Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-06 05:30:00,48.9704444419,-19.15,52.5816215881,2.5304444419000003,0,2.5304444419000003,46.44,-19.15,50.2334161689,133.42,2.5304444419000003,0.0,2.5304444419000003,2.5304444419000003,0,2.5304444419000003,0.0,0.0,0.0,131.35,51.0704444419,-25.02,56.8699454501,2.5304444419000003,0,2.5304444419000003,48.54,-25.02,54.6089003735,133.26
2020-06-06 06:00:00,49.2886666637,-19.18,52.8889880928,2.9986666637,0,2.9986666637,46.29,-19.18,50.1062521049,133.31,2.9986666637,0.0,2.9986666637,2.9986666637,0,2.9986666637,0.0,0.0,0.0,131.26,51.3886666637,-25.05,57.1690262421,2.9986666637,0,2.9986666637,48.39,-25.05,54.489398969,133.26
2020-06-06 06:30:00,51.303666663,-18.56,54.5576741904,3.683666663,0,3.683666663,47.62,-18.56,51.1090794282,133.03,3.683666663,0.0,3.683666663,3.683666663,0,3.683666663,0.0,0.0,0.0,131.04,53.453666663,-24.38,58.7509904573,3.683666663,0,3.683666663,49.77,-24.38,55.4205494379,132.9
2020-06-06 07:00:00,52.277888884,-18.12,55.3291249358,4.907888884,0,4.907888884,47.37,-18.12,50.7173668481,133.03,4.907888884,0.0,4.907888884,4.907888884,0,4.907888884,0.0,0.0,0.0,131.04,54.417888884,-23.91,59.4390000807,4.907888884,0,4.907888884,49.51,-23.91,54.9811622285,132.9
2020-06-06 07:30:00,53.3992222152,-17.41,56.1656926708,6.9892222152,0,6.9892222152,46.41,-17.41,49.5680965945,132.67,6.9892222152,0.0,6.9892222152,6.9892222152,0,6.9892222152,0.0,0.0,0.0,130.79,55.4892222152,-23.16,60.1285238639,6.9892222152,0,6.9892222152,48.5,-23.16,53.7460286905,132.55
2020-06-06 08:00:00,54.8601111015,-16.32,57.236126616600004,9.5901111015,0,9.5901111015,45.27,-16.32,48.1218796391,132.67,9.5901111015,0.0,9.5901111015,9.5901111015,0,9.5901111015,0.0,0.0,0.0,130.94,56.8801111015,-22.02,60.9936672034,9.5901111015,0,9.5901111015,47.29,-22.02,52.1653572786,132.55
2020-06-06 08:30:00,56.4063333205,-15.04,58.3770163563,12.8463333205,0,12.8463333205,43.56,-15.04,46.0833505726,133.12,12.8463333205,0.0,12.8463333205,12.8463333205,0,12.8463333205,0.0,0.0,0.0,131.45,58.3363333205,-20.73,61.9101016416,12.8463333205,0,12.8463333205,45.49,-20.73,49.9907291405,132.97
2020-06-06 09:00:00,58.8778888733,-13.76,60.4643977741,15.5478888733,0,15.5478888733,43.33,-13.76,45.4623635549,132.77,15.5478888733,0.0,15.5478888733,15.5478888733,0,15.5478888733,0.0,0.0,0.0,131.21,60.7878888733,-19.36,63.7963716341,15.5478888733,0,15.5478888733,45.24,-19.36,49.208405786,132.65
2020-06-06 09:30:00,62.1823333162,-12.69,63.4639951204,17.1623333162,0,17.1623333162,45.02,-12.69,46.774314532700004,132.63,17.1623333162,0.0,17.1623333162,17.1623333162,0,17.1623333162,0.0,0.0,0.0,131.21,64.1823333162,-18.22,66.7183656118,17.1623333162,0,17.1623333162,47.02,-18.22,50.426667548,132.46
2020-06-06 10:00:00,65.779555537,-11.31,66.7447827672,18.569555537,0,18.569555537,47.21,-11.31,48.5458566718,132.24,18.569555537,0.0,18.569555537,18.569555537,0,18.569555537,0.0,0.0,0.0,130.99,67.879555537,-16.74,69.913243809,18.569555537,0,18.569555537,49.31,-16.74,52.0740213542,132.07
2020-06-06 10:30:00,69.7256666488,-10.65,70.5343256125,17.9156666488,0,17.9156666488,51.81,-10.65,52.893275565,131.86,17.9156666488,0.0,17.9156666488,17.9156666488,0,17.9156666488,0.0,0.0,0.0,130.72,72.0656666488,-15.99,73.8182931903,17.9156666488,0,17.9156666488,54.15,-15.99,56.4615143261,131.67
2020-06-06 11:00:00,70.0675555387,-11.84,71.0608748833,16.8175555387,0,16.8175555387,53.25,-11.84,54.5504179636,131.86,16.8175555387,0.0,16.8175555387,16.8175555387,0,16.8175555387,0.0,0.0,0.0,130.61,72.4775555387,-17.24,74.499756086,16.8175555387,0,16.8175555387,55.66,-17.24,58.2688012576,131.67
2020-06-06 11:30:00,67.3549999855,-14.01,68.7966287186,14.5049999855,0,14.5049999855,52.85,-14.01,54.6754295822,132.22,14.5049999855,0.0,14.5049999855,14.5049999855,0,14.5049999855,0.0,0.0,0.0,130.72,69.7349999855,-19.53,72.4181684591,14.5049999855,0,14.5049999855,55.23,-19.53,58.5813434465,132.06
2020-06-06 12:00:00,65.9927777626,-14.46,67.5584067072,15.2127777626,0,15.2127777626,50.78,-14.46,52.7986742258,132.22,15.2127777626,0.0,15.2127777626,15.2127777626,0,15.2127777626,0.0,0.0,0.0,130.72,68.2727777626,-20.01,71.1447277275,15.2127777626,0,15.2127777626,53.06,-20.01,56.7077040621,132.17
2020-06-06 12:30:00,68.7191110971,-14.48,70.2281042744,13.9991110971,0,13.9991110971,54.72,-14.48,56.6034345248,132.13,13.9991110971,0.0,13.9991110971,13.9991110971,0,13.9991110971,0.0,0.0,0.0,130.6,71.2091110971,-20.01,73.9671386714,13.9991110971,0,13.9991110971,57.21,-20.01,60.6084499059,131.99
2020-06-06 13:00:00,70.8502222087,-14.6,72.3388829539,13.5302222087,0,13.5302222087,57.32,-14.6,59.1501682162,132.04,13.5302222087,0.0,13.5302222087,13.5302222087,0,13.5302222087,0.0,0.0,0.0,130.6,73.4502222087,-20.1,76.150805265,13.5302222087,0,13.5302222087,59.92,-20.1,63.2013955542,131.89
2020-06-06 13:30:00,74.5047777671,-14.69,75.9391730935,10.7147777671,0,10.7147777671,63.79,-14.69,65.4596073927,132.04,10.7147777671,0.0,10.7147777671,10.7147777671,0,10.7147777671,0.0,0.0,0.0,130.46,77.4247777671,-20.16,80.0063860719,10.7147777671,0,10.7147777671,66.71,-20.16,69.6896670963,131.81
2020-06-06 14:00:00,72.7186666581,-15.49,74.3501484903,8.5586666581,0,8.5586666581,64.16,-15.49,66.0033764288,132.3,8.5586666581,0.0,8.5586666581,8.5586666581,0,8.5586666581,0.0,0.0,0.0,130.75,75.6586666581,-21.01,78.5216781563,8.5586666581,0,8.5586666581,67.1,-21.01,70.3123751554,132.14
2020-06-06 14:30:00,68.9148888798,-16.24,70.8025388621,9.0748888798,0,9.0748888798,59.84,-16.24,62.0045417691,132.43,9.0748888798,0.0,9.0748888798,9.0748888798,0,9.0748888798,0.0,0.0,0.0,130.75,71.6448888798,-21.84,74.899771045,9.0748888798,0,9.0748888798,62.57,-21.84,66.272094429,132.28
2020-06-06 15:00:00,66.500777768,-17.02,68.6442557229,9.760777768,0,9.760777768,56.74,-17.02,59.2377244668,132.75,9.760777768,0.0,9.760777768,9.760777768,0,9.760777768,0.0,0.0,0.0,130.97,69.070777768,-22.69,72.7021900735,9.760777768,0,9.760777768,59.31,-22.69,63.5020645334,132.61
2020-06-06 15:30:00,63.0874444328,-17.63,65.5045230886,11.6674444328,0,11.6674444328,51.42,-17.63,54.3583783791,133.08,11.6674444328,0.0,11.6674444328,11.6674444328,0,11.6674444328,0.0,0.0,0.0,131.2,65.4074444328,-23.38,69.460479319,11.6674444328,0,11.6674444328,53.74,-23.38,58.6055628759,132.96
2020-06-06 16:00:00,62.3813333216,-17.58,64.8111652957,11.7213333216,0,11.7213333216,50.66,-17.58,53.6236142012,133.08,11.7213333216,0.0,11.7213333216,11.7213333216,0,11.7213333216,0.0,0.0,0.0,131.2,64.6813333216,-23.33,68.7601903739,11.7213333216,0,11.7213333216,52.96,-23.33,57.870981502,132.96
2020-06-06 16:30:00,68.0733333235,-17.07,70.1809348026,9.863333323500001,0,9.863333323500001,58.21,-17.07,60.6612644115,132.92,9.863333323500001,0.0,9.863333323500001,9.863333323500001,0,9.863333323500001,0.0,0.0,0.0,131.2,70.7333333235,-22.74,74.2988024335,9.863333323500001,0,9.863333323500001,60.87,-22.74,64.9789542852,132.79
2020-06-06 17:00:00,71.1645324813,-17.29,73.2347921639,12.5545324813,0,12.5545324813,58.61,-17.29,61.1070879686,132.77,12.5545324813,0.0,12.5545324813,12.5545324813,0,12.5545324813,0.0,0.0,0.0,130.93,73.8445324813,-22.96,77.3316014148,12.5545324813,0,12.5545324813,61.29,-22.96,65.44941329,132.62
2020-06-06 17:30:00,70.8764399848,-19.64,73.5472592618,16.3764399848,0,16.3764399848,54.5,-19.64,57.93081736,132.77,16.3764399848,0.0,16.3764399848,16.3764399848,0,16.3764399848,0.0,0.0,0.0,130.66,73.3964399848,-25.42,77.6737652135,16.3764399848,0,16.3764399848,57.02,-25.42,62.4296147674,132.62
2020-06-06 18:00:00,74.5792176945,-18.56,76.8539739501,16.8292176945,0,16.8292176945,57.75,-18.56,60.6591798494,132.25,16.8292176945,0.0,16.8292176945,16.8292176945,0,16.8292176945,0.0,0.0,0.0,130.33,77.2792176945,-24.24,80.9916976453,16.8292176945,0,16.8292176945,60.45,-24.24,65.1289497843,132.1
2020-06-06 18:30:00,72.318439896,-18.95,74.7600110286,17.178439896,0,17.178439896,55.14,-18.95,58.3054208457,132.25,17.178439896,0.0,17.178439896,17.178439896,0,17.178439896,0.0,0.0,0.0,130.2,74.868439896,-24.66,78.8251158735,17.178439896,0,17.178439896,57.69,-24.66,62.7395545091,132.1
2020-06-06 19:00:00,70.2882176795,-19.69,72.9940384179,16.1582176795,0,16.1582176795,54.13,-19.69,57.5999392361,132.25,16.1582176795,0.0,16.1582176795,16.1582176795,0,16.1582176795,0.0,0.0,0.0,130.2,72.7882176795,-25.44,77.1058897423,16.1582176795,0,16.1582176795,56.63,-25.44,62.0818049029,132.1
2020-06-06 19:30:00,77.3473330118,-16.82,79.1550524227,10.0773330118,0,10.0773330118,67.27,-16.82,69.3409352403,131.67,10.0773330118,0.0,10.0773330118,10.0773330118,0,10.0773330118,0.0,0.0,0.0,130.01,80.4773330118,-22.33,83.5178425768,10.0773330118,0,10.0773330118,70.4,-22.33,73.8565427027,131.48
2020-06-06 20:00:00,75.2489999903,-17.44,77.2435473003,9.7389999903,0,9.7389999903,65.51,-17.44,67.791693444,131.97,9.7389999903,0.0,9.7389999903,9.7389999903,0,9.7389999903,0.0,0.0,0.0,130.25,78.2889999903,-23.02,81.6032347366,9.7389999903,0,9.7389999903,68.55,-23.02,72.311983101,131.82
2020-06-06 20:30:00,76.3373333271,-17.65,78.3512026678,6.2673333271,0,6.2673333271,70.07,-17.65,72.258753103,131.97,6.2673333271,0.0,6.2673333271,6.2673333271,0,6.2673333271,0.0,0.0,0.0,130.25,79.5773333271,-23.22,82.8958405437,6.2673333271,0,6.2673333271,73.31,-23.22,76.8994440812,131.82
2020-06-06 21:00:00,74.2196666606,-18.53,76.4978419252,6.0696666606,0,6.0696666606,68.15,-18.53,70.6242408809,132.27,6.0696666606,0.0,6.0696666606,6.0696666606,0,6.0696666606,0.0,0.0,0.0,130.47,77.3796666606,-24.16,81.0636688813,6.0696666606,0,6.0696666606,71.31,-24.16,75.2915778823,132.14
2020-06-06 21:30:00,73.4711111067,-18.84,75.8482021359,4.4411111067,0,4.4411111067,69.03,-18.84,71.5547797146,132.27,4.4411111067,0.0,4.4411111067,4.4411111067,0,4.4411111067,0.0,0.0,0.0,130.47,76.6811111067,-24.5,80.4999552829,4.4411111067,0,4.4411111067,72.24,-24.5,76.2815023449,132.14
2020-06-06 22:00:00,72.1535555531,-18.47,74.4800408093,2.4435555531,0,2.4435555531,69.71,-18.47,72.1153589744,132.17,2.4435555531,0.0,2.4435555531,2.4435555531,0,2.4435555531,0.0,0.0,0.0,130.47,75.3835555531,-24.09,79.1391720188,2.4435555531,0,2.4435555531,72.94,-24.09,76.8151788386,132.03
2020-06-06 22:30:00,69.4348888865,-19.09,72.0113317102,2.4148888865,0,2.4148888865,67.02,-19.09,69.6857840596,132.49,2.4148888865,0.0,2.4148888865,2.4148888865,0,2.4148888865,0.0,0.0,0.0,130.63,72.5348888865,-24.78,76.6508871819,2.4148888865,0,2.4148888865,70.12,-24.78,74.3697707405,132.33
2020-06-06 23:00:00,65.0757777754,-19.94,68.062180784,2.3857777754000002,0,2.3857777754000002,62.69,-19.94,65.784798396,132.86,2.3857777754000002,0.0,2.3857777754000002,2.3857777754000002,0,2.3857777754000002,0.0,0.0,0.0,130.88,67.9857777754,-25.71,72.6847307192,2.3857777754000002,0,2.3857777754000002,65.6,-25.71,70.4582436625,132.72
2020-06-06 23:30:00,62.0804444421,-20.06,65.2409777833,2.3704444421,0,2.3704444421,59.71,-20.06,62.9895840596,133.09,2.3704444421,0.0,2.3704444421,2.3704444421,0,2.3704444421,0.0,0.0,0.0,131.04,64.8204444421,-25.88,69.7958767956,2.3704444421,0,2.3704444421,62.45,-25.88,67.6001249999,132.92
2020-06-07 00:00:00,58.7476666644,-20.14,62.1040090374,2.2276666644,0,2.2276666644,56.52,-20.14,60.0010833236,133.46,2.2276666644,0.0,2.2276666644,2.2276666644,0,2.2276666644,0.0,0.0,0.0,131.44,61.3476666644,-26.0,66.6298447032,2.2276666644,0,2.2276666644,59.12,-26.0,64.5846297504,133.36
2020-06-07 00:30:00,56.8969999977,-19.74,60.2240500858,2.2669999977,0,2.2669999977,54.63,-19.74,58.0870424449,133.38,2.2669999977,0.0,2.2669999977,2.2669999977,0,2.2669999977,0.0,0.0,0.0,131.35,59.3969999977,-25.57,64.6670589151,2.2669999977,0,2.2669999977,57.13,-25.57,62.5912278199,133.22
2020-06-07 01:00:00,54.8683333311,-19.67,58.2875878943,2.2383333311,0,2.2383333311,52.63,-19.67,56.1856369547,133.38,2.2383333311,0.0,2.2383333311,2.2383333311,0,2.2383333311,0.0,0.0,0.0,131.35,57.2683333311,-25.53,62.7012193065,2.2383333311,0,2.2383333311,55.03,-25.53,60.6636777652,133.3
2020-06-07 01:30:00,56.79022222,-19.2,59.9480553462,2.23022222,0,2.23022222,54.56,-19.2,57.8397233742,133.18,2.23022222,0.0,2.23022222,2.23022222,0,2.23022222,0.0,0.0,0.0,131.19,59.29022222,-25.01,64.3492855508,2.23022222,0,2.23022222,57.06,-25.01,62.3004309776,133.04
2020-06-07 02:00:00,55.6747777755,-19.74,59.0707074645,2.2347777755,0,2.2347777755,53.44,-19.74,56.9693005047,133.34,2.2347777755,0.0,2.2347777755,2.2347777755,0,2.2347777755,0.0,0.0,0.0,131.29,58.1147777755,-25.59,63.4994133508,2.2347777755,0,2.2347777755,55.88,-25.59,61.4607395009,133.23
2020-06-07 02:30:00,54.6614444422,-20.02,58.2123174982,2.2214444422,0,2.2214444422,52.44,-20.02,56.1315775656,133.56,2.2214444422,0.0,2.2214444422,2.2214444422,0,2.2214444422,0.0,0.0,0.0,131.48,57.0614444422,-25.89,62.6601990248,2.2214444422,0,2.2214444422,54.84,-25.89,60.6441893342,133.43
2020-06-07 03:00:00,52.9342222201,-20.24,56.6717697098,2.1442222201,0,2.1442222201,50.79,-20.24,54.6743239556,134.07,2.1442222201,0.0,2.1442222201,2.1442222201,0,2.1442222201,0.0,0.0,0.0,131.96,55.2642222201,-26.18,61.1516692952,2.1442222201,0,2.1442222201,53.12,-26.18,59.2209996538,133.94
2020-06-07 03:30:00,51.8763333311,-20.35,55.7250074911,2.2063333311,0,2.2063333311,49.67,-20.35,53.677103126,134.07,2.2063333311,0.0,2.2063333311,2.2063333311,0,2.2063333311,0.0,0.0,0.0,131.96,54.1263333311,-26.3,60.1776533264,2.2063333311,0,2.2063333311,51.92,-26.3,58.2011718095,133.94
2020-06-07 04:00:00,51.1475555534,-20.66,55.1625601209,2.1575555534,0,2.1575555534,48.99,-20.66,53.168183155,134.29,2.1575555534,0.0,2.1575555534,2.1575555534,0,2.1575555534,0.0,0.0,0.0,132.14,53.3775555534,-26.63,59.6516582909,2.1575555534,0,2.1575555534,51.22,-26.63,57.729068068,134.17
2020-06-07 04:30:00,50.6717777756,-20.5,54.6614952498,2.1817777756,0,2.1817777756,48.49,-20.5,52.645323629,134.29,2.1817777756,0.0,2.1817777756,2.1817777756,0,2.1817777756,0.0,0.0,0.0,132.05,52.8817777756,-26.47,59.136649556,2.1817777756,0,2.1817777756,50.7,-26.47,57.1939760814,134.17
2020-06-07 05:00:00,49.8929999978,-20.48,53.9327530243,2.1529999978,0,2.1529999978,47.74,-20.48,51.9474542206,134.29,2.1529999978,0.0,2.1529999978,2.1529999978,0,2.1529999978,0.0,0.0,0.0,132.14,52.0729999978,-26.47,58.4145378204,2.1529999978,0,2.1529999978,49.92,-26.47,56.5036927997,134.17
2020-06-07 05:30:00,50.0981111089,-20.3,54.0547013374,2.2081111089,0,2.2081111089,47.89,-20.3,52.0148257711,134.29,2.2081111089,0.0,2.2081111089,2.2081111089,0,2.2081111089,0.0,0.0,0.0,132.14,52.2781111089,-26.27,58.5073824497,2.2081111089,0,2.2081111089,50.07,-26.27,56.5430614665,134.17
2020-06-07 06:00:00,49.7141111084,-20.79,53.8861479724,2.7041111084000002,0,2.7041111084000002,47.01,-20.79,51.4019863429,134.29,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,132.28,51.8341111084,-26.74,58.3249747055,2.7041111084000002,0,2.7041111084000002,49.13,-26.74,55.9355387924,134.17
2020-06-07 06:30:00,50.3839999963,-22.2,55.0580371574,3.7239999963,0,3.7239999963,46.66,-22.2,51.6720001548,132.81,3.7239999963,0.0,3.7239999963,3.7239999963,0,3.7239999963,0.0,0.0,0.0,132.6,52.5739999963,-27.29,59.234867904,3.7239999963,0,3.7239999963,48.85,-27.29,55.9559344485,132.66
2020-06-07 07:00:00,51.314777773,-21.55,55.656166935,4.7647777730000005,0,4.7647777730000005,46.55,-21.55,51.2962474261,132.57,4.7647777730000005,0.0,4.7647777730000005,4.7647777730000005,0,4.7647777730000005,0.0,0.0,0.0,132.43,53.484777773,-26.59,59.7298045655,4.7647777730000005,0,4.7647777730000005,48.72,-26.59,55.5037521254,132.42
2020-06-07 07:30:00,52.0096666599,-21.04,56.1042514082,6.7996666599,0,6.7996666599,45.21,-21.04,49.866077648,132.43,6.7996666599,0.0,6.7996666599,6.7996666599,0,6.7996666599,0.0,0.0,0.0,132.43,54.0996666599,-26.07,60.0534664504,6.7996666599,0,6.7996666599,47.3,-26.07,54.0086557878,132.29
2020-06-07 08:00:00,52.2266666583,-20.13,55.9717929876,8.3266666583,0,8.3266666583,43.9,-20.13,48.2952057662,132.02,8.3266666583,0.0,8.3266666583,8.3266666583,0,8.3266666583,0.0,0.0,0.0,132.0,54.2466666583,-25.1,59.7721577621,8.3266666583,0,8.3266666583,45.92,-25.1,52.3321736602,131.86
2020-06-07 08:30:00,54.6493333231,-19.1,57.8909287597,10.2293333231,0,10.2293333231,44.42,-19.1,48.352315353,131.89,10.2293333231,0.0,10.2293333231,10.2293333231,0,10.2293333231,0.0,0.0,0.0,132.0,56.6893333231,-24.01,61.5642803305,10.2293333231,0,10.2293333231,46.46,-24.01,52.2973393205,131.74
2020-06-07 09:00:00,56.5937777652,-18.16,59.4360267997,12.5837777652,0,12.5837777652,44.01,-18.16,47.6095127049,131.39,12.5837777652,0.0,12.5837777652,12.5837777652,0,12.5837777652,0.0,0.0,0.0,131.56,58.5937777652,-23.0,62.946253207,12.5837777652,0,12.5837777652,46.01,-23.0,51.4385079488,131.22
2020-06-07 09:30:00,58.1325555407,-17.33,60.6607196932,14.8325555407,0,14.8325555407,43.3,-17.33,46.6392420607,131.13,14.8325555407,0.0,14.8325555407,14.8325555407,0,14.8325555407,0.0,0.0,0.0,131.35,60.1025555407,-22.13,64.0472800556,14.8325555407,0,14.8325555407,45.27,-22.13,50.3895802721,130.97
2020-06-07 10:00:00,58.5672222089,-17.62,61.1603132535,13.3272222089,0,13.3272222089,45.24,-17.62,48.5502008235,130.74,13.3272222089,0.0,13.3272222089,13.3272222089,0,13.3272222089,0.0,0.0,0.0,130.96,60.6272222089,-22.4,64.6329642889,13.3272222089,0,13.3272222089,47.3,-22.4,52.335934118,130.55
2020-06-07 10:30:00,60.3754444294,-16.66,62.6318600239,15.0054444294,0,15.0054444294,45.37,-16.66,48.3321063063,130.19,15.0054444294,0.0,15.0054444294,15.0054444294,0,15.0054444294,0.0,0.0,0.0,130.5,62.4454444294,-21.38,66.0040751014,15.0054444294,0,15.0054444294,47.44,-21.38,52.0351611893,130.0
2020-06-07 11:00:00,58.9735555383,-21.83,62.8842520256,17.2935555383,0,17.2935555383,41.68,-21.83,47.0507311314,130.4,17.2935555383,0.0,17.2935555383,17.2935555383,0,17.2935555383,0.0,0.0,0.0,130.17,60.8735555383,-26.84,66.5280043581,17.2935555383,0,17.2935555383,43.58,-26.84,51.1820476339,130.26
2020-06-07 11:30:00,58.9321110927,-21.91,62.8732201962,18.4521110927,0,18.4521110927,40.48,-21.91,46.0291049229,130.28,18.4521110927,0.0,18.4521110927,18.4521110927,0,18.4521110927,0.0,0.0,0.0,130.06,60.7821110927,-26.9,66.4686018273,18.4521110927,0,18.4521110927,42.33,-26.9,50.1541513735,130.09
2020-06-07 12:00:00,59.0614444264,-22.29,63.127635135,18.0214444264,0,18.0214444264,41.04,-22.29,46.7025234864,130.56,18.0214444264,0.0,18.0214444264,18.0214444264,0,18.0214444264,0.0,0.0,0.0,130.27,60.9314444264,-27.3,66.767738616,18.0214444264,0,18.0214444264,42.91,-27.3,50.8582156588,130.37
2020-06-07 12:30:00,58.7982222024,-22.19,62.846058223,19.7882222024,0,19.7882222024,39.01,-22.19,44.8795744187,130.33,19.7882222024,0.0,19.7882222024,19.7882222024,0,19.7882222024,0.0,0.0,0.0,130.06,60.5682222024,-27.22,66.403598854,19.7882222024,0,19.7882222024,40.78,-27.22,49.0299581888,130.16
2020-06-07 13:00:00,55.7021110897,-23.86,60.5972340941,21.3721110897,0,21.3721110897,34.33,-23.86,41.8072780745,130.66,21.3721110897,0.0,21.3721110897,21.3721110897,0,21.3721110897,0.0,0.0,0.0,130.18,57.2521110897,-28.99,64.1733926502,21.3721110897,0,21.3721110897,35.88,-28.99,46.1280229362,130.49
2020-06-07 13:30:00,56.3476666465,-24.79,61.5597566313,20.1176666465,0,20.1176666465,36.23,-24.79,43.8993963512,130.89,20.1176666465,0.0,20.1176666465,20.1176666465,0,20.1176666465,0.0,0.0,0.0,130.33,58.0076666465,-29.98,65.2969355313,20.1176666465,0,20.1176666465,37.89,-29.98,48.3161722408,130.72
2020-06-07 14:00:00,53.9755555348,-24.97,59.4715183536,20.8055555347,0,20.8055555347,33.17,-24.97,41.5180659472,131.11,20.8055555347,0.0,20.8055555347,20.8055555347,0,20.8055555347,0.0,0.0,0.0,130.52,55.4755555348,-30.19,63.1583198153,20.8055555347,0,20.8055555347,34.67,-30.19,45.9722198724,130.93
2020-06-07 14:30:00,52.4987777569,-24.0,57.724532618,20.8487777569,0,20.8487777569,31.65,-24.0,39.7205551321,131.11,20.8487777569,0.0,20.8487777569,20.8487777569,0,20.8487777569,0.0,0.0,0.0,130.52,53.9287777569,-29.19,61.3218490455,20.8487777569,0,20.8487777569,33.08,-29.19,44.1173718619,130.93
2020-06-07 15:00:00,49.7715555348,-24.52,55.4836745391,20.7115555348,0,20.7115555348,29.06,-24.52,38.0225459432,131.33,20.7115555348,0.0,20.7115555348,20.7115555348,0,20.7115555348,0.0,0.0,0.0,130.73,51.0715555348,-29.76,59.1097401851,20.7115555348,0,20.7115555348,30.36,-29.76,42.513376718399996,131.15
2020-06-07 15:30:00,50.5935555353,-24.47,56.2004338213,20.2535555353,0,20.2535555353,30.34,-24.47,38.9781541379,131.33,20.2535555353,0.0,20.2535555353,20.2535555353,0,20.2535555353,0.0,0.0,0.0,130.8,51.9635555353,-29.69,59.8473658892,20.2535555353,0,20.2535555353,31.71,-29.69,43.439845764,131.15
2020-06-07 16:00:00,48.6012222006,-24.86,54.590277517,21.6712222006,0,21.6712222006,26.93,-24.86,36.6503001352,131.54,21.6712222006,0.0,21.6712222006,21.6712222006,0,21.6712222006,0.0,0.0,0.0,130.9,49.791222200600004,-30.14,58.202967349,21.6712222006,0,21.6712222006,28.12,-30.14,41.2207957225,131.35
2020-06-07 16:30:00,51.0032222004,-24.78,56.7042950298,21.7932222004,0,21.7932222004,29.21,-24.78,38.3049931471,131.4,21.7932222004,0.0,21.7932222004,21.7932222004,0,21.7932222004,0.0,0.0,0.0,130.81,52.3332222004,-30.03,60.33711168,21.7932222004,0,21.7932222004,30.54,-30.03,42.8309759403,131.24
2020-06-07 17:00:00,55.1906438086,-24.09,60.2190606371,22.3606438086,0,22.3606438086,32.83,-24.09,40.7202283884,130.89,22.3606438086,0.0,22.3606438086,22.3606438086,0,22.3606438086,0.0,0.0,0.0,130.36,56.6706438086,-29.26,63.7785972696,22.3606438086,0,22.3606438086,34.31,-29.26,45.0923907106,130.72
2020-06-07 17:30:00,54.1054400763,-26.77,60.3658143807,23.7554400763,0,23.7554400763,30.35,-26.77,40.4691907505,130.89,23.7554400763,0.0,23.7554400763,23.7554400763,0,23.7554400763,0.0,0.0,0.0,130.0,55.5254400763,-32.08,64.1264445893,23.7554400763,0,23.7554400763,31.77,-32.08,45.1493001053,130.72
2020-06-07 18:00:00,57.6158845364,-26.78,63.535490483,22.7858845364,0,22.7858845364,34.83,-26.78,43.9351487991,130.61,22.7858845364,0.0,22.7858845364,22.7858845364,0,22.7858845364,0.0,0.0,0.0,129.81,59.2658845364,-32.06,67.3816641965,22.7858845364,0,22.7858845364,36.48,-32.06,48.5657698384,130.51
2020-06-07 18:30:00,60.9072178444,-27.06,66.6478265628,19.8872178444,0,19.8872178444,41.02,-27.06,49.1414692495,130.5,19.8872178444,0.0,19.8872178444,19.8872178444,0,19.8872178444,0.0,0.0,0.0,129.63,62.8672178444,-32.3,70.6793964285,19.8872178444,0,19.8872178444,42.98,-32.3,53.7640251469,130.33
2020-06-07 19:00:00,62.978884506200004,-27.72,68.8094346267,17.7888845062,0,17.7888845062,45.19,-27.72,53.0144744386,130.92,17.7888845062,0.0,17.7888845062,17.7888845062,0,17.7888845062,0.0,0.0,0.0,130.05,65.1488845062,-32.99,73.0254561945,17.7888845062,0,17.7888845062,47.36,-32.99,57.7174990796,130.77
2020-06-07 19:30:00,66.7917733957,-28.05,72.4426910968,14.8817733957,0,14.8817733957,51.91,-28.05,59.0038185205,131.07,14.8817733957,0.0,14.8817733957,14.8817733957,0,14.8817733957,0.0,0.0,0.0,130.25,69.3017733957,-33.31,76.8914292739,14.8817733957,0,14.8817733957,54.42,-33.31,63.8051134314,130.92
2020-06-07 20:00:00,64.9135511239,-29.11,71.1418387415,13.3635511239,0,13.3635511239,51.55,-29.11,59.2013057288,130.88,13.3635511239,0.0,13.3635511239,13.3635511239,0,13.3635511239,0.0,0.0,0.0,129.92,67.4235511239,-34.4,75.6921082159,13.3635511239,0,13.3635511239,54.06,-34.4,64.0768569766,130.71
2020-06-07 20:30:00,62.6366622356,-30.07,69.4806185638,11.8566622356,0,11.8566622356,50.78,-30.07,59.0153649485,130.75,11.8566622356,0.0,11.8566622356,11.8566622356,0,11.8566622356,0.0,0.0,0.0,129.62,65.1066622356,-35.41,74.1130593584,11.8566622356,0,11.8566622356,53.25,-35.41,63.9486559671,130.54
2020-06-07 21:00:00,60.5667733514,-30.27,67.709725551,7.3867733514000005,0,7.3867733514000005,53.18,-30.27,61.1913825632,130.75,7.3867733514000005,0.0,7.3867733514000005,7.3867733514000005,0,7.3867733514000005,0.0,0.0,0.0,129.73,63.1667733514,-35.61,72.5128495897,7.3867733514000005,0,7.3867733514000005,55.78,-35.61,66.1776435059,130.63
2020-06-07 21:30:00,68.4818663163,-26.75,73.5209392905,2.8418663163,0,2.8418663163,65.64,-26.75,70.8813945969,129.94,2.8418663163,0.0,2.8418663163,2.8418663163,0,2.8418663163,0.0,0.0,0.0,129.4,71.6518663163,-31.83,78.4036915369,2.8418663163,0,2.8418663163,68.81,-31.83,75.8153348604,129.81
2020-06-07 22:00:00,69.6175555532,-26.05,74.33173307,2.3975555532,0,2.3975555532,67.22,-26.05,72.0911291353,129.85,2.3975555532,0.0,2.3975555532,2.3975555532,0,2.3975555532,0.0,0.0,0.0,129.4,72.8475555532,-31.07,79.1966618619,2.3975555532,0,2.3975555532,70.45,-31.07,76.9970609829,129.69
2020-06-07 22:30:00,67.7846666642,-26.38,72.7369605825,2.4346666642,0,2.4346666642,65.35,-26.38,70.4735900888,130.13,2.4346666642,0.0,2.4346666642,2.4346666642,0,2.4346666642,0.0,0.0,0.0,129.61,70.9146666642,-31.44,77.5716671736,2.4346666642,0,2.4346666642,68.48,-31.44,75.3523987674,129.98
2020-06-07 23:00:00,63.1089999976,-27.36,68.7845584466,2.3789999976000002,0,2.3789999976000002,60.73,-27.36,66.6085767751,130.79,2.3789999976000002,0.0,2.3789999976000002,2.3789999976000002,0,2.3789999976000002,0.0,0.0,0.0,130.17,66.0389999976,-32.52,73.6118191644,2.3789999976000002,0,2.3789999976000002,63.66,-32.52,71.4852851991,130.65
2020-06-07 23:30:00,59.1045555532,-27.8,65.3160660721,2.3545555532,0,2.3545555532,56.75,-27.8,63.1933738615,130.65,2.3545555532,0.0,2.3545555532,2.3545555532,0,2.3545555532,0.0,0.0,0.0,129.94,61.8145555532,-32.98,70.0622557319,2.3545555532,0,2.3545555532,59.46,-32.98,67.9939114921,130.47
2020-06-08 00:00:00,55.9215555533,-28.2,62.629548741,2.2715555533,0,2.2715555533,53.65,-28.2,60.6099208051,131.81,2.2715555533,0.0,2.2715555533,2.2715555533,0,2.2715555533,0.0,0.0,0.0,131.07,58.4915555533,-33.49,67.4006095747,2.2715555533,0,2.2715555533,56.22,-33.49,65.4390441556,131.62
2020-06-08 00:30:00,54.4735555533,-27.78,61.1481533214,2.3035555533,0,2.3035555533,52.17,-27.78,59.1053068683,132.08,2.3035555533,0.0,2.3035555533,2.3035555533,0,2.3035555533,0.0,0.0,0.0,131.39,56.9635555533,-33.07,65.8670749409,2.3035555533,0,2.3035555533,54.66,-33.07,63.8853699997,131.95
2020-06-08 01:00:00,52.4853333311,-27.92,59.4494458752,2.2653333311,0,2.2653333311,50.22,-27.92,57.4593317051,132.33,2.2653333311,0.0,2.2653333311,2.2653333311,0,2.2653333311,0.0,0.0,0.0,131.63,54.8853333311,-33.24,64.1661703303,2.2653333311,0,2.2653333311,52.62,-33.24,62.2395533403,132.18
2020-06-08 01:30:00,54.5184444422,-27.59,61.1021184935,2.2684444422,0,2.2684444422,52.25,-27.59,59.086974876,132.33,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,131.72,57.0084444422,-32.89,65.8157643556,2.2684444422,0,2.2684444422,54.74,-32.89,63.8609403313,132.18
2020-06-08 02:00:00,53.3671111088,-28.21,60.3643325823,2.2771111088,0,2.2771111088,51.09,-28.21,58.3608790201,132.48,2.2771111088,0.0,2.2771111088,2.2771111088,0,2.2771111088,0.0,0.0,0.0,131.72,55.7971111088,-33.54,65.1018372098,2.2771111088,0,2.2771111088,53.52,-33.54,63.1610797881,132.32
2020-06-08 02:30:00,52.1421111088,-28.67,59.5043582512,2.2621111088,0,2.2621111088,49.88,-28.67,57.5324543193,132.69,2.2621111088,0.0,2.2621111088,2.2621111088,0,2.2621111088,0.0,0.0,0.0,131.86,54.5221111088,-34.05,64.2811255328,2.2621111088,0,2.2621111088,52.26,-34.05,62.3739536986,132.5
2020-06-08 03:00:00,50.5593333311,-29.11,58.3407086594,2.2493333311,0,2.2493333311,48.31,-29.11,56.4025549067,133.02,2.2493333311,0.0,2.2493333311,2.2493333311,0,2.2493333311,0.0,0.0,0.0,132.15,52.8693333311,-34.53,63.1465541964,2.2493333311,0,2.2493333311,50.62,-34.53,61.2756501393,132.85
2020-06-08 03:30:00,49.6048888866,-29.14,57.5307274546,2.2548888866,0,2.2548888866,47.35,-29.14,55.5982202953,133.02,2.2548888866,0.0,2.2548888866,2.2548888866,0,2.2548888866,0.0,0.0,0.0,132.15,51.8548888866,-34.59,62.3329575862,2.2548888866,0,2.2548888866,49.6,-34.59,60.4700595336,132.85
2020-06-08 04:00:00,48.6611111088,-29.55,56.930714332,2.2711111088,0,2.2711111088,46.39,-29.55,55.0021326859,133.02,2.2711111088,0.0,2.2711111088,2.2711111088,0,2.2711111088,0.0,0.0,0.0,132.22,50.8811111088,-35.0,61.7566795389,2.2711111088,0,2.2711111088,48.61,-35.0,59.8993497461,132.96
2020-06-08 04:30:00,48.6634444422,-25.86,55.1078072961,2.2334444422,0,2.2334444422,46.43,-25.86,53.1458794263,132.85,2.2334444422,0.0,2.2334444422,2.2334444422,0,2.2334444422,0.0,0.0,0.0,132.33,50.8534444422,-31.11,59.6146367232,2.2334444422,0,2.2334444422,48.62,-31.11,57.72119628,132.66
2020-06-08 05:00:00,48.7014444423,-22.82,53.7827397104,2.1914444423,0,2.1914444423,46.51,-22.82,51.8066839317,132.54,2.1914444423,0.0,2.1914444423,2.1914444423,0,2.1914444423,0.0,0.0,0.0,132.33,50.8814444423,-27.93,58.0431416149,2.1914444423,0,2.1914444423,48.69,-27.93,56.1319962232,132.41
2020-06-08 05:30:00,49.5999999978,-22.3,54.3824420174,2.2399999978,0,2.2399999978,47.36,-22.3,52.347488956,132.25,2.2399999978,0.0,2.2399999978,2.2399999978,0,2.2399999978,0.0,0.0,0.0,132.12,51.8199999978,-27.36,58.5993344652,2.2399999978,0,2.2399999978,49.58,-27.36,56.6281378822,132.12
2020-06-08 06:00:00,51.0931111087,-21.8,55.5494914717,2.4531111087,0,2.4531111087,48.64,-21.8,53.3018723874,132.0,2.4531111087,0.0,2.4531111087,2.4531111087,0,2.4531111087,0.0,0.0,0.0,131.96,53.3731111087,-26.82,59.7327497226,2.4531111087,0,2.4531111087,50.92,-26.82,57.5513579336,131.93
2020-06-08 06:30:00,57.8912222158,-20.14,61.2944794385,6.4112222158,0,6.4112222158,51.48,-20.14,55.2793813279,130.89,6.4112222158,0.0,6.4112222158,6.4112222158,0,6.4112222158,0.0,0.0,0.0,130.95,60.3312222158,-25.03,65.3173581374,6.4112222158,0,6.4112222158,53.92,-25.03,59.4463396686,130.74
2020-06-08 07:00:00,61.8756666585,-19.05,64.7417996694,8.1256666585,0,8.1256666585,53.75,-19.05,57.0260028408,130.69,8.1256666585,0.0,8.1256666585,8.1256666585,0,8.1256666585,0.0,0.0,0.0,130.88,64.4056666585,-23.85,68.6797815789,8.1256666585,0,8.1256666585,56.28,-23.85,61.1249613497,130.52
2020-06-08 07:30:00,67.1927777697,-17.66,69.4747794844,8.0627777697,0,8.0627777697,59.13,-17.66,61.7108782955,130.39,8.0627777697,0.0,8.0627777697,8.0627777697,0,8.0627777697,0.0,0.0,0.0,130.74,69.9827777697,-22.34,73.4619955104,8.0627777697,0,8.0627777697,61.92,-22.34,65.8267574775,130.23
2020-06-08 08:00:00,71.5765555467,-15.88,73.3169673672,8.8865555467,0,8.8865555467,62.69,-15.88,64.6700123705,130.74,8.8865555467,0.0,8.8865555467,8.8865555467,0,8.8865555467,0.0,0.0,0.0,131.27,74.5165555467,-20.45,77.2717254275,8.8865555467,0,8.8865555467,65.63,-20.45,68.7422679288,130.56
2020-06-08 08:30:00,72.6732222144,-14.14,74.0360508605,7.8632222144,0,7.8632222144,64.81,-14.14,66.3345739415,130.26,7.8632222144,0.0,7.8632222144,7.8632222144,0,7.8632222144,0.0,0.0,0.0,131.02,75.6932222144,-18.61,77.9473924464,7.8632222144,0,7.8632222144,67.83,-18.61,70.3366263052,130.1
2020-06-08 09:00:00,70.72833332,-13.54,72.0126984234,13.33833332,0,13.33833332,57.39,-13.54,58.9656145563,130.17,13.33833332,0.0,13.33833332,13.33833332,0,13.33833332,0.0,0.0,0.0,131.02,73.36833332,-18.02,75.5488764586,13.33833332,0,13.33833332,60.03,-18.02,62.6763216853,130.1
2020-06-08 09:30:00,65.6037777615,-13.33,66.9443392422,16.2737777615,0,16.2737777615,49.33,-13.33,51.0992935372,129.84,16.2737777615,0.0,16.2737777615,16.2737777615,0,16.2737777615,0.0,0.0,0.0,130.58,67.8437777615,-17.82,70.1450681157,16.2737777615,0,16.2737777615,51.57,-17.82,54.5620499981,129.68
2020-06-08 10:00:00,65.07577776,-8.01,65.5668891368,17.75577776,0,17.75577776,47.32,-8.01,47.993150553,130.74,17.75577776,0.0,17.75577776,17.75577776,0,17.75577776,0.0,0.0,0.0,130.47,67.16577776,-13.21,68.4525076393,17.75577776,0,17.75577776,49.41,-13.21,51.1454025304,130.56
2020-06-08 10:30:00,65.0637777577,-0.56,65.0661876561,20.0637777577,0,20.0637777577,45.0,-0.56,45.0034843096,133.15,20.0637777577,0.0,20.0637777577,20.0637777577,0,20.0637777577,0.0,0.0,0.0,131.04,66.9137777577,-6.01,67.1831359331,20.0637777577,0,20.0637777577,46.85,-6.01,47.2339136638,133.0
2020-06-08 11:00:00,65.8485555336,0.2,65.8488592602,21.9185555336,0,21.9185555336,43.93,0.2,43.9304552674,133.0,21.9185555336,0.0,21.9185555336,21.9185555336,0,21.9185555336,0.0,0.0,0.0,131.04,67.6485555336,-5.22,67.8496533947,21.9185555336,0,21.9185555336,45.73,-5.22,46.0269627501,132.82
2020-06-08 11:30:00,66.6211110879,-0.03,66.6211178425,23.1911110879,0,23.1911110879,43.43,-0.03,43.4300103615,132.84,35.7311110879,-0.32,35.7325439841,23.1911110879,0,23.1911110879,12.54,-0.32,12.5440822701,131.82,54.4111110879,-3.42,54.5184868629,23.1911110879,0,23.1911110879,31.22,-3.42,31.4067636028,132.6
2020-06-08 12:00:00,69.6949999782,-1.23,69.705852853,21.7949999782,0,21.7949999782,47.9,-1.23,47.9157896731,132.93,69.4049999782,-1.1400000000000001,69.4143617847,21.7949999782,0,21.7949999782,47.61,-1.1400000000000001,47.6236464375,132.54,21.7949999782,0.0,21.7949999782,21.7949999782,0,21.7949999782,0.0,0.0,0.0,132.47
2020-06-08 12:30:00,67.425444419,-1.12,67.4347459037,25.485444419,0,25.485444419,41.94,-1.12,41.9549520319,133.02,67.155444419,-1.06,67.1638095637,25.485444419,0,25.485444419,41.67,-1.06,41.6834799411,132.62,25.485444419,0.0,25.485444419,25.485444419,0,25.485444419,0.0,0.0,0.0,132.55
2020-06-08 13:00:00,64.8909999743,-1.65,64.91197407,25.6809999743,0,25.6809999743,39.21,-1.65,39.2447015532,133.14,64.6209999743,-1.57,64.6400691343,25.6809999743,0,25.6809999743,38.94,-1.57,38.9716371224,132.78,25.6809999743,0.0,25.6809999743,25.6809999743,0,25.6809999743,0.0,0.0,0.0,132.64
2020-06-08 13:30:00,64.9936666453,-3.19,65.0719048745,21.3736666453,0,21.3736666453,43.62,-3.19,43.7364893424,133.45,64.6836666453,-3.11,64.7583881106,21.3736666453,0,21.3736666453,43.31,-3.11,43.4215177072,133.07,21.3736666453,0.0,21.3736666453,21.3736666453,0,21.3736666453,0.0,0.0,0.0,132.77
2020-06-08 14:00:00,29.0869999807,-0.64,29.0940400748,19.3469999807,0,19.3469999807,9.74,-0.64,9.7610040467,133.53,27.5169999807,-0.52,27.5219128684,19.3469999807,0,19.3469999807,8.17,-0.52,8.1865316221,133.15,19.3469999807,0.0,19.3469999807,19.3469999807,0,19.3469999807,0.0,0.0,0.0,132.88
2020-06-08 14:30:00,69.8808888705,-3.0,69.9452545162,18.3808888705,0,18.3808888705,51.5,-3.0,51.5873046398,133.53,69.5608888705,-2.91,69.621730519,18.3808888705,0,18.3808888705,51.18,-2.91,51.2626618505,133.15,18.3808888705,0.0,18.3808888705,18.3808888705,0,18.3808888705,0.0,0.0,0.0,132.88
2020-06-08 15:00:00,72.8132222055,-2.68,72.8625262255,16.6732222055,0,16.6732222055,56.14,-2.68,56.2039322468,133.41,72.4832222055,-2.6,72.5298386962,16.6732222055,0,16.6732222055,55.81,-2.6,55.8705297988,133.02,16.6732222055,0.0,16.6732222055,16.6732222055,0,16.6732222055,0.0,0.0,0.0,132.88
2020-06-08 15:30:00,76.6851110956,-2.56,76.7278297865,15.4851110956,0,15.4851110956,61.2,-2.56,61.2535190826,133.29,76.3351110956,-2.47,76.3750619377,15.4851110956,0,15.4851110956,60.85,-2.47,60.9001100163,132.89,15.4851110956,0.0,15.4851110956,15.4851110956,0,15.4851110956,0.0,0.0,0.0,132.8
2020-06-08 16:00:00,79.4225555434,-2.7,79.4684360551,12.2025555434,0,12.2025555434,67.22,-2.7,67.2742030796,133.03,79.0325555434,-2.6,79.0753111642,12.2025555434,0,12.2025555434,66.83,-2.6,66.8805569654,132.65,12.2025555434,0.0,12.2025555434,12.2025555434,0,12.2025555434,0.0,0.0,0.0,132.56
2020-06-08 16:30:00,78.7326214535,-2.89,78.7856445105,8.5426214535,0,8.5426214535,70.19,-2.89,70.2494711724,132.6,57.5226214535,-1.8599999999999999,57.5526852447,8.5426214535,0,8.5426214535,48.98,-1.8599999999999999,49.0153037326,132.28,29.6026214535,-2.66,29.7218908705,8.5426214535,0,8.5426214535,21.06,-2.66,21.2273220167,132.26
2020-06-08 17:00:00,74.3689956568,-4.32,74.4943616322,11.9089956568,0,11.9089956568,62.46,-4.32,62.6092165739,132.87,11.9089956568,0.0,11.9089956568,11.9089956568,0,11.9089956568,0.0,0.0,0.0,132.47,77.1389956568,-9.78,77.7564984483,11.9089956568,0,11.9089956568,65.23,-9.78,65.9590880774,132.7
2020-06-08 17:30:00,77.4237734539,-3.96,77.5249785285,11.3937734539,0,11.3937734539,66.03,-3.96,66.1486394418,132.47,11.3937734539,0.0,11.3937734539,11.3937734539,0,11.3937734539,0.0,0.0,0.0,132.11,80.3337734539,-9.37,80.878378182,11.3937734539,0,11.3937734539,68.94,-9.37,69.5738492539,132.32
2020-06-08 18:00:00,78.3482178963,-4.46,78.4750587609,14.6882178963,0,14.6882178963,63.66,-4.46,63.8160418704,132.47,14.6882178963,0.0,14.6882178963,14.6882178963,0,14.6882178963,0.0,0.0,0.0,132.11,81.1082178963,-9.91,81.7113891102,14.6882178963,0,14.6882178963,66.42,-9.91,67.1552269001,132.32
2020-06-08 18:30:00,78.3891067828,-5.15,78.5580967324,17.1491067828,0,17.1491067828,61.24,-5.15,61.4561640521,132.69,17.1491067828,0.0,17.1491067828,17.1491067828,0,17.1491067828,0.0,0.0,0.0,132.18,81.0691067828,-10.67,81.7682638593,17.1491067828,0,17.1491067828,63.92,-10.67,64.8044388912,132.52
2020-06-08 19:00:00,75.81666233280001,-5.93,76.0482162006,16.4866623328,0,16.4866623328,59.33,-5.93,59.6256136237,132.92,16.4866623328,0.0,16.4866623328,16.4866623328,0,16.4866623328,0.0,0.0,0.0,132.36,78.4366623328,-11.51,79.2766680551,16.4866623328,0,16.4866623328,61.95,-11.51,63.0101785428,132.83
2020-06-08 19:30:00,80.4945551819,-4.28,80.6082614497,13.6345551819,0,13.6345551819,66.86,-4.28,66.9968506723,132.77,13.6345551819,0.0,13.6345551819,13.6345551819,0,13.6345551819,0.0,0.0,0.0,132.36,83.4845551819,-9.73,84.0496511232,13.6345551819,0,13.6345551819,69.85,-9.73,70.5244312278,132.6
2020-06-08 20:00:00,77.2301110981,-5.22,77.4063205444,13.0101110981,0,13.0101110981,64.22,-5.22,64.4317996024,133.43,13.0101110981,0.0,13.0101110981,13.0101110981,0,13.0101110981,0.0,0.0,0.0,132.97,80.0401110981,-10.78,80.7627871275,13.0101110981,0,13.0101110981,67.03,-10.78,67.8913050397,133.29
2020-06-08 20:30:00,77.6365555448,-5.47,77.8290155203,10.7265555448,0,10.7265555448,66.91,-5.47,67.1332183051,133.57,10.7265555448,0.0,10.7265555448,10.7265555448,0,10.7265555448,0.0,0.0,0.0,133.13,80.6165555448,-11.04,81.3689782897,10.7265555448,0,10.7265555448,69.89,-11.04,70.7565806127,133.4
2020-06-08 21:00:00,77.5951111035,-5.64,77.7998127707,7.6551111035,0,7.6551111035,69.94,-5.64,70.1670378454,133.44,7.6551111035,0.0,7.6551111035,7.6551111035,0,7.6551111035,0.0,0.0,0.0,133.0,80.7151111035,-11.19,81.4870864643,7.6551111035,0,7.6551111035,73.06,-11.19,73.9119726431,133.26
2020-06-08 21:30:00,76.5199999972,-5.75,76.7357341763,2.7999999972,0,2.7999999972,73.72,-5.75,73.9439037379,133.12,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,132.69,79.7799999972,-11.27,80.5720875958,2.7999999972,0,2.7999999972,76.98,-11.27,77.8005996121,132.92
2020-06-08 22:00:00,74.9868888866,-6.02,75.2281456962,2.3168888866,0,2.3168888866,72.67,-6.02,72.9189227841,133.12,2.3168888866,0.0,2.3168888866,2.3168888866,0,2.3168888866,0.0,0.0,0.0,132.69,78.1968888866,-11.57,79.0482025826,2.3168888866,0,2.3168888866,75.88,-11.57,76.7570146632,132.92
2020-06-08 22:30:00,73.1987777754,-6.42,73.4797759102,2.3487777754,0,2.3487777754,70.85,-6.42,71.1402762154,133.56,2.3487777754,0.0,2.3487777754,2.3487777754,0,2.3487777754,0.0,0.0,0.0,133.07,76.3187777754,-12.02,77.2595381887,2.3487777754,0,2.3487777754,73.97,-12.02,74.9402515341,133.4
2020-06-08 23:00:00,68.5208888865,-7.21,68.8991749863,2.3808888865,0,2.3808888865,66.14,-7.21,66.5318247157,134.3,2.3808888865,0.0,2.3808888865,2.3808888865,0,2.3808888865,0.0,0.0,0.0,133.73,71.4108888865,-12.93,72.5720328471,2.3808888865,0,2.3808888865,69.03,-12.93,70.2305190071,134.19
2020-06-08 23:30:00,64.3047777754,-8.28,64.8356602862,2.3947777754,0,2.3947777754,61.91,-8.28,62.4612399813,134.18,2.3947777754,0.0,2.3947777754,2.3947777754,0,2.3947777754,0.0,0.0,0.0,133.4,67.0147777754,-14.07,68.4758741476,2.3947777754,0,2.3947777754,64.62,-14.07,66.134025282,134.06
2020-06-09 00:00:00,60.5734444421,-8.76,61.2035927996,2.3234444421,0,2.3234444421,58.25,-8.76,58.9050091249,134.3,2.3234444421,0.0,2.3234444421,2.3234444421,0,2.3234444421,0.0,0.0,0.0,133.4,63.1034444421,-14.59,64.7681464955,2.3234444421,0,2.3234444421,60.78,-14.59,62.5066116503,134.16
2020-06-09 00:30:00,58.5553333311,-9.14,59.264379365,2.2553333311,0,2.2553333311,56.3,-9.14,57.0370896873,134.49,2.2553333311,0.0,2.2553333311,2.2553333311,0,2.2553333311,0.0,0.0,0.0,133.59,61.0053333311,-15.01,62.8247625928,2.2553333311,0,2.2553333311,58.75,-15.01,60.6371387847,134.37
2020-06-09 01:00:00,56.3989999977,-9.58,57.2068492468,2.2989999977,0,2.2989999977,54.1,-9.58,54.9416636079,134.74,2.2989999977,0.0,2.2989999977,2.2989999977,0,2.2989999977,0.0,0.0,0.0,133.75,58.7489999977,-15.52,60.7644254538,2.2989999977,0,2.2989999977,56.45,-15.52,58.5446231519,134.6
2020-06-09 01:30:00,58.3877777755,-9.4,59.139602582,2.2877777755,0,2.2877777755,56.1,-9.4,56.882070989,134.63,2.2877777755,0.0,2.2877777755,2.2877777755,0,2.2877777755,0.0,0.0,0.0,133.62,60.8377777755,-15.3,62.7321704125,2.2877777755,0,2.2877777755,58.55,-15.3,60.516051589599996,134.5
2020-06-09 02:00:00,56.7487777738,-9.71,57.5734997965,3.9687777738000003,0,3.9687777738000003,52.78,-9.71,53.6657479217,134.63,3.9687777738000003,0.0,3.9687777738000003,3.9687777738000003,0,3.9687777738000003,0.0,0.0,0.0,133.62,59.0287777738,-15.66,61.0707147942,3.9687777738000003,0,3.9687777738000003,55.06,-15.66,57.2436826209,134.5
2020-06-09 02:30:00,55.850666664,-10.13,56.7619050668,2.700666664,0,2.700666664,53.15,-10.13,54.1067408,134.93,2.700666664,0.0,2.700666664,2.700666664,0,2.700666664,0.0,0.0,0.0,133.87,58.170666664,-16.12,60.3629096394,2.700666664,0,2.700666664,55.47,-16.12,57.7648275337,134.81
2020-06-09 03:00:00,54.3216666644,-10.27,55.2839612292,2.2816666644,0,2.2816666644,52.04,-10.27,53.0437036791,135.2,2.2816666644,0.0,2.2816666644,2.2816666644,0,2.2816666644,0.0,0.0,0.0,134.12,56.5916666644,-16.28,58.8867993344,2.2816666644,0,2.2816666644,54.31,-16.28,56.6975704947,135.12
2020-06-09 03:30:00,54.1085555532,-9.1,54.8684406928,2.3385555532,0,2.3385555532,51.77,-9.1,52.5637032561,135.2,2.3385555532,0.0,2.3385555532,2.3385555532,0,2.3385555532,0.0,0.0,0.0,134.3,56.3385555532,-15.06,58.3166909368,2.3385555532,0,2.3385555532,54.0,-15.06,56.0607135167,135.12
2020-06-09 04:00:00,53.3277777754,-9.2,54.1155419678,2.3577777753999998,0,2.3577777753999998,50.97,-9.2,51.793637640200004,135.34,2.3577777753999998,0.0,2.3577777753999998,2.3577777753999998,0,2.3577777753999998,0.0,0.0,0.0,134.3,55.5277777754,-15.19,57.5679616165,2.3577777753999998,0,2.3577777753999998,53.17,-15.19,55.2972422459,135.12
2020-06-09 04:30:00,53.0602222199,-9.52,53.907490964,2.2802222199,0,2.2802222199,50.78,-9.52,51.6646765208,135.5,2.2802222199,0.0,2.2802222199,2.2802222199,0,2.2802222199,0.0,0.0,0.0,134.44,55.2602222199,-15.54,57.4036911688,2.2802222199,0,2.2802222199,52.98,-15.54,55.2120638991,135.31
2020-06-09 05:00:00,52.6726666644,-9.46,53.5154315459,2.2426666644,0,2.2426666644,50.43,-9.46,51.3096141089,135.5,2.2426666644,0.0,2.2426666644,2.2426666644,0,2.2426666644,0.0,0.0,0.0,134.44,54.8526666644,-15.46,56.9897064407,2.2426666644,0,2.2426666644,52.61,-15.46,54.8345119428,135.31
2020-06-09 05:30:00,53.9159999977,-8.98,54.6587180215,2.3159999977,0,2.3159999977,51.6,-8.98,52.3755706413,135.29,2.3159999977,0.0,2.3159999977,2.3159999977,0,2.3159999977,0.0,0.0,0.0,134.34,56.1459999977,-14.94,58.0997152811,2.3159999977,0,2.3159999977,53.83,-14.94,55.864769757,135.15
2020-06-09 06:00:00,54.9458888861,-8.88,55.6588277408,2.8058888861,0,2.8058888861,52.14,-8.88,52.8907742428,135.07,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,134.14,57.2258888861,-14.81,59.1112380077,2.8058888861,0,2.8058888861,54.42,-14.81,56.3992242854,134.98
2020-06-09 06:30:00,60.2051111053,-7.4,60.6581849647,5.7651111053,0,5.7651111053,54.44,-7.4,54.9406370549,134.15,5.7651111053,0.0,5.7651111053,5.7651111053,0,5.7651111053,0.0,0.0,0.0,133.35,62.5651111053,-13.2,63.9424204079,5.7651111053,0,5.7651111053,56.8,-13.2,58.3136347692,134.01
2020-06-09 07:00:00,63.2472222136,-6.28,63.5582372139,8.6072222136,0,8.6072222136,54.64,-6.28,54.9997090901,133.62,8.6072222136,0.0,8.6072222136,8.6072222136,0,8.6072222136,0.0,0.0,0.0,132.96,65.6272222136,-11.96,66.7081246587,8.6072222136,0,8.6072222136,57.02,-11.96,58.2608101557,133.52
2020-06-09 07:30:00,67.0928888774,-5.5,67.3179451403,11.5228888774,0,11.5228888774,55.57,-5.5,55.8415159178,132.83,11.5228888774,0.0,11.5228888774,11.5228888774,0,11.5228888774,0.0,0.0,0.0,132.25,69.5128888774,-11.1,70.3935488527,11.5228888774,0,11.5228888774,57.99,-11.1,59.0427819467,132.71
2020-06-09 08:00:00,65.959777764,-3.93,66.0767522104,13.799777764,0,13.799777764,52.16,-3.93,52.3078435801,132.39,13.799777764,0.0,13.799777764,13.799777764,0,13.799777764,0.0,0.0,0.0,132.0,68.159777764,-9.43,68.80901252620001,13.799777764,0,13.799777764,54.36,-9.43,55.1718633001,132.29
2020-06-09 08:30:00,64.3205555358,-2.62,64.3738942774,19.7305555358,0,19.7305555358,44.59,-2.62,44.6669060939,131.9,19.7305555358,0.0,19.7305555358,19.7305555358,0,19.7305555358,0.0,0.0,0.0,131.56,66.1605555358,-8.06,66.6497014908,19.7305555358,0,19.7305555358,46.43,-8.06,47.1243938953,131.73
2020-06-09 09:00:00,64.7011110869,-1.28,64.7137711456,24.2111110869,0,24.2111110869,40.49,-1.28,40.5102271038,133.08,24.2111110869,0.0,24.2111110869,24.2111110869,0,24.2111110869,0.0,0.0,0.0,132.85,66.3411110869,-6.77,66.6856500324,24.2111110869,0,24.2111110869,42.13,-6.77,42.6704792567,132.88
2020-06-09 09:30:00,63.2622221978,-0.59,63.2649733849,24.4722221977,0,24.4722221977,38.79,-0.59,38.7944867217,133.08,24.4722221977,0.0,24.4722221977,24.4722221977,0,24.4722221977,0.0,0.0,0.0,132.85,64.8222221978,-6.07,65.105801513,24.4722221977,0,24.4722221977,40.35,-6.07,40.8040120576,132.88
2020-06-09 10:00:00,60.864222195400004,-0.13,60.8643610288,26.8342221954,0,26.8342221954,34.03,-0.13,34.0302483094,133.21,26.8342221954,0.0,26.8342221954,26.8342221954,0,26.8342221954,0.0,0.0,0.0,0.0,62.2042221954,-5.66,62.4611948247,26.8342221954,0,26.8342221954,35.37,-5.66,35.8200013959,133.1
2020-06-09 10:30:00,60.4276666442,0.04,60.4276798831,22.5076666442,0,22.5076666442,37.92,0.04,37.920021097,133.21,22.5076666442,0.0,22.5076666442,22.5076666442,0,22.5076666442,0.0,0.0,0.0,0.0,61.9876666442,-5.43,62.2250409079,22.5076666442,0,22.5076666442,39.48,-5.43,39.8516662136,132.98
2020-06-09 11:00:00,62.546555538,0.21,62.5469080744,17.596555538,0,17.596555538,44.95,0.21,44.9504905424,132.83,17.596555538,0.0,17.596555538,17.596555538,0,17.596555538,0.0,0.0,0.0,0.0,41.156555538,-2.61,41.2392308821,17.596555538,0,17.596555538,23.56,-2.61,23.7041283324,132.66
2020-06-09 11:30:00,62.2051110936,0.09,62.2051762008,17.4651110936,0,17.4651110936,44.74,0.09,44.7400905229,132.63,17.4651110936,0.0,17.4651110936,17.4651110936,0,17.4651110936,0.0,0.0,0.0,0.0,64.0351110936,-5.28,64.2524229331,17.4651110936,0,17.4651110936,46.57,-5.28,46.8683613966,132.47
2020-06-09 12:00:00,64.8456666496,0.31,64.8464076356,17.0256666496,0,17.0256666496,47.82,0.31,47.8210047991,132.49,17.0256666496,0.0,17.0256666496,17.0256666496,0,17.0256666496,0.0,0.0,0.0,0.0,66.8456666496,-5.04,67.0353992293,17.0256666496,0,17.0256666496,49.82,-5.04,50.0742848177,132.33
2020-06-09 12:30:00,69.5413333168,0.54,69.54342988,16.5813333168,0,16.5813333168,52.96,0.54,52.9627529496,132.28,16.5813333168,0.0,16.5813333168,16.5813333168,0,16.5813333168,0.0,0.0,0.0,0.0,71.7413333168,-4.74,71.8977503547,16.5813333168,0,16.5813333168,55.16,-4.74,55.3632838621,132.14
2020-06-09 13:00:00,69.0513333137,0.24,69.0517503934,19.6413333137,0,19.6413333137,49.41,0.24,49.4105828745,132.37,19.6413333137,0.0,19.6413333137,19.6413333137,0,19.6413333137,0.0,0.0,0.0,0.0,71.1013333137,-5.07,71.2818665509,19.6413333137,0,19.6413333137,51.46,-5.07,51.7091529615,132.24
2020-06-09 13:30:00,66.0896666449,-0.52,66.0917123188,21.8096666449,0,21.8096666449,44.28,-0.52,44.2830531919,132.98,21.8096666449,0.0,21.8096666449,21.8096666449,0,21.8096666449,0.0,0.0,0.0,0.0,67.8796666449,-5.96,68.14081555,21.8096666449,0,21.8096666449,46.07,-5.96,46.4539180264,132.8
2020-06-09 14:00:00,66.0952222052,-0.67,66.0986179761,17.0352222052,0,17.0352222052,49.06,-0.67,49.0645747969,132.98,17.0352222052,0.0,17.0352222052,17.0352222052,0,17.0352222052,0.0,0.0,0.0,0.0,68.1752222052,-6.1,68.4475779172,17.0352222052,0,17.0352222052,51.14,-6.1,51.5025203267,132.89
