Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-09 14:30:00,65.4981110976,-0.45,65.4996569255,13.4781110976,0,13.4781110976,52.02,-0.45,52.0219463304,132.98,13.4781110976,0.0,13.4781110976,13.4781110976,0,13.4781110976,0.0,0.0,0.0,0.0,67.6781110976,-5.85,67.9304734397,13.4781110976,0,13.4781110976,54.2,-5.85,54.5147915707,132.79
2020-06-09 15:00:00,62.7668666528,-0.91,62.7734629394,13.5868666528,0,13.5868666528,49.18,-0.91,49.1884183523,132.98,13.5868666528,0.0,13.5868666528,13.5868666528,0,13.5868666528,0.0,0.0,0.0,0.0,64.7868666528,-6.32,65.0943967687,13.5868666528,0,13.5868666528,51.2,-6.32,51.5885878853,132.79
2020-06-09 15:30:00,60.102333315,-0.97,60.1101602885,18.332333315,0,18.332333315,41.77,-0.97,41.78126135,132.8,18.332333315,0.0,18.332333315,18.332333315,0,18.332333315,0.0,0.0,0.0,0.0,61.752333315,-6.42,62.0851598198,18.332333315,0,18.332333315,43.42,-6.42,43.8920585072,132.6
2020-06-09 16:00:00,62.9668888731,-1.4,62.9824506856,15.7768888731,0,15.7768888731,47.19,-1.4,47.2107625441,132.8,15.7768888731,0.0,15.7768888731,15.7768888731,0,15.7768888731,0.0,0.0,0.0,134.49,64.9868888731,-6.84,65.3458592828,15.7768888731,0,15.7768888731,49.21,-6.84,49.6830926976,132.6
2020-06-09 16:30:00,68.586555543,-1.8399999999999999,68.6112323258,12.506555543,0,12.506555543,56.08,-1.8399999999999999,56.11017733,132.66,12.506555543,0.0,12.506555543,12.506555543,0,12.506555543,0.0,0.0,0.0,134.49,71.016555543,-7.23,71.3836400109,12.506555543,0,12.506555543,58.51,-7.23,58.955008269,132.47
2020-06-09 17:00:00,73.8331111001,-1.37,73.8458204282,11.0531111001,0,11.0531111001,62.78,-1.37,62.7949464527,132.58,11.0531111001,0.0,11.0531111001,11.0531111001,0,11.0531111001,0.0,0.0,0.0,134.58,76.5531111001,-6.7,76.8457469161,11.0531111001,0,11.0531111001,65.5,-6.7,65.8417800488,132.47
2020-06-09 17:30:00,74.12322221,-1.18,74.1326140831,12.20322221,0,12.20322221,61.92,-1.18,61.9312425194,132.36,12.20322221,0.0,12.20322221,12.20322221,0,12.20322221,0.0,0.0,0.0,134.3,76.77322221,-6.48,77.0462072299,12.20322221,0,12.20322221,64.57,-6.48,64.8943395066,132.18
2020-06-09 18:00:00,68.9341110993,-1.15,68.9437029253,11.7741110993,0,11.7741110993,57.16,-1.15,57.1715672341,132.71,11.7741110993,0.0,11.7741110993,11.7741110993,0,11.7741110993,0.0,0.0,0.0,134.6,71.3941110993,-6.52,71.6912093612,11.7741110993,0,11.7741110993,59.62,-6.52,59.9754516448,132.53
2020-06-09 18:30:00,72.716222214,-1.1,72.7245417523,8.186222214,0,8.186222214,64.53,-1.1,64.5393748033,132.71,8.186222214,0.0,8.186222214,8.186222214,0,8.186222214,0.0,0.0,0.0,134.77,75.566222214,-6.44,75.8401446445,8.186222214,0,8.186222214,67.38,-6.44,67.6870593245,132.66
2020-06-09 19:00:00,73.9347777714,-1.79,73.9564430196,6.3747777714,0,6.3747777714,67.56,-1.79,67.5837088358,132.71,6.3747777714,0.0,6.3747777714,6.3747777714,0,6.3747777714,0.0,0.0,0.0,134.68,76.9047777714,-7.13,77.2345890393,6.3747777714,0,6.3747777714,70.53,-7.13,70.8894759467,132.66
2020-06-09 19:30:00,71.9192222171,-2.86,71.9760663298,5.1592222171,0,5.1592222171,66.76,-2.86,66.8212331523,132.71,5.1592222171,0.0,5.1592222171,5.1592222171,0,5.1592222171,0.0,0.0,0.0,134.47,74.8292222171,-8.25,75.2826341038,5.1592222171,0,5.1592222171,69.67,-8.25,70.1567630382,132.52
2020-06-09 20:00:00,67.1265555507,-3.9699999999999998,67.2438499798,4.8165555507,0,4.8165555507,62.31,-3.9699999999999998,62.4363435829,133.06,4.8165555507,0.0,4.8165555507,4.8165555507,0,4.8165555507,0.0,0.0,0.0,134.73,69.8465555507,-9.46,70.4842742908,4.8165555507,0,4.8165555507,65.03,-9.46,65.714477096,132.87
2020-06-09 20:30:00,66.3976666588,-4.77,66.5687842591,7.8776666588,0,7.8776666588,58.52,-4.77,58.7140809346,133.41,7.8776666588,0.0,7.8776666588,7.8776666588,0,7.8776666588,0.0,0.0,0.0,134.99,68.9376666588,-10.35,69.7102889419,7.8776666588,0,7.8776666588,61.06,-10.35,61.9309785164,133.29
2020-06-09 21:00:00,65.3492222159,-5.19,65.5549917567,6.3392222159,0,6.3392222159,59.01,-5.19,59.2377936794,134.16,6.3392222159,0.0,6.3392222159,6.3392222159,0,6.3392222159,0.0,0.0,0.0,135.71,67.9592222159,-10.85,68.8198981704,6.3392222159,0,6.3392222159,61.62,-10.85,62.5679382751,134.05
2020-06-09 21:30:00,64.7944444389,-5.47,65.0249254528,5.5344444389,0,5.5344444389,59.26,-5.47,59.5119189743,134.49,5.5344444389,0.0,5.5344444389,5.5344444389,0,5.5344444389,0.0,0.0,0.0,136.05,67.3644444389,-11.18,68.2858753665,5.5344444389,0,5.5344444389,61.83,-11.18,62.8326451775,134.38
2020-06-09 22:00:00,62.887555549300004,-5.12,63.0956341039,6.2275555493,0,6.2275555493,56.66,-5.12,56.8908604259,134.68,6.2275555493,0.0,6.2275555493,6.2275555493,0,6.2275555493,0.0,0.0,0.0,136.26,65.3675555493,-10.83,66.2586312754,6.2275555493,0,6.2275555493,59.14,-10.83,60.1234438468,134.56
2020-06-09 22:30:00,61.496444441,-3.87,61.6180945736,3.446444441,0,3.446444441,58.05,-3.87,58.1788569843,134.46,3.446444441,0.0,3.446444441,3.446444441,0,3.446444441,0.0,0.0,0.0,136.18,64.016444441,-9.51,64.7189713984,3.446444441,0,3.446444441,60.57,-9.51,61.3120298147,134.31
2020-06-09 23:00:00,55.1859999976,-6.17,55.5298432893,2.4259999976,0,2.4259999976,52.76,-6.17,53.1195491321,134.46,2.4259999976,0.0,2.4259999976,2.4259999976,0,2.4259999976,0.0,0.0,0.0,136.34,57.4559999976,-11.8,58.6551953003,2.4259999976,0,2.4259999976,55.03,-11.8,56.2809106181,134.31
2020-06-09 23:30:00,55.8671111087,-18.6,58.8820354916,2.4171111087,0,2.4171111087,53.45,-18.6,56.5938380038,132.76,2.4171111087,0.0,2.4171111087,2.4171111087,0,2.4171111087,0.0,0.0,0.0,135.12,58.4171111087,-23.5,62.96672828,2.4171111087,0,2.4171111087,56.0,-23.5,60.7309640958,132.6
2020-06-10 00:00:00,58.6934444421,-20.44,62.1507362827,2.3434444421,0,2.3434444421,56.35,-20.44,59.9426067168,133.29,2.3434444421,0.0,2.3434444421,2.3434444421,0,2.3434444421,0.0,0.0,0.0,135.47,61.3334444421,-25.41,66.3887001464,2.3434444421,0,2.3434444421,58.99,-25.41,64.2299634127,133.11
2020-06-10 00:30:00,56.7182222199,-20.9,60.4463955235,2.3482222199000002,0,2.3482222199000002,54.37,-20.9,58.2486643624,133.68,2.3482222199000002,0.0,2.3482222199000002,2.3482222199000002,0,2.3482222199000002,0.0,0.0,0.0,135.89,59.2682222199,-25.93,64.6922488796,2.3482222199000002,0,2.3482222199000002,56.92,-25.93,62.5479919742,133.54
2020-06-10 01:00:00,54.6021111087,-20.73,58.4048237523,2.3621111087,0,2.3621111087,52.24,-20.73,56.2027623876,133.24,2.3621111087,0.0,2.3621111087,2.3621111087,0,2.3621111087,0.0,0.0,0.0,135.42,57.0321111087,-25.75,62.5757476785,2.3621111087,0,2.3621111087,54.67,-25.75,60.4307156999,133.07
2020-06-10 01:30:00,56.4258888865,-20.51,60.037830046,2.3458888865,0,2.3458888865,54.08,-20.51,57.8386246379,133.33,2.3458888865,0.0,2.3458888865,2.3458888865,0,2.3458888865,0.0,0.0,0.0,135.51,58.9758888865,-25.49,64.2487009204,2.3458888865,0,2.3458888865,56.63,-25.49,62.1023107461,133.16
2020-06-10 02:00:00,55.2751111088,-20.47,58.9436918431,2.3151111088,0,2.3151111088,52.96,-20.47,56.7783629563,133.12,2.3151111088,0.0,2.3151111088,2.3151111088,0,2.3151111088,0.0,0.0,0.0,135.34,57.7451111088,-25.47,63.1127463906,2.3151111088,0,2.3151111088,55.43,-25.47,61.0016868619,133.0
2020-06-10 02:30:00,54.1484444422,-21.05,58.0960974206,2.2884444422,0,2.2884444422,51.86,-21.05,55.969296047,133.53,2.2884444422,0.0,2.2884444422,2.2884444422,0,2.2884444422,0.0,0.0,0.0,135.67,56.5684444422,-26.09,62.2950801156,2.2884444422,0,2.2884444422,54.28,-26.09,60.2246336643,133.4
2020-06-10 03:00:00,52.7179999977,-21.09,56.7800636117,2.3379999977,0,2.3379999977,50.38,-21.09,54.616229273,133.72,2.3379999977,0.0,2.3379999977,2.3379999977,0,2.3379999977,0.0,0.0,0.0,135.83,55.0779999977,-26.14,60.9662667689,2.3379999977,0,2.3379999977,52.74,-26.14,58.862612922,133.57
2020-06-10 03:30:00,52.2545555533,-21.15,56.3725205758,2.2945555533,0,2.2945555533,49.96,-21.15,54.2524110063,133.9,2.2945555533,0.0,2.2945555533,2.2945555533,0,2.2945555533,0.0,0.0,0.0,136.03,54.5945555533,-26.23,60.5687906108,2.2945555533,0,2.2945555533,52.3,-26.23,58.5089984532,133.81
2020-06-10 04:00:00,51.6231111088,-21.15,55.7877056398,2.2831111088,0,2.2831111088,49.34,-21.15,53.6820090906,134.05,2.2831111088,0.0,2.2831111088,2.2831111088,0,2.2831111088,0.0,0.0,0.0,136.18,53.9231111088,-26.22,59.9599058676,2.2831111088,0,2.2831111088,51.64,-26.22,57.9152656905,133.81
2020-06-10 04:30:00,51.4588888866,-21.03,55.5902702408,2.3188888866,0,2.3188888866,49.14,-21.03,53.450916736799996,134.05,2.3188888866,0.0,2.3188888866,2.3188888866,0,2.3188888866,0.0,0.0,0.0,136.18,53.7588888866,-26.12,59.7684911498,2.3188888866,0,2.3188888866,51.44,-26.12,57.6916631759,133.81
2020-06-10 05:00:00,51.476444442100004,-20.81,55.5236925321,2.3064444421,0,2.3064444421,49.17,-20.81,53.3923683685,133.89,2.3064444421,0.0,2.3064444421,2.3064444421,0,2.3064444421,0.0,0.0,0.0,136.02,53.7664444421,-25.86,59.6621332836,2.3064444421,0,2.3064444421,51.46,-25.86,57.5922842054,133.81
2020-06-10 05:30:00,52.2898888865,-20.39,56.1247234271,2.3398888865,0,2.3398888865,49.95,-20.39,53.9514096201,133.89,2.3398888865,0.0,2.3398888865,2.3398888865,0,2.3398888865,0.0,0.0,0.0,136.02,54.6198888865,-25.43,60.2496237497,2.3398888865,0,2.3398888865,52.28,-25.43,58.1367637558,133.7
2020-06-10 06:00:00,53.3354444419,-20.27,57.0573617845,2.5854444419,0,2.5854444419,50.75,-20.27,54.6482881708,133.89,2.5854444419,0.0,2.5854444419,2.5854444419,0,2.5854444419,0.0,0.0,0.0,136.13,55.7254444419,-25.29,61.1956637209,2.5854444419,0,2.5854444419,53.14,-25.29,58.8510297276,133.7
2020-06-10 06:30:00,56.450888885,-18.64,59.4487380514,3.8708888850000003,0,3.8708888850000003,52.58,-18.64,55.7862527869,132.78,3.8708888850000003,0.0,3.8708888850000003,3.8708888850000003,0,3.8708888850000003,0.0,0.0,0.0,135.12,58.910888885,-23.51,63.4288020478,3.8708888850000003,0,3.8708888850000003,55.04,-23.51,59.8508287328,132.63
2020-06-10 07:00:00,56.6586666628,-16.49,59.0095298067,3.8886666628,0,3.8886666628,52.77,-16.49,55.2864630809,132.37,3.8886666628,0.0,3.8886666628,3.8886666628,0,3.8886666628,0.0,0.0,0.0,134.96,59.0886666628,-21.23,62.7868093471,3.8886666628,0,3.8886666628,55.2,-21.23,59.1418033205,132.19
2020-06-10 07:30:00,54.9955555496,-12.62,56.4249548534,5.9955555496,0,5.9955555496,49.0,-12.62,50.5990553272,130.99,5.9955555496,0.0,5.9955555496,5.9955555496,0,5.9955555496,0.0,0.0,0.0,133.91,57.2955555496,-17.15,59.8072168365,5.9955555496,0,5.9955555496,51.3,-17.15,54.0907801756,130.88
2020-06-10 08:00:00,60.1874444354,-12.21,61.413455917,9.0274444354,0,9.0274444354,51.16,-12.21,52.5968601724,130.2,9.0274444354,0.0,9.0274444354,9.0274444354,0,9.0274444354,0.0,0.0,0.0,133.06,62.5774444354,-16.67,64.7597517913,9.0274444354,0,9.0274444354,53.55,-16.67,56.0846806178,130.01
2020-06-10 08:30:00,66.5099999894,-1.55,66.5280587315,10.6399999894,0,10.6399999894,55.87,-1.55,55.8914966699,131.64,10.6399999894,0.0,10.6399999894,10.6399999894,0,10.6399999894,0.0,0.0,0.0,132.68,69.0299999894,-7.04,69.3880573192,10.6399999894,0,10.6399999894,58.39,-7.04,58.8128701901,131.49
2020-06-10 09:00:00,68.0125555452,2.64,68.0637738579,10.4025555452,0,10.4025555452,57.61,2.64,57.6704577752,132.32,10.4025555452,0.0,10.4025555452,10.4025555452,0,10.4025555452,0.0,0.0,0.0,132.68,70.5025555452,-2.54,70.5482950779,10.4025555452,0,10.4025555452,60.1,-2.54,60.1536499308,132.23
2020-06-10 09:30:00,70.3941110951,3.95,70.5048464779,15.9641110951,0,15.9641110951,54.43,3.95,54.5731380809,132.19,15.9641110951,0.0,15.9641110951,15.9641110951,0,15.9641110951,0.0,0.0,0.0,132.68,72.7041110951,-1.18,72.7136862642,15.9641110951,0,15.9641110951,56.74,-1.18,56.7522686771,132.05
2020-06-10 10:00:00,66.584999984,3.86,66.6967901991,16.014999984,0,16.014999984,50.57,3.86,50.7171026381,132.19,16.014999984,0.0,16.014999984,16.014999984,0,16.014999984,0.0,0.0,0.0,132.68,68.714999984,-1.3,68.7272960533,16.014999984,0,16.014999984,52.7,-1.3,52.7160317171,132.05
2020-06-10 10:30:00,66.984444428,3.63,67.0827302316,16.484444428,0,16.484444428,50.5,3.63,50.6302962662,132.29,16.484444428,0.0,16.484444428,16.484444428,0,16.484444428,0.0,0.0,0.0,132.68,69.134444428,-1.55,69.1518178095,16.484444428,0,16.484444428,52.65,-1.55,52.672810823,132.17
2020-06-10 11:00:00,67.166999984,3.3,67.2480177168,16.036999984,0,16.036999984,51.13,3.3,51.2363825811,132.72,16.036999984,0.0,16.036999984,16.036999984,0,16.036999984,0.0,0.0,0.0,133.02,69.336999984,-1.92,69.3635780996,16.036999984,0,16.036999984,53.3,-1.92,53.3345704023,132.52
2020-06-10 11:30:00,63.8173333168,2.81,63.8791682136,16.5573333168,0,16.5573333168,47.26,2.81,47.3434652302,132.9,16.5573333168,0.0,16.5573333168,16.5573333168,0,16.5573333168,0.0,0.0,0.0,133.21,65.7573333168,-2.48,65.8040825856,16.5573333168,0,16.5573333168,49.2,-2.48,49.2624644126,132.86
2020-06-10 12:00:00,61.1662222053,2.41,61.2136817947,16.9162222053,0,16.9162222053,44.25,2.41,44.3155796532,132.99,16.9162222053,0.0,16.9162222053,16.9162222053,0,16.9162222053,0.0,0.0,0.0,133.21,63.0162222053,-2.92,63.0838383505,16.9162222053,0,16.9162222053,46.1,-2.92,46.1923846538,132.86
2020-06-10 12:30:00,61.9452222047,2.54,61.9972753755,17.5652222047,0,17.5652222047,44.38,2.54,44.4526264691,132.99,17.5652222047,0.0,17.5652222047,17.5652222047,0,17.5652222047,0.0,0.0,0.0,133.21,63.7752222047,-2.76,63.8349165211,17.5652222047,0,17.5652222047,46.21,-2.76,46.29235034,132.86
2020-06-10 13:00:00,64.9999999827,2.61,65.0523796471,17.3199999827,0,17.3199999827,47.68,2.61,47.7513821789,132.99,17.3199999827,0.0,17.3199999827,17.3199999827,0,17.3199999827,0.0,0.0,0.0,133.21,67.0099999827,-2.69,67.0639709358,17.3199999827,0,17.3199999827,49.69,-2.69,49.7627591679,132.86
2020-06-10 13:30:00,69.0192222065,1.74,69.0411517429,15.7292222065,0,15.7292222065,53.29,1.74,53.3183992633,133.13,15.7292222065,0.0,15.7292222065,15.7292222065,0,15.7292222065,0.0,0.0,0.0,133.36,71.3192222065,-3.5700000000000003,71.4085173921,15.7292222065,0,15.7292222065,55.59,-3.5700000000000003,55.7045150773,132.96
2020-06-10 14:00:00,67.3053333227,1.88,67.3315846663,10.6653333227,0,10.6653333227,56.64,1.88,56.6711919762,133.13,10.6653333227,0.0,10.6653333227,10.6653333227,0,10.6653333227,0.0,0.0,0.0,133.43,69.7453333227,-3.39,69.8276708783,10.6653333227,0,10.6653333227,59.08,-3.39,59.1771788783,132.96
2020-06-10 14:30:00,67.2033333222,1.67,67.2240798347,11.1233333222,0,11.1233333222,56.08,1.67,56.1048598608,133.28,11.1233333222,0.0,11.1233333222,11.1233333222,0,11.1233333222,0.0,0.0,0.0,133.51,69.5933333222,-3.64,69.6884613325,11.1233333222,0,11.1233333222,58.47,-3.64,58.5831929823,133.12
2020-06-10 15:00:00,68.6783333241,2.12,68.7110461874,9.2683333241,0,9.2683333241,59.41,2.12,59.4478132483,133.28,9.2683333241,0.0,9.2683333241,9.2683333241,0,9.2683333241,0.0,0.0,0.0,133.6,71.2783333241,-3.14,71.3474624738,9.2683333241,0,9.2683333241,62.01,-3.14,62.0894491842,133.12
2020-06-10 15:30:00,68.8682222126,1.47,68.8839090842,9.6482222126,0,9.6482222126,59.22,1.47,59.2382418713,133.42,9.6482222126,0.0,9.6482222126,9.6482222126,0,9.6482222126,0.0,0.0,0.0,133.6,71.3782222126,-3.85,71.4819774924,9.6482222126,0,9.6482222126,61.73,-3.85,61.849942603,133.31
2020-06-10 16:00:00,66.3117777656,0.79,66.3164833992,12.1417777656,0,12.1417777656,54.17,0.79,54.1757602623,133.61,12.1417777656,0.0,12.1417777656,12.1417777656,0,12.1417777656,0.0,0.0,0.0,133.74,68.6117777656,-4.59,68.7651375928,12.1417777656,0,12.1417777656,56.47,-4.59,56.6562353144,133.46
2020-06-10 16:30:00,68.950999988,0.32,68.9517425403,11.960999988,0,11.960999988,56.99,0.32,56.9908983961,133.61,11.960999988,0.0,11.960999988,11.960999988,0,11.960999988,0.0,0.0,0.0,133.62,71.430999988,-5.01,71.6064791712,11.960999988,0,11.960999988,59.47,-5.01,59.6806585084,133.46
2020-06-10 17:00:00,71.7693333198,0.45,71.7707440756,13.5693333198,0,13.5693333198,58.2,0.45,58.2017396647,133.37,13.5693333198,0.0,13.5693333198,13.5693333198,0,13.5693333198,0.0,0.0,0.0,133.46,74.2693333198,-4.9,74.4307992149,13.5693333198,0,13.5693333198,60.7,-4.9,60.8974547908,133.19
2020-06-10 17:30:00,77.0307777667,0.59,77.03303722,11.1007777667,0,11.1007777667,65.93,0.59,65.9326398683,133.23,11.1007777667,0.0,11.1007777667,11.1007777667,0,11.1007777667,0.0,0.0,0.0,133.46,79.9507777667,-4.68,80.0876349101,11.1007777667,0,11.1007777667,68.85,-4.68,69.0088755161,133.04
2020-06-10 18:00:00,80.7483333232,0.9,80.7533487508,10.1483333232,0,10.1483333232,70.6,0.9,70.6057363109,132.99,10.1483333232,0.0,10.1483333232,10.1483333232,0,10.1483333232,0.0,0.0,0.0,133.23,83.8783333232,-4.32,83.9895064938,10.1483333232,0,10.1483333232,73.73,-4.32,73.8564506323,132.79
2020-06-10 18:30:00,82.3979999893,0.58,82.4000412756,10.7479999893,0,10.7479999893,71.65,0.58,71.6523474842,132.76,10.7479999893,0.0,10.7479999893,10.7479999893,0,10.7479999893,0.0,0.0,0.0,132.99,85.5379999893,-4.66,85.6648413421,10.7479999893,0,10.7479999893,74.79,-4.66,74.9350365317,132.64
2020-06-10 19:00:00,81.5326666573,-0.06,81.5326887343,9.3826666573,0,9.3826666573,72.15,-0.06,72.150024948,132.98,9.3826666573,0.0,9.3826666573,9.3826666573,0,9.3826666573,0.0,0.0,0.0,133.13,84.7426666573,-5.36,84.912008292,9.3826666573,0,9.3826666573,75.36,-5.36,75.5503752472,132.86
2020-06-10 19:30:00,80.4331111075,0.1,80.4331732709,3.6131111075,0,3.6131111075,76.82,0.1,76.8200650872,132.84,3.6131111075,0.0,3.6131111075,3.6131111075,0,3.6131111075,0.0,0.0,0.0,133.13,83.8131111075,-5.12,83.969351513,3.6131111075,0,3.6131111075,80.2,-5.12,80.3632652398,132.66
2020-06-10 20:00:00,77.4066666638,-1.17,77.4155084205,2.8366666638,0,2.8366666638,74.57,-1.17,74.5791780593,132.69,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,132.78,80.6966666638,-6.45,80.9540271429,2.8366666638,0,2.8366666638,77.86,-6.45,78.1267054214,132.5
2020-06-10 20:30:00,72.9717777751,-2.13,73.0028578321,2.6917777751000003,0,2.6917777751000003,70.28,-2.13,70.3122699107,132.77,2.6917777751000003,0.0,2.6917777751000003,2.6917777751000003,0,2.6917777751000003,0.0,0.0,0.0,132.68,76.0517777751,-7.5,76.4206968219,2.6917777751000003,0,2.6917777751000003,73.36,-7.5,73.7423867257,132.59
2020-06-10 21:00:00,74.4814444411,-4.22,74.6008978903,3.3114444411,0,3.3114444411,71.17,-4.22,71.2950019286,133.28,3.3114444411,0.0,3.3114444411,3.3114444411,0,3.3114444411,0.0,0.0,0.0,132.99,77.6214444411,-9.71,78.2264196875,3.3114444411,0,3.3114444411,74.31,-9.71,74.9417120167,133.09
2020-06-10 21:30:00,73.5227777751,-5.42,73.7222846347,2.7227777751,0,2.7227777751,70.8,-5.42,71.0071573857,133.56,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,133.12,76.6527777751,-10.99,77.4366091757,2.7227777751,0,2.7227777751,73.93,-10.99,74.7423909171,133.36
2020-06-10 22:00:00,70.2993333308,-5.93,70.5489983398,2.5593333308,0,2.5593333308,67.74,-5.93,67.9990624935,133.79,2.5593333308,0.0,2.5593333308,2.5593333308,0,2.5593333308,0.0,0.0,0.0,133.33,73.2593333308,-11.55,74.1642260127,2.5593333308,0,2.5593333308,70.7,-11.55,71.63722845,133.65
2020-06-10 22:30:00,66.8972222196,-5.74,67.1430260019,2.6372222196,0,2.6372222196,64.26,-5.74,64.5158523155,134.36,2.6372222196,0.0,2.6372222196,2.6372222196,0,2.6372222196,0.0,0.0,0.0,133.86,69.7072222196,-11.42,70.6364865319,2.6372222196,0,2.6372222196,67.07,-11.42,68.0352945169,134.19
2020-06-10 23:00:00,62.067666664,-5.93,62.3503018847,2.637666664,0,2.637666664,59.43,-5.93,59.7251186688,134.46,2.637666664,0.0,2.637666664,2.637666664,0,2.637666664,0.0,0.0,0.0,133.95,64.627666664,-11.66,65.6710811426,2.637666664,0,2.637666664,61.99,-11.66,63.0770615993,134.3
2020-06-10 23:30:00,55.0847777751,-14.58,56.9816561933,2.6547777751,0,2.6547777751,52.43,-14.58,54.4194937499,132.57,2.6547777751,0.0,2.6547777751,2.6547777751,0,2.6547777751,0.0,0.0,0.0,134.16,57.4547777751,-19.74,60.7512887862,2.6547777751,0,2.6547777751,54.8,-19.74,58.2469535684,132.38
2020-06-11 00:00:00,52.7027777752,-17.41,55.5039717968,2.6127777752,0,2.6127777752,50.09,-17.41,53.0293899644,130.52,2.6127777752,0.0,2.6127777752,2.6127777752,0,2.6127777752,0.0,0.0,0.0,132.94,55.0527777752,-22.16,59.345378428,2.6127777752,0,2.6127777752,52.44,-22.16,56.9299499385,130.33
2020-06-11 00:30:00,51.4015555527,-17.13,54.1807790018,2.8115555527,0,2.8115555527,48.59,-17.13,51.5211121774,130.28,2.8115555527,0.0,2.8115555527,2.8115555527,0,2.8115555527,0.0,0.0,0.0,132.69,53.6715555527,-21.88,57.9600748399,2.8115555527,0,2.8115555527,50.86,-21.88,55.3667228577,130.1
2020-06-11 01:00:00,49.8976666638,-17.47,52.8675518489,2.8176666638,0,2.8176666638,47.08,-17.47,50.2168029647,130.56,2.8176666638,0.0,2.8176666638,2.8176666638,0,2.8176666638,0.0,0.0,0.0,132.9,52.0976666638,-22.25,56.6500606515,2.8176666638,0,2.8176666638,49.28,-22.25,54.0701479562,130.38
2020-06-11 01:30:00,51.794777775,-17.22,54.5822993723,2.774777775,0,2.774777775,49.02,-17.22,51.9566049699,130.56,2.774777775,0.0,2.774777775,2.774777775,0,2.774777775,0.0,0.0,0.0,132.9,54.094777775,-21.97,58.3860075919,2.774777775,0,2.774777775,51.32,-21.97,55.8249343932,130.38
2020-06-11 02:00:00,50.5751111086,-17.51,53.520481721,2.5551111086000002,0,2.5551111086000002,48.02,-17.51,51.1128212878,130.73,2.5551111086000002,0.0,2.5551111086000002,2.5551111086000002,0,2.5551111086000002,0.0,0.0,0.0,133.1,52.8251111086,-22.31,57.3430768588,2.5551111086000002,0,2.5551111086000002,50.27,-22.31,54.998263609,130.57
2020-06-11 02:30:00,49.6002222197,-17.88,52.7245336085,2.5702222196999998,0,2.5702222196999998,47.03,-17.88,50.3141659973,130.85,2.5702222196999998,0.0,2.5702222196999998,2.5702222196999998,0,2.5702222196999998,0.0,0.0,0.0,133.18,51.5502222197,-22.6,56.2866361661,2.5702222196999998,0,2.5702222196999998,48.98,-22.6,53.9425657528,130.69
2020-06-11 03:00:00,47.8709999974,-17.94,51.1221697579,2.5709999974,0,2.5709999974,45.3,-17.94,48.7230294625,131.12,2.5709999974,0.0,2.5709999974,2.5709999974,0,2.5709999974,0.0,0.0,0.0,133.41,49.9809999974,-22.78,54.9274863865,2.5709999974,0,2.5709999974,47.41,-22.78,52.5988260325,130.98
2020-06-11 03:30:00,46.9256666641,-17.65,50.1352240632,2.5656666641,0,2.5656666641,44.36,-17.65,47.7423512199,130.97,2.5656666641,0.0,2.5656666641,2.5656666641,0,2.5656666641,0.0,0.0,0.0,133.31,48.9956666641,-22.48,53.9066392187,2.5656666641,0,2.5656666641,46.43,-22.48,51.5858052181,130.78
2020-06-11 04:00:00,46.1194444418,-17.61,49.3671475338,2.6094444418,0,2.6094444418,43.51,-17.61,46.93860032,131.09,2.6094444418,0.0,2.6094444418,2.6094444418,0,2.6094444418,0.0,0.0,0.0,133.41,48.1394444418,-22.45,53.116933375,2.6094444418,0,2.6094444418,45.53,-22.45,50.7639970845,130.94
2020-06-11 04:30:00,45.3767777751,-17.85,48.7614033971,2.6567777751,0,2.6567777751,42.72,-17.85,46.2992537737,130.99,2.6567777751,0.0,2.6567777751,2.6567777751,0,2.6567777751,0.0,0.0,0.0,133.28,47.3567777751,-22.7,52.5162298841,2.6567777751,0,2.6567777751,44.7,-22.7,50.1336214531,130.81
2020-06-11 05:00:00,45.2551111085,-17.77,48.6189055969,2.6551111085,0,2.6551111085,42.6,-17.77,46.1576959997,130.99,2.6551111085,0.0,2.6551111085,2.6551111085,0,2.6551111085,0.0,0.0,0.0,133.28,47.2351111085,-22.61,52.3676218806,2.6551111085,0,2.6551111085,44.58,-22.61,49.9858830071,130.81
2020-06-11 05:30:00,46.063666664,-17.78,49.3760041572,2.683666664,0,2.683666664,43.38,-17.78,46.8823292937,131.12,2.683666664,0.0,2.683666664,2.683666664,0,2.683666664,0.0,0.0,0.0,133.37,48.073666664,-22.62,53.1294817076,2.683666664,0,2.683666664,45.39,-22.62,50.7140660961,130.97
2020-06-11 06:00:00,46.8925555526,-17.47,50.0411097624,2.9625555526,0,2.9625555526,43.93,-17.47,47.2762710035,130.96,2.9625555526,0.0,2.9625555526,2.9625555526,0,2.9625555526,0.0,0.0,0.0,133.29,48.9325555526,-22.3,53.7743897493,2.9625555526,0,2.9625555526,45.97,-22.3,51.0933547538,130.8
2020-06-11 06:30:00,50.9746666635,-16.58,53.603293196,3.1546666635,0,3.1546666635,47.82,-16.58,50.6127335757,130.45,3.1546666635,0.0,3.1546666635,3.1546666635,0,3.1546666635,0.0,0.0,0.0,132.9,53.2146666635,-21.31,57.3229173028,3.1546666635,0,3.1546666635,50.06,-21.31,54.4069820887,130.32
2020-06-11 07:00:00,54.567111104,-15.65,56.7669984607,7.147111104,0,7.147111104,47.42,-15.65,49.9357477164,130.45,7.147111104,0.0,7.147111104,7.147111104,0,7.147111104,0.0,0.0,0.0,132.9,56.787111104,-20.34,60.3199103741,7.147111104,0,7.147111104,49.64,-20.34,53.6455515397,130.32
2020-06-11 07:30:00,61.8476666606,-14.43,63.5087298831,6.0476666606,0,6.0476666606,55.8,-14.43,57.6356217976,130.26,6.0476666606,0.0,6.0476666606,6.0476666606,0,6.0476666606,0.0,0.0,0.0,132.9,64.4576666606,-19.0,67.1996338631,6.0476666606,0,6.0476666606,58.41,-19.0,61.4225373947,130.12
2020-06-11 08:00:00,66.2773333238,-8.74,66.8511219989,9.5573333238,0,9.5573333238,56.72,-8.74,57.3894241128,131.18,9.5573333238,0.0,9.5573333238,9.5573333238,0,9.5573333238,0.0,0.0,0.0,132.81,68.8673333238,-14.21,70.3180894161,9.5573333238,0,9.5573333238,59.31,-14.21,60.9885251502,131.04
2020-06-11 08:30:00,69.2144444349,-0.72,69.2181892166,9.5444444349,0,9.5444444349,59.67,-0.72,59.6743437333,133.52,9.5444444349,0.0,9.5444444349,9.5444444349,0,9.5444444349,0.0,0.0,0.0,133.47,71.7744444349,-6.14,72.0365912154,9.5444444349,0,9.5444444349,62.23,-6.14,62.5321717198,133.34
2020-06-11 09:00:00,70.6049999885,0.27,70.605516239,11.5049999885,0,11.5049999885,59.1,0.27,59.1006167481,133.26,11.5049999885,0.0,11.5049999885,11.5049999885,0,11.5049999885,0.0,0.0,0.0,133.37,73.1449999885,-5.05,73.3191211303,11.5049999885,0,11.5049999885,61.64,-5.05,61.8465205165,133.15
2020-06-11 09:30:00,70.7111110991,1.4,70.7249689493,11.9711110991,0,11.9711110991,58.74,1.4,58.7566813222,132.98,11.9711110991,0.0,11.9711110991,11.9711110991,0,11.9711110991,0.0,0.0,0.0,133.15,73.2411110991,-3.89,73.3443416702,11.9711110991,0,11.9711110991,61.27,-3.89,61.3933628335,132.82
2020-06-11 10:00:00,72.1042222109,1.78,72.1261898387,11.2742222109,0,11.2742222109,60.83,1.78,60.8560374983,132.8,11.2742222109,0.0,11.2742222109,11.2742222109,0,11.2742222109,0.0,0.0,0.0,133.04,74.7142222109,-3.46,74.7942952409,11.2742222109,0,11.2742222109,63.44,-3.46,63.5342836585,132.59
2020-06-11 10:30:00,69.4474444321,1.9100000000000001,69.4737046526,12.3174444321,0,12.3174444321,57.13,1.9100000000000001,57.161919142,132.66,12.3174444321,0.0,12.3174444321,12.3174444321,0,12.3174444321,0.0,0.0,0.0,132.89,71.8874444321,-3.35,71.9654581517,12.3174444321,0,12.3174444321,59.57,-3.35,59.6641215472,132.48
2020-06-11 11:00:00,68.0957777651,1.9300000000000002,68.1231227222,12.7257777651,0,12.7257777651,55.37,1.9300000000000002,55.4036262351,132.49,12.7257777651,0.0,12.7257777651,12.7257777651,0,12.7257777651,0.0,0.0,0.0,132.7,70.4657777651,-3.33,70.5444167602,12.7257777651,0,12.7257777651,57.74,-3.33,57.8359447057,132.37
2020-06-11 11:30:00,70.5541110988,2.23,70.5893440467,12.3441110988,0,12.3441110988,58.21,2.23,58.2526995083,132.49,12.3441110988,0.0,12.3441110988,12.3441110988,0,12.3441110988,0.0,0.0,0.0,132.7,73.0441110988,-2.98,73.1048737514,12.3441110988,0,12.3441110988,60.7,-2.98,60.773105894,132.28
2020-06-11 12:00:00,73.2466666535,2.85,73.3020918927,13.1866666535,0,13.1866666535,60.06,2.85,60.1275818572,132.41,13.1866666535,0.0,13.1866666535,13.1866666535,0,13.1866666535,0.0,0.0,0.0,132.7,75.8466666535,-2.32,75.8821404709,13.1866666535,0,13.1866666535,62.66,-2.32,62.7029345406,132.28
2020-06-11 12:30:00,69.2526666486,2.47,69.2967007724,18.1026666486,0,18.1026666486,51.15,2.47,51.2096026151,132.41,18.1026666486,0.0,18.1026666486,18.1026666486,0,18.1026666486,0.0,0.0,0.0,132.7,71.4226666486,-2.7800000000000002,71.4767494448,18.1026666486,0,18.1026666486,53.32,-2.7800000000000002,53.3924226834,132.28
2020-06-11 13:00:00,69.9215555377,2.7800000000000002,69.9767985036,17.8615555377,0,17.8615555377,52.06,2.7800000000000002,52.1341730538,132.41,17.8615555377,0.0,17.8615555377,17.8615555377,0,17.8615555377,0.0,0.0,0.0,132.7,72.1515555377,-2.44,72.1928013483,17.8615555377,0,17.8615555377,54.29,-2.44,54.3448037994,132.28
2020-06-11 13:30:00,69.1372222023,3.17,69.209857635,19.9072222023,0,19.9072222023,49.23,3.17,49.3319551609,132.66,19.9072222023,0.0,19.9072222023,19.9072222023,0,19.9072222023,0.0,0.0,0.0,132.95,71.2172222023,-2.06,71.2470093282,19.9072222023,0,19.9072222023,51.31,-2.06,51.3513359125,132.49
2020-06-11 14:00:00,60.1607777551,2.63,60.2182371055,22.6707777551,0,22.6707777551,37.49,2.63,37.5821367141,132.78,22.6707777551,0.0,22.6707777551,22.6707777551,0,22.6707777551,0.0,0.0,0.0,132.95,61.6807777551,-2.7199999999999998,61.7407219303,22.6707777551,0,22.6707777551,39.01,-2.7199999999999998,39.1047119923,132.64
2020-06-11 14:30:00,65.6343333138,3.14,65.7094004656,19.5643333138,0,19.5643333138,46.07,3.14,46.1768827445,132.58,19.5643333138,0.0,19.5643333138,19.5643333138,0,19.5643333138,0.0,0.0,0.0,132.95,67.5743333138,-2.12,67.6075803649,19.5643333138,0,19.5643333138,48.01,-2.12,48.0567841205,132.47
2020-06-11 15:00:00,56.5808888626,2.79,56.6496344603,26.2908888626,0,26.2908888626,30.29,2.79,30.4182215128,132.95,26.2908888626,0.0,26.2908888626,26.2908888626,0,26.2908888626,0.0,0.0,0.0,133.14,57.7508888626,-2.6,57.8093864733,26.2908888626,0,26.2908888626,31.46,-2.6,31.5672551863,132.81
2020-06-11 15:30:00,65.1223333098,2.5700000000000003,65.1730250619,23.5123333098,0,23.5123333098,41.61,2.5700000000000003,41.6892911909,133.07,23.5123333098,0.0,23.5123333098,23.5123333098,0,23.5123333098,0.0,0.0,0.0,133.28,66.8723333098,-2.7800000000000002,66.9300930994,23.5123333098,0,23.5123333098,43.36,-2.7800000000000002,43.4490276071,132.9
2020-06-11 16:00:00,74.0623333114,2.9699999999999998,74.1218599034,21.8923333114,0,21.8923333114,52.17,2.9699999999999998,52.254471579,132.9,21.8923333114,0.0,21.8923333114,21.8923333114,0,21.8923333114,0.0,0.0,0.0,133.28,76.2923333114,-2.29,76.3266940336,21.8923333114,0,21.8923333114,54.4,-2.29,54.4481781146,132.73
2020-06-11 16:30:00,73.187888867,2.24,73.2221597387,21.927888867,0,21.927888867,51.26,2.24,51.3089193026,133.01,21.927888867,0.0,21.927888867,21.927888867,0,21.927888867,0.0,0.0,0.0,133.28,75.367888867,-3.05,75.4295775692,21.927888867,0,21.927888867,53.44,-3.05,53.5269661012,132.83
2020-06-11 17:00:00,68.7705526733,-1.1,68.7793494808,21.7505526733,0,21.7505526733,47.02,-1.1,47.0328651052,133.37,21.7505526733,0.0,21.7505526733,21.7505526733,0,21.7505526733,0.0,0.0,0.0,133.15,70.7605526733,-6.61,71.0686141319,21.7505526733,0,21.7505526733,49.01,-6.61,49.453737978,133.19
2020-06-11 17:30:00,74.203551223,-2.02,74.231040772,22.013551223,0,22.013551223,52.19,-2.02,52.2290771506,133.37,22.013551223,0.0,22.013551223,22.013551223,0,22.013551223,0.0,0.0,0.0,133.15,76.473551223,-7.52,76.8423999928,22.013551223,0,22.013551223,54.46,-7.52,54.9767405363,133.19
2020-06-11 18:00:00,75.0559956721,-1.63,75.0736930378,17.6459956721,0,17.6459956721,57.41,-1.63,57.4331350354,132.99,17.6459956721,0.0,17.6459956721,17.6459956721,0,17.6459956721,0.0,0.0,0.0,132.81,77.5759956721,-7.07,77.8974967795,17.6459956721,0,17.6459956721,59.93,-7.07,60.3455864169,132.85
2020-06-11 18:30:00,72.2239956763,-2.43,72.2648631871,17.3139956763,0,17.3139956763,54.91,-2.43,54.9637425946,133.21,17.3139956763,0.0,17.3139956763,17.3139956763,0,17.3139956763,0.0,0.0,0.0,132.92,74.6439956763,-7.93,75.0640459243,17.3139956763,0,17.3139956763,57.33,-7.93,57.8758481579,133.07
2020-06-11 19:00:00,73.7204401153,-3.62,73.8092656161,17.5704401153,0,17.5704401153,56.15,-3.62,56.2665700039,133.43,17.5704401153,0.0,17.5704401153,17.5704401153,0,17.5704401153,0.0,0.0,0.0,133.04,76.1904401153,-9.19,76.742682159,17.5704401153,0,17.5704401153,58.62,-9.19,59.3359966631,133.26
2020-06-11 19:30:00,73.223884563,-4.87,73.3856537103,16.003884563,0,16.003884563,57.22,-4.87,57.4268691468,133.81,16.003884563,0.0,16.003884563,16.003884563,0,16.003884563,0.0,0.0,0.0,133.29,75.743884563,-10.5,76.4682028603,16.003884563,0,16.003884563,59.74,-10.5,60.6557301498,133.62
2020-06-11 20:00:00,69.939995677,-6.33,70.2258634358,14.619995677,0,14.619995677,55.32,-6.33,55.6809779009,134.08,14.619995677,0.0,14.619995677,14.619995677,0,14.619995677,0.0,0.0,0.0,133.45,72.369995677,-12.06,73.3679758089,14.619995677,0,14.619995677,57.75,-12.06,58.9958142583,133.95
2020-06-11 20:30:00,66.1041067822,-7.3,66.5059616385,13.6141067821,0,13.6141067821,52.49,-7.3,52.9951894043,134.37,13.6141067821,0.0,13.6141067821,13.6141067821,0,13.6141067821,0.0,0.0,0.0,133.59,68.4241067822,-13.11,69.6687195873,13.6141067821,0,13.6141067821,54.81,-13.11,56.3560839662,134.22
2020-06-11 21:00:00,63.1084401182,-8.02,63.616001243,12.768440118200001,0,12.768440118200001,50.34,-8.02,50.9748565471,134.37,12.768440118200001,0.0,12.768440118200001,12.768440118200001,0,12.768440118200001,0.0,0.0,0.0,133.51,65.3184401182,-13.89,66.7789691406,12.768440118200001,0,12.768440118200001,52.55,-13.89,54.3547109274,134.22
2020-06-11 21:30:00,69.5439996106,-6.1,69.8110154764,8.3039996106,0,8.3039996106,61.24,-6.1,61.5430548478,133.82,8.3039996106,0.0,8.3039996106,8.3039996106,0,8.3039996106,0.0,0.0,0.0,133.29,72.2439996106,-11.79,73.1997239048,8.3039996106,0,8.3039996106,63.94,-11.79,65.0179029191,133.69
2020-06-11 22:00:00,68.6397777699,-6.08,68.9085298951,7.8497777699,0,7.8497777699,60.79,-6.08,61.0932934126,134.06,7.8497777699,0.0,7.8497777699,7.8497777699,0,7.8497777699,0.0,0.0,0.0,133.51,71.2997777699,-11.76,72.2631019957,7.8497777699,0,7.8497777699,63.45,-11.76,64.5306136651,133.93
2020-06-11 22:30:00,66.8377777732,-5.65,67.0761584891,4.6277777732,0,4.6277777732,62.21,-5.65,62.4660435757,133.48,4.6277777732,0.0,4.6277777732,4.6277777732,0,4.6277777732,0.0,0.0,0.0,133.02,69.5577777732,-11.28,70.4664661292,4.6277777732,0,4.6277777732,64.93,-11.28,65.902528783,133.33
2020-06-11 23:00:00,61.3272222192,-5.9,61.6103740058,2.9772222192,0,2.9772222192,58.35,-5.9,58.6475276546,134.14,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,133.61,63.8772222192,-11.61,64.9237369415,2.9772222192,0,2.9772222192,60.9,-11.61,61.996791046,134.02
2020-06-11 23:30:00,57.4805555526,-5.92,57.7846057929,2.9305555526,0,2.9305555526,54.55,-5.92,54.8702915975,134.52,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,133.97,59.8405555526,-11.69,60.9716999012,2.9305555526,0,2.9305555526,56.91,-11.69,58.0982288887,134.4
2020-06-12 00:00:00,53.805888886,-6.24,54.1665143683,2.925888886,0,2.925888886,50.88,-6.24,51.2612134074,134.52,2.925888886,0.0,2.925888886,2.925888886,0,2.925888886,0.0,0.0,0.0,133.97,55.995888886,-12.04,57.2756595085,2.925888886,0,2.925888886,53.07,-12.04,54.4186227316,134.4
2020-06-12 00:30:00,52.1322222193,-6.09,52.4867287371,2.9222222193,0,2.9222222193,49.21,-6.09,49.5854030941,134.66,2.9222222193,0.0,2.9222222193,2.9222222193,0,2.9222222193,0.0,0.0,0.0,134.07,54.2522222193,-11.92,55.5462871462,2.9222222193,0,2.9222222193,51.33,-11.92,52.6958755502,134.51
2020-06-12 01:00:00,49.9741111083,-7.77,50.5745457821,2.8341111083,0,2.8341111083,47.14,-7.77,47.7760661838,134.5,2.8341111083,0.0,2.8341111083,2.8341111083,0,2.8341111083,0.0,0.0,0.0,134.29,52.0041111083,-13.75,53.7911709499,2.8341111083,0,2.8341111083,49.17,-13.75,51.0563551382,134.4
2020-06-12 01:30:00,50.2008888861,-18.23,53.4084463822,2.7808888861,0,2.7808888861,47.42,-18.23,50.8034378758,131.96,2.7808888861,0.0,2.7808888861,2.7808888861,0,2.7808888861,0.0,0.0,0.0,134.29,52.4208888861,-23.1,57.2848984603,2.7808888861,0,2.7808888861,49.64,-23.1,54.751617327700004,131.78
2020-06-12 02:00:00,49.2493333306,-18.49,52.605864060100004,2.7693333306,0,2.7693333306,46.48,-18.49,50.0226998472,131.96,2.7693333306,0.0,2.7693333306,2.7693333306,0,2.7693333306,0.0,0.0,0.0,134.29,51.4293333306,-23.39,56.4983931349,2.7693333306,0,2.7693333306,48.66,-23.39,53.9896999436,131.92
2020-06-12 02:30:00,47.5081111084,-18.77,51.0816358497,2.7581111084,0,2.7581111084,44.75,-18.77,48.5270584314,132.07,2.7581111084,0.0,2.7581111084,2.7581111084,0,2.7581111084,0.0,0.0,0.0,134.29,49.5981111084,-23.69,54.9653411298,2.7581111084,0,2.7581111084,46.84,-23.69,52.490015241,131.92
2020-06-12 03:00:00,46.0185555528,-18.93,49.7599472987,2.7385555528000003,0,2.7385555528000003,43.28,-18.93,47.2387902047,132.25,2.7385555528000003,0.0,2.7385555528000003,2.7385555528000003,0,2.7385555528000003,0.0,0.0,0.0,134.49,48.0285555528,-23.88,53.6376411533,2.7385555528000003,0,2.7385555528000003,45.29,-23.88,51.1999853516,132.08
2020-06-12 03:30:00,45.3452222195,-18.81,49.0918045924,2.6952222195,0,2.6952222195,42.65,-18.81,46.6137168653,132.25,2.6952222195,0.0,2.6952222195,2.6952222195,0,2.6952222195,0.0,0.0,0.0,134.49,47.3252222195,-23.76,52.9548322453,2.6952222195,0,2.6952222195,44.63,-23.76,50.5606022512,132.08
2020-06-12 04:00:00,44.8031111084,-18.97,48.653670622,2.6631111084,0,2.6631111084,42.14,-18.97,46.2129905979,132.25,2.6631111084,0.0,2.6631111084,2.6631111084,0,2.6631111084,0.0,0.0,0.0,134.49,46.7731111084,-23.93,52.5392122397,2.6631111084,0,2.6631111084,44.11,-23.93,50.183034982,132.19
2020-06-12 04:30:00,44.3103333307,-19.38,48.3631061852,2.5903333307,0,2.5903333307,41.72,-19.38,46.0015521477,132.25,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,134.49,46.2503333307,-24.36,52.2733482112,2.5903333307,0,2.5903333307,43.66,-24.36,49.9960518441,132.19
2020-06-12 05:00:00,44.1745555529,-19.21,48.1706908638,2.6545555529,0,2.6545555529,41.52,-19.21,45.7486010715,132.25,2.6545555529,0.0,2.6545555529,2.6545555529,0,2.6545555529,0.0,0.0,0.0,134.49,46.1045555529,-24.18,52.0605651403,2.6545555529,0,2.6545555529,43.45,-24.18,49.7249927099,132.19
2020-06-12 05:30:00,45.0998888862,-18.97,48.9270975795,2.6698888862,0,2.6698888862,42.43,-18.97,46.4775838443,132.25,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,134.49,47.0698888862,-23.92,52.7990609742,2.6698888862,0,2.6698888862,44.4,-23.92,50.4333857678,132.11
2020-06-12 06:00:00,46.1966666637,-18.63,49.8117346701,2.9266666637,0,2.9266666637,43.27,-18.63,47.1101878578,132.02,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,134.25,48.2066666637,-23.56,53.6559065791,2.9266666637,0,2.9266666637,45.28,-23.56,51.0426488341,131.85
2020-06-12 06:30:00,50.9824444408,-17.24,53.8184656151,3.6424444408000003,0,3.6424444408000003,47.34,-17.24,50.3814767549,131.44,3.6424444408000003,0.0,3.6424444408000003,3.6424444408000003,0,3.6424444408000003,0.0,0.0,0.0,133.86,53.2024444408,-22.04,57.5869924069,3.6424444408000003,0,3.6424444408000003,49.56,-22.04,54.2397935099,131.29
2020-06-12 07:00:00,57.3848888841,-17.64,60.0349487568,4.8248888841,0,4.8248888841,52.56,-17.64,55.4411688188,131.81,4.8248888841,0.0,4.8248888841,4.8248888841,0,4.8248888841,0.0,0.0,0.0,134.2,59.8348888841,-22.44,63.9043623532,4.8248888841,0,4.8248888841,55.01,-22.44,59.4108887326,131.65
2020-06-12 07:30:00,64.7188888832,-17.24,66.9757581388,5.7188888832,0,5.7188888832,59.0,-17.24,61.4672075175,131.7,5.7188888832,0.0,5.7188888832,5.7188888832,0,5.7188888832,0.0,0.0,0.0,134.2,67.4988888832,-21.97,70.9843708182,5.7188888832,0,5.7188888832,61.78,-21.97,65.5701860604,131.51
2020-06-12 08:00:00,69.6535555475,-14.99,71.2482834909,8.0735555475,0,8.0735555475,61.58,-14.99,63.3782020887,130.52,8.0735555475,0.0,8.0735555475,8.0735555475,0,8.0735555475,0.0,0.0,0.0,133.2,72.5335555475,-19.53,75.1168262133,8.0735555475,0,8.0735555475,64.46,-19.53,67.3536376152,130.36
2020-06-12 08:30:00,75.0906666554,-13.18,76.2385769722,11.2706666554,0,11.2706666554,63.82,-13.18,65.166746121,130.18,11.2706666554,0.0,11.2706666554,11.2706666554,0,11.2706666554,0.0,0.0,0.0,133.07,78.0706666554,-17.62,80.0343263358,11.2706666554,0,11.2706666554,66.8,-17.62,69.0847624299,130.02
2020-06-12 09:00:00,75.0824444295,-12.12,76.0543743746,14.9124444295,0,14.9124444295,60.17,-12.12,61.378524746,130.09,14.9124444295,0.0,14.9124444295,14.9124444295,0,14.9124444295,0.0,0.0,0.0,133.07,77.8824444295,-16.51,79.6131600322,14.9124444295,0,14.9124444295,62.97,-16.51,65.0983947575,129.92
2020-06-12 09:30:00,75.3529999846,-11.78,76.2682306513,15.3829999846,0,15.3829999846,59.97,-11.78,61.1160314484,130.09,15.3829999846,0.0,15.3829999846,15.3829999846,0,15.3829999846,0.0,0.0,0.0,133.07,78.1429999846,-16.15,79.7944292955,15.3829999846,0,15.3829999846,62.76,-16.15,64.8046302358,129.92
2020-06-12 10:00:00,72.3342222077,-11.61,73.2600286814,14.4942222077,0,14.4942222077,57.84,-11.61,58.9937089866,129.99,14.4942222077,0.0,14.4942222077,14.4942222077,0,14.4942222077,0.0,0.0,0.0,132.95,74.9742222077,-15.99,76.6603815256,14.4942222077,0,14.4942222077,60.48,-15.99,62.558057035,129.81
2020-06-12 10:30:00,66.9778888759,-11.81,68.0111292236,12.9678888759,0,12.9678888759,54.01,-11.81,55.2861302679,129.89,12.9678888759,0.0,12.9678888759,12.9678888759,0,12.9678888759,0.0,0.0,0.0,132.85,69.4378888759,-16.21,71.3048701811,12.9678888759,0,12.9678888759,56.47,-16.21,58.7505319125,129.73
2020-06-12 11:00:00,67.4387777643,-11.59,68.4274568163,13.4887777643,0,13.4887777643,53.95,-11.59,55.180889808,129.89,13.4887777643,0.0,13.4887777643,13.4887777643,0,13.4887777643,0.0,0.0,0.0,132.85,69.8987777643,-15.98,71.7021584957,13.4887777643,0,13.4887777643,56.41,-15.98,58.6297578027,129.73
2020-06-12 11:30:00,72.851666653,-10.64,73.6245538806,13.661666653,0,13.661666653,59.19,-10.64,60.1387204719,130.06,13.661666653,0.0,13.661666653,13.661666653,0,13.661666653,0.0,0.0,0.0,133.18,75.571666653,-14.98,77.042048264,13.661666653,0,13.661666653,61.91,-14.98,63.6965344426,129.91
2020-06-12 12:00:00,76.6989999854,-10.36,77.39551795,14.6489999854,0,14.6489999854,62.05,-10.36,62.9089190815,130.06,14.6489999854,0.0,14.6489999854,14.6489999854,0,14.6489999854,0.0,0.0,0.0,133.18,79.5689999854,-14.65,80.9064166718,14.6489999854,0,14.6489999854,64.92,-14.65,66.5524522463,129.91
2020-06-12 12:30:00,75.8606666508,-10.89,76.638324908,15.9006666508,0,15.9006666508,59.96,-10.89,60.9409033409,130.06,15.9006666508,0.0,15.9006666508,15.9006666508,0,15.9006666508,0.0,0.0,0.0,133.11,78.6306666508,-15.22,80.0901375823,15.9006666508,0,15.9006666508,62.73,-15.22,64.5499907049,129.91
2020-06-12 13:00:00,75.3031110949,-11.89,76.2360193122,16.2231110949,0,16.2231110949,59.08,-11.89,60.2645708522,130.28,16.2231110949,0.0,16.2231110949,16.2231110949,0,16.2231110949,0.0,0.0,0.0,133.22,78.0431110949,-16.28,79.7230555697,16.2231110949,0,16.2231110949,61.82,-16.28,63.9276997866,130.09
2020-06-12 13:30:00,75.5461110966,-12.91,76.6412617447,14.4761110966,0,14.4761110966,61.07,-12.91,62.419652354,130.5,14.4761110966,0.0,14.4761110966,14.4761110966,0,14.4761110966,0.0,0.0,0.0,133.39,78.3661110966,-17.36,80.2659141131,14.4761110966,0,14.4761110966,63.89,-17.36,66.2065079883,130.33
2020-06-12 14:00:00,78.5058888762,-12.5,79.4948085616,12.7058888762,0,12.7058888762,65.8,-12.5,66.9767870236,130.33,12.7058888762,0.0,12.7058888762,12.7058888762,0,12.7058888762,0.0,0.0,0.0,133.31,81.5758888762,-16.89,83.3060486756,12.7058888762,0,12.7058888762,68.87,-16.89,70.9108524839,130.17
2020-06-12 14:30:00,81.508777766,-12.14,82.40789072,11.748777766,0,11.748777766,69.76,-12.14,70.8084542975,130.33,11.748777766,0.0,11.748777766,11.748777766,0,11.748777766,0.0,0.0,0.0,133.31,84.788777766,-16.49,86.3774098654,11.748777766,0,11.748777766,73.04,-16.49,74.8783126145,130.17
2020-06-12 15:00:00,82.6449999889,-11.87,83.4930711087,11.1349999889,0,11.1349999889,71.51,-11.87,72.4884611507,130.14,11.1349999889,0.0,11.1349999889,11.1349999889,0,11.1349999889,0.0,0.0,0.0,133.31,86.0249999889,-16.17,87.5315344495,11.1349999889,0,11.1349999889,74.89,-16.17,76.6158012423,129.93
2020-06-12 15:30:00,83.5768888795,-12.28,84.4742253872,9.4368888795,0,9.4368888795,74.14,-12.28,75.150103127,130.14,9.4368888795,0.0,9.4368888795,9.4368888795,0,9.4368888795,0.0,0.0,0.0,133.23,87.0668888795,-16.6,88.6352251599,9.4368888795,0,9.4368888795,77.63,-16.6,79.3849916546,129.93
2020-06-12 16:00:00,84.2092222129,-12.68,85.1585316084,9.3692222129,0,9.3692222129,74.84,-12.68,75.9065741553,129.97,9.3692222129,0.0,9.3692222129,9.3692222129,0,9.3692222129,0.0,0.0,0.0,133.0,87.7492222129,-16.99,89.3788906787,9.3692222129,0,9.3692222129,78.38,-16.99,80.2002774309,129.79
2020-06-12 16:30:00,84.2983991968,-13.44,85.3630699257,10.678399196800001,0,10.678399196800001,73.62,-13.44,74.8367423129,129.97,10.678399196800001,0.0,10.678399196800001,10.678399196800001,0,10.678399196800001,0.0,0.0,0.0,133.0,87.7883991968,-17.81,89.5767778698,10.678399196800001,0,10.678399196800001,77.11,-17.81,79.1400543341,129.87
2020-06-12 17:00:00,76.6571067678,-15.82,78.2725010333,15.1771067678,0,15.1771067678,61.48,-15.82,63.4827756167,130.52,15.1771067678,0.0,15.1771067678,15.1771067678,0,15.1771067678,0.0,0.0,0.0,133.12,79.5771067678,-20.38,82.1453609252,15.1771067678,0,15.1771067678,64.4,-20.38,67.5477934503,130.37
2020-06-12 17:30:00,77.511551213,-15.59,79.0638265671,17.031551213,0,17.031551213,60.48,-15.59,62.4570132171,130.29,17.031551213,0.0,17.031551213,17.031551213,0,17.031551213,0.0,0.0,0.0,132.86,80.391551213,-20.15,82.8783687486,17.031551213,0,17.031551213,63.36,-20.15,66.4869317987,130.14
2020-06-12 18:00:00,79.428106769,-15.16,80.8619177667,17.078106769,0,17.078106769,62.35,-15.16,64.1665652813,130.14,17.078106769,0.0,17.078106769,17.078106769,0,17.078106769,0.0,0.0,0.0,132.86,82.418106769,-19.69,84.7374794491,17.078106769,0,17.078106769,65.34,-19.69,68.2423013973,130.02
2020-06-12 18:30:00,81.3893289973,-15.47,82.846507317,15.2693289973,0,15.2693289973,66.12,-15.47,67.9056352595,130.14,15.2693289973,0.0,15.2693289973,15.2693289973,0,15.2693289973,0.0,0.0,0.0,132.72,84.5493289973,-19.99,86.8803149965,15.2693289973,0,15.2693289973,69.28,-19.99,72.1063000021,130.02
2020-06-12 19:00:00,71.9018845489,-17.19,73.9281888165,14.7518845489,0,14.7518845489,57.15,-17.19,59.6792979181,130.46,14.7518845489,0.0,14.7518845489,14.7518845489,0,14.7518845489,0.0,0.0,0.0,132.87,74.6518845489,-21.85,77.7838438669,14.7518845489,0,14.7518845489,59.9,-21.85,63.7607441926,130.29
2020-06-12 19:30:00,78.1645996727,-15.63,79.7119912058,9.5045996727,0,9.5045996727,68.66,-15.63,70.4165641025,130.31,9.5045996727,0.0,9.5045996727,9.5045996727,0,9.5045996727,0.0,0.0,0.0,132.98,81.4245996727,-20.15,83.8807959658,9.5045996727,0,9.5045996727,71.92,-20.15,74.6894162516,130.14
2020-06-12 20:00:00,76.4005555473,-16.9,78.2473954067,8.2705555473,0,8.2705555473,68.13,-16.9,70.1947782958,130.61,8.2705555473,0.0,8.2705555473,8.2705555473,0,8.2705555473,0.0,0.0,0.0,133.15,79.6405555473,-21.5,82.4916243499,8.2705555473,0,8.2705555473,71.37,-21.5,74.5380902626,130.48
2020-06-12 20:30:00,74.8058888812,-17.79,76.8921654742,7.6558888812,0,7.6558888812,67.15,-17.79,69.4665862124,131.0,7.6558888812,0.0,7.6558888812,7.6558888812,0,7.6558888812,0.0,0.0,0.0,133.48,78.0158888812,-22.46,81.1845460536,7.6558888812,0,7.6558888812,70.36,-22.46,73.8578445394,130.83
2020-06-12 21:00:00,71.7043333247,-18.52,74.0574224338,8.6143333247,0,8.6143333247,63.09,-18.52,65.7520988258,131.43,8.6143333247,0.0,8.6143333247,8.6143333247,0,8.6143333247,0.0,0.0,0.0,133.82,74.6943333247,-23.26,78.2321611029,8.6143333247,0,8.6143333247,66.08,-23.26,70.0542218571,131.25
2020-06-12 21:30:00,70.348555548,-19.47,72.9931515122,7.578555548,0,7.578555548,62.77,-19.47,65.7202693239,131.8,7.578555548,0.0,7.578555548,7.578555548,0,7.578555548,0.0,0.0,0.0,134.14,73.338555548,-24.28,77.2532337826,7.578555548,0,7.578555548,65.76,-24.28,70.0991868712,131.66
2020-06-12 22:00:00,69.3721111047,-18.71,71.8509143931,6.4421111047,0,6.4421111047,62.93,-18.71,65.6524866247,131.15,6.4421111047,0.0,6.4421111047,6.4421111047,0,6.4421111047,0.0,0.0,0.0,133.53,72.3721111047,-23.46,76.0795246157,6.4421111047,0,6.4421111047,65.93,-23.46,69.9795434395,131.04
2020-06-12 22:30:00,66.2108888816,-18.27,68.6853310867,7.3308888816,0,7.3308888816,58.88,-18.27,61.6493901024,130.72,7.3308888816,0.0,7.3308888816,7.3308888816,0,7.3308888816,0.0,0.0,0.0,133.1,69.0108888816,-23.0,72.7427163654,7.3308888816,0,7.3308888816,61.68,-23.0,65.8287353669,130.58
2020-06-12 23:00:00,61.8367777714,-18.65,64.5879987703,6.4067777714,0,6.4067777714,55.43,-18.65,58.4833942243,131.33,6.4067777714,0.0,6.4067777714,6.4067777714,0,6.4067777714,0.0,0.0,0.0,133.67,64.4667777714,-23.46,68.6027480224,6.4067777714,0,6.4067777714,58.06,-23.46,62.620565312,131.16
