Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-12 23:30:00,58.6524444374,-18.49,61.4978807641,7.0924444374,0,7.0924444374,51.56,-18.49,54.7751193518,130.99,7.0924444374,0.0,7.0924444374,7.0924444374,0,7.0924444374,0.0,0.0,0.0,133.34,61.0824444374,-23.28,65.3683671086,7.0924444374,0,7.0924444374,53.99,-23.28,58.7952251463,130.81
2020-06-13 00:00:00,55.6205555533,-18.48,58.6102090088,2.2705555533,0,2.2705555533,53.35,-18.48,56.4600115126,130.77,2.2705555533,0.0,2.2705555533,2.2705555533,0,2.2705555533,0.0,0.0,0.0,133.1,58.1405555533,-23.27,62.624412971699996,2.2705555533,0,2.2705555533,55.87,-23.27,60.5223082838,130.62
2020-06-13 00:30:00,52.9594444415,-18.78,56.1906678689,2.9594444415,0,2.9594444415,50.0,-18.78,53.410564498,131.19,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,133.46,55.3194444415,-23.62,60.1510210496,2.9594444415,0,2.9594444415,52.36,-23.62,57.4410480406,131.08
2020-06-13 01:00:00,51.550444442,-19.18,55.0029155788,2.410444442,0,2.410444442,49.14,-19.18,52.7504691922,131.51,2.410444442,0.0,2.410444442,2.410444442,0,2.410444442,0.0,0.0,0.0,133.8,53.860444442,-24.06,58.9900930284,2.410444442,0,2.410444442,51.45,-24.06,56.7977649208,131.37
2020-06-13 01:30:00,53.2682222198,-17.91,56.1985017457,2.3782222198,0,2.3782222198,50.89,-17.91,53.9496079689,130.1,2.3782222198,0.0,2.3782222198,2.3782222198,0,2.3782222198,0.0,0.0,0.0,132.47,55.6582222198,-22.66,60.094203553,2.3782222198,0,2.3782222198,53.28,-22.66,57.8984801182,129.97
2020-06-13 02:00:00,51.7037777745,-18.17,54.8035540468,3.2437777745,0,3.2437777745,48.46,-18.17,51.7544249316,130.03,3.2437777745,0.0,3.2437777745,3.2437777745,0,3.2437777745,0.0,0.0,0.0,132.33,53.9837777745,-22.94,58.6557061402,3.2437777745,0,3.2437777745,50.74,-22.94,55.6847483607,129.97
2020-06-13 02:30:00,49.7708888855,-18.7,53.1679544505,3.4208888855,0,3.4208888855,46.35,-18.7,49.9801210483,130.68,3.4208888855,0.0,3.4208888855,3.4208888855,0,3.4208888855,0.0,0.0,0.0,132.89,51.9508888855,-23.53,57.0311823128,3.4208888855,0,3.4208888855,48.53,-23.53,53.9334942313,130.5
2020-06-13 03:00:00,47.2973333303,-18.92,50.9411831445,2.9873333303000003,0,2.9873333303000003,44.31,-18.92,48.1803123693,131.21,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,133.47,49.3573333303,-23.81,54.8002048672,2.9873333303000003,0,2.9873333303000003,46.37,-23.81,52.125742201,131.09
2020-06-13 03:30:00,45.8642222198,-19.14,49.6977512553,2.3842222198,0,2.3842222198,43.48,-19.14,47.5063153696,131.56,2.3842222198,0.0,2.3842222198,2.3842222198,0,2.3842222198,0.0,0.0,0.0,133.77,47.9042222198,-24.06,53.6068848795,2.3842222198,0,2.3842222198,45.52,-24.06,51.4874159383,131.42
2020-06-13 04:00:00,45.3733333309,-19.01,49.1947098534,2.4333333309,0,2.4333333309,42.94,-19.01,46.9598094119,131.65,2.4333333309,0.0,2.4333333309,2.4333333309,0,2.4333333309,0.0,0.0,0.0,133.93,47.3833333309,-23.94,53.0876998706,2.4333333309,0,2.4333333309,44.95,-23.94,50.9276555518,131.57
2020-06-13 04:30:00,45.1409999975,-19.2,49.0545602445,2.4609999975,0,2.4609999975,42.68,-19.2,46.799811965399996,131.65,2.4609999975,0.0,2.4609999975,2.4609999975,0,2.4609999975,0.0,0.0,0.0,133.8,47.1209999975,-24.12,52.9354610896,2.4609999975,0,2.4609999975,44.66,-24.12,50.7571669816,131.48
2020-06-13 05:00:00,45.6235555531,-19.39,49.5729858018,2.4535555531,0,2.4535555531,43.17,-19.39,47.3246341771,131.42,2.4535555531,0.0,2.4535555531,2.4535555531,0,2.4535555531,0.0,0.0,0.0,133.58,47.6435555531,-24.32,53.4917824132,2.4535555531,0,2.4535555531,45.19,-24.32,51.3185979933,131.26
2020-06-13 05:30:00,45.2641111086,-18.96,49.0746508337,2.4941111086,0,2.4941111086,42.77,-18.96,46.7841265816,131.15,2.4941111086,0.0,2.4941111086,2.4941111086,0,2.4941111086,0.0,0.0,0.0,133.39,47.2641111086,-23.86,52.9452150707,2.4941111086,0,2.4941111086,44.77,-23.86,50.731178776,131.04
2020-06-13 06:00:00,45.4688888862,-19.04,49.294436365,2.6788888862,0,2.6788888862,42.79,-19.04,46.8348769615,131.15,2.6788888862,0.0,2.6788888862,2.6788888862,0,2.6788888862,0.0,0.0,0.0,133.39,47.4488888862,-23.94,53.1462195884,2.6788888862,0,2.6788888862,44.77,-23.94,50.7688536408,131.04
2020-06-13 06:30:00,48.6096666621,-19.08,52.220169408,4.5696666621,0,4.5696666621,44.04,-19.08,47.995499789,130.84,4.5696666621,0.0,4.5696666621,4.5696666621,0,4.5696666621,0.0,0.0,0.0,133.01,50.6696666621,-23.96,56.0490563672,4.5696666621,0,4.5696666621,46.1,-23.96,51.9547071977,130.69
2020-06-13 07:00:00,49.2766666625,-18.69,52.7020490813,4.1166666626,0,4.1166666626,45.16,-18.69,48.8747552424,130.54,4.1166666626,0.0,4.1166666626,4.1166666626,0,4.1166666626,0.0,0.0,0.0,132.73,51.3866666625,-23.53,56.517699977,4.1166666626,0,4.1166666626,47.27,-23.53,52.8025927394,130.36
2020-06-13 07:30:00,52.2913333285,-17.92,55.276667241,4.8013333285,0,4.8013333285,47.49,-17.92,50.7585116015,130.29,4.8013333285,0.0,4.8013333285,4.8013333285,0,4.8013333285,0.0,0.0,0.0,132.58,54.5113333285,-22.7,59.0489243023,4.8013333285,0,4.8013333285,49.71,-22.7,54.6477273086,130.14
2020-06-13 08:00:00,56.2199999944,-17.31,58.8245229422,5.5699999944,0,5.5699999944,50.65,-17.31,53.5262421621,130.47,5.5699999944,0.0,5.5699999944,5.5699999944,0,5.5699999944,0.0,0.0,0.0,132.87,58.5799999944,-22.04,62.5889606828,5.5699999944,0,5.5699999944,53.01,-22.04,57.4092475129,130.3
2020-06-13 08:30:00,59.7659999935,-15.93,61.8525638532,6.5459999935,0,6.5459999935,53.22,-15.93,55.552977418,129.99,6.5459999935,0.0,6.5459999935,6.5459999935,0,6.5459999935,0.0,0.0,0.0,132.53,62.2559999935,-20.56,65.5631232873,6.5459999935,0,6.5459999935,55.71,-20.56,59.3828064342,129.84
2020-06-13 09:00:00,62.5055555455,-7.87,62.9990585172,10.0255555455,0,10.0255555455,52.48,-7.87,53.0668191999,131.51,10.0255555455,0.0,10.0255555455,10.0255555455,0,10.0255555455,0.0,0.0,0.0,132.35,64.8555555455,-13.81,66.309570841,10.0255555455,0,10.0255555455,54.83,-13.81,56.5424177056,131.37
2020-06-13 09:30:00,62.704999988,-3.22,62.7876215786,12.004999988,0,12.004999988,50.7,-3.22,50.8021495608,132.63,12.004999988,0.0,12.004999988,12.004999988,0,12.004999988,0.0,0.0,0.0,132.35,64.864999988,-8.72,65.4485035997,12.004999988,0,12.004999988,52.86,-8.72,53.5744155358,132.5
2020-06-13 10:00:00,64.9601110984,-3.04,65.0312050782,12.7101110984,0,12.7101110984,52.25,-3.04,52.338361648,132.63,12.7101110984,0.0,12.7101110984,12.7101110984,0,12.7101110984,0.0,0.0,0.0,132.35,67.2001110984,-8.55,67.741844023,12.7101110984,0,12.7101110984,54.49,-8.55,55.156709474,132.5
2020-06-13 10:30:00,63.4088888743,-2.14,63.4449902536,14.5588888743,0,14.5588888743,48.85,-2.14,48.8968516369,134.41,14.5588888743,0.0,14.5588888743,14.5588888743,0,14.5588888743,0.0,0.0,0.0,134.2,65.4588888743,-7.73,65.9137241602,14.5588888743,0,14.5588888743,50.9,-7.73,51.4836177827,134.25
2020-06-13 11:00:00,63.5887777613,-2.05,63.6218135326,16.4887777613,0,16.4887777613,47.1,-2.05,47.1445914183,134.41,16.4887777613,0.0,16.4887777613,16.4887777613,0,16.4887777613,0.0,0.0,0.0,134.2,65.5687777613,-7.64,66.0123792717,16.4887777613,0,16.4887777613,49.08,-7.64,49.6710781039,134.25
2020-06-13 11:30:00,57.2438888685,-1.75,57.2706322017,20.4238888685,0,20.4238888685,36.82,-1.75,36.8615639929,134.41,20.4238888685,0.0,20.4238888685,20.4238888685,0,20.4238888685,0.0,0.0,0.0,134.2,58.7138888685,-7.39,59.177131107,20.4238888685,0,20.4238888685,38.29,-7.39,38.9966178021,134.25
2020-06-13 12:00:00,56.0379999778,-2.23,56.0823532095,22.2179999778,0,22.2179999778,33.82,-2.23,33.8934403683,134.52,22.2179999778,0.0,22.2179999778,22.2179999778,0,22.2179999778,0.0,0.0,0.0,134.28,57.3679999778,-7.93,57.9134899782,22.2179999778,0,22.2179999778,35.15,-7.93,36.0334205981,134.42
2020-06-13 12:30:00,56.2573333094,-2.2800000000000002,56.3035163296,23.9673333094,0,23.9673333094,32.29,-2.2800000000000002,32.3703954255,134.52,23.9673333094,0.0,23.9673333094,23.9673333094,0,23.9673333094,0.0,0.0,0.0,134.28,57.4973333094,-7.99,58.049835811,23.9673333094,0,23.9673333094,33.53,-7.99,34.4688410017,134.42
2020-06-13 13:00:00,57.3165555343,-2.38,57.3659475501,21.2165555343,0,21.2165555343,36.1,-2.38,36.178369228,134.52,21.2165555343,0.0,21.2165555343,21.2165555343,0,21.2165555343,0.0,0.0,0.0,134.28,58.7465555343,-8.05,59.2955334502,21.2165555343,0,21.2165555343,37.53,-8.05,38.3836345335,134.42
2020-06-13 13:30:00,55.0287777551,-7.98,55.6043773567,22.6687777551,0,22.6687777551,32.36,-7.98,33.3294164365,133.52,22.6687777551,0.0,22.6687777551,22.6687777551,0,22.6687777551,0.0,0.0,0.0,134.28,56.3287777551,-13.34,57.8868448215,22.6687777551,0,22.6687777551,33.66,-13.34,36.207060085,133.37
2020-06-13 14:00:00,56.615666647,-16.03,58.8412662158,19.665666647,0,19.665666647,36.95,-16.03,40.2773310933,132.24,19.665666647,0.0,19.665666647,19.665666647,0,19.665666647,0.0,0.0,0.0,134.75,58.255666647,-20.86,61.8778013223,19.665666647,0,19.665666647,38.59,-20.86,43.8671596983,132.11
2020-06-13 14:30:00,63.1531110945,-16.02,65.153325632,16.6231110945,0,16.6231110945,46.53,-16.02,49.2105811793,132.52,16.6231110945,0.0,16.6231110945,16.6231110945,0,16.6231110945,0.0,0.0,0.0,135.12,65.3031110945,-20.79,68.5326230245,16.6231110945,0,16.6231110945,48.68,-20.79,52.9336046383,132.35
2020-06-13 15:00:00,65.282777763,-16.05,67.2268069482,14.812777763,0,14.812777763,50.47,-16.05,52.960583456,132.52,14.812777763,0.0,14.812777763,14.812777763,0,14.812777763,0.0,0.0,0.0,135.21,67.612777763,-20.8,70.7398594629,14.812777763,0,14.812777763,52.8,-20.8,56.7492731231,132.42
2020-06-13 15:30:00,68.172999985,-16.42,70.1225664601,14.992999985,0,14.992999985,53.18,-16.42,55.6572439131,132.8,14.992999985,0.0,14.992999985,14.992999985,0,14.992999985,0.0,0.0,0.0,135.4,70.662999985,-21.19,73.7717809659,14.992999985,0,14.992999985,55.67,-21.19,59.5664754707,132.65
2020-06-13 16:00:00,71.3035555451,-16.24,73.1295742731,10.4735555451,0,10.4735555451,60.83,-16.24,62.9605154045,132.54,10.4735555451,0.0,10.4735555451,10.4735555451,0,10.4735555451,0.0,0.0,0.0,135.19,74.1635555451,-20.94,77.0630687884,10.4735555451,0,10.4735555451,63.69,-20.94,67.0440131555,132.37
2020-06-13 16:30:00,70.8511111037,-16.19,72.6773420306,7.3911111037,0,7.3911111037,63.46,-16.19,65.4926537865,132.18,7.3911111037,0.0,7.3911111037,7.3911111037,0,7.3911111037,0.0,0.0,0.0,134.87,73.8311111037,-20.85,76.7186774313,7.3911111037,0,7.3911111037,66.44,-20.85,69.634733431,132.0
2020-06-13 17:00:00,76.324888879,-14.89,77.7637496677,9.914888879,0,9.914888879,66.41,-14.89,68.058799578,131.33,9.914888879,0.0,9.914888879,9.914888879,0,9.914888879,0.0,0.0,0.0,134.15,79.454888879,-19.44,81.798490003,9.914888879,0,9.914888879,69.54,-19.44,72.2061299337,131.17
2020-06-13 17:30:00,74.6046880431,-14.86,76.0702246481,14.8846880431,0,14.8846880431,59.72,-14.86,61.5410269658,131.33,14.8846880431,0.0,14.8846880431,14.8846880431,0,14.8846880431,0.0,0.0,0.0,134.15,77.4246880431,-19.44,79.827914407,14.8846880431,0,14.8846880431,62.54,-19.44,65.4917185604,131.17
2020-06-13 18:00:00,61.6942178988,-16.67,63.9066930935,16.7642178988,0,16.7642178988,44.93,-16.67,47.9227899856,131.92,16.7642178988,0.0,16.7642178988,16.7642178988,0,16.7642178988,0.0,0.0,0.0,134.36,63.8142178988,-21.46,67.3259682889,16.7642178988,0,16.7642178988,47.05,-21.46,51.7129973991,131.76
2020-06-13 18:30:00,60.0989956833,-16.75,62.3895166044,17.7089956833,0,17.7089956833,42.39,-16.75,45.579322066,131.92,17.7089956833,0.0,17.7089956833,17.7089956833,0,17.7089956833,0.0,0.0,0.0,134.26,62.1089956833,-21.56,65.7446647629,17.7089956833,0,17.7089956833,44.4,-21.56,49.357811945,131.76
2020-06-13 19:00:00,60.7839956799,-16.72,63.0416729696,16.2239956799,0,16.2239956799,44.56,-16.72,47.5936130169,131.71,16.2239956799,0.0,16.2239956799,16.2239956799,0,16.2239956799,0.0,0.0,0.0,134.1,62.9039956799,-21.5,66.4767829584,16.2239956799,0,16.2239956799,46.68,-21.5,51.3933108488,131.51
2020-06-13 19:30:00,58.4254401278,-17.74,61.0593125913,15.0954401278,0,15.0954401278,43.33,-17.74,46.8208981118,131.5,15.0954401278,0.0,15.0954401278,15.0954401278,0,15.0954401278,0.0,0.0,0.0,133.78,60.5054401278,-22.59,64.5849547887,15.0954401278,0,15.0954401278,45.41,-22.59,50.7185981667,131.32
2020-06-13 20:00:00,55.6151067948,-18.55,58.6271490335,13.7151067948,0,13.7151067948,41.9,-18.55,45.82261996,131.39,13.7151067948,0.0,13.7151067948,13.7151067948,0,13.7151067948,0.0,0.0,0.0,133.6,57.6251067948,-23.42,62.2024865509,13.7151067948,0,13.7151067948,43.91,-23.42,49.7652941316,131.32
2020-06-13 20:30:00,51.9567734642,-19.36,55.4465139465,13.1767734642,0,13.1767734642,38.78,-19.36,43.3439499815,131.74,13.1767734642,0.0,13.1767734642,13.1767734642,0,13.1767734642,0.0,0.0,0.0,133.87,53.8067734642,-24.32,59.0477033476,13.1767734642,0,13.1767734642,40.63,-24.32,47.352500462,131.6
2020-06-13 21:00:00,49.6565512557,-20.43,53.6950461645,11.0565512557,0,11.0565512557,38.6,-20.43,43.6731599498,131.37,11.0565512557,0.0,11.0565512557,11.0565512557,0,11.0565512557,0.0,0.0,0.0,133.38,51.5065512557,-25.42,57.4378030765,11.0565512557,0,11.0565512557,40.45,-25.42,47.77424934,131.22
2020-06-13 21:30:00,59.6163774223,-8.33,60.1955260543,4.4563774223,0,4.4563774223,55.16,-8.33,55.7854326863,131.97,4.4563774223,0.0,4.4563774223,4.4563774223,0,4.4563774223,0.0,0.0,0.0,132.01,62.086377422300004,-14.09,63.6651110218,4.4563774223,0,4.4563774223,57.63,-14.09,59.3274388458,131.87
2020-06-13 22:00:00,61.3632222199,-6.47,61.7033705822,2.3432222199,0,2.3432222199,59.02,-6.47,59.3735740881,132.55,2.3432222199,0.0,2.3432222199,2.3432222199,0,2.3432222199,0.0,0.0,0.0,132.01,63.9832222199,-12.07,65.1117318587,2.3432222199,0,2.3432222199,61.64,-12.07,62.8106241013,132.39
2020-06-13 22:30:00,58.9123333293,-6.93,59.3185292999,4.0323333293,0,4.0323333293,54.88,-6.93,55.3158141945,132.75,4.0323333293,0.0,4.0323333293,4.0323333293,0,4.0323333293,0.0,0.0,0.0,132.14,61.3123333293,-12.6,62.5936276172,4.0323333293,0,4.0323333293,57.28,-12.6,58.6494535354,132.61
2020-06-13 23:00:00,54.7221111088,-7.42,55.2228742842,2.2621111088,0,2.2621111088,52.46,-7.42,52.9821479368,133.2,2.2621111088,0.0,2.2621111088,2.2621111088,0,2.2621111088,0.0,0.0,0.0,132.48,57.0221111088,-13.15,58.5187461871,2.2621111088,0,2.2621111088,54.76,-13.15,56.3167834664,133.12
2020-06-13 23:30:00,52.69222222,-7.94,53.2870892663,2.2722222199,0,2.2722222199,50.42,-7.94,51.0413557814,133.81,2.2722222199,0.0,2.2722222199,2.2722222199,0,2.2722222199,0.0,0.0,0.0,133.01,54.8922222199,-13.77,56.5930115849,2.2722222199,0,2.2722222199,52.62,-13.77,54.3918863435,133.66
2020-06-14 00:00:00,53.9467777756,-16.08,56.2922839506,2.1367777756,0,2.1367777756,51.81,-16.08,54.2479723123,133.05,2.1367777756,0.0,2.1367777756,2.1367777756,0,2.1367777756,0.0,0.0,0.0,133.92,56.3067777756,-21.45,60.2540930018,2.1367777756,0,2.1367777756,54.17,-21.45,58.262263945,132.88
2020-06-14 00:30:00,55.6566666632,-20.94,59.4655206322,3.5066666632,0,3.5066666632,52.15,-20.94,56.1970292809,131.6,3.5066666632,0.0,3.5066666632,3.5066666632,0,3.5066666632,0.0,0.0,0.0,133.73,58.1166666632,-25.9,63.6266999304,3.5066666632,0,3.5066666632,54.61,-25.9,60.440566675,131.45
2020-06-14 01:00:00,53.6398888857,-21.13,57.651665888,3.2198888857,0,3.2198888857,50.42,-21.13,54.6685768975,131.95,3.2198888857,0.0,3.2198888857,3.2198888857,0,3.2198888857,0.0,0.0,0.0,134.04,56.0198888857,-26.1,61.8016015226,3.2198888857,0,3.2198888857,52.8,-26.1,58.89864175,131.81
2020-06-14 01:30:00,52.3374444397,-21.61,56.623318434,4.7574444397,0,4.7574444397,47.58,-21.61,52.2575209898,132.55,4.7574444397,0.0,4.7574444397,4.7574444397,0,4.7574444397,0.0,0.0,0.0,134.57,54.5774444397,-26.65,60.736479496,4.7574444397,0,4.7574444397,49.82,-26.65,56.5000433628,132.38
2020-06-14 02:00:00,53.5284444403,-21.68,57.7522013796,4.1784444403,0,4.1784444403,49.35,-21.68,53.9021789912,132.63,4.1784444403,0.0,4.1784444403,4.1784444403,0,4.1784444403,0.0,0.0,0.0,134.64,55.8484444403,-26.73,61.9156009936,4.1784444403,0,4.1784444403,51.67,-26.73,58.1745803595,132.46
2020-06-14 02:30:00,53.0183333308,-22.09,57.4361538508,2.5083333308,0,2.5083333308,50.51,-22.09,55.129195532,133.09,2.5083333308,0.0,2.5083333308,2.5083333308,0,2.5083333308,0.0,0.0,0.0,135.04,55.3883333308,-27.16,61.689002822,2.5083333308,0,2.5083333308,52.88,-27.16,59.4471193583,132.91
2020-06-14 03:00:00,51.0205555527,-22.05,55.5814680348,2.9005555527,0,2.9005555527,48.12,-22.05,52.9314358392,133.37,2.9005555527,0.0,2.9005555527,2.9005555527,0,2.9005555527,0.0,0.0,0.0,135.37,53.2905555527,-27.14,59.8035359415,2.9005555527,0,2.9005555527,50.39,-27.14,57.2340082468,133.22
2020-06-14 03:30:00,50.11022222,-22.37,54.8766915087,2.19022222,0,2.19022222,47.92,-22.37,52.8842443456,133.64,2.19022222,0.0,2.19022222,2.19022222,0,2.19022222,0.0,0.0,0.0,135.63,52.35022222,-27.5,59.1337109142,2.19022222,0,2.19022222,50.16,-27.5,57.2038075656,133.46
2020-06-14 04:00:00,49.2323333311,-22.71,54.2177714889,2.2023333311,0,2.2023333311,47.03,-22.71,52.2260950101,133.78,2.2023333311,0.0,2.2023333311,2.2023333311,0,2.2023333311,0.0,0.0,0.0,135.76,51.4423333311,-27.86,58.502079096,2.2023333311,0,2.2023333311,49.24,-27.86,56.5752348647,133.67
2020-06-14 04:30:00,48.75822222,-22.85,53.8468823058,2.23822222,0,2.23822222,46.52,-22.85,51.8288809449,134.1,2.23822222,0.0,2.23822222,2.23822222,0,2.23822222,0.0,0.0,0.0,136.04,50.94822222,-28.02,58.1450062119,2.23822222,0,2.23822222,48.71,-28.02,56.1941678469,133.94
2020-06-14 05:00:00,47.9202222199,-23.01,53.1583276412,2.3202222198999998,0,2.3202222198999998,45.6,-23.01,51.0766101068,134.29,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,136.22,50.0502222199,-28.21,57.4528401758,2.3202222198999998,0,2.3202222198999998,47.73,-28.21,55.443277320199996,134.16
2020-06-14 05:30:00,48.2325555532,-23.05,53.457290571,2.3925555532000002,0,2.3925555532000002,45.84,-23.05,51.3089475628,134.44,2.3925555532000002,0.0,2.3925555532000002,2.3925555532000002,0,2.3925555532000002,0.0,0.0,0.0,136.44,50.3825555532,-28.25,57.7621364223,2.3925555532000002,0,2.3925555532000002,47.99,-28.25,55.6875443883,134.33
2020-06-14 06:00:00,48.5917777749,-23.14,53.8202607511,2.9217777749,0,2.9217777749,45.67,-23.14,51.1977392079,134.44,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,136.33,50.7317777749,-28.35,58.1157102357,2.9217777749,0,2.9217777749,47.81,-28.35,55.5834381808,134.25
2020-06-14 06:30:00,50.1008888855,-22.56,54.9459067367,3.3708888855,0,3.3708888855,46.73,-22.56,51.8907168962,133.82,3.3708888855,0.0,3.3708888855,3.3708888855,0,3.3708888855,0.0,0.0,0.0,135.82,52.3008888855,-27.71,59.188065336,3.3708888855,0,3.3708888855,48.93,-27.71,56.2315658683,133.69
2020-06-14 07:00:00,51.5146666626,-21.73,55.9102296664,4.1046666626,0,4.1046666626,47.41,-21.73,52.1526701138,133.4,4.1046666626,0.0,4.1046666626,4.1046666626,0,4.1046666626,0.0,0.0,0.0,135.49,53.7346666626,-26.83,60.0604970121,4.1046666626,0,4.1046666626,49.63,-26.83,56.4179563614,133.26
2020-06-14 07:30:00,53.1559999946,-20.99,57.1501569152,5.3959999946,0,5.3959999946,47.76,-20.99,52.1689342425,133.2,5.3959999946,0.0,5.3959999946,5.3959999946,0,5.3959999946,0.0,0.0,0.0,135.31,55.3859999946,-26.03,61.1977932233,5.3959999946,0,5.3959999946,49.99,-26.03,56.3609882809,133.04
2020-06-14 08:00:00,54.546333327,-20.31,58.2047985945,6.296333327,0,6.296333327,48.25,-20.31,52.3503447935,133.2,6.296333327,0.0,6.296333327,6.296333327,0,6.296333327,0.0,0.0,0.0,135.43,56.796333327,-25.32,62.1846112748,6.296333327,0,6.296333327,50.5,-25.32,56.4920560787,133.04
2020-06-14 08:30:00,55.9295555453,-19.23,59.1431152671,10.2295555453,0,10.2295555453,45.7,-19.23,49.5810740102,132.62,10.2295555453,0.0,10.2295555453,10.2295555453,0,10.2295555453,0.0,0.0,0.0,134.88,58.0395555453,-24.17,62.871129367099996,10.2295555453,0,10.2295555453,47.81,-24.17,53.5722409462,132.49
2020-06-14 09:00:00,55.5463333226,-17.04,58.101262857,10.7563333226,0,10.7563333226,44.79,-17.04,47.9218707899,132.82,10.7563333226,0.0,10.7563333226,10.7563333226,0,10.7563333226,0.0,0.0,0.0,135.28,57.5963333226,-21.89,61.6158235537,10.7563333226,0,10.7563333226,46.84,-21.89,51.70258891,132.66
2020-06-14 09:30:00,55.9263333206,-15.42,58.0131981422,12.6963333206,0,12.6963333206,43.23,-15.42,45.8978136734,131.6,12.6963333206,0.0,12.6963333206,12.6963333206,0,12.6963333206,0.0,0.0,0.0,134.22,57.8863333206,-20.17,61.2997266332,12.6963333206,0,12.6963333206,45.19,-20.17,49.4870184998,131.48
2020-06-14 10:00:00,57.2193333185,-15.03,59.1604006529,14.8693333185,0,14.8693333185,42.35,-15.03,44.9379950599,131.46,14.8693333185,0.0,14.8693333185,14.8693333185,0,14.8693333185,0.0,0.0,0.0,134.08,59.1593333185,-19.74,62.3658104949,14.8693333185,0,14.8693333185,44.29,-19.74,48.4899133841,131.3
2020-06-14 10:30:00,53.9058888712,-15.22,56.0133310471,17.7258888712,0,17.7258888712,36.18,-15.22,39.2509974396,131.59,17.7258888712,0.0,17.7258888712,17.7258888712,0,17.7258888712,0.0,0.0,0.0,134.16,55.5258888712,-19.98,59.0112254993,17.7258888712,0,17.7258888712,37.8,-19.98,42.7555891083,131.42
2020-06-14 11:00:00,54.6181110908,-14.66,56.5513364929,20.2781110908,0,20.2781110908,34.34,-14.66,37.3383341889,131.43,20.2781110908,0.0,20.2781110908,20.2781110908,0,20.2781110908,0.0,0.0,0.0,134.05,56.1381110908,-19.4,59.3956860121,20.2781110908,0,20.2781110908,35.86,-19.4,40.7713085392,131.26
2020-06-14 11:30:00,53.7621110871,-14.2,55.6057963574,24.0021110871,0,24.0021110871,29.76,-14.2,32.974195972,131.32,24.0021110871,0.0,24.0021110871,24.0021110871,0,24.0021110871,0.0,0.0,0.0,134.05,55.0821110871,-18.94,58.2474253664,24.0021110871,0,24.0021110871,31.08,-18.94,36.3962910198,131.26
2020-06-14 12:00:00,52.4606666424,-13.34,54.1301869992,24.2806666424,0,24.2806666424,28.18,-13.34,31.1780050677,131.32,24.2806666424,0.0,24.2806666424,24.2806666424,0,24.2806666424,0.0,0.0,0.0,134.05,53.6606666424,-18.05,56.6151008522,24.2806666424,0,24.2806666424,29.38,-18.05,34.4816893438,131.12
2020-06-14 12:30:00,50.687444419,-13.09,52.3504070828,25.427444419,0,25.427444419,25.26,-13.09,28.450231985,131.32,25.427444419,0.0,25.427444419,25.427444419,0,25.427444419,0.0,0.0,0.0,134.05,51.737444419,-17.81,54.7170837583,25.427444419,0,25.427444419,26.31,-17.81,31.7712480082,131.19
2020-06-14 13:00:00,50.6812221961,-13.13,52.3543998465,26.1512221961,0,26.1512221961,24.53,-13.13,27.8229725227,131.74,26.1512221961,0.0,26.1512221961,26.1512221961,0,26.1512221961,0.0,0.0,0.0,134.42,51.7112221961,-17.86,54.7085925702,26.1512221961,0,26.1512221961,25.56,-17.86,31.1816163789,131.58
2020-06-14 13:30:00,47.2927777533,-13.36,49.1436305906,24.4727777533,0,24.4727777533,22.82,-13.36,26.4431843771,131.86,24.4727777533,0.0,24.4727777533,24.4727777533,0,24.4727777533,0.0,0.0,0.0,134.55,48.2027777533,-18.12,51.4960404607,24.4727777533,0,24.4727777533,23.73,-18.12,29.85711473,131.73
2020-06-14 14:00:00,43.7707777554,-13.84,45.9067161243,22.3707777554,0,22.3707777554,21.4,-13.84,25.4853997418,132.17,22.3707777554,0.0,22.3707777554,22.3707777554,0,22.3707777554,0.0,0.0,0.0,134.77,44.6207777554,-18.65,48.3615168031,22.3707777554,0,22.3707777554,22.25,-18.65,29.0324818092,131.99
2020-06-14 14:30:00,41.602777755299996,-14.06,43.9144021587,22.4727777553,0,22.4727777553,19.13,-14.06,23.7411141272,132.59,22.4727777553,0.0,22.4727777553,22.4727777553,0,22.4727777553,0.0,0.0,0.0,135.22,42.3127777553,-18.93,46.3542453435,22.4727777553,0,22.4727777553,19.84,-18.93,27.4220805192,132.43
2020-06-14 15:00:00,42.2105555338,-14.28,44.5606261005,21.7905555338,0,21.7905555338,20.42,-14.28,24.9177607341,132.33,21.7905555338,0.0,21.7905555338,21.7905555338,0,21.7905555338,0.0,0.0,0.0,134.9,42.9505555338,-19.14,47.022226879,21.7905555338,0,21.7905555338,21.16,-19.14,28.5321783255,132.14
2020-06-14 15:30:00,44.8087777563,-14.43,47.0749558047,21.4787777563,0,21.4787777563,23.33,-14.43,27.431984981,132.33,21.4787777563,0.0,21.4787777563,21.4787777563,0,21.4787777563,0.0,0.0,0.0,134.9,45.6787777563,-19.27,49.5770474848,21.4787777563,0,21.4787777563,24.2,-19.27,30.9349785841,132.14
2020-06-14 16:00:00,47.053444421,-14.31,49.1813250318,23.453444421,0,23.453444421,23.6,-14.31,27.5995670256,132.2,23.453444421,0.0,23.453444421,23.453444421,0,23.453444421,0.0,0.0,0.0,134.79,47.963444421,-19.14,51.6413748919,23.453444421,0,23.453444421,24.51,-19.14,31.0979050741,132.01
2020-06-14 16:30:00,48.1488888678,-13.46,49.9948707289,21.1188888678,0,21.1188888678,27.03,-13.46,30.1959020398,131.59,21.1188888678,0.0,21.1188888678,21.1188888678,0,21.1188888678,0.0,0.0,0.0,134.33,49.2288888678,-18.23,52.4958703057,21.1188888678,0,21.1188888678,28.11,-18.23,33.503805754,131.47
2020-06-14 17:00:00,53.5835555352,-13.42,55.2385175742,20.3535555352,0,20.3535555352,33.23,-13.42,35.8375403732,130.96,20.3535555352,0.0,20.3535555352,20.3535555352,0,20.3535555352,0.0,0.0,0.0,133.62,54.9935555352,-18.11,57.8987327185,20.3535555352,0,20.3535555352,34.64,-18.11,39.0883831848,130.78
2020-06-14 17:30:00,58.7056666465,-12.36,59.9927070269,20.1456666465,0,20.1456666465,38.56,-12.36,40.492507949,130.24,20.1456666465,0.0,20.1456666465,20.1456666465,0,20.1456666465,0.0,0.0,0.0,133.0,60.4256666465,-16.93,62.7525783508,20.1456666465,0,20.1456666465,40.28,-16.93,43.6932866697,130.07
2020-06-14 18:00:00,64.2838888704,-13.6,65.706760446,18.4638888704,0,18.4638888704,45.82,-13.6,47.7957362115,131.37,18.4638888704,0.0,18.4638888704,18.4638888704,0,18.4638888704,0.0,0.0,0.0,134.13,66.3638888704,-18.24,68.8248744714,18.4638888704,0,18.4638888704,47.9,-18.24,51.2553177729,131.24
2020-06-14 18:30:00,63.8562222083,-13.34,65.2347508213,13.9562222083,0,13.9562222083,49.9,-13.34,51.6523532862,130.91,13.9562222083,0.0,13.9562222083,13.9562222083,0,13.9562222083,0.0,0.0,0.0,133.72,66.1562222083,-17.9,68.5350693942,13.9562222083,0,13.9562222083,52.2,-17.9,55.18378385,130.77
2020-06-14 19:00:00,65.1732222114,-14.13,66.6873735681,10.8632222114,0,10.8632222114,54.31,-14.13,56.1180274065,130.82,10.8632222114,0.0,10.8632222114,10.8632222114,0,10.8632222114,0.0,0.0,0.0,133.56,67.6932222114,-18.72,70.2339713626,10.8632222114,0,10.8632222114,56.83,-18.72,59.8338307315,130.65
2020-06-14 19:30:00,61.0468888769,-16.43,63.2192023166,11.9768888769,0,11.9768888769,49.07,-16.43,51.7475583965,131.32,11.9768888769,0.0,11.9768888769,11.9768888769,0,11.9768888769,0.0,0.0,0.0,133.77,63.3368888769,-21.17,66.7812128716,11.9768888769,0,11.9768888769,51.36,-21.17,55.5519441604,131.17
2020-06-14 20:00:00,61.6219999911,-16.6,63.8187345762,8.8519999911,0,8.8519999911,52.77,-16.6,55.319371833,131.49,8.8519999911,0.0,8.8519999911,8.8519999911,0,8.8519999911,0.0,0.0,0.0,133.98,64.0919999911,-21.34,67.5513142941,8.8519999911,0,8.8519999911,55.24,-21.34,59.2186896174,131.37
2020-06-14 20:30:00,58.6227777695,-17.17,61.0855054281,8.2927777695,0,8.2927777695,50.33,-17.17,53.1781703333,131.24,8.2927777695,0.0,8.2927777695,8.2927777695,0,8.2927777695,0.0,0.0,0.0,133.64,60.9827777695,-21.93,64.8060497522,8.2927777695,0,8.2927777695,52.69,-21.93,57.0715428213,131.09
2020-06-14 21:00:00,55.9492222176,-16.9,58.4459191625,4.6492222176,0,4.6492222176,51.3,-16.9,54.0120356958,129.92,4.6492222176,0.0,4.6492222176,4.6492222176,0,4.6492222176,0.0,0.0,0.0,132.35,58.3492222176,-21.59,62.2154308303,4.6492222176,0,4.6492222176,53.7,-21.59,57.877613116,129.77
2020-06-14 21:30:00,57.1798888861,-17.07,59.6734831648,2.8098888861,0,2.8098888861,54.37,-17.07,56.9866809,130.0,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,132.42,59.7298888861,-21.76,63.5700969509,2.8098888861,0,2.8098888861,56.92,-21.76,60.9375417949,129.84
2020-06-14 22:00:00,56.8643333309,-17.1,59.3798147957,2.4443333309,0,2.4443333309,54.42,-17.1,57.0433729718,130.0,2.4443333309,0.0,2.4443333309,2.4443333309,0,2.4443333309,0.0,0.0,0.0,132.42,59.4243333309,-21.78,63.2899659648,2.4443333309,0,2.4443333309,56.98,-21.78,61.0007278645,129.84
2020-06-14 22:30:00,55.5492222178,-16.78,58.0283076524,4.3892222178,0,4.3892222178,51.16,-16.78,53.8415638703,130.0,4.3892222178,0.0,4.3892222178,4.3892222178,0,4.3892222178,0.0,0.0,0.0,132.42,57.9492222178,-21.47,61.798650921,4.3892222178,0,4.3892222178,53.56,-21.47,57.7029851914,129.84
2020-06-14 23:00:00,51.118111107,-17.27,53.9565953628,4.098111107,0,4.098111107,47.02,-17.27,50.0912497349,130.42,4.098111107,0.0,4.098111107,4.098111107,0,4.098111107,0.0,0.0,0.0,132.82,53.328111107,-22.04,57.7031111314,4.098111107,0,4.098111107,49.23,-22.04,53.9384324948,130.27
2020-06-14 23:30:00,50.1046666627,-18.17,53.2975282859,3.9246666627,0,3.9246666627,46.18,-18.17,49.6260143473,130.82,3.9246666627,0.0,3.9246666627,3.9246666627,0,3.9246666627,0.0,0.0,0.0,133.15,52.2446666627,-23.0,57.0833180071,3.9246666627,0,3.9246666627,48.32,-23.0,53.5146933094,130.68
2020-06-15 00:00:00,51.1301111075,-19.62,54.7652504958,3.5701111075,0,3.5701111075,47.56,-19.62,51.4480125952,131.67,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,133.91,53.3101111075,-24.53,58.6829519222,3.5701111075,0,3.5701111075,49.74,-24.53,55.4597917414,131.56
2020-06-15 00:30:00,55.1675555533,-21.13,59.075681001,2.2375555533,0,2.2375555533,52.93,-21.13,56.9917695812,132.52,2.2375555533,0.0,2.2375555533,2.2375555533,0,2.2375555533,0.0,0.0,0.0,134.65,57.5875555533,-26.14,63.242597627,2.2375555533,0,2.2375555533,55.35,-26.14,61.2121074625,132.38
2020-06-15 01:00:00,53.3382222199,-21.68,57.5759355077,2.2882222199,0,2.2882222199,51.05,-21.68,55.4628244863,133.05,2.2882222199,0.0,2.2882222199,2.2882222199,0,2.2882222199,0.0,0.0,0.0,135.11,55.6582222199,-26.74,61.7484032238,2.2882222199,0,2.2882222199,53.37,-26.74,59.6940909974,132.85
2020-06-15 01:30:00,54.7373333311,-21.48,58.8010719307,2.2373333311,0,2.2373333311,52.5,-21.48,56.724248783,133.05,2.2373333311,0.0,2.2373333311,2.2373333311,0,2.2373333311,0.0,0.0,0.0,135.21,57.1373333311,-26.53,62.9961567097,2.2373333311,0,2.2373333311,54.9,-26.53,60.9741822413,132.99
2020-06-15 02:00:00,53.8706666644,-21.66,58.06207305,2.2906666643999998,0,2.2906666643999998,51.58,-21.66,55.9432927168,133.25,2.2906666643999998,0.0,2.2906666643999998,2.2906666643999998,0,2.2906666643999998,0.0,0.0,0.0,135.34,56.2306666644,-26.72,62.2562950513,2.2906666643999998,0,2.2906666643999998,53.94,-26.72,60.1953652701,133.13
2020-06-15 02:30:00,52.8694444422,-22.15,57.3219038032,2.2694444422,0,2.2694444422,50.6,-22.15,55.2356995068,133.49,2.2694444422,0.0,2.2694444422,2.2694444422,0,2.2694444422,0.0,0.0,0.0,135.53,55.1694444422,-27.26,61.5367792467,2.2694444422,0,2.2694444422,52.9,-27.26,59.5106511475,133.34
2020-06-15 03:00:00,51.1439999977,-22.22,55.762327209,2.2839999977,0,2.2839999977,48.86,-22.22,53.67520843,133.49,2.2839999977,0.0,2.2839999977,2.2839999977,0,2.2839999977,0.0,0.0,0.0,135.46,53.3639999977,-27.33,59.9553616931,2.2839999977,0,2.2839999977,51.08,-27.33,57.9318159563,133.34
2020-06-15 03:30:00,50.4522222199,-22.15,55.1003559601,2.2822222199,0,2.2822222199,48.17,-22.15,53.0185948512,133.6,2.2822222199,0.0,2.2822222199,2.2822222199,0,2.2822222199,0.0,0.0,0.0,135.61,52.6222222199,-27.28,59.2730686852,2.2822222199,0,2.2822222199,50.34,-27.28,57.2565629426,133.47
2020-06-15 04:00:00,49.9596666644,-22.55,54.813053128,2.2896666644,0,2.2896666644,47.67,-22.55,52.734537070100004,134.11,2.2896666644,0.0,2.2896666644,2.2896666644,0,2.2896666644,0.0,0.0,0.0,136.08,52.1196666644,-27.71,59.0279912686,2.2896666644,0,2.2896666644,49.83,-27.71,57.0164274574,133.96
2020-06-15 04:30:00,49.8988888867,-23.2,55.0285299833,2.2088888867,0,2.2088888867,47.69,-23.2,53.0337260618,134.3,2.2088888867,0.0,2.2088888867,2.2088888867,0,2.2088888867,0.0,0.0,0.0,136.41,52.0688888867,-27.83,59.039631519,2.2088888867,0,2.2088888867,49.86,-27.83,57.1010376438,134.14
2020-06-15 05:00:00,48.6143333311,-28.68,56.4437401775,2.2243333311,0,2.2243333311,46.39,-28.68,54.5396598816,132.6,2.2243333311,0.0,2.2243333311,2.2243333311,0,2.2243333311,0.0,0.0,0.0,136.17,50.8043333311,-32.69,60.4128826097,2.2243333311,0,2.2243333311,48.58,-32.69,58.5546966519,132.44
2020-06-15 05:30:00,47.7426666643,-27.98,55.3375335574,2.3326666643,0,2.3326666643,45.41,-27.98,53.3380586448,132.36,2.3326666643,0.0,2.3326666643,2.3326666643,0,2.3326666643,0.0,0.0,0.0,136.0,49.8926666643,-31.96,59.2513273006,2.3326666643,0,2.3326666643,47.56,-31.96,57.3009179682,132.2
2020-06-15 06:00:00,44.8053333306,-26.8,52.2087913561,2.7053333306000003,0,2.7053333306000003,42.1,-26.8,49.9064124136,132.19,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,136.0,46.8253333306,-30.75,56.0194103997,2.7053333306000003,0,2.7053333306000003,44.12,-30.75,53.7785914654,132.11
2020-06-15 06:30:00,50.6114444404,-24.96,56.4315506462,4.0914444404,0,4.0914444404,46.52,-24.96,52.7931056105,131.54,4.0914444404,0.0,4.0914444404,4.0914444404,0,4.0914444404,0.0,0.0,0.0,133.87,52.8414444404,-28.78,60.1706460871,4.0914444404,0,4.0914444404,48.75,-28.78,56.6114025617,131.38
2020-06-15 07:00:00,52.5429999924,-23.64,57.6161127481,7.6029999924,0,7.6029999924,44.94,-23.64,50.7784718163,131.02,7.6029999924,0.0,7.6029999924,7.6029999924,0,7.6029999924,0.0,0.0,0.0,132.94,54.7029999924,-27.39,61.1770406948,7.6029999924,0,7.6029999924,47.1,-27.39,54.4850630907,130.88
2020-06-15 07:30:00,53.9142222129,-17.66,56.7328736873,9.3042222129,0,9.3042222129,44.61,-17.66,47.9784086856,130.42,9.3042222129,0.0,9.3042222129,9.3042222129,0,9.3042222129,0.0,0.0,0.0,132.09,56.0442222129,-20.85,59.7969676777,9.3042222129,0,9.3042222129,46.74,-20.85,51.179586751,130.26
2020-06-15 08:00:00,60.0989999883,-5.6,60.3593389592,11.6889999883,0,11.6889999883,48.41,-5.6,48.7328236407,132.93,11.6889999883,0.0,11.6889999883,11.6889999883,0,11.6889999883,0.0,0.0,0.0,132.45,62.2989999883,-10.8,63.228200983,11.6889999883,0,11.6889999883,50.61,-10.8,51.7495130412,132.8
2020-06-15 08:30:00,63.810999986,-3.52,63.90801295,13.960999986000001,0,13.960999986000001,49.85,-3.52,49.9741223034,132.47,13.960999986000001,0.0,13.960999986000001,13.960999986000001,0,13.960999986000001,0.0,0.0,0.0,132.18,66.040999986,-8.59,66.5973106,13.960999986000001,0,13.960999986000001,52.08,-8.59,52.7836575087,132.33
2020-06-15 09:00:00,64.658888871,-2.1,64.6929819226,17.838888871,0,17.838888871,46.82,-2.1,46.8670715962,132.08,17.838888871,0.0,17.838888871,17.838888871,0,17.838888871,0.0,0.0,0.0,131.87,66.738888871,-7.08,67.1133793497,17.838888871,0,17.838888871,48.9,-7.08,49.4098816028,131.95
2020-06-15 09:30:00,61.9629999799,-0.11,61.9630976187,20.1029999799,0,20.1029999799,41.86,-0.11,41.8601445291,131.89,20.1029999799,0.0,20.1029999799,20.1029999799,0,20.1029999799,0.0,0.0,0.0,131.87,63.7929999799,-5.02,63.9902121143,20.1029999799,0,20.1029999799,43.69,-5.02,43.9774544511,131.72
2020-06-15 10:00:00,59.4621110883,0.0,59.4621110883,22.7821110883,0,22.7821110883,36.68,0.0,36.68,131.97,22.7821110883,0.0,22.7821110883,22.7821110883,0,22.7821110883,0.0,0.0,0.0,131.87,61.0221110883,-4.96,61.2233586279,22.7821110883,0,22.7821110883,38.24,-4.96,38.5603319488,131.81
2020-06-15 10:30:00,56.3196666418,-0.5700000000000001,56.3225509955,24.8596666418,0,24.8596666418,31.46,-0.5700000000000001,31.4651632762,132.15,24.8596666418,0.0,24.8596666418,24.8596666418,0,24.8596666418,0.0,0.0,0.0,132.07,57.6096666418,-5.59,57.8802366148,24.8596666418,0,24.8596666418,32.75,-5.59,33.2236451943,132.03
2020-06-15 11:00:00,55.8085555289,-0.78,55.8140060399,26.6885555289,0,26.6885555289,29.12,-0.78,29.1304445555,132.15,26.6885555289,0.0,26.6885555289,26.6885555289,0,26.6885555289,0.0,0.0,0.0,132.07,56.9685555289,-5.8100000000000005,57.2640587022,26.6885555289,0,26.6885555289,30.28,-5.8100000000000005,30.8323612459,132.03
2020-06-15 11:30:00,55.414111084,-0.97,55.4226001486,27.064111084,0,27.064111084,28.35,-0.97,28.3665895024,132.15,27.064111084,0.0,27.064111084,27.064111084,0,27.064111084,0.0,0.0,0.0,131.95,56.524111084,-6.0,56.8416672331,27.064111084,0,27.064111084,29.46,-6.0,30.0647900375,131.95
2020-06-15 12:00:00,57.0877777506,-0.8200000000000001,57.0936666234,27.1477777506,0,27.1477777506,29.94,-0.8200000000000001,29.9512270199,132.02,27.1477777506,0.0,27.1477777506,27.1477777506,0,27.1477777506,0.0,0.0,0.0,131.84,58.2677777506,-5.83,58.5587126224,27.1477777506,0,27.1477777506,31.12,-5.83,31.6613849981,131.81
2020-06-15 12:30:00,61.0797777504,-0.55,61.0822539698,27.4197777504,0,27.4197777504,33.66,-0.55,33.6644931642,131.87,27.4197777504,0.0,27.4197777504,27.4197777504,0,27.4197777504,0.0,0.0,0.0,131.73,62.4497777504,-5.5,62.6915045367,27.4197777504,0,27.4197777504,35.03,-5.5,35.4591440957,131.67
2020-06-15 13:00:00,54.8843333083,0.52,54.8867966154,25.0343333083,0,25.0343333083,29.85,0.52,29.8545289697,131.46,25.0343333083,0.0,25.0343333083,25.0343333083,0,25.0343333083,0.0,0.0,0.0,131.45,56.1043333083,-4.39,56.2758235477,25.0343333083,0,25.0343333083,31.07,-4.39,31.3786073623,131.32
2020-06-15 13:30:00,51.2694444205,-0.8200000000000001,51.2760015133,23.8994444205,0,23.8994444205,27.37,-0.8200000000000001,27.3822807669,131.62,23.8994444205,0.0,23.8994444205,23.8994444205,0,23.8994444205,0.0,0.0,0.0,131.45,52.3694444205,-5.83,52.6929559706,23.8994444205,0,23.8994444205,28.47,-5.83,29.0607948962,131.48
2020-06-15 14:00:00,48.2557777521,-1.05,48.2671999028,25.7257777521,0,25.7257777521,22.53,-1.05,22.5544541056,131.73,25.7257777521,0.0,25.7257777521,25.7257777521,0,25.7257777521,0.0,0.0,0.0,131.45,49.1157777521,-6.1,49.4931270399,25.7257777521,0,25.7257777521,23.39,-6.1,24.1723416325,131.48
2020-06-15 14:30:00,42.8592221928,-1.45,42.8837431548,29.4492221928,0,29.4492221928,13.41,-1.45,13.4881651829,132.07,29.4492221928,0.0,29.4492221928,29.4492221928,0,29.4492221928,0.0,0.0,0.0,131.76,43.2892221928,-6.6,43.7894594401,29.4492221928,0,29.4492221928,13.84,-6.6,15.3331536221,131.92
2020-06-15 15:00:00,42.2693333046,-1.97,42.315215207,28.7493333046,0,28.7493333046,13.52,-1.97,13.6627705829,132.36,28.7493333046,0.0,28.7493333046,28.7493333046,0,28.7493333046,0.0,0.0,0.0,132.03,42.6993333046,-7.16,43.2954808803,28.7493333046,0,28.7493333046,13.95,-7.16,15.6801817592,132.22
2020-06-15 15:30:00,41.3769999747,-3.33,41.510782056,25.3469999747,0,25.3469999747,16.03,-3.33,16.3722264827,132.74,25.3469999747,0.0,25.3469999747,25.3469999747,0,25.3469999747,0.0,0.0,0.0,132.25,41.9269999747,-8.6,42.7999220429,25.3469999747,0,25.3469999747,16.58,-8.6,18.677697931,132.58
2020-06-15 16:00:00,43.3696666439,-3.8,43.5358241544,22.7696666439,0,22.7696666439,20.6,-3.8,20.9475535564,132.9,22.7696666439,0.0,22.7696666439,22.7696666439,0,22.7696666439,0.0,0.0,0.0,132.4,44.1396666439,-9.08,45.0639165124,22.7696666439,0,22.7696666439,21.37,-9.08,23.2190288341,132.76
2020-06-15 16:30:00,48.3573333133,-3.87,48.5119427066,20.0573333133,0,20.0573333133,28.3,-3.87,28.5633839032,132.81,20.0573333133,0.0,20.0573333133,20.0573333133,0,20.0573333133,0.0,0.0,0.0,132.25,49.4873333133,-9.09,50.3152487667,20.0573333133,0,20.0573333133,29.43,-9.09,30.801834361,132.66
2020-06-15 17:00:00,53.6132222031,-3.94,53.7578012478,19.0932222031,0,19.0932222031,34.52,-3.94,34.744121805,132.81,19.0932222031,0.0,19.0932222031,19.0932222031,0,19.0932222031,0.0,0.0,0.0,132.25,55.0432222031,-9.13,55.7952794643,19.0932222031,0,19.0932222031,35.95,-9.13,37.0912307695,132.66
2020-06-15 17:30:00,58.2832659174,-4.94,58.4922446654,20.4432659174,0,20.4432659174,37.84,-4.94,38.1610953721,132.81,20.4432659174,0.0,20.4432659174,20.4432659174,0,20.4432659174,0.0,0.0,0.0,132.25,59.9132659174,-10.14,60.7652781849,20.4432659174,0,20.4432659174,39.47,-10.14,40.7516932164,132.66
2020-06-15 18:00:00,53.6529956707,-8.76,54.3634210149,22.9229956707,0,22.9229956707,30.73,-8.76,31.954193778,133.31,22.9229956707,0.0,22.9229956707,22.9229956707,0,22.9229956707,0.0,0.0,0.0,132.25,54.9829956707,-14.23,56.794565875,22.9229956707,0,22.9229956707,32.06,-14.23,35.0761528677,133.11
2020-06-15 18:30:00,57.1421067851,-9.24,57.8843499388,18.3321067851,0,18.3321067851,38.81,-9.24,39.8947828669,133.21,18.3321067851,0.0,18.3321067851,18.3321067851,0,18.3321067851,0.0,0.0,0.0,132.16,58.8721067851,-14.67,60.6723483748,18.3321067851,0,18.3321067851,40.54,-14.67,43.112648956,133.01
2020-06-15 19:00:00,58.2752178716,-9.84,59.1001405919,16.0252178716,0,16.0252178716,42.25,-9.84,43.3807342031,133.21,16.0252178716,0.0,16.0252178716,16.0252178716,0,16.0252178716,0.0,0.0,0.0,132.16,60.1752178716,-15.27,62.0824431373,16.0252178716,0,16.0252178716,44.15,-15.27,46.7161149926,133.01
2020-06-15 19:30:00,57.5794399962,-10.38,58.5075748111,16.2294399962,0,16.2294399962,41.35,-10.38,42.6329321065,132.81,16.2294399962,0.0,16.2294399962,16.2294399962,0,16.2294399962,0.0,0.0,0.0,131.66,59.4694399962,-15.83,61.5402566899,16.2294399962,0,16.2294399962,43.24,-15.83,46.046568819,132.63
2020-06-15 20:00:00,55.6482177988,-10.93,56.7114542591,15.2782177988,0,15.2782177988,40.37,-10.93,41.8234599238,132.47,15.2782177988,0.0,15.2782177988,15.2782177988,0,15.2782177988,0.0,0.0,0.0,131.26,57.4982177988,-16.39,59.7886038475,15.2782177988,0,15.2782177988,42.22,-16.39,45.2897394561,132.31
2020-06-15 20:30:00,57.4268844611,-11.15,58.4993124653,12.7268844611,0,12.7268844611,44.7,-11.15,46.0696483598,132.47,12.7268844611,0.0,12.7268844611,12.7268844611,0,12.7268844611,0.0,0.0,0.0,131.34,59.4768844611,-16.6,61.7499780178,12.7268844611,0,12.7268844611,46.75,-16.6,49.6097016722,132.31
2020-06-15 21:00:00,64.3266662471,-8.18,64.8446789681,7.3866662471,0,7.3866662471,56.94,-8.18,57.5245686642,131.84,7.3866662471,0.0,7.3866662471,7.3866662471,0,7.3866662471,0.0,0.0,0.0,131.05,66.9366662471,-13.38,68.260835684,7.3866662471,0,7.3866662471,59.55,-13.38,61.0346368876,131.69
2020-06-15 21:30:00,63.21266666,-8.16,63.7371698954,6.63266666,0,6.63266666,56.58,-8.16,57.1653916282,131.65,6.63266666,0.0,6.63266666,6.63266666,0,6.63266666,0.0,0.0,0.0,130.84,65.80266666,-13.35,67.14323078,6.63266666,0,6.63266666,59.17,-13.35,60.6573276695,131.46
2020-06-15 22:00:00,60.5331111044,-7.75,61.0272073749,6.6631111044,0,6.6631111044,53.87,-7.75,54.4246212665,131.1,6.6631111044,0.0,6.6631111044,6.6631111044,0,6.6631111044,0.0,0.0,0.0,130.33,62.9931111044,-12.9,64.3004047158,6.6631111044,0,6.6631111044,56.33,-12.9,57.7882245791,130.91
2020-06-15 22:30:00,56.8971111031,-8.18,57.4821159307,8.0571111031,0,8.0571111031,48.84,-8.18,49.5202786745,131.35,8.0571111031,0.0,8.0571111031,8.0571111031,0,8.0571111031,0.0,0.0,0.0,130.52,59.1171111031,-13.41,60.6189815583,8.0571111031,0,8.0571111031,51.06,-13.41,52.791587398,131.19
2020-06-15 23:00:00,54.3396666641,-8.22,54.9578727133,2.5596666641,0,2.5596666641,51.78,-8.22,52.4283968857,131.51,2.5596666641,0.0,2.5596666641,2.5596666641,0,2.5596666641,0.0,0.0,0.0,130.73,56.7096666641,-13.44,58.2805275641,2.5596666641,0,2.5596666641,54.15,-13.44,55.7929753643,131.37
2020-06-15 23:30:00,56.6178888859,-11.42,57.758131392,2.9678888859,0,2.9678888859,53.65,-11.42,54.8519726172,132.51,2.9678888859,0.0,2.9678888859,2.9678888859,0,2.9678888859,0.0,0.0,0.0,131.37,59.0278888859,-16.84,61.383037285,2.9678888859,0,2.9678888859,56.06,-16.84,58.5346837354,132.33
2020-06-16 00:00:00,59.597111109,-13.51,61.1092116831,2.147111109,0,2.147111109,57.45,-13.51,59.0171381888,132.31,2.147111109,0.0,2.147111109,2.147111109,0,2.147111109,0.0,0.0,0.0,131.0,62.147111109,-18.98,64.9807957722,2.147111109,0,2.147111109,60.0,-18.98,62.9304409646,132.2
2020-06-16 00:30:00,57.7018888867,-13.82,59.3338047077,2.1818888867,0,2.1818888867,55.52,-13.82,57.2141835562,132.55,2.1818888867,0.0,2.1818888867,2.1818888867,0,2.1818888867,0.0,0.0,0.0,131.15,60.1518888867,-19.34,63.1845339987,2.1818888867,0,2.1818888867,57.97,-19.34,61.1110178282,132.41
2020-06-16 01:00:00,55.8068888867,-14.12,57.565469226,2.1668888867,0,2.1668888867,53.64,-14.12,55.4673237141,132.71,2.1668888867,0.0,2.1668888867,2.1668888867,0,2.1668888867,0.0,0.0,0.0,131.26,58.1668888867,-19.67,61.4027349779,2.1668888867,0,2.1668888867,56.0,-19.67,59.3540975839,132.59
2020-06-16 01:30:00,57.4919999978,-13.88,59.1437609875,2.1819999978,0,2.1819999978,55.31,-13.88,57.024998904,132.71,2.1819999978,0.0,2.1819999978,2.1819999978,0,2.1819999978,0.0,0.0,0.0,131.26,59.941999997799996,-19.41,63.0062811451,2.1819999978,0,2.1819999978,57.76,-19.41,60.9341094954,132.59
2020-06-16 02:00:00,56.5975555533,-14.14,58.3371484957,2.2675555533000002,0,2.2675555533000002,54.33,-14.14,56.1399011399,132.9,2.2675555533000002,0.0,2.2675555533000002,2.2675555533000002,0,2.2675555533000002,0.0,0.0,0.0,131.49,58.9875555533,-19.7,62.1902059022,2.2675555533000002,0,2.2675555533000002,56.72,-19.7,60.0437207375,132.75
2020-06-16 02:30:00,55.3336666644,-14.59,57.2248439625,2.2336666644,0,2.2336666644,53.1,-14.59,55.0679407641,133.17,2.2336666644,0.0,2.2336666644,2.2336666644,0,2.2336666644,0.0,0.0,0.0,131.69,57.6636666644,-20.2,61.0994145077,2.2336666644,0,2.2336666644,55.43,-20.2,58.9959735914,133.03
2020-06-16 03:00:00,53.4875555534,-14.91,55.526810633,2.1875555534,0,2.1875555534,51.3,-14.91,53.4228237741,133.52,2.1875555534,0.0,2.1875555534,2.1875555534,0,2.1875555534,0.0,0.0,0.0,131.97,55.7275555534,-20.56,59.3992764935,2.1875555534,0,2.1875555534,53.54,-20.56,57.3519415539,133.38
2020-06-16 03:30:00,52.9479999978,-14.89,55.0018436397,2.1879999978,0,2.1879999978,50.76,-14.89,52.8988629367,133.67,2.1879999978,0.0,2.1879999978,2.1879999978,0,2.1879999978,0.0,0.0,0.0,132.14,55.1679999978,-20.55,58.8711365931,2.1879999978,0,2.1879999978,52.98,-20.55,56.8258999049,133.53
2020-06-16 04:00:00,52.0709999977,-15.27,54.2638179708,2.2509999977,0,2.2509999977,49.82,-15.27,52.1076318786,133.89,2.2509999977,0.0,2.2509999977,2.2509999977,0,2.2509999977,0.0,0.0,0.0,132.32,54.2509999977,-20.98,58.1664112762,2.2509999977,0,2.2509999977,52.0,-20.98,56.0728133769,133.76
2020-06-16 04:30:00,52.0947777756,-14.79,54.1535776425,2.2047777756,0,2.2047777756,49.89,-14.79,52.0361047735,133.89,2.2047777756,0.0,2.2047777756,2.2047777756,0,2.2047777756,0.0,0.0,0.0,132.47,54.2847777756,-20.49,58.0230747043,2.2047777756,0,2.2047777756,52.08,-20.49,55.9657618549,133.84
2020-06-16 05:00:00,52.1359999978,-13.85,53.9442767657,2.1959999978,0,2.1959999978,49.94,-13.85,51.8249563434,134.03,2.1959999978,0.0,2.1959999978,2.1959999978,0,2.1959999978,0.0,0.0,0.0,132.56,54.3159999978,-19.49,57.7069142804,2.1959999978,0,2.1959999978,52.12,-19.49,55.6448964416,133.93
2020-06-16 05:30:00,51.8092222187,-13.51,53.5417183784,3.4792222187,0,3.4792222187,48.33,-13.51,50.1827560024,134.03,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,132.7,53.9592222187,-19.16,57.2599621241,3.4792222187,0,3.4792222187,50.48,-19.16,53.9938515018,133.93
2020-06-16 06:00:00,51.4496666639,-12.69,52.9915493247,2.7196666639,0,2.7196666639,48.73,-12.69,50.3552281298,134.03,2.7196666639,0.0,2.7196666639,2.7196666639,0,2.7196666639,0.0,0.0,0.0,132.7,53.6296666639,-18.3,56.6659610921,2.7196666639,0,2.7196666639,50.91,-18.3,54.0991506403,133.93
2020-06-16 06:30:00,51.049222218,-10.72,52.162644575,4.229222218,0,4.229222218,46.82,-10.72,48.0315604577,133.27,4.229222218,0.0,4.229222218,4.229222218,0,4.229222218,0.0,0.0,0.0,132.17,53.189222218,-16.21,55.6044733826,4.229222218,0,4.229222218,48.96,-16.21,51.5736919369,133.18
2020-06-16 07:00:00,53.0806666624,-8.39,53.7396434053,4.2206666624,0,4.2206666624,48.86,-8.39,49.5751116993,132.67,4.2206666624,0.0,4.2206666624,4.2206666624,0,4.2206666624,0.0,0.0,0.0,131.8,55.3206666624,-13.72,56.9966188469,4.2206666624,0,4.2206666624,51.1,-13.72,52.9098138345,132.52
2020-06-16 07:30:00,53.8448888835,-6.44,54.2286424215,5.3948888835,0,5.3948888835,48.45,-6.44,48.876130166,132.03,5.3948888835,0.0,5.3948888835,5.3948888835,0,5.3948888835,0.0,0.0,0.0,131.33,56.0748888835,-11.62,57.2661991344,5.3948888835,0,5.3948888835,50.68,-11.62,51.9950651505,131.85
2020-06-16 08:00:00,58.3813333236,-5.48,58.6379610887,9.7813333236,0,9.7813333236,48.6,-5.48,48.9079788992,131.86,9.7813333236,0.0,9.7813333236,9.7813333236,0,9.7813333236,0.0,0.0,0.0,131.33,60.6113333236,-10.61,61.5329653703,9.7813333236,0,9.7813333236,50.83,-10.61,51.925533218300004,131.71
