Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-16 08:30:00,59.1451110981,-3.81,59.2677000296,13.0451110981,0,13.0451110981,46.1,-3.81,46.2571734977,131.56,13.0451110981,0.0,13.0451110981,13.0451110981,0,13.0451110981,0.0,0.0,0.0,131.15,61.2351110981,-8.85,61.87132883,13.0451110981,0,13.0451110981,48.19,-8.85,48.9959039104,131.44
2020-06-16 09:00:00,60.3495555409,-2.42,60.398056707,14.6295555409,0,14.6295555409,45.72,-2.42,45.7840015726,131.21,14.6295555409,0.0,14.6295555409,14.6295555409,0,14.6295555409,0.0,0.0,0.0,130.97,62.3995555409,-7.37,62.8332828341,14.6295555409,0,14.6295555409,47.77,-7.37,48.3351818037,131.08
2020-06-16 09:30:00,60.2529999858,-1.8,60.2798806178,14.1629999858,0,14.1629999858,46.09,-1.8,46.1251352302,130.94,14.1629999858,0.0,14.1629999858,14.1629999858,0,14.1629999858,0.0,0.0,0.0,130.74,62.3129999858,-6.71,62.673232462,14.1629999858,0,14.1629999858,48.15,-6.71,48.6152918329,130.78
2020-06-16 10:00:00,60.681666651,-1.69,60.7051955564,15.641666651,0,15.641666651,45.04,-1.69,45.071695109,130.94,15.641666651,0.0,15.641666651,15.641666651,0,15.641666651,0.0,0.0,0.0,130.74,62.711666651,-6.59,63.0569681649,15.641666651,0,15.641666651,47.07,-6.59,47.5290753119,130.78
2020-06-16 10:30:00,60.3869999845,-1.72,60.4114903568,15.5069999845,0,15.5069999845,44.88,-1.72,44.9129469084,130.78,15.5069999845,0.0,15.5069999845,15.5069999845,0,15.5069999845,0.0,0.0,0.0,130.56,62.4269999845,-6.62,62.7770238787,15.5069999845,0,15.5069999845,46.92,-6.62,47.3847106143,130.64
2020-06-16 11:00:00,59.0298888731,-1.47,59.0481894758,15.779888873099999,0,15.779888873099999,43.25,-1.47,43.2749742923,130.78,15.779888873099999,0.0,15.779888873099999,15.779888873099999,0,15.779888873099999,0.0,0.0,0.0,130.56,60.9798888731,-6.36,61.3106552483,15.779888873099999,0,15.779888873099999,45.2,-6.36,45.6452582422,130.64
2020-06-16 11:30:00,56.5108888721,-1.55,56.5321418408,16.8208888721,0,16.8208888721,39.69,-1.55,39.7202542791,130.89,16.8208888721,0.0,16.8208888721,16.8208888721,0,16.8208888721,0.0,0.0,0.0,130.64,58.2808888721,-6.47,58.6389197353,16.8208888721,0,16.8208888721,41.46,-6.47,41.9617981026,130.72
2020-06-16 12:00:00,53.6469999828,-1.69,53.6736127641,17.2169999828,0,17.2169999828,36.43,-1.69,36.4691787678,131.09,17.2169999828,0.0,17.2169999828,17.2169999828,0,17.2169999828,0.0,0.0,0.0,130.86,55.2469999828,-6.65,55.6457860677,17.2169999828,0,17.2169999828,38.03,-6.65,38.6070382184,131.0
2020-06-16 12:30:00,55.487666649,-1.24,55.5015202508,17.707666649,0,17.707666649,37.78,-1.24,37.8003439138,131.09,17.707666649,0.0,17.707666649,17.707666649,0,17.707666649,0.0,0.0,0.0,130.86,57.157666649,-6.16,57.4886463291,17.707666649,0,17.707666649,39.45,-6.16,39.9280365157,130.9
2020-06-16 13:00:00,53.9787777553,-1.17,53.9914562496,22.4887777553,0,22.4887777553,31.49,-1.17,31.5117279755,131.22,22.4887777553,0.0,22.4887777553,22.4887777553,0,22.4887777553,0.0,0.0,0.0,131.01,55.3487777553,-6.14,55.6883003781,22.4887777553,0,22.4887777553,32.86,-6.14,33.4287181926,131.03
2020-06-16 13:30:00,50.2912221981,-2.01,50.3313732196,24.1712221981,0,24.1712221981,26.12,-2.01,26.1972231353,131.59,24.1712221981,0.0,24.1712221981,24.1712221981,0,24.1712221981,0.0,0.0,0.0,131.21,51.4012221981,-7.07,51.8851668924,24.1712221981,0,24.1712221981,27.23,-7.07,28.1328597906,131.42
2020-06-16 14:00:00,49.1496666441,-1.79,49.182251181,22.5196666441,0,22.5196666441,26.63,-1.79,26.6900917945,131.7,22.5196666441,0.0,22.5196666441,22.5196666441,0,22.5196666441,0.0,0.0,0.0,131.29,50.2596666441,-6.85,50.7243195241,22.5196666441,0,22.5196666441,27.74,-6.85,28.5732409782,131.42
2020-06-16 14:30:00,46.0849999778,-1.51,46.1097313259,22.2449999778,0,22.2449999778,23.84,-1.51,23.887773023,131.48,22.2449999778,0.0,22.2449999778,22.2449999778,0,22.2449999778,0.0,0.0,0.0,131.19,47.0749999778,-6.5600000000000005,47.5298771606,22.2449999778,0,22.2449999778,24.83,-6.5600000000000005,25.6819489136,131.29
2020-06-16 15:00:00,43.5314444228,-2.03,43.57875117,21.6714444228,0,21.6714444228,21.86,-2.03,21.9540542953,131.63,21.6714444228,0.0,21.6714444228,21.6714444228,0,21.6714444228,0.0,0.0,0.0,131.19,44.4214444228,-7.13,44.9900169438,21.6714444228,0,21.6714444228,22.75,-7.13,23.841128329,131.48
2020-06-16 15:30:00,43.629222203,-2.71,43.7133060982,19.249222203,0,19.249222203,24.38,-2.71,24.5301549119,131.71,19.249222203,0.0,19.249222203,19.249222203,0,19.249222203,0.0,0.0,0.0,131.19,44.639222203,-7.83,45.3207354186,19.249222203,0,19.249222203,25.39,-7.83,26.5699266089,131.48
2020-06-16 16:00:00,45.5808888696,-3.01,45.6801656099,19.2808888696,0,19.2808888696,26.3,-3.01,26.4716848727,131.71,19.2808888696,0.0,19.2808888696,19.2808888696,0,19.2808888696,0.0,0.0,0.0,131.19,46.6908888696,-8.13,47.3934173007,19.2808888696,0,19.2808888696,27.41,-8.13,28.5902955564,131.48
2020-06-16 16:30:00,47.6607777592,-3.14,47.7641009191,18.5907777592,0,18.5907777592,29.07,-3.14,29.2390919832,131.97,18.5907777592,0.0,18.5907777592,18.5907777592,0,18.5907777592,0.0,0.0,0.0,131.53,48.8807777592,-8.27,49.575430753,18.5907777592,0,18.5907777592,30.29,-8.27,31.3986783161,131.84
2020-06-16 17:00:00,56.1756666476,-2.93,56.252025948400004,19.0756666476,0,19.0756666476,37.1,-2.93,37.2155196121,131.97,19.0756666476,0.0,19.0756666476,19.0756666476,0,19.0756666476,0.0,0.0,0.0,131.53,57.8156666476,-7.99,58.3651557858,19.0756666476,0,19.0756666476,38.74,-7.99,39.5553751088,131.84
2020-06-16 17:30:00,63.5382222087,-3.22,63.6197617211,13.4782222087,0,13.4782222087,50.06,-3.22,50.1634528317,131.97,13.4782222087,0.0,13.4782222087,13.4782222087,0,13.4782222087,0.0,0.0,0.0,131.62,65.7782222087,-8.23,66.2910809758,13.4782222087,0,13.4782222087,52.3,-8.23,52.9435822362,131.84
2020-06-16 18:00:00,66.9957777652,-3.4,67.0819963803,12.6057777652,0,12.6057777652,54.39,-3.4,54.4961659202,131.97,12.6057777652,0.0,12.6057777652,12.6057777652,0,12.6057777652,0.0,0.0,0.0,131.51,69.4557777652,-8.39,69.9606829938,12.6057777652,0,12.6057777652,56.85,-8.39,57.4657689412,131.72
2020-06-16 18:30:00,67.49399999,-4.24,67.6270480995,9.983999990000001,0,9.983999990000001,57.51,-4.24,57.666087954700004,131.68,9.983999990000001,0.0,9.983999990000001,9.983999990000001,0,9.983999990000001,0.0,0.0,0.0,131.29,70.11399999,-9.24,70.7202276198,9.983999990000001,0,9.983999990000001,60.13,-9.24,60.8357994934,131.54
2020-06-16 19:00:00,68.0409999922,-5.34,68.2502254937,7.7809999922,0,7.7809999922,60.26,-5.34,60.4961420258,130.8,7.7809999922,0.0,7.7809999922,7.7809999922,0,7.7809999922,0.0,0.0,0.0,130.24,70.8209999922,-10.3,71.5660816302,7.7809999922,0,7.7809999922,63.04,-10.3,63.8759078213,130.63
2020-06-16 19:30:00,66.8664444376,-6.18,67.1514243462,6.8764444376,0,6.8764444376,59.99,-6.18,60.307482952,130.58,6.8764444376,0.0,6.8764444376,6.8764444376,0,6.8764444376,0.0,0.0,0.0,130.01,69.6364444376,-11.18,70.5281985727,6.8764444376,0,6.8764444376,62.76,-11.18,63.7480195771,130.44
2020-06-16 20:00:00,65.5598888841,-7.01,65.9335963716,4.8298888841,0,4.8298888841,60.73,-7.01,61.1332397309,130.73,4.8298888841,0.0,4.8298888841,4.8298888841,0,4.8298888841,0.0,0.0,0.0,130.01,68.3598888841,-12.05,69.4138092042,4.8298888841,0,4.8298888841,63.53,-12.05,64.6626893966,130.58
2020-06-16 20:30:00,64.010222214,-7.89,64.4946559638,8.200222214,0,8.200222214,55.81,-7.89,56.3649554244,130.73,8.200222214,0.0,8.200222214,8.200222214,0,8.200222214,0.0,0.0,0.0,130.01,66.630222214,-12.99,67.884656678,8.200222214,0,8.200222214,58.43,-12.99,59.8565368193,130.58
2020-06-16 21:00:00,61.8594444387,-8.39,62.4258197084,5.7194444387,0,5.7194444387,56.14,-8.39,56.7634715288,130.82,5.7194444387,0.0,5.7194444387,5.7194444387,0,5.7194444387,0.0,0.0,0.0,129.93,64.4794444387,-13.53,65.8836827684,5.7194444387,0,5.7194444387,58.76,-13.53,60.2975828703,130.58
2020-06-16 21:30:00,58.0988888804,-9.24,58.8290616034,8.4988888804,0,8.4988888804,49.6,-9.24,50.4533210007,130.6,8.4988888804,0.0,8.4988888804,8.4988888804,0,8.4988888804,0.0,0.0,0.0,129.68,60.4288888804,-14.45,62.1325447034,8.4988888804,0,8.4988888804,51.93,-14.45,53.902944261,130.41
2020-06-16 22:00:00,57.8143333249,-9.35,58.5655157734,8.4243333249,0,8.4243333249,49.39,-9.35,50.2672318713,130.6,8.4243333249,0.0,8.4243333249,8.4243333249,0,8.4243333249,0.0,0.0,0.0,129.68,60.1543333249,-14.56,61.8913355629,8.4243333249,0,8.4243333249,51.73,-14.56,53.7399897655,130.5
2020-06-16 22:30:00,58.9894444399,-8.83,59.6466550222,4.4994444399,0,4.4994444399,54.49,-8.83,55.2008061535,130.85,4.4994444399,0.0,4.4994444399,4.4994444399,0,4.4994444399,0.0,0.0,0.0,130.01,61.5394444399,-14.01,63.1140501155,4.4994444399,0,4.4994444399,57.04,-14.01,58.7353530678,130.72
2020-06-16 23:00:00,60.8701111089,-10.68,61.7999419612,2.1901111089,0,2.1901111089,58.68,-10.68,59.6439837704,131.07,2.1901111089,0.0,2.1901111089,2.1901111089,0,2.1901111089,0.0,0.0,0.0,130.1,63.5901111089,-15.93,65.5550694519,2.1901111089,0,2.1901111089,61.4,-15.93,63.4328377104,130.96
2020-06-16 23:30:00,62.7129999978,-11.76,63.8060966422,2.2329999978,0,2.2329999978,60.48,-11.76,61.6127259582,131.0,2.2329999978,0.0,2.2329999978,2.2329999978,0,2.2329999978,0.0,0.0,0.0,129.89,65.4529999978,-17.04,67.6347307876,2.2329999978,0,2.2329999978,63.22,-17.04,65.4761788745,130.85
2020-06-17 00:00:00,58.9716666644,-12.5,60.281900013,2.2216666644,0,2.2216666644,56.75,-12.5,58.1103476155,131.43,2.2216666644,0.0,2.2216666644,2.2216666644,0,2.2216666644,0.0,0.0,0.0,130.18,61.5316666644,-17.87,64.0740423456,2.2216666644,0,2.2216666644,59.31,-17.87,61.943627598,131.26
2020-06-17 00:30:00,57.5478888866,-12.61,58.9132550052,2.2478888866,0,2.2478888866,55.3,-12.61,56.7195037002,131.87,2.2478888866,0.0,2.2478888866,2.2478888866,0,2.2478888866,0.0,0.0,0.0,130.58,60.0178888866,-18.03,62.6675983775,2.2478888866,0,2.2478888866,57.77,-18.03,60.5182104825,131.73
2020-06-17 01:00:00,55.3988888866,-12.53,56.7982199534,2.2888888866,0,2.2888888866,53.11,-12.53,54.5680584225,131.67,2.2888888866,0.0,2.2888888866,2.2888888866,0,2.2888888866,0.0,0.0,0.0,130.35,57.7788888866,-17.94,60.4999471154,2.2888888866,0,2.2888888866,55.49,-17.94,58.3179534963,131.51
2020-06-17 01:30:00,56.7929999976,-12.26,58.1012258798,2.3529999976,0,2.3529999976,54.44,-12.26,55.8034156661,131.67,2.3529999976,0.0,2.3529999976,2.3529999976,0,2.3529999976,0.0,0.0,0.0,130.42,59.2229999976,-17.66,61.7999945689,2.3529999976,0,2.3529999976,56.87,-17.66,59.5489084703,131.51
2020-06-17 02:00:00,55.3014444421,-12.97,56.8020303984,2.3614444421,0,2.3614444421,52.94,-12.97,54.5056373231,131.9,2.3614444421,0.0,2.3614444421,2.3614444421,0,2.3614444421,0.0,0.0,0.0,130.55,57.6614444421,-18.42,60.5321284538,2.3614444421,0,2.3614444421,55.3,-18.42,58.2871032047,131.76
2020-06-17 02:30:00,54.0102222199,-13.37,55.6404619341,2.3202222198999998,0,2.3202222198999998,51.69,-13.37,53.3911322225,132.08,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,130.71,56.3002222199,-18.86,59.3752020797,2.3202222198999998,0,2.3202222198999998,53.98,-18.86,57.1798915704,131.92
2020-06-17 03:00:00,52.8667777755,-13.32,54.5189746085,2.3167777755,0,2.3167777755,50.55,-13.32,52.2754713035,132.26,2.3167777755,0.0,2.3167777755,2.3167777755,0,2.3167777755,0.0,0.0,0.0,130.89,55.1167777755,-18.82,58.2413220347,2.3167777755,0,2.3167777755,52.8,-18.82,56.0538348376,132.08
2020-06-17 03:30:00,52.0637777755,-13.63,53.8183412625,2.3237777755,0,2.3237777755,49.74,-13.63,51.573680303,132.7,2.3237777755,0.0,2.3237777755,2.3237777755,0,2.3237777755,0.0,0.0,0.0,131.29,54.2537777755,-19.19,57.5476194374,2.3237777755,0,2.3237777755,51.93,-19.19,55.3622705459,132.58
2020-06-17 04:00:00,51.3297777754,-14.0,53.2047562392,2.3597777754,0,2.3597777754,48.97,-14.0,50.9319241734,133.0,2.3597777754,0.0,2.3597777754,2.3597777754,0,2.3597777754,0.0,0.0,0.0,131.59,53.4997777754,-19.6,56.9770675098,2.3597777754,0,2.3597777754,51.14,-19.6,54.7673223738,132.9
2020-06-17 04:30:00,51.0456666643,-14.15,52.9705822623,2.3556666643,0,2.3556666643,48.69,-14.15,50.7044238701,133.0,2.3556666643,0.0,2.3556666643,2.3556666643,0,2.3556666643,0.0,0.0,0.0,131.59,53.2056666643,-19.76,56.7565024045,2.3556666643,0,2.3556666643,50.85,-19.76,54.5543774596,132.9
2020-06-17 05:00:00,50.8436666643,-13.98,52.7306252559,2.3336666643,0,2.3336666643,48.51,-13.98,50.4842599233,133.0,2.3336666643,0.0,2.3336666643,2.3336666643,0,2.3336666643,0.0,0.0,0.0,131.48,52.9936666643,-19.58,56.4951777281,2.3336666643,0,2.3336666643,50.66,-19.58,54.3121717481,132.9
2020-06-17 05:30:00,51.4045555531,-13.77,53.2169261759,2.4545555531,0,2.4545555531,48.95,-13.77,50.8499301868,132.49,2.4545555531,0.0,2.4545555531,2.4545555531,0,2.4545555531,0.0,0.0,0.0,131.02,53.6145555531,-19.34,56.9961065965,2.4545555531,0,2.4545555531,51.16,-19.34,54.69352064,132.3
2020-06-17 06:00:00,52.1063333305,-13.97,53.9465557116,2.8563333305,0,2.8563333305,49.25,-13.97,51.1930014748,132.59,2.8563333305,0.0,2.8563333305,2.8563333305,0,2.8563333305,0.0,0.0,0.0,131.15,54.3263333305,-19.54,57.7335439163,2.8563333305,0,2.8563333305,51.47,-19.54,55.054268681,132.52
2020-06-17 06:30:00,57.3872222153,-12.61,58.7563219883,6.8872222153,0,6.8872222153,50.5,-12.61,52.0505725233,132.92,6.8872222153,0.0,6.8872222153,6.8872222153,0,6.8872222153,0.0,0.0,0.0,131.56,59.6572222153,-18.12,62.3483645531,6.8872222153,0,6.8872222153,52.77,-18.12,55.7943303571,132.74
2020-06-17 07:00:00,62.1007777704,-10.59,62.9972594618,7.3507777704,0,7.3507777704,54.75,-10.59,55.764779207,133.01,7.3507777704,0.0,7.3507777704,7.3507777704,0,7.3507777704,0.0,0.0,0.0,131.99,64.5807777704,-15.99,66.5308722131,7.3507777704,0,7.3507777704,57.23,-15.99,59.4218225907,132.91
2020-06-17 07:30:00,65.4716666613,-8.42,66.0108743724,5.3216666613,0,5.3216666613,60.15,-8.42,60.7364709215,132.39,5.3216666613,0.0,5.3216666613,5.3216666613,0,5.3216666613,0.0,0.0,0.0,131.62,68.1916666613,-13.65,69.5444167569,5.3216666613,0,5.3216666613,62.87,-13.65,64.3347448895,132.25
2020-06-17 08:00:00,69.111666659,-5.94,69.3664621297,7.631666659,0,7.631666659,61.48,-5.94,61.7662853019,131.62,7.631666659,0.0,7.631666659,7.631666659,0,7.631666659,0.0,0.0,0.0,131.11,71.891666659,-10.99,72.726830228,7.631666659,0,7.631666659,64.26,-10.99,65.193003459,131.46
2020-06-17 08:30:00,68.3405555446,-3.07,68.4094761868,10.9305555446,0,10.9305555446,57.41,-3.07,57.492025534,131.44,10.9305555446,0.0,10.9305555446,10.9305555446,0,10.9305555446,0.0,0.0,0.0,131.24,70.9505555446,-7.99,71.3990296299,10.9305555446,0,10.9305555446,60.02,-7.99,60.5494880243,131.29
2020-06-17 09:00:00,66.0484444308,-0.46,66.0500462659,13.6684444308,0,13.6684444308,52.38,-0.46,52.382019816,130.98,13.6684444308,0.0,13.6684444308,13.6684444308,0,13.6684444308,0.0,0.0,0.0,131.02,68.4184444308,-5.29,68.622646687,13.6684444308,0,13.6684444308,54.75,-5.29,55.0049688665,130.83
2020-06-17 09:30:00,69.8905555425,-0.26,69.8910391541,13.0605555425,0,13.0605555425,56.83,-0.26,56.8305947532,130.98,13.0605555425,0.0,13.0605555425,13.0605555425,0,13.0605555425,0.0,0.0,0.0,131.02,72.4405555425,-5.01,72.6135950584,13.0605555425,0,13.0605555425,59.38,-5.01,59.5909766659,130.76
2020-06-17 10:00:00,66.6319999891,0.6900000000000001,66.6355725011,10.8519999891,0,10.8519999891,55.78,0.6900000000000001,55.7842674954,130.73,10.8519999891,0.0,10.8519999891,10.8519999891,0,10.8519999891,0.0,0.0,0.0,130.86,69.1519999891,-4.02,69.2687483827,10.8519999891,0,10.8519999891,58.3,-4.02,58.4384325594,130.58
2020-06-17 10:30:00,66.6685555427,0.03,66.6685622925,12.8385555427,0,12.8385555427,53.83,0.03,53.8300083597,131.21,12.8385555427,0.0,12.8385555427,12.8385555427,0,12.8385555427,0.0,0.0,0.0,131.23,69.0785555427,-4.77,69.2430482855,12.8385555427,0,12.8385555427,56.24,-4.77,56.4419214769,130.99
2020-06-17 11:00:00,66.5579999883,0.35000000000000003,66.5589202319,11.7379999883,0,11.7379999883,54.82,0.35000000000000003,54.8211172816,131.08,11.7379999883,0.0,11.7379999883,11.7379999883,0,11.7379999883,0.0,0.0,0.0,131.23,69.0279999883,-4.39,69.1674553701,11.7379999883,0,11.7379999883,57.29,-4.39,57.457951582,130.99
2020-06-17 11:30:00,65.2071111026,0.33,65.2079461289,8.4971111026,0,8.4971111026,56.71,0.33,56.71096014,131.08,8.4971111026,0.0,8.4971111026,8.4971111026,0,8.4971111026,0.0,0.0,0.0,131.23,67.7471111026,-4.4,67.8898450635,8.4971111026,0,8.4971111026,59.25,-4.4,59.4131509011,130.99
2020-06-17 12:00:00,64.6397777691,0.25,64.6402612158,8.6297777691,0,8.6297777691,56.01,0.25,56.0105579333,131.08,8.6297777691,0.0,8.6297777691,8.6297777691,0,8.6297777691,0.0,0.0,0.0,131.23,67.1497777691,-4.48,67.2990568615,8.6297777691,0,8.6297777691,58.52,-4.48,58.6912327354,130.99
2020-06-17 12:30:00,62.0269999894,0.18,62.0272611654,10.6369999894,0,10.6369999894,51.39,0.18,51.3903152355,131.08,10.6369999894,0.0,10.6369999894,10.6369999894,0,10.6369999894,0.0,0.0,0.0,131.15,64.2869999894,-4.61,64.4520788465,10.6369999894,0,10.6369999894,53.65,-4.61,53.8476981866,130.91
2020-06-17 13:00:00,56.0741110977,-0.16,56.0743393665,13.4541110977,0,13.4541110977,42.62,-0.16,42.6203003274,131.08,13.4541110977,0.0,13.4541110977,13.4541110977,0,13.4541110977,0.0,0.0,0.0,131.08,57.8941110977,-5.03,58.112210419,13.4541110977,0,13.4541110977,44.44,-5.03,44.7237576686,131.02
2020-06-17 13:30:00,55.5006666513,-1.53,55.521751582,15.4006666513,0,15.4006666513,40.1,-1.53,40.1291776641,131.37,15.4006666513,0.0,15.4006666513,15.4006666513,0,15.4006666513,0.0,0.0,0.0,131.24,57.2206666513,-6.49,57.5875402497,15.4006666513,0,15.4006666513,41.82,-6.49,42.3205919146,131.28
2020-06-17 14:00:00,53.0733333172,-1.63,53.0983578785,16.1833333172,0,16.1833333172,36.89,-1.63,36.9259935547,131.51,16.1833333172,0.0,16.1833333172,16.1833333172,0,16.1833333172,0.0,0.0,0.0,131.32,54.6433333172,-6.62,55.0428767054,16.1833333172,0,16.1833333172,38.46,-6.62,39.0255813538,131.43
2020-06-17 14:30:00,53.5345555394,-1.15,53.5469059498,16.1645555394,0,16.1645555394,37.37,-1.15,37.3876904876,131.51,16.1645555394,0.0,16.1645555394,16.1645555394,0,16.1645555394,0.0,0.0,0.0,131.32,55.1245555394,-6.11,55.4621377465,16.1645555394,0,16.1645555394,38.96,-6.11,39.436197839,131.35
2020-06-17 15:00:00,51.2737777643,-0.9400000000000001,51.2823935306,13.4337777643,0,13.4337777643,37.84,-0.9400000000000001,37.851673675,131.51,13.4337777643,0.0,13.4337777643,13.4337777643,0,13.4337777643,0.0,0.0,0.0,131.46,52.8837777643,-5.9,53.2118779092,13.4337777643,0,13.4337777643,39.45,-5.9,39.888751547300004,131.35
2020-06-17 15:30:00,53.4331110905,-1.3900000000000001,53.4511876464,20.6331110905,0,20.6331110905,32.8,-1.3900000000000001,32.8294395322,131.97,20.6331110905,0.0,20.6331110905,20.6331110905,0,20.6331110905,0.0,0.0,0.0,131.8,54.8031110905,-6.4,55.1755469859,20.6331110905,0,20.6331110905,34.17,-6.4,34.7641899086,131.85
2020-06-17 16:00:00,57.6769999807,-2.08,57.7144932125,19.3169999807,0,19.3169999807,38.36,-2.08,38.4163506856,132.13,19.3169999807,0.0,19.3169999807,19.3169999807,0,19.3169999807,0.0,0.0,0.0,131.88,59.3169999807,-7.11,59.7415984613,19.3169999807,0,19.3169999807,40.0,-7.11,40.626987336,131.97
2020-06-17 16:30:00,57.145888872,-3.14,57.2320907793,16.905888872,0,16.905888872,40.24,-3.14,40.3623240163,131.88,16.905888872,0.0,16.905888872,16.905888872,0,16.905888872,0.0,0.0,0.0,131.49,58.835888872,-8.2,59.4045605939,16.905888872,0,16.905888872,41.93,-8.2,42.7242893446,131.68
2020-06-17 17:00:00,69.4126666478,-2.46,69.456244436,18.8726666478,0,18.8726666478,50.54,-2.46,50.5998339918,131.55,18.8726666478,0.0,18.8726666478,18.8726666478,0,18.8726666478,0.0,0.0,0.0,131.32,71.6426666478,-7.4,72.0238271991,18.8726666478,0,18.8726666478,52.77,-7.4,53.2863293913,131.34
2020-06-17 17:30:00,71.7041110927,-1.42,71.718170275,18.3741110927,0,18.3741110927,53.33,-1.42,53.3489015819,131.1,18.3741110927,0.0,18.3741110927,18.3741110927,0,18.3741110927,0.0,0.0,0.0,130.99,74.0741110927,-6.27,74.338999416,18.3741110927,0,18.3741110927,55.7,-6.27,56.0517876611,130.93
2020-06-17 18:00:00,70.6481326809,-2.52,70.6930622572,19.1181326809,0,19.1181326809,51.53,-2.52,51.5915816776,131.23,19.1181326809,0.0,19.1181326809,19.1181326809,0,19.1181326809,0.0,0.0,0.0,130.99,72.9481326809,-7.44,73.3265549555,19.1181326809,0,19.1181326809,53.83,-7.44,54.3417197004,131.08
2020-06-17 18:30:00,63.3792178748,-6.83,63.7461697549,21.1892178748,0,21.1892178748,42.19,-6.83,42.7392676587,132.02,21.1892178748,0.0,21.1892178748,21.1892178748,0,21.1892178748,0.0,0.0,0.0,131.24,65.2692178748,-12.05,66.372232914,21.1892178748,0,21.1892178748,44.08,-12.05,45.6973620683,131.86
2020-06-17 19:00:00,63.2182178984,-7.44,63.6545102428,18.6582178984,0,18.6582178984,44.56,-7.44,45.1768436259,132.02,18.6582178984,0.0,18.6582178984,18.6582178984,0,18.6582178984,0.0,0.0,0.0,131.15,65.2282178984,-12.68,66.4492498844,18.6582178984,0,18.6582178984,46.57,-12.68,48.265384076,131.86
2020-06-17 19:30:00,69.663332987,-4.73,69.8237270765,10.653332987,0,10.653332987,59.01,-4.73,59.1992651981,131.06,10.653332987,0.0,10.653332987,10.653332987,0,10.653332987,0.0,0.0,0.0,130.63,72.363332987,-9.7,73.0105606128,10.653332987,0,10.653332987,61.71,-9.7,62.467704456,130.89
2020-06-17 20:00:00,67.3038888793,-5.36,67.5169834803,9.5538888793,0,9.5538888793,57.75,-5.36,57.9982077309,131.29,9.5538888793,0.0,9.5538888793,9.5538888793,0,9.5538888793,0.0,0.0,0.0,130.78,69.9338888793,-10.39,70.7014915952,9.5538888793,0,9.5538888793,60.38,-10.39,61.2674179316,131.15
2020-06-17 20:30:00,63.6027777686,-6.25,63.9091217268,9.1527777686,0,9.1527777686,54.45,-6.25,54.8075268554,131.47,9.1527777686,0.0,9.1527777686,9.1527777686,0,9.1527777686,0.0,0.0,0.0,130.78,66.0927777686,-11.35,67.060254795,9.1527777686,0,9.1527777686,56.94,-11.35,58.0601937647,131.28
2020-06-17 21:00:00,61.9949999934,-6.78,62.3646408166,6.5949999934,0,6.5949999934,55.4,-6.78,55.8133353241,131.63,6.5949999934,0.0,6.5949999934,6.5949999934,0,6.5949999934,0.0,0.0,0.0,131.01,64.5249999934,-11.91,65.6149657026,6.5949999934,0,6.5949999934,57.93,-11.91,59.1416350805,131.48
2020-06-17 21:30:00,62.9939999974,-6.84,63.3642615018,2.6139999974,0,2.6139999974,60.38,-6.84,60.766191258,131.45,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,130.85,65.7639999974,-11.94,66.8391150125,2.6139999974,0,2.6139999974,63.15,-11.94,64.2688579329,131.29
2020-06-17 22:00:00,62.2407777756,-7.04,62.6376565503,2.1607777756,0,2.1607777756,60.08,-7.04,60.4910571903,131.37,2.1607777756,0.0,2.1607777756,2.1607777756,0,2.1607777756,0.0,0.0,0.0,130.76,65.0107777756,-12.13,66.1327311321,2.1607777756,0,2.1607777756,62.85,-12.13,64.0098383063,131.19
2020-06-17 22:30:00,64.0134444421,-9.36,64.6941316453,2.3134444420999998,0,2.3134444420999998,61.7,-9.36,62.4059260007,131.99,2.3134444420999998,0.0,2.3134444420999998,2.3134444420999998,0,2.3134444420999998,0.0,0.0,0.0,131.14,66.8434444421,-14.59,68.4172066434,2.3134444420999998,0,2.3134444420999998,64.53,-14.59,66.1588164949,131.83
2020-06-17 23:00:00,60.1717777754,-10.35,61.055428429,2.3617777754000002,0,2.3617777754000002,57.81,-10.35,58.729197168,132.17,2.3617777754000002,0.0,2.3617777754000002,2.3617777754000002,0,2.3617777754000002,0.0,0.0,0.0,131.14,62.8017777754,-15.67,64.7272136875,2.3617777754000002,0,2.3617777754000002,60.44,-15.67,62.4383095543,131.97
2020-06-17 23:30:00,54.3276666643,-10.35,55.3047725354,2.3376666643,0,2.3376666643,51.99,-10.35,53.0102122237,131.52,2.3376666643,0.0,2.3376666643,2.3376666643,0,2.3376666643,0.0,0.0,0.0,130.47,56.6676666643,-15.66,58.7916664603,2.3376666643,0,2.3376666643,54.33,-15.66,56.5418827065,131.37
2020-06-18 00:00:00,52.075111109,-11.21,53.2680138264,2.115111109,0,2.115111109,49.96,-11.21,51.2022040541,131.81,2.115111109,0.0,2.115111109,2.115111109,0,2.115111109,0.0,0.0,0.0,130.65,54.315111109,-16.59,56.7922476645,2.115111109,0,2.115111109,52.2,-16.59,54.7728774121,131.67
2020-06-18 00:30:00,53.5173333309,-13.09,55.0949459284,2.4473333309,0,2.4473333309,51.07,-13.09,52.7208971851,132.46,2.4473333309,0.0,2.4473333309,2.4473333309,0,2.4473333309,0.0,0.0,0.0,131.13,55.7773333309,-18.59,58.7936987568,2.4473333309,0,2.4473333309,53.33,-18.59,56.4772254984,132.34
2020-06-18 01:00:00,54.6967777751,-14.59,56.6092359866,2.6467777751,0,2.6467777751,52.05,-14.59,54.0561800352,132.83,2.6467777751,0.0,2.6467777751,2.6467777751,0,2.6467777751,0.0,0.0,0.0,131.36,56.9767777751,-20.17,60.4415594243,2.6467777751,0,2.6467777751,54.33,-20.17,57.9532380459,132.73
2020-06-18 01:30:00,56.1595555529,-14.46,57.9912689972,2.6495555529,0,2.6495555529,53.51,-14.46,55.4293397038,132.83,2.6495555529,0.0,2.6495555529,2.6495555529,0,2.6495555529,0.0,0.0,0.0,131.36,58.4995555529,-20.03,61.8336389022,2.6495555529,0,2.6495555529,55.85,-20.03,59.3331559922,132.73
2020-06-18 02:00:00,54.9523333306,-14.72,56.8896944839,2.7423333306,0,2.7423333306,52.21,-14.72,54.2453915093,132.99,2.7423333306,0.0,2.7423333306,2.7423333306,0,2.7423333306,0.0,0.0,0.0,131.49,57.2623333306,-20.32,60.7608197646,2.7423333306,0,2.7423333306,54.52,-20.32,58.1836128132,132.9
2020-06-18 02:30:00,53.5745555529,-15.44,55.7550589874,2.6845555529,0,2.6845555529,50.89,-15.44,53.1806891644,133.32,2.6845555529,0.0,2.6845555529,2.6845555529,0,2.6845555529,0.0,0.0,0.0,131.69,55.8045555529,-21.09,59.6568229162,2.6845555529,0,2.6845555529,53.12,-21.09,57.1534994554,133.21
2020-06-18 03:00:00,51.9116666639,-15.57,54.1963655223,2.7216666639,0,2.7216666639,49.19,-15.57,51.5953583184,133.24,2.7216666639,0.0,2.7216666639,2.7216666639,0,2.7216666639,0.0,0.0,0.0,131.62,54.0616666639,-21.24,58.0844333921,2.7216666639,0,2.7216666639,51.34,-21.24,55.5601763856,133.1
2020-06-18 03:30:00,51.0137777751,-15.64,53.357428001,2.6837777751000003,0,2.6837777751000003,48.33,-15.64,50.7976229759,133.41,2.6837777751000003,0.0,2.6837777751000003,2.6837777751000003,0,2.6837777751000003,0.0,0.0,0.0,131.76,53.1337777751,-21.33,57.2552813342,2.6837777751000003,0,2.6837777751000003,50.45,-21.33,54.7738203889,133.34
2020-06-18 04:00:00,50.6844444418,-16.02,53.1559338962,2.6644444418,0,2.6644444418,48.02,-16.02,50.6217423643,133.68,2.6644444418,0.0,2.6644444418,2.6644444418,0,2.6644444418,0.0,0.0,0.0,131.97,52.7944444418,-21.74,57.0953672719,2.6644444418,0,2.6644444418,50.13,-21.74,54.6410514174,133.58
2020-06-18 04:30:00,50.6373333306,-15.77,53.0361426467,2.6873333306,0,2.6873333306,47.95,-15.77,50.4766817451,133.68,2.6873333306,0.0,2.6873333306,2.6873333306,0,2.6873333306,0.0,0.0,0.0,131.97,52.7273333306,-21.48,56.9347177051,2.6873333306,0,2.6873333306,50.04,-21.48,54.4554129541,133.58
2020-06-18 05:00:00,50.3267777751,-15.89,52.7757203762,2.6867777751,0,2.6867777751,47.64,-15.89,50.2201324172,133.86,2.6867777751,0.0,2.6867777751,2.6867777751,0,2.6867777751,0.0,0.0,0.0,132.19,52.4267777751,-21.63,56.7135250877,2.6867777751,0,2.6867777751,49.74,-21.63,54.2395105066,133.73
2020-06-18 05:30:00,50.1188888861,-15.65,52.505480887,2.7688888861,0,2.7688888861,47.35,-15.65,49.8692791205,133.49,2.7688888861,0.0,2.7688888861,2.7688888861,0,2.7688888861,0.0,0.0,0.0,131.8,52.2488888861,-21.35,56.442615901799996,2.7688888861,0,2.7688888861,49.48,-21.35,53.8896362949,133.36
2020-06-18 06:00:00,51.7616666635,-15.16,53.9360337417,3.1416666635,0,3.1416666635,48.62,-15.16,50.928675616,133.49,3.1416666635,0.0,3.1416666635,3.1416666635,0,3.1416666635,0.0,0.0,0.0,131.8,53.9516666635,-20.84,57.8367351756,3.1416666635,0,3.1416666635,50.81,-20.84,54.9177721689,133.36
2020-06-18 06:30:00,56.6566666629,-13.86,58.3273304494,3.7266666629,0,3.7266666629,52.93,-13.86,54.714573013,132.96,3.7266666629,0.0,3.7266666629,3.7266666629,0,3.7266666629,0.0,0.0,0.0,131.54,59.0666666629,-19.41,62.1741040198,3.7266666629,0,3.7266666629,55.34,-19.41,58.6452359531,132.82
2020-06-18 07:00:00,61.6681111065,-12.29,62.8808399073,4.5881111064999995,0,4.5881111064999995,57.08,-12.29,58.388102384,132.65,4.5881111064999995,0.0,4.5881111064999995,4.5881111064999995,0,4.5881111064999995,0.0,0.0,0.0,131.39,64.2681111065,-17.74,66.6715659423,4.5881111064999995,0,4.5881111064999995,59.68,-17.74,62.2608223524,132.52
2020-06-18 07:30:00,66.4415555507,-10.59,67.2802229782,4.8915555507,0,4.8915555507,61.55,-10.59,62.4543881565,132.28,4.8915555507,0.0,4.8915555507,4.8915555507,0,4.8915555507,0.0,0.0,0.0,131.23,69.2515555507,-15.89,71.0511790626,4.8915555507,0,4.8915555507,64.36,-15.89,66.2925463382,132.14
2020-06-18 08:00:00,67.2856666611,-7.93,67.7513530346,5.6056666611,0,5.6056666611,61.68,-7.93,62.1876780399,131.8,5.6056666611,0.0,5.6056666611,5.6056666611,0,5.6056666611,0.0,0.0,0.0,131.06,70.1056666611,-13.08,71.3154323971,5.6056666611,0,5.6056666611,64.5,-13.08,65.8128893151,131.67
2020-06-18 08:30:00,68.9065555476,-5.45,69.1217469211,7.9865555476,0,7.9865555476,60.92,-5.45,61.1632970007,131.63,7.9865555476,0.0,7.9865555476,7.9865555476,0,7.9865555476,0.0,0.0,0.0,131.15,71.6865555476,-10.49,72.4499989391,7.9865555476,0,7.9865555476,63.7,-10.49,64.5579592304,131.55
2020-06-18 09:00:00,70.1575555448,-4.05,70.2743559203,10.7875555448,0,10.7875555448,59.37,-4.05,59.5079776165,131.36,10.7875555448,0.0,10.7875555448,10.7875555448,0,10.7875555448,0.0,0.0,0.0,131.02,72.8575555448,-9.0,73.4113301879,10.7875555448,0,10.7875555448,62.07,-9.0,62.7190951784,131.23
2020-06-18 09:30:00,73.2736666536,-3.38,73.3515822929,13.0436666536,0,13.0436666536,60.23,-3.38,60.3247652295,130.99,13.0436666536,0.0,13.0436666536,13.0436666536,0,13.0436666536,0.0,0.0,0.0,130.69,76.0136666536,-8.27,76.462215624,13.0436666536,0,13.0436666536,62.97,-8.27,63.5107376748,130.86
2020-06-18 10:00:00,72.3498888773,-2.43,72.3906853163,11.5598888773,0,11.5598888773,60.79,-2.43,60.8385486349,130.99,11.5598888773,0.0,11.5598888773,11.5598888773,0,11.5598888773,0.0,0.0,0.0,130.79,75.1198888773,-7.28,75.4718232517,11.5598888773,0,11.5598888773,63.56,-7.28,63.9755578327,130.86
2020-06-18 10:30:00,72.8492222101,-2.95,72.9089272765,12.1592222101,0,12.1592222101,60.69,-2.95,60.7616540262,131.15,12.1592222101,0.0,12.1592222101,12.1592222101,0,12.1592222101,0.0,0.0,0.0,130.92,75.6092222101,-7.83,76.0135736774,12.1592222101,0,12.1592222101,63.45,-7.83,63.9313021923,131.0
2020-06-18 11:00:00,72.45722221,-2.38,72.4962995634,12.26722221,0,12.26722221,60.19,-2.38,60.2370359497,130.97,12.26722221,0.0,12.26722221,12.26722221,0,12.26722221,0.0,0.0,0.0,130.77,75.18722221,-7.23,75.5340405622,12.26722221,0,12.26722221,62.92,-7.23,63.3340295576,130.86
2020-06-18 11:30:00,72.0471110982,-2.03,72.0757040728,12.9371110982,0,12.9371110982,59.11,-2.03,59.1448476201,130.97,12.9371110982,0.0,12.9371110982,12.9371110982,0,12.9371110982,0.0,0.0,0.0,130.77,74.7271110982,-6.88,75.0431578032,12.9371110982,0,12.9371110982,61.79,-6.88,62.1718465224,130.86
2020-06-18 12:00:00,70.0104444302,-2.47,70.0540022362,14.2704444302,0,14.2704444302,55.74,-2.47,55.794699569,130.97,14.2704444302,0.0,14.2704444302,14.2704444302,0,14.2704444302,0.0,0.0,0.0,130.68,72.5204444302,-7.34,72.8909490976,14.2704444302,0,14.2704444302,58.25,-7.34,58.7106302129,130.86
2020-06-18 12:30:00,71.4201110955,-2.84,71.4765546798,15.5701110955,0,15.5701110955,55.85,-2.84,55.9221610813,130.97,15.5701110955,0.0,15.5701110955,15.5701110955,0,15.5701110955,0.0,0.0,0.0,130.68,73.9401110955,-7.74,74.3441163026,15.5701110955,0,15.5701110955,58.37,-7.74,58.880934945,130.77
2020-06-18 13:00:00,71.0048888723,-3.5,71.0910982034,16.6148888723,0,16.6148888723,54.39,-3.5,54.5024962731,131.07,16.6148888723,0.0,16.6148888723,16.6148888723,0,16.6148888723,0.0,0.0,0.0,130.68,73.4448888723,-8.43,73.9271032941,16.6148888723,0,16.6148888723,56.83,-8.43,57.451838961,130.9
2020-06-18 13:30:00,68.5052222053,-5.02,68.6889064508,16.8752222053,0,16.8752222053,51.63,-5.02,51.8734739535,131.45,16.8752222053,0.0,16.8752222053,16.8752222053,0,16.8752222053,0.0,0.0,0.0,130.89,70.8052222053,-10.07,71.5177208218,16.8752222053,0,16.8752222053,53.93,-10.07,54.8620980277,131.29
2020-06-18 14:00:00,73.7453333203,-4.62,73.8899085567,13.0253333203,0,13.0253333203,60.72,-4.62,60.8955072234,131.34,13.0253333203,0.0,13.0253333203,13.0253333203,0,13.0253333203,0.0,0.0,0.0,130.89,76.4653333203,-9.6,77.0656032208,13.0253333203,0,13.0253333203,63.44,-9.6,64.1622443498,131.2
2020-06-18 14:30:00,70.7893333212,-3.2,70.8616236906,12.0893333212,0,12.0893333212,58.7,-3.2,58.7871584617,131.34,12.0893333212,0.0,12.0893333212,12.0893333212,0,12.0893333212,0.0,0.0,0.0,131.09,73.4493333212,-8.12,73.8968129579,12.0893333212,0,12.0893333212,61.36,-8.12,61.8949432506,131.2
2020-06-18 15:00:00,73.6247777653,-3.63,73.71421030569999,12.5047777653,0,12.5047777653,61.12,-3.63,61.2277004304,131.77,12.5047777653,0.0,12.5047777653,12.5047777653,0,12.5047777653,0.0,0.0,0.0,131.46,76.4047777653,-8.58,76.8850210728,12.5047777653,0,12.5047777653,63.9,-8.58,64.4734550028,131.65
2020-06-18 15:30:00,77.0971110994,-4.34,77.2191695103,11.7471110994,0,11.7471110994,65.35,-4.34,65.4939546829,132.07,11.7471110994,0.0,11.7471110994,11.7471110994,0,11.7471110994,0.0,0.0,0.0,131.7,80.0571110994,-9.32,80.5977880439,11.7471110994,0,11.7471110994,68.31,-9.32,68.9428640252,131.89
2020-06-18 16:00:00,78.4366666559,-4.11,78.5442727135,10.7866666559,0,10.7866666559,67.65,-4.11,67.7747342304,132.07,10.7866666559,0.0,10.7866666559,10.7866666559,0,10.7866666559,0.0,0.0,0.0,131.7,81.5166666559,-9.06,82.0185987608,10.7866666559,0,10.7866666559,70.73,-9.06,71.3078992819,131.89
2020-06-18 16:30:00,80.7092222122,-4.58,80.8390682164,10.0592222122,0,10.0592222122,70.65,-4.58,70.7982972959,131.95,10.0592222122,0.0,10.0592222122,10.0592222122,0,10.0592222122,0.0,0.0,0.0,131.58,83.9092222122,-9.52,84.4475456852,10.0592222122,0,10.0592222122,73.85,-9.52,74.461083124,131.74
2020-06-18 17:00:00,85.575888879,-3.89,85.6642565918,9.875888879,0,9.875888879,75.7,-3.89,75.799881926,131.64,9.875888879,0.0,9.875888879,9.875888879,0,9.875888879,0.0,0.0,0.0,131.4,89.015888879,-8.75,89.4449046784,9.875888879,0,9.875888879,79.14,-8.75,79.6222462632,131.45
2020-06-18 17:30:00,91.2111111019,-3.38,91.273715759,9.181111101900001,0,9.181111101900001,82.03,-3.38,82.0996059674,130.97,9.181111101900001,0.0,9.181111101900001,9.181111101900001,0,9.181111101900001,0.0,0.0,0.0,130.91,94.9611111019,-8.13,95.3084965872,9.181111101900001,0,9.181111101900001,85.78,-8.13,86.1644085455,130.8
2020-06-18 18:00:00,92.7959999897,-3.7800000000000002,92.8729563118,10.2859999897,0,10.2859999897,82.51,-3.7800000000000002,82.5965404845,130.86,10.2859999897,0.0,10.2859999897,10.2859999897,0,10.2859999897,0.0,0.0,0.0,130.74,96.5659999897,-8.53,96.9420097482,10.2859999897,0,10.2859999897,86.28,-8.53,86.7006303322,130.69
2020-06-18 18:30:00,91.7602222115,-4.32,91.861857048,10.7402222115,0,10.7402222115,81.02,-4.32,81.1350898194,130.99,10.7402222115,0.0,10.7402222115,10.7402222115,0,10.7402222115,0.0,0.0,0.0,130.74,95.4702222115,-9.13,95.9057882983,10.7402222115,0,10.7402222115,84.73,-9.13,85.2204775861,130.85
2020-06-18 19:00:00,88.9882222121,-5.33,89.1477009938,10.0882222121,0,10.0882222121,78.9,-5.33,79.0798261253,131.2,10.0882222121,0.0,10.0882222121,10.0882222121,0,10.0882222121,0.0,0.0,0.0,130.88,92.5882222121,-10.21,93.1494658729,10.0882222121,0,10.0882222121,82.5,-10.21,83.129381689,131.08
2020-06-18 19:30:00,85.0704444348,-6.36,85.3078549509,9.6704444348,0,9.6704444348,75.4,-6.36,75.6677579951,131.89,9.6704444348,0.0,9.6704444348,9.6704444348,0,9.6704444348,0.0,0.0,0.0,131.43,88.5304444348,-11.36,89.2563117758,9.6704444348,0,9.6704444348,78.86,-11.36,79.6740183498,131.72
2020-06-18 20:00:00,80.0012222127,-7.35,80.3381481958,9.5112222127,0,9.5112222127,70.49,-7.35,70.8721567331,132.08,9.5112222127,0.0,9.5112222127,9.5112222127,0,9.5112222127,0.0,0.0,0.0,131.43,83.2412222127,-12.45,84.1671169488,9.5112222127,0,9.5112222127,73.73,-12.45,74.7737614408,131.92
2020-06-18 20:30:00,76.2009999938,-8.68,76.6937728897,6.2109999938,0,6.2109999938,69.99,-8.68,70.5261830812,131.89,6.2109999938,0.0,6.2109999938,6.2109999938,0,6.2109999938,0.0,0.0,0.0,131.13,79.4309999938,-13.82,80.6242901365,6.2109999938,0,6.2109999938,73.22,-13.82,74.5128230575,131.75
2020-06-18 21:00:00,72.1292222175,-9.58,72.7626353131,4.7192222175000005,0,4.7192222175000005,67.41,-9.58,68.0873299521,131.89,4.7192222175000005,0.0,4.7192222175000005,4.7192222175000005,0,4.7192222175000005,0.0,0.0,0.0,130.98,75.2292222175,-14.77,76.6654340329,4.7192222175000005,0,4.7192222175000005,70.51,-14.77,72.0403567454,131.67
2020-06-18 21:30:00,70.9742222165,-10.28,71.7148423915,5.7342222165,0,5.7342222165,65.24,-10.28,66.0449543871,131.8,5.7342222165,0.0,5.7342222165,5.7342222165,0,5.7342222165,0.0,0.0,0.0,130.83,73.9842222165,-15.53,75.5966006972,5.7342222165,0,5.7342222165,68.25,-15.53,69.9945955057,131.67
2020-06-18 22:00:00,71.160555552,-10.81,71.9769460763,3.540555552,0,3.540555552,67.62,-10.81,68.4786134497,131.65,3.540555552,0.0,3.540555552,3.540555552,0,3.540555552,0.0,0.0,0.0,130.68,74.270555552,-16.06,75.9870977338,3.540555552,0,3.540555552,70.73,-16.06,72.5303832887,131.51
2020-06-18 22:30:00,71.0637777749,-11.89,72.0515968709,2.8637777749,0,2.8637777749,68.2,-11.89,69.2286941954,131.53,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,130.39,74.1737777749,-17.16,76.1328766658,2.8637777749,0,2.8637777749,71.31,-17.16,73.3456317718,131.36
2020-06-18 23:00:00,66.4462222193,-12.3,67.5750726764,2.9162222193,0,2.9162222193,63.53,-12.3,64.7097434704,132.08,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,130.89,69.3362222193,-17.67,71.5523627258,2.9162222193,0,2.9162222193,66.42,-17.67,68.7302357045,131.98
2020-06-18 23:30:00,62.445999997,-12.96,63.7766768939,2.975999997,0,2.975999997,59.47,-12.96,60.8657744549,132.17,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,130.89,65.105999997,-18.39,67.6534059424,2.975999997,0,2.975999997,62.13,-18.39,64.7945136566,131.98
2020-06-19 00:00:00,59.2162222193,-12.99,60.62426143,2.8962222193000002,0,2.8962222193000002,56.32,-12.99,57.7986375272,132.08,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,130.8,61.7062222193,-18.44,64.4025734003,2.8962222193000002,0,2.8962222193000002,58.81,-18.44,61.6331866773,131.98
2020-06-19 00:30:00,57.1544444415,-13.18,58.6544364854,2.8944444415,0,2.8944444415,54.26,-13.18,55.8378008163,132.66,2.8944444415,0.0,2.8944444415,2.8944444415,0,2.8944444415,0.0,0.0,0.0,131.29,59.5444444415,-18.68,62.4057951143,2.8944444415,0,2.8944444415,56.65,-18.68,59.6503554055,132.49
2020-06-19 01:00:00,54.7559999972,-13.68,56.4390107611,2.8459999972,0,2.8459999972,51.91,-13.68,53.6823108668,132.77,2.8459999972,0.0,2.8459999972,2.8459999972,0,2.8459999972,0.0,0.0,0.0,131.29,57.0559999972,-19.23,60.2094679903,2.8459999972,0,2.8459999972,54.21,-19.23,57.5197096655,132.62
2020-06-19 01:30:00,56.0804444416,-13.4,57.6591384671,2.8304444416,0,2.8304444416,53.25,-13.4,54.9101311235,132.86,2.8304444416,0.0,2.8304444416,2.8304444416,0,2.8304444416,0.0,0.0,0.0,131.49,58.4404444416,-18.93,61.4298823581,2.8304444416,0,2.8304444416,55.61,-18.93,58.7436549765,132.76
2020-06-19 02:00:00,54.7297777749,-14.07,56.509410502,2.9097777749000002,0,2.9097777749000002,51.82,-14.07,53.6961572182,133.01,2.9097777749000002,0.0,2.9097777749000002,2.9097777749000002,0,2.9097777749000002,0.0,0.0,0.0,131.49,57.0097777749,-19.65,60.3012210651,2.9097777749000002,0,2.9097777749000002,54.1,-19.65,57.5580793634,132.85
2020-06-19 02:30:00,53.1131111083,-14.65,55.0965068911,2.8331111083,0,2.8331111083,50.28,-14.65,52.3708019797,133.23,2.8331111083,0.0,2.8331111083,2.8331111083,0,2.8331111083,0.0,0.0,0.0,131.69,55.3331111083,-20.26,58.925552903,2.8331111083,0,2.8331111083,52.5,-20.26,56.2735959398,133.12
2020-06-19 03:00:00,51.3194444416,-14.65,53.3695407306,2.8294444416,0,2.8294444416,48.49,-14.65,50.6547391662,133.34,2.8294444416,0.0,2.8294444416,2.8294444416,0,2.8294444416,0.0,0.0,0.0,131.69,53.4594444416,-20.29,57.1803838742,2.8294444416,0,2.8294444416,50.63,-20.29,54.5443030939,133.12
2020-06-19 03:30:00,50.7395555527,-15.25,52.9817421164,2.8095555527,0,2.8095555527,47.93,-15.25,50.2975884114,133.84,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.19,52.8495555527,-20.96,56.8541741838,2.8095555527,0,2.8095555527,50.04,-20.96,54.2524027118,133.62
2020-06-19 04:00:00,50.4566666639,-15.15,52.6820435332,2.7966666639,0,2.7966666639,47.66,-15.15,50.009980004,133.84,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,132.19,52.5366666639,-20.85,56.5227727925,2.7966666639,0,2.7966666639,49.74,-20.85,53.9332003501,133.72
2020-06-19 04:30:00,50.5375555528,-14.08,52.4622809383,2.7975555528,0,2.7975555528,47.74,-14.08,49.7730248227,133.84,2.7975555528,0.0,2.7975555528,2.7975555528,0,2.7975555528,0.0,0.0,0.0,132.38,52.6475555528,-19.73,56.2231091784,2.7975555528,0,2.7975555528,49.85,-19.73,53.6124556423,133.72
2020-06-19 05:00:00,50.2695555527,-14.0,52.1826428563,2.8095555527,0,2.8095555527,47.46,-14.0,49.481831009,133.84,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.38,52.3595555527,-19.65,55.9253570188,2.8095555527,0,2.8095555527,49.55,-19.65,53.3040805192,133.72
2020-06-19 05:30:00,50.8237777749,-13.65,52.6248884779,2.8837777749,0,2.8837777749,47.94,-13.65,49.8454220566,133.58,2.8837777749,0.0,2.8837777749,2.8837777749,0,2.8837777749,0.0,0.0,0.0,132.14,52.9537777749,-19.27,56.3510024812,2.8837777749,0,2.8837777749,50.07,-19.27,53.6501425907,133.44
2020-06-19 06:00:00,52.1343333302,-13.52,53.8588814569,3.1443333302,0,3.1443333302,48.99,-13.52,50.8213586989,133.58,3.1443333302,0.0,3.1443333302,3.1443333302,0,3.1443333302,0.0,0.0,0.0,132.14,54.3143333302,-19.13,57.5847523664,3.1443333302,0,3.1443333302,51.17,-19.13,54.62898315,133.44
2020-06-19 06:30:00,57.8071111047,-12.16,59.0722243891,6.3771111047,0,6.3771111047,51.43,-12.16,52.8479942855,133.12,6.3771111047,0.0,6.3771111047,6.3771111047,0,6.3771111047,0.0,0.0,0.0,131.87,60.1071111047,-17.65,62.6449304043,6.3771111047,0,6.3771111047,53.73,-17.65,56.5547115632,132.96
2020-06-19 07:00:00,62.606666658099996,-10.77,63.526274958,8.5166666582,0,8.5166666582,54.09,-10.77,55.151799608,132.88,8.5166666582,0.0,8.5166666582,8.5166666582,0,8.5166666582,0.0,0.0,0.0,131.76,65.0366666581,-16.18,67.0191048135,8.5166666582,0,8.5166666582,56.52,-16.18,58.7903291367,132.74
2020-06-19 07:30:00,68.1869999917,-10.14,68.9368302714,8.3269999917,0,8.3269999917,59.86,-10.14,60.7127597791,131.63,8.3269999917,0.0,8.3269999917,8.3269999917,0,8.3269999917,0.0,0.0,0.0,130.61,70.8969999917,-15.39,72.5481681907,8.3269999917,0,8.3269999917,62.57,-15.39,64.4349051369,131.48
2020-06-19 08:00:00,71.2379999886,-8.09,71.6958906938,11.4279999886,0,11.4279999886,59.81,-8.09,60.3546535074,133.47,11.4279999886,0.0,11.4279999886,11.4279999886,0,11.4279999886,0.0,0.0,0.0,132.67,73.8979999886,-13.36,75.0959652865,11.4279999886,0,11.4279999886,62.47,-13.36,63.8826306597,133.31
2020-06-19 08:30:00,72.2032222074,-6.18,72.4672180861,14.7832222074,0,14.7832222074,57.42,-6.18,57.7516129645,132.33,14.7832222074,0.0,14.7832222074,14.7832222074,0,14.7832222074,0.0,0.0,0.0,131.73,74.7332222074,-11.3,75.5826997501,14.7832222074,0,14.7832222074,59.95,-11.3,61.0056759654,132.18
2020-06-19 09:00:00,69.1486666481,-6.52,69.455370557,18.5186666481,0,18.5186666481,50.63,-6.52,51.0480881131,132.03,18.5186666481,0.0,18.5186666481,18.5186666481,0,18.5186666481,0.0,0.0,0.0,131.33,71.3486666481,-11.67,72.2967574132,18.5186666481,0,18.5186666481,52.83,-11.67,54.1035839848,131.86
2020-06-19 09:30:00,70.1588888699,-5.99,70.4141305951,18.9988888699,0,18.9988888699,51.16,-5.99,51.5094719445,131.74,18.9988888699,0.0,18.9988888699,18.9988888699,0,18.9988888699,0.0,0.0,0.0,131.1,72.3688888699,-11.1,73.21520386,18.9988888699,0,18.9988888699,53.37,-11.1,54.5120803125,131.56
2020-06-19 10:00:00,78.5486666491,-4.32,78.6673720952,17.5286666491,0,17.5286666491,61.02,-4.32,61.1727292182,131.5,17.5286666491,0.0,17.5286666491,17.5286666491,0,17.5286666491,0.0,0.0,0.0,131.1,81.2186666491,-9.26,81.7448433374,17.5286666491,0,17.5286666491,63.69,-9.26,64.3596434111,131.32
2020-06-19 10:30:00,76.2139999812,-4.59,76.3520916095,18.7639999812,0,18.7639999812,57.45,-4.59,57.6330686325,131.59,18.7639999812,0.0,18.7639999812,18.7639999812,0,18.7639999812,0.0,0.0,0.0,131.1,78.6939999812,-9.58,79.274977345,18.7639999812,0,18.7639999812,59.93,-9.58,60.6908666934,131.44
2020-06-19 11:00:00,64.0416631149,-7.6,64.4910429015,21.6216631149,0,21.6216631149,42.42,-7.6,43.0954336328,132.24,21.6216631149,0.0,21.6216631149,21.6216631149,0,21.6216631149,0.0,0.0,0.0,131.38,65.8116631149,-12.86,67.0563539268,21.6216631149,0,21.6216631149,44.19,-12.86,46.0232082758,132.08
2020-06-19 11:30:00,60.4342178608,-8.62,61.0458769161,22.0542178608,0,22.0542178608,38.38,-8.62,39.3361004676,132.41,22.0542178608,0.0,22.0542178608,22.0542178608,0,22.0542178608,0.0,0.0,0.0,131.38,62.0242178608,-13.96,63.5758224583,22.0542178608,0,22.0542178608,39.97,-13.96,42.337719589,132.25
2020-06-19 12:00:00,62.462662286,-8.2,62.9986045865,22.732662286,0,22.732662286,39.73,-8.2,40.5673871478,132.41,22.732662286,0.0,22.732662286,22.732662286,0,22.732662286,0.0,0.0,0.0,131.51,64.122662286,-13.51,65.530419796,22.732662286,0,22.732662286,41.39,-13.51,43.5390881852,132.25
2020-06-19 12:30:00,68.3591067313,-7.37,68.7552497857,20.7591067313,0,20.7591067313,47.6,-7.37,48.1671765832,132.15,20.7591067313,0.0,20.7591067313,20.7591067313,0,20.7591067313,0.0,0.0,0.0,131.29,70.3991067313,-12.56,71.5107532373,20.7591067313,0,20.7591067313,49.64,-12.56,51.2043279421,131.97
2020-06-19 13:00:00,75.6244885374,-4.58,75.7630494803,14.7444885374,0,14.7444885374,60.88,-4.58,61.0520335452,131.67,14.7444885374,0.0,14.7444885374,14.7444885374,0,14.7444885374,0.0,0.0,0.0,131.29,78.2844885374,-9.56,78.8660557247,14.7444885374,0,14.7444885374,63.54,-9.56,64.2551569915,131.54
2020-06-19 13:30:00,71.8953333202,-5.02,72.0703777791,13.1753333202,0,13.1753333202,58.72,-5.02,58.9341904161,132.11,13.1753333202,0.0,13.1753333202,13.1753333202,0,13.1753333202,0.0,0.0,0.0,131.59,74.4453333202,-10.06,75.1219758336,13.1753333202,0,13.1753333202,61.27,-10.06,62.0903897556,131.92
2020-06-19 14:00:00,71.5559999867,-5.08,71.7360964515,13.2959999867,0,13.2959999867,58.26,-5.08,58.481056762,132.59,13.2959999867,0.0,13.2959999867,13.2959999867,0,13.2959999867,0.0,0.0,0.0,132.1,74.0759999867,-10.15,74.7681501311,13.2959999867,0,13.2959999867,60.78,-10.15,61.6216755696,132.39
2020-06-19 14:30:00,72.4357777607,-5.09,72.6143925114,17.0457777607,0,17.0457777607,55.39,-5.09,55.6233781786,133.69,17.0457777607,0.0,17.0457777607,17.0457777607,0,17.0457777607,0.0,0.0,0.0,133.16,74.8557777607,-10.26,75.5556421729,17.0457777607,0,17.0457777607,57.81,-10.26,58.7134030695,133.52
2020-06-19 15:00:00,70.6851110952,-4.71,70.8418593103,15.8851110952,0,15.8851110952,54.8,-4.71,55.002037235,133.83,15.8851110952,0.0,15.8851110952,15.8851110952,0,15.8851110952,0.0,0.0,0.0,133.34,73.0651110952,-9.87,73.7287417454,15.8851110952,0,15.8851110952,57.18,-9.87,58.0255917678,133.65
2020-06-19 15:30:00,71.954999982,-4.87,72.119615379,17.974999982,0,17.974999982,53.98,-4.87,54.1992370795,133.94,17.974999982,0.0,17.974999982,17.974999982,0,17.974999982,0.0,0.0,0.0,133.43,74.304999982,-10.06,74.9829088681,17.974999982,0,17.974999982,56.33,-10.06,57.2212591613,133.78
2020-06-19 16:00:00,63.2105555346,-13.32,64.5987362957,20.9305555346,0,20.9305555346,42.28,-13.32,44.328555131,132.52,20.9305555346,0.0,20.9305555346,20.9305555346,0,20.9305555346,0.0,0.0,0.0,133.59,65.0805555346,-17.54,67.4027470412,20.9305555346,0,20.9305555346,44.15,-17.54,47.5065690195,132.37
2020-06-19 16:30:00,63.2114444237,-18.98,65.9994477714,20.7414444237,0,20.7414444237,42.47,-18.98,46.5181824666,131.07,20.7414444237,0.0,20.7414444237,20.7414444237,0,20.7414444237,0.0,0.0,0.0,133.38,65.1814444237,-22.54,68.9686327047,20.7414444237,0,20.7414444237,44.44,-22.54,49.829360822699996,130.93
2020-06-19 17:00:00,68.1745555353,-18.43,70.6217737134,20.2745555353,0,20.2745555353,47.9,-18.43,51.3232393755,130.52,20.2745555353,0.0,20.2745555353,20.2745555353,0,20.2745555353,0.0,0.0,0.0,132.85,70.3845555353,-21.23,73.5166549695,20.2745555353,0,20.2745555353,50.11,-21.23,54.4217327912,130.36
