Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-19 17:30:00,78.4537777617,-6.29,78.7055229643,16.0437777617,0,16.0437777617,62.41,-6.29,62.7261683829,132.28,16.0437777617,0.0,16.0437777617,16.0437777617,0,16.0437777617,0.0,0.0,0.0,131.68,81.2237777617,-11.23,81.99643269,16.0437777617,0,16.0437777617,65.18,-11.23,66.1403454784,132.14
2020-06-19 18:00:00,80.3733333178,-7.13,80.6889683205,15.4933333178,0,15.4933333178,64.88,-7.13,65.2706005794,132.15,15.4933333178,0.0,15.4933333178,15.4933333178,0,15.4933333178,0.0,0.0,0.0,131.49,83.2533333178,-12.23,84.1468383751,15.4933333178,0,15.4933333178,67.76,-12.23,68.8548509547,132.0
2020-06-19 18:30:00,81.7241110976,-8.0,82.1147388396,13.5341110976,0,13.5341110976,68.19,-8.0,68.6576732784,132.01,13.5341110976,0.0,13.5341110976,13.5341110976,0,13.5341110976,0.0,0.0,0.0,131.29,84.7841110976,-13.13,85.7947690399,13.5341110976,0,13.5341110976,71.25,-13.13,72.4497025529,131.86
2020-06-19 19:00:00,82.8057777661,-8.6,83.2511671476,11.7057777661,0,11.7057777661,71.1,-8.6,71.6182239378,132.01,11.7057777661,0.0,11.7057777661,11.7057777661,0,11.7057777661,0.0,0.0,0.0,131.29,86.0057777661,-13.73,87.0948144791,11.7057777661,0,11.7057777661,74.3,-13.73,75.55794399,131.86
2020-06-19 19:30:00,81.6202222125,-9.15,82.1314992802,9.7602222125,0,9.7602222125,71.86,-9.15,72.4401967143,131.93,9.7602222125,0.0,9.7602222125,9.7602222125,0,9.7602222125,0.0,0.0,0.0,131.11,84.8602222125,-14.3,86.0566517705,9.7602222125,0,9.7602222125,75.1,-14.3,76.4493296243,131.76
2020-06-19 20:00:00,80.031444438,-9.79,80.6280112544,6.421444438,0,6.421444438,73.61,-9.79,74.2581726142,131.93,6.421444438,0.0,6.421444438,6.421444438,0,6.421444438,0.0,0.0,0.0,131.11,83.361444438,-14.97,84.694930892,6.421444438,0,6.421444438,76.94,-14.97,78.3828074261,131.76
2020-06-19 20:30:00,77.8875555486,-10.73,78.6231785757,6.9175555486,0,6.9175555486,70.97,-10.73,71.7765546679,132.6,6.9175555486,0.0,6.9175555486,6.9175555486,0,6.9175555486,0.0,0.0,0.0,131.59,81.0875555486,-16.0,82.6510233745,6.9175555486,0,6.9175555486,74.17,-16.0,75.8761418365,132.44
2020-06-19 21:00:00,75.1202222154,-12.06,76.0821357855,6.8602222154,0,6.8602222154,68.26,-12.06,69.3171782461,133.4,6.8602222154,0.0,6.8602222154,6.8602222154,0,6.8602222154,0.0,0.0,0.0,132.25,78.1902222154,-17.47,80.1181112489,6.8602222154,0,6.8602222154,71.33,-17.47,73.4382039541,133.23
2020-06-19 21:30:00,74.1604444381,-12.25,75.1653777963,6.3404444381000005,0,6.3404444381000005,67.82,-12.25,68.9174498948,133.4,6.3404444381000005,0.0,6.3404444381000005,6.3404444381000005,0,6.3404444381000005,0.0,0.0,0.0,132.25,77.2404444381,-17.68,79.2380505628,6.3404444381000005,0,6.3404444381000005,70.9,-17.68,73.0711461522,133.23
2020-06-19 22:00:00,73.2903333271,-12.54,74.355393612,6.2503333271,0,6.2503333271,67.04,-12.54,68.2027360155,133.73,6.2503333271,0.0,6.2503333271,6.2503333271,0,6.2503333271,0.0,0.0,0.0,132.55,76.3203333271,-17.99,78.4119466609,6.2503333271,0,6.2503333271,70.07,-17.99,72.3425531758,133.59
2020-06-19 22:30:00,72.1219999953,-12.77,73.2438105461,4.7319999953,0,4.7319999953,67.39,-12.77,68.5892484286,133.38,4.7319999953,0.0,4.7319999953,4.7319999953,0,4.7319999953,0.0,0.0,0.0,132.19,75.1619999953,-18.23,77.3411865909,4.7319999953,0,4.7319999953,70.43,-18.23,72.7510673461,133.24
2020-06-19 23:00:00,67.537555553,-12.88,68.7547511819,2.507555553,0,2.507555553,65.03,-12.88,66.2932522961,133.91,2.507555553,0.0,2.507555553,2.507555553,0,2.507555553,0.0,0.0,0.0,132.69,70.457555553,-18.37,72.8129386477,2.507555553,0,2.507555553,67.95,-18.37,70.3893415227,133.78
2020-06-19 23:30:00,63.7581111086,-13.82,65.2387088478,2.5481111086,0,2.5481111086,61.21,-13.82,62.7507489995,134.25,2.5481111086,0.0,2.5481111086,2.5481111086,0,2.5481111086,0.0,0.0,0.0,133.37,66.4881111086,-19.17,69.196515944,2.5481111086,0,2.5481111086,63.94,-19.17,66.7518726329,134.14
2020-06-20 00:00:00,56.344222218,-19.91,59.7585096648,4.174222218,0,4.174222218,52.17,-19.91,55.8401020773,132.99,4.174222218,0.0,4.174222218,4.174222218,0,4.174222218,0.0,0.0,0.0,133.1,58.714222218,-24.88,63.7681291138,4.174222218,0,4.174222218,54.54,-24.88,59.946859801,132.85
2020-06-20 00:30:00,53.2786666615,-20.28,57.0078478916,5.1686666615,0,5.1686666615,48.11,-20.28,52.2096782216,133.39,5.1686666615,0.0,5.1686666615,5.1686666615,0,5.1686666615,0.0,0.0,0.0,133.47,55.4686666615,-25.3,60.9660805793,5.1686666615,0,5.1686666615,50.3,-25.3,56.3043515192,133.27
2020-06-20 01:00:00,51.3879999958,-20.4,55.2891177681,4.1879999958,0,4.1879999958,47.2,-20.4,51.4198405287,132.86,4.1879999958,0.0,4.1879999958,4.1879999958,0,4.1879999958,0.0,0.0,0.0,132.88,53.5179999958,-25.41,59.2439399732,4.1879999958,0,4.1879999958,49.33,-25.41,55.489791854,132.69
2020-06-20 01:30:00,52.2942222172,-20.44,56.146943615,4.9842222172,0,4.9842222172,47.31,-20.44,51.536683052,132.94,4.9842222172,0.0,4.9842222172,4.9842222172,0,4.9842222172,0.0,0.0,0.0,132.97,54.4442222172,-25.47,60.1073558963,4.9842222172,0,4.9842222172,49.46,-25.47,55.6328365266,132.85
2020-06-20 02:00:00,50.9817777735,-20.7,55.0239190257,4.3117777735,0,4.3117777735,46.67,-20.7,51.0546658005,133.1,4.3117777735,0.0,4.3117777735,4.3117777735,0,4.3117777735,0.0,0.0,0.0,133.09,53.1017777735,-25.75,59.0157716437,4.3117777735,0,4.3117777735,48.79,-25.75,55.1681665456,132.98
2020-06-20 02:30:00,49.3311111068,-21.54,53.828710954499996,4.3511111068,0,4.3511111068,44.98,-21.54,49.8715550189,133.62,4.3511111068,0.0,4.3511111068,4.3511111068,0,4.3511111068,0.0,0.0,0.0,133.48,51.3611111068,-26.64,57.858908857,4.3511111068,0,4.3511111068,47.01,-26.64,54.0335978813,133.47
2020-06-20 03:00:00,49.2267777743,-21.34,53.6532501349,3.4967777743,0,3.4967777743,45.73,-21.34,50.4641308258,133.72,3.4967777743,0.0,3.4967777743,3.4967777743,0,3.4967777743,0.0,0.0,0.0,133.64,51.3067777743,-26.45,57.7233743433,3.4967777743,0,3.4967777743,47.81,-26.45,54.6388012314,133.59
2020-06-20 03:30:00,49.7046666628,-21.22,54.0448174024,3.8946666628,0,3.8946666628,45.81,-21.22,50.4860822406,133.64,3.8946666628,0.0,3.8946666628,3.8946666628,0,3.8946666628,0.0,0.0,0.0,133.64,51.7746666628,-26.32,58.0806207615,3.8946666628,0,3.8946666628,47.88,-26.32,54.6373205785,133.59
2020-06-20 04:00:00,49.0977777736,-21.39,53.5548679608,4.2177777736,0,4.2177777736,44.88,-21.39,49.7166621969,133.81,4.2177777736,0.0,4.2177777736,4.2177777736,0,4.2177777736,0.0,0.0,0.0,133.74,51.1377777736,-26.49,57.5916002175,4.2177777736,0,4.2177777736,46.92,-26.49,53.8814114514,133.67
2020-06-20 04:30:00,48.7166666619,-21.43,53.2217860528,4.7866666619,0,4.7866666619,43.93,-21.43,48.8783162558,133.94,4.7866666619,0.0,4.7866666619,4.7866666619,0,4.7866666619,0.0,0.0,0.0,133.84,50.7066666619,-26.56,57.2415901592,4.7866666619,0,4.7866666619,45.92,-26.56,53.0479028803,133.8
2020-06-20 05:00:00,48.5516666634,-21.79,53.2171817724,3.2716666634,0,3.2716666634,45.28,-21.79,50.2501990046,134.35,3.2716666634,0.0,3.2716666634,3.2716666634,0,3.2716666634,0.0,0.0,0.0,134.22,50.6016666634,-26.94,57.3261918246,3.2716666634,0,3.2716666634,47.33,-26.94,54.4600082629,134.22
2020-06-20 05:30:00,49.1171111084,-21.58,53.6487372045,2.6871111084,0,2.6871111084,46.43,-21.58,51.2000126953,134.35,2.6871111084,0.0,2.6871111084,2.6871111084,0,2.6871111084,0.0,0.0,0.0,134.22,51.2171111084,-26.73,57.7727043706,2.6871111084,0,2.6871111084,48.53,-26.73,55.4044564995,134.22
2020-06-20 06:00:00,48.7608888839,-21.29,53.2060934927,4.9408888839,0,4.9408888839,43.82,-21.29,48.7181331744,134.08,4.9408888839,0.0,4.9408888839,4.9408888839,0,4.9408888839,0.0,0.0,0.0,134.03,50.750888883900004,-26.42,57.2159865991,4.9408888839,0,4.9408888839,45.81,-26.42,52.8826294732,133.97
2020-06-20 06:30:00,48.929333327,-20.85,53.1864847477,6.369333327,0,6.369333327,42.56,-20.85,47.3927853159,133.64,6.369333327,0.0,6.369333327,6.369333327,0,6.369333327,0.0,0.0,0.0,133.56,50.869333327,-25.95,57.1059679292,6.369333327,0,6.369333327,44.5,-25.95,51.5136147052,133.51
2020-06-20 07:00:00,49.8489999938,-20.18,53.7787616107,6.2089999938,0,6.2089999938,43.64,-20.18,48.0799542429,133.53,6.2089999938,0.0,6.2089999938,6.2089999938,0,6.2089999938,0.0,0.0,0.0,133.56,51.8289999938,-25.24,57.6480948545,6.2089999938,0,6.2089999938,45.62,-25.24,52.1367624618,133.43
2020-06-20 07:30:00,51.9344444368,-19.59,55.5063475556,7.6344444368,0,7.6344444368,44.3,-19.59,48.4381884467,133.31,7.6344444368,0.0,7.6344444368,7.6344444368,0,7.6344444368,0.0,0.0,0.0,133.39,53.9444444368,-24.59,59.2846623132,7.6344444368,0,7.6344444368,46.31,-24.59,52.4336170791,133.21
2020-06-20 08:00:00,53.8502222132,-18.17,56.8330478895,9.0402222132,0,9.0402222132,44.81,-18.17,48.353748562,132.74,9.0402222132,0.0,9.0402222132,9.0402222132,0,9.0402222132,0.0,0.0,0.0,132.92,55.8802222132,-23.09,60.462776438,9.0402222132,0,9.0402222132,46.84,-23.09,52.2219656849,132.65
2020-06-20 08:30:00,58.1433333249,-17.24,60.6454022176,8.4033333249,0,8.4033333249,49.74,-17.24,52.642997635,130.98,8.4033333249,0.0,8.4033333249,8.4033333249,0,8.4033333249,0.0,0.0,0.0,131.25,60.4133333249,-21.99,64.2909864867,8.4033333249,0,8.4033333249,52.01,-21.99,56.4676916475,130.81
2020-06-20 09:00:00,63.3369999877,-15.87,65.2949651002,12.3269999877,0,12.3269999877,51.01,-15.87,53.4216903514,130.08,12.3269999877,0.0,12.3269999877,12.3269999877,0,12.3269999877,0.0,0.0,0.0,130.47,65.6569999877,-20.52,68.7888947969,12.3269999877,0,12.3269999877,53.33,-20.52,57.141572432,129.95
2020-06-20 09:30:00,63.5697777602,-15.54,65.4416399892,17.5797777602,0,17.5797777602,45.99,-15.54,48.5445331629,130.08,17.5797777602,0.0,17.5797777602,17.5797777602,0,17.5797777602,0.0,0.0,0.0,130.47,65.6497777602,-20.17,68.6783970399,17.5797777602,0,17.5797777602,48.07,-20.17,52.1301620945,129.95
2020-06-20 10:00:00,63.4927777567,-5.65,63.743668919,21.1027777567,0,21.1027777567,42.39,-5.65,42.7648757744,132.43,21.1027777567,0.0,21.1027777567,21.1027777567,0,21.1027777567,0.0,0.0,0.0,130.22,65.2227777567,-10.46,66.056205903,21.1027777567,0,21.1027777567,44.12,-10.46,45.3429818164,132.28
2020-06-20 10:30:00,64.243444421,-3.54,64.3409026287,23.433444421,0,23.433444421,40.81,-3.54,40.9632481622,132.93,23.433444421,0.0,23.433444421,23.433444421,0,23.433444421,0.0,0.0,0.0,130.38,65.903444421,-9.15,66.5356031501,23.433444421,0,23.433444421,42.47,-9.15,43.4444864166,132.77
2020-06-20 11:00:00,63.5937777536,-3.17,63.6727372506,24.1337777536,0,24.1337777536,39.46,-3.17,39.5871254324,132.93,24.1337777536,0.0,24.1337777536,24.1337777536,0,24.1337777536,0.0,0.0,0.0,130.38,65.1737777536,-8.76,65.7598578669,24.1337777536,0,24.1337777536,41.04,-8.76,41.9644992821,132.77
2020-06-20 11:30:00,62.7613333083,-2.69,62.8189546127,25.0113333083,0,25.0113333083,37.75,-2.69,37.8457210263,132.73,25.0113333083,0.0,25.0113333083,25.0113333083,0,25.0113333083,0.0,0.0,0.0,130.27,64.2713333083,-8.27,64.8012128376,25.0113333083,0,25.0113333083,39.26,-8.27,40.1215715046,132.57
2020-06-20 12:00:00,63.4068888631,-2.8200000000000003,63.4695671586,25.8068888631,0,25.8068888631,37.6,-2.8200000000000003,37.7056017058,133.21,25.8068888631,0.0,25.8068888631,25.8068888631,0,25.8068888631,0.0,0.0,0.0,130.74,64.9368888631,-8.44,65.4830751814,25.8068888631,0,25.8068888631,39.13,-8.44,40.0298700972,133.09
2020-06-20 12:30:00,66.0148888634,-2.59,66.0656768046,25.4848888634,0,25.4848888634,40.53,-2.59,40.6126704367,133.08,25.4848888634,0.0,25.4848888634,25.4848888634,0,25.4848888634,0.0,0.0,0.0,130.63,67.6548888634,-8.16,68.1452095684,25.4848888634,0,25.4848888634,42.17,-8.16,42.952235099,132.97
2020-06-20 13:00:00,69.1867777544,-1.8900000000000001,69.2125878438,23.3867777544,0,23.3867777544,45.8,-1.8900000000000001,45.838980137,132.9,23.3867777544,0.0,23.3867777544,23.3867777544,0,23.3867777544,0.0,0.0,0.0,130.63,71.0767777544,-7.4,71.4609567243,23.3867777544,0,23.3867777544,47.69,-7.4,48.2607096923,132.76
2020-06-20 13:30:00,68.2944444196,-0.96,68.3011913409,24.8044444196,0,24.8044444196,43.49,-0.96,43.5005942488,133.04,24.8044444196,0.0,24.8044444196,24.8044444196,0,24.8044444196,0.0,0.0,0.0,130.8,70.1044444196,-6.46,70.4014540147,24.8044444196,0,24.8044444196,45.3,-6.46,45.7582954228,132.91
2020-06-20 14:00:00,60.5679999737,-1.81,60.5950387475,26.2979999737,0,26.2979999737,34.27,-1.81,34.3177650787,133.61,26.2979999737,0.0,26.2979999737,26.2979999737,0,26.2979999737,0.0,0.0,0.0,131.21,61.9279999737,-7.43,62.3721258315,26.2979999737,0,26.2979999737,35.63,-7.43,36.3964531239,133.48
2020-06-20 14:30:00,53.7132221959,-2.33,53.7637344189,26.3332221959,0,26.3332221959,27.38,-2.33,27.478961043,134.11,26.3332221959,0.0,26.3332221959,26.3332221959,0,26.3332221959,0.0,0.0,0.0,131.62,54.7532221959,-8.06,55.3432827074,26.3332221959,0,26.3332221959,28.42,-8.06,29.5408192168,133.96
2020-06-20 15:00:00,49.4383333066,-2.49,49.5009989811,26.7783333066,0,26.7783333066,22.66,-2.49,22.7963966451,134.39,26.7783333066,0.0,26.7783333066,26.7783333066,0,26.7783333066,0.0,0.0,0.0,131.87,50.2483333066,-8.28,50.925959982,26.7783333066,0,26.7783333066,23.47,-8.28,24.8877339266,134.25
2020-06-20 15:30:00,47.6463333069,-3.07,47.7451356433,26.4063333069,0,26.4063333069,21.24,-3.07,21.460719932,134.6,26.4063333069,0.0,26.4063333069,26.4063333069,0,26.4063333069,0.0,0.0,0.0,132.0,48.3863333069,-8.92,49.2016630907,26.4063333069,0,26.4063333069,21.98,-8.92,23.7210202141,134.44
2020-06-20 16:00:00,46.0455555305,-3.69,46.1931735661,25.0755555305,0,25.0755555305,20.97,-3.69,21.2921816637,134.71,25.0755555305,0.0,25.0755555305,25.0755555305,0,25.0755555305,0.0,0.0,0.0,132.0,46.7655555305,-9.58,47.7367110731,25.0755555305,0,25.0755555305,21.69,-9.58,23.7114423855,134.6
2020-06-20 16:30:00,47.7513333112,-14.34,49.8580528401,22.0913333112,0,22.0913333112,25.66,-14.34,29.395088025,132.41,22.0913333112,0.0,22.0913333112,22.0913333112,0,22.0913333112,0.0,0.0,0.0,132.09,48.8013333112,-19.27,52.4681144406,22.0913333112,0,22.0913333112,26.71,-19.27,32.9356493788,132.25
2020-06-20 17:00:00,55.2911110901,-15.99,57.5568159785,20.9711110901,0,20.9711110901,34.32,-15.99,37.8621512859,131.43,20.9711110901,0.0,20.9711110901,20.9711110901,0,20.9711110901,0.0,0.0,0.0,131.72,56.7911110901,-20.82,60.4872110355,20.9711110901,0,20.9711110901,35.82,-20.82,41.4312056305,131.26
2020-06-20 17:30:00,63.1164444261,-15.7,65.0397997921,18.3364444261,0,18.3364444261,44.78,-15.7,47.4524857094,130.58,18.3364444261,0.0,18.3364444261,18.3364444261,0,18.3364444261,0.0,0.0,0.0,130.94,65.1364444261,-20.4,68.2562553359,18.3364444261,0,18.3364444261,46.8,-20.4,51.0529137268,130.43
2020-06-20 18:00:00,63.0876215054,-15.87,65.0530928335,20.5576215054,0,20.5576215054,42.53,-15.87,45.3944688261,129.84,20.5576215054,0.0,20.5576215054,20.5576215054,0,20.5576215054,0.0,0.0,0.0,130.15,65.0076215054,-20.57,68.1844245689,20.5576215054,0,20.5576215054,44.45,-20.57,48.9788464544,129.68
2020-06-20 18:30:00,60.2617734893,-24.22,64.9468224325,17.3017734893,0,17.3017734893,42.96,-24.22,49.3170355962,130.28,17.3017734893,0.0,17.3017734893,17.3017734893,0,17.3017734893,0.0,0.0,0.0,129.71,62.2717734893,-29.32,68.8290358316,17.3017734893,0,17.3017734893,44.97,-29.32,53.6839203114,130.11
2020-06-20 19:00:00,62.2483289898,-25.7,67.3449661224,15.2883289898,0,15.2883289898,46.96,-25.7,53.532528429,130.28,15.2883289898,0.0,15.2883289898,15.2883289898,0,15.2883289898,0.0,0.0,0.0,129.59,64.4683289898,-30.84,71.4651736354,15.2883289898,0,15.2883289898,49.18,-30.84,58.0497889746,130.21
2020-06-20 19:30:00,69.1109329421,-24.02,73.1661222981,13.6309329421,0,13.6309329421,55.48,-24.02,60.4565199131,130.28,13.6309329421,0.0,13.6309329421,13.6309329421,0,13.6309329421,0.0,0.0,0.0,129.88,71.7409329421,-29.03,77.3918752804,13.6309329421,0,13.6309329421,58.11,-29.03,64.957778595,130.21
2020-06-20 20:00:00,68.6051110979,-24.66,72.9025162031,13.2451110979,0,13.2451110979,55.36,-24.66,60.6040031681,130.63,13.2451110979,0.0,13.2451110979,13.2451110979,0,13.2451110979,0.0,0.0,0.0,130.14,71.2251110979,-29.72,77.1770357743,13.2451110979,0,13.2451110979,57.98,-29.72,65.1533483407,130.52
2020-06-20 20:30:00,70.0603333226,-24.75,74.3035181218,10.7003333226,0,10.7003333226,59.36,-24.75,64.3130787632,130.73,10.7003333226,0.0,10.7003333226,10.7003333226,0,10.7003333226,0.0,0.0,0.0,130.28,72.8903333226,-29.8,78.7466868629,10.7003333226,0,10.7003333226,62.19,-29.8,68.9611202055,130.6
2020-06-20 21:00:00,66.5589999904,-25.99,71.4533454761,9.5789999904,0,9.5789999904,56.98,-25.99,62.627474003,130.58,9.5789999904,0.0,9.5789999904,9.5789999904,0,9.5789999904,0.0,0.0,0.0,129.98,69.2689999904,-31.09,75.9261645263,9.5789999904,0,9.5789999904,59.69,-31.09,67.301442778,130.41
2020-06-20 21:30:00,64.0976666577,-26.35,69.3024773797,8.9676666577,0,8.9676666577,55.13,-26.35,61.1035138106,130.58,8.9676666577,0.0,8.9676666577,8.9676666577,0,8.9676666577,0.0,0.0,0.0,129.98,66.7176666577,-31.49,73.7757896891,8.9676666577,0,8.9676666577,57.75,-31.49,65.7775235168,130.41
2020-06-20 22:00:00,63.6832222132,-26.36,68.9231629531,8.9732222132,0,8.9732222132,54.71,-26.36,60.7291832647,130.58,8.9732222132,0.0,8.9732222132,8.9732222132,0,8.9732222132,0.0,0.0,0.0,129.98,66.2732222132,-31.5,73.3784026981,8.9732222132,0,8.9732222132,57.3,-31.5,65.3876135059,130.5
2020-06-20 22:30:00,65.246222218,-26.0,70.2358136118,4.266222218,0,4.266222218,60.98,-26.0,66.2914805989,130.58,4.266222218,0.0,4.266222218,4.266222218,0,4.266222218,0.0,0.0,0.0,129.98,68.146222218,-31.09,74.9032422701,4.266222218,0,4.266222218,63.88,-31.09,71.0439476662,130.37
2020-06-20 23:00:00,60.4503333302,-26.66,66.0681345259,3.1703333302,0,3.1703333302,57.28,-26.66,63.1803292172,130.99,3.1703333302,0.0,3.1703333302,3.1703333302,0,3.1703333302,0.0,0.0,0.0,130.36,63.1803333302,-31.81,70.7363458182,3.1703333302,0,3.1703333302,60.01,-31.81,67.9196304466,130.86
2020-06-20 23:30:00,57.2783333302,-26.99,63.3187773814,3.1683333302,0,3.1683333302,54.11,-26.99,60.4677781963,131.63,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,130.96,59.8383333302,-32.22,67.9614194653,3.1683333302,0,3.1683333302,56.67,-32.22,65.1890888109,131.48
2020-06-21 00:00:00,53.8473333302,-26.58,60.0502431867,3.1073333302,0,3.1073333302,50.74,-26.58,57.2803980433,132.53,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,131.89,56.2573333302,-31.87,64.6574392737,3.1073333302,0,3.1073333302,53.15,-31.87,61.9727311001,132.34
2020-06-21 00:30:00,51.8235555524,-26.55,58.2287163699,3.1635555524,0,3.1635555524,48.66,-26.55,55.4319231129,132.46,3.1635555524,0.0,3.1635555524,3.1635555524,0,3.1635555524,0.0,0.0,0.0,131.89,54.1335555524,-31.86,62.8132266067,3.1635555524,0,3.1635555524,50.97,-31.86,60.1082398678,132.34
2020-06-21 01:00:00,50.0847777746,-26.83,56.8184289182,3.1947777746,0,3.1947777746,46.89,-26.83,54.0233375496,132.9,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,132.26,52.3147777746,-32.18,61.4197718459,3.1947777746,0,3.1947777746,49.12,-32.18,58.7224556707,132.77
2020-06-21 01:30:00,51.4071111079,-26.65,57.9043484763,3.1971111079,0,3.1971111079,48.21,-26.65,55.085629705,132.54,3.1971111079,0.0,3.1971111079,3.1971111079,0,3.1971111079,0.0,0.0,0.0,131.93,53.6971111079,-31.96,62.4885696855,3.1971111079,0,3.1971111079,50.5,-31.96,59.7636310811,132.41
2020-06-21 02:00:00,50.6476666634,-26.97,57.3808943678,3.2476666634,0,3.2476666634,47.4,-26.97,54.5356846478,132.69,3.2476666634,0.0,3.2476666634,3.2476666634,0,3.2476666634,0.0,0.0,0.0,132.02,52.9076666634,-32.3,61.9879923192,3.2476666634,0,3.2476666634,49.66,-32.3,59.2402363263,132.56
2020-06-21 02:30:00,49.583222219,-27.2,56.5538321038,3.213222219,0,3.213222219,46.37,-27.2,53.7588774064,132.69,3.213222219,0.0,3.213222219,3.213222219,0,3.213222219,0.0,0.0,0.0,131.92,51.813222219,-32.56,61.1944735799,3.213222219,0,3.213222219,48.6,-32.56,58.4988341764,132.56
2020-06-21 03:00:00,47.8245555525,-27.32,55.0778586529,3.0945555525,0,3.0945555525,44.73,-27.32,52.4133122403,132.8,3.0945555525,0.0,3.0945555525,3.0945555525,0,3.0945555525,0.0,0.0,0.0,132.08,49.9645555525,-32.69,59.7083990034,3.0945555525,0,3.0945555525,46.87,-32.69,57.1439673106,132.66
2020-06-21 03:30:00,46.9994444415,-27.41,54.4082335479,2.9694444415000003,0,2.9694444415000003,44.03,-27.41,51.8647182582,132.8,2.9694444415000003,0.0,2.9694444415000003,2.9694444415000003,0,2.9694444415000003,0.0,0.0,0.0,131.97,49.1094444415,-32.79,59.0501620095,2.9694444415000003,0,2.9694444415000003,46.14,-32.79,56.604626136,132.58
2020-06-21 04:00:00,46.6284444414,-27.51,54.1388209239,2.9984444414,0,2.9984444414,43.63,-27.51,51.5788425617,132.8,2.9984444414,0.0,2.9984444414,2.9984444414,0,2.9984444414,0.0,0.0,0.0,131.97,48.7184444414,-32.9,58.7868763313,2.9984444414,0,2.9984444414,45.72,-32.9,56.3269775507,132.58
2020-06-21 04:30:00,46.2148888861,-27.6,53.8291366711,2.7848888861,0,2.7848888861,43.43,-27.6,51.4579916048,132.9,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,132.14,48.2948888861,-33.0,58.4927028998,2.7848888861,0,2.7848888861,45.51,-33.0,56.2153012978,132.74
2020-06-21 05:00:00,45.3243333305,-27.6,53.0665166735,2.7943333304999998,0,2.7943333304999998,42.53,-27.6,50.7006992062,132.99,2.7943333304999998,0.0,2.7943333304999998,2.7943333304999998,0,2.7943333304999998,0.0,0.0,0.0,132.24,47.3543333305,-33.02,57.730003336,2.7943333304999998,0,2.7943333304999998,44.56,-33.02,55.4609231802,132.84
2020-06-21 05:30:00,45.5854444417,-27.69,53.3363745013,2.7354444417,0,2.7354444417,42.85,-27.69,51.0182183146,132.99,2.7354444417,0.0,2.7354444417,2.7354444417,0,2.7354444417,0.0,0.0,0.0,132.24,47.6254444417,-33.1,57.99821513,2.7354444417,0,2.7354444417,44.89,-33.1,55.7738478142,132.84
2020-06-21 06:00:00,45.5706666636,-27.13,53.0351068648,3.1106666636,0,3.1106666636,42.46,-27.13,50.3873843338,132.99,3.1106666636,0.0,3.1106666636,3.1106666636,0,3.1106666636,0.0,0.0,0.0,132.31,47.6006666636,-32.52,57.648710886,3.1106666636,0,3.1106666636,44.49,-32.52,55.1081709005,132.84
2020-06-21 06:30:00,47.4582222181,-20.98,51.8887584752,4.1482222181,0,4.1482222181,43.31,-20.98,48.1239701189,132.22,4.1482222181,0.0,4.1482222181,4.1482222181,0,4.1482222181,0.0,0.0,0.0,132.07,49.4782222181,-26.05,55.9168755731,4.1482222181,0,4.1482222181,45.33,-26.05,52.2820370682,132.06
2020-06-21 07:00:00,47.3211111058,-20.61,51.6145295076,5.3111111058,0,5.3111111058,42.01,-20.61,46.7932922543,131.86,5.3111111058,0.0,5.3111111058,5.3111111058,0,5.3111111058,0.0,0.0,0.0,131.76,49.2911111058,-25.63,55.5563725782,5.3111111058,0,5.3111111058,43.98,-25.63,50.9032150262,131.73
2020-06-21 07:30:00,49.336777771,-19.85,53.1802608195,6.756777771,0,6.756777771,42.58,-19.85,46.9795583206,131.86,6.756777771,0.0,6.756777771,6.756777771,0,6.756777771,0.0,0.0,0.0,131.76,51.326777771,-24.84,57.0216074515,6.756777771,0,6.756777771,44.57,-24.84,51.0246068089,131.73
2020-06-21 08:00:00,50.8452222132,-19.09,54.3108158833,8.9952222132,0,8.9952222132,41.85,-19.09,45.9983760583,131.78,8.9952222132,0.0,8.9952222132,8.9952222132,0,8.9952222132,0.0,0.0,0.0,131.76,52.7952222132,-24.05,58.0149807252,8.9952222132,0,8.9952222132,43.8,-24.05,49.9684150239,131.61
2020-06-21 08:30:00,52.8491111,-18.27,55.9179885552,11.0891111,0,11.0891111,41.76,-18.27,45.5816904031,132.2,11.0891111,0.0,11.0891111,11.0891111,0,11.0891111,0.0,0.0,0.0,132.36,54.7391111,-23.2,59.4525885393,11.0891111,0,11.0891111,43.65,-23.2,49.4324033403,132.04
2020-06-21 09:00:00,55.4607777658,-17.29,58.0933900749,11.9307777658,0,11.9307777658,43.53,-17.29,46.8380721209,132.05,11.9307777658,0.0,11.9307777658,11.9307777658,0,11.9307777658,0.0,0.0,0.0,132.36,57.4307777658,-22.16,61.5577763958,11.9307777658,0,11.9307777658,45.5,-22.16,50.6094418068,131.86
2020-06-21 09:30:00,59.3577777639,-15.96,61.4659855617,13.8877777639,0,13.8877777639,45.47,-15.96,48.1896513787,131.31,13.8877777639,0.0,13.8877777639,13.8877777639,0,13.8877777639,0.0,0.0,0.0,131.67,61.427777763899996,-20.72,64.82815963,13.8877777639,0,13.8877777639,47.54,-20.72,51.8591361286,131.14
2020-06-21 10:00:00,59.9922222077,-16.17,62.1332087166,14.5422222077,0,14.5422222077,45.45,-16.17,48.2407649193,130.77,14.5422222077,0.0,14.5422222077,14.5422222077,0,14.5422222077,0.0,0.0,0.0,131.09,62.0322222077,-20.91,65.4616276304,14.5422222077,0,14.5422222077,47.49,-20.91,51.8895769881,130.6
2020-06-21 10:30:00,64.4463333191,-15.5,66.284084653,14.2063333191,0,14.2063333191,50.24,-15.5,52.5766830449,130.37,14.2063333191,0.0,14.2063333191,14.2063333191,0,14.2063333191,0.0,0.0,0.0,130.82,66.7563333191,-20.16,69.7340206658,14.2063333191,0,14.2063333191,52.55,-20.16,56.2843504004,130.2
2020-06-21 11:00:00,60.2017777604,-15.05,62.0544643479,17.4117777604,0,17.4117777604,42.79,-15.05,45.3595260116,130.3,17.4117777604,0.0,17.4117777604,17.4117777604,0,17.4117777604,0.0,0.0,0.0,130.82,62.1217777604,-19.74,65.1826884388,17.4117777604,0,17.4117777604,44.71,-19.74,48.873834513,130.2
2020-06-21 11:30:00,56.7852222027,-14.71,58.6595734779,19.5052222027,0,19.5052222027,37.28,-14.71,40.077206739,130.3,19.5052222027,0.0,19.5052222027,19.5052222027,0,19.5052222027,0.0,0.0,0.0,130.82,58.4352222027,-19.41,61.5745344593,19.5052222027,0,19.5052222027,38.93,-19.41,43.5004942501,130.2
2020-06-21 12:00:00,56.454888869,-14.6,58.3122155059,19.924888869,0,19.924888869,36.53,-14.6,39.3395589706,130.44,19.924888869,0.0,19.924888869,19.924888869,0,19.924888869,0.0,0.0,0.0,130.91,58.084888869,-19.31,61.2105416977,19.924888869,0,19.924888869,38.16,-19.31,42.7675309084,130.31
2020-06-21 12:30:00,58.120888871,-13.76,59.7275089314,17.890888871,0,17.890888871,40.23,-13.76,42.5181196668,130.31,17.890888871,0.0,17.890888871,17.890888871,0,17.890888871,0.0,0.0,0.0,130.91,59.950888871000004,-18.39,62.7080630894,17.890888871,0,17.890888871,42.06,-18.39,45.9046370207,130.17
2020-06-21 13:00:00,54.2877777596,-13.31,55.8956072878,18.2077777596,0,18.2077777596,36.08,-13.31,38.4567614341,130.67,18.2077777596,0.0,18.2077777596,18.2077777596,0,18.2077777596,0.0,0.0,0.0,131.26,55.9077777596,-17.98,58.7278470065,18.2077777596,0,18.2077777596,37.7,-17.98,41.7680547787,130.5
2020-06-21 13:30:00,49.3757777581,-13.47,51.1801556193,19.6857777581,0,19.6857777581,29.69,-13.47,32.6027146109,131.15,19.6857777581,0.0,19.6857777581,19.6857777581,0,19.6857777581,0.0,0.0,0.0,131.73,50.6657777581,-18.2,53.8354997732,19.6857777581,0,19.6857777581,30.98,-18.2,35.9304940127,130.99
2020-06-21 14:00:00,47.7035555347,-13.81,49.6623127799,20.8935555347,0,20.8935555347,26.81,-13.81,30.1577883804,131.32,20.8935555347,0.0,20.8935555347,20.8935555347,0,20.8935555347,0.0,0.0,0.0,131.86,48.8835555347,-18.59,52.2990449407,20.8935555347,0,20.8935555347,27.99,-18.59,33.6010148656,131.2
2020-06-21 14:30:00,46.3517777554,-14.03,48.4285886754,22.3317777554,0,22.3317777554,24.02,-14.03,27.8172841953,131.42,22.3317777554,0.0,22.3317777554,22.3317777554,0,22.3317777554,0.0,0.0,0.0,131.86,47.4017777554,-18.83,51.0048765745,22.3317777554,0,22.3317777554,25.07,-18.83,31.3540077183,131.2
2020-06-21 15:00:00,46.7987777549,-14.62,49.0292769614,22.8587777549,0,22.8587777549,23.94,-14.62,28.0511675336,131.79,22.8587777549,0.0,22.8587777549,22.8587777549,0,22.8587777549,0.0,0.0,0.0,132.22,47.8287777549,-19.48,51.6436093,22.8587777549,0,22.8587777549,24.97,-19.48,31.6697221333,131.65
2020-06-21 15:30:00,48.4047777541,-15.33,50.7743184043,23.7047777541,0,23.7047777541,24.7,-15.33,29.0705847894,132.08,23.7047777541,0.0,23.7047777541,23.7047777541,0,23.7047777541,0.0,0.0,0.0,132.44,49.4347777541,-20.22,53.4101643098,23.7047777541,0,23.7047777541,25.73,-20.22,32.7243227585,131.94
2020-06-21 16:00:00,48.4381110872,-15.67,50.9097191673,23.9281110872,0,23.9281110872,24.51,-15.67,29.0910467326,132.2,23.9281110872,0.0,23.9281110872,23.9281110872,0,23.9281110872,0.0,0.0,0.0,132.52,49.4681110872,-20.58,53.5782643852,23.9281110872,0,23.9281110872,25.54,-20.58,32.7998170727,132.04
2020-06-21 16:30:00,49.2076666422,-15.62,51.6273072741,24.4676666422,0,24.4676666422,24.74,-15.62,29.2583663249,131.78,24.4676666422,0.0,24.4676666422,24.4676666422,0,24.4676666422,0.0,0.0,0.0,132.07,50.2476666422,-20.51,54.2723511835,24.4676666422,0,24.4676666422,25.78,-20.51,32.9434136058,131.62
2020-06-21 17:00:00,54.3142221993,-16.02,56.6275121572,22.9542221993,0,22.9542221993,31.36,-16.02,35.2149116143,131.78,22.9542221993,0.0,22.9542221993,22.9542221993,0,22.9542221993,0.0,0.0,0.0,132.07,55.6842221993,-20.89,59.4737311923,22.9542221993,0,22.9542221993,32.73,-20.89,38.8284045513,131.62
2020-06-21 17:30:00,60.4877777572,-16.2,62.6195756773,20.5677777572,0,20.5677777572,39.92,-16.2,43.0818569702,131.85,20.5677777572,0.0,20.5677777572,20.5677777572,0,20.5677777572,0.0,0.0,0.0,132.15,62.2777777572,-21.03,65.7326593283,20.5677777572,0,20.5677777572,41.71,-21.03,46.7117222975,131.69
2020-06-21 18:00:00,63.7053333147,-16.16,65.7230179825,18.655333314700002,0,18.655333314700002,45.05,-16.16,47.8607156236,131.49,18.655333314700002,0.0,18.655333314700002,18.655333314700002,0,18.655333314700002,0.0,0.0,0.0,131.79,65.7453333147,-20.94,68.9995105248,18.655333314700002,0,18.655333314700002,47.09,-20.94,51.5359263039,131.32
2020-06-21 18:30:00,66.4317777639,-16.87,68.5403384648,13.9117777639,0,13.9117777639,52.52,-16.87,55.1629159853,131.15,13.9117777639,0.0,13.9117777639,13.9117777639,0,13.9117777639,0.0,0.0,0.0,131.43,68.8517777639,-21.62,72.1664167133,13.9117777639,0,13.9117777639,54.94,-21.62,59.0409010771,130.99
2020-06-21 19:00:00,69.6556666577,-17.49,71.8179086128,9.0056666577,0,9.0056666577,60.65,-17.49,63.1214907935,130.8,9.0056666577,0.0,9.0056666577,9.0056666577,0,9.0056666577,0.0,0.0,0.0,131.09,72.4756666577,-22.2,75.7994871848,9.0056666577,0,9.0056666577,63.47,-22.2,67.2404707003,130.63
2020-06-21 19:30:00,70.6234444374,-17.9,72.8565776317,7.0534444374,0,7.0534444374,63.57,-17.9,66.0420691681,129.94,7.0534444374,0.0,7.0534444374,7.0534444374,0,7.0534444374,0.0,0.0,0.0,130.19,73.5834444374,-22.57,76.967059157,7.0534444374,0,7.0534444374,66.53,-22.57,70.2541514788,129.76
2020-06-21 20:00:00,70.0701111057,-18.37,72.4380933651,5.3801111057,0,5.3801111057,64.69,-18.37,67.2476988454,129.87,5.3801111057,0.0,5.3801111057,5.3801111057,0,5.3801111057,0.0,0.0,0.0,130.09,73.0901111057,-23.04,76.6355396761,5.3801111057,0,5.3801111057,67.71,-23.04,71.5226236935,129.76
2020-06-21 20:30:00,70.2353333292,-12.38,71.3180653682,4.1753333292,0,4.1753333292,66.06,-12.38,67.2100290135,131.36,4.1753333292,0.0,4.1753333292,4.1753333292,0,4.1753333292,0.0,0.0,0.0,129.76,73.1653333292,-16.96,75.105310073,4.1753333292,0,4.1753333292,68.99,-16.96,71.0440827937,131.26
2020-06-21 21:00:00,69.3239999964,-8.54,69.8480391672,3.5739999964,0,3.5739999964,65.75,-8.54,66.3022933238,132.55,3.5739999964,0.0,3.5739999964,3.5739999964,0,3.5739999964,0.0,0.0,0.0,129.76,72.1739999964,-14.22,73.5615026728,3.5739999964,0,3.5739999964,68.6,-14.22,70.0583214187,132.44
2020-06-21 21:30:00,69.3857777743,-8.97,69.9631835849,3.5157777743,0,3.5157777743,65.87,-8.97,66.4779497277,132.81,3.5157777743,0.0,3.5157777743,3.5157777743,0,3.5157777743,0.0,0.0,0.0,129.92,72.2457777743,-14.68,73.7221459685,3.5157777743,0,3.5157777743,68.73,-14.68,70.2802625209,132.66
2020-06-21 22:00:00,68.3987777745,-9.16,69.0094080618,3.2787777745,0,3.2787777745,65.12,-9.16,65.7610827161,132.96,3.2787777745,0.0,3.2787777745,3.2787777745,0,3.2787777745,0.0,0.0,0.0,130.06,71.2287777745,-14.89,72.7684745151,3.2787777745,0,3.2787777745,67.95,-14.89,69.5623073223,132.84
2020-06-21 22:30:00,67.5553333301,-8.89,68.1377660431,3.2053333301,0,3.2053333301,64.35,-8.89,64.9611776371,133.32,3.2053333301,0.0,3.2053333301,3.2053333301,0,3.2053333301,0.0,0.0,0.0,130.43,70.3453333301,-14.65,71.8546339586,3.2053333301,0,3.2053333301,67.14,-14.65,68.7197358842,133.19
2020-06-21 23:00:00,63.1182222188,-9.76,63.8683613071,3.4482222188,0,3.4482222188,59.67,-9.76,60.4629349271,134.37,3.4482222188,0.0,3.4482222188,3.4482222188,0,3.4482222188,0.0,0.0,0.0,131.34,65.6682222188,-15.66,67.5096364186,3.4482222188,0,3.4482222188,62.22,-15.66,64.1604551106,134.25
2020-06-21 23:30:00,58.1545555529,-18.56,61.0444586474,2.6445555529,0,2.6445555529,55.51,-18.56,58.5306219,133.26,2.6445555529,0.0,2.6445555529,2.6445555529,0,2.6445555529,0.0,0.0,0.0,132.28,60.6645555529,-23.87,65.191757151,2.6445555529,0,2.6445555529,58.02,-23.87,62.7383240133,133.12
2020-06-22 00:00:00,54.9858888863,-21.25,58.9492194742,2.6258888863000003,0,2.6258888863000003,52.36,-21.25,56.5078056555,133.26,2.6258888863000003,0.0,2.6258888863000003,2.6258888863000003,0,2.6258888863000003,0.0,0.0,0.0,133.27,57.3958888863,-26.29,63.1304376751,2.6258888863000003,0,2.6258888863000003,54.77,-26.29,60.7529176254,133.12
2020-06-22 00:30:00,53.8897777752,-21.28,57.9391624781,2.5997777751999998,0,2.5997777751999998,51.29,-21.28,55.5292940708,133.37,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,133.35,56.2497777752,-26.34,62.1114570732,2.5997777751999998,0,2.5997777751999998,53.65,-26.34,59.7671991982,133.26
2020-06-22 01:00:00,51.6916666641,-21.67,56.0501320472,2.5916666641,0,2.5916666641,49.1,-21.67,53.6693478626,133.37,2.5916666641,0.0,2.5916666641,2.5916666641,0,2.5916666641,0.0,0.0,0.0,133.35,53.9316666641,-26.77,60.2101118515,2.5916666641,0,2.5916666641,51.34,-26.77,57.900159758,133.26
2020-06-22 01:30:00,53.1513333306,-21.46,57.3201171913,2.6913333306,0,2.6913333306,50.46,-21.46,54.8337779111,133.23,2.6913333306,0.0,2.6913333306,2.6913333306,0,2.6913333306,0.0,0.0,0.0,133.18,55.4713333306,-26.52,61.4847885373,2.6913333306,0,2.6913333306,52.78,-26.52,59.0680861379,133.08
2020-06-22 02:00:00,51.9993333307,-21.81,56.3880019759,2.6393333307,0,2.6393333307,49.36,-21.81,53.9637443104,133.23,2.6393333307,0.0,2.6393333307,2.6393333307,0,2.6393333307,0.0,0.0,0.0,133.1,54.2593333307,-26.9,60.5614172018,2.6393333307,0,2.6393333307,51.62,-26.9,58.2085423284,133.08
2020-06-22 02:30:00,50.6259999974,-21.79,55.1162042936,2.5859999974,0,2.5859999974,48.04,-21.79,52.7507886197,133.33,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,133.22,52.8359999974,-26.9,59.2895681864,2.5859999974,0,2.5859999974,50.25,-26.9,56.9971271206,133.2
2020-06-22 03:00:00,49.3404444418,-21.92,53.9904237593,2.6704444418,0,2.6704444418,46.67,-21.92,51.5613741089,133.6,2.6704444418,0.0,2.6704444418,2.6704444418,0,2.6704444418,0.0,0.0,0.0,133.48,51.4804444418,-27.05,58.1544380071,2.6704444418,0,2.6704444418,48.81,-27.05,55.8042883657,133.47
2020-06-22 03:30:00,48.6775555529,-22.44,53.6009143076,2.6575555529,0,2.6575555529,46.02,-22.44,51.1995507793,133.87,2.6575555529,0.0,2.6575555529,2.6575555529,0,2.6575555529,0.0,0.0,0.0,133.69,50.7775555529,-27.61,57.7985488393,2.6575555529,0,2.6575555529,48.12,-27.61,55.4783426212,133.75
2020-06-22 04:00:00,48.091666664,-22.28,53.0019509313,2.631666664,0,2.631666664,45.46,-22.28,50.6261789986,133.87,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,133.69,50.181666664,-27.44,57.1939967932,2.631666664,0,2.631666664,47.55,-27.44,54.8995091053,133.75
2020-06-22 04:30:00,48.1731111085,-22.31,53.0884614005,2.6431111085,0,2.6431111085,45.53,-22.31,50.7022386094,133.99,2.6431111085,0.0,2.6431111085,2.6431111085,0,2.6431111085,0.0,0.0,0.0,133.8,50.2731111085,-27.48,57.2934210929,2.6431111085,0,2.6431111085,47.63,-27.48,54.9887924945,133.84
2020-06-22 05:00:00,47.9282222196,-21.88,52.6863254093,2.6182222196,0,2.6182222196,45.31,-21.88,50.3163045145,133.99,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,133.8,50.0082222196,-27.05,56.855296935,2.6182222196,0,2.6182222196,47.39,-27.05,54.5666070047,133.84
2020-06-22 05:30:00,48.9796666639,-21.56,53.5148703306,2.7996666639,0,2.7996666639,46.18,-21.56,50.9649487393,133.69,2.7996666639,0.0,2.7996666639,2.7996666639,0,2.7996666639,0.0,0.0,0.0,133.61,51.0996666639,-26.67,57.6408260971,2.7996666639,0,2.7996666639,48.3,-26.67,55.1740781527,133.58
2020-06-22 06:00:00,49.9863333299,-21.36,54.35883663,3.4563333299,0,3.4563333299,46.53,-21.36,51.1985400182,133.44,3.4563333299,0.0,3.4563333299,3.4563333299,0,3.4563333299,0.0,0.0,0.0,133.35,52.1363333299,-26.47,58.4710026687,3.4563333299,0,3.4563333299,48.68,-26.47,55.411219983,133.31
2020-06-22 06:30:00,55.5369999934,-19.73,58.9375200383,6.6469999934,0,6.6469999934,48.89,-19.73,52.7210109918,132.19,6.6469999934,0.0,6.6469999934,6.6469999934,0,6.6469999934,0.0,0.0,0.0,132.22,57.7969999934,-24.68,62.8458081994,6.6469999934,0,6.6469999934,51.15,-24.68,56.792824370700004,132.04
2020-06-22 07:00:00,58.6666666576,-18.47,61.5054361558,9.0866666576,0,9.0866666576,49.58,-18.47,52.9085749194,131.69,9.0866666576,0.0,9.0866666576,9.0866666576,0,9.0866666576,0.0,0.0,0.0,131.86,60.9566666576,-23.33,65.2687069736,9.0866666576,0,9.0866666576,51.87,-23.33,56.8751773624,131.54
2020-06-22 07:30:00,62.930333324,-17.32,65.2702784755,9.370333324,0,9.370333324,53.56,-17.32,56.2908163025,130.72,9.370333324,0.0,9.370333324,9.370333324,0,9.370333324,0.0,0.0,0.0,130.96,65.420333324,-22.03,69.0300000885,9.370333324,0,9.370333324,56.05,-22.03,60.2239437433,130.54
2020-06-22 08:00:00,65.6812222129,-15.52,67.4899500028,9.2812222129,0,9.2812222129,56.4,-15.52,58.4964135653,130.2,9.2812222129,0.0,9.2812222129,9.2812222129,0,9.2812222129,0.0,0.0,0.0,130.66,68.2712222129,-20.13,71.177079755,9.2812222129,0,9.2812222129,58.99,-20.13,62.3300649767,130.03
2020-06-22 08:30:00,68.8264444313,-8.02,69.2921341355,13.1664444313,0,13.1664444313,55.66,-8.02,56.2348290653,131.59,13.1664444313,0.0,13.1664444313,13.1664444313,0,13.1664444313,0.0,0.0,0.0,130.84,71.2464444313,-12.32,72.3037913536,13.1664444313,0,13.1664444313,58.08,-12.32,59.3722898329,131.43
2020-06-22 09:00:00,72.7906666528,-3.31,72.8658853769,13.8406666528,0,13.8406666528,58.95,-3.31,59.0428539283,133.89,13.8406666528,0.0,13.8406666528,13.8406666528,0,13.8406666528,0.0,0.0,0.0,131.51,75.2806666528,-8.89,75.8037655509,13.8406666528,0,13.8406666528,61.44,-8.89,62.0798332794,133.71
2020-06-22 09:30:00,77.4882222035,-6.9,77.7948236084,18.7182222035,0,18.7182222035,58.77,-6.9,59.1736672854,134.19,18.7182222035,0.0,18.7182222035,18.7182222035,0,18.7182222035,0.0,0.0,0.0,131.51,80.0182222035,-12.67,81.0150898574,18.7182222035,0,18.7182222035,61.3,-12.67,62.5956779658,134.03
2020-06-22 10:00:00,75.4016666472,-6.5,75.6813142934,19.4716666472,0,19.4716666472,55.93,-6.5,56.306437465,134.49,19.4716666472,0.0,19.4716666472,19.4716666472,0,19.4716666472,0.0,0.0,0.0,131.73,77.7516666472,-12.29,78.716997951,19.4716666472,0,19.4716666472,58.28,-12.29,59.5617536679,134.3
2020-06-22 10:30:00,68.878666643,-6.33,69.1689209003,23.668666643,0,23.668666643,45.21,-6.33,45.6509912269,134.49,23.668666643,0.0,23.668666643,23.668666643,0,23.668666643,0.0,0.0,0.0,131.73,70.728666643,-12.16,71.76635622,23.668666643,0,23.668666643,47.06,-12.16,48.6056498774,134.3
2020-06-22 11:00:00,63.0047777543,-5.47,63.2417814412,23.5247777543,0,23.5247777543,39.48,-5.47,39.8571361239,134.33,23.5247777543,0.0,23.5247777543,23.5247777543,0,23.5247777543,0.0,0.0,0.0,131.61,64.5847777543,-11.29,65.564148874,23.5247777543,0,23.5247777543,41.06,-11.29,42.5838901464,134.16
2020-06-22 11:30:00,62.2207777546,-4.92,62.4149948681,23.2207777546,0,23.2207777546,39.0,-4.92,39.3091134471,134.25,23.2207777546,0.0,23.2207777546,23.2207777546,0,23.2207777546,0.0,0.0,0.0,131.61,63.7707777546,-10.71,64.6638708664,23.2207777546,0,23.2207777546,40.55,-10.71,41.940512634,134.16
2020-06-22 12:00:00,59.4262221985,-5.08,59.6429567073,23.7162221985,0,23.7162221985,35.71,-5.08,36.0695231463,134.51,23.7162221985,0.0,23.7162221985,23.7162221985,0,23.7162221985,0.0,0.0,0.0,131.75,60.8162221985,-10.9,61.785296653,23.7162221985,0,23.7162221985,37.1,-10.9,38.668074687,134.31
2020-06-22 12:30:00,59.3458888643,-5.4,59.5910607817,24.6158888643,0,24.6158888643,34.73,-5.4,35.1473028837,134.51,24.6158888643,0.0,24.6158888643,24.6158888643,0,24.6158888643,0.0,0.0,0.0,131.75,60.6958888643,-11.26,61.7315035053,24.6158888643,0,24.6158888643,36.08,-11.26,37.7962167419,134.31
2020-06-22 13:00:00,56.9285555313,-5.93,57.2365734027,24.2285555313,0,24.2285555313,32.7,-5.93,33.2333401872,134.61,24.2285555313,0.0,24.2285555313,24.2285555313,0,24.2285555313,0.0,0.0,0.0,131.75,58.1785555313,-11.82,59.3671350472,24.2285555313,0,24.2285555313,33.95,-11.82,35.9487816205,134.47
2020-06-22 13:30:00,54.8052221984,-6.25,55.1604467006,23.8452221984,0,23.8452221984,30.96,-6.25,31.5845547697,134.74,23.8452221984,0.0,23.8452221984,23.8452221984,0,23.8452221984,0.0,0.0,0.0,131.9,55.9852221984,-12.2,57.2990846751,23.8452221984,0,23.8452221984,32.14,-12.2,34.3776031742,134.57
2020-06-22 14:00:00,51.4655555322,-13.55,53.2194128701,23.3855555322,0,23.3855555322,28.08,-13.55,31.1783402381,132.91,23.3855555322,0.0,23.3855555322,23.3855555322,0,23.3855555322,0.0,0.0,0.0,132.22,52.6055555322,-18.74,55.8438185733,23.3855555322,0,23.3855555322,29.22,-18.74,34.7130523003,132.73
2020-06-22 14:30:00,49.5152221979,-16.77,52.2780080847,24.3052221979,0,24.3052221979,25.21,-16.77,30.2783255812,131.77,24.3052221979,0.0,24.3052221979,24.3052221979,0,24.3052221979,0.0,0.0,0.0,132.03,50.5652221979,-21.7,55.0248279954,24.3052221979,0,24.3052221979,26.26,-21.7,34.0657834197,131.57
2020-06-22 15:00:00,49.5547777536,-16.87,52.3476159744,24.1947777536,0,24.1947777536,25.36,-16.87,30.458603054,131.88,24.1947777536,0.0,24.1947777536,24.1947777536,0,24.1947777536,0.0,0.0,0.0,132.18,50.6047777536,-21.8,55.1006672509,24.1947777536,0,24.1947777536,26.41,-21.8,34.2451179002,131.73
2020-06-22 15:30:00,49.6194444204,-17.03,52.4605581803,24.0694444204,0,24.0694444204,25.55,-17.03,30.7054294873,131.88,24.0694444204,0.0,24.0694444204,24.0694444204,0,24.0694444204,0.0,0.0,0.0,132.09,50.6994444204,-21.98,55.2589727061,24.0694444204,0,24.0694444204,26.63,-21.98,34.5293686592,131.64
2020-06-22 16:00:00,53.2473333098,-16.89,55.8618886594,23.5773333098,0,23.5773333098,29.67,-16.89,34.1406063215,131.76,23.5773333098,0.0,23.5773333098,23.5773333098,0,23.5773333098,0.0,0.0,0.0,132.0,54.5273333098,-21.79,58.7199640486,23.5773333098,0,23.5773333098,30.95,-21.79,37.851110948,131.54
2020-06-22 16:30:00,58.0746666433,-17.67,60.703342624,23.3646666433,0,23.3646666433,34.71,-17.67,38.9488510742,131.92,23.3646666433,0.0,23.3646666433,23.3646666433,0,23.3646666433,0.0,0.0,0.0,132.14,59.6046666433,-22.58,63.7383141106,23.3646666433,0,23.3646666433,36.24,-22.58,42.6988758634,131.73
2020-06-22 17:00:00,65.3231110892,-18.11,67.7870263574,21.8831110892,0,21.8831110892,43.44,-18.11,47.0638470591,131.92,21.8831110892,0.0,21.8831110892,21.8831110892,0,21.8831110892,0.0,0.0,0.0,132.06,67.2831110892,-23.01,71.108910397,21.8831110892,0,21.8831110892,45.4,-23.01,50.8981345434,131.73
2020-06-22 17:30:00,72.401444425,-18.77,74.79493335,19.461444425,0,19.461444425,52.94,-18.77,56.168999457,131.57,19.461444425,0.0,19.461444425,19.461444425,0,19.461444425,0.0,0.0,0.0,131.74,74.841444425,-23.61,78.4772190105,19.461444425,0,19.461444425,55.38,-23.61,60.2027947856,131.37
2020-06-22 18:00:00,80.4135555387,-19.74,82.8010115541,16.8135555387,0,16.8135555387,63.6,-19.74,66.5929996321,131.22,16.8135555387,0.0,16.8135555387,16.8135555387,0,16.8135555387,0.0,0.0,0.0,131.36,83.3835555387,-24.56,86.9253181431,16.8135555387,0,16.8135555387,66.57,-24.56,70.9560321608,131.06
2020-06-22 18:30:00,82.1373333153,-21.43,84.8869037258,17.9873333153,0,17.9873333153,64.15,-21.43,67.6348090853,131.31,17.9873333153,0.0,17.9873333153,17.9873333153,0,17.9873333153,0.0,0.0,0.0,131.25,85.1473333153,-26.33,89.1254019386,17.9873333153,0,17.9873333153,67.16,-26.33,72.1369149604,131.14
2020-06-22 19:00:00,81.8063333172,-22.84,84.9349266839,16.1363333172,0,16.1363333172,65.67,-22.84,69.5285157328,131.31,16.1363333172,0.0,16.1363333172,16.1363333172,0,16.1363333172,0.0,0.0,0.0,131.11,84.9063333172,-27.78,89.3354008071,16.1363333172,0,16.1363333172,68.77,-27.78,74.1690049819,131.14
2020-06-22 19:30:00,82.0123333201,-23.99,85.4490662127,13.1923333201,0,13.1923333201,68.82,-23.99,72.8814962799,130.86,13.1923333201,0.0,13.1923333201,13.1923333201,0,13.1923333201,0.0,0.0,0.0,130.6,85.2923333201,-28.97,90.0779830102,13.1923333201,0,13.1923333201,72.1,-28.97,77.7024510553,130.72
2020-06-22 20:00:00,81.2832222105,-24.95,85.0262589611,11.7232222105,0,11.7232222105,69.56,-24.95,73.89922936,131.12,11.7232222105,0.0,11.7232222105,11.7232222105,0,11.7232222105,0.0,0.0,0.0,130.77,84.6032222105,-29.96,89.7513610393,11.7232222105,0,11.7232222105,72.88,-29.96,78.7978172287,130.95
2020-06-22 20:30:00,79.8832222147,-25.49,83.8514716114,7.5632222147,0,7.5632222147,72.32,-25.49,76.6806527098,131.3,7.5632222147,0.0,7.5632222147,7.5632222147,0,7.5632222147,0.0,0.0,0.0,130.91,83.3432222147,-30.53,88.7590760943,7.5632222147,0,7.5632222147,75.78,-30.53,81.6987717166,131.13
2020-06-22 21:00:00,78.5366666602,-26.39,82.8519167557,6.5166666602,0,6.5166666602,72.02,-26.39,76.7027541878,131.98,6.5166666602,0.0,6.5166666602,6.5166666602,0,6.5166666602,0.0,0.0,0.0,131.53,81.9866666602,-31.51,87.8333285834,6.5166666602,0,6.5166666602,75.47,-31.51,81.7838676024,131.82
2020-06-22 21:30:00,76.4606666606,-27.3,81.1881983183,6.1006666606,0,6.1006666606,70.36,-27.3,75.4706538994,131.32,6.1006666606,0.0,6.1006666606,6.1006666606,0,6.1006666606,0.0,0.0,0.0,130.72,79.8306666606,-32.42,86.1625889785,6.1006666606,0,6.1006666606,73.73,-32.42,80.5429655526,131.14
2020-06-22 22:00:00,76.5017777735,-27.43,81.2707013782,4.3117777735,0,4.3117777735,72.19,-27.43,77.225649884,131.39,4.3117777735,0.0,4.3117777735,4.3117777735,0,4.3117777735,0.0,0.0,0.0,130.8,79.9617777735,-32.56,86.3367795594,4.3117777735,0,4.3117777735,75.65,-32.56,82.3594323681,131.21
2020-06-22 22:30:00,75.0298888841,-27.67,79.9694512046,4.7498888841,0,4.7498888841,70.28,-27.67,75.530836749,131.5,4.7498888841,0.0,4.7498888841,4.7498888841,0,4.7498888841,0.0,0.0,0.0,130.89,78.4098888841,-32.83,85.0054090916,4.7498888841,0,4.7498888841,73.66,-32.83,80.6449285448,131.34
2020-06-22 23:00:00,73.1458888856,-27.06,77.9907985654,3.2558888856,0,3.2558888856,69.89,-27.06,74.9456849992,131.73,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,131.23,76.4858888856,-32.2,82.9875364053,3.2558888856,0,3.2558888856,73.23,-32.2,79.9967055572,131.59
2020-06-22 23:30:00,69.5567777752,-25.89,74.2188482426,2.6267777752,0,2.6267777752,66.93,-25.89,71.7629221813,131.73,2.6267777752,0.0,2.6267777752,2.6267777752,0,2.6267777752,0.0,0.0,0.0,131.37,72.7367777752,-31.01,79.0712270115,2.6267777752,0,2.6267777752,70.11,-31.01,76.6618040487,131.59
2020-06-23 00:00:00,64.6764444418,-26.55,69.9138395858,2.6264444418,0,2.6264444418,62.05,-26.55,67.4915179856,131.73,2.6264444418,0.0,2.6264444418,2.6264444418,0,2.6264444418,0.0,0.0,0.0,131.23,67.6464444418,-31.72,74.7141207913,2.6264444418,0,2.6264444418,65.02,-31.72,72.3447219913,131.59
2020-06-23 00:30:00,62.4612222195,-27.05,68.066928689,2.6912222195,0,2.6912222195,59.77,-27.05,65.6060622199,132.03,2.6912222195,0.0,2.6912222195,2.6912222195,0,2.6912222195,0.0,0.0,0.0,131.48,65.3212222195,-32.29,72.8663583024,2.6912222195,0,2.6912222195,62.63,-32.29,70.4638985581,131.86
2020-06-23 01:00:00,60.2552222195,-27.26,66.1347065067,2.6852222195,0,2.6852222195,57.57,-27.26,63.6978217838,132.44,2.6852222195,0.0,2.6852222195,2.6852222195,0,2.6852222195,0.0,0.0,0.0,131.86,63.0052222195,-32.53,70.9073968422,2.6852222195,0,2.6852222195,60.32,-32.53,68.5324981304,132.29
2020-06-23 01:30:00,62.0594444418,-27.18,67.7504763409,2.6694444418,0,2.6694444418,59.39,-27.18,65.314045197,132.7,2.6694444418,0.0,2.6694444418,2.6694444418,0,2.6694444418,0.0,0.0,0.0,132.17,64.8894444418,-32.45,72.5509648452,2.6694444418,0,2.6694444418,62.22,-32.45,70.1735769361,132.58
2020-06-23 02:00:00,60.4021111077,-27.31,66.2891478771,3.3921111077,0,3.3921111077,57.01,-27.31,63.2137342672,132.96,3.3921111077,0.0,3.3921111077,3.3921111077,0,3.3921111077,0.0,0.0,0.0,132.41,63.1021111077,-32.6,71.0256040189,3.3921111077,0,3.3921111077,59.71,-32.6,68.0297295306,132.81
