Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-23 02:30:00,59.6979999969,-25.86,65.0583645939,3.1279999969,0,3.1279999969,56.57,-25.86,62.2005184866,133.43,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,133.0,62.3679999969,-31.1,69.6920183637,3.1279999969,0,3.1279999969,59.24,-31.1,66.9073060286,133.26
2020-06-23 03:00:00,57.694111108,-26.01,63.2861008164,3.094111108,0,3.094111108,54.6,-26.01,60.4787574277,134.02,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,133.6,60.254111108000004,-31.3,67.8988063622,3.094111108,0,3.094111108,57.16,-31.3,65.1686703869,133.86
2020-06-23 03:30:00,55.9523333288,-26.39,61.8635248344,4.5823333288,0,4.5823333288,51.37,-26.39,57.7521341597,134.29,4.5823333288,0.0,4.5823333288,4.5823333288,0,4.5823333288,0.0,0.0,0.0,133.86,58.3623333288,-31.74,66.4348519346,4.5823333288,0,4.5823333288,53.78,-31.74,62.4477061228,134.14
2020-06-23 04:00:00,55.5593333287,-26.5,61.5555807375,4.6093333287,0,4.6093333287,50.95,-26.5,57.4295437906,134.36,4.6093333287,0.0,4.6093333287,4.6093333287,0,4.6093333287,0.0,0.0,0.0,133.86,57.9593333287,-31.86,66.1388230914,4.6093333287,0,4.6093333287,53.35,-31.86,62.1392154762,134.23
2020-06-23 04:30:00,55.2481111065,-26.43,61.2445808283,4.6481111065,0,4.6481111065,50.6,-26.43,57.086818969,134.55,4.6481111065,0.0,4.6481111065,4.6481111065,0,4.6481111065,0.0,0.0,0.0,134.11,57.6381111065,-32.28,66.0617154782,4.6481111065,0,4.6481111065,52.99,-32.28,62.0478726469,134.41
2020-06-23 05:00:00,54.9804444416,-32.21,63.7207452169,2.8304444416,0,2.8304444416,52.15,-32.21,61.2952412509,133.05,2.8304444416,0.0,2.8304444416,2.8304444416,0,2.8304444416,0.0,0.0,0.0,134.28,57.5004444416,-36.37,68.0373280706,2.8304444416,0,2.8304444416,54.67,-36.37,65.662666714,132.92
2020-06-23 05:30:00,53.0568888834,-32.09,62.0064638404,5.4468888834,0,5.4468888834,47.61,-32.09,57.4149823652,132.8,5.4468888834,0.0,5.4468888834,5.4468888834,0,5.4468888834,0.0,0.0,0.0,133.97,55.3768888834,-36.27,66.1975280687,5.4468888834,0,5.4468888834,49.93,-36.27,61.7131898382,132.63
2020-06-23 06:00:00,52.5362222155,-31.98,61.5042685078,6.6962222155,0,6.6962222155,45.84,-31.98,55.8929870377,132.7,6.6962222155,0.0,6.6962222155,6.6962222155,0,6.6962222155,0.0,0.0,0.0,133.89,54.7862222155,-36.17,65.6490597393,6.6962222155,0,6.6962222155,48.09,-36.17,60.1740558713,132.55
2020-06-23 06:30:00,62.009888881,-29.21,68.5452435916,7.919888881,0,7.919888881,54.09,-29.21,61.473182771,131.25,7.919888881,0.0,7.919888881,7.919888881,0,7.919888881,0.0,0.0,0.0,132.71,64.659888881,-33.19,72.680653066,7.919888881,0,7.919888881,56.74,-33.19,65.7343418618,131.13
2020-06-23 07:00:00,64.7023333233,-28.05,70.5208794435,10.0223333233,0,10.0223333233,54.68,-28.05,61.4549013505,131.04,10.0223333233,0.0,10.0223333233,10.0223333233,0,10.0223333233,0.0,0.0,0.0,132.6,67.3723333233,-31.97,74.5728650209,10.0223333233,0,10.0223333233,57.35,-31.97,65.6589932911,130.9
2020-06-23 07:30:00,71.1289999897,-18.27,73.4379162255,10.2689999897,0,10.2689999897,60.86,-18.27,63.5431546274,131.72,10.2689999897,0.0,10.2689999897,10.2689999897,0,10.2689999897,0.0,0.0,0.0,130.69,74.0089999897,-24.34,77.9087137583,10.2689999897,0,10.2689999897,63.74,-24.34,68.2291960967,131.52
2020-06-23 08:00:00,74.0864444315,-14.11,75.4181234751,12.9364444315,0,12.9364444315,61.15,-14.11,62.7567892741,132.0,12.9364444315,0.0,12.9364444315,12.9364444315,0,12.9364444315,0.0,0.0,0.0,130.62,76.9064444315,-19.57,79.3573317035,12.9364444315,0,12.9364444315,63.97,-19.57,66.8965305528,131.81
2020-06-23 08:30:00,73.9605555412,-11.77,74.8912323037,14.3605555412,0,14.3605555412,59.6,-11.77,60.7510732415,132.17,14.3605555412,0.0,14.3605555412,14.3605555412,0,14.3605555412,0.0,0.0,0.0,131.07,76.6405555412,-17.13,78.5315965307,14.3605555412,0,14.3605555412,62.28,-17.13,64.59284248270001,132.0
2020-06-23 09:00:00,73.3331110931,-9.84,73.9903424955,17.9731110931,0,17.9731110931,55.36,-9.84,56.2277084719,131.76,17.9731110931,0.0,17.9731110931,17.9731110931,0,17.9731110931,0.0,0.0,0.0,130.82,75.8031110931,-15.1,77.2924423951,17.9731110931,0,17.9731110931,57.83,-15.1,59.7688790258,131.59
2020-06-23 09:30:00,70.3982221997,-8.47,70.9059277414,22.5482221997,0,22.5482221997,47.85,-8.47,48.5938617523,131.45,22.5482221997,0.0,22.5482221997,22.5482221997,0,22.5482221997,0.0,0.0,0.0,130.59,72.5082221997,-13.71,73.7929968666,22.5482221997,0,22.5482221997,49.96,-13.71,51.8070043527,131.26
2020-06-23 10:00:00,64.6527777538,-9.4,65.3325467993,23.9627777538,0,23.9627777538,40.69,-9.4,41.7616582525,131.87,23.9627777538,0.0,23.9627777538,23.9627777538,0,23.9627777538,0.0,0.0,0.0,130.82,66.4127777538,-14.74,68.0288515924,23.9627777538,0,23.9627777538,42.45,-14.74,44.9362893439,131.71
2020-06-23 10:30:00,61.3443333086,-9.72,62.1096258971,24.7143333086,0,24.7143333086,36.63,-9.72,37.8976951806,132.4,24.7143333086,0.0,24.7143333086,24.7143333086,0,24.7143333086,0.0,0.0,0.0,131.3,62.9043333086,-15.13,64.6983156582,24.7143333086,0,24.7143333086,38.19,-15.13,41.0778894297,132.22
2020-06-23 11:00:00,58.0222221961,-9.36,58.7723393152,26.1022221961,0,26.1022221961,31.92,-9.36,33.264034632,132.5,26.1022221961,0.0,26.1022221961,26.1022221961,0,26.1022221961,0.0,0.0,0.0,131.45,59.3522221961,-14.78,61.1648157,26.1022221961,0,26.1022221961,33.25,-14.78,36.3869605766,132.31
2020-06-23 11:30:00,56.6992221922,-9.02,57.412212962,30.0292221922,0,30.0292221922,26.67,-9.02,28.154028131,132.5,30.0292221922,0.0,30.0292221922,30.0292221922,0,30.0292221922,0.0,0.0,0.0,131.45,57.7692221922,-14.46,59.5514452611,30.0292221922,0,30.0292221922,27.74,-14.46,31.2825702269,132.38
2020-06-23 12:00:00,54.702444412,-8.9,55.4217234002,32.482444412,0,32.482444412,22.22,-8.9,23.9361316841,132.73,32.482444412,0.0,32.482444412,32.482444412,0,32.482444412,0.0,0.0,0.0,131.72,55.582444412,-14.37,57.4099732347,32.482444412,0,32.482444412,23.1,-14.37,27.2049058076,132.59
2020-06-23 12:30:00,55.0718888558,-8.41,55.7103315566,33.0518888558,0,33.0518888558,22.02,-8.41,23.5713491341,132.6,33.0518888558,0.0,33.0518888558,33.0518888558,0,33.0518888558,0.0,0.0,0.0,131.62,55.9218888558,-13.85,57.6114585235,33.0518888558,0,33.0518888558,22.87,-13.85,26.736854714,132.43
2020-06-23 13:00:00,53.751222189,-8.69,54.4491504691,33.251222189,0,33.251222189,20.5,-8.69,22.2658056221,132.69,33.251222189,0.0,33.251222189,33.251222189,0,33.251222189,0.0,0.0,0.0,131.72,54.531222189,-14.16,56.3396822269,33.251222189,0,33.251222189,21.28,-14.16,25.5605946723,132.57
2020-06-23 13:30:00,51.0173332999,-9.14,51.829604446,33.4373332999,0,33.4373332999,17.58,-9.14,19.8140354295,132.69,33.4373332999,0.0,33.4373332999,33.4373332999,0,33.4373332999,0.0,0.0,0.0,131.54,51.6673332999,-14.65,53.7041509599,33.4373332999,0,33.4373332999,18.23,-14.65,23.3870776285,132.45
2020-06-23 14:00:00,49.0526666325,-9.45,49.9546454672,34.1926666325,0,34.1926666325,14.86,-9.45,17.6102839273,132.88,34.1926666325,0.0,34.1926666325,34.1926666325,0,34.1926666325,0.0,0.0,0.0,131.74,49.5926666325,-14.99,51.8086159217,34.1926666325,0,34.1926666325,15.4,-14.99,21.4909306453,132.69
2020-06-23 14:30:00,48.8729999669,-9.58,49.8030774728,33.0829999669,0,33.0829999669,15.79,-9.58,18.4689063022,132.88,33.0829999669,0.0,33.0829999669,33.0829999669,0,33.0829999669,0.0,0.0,0.0,131.74,49.4429999669,-15.13,51.7061615838,33.0829999669,0,33.0829999669,16.36,-15.13,22.2837721223,132.69
2020-06-23 15:00:00,49.3307777455,-9.69,50.2734694742,32.3007777455,0,32.3007777455,17.03,-9.69,19.5938000398,132.88,32.3007777455,0.0,32.3007777455,32.3007777455,0,32.3007777455,0.0,0.0,0.0,131.74,49.9707777455,-15.25,52.2459675811,32.3007777455,0,32.3007777455,17.67,-15.25,23.3407669111,132.69
2020-06-23 15:30:00,50.5485555252,-10.38,51.6033028563,30.3585555252,0,30.3585555252,20.19,-10.38,22.7019933046,132.96,30.3585555252,0.0,30.3585555252,30.3585555252,0,30.3585555252,0.0,0.0,0.0,131.74,51.3485555252,-15.95,53.7687330567,30.3585555252,0,30.3585555252,20.99,-15.95,26.3625226411,132.82
2020-06-23 16:00:00,53.3756666408,-10.88,54.473261233,25.8256666408,0,25.8256666408,27.55,-10.88,29.6205486107,133.1,25.8256666408,0.0,25.8256666408,25.8256666408,0,25.8256666408,0.0,0.0,0.0,131.87,54.5256666408,-16.44,56.9501705233,25.8256666408,0,25.8256666408,28.7,-16.44,33.0751205591,132.97
2020-06-23 16:30:00,59.5028888649,-8.85,60.1574291611,23.9428888649,0,23.9428888649,35.56,-8.85,36.6447281338,133.34,23.9428888649,0.0,23.9428888649,23.9428888649,0,23.9428888649,0.0,0.0,0.0,132.36,61.0128888649,-14.29,62.6639984971,23.9428888649,0,23.9428888649,37.07,-14.29,39.7289441088,133.21
2020-06-23 17:00:00,66.1642222004,-9.65,66.86424156,21.7742222004,0,21.7742222004,44.39,-9.65,45.4268048623,133.34,21.7742222004,0.0,21.7742222004,21.7742222004,0,21.7742222004,0.0,0.0,0.0,132.36,68.1042222004,-15.08,69.7537918792,21.7742222004,0,21.7742222004,46.33,-15.08,48.7224311791,133.21
2020-06-23 17:30:00,72.3468888695,-10.78,73.1456131911,19.3468888695,0,19.3468888695,53.0,-10.78,54.0851957563,133.2,19.3468888695,0.0,19.3468888695,19.3468888695,0,19.3468888695,0.0,0.0,0.0,132.08,74.6968888695,-16.21,76.4355238537,19.3468888695,0,19.3468888695,55.35,-16.21,57.674835067000004,133.01
2020-06-23 18:00:00,78.9184444253,-11.32,79.7261768211,19.1884444253,0,19.1884444253,59.73,-11.32,60.7932175493,132.85,19.1884444253,0.0,19.1884444253,19.1884444253,0,19.1884444253,0.0,0.0,0.0,131.75,81.6084444253,-16.71,83.3016344468,19.1884444253,0,19.1884444253,62.42,-16.71,64.6179580303,132.7
2020-06-23 18:30:00,80.5669999804,-12.61,81.5478607067,19.6269999804,0,19.6269999804,60.94,-12.61,62.2309866546,132.69,19.6269999804,0.0,19.6269999804,19.6269999804,0,19.6269999804,0.0,0.0,0.0,131.48,83.3569999804,-18.05,85.2888735166,19.6269999804,0,19.6269999804,63.73,-18.05,66.2368130272,132.52
2020-06-23 19:00:00,79.899555538,-13.54,81.0386980101,17.589555538,0,17.589555538,62.31,-13.54,63.7641568595,132.69,17.589555538,0.0,17.589555538,17.589555538,0,17.589555538,0.0,0.0,0.0,131.35,82.739555538,-19.0,84.8930742206,17.589555538,0,17.589555538,65.15,-19.0,67.8640000295,132.52
2020-06-23 19:30:00,79.9175555406,-15.7,81.445108408,14.9675555406,0,14.9675555406,64.95,-15.7,66.8205993688,131.54,14.9675555406,0.0,14.9675555406,14.9675555406,0,14.9675555406,0.0,0.0,0.0,129.98,82.9275555406,-21.18,85.5895546661,14.9675555406,0,14.9675555406,67.96,-21.18,71.183944819,131.33
2020-06-23 20:00:00,80.0252222107,-17.25,81.8632926889,11.5652222107,0,11.5652222107,68.46,-17.25,70.599816572,131.7,11.5652222107,0.0,11.5652222107,11.5652222107,0,11.5652222107,0.0,0.0,0.0,130.05,83.2052222107,-22.78,86.2672440914,11.5652222107,0,11.5652222107,71.64,-22.78,75.1745834707,131.53
2020-06-23 20:30:00,78.7359999889,-18.23,80.818875235,11.1259999889,0,11.1259999889,67.61,-18.23,70.0246028193,132.05,11.1259999889,0.0,11.1259999889,11.1259999889,0,11.1259999889,0.0,0.0,0.0,130.28,81.8659999889,-23.84,85.2665676228,11.1259999889,0,11.1259999889,70.74,-23.84,74.6491339534,131.89
2020-06-23 21:00:00,77.1506666563,-19.3,79.5280791011,10.3906666563,0,10.3906666563,66.76,-19.3,69.4937954065,132.94,10.3906666563,0.0,10.3906666563,10.3906666563,0,10.3906666563,0.0,0.0,0.0,131.04,80.2506666563,-25.02,84.060513315,10.3906666563,0,10.3906666563,69.86,-25.02,74.2052558785,132.76
2020-06-23 21:30:00,76.3352222122,-20.07,78.9295321802,9.9952222122,0,9.9952222122,66.34,-20.07,69.309454622,132.94,9.9952222122,0.0,9.9952222122,9.9952222122,0,9.9952222122,0.0,0.0,0.0,130.95,79.4252222122,-25.83,83.5197870176,9.9952222122,0,9.9952222122,69.43,-25.83,74.0791050162,132.76
2020-06-23 22:00:00,75.2915555462,-20.35,77.9932101953,9.3715555462,0,9.3715555462,65.92,-20.35,68.9896289307,133.18,9.3715555462,0.0,9.3715555462,9.3715555462,0,9.3715555462,0.0,0.0,0.0,131.25,78.3715555462,-26.14,82.6159810129,9.3715555462,0,9.3715555462,69.0,-26.14,73.78549722,133.08
2020-06-23 22:30:00,75.2835555465,-19.91,77.8718295389,9.0235555465,0,9.0235555465,66.26,-19.91,69.1866728496,133.18,9.0235555465,0.0,9.0235555465,9.0235555465,0,9.0235555465,0.0,0.0,0.0,131.25,78.3635555465,-25.68,82.4639875212,9.0235555465,0,9.0235555465,69.34,-25.68,73.9425317392,132.97
2020-06-23 23:00:00,72.7311111031,-18.41,75.0249466664,8.0211111031,0,8.0211111031,64.71,-18.41,67.2778730342,133.9,8.0211111031,0.0,8.0211111031,8.0211111031,0,8.0211111031,0.0,0.0,0.0,132.11,75.7311111031,-24.16,79.4915516826,8.0211111031,0,8.0211111031,67.71,-24.16,71.8912352099,133.73
2020-06-23 23:30:00,69.6085555508,-17.98,71.8931944336,4.7585555508,0,4.7585555508,64.85,-17.98,67.296381032,133.53,4.7585555508,0.0,4.7585555508,4.7585555508,0,4.7585555508,0.0,0.0,0.0,131.83,72.5785555508,-23.7,76.350093162,4.7585555508,0,4.7585555508,67.82,-23.7,71.8417872829,133.37
2020-06-24 00:00:00,64.0353333304,-18.9,66.7662632977,2.9353333303999998,0,2.9353333303999998,61.1,-18.9,63.9563913929,134.14,2.9353333303999998,0.0,2.9353333303999998,2.9353333303999998,0,2.9353333303999998,0.0,0.0,0.0,132.31,66.8353333304,-24.71,71.2569005878,2.9353333303999998,0,2.9353333303999998,63.9,-24.71,68.5112698758,133.99
2020-06-24 00:30:00,61.3732222194,-20.47,64.6969342828,2.8432222194000003,0,2.8432222194000003,58.53,-20.47,62.0063045182,134.03,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,132.61,64.0532222194,-26.18,69.1968762061,2.8432222194000003,0,2.8432222194000003,61.21,-26.18,66.5736922515,133.89
2020-06-24 01:00:00,57.248777775,-31.24,65.2177901859,2.778777775,0,2.778777775,54.47,-31.24,62.7926627879,132.05,2.778777775,0.0,2.778777775,2.778777775,0,2.778777775,0.0,0.0,0.0,133.29,59.898777775,-35.34,69.5469566476,2.778777775,0,2.778777775,57.12,-35.34,67.168519412,131.89
2020-06-24 01:30:00,58.9211111083,-31.32,66.7281030319,2.7711111083,0,2.7711111083,56.15,-31.32,64.2943613391,132.39,2.7711111083,0.0,2.7711111083,2.7711111083,0,2.7711111083,0.0,0.0,0.0,133.68,61.6411111083,-35.39,71.0779760451,2.7711111083,0,2.7711111083,58.87,-35.39,68.6886380706,132.23
2020-06-24 02:00:00,57.4341111083,-31.9,65.6984559849,2.7941111083,0,2.7941111083,54.64,-31.9,63.2703690522,132.82,2.7941111083,0.0,2.7941111083,2.7941111083,0,2.7941111083,0.0,0.0,0.0,134.03,60.0641111083,-36.02,70.0366892652,2.7941111083,0,2.7941111083,57.27,-36.02,67.6556967298,132.63
2020-06-24 02:30:00,55.9172222195,-32.15,64.5008390701,2.7272222194999998,0,2.7272222194999998,53.19,-32.15,62.1514167176,132.96,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,134.14,58.4972222195,-36.29,68.8395896806,2.7272222194999998,0,2.7272222194999998,55.77,-36.29,66.5376359664,132.77
2020-06-24 03:00:00,54.7355555528,-30.42,62.6207429026,2.7655555528,0,2.7655555528,51.97,-30.42,60.2184132969,133.09,2.7655555528,0.0,2.7655555528,2.7655555528,0,2.7655555528,0.0,0.0,0.0,134.49,57.2255555528,-34.47,66.8052775485,2.7655555528,0,2.7655555528,54.46,-34.47,64.452094613,132.95
2020-06-24 03:30:00,54.2905555528,-29.85,61.9555237427,2.8005555528,0,2.8005555528,51.49,-29.85,59.5167421823,133.0,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,134.49,56.7605555528,-33.87,66.0979392013,2.8005555528,0,2.8005555528,53.96,-33.87,63.7091712393,132.83
2020-06-24 04:00:00,53.8349999971,-30.27,61.7614776758,2.8549999971,0,2.8549999971,50.98,-30.27,59.2894029317,133.11,2.8549999971,0.0,2.8549999971,2.8549999971,0,2.8549999971,0.0,0.0,0.0,134.49,56.2949999971,-34.34,65.9421157128,2.8549999971,0,2.8549999971,53.44,-34.34,63.5221945465,132.95
2020-06-24 04:30:00,53.7026666637,-29.96,61.4945363979,2.9226666637000003,0,2.9226666637000003,50.78,-29.96,58.9593928056,132.69,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,134.08,56.1626666637,-34.0,65.6524571268,2.9226666637000003,0,2.9226666637000003,53.24,-34.0,63.1703854666,132.52
2020-06-24 05:00:00,53.3334444416,-30.07,61.2263113049,2.8334444416,0,2.8334444416,50.5,-30.07,58.7746110153,132.69,2.8334444416,0.0,2.8334444416,2.8334444416,0,2.8334444416,0.0,0.0,0.0,134.08,55.7734444416,-34.12,65.3823485727,2.8334444416,0,2.8334444416,52.94,-34.12,62.9826801589,132.52
2020-06-24 05:30:00,53.9221111081,-29.74,61.5797179789,2.9721111081,0,2.9721111081,50.95,-29.74,58.9946616229,132.32,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,133.72,56.3921111081,-33.77,65.7303818278,2.9721111081,0,2.9721111081,53.42,-33.77,63.1989659726,132.15
2020-06-24 06:00:00,55.0112222187,-29.52,62.4312819827,3.5012222187,0,3.5012222187,51.51,-29.52,59.3692723553,132.17,3.5012222187,0.0,3.5012222187,3.5012222187,0,3.5012222187,0.0,0.0,0.0,133.59,57.5112222187,-33.53,66.5717776621,3.5012222187,0,3.5012222187,54.01,-33.53,63.5715423755,132.0
2020-06-24 06:30:00,60.2588888827,-29.98,67.3047850407,6.2188888827,0,6.2188888827,54.04,-29.98,61.7990453001,130.63,6.2188888827,0.0,6.2188888827,6.2188888827,0,6.2188888827,0.0,0.0,0.0,131.89,62.9088888827,-34.01,71.5136937967,6.2188888827,0,6.2188888827,56.69,-34.01,66.1092746897,130.47
2020-06-24 07:00:00,63.8553333249,-28.3,69.8454980227,8.4253333249,0,8.4253333249,55.43,-28.3,62.2364435038,130.28,8.4253333249,0.0,8.4253333249,8.4253333249,0,8.4253333249,0.0,0.0,0.0,131.7,66.5953333249,-32.22,73.980178566,8.4253333249,0,8.4253333249,58.17,-32.22,66.4971976853,130.17
2020-06-24 07:30:00,70.623666659,-15.36,72.2746974561,7.643666659,0,7.643666659,62.98,-15.36,64.8259978712,132.22,7.643666659,0.0,7.643666659,7.643666659,0,7.643666659,0.0,0.0,0.0,131.15,73.563666659,-21.48,76.6355234361,7.643666659,0,7.643666659,65.92,-21.48,69.3313551,132.06
2020-06-24 08:00:00,73.5262222101,-12.86,74.6423804048,12.1062222101,0,12.1062222101,61.42,-12.86,62.7518605302,132.22,12.1062222101,0.0,12.1062222101,12.1062222101,0,12.1062222101,0.0,0.0,0.0,130.97,76.3262222101,-18.27,78.4823871762,12.1062222101,0,12.1062222101,64.22,-18.27,66.7682656657,132.06
2020-06-24 08:30:00,76.0044444306,-12.53,77.0303607236,13.8344444306,0,13.8344444306,62.17,-12.53,63.4201056448,131.72,13.8344444306,0.0,13.8344444306,13.8344444306,0,13.8344444306,0.0,0.0,0.0,130.5,77.9944444306,-15.48,79.5158082524,13.8344444306,0,13.8344444306,64.16,-15.48,66.001030295,131.32
2020-06-24 09:00:00,78.0139999818,-23.2,81.3905657504,18.1639999818,0,18.1639999818,59.85,-23.2,64.1892709103,133.02,18.1639999818,0.0,18.1639999818,18.1639999818,0,18.1639999818,0.0,0.0,0.0,130.63,72.2139999818,1.6099999999999999,72.2319451031,18.1639999818,0,18.1639999818,54.05,1.6099999999999999,54.0739734068,129.76
2020-06-24 09:30:00,75.1146666444,-22.49,78.409267597,22.2946666444,0,22.2946666444,52.82,-22.49,57.4086448194,133.02,22.2946666444,0.0,22.2946666444,22.2946666444,0,22.2946666444,0.0,0.0,0.0,130.63,68.8846666444,2.55,68.931848943,22.2946666444,0,22.2946666444,46.59,2.55,46.6597321038,129.69
2020-06-24 10:00:00,73.0471110865,-21.33,76.0976303053,24.6571110865,0,24.6571110865,48.39,-21.33,52.8825207417,132.92,24.6571110865,0.0,24.6571110865,24.6571110865,0,24.6571110865,0.0,0.0,0.0,130.63,63.6971110865,3.32,63.7835743806,24.6571110865,0,24.6571110865,39.04,3.32,39.1809137208,129.69
2020-06-24 10:30:00,69.5428888619,-21.02,72.6502153559,26.9428888619,0,26.9428888619,42.6,-21.02,47.5036882779,132.92,26.9428888619,0.0,26.9428888619,26.9428888619,0,26.9428888619,0.0,0.0,0.0,130.63,57.0528888619,2.87,57.1250297811,26.9428888619,0,26.9428888619,30.11,2.87,30.2464708685,129.78
2020-06-24 11:00:00,68.6803333062,-19.77,71.4691617627,27.0903333062,0,27.0903333062,41.59,-19.77,46.0497665575,132.52,27.0903333062,0.0,27.0903333062,27.0903333062,0,27.0903333062,0.0,0.0,0.0,130.41,51.2603333062,3.91,51.409239156699996,27.0903333062,0,27.0903333062,24.17,3.91,24.4842194076,129.4
2020-06-24 11:30:00,65.7221110845,-18.9,68.3857140447,26.6021110845,0,26.6021110845,39.12,-18.9,43.4463393164,132.66,26.6021110845,0.0,26.6021110845,26.6021110845,0,26.6021110845,0.0,0.0,0.0,130.59,45.7821110845,4.78,46.0309688726,26.6021110845,0,26.6021110845,19.18,4.78,19.7666587971,129.57
2020-06-24 12:00:00,64.2687777499,-18.6,66.9061715649,27.8787777499,0,27.8787777499,36.39,-18.6,40.8679838015,132.66,27.8787777499,0.0,27.8787777499,27.8787777499,0,27.8787777499,0.0,0.0,0.0,130.59,43.4587777499,4.8,43.7230529986,27.8787777499,0,27.8787777499,15.58,4.8,16.3026500913,129.57
2020-06-24 12:30:00,63.805555524,-18.79,66.5147578792,31.555555524,0,31.555555524,32.25,-18.79,37.3246111835,132.73,31.555555524,0.0,31.555555524,31.555555524,0,31.555555524,0.0,0.0,0.0,130.59,45.585555524,4.97,45.8556841889,31.555555524,0,31.555555524,14.03,4.97,14.8842802984,129.57
2020-06-24 13:00:00,63.6355555243,-18.6,66.298144219,31.2355555243,0,31.2355555243,32.4,-18.6,37.3593361825,132.73,31.2355555243,0.0,31.2355555243,31.2355555243,0,31.2355555243,0.0,0.0,0.0,130.76,44.0955555243,5.1,44.3895034552,31.2355555243,0,31.2355555243,12.86,5.1,13.8343630139,129.75
2020-06-24 13:30:00,61.4314444154,-18.76,64.2320789245,29.0814444154,0,29.0814444154,32.35,-18.76,37.3959904268,132.82,29.0814444154,0.0,29.0814444154,29.0814444154,0,29.0814444154,0.0,0.0,0.0,130.76,39.9414444154,4.32,40.1743871389,29.0814444154,0,29.0814444154,10.86,4.32,11.6876858274,129.84
2020-06-24 14:00:00,60.6024444154,-18.7,63.4219699247,29.0124444154,0,29.0124444154,31.59,-18.7,36.7099182783,132.97,29.0124444154,0.0,29.0124444154,29.0124444154,0,29.0124444154,0.0,0.0,0.0,130.9,39.5324444154,4.61,39.8003299165,29.0124444154,0,29.0124444154,10.52,4.61,11.4857520433,129.94
2020-06-24 14:30:00,59.3903333047,-18.33,62.1546505906,28.6503333047,0,28.6503333047,30.74,-18.33,35.7901732323,133.15,28.6503333047,0.0,28.6503333047,28.6503333047,0,28.6503333047,0.0,0.0,0.0,131.13,41.4203333047,4.99,41.7198287517,28.6503333047,0,28.6503333047,12.77,4.99,13.7103245768,130.12
2020-06-24 15:00:00,59.8604444148,-18.93,62.7823040796,29.6004444148,0,29.6004444148,30.26,-18.93,35.6933116984,133.31,29.6004444148,0.0,29.6004444148,29.6004444148,0,29.6004444148,0.0,0.0,0.0,131.22,42.8304444148,4.44,43.0599648023,29.6004444148,0,29.6004444148,13.23,4.44,13.9551603359,130.28
2020-06-24 15:30:00,60.1875555245,-19.43,63.2460808274,31.0075555245,0,31.0075555245,29.18,-19.43,35.0570577773,133.31,31.0075555245,0.0,31.0075555245,31.0075555245,0,31.0075555245,0.0,0.0,0.0,131.22,45.6375555245,3.19,45.7489079023,31.0075555245,0,31.0075555245,14.63,3.19,14.9737436869,130.28
2020-06-24 16:00:00,61.030777748,-20.81,64.4810974823,29.800777748,0,29.800777748,31.23,-20.81,37.528242698,133.53,29.800777748,0.0,29.800777748,29.800777748,0,29.800777748,0.0,0.0,0.0,131.22,47.470777748,2.5300000000000002,47.5381493119,29.800777748,0,29.800777748,17.67,2.5300000000000002,17.8502044806,130.52
2020-06-24 16:30:00,65.8885555277,-18.91,68.5484489214,27.8485555277,0,27.8485555277,38.04,-18.91,42.4809333702,133.82,27.8485555277,0.0,27.8485555277,27.8485555277,0,27.8485555277,0.0,0.0,0.0,131.78,54.6085555277,3.8200000000000003,54.7420015785,27.8485555277,0,27.8485555277,26.76,3.8200000000000003,27.0312781792,130.86
2020-06-24 17:00:00,70.2767330827,-16.34,72.1513327166,25.8867330827,0,25.8867330827,44.39,-16.34,47.3018783982,133.66,25.8867330827,0.0,25.8867330827,25.8867330827,0,25.8867330827,0.0,0.0,0.0,131.91,63.1267330827,-0.54,63.12904268,25.8867330827,0,25.8867330827,37.24,-0.54,37.2439149392,131.43
2020-06-24 17:30:00,73.0405555326,-9.68,73.6792043422,23.0005555326,0,23.0005555326,50.04,-9.68,50.967676031,133.15,23.0005555326,0.0,23.0005555326,23.0005555326,0,23.0005555326,0.0,0.0,0.0,132.18,75.2605555326,-15.05,76.7505942587,23.0005555326,0,23.0005555326,52.26,-15.05,54.383913982,132.97
2020-06-24 18:00:00,74.1453333115,-10.66,74.9077169047,21.8053333115,0,21.8053333115,52.34,-10.66,53.4145223699,133.15,21.8053333115,0.0,21.8053333115,21.8053333115,0,21.8053333115,0.0,0.0,0.0,132.06,76.4853333115,-16.07,78.1553012391,21.8053333115,0,21.8053333115,54.68,-16.07,56.9925196846,132.97
2020-06-24 18:30:00,80.4601110953,-11.17,81.231757198,15.8001110953,0,15.8001110953,64.66,-11.17,65.6177148337,132.83,15.8001110953,0.0,15.8001110953,15.8001110953,0,15.8001110953,0.0,0.0,0.0,131.8,83.3901110953,-16.52,85.0107112574,15.8001110953,0,15.8001110953,67.59,-16.52,69.5795839309,132.67
2020-06-24 19:00:00,83.5468888772,-11.81,84.3774776884,11.7268888772,0,11.7268888772,71.82,-11.81,72.7845347584,132.6,11.7268888772,0.0,11.7268888772,11.7268888772,0,11.7268888772,0.0,0.0,0.0,131.51,86.8168888772,-17.11,88.4868594443,11.7268888772,0,11.7268888772,75.09,-17.11,77.0146752249,132.41
2020-06-24 19:30:00,84.745777767,-12.32,85.6366116175,10.775777767,0,10.775777767,73.97,-12.32,74.98895452,132.24,10.775777767,0.0,10.775777767,10.775777767,0,10.775777767,0.0,0.0,0.0,131.13,88.145777767,-17.61,89.8876534244,10.775777767,0,10.775777767,77.37,-17.61,79.348780709,132.06
2020-06-24 20:00:00,84.6523333247,-13.02,85.6477550045,8.6223333247,0,8.6223333247,76.03,-13.02,77.1367700905,132.24,8.6223333247,0.0,8.6223333247,8.6223333247,0,8.6223333247,0.0,0.0,0.0,131.13,88.1323333247,-18.33,90.0183152323,8.6223333247,0,8.6223333247,79.51,-18.33,81.5955207104,132.06
2020-06-24 20:30:00,83.4448888803,-13.74,84.568534812,8.6148888803,0,8.6148888803,74.83,-13.74,76.0809864552,132.0,8.6148888803,0.0,8.6148888803,8.6148888803,0,8.6148888803,0.0,0.0,0.0,130.77,86.8848888803,-19.08,88.9552152251,8.6148888803,0,8.6148888803,78.27,-19.08,80.5620214493,131.83
2020-06-24 21:00:00,81.573222215,-16.54,83.2331795772,7.243222215,0,7.243222215,74.33,-16.54,76.1480170458,131.61,7.243222215,0.0,7.243222215,7.243222215,0,7.243222215,0.0,0.0,0.0,130.06,85.013222215,-21.98,87.8087031642,7.243222215,0,7.243222215,77.77,-21.98,80.8164172678,131.43
2020-06-24 21:30:00,80.9205555463,-17.84,82.8637551039,9.2605555463,0,9.2605555463,71.66,-17.84,73.8472829561,131.33,9.2605555463,0.0,9.2605555463,9.2605555463,0,9.2605555463,0.0,0.0,0.0,129.64,84.2605555463,-23.34,87.4333850481,9.2605555463,0,9.2605555463,75.0,-23.34,78.5477918213,131.2
2020-06-24 22:00:00,79.4258888812,-18.68,81.5929790151,7.7158888812,0,7.7158888812,71.71,-18.68,74.1030802329,131.53,7.7158888812,0.0,7.7158888812,7.7158888812,0,7.7158888812,0.0,0.0,0.0,129.73,82.7658888812,-24.24,86.2425067023,7.7158888812,0,7.7158888812,75.05,-24.24,78.867484428,131.34
2020-06-24 22:30:00,78.9625555486,-18.88,81.1882970554,6.9825555486,0,6.9825555486,71.98,-18.88,74.41488292,131.77,6.9825555486,0.0,6.9825555486,6.9825555486,0,6.9825555486,0.0,0.0,0.0,129.95,82.3025555486,-24.45,85.8575165599,6.9825555486,0,6.9825555486,75.32,-24.45,79.1890453283,131.58
2020-06-24 23:00:00,73.2271111071,-19.72,75.8359294865,4.0471111071,0,4.0471111071,69.18,-19.72,71.9357407691,132.49,4.0471111071,0.0,4.0471111071,4.0471111071,0,4.0471111071,0.0,0.0,0.0,130.61,76.4071111071,-25.41,80.5215171723,4.0471111071,0,4.0471111071,72.36,-25.41,76.691835941,132.31
2020-06-24 23:30:00,69.4819999971,-20.48,72.4374124579,2.8619999971,0,2.8619999971,66.62,-20.48,69.6968779789,133.32,2.8619999971,0.0,2.8619999971,2.8619999971,0,2.8619999971,0.0,0.0,0.0,131.32,72.5319999971,-26.27,77.1427502983,2.8619999971,0,2.8619999971,69.67,-26.27,74.458188267,133.13
2020-06-25 00:00:00,65.2872222193,-18.5,67.8577290005,2.9372222193,0,2.9372222193,62.35,-18.5,65.0367011771,133.9,2.9372222193,0.0,2.9372222193,2.9372222193,0,2.9372222193,0.0,0.0,0.0,132.11,68.1072222193,-24.26,72.298971766,2.9372222193,0,2.9372222193,65.17,-24.26,69.5390286098,133.72
2020-06-25 00:30:00,62.6878888859,-20.1,65.8314621816,2.9678888859,0,2.9678888859,59.72,-20.1,63.0118115912,134.33,2.9678888859,0.0,2.9678888859,2.9678888859,0,2.9678888859,0.0,0.0,0.0,132.82,65.3878888859,-25.83,70.3048000705,2.9678888859,0,2.9678888859,62.42,-25.83,67.5532774927,134.16
2020-06-25 01:00:00,58.0451111082,-30.67,65.6497054339,2.9551111082,0,2.9551111082,55.09,-30.67,63.0520182072,131.57,2.9551111082,0.0,2.9551111082,2.9551111082,0,2.9551111082,0.0,0.0,0.0,132.89,60.6851111082,-34.72,69.9153853612,2.9551111082,0,2.9551111082,57.73,-34.72,67.3663959256,131.43
2020-06-25 01:30:00,59.3807777748,-30.28,66.655496166,2.9607777748,0,2.9607777748,56.42,-30.28,64.0319826337,131.49,2.9607777748,0.0,2.9607777748,2.9607777748,0,2.9607777748,0.0,0.0,0.0,132.89,62.1007777748,-34.28,70.9339481506,2.9607777748,0,2.9607777748,59.14,-34.28,68.3568431103,131.34
2020-06-25 02:00:00,57.726999997,-30.64,65.35454176,2.9669999970000003,0,2.9669999970000003,54.76,-30.64,62.7492406329,131.64,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,132.89,60.356999997,-34.68,69.6108457688,2.9669999970000003,0,2.9669999970000003,57.39,-34.68,67.0545636031,131.45
2020-06-25 02:30:00,55.9894444415,-31.37,64.1786162897,2.9594444415,0,2.9594444415,53.03,-31.37,61.613779303,131.97,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,133.16,58.5494444415,-35.45,68.445160124,2.9594444415,0,2.9594444415,55.59,-35.45,65.9314082968,131.81
2020-06-25 03:00:00,54.5173333304,-31.78,63.103946259,2.9073333304,0,2.9073333304,51.61,-31.78,60.6099043061,132.24,2.9073333304,0.0,2.9073333304,2.9073333304,0,2.9073333304,0.0,0.0,0.0,133.43,56.9873333304,-35.91,67.357881945,2.9073333304,0,2.9073333304,54.08,-35.91,64.9166735131,132.06
2020-06-25 03:30:00,53.330888886,-32.17,62.2823619444,2.850888886,0,2.850888886,50.48,-32.17,59.8593292645,131.59,2.850888886,0.0,2.850888886,2.850888886,0,2.850888886,0.0,0.0,0.0,132.68,55.770888886,-36.31,66.5492911092,2.850888886,0,2.850888886,52.92,-36.31,64.1789879945,131.43
2020-06-25 04:00:00,52.8566666638,-32.24,61.9132038487,2.8666666638000002,0,2.8666666638000002,49.99,-32.24,59.4846005282,131.66,2.8666666638000002,0.0,2.8666666638000002,2.8666666638000002,0,2.8666666638000002,0.0,0.0,0.0,132.68,55.2666666638,-36.4,66.1767666491,2.8666666638000002,0,2.8666666638000002,52.4,-36.4,63.8021943196,131.43
2020-06-25 04:30:00,52.8416666638,-32.22,61.8899841316,2.8516666638,0,2.8516666638,49.99,-32.22,59.4737631229,131.66,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,132.68,55.2716666638,-36.37,66.1644469167,2.8516666638,0,2.8516666638,52.42,-36.37,63.8015148723,131.51
2020-06-25 05:00:00,52.1176666637,-32.34,61.3361783817,2.9376666637,0,2.9376666637,49.18,-32.34,58.8604111437,131.66,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,132.68,54.4976666637,-36.5,65.5915060949,2.9376666637,0,2.9376666637,51.56,-36.5,63.1718576583,131.51
2020-06-25 05:30:00,52.9554444413,-32.18,61.9663739134,3.1454444413,0,3.1454444413,49.81,-32.18,59.3008305169,131.13,3.1454444413,0.0,3.1454444413,3.1454444413,0,3.1454444413,0.0,0.0,0.0,132.17,55.4054444413,-36.34,66.2597832304,3.1454444413,0,3.1454444413,52.26,-36.34,63.6529905032,131.04
2020-06-25 06:00:00,54.3229999964,-31.32,62.7051092704,3.5829999964,0,3.5829999964,50.74,-31.32,59.6279296974,130.66,3.5829999964,0.0,3.5829999964,3.5829999964,0,3.5829999964,0.0,0.0,0.0,131.72,56.8229999964,-35.42,66.9584179069,3.5829999964,0,3.5829999964,53.24,-35.42,63.945867732,130.48
2020-06-25 06:30:00,60.2005555491,-29.24,66.9259627381,6.4405555491,0,6.4405555491,53.76,-29.24,61.1973463477,130.27,6.4405555491,0.0,6.4405555491,6.4405555491,0,6.4405555491,0.0,0.0,0.0,131.57,62.8505555491,-33.21,71.0851351046,6.4405555491,0,6.4405555491,56.41,-33.21,65.4598518177,130.12
2020-06-25 07:00:00,65.1447777693,-18.42,67.6988808668,8.4547777693,0,8.4547777693,56.69,-18.42,59.6074869459,131.95,8.4547777693,0.0,8.4547777693,8.4547777693,0,8.4547777693,0.0,0.0,0.0,131.08,67.8347777693,-24.55,72.1405543021,8.4547777693,0,8.4547777693,59.38,-24.55,64.2548589602,131.78
2020-06-25 07:30:00,70.7622222117,-13.68,72.0724253258,10.5122222117,0,10.5122222117,60.25,-13.68,61.7835325957,132.5,10.5122222117,0.0,10.5122222117,10.5122222117,0,10.5122222117,0.0,0.0,0.0,131.08,73.5222222117,-19.15,75.9752568864,10.5122222117,0,10.5122222117,63.01,-19.15,65.8557711974,132.31
2020-06-25 08:00:00,73.5341110976,-11.55,74.4356634613,13.4641110976,0,13.4641110976,60.07,-11.55,61.1703146959,132.58,13.4641110976,0.0,13.4641110976,13.4641110976,0,13.4641110976,0.0,0.0,0.0,131.48,76.2841110976,-16.93,78.1401977599,13.4641110976,0,13.4641110976,62.82,-16.93,65.0613349079,132.44
2020-06-25 08:30:00,75.5059999843,-9.17,76.0607976137,15.6859999843,0,15.6859999843,59.82,-9.17,60.5187681633,132.58,15.6859999843,0.0,15.6859999843,15.6859999843,0,15.6859999843,0.0,0.0,0.0,131.65,78.1859999843,-14.42,79.5046350444,15.6859999843,0,15.6859999843,62.5,-14.42,64.1419238876,132.36
2020-06-25 09:00:00,74.2713333139,-7.26,74.6253211198,19.4113333139,0,19.4113333139,54.86,-7.26,55.3382977693,132.17,19.4113333139,0.0,19.4113333139,19.4113333139,0,19.4113333139,0.0,0.0,0.0,131.48,76.6913333139,-12.43,77.6921199702,19.4113333139,0,19.4113333139,57.28,-12.43,58.6131666096,131.96
2020-06-25 09:30:00,72.6273333104,-5.95,72.8706528293,22.9773333104,0,22.9773333104,49.65,-5.95,50.0052497244,132.17,22.9773333104,0.0,22.9773333104,22.9773333104,0,22.9773333104,0.0,0.0,0.0,131.48,74.7773333104,-11.1,75.5966902517,22.9773333104,0,22.9773333104,51.8,-11.1,52.9759379341,131.96
2020-06-25 10:00:00,69.5977777525,-5.13,69.786585875,25.2777777525,0,25.2777777525,44.32,-5.13,44.6159085977,132.09,25.2777777525,0.0,25.2777777525,25.2777777525,0,25.2777777525,0.0,0.0,0.0,131.48,71.4877777525,-10.26,72.2202877867,25.2777777525,0,25.2777777525,46.21,-10.26,47.3353113436,131.96
2020-06-25 10:30:00,65.9666666394,-5.1,66.1635179499,27.2766666394,0,27.2766666394,38.69,-5.1,39.0246857771,132.09,27.2766666394,0.0,27.2766666394,27.2766666394,0,27.2766666394,0.0,0.0,0.0,131.48,67.5966666394,-10.26,68.3708778703,27.2766666394,0,27.2766666394,40.32,-10.26,41.6049275928,131.85
2020-06-25 11:00:00,63.3176666385,-4.64,63.4874515833,28.1576666385,0,28.1576666385,35.16,-4.64,35.4648445647,131.87,28.1576666385,0.0,28.1576666385,28.1576666385,0,28.1576666385,0.0,0.0,0.0,131.35,64.7676666385,-9.79,65.5033948876,28.1576666385,0,28.1576666385,36.61,-9.79,37.8963876906,131.66
2020-06-25 11:30:00,60.1625555299,-5.59,60.4216946791,25.6425555299,0,25.6425555299,34.52,-5.59,34.969679724,131.62,25.6425555299,0.0,25.6425555299,25.6425555299,0,25.6425555299,0.0,0.0,0.0,131.02,61.5925555299,-10.76,62.5253588291,25.6425555299,0,25.6425555299,35.95,-10.76,37.5257258424,131.45
2020-06-25 12:00:00,59.4671110842,-5.37,59.7090797174,26.8971110842,0,26.8971110842,32.57,-5.37,33.0097228101,131.54,26.8971110842,0.0,26.8971110842,26.8971110842,0,26.8971110842,0.0,0.0,0.0,130.91,60.7871110842,-10.54,61.6941202544,26.8971110842,0,26.8971110842,33.89,-10.54,35.491177777,131.33
2020-06-25 12:30:00,59.3814444167,-5.69,59.653432768100004,27.7314444167,0,27.7314444167,31.65,-5.69,32.1574035021,131.54,27.7314444167,0.0,27.7314444167,27.7314444167,0,27.7314444167,0.0,0.0,0.0,130.91,60.6714444167,-10.88,61.6392615758,27.7314444167,0,27.7314444167,32.94,-10.88,34.6903156515,131.33
2020-06-25 13:00:00,59.1095555245,-6.29,59.4432809853,31.0795555245,0,31.0795555245,28.03,-6.29,28.7270778187,131.73,31.0795555245,0.0,31.0795555245,31.0795555245,0,31.0795555245,0.0,0.0,0.0,131.0,60.2295555245,-11.53,61.3232440326,31.0795555245,0,31.0795555245,29.15,-11.53,31.3474624172,131.54
2020-06-25 13:30:00,57.1108888603,-6.51,57.4807248251,28.5608888603,0,28.5608888603,28.55,-6.51,29.2828038275,131.73,28.5608888603,0.0,28.5608888603,28.5608888603,0,28.5608888603,0.0,0.0,0.0,131.0,58.2508888603,-11.77,59.4280990191,28.5608888603,0,28.5608888603,29.69,-11.77,31.9378928547,131.54
2020-06-25 14:00:00,56.2008888594,-6.88,56.6204407311,29.4808888594,0,29.4808888594,26.72,-6.88,27.5915349337,132.0,29.4808888594,0.0,29.4808888594,29.4808888594,0,29.4808888594,0.0,0.0,0.0,131.21,57.2608888594,-12.18,58.5419660839,29.4808888594,0,29.4808888594,27.78,-12.18,30.3328336955,131.84
2020-06-25 14:30:00,54.4874444174,-7.15,54.9545639518,27.0774444174,0,27.0774444174,27.41,-7.15,28.3272060041,132.0,27.0774444174,0.0,27.0774444174,27.0774444174,0,27.0774444174,0.0,0.0,0.0,131.14,55.5674444174,-12.46,56.9472780656,27.0774444174,0,27.0774444174,28.49,-12.46,31.0955254016,131.84
2020-06-25 15:00:00,55.6298888631,-7.71,56.1616295608,25.7698888631,0,25.7698888631,29.86,-7.71,30.8393206799,132.26,25.7698888631,0.0,25.7698888631,25.7698888631,0,25.7698888631,0.0,0.0,0.0,131.35,56.8398888631,-13.05,58.3187402639,25.7698888631,0,25.7698888631,31.07,-13.05,33.6993679466,132.1
2020-06-25 15:30:00,55.9835555318,-8.44,56.6161822272,23.7335555318,0,23.7335555318,32.25,-8.44,33.3361080512,132.57,23.7335555318,0.0,23.7335555318,23.7335555318,0,23.7335555318,0.0,0.0,0.0,131.6,57.3035555318,-13.82,58.9465001216,23.7335555318,0,23.7335555318,33.57,-13.82,36.3034061763,132.34
2020-06-25 16:00:00,58.5296666451,-8.78,59.1845442458,21.5896666451,0,21.5896666451,36.94,-8.78,37.9690926939,132.57,21.5896666451,0.0,21.5896666451,21.5896666451,0,21.5896666451,0.0,0.0,0.0,131.6,60.0896666451,-14.14,61.7309293427,21.5896666451,0,21.5896666451,38.5,-14.14,41.0145047514,132.34
2020-06-25 16:30:00,64.4698888688,-9.84,65.2165022886,20.0998888688,0,20.0998888688,44.37,-9.84,45.4480197588,132.9,20.0998888688,0.0,20.0998888688,20.0998888688,0,20.0998888688,0.0,0.0,0.0,131.91,66.3998888688,-15.25,68.1286117706,20.0998888688,0,20.0998888688,46.3,-15.25,48.7468204091,132.74
2020-06-25 17:00:00,71.8549999798,-10.27,72.5852183443,20.2449999798,0,20.2449999798,51.61,-10.27,52.6219060848,132.74,20.2449999798,0.0,20.2449999798,20.2449999798,0,20.2449999798,0.0,0.0,0.0,131.67,74.1549999798,-15.65,75.7884326398,20.2449999798,0,20.2449999798,53.91,-15.65,56.1356446476,132.55
2020-06-25 17:30:00,76.6668888743,-11.28,77.4922592887,14.5568888743,0,14.5568888743,62.11,-11.28,63.1259891012,132.58,14.5568888743,0.0,14.5568888743,14.5568888743,0,14.5568888743,0.0,0.0,0.0,131.45,79.4568888743,-16.63,81.1785321966,14.5568888743,0,14.5568888743,64.9,-16.63,66.9967678325,132.38
2020-06-25 18:00:00,78.1131110984,-12.54,79.1132714876,12.6831110984,0,12.6831110984,65.43,-12.54,66.6208413336,132.33,12.6831110984,0.0,12.6831110984,12.6831110984,0,12.6831110984,0.0,0.0,0.0,131.1,81.0631110984,-17.91,83.0180467185,12.6831110984,0,12.6831110984,68.38,-17.91,70.6865793486,132.17
2020-06-25 18:30:00,84.2103333204,-13.54,85.2919212935,12.9503333204,0,12.9503333204,71.26,-13.54,72.5349515751,132.2,12.9503333204,0.0,12.9503333204,12.9503333204,0,12.9503333204,0.0,0.0,0.0,130.97,87.4603333204,-18.91,89.4812718088,12.9503333204,0,12.9503333204,74.51,-18.91,76.8721549067,132.05
2020-06-25 19:00:00,85.1274444322,-13.98,86.2677355421,12.2274444322,0,12.2274444322,72.9,-13.98,74.2283665454,131.91,12.2274444322,0.0,12.2274444322,12.2274444322,0,12.2274444322,0.0,0.0,0.0,130.6,88.4674444322,-19.34,90.5567464321,12.2274444322,0,12.2274444322,76.24,-19.34,78.6547722646,131.72
2020-06-25 19:30:00,86.9542222142,-13.75,88.0346480704,7.9742222142,0,7.9742222142,78.98,-13.75,80.1679667947,131.45,7.9742222142,0.0,7.9742222142,7.9742222142,0,7.9742222142,0.0,0.0,0.0,130.23,90.6342222142,-19.03,92.6104915028,7.9742222142,0,7.9742222142,82.66,-19.03,84.8222641763,131.27
2020-06-25 20:00:00,85.4971111028,-14.79,86.7669298001,8.2671111028,0,8.2671111028,77.23,-14.79,78.6334343648,131.65,8.2671111028,0.0,8.2671111028,8.2671111028,0,8.2671111028,0.0,0.0,0.0,130.23,89.0671111028,-20.13,91.3135651489,8.2671111028,0,8.2671111028,80.8,-20.13,83.2697838354,131.45
2020-06-25 20:30:00,83.5842222137,-15.75,85.0551862209,8.5342222137,0,8.5342222137,75.05,-15.75,76.6848420485,131.65,8.5342222137,0.0,8.5342222137,8.5342222137,0,8.5342222137,0.0,0.0,0.0,130.14,87.0742222137,-21.17,89.6107642759,8.5342222137,0,8.5342222137,78.54,-21.17,81.3431035798,131.45
2020-06-25 21:00:00,81.5893333257,-16.33,83.2075009391,7.6293333257,0,7.6293333257,73.96,-16.33,75.7413394389,131.9,7.6293333257,0.0,7.6293333257,7.6293333257,0,7.6293333257,0.0,0.0,0.0,130.39,85.0193333257,-21.79,87.7672555065,7.6293333257,0,7.6293333257,77.39,-21.79,80.3991057164,131.72
2020-06-25 21:30:00,79.7382222144,-17.37,81.6082163873,7.7782222144,0,7.7782222144,71.96,-17.37,74.0267417897,132.17,7.7782222144,0.0,7.7782222144,7.7782222144,0,7.7782222144,0.0,0.0,0.0,130.54,83.0882222144,-22.9,86.1862092841,7.7782222144,0,7.7782222144,75.31,-22.9,78.7147133641,132.03
2020-06-25 22:00:00,79.1534444368,-17.29,81.0198239088,7.6534444368,0,7.6534444368,71.5,-17.29,73.5608190547,132.17,7.6534444368,0.0,7.6534444368,7.6534444368,0,7.6534444368,0.0,0.0,0.0,130.54,82.4834444368,-22.84,85.5872899802,7.6534444368,0,7.6534444368,74.83,-22.84,78.2380629873,132.03
2020-06-25 22:30:00,78.9934444394,-17.48,80.9043550398,5.0534444394,0,5.0534444394,73.94,-17.48,75.9781152701,132.59,5.0534444394,0.0,5.0534444394,5.0534444394,0,5.0534444394,0.0,0.0,0.0,130.99,82.4434444394,-23.05,85.6050467615,5.0534444394,0,5.0534444394,77.39,-23.05,80.749703405,132.46
2020-06-25 23:00:00,73.5723333304,-18.13,75.7732481268,2.9023333304000003,0,2.9023333304000003,70.67,-18.13,72.9585210925,132.96,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,131.19,76.8423333304,-23.77,80.4348002525,2.9023333304000003,0,2.9023333304000003,73.94,-23.77,77.6668301143,132.76
2020-06-25 23:30:00,70.0676666638,-16.79,72.0512457332,2.8976666638,0,2.8976666638,67.17,-16.79,69.2366449216,133.75,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,132.18,73.1176666638,-22.43,76.4807039609,2.8976666638,0,2.8976666638,70.22,-22.43,73.7153532176,133.6
2020-06-26 00:00:00,65.9095555526,-17.14,68.1017555805,2.9595555526,0,2.9595555526,62.95,-17.14,65.2417205475,134.0,2.9595555526,0.0,2.9595555526,2.9595555526,0,2.9595555526,0.0,0.0,0.0,132.36,68.7595555526,-22.85,72.4568766908,2.9595555526,0,2.9595555526,65.8,-22.85,69.6545942491,133.87
2020-06-26 00:30:00,63.7733333305,-18.1,66.2921416465,2.8833333305,0,2.8833333305,60.89,-18.1,63.5232406289,134.52,2.8833333305,0.0,2.8833333305,2.8833333305,0,2.8833333305,0.0,0.0,0.0,132.71,66.5233333304,-23.89,70.682996381,2.8833333305,0,2.8833333305,63.64,-23.89,67.9763319105,134.34
2020-06-26 01:00:00,60.7665555526,-18.9,63.6379153785,2.9665555526,0,2.9665555526,57.8,-18.9,60.8115942892,134.3,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,132.35,63.3565555526,-24.73,68.011955063,2.9665555526,0,2.9665555526,60.39,-24.73,65.2573750621,134.08
2020-06-26 01:30:00,61.5737777749,-19.07,64.4592507672,2.9137777749,0,2.9137777749,58.66,-19.07,61.681930093,134.12,2.9137777749,0.0,2.9137777749,2.9137777749,0,2.9137777749,0.0,0.0,0.0,132.17,64.2137777749,-24.9,68.8724854795,2.9137777749,0,2.9137777749,61.3,-24.9,66.1641897101,134.08
2020-06-26 02:00:00,59.846888886,-19.7,63.0058736098,2.896888886,0,2.896888886,56.95,-19.7,60.2610363336,134.38,2.896888886,0.0,2.896888886,2.896888886,0,2.896888886,0.0,0.0,0.0,132.31,62.426888886,-25.57,67.4606652501,2.896888886,0,2.896888886,59.53,-25.57,64.7892413908,134.19
2020-06-26 02:30:00,58.1186666638,-20.16,61.5158923757,2.9086666638,0,2.9086666638,55.21,-20.16,58.7755876194,134.51,2.9086666638,0.0,2.9086666638,2.9086666638,0,2.9086666638,0.0,0.0,0.0,132.49,60.5986666638,-26.09,65.9764086733,2.9086666638,0,2.9086666638,57.69,-26.09,63.3152761978,134.38
2020-06-26 03:00:00,56.2064444416,-21.96,60.3440634757,2.8764444416,0,2.8764444416,53.33,-21.96,57.6743487176,134.6,2.8764444416,0.0,2.8764444416,2.8764444416,0,2.8764444416,0.0,0.0,0.0,132.89,58.6264444416,-28.06,64.9955659092,2.8764444416,0,2.8764444416,55.75,-28.06,62.4133487325,134.45
2020-06-26 03:30:00,53.960888886,-31.64,62.5529146353,2.840888886,0,2.840888886,51.12,-31.64,60.1194145015,131.74,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,132.89,56.430888886,-35.76,66.8073560356,2.840888886,0,2.840888886,53.59,-35.76,64.4256602605,131.58
2020-06-26 04:00:00,53.3262222194,-31.83,62.1034208091,2.8262222194,0,2.8262222194,50.5,-31.83,59.6942116122,131.74,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,132.89,55.7762222194,-35.97,66.3688772322,2.8262222194,0,2.8262222194,52.95,-35.97,64.0120566768,131.58
2020-06-26 04:30:00,53.2787777749,-31.81,62.0524315493,2.9187777749,0,2.9187777749,50.36,-31.81,59.5651382941,131.74,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,132.89,55.7187777749,-35.94,66.3043422162,2.9187777749,0,2.9187777749,52.8,-35.94,63.8711484162,131.58
2020-06-26 05:00:00,53.1479999971,-31.88,61.9761591557,2.9279999971,0,2.9279999971,50.22,-31.88,59.4843071742,131.92,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,133.02,55.5779999971,-36.02,66.2295589875,2.9279999971,0,2.9279999971,52.65,-36.02,63.7923420169,131.73
2020-06-26 05:30:00,53.3337777735,-31.05,61.7138100557,4.3237777735,0,4.3237777735,49.01,-31.05,58.0179506705,131.14,4.3237777735,0.0,4.3237777735,4.3237777735,0,4.3237777735,0.0,0.0,0.0,132.29,55.7337777735,-35.16,65.8974930092,4.3237777735,0,4.3237777735,51.41,-35.16,62.2833340469,131.03
2020-06-26 06:00:00,55.3058888855,-30.75,63.2795689415,3.3658888855,0,3.3658888855,51.94,-30.75,60.3599710073,131.05,3.3658888855,0.0,3.3658888855,3.3658888855,0,3.3658888855,0.0,0.0,0.0,132.2,57.8458888855,-34.81,67.5120949235,3.3658888855,0,3.3658888855,54.48,-34.81,64.6514230315,130.91
2020-06-26 06:30:00,59.8417777742,-29.6,66.7622525622,3.5417777742,0,3.5417777742,56.3,-29.6,63.6069964705,130.18,3.5417777742,0.0,3.5417777742,3.5417777742,0,3.5417777742,0.0,0.0,0.0,131.47,62.6117777742,-33.58,71.0482309143,3.5417777742,0,3.5417777742,59.07,-33.58,67.9476364563,130.03
2020-06-26 07:00:00,66.8196666626,-16.71,68.8773689459,4.0196666626,0,4.0196666626,62.8,-16.71,64.9851067553,132.41,4.0196666626,0.0,4.0196666626,4.0196666626,0,4.0196666626,0.0,0.0,0.0,131.27,69.7496666626,-22.85,73.3971286874,4.0196666626,0,4.0196666626,65.73,-22.85,69.5884717464,132.28
2020-06-26 07:30:00,70.2664444385,-13.97,71.6417065265,5.9164444385,0,5.9164444385,64.35,-13.97,65.8489438032,132.41,5.9164444385,0.0,5.9164444385,5.9164444385,0,5.9164444385,0.0,0.0,0.0,131.03,73.2164444385,-19.41,75.7455994512,5.9164444385,0,5.9164444385,67.3,-19.41,70.0431160072,132.2
2020-06-26 08:00:00,69.759888876,-12.71,70.9082942679,12.909888876,0,12.909888876,56.85,-12.71,58.2534685663,131.97,12.909888876,0.0,12.909888876,12.909888876,0,12.909888876,0.0,0.0,0.0,130.76,72.329888876,-18.12,74.5650536432,12.909888876,0,12.909888876,59.42,-18.12,62.1214198164,131.81
2020-06-26 08:30:00,76.0909999863,-10.26,76.7796058789,13.6609999863,0,13.6609999863,62.43,-10.26,63.2674679436,132.26,13.6609999863,0.0,13.6609999863,13.6609999863,0,13.6609999863,0.0,0.0,0.0,131.26,78.9109999863,-15.52,80.4227350868,13.6609999863,0,13.6609999863,65.25,-15.52,67.0703578341,132.08
2020-06-26 09:00:00,77.5456666532,-9.16,78.0848001642,13.4756666532,0,13.4756666532,64.07,-9.16,64.7214840683,131.95,13.4756666532,0.0,13.4756666532,13.4756666532,0,13.4756666532,0.0,0.0,0.0,131.08,80.4256666532,-14.36,81.6975976184,13.4756666532,0,13.4756666532,66.95,-14.36,68.4727106226,131.76
2020-06-26 09:30:00,79.0551110976,-8.54,79.5150438008,13.5551110976,0,13.5551110976,65.5,-8.54,66.0543836547,131.73,13.5551110976,0.0,13.5551110976,13.5551110976,0,13.5551110976,0.0,0.0,0.0,130.99,81.9851110976,-13.67,83.1169497857,13.5551110976,0,13.5551110976,68.43,-13.67,69.7820449686,131.54
2020-06-26 10:00:00,76.7326666522,-8.86,77.2424865702,14.4926666522,0,14.4926666522,62.24,-8.86,62.8674574005,131.73,14.4926666522,0.0,14.4926666522,14.4926666522,0,14.4926666522,0.0,0.0,0.0,130.99,79.4926666522,-14.04,80.7230181019,14.4926666522,0,14.4926666522,65.0,-14.04,66.4990345795,131.54
2020-06-26 10:30:00,74.1358888732,-10.51,74.8771668736,15.6558888732,0,15.6558888732,58.48,-10.51,59.4169209906,131.84,15.6558888732,0.0,15.6558888732,15.6558888732,0,15.6558888732,0.0,0.0,0.0,130.8,76.7058888732,-15.78,78.3122071444,15.6558888732,0,15.6558888732,61.05,-15.78,63.0564104592,131.67
2020-06-26 11:00:00,70.6726666501,-10.44,71.4396207397,16.5526666501,0,16.5526666501,54.12,-10.44,55.1177648313,131.84,16.5526666501,0.0,16.5526666501,16.5526666501,0,16.5526666501,0.0,0.0,0.0,130.8,73.0326666501,-15.74,74.7095576083,16.5526666501,0,16.5526666501,56.48,-15.74,58.6322266335,131.67
