Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-26 11:30:00,67.3518888746,-9.77,68.0568132885,14.2418888746,0,14.2418888746,53.11,-9.77,54.001157395,131.5,14.2418888746,0.0,14.2418888746,14.2418888746,0,14.2418888746,0.0,0.0,0.0,130.52,69.6418888746,-15.02,71.2431967701,14.2418888746,0,14.2418888746,55.4,-15.02,57.4000034843,131.31
2020-06-26 12:00:00,66.3623333182,-9.76,67.0762020648,15.1023333182,0,15.1023333182,51.26,-9.76,52.180889222,131.59,15.1023333182,0.0,15.1023333182,15.1023333182,0,15.1023333182,0.0,0.0,0.0,130.52,68.5623333182,-15.02,70.1882750183,15.1023333182,0,15.1023333182,53.46,-15.02,55.5299198631,131.38
2020-06-26 12:30:00,65.3151110943,-11.11,66.2532703892,16.8151110943,0,16.8151110943,48.5,-11.11,49.756226746,131.86,16.8151110943,0.0,16.8151110943,16.8151110943,0,16.8151110943,0.0,0.0,0.0,130.71,67.3751110943,-16.48,69.3613436647,16.8151110943,0,16.8151110943,50.56,-16.48,53.1780405807,131.72
2020-06-26 13:00:00,66.4824444277,-10.89,67.3684460046,16.7824444277,0,16.7824444277,49.7,-10.89,50.8790929558,131.86,16.7824444277,0.0,16.7824444277,16.7824444277,0,16.7824444277,0.0,0.0,0.0,130.71,68.6124444277,-16.25,70.5104958878,16.7824444277,0,16.7824444277,51.83,-16.25,54.3176895679,131.72
2020-06-26 13:30:00,64.7405555372,-12.16,65.8726432691,18.3605555372,0,18.3605555372,46.38,-12.16,47.9475755383,132.06,18.3605555372,0.0,18.3605555372,18.3605555372,0,18.3605555372,0.0,0.0,0.0,130.78,66.7205555372,-17.6,69.0028443703,18.3605555372,0,18.3605555372,48.36,-17.6,51.4630896857,131.86
2020-06-26 14:00:00,63.569666645,-12.29,64.7467884714,21.669666645,0,21.669666645,41.9,-12.29,43.6652504859,132.06,21.669666645,0.0,21.669666645,21.669666645,0,21.669666645,0.0,0.0,0.0,130.78,65.349666645,-17.78,67.7252340757,21.669666645,0,21.669666645,43.68,-17.78,47.1600551314,131.86
2020-06-26 14:30:00,61.6949999784,-13.68,63.1934761058,21.6449999784,0,21.6449999784,40.05,-13.68,42.3219198525,132.28,21.6449999784,0.0,21.6449999784,21.6449999784,0,21.6449999784,0.0,0.0,0.0,130.78,63.4249999784,-19.25,66.2819215341,21.6449999784,0,21.6449999784,41.78,-19.25,46.0014228041,132.1
2020-06-26 15:00:00,59.2505555344,-13.68,60.8092980648,21.1205555344,0,21.1205555344,38.13,-13.68,40.5097432725,132.28,21.1205555344,0.0,21.1205555344,21.1205555344,0,21.1205555344,0.0,0.0,0.0,130.86,60.8805555344,-19.26,63.8544410529,21.1205555344,0,21.1205555344,39.76,-19.26,44.1792394683,132.1
2020-06-26 15:30:00,59.5598888673,-13.95,61.171748887,21.5398888673,0,21.5398888673,38.02,-13.95,40.4984308338,132.35,21.5398888673,0.0,21.5398888673,21.5398888673,0,21.5398888673,0.0,0.0,0.0,130.86,61.2098888673,-19.56,64.2591946351,21.5398888673,0,21.5398888673,39.67,-19.56,44.2301085235,132.1
2020-06-26 16:00:00,60.8562222032,-14.07,62.4615456168,19.0362222032,0,19.0362222032,41.82,-14.07,44.1234325501,132.22,19.0362222032,0.0,19.0362222032,19.0362222032,0,19.0362222032,0.0,0.0,0.0,130.77,62.6862222032,-19.65,65.6938730332,19.0362222032,0,19.0362222032,43.65,-19.65,47.869040099,132.1
2020-06-26 16:30:00,63.4896666467,-14.88,65.210061884,19.9496666467,0,19.9496666467,43.54,-14.88,46.0124548356,132.56,19.9496666467,0.0,19.9496666467,19.9496666467,0,19.9496666467,0.0,0.0,0.0,130.96,65.4096666467,-20.49,68.5438880633,19.9496666467,0,19.9496666467,45.46,-20.49,49.8643329445,132.36
2020-06-26 17:00:00,64.5746666446,-15.82,66.4842836486,22.0546666446,0,22.0546666446,42.52,-15.82,45.36764045,132.47,22.0546666446,0.0,22.0546666446,22.0546666446,0,22.0546666446,0.0,0.0,0.0,130.8,66.4646666446,-21.5,69.8555789625,22.0546666446,0,22.0546666446,44.41,-21.5,49.3406333563,132.28
2020-06-26 17:30:00,72.648333313,-16.03,74.3958415044,20.348333313,0,20.348333313,52.3,-16.03,54.7014707298,132.63,20.348333313,0.0,20.348333313,20.348333313,0,20.348333313,0.0,0.0,0.0,130.98,75.018333313,-21.66,78.0826865128,20.348333313,0,20.348333313,54.67,-21.66,58.8044598649,132.48
2020-06-26 18:00:00,79.7757777599,-16.24,81.4119912371,17.8957777599,0,17.8957777599,61.88,-16.24,63.9755578327,132.49,17.8957777599,0.0,17.8957777599,17.8957777599,0,17.8957777599,0.0,0.0,0.0,130.87,82.6157777599,-21.82,85.4486929969,17.8957777599,0,17.8957777599,64.72,-21.82,68.2992737882,132.31
2020-06-26 18:30:00,82.8985555425,-16.83,84.5897122056,13.0985555425,0,13.0985555425,69.8,-16.83,71.8003405284,132.1,13.0985555425,0.0,13.0985555425,13.0985555425,0,13.0985555425,0.0,0.0,0.0,130.48,86.1185555425,-22.36,88.9740142329,13.0985555425,0,13.0985555425,73.02,-22.36,76.3668121634,131.93
2020-06-26 19:00:00,82.7574444354,-17.67,84.6228308997,9.0774444354,0,9.0774444354,73.68,-17.67,75.7691975673,132.1,9.0774444354,0.0,9.0774444354,9.0774444354,0,9.0774444354,0.0,0.0,0.0,130.48,86.1674444354,-23.23,89.2438310502,9.0774444354,0,9.0774444354,77.09,-23.23,80.5139801525,131.93
2020-06-26 19:30:00,82.9899999889,-18.59,85.0466236729,11.0699999889,0,11.0699999889,71.92,-18.59,74.2837431744,132.44,11.0699999889,0.0,11.0699999889,11.0699999889,0,11.0699999889,0.0,0.0,0.0,130.64,86.3099999889,-24.22,89.6438759653,11.0699999889,0,11.0699999889,75.24,-24.22,79.0421786137,132.28
2020-06-26 20:00:00,79.7141110996,-19.82,82.1411706052,11.5541110996,0,11.5541110996,68.16,-19.82,70.98322337,132.86,11.5541110996,0.0,11.5541110996,11.5541110996,0,11.5541110996,0.0,0.0,0.0,130.93,82.8841110996,-25.56,86.7357450695,11.5541110996,0,11.5541110996,71.33,-25.56,75.7712511445,132.68
2020-06-26 20:30:00,73.8612222104,-21.32,76.8766710154,11.8512222104,0,11.8512222104,62.01,-21.32,65.5727268001,132.77,11.8512222104,0.0,11.8512222104,11.8512222104,0,11.8512222104,0.0,0.0,0.0,130.68,76.7412222104,-27.16,81.4056557393,11.8512222104,0,11.8512222104,64.89,-27.16,70.3447062685,132.68
2020-06-26 21:00:00,75.7677777682,-21.63,78.7947526675,9.5377777682,0,9.5377777682,66.23,-21.63,69.6725900193,132.97,9.5377777682,0.0,9.5377777682,9.5377777682,0,9.5377777682,0.0,0.0,0.0,130.85,78.8777777682,-27.47,83.5242762654,9.5377777682,0,9.5377777682,69.34,-27.47,74.5830845433,132.79
2020-06-26 21:30:00,75.9883333299,-21.99,79.106174868,3.4783333299,0,3.4783333299,72.51,-21.99,75.7711039909,133.34,3.4783333299,0.0,3.4783333299,3.4783333299,0,3.4783333299,0.0,0.0,0.0,131.24,79.3683333299,-27.83,84.1061307846,3.4783333299,0,3.4783333299,75.89,-27.83,80.831930572,133.18
2020-06-26 22:00:00,76.2265555504,-21.77,79.2743380362,5.1665555504,0,5.1665555504,71.06,-21.77,74.3199603068,133.34,5.1665555504,0.0,5.1665555504,5.1665555504,0,5.1665555504,0.0,0.0,0.0,131.24,79.5365555504,-27.6,84.1892134945,5.1665555504,0,5.1665555504,74.37,-27.6,79.326268663,133.18
2020-06-26 22:30:00,74.1254444409,-21.71,77.2392750715,3.4954444409,0,3.4954444409,70.63,-21.71,73.8912782404,133.19,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,131.13,77.3954444409,-27.54,82.1492934858,3.4954444409,0,3.4954444409,73.9,-27.54,78.8648311987,133.04
2020-06-26 23:00:00,70.2881111076,-22.09,73.6775858934,3.5081111076,0,3.5081111076,66.78,-22.09,70.3387268864,133.43,3.5081111076,0.0,3.5081111076,3.5081111076,0,3.5081111076,0.0,0.0,0.0,131.29,73.3781111076,-27.96,78.524574432,3.5081111076,0,3.5081111076,69.87,-27.96,75.2567505278,133.25
2020-06-26 23:30:00,67.6191111076,-20.62,70.6932004297,3.4691111076,0,3.4691111076,64.15,-20.62,67.3825415074,133.58,3.4691111076,0.0,3.4691111076,3.4691111076,0,3.4691111076,0.0,0.0,0.0,131.6,70.5391111076,-26.47,75.3420672391,3.4691111076,0,3.4691111076,67.07,-26.47,72.1044090191,133.4
2020-06-27 00:00:00,63.6195555522,-21.34,67.103229793,3.3695555522,0,3.3695555522,60.25,-21.34,63.9175883462,133.75,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,131.67,66.3295555522,-27.24,71.7051430495,3.3695555522,0,3.3695555522,62.96,-27.24,68.6001399415,133.58
2020-06-27 00:30:00,61.2165555521,-21.57,64.9055588811,3.4165555521,0,3.4165555521,57.8,-21.57,61.6936374353,133.75,3.4165555521,0.0,3.4165555521,3.4165555521,0,3.4165555521,0.0,0.0,0.0,131.59,63.8165555521,-27.5,69.4895874397,3.4165555521,0,3.4165555521,60.4,-27.5,66.3657291077,133.58
2020-06-27 01:00:00,58.679444441,-21.46,62.4804673471,3.399444441,0,3.399444441,55.28,-21.46,59.2993254599,133.75,3.399444441,0.0,3.399444441,3.399444441,0,3.399444441,0.0,0.0,0.0,131.67,61.169444441,-27.42,67.0340013219,3.399444441,0,3.399444441,57.77,-27.42,63.9470820288,133.58
2020-06-27 01:30:00,59.9511111078,-21.52,63.6965157843,3.3511111078,0,3.3511111078,56.6,-21.52,60.5530379089,134.12,3.3511111078,0.0,3.3511111078,3.3511111078,0,3.3511111078,0.0,0.0,0.0,132.0,62.4811111078,-27.48,68.257158198,3.3511111078,0,3.3511111078,59.13,-27.48,65.2035834905,133.95
2020-06-27 02:00:00,58.1831111078,-21.88,62.1611520018,3.2731111078,0,3.2731111078,54.91,-21.88,59.1087345491,134.28,3.2731111078,0.0,3.2731111078,3.2731111078,0,3.2731111078,0.0,0.0,0.0,132.11,60.6531111078,-27.87,66.7498073934,3.2731111078,0,3.2731111078,57.38,-27.87,63.7902915811,134.15
2020-06-27 02:30:00,55.8335555517,-23.71,60.6592946344,3.8435555517,0,3.8435555517,51.99,-23.71,57.1412652993,134.28,3.8435555517,0.0,3.8435555517,3.8435555517,0,3.8435555517,0.0,0.0,0.0,132.37,58.1535555517,-29.7,65.2987444237,3.8435555517,0,3.8435555517,54.31,-29.7,61.9004531486,134.15
2020-06-27 03:00:00,52.6511111079,-33.71,62.5180262076,3.2311111079,0,3.2311111079,49.42,-33.71,59.8222408474,131.78,3.2311111079,0.0,3.2311111079,3.2311111079,0,3.2311111079,0.0,0.0,0.0,132.75,55.0411111079,-37.95,66.8560125343,3.2311111079,0,3.2311111079,51.81,-37.95,64.2221036716,131.62
2020-06-27 03:30:00,52.2741111078,-33.92,62.3149186962,3.3341111078,0,3.3341111078,48.94,-33.92,59.5456967379,131.86,3.3341111078,0.0,3.3341111078,3.3341111078,0,3.3341111078,0.0,0.0,0.0,132.75,54.6141111078,-38.16,66.6249707849,3.3341111078,0,3.3341111078,51.28,-38.16,63.9204505616,131.73
2020-06-27 04:00:00,51.2148888847,-34.24,61.6063506748,4.1948888847,0,4.1948888847,47.02,-34.24,58.165780318,132.14,4.1948888847,0.0,4.1948888847,4.1948888847,0,4.1948888847,0.0,0.0,0.0,133.05,53.4848888847,-38.5,65.9005564393,4.1948888847,0,4.1948888847,49.29,-38.5,62.5440172998,131.98
2020-06-27 04:30:00,51.1243333301,-34.39,61.6146862237,3.2543333301,0,3.2543333301,47.87,-34.39,58.9424210565,132.14,3.2543333301,0.0,3.2543333301,3.2543333301,0,3.2543333301,0.0,0.0,0.0,133.05,53.4243333301,-38.65,65.9392287774,3.2543333301,0,3.2543333301,50.17,-38.65,63.3312829493,131.98
2020-06-27 05:00:00,50.6787777746,-34.56,61.3411127771,3.1487777746,0,3.1487777746,47.53,-34.56,58.7664402529,132.22,3.1487777746,0.0,3.1487777746,3.1487777746,0,3.1487777746,0.0,0.0,0.0,133.05,52.9587777746,-38.85,65.6807022144,3.1487777746,0,3.1487777746,49.81,-38.85,63.1692852579,132.06
2020-06-27 05:30:00,51.5828888857,-34.22,61.9015575394,3.1528888857,0,3.1528888857,48.43,-34.22,59.2998591904,132.22,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,133.05,53.9228888857,-38.47,66.2391036004,3.1528888857,0,3.1528888857,50.77,-38.47,63.6987739285,131.98
2020-06-27 06:00:00,52.0433333301,-34.19,62.2692913409,3.2833333301,0,3.2833333301,48.76,-34.19,59.552444954,132.22,3.2833333301,0.0,3.2833333301,3.2833333301,0,3.2833333301,0.0,0.0,0.0,133.05,54.3933333301,-38.44,66.605317436,3.2833333301,0,3.2833333301,51.11,-38.44,63.9520578246,131.98
2020-06-27 06:30:00,54.9304444409,-33.34,64.2565897514,3.5504444408999998,0,3.5504444408999998,51.38,-33.34,61.2491632596,131.76,3.5504444408999998,0.0,3.5504444408999998,3.5504444408999998,0,3.5504444408999998,0.0,0.0,0.0,132.82,57.4204444409,-37.54,68.6029083916,3.5504444408999998,0,3.5504444408999998,53.87,-37.54,65.6599459336,131.62
2020-06-27 07:00:00,58.0616666626,-31.83,66.2140924248,4.0516666626,0,4.0516666626,54.01,-31.83,62.691538504,131.28,4.0516666626,0.0,4.0516666626,4.0516666626,0,4.0516666626,0.0,0.0,0.0,132.44,60.6816666626,-35.93,70.5211285286,4.0516666626,0,4.0516666626,56.63,-35.93,67.0665475479,131.1
2020-06-27 07:30:00,61.1843333283,-30.87,68.5308656361,5.0343333283,0,5.0343333283,56.15,-30.87,64.0763560137,131.02,5.0343333283,0.0,5.0343333283,5.0343333283,0,5.0343333283,0.0,0.0,0.0,132.24,63.9043333283,-34.91,72.8180741172,5.0343333283,0,5.0343333283,58.87,-34.91,68.442567164,130.83
2020-06-27 08:00:00,63.3903333268,-29.99,70.1265602984,6.5203333268,0,6.5203333268,56.87,-29.99,64.2930556126,130.58,6.5203333268,0.0,6.5203333268,6.5203333268,0,6.5203333268,0.0,0.0,0.0,131.9,66.1203333268,-33.97,74.3361243222,6.5203333268,0,6.5203333268,59.6,-33.97,68.6011727305,130.43
2020-06-27 08:30:00,62.7131111014,-29.0,69.0936632696,9.7331111014,0,9.7331111014,52.98,-29.0,60.3976853861,130.0,9.7331111014,0.0,9.7331111014,9.7331111014,0,9.7331111014,0.0,0.0,0.0,131.35,65.2631111014,-32.96,73.113851428,9.7331111014,0,9.7331111014,55.53,-32.96,64.5750919473,129.83
2020-06-27 09:00:00,64.8539999887,-19.09,67.6052469453,11.313999988700001,0,11.313999988700001,53.54,-19.09,56.8415314713,132.47,11.313999988700001,0.0,11.313999988700001,11.313999988700001,0,11.313999988700001,0.0,0.0,0.0,131.22,67.2639999887,-25.32,71.8717475402,11.313999988700001,0,11.313999988700001,55.95,-25.32,61.4125793303,132.31
2020-06-27 09:30:00,65.8154444315,-17.28,68.0460955949,12.9654444315,0,12.9654444315,52.85,-17.28,55.6032454089,132.87,12.9654444315,0.0,12.9654444315,12.9654444315,0,12.9654444315,0.0,0.0,0.0,131.06,68.1654444315,-22.98,71.934749701,12.9654444315,0,12.9654444315,55.2,-22.98,59.7923105424,132.69
2020-06-27 10:00:00,65.226999986,-16.57,67.2987847377,14.006999986,0,14.006999986,51.22,-16.57,53.8335703813,132.67,14.006999986,0.0,14.006999986,14.006999986,0,14.006999986,0.0,0.0,0.0,130.91,67.446999986,-22.23,71.0159890948,14.006999986,0,14.006999986,53.44,-22.23,57.8792406654,132.47
2020-06-27 10:30:00,68.71444443,-15.72,70.489667848,14.47444443,0,14.47444443,54.24,-15.72,56.4720815979,132.54,14.47444443,0.0,14.47444443,14.47444443,0,14.47444443,0.0,0.0,0.0,130.91,71.09444443,-21.33,74.2252580245,14.47444443,0,14.47444443,56.62,-21.33,60.504489916,132.4
2020-06-27 11:00:00,67.4379999856,-15.88,69.2824526274,14.367999985600001,0,14.367999985600001,53.07,-15.88,55.3949392995,132.54,14.367999985600001,0.0,14.367999985600001,14.367999985600001,0,14.367999985600001,0.0,0.0,0.0,130.91,69.7479999856,-21.51,72.9894759674,14.367999985600001,0,14.367999985600001,55.38,-21.51,59.4106429859,132.4
2020-06-27 11:30:00,61.9768888731,-15.59,63.9076118658,15.7968888731,0,15.7968888731,46.18,-15.59,48.7405426724,132.54,15.7968888731,0.0,15.7968888731,15.7968888731,0,15.7968888731,0.0,0.0,0.0,130.91,63.9568888731,-21.23,67.3884005918,15.7968888731,0,15.7968888731,48.16,-21.23,52.6317252235,132.4
2020-06-27 12:00:00,64.2658888714,-15.01,65.995489031,17.4458888714,0,17.4458888714,46.82,-15.01,49.1671892628,132.32,17.4458888714,0.0,17.4458888714,17.4458888714,0,17.4458888714,0.0,0.0,0.0,130.74,66.2758888714,-20.62,69.4094939162,17.4458888714,0,17.4458888714,48.83,-20.62,53.0052195543,132.18
2020-06-27 12:30:00,65.1228888703,-14.98,66.8235815773,18.5828888703,0,18.5828888703,46.54,-14.98,48.891430742,132.32,18.5828888703,0.0,18.5828888703,18.5828888703,0,18.5828888703,0.0,0.0,0.0,130.74,67.1428888703,-20.58,70.2260914892,18.5828888703,0,18.5828888703,48.56,-20.58,52.7409707912,132.18
2020-06-27 13:00:00,66.5088888721,-15.17,68.2170154653,16.838888872,0,16.838888872,49.67,-15.17,51.9349381438,132.45,16.838888872,0.0,16.838888872,16.838888872,0,16.838888872,0.0,0.0,0.0,130.87,68.6888888721,-20.77,71.7604093806,16.838888872,0,16.838888872,51.85,-20.77,55.8553077156,132.3
2020-06-27 13:30:00,67.5491110937,-14.96,69.1858656776,17.3891110937,0,17.3891110937,50.16,-14.96,52.3433587,132.83,17.3891110937,0.0,17.3891110937,17.3891110937,0,17.3891110937,0.0,0.0,0.0,131.25,69.7591110937,-20.56,72.725835716,17.3891110937,0,17.3891110937,52.37,-20.56,56.2612699821,132.63
2020-06-27 14:00:00,64.5546666473,-15.14,66.3062937129,19.3546666473,0,19.3546666473,45.2,-15.14,47.668224217,132.96,19.3546666473,0.0,19.3546666473,19.3546666473,0,19.3546666473,0.0,0.0,0.0,131.33,66.5246666473,-20.8,69.7005830143,19.3546666473,0,19.3546666473,47.17,-20.8,51.5523898573,132.77
2020-06-27 14:30:00,64.3374444251,-15.37,66.1478922956,19.3774444251,0,19.3774444251,44.96,-15.37,47.5146135415,133.11,19.3774444251,0.0,19.3774444251,19.3774444251,0,19.3774444251,0.0,0.0,0.0,131.48,66.3074444251,-21.05,69.5685251115,19.3774444251,0,19.3774444251,46.93,-21.05,51.434690628,132.93
2020-06-27 15:00:00,59.4787777606,-16.43,61.7063198052,17.1387777606,0,17.1387777606,42.34,-16.43,45.4160819534,133.35,17.1387777606,0.0,17.1387777606,17.1387777606,0,17.1387777606,0.0,0.0,0.0,131.58,61.3087777606,-22.19,65.2009381106,17.1387777606,0,17.1387777606,44.17,-22.19,49.4306079267,133.17
2020-06-27 15:30:00,61.1825555382,-16.5,63.3684077611,17.3825555382,0,17.3825555382,43.8,-16.5,46.8048074454,133.35,17.3825555382,0.0,17.3825555382,17.3825555382,0,17.3825555382,0.0,0.0,0.0,131.69,63.1225555382,-22.27,66.935864211,17.3825555382,0,17.3825555382,45.74,-22.27,50.873377124,133.26
2020-06-27 16:00:00,60.4225555396,-16.69,62.6852559852,15.9825555396,0,15.9825555396,44.44,-16.69,47.4707246627,133.55,15.9825555396,0.0,15.9825555396,15.9825555396,0,15.9825555396,0.0,0.0,0.0,131.83,62.3725555396,-22.47,66.296580489,15.9825555396,0,15.9825555396,46.39,-22.47,51.5454459676,133.42
2020-06-27 16:30:00,60.475999984,-17.05,62.8335027996,15.955999984,0,15.955999984,44.52,-17.05,47.6731884816,133.36,15.955999984,0.0,15.955999984,15.955999984,0,15.955999984,0.0,0.0,0.0,131.56,62.465999984,-22.84,66.5106514327,15.955999984,0,15.955999984,46.51,-22.84,51.8154967167,133.19
2020-06-27 17:00:00,68.30955554,-16.55,70.2858298526,15.53955554,0,15.53955554,52.77,-16.55,55.3043886143,133.1,15.53955554,0.0,15.53955554,15.53955554,0,15.53955554,0.0,0.0,0.0,131.37,70.66955554,-22.26,74.092467095,15.53955554,0,15.53955554,55.13,-22.26,59.4543900818,132.93
2020-06-27 17:30:00,72.7774444264,-16.54,74.6332902748,18.0374444264,0,18.0374444264,54.74,-16.54,57.1842565747,133.1,18.0374444264,0.0,18.0374444264,18.0374444264,0,18.0374444264,0.0,0.0,0.0,131.37,75.2174444264,-22.23,78.4336461351,18.0374444264,0,18.0374444264,57.18,-22.23,61.3492078188,132.93
2020-06-27 18:00:00,76.8779999829,-16.9,78.7136384712,17.0679999829,0,17.0679999829,59.81,-16.9,62.1517988477,133.1,17.0679999829,0.0,17.0679999829,17.0679999829,0,17.0679999829,0.0,0.0,0.0,131.37,79.5879999829,-22.57,82.7263841908,17.0679999829,0,17.0679999829,62.52,-22.57,66.4692056519,132.93
2020-06-27 18:30:00,79.0546666538,-17.23,80.9105260133,12.8546666538,0,12.8546666538,66.2,-17.23,68.4055034336,132.8,12.8546666538,0.0,12.8546666538,12.8546666538,0,12.8546666538,0.0,0.0,0.0,131.1,82.0546666538,-22.86,85.1795041056,12.8546666538,0,12.8546666538,69.2,-22.86,72.8781146847,132.67
2020-06-27 19:00:00,79.7472222132,-17.43,81.6298006289,9.0672222132,0,9.0672222132,70.68,-17.43,72.7974402022,132.57,9.0672222132,0.0,9.0672222132,9.0672222132,0,9.0672222132,0.0,0.0,0.0,130.85,82.9872222132,-23.04,86.1261902713,9.0672222132,0,9.0672222132,73.92,-23.04,77.4274369975,132.41
2020-06-27 19:30:00,79.4712222151,-18.4,81.5734954526,7.1512222151,0,7.1512222151,72.32,-18.4,74.6240068611,132.89,7.1512222151,0.0,7.1512222151,7.1512222151,0,7.1512222151,0.0,0.0,0.0,131.09,82.7812222151,-24.07,86.2096030116,7.1512222151,0,7.1512222151,75.63,-24.07,79.3678889728,132.71
2020-06-27 20:00:00,79.0493333282,-19.11,81.3264360441,5.1093333282,0,5.1093333282,73.94,-19.11,76.3695993181,132.89,5.1093333282,0.0,5.1093333282,5.1093333282,0,5.1093333282,0.0,0.0,0.0,131.09,82.4293333282,-24.8,86.0792367121,5.1093333282,0,5.1093333282,77.32,-24.8,81.1998916255,132.71
2020-06-27 20:30:00,75.7587777732,-19.88,78.3237308208,4.5987777732,0,4.5987777732,71.16,-19.88,73.884775157,132.8,4.5987777732,0.0,4.5987777732,4.5987777732,0,4.5987777732,0.0,0.0,0.0,130.86,79.0187777732,-25.63,83.0714399825,4.5987777732,0,4.5987777732,74.42,-25.63,78.7098043448,132.71
2020-06-27 21:00:00,74.4586666629,-20.48,77.2238527996,3.7986666629,0,3.7986666629,70.66,-20.48,73.5681045019,132.7,3.7986666629,0.0,3.7986666629,3.7986666629,0,3.7986666629,0.0,0.0,0.0,130.74,77.6986666629,-26.24,82.0098798998,3.7986666629,0,3.7986666629,73.9,-26.24,78.4203264467,132.6
2020-06-27 21:30:00,73.3579999966,-20.71,76.2253256044,3.4179999966,0,3.4179999966,69.94,-20.71,72.9418103696,132.81,3.4179999966,0.0,3.4179999966,3.4179999966,0,3.4179999966,0.0,0.0,0.0,130.86,76.5679999966,-26.5,81.0241237131,3.4179999966,0,3.4179999966,73.15,-26.5,77.8021368601,132.69
2020-06-27 22:00:00,72.5441111078,-20.57,75.4040645882,3.2841111078,0,3.2841111078,69.26,-20.57,72.2500692041,132.66,3.2841111078,0.0,3.2841111078,3.2841111078,0,3.2841111078,0.0,0.0,0.0,130.74,75.7341111078,-26.34,80.1838586331,3.2841111078,0,3.2841111078,72.45,-26.34,77.0895459839,132.48
2020-06-27 22:30:00,70.7539999967,-20.71,73.7226736868,3.2739999967,0,3.2739999967,67.48,-20.71,70.5865036675,133.05,3.2739999967,0.0,3.2739999967,3.2739999967,0,3.2739999967,0.0,0.0,0.0,131.11,73.8539999967,-26.51,78.4677858456,3.2739999967,0,3.2739999967,70.58,-26.51,75.3944062912,132.93
2020-06-27 23:00:00,67.2093333301,-21.53,70.573616789,3.2493333301,0,3.2493333301,63.96,-21.53,67.4864616053,133.56,3.2493333301,0.0,3.2493333301,3.2493333301,0,3.2493333301,0.0,0.0,0.0,131.48,70.1293333301,-27.44,75.3065534553,3.2493333301,0,3.2493333301,66.88,-27.44,72.2903036375,133.4
2020-06-27 23:30:00,63.7888888857,-21.97,67.4663119288,3.1588888857,0,3.1588888857,60.63,-21.97,64.4878112514,133.7,3.1588888857,0.0,3.1588888857,3.1588888857,0,3.1588888857,0.0,0.0,0.0,131.56,66.5688888857,-27.92,72.1868642308,3.1588888857,0,3.1588888857,63.41,-27.92,69.2845906389,133.56
2020-06-28 00:00:00,59.5709999969,-22.51,63.6820550912,3.0809999969,0,3.0809999969,56.49,-22.51,60.8097048176,134.53,3.0809999969,0.0,3.0809999969,3.0809999969,0,3.0809999969,0.0,0.0,0.0,132.35,62.1609999969,-28.56,68.4080661956,3.0809999969,0,3.0809999969,59.08,-28.56,65.6210332134,134.39
2020-06-28 00:30:00,57.3295555524,-22.54,61.6013761197,3.1195555524,0,3.1195555524,54.21,-22.54,58.7092471422,134.39,3.1195555524,0.0,3.1195555524,3.1195555524,0,3.1195555524,0.0,0.0,0.0,132.15,59.8095555524,-28.6,66.2958741958,3.1195555524,0,3.1195555524,56.69,-28.6,63.4957959238,134.23
2020-06-28 01:00:00,54.2785555524,-25.29,59.8810962897,3.1085555524,0,3.1085555524,51.17,-25.29,57.078481059,134.08,3.1085555524,0.0,3.1085555524,3.1085555524,0,3.1085555524,0.0,0.0,0.0,132.54,56.6685555524,-31.26,64.7187205405,3.1085555524,0,3.1085555524,53.56,-31.26,62.015007861,133.95
2020-06-28 01:30:00,52.9355555524,-33.65,62.7255573243,3.1755555524,0,3.1755555524,49.76,-33.65,60.0697935738,131.64,3.1755555524,0.0,3.1755555524,3.1755555524,0,3.1755555524,0.0,0.0,0.0,132.63,55.3855555524,-37.89,67.1059748744,3.1755555524,0,3.1755555524,52.21,-37.89,64.5099697721,131.47
2020-06-28 02:00:00,50.2606666635,-33.8,60.5687593851,3.2106666635,0,3.2106666635,47.05,-33.8,57.9322233304,131.64,3.2106666635,0.0,3.2106666635,3.2106666635,0,3.2106666635,0.0,0.0,0.0,132.63,52.5906666635,-38.06,64.9179622301,3.2106666635,0,3.2106666635,49.38,-38.06,62.3453927728,131.47
2020-06-28 02:30:00,48.3095555524,-34.46,59.340582721,3.1895555524,0,3.1895555524,45.12,-34.46,56.7741666606,131.84,3.1895555524,0.0,3.1895555524,3.1895555524,0,3.1895555524,0.0,0.0,0.0,132.63,50.5395555524,-38.76,63.6913202519,3.1895555524,0,3.1895555524,47.35,-38.76,61.1911766515,131.66
2020-06-28 03:00:00,46.3984444413,-34.4,57.7596368286,3.1884444413,0,3.1884444413,43.21,-34.4,55.2310066901,131.91,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,132.82,48.5384444413,-38.72,62.0904097971,3.1884444413,0,3.1884444413,45.35,-38.72,59.631039736,131.78
2020-06-28 03:30:00,45.6793333302,-34.25,57.09346717,3.0993333302,0,3.0993333302,42.58,-34.25,54.6453923035,131.99,3.0993333302,0.0,3.0993333302,3.0993333302,0,3.0993333302,0.0,0.0,0.0,132.92,47.7893333302,-38.55,61.3996977203,3.0993333302,0,3.0993333302,44.69,-38.55,59.0194764463,131.78
2020-06-28 04:00:00,44.8684444414,-34.7,56.7209600288,3.0784444414,0,3.0784444414,41.79,-34.7,54.3184508247,132.23,3.0784444414,0.0,3.0784444414,3.0784444414,0,3.0784444414,0.0,0.0,0.0,133.1,46.9484444414,-39.05,61.0660211203,3.0784444414,0,3.0784444414,43.87,-39.05,58.7322688137,132.07
2020-06-28 04:30:00,44.5783333302,-33.69,55.8770427143,3.1083333302,0,3.1083333302,41.47,-33.69,53.4301132321,131.56,3.1083333302,0.0,3.1083333302,3.1083333302,0,3.1083333302,0.0,0.0,0.0,132.47,46.6283333302,-37.97,60.1325400191,3.1083333302,0,3.1083333302,43.52,-37.97,57.7556170428,131.37
2020-06-28 05:00:00,44.0583333303,-33.06,55.0826681983,3.0483333303,0,3.0483333303,41.01,-33.06,52.6762156955,131.12,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,132.11,46.0983333303,-37.33,59.3176637759,3.0483333303,0,3.0483333303,43.05,-37.33,56.9809740176,130.96
2020-06-28 05:30:00,44.2653333303,-33.01,55.2184736736,3.0253333303,0,3.0253333303,41.24,-33.01,52.8242150912,131.12,3.0253333303,0.0,3.0253333303,3.0253333303,0,3.0253333303,0.0,0.0,0.0,132.11,46.3053333303,-37.27,59.4410362867,3.0253333303,0,3.0253333303,43.28,-37.27,57.1157710269,130.96
2020-06-28 06:00:00,44.3692222188,-33.15,55.3854708412,3.4692222188,0,3.4692222188,40.9,-33.15,52.6472458919,131.31,3.4692222188,0.0,3.4692222188,3.4692222188,0,3.4692222188,0.0,0.0,0.0,132.26,46.3992222188,-37.41,59.6019791828,3.4692222188,0,3.4692222188,42.93,-37.41,56.942892445,131.13
2020-06-28 06:30:00,45.8415555514,-32.87,56.4082007812,4.2015555514,0,4.2015555514,41.64,-32.87,53.0502262012,131.31,4.2015555514,0.0,4.2015555514,4.2015555514,0,4.2015555514,0.0,0.0,0.0,132.33,47.9115555514,-37.12,60.6086755783,4.2015555514,0,4.2015555514,43.71,-37.12,57.3450826139,131.23
2020-06-28 07:00:00,46.0841111058,-32.56,56.4260480311,5.3541111058,0,5.3541111058,40.73,-32.56,52.1448607247,131.45,5.3541111058,0.0,5.3541111058,5.3541111058,0,5.3541111058,0.0,0.0,0.0,132.44,48.0941111058,-36.8,60.5581003917,5.3541111058,0,5.3541111058,42.74,-36.8,56.3998900708,131.31
2020-06-28 07:30:00,47.4034444375,-31.58,56.9594851147,6.9734444374999995,0,6.9734444374999995,40.43,-31.58,51.3018644885,131.29,6.9734444374999995,0.0,6.9734444374999995,6.9734444374999995,0,6.9734444374999995,0.0,0.0,0.0,132.44,49.4034444375,-35.78,60.9992518174,6.9734444374999995,0,6.9734444374999995,42.43,-35.78,55.5023720214,131.1
2020-06-28 08:00:00,48.7047777686,-30.58,57.5090582212,9.1747777686,0,9.1747777686,39.53,-30.58,49.977567968,131.02,9.1747777686,0.0,9.1747777686,9.1747777686,0,9.1747777686,0.0,0.0,0.0,132.22,50.6347777686,-34.72,61.3951066428,9.1747777686,0,9.1747777686,41.46,-34.72,54.0778143049,130.91
2020-06-28 08:30:00,51.8648888782,-29.2,59.519800893,10.7148888782,0,10.7148888782,41.15,-29.2,50.4575316479,130.58,10.7148888782,0.0,10.7148888782,10.7148888782,0,10.7148888782,0.0,0.0,0.0,131.88,53.8848888782,-33.26,63.3230514853,10.7148888782,0,10.7148888782,43.17,-33.26,54.4965732868,130.42
2020-06-28 09:00:00,54.0389999865,-27.67,60.7111391718,13.5189999865,0,13.5189999865,40.52,-27.67,49.0662745682,130.1,13.5189999865,0.0,13.5189999865,13.5189999865,0,13.5189999865,0.0,0.0,0.0,131.54,55.9989999865,-31.66,64.3291815546,13.5189999865,0,13.5189999865,42.48,-31.66,52.9802416001,129.89
2020-06-28 09:30:00,51.7834444267,-25.43,57.6906406334,17.7634444267,0,17.7634444267,34.02,-25.43,42.4740544333,130.02,17.7634444267,0.0,17.7634444267,17.7634444267,0,17.7634444267,0.0,0.0,0.0,131.46,53.4034444267,-30.1,61.3020217989,17.7634444267,0,17.7634444267,35.64,-30.1,46.6499689175,129.89
2020-06-28 10:00:00,56.1923333157,-14.19,57.9563147851,17.5923333157,0,17.5923333157,38.6,-14.19,41.1256136732,132.64,17.5923333157,0.0,17.5923333157,17.5923333157,0,17.5923333157,0.0,0.0,0.0,131.14,57.9023333157,-19.97,61.2493355344,17.5923333157,0,17.5923333157,40.31,-19.97,44.9855198925,132.47
2020-06-28 10:30:00,58.2923333148,-13.76,59.8943546863,18.5323333148,0,18.5323333148,39.76,-13.76,42.0736877395,132.41,18.5323333148,0.0,18.5323333148,18.5323333148,0,18.5323333148,0.0,0.0,0.0,131.0,60.0423333148,-19.37,63.0894499095,18.5323333148,0,18.5323333148,41.51,-19.37,45.8069536206,132.22
2020-06-28 11:00:00,58.1512222042,-13.44,59.6841540431,18.0512222042,0,18.0512222042,40.1,-13.44,42.2923586479,132.33,18.0512222042,0.0,18.0512222042,18.0512222042,0,18.0512222042,0.0,0.0,0.0,130.85,59.9212222042,-19.02,62.8674261477,18.0512222042,0,18.0512222042,41.87,-19.02,45.9875776705,132.14
2020-06-28 11:30:00,58.3399999817,-13.53,59.8883669661,18.2999999817,0,18.2999999817,40.04,-13.53,42.2641987976,132.2,18.2999999817,0.0,18.2999999817,18.2999999817,0,18.2999999817,0.0,0.0,0.0,130.76,60.0699999817,-19.1,63.0334426936,18.2999999817,0,18.2999999817,41.77,-19.1,45.9297605045,132.03
2020-06-28 12:00:00,54.4904444256,-15.86,56.7516355156,18.8504444256,0,18.8504444256,35.64,-15.86,39.0096039457,132.31,18.8504444256,0.0,18.8504444256,18.8504444256,0,18.8504444256,0.0,0.0,0.0,130.58,56.0504444256,-21.6,60.068397018,18.8504444256,0,18.8504444256,37.2,-21.6,43.0162759894,132.12
2020-06-28 12:30:00,60.5557777594,-17.09,62.9211436645,18.3357777594,0,18.3357777594,42.22,-17.09,45.5477386925,133.1,18.3357777594,0.0,18.3357777594,18.3357777594,0,18.3357777594,0.0,0.0,0.0,131.24,62.4257777594,-22.87,66.4831905738,18.3357777594,0,18.3357777594,44.09,-22.87,49.6685514184,132.9
2020-06-28 13:00:00,54.2825555326,-16.33,56.6856660466,22.9325555326,0,22.9325555326,31.35,-16.33,35.3481456374,133.37,22.9325555326,0.0,22.9325555326,22.9325555326,0,22.9325555326,0.0,0.0,0.0,131.54,55.6125555326,-22.15,59.8613300292,22.9325555326,0,22.9325555326,32.68,-22.15,39.4791704573,133.18
2020-06-28 13:30:00,52.3044444231,-14.36,54.2398792993,21.3644444231,0,21.3644444231,30.94,-14.36,34.1100161243,133.75,21.3644444231,0.0,21.3644444231,21.3644444231,0,21.3644444231,0.0,0.0,0.0,132.17,53.6644444231,-20.14,57.3192131422,21.3644444231,0,21.3644444231,32.3,-20.14,38.0645451831,133.57
2020-06-28 14:00:00,50.8315555339,-14.1,52.7508960871,21.6615555339,0,21.6615555339,29.17,-14.1,32.399057085,133.29,21.6615555339,0.0,21.6615555339,21.6615555339,0,21.6615555339,0.0,0.0,0.0,131.72,52.0315555339,-19.84,55.685800445699996,21.6615555339,0,21.6615555339,30.37,-19.84,36.2761974303,133.14
2020-06-28 14:30:00,48.4004444232,-14.35,50.4829230569,21.2304444232,0,21.2304444232,27.17,-14.35,30.7267212699,133.29,21.2304444232,0.0,21.2304444232,21.2304444232,0,21.2304444232,0.0,0.0,0.0,131.72,49.5604444232,-20.13,53.4925653846,21.2304444232,0,21.2304444232,28.33,-20.13,34.7535005431,133.14
2020-06-28 15:00:00,50.6136666459,-14.49,52.6469690613,20.7336666459,0,20.7336666459,29.88,-14.49,33.2080487232,133.45,20.7336666459,0.0,20.7336666459,20.7336666459,0,20.7336666459,0.0,0.0,0.0,131.82,51.8736666459,-20.25,55.6860825637,20.7336666459,0,20.7336666459,31.14,-20.25,37.1451490776,133.26
2020-06-28 15:30:00,51.9211110904,-14.55,53.9212785166,20.6611110904,0,20.6611110904,31.26,-14.55,34.4802856717,133.31,20.6611110904,0.0,20.6611110904,20.6611110904,0,20.6611110904,0.0,0.0,0.0,131.72,53.2911110905,-20.32,57.0337174069,20.6611110904,0,20.6611110904,32.63,-20.32,38.4398139954,133.15
2020-06-28 16:00:00,55.2623333142,-15.2,57.3146184087,19.1123333142,0,19.1123333142,36.15,-15.2,39.2155900121,133.31,19.1123333142,0.0,19.1123333142,19.1123333142,0,19.1123333142,0.0,0.0,0.0,131.62,56.8623333142,-20.96,60.6023642273,19.1123333142,0,19.1123333142,37.75,-20.96,43.1785143329,133.15
2020-06-28 16:30:00,58.3845555386,-14.9,60.2558405919,16.9745555386,0,16.9745555386,41.41,-14.9,44.0090683837,132.89,16.9745555386,0.0,16.9745555386,16.9745555386,0,16.9745555386,0.0,0.0,0.0,131.29,60.2445555386,-20.6,63.669195629,16.9745555386,0,16.9745555386,43.27,-20.6,47.9234065984,132.73
2020-06-28 17:00:00,69.369444426,-14.53,70.874824303,18.399444426,0,18.399444426,50.97,-14.53,53.0005830157,132.6,18.399444426,0.0,18.399444426,18.399444426,0,18.399444426,0.0,0.0,0.0,131.1,71.699444426,-20.13,74.4716538758,18.399444426,0,18.399444426,53.3,-20.13,56.9746162778,132.43
2020-06-28 17:30:00,78.9766666497,-14.16,80.2360235499,16.9966666497,0,16.9966666497,61.98,-14.16,63.576929778,132.6,16.9966666497,0.0,16.9966666497,16.9966666497,0,16.9966666497,0.0,0.0,0.0,131.1,81.8266666497,-19.67,84.1576631983,16.9966666497,0,16.9966666497,64.83,-19.67,67.7483416771,132.43
2020-06-28 18:00:00,76.7714444311,-15.08,78.2384884826,13.3414444311,0,13.3414444311,63.43,-15.08,65.1979393846,132.99,13.3414444311,0.0,13.3414444311,13.3414444311,0,13.3414444311,0.0,0.0,0.0,131.51,79.6814444311,-20.66,82.3162692706,13.3414444311,0,13.3414444311,66.34,-20.66,69.4825963821,132.85
2020-06-28 18:30:00,79.1309999901,-15.67,80.6676146879,9.8609999901,0,9.8609999901,69.27,-15.67,71.0202914666,133.07,9.8609999901,0.0,9.8609999901,9.8609999901,0,9.8609999901,0.0,0.0,0.0,131.51,82.3109999901,-21.23,85.0047858616,9.8609999901,0,9.8609999901,72.45,-21.23,75.4964595196,132.85
2020-06-28 19:00:00,77.2152222132,-16.32,78.9210551211,9.0552222132,0,9.0552222132,68.16,-16.32,70.086575034,133.07,9.0552222132,0.0,9.0552222132,9.0552222132,0,9.0552222132,0.0,0.0,0.0,131.51,80.3152222132,-21.93,83.2553891298,9.0552222132,0,9.0552222132,71.26,-21.93,74.5581149172,132.94
2020-06-28 19:30:00,72.4027777684,-17.34,74.4502372635,9.3327777684,0,9.3327777684,63.07,-17.34,65.4102476681,132.95,9.3327777684,0.0,9.3327777684,9.3327777684,0,9.3327777684,0.0,0.0,0.0,131.21,75.3227777684,-23.02,78.7619276729,9.3327777684,0,9.3327777684,65.99,-23.02,69.8899170124,132.77
2020-06-28 20:00:00,70.7808888817,-17.86,72.9994097982,7.1708888817,0,7.1708888817,63.61,-17.86,66.0697487508,132.95,7.1708888817,0.0,7.1708888817,7.1708888817,0,7.1708888817,0.0,0.0,0.0,131.21,73.7208888817,-23.56,77.3940763722,7.1708888817,0,7.1708888817,66.55,-23.56,70.5972811091,132.77
2020-06-28 20:30:00,67.6157777712,-18.4,70.0746273883,6.5657777712000005,0,6.5657777712000005,61.05,-18.4,63.7625477847,132.95,6.5657777712000005,0.0,6.5657777712000005,6.5657777712000005,0,6.5657777712000005,0.0,0.0,0.0,131.21,70.4357777712,-24.15,74.4608708668,6.5657777712000005,0,6.5657777712000005,63.87,-24.15,68.2832292734,132.84
2020-06-28 21:00:00,65.1825555496,-19.69,68.0915681122,5.9725555496,0,5.9725555496,59.21,-19.69,62.3980784961,133.44,5.9725555496,0.0,5.9725555496,5.9725555496,0,5.9725555496,0.0,0.0,0.0,131.48,67.9225555496,-25.54,72.5655920694,5.9725555496,0,5.9725555496,61.95,-25.54,67.0081644279,133.33
2020-06-28 21:30:00,64.0307777724,-19.86,67.0399888286,5.3507777724,0,5.3507777724,58.68,-19.86,61.9496731226,133.32,5.3507777724,0.0,5.3507777724,5.3507777724,0,5.3507777724,0.0,0.0,0.0,131.36,66.7507777724,-25.7,71.5273117992,5.3507777724,0,5.3507777724,61.4,-25.7,66.5616255811,133.18
2020-06-28 22:00:00,66.3735555516,-19.52,69.1843860749,4.0035555516,0,4.0035555516,62.37,-19.52,65.3532501105,133.16,4.0035555516,0.0,4.0035555516,4.0035555516,0,4.0035555516,0.0,0.0,0.0,131.29,69.2735555516,-25.34,73.7627351632,4.0035555516,0,4.0035555516,65.27,-25.34,70.0163445204,133.01
2020-06-28 22:30:00,65.5205555511,-20.02,68.5109013203,4.4805555511,0,4.4805555511,61.04,-20.02,64.239255911,133.38,4.4805555511,0.0,4.4805555511,4.4805555511,0,4.4805555511,0.0,0.0,0.0,131.46,68.3605555511,-25.87,73.0918768076,4.4805555511,0,4.4805555511,63.88,-25.87,68.91960026,133.2
2020-06-28 23:00:00,61.7226666635,-20.41,65.0096583597,3.2126666635,0,3.2126666635,58.51,-20.41,61.9676383284,133.92,3.2126666635,0.0,3.2126666635,3.2126666635,0,3.2126666635,0.0,0.0,0.0,131.92,64.4126666635,-26.33,69.5863530205,3.2126666635,0,3.2126666635,61.2,-26.33,66.6236361962,133.74
2020-06-28 23:30:00,59.0073333301,-21.19,62.6967422338,3.1873333301,0,3.1873333301,55.82,-21.19,59.706687230200004,134.27,3.1873333301,0.0,3.1873333301,3.1873333301,0,3.1873333301,0.0,0.0,0.0,132.19,61.5773333301,-27.18,67.3091403901,3.1873333301,0,3.1873333301,58.39,-27.18,64.4060905505,134.12
2020-06-29 00:00:00,55.6009999968,-21.31,59.5448343741,3.2109999968,0,3.2109999968,52.39,-21.31,56.5581842,134.82,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,132.67,58.0109999968,-27.35,64.1350030843,3.2109999968,0,3.2109999968,54.8,-27.35,61.2459182313,134.66
2020-06-29 00:30:00,51.8965555524,-31.72,60.8227825588,3.1865555524,0,3.1865555524,48.71,-31.72,58.127639725,132.17,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,132.96,54.2865555524,-36.36,65.3381949073,3.1865555524,0,3.1865555524,51.1,-36.36,62.7157045723,131.97
2020-06-29 01:00:00,49.7365555524,-32.86,59.6112787836,3.1465555524,0,3.1465555524,46.59,-32.86,57.0123469084,132.17,3.1465555524,0.0,3.1465555524,3.1465555524,0,3.1465555524,0.0,0.0,0.0,133.17,52.0265555524,-37.1,63.8997064363,3.1465555524,0,3.1465555524,48.88,-37.1,61.3650095739,131.97
2020-06-29 01:30:00,51.1933333302,-32.45,60.6115490435,3.1233333302,0,3.1233333302,48.07,-32.45,57.9976499524,132.01,3.1233333302,0.0,3.1233333302,3.1233333302,0,3.1233333302,0.0,0.0,0.0,133.17,53.5733333302,-36.65,64.9101266684,3.1233333302,0,3.1233333302,50.45,-36.65,62.3572369497,131.83
2020-06-29 02:00:00,49.9882222191,-31.63,59.1547061579,3.1082222191,0,3.1082222191,46.88,-31.63,56.5525534348,130.62,3.1082222191,0.0,3.1082222191,3.1082222191,0,3.1082222191,0.0,0.0,0.0,131.76,52.2982222191,-35.78,63.366493096,3.1082222191,0,3.1082222191,49.19,-35.78,60.8265114896,130.46
2020-06-29 02:30:00,48.4732222191,-32.1,58.1383115708,3.0832222191,0,3.0832222191,45.39,-32.1,55.5937235666,130.77,3.0832222191,0.0,3.0832222191,3.0832222191,0,3.0832222191,0.0,0.0,0.0,131.76,50.7132222191,-36.3,62.3660236655,3.0832222191,0,3.0832222191,47.63,-36.3,59.885782119,130.6
2020-06-29 03:00:00,47.0376666635,-32.09,56.941287175,3.2076666635,0,3.2076666635,43.83,-32.09,54.3216071191,130.9,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,131.98,49.1876666635,-36.3,61.1319601501,3.2076666635,0,3.2076666635,45.98,-36.3,58.5819972346,130.8
2020-06-29 03:30:00,46.2674444412,-32.06,56.2896084115,3.2174444412,0,3.2174444412,43.05,-32.06,53.6763085541,130.9,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,131.98,48.3974444412,-36.28,60.485957283,3.2174444412,0,3.2174444412,45.18,-36.28,57.943686455,130.8
2020-06-29 04:00:00,45.9649999968,-32.23,56.1387043376,3.1649999967999998,0,3.1649999967999998,42.8,-32.23,53.5781009369,131.03,3.1649999967999998,0.0,3.1649999967999998,3.1649999967999998,0,3.1649999967999998,0.0,0.0,0.0,132.11,48.0749999968,-36.45,60.3308223439,3.1649999967999998,0,3.1649999967999998,44.91,-36.45,57.8403890028,130.93
2020-06-29 04:30:00,46.3234444413,-32.26,56.4497042057,3.1234444413,0,3.1234444413,43.2,-32.26,53.916116329,131.03,3.1234444413,0.0,3.1234444413,3.1234444413,0,3.1234444413,0.0,0.0,0.0,132.11,48.4534444413,-36.48,60.6508588416,3.1234444413,0,3.1234444413,45.33,-36.48,58.1859029319,130.93
2020-06-29 05:00:00,46.5224444413,-32.34,56.6587454572,3.1924444413,0,3.1924444413,43.33,-32.34,54.0681468149,131.03,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,132.11,48.6524444413,-36.56,60.857981811,3.1924444413,0,3.1924444413,45.46,-36.56,58.3373396719,130.93
2020-06-29 05:30:00,47.4971111078,-31.95,57.243148617,3.2671111078,0,3.2671111078,44.23,-31.95,54.5627656924,130.92,3.2671111078,0.0,3.2671111078,3.2671111078,0,3.2671111078,0.0,0.0,0.0,131.97,49.6971111078,-36.16,61.4601371009,3.2671111078,0,3.2671111078,46.43,-36.16,58.8497281217,130.76
2020-06-29 06:00:00,48.6703333297,-32.02,58.2587482394,3.6803333297,0,3.6803333297,44.99,-32.02,55.2211961116,131.07,3.6803333297,0.0,3.6803333297,3.6803333297,0,3.6803333297,0.0,0.0,0.0,132.12,50.9003333297,-36.21,62.4660550465,3.6803333297,0,3.6803333297,47.22,-36.21,59.5053989147,130.88
2020-06-29 06:30:00,53.8832222179,-31.02,62.174287584,4.3532222179,0,4.3532222179,49.53,-31.02,58.4419481195,130.91,4.3532222179,0.0,4.3532222179,4.3532222179,0,4.3532222179,0.0,0.0,0.0,132.12,56.3232222179,-35.12,66.3755961254,4.3532222179,0,4.3532222179,51.97,-35.12,62.7239611313,130.73
2020-06-29 07:00:00,58.5078888835,-30.67,66.059230707,5.3978888835,0,5.3978888835,53.11,-30.67,61.3296094884,131.65,5.3978888835,0.0,5.3978888835,5.3978888835,0,5.3978888835,0.0,0.0,0.0,132.87,61.1378888835,-34.74,70.3186252506,5.3978888835,0,5.3978888835,55.74,-34.74,65.6796406811,131.45
2020-06-29 07:30:00,62.9491111039,-29.17,69.3792439334,7.2091111039,0,7.2091111039,55.74,-29.17,62.9113384057,131.26,7.2091111039,0.0,7.2091111039,7.2091111039,0,7.2091111039,0.0,0.0,0.0,132.68,65.6891111039,-33.15,73.5797650011,7.2091111039,0,7.2091111039,58.48,-33.15,67.2222649128,131.07
2020-06-29 08:00:00,66.6972222101,-27.49,72.1402768954,12.1372222101,0,12.1372222101,54.56,-27.49,61.0941380167,130.63,12.1372222101,0.0,12.1372222101,12.1372222101,0,12.1372222101,0.0,0.0,0.0,132.17,69.3672222101,-31.37,76.1307324091,12.1372222101,0,12.1372222101,57.23,-31.37,65.2636943484,130.45
2020-06-29 08:30:00,72.474222209,-24.75,76.5837801679,13.234222209,0,13.234222209,59.24,-24.75,64.2023371849,130.29,13.234222209,0.0,13.234222209,13.234222209,0,13.234222209,0.0,0.0,0.0,132.17,75.354222209,-28.46,80.54955248,13.234222209,0,13.234222209,62.12,-28.46,68.3291006819,130.1
2020-06-29 09:00:00,74.6774444306,-19.93,77.2911741836,13.8374444306,0,13.8374444306,60.84,-19.93,64.0211722792,130.37,13.8374444306,0.0,13.8374444306,13.8374444306,0,13.8374444306,0.0,0.0,0.0,131.68,77.6074444306,-24.75,81.4584429697,13.8374444306,0,13.8374444306,63.77,-24.75,68.4044983901,130.22
2020-06-29 09:30:00,79.629111096,-11.71,80.4855231327,15.119111096,0,15.119111096,64.51,-11.71,65.5641990724,132.27,15.119111096,0.0,15.119111096,15.119111096,0,15.119111096,0.0,0.0,0.0,131.15,82.529111096,-17.06,84.2739448364,15.119111096,0,15.119111096,67.41,-17.06,69.5352550869,132.1
2020-06-29 10:00:00,77.9844444305,-12.46,78.9735726249,13.9444444305,0,13.9444444305,64.04,-12.46,65.2408859535,131.47,13.9444444305,0.0,13.9444444305,13.9444444305,0,13.9444444305,0.0,0.0,0.0,130.27,80.8944444305,-17.8,82.8296513316,13.9444444305,0,13.9444444305,66.95,-17.8,69.2758435531,131.32
2020-06-29 10:30:00,75.0139999809,-13.84,76.2800484605,19.0639999809,0,19.0639999809,55.95,-13.84,57.636343569,131.98,19.0639999809,0.0,19.0639999809,19.0639999809,0,19.0639999809,0.0,0.0,0.0,130.59,77.4839999809,-19.31,79.8539063105,19.0639999809,0,19.0639999809,58.42,-19.31,61.5286315466,131.82
2020-06-29 11:00:00,71.7846666484,-13.22,72.9918267056,18.2546666484,0,18.2546666484,53.53,-13.22,55.1382743655,131.98,18.2546666484,0.0,18.2546666484,18.2546666484,0,18.2546666484,0.0,0.0,0.0,130.59,74.1846666484,-18.69,76.5028160641,18.2546666484,0,18.2546666484,55.93,-18.69,58.9701704254,131.82
2020-06-29 11:30:00,71.0042222055,-12.8,72.1487322897,16.6942222055,0,16.6942222055,54.31,-12.8,55.7979936915,132.1,16.6942222055,0.0,16.6942222055,16.6942222055,0,16.6942222055,0.0,0.0,0.0,130.82,73.4342222055,-18.23,75.6631871582,16.6942222055,0,16.6942222055,56.74,-18.23,59.5966483957,131.94
2020-06-29 12:00:00,74.9032222044,-13.32,76.0783484087,17.8132222044,0,17.8132222044,57.09,-13.32,58.6232931521,132.66,17.8132222044,0.0,17.8132222044,17.8132222044,0,17.8132222044,0.0,0.0,0.0,131.26,77.4232222044,-18.81,79.6754129987,17.8132222044,0,17.8132222044,59.61,-18.81,62.5073451684,132.44
2020-06-29 12:30:00,73.5236666449,-12.91,74.6484940029,21.7836666449,0,21.7836666449,51.74,-12.91,53.3263133922,132.66,21.7836666449,0.0,21.7836666449,21.7836666449,0,21.7836666449,0.0,0.0,0.0,131.26,75.8336666449,-18.39,78.0316416386,21.7836666449,0,21.7836666449,54.05,-18.39,57.0928594484,132.44
2020-06-29 13:00:00,74.1246666507,-13.0,75.2560044519,16.0046666507,0,16.0046666507,58.12,-13.0,59.556144939,132.36,16.0046666507,0.0,16.0046666507,16.0046666507,0,16.0046666507,0.0,0.0,0.0,131.04,76.7046666507,-18.44,78.8900468119,16.0046666507,0,16.0046666507,60.7,-18.44,63.4391330332,132.19
2020-06-29 13:30:00,69.9958888667,-14.43,71.4678204386,22.1858888667,0,22.1858888667,47.81,-14.43,49.9401742087,132.85,22.1858888667,0.0,22.1858888667,22.1858888667,0,22.1858888667,0.0,0.0,0.0,131.29,72.0958888667,-20.04,74.8292642719,22.1858888667,0,22.1858888667,49.91,-20.04,53.782987087,132.66
2020-06-29 14:00:00,67.999555533,-14.27,69.4807343994,22.569555533,0,22.569555533,45.43,-14.27,47.6184607059,133.02,22.569555533,0.0,22.569555533,22.569555533,0,22.569555533,0.0,0.0,0.0,131.48,69.989555533,-19.88,72.7581767481,22.569555533,0,22.569555533,47.42,-19.88,51.418584189,132.85
2020-06-29 14:30:00,66.202666645,-11.81,67.2478190792,21.692666645,0,21.692666645,44.51,-11.81,46.0501487511,133.02,21.692666645,0.0,21.692666645,21.692666645,0,21.692666645,0.0,0.0,0.0,131.71,68.172666645,-17.32,70.3384310138,21.692666645,0,21.692666645,46.48,-17.32,49.6021451149,132.85
2020-06-29 15:00:00,68.9059999774,-12.13,69.9655181706,22.6059999774,0,22.6059999774,46.3,-12.13,47.8625835074,133.43,22.6059999774,0.0,22.6059999774,22.6059999774,0,22.6059999774,0.0,0.0,0.0,132.11,70.9259999774,-17.67,73.0939557884,22.6059999774,0,22.6059999774,48.32,-17.67,51.4495024271,133.26
2020-06-29 15:30:00,64.5265555316,-12.17,65.6641855867,23.9765555316,0,23.9765555316,40.55,-12.17,42.3368799039,133.78,23.9765555316,0.0,23.9765555316,23.9765555316,0,23.9765555316,0.0,0.0,0.0,132.51,66.2765555316,-17.77,68.6174519574,23.9765555316,0,23.9765555316,42.3,-17.77,45.8809644624,133.65
2020-06-29 16:00:00,67.7173333129,-12.15,68.7986898932,20.4073333129,0,20.4073333129,47.31,-12.15,48.8452515604,133.34,20.4073333129,0.0,20.4073333129,20.4073333129,0,20.4073333129,0.0,0.0,0.0,132.06,69.8173333129,-17.69,72.0235803812,20.4073333129,0,20.4073333129,49.41,-17.69,52.4812747559,133.2
2020-06-29 16:30:00,69.5075555372,-13.12,70.7349607815,18.3275555372,0,18.3275555372,51.18,-13.12,52.8349013437,133.5,18.3275555372,0.0,18.3275555372,18.3275555372,0,18.3275555372,0.0,0.0,0.0,132.16,71.7675555372,-18.7,74.1638188593,18.3275555372,0,18.3275555372,53.44,-18.7,56.6173436325,133.36
2020-06-29 17:00:00,76.9334444222,-13.41,78.0934246314,22.2734444222,0,22.2734444222,54.66,-13.41,56.2809354933,133.68,22.2734444222,0.0,22.2734444222,22.2734444222,0,22.2734444222,0.0,0.0,0.0,132.28,79.3834444222,-19.0,81.625555118,22.2734444222,0,22.2734444222,57.11,-19.0,60.1876407579,133.5
2020-06-29 17:30:00,82.873333312,-13.96,84.0408887045,21.323333312,0,21.323333312,61.55,-13.96,63.1132640576,133.68,21.323333312,0.0,21.323333312,21.323333312,0,21.323333312,0.0,0.0,0.0,132.28,85.643333312,-19.52,87.8396888701,21.323333312,0,21.323333312,64.32,-19.52,67.2167598148,133.5
2020-06-29 18:00:00,88.7687777585,-14.15,89.8894788323,19.2987777585,0,19.2987777585,69.47,-14.15,70.8964272725,132.7,19.2987777585,0.0,19.2987777585,19.2987777585,0,19.2987777585,0.0,0.0,0.0,131.34,91.9287777585,-19.62,93.9991732951,19.2987777585,0,19.2987777585,72.63,-19.62,75.2333788953,132.56
2020-06-29 18:30:00,87.844444429,-14.63,89.0543840416,15.4944444289,0,15.4944444289,72.35,-14.63,73.814357682,132.35,15.4944444289,0.0,15.4944444289,15.4944444289,0,15.4944444289,0.0,0.0,0.0,130.98,91.154444429,-20.08,93.3399118231,15.4944444289,0,15.4944444289,75.66,-20.08,78.2792565115,132.18
2020-06-29 19:00:00,87.0955555447,-15.5,88.4640367361,10.8355555447,0,10.8355555447,76.26,-15.5,77.8192623969,132.35,10.8355555447,0.0,10.8355555447,10.8355555447,0,10.8355555447,0.0,0.0,0.0,130.98,90.5855555447,-20.95,92.9765850811,10.8355555447,0,10.8355555447,79.75,-20.95,82.4558366642,132.18
2020-06-29 19:30:00,86.1802222136,-16.08,87.6675373259,8.6102222136,0,8.6102222136,77.57,-16.08,79.2191346835,132.35,8.6102222136,0.0,8.6102222136,8.6102222136,0,8.6102222136,0.0,0.0,0.0,130.79,89.7302222136,-21.56,92.2840526771,8.6102222136,0,8.6102222136,81.12,-21.56,83.936213877,132.18
2020-06-29 20:00:00,84.7666666602,-17.8,86.6154014982,6.4266666602,0,6.4266666602,78.34,-17.8,80.3367636889,132.26,6.4266666602,0.0,6.4266666602,6.4266666602,0,6.4266666602,0.0,0.0,0.0,130.59,88.3666666602,-23.36,91.402173807,6.4266666602,0,6.4266666602,81.94,-23.36,85.2047721668,132.08
