Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-29 20:30:00,82.384111105,-20.05,84.788821566,6.144111105,0,6.144111105,76.24,-20.05,78.8323543984,132.26,6.144111105,0.0,6.144111105,6.144111105,0,6.144111105,0.0,0.0,0.0,130.31,85.894111105,-25.72,89.662236881,6.144111105,0,6.144111105,79.75,-25.72,83.7948739482,132.08
2020-06-29 21:00:00,80.4934444393,-20.79,83.1349426999,5.1034444393,0,5.1034444393,75.39,-20.79,78.2040676691,132.37,5.1034444393,0.0,5.1034444393,5.1034444393,0,5.1034444393,0.0,0.0,0.0,130.44,83.9734444393,-26.51,88.0586138376,5.1034444393,0,5.1034444393,78.87,-26.51,83.2061115544,132.24
2020-06-29 21:30:00,81.0314444375,-21.86,83.9282704911,6.9714444375,0,6.9714444375,74.06,-21.86,77.2188008195,132.7,6.9714444375,0.0,6.9714444375,6.9714444375,0,6.9714444375,0.0,0.0,0.0,130.62,84.4614444375,-27.66,88.8752563792,6.9714444375,0,6.9714444375,77.49,-27.66,82.2786466831,132.54
2020-06-29 22:00:00,80.553444439,-21.96,83.4931075657,5.463444439,0,5.463444439,75.09,-21.96,78.2352203295,132.77,5.463444439,0.0,5.463444439,5.463444439,0,5.463444439,0.0,0.0,0.0,130.71,84.033444439,-27.76,88.4999287247,5.463444439,0,5.463444439,78.57,-27.76,83.3298415935,132.61
2020-06-29 22:30:00,79.2025555506,-22.04,82.2119602354,4.9325555506,0,4.9325555506,74.27,-22.04,77.4712495059,132.17,4.9325555506,0.0,4.9325555506,4.9325555506,0,4.9325555506,0.0,0.0,0.0,130.11,82.6425555506,-27.81,87.196261892,4.9325555506,0,4.9325555506,77.71,-27.81,82.5362962581,132.0
2020-06-29 23:00:00,72.6832222192,-22.85,76.190375325,3.0332222192,0,3.0332222192,69.65,-22.85,73.3024215153,132.9,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,130.74,75.8932222192,-28.73,81.149208738,3.0332222192,0,3.0332222192,72.86,-28.73,78.3198091162,132.74
2020-06-29 23:30:00,68.2702222192,-23.03,72.0500113939,2.9902222192,0,2.9902222192,65.28,-23.03,69.22325693,133.4,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,131.19,71.2802222192,-28.97,76.9423874053,2.9902222192,0,2.9902222192,68.29,-28.97,74.1807589608,133.25
2020-06-30 00:00:00,64.7509999971,-21.31,68.1675003255,2.8609999971,0,2.8609999971,61.89,-21.31,65.4560020166,134.0,2.8609999971,0.0,2.8609999971,2.8609999971,0,2.8609999971,0.0,0.0,0.0,131.95,67.5909999971,-27.24,72.8735952222,2.8609999971,0,2.8609999971,64.73,-27.24,70.2281318276,133.86
2020-06-30 00:30:00,62.1589999963,-21.76,65.85771694,3.6789999963,0,3.6789999963,58.48,-21.76,62.3971794234,134.66,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,132.55,64.8289999963,-27.77,70.5263932193,3.6789999963,0,3.6789999963,61.15,-27.77,67.1602218579,134.52
2020-06-30 01:00:00,60.0021111082,-23.26,64.3527850014,2.9321111082,0,2.9321111082,57.07,-23.26,61.6280171675,134.51,2.9321111082,0.0,2.9321111082,2.9321111082,0,2.9321111082,0.0,0.0,0.0,132.67,62.6221111082,-29.21,69.0995868269,2.9321111082,0,2.9321111082,59.69,-29.21,66.4538952959,134.38
2020-06-30 01:30:00,59.5676666637,-32.98,68.0880849471,2.9676666637,0,2.9676666637,56.6,-32.98,65.5075598691,131.51,2.9676666637,0.0,2.9676666637,2.9676666637,0,2.9676666637,0.0,0.0,0.0,132.67,62.3476666637,-37.14,72.571420948,2.9676666637,0,2.9676666637,59.38,-37.14,70.0383038058,131.36
2020-06-30 02:00:00,58.1108888859,-33.36,67.0057087651,2.9408888859,0,2.9408888859,55.17,-33.36,64.4718426912,131.65,2.9408888859,0.0,2.9408888859,2.9408888859,0,2.9408888859,0.0,0.0,0.0,132.67,60.8208888859,-37.55,71.4785494038,2.9408888859,0,2.9408888859,57.88,-37.55,68.9934554867,131.46
2020-06-30 02:30:00,56.4165555519,-33.78,65.7564912411,3.6265555519,0,3.6265555519,52.79,-33.78,62.6727412836,131.49,3.6265555519,0.0,3.6265555519,3.6265555519,0,3.6265555519,0.0,0.0,0.0,132.49,58.7565555519,-37.84,69.8870404319,3.6265555519,0,3.6265555519,55.13,-37.84,66.8669013788,131.37
2020-06-30 03:00:00,54.5553333295,-33.96,64.2616992826,3.8353333295,0,3.8353333295,50.72,-33.96,61.0393315822,131.78,3.8353333295,0.0,3.8353333295,3.8353333295,0,3.8353333295,0.0,0.0,0.0,132.75,57.0353333295,-38.2,68.6459703698,3.8353333295,0,3.8353333295,53.2,-38.2,65.4941218736,131.65
2020-06-30 03:30:00,54.4314444415,-34.16,64.2626465685,2.9214444415000003,0,2.9214444415000003,51.51,-34.16,61.8076508209,131.86,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,132.75,56.9614444415,-38.39,68.6905979947,2.9214444415000003,0,2.9214444415000003,54.04,-38.39,66.2881113021,131.65
2020-06-30 04:00:00,54.1312222193,-33.94,63.891414282,2.9212222193,0,2.9212222193,51.21,-33.94,61.4360456084,131.86,2.9212222193,0.0,2.9212222193,2.9212222193,0,2.9212222193,0.0,0.0,0.0,132.75,56.6312222193,-38.17,68.2938081385,2.9212222193,0,2.9212222193,53.71,-38.17,65.8916762573,131.65
2020-06-30 04:30:00,54.1687777749,-33.81,63.8543074947,2.9187777749,0,2.9187777749,51.25,-33.81,61.3977084263,131.99,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,132.96,56.6687777749,-38.04,68.2524136899,2.9187777749,0,2.9187777749,53.75,-38.04,65.849100981,131.84
2020-06-30 05:00:00,54.0253333303,-33.94,63.8017260068,3.0453333303,0,3.0453333303,50.98,-33.94,61.244460974,131.99,3.0453333303,0.0,3.0453333303,3.0453333303,0,3.0453333303,0.0,0.0,0.0,133.04,56.5353333303,-38.19,68.2255085343,3.0453333303,0,3.0453333303,53.49,-38.19,65.7240914734,131.84
2020-06-30 05:30:00,54.7954444403,-33.16,64.0478440809,4.1854444403,0,4.1854444403,50.61,-33.16,60.5058484776,131.73,4.1854444403,0.0,4.1854444403,4.1854444403,0,4.1854444403,0.0,0.0,0.0,132.73,57.2654444403,-37.36,68.3747082403,4.1854444403,0,4.1854444403,53.08,-37.36,64.9095986738,131.54
2020-06-30 06:00:00,57.4359999968,-32.81,66.1467323126,3.1659999968,0,3.1659999968,54.27,-32.81,63.4171033713,131.51,3.1659999968,0.0,3.1659999968,3.1659999968,0,3.1659999968,0.0,0.0,0.0,132.55,60.0859999968,-36.96,70.5433837835,3.1659999968,0,3.1659999968,56.92,-36.96,67.8669875565,131.35
2020-06-30 06:30:00,63.8074444373,-30.55,70.74385108,7.1074444373,0,7.1074444373,56.7,-30.55,64.406463185,130.08,7.1074444373,0.0,7.1074444373,7.1074444373,0,7.1074444373,0.0,0.0,0.0,131.32,66.5874444373,-34.57,75.0264797035,7.1074444373,0,7.1074444373,59.48,-34.57,68.7964773807,129.89
2020-06-30 07:00:00,69.2466666578,-19.94,72.0604221693,8.8566666578,0,8.8566666578,60.39,-19.94,63.5968214615,131.98,8.8566666578,0.0,8.8566666578,8.8566666578,0,8.8566666578,0.0,0.0,0.0,130.72,72.0366666578,-25.78,76.510716525,8.8566666578,0,8.8566666578,63.18,-25.78,68.2372391001,131.86
2020-06-30 07:30:00,75.0715555491,-19.25,77.5003287255,6.4115555491,0,6.4115555491,68.66,-19.25,71.3074897889,132.17,6.4115555491,0.0,6.4115555491,6.4115555491,0,6.4115555491,0.0,0.0,0.0,130.31,78.2215555491,-24.9,82.0891086109,6.4115555491,0,6.4115555491,71.81,-24.9,76.0045136818,132.0
2020-06-30 08:00:00,80.754777773,-17.64,82.6589603924,4.824777773,0,4.824777773,75.93,-17.64,77.9521295411,132.17,4.824777773,0.0,4.824777773,4.824777773,0,4.824777773,0.0,0.0,0.0,130.44,84.244777773,-23.18,87.3755971769,4.824777773,0,4.824777773,79.42,-23.18,82.7336013963,131.93
2020-06-30 08:30:00,85.5847777678,-16.43,87.1475707381,9.9947777678,0,9.9947777678,75.59,-16.43,77.3549804473,131.86,9.9947777678,0.0,9.9947777678,9.9947777678,0,9.9947777678,0.0,0.0,0.0,130.35,89.0647777678,-21.9,91.7177444055,9.9947777678,0,9.9947777678,79.07,-21.9,82.0467848243,131.7
2020-06-30 09:00:00,88.089444434,-15.15,89.3827316695,10.419444434,0,10.419444434,77.67,-15.15,79.1337563875,131.45,10.419444434,0.0,10.419444434,10.419444434,0,10.419444434,0.0,0.0,0.0,130.06,91.639444434,-20.5,93.9044076504,10.419444434,0,10.419444434,81.22,-20.5,83.7671677926,131.29
2020-06-30 09:30:00,90.5447777662,-15.38,91.8417180846,11.5747777662,0,11.5747777662,78.97,-15.38,80.4537463391,131.37,11.5747777662,0.0,11.5747777662,11.5747777662,0,11.5747777662,0.0,0.0,0.0,129.98,94.1847777662,-20.73,96.4391272403,11.5747777662,0,11.5747777662,82.61,-20.73,85.1712686297,131.15
2020-06-30 10:00:00,89.5913333207,-15.08,90.8516010105,12.6613333207,0,12.6613333207,76.93,-15.08,78.3940769446,131.83,12.6613333207,0.0,12.6613333207,12.6613333207,0,12.6613333207,0.0,0.0,0.0,130.49,93.1313333207,-20.45,95.3501323863,12.6613333207,0,12.6613333207,80.47,-20.45,83.0278471358,131.7
2020-06-30 10:30:00,87.4517777644,-12.42,88.3293260144,13.4017777644,0,13.4017777644,74.05,-12.42,75.0843452392,132.53,13.4017777644,0.0,13.4017777644,13.4017777644,0,13.4017777644,0.0,0.0,0.0,131.4,90.8217777644,-17.75,92.540033587,13.4017777644,0,13.4017777644,77.42,-17.75,79.4287032501,132.31
2020-06-30 11:00:00,89.486777765,-11.38,90.2074708367,12.786777765,0,12.786777765,76.7,-11.38,77.5396311572,132.31,12.786777765,0.0,12.786777765,12.786777765,0,12.786777765,0.0,0.0,0.0,131.31,92.986777765,-16.62,94.4603897891,12.786777765,0,12.786777765,80.2,-16.62,81.9039950186,132.13
2020-06-30 11:30:00,91.0126666548,-11.11,91.6882631073,11.8226666548,0,11.8226666548,79.19,-11.11,79.9655438298,132.22,11.8226666548,0.0,11.8226666548,11.8226666548,0,11.8226666548,0.0,0.0,0.0,131.31,94.6026666548,-16.32,96.0000361365,11.8226666548,0,11.8226666548,82.78,-16.32,84.3734010219,132.05
2020-06-30 12:00:00,93.1803333212,-10.48,93.7678245341,12.1403333212,0,12.1403333212,81.04,-10.48,81.7148211771,132.03,12.1403333212,0.0,12.1403333212,12.1403333212,0,12.1403333212,0.0,0.0,0.0,131.23,96.8703333212,-15.63,98.123179615,12.1403333212,0,12.1403333212,84.73,-15.63,86.1595601196,131.86
2020-06-30 12:30:00,94.3619999868,-10.51,94.9454956357,13.1519999868,0,13.1519999868,81.21,-10.51,81.8872651882,132.17,13.1519999868,0.0,13.1519999868,13.1519999868,0,13.1519999868,0.0,0.0,0.0,131.34,98.0519999868,-15.67,99.2962416279,13.1519999868,0,13.1519999868,84.9,-15.67,86.3339962008,131.99
2020-06-30 13:00:00,92.1459999869,-10.46,92.7377857919,13.1259999869,0,13.1259999869,79.02,-10.46,79.7092968229,132.17,13.1259999869,0.0,13.1259999869,13.1259999869,0,13.1259999869,0.0,0.0,0.0,131.34,95.7459999869,-15.63,97.0133671897,13.1259999869,0,13.1259999869,82.62,-15.63,84.0854404757,131.99
2020-06-30 13:30:00,89.7957777644,-11.53,90.5329918003,13.3557777644,0,13.3557777644,76.44,-11.53,77.3046861451,132.49,13.3557777644,0.0,13.3557777644,13.3557777644,0,13.3557777644,0.0,0.0,0.0,131.51,93.2857777644,-16.79,94.784705692,13.3557777644,0,13.3557777644,79.93,-16.79,81.67440847660001,132.33
2020-06-30 14:00:00,86.1305555391,-11.6,86.9081848704,16.4905555391,0,16.4905555391,69.64,-11.6,70.5995014147,133.02,16.4905555391,0.0,16.4905555391,16.4905555391,0,16.4905555391,0.0,0.0,0.0,132.0,89.3005555391,-16.94,90.8930845531,16.4905555391,0,16.4905555391,72.81,-16.94,74.75466339970001,132.88
2020-06-30 14:30:00,83.7237777598,-11.55,84.5167052267,17.9937777598,0,17.9937777598,65.73,-11.55,66.7370616674,133.12,17.9937777598,0.0,17.9937777598,17.9937777598,0,17.9937777598,0.0,0.0,0.0,132.0,86.7137777598,-16.91,88.3471977675,17.9937777598,0,17.9937777598,68.72,-16.91,70.7699547831,132.88
2020-06-30 15:00:00,81.1221110938,-11.86,81.9844894374,17.3021110938,0,17.3021110938,63.82,-11.86,64.9126489985,133.12,17.3021110938,0.0,17.3021110938,17.3021110938,0,17.3021110938,0.0,0.0,0.0,132.0,84.0221110938,-17.25,85.7745746283,17.3021110938,0,17.3021110938,66.72,-17.25,68.9138658036,132.88
2020-06-30 15:30:00,79.4203333166,-12.46,80.3917964976,16.7403333166,0,16.7403333166,62.68,-12.46,63.9064472491,133.12,16.7403333166,0.0,16.7403333166,16.7403333166,0,16.7403333166,0.0,0.0,0.0,131.92,82.2303333166,-17.87,84.1496560739,16.7403333166,0,16.7403333166,65.49,-17.87,67.8842912609,132.88
2020-06-30 16:00:00,80.5118888725,-12.87,81.5340490214,16.3818888725,0,16.3818888725,64.13,-12.87,65.4086676213,133.22,16.3818888725,0.0,16.3818888725,16.3818888725,0,16.3818888725,0.0,0.0,0.0,132.0,83.3818888725,-18.32,85.3707314713,16.3818888725,0,16.3818888725,67.0,-18.32,69.4595018698,133.07
2020-06-30 16:30:00,86.7085555386,-12.76,87.6424052819,16.9585555386,0,16.9585555386,69.75,-12.76,70.9075461428,133.11,16.9585555386,0.0,16.9585555386,16.9585555386,0,16.9585555386,0.0,0.0,0.0,132.0,89.8485555386,-18.15,91.6634356348,16.9585555386,0,16.9585555386,72.89,-18.15,75.1157413596,132.93
2020-06-30 17:00:00,87.8924444267,-12.86,88.8282690775,17.7024444267,0,17.7024444267,70.19,-12.86,71.3583611079,132.84,17.7024444267,0.0,17.7024444267,17.7024444267,0,17.7024444267,0.0,0.0,0.0,131.65,91.0524444267,-18.24,92.8614302931,17.7024444267,0,17.7024444267,73.35,-18.24,75.5838613727,132.66
2020-06-30 17:30:00,93.4369999841,-13.43,94.3972344193,15.9469999841,0,15.9469999841,77.49,-13.43,78.6451842137,132.58,15.9469999841,0.0,15.9469999841,15.9469999841,0,15.9469999841,0.0,0.0,0.0,131.4,96.9369999841,-18.78,98.7394063478,15.9469999841,0,15.9469999841,80.99,-18.78,83.1388507258,132.39
2020-06-30 18:00:00,92.3869999849,-14.35,93.494814114,15.1369999849,0,15.1369999849,77.25,-14.35,78.571527922,132.58,15.1369999849,0.0,15.1369999849,15.1369999849,0,15.1369999849,0.0,0.0,0.0,131.26,95.8869999849,-19.73,97.8958102581,15.1369999849,0,15.1369999849,80.75,-19.73,83.1254196982,132.39
2020-06-30 18:30:00,96.6826666541,-14.27,97.7300922508,12.6026666541,0,12.6026666541,84.08,-14.27,85.2823504601,132.58,12.6026666541,0.0,12.6026666541,12.6026666541,0,12.6026666541,0.0,0.0,0.0,131.37,100.4926666541,-19.62,102.3900407815,12.6026666541,0,12.6026666541,87.89,-19.62,90.0532981073,132.39
2020-06-30 19:00:00,96.8448888769,-15.07,98.0103943548,11.9748888769,0,11.9748888769,84.87,-15.07,86.1975742118,132.84,11.9748888769,0.0,11.9748888769,11.9748888769,0,11.9748888769,0.0,0.0,0.0,131.53,100.7148888769,-20.45,102.7700897221,11.9748888769,0,11.9748888769,88.74,-20.45,91.0658558407,132.65
2020-06-30 19:30:00,94.3542222117,-16.92,95.859301318,10.5542222117,0,10.5542222117,83.8,-16.92,85.4910895942,133.38,10.5542222117,0.0,10.5542222117,10.5542222117,0,10.5542222117,0.0,0.0,0.0,131.89,98.2042222117,-22.44,100.7354101605,10.5542222117,0,10.5542222117,87.65,-22.44,90.4769368403,133.19
2020-06-30 20:00:00,89.5645555469,-18.01,91.3573735957,8.6645555469,0,8.6645555469,80.9,-18.01,82.8804566831,133.9,8.6645555469,0.0,8.6645555469,8.6645555469,0,8.6645555469,0.0,0.0,0.0,132.25,93.2845555469,-23.64,96.233351306,8.6645555469,0,8.6645555469,84.62,-23.64,87.8600819485,133.7
2020-06-30 20:30:00,86.0928888793,-18.27,88.0101040539,9.6228888793,0,9.6228888793,76.47,-18.27,78.6222220495,134.55,9.6228888793,0.0,9.6228888793,9.6228888793,0,9.6228888793,0.0,0.0,0.0,132.9,89.6028888793,-23.98,92.7562294162,9.6228888793,0,9.6228888793,79.98,-23.98,83.4975496646,134.4
2020-06-30 21:00:00,83.8406666587,-17.9,85.73020113,7.9206666587,0,7.9206666587,75.92,-17.9,78.0016435724,133.02,7.9206666587,0.0,7.9206666587,7.9206666587,0,7.9206666587,0.0,0.0,0.0,131.39,87.3206666587,-23.51,90.4301881328,7.9206666587,0,7.9206666587,79.4,-23.51,82.807488188,132.88
2020-06-30 21:30:00,82.9876666595,-18.77,85.0838746038,7.1376666595,0,7.1376666595,75.85,-18.77,78.1379254908,132.52,7.1376666595,0.0,7.1376666595,7.1376666595,0,7.1376666595,0.0,0.0,0.0,130.77,86.4776666595,-24.39,89.8513156881,7.1376666595,0,7.1376666595,79.34,-24.39,83.0042631435,132.35
2020-06-30 22:00:00,82.3321111042,-18.92,84.4780617609,6.9321111042,0,6.9321111042,75.4,-18.92,77.7375481991,132.52,6.9321111042,0.0,6.9321111042,6.9321111042,0,6.9321111042,0.0,0.0,0.0,130.77,85.8021111042,-24.55,89.2451946602,6.9321111042,0,6.9321111042,78.87,-24.55,82.6025387019,132.35
2020-06-30 22:30:00,79.9969999932,-19.39,82.3133774541,6.8369999932,0,6.8369999932,73.16,-19.39,75.6859148059,132.41,6.8369999932,0.0,6.8369999932,6.8369999932,0,6.8369999932,0.0,0.0,0.0,130.58,83.3669999932,-25.05,87.0491768362,6.8369999932,0,6.8369999932,76.53,-25.05,80.5254208309,132.26
2020-06-30 23:00:00,75.2213333287,-19.61,77.7354557956,4.6013333287,0,4.6013333287,70.62,-19.61,73.2921312284,132.82,4.6013333287,0.0,4.6013333287,4.6013333287,0,4.6013333287,0.0,0.0,0.0,130.97,78.4913333287,-25.33,82.4772593369,4.6013333287,0,4.6013333287,73.89,-25.33,78.1110811601,132.69
2020-06-30 23:30:00,70.106111108,-20.12,72.9361447753,3.156111108,0,3.156111108,66.95,-20.12,69.9079172912,133.45,3.156111108,0.0,3.156111108,3.156111108,0,3.156111108,0.0,0.0,0.0,131.52,73.176111108,-25.92,77.6311125573,3.156111108,0,3.156111108,70.02,-25.92,74.6635573757,133.31
2020-07-01 00:00:00,65.4955555525,-20.89,68.7463446092,3.0955555525,0,3.0955555525,62.4,-20.89,65.8038912223,133.45,3.0955555525,0.0,3.0955555525,3.0955555525,0,3.0955555525,0.0,0.0,0.0,131.43,68.3455555525,-26.74,73.3903438047,3.0955555525,0,3.0955555525,65.25,-26.74,70.5165945009,133.31
2020-07-01 00:30:00,62.9302222185,-21.27,66.427597943,3.6802222185,0,3.6802222185,59.25,-21.27,62.952167556,133.84,3.6802222185,0.0,3.6802222185,3.6802222185,0,3.6802222185,0.0,0.0,0.0,131.75,65.6302222185,-27.2,71.0434097468,3.6802222185,0,3.6802222185,61.95,-27.2,67.6582773946,133.68
2020-07-01 01:00:00,61.081111108,-21.48,64.7479152883,3.151111108,0,3.151111108,57.93,-21.48,61.7841023241,134.29,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,132.17,63.711111108,-27.44,69.3690080555,3.151111108,0,3.151111108,60.56,-27.44,66.4865941375,134.17
2020-07-01 01:30:00,62.1998888857,-21.4,65.7783108433,3.1398888857,0,3.1398888857,59.06,-21.4,62.8175421359,134.52,3.1398888857,0.0,3.1398888857,3.1398888857,0,3.1398888857,0.0,0.0,0.0,132.38,64.8698888857,-27.36,70.4036368666,3.1398888857,0,3.1398888857,61.73,-27.36,67.5215706275,134.34
2020-07-01 02:00:00,60.5913333302,-21.42,64.2660569409,3.1613333302,0,3.1613333302,57.43,-21.42,61.2945454343,134.31,3.1613333302,0.0,3.1613333302,3.1613333302,0,3.1613333302,0.0,0.0,0.0,132.19,63.2013333302,-27.39,68.8812066874,3.1613333302,0,3.1613333302,60.04,-27.39,65.9925276073,134.19
2020-07-01 02:30:00,59.3779999968,-22.18,63.385323882,3.1679999968,0,3.1679999968,56.21,-22.18,60.4277792079,134.68,3.1679999968,0.0,3.1679999968,3.1679999968,0,3.1679999968,0.0,0.0,0.0,132.39,61.9079999968,-28.2,68.028232842,3.1679999968,0,3.1679999968,58.74,-28.2,65.1584806453,134.5
2020-07-01 03:00:00,57.6663333302,-22.3,61.8279548404,3.1263333302,0,3.1263333302,54.54,-22.3,58.9228444663,134.68,3.1263333302,0.0,3.1263333302,3.1263333302,0,3.1263333302,0.0,0.0,0.0,132.48,60.1263333302,-28.36,66.4790610624,3.1263333302,0,3.1263333302,57.0,-28.36,63.6654505992,134.61
2020-07-01 03:30:00,56.9239999969,-22.44,61.1873792186,3.1039999969,0,3.1039999969,53.82,-22.44,58.3107708747,134.81,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,132.58,59.3539999969,-28.51,65.8461647754,3.1039999969,0,3.1039999969,56.25,-28.51,63.0625292864,134.71
2020-07-01 04:00:00,55.2453333302,-29.39,62.5765048143,3.1053333302,0,3.1053333302,52.14,-29.39,59.8527501457,132.99,3.1053333302,0.0,3.1053333302,3.1053333302,0,3.1053333302,0.0,0.0,0.0,132.66,57.6953333302,-34.35,67.1466602899,3.1053333302,0,3.1053333302,54.59,-34.35,64.4979891159,132.84
2020-07-01 04:30:00,54.2279999969,-33.7,63.8464249873,3.1379999969,0,3.1379999969,51.09,-33.7,61.2035791437,131.84,3.1379999969,0.0,3.1379999969,3.1379999969,0,3.1379999969,0.0,0.0,0.0,132.76,56.7079999969,-37.94,68.22932554,3.1379999969,0,3.1379999969,53.57,-37.94,65.6444095106,131.68
2020-07-01 05:00:00,54.108111108,-33.41,63.5917902537,3.118111108,0,3.118111108,50.99,-33.41,60.9607102977,131.84,3.118111108,0.0,3.118111108,3.118111108,0,3.118111108,0.0,0.0,0.0,132.76,56.588111108,-37.62,67.9520324845,3.118111108,0,3.118111108,53.47,-37.62,65.3781714336,131.68
2020-07-01 05:30:00,54.6085555524,-33.08,63.8465405446,3.1585555524,0,3.1585555524,51.45,-33.08,61.1668938234,130.85,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,131.79,57.1385555524,-37.27,68.2192599682,3.1585555524,0,3.1585555524,53.98,-37.27,65.5964427389,130.66
2020-07-01 06:00:00,55.9908888854,-32.64,64.8101013591,3.4408888854,0,3.4408888854,52.55,-32.64,61.8617175643,130.4,3.4408888854,0.0,3.4408888854,3.4408888854,0,3.4408888854,0.0,0.0,0.0,131.36,58.5708888854,-36.79,69.1668498981,3.4408888854,0,3.4408888854,55.13,-36.79,66.2783599676,130.24
2020-07-01 06:30:00,61.1179999953,-21.49,64.7860326261,4.6579999953,0,4.6579999953,56.46,-21.49,60.4115195968,133.25,4.6579999953,0.0,4.6579999953,4.6579999953,0,4.6579999953,0.0,0.0,0.0,131.48,63.7379999953,-27.56,69.441243101,4.6579999953,0,4.6579999953,59.08,-27.56,65.192024052,133.07
2020-07-01 07:00:00,64.887777771,-18.73,67.5369277066,6.827777771,0,6.827777771,58.06,-18.73,61.0063644221,133.74,6.827777771,0.0,6.827777771,6.827777771,0,6.827777771,0.0,0.0,0.0,131.89,67.537777771,-24.54,71.8579364179,6.827777771,0,6.827777771,60.71,-24.54,65.4821784916,133.6
2020-07-01 07:30:00,72.673333328,-15.53,74.3141593306,5.303333328,0,5.303333328,67.37,-15.53,69.1368049594,132.25,5.303333328,0.0,5.303333328,5.303333328,0,5.303333328,0.0,0.0,0.0,130.81,75.753333328,-21.02,78.6155704063,5.303333328,0,5.303333328,70.45,-21.02,73.5189968648,132.08
2020-07-01 08:00:00,76.3429999933,-13.51,77.5291799775,6.6829999933,0,6.6829999933,69.66,-13.51,70.9579854562,131.5,6.6829999933,0.0,6.6829999933,6.6829999933,0,6.6829999933,0.0,0.0,0.0,130.25,79.5329999933,-18.84,81.7339812314,6.6829999933,0,6.6829999933,72.85,-18.84,75.2467148785,131.34
2020-07-01 08:30:00,81.1897777704,-10.88,81.9155321926,7.3897777704,0,7.3897777704,73.8,-10.88,74.5976836101,131.5,7.3897777704,0.0,7.3897777704,7.3897777704,0,7.3897777704,0.0,0.0,0.0,130.53,84.5597777704,-16.09,86.0769662371,7.3897777704,0,7.3897777704,77.17,-16.09,78.829543954,131.34
2020-07-01 09:00:00,82.1485555452,-10.31,82.7930025917,10.3885555452,0,10.3885555452,71.76,-10.31,72.4968530351,131.33,10.3885555452,0.0,10.3885555452,10.3885555452,0,10.3885555452,0.0,0.0,0.0,130.41,85.4185555452,-15.46,86.8063432672,10.3885555452,0,10.3885555452,75.03,-15.46,76.6062171106,131.14
2020-07-01 09:30:00,80.9648888748,-10.87,81.6913100061,14.0548888748,0,14.0548888748,66.91,-10.87,67.7872038072,131.33,14.0548888748,0.0,14.0548888748,14.0548888748,0,14.0548888748,0.0,0.0,0.0,130.31,83.9948888748,-16.08,85.5202184112,14.0548888748,0,14.0548888748,69.94,-16.08,71.7646849084,131.14
2020-07-01 10:00:00,79.2585555392,-10.79,79.9896413679,16.3585555392,0,16.3585555392,62.9,-10.79,63.8187597811,131.43,16.3585555392,0.0,16.3585555392,16.3585555392,0,16.3585555392,0.0,0.0,0.0,130.39,82.0685555392,-16.03,83.6194278161,16.3585555392,0,16.3585555392,65.71,-16.03,67.6370091,131.26
2020-07-01 10:30:00,79.7458888748,-10.38,80.4185997915,14.1158888748,0,14.1158888748,65.63,-10.38,66.445777142,131.35,14.1158888748,0.0,14.1158888748,14.1158888748,0,14.1158888748,0.0,0.0,0.0,130.39,82.6958888748,-15.59,84.1525884141,14.1158888748,0,14.1158888748,68.58,-15.59,70.3296843445,131.26
2020-07-01 11:00:00,76.1903333192,-9.83,76.8218444929,14.1003333192,0,14.1003333192,62.09,-9.83,62.8633199887,131.24,14.1003333192,0.0,14.1003333192,14.1003333192,0,14.1003333192,0.0,0.0,0.0,130.31,78.9603333192,-15.03,80.3780762266,14.1003333192,0,14.1003333192,64.86,-15.03,66.5786790196,131.06
2020-07-01 11:30:00,76.3204444267,-10.04,76.9779958007,17.7304444267,0,17.7304444267,58.59,-10.04,59.444004744,131.46,17.7304444267,0.0,17.7304444267,17.7304444267,0,17.7304444267,0.0,0.0,0.0,130.51,78.9304444267,-15.27,80.3939547317,17.7304444267,0,17.7304444267,61.2,-15.27,63.0762467178,131.29
2020-07-01 12:00:00,78.8234444264,-9.32,79.3725254181,18.0534444264,0,18.0534444264,60.77,-9.32,61.4805278117,131.26,18.0534444264,0.0,18.0534444264,18.0534444264,0,18.0534444264,0.0,0.0,0.0,130.39,81.5234444264,-14.5,82.8029105234,18.0534444264,0,18.0534444264,63.47,-14.5,65.1052294367,131.1
2020-07-01 12:30:00,83.0399999828,-9.07,83.5338643734,17.1799999828,0,17.1799999828,65.86,-9.07,66.4816102392,131.26,17.1799999828,0.0,17.1799999828,17.1799999828,0,17.1799999828,0.0,0.0,0.0,130.39,85.9799999828,-14.2,87.1447095184,17.1799999828,0,17.1799999828,68.8,-14.2,70.250124555,131.1
2020-07-01 13:00:00,80.3399999856,-9.64,80.9162851204,14.3899999856,0,14.3899999856,65.95,-9.64,66.6508222005,131.34,14.3899999856,0.0,14.3899999856,14.3899999856,0,14.3899999856,0.0,0.0,0.0,130.5,83.2899999856,-14.81,84.5964549943,14.3899999856,0,14.3899999856,68.9,-14.81,70.4737263099,131.1
2020-07-01 13:30:00,80.7598888743,-10.14,81.3939755203,14.5698888743,0,14.5698888743,66.19,-10.14,66.9621960512,131.43,14.5698888743,0.0,14.5698888743,14.5698888743,0,14.5698888743,0.0,0.0,0.0,130.5,83.7398888743,-15.33,85.1315328693,14.5698888743,0,14.5698888743,69.17,-15.33,70.8484142377,131.26
2020-07-01 14:00:00,77.9859999865,-10.48,78.6870166793,13.4959999865,0,13.4959999865,64.49,-10.48,65.335981664,131.79,13.4959999865,0.0,13.4959999865,13.4959999865,0,13.4959999865,0.0,0.0,0.0,130.8,80.8759999865,-15.73,82.3915060781,13.4959999865,0,13.4959999865,67.38,-15.73,69.1917430045,131.61
2020-07-01 14:30:00,78.0043333174,-10.2,78.6683927399,15.9743333174,0,15.9743333174,62.03,-10.2,62.8630328572,132.14,15.9743333174,0.0,15.9743333174,15.9743333174,0,15.9743333174,0.0,0.0,0.0,131.2,80.8143333174,-15.46,82.2798156873,15.9743333174,0,15.9743333174,64.84,-15.46,66.6576117184,131.95
2020-07-01 15:00:00,75.0856666498,-10.31,75.7901935361,16.8756666498,0,16.8756666498,58.21,-10.31,59.1159893768,132.14,16.8756666498,0.0,16.8756666498,16.8756666498,0,16.8756666498,0.0,0.0,0.0,131.2,77.6956666498,-15.62,79.2502430038,16.8756666498,0,16.8756666498,60.82,-15.62,62.7937640216,131.95
2020-07-01 15:30:00,74.9389999837,-11.25,75.7787319672,16.2789999837,0,16.2789999837,58.66,-11.25,59.7290390011,132.56,16.2789999837,0.0,16.2789999837,16.2789999837,0,16.2789999837,0.0,0.0,0.0,131.48,77.5589999837,-16.62,79.3197508725,16.2789999837,0,16.2789999837,61.28,-16.62,63.4938012723,132.4
2020-07-01 16:00:00,76.2518888689,-12.57,77.2810161428,20.0318888689,0,20.0318888689,56.22,-12.57,57.6081009928,132.77,20.0318888689,0.0,20.0318888689,20.0318888689,0,20.0318888689,0.0,0.0,0.0,131.48,78.7818888689,-18.03,80.8187287313,20.0318888689,0,20.0318888689,58.75,-18.03,61.4544009815,132.62
2020-07-01 16:30:00,76.3947777569,-11.77,77.2961510589,20.9047777569,0,20.9047777569,55.49,-11.77,56.7245361374,132.77,20.9047777569,0.0,20.9047777569,20.9047777569,0,20.9047777569,0.0,0.0,0.0,131.56,78.8547777569,-17.19,80.7067040281,20.9047777569,0,20.9047777569,57.95,-17.19,60.4458319489,132.62
2020-07-01 17:00:00,76.0445555347,-12.13,77.005917477,20.8745555347,0,20.8745555347,55.17,-12.13,56.4877491143,132.62,20.8745555347,0.0,20.8745555347,20.8745555347,0,20.8745555347,0.0,0.0,0.0,131.39,78.4645555347,-17.57,80.4076574417,20.8745555347,0,20.8745555347,57.59,-17.57,60.2105721614,132.43
2020-07-01 17:30:00,80.7082222027,-13.0,81.7484992592,19.4982222027,0,19.4982222027,61.21,-13.0,62.5752674785,132.47,19.4982222027,0.0,19.4982222027,19.4982222027,0,19.4982222027,0.0,0.0,0.0,131.16,83.4282222027,-18.43,85.4396463002,19.4982222027,0,19.4982222027,63.93,-18.43,66.5335238808,132.28
2020-07-01 18:00:00,84.747555539,-12.23,85.6254697496,16.567555539,0,16.567555539,68.18,-12.23,69.2682127675,131.92,16.567555539,0.0,16.567555539,16.567555539,0,16.567555539,0.0,0.0,0.0,130.78,87.807555539,-17.56,89.5461914865,16.567555539,0,16.567555539,71.24,-17.56,73.3722781437,131.75
2020-07-01 18:30:00,86.345888871,-13.91,87.4591368865,17.855888871,0,17.855888871,68.49,-13.91,69.8882550934,132.0,17.855888871,0.0,17.855888871,17.855888871,0,17.855888871,0.0,0.0,0.0,130.68,89.465888871,-19.31,91.5260693545,17.855888871,0,17.855888871,71.61,-19.31,74.1678380432,131.84
2020-07-01 19:00:00,85.6821110951,-15.69,87.1068324628,16.0421110951,0,16.0421110951,69.64,-15.69,71.3856126961,132.24,16.0421110951,0.0,16.0421110951,16.0421110951,0,16.0421110951,0.0,0.0,0.0,130.68,88.8621110951,-21.19,91.353658319,16.0421110951,0,16.0421110951,72.82,-21.19,75.8404146877,132.09
2020-07-01 19:30:00,85.3462222091,-16.35,86.8982171587,13.1062222091,0,13.1062222091,72.24,-16.35,74.0671323868,132.24,13.1062222091,0.0,13.1062222091,13.1062222091,0,13.1062222091,0.0,0.0,0.0,130.68,88.6662222091,-21.86,91.3211835274,13.1062222091,0,13.1062222091,75.56,-21.86,78.6585863082,132.09
2020-07-01 20:00:00,88.0689999909,-16.27,89.5592633924,9.1489999909,0,9.1489999909,78.92,-16.27,80.5796456929,132.24,9.1489999909,0.0,9.1489999909,9.1489999909,0,9.1489999909,0.0,0.0,0.0,130.68,91.7089999909,-21.74,94.2505611618,9.1489999909,0,9.1489999909,82.56,-21.74,85.3743591484,132.09
2020-07-01 20:30:00,86.7034444386,-18.68,88.6928953046,5.8534444386,0,5.8534444386,80.85,-18.68,82.9799066039,131.66,5.8534444386,0.0,5.8534444386,5.8534444386,0,5.8534444386,0.0,0.0,0.0,129.94,90.4734444386,-24.2,93.6540663751,5.8534444386,0,5.8534444386,84.62,-24.2,88.0124104885,131.48
2020-07-01 21:00:00,83.5897777703,-21.04,86.1970564908,7.4997777703,0,7.4997777703,76.09,-21.04,78.9453589516,132.27,7.4997777703,0.0,7.4997777703,7.4997777703,0,7.4997777703,0.0,0.0,0.0,130.24,87.1397777703,-26.73,91.1473190492,7.4997777703,0,7.4997777703,79.64,-26.73,84.006086089,132.1
2020-07-01 21:30:00,81.3724444372,-22.46,84.415201911,7.2824444372,0,7.2824444372,74.09,-22.46,77.4195046484,132.17,7.2824444372,0.0,7.2824444372,7.2824444372,0,7.2824444372,0.0,0.0,0.0,130.0,84.8524444372,-28.22,89.4220651012,7.2824444372,0,7.2824444372,77.57,-28.22,82.5437659669,132.01
2020-07-01 22:00:00,80.0532222151,-22.88,83.2587099769,7.1332222151,0,7.1332222151,72.92,-22.88,76.4252628389,132.6,7.1332222151,0.0,7.1332222151,7.1332222151,0,7.1332222151,0.0,0.0,0.0,130.32,83.4632222151,-28.7,88.2598405988,7.1332222151,0,7.1332222151,76.33,-28.7,81.5472801508,132.4
2020-07-01 22:30:00,78.4946666623,-22.49,81.6530023601,4.3746666623,0,4.3746666623,74.12,-22.49,77.4569202848,132.36,4.3746666623,0.0,4.3746666623,4.3746666623,0,4.3746666623,0.0,0.0,0.0,130.2,81.9646666623,-28.28,86.7061992078,4.3746666623,0,4.3746666623,77.59,-28.28,82.5830884625,132.21
2020-07-01 23:00:00,72.1046666634,-23.02,75.690180041,3.2246666634,0,3.2246666634,68.88,-23.02,72.6248910498,132.65,3.2246666634,0.0,3.2246666634,3.2246666634,0,3.2246666634,0.0,0.0,0.0,130.39,75.3246666634,-28.88,80.6713072161,3.2246666634,0,3.2246666634,72.1,-28.88,77.6689410254,132.47
2020-07-01 23:30:00,68.1844444412,-21.82,71.5907177206,3.2444444412,0,3.2444444412,64.94,-21.82,68.50778058,133.92,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,131.8,71.1744444412,-27.74,76.3891951883,3.2444444412,0,3.2444444412,67.93,-27.74,73.3756942046,133.78
2020-07-02 00:00:00,63.9842222191,-22.16,67.7129699022,3.1542222191000002,0,3.1542222191000002,60.83,-22.16,64.7406711426,134.47,3.1542222191000002,0.0,3.1542222191000002,3.1542222191000002,0,3.1542222191000002,0.0,0.0,0.0,132.3,66.7642222191,-28.13,72.4483144629,3.1542222191000002,0,3.1542222191000002,63.61,-28.13,69.5523471926,134.3
2020-07-02 00:30:00,61.7923333302,-22.0,65.5918627452,3.1523333302,0,3.1523333302,58.64,-22.0,62.6310593875,134.66,3.1523333302,0.0,3.1523333302,3.1523333302,0,3.1523333302,0.0,0.0,0.0,132.51,64.4623333302,-28.0,70.2808111676,3.1523333302,0,3.1523333302,61.31,-28.0,67.4011580019,134.54
2020-07-02 01:00:00,59.2088888858,-23.36,63.650468365,3.1288888858,0,3.1288888858,56.08,-23.36,60.7507695425,134.46,3.1288888858,0.0,3.1288888858,3.1288888858,0,3.1288888858,0.0,0.0,0.0,132.62,61.7888888858,-29.23,68.3539295852,3.1288888858,0,3.1288888858,58.66,-29.23,65.5392134527,134.32
2020-07-02 01:30:00,58.7445555524,-33.14,67.4476271417,3.1545555524,0,3.1545555524,55.59,-33.14,64.7186812288,131.47,3.1545555524,0.0,3.1545555524,3.1545555524,0,3.1545555524,0.0,0.0,0.0,132.45,61.4545555524,-37.3,71.8884719419,3.1545555524,0,3.1545555524,58.3,-37.3,69.2111262732,131.28
2020-07-02 02:00:00,57.1838888857,-33.39,66.2184962688,3.1438888857,0,3.1438888857,54.04,-33.39,63.523331934,131.56,3.1438888857,0.0,3.1438888857,3.1438888857,0,3.1438888857,0.0,0.0,0.0,132.58,59.8138888857,-37.57,70.634313217,3.1438888857,0,3.1438888857,56.67,-37.57,67.9926010681,131.42
2020-07-02 02:30:00,55.6415555524,-34.07,65.2437552896,3.1115555524,0,3.1115555524,52.53,-34.07,62.6112274277,131.92,3.1115555524,0.0,3.1115555524,3.1115555524,0,3.1115555524,0.0,0.0,0.0,132.86,58.2115555524,-38.29,69.6757439848,3.1115555524,0,3.1115555524,55.1,-38.29,67.0979440818,131.74
2020-07-02 03:00:00,54.2109999968,-34.12,64.0547181764,3.1609999968,0,3.1609999968,51.05,-34.12,61.4025805647,132.06,3.1609999968,0.0,3.1609999968,3.1609999968,0,3.1609999968,0.0,0.0,0.0,132.93,56.7109999968,-38.37,68.4718513014,3.1609999968,0,3.1609999968,53.55,-38.37,65.8776092462,131.89
2020-07-02 03:30:00,53.2636666636,-34.19,63.2927664623,3.0836666636,0,3.0836666636,50.18,-34.19,60.720577237,131.75,3.0836666636,0.0,3.0836666636,3.0836666636,0,3.0836666636,0.0,0.0,0.0,132.68,55.7236666636,-38.42,67.6847355497,3.0836666636,0,3.0836666636,52.64,-38.42,65.1695174142,131.65
2020-07-02 04:00:00,52.8026666636,-34.28,62.9542691705,3.0726666636,0,3.0726666636,49.73,-34.28,60.4002591054,131.85,3.0726666636,0.0,3.0726666636,3.0726666636,0,3.0726666636,0.0,0.0,0.0,132.68,55.2326666636,-38.53,67.3439556811,3.0726666636,0,3.0726666636,52.16,-38.53,64.8477177702,131.65
2020-07-02 04:30:00,52.5573333303,-34.1,62.6504851281,3.0373333303,0,3.0373333303,49.52,-34.1,60.1252060288,131.21,3.0373333303,0.0,3.0373333303,3.0373333303,0,3.0373333303,0.0,0.0,0.0,132.09,55.0073333303,-38.33,67.0447285035,3.0373333303,0,3.0373333303,51.97,-38.33,64.5760776139,131.07
2020-07-02 05:00:00,52.5695555524,-34.33,62.7862012785,3.1195555524,0,3.1195555524,49.45,-34.33,60.1984335344,131.21,3.1195555524,0.0,3.1195555524,3.1195555524,0,3.1195555524,0.0,0.0,0.0,132.19,54.9995555524,-38.59,67.1873441279,3.1195555524,0,3.1195555524,51.88,-38.59,64.6585067876,131.16
2020-07-02 05:30:00,53.9851111079,-33.96,63.7783177995,3.2051111079,0,3.2051111079,50.78,-33.96,61.089197081,131.21,3.2051111079,0.0,3.2051111079,3.2051111079,0,3.2051111079,0.0,0.0,0.0,132.19,56.4951111079,-38.18,68.1865821045,3.2051111079,0,3.2051111079,53.29,-38.18,65.5555985405,131.09
2020-07-02 06:00:00,55.2623333297,-33.74,64.7480739872,3.6023333297,0,3.6023333297,51.66,-33.74,61.7020518297,131.09,3.6023333297,0.0,3.6023333297,3.6023333297,0,3.6023333297,0.0,0.0,0.0,131.99,57.8123333297,-37.94,69.1499058931,3.6023333297,0,3.6023333297,54.21,-37.94,66.167724005,130.92
2020-07-02 06:30:00,61.1638888812,-31.56,68.826266084,7.7038888812,0,7.7038888812,53.46,-31.56,62.0806346617,129.99,7.7038888812,0.0,7.7038888812,7.7038888812,0,7.7038888812,0.0,0.0,0.0,131.01,63.7938888812,-35.63,73.0695364607,7.7038888812,0,7.7038888812,56.09,-35.63,66.4498683219,129.8
2020-07-02 07:00:00,67.9482222132,-19.61,70.7213758487,8.9982222132,0,8.9982222132,58.95,-19.61,62.126118501,132.39,8.9982222132,0.0,8.9982222132,8.9982222132,0,8.9982222132,0.0,0.0,0.0,130.77,70.6982222132,-26.02,75.3344477919,8.9982222132,0,8.9982222132,61.7,-26.02,66.9621564766,132.28
2020-07-02 07:30:00,73.6893333258,-16.97,75.6181112301,7.5093333258,0,7.5093333258,66.18,-16.97,68.3211043529,132.73,7.5093333258,0.0,7.5093333258,7.5093333258,0,7.5093333258,0.0,0.0,0.0,131.08,76.7193333258,-22.57,79.9703758023,7.5093333258,0,7.5093333258,69.21,-22.57,72.7971771431,132.52
2020-07-02 08:00:00,78.9094444325,-15.33,80.3847580119,11.989444432500001,0,11.989444432500001,66.92,-15.33,68.6534434679,132.55,11.989444432500001,0.0,11.989444432500001,11.989444432500001,0,11.989444432500001,0.0,0.0,0.0,131.08,81.9894444325,-20.83,84.594077206,11.989444432500001,0,11.989444432500001,70.0,-20.83,73.0334779399,132.38
2020-07-02 08:30:00,82.4795555416,-13.14,83.5196784138,13.9095555416,0,13.9095555416,68.57,-13.14,69.8176517795,132.02,13.9095555416,0.0,13.9095555416,13.9095555416,0,13.9095555416,0.0,0.0,0.0,130.8,85.6295555416,-18.51,87.6073106667,13.9095555416,0,13.9095555416,71.72,-18.51,74.070091805,131.86
2020-07-02 09:00:00,81.6884444289,-12.97,82.7116851068,15.5884444289,0,15.5884444289,66.1,-12.97,67.3604550163,131.46,15.5884444289,0.0,15.5884444289,15.5884444289,0,15.5884444289,0.0,0.0,0.0,130.25,84.7084444289,-18.29,86.6605138316,15.5884444289,0,15.5884444289,69.12,-18.29,71.4989405516,131.3
2020-07-02 09:30:00,81.8142222057,-12.83,82.8141042041,16.5042222057,0,16.5042222057,65.31,-12.83,66.5582827303,131.46,16.5042222057,0.0,16.5042222057,16.5042222057,0,16.5042222057,0.0,0.0,0.0,130.25,84.7842222057,-18.16,86.7072657568,16.5042222057,0,16.5042222057,68.28,-18.16,70.6536906325,131.3
2020-07-02 10:00:00,77.9113333149,-12.77,78.9509262701,18.4413333149,0,18.4413333149,59.47,-12.77,60.8256015178,131.58,18.4413333149,0.0,18.4413333149,18.4413333149,0,18.4413333149,0.0,0.0,0.0,130.25,80.6013333149,-18.13,82.6152033959,18.4413333149,0,18.4413333149,62.16,-18.13,64.75,131.43
2020-07-02 10:30:00,76.6585555366,-12.17,77.6185740461,18.9885555366,0,18.9885555366,57.67,-12.17,58.9401204614,131.94,18.9885555366,0.0,18.9885555366,18.9885555366,0,18.9885555366,0.0,0.0,0.0,130.77,79.2385555366,-17.54,81.1566404154,18.9885555366,0,18.9885555366,60.25,-17.54,62.7512079565,131.78
2020-07-02 11:00:00,80.2924444234,-11.54,81.1174964572,21.0024444234,0,21.0024444234,59.29,-11.54,60.4026133541,131.82,21.0024444234,0.0,21.0024444234,21.0024444234,0,21.0024444234,0.0,0.0,0.0,130.77,82.9424444234,-16.88,84.6426812367,21.0024444234,0,21.0024444234,61.94,-16.88,64.1988940715,131.7
2020-07-02 11:30:00,78.8128888671,-10.41,79.4974185215,21.7928888671,0,21.7928888671,57.02,-10.41,57.9624749299,131.56,21.7928888671,0.0,21.7928888671,21.7928888671,0,21.7928888671,0.0,0.0,0.0,130.59,81.3628888671,-15.68,82.860014994,21.7928888671,0,21.7928888671,59.57,-15.68,61.5990852205,131.43
2020-07-02 12:00:00,66.9511110895,-12.41,68.0915514298,21.6411110895,0,21.6411110895,45.31,-12.41,46.9787632873,131.94,21.6411110895,0.0,21.6411110895,21.6411110895,0,21.6411110895,0.0,0.0,0.0,130.59,68.9311110895,-17.85,71.2047791656,21.6411110895,0,21.6411110895,47.29,-17.85,50.5466774378,131.73
2020-07-02 12:30:00,66.8385555328,-12.39,67.9772359376,22.7585555328,0,22.7585555328,44.08,-12.39,45.7881917092,131.94,22.7585555328,0.0,22.7585555328,22.7585555328,0,22.7585555328,0.0,0.0,0.0,130.72,68.7585555328,-17.85,71.0377467193,22.7585555328,0,22.7585555328,46.0,-17.85,49.3418939645,131.83
2020-07-02 13:00:00,69.7437777583,-12.76,70.9014254864,19.4437777583,0,19.4437777583,50.3,-12.76,51.8932326995,132.06,19.4437777583,0.0,19.4437777583,19.4437777583,0,19.4437777583,0.0,0.0,0.0,130.72,71.9637777583,-18.19,74.2270934986,19.4437777583,0,19.4437777583,52.52,-18.19,55.5808105375,131.91
2020-07-02 13:30:00,70.9964444276,-13.21,72.2149515084,16.8764444276,0,16.8764444276,54.12,-13.21,55.7088727224,132.06,16.8764444276,0.0,16.8764444276,16.8764444276,0,16.8764444276,0.0,0.0,0.0,130.72,73.4264444276,-18.65,75.7579384703,16.8764444276,0,16.8764444276,56.55,-18.65,59.5459906291,131.91
2020-07-02 14:00:00,68.9226666509,-13.27,70.1885095886,15.802666650900001,0,15.802666650900001,53.12,-13.27,54.7524182114,132.19,15.802666650900001,0.0,15.802666650900001,15.802666650900001,0,15.802666650900001,0.0,0.0,0.0,130.8,71.2826666509,-18.73,73.7023165501,15.802666650900001,0,15.802666650900001,55.48,-18.73,58.5563258752,132.0
2020-07-02 14:30:00,69.5629999863,-13.14,70.7931533914,13.6829999863,0,13.6829999863,55.88,-13.14,57.4041287714,132.19,13.6829999863,0.0,13.6829999863,13.6829999863,0,13.6829999863,0.0,0.0,0.0,130.94,72.0629999863,-18.59,74.422201439,13.6829999863,0,13.6829999863,58.38,-18.59,61.2683645938,132.09
2020-07-02 15:00:00,68.8963333188,-13.64,70.2335699276,14.5363333188,0,14.5363333188,54.36,-13.64,56.0451532249,132.51,14.5363333188,0.0,14.5363333188,14.5363333188,0,14.5363333188,0.0,0.0,0.0,131.11,71.3263333188,-19.14,73.849748982,14.5363333188,0,14.5363333188,56.79,-19.14,59.9286550825,132.32
2020-07-02 15:30:00,71.1382222028,-14.13,72.527950186,19.4082222028,0,19.4082222028,51.73,-14.13,53.6250855477,132.68,19.4082222028,0.0,19.4082222028,19.4082222028,0,19.4082222028,0.0,0.0,0.0,131.24,73.4582222028,-19.68,76.0487528445,19.4082222028,0,19.4082222028,54.05,-19.68,57.5213429954,132.52
2020-07-02 16:00:00,72.1764444227,-14.0,73.5216915577,21.7764444227,0,21.7764444227,50.4,-14.0,52.3083167384,132.6,21.7764444227,0.0,21.7764444227,21.7764444227,0,21.7764444227,0.0,0.0,0.0,131.17,74.4464444227,-19.54,76.9680757664,21.7764444227,0,21.7764444227,52.67,-19.54,56.1777580542,132.41
2020-07-02 16:30:00,74.0471110886,-14.56,75.4650134869,22.4671110886,0,22.4671110886,51.58,-14.56,53.5956154923,132.85,22.4671110886,0.0,22.4671110886,22.4671110886,0,22.4671110886,0.0,0.0,0.0,131.39,76.3771110886,-20.13,78.9853150797,22.4671110886,0,22.4671110886,53.91,-20.13,57.5456775093,132.63
2020-07-02 17:00:00,76.753555535,-14.97,78.1998029874,20.533555535,0,20.533555535,56.22,-14.97,58.1789420667,132.76,20.533555535,0.0,20.533555535,20.533555535,0,20.533555535,0.0,0.0,0.0,131.3,79.293555535,-20.54,81.9106803133,20.533555535,0,20.533555535,58.76,-20.54,62.2465195814,132.63
2020-07-02 17:30:00,81.1072222094,-14.64,82.4179051816,12.8272222094,0,12.8272222094,68.28,-14.64,69.8318551952,132.25,12.8272222094,0.0,12.8272222094,12.8272222094,0,12.8272222094,0.0,0.0,0.0,130.83,84.2072222094,-20.1,86.5728957135,12.8272222094,0,12.8272222094,71.38,-20.1,74.1560139166,132.06
2020-07-02 18:00:00,84.012222213,-14.52,85.2577496839,9.222222213,0,9.222222213,74.79,-14.52,76.1864456449,131.91,9.222222213,0.0,9.222222213,9.222222213,0,9.222222213,0.0,0.0,0.0,130.54,87.442222213,-19.91,89.6802672027,9.222222213,0,9.222222213,78.22,-19.91,80.7141654234,131.7
2020-07-02 18:30:00,81.5924444298,-15.83,83.1138730179,14.6124444298,0,14.6124444298,66.98,-15.83,68.8252083179,132.28,14.6124444298,0.0,14.6124444298,14.6124444298,0,14.6124444298,0.0,0.0,0.0,130.69,84.6824444298,-21.34,87.3299032097,14.6124444298,0,14.6124444298,70.07,-21.34,73.2475289686,132.1
2020-07-02 19:00:00,82.3877777675,-16.1,83.9461489615,10.2777777675,0,10.2777777675,72.11,-16.1,73.8854660945,132.06,10.2777777675,0.0,10.2777777675,10.2777777675,0,10.2777777675,0.0,0.0,0.0,130.5,85.7077777675,-21.59,88.3852435073,10.2777777675,0,10.2777777675,75.43,-21.59,78.4589892874,131.94
2020-07-02 19:30:00,81.3115555477,-16.74,83.0168456735,7.8715555477,0,7.8715555477,73.44,-16.74,75.3237094148,131.76,7.8715555477,0.0,7.8715555477,7.8715555477,0,7.8715555477,0.0,0.0,0.0,130.16,84.7215555477,-22.23,87.5894678282,7.8715555477,0,7.8715555477,76.85,-22.23,80.0005962478,131.6
2020-07-02 20:00:00,79.0683333239,-17.72,81.0296225748,9.4783333239,0,9.4783333239,69.59,-17.72,71.810629436,132.43,9.4783333239,0.0,9.4783333239,9.4783333239,0,9.4783333239,0.0,0.0,0.0,130.74,82.2983333239,-23.32,85.5385180365,9.4783333239,0,9.4783333239,72.82,-23.32,76.4628981925,132.31
2020-07-02 20:30:00,75.9285555509,-18.58,78.1688041871,4.6985555509,0,4.6985555509,71.23,-18.58,73.6133771811,132.63,4.6985555509,0.0,4.6985555509,4.6985555509,0,4.6985555509,0.0,0.0,0.0,130.85,79.2485555509,-24.22,82.867013684,4.6985555509,0,4.6985555509,74.55,-24.22,78.3856549376,132.49
2020-07-02 21:00:00,74.6487777741,-19.09,77.0510747697,3.6387777741000003,0,3.6387777741000003,71.01,-19.09,73.5312736188,132.88,3.6387777741000003,0.0,3.6387777741000003,3.6387777741000003,0,3.6387777741000003,0.0,0.0,0.0,131.03,77.9387777741,-24.78,81.7832591728,3.6387777741000003,0,3.6387777741000003,74.3,-24.78,78.3232941085,132.71
2020-07-02 21:30:00,75.2753333278,-19.51,77.7625610922,5.5353333278,0,5.5353333278,69.74,-19.51,72.4175924759,132.49,5.5353333278,0.0,5.5353333278,5.5353333278,0,5.5353333278,0.0,0.0,0.0,130.63,78.5353333278,-25.2,82.4793221414,5.5353333278,0,5.5353333278,73.0,-25.2,77.2271972818,132.33
2020-07-02 22:00:00,73.9425555501,-19.91,76.5761687556,5.4525555501,0,5.4525555501,68.49,-19.91,71.3252283558,132.11,5.4525555501,0.0,5.4525555501,5.4525555501,0,5.4525555501,0.0,0.0,0.0,130.17,77.1225555501,-25.6,81.2603751811,5.4525555501,0,5.4525555501,71.67,-25.6,76.1048546415,131.95
2020-07-02 22:30:00,71.2513333305,-20.17,74.051207967,2.8713333305,0,2.8713333305,68.38,-20.17,71.2927296434,132.26,2.8713333305,0.0,2.8713333305,2.8713333305,0,2.8713333305,0.0,0.0,0.0,130.33,74.4413333305,-25.89,78.8149998923,2.8713333305,0,2.8713333305,71.57,-25.89,76.1088496825,132.14
2020-07-02 23:00:00,66.4581111082,-20.71,69.6102336734,2.9481111082,0,2.9481111082,63.51,-20.71,66.8013787283,132.69,2.9481111082,0.0,2.9481111082,2.9481111082,0,2.9481111082,0.0,0.0,0.0,130.66,69.4081111082,-26.51,74.2984924989,2.9481111082,0,2.9481111082,66.46,-26.51,71.5521606941,132.55
2020-07-02 23:30:00,63.1785555526,-20.31,66.3628358474,2.9485555526000002,0,2.9485555526000002,60.23,-20.31,63.56216642,134.55,2.9485555526000002,0.0,2.9485555526000002,2.9485555526000002,0,2.9485555526000002,0.0,0.0,0.0,132.57,65.9285555526,-26.22,70.9511299223,2.9485555526000002,0,2.9485555526000002,62.98,-26.22,68.2200029317,134.43
2020-07-03 00:00:00,59.4979999971,-20.41,62.9013521608,2.8679999971,0,2.8679999971,56.63,-20.41,60.1957224394,134.55,2.8679999971,0.0,2.8679999971,2.8679999971,0,2.8679999971,0.0,0.0,0.0,132.49,62.0579999971,-26.34,67.4165481439,2.8679999971,0,2.8679999971,59.19,-26.34,64.7861999194,134.43
2020-07-03 00:30:00,57.465888886,-20.75,61.0973885323,2.845888886,0,2.845888886,54.62,-20.75,58.4286479392,134.31,2.845888886,0.0,2.845888886,2.845888886,0,2.845888886,0.0,0.0,0.0,132.23,59.925888886,-26.7,65.6048943203,2.845888886,0,2.845888886,57.08,-26.7,63.0160011426,134.14
2020-07-03 01:00:00,54.8111111083,-23.19,59.5149897163,2.7911111083,0,2.7911111083,52.02,-23.19,56.954863708,134.31,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,132.64,57.1911111083,-28.99,64.1189776104,2.7911111083,0,2.7911111083,54.4,-28.99,61.6423563794,134.14
2020-07-03 01:30:00,54.0026666638,-34.05,63.8411349116,2.8226666637999998,0,2.8226666637999998,51.18,-34.05,61.471903338,132.17,2.8226666637999998,0.0,2.8226666637999998,2.8226666637999998,0,2.8226666637999998,0.0,0.0,0.0,133.07,56.4726666638,-38.29,68.2296576287,2.8226666637999998,0,2.8226666637999998,53.65,-38.29,65.9124161293,132.02
2020-07-03 02:00:00,52.6724444416,-34.4,62.910622342,2.8224444416,0,2.8224444416,49.85,-34.4,60.5671734523,132.24,2.8224444416,0.0,2.8224444416,2.8224444416,0,2.8224444416,0.0,0.0,0.0,133.07,55.0924444416,-38.67,67.3093331905,2.8224444416,0,2.8224444416,52.27,-38.67,65.0193955678,132.02
2020-07-03 02:30:00,51.2014444416,-35.07,62.0603964933,2.8214444416,0,2.8214444416,48.38,-35.07,59.7539061485,132.77,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,133.64,53.5714444416,-39.4,66.5000726282,2.8214444416,0,2.8214444416,50.75,-39.4,64.2489104966,132.61
2020-07-03 03:00:00,49.4075555527,-35.17,60.6468090314,2.8675555527,0,2.8675555527,46.54,-35.17,58.3343852286,133.03,2.8675555527,0.0,2.8675555527,2.8675555527,0,2.8675555527,0.0,0.0,0.0,133.86,51.6775555527,-39.5,65.0447518859,2.8675555527,0,2.8675555527,48.81,-39.5,62.7906529668,132.9
2020-07-03 03:30:00,48.2976666638,-35.32,59.8344967821,2.8576666638,0,2.8576666638,45.44,-35.32,57.5525499001,133.15,2.8576666638,0.0,2.8576666638,2.8576666638,0,2.8576666638,0.0,0.0,0.0,134.07,50.5076666638,-39.67,64.2240865394,2.8576666638,0,2.8576666638,47.65,-39.67,62.0018661009,133.1
2020-07-03 04:00:00,47.549111108299996,-35.77,59.5013518097,2.8491111083,0,2.8491111083,44.7,-35.77,57.2501781657,133.39,2.8491111083,0.0,2.8491111083,2.8491111083,0,2.8491111083,0.0,0.0,0.0,134.19,49.7391111083,-40.14,63.9155597162,2.8491111083,0,2.8491111083,46.89,-40.14,61.7243201664,133.23
2020-07-03 04:30:00,47.5034444416,-35.5,59.3028433873,2.8134444416,0,2.8134444416,44.69,-35.5,57.0740405088,132.94,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,133.69,49.7034444416,-39.86,63.7122593334,2.8134444416,0,2.8134444416,46.89,-39.86,61.5426006925,132.74
2020-07-03 05:00:00,47.5789999971,-35.62,59.4352222233,2.8589999971,0,2.8589999971,44.72,-35.62,57.1722205271,132.94,2.8589999971,0.0,2.8589999971,2.8589999971,0,2.8589999971,0.0,0.0,0.0,133.69,49.7689999971,-39.99,63.8447606364,2.8589999971,0,2.8589999971,46.91,-39.99,61.6420976282,132.74
