Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-03 05:30:00,48.3264444415,-34.58,59.4240829324,2.9364444415,0,2.9364444415,45.39,-34.58,57.0616202013,131.56,2.9364444415,0.0,2.9364444415,2.9364444415,0,2.9364444415,0.0,0.0,0.0,132.38,50.5864444415,-38.89,63.8076834028,2.9364444415,0,2.9364444415,47.65,-38.89,61.5057281885,131.4
2020-07-03 06:00:00,49.4312222189,-34.26,60.1431070868,3.3312222189,0,3.3312222189,46.1,-34.26,57.4365528214,131.4,3.3312222189,0.0,3.3312222189,3.3312222189,0,3.3312222189,0.0,0.0,0.0,132.21,51.7312222189,-38.55,64.5152838656,3.3312222189,0,3.3312222189,48.4,-38.55,61.8761868573,131.26
2020-07-03 06:30:00,53.3903333284,-32.68,62.5980039052,4.9603333284,0,4.9603333284,48.43,-32.68,58.4247148046,131.06,4.9603333284,0.0,4.9603333284,4.9603333284,0,4.9603333284,0.0,0.0,0.0,132.02,55.7903333284,-36.86,66.8671884626,4.9603333284,0,4.9603333284,50.83,-36.86,62.7881238771,130.91
2020-07-03 07:00:00,57.0992222171,-31.22,65.0769512024,5.1192222171,0,5.1192222171,51.98,-31.22,60.6350459718,130.51,5.1192222171,0.0,5.1192222171,5.1192222171,0,5.1192222171,0.0,0.0,0.0,131.62,59.6592222171,-35.31,69.3254563313,5.1192222171,0,5.1192222171,54.54,-35.31,64.9723610468,130.36
2020-07-03 07:30:00,62.2388888792,-29.65,68.9405670771,9.7288888792,0,9.7288888792,52.51,-29.65,60.3027578142,130.36,9.7288888792,0.0,9.7288888792,9.7288888792,0,9.7288888792,0.0,0.0,0.0,131.62,64.8388888792,-33.66,73.0553017315,9.7288888792,0,9.7288888792,55.11,-33.66,64.5763710656,130.18
2020-07-03 08:00:00,63.9038888745,-27.56,69.5935385886,14.4138888745,0,14.4138888745,49.49,-27.56,56.6463917651,129.94,14.4138888745,0.0,14.4138888745,14.4138888745,0,14.4138888745,0.0,0.0,0.0,131.37,66.3538888745,-31.47,73.438405952,14.4138888745,0,14.4138888745,51.94,-31.47,60.7299308414,129.74
2020-07-03 08:30:00,67.8142222077,-16.44,69.7785234412,14.5142222077,0,14.5142222077,53.3,-16.44,55.7778056219,131.77,14.5142222077,0.0,14.5142222077,14.5142222077,0,14.5142222077,0.0,0.0,0.0,131.28,70.2942222077,-22.03,73.6654503535,14.5142222077,0,14.5142222077,55.78,-22.03,59.9727379732,131.59
2020-07-03 09:00:00,67.2753333165,-11.89,68.3179520539,16.8753333165,0,16.8753333165,50.4,-11.89,51.7835118546,132.46,16.8753333165,0.0,16.8753333165,16.8753333165,0,16.8753333165,0.0,0.0,0.0,131.28,69.5853333165,-17.32,71.7084445011,16.8753333165,0,16.8753333165,52.71,-17.32,55.482668465,132.3
2020-07-03 09:30:00,64.4714444268,-10.71,65.3549634417,17.6914444268,0,17.6914444268,46.78,-10.71,47.9903375691,132.36,17.6914444268,0.0,17.6914444268,17.6914444268,0,17.6914444268,0.0,0.0,0.0,131.28,66.5714444268,-16.11,68.4929873276,17.6914444268,0,17.6914444268,48.88,-16.11,51.4663628013,132.22
2020-07-03 10:00:00,62.436888872,-10.06,63.2421433225,16.856888872,0,16.856888872,45.58,-10.06,46.6769750519,132.21,16.856888872,0.0,16.856888872,16.856888872,0,16.856888872,0.0,0.0,0.0,131.16,64.476888872,-15.42,66.2951400829,16.856888872,0,16.856888872,47.62,-15.42,50.0543784299,132.07
2020-07-03 10:30:00,59.5777777591,-9.99,60.4095332105,18.6577777591,0,18.6577777591,40.92,-9.99,42.1218055169,132.29,18.6577777591,0.0,18.6577777591,18.6577777591,0,18.6577777591,0.0,0.0,0.0,131.16,61.3977777591,-15.38,63.2947984732,18.6577777591,0,18.6577777591,42.74,-15.38,45.4230338044,132.07
2020-07-03 11:00:00,57.84088887,-9.56,58.6256089544,18.85088887,0,18.85088887,38.99,-9.56,40.1449087681,132.38,18.85088887,0.0,18.85088887,18.85088887,0,18.85088887,0.0,0.0,0.0,131.25,59.54088887,-14.95,61.3890865499,18.85088887,0,18.85088887,40.69,-14.95,43.3494936533,132.16
2020-07-03 11:30:00,57.740555537,-9.42,58.5039157128,18.510555537,0,18.510555537,39.23,-9.42,40.345127339,132.38,18.510555537,0.0,18.510555537,18.510555537,0,18.510555537,0.0,0.0,0.0,131.25,59.440555537,-14.81,61.2577810776,18.510555537,0,18.510555537,40.93,-14.81,43.5270146001,132.16
2020-07-03 12:00:00,55.3223333138,-9.32,56.1018980364,19.5023333138,0,19.5023333138,35.82,-9.32,37.0126302767,132.38,19.5023333138,0.0,19.5023333138,19.5023333138,0,19.5023333138,0.0,0.0,0.0,131.34,56.8623333138,-14.72,58.7367291385,19.5023333138,0,19.5023333138,37.36,-14.72,40.1552985296,132.26
2020-07-03 12:30:00,65.6819999814,-9.62,66.3827501808,18.5719999814,0,18.5719999814,47.11,-9.62,48.0821848505,132.28,18.5719999814,0.0,18.5719999814,18.5719999814,0,18.5719999814,0.0,0.0,0.0,131.23,67.7019999814,-14.96,69.3351454998,18.5719999814,0,18.5719999814,49.13,-14.96,51.3571660044,132.08
2020-07-03 13:00:00,72.0229999822,-10.19,72.7402820069,17.7529999822,0,17.7529999822,54.27,-10.19,55.2183755647,132.03,17.7529999822,0.0,17.7529999822,17.7529999822,0,17.7529999822,0.0,0.0,0.0,131.04,74.4029999822,-15.5,76.0003710936,17.7529999822,0,17.7529999822,56.65,-15.5,58.7322100725,131.86
2020-07-03 13:30:00,73.4534444271,-11.0,74.2725285567,17.3534444271,0,17.3534444271,56.1,-11.0,57.1682604248,132.21,17.3534444271,0.0,17.3534444271,17.3534444271,0,17.3534444271,0.0,0.0,0.0,131.04,75.9434444271,-16.35,77.6835198189,17.3534444271,0,17.3534444271,58.59,-16.35,60.8285344226,132.0
2020-07-03 14:00:00,68.8293333175,-11.88,69.8470580979,15.8193333175,0,15.8193333175,53.01,-11.88,54.3248976069,132.37,15.8193333175,0.0,15.8193333175,15.8193333175,0,15.8193333175,0.0,0.0,0.0,131.14,71.1693333175,-17.3,73.2418186889,15.8193333175,0,15.8193333175,55.35,-17.3,57.9906242422,132.21
2020-07-03 14:30:00,68.7686666536,-12.29,69.8582394089,13.1086666536,0,13.1086666536,55.66,-12.29,57.0006991185,132.37,13.1086666536,0.0,13.1086666536,13.1086666536,0,13.1086666536,0.0,0.0,0.0,131.14,71.2286666536,-17.72,73.3997367382,13.1086666536,0,13.1086666536,58.12,-17.72,60.7612771426,132.21
2020-07-03 15:00:00,71.0875555454,-12.52,72.1816524708,10.1775555454,0,10.1775555454,60.91,-12.52,62.1834262485,132.28,10.1775555454,0.0,10.1775555454,10.1775555454,0,10.1775555454,0.0,0.0,0.0,131.14,73.8075555454,-17.93,75.9541977483,10.1775555454,0,10.1775555454,63.63,-17.93,66.1079556483,132.11
2020-07-03 15:30:00,76.0792222142,-12.9,77.1651349556,8.0292222142,0,8.0292222142,68.05,-12.9,69.2619123328,132.39,8.0292222142,0.0,8.0292222142,8.0292222142,0,8.0292222142,0.0,0.0,0.0,131.14,79.1292222142,-18.29,81.2155028811,8.0292222142,0,8.0292222142,71.1,-18.29,73.4148084517,132.22
2020-07-03 16:00:00,78.0685555485,-13.64,79.2511764293,7.0685555485,0,7.0685555485,71.0,-13.64,72.2983374636,132.12,7.0685555485,0.0,7.0685555485,7.0685555485,0,7.0685555485,0.0,0.0,0.0,130.88,81.2885555485,-19.02,83.4840683194,7.0685555485,0,7.0685555485,74.22,-19.02,76.61833201,131.97
2020-07-03 16:30:00,83.3947777672,-15.16,84.7615157889,10.6247777672,0,10.6247777672,72.77,-15.16,74.3323516378,132.36,10.6247777672,0.0,10.6247777672,10.6247777672,0,10.6247777672,0.0,0.0,0.0,130.96,86.7047777672,-20.61,89.1206518583,10.6247777672,0,10.6247777672,76.08,-20.61,78.8221954782,132.19
2020-07-03 17:00:00,86.2911110977,-15.23,87.6248181423,13.4211110977,0,13.4211110977,72.87,-15.23,74.4445417744,131.93,13.4211110977,0.0,13.4211110977,13.4211110977,0,13.4211110977,0.0,0.0,0.0,130.54,89.6111110977,-20.66,91.9618770587,13.4211110977,0,13.4211110977,76.19,-20.66,78.941444755,131.77
2020-07-03 17:30:00,90.1814444336,-14.83,91.392679248,10.8914444336,0,10.8914444336,79.29,-14.83,80.664942819,130.84,10.8914444336,0.0,10.8914444336,10.8914444336,0,10.8914444336,0.0,0.0,0.0,129.54,93.8014444336,-20.13,95.9371037598,10.8914444336,0,10.8914444336,82.91,-20.13,85.3187259633,130.69
2020-07-03 18:00:00,92.8276666565,-15.5,94.1128349211,10.2076666565,0,10.2076666565,82.62,-15.5,84.0613728177,130.93,10.2076666565,0.0,10.2076666565,10.2076666565,0,10.2076666565,0.0,0.0,0.0,129.54,96.6176666565,-20.8,98.831237522,10.2076666565,0,10.2076666565,86.41,-20.8,88.87816436,130.76
2020-07-03 18:30:00,92.9431111013,-16.53,94.4016038062,9.7931111013,0,9.7931111013,83.15,-16.53,84.7771396073,132.14,9.7931111013,0.0,9.7931111013,9.7931111013,0,9.7931111013,0.0,0.0,0.0,130.67,96.7831111013,-21.96,99.24319722,9.7931111013,0,9.7931111013,86.99,-21.96,89.7190152643,131.97
2020-07-03 19:00:00,89.2819999909,-17.66,91.0118185863,9.0519999909,0,9.0519999909,80.23,-17.66,82.1506451588,132.4,9.0519999909,0.0,9.0519999909,9.0519999909,0,9.0519999909,0.0,0.0,0.0,130.77,92.9819999909,-23.18,95.8277867965,9.0519999909,0,9.0519999909,83.93,-23.18,87.072138483,132.24
2020-07-03 19:30:00,86.4516666591,-18.54,88.4173188246,7.6016666591,0,7.6016666591,78.85,-18.54,81.0003339499,132.49,7.6016666591,0.0,7.6016666591,7.6016666591,0,7.6016666591,0.0,0.0,0.0,130.77,90.0816666591,-24.11,93.2523392097,7.6016666591,0,7.6016666591,82.48,-24.11,85.9316152531,132.33
2020-07-03 20:00:00,81.6755555502,-19.33,83.9317894152,5.3255555502,0,5.3255555502,76.35,-19.33,78.7589448888,132.82,5.3255555502,0.0,5.3255555502,5.3255555502,0,5.3255555502,0.0,0.0,0.0,130.98,85.1855555502,-24.99,88.7754412797,5.3255555502,0,5.3255555502,79.86,-24.99,83.678669325,132.67
2020-07-03 20:30:00,79.0159999927,-20.78,81.70273346,7.3459999927,0,7.3459999927,71.67,-20.78,74.6216945667,133.29,7.3459999927,0.0,7.3459999927,7.3459999927,0,7.3459999927,0.0,0.0,0.0,131.29,82.3459999927,-26.57,86.5264619339,7.3459999927,0,7.3459999927,75.0,-26.57,79.5673607706,133.15
2020-07-03 21:00:00,76.0407777707,-13.29,77.1934193049,7.0307777707,0,7.0307777707,69.01,-13.29,70.2780492046,132.55,7.0307777707,0.0,7.0307777707,7.0307777707,0,7.0307777707,0.0,0.0,0.0,131.29,79.1907777707,-18.72,81.3733229255,7.0307777707,0,7.0307777707,72.16,-18.72,74.5486686669,132.4
2020-07-03 21:30:00,74.2361111049,-11.62,75.1400332178,6.2561111049,0,6.2561111049,67.98,-11.62,68.9659684192,132.55,6.2561111049,0.0,6.2561111049,6.2561111049,0,6.2561111049,0.0,0.0,0.0,131.49,77.3161111049,-16.95,79.152280677,6.2561111049,0,6.2561111049,71.06,-16.95,73.0535837588,132.4
2020-07-03 22:00:00,73.277888882,-11.73,74.2107936826,6.877888882,0,6.877888882,66.4,-11.73,67.4281313696,132.38,6.877888882,0.0,6.877888882,6.877888882,0,6.877888882,0.0,0.0,0.0,131.34,76.287888882,-17.07,78.1743365183,6.877888882,0,6.877888882,69.41,-17.07,71.4781994737,132.28
2020-07-03 22:30:00,71.1493333284,-11.93,72.1425847408,4.9093333284,0,4.9093333284,66.24,-11.93,67.3057389826,132.57,4.9093333284,0.0,4.9093333284,4.9093333284,0,4.9093333284,0.0,0.0,0.0,131.5,74.1593333284,-17.29,76.1482161296,4.9093333284,0,4.9093333284,69.25,-17.29,71.3758124297,132.44
2020-07-03 23:00:00,66.3081111079,-12.59,67.492767751,3.2581111079,0,3.2581111079,63.05,-12.59,64.2947167347,132.8,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,131.66,69.1581111079,-18.02,71.4672283778,3.2581111079,0,3.2581111079,65.9,-18.02,68.3193266946,132.66
2020-07-03 23:30:00,63.2924444413,-12.91,64.5956780547,3.1824444413,0,3.1824444413,60.11,-12.91,61.4807303145,133.12,3.1824444413,0.0,3.1824444413,3.1824444413,0,3.1824444413,0.0,0.0,0.0,131.89,65.9724444413,-18.37,68.4822628536,3.1824444413,0,3.1824444413,62.79,-18.37,65.4220222861,132.96
2020-07-04 00:00:00,59.4565555524,-13.48,60.9655017051,3.1665555524,0,3.1665555524,56.29,-13.48,57.8815557842,133.32,3.1665555524,0.0,3.1665555524,3.1665555524,0,3.1665555524,0.0,0.0,0.0,132.05,61.9565555524,-19.01,64.8073674509,3.1665555524,0,3.1665555524,58.79,-19.01,61.7870876478,133.18
2020-07-04 00:30:00,57.4288888857,-13.78,59.0590016733,3.1988888857,0,3.1988888857,54.23,-13.78,55.9533850629,133.67,3.1988888857,0.0,3.1988888857,3.1988888857,0,3.1988888857,0.0,0.0,0.0,132.33,59.8388888857,-19.36,62.8927835532,3.1988888857,0,3.1988888857,56.64,-19.36,59.8573236956,133.53
2020-07-04 01:00:00,54.8997777746,-14.29,56.7290904184,3.2197777746,0,3.2197777746,51.68,-14.29,53.619273587,133.99,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,132.59,57.1997777746,-19.93,60.5724316621,3.2197777746,0,3.2197777746,53.98,-19.93,57.5416831523,133.87
2020-07-04 01:30:00,56.2638888858,-14.01,57.9819393652,3.0938888858,0,3.0938888858,53.17,-14.01,54.9848069925,133.89,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,132.59,58.6238888858,-19.63,61.823112572,3.0938888858,0,3.0938888858,55.53,-19.63,58.8975194724,133.73
2020-07-04 02:00:00,54.3931111079,-14.57,56.3107044531,3.1631111079,0,3.1631111079,51.23,-14.57,53.261597798,134.16,3.1631111079,0.0,3.1631111079,3.1631111079,0,3.1631111079,0.0,0.0,0.0,132.72,56.6631111079,-20.23,60.1661122263,3.1631111079,0,3.1631111079,53.5,-20.23,57.1970532458,134.02
2020-07-04 02:30:00,53.3298888858,-14.65,55.3055110145,3.1098888858000002,0,3.1098888858000002,50.22,-14.65,52.3132000551,134.16,3.1098888858000002,0.0,3.1098888858000002,3.1098888858000002,0,3.1098888858000002,0.0,0.0,0.0,132.72,55.5498888858,-20.33,59.1531829678,3.1098888858000002,0,3.1098888858000002,52.44,-20.33,56.2428884393,134.02
2020-07-04 03:00:00,51.571111108,-14.67,53.6170532659,3.101111108,0,3.101111108,48.47,-14.67,50.6413842623,134.37,3.101111108,0.0,3.101111108,3.101111108,0,3.101111108,0.0,0.0,0.0,132.92,53.711111108,-20.38,57.447609667,3.101111108,0,3.101111108,50.61,-20.38,54.5592934338,134.25
2020-07-04 03:30:00,50.6848888858,-14.62,52.7513256835,3.0848888858,0,3.0848888858,47.6,-14.62,49.7946221996,134.37,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,132.92,52.7648888858,-20.34,56.5495278418,3.0848888858,0,3.0848888858,49.68,-20.34,53.6825670027,134.25
2020-07-04 04:00:00,50.1497777748,-14.66,52.2485962573,2.9897777748000003,0,2.9897777748000003,47.16,-14.66,49.3860425627,134.37,2.9897777748000003,0.0,2.9897777748000003,2.9897777748000003,0,2.9897777748000003,0.0,0.0,0.0,132.92,52.2297777748,-20.38,56.0650879461,2.9897777748000003,0,2.9897777748000003,49.24,-20.38,53.2909185509,134.25
2020-07-04 04:30:00,50.0028888859,-14.84,52.1585515226,2.9828888859,0,2.9828888859,47.02,-14.84,49.3062470687,134.61,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,133.1,52.0628888859,-20.57,55.979186303,2.9828888859,0,2.9828888859,49.08,-20.57,53.2162691289,134.45
2020-07-04 05:00:00,48.0013333303,-23.92,53.6310954717,3.0013333303,0,3.0013333303,45.0,-23.92,50.9624018272,132.78,3.0013333303,0.0,3.0013333303,3.0013333303,0,3.0013333303,0.0,0.0,0.0,133.35,50.0813333303,-28.47,57.6079929189,3.0013333303,0,3.0013333303,47.08,-28.47,55.0187904265,132.65
2020-07-04 05:30:00,47.7521111081,-27.58,55.1445420262,3.0521111081,0,3.0521111081,44.7,-27.58,52.5237698571,131.83,3.0521111081,0.0,3.0521111081,3.0521111081,0,3.0521111081,0.0,0.0,0.0,133.44,49.8921111081,-31.55,59.0307144698,3.0521111081,0,3.0521111081,46.84,-31.55,56.4746677724,131.65
2020-07-04 06:00:00,48.0395555525,-27.58,55.3936395056,3.0895555525,0,3.0895555525,44.95,-27.58,52.7366940564,131.71,3.0895555525,0.0,3.0895555525,3.0895555525,0,3.0895555525,0.0,0.0,0.0,133.34,50.1995555525,-31.55,59.2907908335,3.0895555525,0,3.0895555525,47.11,-31.55,56.6988059839,131.55
2020-07-04 06:30:00,50.8062222189,-26.5,57.3020262831,3.3562222189,0,3.3562222189,47.45,-26.5,54.3484360401,131.34,3.3562222189,0.0,3.3562222189,3.3562222189,0,3.3562222189,0.0,0.0,0.0,133.03,53.0562222189,-30.38,61.1384258559,3.3562222189,0,3.3562222189,49.7,-30.38,58.2497587978,131.16
2020-07-04 07:00:00,52.9377777737,-26.08,59.0133435387,4.0477777737,0,4.0477777737,48.89,-26.08,55.4111766704,131.07,4.0477777737,0.0,4.0477777737,4.0477777737,0,4.0477777737,0.0,0.0,0.0,132.88,55.2577777737,-29.94,62.8476380184,4.0477777737,0,4.0477777737,51.21,-29.94,59.3200446729,130.99
2020-07-04 07:30:00,56.0795555508,-25.11,61.4445168487,4.7495555508,0,4.7495555508,51.33,-25.11,57.142637321,130.47,4.7495555508,0.0,4.7495555508,4.7495555508,0,4.7495555508,0.0,0.0,0.0,132.24,58.4995555508,-28.9,65.2488160785,4.7495555508,0,4.7495555508,53.75,-28.9,61.0268178754,130.3
2020-07-04 08:00:00,60.5667777728,-23.66,65.024073771,4.9667777728,0,4.9667777728,55.6,-23.66,60.4247929248,130.14,4.9667777728,0.0,4.9667777728,4.9667777728,0,4.9667777728,0.0,0.0,0.0,132.08,63.2067777728,-27.34,68.8663368884,4.9667777728,0,4.9667777728,58.24,-27.34,64.3379608008,129.97
2020-07-04 08:30:00,65.9087777721,-11.57,66.916603974,5.6687777721,0,5.6687777721,60.24,-11.57,61.3410343897,132.33,5.6687777721,0.0,5.6687777721,5.6687777721,0,5.6687777721,0.0,0.0,0.0,131.7,68.5887777721,-17.13,70.6955255746,5.6687777721,0,5.6687777721,62.92,-17.13,65.2101472165,132.17
2020-07-04 09:00:00,69.7093333269,-9.2,70.3138048528,6.4193333269,0,6.4193333269,63.29,-9.2,63.9551725821,132.82,6.4193333269,0.0,6.4193333269,6.4193333269,0,6.4193333269,0.0,0.0,0.0,131.99,72.4993333269,-14.46,73.9272949109,6.4193333269,0,6.4193333269,66.08,-14.46,67.6436101934,132.7
2020-07-04 09:30:00,73.4706666597,-9.43,74.0733674098,6.9706666597,0,6.9706666597,66.5,-9.43,67.1652804654,132.13,6.9706666597,0.0,6.9706666597,6.9706666597,0,6.9706666597,0.0,0.0,0.0,131.29,76.4206666597,-14.63,77.8084519362,6.9706666597,0,6.9706666597,69.45,-14.63,70.9742164451,132.0
2020-07-04 10:00:00,74.0749999905,-9.57,74.6906321007,9.4549999905,0,9.4549999905,64.62,-9.57,65.3247985072,131.92,9.4549999905,0.0,9.4549999905,9.4549999905,0,9.4549999905,0.0,0.0,0.0,131.05,76.9349999905,-14.79,78.3437191072,9.4549999905,0,9.4549999905,67.48,-14.79,69.0817957207,131.78
2020-07-04 10:30:00,71.1366666539,-9.57,71.7775051296,12.7566666539,0,12.7566666539,58.38,-9.57,59.1591860999,131.92,12.7566666539,0.0,12.7566666539,12.7566666539,0,12.7566666539,0.0,0.0,0.0,130.93,73.6766666539,-14.82,75.1524025513,12.7566666539,0,12.7566666539,60.92,-14.82,62.6967208074,131.7
2020-07-04 11:00:00,71.4125555428,-9.36,72.0233482223,12.7625555428,0,12.7625555428,58.65,-9.36,59.3921888804,131.92,12.7625555428,0.0,12.7625555428,12.7625555428,0,12.7625555428,0.0,0.0,0.0,131.02,73.9825555428,-14.59,75.4074706156,12.7625555428,0,12.7625555428,61.22,-14.59,62.9345413902,131.7
2020-07-04 11:30:00,74.8619999853,-8.73,75.3693037105,14.6819999853,0,14.6819999853,60.18,-8.73,60.8099111988,131.92,14.6819999853,0.0,14.6819999853,14.6819999853,0,14.6819999853,0.0,0.0,0.0,131.02,77.5119999853,-13.92,78.7519938905,14.6819999853,0,14.6819999853,62.83,-13.92,64.3535181633,131.79
2020-07-04 12:00:00,73.7045555412,-8.56,74.1999670318,14.3745555412,0,14.3745555412,59.33,-8.56,59.9443283389,131.92,14.3745555412,0.0,14.3745555412,14.3745555412,0,14.3745555412,0.0,0.0,0.0,131.02,76.3045555412,-13.76,77.535300324,14.3745555412,0,14.3745555412,61.93,-13.76,63.4402277739,131.79
2020-07-04 12:30:00,74.3486666528,-8.76,74.8629536757,13.8486666528,0,13.8486666528,60.5,-8.76,61.1309054407,131.92,13.8486666528,0.0,13.8486666528,13.8486666528,0,13.8486666528,0.0,0.0,0.0,131.02,77.0186666528,-13.96,78.2736009966,13.8486666528,0,13.8486666528,63.17,-13.96,64.6941303365,131.71
2020-07-04 13:00:00,76.1972222084,-8.83,76.7071415989,13.8072222084,0,13.8072222084,62.39,-8.83,63.011752872,132.02,13.8072222084,0.0,13.8072222084,13.8072222084,0,13.8072222084,0.0,0.0,0.0,131.15,78.9572222084,-14.01,80.1905420787,13.8072222084,0,13.8072222084,65.15,-14.01,66.6393472357,131.84
2020-07-04 13:30:00,75.030111096,-9.38,75.6141651483,15.150111096,0,15.150111096,59.88,-9.38,60.6102202603,132.35,15.150111096,0.0,15.150111096,15.150111096,0,15.150111096,0.0,0.0,0.0,131.41,77.690111096,-14.63,79.0556149941,15.150111096,0,15.150111096,62.54,-14.63,64.2284088235,132.17
2020-07-04 14:00:00,68.190333316,-10.0,68.9196746782,17.290333316,0,17.290333316,50.9,-10.0,51.8730180344,132.86,17.290333316,0.0,17.290333316,17.290333316,0,17.290333316,0.0,0.0,0.0,131.8,70.400333316,-15.37,72.0586138571,17.290333316,0,17.290333316,53.11,-15.37,55.2893208495,132.7
2020-07-04 14:30:00,67.1633333168,-9.93,67.893432983,16.5333333168,0,16.5333333168,50.63,-9.93,51.5945908017,132.57,16.5333333168,0.0,16.5333333168,16.5333333168,0,16.5333333168,0.0,0.0,0.0,131.56,69.3733333168,-15.29,71.0383239912,16.5333333168,0,16.5333333168,52.84,-15.29,55.0077240031,132.41
2020-07-04 15:00:00,65.6497777629,-10.18,66.434371528,14.8997777629,0,14.8997777629,50.75,-10.18,51.7609399065,132.65,14.8997777629,0.0,14.8997777629,14.8997777629,0,14.8997777629,0.0,0.0,0.0,131.56,67.8597777629,-15.56,69.6208520346,14.8997777629,0,14.8997777629,52.96,-15.56,55.1985072262,132.49
2020-07-04 15:30:00,63.8951110999,-10.61,64.7700341397,11.2551110999,0,11.2551110999,52.64,-10.61,53.6986191629,132.98,11.2551110999,0.0,11.2551110999,11.2551110999,0,11.2551110999,0.0,0.0,0.0,131.95,66.1951110999,-16.01,68.103691776,11.2551110999,0,11.2551110999,54.94,-16.01,57.2252016161,132.88
2020-07-04 16:00:00,62.2992222106,-10.68,63.2080334139,11.5892222106,0,11.5892222106,50.71,-10.68,51.8224516981,132.98,11.5892222106,0.0,11.5892222106,11.5892222106,0,11.5892222106,0.0,0.0,0.0,131.95,64.4892222106,-16.1,66.4685623534,11.5892222106,0,11.5892222106,52.9,-16.1,55.2957502888,132.88
2020-07-04 16:30:00,66.0535555448,-10.4,66.8672730123,10.7835555448,0,10.7835555448,55.27,-10.4,56.2399582148,132.65,10.7835555448,0.0,10.7835555448,10.7835555448,0,10.7835555448,0.0,0.0,0.0,131.59,68.4635555448,-15.77,70.2563259631,10.7835555448,0,10.7835555448,57.68,-15.77,59.7969505911,132.47
2020-07-04 17:00:00,71.6449105154,-10.16,72.3617219444,12.5749105154,0,12.5749105154,59.07,-10.16,59.9373881647,132.22,12.5749105154,0.0,12.5749105154,12.5749105154,0,12.5749105154,0.0,0.0,0.0,131.24,74.2749105154,-15.44,75.8627440321,12.5749105154,0,12.5749105154,61.7,-15.44,63.6025439743,132.06
2020-07-04 17:30:00,68.938329149,-12.71,70.100194906,16.398329149,0,16.398329149,52.54,-12.71,54.055487233,132.09,16.398329149,0.0,16.398329149,16.398329149,0,16.398329149,0.0,0.0,0.0,130.77,71.278329149,-18.17,73.5577943271,16.398329149,0,16.398329149,54.88,-18.17,57.8097163114,131.94
2020-07-04 18:00:00,71.993106898,-12.73,73.1099195788,16.103106898,0,16.103106898,55.89,-12.73,57.3214183356,131.89,16.103106898,0.0,16.103106898,16.103106898,0,16.103106898,0.0,0.0,0.0,130.58,74.513106898,-18.13,76.6870262795,16.103106898,0,16.103106898,58.41,-18.13,61.1590140535,131.72
2020-07-04 18:30:00,71.3968846356,-13.45,72.6527193963,15.8268846356,0,15.8268846356,55.57,-13.45,57.1745345412,131.97,15.8268846356,0.0,15.8268846356,15.8268846356,0,15.8268846356,0.0,0.0,0.0,130.58,73.8868846356,-18.89,76.2633845378,15.8268846356,0,15.8268846356,58.06,-18.89,61.0556770497,131.79
2020-07-04 19:00:00,71.3293290226,-14.1,72.7095810662,15.7993290226,0,15.7993290226,55.53,-14.1,57.2921539131,131.73,15.7993290226,0.0,15.7993290226,15.7993290226,0,15.7993290226,0.0,0.0,0.0,130.26,73.8393290226,-19.56,76.3861251178,15.7993290226,0,15.7993290226,58.04,-19.56,61.247328105,131.56
2020-07-04 19:30:00,71.0341067944,-14.72,72.5432472948,14.1141067944,0,14.1141067944,56.92,-14.72,58.7925573521,131.91,14.1141067944,0.0,14.1141067944,14.1141067944,0,14.1141067944,0.0,0.0,0.0,130.38,73.6041067944,-20.22,76.3309435092,14.1141067944,0,14.1141067944,59.49,-20.22,62.8323841661,131.76
2020-07-04 20:00:00,77.46217742,-12.45,78.4563026828,4.50217742,0,4.50217742,72.96,-12.45,74.0146208529,131.56,4.50217742,0.0,4.50217742,4.50217742,0,4.50217742,0.0,0.0,0.0,130.38,80.75217742,-17.72,82.6735299722,4.50217742,0,4.50217742,76.25,-17.72,78.2819321427,131.4
2020-07-04 20:30:00,74.9498888852,-12.91,76.0536254488,3.6998888852,0,3.6998888852,71.25,-12.91,72.4101553651,131.64,3.6998888852,0.0,3.6998888852,3.6998888852,0,3.6998888852,0.0,0.0,0.0,130.46,78.1998888852,-18.23,80.2966719214,3.6998888852,0,3.6998888852,74.5,-18.23,76.6979980182,131.51
2020-07-04 21:00:00,72.6327777744,-13.39,73.8567025207,3.3527777744,0,3.3527777744,69.28,-13.39,70.5621038519,131.89,3.3527777744,0.0,3.3527777744,3.3527777744,0,3.3527777744,0.0,0.0,0.0,130.65,75.7927777744,-18.76,78.0799767083,3.3527777744,0,3.3527777744,72.44,-18.76,74.8297480953,131.73
2020-07-04 21:30:00,70.4929999967,-14.0,71.8697644948,3.2529999967,0,3.2529999967,67.24,-14.0,68.6820034652,132.24,3.2529999967,0.0,3.2529999967,3.2529999967,0,3.2529999967,0.0,0.0,0.0,130.96,73.5529999967,-19.42,76.0735184445,3.2529999967,0,3.2529999967,70.3,-19.42,72.9330268123,132.1
2020-07-04 22:00:00,69.3305555523,-14.45,70.8203956018,3.2505555523,0,3.2505555523,66.08,-14.45,67.6414732246,132.68,3.2505555523,0.0,3.2505555523,3.2505555523,0,3.2505555523,0.0,0.0,0.0,131.34,72.3305555523,-19.95,75.0314052015,3.2505555523,0,3.2505555523,69.08,-19.95,71.903052091,132.52
2020-07-04 22:30:00,66.8718888857,-15.15,68.566551781,3.1918888857,0,3.1918888857,63.68,-15.15,65.4573517643,133.01,3.1918888857,0.0,3.1918888857,3.1918888857,0,3.1918888857,0.0,0.0,0.0,131.61,69.7818888857,-20.72,72.7930657168,3.1918888857,0,3.1918888857,66.59,-20.72,69.7391317698,132.87
2020-07-04 23:00:00,63.3866666636,-15.36,65.2211553925,3.0166666637,0,3.0166666637,60.37,-15.36,62.2933905001,133.01,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,131.61,66.1366666636,-20.96,69.3785289364,3.0166666637,0,3.0166666637,63.12,-20.96,66.509067051,132.87
2020-07-04 23:30:00,60.3811111081,-14.32,62.0559503887,3.0111111081,0,3.0111111081,57.37,-14.32,59.1301894129,134.08,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,132.71,62.9711111081,-19.96,66.0587801446,3.0111111081,0,3.0111111081,59.96,-19.96,63.1949618245,133.95
2020-07-05 00:00:00,56.2865555524,-14.42,58.1043263101,3.1365555524,0,3.1365555524,53.15,-14.42,55.0713982027,134.47,3.1365555524,0.0,3.1365555524,3.1365555524,0,3.1365555524,0.0,0.0,0.0,133.1,58.6565555524,-20.1,62.0048506915,3.1365555524,0,3.1365555524,55.52,-20.1,59.0464258021,134.33
2020-07-05 00:30:00,53.7344444412,-14.48,55.6512436465,3.2444444412,0,3.2444444412,50.49,-14.48,52.5253319837,134.36,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,132.93,56.0044444412,-20.18,59.5292381706,3.2444444412,0,3.2444444412,52.76,-20.18,56.4876092608,134.22
2020-07-05 01:00:00,51.2762222189,-14.7,53.3417375518,3.3062222189,0,3.3062222189,47.97,-14.7,50.1718138002,134.5,3.3062222189,0.0,3.3062222189,3.3062222189,0,3.3062222189,0.0,0.0,0.0,133.05,53.4262222189,-20.43,57.1991793699,3.3062222189,0,3.3062222189,50.12,-20.43,54.1239253935,134.43
2020-07-05 01:30:00,50.5366666634,-14.51,52.5784630571,3.2266666634,0,3.2266666634,47.31,-14.51,49.4851108921,134.5,3.2266666634,0.0,3.2266666634,3.2266666634,0,3.2266666634,0.0,0.0,0.0,132.96,52.6566666634,-20.24,56.4126062517,3.2266666634,0,3.2266666634,49.43,-20.24,53.4133176277,134.3
2020-07-05 02:00:00,48.4562222191,-14.58,50.602192361,3.1562222191,0,3.1562222191,45.3,-14.58,47.5885112186,134.5,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,133.05,50.5062222191,-20.33,54.4443512482,3.1562222191,0,3.1562222191,47.35,-20.33,51.5299078206,134.41
2020-07-05 02:30:00,45.0473333302,-14.72,47.3913561756,3.1473333302,0,3.1473333302,41.9,-14.72,44.4104537243,134.7,3.1473333302,0.0,3.1473333302,3.1473333302,0,3.1473333302,0.0,0.0,0.0,133.15,46.9273333302,-20.5,51.2096144633,3.1473333302,0,3.1473333302,43.78,-20.5,48.3418907367,134.53
2020-07-05 03:00:00,44.1361111079,-14.84,46.5641697417,3.1961111079,0,3.1961111079,40.94,-14.84,43.546632476,134.77,3.1961111079,0.0,3.1961111079,3.1961111079,0,3.1961111079,0.0,0.0,0.0,133.25,45.9761111079,-20.64,50.396551396,3.1961111079,0,3.1961111079,42.78,-20.64,47.498821038,134.65
2020-07-05 03:30:00,42.5944444411,-24.9,49.338592372,3.3044444411000002,0,3.3044444411000002,39.29,-24.9,46.5157403467,132.69,3.3044444411000002,0.0,3.3044444411000002,3.3044444411000002,0,3.3044444411000002,0.0,0.0,0.0,133.4,44.4744444411,-29.64,53.4462890045,3.3044444411000002,0,3.3044444411000002,41.17,-29.64,50.729660949,132.52
2020-07-05 04:00:00,42.1222222189,-28.2,50.6904488504,3.3322222189,0,3.3322222189,38.79,-28.2,47.9573153961,131.95,3.3322222189,0.0,3.3322222189,3.3322222189,0,3.3322222189,0.0,0.0,0.0,133.4,44.0122222189,-32.25,54.5631579424,3.3322222189,0,3.3322222189,40.68,-32.25,51.9126660845,131.85
2020-07-05 04:30:00,41.9926666633,-28.2,50.5828434699,3.3626666633,0,3.3626666633,38.63,-28.2,47.8279928494,131.95,3.3626666633,0.0,3.3626666633,3.3626666633,0,3.3626666633,0.0,0.0,0.0,133.48,43.8726666633,-32.24,54.4447286718,3.3626666633,0,3.3626666633,40.51,-32.24,51.7733300069,131.85
2020-07-05 05:00:00,41.4528888856,-28.26,50.1694089756,3.3228888856,0,3.3228888856,38.13,-28.26,47.460768009,132.15,3.3228888856,0.0,3.3228888856,3.3228888856,0,3.3228888856,0.0,0.0,0.0,133.62,43.3128888856,-32.31,54.0364917774,3.3228888856,0,3.3228888856,39.99,-32.31,51.4114403611,131.99
2020-07-05 05:30:00,41.876222219,-27.98,50.3636613774,3.226222219,0,3.226222219,38.65,-27.98,47.714807974,132.15,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,133.62,43.746222219,-32.01,54.2067528859,3.226222219,0,3.226222219,40.52,-32.01,51.63826585,131.99
2020-07-05 06:00:00,41.8719999966,-28.17,50.4659616347,3.4219999966,0,3.4219999966,38.45,-28.17,47.6649913459,132.15,3.4219999966,0.0,3.4219999966,3.4219999966,0,3.4219999966,0.0,0.0,0.0,133.73,43.7419999966,-32.22,54.3276261556,3.4219999966,0,3.4219999966,40.32,-32.22,51.6123124845,132.08
2020-07-05 06:30:00,43.8122222182,-27.71,51.8397040472,3.9922222182000002,0,3.9922222182000002,39.82,-27.71,48.5126426821,131.95,3.9922222182000002,0.0,3.9922222182000002,3.9922222182000002,0,3.9922222182000002,0.0,0.0,0.0,133.41,45.752222218200004,-31.72,55.672472892,3.9922222182000002,0,3.9922222182000002,41.76,-31.72,52.4409763448,131.74
2020-07-05 07:00:00,45.4673333286,-27.29,53.0285064848,4.7573333286,0,4.7573333286,40.71,-27.29,49.0106947512,131.79,4.7573333286,0.0,4.7573333286,4.7573333286,0,4.7573333286,0.0,0.0,0.0,133.34,47.4373333286,-31.27,56.8164896252,4.7573333286,0,4.7573333286,42.68,-31.27,52.9093120348,131.62
2020-07-05 07:30:00,46.8101111051,-26.95,54.0137852929,6.0301111051,0,6.0301111051,40.78,-26.95,48.8805779426,131.48,6.0301111051,0.0,6.0301111051,6.0301111051,0,6.0301111051,0.0,0.0,0.0,133.01,48.7901111051,-30.91,57.7572769584,6.0301111051,0,6.0301111051,42.76,-30.91,52.7621616312,131.32
2020-07-05 08:00:00,49.1236666587,-26.12,55.6362204503,7.9336666587,0,7.9336666587,41.19,-26.12,48.7736660504,131.21,7.9336666587,0.0,7.9336666587,7.9336666587,0,7.9336666587,0.0,0.0,0.0,132.85,51.1136666587,-30.03,59.2824410707,7.9336666587,0,7.9336666587,43.18,-30.03,52.5957536309,131.05
2020-07-05 08:30:00,51.7601111017,-25.17,57.5555210319,9.4301111017,0,9.4301111017,42.33,-25.17,49.2479217836,131.06,9.4301111017,0.0,9.4301111017,9.4301111017,0,9.4301111017,0.0,0.0,0.0,132.85,53.8001111017,-29.02,61.1278361678,9.4301111017,0,9.4301111017,44.37,-29.02,53.0175188028,130.91
2020-07-05 09:00:00,53.7063333193,-24.35,58.9685741612,14.0163333193,0,14.0163333193,39.69,-24.35,46.5641342666,130.82,14.0163333193,0.0,14.0163333193,14.0163333193,0,14.0163333193,0.0,0.0,0.0,132.56,55.6263333193,-28.19,62.3615671592,14.0163333193,0,14.0163333193,41.61,-28.19,50.260005969,130.63
2020-07-05 09:30:00,54.8191110932,-23.01,59.4524603448,17.9191110932,0,17.9191110932,36.9,-23.01,43.4864358162,130.69,17.9191110932,0.0,17.9191110932,17.9191110932,0,17.9191110932,0.0,0.0,0.0,132.56,56.5791110932,-26.8,62.6053976275,17.9191110932,0,17.9191110932,38.66,-26.8,47.040786558,130.5
2020-07-05 10:00:00,57.0251110912,-21.43,60.9188656736,19.9351110912,0,19.9351110912,37.09,-21.43,42.8358844895,130.31,19.9351110912,0.0,19.9351110912,19.9351110912,0,19.9351110912,0.0,0.0,0.0,132.35,58.7851110912,-25.12,63.9273312911,19.9351110912,0,19.9351110912,38.85,-25.12,46.2637752459,130.15
2020-07-05 10:30:00,58.1201110928,-20.47,61.6195440866,18.2901110928,0,18.2901110928,39.83,-20.47,44.7822487153,130.01,18.2901110928,0.0,18.2901110928,18.2901110928,0,18.2901110928,0.0,0.0,0.0,132.13,59.9801110928,-24.1,64.64072808,18.2901110928,0,18.2901110928,41.69,-24.1,48.1546062179,129.82
2020-07-05 11:00:00,56.614444427,-19.86,59.9967908956,17.474444427,0,17.474444427,39.14,-19.86,43.8903087253,130.14,17.474444427,0.0,17.474444427,17.474444427,0,17.474444427,0.0,0.0,0.0,132.33,58.464444427,-23.46,62.995736857,17.474444427,0,17.474444427,40.99,-23.46,47.2287168998,129.97
2020-07-05 11:30:00,54.9534444246,-18.78,58.0738276173,19.8734444246,0,19.8734444246,35.08,-18.78,39.7906370896,129.74,19.8734444246,0.0,19.8734444246,19.8734444246,0,19.8734444246,0.0,0.0,0.0,131.97,56.5834444246,-22.92,61.0492635742,19.8734444246,0,19.8734444246,36.71,-22.92,43.2775981311,129.62
2020-07-05 12:00:00,57.2278888665,-6.39,57.5835337933,22.3678888665,0,22.3678888665,34.86,-6.39,35.4408196858,132.58,22.3678888665,0.0,22.3678888665,22.3678888665,0,22.3678888665,0.0,0.0,0.0,131.84,58.7078888665,-12.01,59.9237541812,22.3678888665,0,22.3678888665,36.34,-12.01,38.2731720661,132.36
2020-07-05 12:30:00,59.3033333071,-6.64,59.6739050283,26.2633333071,0,26.2633333071,33.04,-6.64,33.7006112704,132.58,26.2633333071,0.0,26.2633333071,26.2633333071,0,26.2633333071,0.0,0.0,0.0,131.73,60.7133333071,-11.95,61.8781976245,26.2633333071,0,26.2633333071,34.45,-11.95,36.4637491216,132.36
2020-07-05 13:00:00,59.2067777523,-6.88,59.6051753777,25.5167777523,0,25.5167777523,33.69,-6.88,34.3853239042,132.58,25.5167777523,0.0,25.5167777523,25.5167777523,0,25.5167777523,0.0,0.0,0.0,131.73,60.6367777523,-12.21,61.8538835982,25.5167777523,0,25.5167777523,35.12,-12.21,37.1819647141,132.36
2020-07-05 13:30:00,61.1251110888,-7.23,61.5512153058,22.3051110888,0,22.3051110888,38.82,-7.23,39.4875334758,132.68,22.3051110888,0.0,22.3051110888,22.3051110888,0,22.3051110888,0.0,0.0,0.0,131.85,62.8051110888,-12.55,64.0467366763,22.3051110888,0,22.3051110888,40.5,-12.55,42.3999115565,132.52
2020-07-05 14:00:00,57.3079999812,-7.92,57.8526858654,18.8379999812,0,18.8379999812,38.47,-7.92,39.2768035869,132.93,18.8379999812,0.0,18.8379999812,18.8379999812,0,18.8379999812,0.0,0.0,0.0,132.06,58.9579999812,-13.3,60.4395215218,18.8379999812,0,18.8379999812,40.12,-13.3,42.2670604608,132.78
2020-07-05 14:30:00,60.0444444233,-8.7,60.6714537991,21.1544444233,0,21.1544444233,38.89,-8.7,39.8512496667,132.93,21.1544444233,0.0,21.1544444233,21.1544444233,0,21.1544444233,0.0,0.0,0.0,131.98,61.7344444233,-14.1,63.3241788597,21.1544444233,0,21.1544444233,40.58,-14.1,42.9598230909,132.78
2020-07-05 15:00:00,55.4091110871,-8.86,56.1130037644,24.0391110871,0,24.0391110871,31.37,-8.86,32.5971854613,133.27,24.0391110871,0.0,24.0391110871,24.0391110871,0,24.0391110871,0.0,0.0,0.0,132.22,56.7291110871,-14.35,58.5159341097,24.0391110871,0,24.0391110871,32.69,-14.35,35.7009607714,133.13
2020-07-05 15:30:00,55.4575555314,-9.54,56.2721251199,24.1975555314,0,24.1975555314,31.26,-9.54,32.6833168451,133.4,24.1975555314,0.0,24.1975555314,24.1975555314,0,24.1975555314,0.0,0.0,0.0,132.22,56.7575555314,-15.04,58.7164517822,24.1975555314,0,24.1975555314,32.56,-15.04,35.8657942893,133.24
2020-07-05 16:00:00,58.6402221993,-9.64,59.4273107215,22.9102221993,0,22.9102221993,35.73,-9.64,37.0076005707,133.16,22.9102221993,0.0,22.9102221993,22.9102221993,0,22.9102221993,0.0,0.0,0.0,132.06,60.1602221993,-15.13,62.0336137515,22.9102221993,0,22.9102221993,37.25,-15.13,40.2054648027,133.01
2020-07-05 16:30:00,60.1356666457,-9.27,60.8459637356,21.0156666457,0,21.0156666457,39.12,-9.27,40.2033244894,132.8,21.0156666457,0.0,21.0156666457,21.0156666457,0,21.0156666457,0.0,0.0,0.0,131.74,61.7756666457,-14.68,63.4959478196,21.0156666457,0,21.0156666457,40.76,-14.68,43.3229731205,132.63
2020-07-05 17:00:00,64.7884444224,-9.3,65.4525211942,22.0084444224,0,22.0084444224,42.78,-9.3,43.7792005409,132.58,22.0084444224,0.0,22.0084444224,22.0084444224,0,22.0084444224,0.0,0.0,0.0,131.54,66.6384444224,-14.69,68.2383937021,22.0084444224,0,22.0084444224,44.63,-14.69,46.9854551963,132.43
2020-07-05 17:30:00,69.4139999789,-9.52,70.0637837479,21.0539999789,0,21.0539999789,48.36,-9.52,49.2881324459,132.0,21.0539999789,0.0,21.0539999789,21.0539999789,0,21.0539999789,0.0,0.0,0.0,130.96,71.5339999789,-14.84,73.0570924208,21.0539999789,0,21.0539999789,50.48,-14.84,52.6161192031,131.83
2020-07-05 18:00:00,73.196888869,-10.66,73.9690485278,19.866888869,0,19.866888869,53.33,-10.66,54.3849657534,132.0,19.866888869,0.0,19.866888869,19.866888869,0,19.866888869,0.0,0.0,0.0,130.86,75.556888869,-16.01,77.2344712908,19.866888869,0,19.866888869,55.69,-16.01,57.9456314143,131.83
2020-07-05 18:30:00,75.3859999832,-10.99,76.182866141,16.8359999832,0,16.8359999832,58.55,-10.99,59.5724986886,131.69,16.8359999832,0.0,16.8359999832,16.8359999832,0,16.8359999832,0.0,0.0,0.0,130.58,78.0159999832,-16.3,79.7006038457,16.8359999832,0,16.8359999832,61.18,-16.3,63.3141563949,131.54
2020-07-05 19:00:00,75.5869999872,-11.29,76.4255105778,12.7669999872,0,12.7669999872,62.82,-11.29,63.8264561134,131.45,12.7669999872,0.0,12.7669999872,12.7669999872,0,12.7669999872,0.0,0.0,0.0,130.33,78.4269999872,-16.58,80.1604062302,12.7669999872,0,12.7669999872,65.66,-16.58,67.7209864075,131.3
2020-07-05 19:30:00,74.247111103,-12.41,75.2770988225,8.127111103,0,8.127111103,66.12,-12.41,67.2745308419,131.45,8.127111103,0.0,8.127111103,8.127111103,0,8.127111103,0.0,0.0,0.0,130.2,77.237111103,-17.72,79.243736229,8.127111103,0,8.127111103,69.11,-17.72,71.3455709908,131.3
2020-07-05 20:00:00,72.8484444381,-12.71,73.9489009861,6.3184444381,0,6.3184444381,66.53,-12.71,67.7331897964,131.45,6.3184444381,0.0,6.3184444381,6.3184444381,0,6.3184444381,0.0,0.0,0.0,130.28,75.8684444381,-18.05,77.9860459407,6.3184444381,0,6.3184444381,69.55,-18.05,71.8540534695,131.3
2020-07-05 20:30:00,72.865666659,-13.99,74.1965327873,7.6956666590000005,0,7.6956666590000005,65.17,-13.99,66.6546997593,132.06,7.6956666590000005,0.0,7.6956666590000005,7.6956666590000005,0,7.6956666590000005,0.0,0.0,0.0,130.7,75.825666659,-19.42,78.2730357421,7.6956666590000005,0,7.6956666590000005,68.13,-19.42,70.8437244927,131.88
2020-07-05 21:00:00,71.2184444384,-14.74,72.7278105557,6.0884444384,0,6.0884444384,65.13,-14.74,66.7771255746,132.22,6.0884444384,0.0,6.0884444384,6.0884444384,0,6.0884444384,0.0,0.0,0.0,130.8,74.1784444384,-20.22,76.8849141204,6.0884444384,0,6.0884444384,68.09,-20.22,71.0288427331,132.07
2020-07-05 21:30:00,69.5203333298,-14.8,71.0782438324,3.5003333298,0,3.5003333298,66.02,-14.8,67.658557478,132.08,3.5003333298,0.0,3.5003333298,3.5003333298,0,3.5003333298,0.0,0.0,0.0,130.69,72.5203333298,-20.27,75.2998781292,3.5003333298,0,3.5003333298,69.02,-20.27,71.9349240634,131.92
2020-07-05 22:00:00,68.7494444412,-14.91,70.3476667059,3.2794444412,0,3.2794444412,65.47,-14.91,67.1463252904,132.28,3.2794444412,0.0,3.2794444412,3.2794444412,0,3.2794444412,0.0,0.0,0.0,130.88,71.7394444412,-20.41,74.5862989344,3.2794444412,0,3.2794444412,68.46,-20.41,71.4376630357,132.12
2020-07-05 22:30:00,66.8074444412,-15.11,68.4948664702,3.2274444412,0,3.2274444412,63.58,-15.11,65.3508110126,132.1,3.2274444412,0.0,3.2274444412,3.2274444412,0,3.2274444412,0.0,0.0,0.0,130.67,69.6974444412,-20.62,72.6836856635,3.2274444412,0,3.2274444412,66.47,-20.62,69.5948654715,131.96
2020-07-05 23:00:00,62.5928888857,-15.57,64.50034603820001,3.2228888857,0,3.2228888857,59.37,-15.57,61.377697904,133.27,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,131.78,65.2828888857,-21.2,68.6388780594,3.2228888857,0,3.2228888857,62.06,-21.2,65.5811222838,133.15
2020-07-05 23:30:00,58.1618888854,-16.31,60.4054750724,3.4518888854,0,3.4518888854,54.71,-16.31,57.0894053218,133.64,3.4518888854,0.0,3.4518888854,3.4518888854,0,3.4518888854,0.0,0.0,0.0,132.04,60.6418888854,-22.04,64.5228663932,3.4518888854,0,3.4518888854,57.19,-22.04,61.2899477892,133.51
2020-07-06 00:00:00,54.7941111077,-15.15,56.8499526129,3.3841111077,0,3.3841111077,51.41,-15.15,53.5958076719,134.11,3.3841111077,0.0,3.3841111077,3.3841111077,0,3.3841111077,0.0,0.0,0.0,132.61,57.1141111077,-20.86,60.8042867537,3.3841111077,0,3.3841111077,53.73,-20.86,57.6372492404,133.97
2020-07-06 00:30:00,52.8018888856,-17.8,55.721445332,3.2918888856,0,3.2918888856,49.51,-17.8,52.6125469826,133.94,3.2918888856,0.0,3.2918888856,3.2918888856,0,3.2918888856,0.0,0.0,0.0,133.07,55.0718888856,-23.4,59.8370532816,3.2918888856,0,3.2918888856,51.78,-23.4,56.8219007074,133.8
2020-07-06 01:00:00,49.0801111079,-28.14,56.5748787569,3.2301111079,0,3.2301111079,45.85,-28.14,53.796673689,131.97,3.2301111079,0.0,3.2301111079,3.2301111079,0,3.2301111079,0.0,0.0,0.0,133.43,51.2901111079,-32.14,60.5281347595,3.2301111079,0,3.2301111079,48.06,-32.14,57.8164613237,131.77
2020-07-06 01:30:00,50.6429999968,-27.71,57.7283080358,3.2429999968,0,3.2429999968,47.4,-27.71,54.9054104802,131.72,3.2429999968,0.0,3.2429999968,3.2429999968,0,3.2429999968,0.0,0.0,0.0,133.29,52.9429999968,-31.68,61.6975173622,3.2429999968,0,3.2429999968,49.7,-31.68,58.9382083202,131.51
2020-07-06 02:00:00,49.6286666634,-27.96,56.9628488998,3.2786666634,0,3.2786666634,46.35,-27.96,54.1302512464,131.99,3.2786666634,0.0,3.2786666634,3.2786666634,0,3.2786666634,0.0,0.0,0.0,133.47,51.8686666634,-31.94,60.9140556968,3.2786666634,0,3.2786666634,48.59,-31.94,58.1476714925,131.8
2020-07-06 02:30:00,48.7619999967,-28.22,56.3391608357,3.3319999967,0,3.3319999967,45.43,-28.22,53.4813359968,131.99,3.3319999967,0.0,3.3319999967,3.3319999967,0,3.3319999967,0.0,0.0,0.0,133.57,50.9619999967,-32.22,60.2930662984,3.3319999967,0,3.3319999967,47.63,-32.22,57.5043067952,131.92
2020-07-06 03:00:00,47.1737777745,-28.38,55.0526085623,3.3037777745,0,3.3037777745,43.87,-28.38,52.2494143508,131.99,3.3037777745,0.0,3.3037777745,3.3037777745,0,3.3037777745,0.0,0.0,0.0,133.4,49.2837777745,-32.39,58.9745949687,3.3037777745,0,3.3037777745,45.98,-32.39,56.2429773394,131.77
2020-07-06 03:30:00,46.5876666634,-28.15,54.4319132967,3.2776666634,0,3.2776666634,43.31,-28.15,51.6544151066,131.84,3.2776666634,0.0,3.2776666634,3.2776666634,0,3.2776666634,0.0,0.0,0.0,133.4,48.6876666634,-32.16,58.3502740793,3.2776666634,0,3.2776666634,45.41,-32.16,55.6447095419,131.77
2020-07-06 04:00:00,46.3029999968,-27.99,54.1055256762,3.2329999968,0,3.2329999968,43.07,-27.99,51.3659906942,131.84,3.2329999968,0.0,3.2329999968,3.2329999968,0,3.2329999968,0.0,0.0,0.0,133.4,48.3829999968,-31.99,58.0023688196,3.2329999968,0,3.2329999968,45.15,-31.99,55.334280514,131.69
2020-07-06 04:30:00,46.1275555522,-28.17,54.0490543971,3.3475555522000002,0,3.3475555522000002,42.78,-28.17,51.2218439731,131.84,3.3475555522000002,0.0,3.3475555522000002,3.3475555522000002,0,3.3475555522000002,0.0,0.0,0.0,133.4,48.1875555522,-32.18,57.9447401418,3.3475555522000002,0,3.3475555522000002,44.84,-32.18,55.1921914767,131.69
2020-07-06 05:00:00,46.1094444411,-28.34,54.1224211087,3.3094444411,0,3.3094444411,42.8,-28.34,51.3322082128,132.12,3.3094444411,0.0,3.3094444411,3.3094444411,0,3.3094444411,0.0,0.0,0.0,133.58,48.1794444411,-32.36,58.0381638808,3.3094444411,0,3.3094444411,44.87,-32.36,55.3216639301,131.98
2020-07-06 05:30:00,47.3935555522,-27.73,54.9099445263,3.3935555522,0,3.3935555522,44.0,-27.73,52.0091616929,131.43,3.3935555522,0.0,3.3935555522,3.3935555522,0,3.3935555522,0.0,0.0,0.0,132.93,49.5235555522,-31.7,58.8002768236,3.3935555522,0,3.3935555522,46.13,-31.7,55.9720189023,131.26
2020-07-06 06:00:00,48.7869999957,-27.35,55.9302589711,4.3369999957,0,4.3369999957,44.45,-27.35,52.1902768722,130.91,4.3369999957,0.0,4.3369999957,4.3369999957,0,4.3369999957,0.0,0.0,0.0,132.47,50.9369999957,-31.31,59.7904178657,4.3369999957,0,4.3369999957,46.6,-31.31,56.1415719409,130.8
2020-07-06 06:30:00,53.3236666611,-25.78,59.228555834,5.5936666611,0,5.5936666611,47.73,-25.78,54.2472238921,129.93,5.5936666611,0.0,5.5936666611,5.5936666611,0,5.5936666611,0.0,0.0,0.0,131.59,55.6436666611,-29.62,63.0361962644,5.5936666611,0,5.5936666611,50.05,-29.62,58.1579478661,129.79
2020-07-06 07:00:00,60.691555547,-13.51,62.177045722,8.531555547,0,8.531555547,52.16,-13.51,53.8812184346,131.88,8.531555547,0.0,8.531555547,8.531555547,0,8.531555547,0.0,0.0,0.0,131.05,63.071555547,-19.32,65.9642594071,8.531555547,0,8.531555547,54.54,-19.32,57.8608157564,131.7
2020-07-06 07:30:00,67.4568888797,-10.84,68.3223057085,9.1868888797,0,9.1868888797,58.27,-10.84,59.2697098019,131.88,9.1868888797,0.0,9.1868888797,9.1868888797,0,9.1868888797,0.0,0.0,0.0,130.72,70.0768888797,-16.15,71.9137876562,9.1868888797,0,9.1868888797,60.89,-16.15,62.9953537969,131.7
2020-07-06 08:00:00,71.6188888767,-9.25,72.2137642276,12.2388888766,0,12.2388888766,59.38,-9.25,60.0961471311,131.78,12.2388888766,0.0,12.2388888766,12.2388888766,0,12.2388888766,0.0,0.0,0.0,130.87,74.2888888767,-14.48,75.6869170367,12.2388888766,0,12.2388888766,62.05,-14.48,63.7171319191,131.7
2020-07-06 08:30:00,75.2621110971,-7.25,75.6105010352,14.0021110971,0,14.0021110971,61.26,-7.25,61.6875198075,131.18,14.0021110971,0.0,14.0021110971,14.0021110971,0,14.0021110971,0.0,0.0,0.0,130.49,78.0121110971,-12.33,78.980493654,14.0021110971,0,14.0021110971,64.01,-12.33,65.1867241085,131.03
2020-07-06 09:00:00,73.6706666533,-7.43,74.04439226,13.3406666533,0,13.3406666533,60.33,-7.43,60.785802618700004,130.86,13.3406666533,0.0,13.3406666533,13.3406666533,0,13.3406666533,0.0,0.0,0.0,130.11,76.3606666533,-12.5,77.3770082889,13.3406666533,0,13.3406666533,63.02,-12.5,64.247726808,130.67
2020-07-06 09:30:00,76.2121110958,-10.58,76.9429806915,15.2621110958,0,15.2621110958,60.95,-10.58,61.8614492232,130.86,15.2621110958,0.0,15.2621110958,15.2621110958,0,15.2621110958,0.0,0.0,0.0,129.86,78.9721110958,-15.79,80.5351999497,15.2621110958,0,15.2621110958,63.71,-15.79,65.637551752,130.74
2020-07-06 10:00:00,73.0502222049,-10.19,73.7575153065,17.3302222049,0,17.3302222049,55.72,-10.19,56.6441038414,130.94,17.3302222049,0.0,17.3302222049,17.3302222049,0,17.3302222049,0.0,0.0,0.0,129.86,75.5702222049,-15.42,77.127393863,17.3302222049,0,17.3302222049,58.24,-15.42,60.2467758473,130.74
2020-07-06 10:30:00,66.9075555309,-11.05,67.8138886005,24.6975555309,0,24.6975555309,42.21,-11.05,43.6324030968,131.67,24.6975555309,0.0,24.6975555309,24.6975555309,0,24.6975555309,0.0,0.0,0.0,130.46,68.7775555309,-16.44,70.7151026641,24.6975555309,0,24.6975555309,44.08,-16.44,47.0459349997,131.51
2020-07-06 11:00:00,60.6127777492,-11.56,61.70528686,28.6127777492,0,28.6127777492,32.0,-11.56,34.0240150482,132.11,28.6127777492,0.0,28.6127777492,28.6127777492,0,28.6127777492,0.0,0.0,0.0,130.8,61.9527777492,-17.06,64.2587758274,28.6127777492,0,28.6127777492,33.34,-17.06,37.4512910325,131.96
2020-07-06 11:30:00,61.0582221938,-11.45,62.1225321237,28.4682221938,0,28.4682221938,32.59,-11.45,34.5428805979,132.24,28.4682221938,0.0,28.4682221938,28.4682221938,0,28.4682221938,0.0,0.0,0.0,130.93,62.4582221938,-16.95,64.7173239527,28.4682221938,0,28.4682221938,33.99,-16.95,37.9818719918,132.11
2020-07-06 12:00:00,59.0296666377,-11.76,60.1896929994,28.9296666377,0,28.9296666377,30.1,-11.76,32.3157484827,132.36,28.9296666377,0.0,28.9296666377,28.9296666377,0,28.9296666377,0.0,0.0,0.0,131.04,60.2896666377,-17.31,62.725433464299996,28.9296666377,0,28.9296666377,31.36,-17.31,35.82018565,132.24
2020-07-06 12:30:00,60.7869999692,-11.46,61.8578286497,30.8169999692,0,30.8169999692,29.97,-11.46,32.0863288645,132.22,30.8169999692,0.0,30.8169999692,30.8169999692,0,30.8169999692,0.0,0.0,0.0,130.88,62.0469999692,-16.97,64.3258198951,30.8169999692,0,30.8169999692,31.23,-16.97,35.5428445682,132.06
2020-07-06 13:00:00,63.5482221936,-10.24,64.3679589856,28.5782221936,0,28.5782221936,34.97,-10.24,36.4384206573,132.22,28.5782221936,0.0,28.5782221936,28.5782221936,0,28.5782221936,0.0,0.0,0.0,131.02,65.0282221936,-15.67,66.8895999515,28.5782221936,0,28.5782221936,36.45,-15.67,39.6755768704,132.06
2020-07-06 13:30:00,64.3288888632,-10.21,65.1340927808,25.7088888632,0,25.7088888632,38.62,-10.21,39.9468208998,132.08,25.7088888632,0.0,25.7088888632,25.7088888632,0,25.7088888632,0.0,0.0,0.0,130.91,65.9988888632,-15.61,67.8198011732,25.7088888632,0,25.7088888632,40.29,-15.61,43.2082885567,131.95
2020-07-06 14:00:00,61.7732221945,-8.55,62.3621157458,27.6932221945,0,27.6932221945,34.08,-8.55,35.136148053,132.69,27.6932221945,0.0,27.6932221945,27.6932221945,0,27.6932221945,0.0,0.0,0.0,131.65,63.1932221945,-13.95,64.7146492792,27.6932221945,0,27.6932221945,35.5,-13.95,38.1425287573,132.51
