Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-06 14:30:00,64.6123333098,-4.34,64.7579278215,23.5823333098,0,23.5823333098,41.03,-4.34,41.2588960104,132.36,23.5823333098,0.0,23.5823333098,23.5823333098,0,23.5823333098,0.0,0.0,0.0,131.86,66.3423333098,-9.48,67.016233772,23.5823333098,0,23.5823333098,42.76,-9.48,43.7982648058,132.19
2020-07-06 15:00:00,63.8188888633,-4.29,63.9629164106,25.5488888633,0,25.5488888633,38.27,-4.29,38.5097000767,132.36,25.5488888633,0.0,25.5488888633,25.5488888633,0,25.5488888633,0.0,0.0,0.0,131.78,65.4188888633,-9.43,66.0950521606,25.5488888633,0,25.5488888633,39.87,-9.43,40.9700109836,132.19
2020-07-06 15:30:00,64.316999975,-4.85,64.4996045398,24.986999975,0,24.986999975,39.33,-4.85,39.6279118804,132.02,24.986999975,0.0,24.986999975,24.986999975,0,24.986999975,0.0,0.0,0.0,131.49,65.986999975,-10.01,66.7419228499,24.986999975,0,24.986999975,41.0,-10.01,42.204266372,131.89
2020-07-06 16:00:00,63.9488888669,-5.28,64.1664927148,21.9788888669,0,21.9788888669,41.97,-5.28,42.300819141,132.28,21.9788888669,0.0,21.9788888669,21.9788888669,0,21.9788888669,0.0,0.0,0.0,131.66,65.7288888669,-10.44,66.5528393961,21.9788888669,0,21.9788888669,43.75,-10.44,44.9783959252,132.1
2020-07-06 16:30:00,64.3119999779,-5.42,64.5399855993,22.0919999779,0,22.0919999779,42.22,-5.42,42.5664750714,132.01,22.0919999779,0.0,22.0919999779,22.0919999779,0,22.0919999779,0.0,0.0,0.0,131.4,66.0919999779,-10.59,66.9350473301,22.0919999779,0,22.0919999779,44.0,-10.59,45.2564702556,131.86
2020-07-06 17:00:00,69.9002222027,-5.85,70.1445904114,19.5202222027,0,19.5202222027,50.38,-5.85,50.7185064843,131.77,19.5202222027,0.0,19.5202222027,19.5202222027,0,19.5202222027,0.0,0.0,0.0,131.15,72.0602222027,-10.96,72.8889375962,19.5202222027,0,19.5202222027,52.54,-10.96,53.67097167,131.65
2020-07-06 17:30:00,75.6187777579,-5.84,75.8439526238,19.8687777579,0,19.8687777579,55.75,-5.84,56.055045268,131.39,19.8687777579,0.0,19.8687777579,19.8687777579,0,19.8687777579,0.0,0.0,0.0,130.82,78.0487777579,-10.9,78.806228875,19.8687777579,0,19.8687777579,58.18,-10.9,59.1922494926,131.26
2020-07-06 18:00:00,79.6901110936,-6.03,79.917924811,17.5501110936,0,17.5501110936,62.14,-6.03,62.4318868848,130.96,17.5501110936,0.0,17.5501110936,17.5501110936,0,17.5501110936,0.0,0.0,0.0,130.41,82.4301110936,-11.04,83.1661278099,17.5501110936,0,17.5501110936,64.88,-11.04,65.8125823836,130.84
2020-07-06 18:30:00,81.4834444296,-8.79,81.9561822934,14.8534444296,0,14.8534444296,66.63,-8.79,67.2072987108,131.16,14.8534444296,0.0,14.8534444296,14.8534444296,0,14.8534444296,0.0,0.0,0.0,130.41,84.4634444296,-13.92,85.6028027865,14.8534444296,0,14.8534444296,69.61,-13.92,70.9881574631,131.02
2020-07-06 19:00:00,82.0198888767,-9.61,82.5809558636,12.1698888767,0,12.1698888767,69.85,-9.61,70.5079754354,131.69,12.1698888767,0.0,12.1698888767,12.1698888767,0,12.1698888767,0.0,0.0,0.0,130.77,85.1498888767,-14.78,86.4230986237,12.1698888767,0,12.1698888767,72.98,-14.78,74.4615927845,131.49
2020-07-06 19:30:00,82.4505555483,-10.44,83.108890681,7.2605555483,0,7.2605555483,75.19,-10.44,75.9113278767,130.82,7.2605555483,0.0,7.2605555483,7.2605555483,0,7.2605555483,0.0,0.0,0.0,129.89,85.8505555483,-15.55,87.2474663698,7.2605555483,0,7.2605555483,78.59,-15.55,80.113610579,130.66
2020-07-06 20:00:00,80.9636666606,-11.28,81.7456648339,6.0336666606,0,6.0336666606,74.93,-11.28,75.7742918146,130.95,6.0336666606,0.0,6.0336666606,6.0336666606,0,6.0336666606,0.0,0.0,0.0,129.89,84.3736666606,-16.45,85.9623064242,6.0336666606,0,6.0336666606,78.34,-16.45,80.0484734395,130.8
2020-07-06 20:30:00,79.283111105,-12.74,80.3001824811,6.063111105,0,6.063111105,73.22,-12.74,74.3200914962,131.12,6.063111105,0.0,6.063111105,6.063111105,0,6.063111105,0.0,0.0,0.0,129.89,82.613111105,-17.99,84.5491941207,6.063111105,0,6.063111105,76.55,-17.99,78.6355047037,130.99
2020-07-06 21:00:00,77.4759999947,-13.54,78.6502522258,5.2559999947,0,5.2559999947,72.22,-13.54,73.4782961152,131.12,5.2559999947,0.0,5.2559999947,5.2559999947,0,5.2559999947,0.0,0.0,0.0,129.89,80.7559999947,-18.84,82.9245267406,5.2559999947,0,5.2559999947,75.5,-18.84,77.8151373449,130.99
2020-07-06 21:30:00,76.7855555492,-14.29,78.1039412642,6.3855555492,0,6.3855555492,70.4,-14.29,71.8356742851,131.12,6.3855555492,0.0,6.3855555492,6.3855555492,0,6.3855555492,0.0,0.0,0.0,129.75,79.9955555492,-19.62,82.3664574182,6.3855555492,0,6.3855555492,73.61,-19.62,76.1798956418,130.99
2020-07-06 22:00:00,75.4343333277,-14.78,76.8686349859,5.6743333277,0,5.6743333277,69.76,-14.78,71.3085268394,131.42,5.6743333277,0.0,5.6743333277,5.6743333277,0,5.6743333277,0.0,0.0,0.0,130.03,78.6143333277,-20.17,81.1605957627,5.6743333277,0,5.6743333277,72.94,-20.17,75.6774239784,131.28
2020-07-06 22:30:00,74.7948888824,-13.99,76.0920199687,6.5348888824,0,6.5348888824,68.26,-13.99,69.6788899165,131.86,6.5348888824,0.0,6.5348888824,6.5348888824,0,6.5348888824,0.0,0.0,0.0,130.55,77.9048888824,-19.38,80.2792383607,6.5348888824,0,6.5348888824,71.37,-19.38,73.9544542269,131.71
2020-07-06 23:00:00,69.9071111071,-13.17,71.1368616355,3.9771111071,0,3.9771111071,65.93,-13.17,67.2325352787,131.86,3.9771111071,0.0,3.9771111071,3.9771111071,0,3.9771111071,0.0,0.0,0.0,130.55,72.8871111071,-18.53,75.2056637863,3.9771111071,0,3.9771111071,68.91,-18.53,71.3578937469,131.71
2020-07-06 23:30:00,64.8168888862,-14.11,66.3349167851,2.7368888862,0,2.7368888862,62.08,-14.11,63.6633214653,132.66,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,131.29,67.6068888862,-19.59,70.3879217257,2.7368888862,0,2.7368888862,64.87,-19.59,67.7634488497,132.49
2020-07-07 00:00:00,60.8295555529,-14.45,62.5222946537,2.6795555529,0,2.6795555529,58.15,-14.45,59.918486296,132.82,2.6795555529,0.0,2.6795555529,2.6795555529,0,2.6795555529,0.0,0.0,0.0,131.4,63.4395555529,-19.99,66.5144894647,2.6795555529,0,2.6795555529,60.76,-19.99,63.9638780876,132.69
2020-07-07 00:30:00,58.6694444417,-14.7,60.4830034894,2.7194444417,0,2.7194444417,55.95,-14.7,57.8488763936,133.04,2.7194444417,0.0,2.7194444417,2.7194444417,0,2.7194444417,0.0,0.0,0.0,131.62,61.1694444417,-20.27,64.4404673579,2.7194444417,0,2.7194444417,58.45,-20.27,61.864977168,132.94
2020-07-07 01:00:00,56.413666664,-15.25,58.4385513722,2.623666664,0,2.623666664,53.79,-15.25,55.9099865856,133.51,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,131.94,58.823666664,-20.89,62.4228792976,2.623666664,0,2.623666664,56.2,-20.89,59.9569187,133.34
2020-07-07 01:30:00,57.41033333,-15.16,59.3782112652,3.3703333300000002,0,3.3703333300000002,54.04,-15.16,56.1261721481,133.75,3.3703333300000002,0.0,3.3703333300000002,3.3703333300000002,0,3.3703333300000002,0.0,0.0,0.0,132.22,59.81033333,-20.81,63.3271827341,3.3703333300000002,0,3.3703333300000002,56.44,-20.81,60.1542159786,133.59
2020-07-07 02:00:00,56.2178888862,-15.47,58.3075632386,2.6478888862,0,2.6478888862,53.57,-15.47,55.7589974802,133.94,2.6478888862,0.0,2.6478888862,2.6478888862,0,2.6478888862,0.0,0.0,0.0,132.4,58.6078888862,-21.16,62.3107554095,2.6478888862,0,2.6478888862,55.96,-21.16,59.8269771926,133.81
2020-07-07 02:30:00,54.8031111083,-14.9,56.7925258036,2.8231111083,0,2.8231111083,51.98,-14.9,54.0733797723,134.23,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,132.75,57.1231111083,-20.59,60.7206548276,2.8231111083,0,2.8231111083,54.3,-20.59,58.0726966827,134.11
2020-07-07 03:00:00,53.2531111082,-15.28,55.4019155147,2.9331111082,0,2.9331111082,50.32,-15.28,52.5887896799,134.56,2.9331111082,0.0,2.9331111082,2.9331111082,0,2.9331111082,0.0,0.0,0.0,133.04,55.4931111082,-21.02,59.3407598575,2.9331111082,0,2.9331111082,52.56,-21.02,56.6073670117,134.42
2020-07-07 03:30:00,52.4043333304,-15.41,54.6230926605,2.9643333304,0,2.9643333304,49.44,-15.41,51.7859218321,134.56,2.9643333304,0.0,2.9643333304,2.9643333304,0,2.9643333304,0.0,0.0,0.0,133.04,54.5943333304,-21.17,58.5551887691,2.9643333304,0,2.9643333304,51.63,-21.17,55.8016648497,134.42
2020-07-07 04:00:00,52.006888886,-15.44,54.2504386305,2.926888886,0,2.926888886,49.08,-15.44,51.4513362314,134.74,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.13,54.196888886,-21.21,58.1993716883,2.926888886,0,2.926888886,51.27,-21.21,55.4840247278,134.57
2020-07-07 04:30:00,51.9161111082,-15.37,54.1435083145,2.9161111082,0,2.9161111082,49.0,-15.37,51.354034895,134.66,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,133.13,54.0961111082,-21.13,58.076381921,2.9161111082,0,2.9161111082,51.18,-21.13,55.3702925764,134.57
2020-07-07 05:00:00,50.6653333304,-23.74,55.951439673,2.9253333304,0,2.9253333304,47.74,-23.74,53.3169316446,132.91,2.9253333304,0.0,2.9253333304,2.9253333304,0,2.9253333304,0.0,0.0,0.0,133.38,52.8953333304,-28.59,60.1274013087,2.9253333304,0,2.9253333304,49.97,-28.59,57.5707304105,132.77
2020-07-07 05:30:00,50.7123333286,-27.56,57.7173661183,4.7023333286,0,4.7023333286,46.01,-27.56,53.6327670366,131.35,4.7023333286,0.0,4.7023333286,4.7023333286,0,4.7023333286,0.0,0.0,0.0,132.92,52.9423333286,-31.51,61.6098267996,4.7023333286,0,4.7023333286,48.24,-31.51,57.6192476522,131.22
2020-07-07 06:00:00,52.85133333,-26.96,59.3304730704,3.29133333,0,3.29133333,49.56,-26.96,56.4183941636,131.03,3.29133333,0.0,3.29133333,3.29133333,0,3.29133333,0.0,0.0,0.0,132.63,55.25133333,-30.87,63.2903368197,3.29133333,0,3.29133333,51.96,-30.87,60.4383859811,130.88
2020-07-07 06:30:00,59.8658888803,-14.11,61.5062334356,8.5858888803,0,8.5858888803,51.28,-14.11,53.1858110778,132.11,8.5858888803,0.0,8.5858888803,8.5858888803,0,8.5858888803,0.0,0.0,0.0,131.25,62.2258888803,-19.96,65.3487784656,8.5858888803,0,8.5858888803,53.64,-19.96,57.2333049893,131.97
2020-07-07 07:00:00,64.8971111046,-12.4,66.0711361316,6.5271111046,0,6.5271111046,58.37,-12.4,59.6725808056,132.11,6.5271111046,0.0,6.5271111046,6.5271111046,0,6.5271111046,0.0,0.0,0.0,130.88,67.5471111046,-17.8,69.8530759421,6.5271111046,0,6.5271111046,61.02,-17.8,63.5632000453,131.97
2020-07-07 07:30:00,67.2127777709,-11.26,68.149432101,6.8427777709,0,6.8427777709,60.37,-11.26,61.4111105583,131.87,6.8427777709,0.0,6.8427777709,6.8427777709,0,6.8427777709,0.0,0.0,0.0,130.77,69.9527777709,-16.56,71.886192818,6.8427777709,0,6.8427777709,63.11,-16.56,65.246499523,131.73
2020-07-07 08:00:00,70.652999988,-9.92,71.3460076479,12.042999988,0,12.042999988,58.61,-9.92,59.443574085,132.09,12.042999988,0.0,12.042999988,12.042999988,0,12.042999988,0.0,0.0,0.0,131.1,73.302999988,-15.21,74.8643700784,12.042999988,0,12.042999988,61.26,-15.21,63.1199786122,131.9
2020-07-07 08:30:00,75.5371110981,-7.97,75.9564089004,13.0471110981,0,13.0471110981,62.49,-7.97,62.996198298,131.71,13.0471110981,0.0,13.0471110981,13.0471110981,0,13.0471110981,0.0,0.0,0.0,130.97,78.3471110981,-13.11,79.4364017149,13.0471110981,0,13.0471110981,65.3,-13.11,66.6030187004,131.54
2020-07-07 09:00:00,74.7835555405,-6.61,75.0751109175,15.1035555405,0,15.1035555405,59.68,-6.61,60.0449373386,131.27,15.1035555405,0.0,15.1035555405,15.1035555405,0,15.1035555405,0.0,0.0,0.0,130.63,77.4235555405,-11.66,78.2966318083,15.1035555405,0,15.1035555405,62.32,-11.66,63.4014037699,131.07
2020-07-07 09:30:00,76.8064444324,-5.33,76.9911605729,11.9964444324,0,11.9964444324,64.81,-5.33,65.0288013114,130.85,11.9964444324,0.0,11.9964444324,11.9964444324,0,11.9964444324,0.0,0.0,0.0,130.38,79.6864444324,-10.28,80.3467972373,11.9964444324,0,11.9964444324,67.69,-10.28,68.4661558728,130.69
2020-07-07 10:00:00,75.2259999857,-5.25,75.4089754197,14.3059999857,0,14.3059999857,60.92,-5.25,61.1458003464,130.99,14.3059999857,0.0,14.3059999857,14.3059999857,0,14.3059999857,0.0,0.0,0.0,130.52,77.9559999857,-10.21,78.621765649,14.3059999857,0,14.3059999857,63.65,-10.21,64.4636843502,130.8
2020-07-07 10:30:00,74.3957777602,-12.16,75.3830043746,17.5557777602,0,17.5557777602,56.84,-12.16,58.1261662249,131.83,17.5557777602,0.0,17.5557777602,17.5557777602,0,17.5557777602,0.0,0.0,0.0,130.52,76.9257777602,-17.51,78.8934432258,17.5557777602,0,17.5557777602,59.37,-17.51,61.8982794591,131.67
2020-07-07 11:00:00,70.9525555361,-12.23,71.9988752489,19.4325555361,0,19.4325555361,51.52,-12.23,52.9517072435,131.83,19.4325555361,0.0,19.4325555361,19.4325555361,0,19.4325555361,0.0,0.0,0.0,130.61,73.2125555361,-17.65,75.3100311255,19.4325555361,0,19.4325555361,53.78,-17.65,56.6022163877,131.67
2020-07-07 11:30:00,67.2628888636,-12.43,68.4017625378,25.2728888636,0,25.2728888636,41.99,-12.43,43.7911520744,132.52,25.2728888636,0.0,25.2728888636,25.2728888636,0,25.2728888636,0.0,0.0,0.0,131.15,69.0928888636,-17.93,71.3814555156,25.2728888636,0,25.2728888636,43.82,-17.93,47.3463546643,132.33
2020-07-07 12:00:00,65.0611110839,-12.35,66.2228863421,27.1911110839,0,27.1911110839,37.87,-12.35,39.8328934425,132.84,27.1911110839,0.0,27.1911110839,27.1911110839,0,27.1911110839,0.0,0.0,0.0,131.48,66.6911110839,-17.91,69.0541265791,27.1911110839,0,27.1911110839,39.5,-17.91,43.3707055511,132.68
2020-07-07 12:30:00,67.8247777508,-11.96,68.8711991833,26.9747777508,0,26.9747777508,40.85,-11.96,42.5648223302,132.84,26.9747777508,0.0,26.9747777508,26.9747777508,0,26.9747777508,0.0,0.0,0.0,131.48,69.5647777508,-17.48,71.7273218761,26.9747777508,0,26.9747777508,42.59,-17.48,46.0375770431,132.68
2020-07-07 13:00:00,65.8411110818,-11.26,66.7970022418,29.2611110818,0,29.2611110818,36.58,-11.26,38.2738030512,133.01,29.2611110818,0.0,29.2611110818,29.2611110818,0,29.2611110818,0.0,0.0,0.0,131.75,67.3811110818,-16.79,69.4414734192,29.2611110818,0,29.2611110818,38.12,-16.79,41.6537933447,132.87
2020-07-07 13:30:00,63.4759999712,-10.58,64.3516819698,28.8359999712,0,28.8359999712,34.64,-10.58,36.2196907773,133.49,28.8359999712,0.0,28.8359999712,28.8359999712,0,28.8359999712,0.0,0.0,0.0,132.3,64.9359999712,-16.1,66.9021232268,28.8359999712,0,28.8359999712,36.1,-16.1,39.5274588103,133.35
2020-07-07 14:00:00,62.7277777505,-10.29,63.5661718331,27.2777777505,0,27.2777777505,35.45,-10.29,36.9132306904,133.49,27.2777777505,0.0,27.2777777505,27.2777777505,0,27.2777777505,0.0,0.0,0.0,132.3,64.2077777505,-15.8,66.1232086612,27.2777777505,0,27.2777777505,36.93,-15.8,40.1679586238,133.26
2020-07-07 14:30:00,62.9186666432,-9.08,63.5704728011,23.4386666432,0,23.4386666432,39.48,-9.08,40.5106998212,132.68,23.4386666432,0.0,23.4386666432,23.4386666432,0,23.4386666432,0.0,0.0,0.0,131.73,64.5986666432,-14.48,66.2016475028,23.4386666432,0,23.4386666432,41.16,-14.48,43.6327400011,132.49
2020-07-07 15:00:00,67.5509999771,-9.0,68.1479097105,22.8909999771,0,22.8909999771,44.66,-9.0,45.5578269894,132.68,22.8909999771,0.0,22.8909999771,22.8909999771,0,22.8909999771,0.0,0.0,0.0,131.73,69.4909999771,-14.36,70.9592043206,22.8909999771,0,22.8909999771,46.6,-14.36,48.7623789411,132.49
2020-07-07 15:30:00,69.524888868,-10.29,70.2822472044,20.924888868,0,20.924888868,48.6,-10.29,49.6774002943,132.88,20.924888868,0.0,20.924888868,20.924888868,0,20.924888868,0.0,0.0,0.0,131.73,71.664888868,-15.69,73.3623363618,20.924888868,0,20.924888868,50.74,-15.69,53.110485782,132.71
2020-07-07 16:00:00,70.4032222003,-10.78,71.2237467154,21.9132222003,0,21.9132222003,48.49,-10.78,49.6738210731,132.88,21.9132222003,0.0,21.9132222003,21.9132222003,0,21.9132222003,0.0,0.0,0.0,131.73,72.5632222003,-16.23,74.3561303195,21.9132222003,0,21.9132222003,50.65,-16.23,53.1867972339,132.71
2020-07-07 16:30:00,72.7371110921,-10.15,73.441880627,18.9971110921,0,18.9971110921,53.74,-10.15,54.690127994,132.88,18.9971110921,0.0,18.9971110921,18.9971110921,0,18.9971110921,0.0,0.0,0.0,131.86,75.1271110921,-15.51,76.7114262744,18.9971110921,0,18.9971110921,56.13,-15.51,58.2334697575,132.71
2020-07-07 17:00:00,75.4009999836,-10.31,76.1026076986,16.4109999836,0,16.4109999836,58.99,-10.31,59.8841899002,132.6,16.4109999836,0.0,16.4109999836,16.4109999836,0,16.4109999836,0.0,0.0,0.0,131.59,78.0509999836,-15.64,79.6025640192,16.4109999836,0,16.4109999836,61.64,-15.64,63.5932323443,132.43
2020-07-07 17:30:00,82.3114444321,-10.62,82.9937243682,12.3114444321,0,12.3114444321,70.0,-10.62,70.8010197667,131.67,12.3114444321,0.0,12.3114444321,12.3114444321,0,12.3114444321,0.0,0.0,0.0,130.69,85.4714444321,-15.82,86.9231857062,12.3114444321,0,12.3114444321,73.16,-15.82,74.8509051381,131.48
2020-07-07 18:00:00,85.5656666578,-12.94,86.5385862526,8.8756666578,0,8.8756666578,76.69,-12.94,77.7740297272,131.37,8.8756666578,0.0,8.8756666578,8.8756666578,0,8.8756666578,0.0,0.0,0.0,130.21,89.0656666578,-18.18,90.902174766,8.8756666578,0,8.8756666578,80.19,-18.18,82.2249870781,131.21
2020-07-07 18:30:00,86.3384444363,-13.7,87.4186306669,8.1284444363,0,8.1284444363,78.21,-13.7,79.4008444539,131.45,8.1284444363,0.0,8.1284444363,8.1284444363,0,8.1284444363,0.0,0.0,0.0,130.21,89.9284444363,-18.99,91.9116163427,8.1284444363,0,8.1284444363,81.8,-18.99,83.9753541225,131.21
2020-07-07 19:00:00,86.2184444355,-14.45,87.4209509264,8.9484444355,0,8.9484444355,77.27,-14.45,78.6095121471,131.56,8.9484444355,0.0,8.9484444355,8.9484444355,0,8.9484444355,0.0,0.0,0.0,130.21,89.7684444355,-19.78,91.9218255713,8.9484444355,0,8.9484444355,80.82,-19.78,83.2052931009,131.37
2020-07-07 19:30:00,80.6376666574,-14.87,81.9972571733,9.3076666574,0,9.3076666574,71.33,-14.87,72.8634737025,131.31,9.3076666574,0.0,9.3076666574,9.3076666574,0,9.3076666574,0.0,0.0,0.0,129.92,83.9676666574,-20.26,86.3772924088,9.3076666574,0,9.3076666574,74.66,-20.26,77.3600879007,131.17
2020-07-07 20:00:00,78.0596666584,-15.75,79.6327448907,8.2596666584,0,8.2596666584,69.8,-15.75,71.5548915169,131.66,8.2596666584,0.0,8.2596666584,8.2596666584,0,8.2596666584,0.0,0.0,0.0,130.17,81.3096666584,-21.19,84.0254603802,8.2596666584,0,8.2596666584,73.05,-21.19,76.0612818719,131.53
2020-07-07 20:30:00,75.5417777703,-16.6,77.3441671278,7.4817777703,0,7.4817777703,68.06,-16.6,70.0551468488,131.85,7.4817777703,0.0,7.4817777703,7.4817777703,0,7.4817777703,0.0,0.0,0.0,130.28,78.7217777703,-22.13,81.7731936231,7.4817777703,0,7.4817777703,71.24,-22.13,74.5980864366,131.75
2020-07-07 21:00:00,71.9945555484,-17.01,73.976726939,7.1745555484,0,7.1745555484,64.82,-17.01,67.0147185326,131.76,7.1745555484,0.0,7.1745555484,7.1745555484,0,7.1745555484,0.0,0.0,0.0,130.14,75.0445555484,-22.57,78.3651084186,7.1745555484,0,7.1745555484,67.87,-22.57,71.5244140137,131.65
2020-07-07 21:30:00,71.6631111061,-16.97,73.6449753439,5.0131111061,0,5.0131111061,66.65,-16.97,68.7764741754,131.61,5.0131111061,0.0,5.0131111061,5.0131111061,0,5.0131111061,0.0,0.0,0.0,130.0,74.7831111061,-22.5,78.0945818012,5.0131111061,0,5.0131111061,69.77,-22.5,73.3082730666,131.49
2020-07-07 22:00:00,69.5347777748,-17.05,71.5946074798,3.0147777748,0,3.0147777748,66.52,-17.05,68.6703203721,131.86,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,130.23,72.6547777748,-22.62,76.0945539017,3.0147777748,0,3.0147777748,69.64,-22.62,73.2215405465,131.75
2020-07-07 22:30:00,66.1431111081,-17.64,68.4549541454,3.0431111081,0,3.0431111081,63.1,-17.64,65.5193070781,132.34,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,130.63,69.1031111081,-23.26,72.9127393863,3.0431111081,0,3.0431111081,66.06,-23.26,70.035356785,132.19
2020-07-07 23:00:00,64.2614444414,-15.89,66.1968680656,3.0214444414,0,3.0214444414,61.24,-15.89,63.2679199911,132.7,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,131.17,67.1014444414,-21.49,70.4586683533,3.0214444414,0,3.0214444414,64.08,-21.49,67.5874729517,132.58
2020-07-07 23:30:00,63.8059999965,-12.12,64.9469016624,3.5459999965,0,3.5459999965,60.26,-12.12,61.4667552422,133.57,3.5459999965,0.0,3.5459999965,3.5459999965,0,3.5459999965,0.0,0.0,0.0,132.41,66.5359999965,-17.59,68.8218526017,3.5459999965,0,3.5459999965,62.99,-17.59,65.3999097859,133.42
2020-07-08 00:00:00,59.6366666634,-12.05,60.8418812227,3.2766666634,0,3.2766666634,56.36,-12.05,57.6337756875,133.95,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,132.77,62.1766666634,-17.56,64.6087569713,3.2766666634,0,3.2766666634,58.9,-17.56,61.4618873775,133.8
2020-07-08 00:30:00,57.565999997,-12.38,58.8821599099,2.965999997,0,2.965999997,54.6,-12.38,55.9859303754,133.74,2.965999997,0.0,2.965999997,2.965999997,0,2.965999997,0.0,0.0,0.0,132.55,60.025999997,-17.91,62.6409512671,2.965999997,0,2.965999997,57.06,-17.91,59.8047799093,133.6
2020-07-08 01:00:00,55.165999997,-13.11,56.7023778661,2.955999997,0,2.955999997,52.21,-13.11,53.83081088,133.74,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,132.41,57.525999997,-18.68,60.4829155684,2.955999997,0,2.955999997,54.57,-18.68,57.6786554975,133.6
2020-07-08 01:30:00,56.5126666637,-13.05,57.9998620122,3.0126666637,0,3.0126666637,53.5,-13.05,55.0686162891,133.21,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,131.86,58.9026666637,-18.58,61.7635858746,3.0126666637,0,3.0126666637,55.89,-18.58,58.8974405216,133.09
2020-07-08 02:00:00,55.1742222192,-13.31,56.7569458084,3.0142222192,0,3.0142222192,52.16,-13.31,53.8314192642,133.31,3.0142222192,0.0,3.0142222192,3.0142222192,0,3.0142222192,0.0,0.0,0.0,131.95,57.5142222192,-18.87,60.530675343,3.0142222192,0,3.0142222192,54.5,-18.87,57.6743175079,133.18
2020-07-08 02:30:00,53.691999997,-13.85,55.4495569295,2.951999997,0,2.951999997,50.74,-13.85,52.5962935957,133.59,2.951999997,0.0,2.951999997,2.951999997,0,2.951999997,0.0,0.0,0.0,132.14,55.971999997,-19.45,59.2551034399,2.951999997,0,2.951999997,53.02,-19.45,56.4749758743,133.46
2020-07-08 03:00:00,51.9865555526,-14.05,53.8516894649,2.9265555526,0,2.9265555526,49.06,-14.05,51.0322064975,133.59,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,132.14,54.1765555526,-19.67,57.6368638247,2.9265555526,0,2.9265555526,51.25,-19.67,54.8950944985,133.46
2020-07-08 03:30:00,51.2204444415,-14.07,53.1177826041,2.9904444415,0,2.9904444415,48.23,-14.07,50.240400078,132.95,2.9904444415,0.0,2.9904444415,2.9904444415,0,2.9904444415,0.0,0.0,0.0,131.48,53.3804444415,-19.67,56.8891971183,2.9904444415,0,2.9904444415,50.39,-19.67,54.0930771911,132.86
2020-07-08 04:00:00,50.8994444414,-14.2,52.8431021463,3.0594444414,0,3.0594444414,47.84,-14.2,49.9029618359,133.09,3.0594444414,0.0,3.0594444414,3.0594444414,0,3.0594444414,0.0,0.0,0.0,131.48,53.0594444414,-19.81,56.6369203297,3.0594444414,0,3.0594444414,50.0,-19.81,53.7813731695,132.86
2020-07-08 04:30:00,50.702666663,-13.96,52.5893716138,3.692666663,0,3.692666663,47.01,-13.96,49.0389814331,132.38,3.692666663,0.0,3.692666663,3.692666663,0,3.692666663,0.0,0.0,0.0,130.83,52.822666663,-19.52,56.3139815089,3.692666663,0,3.692666663,49.13,-19.52,52.8657478903,132.19
2020-07-08 05:00:00,50.9828888857,-13.69,52.7889293236,3.1728888857,0,3.1728888857,47.81,-13.69,49.7314005433,132.24,3.1728888857,0.0,3.1728888857,3.1728888857,0,3.1728888857,0.0,0.0,0.0,130.83,53.1328888857,-19.22,56.5023210261,3.1728888857,0,3.1728888857,49.96,-19.22,53.5295245636,132.11
2020-07-08 05:30:00,52.171222219,-13.49,53.8870719916,3.221222219,0,3.221222219,48.95,-13.49,50.7748225009,131.99,3.221222219,0.0,3.221222219,3.221222219,0,3.221222219,0.0,0.0,0.0,130.58,54.391222219,-19.0,57.6142782171,3.221222219,0,3.221222219,51.17,-19.0,54.583595521,131.81
2020-07-08 06:00:00,52.7563333299,-13.22,54.3874903486,3.3963333299,0,3.3963333299,49.36,-13.22,51.0996868875,131.99,3.3963333299,0.0,3.3963333299,3.3963333299,0,3.3963333299,0.0,0.0,0.0,130.58,54.9963333299,-18.69,58.0853921372,3.3963333299,0,3.3963333299,51.6,-18.69,54.8805621327,131.81
2020-07-08 06:30:00,56.3382222175,-11.09,57.4193641782,4.7082222175,0,4.7082222175,51.63,-11.09,52.8076225558,131.89,4.7082222175,0.0,4.7082222175,4.7082222175,0,4.7082222175,0.0,0.0,0.0,130.73,58.6882222175,-16.45,60.9500609274,4.7082222175,0,4.7082222175,53.98,-16.45,56.4308683258,131.71
2020-07-08 07:00:00,60.0604444404,-9.13,60.7504229317,4.0304444404,0,4.0304444404,56.03,-9.13,56.7689862513,131.72,4.0304444404,0.0,4.0304444404,4.0304444404,0,4.0304444404,0.0,0.0,0.0,130.73,62.6104444404,-14.37,64.2383425458,4.0304444404,0,4.0304444404,58.58,-14.37,60.3167746154,131.56
2020-07-08 07:30:00,66.6998888846,-10.05,67.4527810933,4.2398888846,0,4.2398888846,62.46,-10.05,63.2633709187,130.77,4.2398888846,0.0,4.2398888846,4.2398888846,0,4.2398888846,0.0,0.0,0.0,129.81,69.5798888846,-15.22,71.2250611597,4.2398888846,0,4.2398888846,65.34,-15.22,67.089224172,130.62
2020-07-08 08:00:00,70.9158888843,-10.71,71.7200627179,4.5658888843,0,4.5658888843,66.35,-10.71,67.2088282891,130.9,4.5658888843,0.0,4.5658888843,4.5658888843,0,4.5658888843,0.0,0.0,0.0,129.89,73.9858888843,-15.89,75.6730061118,4.5658888843,0,4.5658888843,69.42,-15.89,71.2153670215,130.76
2020-07-08 08:30:00,73.6668888793,-7.95,74.0946220528,9.5968888793,0,9.5968888793,64.07,-7.95,64.5613460207,131.13,9.5968888793,0.0,9.5968888793,9.5968888793,0,9.5968888793,0.0,0.0,0.0,130.38,76.6168888793,-13.04,77.7186545274,9.5968888793,0,9.5968888793,67.02,-13.04,68.2768042603,130.96
2020-07-08 09:00:00,77.046666656,-5.3,77.2287436309,10.646666656,0,10.646666656,66.4,-5.3,66.6111852469,130.75,10.646666656,0.0,10.646666656,10.646666656,0,10.646666656,0.0,0.0,0.0,130.38,80.086666656,-10.22,80.7361293107,10.646666656,0,10.646666656,69.44,-10.22,70.1880474155,130.59
2020-07-08 09:30:00,80.3639999895,-3.71,80.4495903925,10.4639999895,0,10.4639999895,69.9,-3.71,69.99838641,130.75,10.4639999895,0.0,10.4639999895,10.4639999895,0,10.4639999895,0.0,0.0,0.0,130.58,83.5739999895,-8.54,84.0091963671,10.4639999895,0,10.4639999895,73.11,-8.54,73.6070900118,130.59
2020-07-08 10:00:00,78.4874444338,-3.76,78.5774556329,10.6874444338,0,10.6874444338,67.8,-3.76,67.9041795474,131.07,10.6874444338,0.0,10.6874444338,10.6874444338,0,10.6874444338,0.0,0.0,0.0,130.82,81.5974444338,-8.62,82.051491992,10.6874444338,0,10.6874444338,70.91,-8.62,71.4320131314,130.86
2020-07-08 10:30:00,75.2775555413,-4.35,75.4031356661,14.2575555413,0,14.2575555413,61.02,-4.35,61.1748551286,131.21,14.2575555413,0.0,14.2575555413,14.2575555413,0,14.2575555413,0.0,0.0,0.0,130.82,78.0575555413,-9.28,78.6072539724,14.2575555413,0,14.2575555413,63.8,-9.28,64.4713765946,131.1
2020-07-08 11:00:00,74.6379999866,-3.92,74.7408686195,13.3979999866,0,13.3979999866,61.24,-3.92,61.3653322325,131.21,13.3979999866,0.0,13.3979999866,13.3979999866,0,13.3979999866,0.0,0.0,0.0,130.9,77.4079999866,-8.83,77.9099952633,13.3979999866,0,13.3979999866,64.01,-8.83,64.6161667077,131.1
2020-07-08 11:30:00,71.7061110986,-3.2,71.7774781452,12.5061110986,0,12.5061110986,59.2,-3.2,59.2864234037,131.21,12.5061110986,0.0,12.5061110986,12.5061110986,0,12.5061110986,0.0,0.0,0.0,130.9,74.3761110986,-8.1,74.8158800132,12.5061110986,0,12.5061110986,61.87,-8.1,62.3979719222,131.01
2020-07-08 12:00:00,69.1985555393,-3.4,69.2820329431,16.2585555393,0,16.2585555393,52.94,-3.4,53.0490678523,131.21,16.2585555393,0.0,16.2585555393,16.2585555393,0,16.2585555393,0.0,0.0,0.0,130.9,71.5685555393,-8.33,72.0516970097,16.2585555393,0,16.2585555393,55.31,-8.33,55.9337554613,131.01
2020-07-08 12:30:00,73.2873333175,-3.88,73.3899695107,15.8473333175,0,15.8473333175,57.44,-3.88,57.5708954247,131.4,15.8473333175,0.0,15.8473333175,15.8473333175,0,15.8473333175,0.0,0.0,0.0,131.02,75.8473333175,-8.82,76.3584335314,15.8473333175,0,15.8473333175,60.0,-8.82,60.6448052186,131.21
2020-07-08 13:00:00,71.4401110945,-4.18,71.5622936552,16.6501110945,0,16.6501110945,54.79,-4.18,54.9492174649,131.49,16.6501110945,0.0,16.6501110945,16.6501110945,0,16.6501110945,0.0,0.0,0.0,131.02,73.9001110945,-9.16,74.4656432174,16.6501110945,0,16.6501110945,57.25,-9.16,57.9781691674,131.36
2020-07-08 13:30:00,68.9214444278,-4.64,69.0774572636,16.6814444278,0,16.6814444278,52.24,-4.64,52.4456594963,131.61,16.6814444278,0.0,16.6814444278,16.6814444278,0,16.6814444278,0.0,0.0,0.0,131.13,71.2714444278,-9.67,71.924458224,16.6814444278,0,16.6814444278,54.59,-9.67,55.4398502884,131.44
2020-07-08 14:00:00,68.6623333177,-4.64,68.8189335622,15.6023333177,0,15.6023333177,53.06,-4.64,53.2624933701,131.61,15.6023333177,0.0,15.6023333177,15.6023333177,0,15.6023333177,0.0,0.0,0.0,131.21,71.0323333177,-9.66,71.6861770257,15.6023333177,0,15.6023333177,55.43,-9.66,56.265446768,131.44
2020-07-08 14:30:00,66.4159771025,-4.96,66.6009280302,16.7359771025,0,16.7359771025,49.68,-4.96,49.9269866906,131.61,16.7359771025,0.0,16.7359771025,16.7359771025,0,16.7359771025,0.0,0.0,0.0,131.12,68.6759771025,-10.01,69.4016565435,16.7359771025,0,16.7359771025,51.94,-10.01,52.8957814953,131.44
2020-07-08 15:00:00,58.4029958228,-8.18,58.9730643691,20.4529958228,0,20.4529958228,37.95,-8.18,38.8215777629,132.26,20.4529958228,0.0,20.4529958228,20.4529958228,0,20.4529958228,0.0,0.0,0.0,131.32,60.1129958228,-13.49,61.6080543987,20.4529958228,0,20.4529958228,39.66,-13.49,41.8914752665,132.17
2020-07-08 15:30:00,58.6946624551,-7.97,59.2333039828,16.4346624551,0,16.4346624551,42.26,-7.97,43.0049822695,132.26,16.4346624551,0.0,16.4346624551,16.4346624551,0,16.4346624551,0.0,0.0,0.0,131.32,60.6046624551,-13.24,62.0340447762,16.4346624551,0,16.4346624551,44.17,-13.24,46.1116742268,132.05
2020-07-08 16:00:00,62.8942179399,-8.03,63.4047596815,15.4842179399,0,15.4842179399,47.41,-8.03,48.0852264214,132.2,15.4842179399,0.0,15.4842179399,15.4842179399,0,15.4842179399,0.0,0.0,0.0,131.28,65.0542179399,-13.28,66.3958558328,15.4842179399,0,15.4842179399,49.57,-13.28,51.3180601738,132.05
2020-07-08 16:30:00,66.6687734827,-8.21,67.1723861247,18.1087734827,0,18.1087734827,48.56,-8.21,49.2491390788,132.2,18.1087734827,0.0,18.1087734827,18.1087734827,0,18.1087734827,0.0,0.0,0.0,131.28,68.8987734827,-13.46,70.2012292444,18.1087734827,0,18.1087734827,50.79,-13.46,52.5432745458,132.05
2020-07-08 17:00:00,69.7391068174,-8.65,70.2735051046,19.2591068174,0,19.2591068174,50.48,-8.65,51.2157485545,132.2,19.2591068174,0.0,19.2591068174,19.2591068174,0,19.2591068174,0.0,0.0,0.0,131.28,72.0591068174,-13.91,73.3893927984,19.2591068174,0,19.2591068174,52.8,-13.91,54.6015393556,132.05
2020-07-08 17:30:00,75.4898845859,-9.29,76.0593634919,18.3798845859,0,18.3798845859,57.11,-9.29,57.8606619388,132.05,18.3798845859,0.0,18.3798845859,18.3798845859,0,18.3798845859,0.0,0.0,0.0,131.1,78.1298845859,-14.52,79.4676617588,18.3798845859,0,18.3798845859,59.75,-14.52,61.4889656768,131.91
2020-07-08 18:00:00,77.448662373,-9.98,78.0890242183,14.378662373,0,14.378662373,63.07,-9.98,63.854720264,131.81,14.378662373,0.0,14.378662373,14.378662373,0,14.378662373,0.0,0.0,0.0,130.84,80.368662373,-15.19,81.7915520798,14.378662373,0,14.378662373,65.99,-15.19,67.7157012812,131.69
2020-07-08 18:30:00,77.1722179225,-10.8,77.9242659194,17.5422179225,0,17.5422179225,59.63,-10.8,60.6001394388,131.93,17.5422179225,0.0,17.5422179225,17.5422179225,0,17.5422179225,0.0,0.0,0.0,130.84,79.9622179225,-16.08,81.5629983209,17.5422179225,0,17.5422179225,62.42,-16.08,64.4579149523,131.77
2020-07-08 19:00:00,75.518106819,-11.48,76.3856979907,17.038106819,0,17.038106819,58.48,-11.48,59.5961475265,132.14,17.038106819,0.0,17.038106819,17.038106819,0,17.038106819,0.0,0.0,0.0,130.97,78.258106819,-16.82,80.0452602151,17.038106819,0,17.038106819,61.22,-16.82,63.4885879509,131.99
2020-07-08 19:30:00,81.202999678,-9.83,81.7958193107,11.852999678,0,11.852999678,69.35,-9.83,70.0432109487,131.95,11.852999678,0.0,11.852999678,11.852999678,0,11.852999678,0.0,0.0,0.0,131.05,84.422999678,-15.04,85.7522272284,11.852999678,0,11.852999678,72.57,-15.04,74.1121211409,131.79
2020-07-08 20:00:00,82.219777769,-9.98,82.823259151,8.759777769,0,8.759777769,73.46,-9.98,74.1348231265,132.08,8.759777769,0.0,8.759777769,8.759777769,0,8.759777769,0.0,0.0,0.0,131.18,85.619777769,-15.16,86.9515494124,8.759777769,0,8.759777769,76.86,-15.16,78.3408271593,131.92
2020-07-08 20:30:00,80.1626666614,-11.02,80.9165837531,5.2326666614,0,5.2326666614,74.93,-11.02,75.7360237932,131.78,5.2326666614,0.0,5.2326666614,5.2326666614,0,5.2326666614,0.0,0.0,0.0,130.8,83.6426666614,-16.23,85.2027498748,5.2326666614,0,5.2326666614,78.41,-16.23,80.0720987611,131.64
2020-07-08 21:00:00,77.0707777745,-11.71,77.9553005688,3.2307777745,0,3.2307777745,73.84,-11.71,74.7627561022,131.95,3.2307777745,0.0,3.2307777745,3.2307777745,0,3.2307777745,0.0,0.0,0.0,130.8,80.5107777745,-16.96,82.2777426639,3.2307777745,0,3.2307777745,77.28,-16.96,79.1191506527,131.78
2020-07-08 21:30:00,74.1828888859,-11.86,75.1249665788,2.9428888859,0,2.9428888859,71.24,-11.86,72.2204763208,131.86,2.9428888859,0.0,2.9428888859,2.9428888859,0,2.9428888859,0.0,0.0,0.0,130.8,77.5128888859,-17.13,79.3831521385,2.9428888859,0,2.9428888859,74.57,-17.13,76.5122330088,131.7
2020-07-08 22:00:00,72.4063333305,-11.85,73.3696095558,2.8163333305,0,2.8163333305,69.59,-11.85,70.5917176445,132.08,2.8163333305,0.0,2.8163333305,2.8163333305,0,2.8163333305,0.0,0.0,0.0,131.03,75.6463333305,-17.14,77.5638275638,2.8163333305,0,2.8163333305,72.83,-17.14,74.8197066287,131.94
2020-07-08 22:30:00,70.028888886,-11.95,71.0411696033,2.888888886,0,2.888888886,67.14,-11.95,68.1951765156,131.94,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,130.82,73.178888886,-17.25,75.1845215359,2.888888886,0,2.888888886,70.29,-17.25,72.3757321206,131.77
2020-07-08 23:00:00,64.4575555526,-12.64,65.6852043296,2.9275555526,0,2.9275555526,61.53,-12.64,62.8148907505,132.44,2.9275555526,0.0,2.9275555526,2.9275555526,0,2.9275555526,0.0,0.0,0.0,131.25,67.3175555526,-18.05,69.6954502502,2.9275555526,0,2.9275555526,64.39,-18.05,66.8720763847,132.32
2020-07-08 23:30:00,59.1279999971,-12.35,60.403997249,2.9479999971,0,2.9479999971,56.18,-12.35,57.5214299196,133.06,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,131.8,61.7179999971,-17.83,64.2418899445,2.9479999971,0,2.9479999971,58.77,-17.83,61.4151593664,132.87
2020-07-09 00:00:00,55.2095555526,-11.31,56.3561099111,2.9795555526,0,2.9795555526,52.23,-11.31,53.4405183358,133.06,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,131.91,57.5995555526,-16.77,59.9911801839,2.9795555526,0,2.9795555526,54.62,-16.77,57.1364795905,132.87
2020-07-09 00:30:00,53.7997777748,-10.66,54.8457080237,2.9597777748,0,2.9597777748,50.84,-10.66,51.9455599643,132.71,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,131.62,56.0997777748,-16.09,58.361572686,2.9597777748,0,2.9597777748,53.14,-16.09,55.5224972421,132.59
2020-07-09 01:00:00,52.7679999964,-11.14,53.931080312,3.6279999964,0,3.6279999964,49.14,-11.14,50.3868951216,132.8,3.6279999964,0.0,3.6279999964,3.6279999964,0,3.6279999964,0.0,0.0,0.0,131.62,54.9879999964,-16.6,57.4390123836,3.6279999964,0,3.6279999964,51.36,-16.6,53.9760094857,132.67
2020-07-09 01:30:00,54.8729999962,-11.22,56.0083433837,3.7829999962,0,3.7829999962,51.09,-11.22,52.30751858,133.04,3.7829999962,0.0,3.7829999962,3.7829999962,0,3.7829999962,0.0,0.0,0.0,131.9,57.1929999962,-16.68,59.5756800093,3.7829999962,0,3.7829999962,53.41,-16.68,55.9540034314,132.89
2020-07-09 02:00:00,53.6022222192,-11.47,54.8156832197,2.9822222192,0,2.9822222192,50.62,-11.47,51.90323015,133.15,2.9822222192,0.0,2.9822222192,2.9822222192,0,2.9822222192,0.0,0.0,0.0,132.0,55.8822222192,-16.95,58.3962777937,2.9822222192,0,2.9822222192,52.9,-16.95,55.5491899131,133.02
2020-07-09 02:30:00,52.0827777749,-12.11,53.4721220894,2.9227777749,0,2.9227777749,49.16,-12.11,50.6296128763,133.3,2.9227777749,0.0,2.9227777749,2.9227777749,0,2.9227777749,0.0,0.0,0.0,132.0,54.3027777749,-17.63,57.0929818285,2.9227777749,0,2.9227777749,51.38,-17.63,54.3205421549,133.11
2020-07-09 03:00:00,50.2722222193,-12.3,51.7550608817,2.8822222193,0,2.8822222193,47.39,-12.3,48.9602093541,133.42,2.8822222193,0.0,2.8822222193,2.8822222193,0,2.8822222193,0.0,0.0,0.0,132.17,52.4022222193,-17.85,55.3589685013,2.8822222193,0,2.8822222193,49.52,-17.85,52.6388915157,133.29
2020-07-09 03:30:00,49.5279999972,-12.41,51.0590920769,2.8179999972000003,0,2.8179999972000003,46.71,-12.41,48.3304479599,133.53,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,132.17,51.6279999972,-17.98,54.6692855606,2.8179999972000003,0,2.8179999972000003,48.81,-17.98,52.0163099422,133.4
2020-07-09 04:00:00,48.8013333304,-12.42,50.3569909231,2.9113333304,0,2.9113333304,45.89,-12.42,47.5410191309,133.6,2.9113333304,0.0,2.9113333304,2.9113333304,0,2.9113333304,0.0,0.0,0.0,132.17,50.8713333304,-18.0,53.9619546979,2.9113333304,0,2.9113333304,47.96,-18.0,51.2265712302,133.4
2020-07-09 04:30:00,48.5852222192,-12.26,50.1081971147,3.0352222192,0,3.0352222192,45.55,-12.26,47.1710727035,133.43,3.0352222192,0.0,3.0352222192,3.0352222192,0,3.0352222192,0.0,0.0,0.0,132.17,50.6252222192,-17.82,53.6699685554,3.0352222192,0,3.0352222192,47.59,-17.82,50.8169312336,133.4
2020-07-09 05:00:00,47.513888886,-11.9,48.981421346,2.853888886,0,2.853888886,44.66,-11.9,46.2182388241,133.43,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.17,49.533888886,-17.46,52.5210219643,2.853888886,0,2.853888886,46.68,-17.46,49.83847911,133.4
2020-07-09 05:30:00,48.3845555527,-11.29,49.6842964732,2.8345555527,0,2.8345555527,45.55,-11.29,46.9283134153,133.34,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,132.17,50.4245555527,-16.79,53.146400656,2.8345555527,0,2.8345555527,47.59,-16.79,50.4649601209,133.15
2020-07-09 06:00:00,49.0562222193,-10.94,50.2612826978,2.9062222193,0,2.9062222193,46.15,-10.94,47.4289584537,133.14,2.9062222193,0.0,2.9062222193,2.9062222193,0,2.9062222193,0.0,0.0,0.0,131.96,51.1362222193,-16.43,53.7108752755,2.9062222193,0,2.9062222193,48.23,-16.43,50.951720285,132.96
2020-07-09 06:30:00,56.3164444412,-10.23,57.2380539021,3.2164444412,0,3.2164444412,53.1,-10.23,54.0764542107,132.63,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,131.59,58.7264444412,-15.59,60.7605412806,3.2164444412,0,3.2164444412,55.51,-15.59,57.6576811882,132.56
2020-07-09 07:00:00,60.7707777734,-8.98,61.4306750019,4.3807777734,0,4.3807777734,56.39,-8.98,57.1005472828,132.52,4.3807777734,0.0,4.3807777734,4.3807777734,0,4.3807777734,0.0,0.0,0.0,131.59,63.3407777734,-14.27,64.9283222403,4.3807777734,0,4.3807777734,58.96,-14.27,60.6622988354,132.42
2020-07-09 07:30:00,66.8934444398,-7.18,67.2776731837,4.6734444398,0,4.6734444398,62.22,-7.18,62.6329050899,132.11,4.6734444398,0.0,4.6734444398,4.6734444398,0,4.6734444398,0.0,0.0,0.0,131.42,69.7234444398,-12.32,70.8035387855,4.6734444398,0,4.6734444398,65.05,-12.32,66.2063811124,131.98
2020-07-09 08:00:00,71.1081111057,-4.63,71.2586862426,5.4381111057,0,5.4381111057,65.67,-4.63,65.833014514,131.38,5.4381111057,0.0,5.4381111057,5.4381111057,0,5.4381111057,0.0,0.0,0.0,130.99,74.0881111057,-9.58,74.7049168878,5.4381111057,0,5.4381111057,68.65,-9.58,69.3152140587,131.24
2020-07-09 08:30:00,74.9919999924,-5.14,75.1679430532,7.6419999924,0,7.6419999924,67.35,-5.14,67.5458518341,131.1,7.6419999924,0.0,7.6419999924,7.6419999924,0,7.6419999924,0.0,0.0,0.0,130.68,78.0519999924,-10.06,78.697638483,7.6419999924,0,7.6419999924,70.41,-10.06,71.1250427065,130.93
2020-07-09 09:00:00,75.4638888808,-4.19,75.5801205676,8.1338888808,0,8.1338888808,67.33,-4.19,67.4602475537,130.74,8.1338888808,0.0,8.1338888808,8.1338888808,0,8.1338888808,0.0,0.0,0.0,130.41,78.5238888808,-9.05,79.0436817523,8.1338888808,0,8.1338888808,70.39,-9.05,70.969391994,130.55
2020-07-09 09:30:00,77.7475555444,-3.84,77.8423277731,11.1275555444,0,11.1275555444,66.62,-3.84,66.7305776987,130.74,11.1275555444,0.0,11.1275555444,11.1275555444,0,11.1275555444,0.0,0.0,0.0,130.54,80.7675555444,-8.68,81.2326315505,11.1275555444,0,11.1275555444,69.64,-8.68,70.178857215,130.55
2020-07-09 10:00:00,79.5812222106,-3.25,79.6475575805,11.6212222106,0,11.6212222106,67.96,-3.25,68.0376667736,130.64,11.6212222106,0.0,11.6212222106,11.6212222106,0,11.6212222106,0.0,0.0,0.0,130.44,82.6612222106,-8.06,83.0532435089,11.6212222106,0,11.6212222106,71.04,-8.06,71.4957705043,130.47
2020-07-09 10:30:00,77.7344444343,-3.14,77.7978370619,10.1744444343,0,10.1744444343,67.56,-3.14,67.6329298493,130.64,10.1744444343,0.0,10.1744444343,10.1744444343,0,10.1744444343,0.0,0.0,0.0,130.44,80.7944444343,-7.94,81.1836550757,10.1744444343,0,10.1744444343,70.62,-7.94,71.0649562021,130.47
2020-07-09 11:00:00,77.7689999858,-2.8200000000000003,77.8201115316,14.2089999858,0,14.2089999858,63.56,-2.8200000000000003,63.6225274569,130.64,14.2089999858,0.0,14.2089999858,14.2089999858,0,14.2089999858,0.0,0.0,0.0,130.44,80.6389999858,-7.62,80.9982266393,14.2089999858,0,14.2089999858,66.43,-7.62,66.8656062561,130.47
2020-07-09 11:30:00,78.9497777645,-2.71,78.996275286,13.2697777645,0,13.2697777645,65.68,-2.71,65.7358844164,130.34,13.2697777645,0.0,13.2697777645,13.2697777645,0,13.2697777645,0.0,0.0,0.0,130.21,81.9297777645,-7.48,82.2705225737,13.2697777645,0,13.2697777645,68.66,-7.48,69.0662435637,130.2
2020-07-09 12:00:00,75.6341110952,-3.19,75.7013531,15.8741110952,0,15.8741110952,59.76,-3.19,59.8450808338,130.93,15.8741110952,0.0,15.8741110952,15.8741110952,0,15.8741110952,0.0,0.0,0.0,130.65,78.3441110952,-8.05,78.7566012681,15.8741110952,0,15.8741110952,62.47,-8.05,62.9865334814,130.79
2020-07-09 12:30:00,78.3473333194,-2.75,78.3955811144,13.8973333194,0,13.8973333194,64.45,-2.75,64.5086428318,130.93,13.8973333194,0.0,13.8973333194,13.8973333194,0,13.8973333194,0.0,0.0,0.0,130.79,81.2573333194,-7.58,81.6101134553,13.8973333194,0,13.8973333194,67.36,-7.58,67.7851458654,130.79
2020-07-09 13:00:00,77.6391110966,-2.92,77.6940021615,14.5091110966,0,14.5091110966,63.13,-2.92,63.1974944124,131.09,14.5091110966,0.0,14.5091110966,14.5091110966,0,14.5091110966,0.0,0.0,0.0,130.87,80.5291110966,-7.76,80.9021342982,14.5091110966,0,14.5091110966,66.02,-7.76,66.4744913482,130.98
2020-07-09 13:30:00,75.5358888757,-2.11,75.5653532265,13.1558888757,0,13.1558888757,62.38,-2.11,62.4156751145,131.09,13.1558888757,0.0,13.1558888757,13.1558888757,0,13.1558888757,0.0,0.0,0.0,130.87,78.3658888757,-6.93,78.6717067266,13.1558888757,0,13.1558888757,65.21,-6.93,65.5771987813,130.9
2020-07-09 14:00:00,73.4265555408,-2.52,73.4697860252,14.7265555408,0,14.7265555408,58.7,-2.52,58.7540670933,131.25,14.7265555408,0.0,14.7265555408,14.7265555408,0,14.7265555408,0.0,0.0,0.0,131.02,76.0765555408,-7.38,76.4336751894,14.7265555408,0,14.7265555408,61.35,-7.38,61.792288353800004,131.13
2020-07-09 14:30:00,71.971999986,-2.69,72.0222526861,13.991999986,0,13.991999986,57.98,-2.69,58.042368146,131.25,13.991999986,0.0,13.991999986,13.991999986,0,13.991999986,0.0,0.0,0.0,131.02,74.571999986,-7.57,74.9552405233,13.991999986,0,13.991999986,60.58,-7.57,61.0511367626,131.13
2020-07-09 15:00:00,71.2007777659,-3.01,71.2643729677,11.8407777659,0,11.8407777659,59.36,-3.01,59.4362658652,131.37,11.8407777659,0.0,11.8407777659,11.8407777659,0,11.8407777659,0.0,0.0,0.0,131.1,73.8707777659,-7.9,74.2920036595,11.8407777659,0,11.8407777659,62.03,-7.9,62.5310394924,131.23
2020-07-09 15:30:00,73.8583333227,-4.48,73.994079501,10.6783333227,0,10.6783333227,63.18,-4.48,63.3386359184,131.89,10.6783333227,0.0,10.6783333227,10.6783333227,0,10.6783333227,0.0,0.0,0.0,131.45,76.7183333227,-9.46,77.2993807725,10.6783333227,0,10.6783333227,66.04,-9.46,66.7141154479,131.68
2020-07-09 16:00:00,73.0874444331,-5.06,73.2623923563,11.3274444331,0,11.3274444331,61.76,-5.06,61.9669363451,131.97,11.3274444331,0.0,11.3274444331,11.3274444331,0,11.3274444331,0.0,0.0,0.0,131.52,75.8574444331,-10.07,76.5229166716,11.3274444331,0,11.3274444331,64.53,-10.07,65.3109929491,131.84
2020-07-09 16:30:00,76.1082222101,-5.6,76.3139665329,12.1482222101,0,12.1482222101,63.96,-5.6,64.2046851873,131.97,12.1482222101,0.0,12.1482222101,12.1482222101,0,12.1482222101,0.0,0.0,0.0,131.52,78.9982222101,-10.63,79.7102001776,12.1482222101,0,12.1482222101,66.85,-10.63,67.6898766434,131.95
2020-07-09 17:00:00,80.662888876,-6.0,80.885732004,12.922888876,0,12.922888876,67.74,-6.0,68.0052027421,131.97,12.922888876,0.0,12.922888876,12.922888876,0,12.922888876,0.0,0.0,0.0,131.41,83.722888876,-11.03,84.4463321983,12.922888876,0,12.922888876,70.8,-11.03,71.6540361738,131.82
2020-07-09 17:30:00,83.0362216298,-5.76,83.2357597583,11.9262216298,0,11.9262216298,71.11,-5.76,71.3429022398,131.76,11.9262216298,0.0,11.9262216298,11.9262216298,0,11.9262216298,0.0,0.0,0.0,131.28,86.3062216298,-10.74,86.9719005887,11.9262216298,0,11.9262216298,74.38,-10.74,75.151393866,131.61
2020-07-09 18:00:00,86.9405995082,-5.2,87.0959691538,7.8105995082,0,7.8105995082,79.13,-5.2,79.3006740198,131.34,7.8105995082,0.0,7.8105995082,7.8105995082,0,7.8105995082,0.0,0.0,0.0,131.01,90.5605995082,-10.09,91.1209651139,7.8105995082,0,7.8105995082,82.75,-10.09,83.3628850269,131.2
2020-07-09 18:30:00,86.1317777661,-6.11,86.3482208337,11.711777766099999,0,11.711777766099999,74.42,-6.11,74.6703990883,131.42,11.711777766099999,0.0,11.711777766099999,11.711777766099999,0,11.711777766099999,0.0,0.0,0.0,131.01,89.5817777661,-11.06,90.2619438508,11.711777766099999,0,11.711777766099999,77.87,-11.06,78.6515130179,131.3
2020-07-09 19:00:00,86.0271110999,-7.13,86.3220756481,11.1971110999,0,11.1971110999,74.83,-7.13,75.1689151179,131.42,11.1971110999,0.0,11.1971110999,11.1971110999,0,11.1971110999,0.0,0.0,0.0,130.91,89.4771110999,-12.13,90.2955719334,11.1971110999,0,11.1971110999,78.28,-12.13,79.2142367255,131.3
2020-07-09 19:30:00,80.1283333229,-7.59,80.487004548,10.4283333229,0,10.4283333229,69.7,-7.59,70.1120396223,131.56,10.4283333229,0.0,10.4283333229,10.4283333229,0,10.4283333229,0.0,0.0,0.0,130.91,83.3783333229,-12.66,84.3339911762,10.4283333229,0,10.4283333229,72.95,-12.66,74.0403815495,131.4
2020-07-09 20:00:00,77.7674444345,-9.29,78.3203646179,9.9074444345,0,9.9074444345,67.86,-9.29,68.4929463522,131.86,9.9074444345,0.0,9.9074444345,9.9074444345,0,9.9074444345,0.0,0.0,0.0,131.04,80.8874444345,-14.47,82.1715252819,9.9074444345,0,9.9074444345,70.98,-14.47,72.4399151021,131.72
2020-07-09 20:30:00,76.4582222141,-9.56,77.053574506,8.0982222141,0,8.0982222141,68.36,-9.56,69.0252359648,131.86,8.0982222141,0.0,8.0982222141,8.0982222141,0,8.0982222141,0.0,0.0,0.0,131.04,79.6282222141,-14.75,80.9828146768,8.0982222141,0,8.0982222141,71.53,-14.75,73.0349464298,131.72
2020-07-09 21:00:00,75.3497777709,-10.25,76.043747344,6.8997777709,0,6.8997777709,68.45,-10.25,69.2131851601,131.86,6.8997777709,0.0,6.8997777709,6.8997777709,0,6.8997777709,0.0,0.0,0.0,131.04,78.5397777709,-15.47,80.0488450404,6.8997777709,0,6.8997777709,71.64,-15.47,73.2912716495,131.72
2020-07-09 21:30:00,72.8559999936,-10.93,73.6713080858,6.4059999936,0,6.4059999936,66.45,-10.93,67.3429090551,132.0,6.4059999936,0.0,6.4059999936,6.4059999936,0,6.4059999936,0.0,0.0,0.0,131.04,75.9459999936,-16.2,77.6545872117,6.4059999936,0,6.4059999936,69.54,-16.2,71.4020419876,131.83
2020-07-09 22:00:00,72.6877777715,-11.37,73.5716653159,6.2777777715,0,6.2777777715,66.41,-11.37,67.3762940507,132.21,6.2777777715,0.0,6.2777777715,6.2777777715,0,6.2777777715,0.0,0.0,0.0,131.15,75.7777777715,-16.67,77.5896932845,6.2777777715,0,6.2777777715,69.5,-16.67,71.4712452669,132.03
2020-07-09 22:30:00,71.3964444408,-9.77,72.061814984,3.6364444408,0,3.6364444408,67.76,-9.77,68.4607223158,132.21,3.6364444408,0.0,3.6364444408,3.6364444408,0,3.6364444408,0.0,0.0,0.0,131.25,74.5464444408,-15.0,76.0405969122,3.6364444408,0,3.6364444408,70.91,-15.0,72.4791563141,132.03
2020-07-09 23:00:00,64.7592222192,-9.71,65.4831349466,3.0492222192,0,3.0492222192,61.71,-9.71,62.4692580395,132.21,3.0492222192,0.0,3.0492222192,3.0492222192,0,3.0492222192,0.0,0.0,0.0,131.38,67.6192222192,-14.97,69.2564806608,3.0492222192,0,3.0492222192,64.57,-14.97,66.2826206483,132.14
2020-07-09 23:30:00,63.0154444414,-11.22,64.0065202783,3.0854444414,0,3.0854444414,59.93,-11.22,60.9712497822,132.59,3.0854444414,0.0,3.0854444414,3.0854444414,0,3.0854444414,0.0,0.0,0.0,131.49,65.7554444414,-16.6,67.8184228192,3.0854444414,0,3.0854444414,62.67,-16.6,64.8312339849,132.47
2020-07-10 00:00:00,61.4405555526,-11.75,62.5540115949,2.9505555526,0,2.9505555526,58.49,-11.75,59.6585500997,132.77,2.9505555526,0.0,2.9505555526,2.9505555526,0,2.9505555526,0.0,0.0,0.0,131.62,64.1005555526,-17.19,66.3654829121,2.9505555526,0,2.9505555526,61.15,-17.19,63.5202219769,132.66
