Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-10 00:30:00,59.5266666637,-12.34,60.7922663181,2.9766666637,0,2.9766666637,56.55,-12.34,57.8807230432,133.35,2.9766666637,0.0,2.9766666637,2.9766666637,0,2.9766666637,0.0,0.0,0.0,132.17,62.0866666637,-17.84,64.5989146767,2.9766666637,0,2.9766666637,59.11,-17.84,61.7434830569,133.27
2020-07-10 01:00:00,56.8324444416,-12.89,58.2758855892,2.8924444416,0,2.8924444416,53.94,-12.89,55.4587747791,133.04,2.8924444416,0.0,2.8924444416,2.8924444416,0,2.8924444416,0.0,0.0,0.0,131.71,59.2824444416,-18.4,62.0722822117,2.8924444416,0,2.8924444416,56.39,-18.4,59.3160357745,132.9
2020-07-10 01:30:00,58.3681111083,-12.99,59.7961244091,2.8281111083,0,2.8281111083,55.54,-12.99,57.038861314,132.91,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,131.58,60.8881111083,-18.5,63.6365624019,2.8281111083,0,2.8281111083,58.06,-18.5,60.9361436259,132.77
2020-07-10 02:00:00,56.7805555527,-13.37,58.3334242855,2.8605555527,0,2.8605555527,53.92,-13.37,55.5528874137,133.06,2.8605555527,0.0,2.8605555527,2.8605555527,0,2.8605555527,0.0,0.0,0.0,131.73,59.2105555527,-18.92,62.1599251034,2.8605555527,0,2.8605555527,56.35,-18.92,59.4414745779,132.94
2020-07-10 02:30:00,55.985666663800004,-13.76,57.6518210622,2.8856666638,0,2.8856666638,53.1,-13.76,54.8538749771,133.36,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,131.95,58.3856666638,-19.34,61.5054605037,2.8856666638,0,2.8856666638,55.5,-19.34,58.7731707499,133.25
2020-07-10 03:00:00,54.3847777749,-13.84,56.1181757867,2.8647777749000003,0,2.8647777749000003,51.52,-13.84,53.3465650253,133.36,2.8647777749000003,0.0,2.8647777749000003,2.8647777749000003,0,2.8647777749000003,0.0,0.0,0.0,131.95,56.7047777749,-19.45,59.9477632819,2.8647777749000003,0,2.8647777749000003,53.84,-19.45,57.2455072473,133.25
2020-07-10 03:30:00,53.5265555527,-14.03,55.3347363718,2.8465555527,0,2.8465555527,50.68,-14.03,52.5861512187,133.36,2.8465555527,0.0,2.8465555527,2.8465555527,0,2.8465555527,0.0,0.0,0.0,131.95,55.7965555527,-19.65,59.1555416808,2.8465555527,0,2.8465555527,52.95,-19.65,56.4785357459,133.32
2020-07-10 04:00:00,52.6787777743,-14.37,54.6035761448,3.4387777743,0,3.4387777743,49.24,-14.37,51.2940006239,133.56,3.4387777743,0.0,3.4387777743,3.4387777743,0,3.4387777743,0.0,0.0,0.0,132.1,54.8887777743,-20.02,58.4258361135,3.4387777743,0,3.4387777743,51.45,-20.02,55.2078155699,133.48
2020-07-10 04:30:00,52.638333330500004,-14.42,54.577747625,2.7983333305,0,2.7983333305,49.84,-14.42,51.8841208849,133.56,2.7983333305,0.0,2.7983333305,2.7983333305,0,2.7983333305,0.0,0.0,0.0,131.96,54.8683333305,-20.08,58.4272231282,2.7983333305,0,2.7983333305,52.07,-20.08,55.8076276149,133.37
2020-07-10 05:00:00,52.807777775,-14.31,54.7123157391,2.767777775,0,2.767777775,50.04,-14.31,52.0459191484,133.56,2.767777775,0.0,2.767777775,2.767777775,0,2.767777775,0.0,0.0,0.0,132.05,55.047777775,-19.96,58.5547558954,2.767777775,0,2.767777775,52.28,-19.96,55.960700496,133.37
2020-07-10 05:30:00,53.6695555527,-14.12,55.4959060942,2.8995555527,0,2.8995555527,50.77,-14.12,52.6969382412,133.56,2.8995555527,0.0,2.8995555527,2.8995555527,0,2.8995555527,0.0,0.0,0.0,131.96,55.9595555527,-19.75,59.3425172844,2.8995555527,0,2.8995555527,53.06,-19.75,56.6164825824,133.37
2020-07-10 06:00:00,54.9684444408,-13.93,56.7060383402,3.6784444408,0,3.6784444408,51.29,-13.93,53.1479914954,133.36,3.6784444408,0.0,3.6784444408,3.6784444408,0,3.6784444408,0.0,0.0,0.0,131.85,57.2784444408,-19.55,60.5229105179,3.6784444408,0,3.6784444408,53.6,-19.55,57.0540314088,133.2
2020-07-10 06:30:00,60.1394444392,-12.41,61.4065214571,5.2394444392,0,5.2394444392,54.9,-12.41,56.2851499065,132.64,5.2394444392,0.0,5.2394444392,5.2394444392,0,5.2394444392,0.0,0.0,0.0,131.33,62.6094444392,-17.87,65.1097491393,5.2394444392,0,5.2394444392,57.37,-17.87,60.0887160788,132.51
2020-07-10 07:00:00,65.1861111057,-10.49,66.0247618782,5.4561111057,0,5.4561111057,59.73,-10.49,60.6441505835,132.08,5.4561111057,0.0,5.4561111057,5.4561111057,0,5.4561111057,0.0,0.0,0.0,131.03,67.8961111057,-15.81,69.7125383505,5.4561111057,0,5.4561111057,62.44,-15.81,64.4104781848,131.96
2020-07-10 07:30:00,71.0949999935,-7.99,71.5425686153,6.5449999935,0,6.5449999935,64.55,-7.99,65.0426214109,131.5,6.5449999935,0.0,6.5449999935,6.5449999935,0,6.5449999935,0.0,0.0,0.0,130.76,74.0149999935,-13.13,75.1705868278,6.5449999935,0,6.5449999935,67.47,-13.13,68.7357097876,131.35
2020-07-10 08:00:00,73.0069999887,-6.11,73.262228654,11.3269999887,0,11.3269999887,61.68,-6.11,61.9818884837,131.21,11.3269999887,0.0,11.3269999887,11.3269999887,0,11.3269999887,0.0,0.0,0.0,130.61,75.7869999887,-11.15,76.6028189252,11.3269999887,0,11.3269999887,64.46,-11.15,65.4172309105,131.03
2020-07-10 08:30:00,73.9931110979,-6.39,74.2685168154,13.1631110979,0,13.1631110979,60.83,-6.39,61.164703874,131.33,13.1631110979,0.0,13.1631110979,13.1631110979,0,13.1631110979,0.0,0.0,0.0,130.69,76.7331110979,-11.44,77.5812086705,13.1631110979,0,13.1631110979,63.57,-11.44,64.5911642564,131.13
2020-07-10 09:00:00,73.9263333171,-6.28,74.1925950329,16.1863333171,0,16.1863333171,57.74,-6.28,58.0805130831,131.33,16.1863333171,0.0,16.1863333171,16.1863333171,0,16.1863333171,0.0,0.0,0.0,130.69,76.5163333171,-11.35,77.3535504311,16.1863333171,0,16.1863333171,60.33,-11.35,61.3883653472,131.21
2020-07-10 09:30:00,78.251222205,-4.7,78.3922430893,17.261222205,0,17.261222205,60.99,-4.7,61.1708271973,130.88,17.261222205,0.0,17.261222205,17.261222205,0,17.261222205,0.0,0.0,0.0,130.47,80.991222205,-9.63,81.5617249343,17.261222205,0,17.261222205,63.73,-9.63,64.4534700385,130.72
2020-07-10 10:00:00,78.6353333182,-4.05,78.7395589653,15.1753333182,0,15.1753333182,63.46,-4.05,63.5891036263,130.88,15.1753333182,0.0,15.1753333182,15.1753333182,0,15.1753333182,0.0,0.0,0.0,130.55,81.4953333182,-8.96,81.9864071212,15.1753333182,0,15.1753333182,66.32,-8.96,66.9225223673,130.72
2020-07-10 10:30:00,76.248111097,-4.16,76.3615089287,14.068111097,0,14.068111097,62.18,-4.16,62.3190019176,131.44,14.068111097,0.0,14.068111097,14.068111097,0,14.068111097,0.0,0.0,0.0,131.02,79.058111097,-9.11,79.5812605469,14.068111097,0,14.068111097,64.99,-9.11,65.6253929512,131.26
2020-07-10 11:00:00,74.2046666489,-4.43,74.3367839799,17.7946666489,0,17.7946666489,56.41,-4.43,56.5836813931,131.66,17.7946666489,0.0,17.7946666489,17.7946666489,0,17.7946666489,0.0,0.0,0.0,131.21,76.7046666489,-9.45,77.2845934564,17.7946666489,0,17.7946666489,58.91,-9.45,59.6631427265,131.51
2020-07-10 11:30:00,70.4029999783,-4.34,70.5366430017,21.7129999783,0,21.7129999783,48.69,-4.34,48.8830410265,131.74,21.7129999783,0.0,21.7129999783,21.7129999783,0,21.7129999783,0.0,0.0,0.0,131.21,72.5329999783,-9.4,73.139565803,21.7129999783,0,21.7129999783,50.82,-9.4,51.6820316938,131.51
2020-07-10 12:00:00,71.7463333113,-4.03,71.8594269641,22.0463333113,0,22.0463333113,49.7,-4.03,49.8631216432,131.84,22.0463333113,0.0,22.0463333113,22.0463333113,0,22.0463333113,0.0,0.0,0.0,131.38,73.9463333113,-9.09,74.502941621,22.0463333113,0,22.0463333113,51.9,-9.09,52.6900189789,131.69
2020-07-10 12:30:00,73.7417777531,-3.63,73.83106857,24.6717777531,0,24.6717777531,49.07,-3.63,49.2040831639,131.92,24.6717777531,0.0,24.6717777531,24.6717777531,0,24.6717777531,0.0,0.0,0.0,131.48,75.9317777531,-8.65,76.4228851375,24.6717777531,0,24.6717777531,51.26,-8.65,51.9847102522,131.69
2020-07-10 13:00:00,71.0807777521,-3.44,71.1639695763,25.6307777521,0,25.6307777521,45.45,-3.44,45.5799967091,131.8,25.6307777521,0.0,25.6307777521,25.6307777521,0,25.6307777521,0.0,0.0,0.0,131.4,73.0607777521,-8.49,73.5524122361,25.6307777521,0,25.6307777521,47.43,-8.49,48.1838665945,131.69
2020-07-10 13:30:00,64.8613333093,-4.46,65.0144919126,24.0513333093,0,24.0513333093,40.81,-4.46,41.0529864931,132.34,24.0513333093,0.0,24.0513333093,24.0513333093,0,24.0513333093,0.0,0.0,0.0,131.78,66.6413333093,-9.62,67.3321001101,24.0513333093,0,24.0513333093,42.59,-9.62,43.6629419531,132.2
2020-07-10 14:00:00,61.3854444194,-4.51,61.5508967162,25.0254444194,0,25.0254444194,36.36,-4.51,36.6386367104,131.69,25.0254444194,0.0,25.0254444194,25.0254444194,0,25.0254444194,0.0,0.0,0.0,131.04,62.9354444194,-9.65,63.6709719124,25.0254444194,0,25.0254444194,37.91,-9.65,39.1189289219,131.52
2020-07-10 14:30:00,59.5673333093,-4.46,59.7340673116,23.9873333093,0,23.9873333093,35.58,-4.46,35.8584439149,130.99,23.9873333093,0.0,23.9873333093,23.9873333093,0,23.9873333093,0.0,0.0,0.0,130.33,61.0673333093,-9.55,61.8095599201,23.9873333093,0,23.9873333093,37.08,-9.55,38.2900626795,130.8
2020-07-10 15:00:00,59.4654444218,-4.99,59.6744432758,22.6454444218,0,22.6454444218,36.82,-4.99,37.1565943003,131.24,22.6454444218,0.0,22.6454444218,22.6454444218,0,22.6454444218,0.0,0.0,0.0,130.58,61.0454444218,-10.11,61.8769616631,22.6454444218,0,22.6454444218,38.4,-10.11,39.7085897508,131.11
2020-07-10 15:30:00,60.4685555339,-5.73,60.7394361873,21.6985555339,0,21.6985555339,38.77,-5.73,39.1911444079,131.24,21.6985555339,0.0,21.6985555339,21.6985555339,0,21.6985555339,0.0,0.0,0.0,130.58,62.1485555339,-10.89,63.095444011,21.6985555339,0,21.6985555339,40.45,-10.89,41.8902685597,131.11
2020-07-10 16:00:00,60.3423333132,-6.25,60.6651439434,20.1623333132,0,20.1623333132,40.18,-6.25,40.6631885125,131.31,20.1623333132,0.0,20.1623333132,20.1623333132,0,20.1623333132,0.0,0.0,0.0,130.58,62.0723333132,-11.43,63.1159208357,20.1623333132,0,20.1623333132,41.91,-11.43,43.4406836963,131.11
2020-07-10 16:30:00,62.0268888698,-6.94,62.4139290773,19.0468888698,0,19.0468888698,42.98,-6.94,43.5366971646,131.59,19.0468888698,0.0,19.0468888698,19.0468888698,0,19.0468888698,0.0,0.0,0.0,130.76,63.8868888698,-12.14,65.0301020257,19.0468888698,0,19.0468888698,44.84,-12.14,46.4543345663,131.45
2020-07-10 17:00:00,65.6733333142,-6.9,66.0348143678,19.1633333142,0,19.1633333142,46.51,-6.9,47.0190397605,131.59,19.1633333142,0.0,19.1633333142,19.1633333142,0,19.1633333142,0.0,0.0,0.0,130.83,67.7033333142,-12.09,68.7743370877,19.1633333142,0,19.1633333142,48.54,-12.09,50.0229917138,131.45
2020-07-10 17:30:00,70.0259999818,-7.28,70.4034024281,18.1959999818,0,18.1959999818,51.83,-7.28,52.3387743456,131.78,18.1959999818,0.0,18.1959999818,18.1959999818,0,18.1959999818,0.0,0.0,0.0,130.98,72.3159999818,-12.47,73.3832729808,18.1959999818,0,18.1959999818,54.12,-12.47,55.5380527206,131.66
2020-07-10 18:00:00,73.4165555405,-8.34,73.8887422239,15.0165555405,0,15.0165555405,58.4,-8.34,58.9925046086,131.7,15.0165555405,0.0,15.0165555405,15.0165555405,0,15.0165555405,0.0,0.0,0.0,130.8,76.0165555405,-13.54,77.213006134,15.0165555405,0,15.0165555405,61.0,-13.54,62.4846509152,131.55
2020-07-10 18:30:00,72.9716666514,-9.29,73.56064324,15.2616666514,0,15.2616666514,57.71,-9.29,58.4529571536,131.7,15.2616666514,0.0,15.2616666514,15.2616666514,0,15.2616666514,0.0,0.0,0.0,130.62,75.5616666514,-14.52,76.9441087227,15.2616666514,0,15.2616666514,60.3,-14.52,62.0235471414,131.48
2020-07-10 19:00:00,75.077444432,-10.11,75.7550972703,12.457444432,0,12.457444432,62.62,-10.11,63.4308797038,131.07,12.457444432,0.0,12.457444432,12.457444432,0,12.457444432,0.0,0.0,0.0,130.06,77.917444432,-15.33,79.4111896826,12.457444432,0,12.457444432,65.46,-15.33,67.2310977153,130.98
2020-07-10 19:30:00,78.2404444331,-10.51,78.9431899855,11.3504444331,0,11.3504444331,66.89,-10.51,67.7106505655,130.73,11.3504444331,0.0,11.3504444331,11.3504444331,0,11.3504444331,0.0,0.0,0.0,129.67,81.2804444331,-15.69,82.7809564286,11.3504444331,0,11.3504444331,69.93,-15.69,71.6685495877,130.57
2020-07-10 20:00:00,76.7774444339,-11.64,77.6547846163,10.4974444339,0,10.4974444339,66.28,-11.64,67.2943385434,130.8,10.4974444339,0.0,10.4974444339,10.4974444339,0,10.4974444339,0.0,0.0,0.0,129.67,79.8074444339,-16.88,81.5730506177,10.4974444339,0,10.4974444339,69.31,-16.88,71.3358990972,130.67
2020-07-10 20:30:00,79.4498888816,-11.84,80.3272708568,7.2398888816,0,7.2398888816,72.21,-11.84,73.1742420528,130.6,7.2398888816,0.0,7.2398888816,7.2398888816,0,7.2398888816,0.0,0.0,0.0,129.52,82.7698888816,-17.04,84.5057164071,7.2398888816,0,7.2398888816,75.53,-17.04,77.4283055478,130.48
2020-07-10 21:00:00,79.2184444397,-12.64,80.2205181948,4.7384444397,0,4.7384444397,74.48,-12.64,75.5449535045,130.92,4.7384444397,0.0,4.7384444397,4.7384444397,0,4.7384444397,0.0,0.0,0.0,129.72,82.6184444397,-17.88,84.5310698006,4.7384444397,0,4.7384444397,77.88,-17.88,79.9061249217,130.73
2020-07-10 21:30:00,76.8131111085,-14.12,78.100118042,2.6031111085000003,0,2.6031111085000003,74.21,-14.12,75.5413694607,131.37,2.6031111085000003,0.0,2.6031111085000003,2.6031111085000003,0,2.6031111085000003,0.0,0.0,0.0,130.06,80.2431111085,-19.47,82.5714101876,2.6031111085000003,0,2.6031111085000003,77.64,-19.47,80.0440534956,131.23
2020-07-10 22:00:00,75.8806666635,-14.44,77.2424052791,3.1306666635,0,3.1306666635,72.75,-14.44,74.1692395808,131.26,3.1306666635,0.0,3.1306666635,3.1306666635,0,3.1306666635,0.0,0.0,0.0,129.89,79.2206666635,-19.81,81.6599664867,3.1306666635,0,3.1306666635,76.09,-19.81,78.6264853596,131.11
2020-07-10 22:30:00,74.8331111085,-14.92,76.3059690862,2.5831111085,0,2.5831111085,72.25,-14.92,73.7744461179,131.48,2.5831111085,0.0,2.5831111085,2.5831111085,0,2.5831111085,0.0,0.0,0.0,130.09,78.1631111085,-20.32,80.7612180329,2.5831111085,0,2.5831111085,75.58,-20.32,78.2639048349,131.32
2020-07-10 23:00:00,69.698555553,-16.37,71.5951502979,2.548555553,0,2.548555553,67.15,-16.37,69.1165638613,132.31,2.548555553,0.0,2.548555553,2.548555553,0,2.548555553,0.0,0.0,0.0,130.73,72.808555553,-21.93,76.0395335448,2.548555553,0,2.548555553,70.26,-21.93,73.6029381207,132.17
2020-07-10 23:30:00,66.1671111087,-15.65,67.9927135248,2.4271111087,0,2.4271111087,63.74,-15.65,65.6331478751,132.48,2.4271111087,0.0,2.4271111087,2.4271111087,0,2.4271111087,0.0,0.0,0.0,130.96,69.0671111087,-21.2,72.2475317011,2.4271111087,0,2.4271111087,66.64,-21.2,69.9308916002,132.34
2020-07-11 00:00:00,61.8977777754,-16.54,64.0695441964,2.3877777754,0,2.3877777754,59.51,-16.54,61.7657809794,132.77,2.3877777754,0.0,2.3877777754,2.3877777754,0,2.3877777754,0.0,0.0,0.0,131.12,64.5877777754,-22.16,68.2835751698,2.3877777754,0,2.3877777754,62.2,-22.16,66.0295812496,132.58
2020-07-11 00:30:00,59.9657777753,-17.0,62.3289218919,2.4357777753,0,2.4357777753,57.53,-17.0,59.9891731898,133.11,2.4357777753,0.0,2.4357777753,2.4357777753,0,2.4357777753,0.0,0.0,0.0,131.42,62.5457777753,-22.69,66.5342800181,2.4357777753,0,2.4357777753,60.11,-22.69,64.2498887159,132.99
2020-07-11 01:00:00,57.3239999976,-17.17,59.8402028383,2.4039999976,0,2.4039999976,54.92,-17.17,57.5414224711,133.11,2.4039999976,0.0,2.4039999976,2.4039999976,0,2.4039999976,0.0,0.0,0.0,131.29,59.7839999976,-22.88,64.012663245,2.4039999976,0,2.4039999976,57.38,-22.88,61.7734473702,132.91
2020-07-11 01:30:00,58.6811111086,-17.05,61.1078988424,2.5311111086,0,2.5311111086,56.15,-17.05,58.6815558758,133.23,2.5311111086,0.0,2.5311111086,2.5311111086,0,2.5311111086,0.0,0.0,0.0,131.53,61.1711111086,-22.76,65.2680812822,2.5311111086,0,2.5311111086,58.64,-22.76,62.9020444819,133.07
2020-07-11 02:00:00,57.2188888863,-17.14,59.7309036043,2.5788888863,0,2.5788888863,54.64,-17.14,57.2652529899,133.23,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,131.53,59.6588888863,-22.85,63.8850962522,2.5788888863,0,2.5788888863,57.08,-22.85,61.4837287418,133.07
2020-07-11 02:30:00,55.7184444418,-17.54,58.4140107425,2.5984444418,0,2.5984444418,53.12,-17.54,55.9409152589,133.23,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.45,58.0884444418,-23.29,62.5834760753,2.5984444418,0,2.5984444418,55.49,-23.29,60.1794333639,133.07
2020-07-11 03:00:00,54.0804444418,-16.85,56.6446552733,2.6104444418,0,2.6104444418,51.47,-16.85,54.1579486318,133.34,2.6104444418,0.0,2.6104444418,2.6104444418,0,2.6104444418,0.0,0.0,0.0,131.59,56.3704444418,-22.59,60.7283715126,2.6104444418,0,2.6104444418,53.76,-22.59,58.3133406692,133.23
2020-07-11 03:30:00,53.506555553,-14.87,55.5343892299,2.586555553,0,2.586555553,50.92,-14.87,53.0468029197,133.01,2.586555553,0.0,2.586555553,2.586555553,0,2.586555553,0.0,0.0,0.0,131.59,55.746555553,-20.5,59.3963673638,2.586555553,0,2.586555553,53.16,-20.5,56.9757457169,132.93
2020-07-11 04:00:00,52.8967777752,-15.23,55.0456356036,2.5767777752,0,2.5767777752,50.32,-15.23,52.5742836375,133.42,2.5767777752,0.0,2.5767777752,2.5767777752,0,2.5767777752,0.0,0.0,0.0,131.85,55.1167777752,-20.91,58.9498710119,2.5767777752,0,2.5767777752,52.54,-20.91,56.5480300276,133.26
2020-07-11 04:30:00,52.6928888863,-15.22,54.8469592519,2.6128888863,0,2.6128888863,50.08,-15.22,52.3417118558,133.53,2.6128888863,0.0,2.6128888863,2.6128888863,0,2.6128888863,0.0,0.0,0.0,131.96,54.9028888863,-20.89,58.7428234601,2.6128888863,0,2.6128888863,52.29,-20.89,56.3084025701,133.37
2020-07-11 05:00:00,52.6037777752,-15.09,54.7253646513,2.6237777751999998,0,2.6237777751999998,49.98,-15.09,52.2083183027,133.53,2.6237777751999998,0.0,2.6237777751999998,2.6237777751999998,0,2.6237777751999998,0.0,0.0,0.0,131.96,54.8137777752,-20.77,58.6169184961,2.6237777751999998,0,2.6237777751999998,52.19,-20.77,56.1710690658,133.37
2020-07-11 05:30:00,52.956555553,-15.06,55.0563382004,2.536555553,0,2.536555553,50.42,-15.06,52.6210984302,133.53,2.536555553,0.0,2.536555553,2.536555553,0,2.536555553,0.0,0.0,0.0,131.96,55.176555553,-20.73,58.9422190174,2.536555553,0,2.536555553,52.64,-20.73,56.5747514356,133.37
2020-07-11 06:00:00,53.6395555528,-14.78,55.6385686364,2.7395555528,0,2.7395555528,50.9,-14.78,53.0024376798,133.22,2.7395555528,0.0,2.7395555528,2.7395555528,0,2.7395555528,0.0,0.0,0.0,131.67,55.8795555528,-20.43,59.4971396689,2.7395555528,0,2.7395555528,53.14,-20.43,56.9319286517,133.06
2020-07-11 06:30:00,56.3862222191,-14.43,58.2033586329,3.0962222191,0,3.0962222191,53.29,-14.43,55.2091387363,132.87,3.0962222191,0.0,3.0962222191,3.0962222191,0,3.0962222191,0.0,0.0,0.0,131.37,58.7562222191,-20.01,62.0700712861,3.0962222191,0,3.0962222191,55.66,-20.01,59.1475756054,132.74
2020-07-11 07:00:00,58.3169999961,-13.32,59.818850612,3.9069999961,0,3.9069999961,54.41,-13.32,56.0166984032,132.36,3.9069999961,0.0,3.9069999961,3.9069999961,0,3.9069999961,0.0,0.0,0.0,130.96,60.7269999961,-18.83,63.5793789567,3.9069999961,0,3.9069999961,56.82,-18.83,59.8588447934,132.23
2020-07-11 07:30:00,61.156999994,-11.92,62.3078249361,6.006999994,0,6.006999994,55.15,-11.92,56.4234782692,132.17,6.006999994,0.0,6.006999994,6.006999994,0,6.006999994,0.0,0.0,0.0,130.96,63.596999994,-17.33,65.9159108883,6.006999994,0,6.006999994,57.59,-17.33,60.1409760479,131.99
2020-07-11 08:00:00,62.4807777684,-10.72,63.3937377866,9.3307777684,0,9.3307777684,53.15,-10.72,54.2202997041,132.03,9.3307777684,0.0,9.3307777684,9.3307777684,0,9.3307777684,0.0,0.0,0.0,130.89,64.8207777684,-16.08,66.785474697,9.3307777684,0,9.3307777684,55.49,-16.08,57.7728872396,131.86
2020-07-11 08:30:00,63.6455555425,-9.69,64.3789782484,13.0955555425,0,13.0955555425,50.55,-9.69,51.4703662315,132.03,13.0955555425,0.0,13.0955555425,13.0955555425,0,13.0955555425,0.0,0.0,0.0,130.99,65.8455555425,-15.01,67.5347117022,13.0955555425,0,13.0955555425,52.75,-15.01,54.8439841733,131.86
2020-07-11 09:00:00,63.8248888721,-8.22,64.3520383479,16.8048888721,0,16.8048888721,47.02,-8.22,47.733099627,131.45,16.8048888721,0.0,16.8048888721,16.8048888721,0,16.8048888721,0.0,0.0,0.0,130.54,65.8648888721,-13.46,67.2261495709,16.8048888721,0,16.8048888721,49.06,-13.46,50.872931899,131.27
2020-07-11 09:30:00,63.1636666468,-8.89,63.7862123368,19.8536666468,0,19.8536666468,43.31,-8.89,44.2129867799,131.6,19.8536666468,0.0,19.8536666468,19.8536666468,0,19.8536666468,0.0,0.0,0.0,130.54,64.9936666468,-14.18,66.5225458337,19.8536666468,0,19.8536666468,45.14,-14.18,47.3148179749,131.44
2020-07-11 10:00:00,62.1931110891,-7.92,62.6953703789,22.0031110891,0,22.0031110891,40.19,-7.92,40.9629405683,131.46,22.0031110891,0.0,22.0031110891,22.0031110891,0,22.0031110891,0.0,0.0,0.0,130.54,63.8831110891,-13.18,65.2285541954,22.0031110891,0,22.0031110891,41.88,-13.18,43.9049746612,131.27
2020-07-11 10:30:00,61.9152221996,-8.38,62.4797498396,22.6452221996,0,22.6452221996,39.27,-8.38,40.1541691484,131.9,22.6452221996,0.0,22.6452221996,22.6452221996,0,22.6452221996,0.0,0.0,0.0,130.89,63.5352221996,-13.69,64.9933885865,22.6452221996,0,22.6452221996,40.89,-13.69,43.1208557429,131.73
2020-07-11 11:00:00,64.6967777568,-8.32,65.2295596499,20.9367777568,0,20.9367777568,43.76,-8.32,44.5439109195,131.76,20.9367777568,0.0,20.9367777568,20.9367777568,0,20.9367777568,0.0,0.0,0.0,130.8,66.5667777568,-13.6,67.9418567669,20.9367777568,0,20.9367777568,45.63,-13.6,47.6136209503,131.61
2020-07-11 11:30:00,64.2907777591,-8.81,64.8916035005,18.7107777591,0,18.7107777591,45.58,-8.81,46.4236200657,131.76,18.7107777591,0.0,18.7107777591,18.7107777591,0,18.7107777591,0.0,0.0,0.0,130.8,66.2407777591,-14.1,67.7248155267,18.7107777591,0,18.7107777591,47.53,-14.1,49.5773224368,131.61
2020-07-11 12:00:00,60.5252222039,-9.02,61.193651001,18.2952222039,0,18.2952222039,42.23,-9.02,43.1825578214,131.84,18.2952222039,0.0,18.2952222039,18.2952222039,0,18.2952222039,0.0,0.0,0.0,130.8,62.3152222039,-14.34,63.943901338,18.2952222039,0,18.2952222039,44.02,-14.34,46.2968249451,131.72
2020-07-11 12:30:00,59.2667777579,-9.06,59.9552712094,19.9267777579,0,19.9267777579,39.34,-9.06,40.3697807772,132.03,19.9267777579,0.0,19.9267777579,19.9267777579,0,19.9267777579,0.0,0.0,0.0,130.96,60.9267777579,-14.4,62.6053691624,19.9267777579,0,19.9267777579,41.0,-14.4,43.4552643531,131.86
2020-07-11 13:00:00,57.0423333123,-9.07,57.7589187028,21.0123333123,0,21.0123333123,36.03,-9.07,37.1540818753,132.03,21.0123333123,0.0,21.0123333123,21.0123333123,0,21.0123333123,0.0,0.0,0.0,130.96,58.5523333123,-14.44,60.3066276318,21.0123333123,0,21.0123333123,37.54,-14.44,40.2214519877,131.86
2020-07-11 13:30:00,54.5787777542,-9.07,55.3272797193,23.6187777542,0,23.6187777542,30.96,-9.07,32.2612228535,132.19,23.6187777542,0.0,23.6187777542,23.6187777542,0,23.6187777542,0.0,0.0,0.0,131.04,55.8387777542,-14.47,57.6831864678,23.6187777542,0,23.6187777542,32.22,-14.47,35.3200976782,132.03
2020-07-11 14:00:00,48.8423333078,-8.93,49.6519730016,25.5623333078,0,25.5623333078,23.28,-8.93,24.9339788241,132.44,25.5623333078,0.0,25.5623333078,25.5623333078,0,25.5623333078,0.0,0.0,0.0,131.34,49.7123333078,-14.4,51.7559279977,25.5623333078,0,25.5623333078,24.15,-14.4,28.1172989457,132.35
2020-07-11 14:30:00,48.2611110869,-9.38,49.1642069329,24.1811110869,0,24.1811110869,24.08,-9.38,25.8424224871,132.55,24.1811110869,0.0,24.1811110869,24.1811110869,0,24.1811110869,0.0,0.0,0.0,131.34,49.1911110869,-14.87,51.3895155646,24.1811110869,0,24.1811110869,25.01,-14.87,29.0966836598,132.42
2020-07-11 15:00:00,48.216111087,-8.76,49.0054177449,24.156111087,0,24.156111087,24.06,-8.76,25.6051010543,132.42,24.156111087,0.0,24.156111087,24.156111087,0,24.156111087,0.0,0.0,0.0,131.34,49.136111087,-14.2,51.1468221178,24.156111087,0,24.156111087,24.98,-14.2,28.7339590032,132.28
2020-07-11 15:30:00,47.5972221972,-9.02,48.4443594332,25.0172221972,0,25.0172221972,22.58,-9.02,24.3149501336,132.42,25.0172221972,0.0,25.0172221972,25.0172221972,0,25.0172221972,0.0,0.0,0.0,131.25,48.4372221972,-14.49,50.5581308415,25.0172221972,0,25.0172221972,23.42,-14.49,27.5400889614,132.28
2020-07-11 16:00:00,46.6488888641,-9.16,47.5397142635,24.7788888641,0,24.7788888641,21.87,-9.16,23.7108097711,132.59,24.7788888641,0.0,24.7788888641,24.7788888641,0,24.7788888641,0.0,0.0,0.0,131.45,47.4788888641,-14.66,49.6906478904,24.7788888641,0,24.7788888641,22.7,-14.66,27.0223167031,132.42
2020-07-11 16:30:00,50.641111088,-9.16,51.4628772246,23.091111088,0,23.091111088,27.55,-9.16,29.0328796367,132.59,23.091111088,0.0,23.091111088,23.091111088,0,23.091111088,0.0,0.0,0.0,131.45,51.741111088,-14.62,53.7669691969,23.091111088,0,23.091111088,28.65,-14.62,32.1646840494,132.42
2020-07-11 17:00:00,55.6043333119,-9.18,56.3570251438,21.4043333119,0,21.4043333119,34.2,-9.18,35.410625524,132.32,21.4043333119,0.0,21.4043333119,21.4043333119,0,21.4043333119,0.0,0.0,0.0,131.24,57.0443333119,-14.59,58.8805915646,21.4043333119,0,21.4043333119,35.64,-14.59,38.5107478504,132.18
2020-07-11 17:30:00,59.1145555355,-9.17,59.8215644744,20.0545555355,0,20.0545555355,39.06,-9.17,40.1219702906,131.96,20.0545555355,0.0,20.0545555355,20.0545555355,0,20.0545555355,0.0,0.0,0.0,130.84,60.7845555355,-14.52,62.4947405119,20.0545555355,0,20.0545555355,40.73,-14.52,43.2407597066,131.81
2020-07-11 18:00:00,63.0018888723,-9.44,63.7051928925,16.6018888723,0,16.6018888723,46.4,-9.44,47.3505395957,131.6,16.6018888723,0.0,16.6018888723,16.6018888723,0,16.6018888723,0.0,0.0,0.0,130.57,65.0418888723,-14.75,66.6934015332,16.6018888723,0,16.6018888723,48.44,-14.75,50.6359170945,131.5
2020-07-11 18:30:00,65.7362222083,-10.39,66.5522577394,13.9362222083,0,13.9362222083,51.8,-10.39,52.8317338349,131.27,13.9362222083,0.0,13.9362222083,13.9362222083,0,13.9362222083,0.0,0.0,0.0,130.13,68.0462222083,-15.68,69.8294404733,13.9362222083,0,13.9362222083,54.11,-15.68,56.3360852385,131.14
2020-07-11 19:00:00,69.3813333215,-10.91,70.2338772493,11.8613333215,0,11.8613333215,57.52,-10.91,58.5455250211,131.19,11.8613333215,0.0,11.8613333215,11.8613333215,0,11.8613333215,0.0,0.0,0.0,130.03,71.9813333215,-16.18,73.7773999727,11.8613333215,0,11.8613333215,60.12,-16.18,62.2591904862,131.14
2020-07-11 19:30:00,70.6143333264,-11.22,71.5001571406,6.9543333264000005,0,6.9543333264000005,63.66,-11.22,64.6411942959,130.99,6.9543333264000005,0.0,6.9543333264000005,6.9543333264000005,0,6.9543333264000005,0.0,0.0,0.0,129.86,73.4943333264,-16.46,75.3149960572,6.9543333264000005,0,6.9543333264000005,66.54,-16.46,68.5456285988,130.81
2020-07-11 20:00:00,72.0421111031,-11.99,73.0330464393,7.9621111031,0,7.9621111031,64.08,-11.99,65.1920739047,131.18,7.9621111031,0.0,7.9621111031,7.9621111031,0,7.9621111031,0.0,0.0,0.0,130.01,74.9721111031,-17.27,76.9354946904,7.9621111031,0,7.9621111031,67.01,-17.27,69.1996604038,131.06
2020-07-11 20:30:00,68.0934444379,-12.77,69.280517286,6.5934444379,0,6.5934444379,61.5,-12.77,62.811805419,131.52,6.5934444379,0.0,6.5934444379,6.5934444379,0,6.5934444379,0.0,0.0,0.0,130.25,70.8934444379,-18.13,73.1749777196,6.5934444379,0,6.5934444379,64.3,-18.13,66.8070871989,131.4
2020-07-11 21:00:00,68.4942222191,-12.73,69.6671470451,3.0742222191,0,3.0742222191,65.42,-12.73,66.6470501973,131.52,3.0742222191,0.0,3.0742222191,3.0742222191,0,3.0742222191,0.0,0.0,0.0,130.25,71.4842222191,-18.07,73.7327534158,3.0742222191,0,3.0742222191,68.41,-18.07,70.7562930063,131.4
2020-07-11 21:30:00,67.4814444419,-12.92,68.7071447811,2.5514444419,0,2.5514444419,64.93,-12.92,66.2029553721,131.52,2.5514444419,0.0,2.5514444419,2.5514444419,0,2.5514444419,0.0,0.0,0.0,130.25,70.4414444419,-18.26,72.7696687849,2.5514444419,0,2.5514444419,67.89,-18.26,70.3027716381,131.4
2020-07-11 22:00:00,67.4757777753,-12.82,68.6828434646,2.4957777753,0,2.4957777753,64.98,-12.82,66.232566008,131.52,2.4957777753,0.0,2.4957777753,2.4957777753,0,2.4957777753,0.0,0.0,0.0,130.25,70.4557777753,-18.16,72.7585199267,2.4957777753,0,2.4957777753,67.96,-18.16,70.3444894786,131.4
2020-07-11 22:30:00,65.9015555532,-13.33,67.2361801735,2.4015555532,0,2.4015555532,63.5,-13.33,64.8840419518,131.77,2.4015555532,0.0,2.4015555532,2.4015555532,0,2.4015555532,0.0,0.0,0.0,130.45,68.8115555532,-18.72,71.3124714033,2.4015555532,0,2.4015555532,66.41,-18.72,68.9980180875,131.62
2020-07-11 23:00:00,62.4146666643,-14.43,64.0610296109,2.4146666643,0,2.4146666643,60.0,-14.43,61.710816718,132.39,2.4146666643,0.0,2.4146666643,2.4146666643,0,2.4146666643,0.0,0.0,0.0,130.99,65.1546666643,-19.93,68.1346863802,2.4146666643,0,2.4146666643,62.74,-19.93,65.8294197149,132.22
2020-07-11 23:30:00,62.4856666642,-15.64,64.4132605794,2.4256666642,0,2.4256666642,60.06,-15.64,62.062977692,132.71,2.4256666642,0.0,2.4256666642,2.4256666642,0,2.4256666642,0.0,0.0,0.0,131.13,65.2056666642,-21.22,68.5716221562,2.4256666642,0,2.4256666642,62.78,-21.22,66.2692749319,132.53
2020-07-12 00:00:00,60.2673333309,-16.42,62.4641326428,2.4473333309,0,2.4473333309,57.82,-16.42,60.1063124805,132.93,2.4473333309,0.0,2.4473333309,2.4473333309,0,2.4473333309,0.0,0.0,0.0,131.26,62.8673333309,-22.06,66.6254095682,2.4473333309,0,2.4473333309,60.42,-22.06,64.3212251127,132.8
2020-07-12 00:30:00,57.9347777753,-17.03,60.3859203447,2.4647777753,0,2.4647777753,55.47,-17.03,58.0253548029,133.36,2.4647777753,0.0,2.4647777753,2.4647777753,0,2.4647777753,0.0,0.0,0.0,131.62,60.4247777753,-22.74,64.5620737678,2.4647777753,0,2.4647777753,57.96,-22.74,62.26129777,133.21
2020-07-12 01:00:00,55.3257777753,-16.79,57.8173484903,2.4657777753,0,2.4657777753,52.86,-16.79,55.4624530651,133.36,2.4657777753,0.0,2.4657777753,2.4657777753,0,2.4657777753,0.0,0.0,0.0,131.62,57.6857777753,-22.5,61.9184863958,2.4657777753,0,2.4657777753,55.22,-22.5,59.6280001342,133.21
2020-07-12 01:30:00,56.8476666643,-15.31,58.8731968316,2.4076666643,0,2.4076666643,54.44,-15.31,56.5518319774,133.36,2.4076666643,0.0,2.4076666643,2.4076666643,0,2.4076666643,0.0,0.0,0.0,131.79,59.2776666643,-20.95,62.8708538606,2.4076666643,0,2.4076666643,56.87,-20.95,60.606100353,133.21
2020-07-12 02:00:00,55.1073333309,-15.51,57.2483911289,2.4073333309000002,0,2.4073333309000002,52.7,-15.51,54.9349624556,133.46,2.4073333309000002,0.0,2.4073333309000002,2.4073333309000002,0,2.4073333309000002,0.0,0.0,0.0,131.87,57.4573333309,-21.16,61.2298191529,2.4073333309000002,0,2.4073333309000002,55.05,-21.16,58.9766742026,133.29
2020-07-12 02:30:00,53.7237777754,-15.63,55.9512394721,2.3737777754,0,2.3737777754,51.35,-15.63,53.6760598405,133.46,2.3737777754,0.0,2.3737777754,2.3737777754,0,2.3737777754,0.0,0.0,0.0,131.87,56.0137777754,-21.32,59.9340112179,2.3737777754,0,2.3737777754,53.64,-21.32,57.7216770373,133.37
2020-07-12 03:00:00,51.9462222199,-15.89,54.3222063517,2.3562222199000002,0,2.3562222199000002,49.59,-15.89,52.0736036779,133.7,2.3562222199000002,0.0,2.3562222199000002,2.3562222199000002,0,2.3562222199000002,0.0,0.0,0.0,132.06,54.1562222199,-21.6,58.3048574745,2.3562222199000002,0,2.3562222199000002,51.8,-21.6,56.1230790317,133.53
2020-07-12 03:30:00,51.1985555532,-16.07,53.6613174525,2.3285555532,0,2.3285555532,48.87,-16.07,51.4443563474,133.81,2.3285555532,0.0,2.3285555532,2.3285555532,0,2.3285555532,0.0,0.0,0.0,132.17,53.3585555532,-21.81,57.6438335881,2.3285555532,0,2.3285555532,51.03,-21.81,55.4953781859,133.66
2020-07-12 04:00:00,50.432333331,-16.08,52.9337949255,2.292333331,0,2.292333331,48.14,-16.08,50.754566297,133.81,2.292333331,0.0,2.292333331,2.292333331,0,2.292333331,0.0,0.0,0.0,132.09,52.572333331,-21.83,56.9245037912,2.292333331,0,2.292333331,50.28,-21.83,54.814480751,133.59
2020-07-12 04:30:00,49.9795555532,-16.0,52.4781475788,2.3295555532,0,2.3295555532,47.65,-16.0,50.2645252638,133.6,2.3295555532,0.0,2.3295555532,2.3295555532,0,2.3295555532,0.0,0.0,0.0,131.96,52.0895555532,-21.74,56.4442149182,2.3295555532,0,2.3295555532,49.76,-21.74,54.301797392,133.46
2020-07-12 05:00:00,49.5842222198,-16.22,52.1697564988,2.4042222198,0,2.4042222198,47.18,-16.22,49.890287632,133.9,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,132.22,51.6742222198,-21.99,56.1585731836,2.4042222198,0,2.4042222198,49.27,-21.99,53.9545456843,133.75
2020-07-12 05:30:00,49.2522222199,-16.63,51.9840195983,2.3622222199,0,2.3622222199,46.89,-16.63,49.7516733387,134.34,2.3622222199,0.0,2.3622222199,2.3622222199,0,2.3622222199,0.0,0.0,0.0,132.6,51.3422222199,-22.44,56.031931811,2.3622222199,0,2.3622222199,48.98,-22.44,53.8757273733,134.22
2020-07-12 06:00:00,49.6049999974,-16.58,52.3025087806,2.6249999974,0,2.6249999974,46.98,-16.58,49.8198434361,134.34,2.6249999974,0.0,2.6249999974,2.6249999974,0,2.6249999974,0.0,0.0,0.0,132.6,51.6649999974,-22.41,56.3158976198,2.6249999974,0,2.6249999974,49.04,-22.41,53.9178050369,134.22
2020-07-12 06:30:00,51.4458888858,-16.07,53.8973504288,3.0958888858,0,3.0958888858,48.35,-16.07,50.9506368949,133.83,3.0958888858,0.0,3.0958888858,3.0958888858,0,3.0958888858,0.0,0.0,0.0,132.19,53.5958888858,-21.82,57.8673630422,3.0958888858,0,3.0958888858,50.5,-21.82,55.0123840603,133.69
2020-07-12 07:00:00,53.0273333294,-15.55,55.2602984069,3.9773333294,0,3.9773333294,49.05,-15.55,51.4558548661,133.56,3.9773333294,0.0,3.9773333294,3.9773333294,0,3.9773333294,0.0,0.0,0.0,131.94,55.1973333294,-21.26,59.1500905043,3.9773333294,0,3.9773333294,51.22,-21.26,55.4569743134,133.39
2020-07-12 07:30:00,54.1034444382,-14.76,56.080658877,6.2134444382,0,6.2134444382,47.89,-14.76,50.1129693792,133.31,6.2134444382,0.0,6.2134444382,6.2134444382,0,6.2134444382,0.0,0.0,0.0,131.74,56.2134444382,-20.42,59.807422078,6.2134444382,0,6.2134444382,50.0,-20.42,54.0090399841,133.12
2020-07-12 08:00:00,55.0158888793,-13.74,56.7056930932,9.5958888793,0,9.5958888793,45.42,-13.74,47.4527554521,133.04,9.5958888793,0.0,9.5958888793,9.5958888793,0,9.5958888793,0.0,0.0,0.0,131.59,57.0058888793,-19.35,60.200447398,9.5958888793,0,9.5958888793,47.41,-19.35,51.2067436965,132.93
2020-07-12 08:30:00,56.6025555424,-12.3,57.9235642371,13.1625555424,0,13.1625555424,43.44,-12.3,45.1477972885,132.8,13.1625555424,0.0,13.1625555424,13.1625555424,0,13.1625555424,0.0,0.0,0.0,131.43,58.4725555424,-17.84,61.1335043299,13.1625555424,0,13.1625555424,45.31,-17.84,48.6956024709,132.66
2020-07-12 09:00:00,56.7202222063,-10.78,57.7355350467,15.9602222063,0,15.9602222063,40.76,-10.78,42.1614278696,132.67,15.9602222063,0.0,15.9602222063,15.9602222063,0,15.9602222063,0.0,0.0,0.0,131.43,58.4502222063,-16.26,60.6697294865,15.9602222063,0,15.9602222063,42.49,-16.26,45.4949194966,132.5
2020-07-12 09:30:00,58.4336666487,-9.43,59.1896806716,17.9736666487,0,17.9736666487,40.46,-9.43,41.54439192,132.44,17.9736666487,0.0,17.9736666487,17.9736666487,0,17.9736666487,0.0,0.0,0.0,131.33,60.1336666487,-14.83,61.9353434205,17.9736666487,0,17.9736666487,42.16,-14.83,44.6922196808,132.23
2020-07-12 10:00:00,58.3093333125,-7.67,58.8116251378,20.8093333125,0,20.8093333125,37.5,-7.67,38.2763490944,131.82,20.8093333125,0.0,20.8093333125,20.8093333125,0,20.8093333125,0.0,0.0,0.0,130.89,59.8493333125,-12.97,61.2385793267,20.8093333125,0,20.8093333125,39.04,-12.97,41.1380906217,131.63
2020-07-12 10:30:00,58.1363333098,-8.58,58.7660586623,23.5463333098,0,23.5463333098,34.59,-8.58,35.6382449063,132.03,23.5463333098,0.0,23.5463333098,23.5463333098,0,23.5463333098,0.0,0.0,0.0,130.99,59.5463333098,-13.94,61.1562704115,23.5463333098,0,23.5463333098,36.0,-13.94,38.6047095573,131.87
2020-07-12 11:00:00,57.9921110864,-9.33,58.7378400034,24.6821110864,0,24.6821110864,33.31,-9.33,34.591978839,132.43,24.6821110864,0.0,24.6821110864,24.6821110864,0,24.6821110864,0.0,0.0,0.0,131.3,59.3521110864,-14.75,61.157465533,24.6821110864,0,24.6821110864,34.67,-14.75,37.6772000021,132.23
2020-07-12 11:30:00,55.9947777483,-8.7,56.666613937,29.4347777483,0,29.4347777483,26.56,-8.7,27.9485885153,132.36,29.4347777483,0.0,29.4347777483,29.4347777483,0,29.4347777483,0.0,0.0,0.0,131.3,57.0247777483,-14.14,58.7517223343,29.4347777483,0,29.4347777483,27.59,-14.14,31.0023821665,132.23
2020-07-12 12:00:00,54.245555525,-8.81,54.9563135064,30.575555525,0,30.575555525,23.67,-8.81,25.2563853312,132.36,30.575555525,0.0,30.575555525,30.575555525,0,30.575555525,0.0,0.0,0.0,131.3,55.135555525,-14.25,56.9472737104,30.575555525,0,30.575555525,24.56,-14.25,28.3946491438,132.23
2020-07-12 12:30:00,53.8776666354,-8.9,54.6078104494,31.2276666354,0,31.2276666354,22.65,-8.9,24.3358274977,132.36,31.2276666354,0.0,31.2276666354,31.2276666354,0,31.2276666354,0.0,0.0,0.0,131.3,54.7176666354,-14.36,56.570598742,31.2276666354,0,31.2276666354,23.49,-14.36,27.5316127388,132.23
2020-07-12 13:00:00,52.6458888602,-8.32,53.2992684179,28.6958888602,0,28.6958888602,23.95,-8.32,25.3539917962,132.24,28.6958888602,0.0,28.6958888602,28.6958888602,0,28.6958888602,0.0,0.0,0.0,131.17,53.5458888602,-13.74,55.2806459245,28.6958888602,0,28.6958888602,24.85,-13.74,28.3956000113,132.07
2020-07-12 13:30:00,50.4768888609,-8.26,51.1482542133,28.0268888609,0,28.0268888609,22.45,-8.26,23.9213314847,132.24,28.0268888609,0.0,28.0268888609,28.0268888609,0,28.0268888609,0.0,0.0,0.0,131.17,51.3068888609,-13.68,53.0993337489,28.0268888609,0,28.0268888609,23.28,-13.68,27.0018666021,132.07
2020-07-12 14:00:00,46.0776666378,-8.64,46.880709922,28.8176666378,0,28.8176666378,17.26,-8.64,19.3017408541,132.49,28.8176666378,0.0,28.8176666378,28.8176666378,0,28.8176666378,0.0,0.0,0.0,131.39,46.6576666378,-14.13,48.7503308306,28.8176666378,0,28.8176666378,17.84,-14.13,22.7579107125,132.34
2020-07-12 14:30:00,46.2114444162,-8.69,47.0214174078,28.2114444162,0,28.2114444162,18.0,-8.69,19.987898839,132.66,28.2114444162,0.0,28.2114444162,28.2114444162,0,28.2114444162,0.0,0.0,0.0,131.59,46.8414444162,-14.2,48.9465107541,28.2114444162,0,28.2114444162,18.63,-14.2,23.4247070419,132.51
2020-07-12 15:00:00,45.7946666389,-8.95,46.6610543448,27.8046666389,0,27.8046666389,17.99,-8.95,20.0933471577,132.88,27.8046666389,0.0,27.8046666389,27.8046666389,0,27.8046666389,0.0,0.0,0.0,131.78,46.4146666389,-14.47,48.6179203504,27.8046666389,0,27.8046666389,18.61,-14.47,23.573565704,132.74
2020-07-12 15:30:00,45.9896666396,-9.34,46.9285098594,27.0496666396,0,27.0496666396,18.94,-9.34,21.1177460919,132.88,27.0496666396,0.0,27.0496666396,27.0496666396,0,27.0496666396,0.0,0.0,0.0,131.7,46.6596666396,-14.88,48.9748802032,27.0496666396,0,27.0496666396,19.61,-14.88,24.6163868185,132.74
2020-07-12 16:00:00,48.2385555294,-9.83,49.2299414947,26.1085555294,0,26.1085555294,22.13,-9.83,24.2149912244,132.88,26.1085555294,0.0,26.1085555294,26.1085555294,0,26.1085555294,0.0,0.0,0.0,131.7,49.0585555294,-15.37,51.409909265,26.1085555294,0,26.1085555294,22.95,-15.37,27.6213576784,132.74
2020-07-12 16:30:00,52.3524444201,-10.21,53.3387526734,24.3924444201,0,24.3924444201,27.96,-10.21,29.7658478797,132.88,24.3924444201,0.0,24.3924444201,24.3924444201,0,24.3924444201,0.0,0.0,0.0,131.7,53.4624444201,-15.74,55.7313247947,24.3924444201,0,24.3924444201,29.07,-15.74,33.0577146821,132.74
2020-07-12 17:00:00,55.7504444222,-10.08,56.6543771766,22.2904444222,0,22.2904444222,33.46,-10.08,34.9453573454,132.88,22.2904444222,0.0,22.2904444222,22.2904444222,0,22.2904444222,0.0,0.0,0.0,131.7,57.1304444222,-15.57,59.2141248341,22.2904444222,0,22.2904444222,34.84,-15.57,38.1608503574,132.66
2020-07-12 17:30:00,58.4359999807,-10.1,59.3024122085,19.3259999807,0,19.3259999807,39.11,-10.1,40.3930947069,132.58,19.3259999807,0.0,19.3259999807,19.3259999807,0,19.3259999807,0.0,0.0,0.0,131.4,60.1359999807,-15.54,62.1114328741,19.3259999807,0,19.3259999807,40.81,-15.54,43.6686122976,132.41
2020-07-12 18:00:00,63.7361110952,-10.58,64.6082677182,15.8861110952,0,15.8861110952,47.85,-10.58,49.0057027294,132.39,15.8861110952,0.0,15.8861110952,15.8861110952,0,15.8861110952,0.0,0.0,0.0,131.23,65.8561110952,-15.98,67.767158481,15.8861110952,0,15.8861110952,49.97,-15.98,52.4629516897,132.26
2020-07-12 18:30:00,67.8678888758,-10.99,68.7519486303,13.0978888758,0,13.0978888758,54.77,-10.99,55.8617310867,132.11,13.0978888758,0.0,13.0978888758,13.0978888758,0,13.0978888758,0.0,0.0,0.0,130.95,70.3178888758,-16.35,72.1936839062,13.0978888758,0,13.0978888758,57.22,-16.35,59.510090741,131.99
2020-07-12 19:00:00,69.1059999904,-11.2,70.0077083946,9.6459999904,0,9.6459999904,59.46,-11.2,60.5056327956,131.92,9.6459999904,0.0,9.6459999904,9.6459999904,0,9.6459999904,0.0,0.0,0.0,130.78,71.8059999904,-16.53,73.6840724622,9.6459999904,0,9.6459999904,62.16,-16.53,64.3203428163,131.74
2020-07-12 19:30:00,70.3784444376,-11.93,71.3824231969,6.8084444376,0,6.8084444376,63.57,-11.93,64.6797479896,131.81,6.8084444376,0.0,6.8084444376,6.8084444376,0,6.8084444376,0.0,0.0,0.0,130.61,73.2884444376,-17.26,75.2934504993,6.8084444376,0,6.8084444376,66.48,-17.26,68.6840447266,131.74
2020-07-12 20:00:00,70.6597777731,-12.73,71.7973334808,4.6397777731000005,0,4.6397777731000005,66.02,-12.73,67.236101166,131.81,4.6397777731000005,0.0,4.6397777731000005,4.6397777731000005,0,4.6397777731000005,0.0,0.0,0.0,130.51,73.6797777731,-18.08,75.8656447458,4.6397777731000005,0,4.6397777731000005,69.04,-18.08,71.3681161304,131.62
2020-07-12 20:30:00,70.1274444408,-13.23,71.3644965217,3.6274444408,0,3.6274444408,66.5,-13.23,67.8032661455,131.69,3.6274444408,0.0,3.6274444408,3.6274444408,0,3.6274444408,0.0,0.0,0.0,130.36,73.1974444408,-18.6,75.5236775632,3.6274444408,0,3.6274444408,69.57,-18.6,72.0135049834,131.51
2020-07-12 21:00:00,68.9481111081,-13.84,70.3234500389,3.0181111081,0,3.0181111081,65.93,-13.84,67.3669837532,131.94,3.0181111081,0.0,3.0181111081,3.0181111081,0,3.0181111081,0.0,0.0,0.0,130.55,71.9781111081,-19.25,74.5077913959,3.0181111081,0,3.0181111081,68.96,-19.25,71.5963972557,131.81
2020-07-12 21:30:00,67.7177777752,-14.15,69.1803435003,2.5677777752,0,2.5677777752,65.15,-14.15,66.6689207952,131.94,2.5677777752,0.0,2.5677777752,2.5677777752,0,2.5677777752,0.0,0.0,0.0,130.55,70.7177777752,-19.59,73.381007035,2.5677777752,0,2.5677777752,68.15,-19.59,70.9097355798,131.81
2020-07-12 22:00:00,67.1837777753,-14.17,68.6618445439,2.4437777753,0,2.4437777753,64.74,-14.17,66.2725923742,132.04,2.4437777753,0.0,2.4437777753,2.4437777753,0,2.4437777753,0.0,0.0,0.0,130.66,70.1637777753,-19.61,72.8526445073,2.4437777753,0,2.4437777753,67.72,-19.61,70.5021311735,131.81
2020-07-12 22:30:00,65.4113333309,-14.48,66.9948724018,2.3913333309,0,2.3913333309,63.02,-14.48,64.6621280194,132.44,2.3913333309,0.0,2.3913333309,2.3913333309,0,2.3913333309,0.0,0.0,0.0,131.05,68.3113333309,-19.97,71.1704936153,2.3913333309,0,2.3913333309,65.92,-19.97,68.8784966445,132.28
2020-07-12 23:00:00,60.0732222198,-14.94,61.9031148479,2.4032222198,0,2.4032222198,57.67,-14.94,59.5737568062,132.74,2.4032222198,0.0,2.4032222198,2.4032222198,0,2.4032222198,0.0,0.0,0.0,131.29,62.7332222198,-20.51,66.0008884037,2.4032222198,0,2.4032222198,60.33,-20.51,63.7210247877,132.64
2020-07-12 23:30:00,59.8877777748,-16.31,62.0690101968,2.9377777748,0,2.9377777748,56.95,-16.31,59.2395020236,133.34,2.9377777748,0.0,2.9377777748,2.9377777748,0,2.9377777748,0.0,0.0,0.0,131.75,62.4777777748,-21.98,66.2313605151,2.9377777748,0,2.9377777748,59.54,-21.98,63.4675665202,133.2
2020-07-13 00:00:00,58.685555553,-15.8,60.77527812,2.5255555530000002,0,2.5255555530000002,56.16,-15.8,58.3402571129,133.5,2.5255555530000002,0.0,2.5255555530000002,2.5255555530000002,0,2.5255555530000002,0.0,0.0,0.0,131.95,61.205555553,-21.44,64.8520904101,2.5255555530000002,0,2.5255555530000002,58.68,-21.44,62.4741226429,133.35
2020-07-13 00:30:00,57.0472222197,-14.67,58.9032636022,2.5072222197,0,2.5072222197,54.54,-14.67,56.4784959077,133.65,2.5072222197,0.0,2.5072222197,2.5072222197,0,2.5072222197,0.0,0.0,0.0,132.19,59.4872222197,-20.29,62.8523166432,2.5072222197,0,2.5072222197,56.98,-20.29,60.4847460109,133.49
2020-07-13 01:00:00,54.582999997499996,-15.11,56.6358189552,2.5329999975,0,2.5329999975,52.05,-15.11,54.1988431611,133.24,2.5329999975,0.0,2.5329999975,2.5329999975,0,2.5329999975,0.0,0.0,0.0,131.7,56.9029999975,-20.74,60.5648331023,2.5329999975,0,2.5329999975,54.37,-20.74,58.191446966,133.1
2020-07-13 01:30:00,55.6618888864,-14.8,57.5958841794,2.4718888864,0,2.4718888864,53.19,-14.8,55.2106520519,132.97,2.4718888864,0.0,2.4718888864,2.4718888864,0,2.4718888864,0.0,0.0,0.0,131.43,58.0518888864,-20.4,61.531957577200004,2.4718888864,0,2.4718888864,55.58,-20.4,59.2055436594,132.79
2020-07-13 02:00:00,54.2403333308,-14.95,56.2629208257,2.5003333308,0,2.5003333308,51.74,-14.95,53.8565697014,132.97,2.5003333308,0.0,2.5003333308,2.5003333308,0,2.5003333308,0.0,0.0,0.0,131.43,56.5703333308,-20.57,60.1940820443,2.5003333308,0,2.5003333308,54.07,-20.57,57.8505816738,132.88
2020-07-13 02:30:00,53.1444444419,-15.12,55.2534738731,2.5244444419,0,2.5244444419,50.62,-15.12,52.8299044103,133.25,2.5244444419,0.0,2.5244444419,2.5244444419,0,2.5244444419,0.0,0.0,0.0,131.71,55.4244444419,-20.78,59.1918697263,2.5244444419,0,2.5244444419,52.9,-20.78,56.8350103369,133.12
2020-07-13 03:00:00,51.8186666641,-15.23,54.0104352403,2.5186666641,0,2.5186666641,49.3,-15.23,51.5988652976,133.37,2.5186666641,0.0,2.5186666641,2.5186666641,0,2.5186666641,0.0,0.0,0.0,131.81,54.0286666641,-20.9,57.9301892065,2.5186666641,0,2.5186666641,51.51,-20.9,55.5885788629,133.23
2020-07-13 03:30:00,51.153555553,-15.17,53.3555540287,2.5735555530000003,0,2.5735555530000003,48.58,-15.17,50.8934701116,133.1,2.5735555530000003,0.0,2.5735555530000003,2.5735555530000003,0,2.5735555530000003,0.0,0.0,0.0,131.52,53.363555553,-20.82,57.2812487753,2.5735555530000003,0,2.5735555530000003,50.79,-20.82,54.8916796974,132.96
2020-07-13 04:00:00,50.6422222197,-15.15,52.8597878481,2.5722222196,0,2.5722222196,48.07,-15.15,50.400867056,133.1,2.5722222196,0.0,2.5722222196,2.5722222196,0,2.5722222196,0.0,0.0,0.0,131.52,52.8022222197,-20.81,56.755006575,2.5722222196,0,2.5722222196,50.23,-20.81,54.3701112745,132.96
2020-07-13 04:30:00,50.6914444419,-15.19,52.9184149385,2.5514444419,0,2.5514444419,48.14,-15.19,50.4796562984,133.1,2.5514444419,0.0,2.5514444419,2.5514444419,0,2.5514444419,0.0,0.0,0.0,131.52,52.8614444419,-20.85,56.8247728415,2.5514444419,0,2.5514444419,50.31,-20.85,54.4593297792,132.96
2020-07-13 05:00:00,50.4687777752,-15.06,52.6678377202,2.5387777752,0,2.5387777752,47.93,-15.06,50.2403075229,132.99,2.5387777752,0.0,2.5387777752,2.5387777752,0,2.5387777752,0.0,0.0,0.0,131.44,52.6287777752,-20.72,56.5606457717,2.5387777752,0,2.5387777752,50.09,-20.72,54.2063326559,132.87
2020-07-13 05:30:00,50.8798888863,-14.72,52.9664185412,2.5698888863000002,0,2.5698888863000002,48.31,-14.72,50.5028167531,132.91,2.5698888863000002,0.0,2.5698888863000002,2.5698888863000002,0,2.5698888863000002,0.0,0.0,0.0,131.44,53.0698888863,-20.35,56.8378008583,2.5698888863000002,0,2.5698888863000002,50.5,-20.35,54.4460512801,132.87
2020-07-13 06:00:00,49.7603333305,-14.33,51.7826194119,2.8803333305,0,2.8803333305,46.88,-14.33,49.0212535539,132.91,2.8803333305,0.0,2.8803333305,2.8803333305,0,2.8803333305,0.0,0.0,0.0,131.44,51.8803333305,-19.96,55.5875038698,2.8803333305,0,2.8803333305,49.0,-19.96,52.9093715706,132.87
2020-07-13 06:30:00,55.8561111047,-13.16,57.3854576329,6.4061111047,0,6.4061111047,49.45,-13.16,51.1711647317,132.6,6.4061111047,0.0,6.4061111047,6.4061111047,0,6.4061111047,0.0,0.0,0.0,131.21,58.1161111047,-18.68,61.0444491329,6.4061111047,0,6.4061111047,51.71,-18.68,54.9806011244,132.46
2020-07-13 07:00:00,61.0798888814,-11.33,62.1218297039,7.5098888814,0,7.5098888814,53.57,-11.33,54.7550344717,132.25,7.5098888814,0.0,7.5098888814,7.5098888814,0,7.5098888814,0.0,0.0,0.0,131.08,63.4998888814,-16.73,65.6668012617,7.5098888814,0,7.5098888814,55.99,-16.73,58.4360590731,132.13
2020-07-13 07:30:00,65.9818888826,-8.75,66.5595384639,6.2418888826,0,6.2418888826,59.74,-8.75,60.3773972609,131.56,6.2418888826,0.0,6.2418888826,6.2418888826,0,6.2418888826,0.0,0.0,0.0,130.7,68.7118888826,-13.93,70.1096895858,6.2418888826,0,6.2418888826,62.47,-13.93,64.0042639205,131.43
2020-07-13 08:00:00,68.8107777696,-7.73,69.2435992512,8.1407777696,0,8.1407777696,60.67,-7.73,61.1604594489,131.15,8.1407777696,0.0,8.1407777696,8.1407777696,0,8.1407777696,0.0,0.0,0.0,130.39,71.5507777696,-12.85,72.6955039837,8.1407777696,0,8.1407777696,63.41,-12.85,64.6989227113,131.03
2020-07-13 08:30:00,73.4586666584,-7.02,73.7933337587,8.3086666584,0,8.3086666584,65.15,-7.02,65.5271157613,130.95,8.3086666584,0.0,8.3086666584,8.3086666584,0,8.3086666584,0.0,0.0,0.0,130.3,76.4386666584,-12.05,77.3826353939,8.3086666584,0,8.3086666584,68.13,-12.05,69.1874222673,130.8
2020-07-13 09:00:00,75.3267777668,-5.35,75.5165276527,11.0067777668,0,11.0067777668,64.32,-5.35,64.5421172569,130.73,11.0067777668,0.0,11.0067777668,11.0067777668,0,11.0067777668,0.0,0.0,0.0,130.3,78.2567777668,-10.29,78.9303957068,11.0067777668,0,11.0067777668,67.25,-10.29,68.0326877317,130.55
