Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-13 09:30:00,76.8074444288,-4.46,76.9368255108,15.6274444288,0,15.6274444288,61.18,-4.46,61.3423507864,130.73,15.6274444288,0.0,15.6274444288,15.6274444288,0,15.6274444288,0.0,0.0,0.0,130.3,79.5674444288,-9.38,80.1184286724,15.6274444288,0,15.6274444288,63.94,-9.38,64.6243607318,130.55
2020-07-13 10:00:00,71.6887777613,-4.88,71.854681524,16.4787777613,0,16.4787777613,55.21,-4.88,55.4252514654,130.82,16.4787777613,0.0,16.4787777613,16.4787777613,0,16.4787777613,0.0,0.0,0.0,130.3,74.1487777613,-9.86,74.801476212,16.4787777613,0,16.4787777613,57.67,-9.86,58.5068243883,130.63
2020-07-13 10:30:00,67.5886666471,-9.35,68.23232635,19.6086666471,0,19.6086666471,47.98,-9.35,48.8825418734,131.33,19.6086666471,0.0,19.6086666471,19.6086666471,0,19.6086666471,0.0,0.0,0.0,130.3,69.7086666471,-14.59,71.2191428319,19.6086666471,0,19.6086666471,50.1,-14.59,52.1812044706,131.15
2020-07-13 11:00:00,64.222111087,-11.68,65.2755846582,24.072111087,0,24.072111087,40.15,-11.68,41.8144101955,131.86,24.072111087,0.0,24.072111087,24.072111087,0,24.072111087,0.0,0.0,0.0,130.55,65.982111087,-17.13,68.1694644508,24.072111087,0,24.072111087,41.91,-17.13,45.2756557103,131.71
2020-07-13 11:30:00,63.8834444196,-11.22,64.8612586288,24.8034444196,0,24.8034444196,39.08,-11.22,40.6587604336,131.86,24.8034444196,0.0,24.8034444196,24.8034444196,0,24.8034444196,0.0,0.0,0.0,130.55,65.5934444196,-16.65,67.6736466494,24.8034444196,0,24.8034444196,40.79,-16.65,44.0573104036,131.71
2020-07-13 12:00:00,60.4541110897,-10.83,61.416516082,21.3941110897,0,21.3941110897,39.06,-10.83,40.5335971757,131.78,21.3941110897,0.0,21.3941110897,21.3941110897,0,21.3941110897,0.0,0.0,0.0,130.55,62.1541110897,-16.23,64.2382006703,21.3941110897,0,21.3941110897,40.76,-16.23,43.8724343979,131.62
2020-07-13 12:30:00,62.9648888679,-10.78,63.8810271532,21.0048888679,0,21.0048888679,41.96,-10.78,43.3226268825,131.78,21.0048888679,0.0,21.0048888679,21.0048888679,0,21.0048888679,0.0,0.0,0.0,130.55,64.8048888679,-16.16,66.7893645813,21.0048888679,0,21.0048888679,43.8,-16.16,46.6860321724,131.62
2020-07-13 13:00:00,69.9582222022,-10.83,70.7915373028,20.0082222022,0,20.0082222022,49.95,-10.83,51.110580118,131.78,20.0082222022,0.0,20.0082222022,20.0082222022,0,20.0082222022,0.0,0.0,0.0,130.55,72.1882222022,-16.17,73.9770797255,20.0082222022,0,20.0082222022,52.18,-16.17,54.6280266896,131.62
2020-07-13 13:30:00,67.3528888677,-12.12,68.4346844723,21.1828888677,0,21.1828888677,46.17,-12.12,47.7342989893,132.0,21.1828888677,0.0,21.1828888677,21.1828888677,0,21.1828888677,0.0,0.0,0.0,130.72,69.4028888677,-17.56,71.5899055956,21.1828888677,0,21.1828888677,48.22,-17.56,51.3178526441,131.89
2020-07-13 14:00:00,63.452888866,-12.46,64.6646789635,22.842888866,0,22.842888866,40.61,-12.46,42.4785086838,132.19,22.842888866,0.0,22.842888866,22.842888866,0,22.842888866,0.0,0.0,0.0,130.72,65.242888866,-17.95,67.6671046195,22.842888866,0,22.842888866,42.4,-17.95,46.0430505071,131.99
2020-07-13 14:30:00,66.5022222047,-12.15,67.6030181143,17.5722222047,0,17.5722222047,48.93,-12.15,50.4159439067,132.04,17.5722222047,0.0,17.5722222047,17.5722222047,0,17.5722222047,0.0,0.0,0.0,130.72,68.7022222047,-17.58,70.9158073765,17.5722222047,0,17.5722222047,51.13,-17.58,54.0678582894,131.89
2020-07-13 15:00:00,72.0973333161,-11.8,73.0565908819,17.2673333161,0,17.2673333161,54.83,-11.8,56.085371533,131.97,17.2673333161,0.0,17.2673333161,17.2673333161,0,17.2673333161,0.0,0.0,0.0,130.72,74.5773333161,-17.18,76.5305889467,17.2673333161,0,17.2673333161,57.31,-17.18,59.8296623758,131.81
2020-07-13 15:30:00,68.3886666497,-12.72,69.5615420051,16.9386666497,0,16.9386666497,51.45,-12.72,52.9990650861,131.97,16.9386666497,0.0,16.9386666497,16.9386666497,0,16.9386666497,0.0,0.0,0.0,130.61,70.7086666497,-18.16,73.0034323808,16.9386666497,0,16.9386666497,53.77,-18.16,56.7538412797,131.81
2020-07-13 16:00:00,69.9211110981,-13.27,71.1691975309,13.0011110981,0,13.0011110981,56.92,-13.27,58.4463796997,131.97,13.0011110981,0.0,13.0011110981,13.0011110981,0,13.0011110981,0.0,0.0,0.0,130.61,72.5011110981,-18.69,74.871404491,13.0011110981,0,13.0011110981,59.5,-18.69,62.3663859783,131.81
2020-07-13 16:30:00,74.3115555459,-13.41,75.5118228336,9.6615555459,0,9.6615555459,64.65,-13.41,66.0261357343,131.97,9.6615555459,0.0,9.6615555459,9.6615555459,0,9.6615555459,0.0,0.0,0.0,130.69,77.2515555459,-18.81,79.5086091833,9.6615555459,0,9.6615555459,67.59,-18.81,70.1585646946,131.88
2020-07-13 17:00:00,78.9668888814,-13.38,80.0924087514,7.4768888814,0,7.4768888814,71.49,-13.38,72.7313171887,131.78,7.4768888814,0.0,7.4768888814,7.4768888814,0,7.4768888814,0.0,0.0,0.0,130.44,82.2468888814,-18.71,84.3481762143,7.4768888814,0,7.4768888814,74.77,-18.71,77.0753981501,131.59
2020-07-13 17:30:00,87.536999994,-12.78,88.4649917648,6.036999994,0,6.036999994,81.5,-12.78,82.4959295966,131.29,6.036999994,0.0,6.036999994,6.036999994,0,6.036999994,0.0,0.0,0.0,130.16,91.286999994,-18.0,93.0447009125,6.036999994,0,6.036999994,85.25,-18.0,87.1295730507,131.18
2020-07-13 18:00:00,91.366333325,-12.08,92.1614521655,8.356333325,0,8.356333325,83.01,-12.08,83.8843638588,131.13,8.356333325,0.0,8.356333325,8.356333325,0,8.356333325,0.0,0.0,0.0,130.16,95.226333325,-17.25,96.7761182241,8.356333325,0,8.356333325,86.87,-17.25,88.566130095,131.01
2020-07-13 18:30:00,90.1636666576,-12.74,91.0592904933,9.0936666576,0,9.0936666576,81.07,-12.74,82.0649285627,131.26,9.0936666576,0.0,9.0936666576,9.0936666576,0,9.0936666576,0.0,0.0,0.0,130.16,93.9336666576,-17.96,95.6352201427,9.0936666576,0,9.0936666576,84.84,-17.96,86.7201660515,131.08
2020-07-13 19:00:00,86.4402222144,-13.53,87.4927020755,7.8202222144,0,7.8202222144,78.62,-13.53,79.775718737,131.26,7.8202222144,0.0,7.8202222144,7.8202222144,0,7.8202222144,0.0,0.0,0.0,129.92,90.1002222144,-18.79,92.0386557001,7.8202222144,0,7.8202222144,82.28,-18.79,84.3982375408,131.08
2020-07-13 19:30:00,83.2656666591,-14.64,84.5428935167,7.5856666591,0,7.5856666591,75.68,-14.64,77.0830201795,131.39,7.5856666591,0.0,7.5856666591,7.5856666591,0,7.5856666591,0.0,0.0,0.0,130.01,86.8056666591,-19.99,89.0776283032,7.5856666591,0,7.5856666591,79.22,-19.99,81.703173133,131.29
2020-07-13 20:00:00,79.4451111037,-15.55,80.9526292241,7.3651111037,0,7.3651111037,72.08,-15.55,73.738245843,131.67,7.3651111037,0.0,7.3651111037,7.3651111037,0,7.3651111037,0.0,0.0,0.0,130.21,82.8151111037,-20.98,85.4312766329,7.3651111037,0,7.3651111037,75.45,-20.98,78.3125973264,131.56
2020-07-13 20:30:00,76.0917777705,-15.7,77.6945856819,7.2817777705,0,7.2817777705,68.81,-15.7,70.5783684991,131.43,7.2817777705,0.0,7.2817777705,7.2817777705,0,7.2817777705,0.0,0.0,0.0,129.88,79.3117777705,-21.16,82.0859530804,7.2817777705,0,7.2817777705,72.03,-21.16,75.0737404157,131.3
2020-07-13 21:00:00,73.3237777708,-15.67,74.9794991086,6.9937777708,0,6.9937777708,66.33,-15.67,68.1558346732,131.43,6.9937777708,0.0,6.9937777708,6.9937777708,0,6.9937777708,0.0,0.0,0.0,129.88,76.4237777708,-21.14,79.2937160736,6.9937777708,0,6.9937777708,69.43,-21.14,72.5770246015,131.3
2020-07-13 21:30:00,71.6461111046,-17.11,73.6608263353,6.5561111046,0,6.5561111046,65.09,-17.11,67.3012644755,131.55,6.5561111046,0.0,6.5561111046,6.5561111046,0,6.5561111046,0.0,0.0,0.0,129.88,74.6861111046,-22.66,78.0480031258,6.5561111046,0,6.5561111046,68.13,-22.66,71.7995299428,131.4
2020-07-13 22:00:00,69.7849999934,-17.6,71.9701759348,6.5749999934000005,0,6.5749999934000005,63.21,-17.6,65.6145113523,131.66,6.5749999934000005,0.0,6.5749999934000005,6.5749999934000005,0,6.5749999934000005,0.0,0.0,0.0,129.88,72.7549999934,-23.19,76.3614177713,6.5749999934000005,0,6.5749999934000005,66.18,-23.19,70.1253770043,131.55
2020-07-13 22:30:00,67.1394444387,-18.4,69.6151204806,5.7594444387,0,5.7594444387,61.38,-18.4,64.0785798844,132.0,5.7594444387,0.0,5.7594444387,5.7594444387,0,5.7594444387,0.0,0.0,0.0,130.16,70.0094444387,-24.07,74.0316635678,5.7594444387,0,5.7594444387,64.25,-24.07,68.6106945017,131.93
2020-07-13 23:00:00,61.948777775,-19.74,65.0178334599,2.758777775,0,2.758777775,59.19,-19.74,62.394901234,132.31,2.758777775,0.0,2.758777775,2.758777775,0,2.758777775,0.0,0.0,0.0,130.3,64.698777775,-25.49,69.5389958626,2.758777775,0,2.758777775,61.94,-25.49,66.9798753358,132.17
2020-07-13 23:30:00,59.4779999974,-20.4,62.8791895915,2.6479999974,0,2.6479999974,56.83,-20.4,60.3805341149,132.31,2.6479999974,0.0,2.6479999974,2.6479999974,0,2.6479999974,0.0,0.0,0.0,130.22,62.1379999974,-26.22,67.4434536754,2.6479999974,0,2.6479999974,59.49,-26.22,65.0119104472,132.17
2020-07-14 00:00:00,58.5282222196,-20.82,62.1210527614,2.5982222196,0,2.5982222196,55.93,-20.82,59.6794545887,132.15,2.5982222196,0.0,2.5982222196,2.5982222196,0,2.5982222196,0.0,0.0,0.0,130.03,61.1082222196,-26.65,66.6666132546,2.5982222196,0,2.5982222196,58.51,-26.65,64.2934102378,132.01
2020-07-14 00:30:00,57.056777775,-21.26,60.8889439067,2.746777775,0,2.746777775,54.31,-21.26,58.322926024,132.67,2.746777775,0.0,2.746777775,2.746777775,0,2.746777775,0.0,0.0,0.0,130.5,59.556777775,-27.14,65.4491358151,2.746777775,0,2.746777775,56.81,-27.14,62.9599531448,132.56
2020-07-14 01:00:00,54.5642222195,-21.91,58.7988303151,2.7142222195,0,2.7142222195,51.85,-21.91,56.2891694734,132.92,2.7142222195,0.0,2.7142222195,2.7142222195,0,2.7142222195,0.0,0.0,0.0,130.64,56.9542222195,-27.86,63.4031783796,2.7142222195,0,2.7142222195,54.24,-27.86,60.9766939084,132.78
2020-07-14 01:30:00,55.4111111084,-22.05,59.6371841578,2.7011111084,0,2.7011111084,52.71,-22.05,57.1362109349,133.04,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,130.74,57.8411111084,-28.0,64.2619182273,2.7011111084,0,2.7011111084,55.14,-28.0,61.8418919504,132.87
2020-07-14 02:00:00,53.8991111083,-22.68,58.4764617454,2.7991111083,0,2.7991111083,51.1,-22.68,55.9069977731,133.12,2.7991111083,0.0,2.7991111083,2.7991111083,0,2.7991111083,0.0,0.0,0.0,130.74,56.2591111083,-28.68,63.147683906,2.7991111083,0,2.7991111083,53.46,-28.68,60.667239924,132.96
2020-07-14 02:30:00,52.7774444416,-23.09,57.6073497202,2.8374444415999998,0,2.8374444415999998,49.94,-23.09,55.0195574319,132.99,2.8374444415999998,0.0,2.8374444415999998,2.8374444415999998,0,2.8374444415999998,0.0,0.0,0.0,130.54,55.0874444416,-29.12,62.3105202603,2.8374444415999998,0,2.8374444415999998,52.25,-29.12,59.8166941581,132.82
2020-07-14 03:00:00,51.5263333305,-23.18,56.5002250127,2.8463333305000003,0,2.8463333305000003,48.68,-23.18,53.9171104567,133.1,2.8463333305000003,0.0,2.8463333305000003,2.8463333305000003,0,2.8463333305000003,0.0,0.0,0.0,130.65,53.7663333305,-29.21,61.1885830838,2.8463333305000003,0,2.8463333305000003,50.92,-29.21,58.7032409667,132.96
2020-07-14 03:30:00,51.0042222194,-23.54,56.1743917119,2.8442222194,0,2.8442222194,48.16,-23.54,53.6051975092,133.18,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,130.74,53.2342222194,-29.6,60.9101175118,2.8442222194,0,2.8442222194,50.39,-29.6,58.4406716252,133.05
2020-07-14 04:00:00,50.4564444416,-23.47,55.6479441281,2.8364444416,0,2.8364444416,47.62,-23.47,53.0895969094,133.18,2.8364444416,0.0,2.8364444416,2.8364444416,0,2.8364444416,0.0,0.0,0.0,130.74,52.6364444416,-29.53,60.3540900309,2.8364444416,0,2.8364444416,49.8,-29.53,57.896985241,133.05
2020-07-14 04:30:00,50.7021111083,-23.42,55.8498027825,2.7821111083,0,2.7821111083,47.92,-23.42,53.3368802987,133.18,2.7821111083,0.0,2.7821111083,2.7821111083,0,2.7821111083,0.0,0.0,0.0,130.74,52.9121111083,-29.47,60.5654390056,2.7821111083,0,2.7821111083,50.13,-29.47,58.1506474599,133.05
2020-07-14 05:00:00,50.6493333306,-23.11,55.6724982988,2.7393333306,0,2.7393333306,47.91,-23.11,53.1924825516,133.1,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,130.66,52.8393333306,-29.15,60.3466456965,2.7393333306,0,2.7393333306,50.1,-29.15,57.9631995321,132.95
2020-07-14 05:30:00,51.9012222195,-22.66,56.6322564258,2.7712222195000003,0,2.7712222195000003,49.13,-22.66,54.103904665,133.1,2.7712222195000003,0.0,2.7712222195000003,2.7712222195000003,0,2.7712222195000003,0.0,0.0,0.0,130.66,54.1812222195,-28.67,61.2990517153,2.7712222195000003,0,2.7712222195000003,51.41,-28.67,58.8638853628,132.95
2020-07-14 06:00:00,53.6216666637,-22.46,58.1354860287,2.9516666637,0,2.9516666637,50.67,-22.46,55.4247282357,132.87,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,130.5,55.9516666637,-28.43,62.7602892158,2.9516666637,0,2.9516666637,53.0,-28.43,60.1437020809,132.74
2020-07-14 06:30:00,59.9104444381,-20.97,63.4744220357,6.3704444381,0,6.3704444381,53.54,-20.97,57.5001956518,132.6,6.3704444381,0.0,6.3704444381,6.3704444381,0,6.3704444381,0.0,0.0,0.0,130.4,62.3604444381,-26.84,67.8911675442,6.3704444381,0,6.3704444381,55.99,-26.84,62.0907859509,132.49
2020-07-14 07:00:00,63.7975555475,-20.15,66.9040401907,8.0275555475,0,8.0275555475,55.77,-20.15,59.2985278063,132.23,8.0275555475,0.0,8.0275555475,8.0275555475,0,8.0275555475,0.0,0.0,0.0,130.12,66.3475555475,-25.95,71.2418460396,8.0275555475,0,8.0275555475,58.32,-25.95,63.8327885965,132.15
2020-07-14 07:30:00,69.5913333239,-17.4,71.7336300057,9.4713333239,0,9.4713333239,60.12,-17.4,62.5873341819,132.23,9.4713333239,0.0,9.4713333239,9.4713333239,0,9.4713333239,0.0,0.0,0.0,130.41,72.3713333239,-23.04,75.9503224949,9.4713333239,0,9.4713333239,62.9,-23.04,66.9869509681,132.04
2020-07-14 08:00:00,72.699777767,-15.3,74.2923124379,10.789777767,0,10.789777767,61.91,-15.3,63.7725497373,132.47,10.789777767,0.0,10.789777767,10.789777767,0,10.789777767,0.0,0.0,0.0,130.93,75.569777767,-20.84,78.3906685247,10.789777767,0,10.789777767,64.78,-20.84,68.0496436434,132.33
2020-07-14 08:30:00,72.8059999872,-12.96,73.9504917775,12.8459999872,0,12.8459999872,59.96,-12.96,61.3446264965,132.01,12.8459999872,0.0,12.8459999872,12.8459999872,0,12.8459999872,0.0,0.0,0.0,130.72,75.5759999872,-18.38,77.778892857,12.8459999872,0,12.8459999872,62.73,-18.38,65.367249445,131.89
2020-07-14 09:00:00,72.8971110962,-11.97,73.873335556,14.9071110962,0,14.9071110962,57.99,-11.97,59.2125071248,131.66,14.9071110962,0.0,14.9071110962,14.9071110962,0,14.9071110962,0.0,0.0,0.0,130.41,75.5671110962,-17.33,77.5288151556,14.9071110962,0,14.9071110962,60.66,-17.33,63.0869598253,131.51
2020-07-14 09:30:00,72.812333318,-11.23,73.6732569065,15.332333318,0,15.332333318,57.48,-11.23,58.566742269,131.66,15.332333318,0.0,15.332333318,15.332333318,0,15.332333318,0.0,0.0,0.0,130.41,75.442333318,-16.55,77.2363137162,15.332333318,0,15.332333318,60.11,-16.55,62.3467288637,131.51
2020-07-14 10:00:00,69.4052222055,-10.73,70.2297498884,16.7352222055,0,16.7352222055,52.67,-10.73,53.7518539215,131.66,16.7352222055,0.0,16.7352222055,16.7352222055,0,16.7352222055,0.0,0.0,0.0,130.41,71.7852222055,-16.06,73.559783354,16.7352222055,0,16.7352222055,55.05,-16.06,57.344800113,131.43
2020-07-14 10:30:00,69.2895555378,-10.43,70.0701606009,17.7095555378,0,17.7095555378,51.58,-10.43,52.6239612724,131.75,17.7095555378,0.0,17.7095555378,17.7095555378,0,17.7095555378,0.0,0.0,0.0,130.59,71.6095555378,-15.75,73.3211493658,17.7095555378,0,17.7095555378,53.9,-15.75,56.1540069808,131.58
2020-07-14 11:00:00,67.8826666462,-9.68,68.5693723976,20.4826666462,0,20.4826666462,47.4,-9.68,48.3783257255,131.6,20.4826666462,0.0,20.4826666462,20.4826666462,0,20.4826666462,0.0,0.0,0.0,130.59,70.0126666462,-14.99,71.599396582,20.4826666462,0,20.4826666462,49.53,-14.99,51.7486328322,131.48
2020-07-14 11:30:00,65.317222199,-9.24,65.9675459282,23.267222199,0,23.267222199,42.05,-9.24,43.0532240372,131.89,23.267222199,0.0,23.267222199,23.267222199,0,23.267222199,0.0,0.0,0.0,130.8,67.177222199,-14.58,68.7412218568,23.267222199,0,23.267222199,43.91,-14.58,46.2673156775,131.76
2020-07-14 12:00:00,61.0184444178,-8.55,61.6145523328,26.6584444178,0,26.6584444178,34.36,-8.55,35.4077971639,131.71,26.6584444178,0.0,26.6584444178,26.6584444178,0,26.6584444178,0.0,0.0,0.0,130.68,62.5184444178,-13.89,64.042860589,26.6584444178,0,26.6584444178,35.86,-13.89,38.4561009464,131.59
2020-07-14 12:30:00,62.9948888621,-8.16,63.5211903442,26.7948888621,0,26.7948888621,36.2,-8.16,37.1082955685,131.71,26.7948888621,0.0,26.7948888621,26.7948888621,0,26.7948888621,0.0,0.0,0.0,130.68,64.5548888621,-13.48,65.947282552,26.7948888621,0,26.7948888621,37.76,-13.48,40.0939895745,131.59
2020-07-14 13:00:00,62.1135555311,-9.18,62.7882646735,24.5035555311,0,24.5035555311,37.61,-9.18,38.7141382443,131.92,24.5035555311,0.0,24.5035555311,24.5035555311,0,24.5035555311,0.0,0.0,0.0,130.81,63.7535555311,-14.54,65.3905761012,24.5035555311,0,24.5035555311,39.25,-14.54,41.8565896843,131.78
2020-07-14 13:30:00,59.56566664,-9.67,60.3454848541,26.63566664,0,26.63566664,32.93,-9.67,34.3204574562,131.92,26.63566664,0.0,26.63566664,26.63566664,0,26.63566664,0.0,0.0,0.0,130.81,60.98566664,-15.08,62.8224317862,26.63566664,0,26.63566664,34.35,-15.08,37.5143825752,131.78
2020-07-14 14:00:00,56.4213333043,-9.77,57.2609793126,29.0313333043,0,29.0313333043,27.39,-9.77,29.0803198057,132.19,29.0313333043,0.0,29.0313333043,29.0313333043,0,29.0313333043,0.0,0.0,0.0,131.02,57.5813333043,-15.23,59.5614207781,29.0313333043,0,29.0313333043,28.55,-15.23,32.3582354278,132.05
2020-07-14 14:30:00,55.5047777529,-9.59,56.3271555593,24.8647777529,0,24.8647777529,30.64,-9.59,32.1057269035,132.03,24.8647777529,0.0,24.8647777529,24.8647777529,0,24.8647777529,0.0,0.0,0.0,130.87,56.8247777529,-15.03,58.7788760242,24.8647777529,0,24.8647777529,31.96,-15.03,35.3177363374,131.89
2020-07-14 15:00:00,60.5656666444,-10.24,61.4252193816,22.2456666444,0,22.2456666444,38.32,-10.24,39.6645937834,132.25,22.2456666444,0.0,22.2456666444,22.2456666444,0,22.2456666444,0.0,0.0,0.0,131.04,62.2756666444,-15.67,64.2168790584,22.2456666444,0,22.2456666444,40.03,-15.67,42.9877866376,132.06
2020-07-14 15:30:00,63.0956666468,-11.08,64.0611391531,19.9156666468,0,19.9156666468,43.18,-11.08,44.5789053253,132.25,19.9156666468,0.0,19.9156666468,19.9156666468,0,19.9156666468,0.0,0.0,0.0,130.93,65.0656666468,-16.52,67.1301078219,19.9156666468,0,19.9156666468,45.15,-16.52,48.0773636964,132.06
2020-07-14 16:00:00,63.1987777603,-12.26,64.3769610218,17.4687777603,0,17.4687777603,45.73,-12.26,47.3449099693,132.36,17.4687777603,0.0,17.4687777603,17.4687777603,0,17.4687777603,0.0,0.0,0.0,131.03,65.2787777603,-17.74,67.6463334252,17.4687777603,0,17.4687777603,47.81,-17.74,50.9951340816,132.22
2020-07-14 16:30:00,71.4552222064,-12.36,72.5163318196,15.8352222064,0,15.8352222064,55.62,-12.36,56.9767847461,132.36,15.8352222064,0.0,15.8352222064,15.8352222064,0,15.8352222064,0.0,0.0,0.0,131.03,74.0252222064,-17.79,76.1328944853,15.8352222064,0,15.8352222064,58.19,-17.79,60.8486663782,132.22
2020-07-14 17:00:00,74.076666649,-13.33,75.266469572,17.636666649,0,17.636666649,56.44,-13.33,57.992779723,132.2,17.636666649,0.0,17.636666649,17.636666649,0,17.636666649,0.0,0.0,0.0,130.82,76.696666649,-18.79,78.9648198572,17.636666649,0,17.636666649,59.06,-18.79,61.976993312,132.07
2020-07-14 17:30:00,83.1189999878,-12.34,84.0300170116,12.1989999878,0,12.1989999878,70.92,-12.34,71.985567998,131.81,12.1989999878,0.0,12.1989999878,12.1989999878,0,12.1989999878,0.0,0.0,0.0,130.65,86.4289999878,-17.66,88.2147812948,12.1989999878,0,12.1989999878,74.23,-17.66,76.3018250109,131.62
2020-07-14 18:00:00,80.9684444347,-12.86,81.9833433947,9.7684444347,0,9.7684444347,71.2,-12.86,72.3520531844,131.81,9.7684444347,0.0,9.7684444347,9.7684444347,0,9.7684444347,0.0,0.0,0.0,130.5,84.2884444347,-18.19,86.2288696738,9.7684444347,0,9.7684444347,74.52,-18.19,76.7079298378,131.62
2020-07-14 18:30:00,82.6848888809,-13.46,83.7732800435,7.9948888809,0,7.9948888809,74.69,-13.46,75.893133418,131.49,7.9948888809,0.0,7.9948888809,7.9948888809,0,7.9948888809,0.0,0.0,0.0,130.3,86.1548888809,-18.79,88.1800940013,7.9948888809,0,7.9948888809,78.16,-18.79,80.3868751725,131.36
2020-07-14 19:00:00,82.2783333265,-14.37,83.5237752678,6.7883333265,0,6.7883333265,75.49,-14.37,76.8455398836,131.49,6.7883333265,0.0,6.7883333265,6.7883333265,0,6.7883333265,0.0,0.0,0.0,130.2,85.7983333265,-19.74,88.0398864244,6.7883333265,0,6.7883333265,79.01,-19.74,81.4386130776,131.44
2020-07-14 19:30:00,82.4289999923,-15.02,83.7862783499,7.7089999923,0,7.7089999923,74.72,-15.02,76.2146888729,131.49,7.7089999923,0.0,7.7089999923,7.7089999923,0,7.7089999923,0.0,0.0,0.0,130.08,85.9289999923,-20.42,88.3219646502,7.7089999923,0,7.7089999923,78.22,-20.42,80.8414794521,131.36
2020-07-14 20:00:00,77.5301111025,-16.35,79.2353496084,8.6601111025,0,8.6601111025,68.87,-16.35,70.784174785,132.1,8.6601111025,0.0,8.6601111025,8.6601111025,0,8.6601111025,0.0,0.0,0.0,130.5,80.7601111025,-21.89,83.6741754981,8.6601111025,0,8.6601111025,72.1,-21.89,75.3497319172,131.96
2020-07-14 20:30:00,70.6342222111,-18.03,72.899068906,11.1142222111,0,11.1142222111,59.52,-18.03,62.190926187,132.45,11.1142222111,0.0,11.1142222111,11.1142222111,0,11.1142222111,0.0,0.0,0.0,130.64,73.4242222111,-23.72,77.1605780649,11.1142222111,0,11.1142222111,62.31,-23.72,66.6721418585,132.32
2020-07-14 21:00:00,72.4978888819,-18.53,74.8285025397,6.9978888819,0,6.9978888819,65.5,-18.53,68.0706316997,132.27,6.9978888819,0.0,6.9978888819,6.9978888819,0,6.9978888819,0.0,0.0,0.0,130.47,75.5878888819,-24.2,79.3673040088,6.9978888819,0,6.9978888819,68.59,-24.2,72.7339542442,132.18
2020-07-14 21:30:00,71.7687777717,-18.44,74.0998722188,6.1187777717,0,6.1187777717,65.65,-18.44,68.1905865938,132.04,6.1187777717,0.0,6.1187777717,6.1187777717,0,6.1187777717,0.0,0.0,0.0,130.23,74.8687777717,-24.08,78.6459171542,6.1187777717,0,6.1187777717,68.75,-24.08,72.8451021003,131.9
2020-07-14 22:00:00,69.824999993,-18.46,72.2239726408,7.034999993,0,7.034999993,62.79,-18.46,65.4473505957,132.04,7.034999993,0.0,7.034999993,7.034999993,0,7.034999993,0.0,0.0,0.0,130.23,72.784999993,-24.12,76.6774453407,7.034999993,0,7.034999993,65.75,-24.12,70.0345407638,131.9
2020-07-14 22:30:00,66.361999993,-19.09,69.0531906799,6.961999993,0,6.961999993,59.4,-19.09,62.3922118537,132.12,6.961999993,0.0,6.961999993,6.961999993,0,6.961999993,0.0,0.0,0.0,130.23,69.161999993,-24.82,73.4807093259,6.961999993,0,6.961999993,62.2,-24.82,66.9691899309,131.9
2020-07-14 23:00:00,65.0114444406,-20.41,68.1399736444,3.8214444406,0,3.8214444406,61.19,-20.41,64.5041409523,132.28,3.8214444406,0.0,3.8214444406,3.8214444406,0,3.8214444406,0.0,0.0,0.0,130.23,67.8814444406,-26.18,72.7549510298,3.8214444406,0,3.8214444406,64.06,-26.18,69.2031502173,132.18
2020-07-14 23:30:00,62.432888886,-20.72,65.7813348501,2.842888886,0,2.842888886,59.59,-20.72,63.0895118066,132.03,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,129.98,65.202888886,-26.51,70.3860555727,2.842888886,0,2.842888886,62.36,-26.51,67.7609747569,131.92
2020-07-15 00:00:00,58.448777775,-21.36,62.2294883749,2.728777775,0,2.728777775,55.72,-21.36,59.6738468678,132.49,2.728777775,0.0,2.728777775,2.728777775,0,2.728777775,0.0,0.0,0.0,130.32,61.038777775,-27.24,66.8412297334,2.728777775,0,2.728777775,58.31,-27.24,64.3589442114,132.36
2020-07-15 00:30:00,56.2986666639,-22.24,60.5322845111,2.7886666639,0,2.7886666639,53.51,-22.24,57.9477152267,133.19,2.7886666639,0.0,2.7886666639,2.7886666639,0,2.7886666639,0.0,0.0,0.0,130.91,58.7786666639,-28.21,65.1976667894,2.7886666639,0,2.7886666639,55.99,-28.21,62.6951688729,133.06
2020-07-15 01:00:00,54.1205555528,-22.38,58.5653390099,2.8005555528,0,2.8005555528,51.32,-22.38,55.9875593324,133.56,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,131.24,56.5005555528,-28.38,63.2276614922,2.8005555528,0,2.8005555528,53.7,-28.38,60.7380803121,133.4
2020-07-15 01:30:00,55.7416666638,-21.09,59.5979991481,2.8316666638,0,2.8316666638,52.91,-21.09,56.9583725189,132.63,2.8316666638,0.0,2.8316666638,2.8316666638,0,2.8316666638,0.0,0.0,0.0,130.49,58.1816666638,-26.97,64.1286771716,2.8316666638,0,2.8316666638,55.35,-26.97,61.5711247258,132.53
2020-07-15 02:00:00,54.623888886,-21.34,58.644393057,2.893888886,0,2.893888886,51.73,-21.34,55.958810745,132.81,2.893888886,0.0,2.893888886,2.893888886,0,2.893888886,0.0,0.0,0.0,130.58,57.013888886,-27.24,63.1870328937,2.893888886,0,2.893888886,54.12,-27.24,60.5887118199,132.63
2020-07-15 02:30:00,53.2403333305,-21.69,57.4890354167,2.8103333305,0,2.8103333305,50.43,-21.69,54.8966392414,133.03,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,130.79,55.5703333305,-27.63,62.0602839702,2.8103333305,0,2.8103333305,52.76,-27.63,59.5569853166,132.9
2020-07-15 03:00:00,51.552777775,-21.74,55.9492314185,2.782777775,0,2.782777775,48.77,-21.74,53.3960719529,133.03,2.782777775,0.0,2.782777775,2.782777775,0,2.782777775,0.0,0.0,0.0,130.79,53.812777775,-27.71,60.5281682513,2.782777775,0,2.782777775,51.03,-27.71,58.0681065646,132.9
2020-07-15 03:30:00,51.0439999973,-21.72,55.4729513883,2.7039999973,0,2.7039999973,48.34,-21.72,52.995414896,133.03,2.7039999973,0.0,2.7039999973,2.7039999973,0,2.7039999973,0.0,0.0,0.0,130.79,53.2739999973,-27.68,60.0358349297,2.7039999973,0,2.7039999973,50.57,-27.68,57.6498681698,132.9
2020-07-15 04:00:00,50.6199999972,-21.74,55.0909429918,2.7499999971999998,0,2.7499999971999998,47.87,-21.74,52.5753221578,133.03,2.7499999971999998,0.0,2.7499999971999998,2.7499999971999998,0,2.7499999971999998,0.0,0.0,0.0,130.79,52.8199999973,-27.7,59.642622341,2.7499999971999998,0,2.7499999971999998,50.07,-27.7,57.2214548924,132.9
2020-07-15 04:30:00,50.1509999972,-21.79,54.6802240369,2.7709999972,0,2.7709999972,47.38,-21.79,52.1504410336,132.95,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,130.79,52.3509999972,-27.76,59.2557575322,2.7709999972,0,2.7709999972,49.58,-27.76,56.8224779467,132.9
2020-07-15 05:00:00,49.661777775,-21.74,54.2118047272,2.7317777750000003,0,2.7317777750000003,46.93,-21.74,51.7209096981,133.02,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,130.79,51.831777775,-27.71,58.7739507547,2.7317777750000003,0,2.7317777750000003,49.1,-27.71,56.3795539181,132.9
2020-07-15 05:30:00,48.9882222196,-20.94,53.2759750378,2.6682222196,0,2.6682222196,46.32,-20.94,50.833315847,133.02,2.6682222196,0.0,2.6682222196,2.6682222196,0,2.6682222196,0.0,0.0,0.0,130.79,51.1582222196,-26.87,57.7854704979,2.6682222196,0,2.6682222196,48.49,-26.87,55.4371445874,132.9
2020-07-15 06:00:00,50.5524444418,-20.32,54.4835024483,2.6924444418,0,2.6924444418,47.86,-20.32,51.9950189922,133.11,2.6924444418,0.0,2.6924444418,2.6924444418,0,2.6924444418,0.0,0.0,0.0,131.02,52.7824444418,-26.22,58.9361929653,2.6924444418,0,2.6924444418,50.09,-26.22,56.5375671567,132.9
2020-07-15 06:30:00,53.8665555526,-18.3,56.8902083588,2.9265555526,0,2.9265555526,50.94,-18.3,54.1273830884,132.9,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,131.02,56.2465555526,-24.08,61.1843232498,2.9265555526,0,2.9265555526,53.32,-24.08,58.5052886498,132.77
2020-07-15 07:00:00,57.6127777742,-16.86,60.0290909715,3.5527777742,0,3.5527777742,54.06,-16.86,56.6281131595,132.61,3.5527777742,0.0,3.5527777742,3.5527777742,0,3.5527777742,0.0,0.0,0.0,130.82,60.1227777742,-22.52,64.2020156015,3.5527777742,0,3.5527777742,56.57,-22.52,60.8877270064,132.44
2020-07-15 07:30:00,62.8948888833,-15.47,64.7694985903,5.6148888833,0,5.6148888833,57.28,-15.47,59.3322787359,132.34,5.6148888833,0.0,5.6148888833,5.6148888833,0,5.6148888833,0.0,0.0,0.0,130.72,65.5748888833,-21.04,68.8676096003,5.6148888833,0,5.6148888833,59.96,-21.04,63.5443404246,132.14
2020-07-15 08:00:00,69.3251111059,-13.66,70.6580967041,5.2151111059,0,5.2151111059,64.11,-13.66,65.5491243267,131.94,5.2151111059,0.0,5.2151111059,5.2151111059,0,5.2151111059,0.0,0.0,0.0,130.6,72.3051111059,-19.07,74.7776302917,5.2151111059,0,5.2151111059,67.09,-19.07,69.7476379528,131.83
2020-07-15 08:30:00,70.9437777664,-12.63,72.0592568916,11.4037777664,0,11.4037777664,59.54,-12.63,60.8648379608,131.84,11.4037777664,0.0,11.4037777664,11.4037777664,0,11.4037777664,0.0,0.0,0.0,130.6,73.7137777664,-18.01,75.882021142,11.4037777664,0,11.4037777664,62.31,-18.01,64.8605904999,131.66
2020-07-15 09:00:00,71.8985555418,-11.44,72.8029936815,13.7685555418,0,13.7685555418,58.13,-11.44,59.2450040088,131.43,13.7685555418,0.0,13.7685555418,13.7685555418,0,13.7685555418,0.0,0.0,0.0,130.24,74.5985555418,-16.73,76.4515362103,13.7685555418,0,13.7685555418,60.83,-16.73,63.0886820278,131.26
2020-07-15 09:30:00,76.0022222094,-10.68,76.7489425384,12.8022222094,0,12.8022222094,63.2,-10.68,64.0960404393,131.13,12.8022222094,0.0,12.8022222094,12.8022222094,0,12.8022222094,0.0,0.0,0.0,130.11,78.9422222094,-15.9,80.527538441,12.8022222094,0,12.8022222094,66.14,-15.9,68.0243309412,130.95
2020-07-15 10:00:00,75.8384444304,-11.07,76.6421199708,14.0284444304,0,14.0284444304,61.81,-11.07,62.7934789608,131.26,14.0284444304,0.0,14.0284444304,14.0284444304,0,14.0284444304,0.0,0.0,0.0,130.24,78.7084444304,-16.33,80.384626171,14.0284444304,0,14.0284444304,64.68,-16.33,66.7096042561,131.07
2020-07-15 10:30:00,76.2847777633,-11.1,77.0881139891,14.5247777633,0,14.5247777633,61.76,-11.1,62.7495625483,131.39,14.5247777633,0.0,14.5247777633,14.5247777633,0,14.5247777633,0.0,0.0,0.0,130.24,79.1447777633,-16.35,80.8159535438,14.5247777633,0,14.5247777633,64.62,-16.35,66.6563342826,131.16
2020-07-15 11:00:00,75.5701110961,-10.7,76.3238605619,15.0101110961,0,15.0101110961,60.56,-10.7,61.4979967153,131.26,15.0101110961,0.0,15.0101110961,15.0101110961,0,15.0101110961,0.0,0.0,0.0,130.24,78.3801110961,-15.94,79.9845323512,15.0101110961,0,15.0101110961,63.37,-15.94,65.3440165585,131.07
2020-07-15 11:30:00,71.2113333171,-10.88,72.0376873088,16.2113333171,0,16.2113333171,55.0,-10.88,56.0658041947,131.34,16.2113333171,0.0,16.2113333171,16.2113333171,0,16.2113333171,0.0,0.0,0.0,130.24,73.7413333171,-16.17,75.4933979854,16.2113333171,0,16.2113333171,57.53,-16.17,59.7592653904,131.19
2020-07-15 12:00:00,68.9967777619,-10.73,69.8261286448,15.8667777619,0,15.8667777619,53.13,-10.73,54.2026733658,131.34,15.8667777619,0.0,15.8667777619,15.8667777619,0,15.8667777619,0.0,0.0,0.0,130.24,71.4367777619,-16.02,73.2110211444,15.8667777619,0,15.8667777619,55.57,-16.02,57.8330813635,131.19
2020-07-15 12:30:00,73.9772222094,-10.04,74.6554151138,12.8672222094,0,12.8672222094,61.11,-10.04,61.9292636804,131.05,12.8672222094,0.0,12.8672222094,12.8672222094,0,12.8672222094,0.0,0.0,0.0,130.02,76.8172222094,-15.22,78.3104975591,12.8672222094,0,12.8672222094,63.95,-15.22,65.7362221306,130.89
2020-07-15 13:00:00,73.6582222079,-9.91,74.3218796777,14.3082222079,0,14.3082222079,59.35,-9.91,60.1716760611,131.05,14.3082222079,0.0,14.3082222079,14.3082222079,0,14.3082222079,0.0,0.0,0.0,130.09,76.3982222079,-15.11,77.8781128208,14.3082222079,0,14.3082222079,62.09,-15.11,63.902114206,130.99
2020-07-15 13:30:00,73.5577777618,-10.05,74.2411554951,15.9977777618,0,15.9977777618,57.56,-10.05,58.4307804158,131.45,15.9977777618,0.0,15.9977777618,15.9977777618,0,15.9977777618,0.0,0.0,0.0,130.33,76.2277777618,-15.29,77.7461137453,15.9977777618,0,15.9977777618,60.23,-15.29,62.1404618586,131.25
2020-07-15 14:00:00,72.4572222052,-9.92,73.1331351009,17.0272222052,0,17.0272222052,55.43,-9.92,56.3106677282,131.52,17.0272222052,0.0,17.0272222052,17.0272222052,0,17.0272222052,0.0,0.0,0.0,130.53,75.0172222052,-15.16,76.5337130119,17.0272222052,0,17.0272222052,57.99,-15.16,59.938849672,131.32
2020-07-15 14:30:00,72.0177777574,-10.71,72.8097823998,20.3877777574,0,20.3877777574,51.63,-10.71,52.7291285724,131.52,20.3877777574,0.0,20.3877777574,20.3877777574,0,20.3877777574,0.0,0.0,0.0,130.39,74.3977777574,-16.03,76.1051262087,20.3877777574,0,20.3877777574,54.01,-16.03,56.3386279563,131.32
2020-07-15 15:00:00,68.9879999798,-11.54,69.9465205797,20.2179999798,0,20.2179999798,48.77,-11.54,50.1167087906,131.7,20.2179999798,0.0,20.2179999798,20.2179999798,0,20.2179999798,0.0,0.0,0.0,130.48,71.2279999798,-16.91,73.2077597056,20.2179999798,0,20.2179999798,51.01,-16.91,53.739819501,131.55
2020-07-15 15:30:00,65.2214444272,-12.3,66.3711293649,17.2014444272,0,17.2014444272,48.02,-12.3,49.5702572114,131.9,17.2014444272,0.0,17.2014444272,17.2014444272,0,17.2014444272,0.0,0.0,0.0,130.48,67.4114444272,-17.73,69.7040582733,17.2014444272,0,17.2014444272,50.21,-17.73,53.2484459867,131.69
2020-07-15 16:00:00,64.1304444261,-12.56,65.3488140848,18.3204444261,0,18.3204444261,45.81,-12.56,47.5006284169,131.9,18.3204444261,0.0,18.3204444261,18.3204444261,0,18.3204444261,0.0,0.0,0.0,130.48,66.2104444261,-18.02,68.6188265063,18.3204444261,0,18.3204444261,47.89,-18.02,51.1680808708,131.8
2020-07-15 16:30:00,67.2759999838,-12.96,68.512931435,16.1759999838,0,16.1759999838,51.1,-12.96,52.7178489698,132.15,16.1759999838,0.0,16.1759999838,16.1759999838,0,16.1759999838,0.0,0.0,0.0,130.77,69.5959999838,-18.42,71.9923580233,16.1759999838,0,16.1759999838,53.42,-18.42,56.506573069,132.01
2020-07-15 17:00:00,73.313888875,-12.74,74.4125923616,13.863888875,0,13.863888875,59.45,-12.74,60.7997541113,131.95,13.863888875,0.0,13.863888875,13.863888875,0,13.863888875,0.0,0.0,0.0,130.56,76.063888875,-18.15,78.1993458463,13.863888875,0,13.863888875,62.2,-18.15,64.7940004939,131.74
2020-07-15 17:30:00,77.7757777604,-12.31,78.743937584,17.4057777604,0,17.4057777604,60.37,-12.31,61.6122796202,131.85,17.4057777604,0.0,17.4057777604,17.4057777604,0,17.4057777604,0.0,0.0,0.0,130.56,80.5857777604,-17.67,82.5002816798,17.4057777604,0,17.4057777604,63.18,-17.67,65.6044304906,131.74
2020-07-15 18:00:00,82.170444427,-12.53,83.1202913694,17.470444427,0,17.470444427,64.7,-12.53,65.902131225,131.73,17.470444427,0.0,17.470444427,17.470444427,0,17.470444427,0.0,0.0,0.0,130.46,85.180444427,-17.88,87.0367882724,17.470444427,0,17.470444427,67.71,-17.88,70.0309824292,131.59
2020-07-15 18:30:00,82.0268888724,-13.59,83.1450455414,16.5268888724,0,16.5268888724,65.5,-13.59,66.8949781374,131.56,16.5268888724,0.0,16.5268888724,16.5268888724,0,16.5268888724,0.0,0.0,0.0,130.2,85.1068888724,-18.97,87.1954324121,16.5268888724,0,16.5268888724,68.58,-18.97,71.155304089,131.39
2020-07-15 19:00:00,79.3955555403,-15.24,80.8449864837,15.2955555403,0,15.2955555403,64.1,-15.24,65.8867786434,131.44,15.2955555403,0.0,15.2955555403,15.2955555403,0,15.2955555403,0.0,0.0,0.0,129.89,82.3955555403,-20.7,84.9559743208,15.2955555403,0,15.2955555403,67.1,-20.7,70.2203674157,131.31
2020-07-15 19:30:00,75.7244444322,-16.52,77.5054958346,12.2644444322,0,12.2644444322,63.46,-16.52,65.5750104842,131.62,12.2644444322,0.0,12.2644444322,12.2644444322,0,12.2644444322,0.0,0.0,0.0,129.89,78.6844444322,-22.06,81.7183296183,12.2644444322,0,12.2644444322,66.42,-22.06,69.98757032500001,131.46
2020-07-15 20:00:00,78.9375555474,-15.5,80.4449356753,8.1475555474,0,8.1475555474,70.79,-15.5,72.4670552734,131.43,8.1475555474,0.0,8.1475555474,8.1475555474,0,8.1475555474,0.0,0.0,0.0,129.89,82.2475555474,-20.93,84.8688711691,8.1475555474,0,8.1475555474,74.1,-20.93,76.9991876581,131.29
2020-07-15 20:30:00,77.5593333257,-16.38,79.2701367851,7.5993333257,0,7.5993333257,69.96,-16.38,71.851972833,131.43,7.5993333257,0.0,7.5993333257,7.5993333257,0,7.5993333257,0.0,0.0,0.0,129.89,80.8293333257,-21.87,83.7357631235,7.5993333257,0,7.5993333257,73.23,-21.87,76.4259759506,131.4
2020-07-15 21:00:00,75.8324444382,-17.07,77.7299461564,6.2624444382,0,6.2624444382,69.57,-17.07,71.6335801144,131.34,6.2624444382,0.0,6.2624444382,6.2624444382,0,6.2624444382,0.0,0.0,0.0,129.67,79.1124444382,-22.58,82.2717160693,6.2624444382,0,6.2624444382,72.85,-22.58,76.2691215368,131.2
2020-07-15 21:30:00,75.3693333279,-17.5,77.3743265321,5.3993333279,0,5.3993333279,69.97,-17.5,72.1252445403,131.34,5.3993333279,0.0,5.3993333279,5.3993333279,0,5.3993333279,0.0,0.0,0.0,129.67,78.6593333279,-23.03,81.961403231,5.3993333279,0,5.3993333279,73.26,-23.03,76.7945863977,131.2
2020-07-15 22:00:00,74.5169999948,-17.98,76.6554870067,5.1769999948,0,5.1769999948,69.34,-17.98,71.6332045912,131.43,5.1769999948,0.0,5.1769999948,5.1769999948,0,5.1769999948,0.0,0.0,0.0,129.67,77.7669999948,-23.54,81.2516946789,5.1769999948,0,5.1769999948,72.59,-23.54,76.3114650626,131.29
2020-07-15 22:30:00,68.2995555529,-17.82,70.5859879064,2.6795555529,0,2.6795555529,65.62,-17.82,67.9965940323,131.77,2.6795555529,0.0,2.6795555529,2.6795555529,0,2.6795555529,0.0,0.0,0.0,130.01,71.3795555529,-23.43,75.1265988244,2.6795555529,0,2.6795555529,68.7,-23.43,72.5855006182,131.61
2020-07-15 23:00:00,63.9953333306,-19.09,66.7819645421,2.6953333306,0,2.6953333306,61.3,-19.09,64.2037234123,132.27,2.6953333306,0.0,2.6953333306,2.6953333306,0,2.6953333306,0.0,0.0,0.0,130.35,66.8653333306,-24.82,71.3232444678,2.6953333306,0,2.6953333306,64.17,-24.82,68.8027710198,132.12
2020-07-15 23:30:00,64.0454444417,-20.56,67.264645645,2.6954444417,0,2.6954444417,61.35,-20.56,64.7034473579,132.43,2.6954444417,0.0,2.6954444417,2.6954444417,0,2.6954444417,0.0,0.0,0.0,130.35,66.8954444417,-26.34,71.8943397428,2.6954444417,0,2.6954444417,64.2,-26.34,69.393339738,132.3
2020-07-16 00:00:00,59.9466666641,-20.84,63.4658053138,2.5966666641,0,2.5966666641,57.35,-20.84,61.019079803,132.55,2.5966666641,0.0,2.5966666641,2.5966666641,0,2.5966666641,0.0,0.0,0.0,130.35,62.6066666641,-26.69,68.0584367348,2.5966666641,0,2.5966666641,60.01,-26.69,65.6776689599,132.44
2020-07-16 00:30:00,57.7635555529,-21.46,61.6210998775,2.6635555529,0,2.6635555529,55.1,-21.46,59.1315617923,132.95,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,130.73,60.3135555529,-27.37,66.2332385093,2.6635555529,0,2.6635555529,57.65,-27.37,63.8172343494,132.8
2020-07-16 01:00:00,55.3573333307,-21.83,59.5061614749,2.6773333307,0,2.6773333307,52.68,-21.83,57.0239537388,133.28,2.6773333307,0.0,2.6773333307,2.6773333307,0,2.6773333307,0.0,0.0,0.0,131.03,57.7973333307,-27.79,64.1312391907,2.6773333307,0,2.6773333307,55.12,-27.79,61.729235375100004,133.16
2020-07-16 01:30:00,56.1459999974,-22.06,60.3242647341,2.6359999974,0,2.6359999974,53.51,-22.06,57.8788709289,133.38,2.6359999974,0.0,2.6359999974,2.6359999974,0,2.6359999974,0.0,0.0,0.0,131.11,58.6159999974,-28.04,64.9775119229,2.6359999974,0,2.6359999974,55.98,-28.04,62.6099193419,133.25
2020-07-16 02:00:00,55.0097777752,-21.84,59.1866644682,2.6197777752,0,2.6197777752,52.39,-21.84,56.7600008809,133.53,2.6197777752,0.0,2.6197777752,2.6197777752,0,2.6197777752,0.0,0.0,0.0,131.31,57.4397777752,-27.82,63.8222568612,2.6197777752,0,2.6197777752,54.82,-27.82,61.4750746238,133.45
2020-07-16 02:30:00,53.9556666641,-21.54,58.0963472618,2.5756666641,0,2.5756666641,51.38,-21.54,55.7124402625,133.91,2.5756666641,0.0,2.5756666641,2.5756666641,0,2.5756666641,0.0,0.0,0.0,131.65,56.3056666641,-27.54,62.67997845,2.5756666641,0,2.5756666641,53.73,-27.54,60.3768540088,133.75
2020-07-16 03:00:00,52.6904444418,-21.0,56.7210977986,2.6204444418,0,2.6204444418,50.07,-21.0,54.2955329654,133.91,2.6204444418,0.0,2.6204444418,2.6204444418,0,2.6204444418,0.0,0.0,0.0,131.74,54.9804444418,-26.98,61.2435275847,2.6204444418,0,2.6204444418,52.36,-26.98,58.9023768621,133.75
2020-07-16 03:30:00,52.5791111085,-16.71,55.170526778,2.6191111085000003,0,2.6191111085000003,49.96,-16.71,52.6804109703,133.55,2.6191111085000003,0.0,2.6191111085000003,2.6191111085000003,0,2.6191111085000003,0.0,0.0,0.0,131.74,54.8491111085,-22.46,59.2695249634,2.6191111085000003,0,2.6191111085000003,52.23,-22.46,56.8544149561,133.37
2020-07-16 04:00:00,52.1228888862,-16.4,54.6420675473,2.6528888862,0,2.6528888862,49.47,-16.4,52.1175680553,133.55,2.6528888862,0.0,2.6528888862,2.6528888862,0,2.6528888862,0.0,0.0,0.0,131.74,54.3528888862,-22.14,58.6891483179,2.6528888862,0,2.6528888862,51.7,-22.14,56.2411735297,133.37
2020-07-16 04:30:00,52.1945555529,-16.41,54.7134328055,2.6545555529,0,2.6545555529,49.54,-16.41,52.1871602983,133.35,2.6545555529,0.0,2.6545555529,2.6545555529,0,2.6545555529,0.0,0.0,0.0,131.57,54.4445555529,-22.15,58.7778200459,2.6545555529,0,2.6545555529,51.79,-22.15,56.32784924,133.14
2020-07-16 05:00:00,52.4632222196,-16.44,54.9787530384,2.6632222196,0,2.6632222196,49.8,-16.44,52.4434323819,133.47,2.6632222196,0.0,2.6632222196,2.6632222196,0,2.6632222196,0.0,0.0,0.0,131.7,54.7132222196,-22.17,59.0342746686,2.6632222196,0,2.6632222196,52.05,-22.17,56.5748300925,133.32
2020-07-16 05:30:00,53.7511111084,-15.8,56.0251902753,2.7011111084,0,2.7011111084,51.05,-15.8,53.4391476354,133.16,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,131.51,56.0811111084,-21.48,60.0539875708,2.7011111084,0,2.7011111084,53.38,-21.48,57.5396802216,132.96
2020-07-16 06:00:00,55.0621111082,-15.47,57.1940292312,2.8721111082,0,2.8721111082,52.19,-15.47,54.4345202973,132.75,2.8721111082,0.0,2.8721111082,2.8721111082,0,2.8721111082,0.0,0.0,0.0,131.11,57.4421111082,-21.1,61.1948210927,2.8721111082,0,2.8721111082,54.57,-21.1,58.5072209219,132.64
2020-07-16 06:30:00,61.3327777717,-13.89,62.8859422224,6.0527777717,0,6.0527777717,55.28,-13.89,56.9983376951,132.25,6.0527777717,0.0,6.0527777717,6.0527777717,0,6.0527777717,0.0,0.0,0.0,130.8,63.8627777717,-19.4,66.744395905,6.0527777717,0,6.0527777717,57.81,-19.4,60.9783248376,132.17
2020-07-16 07:00:00,64.3189999917,-12.15,65.4565219053,8.2889999917,0,8.2889999917,56.03,-12.15,57.3322195628,131.87,8.2889999917,0.0,8.2889999917,8.2889999917,0,8.2889999917,0.0,0.0,0.0,130.61,66.8589999917,-17.55,69.1240072615,8.2889999917,0,8.2889999917,58.57,-17.55,61.1428442256,131.74
2020-07-16 07:30:00,69.4398888811,-10.11,70.1720048725,7.7898888810999996,0,7.7898888810999996,61.65,-10.11,62.4734711698,131.33,7.7898888810999996,0.0,7.7898888810999996,7.7898888810999996,0,7.7898888810999996,0.0,0.0,0.0,130.34,72.2598888811,-15.34,73.8702046911,7.7898888810999996,0,7.7898888810999996,64.47,-15.34,66.2698762637,131.19
2020-07-16 08:00:00,72.1189999902,-9.6,72.7551383724,9.7989999902,0,9.7989999902,62.32,-9.6,63.0550743398,131.09,9.7989999902,0.0,9.7989999902,9.7989999902,0,9.7989999902,0.0,0.0,0.0,130.14,74.9789999902,-14.77,76.419914548,9.7989999902,0,9.7989999902,65.18,-14.77,66.8325167864,130.93
2020-07-16 08:30:00,73.3348888768,-7.66,73.7338560403,12.0848888768,0,12.0848888768,61.25,-7.66,61.7271261278,130.58,12.0848888768,0.0,12.0848888768,12.0848888768,0,12.0848888768,0.0,0.0,0.0,129.84,76.1648888768,-12.72,77.2197429264,12.0848888768,0,12.0848888768,64.08,-12.72,65.3302747583,130.44
2020-07-16 09:00:00,74.1849999861,-7.69,74.5825068158,13.9149999861,0,13.9149999861,60.27,-7.69,60.7586125582,130.58,13.9149999861,0.0,13.9149999861,13.9149999861,0,13.9149999861,0.0,0.0,0.0,129.84,76.9449999861,-12.75,77.9942018541,13.9149999861,0,13.9149999861,63.03,-12.75,64.3066357385,130.44
2020-07-16 09:30:00,71.0266666488,-7.8,71.4536729303,17.8866666488,0,17.8866666488,53.14,-7.8,53.7093995498,130.41,17.8866666488,0.0,17.8866666488,17.8866666488,0,17.8866666488,0.0,0.0,0.0,129.59,73.4466666488,-12.9,74.5709249092,17.8866666488,0,17.8866666488,55.56,-12.9,57.0379137066,130.29
2020-07-16 10:00:00,70.2300881414,-11.63,71.1865308914,19.9200881414,0,19.9200881414,50.31,-11.63,51.6367407957,131.29,19.9200881414,0.0,19.9200881414,19.9200881414,0,19.9200881414,0.0,0.0,0.0,130.03,72.5500881414,-16.98,74.5106414502,19.9200881414,0,19.9200881414,52.63,-16.98,55.3013318104,131.11
2020-07-16 10:30:00,64.2589956983,-15.41,66.0809097104,24.0589956983,0,24.0589956983,40.2,-15.41,43.0523878548,131.96,24.0589956983,0.0,24.0589956983,24.0589956983,0,24.0589956983,0.0,0.0,0.0,130.25,66.1189956983,-21.02,69.3798385135,24.0589956983,0,24.0589956983,42.06,-21.02,47.0200382816,131.79
2020-07-16 11:00:00,63.2661068394,-15.01,65.0223067464,24.1361068394,0,24.1361068394,39.13,-15.01,41.9101061798,131.88,24.1361068394,0.0,24.1361068394,24.1361068394,0,24.1361068394,0.0,0.0,0.0,130.16,65.0861068394,-20.6,68.2683037984,24.1361068394,0,24.1361068394,40.95,-20.6,45.8395298842,131.71
2020-07-16 11:30:00,61.24077345,-14.04,62.8295625701,24.90077345,0,24.90077345,36.34,-14.04,38.9578900866,131.88,24.90077345,0.0,24.90077345,24.90077345,0,24.90077345,0.0,0.0,0.0,130.3,62.89077345,-19.6,65.8741936204,24.90077345,0,24.90077345,37.99,-19.6,42.7481005426,131.71
2020-07-16 12:00:00,55.9794401146,-14.35,57.789447268,25.9294401146,0,25.9294401146,30.05,-14.35,33.3005255214,132.05,25.9294401146,0.0,25.9294401146,25.9294401146,0,25.9294401146,0.0,0.0,0.0,130.3,57.3194401146,-19.98,60.7018831261,25.9294401146,0,25.9294401146,31.39,-19.98,37.2093066315,131.89
2020-07-16 12:30:00,55.4442179009,-14.32,57.2636332994,26.1442179009,0,26.1442179009,29.3,-14.32,32.6121511097,132.19,26.1442179009,0.0,26.1442179009,26.1442179009,0,26.1442179009,0.0,0.0,0.0,130.51,56.7442179009,-19.96,60.1523720662,26.1442179009,0,26.1442179009,30.6,-19.96,36.5343892791,132.01
2020-07-16 13:00:00,54.8038845705,-13.78,56.5097705181,25.7138845705,0,25.7138845705,29.09,-13.78,32.1887635674,132.19,25.7138845705,0.0,25.7138845705,25.7138845705,0,25.7138845705,0.0,0.0,0.0,130.51,56.0738845705,-19.4,59.3349857236,25.7138845705,0,25.7138845705,30.36,-19.4,36.0290105332,132.11
2020-07-16 13:30:00,59.1213329622,-11.02,60.1396076743,23.6413329622,0,23.6413329622,35.48,-11.02,37.1519959087,131.92,23.6413329622,0.0,23.6413329622,23.6413329622,0,23.6413329622,0.0,0.0,0.0,130.51,60.6913329622,-16.46,62.8837776913,23.6413329622,0,23.6413329622,37.05,-16.46,40.5417574853,131.74
2020-07-16 14:00:00,54.3893333116,-10.63,55.4183767182,21.6993333116,0,21.6993333116,32.69,-10.63,34.3748890907,131.78,21.6993333116,0.0,21.6993333116,21.6993333116,0,21.6993333116,0.0,0.0,0.0,130.51,55.7993333116,-16.06,58.0645261586,21.6993333116,0,21.6993333116,34.1,-16.06,37.6926199673,131.74
2020-07-16 14:30:00,52.6351110878,-10.17,53.608617024,23.3051110878,0,23.3051110878,29.33,-10.17,31.0431602773,131.7,23.3051110878,0.0,23.3051110878,23.3051110878,0,23.3051110878,0.0,0.0,0.0,130.44,53.8751110878,-15.6,56.0882126184,23.3051110878,0,23.3051110878,30.57,-15.6,34.3203277956,131.51
2020-07-16 15:00:00,50.7822221981,-10.26,51.8083168166,24.1522221981,0,24.1522221981,26.63,-10.26,28.5381236244,131.7,24.1522221981,0.0,24.1522221981,24.1522221981,0,24.1522221981,0.0,0.0,0.0,130.53,51.9022221981,-15.7,54.2248159895,24.1522221981,0,24.1522221981,27.75,-15.7,31.8834204564,131.51
2020-07-16 15:30:00,49.901999976,-10.6,51.0153859302,23.971999976,0,23.971999976,25.93,-10.6,28.012941652,131.7,23.971999976,0.0,23.971999976,23.971999976,0,23.971999976,0.0,0.0,0.0,130.53,50.981999976,-16.08,53.4577470677,23.971999976,0,23.971999976,27.01,-16.08,31.4341613535,131.59
2020-07-16 16:00:00,51.3677777562,-10.93,52.5177445404,21.6077777562,0,21.6077777562,29.76,-10.93,31.7036669803,131.7,21.6077777562,0.0,21.6077777562,21.6077777562,0,21.6077777562,0.0,0.0,0.0,130.35,52.6577777562,-16.39,55.1495571897,21.6077777562,0,21.6077777562,31.05,-16.39,35.1103204201,131.5
2020-07-16 16:30:00,55.0122221998,-11.25,56.1507532573,22.4322221998,0,22.4322221998,32.58,-11.25,34.4676500504,131.62,22.4322221998,0.0,22.4322221998,22.4322221998,0,22.4322221998,0.0,0.0,0.0,130.35,56.4322221998,-16.71,58.8542250175,22.4322221998,0,22.4322221998,34.0,-16.71,37.8843516508,131.5
2020-07-16 17:00:00,57.8164444176,-12.59,59.1713557821,26.8764444176,0,26.8764444176,30.94,-12.59,33.4034683828,131.89,26.8764444176,0.0,26.8764444176,26.8764444176,0,26.8764444176,0.0,0.0,0.0,130.35,59.1764444176,-18.14,61.8943549438,26.8764444176,0,26.8764444176,32.3,-18.14,37.0452372107,131.73
2020-07-16 17:30:00,61.7517995239,-13.53,63.2166563846,26.2617995239,0,26.2617995239,35.49,-13.53,37.9815876445,131.89,26.2617995239,0.0,26.2617995239,26.2617995239,0,26.2617995239,0.0,0.0,0.0,130.35,63.3417995239,-19.09,66.1559647117,26.2617995239,0,26.2617995239,37.08,-19.09,41.7055691725,131.73
2020-07-16 18:00:00,58.7931068879,-17.28,61.2799136547,26.8431068879,0,26.8431068879,31.95,-17.28,36.3235584711,132.28,26.8431068879,0.0,26.8431068879,26.8431068879,0,26.8431068879,0.0,0.0,0.0,130.35,60.2631068879,-23.06,64.5244577799,26.8431068879,0,26.8431068879,33.42,-23.06,40.6036944132,132.16
