Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-16 18:30:00,63.65488465,-17.64,66.0538714975,23.54488465,0,23.54488465,40.11,-17.64,43.8175957807,132.0,23.54488465,0.0,23.54488465,23.54488465,0,23.54488465,0.0,0.0,0.0,130.01,65.52488465,-23.38,69.5710781029,23.54488465,0,23.54488465,41.98,-23.38,48.0514807264,131.86
2020-07-16 19:00:00,65.5584402139,-18.38,68.0862209502,20.2784402139,0,20.2784402139,45.28,-18.38,48.8682187111,132.25,20.2784402139,0.0,20.2784402139,20.2784402139,0,20.2784402139,0.0,0.0,0.0,130.21,67.6884402139,-24.13,71.8608505279,20.2784402139,0,20.2784402139,47.41,-24.13,53.1974153507,132.11
2020-07-16 19:30:00,73.0311330082,-15.69,74.6975400429,13.7711330082,0,13.7711330082,59.26,-15.69,61.3019061694,131.56,13.7711330082,0.0,13.7711330082,13.7711330082,0,13.7711330082,0.0,0.0,0.0,129.96,75.8011330082,-21.2,78.7099216448,13.7711330082,0,13.7711330082,62.03,-21.2,65.552733734,131.4
2020-07-16 20:00:00,73.1311111013,-15.08,74.6697114693,9.7911111013,0,9.7911111013,63.34,-15.08,65.1103831965,131.38,9.7911111013,0.0,9.7911111013,9.7911111013,0,9.7911111013,0.0,0.0,0.0,129.87,76.0911111013,-20.53,78.8120427894,9.7911111013,0,9.7911111013,66.3,-20.53,69.4058419731,131.26
2020-07-16 20:30:00,76.0619999924,-15.93,77.7122431979,7.5519999924,0,7.5519999924,68.51,-15.93,70.3376499465,131.17,7.5519999924,0.0,7.5519999924,7.5519999924,0,7.5519999924,0.0,0.0,0.0,129.59,79.2819999924,-21.38,82.114188316,7.5519999924,0,7.5519999924,71.73,-21.38,74.8484956429,130.99
2020-07-16 21:00:00,74.7733333273,-16.47,76.5657382703,6.0733333273,0,6.0733333273,68.7,-16.47,70.6466623415,131.28,6.0733333273,0.0,6.0733333273,6.0733333273,0,6.0733333273,0.0,0.0,0.0,129.68,78.0033333273,-21.95,81.0328483404,6.0733333273,0,6.0733333273,71.93,-21.95,75.2045703398,131.11
2020-07-16 21:30:00,72.2198888862,-16.48,74.0763305701,2.6998888862,0,2.6998888862,69.52,-16.48,71.4466290317,131.2,2.6998888862,0.0,2.6998888862,2.6998888862,0,2.6998888862,0.0,0.0,0.0,129.68,75.4998888862,-21.94,78.6231315951,2.6998888862,0,2.6998888862,72.8,-21.94,76.0342265036,131.11
2020-07-16 22:00:00,73.0744444419,-16.89,75.0009768635,2.5844444419,0,2.5844444419,70.49,-16.89,72.4852550523,131.2,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,129.68,76.3744444419,-22.38,79.5859294336,2.5844444419,0,2.5844444419,73.79,-22.38,77.1091985434,131.11
2020-07-16 22:30:00,70.7274444419,-17.43,72.8435055257,2.5674444419,0,2.5674444419,68.16,-17.43,70.3533261474,131.54,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,129.87,73.9174444419,-22.98,77.4071637048,2.5674444419,0,2.5674444419,71.35,-22.98,74.959341646,131.41
2020-07-16 23:00:00,66.2709999974,-18.7,68.8588080107,2.6209999974000002,0,2.6209999974000002,63.65,-18.7,66.340127374,131.92,2.6209999974000002,0.0,2.6209999974000002,2.6209999974000002,0,2.6209999974000002,0.0,0.0,0.0,130.08,69.2509999974,-24.36,73.4105619147,2.6209999974000002,0,2.6209999974000002,66.63,-24.36,70.9434034988,131.78
2020-07-16 23:30:00,59.6522222195,-18.93,62.583803941,2.6822222195,0,2.6822222195,56.97,-18.93,60.0327060859,132.3,2.6822222195,0.0,2.6822222195,2.6822222195,0,2.6822222195,0.0,0.0,0.0,130.38,62.3122222195,-24.66,67.0143912748,2.6822222195,0,2.6822222195,59.63,-24.66,64.5279203136,132.16
2020-07-17 00:00:00,54.3344444418,-19.76,57.815996513,2.6844444418,0,2.6844444418,51.65,-19.76,55.3008146414,132.8,2.6844444418,0.0,2.6844444418,2.6844444418,0,2.6844444418,0.0,0.0,0.0,130.73,56.7244444418,-25.63,62.245959686,2.6844444418,0,2.6844444418,54.04,-25.63,59.8098528672,132.66
2020-07-17 00:30:00,52.1719999974,-20.37,56.0076287994,2.6019999974,0,2.6019999974,49.57,-20.37,53.5921803998,132.93,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,130.8,54.5019999974,-26.27,60.5027346797,2.6019999974,0,2.6019999974,51.9,-26.27,58.1697765167,132.82
2020-07-17 01:00:00,49.8397777752,-19.97,53.6917530788,2.6197777752,0,2.6197777752,47.22,-19.97,51.2691847019,133.18,2.6197777752,0.0,2.6197777752,2.6197777752,0,2.6197777752,0.0,0.0,0.0,131.07,52.0297777752,-25.88,58.1108610789,2.6197777752,0,2.6197777752,49.41,-25.88,55.7774371946,133.04
2020-07-17 01:30:00,51.2604444418,-18.94,54.6475686959,2.6404444418,0,2.6404444418,48.62,-18.94,52.1788079588,133.18,2.6404444418,0.0,2.6404444418,2.6404444418,0,2.6404444418,0.0,0.0,0.0,131.18,53.5004444418,-24.8,58.9689541663,2.6404444418,0,2.6404444418,50.86,-24.8,56.584269899,133.04
2020-07-17 02:00:00,50.6533333307,-19.23,54.1807445271,2.6033333307,0,2.6033333307,48.05,-19.23,51.7551485362,133.18,2.6033333307,0.0,2.6033333307,2.6033333307,0,2.6033333307,0.0,0.0,0.0,131.18,52.8533333307,-25.11,58.5148437934,2.6033333307,0,2.6033333307,50.25,-25.11,56.1745013329,133.04
2020-07-17 02:30:00,48.5971111085,-19.76,52.4608121181,2.5871111085000003,0,2.5871111085000003,46.01,-19.76,50.0737226497,133.67,2.5871111085000003,0.0,2.5871111085000003,2.5871111085000003,0,2.5871111085000003,0.0,0.0,0.0,131.58,50.7271111085,-25.7,56.8658931295,2.5871111085000003,0,2.5871111085000003,48.14,-25.7,54.5705928133,133.48
2020-07-17 03:00:00,47.0417777752,-18.01,50.3715093703,2.6217777752,0,2.6217777752,44.42,-18.01,47.9322073349,133.67,2.6217777752,0.0,2.6217777752,2.6217777752,0,2.6217777752,0.0,0.0,0.0,131.72,49.0717777752,-23.87,54.5693712078,2.6217777752,0,2.6217777752,46.45,-23.87,52.2243180903,133.48
2020-07-17 03:30:00,46.8814444418,-15.43,49.3553921365,2.6714444418000003,0,2.6714444418000003,44.21,-15.43,46.8253029889,133.27,2.6714444418000003,0.0,2.6714444418000003,2.6714444418000003,0,2.6714444418000003,0.0,0.0,0.0,131.61,48.9114444418,-21.16,53.2923540236,2.6714444418000003,0,2.6714444418000003,46.24,-21.16,50.8515801131,133.12
2020-07-17 04:00:00,48.2914444418,-15.94,50.8541758981,2.6614444418,0,2.6614444418,45.63,-15.94,48.3340511441,133.27,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,131.61,50.3714444418,-21.69,54.8428529086,2.6614444418,0,2.6614444418,47.71,-21.69,52.4089706062,133.12
2020-07-17 04:30:00,49.0372222195,-15.98,51.5752805422,2.6872222195,0,2.6872222195,46.35,-15.98,49.0273688872,133.27,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,131.61,51.1372222195,-21.72,55.5587427533,2.6872222195,0,2.6872222195,48.45,-21.72,53.095771018,133.12
2020-07-17 05:00:00,46.7373333306,-15.56,49.2594349019,2.7073333306,0,2.7073333306,44.03,-15.56,46.698549228,133.27,2.7073333306,0.0,2.7073333306,2.7073333306,0,2.7073333306,0.0,0.0,0.0,131.61,48.7273333306,-21.3,53.1793476221,2.7073333306,0,2.7073333306,46.02,-21.3,50.710259317,133.2
2020-07-17 05:30:00,47.1494444417,-15.1,49.5083842512,2.6994444417,0,2.6994444417,44.45,-15.1,46.9447813926,133.2,2.6994444417,0.0,2.6994444417,2.6994444417,0,2.6994444417,0.0,0.0,0.0,131.61,49.1894444417,-20.81,53.4102756451,2.6994444417,0,2.6994444417,46.49,-20.81,50.9350193875,133.11
2020-07-17 06:00:00,49.0154444417,-14.49,51.1123653709,2.7854444417,0,2.7854444417,46.23,-14.49,48.4476315211,132.99,2.7854444417,0.0,2.7854444417,2.7854444417,0,2.7854444417,0.0,0.0,0.0,131.43,51.1254444417,-20.15,54.9530123775,2.7854444417,0,2.7854444417,48.34,-20.15,52.3715390265,132.85
2020-07-17 06:30:00,53.9098888857,-13.01,55.4575172512,3.2098888857,0,3.2098888857,50.7,-13.01,52.3426222117,132.31,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,130.93,56.2398888857,-18.53,59.2139004109,3.2098888857,0,3.2098888857,53.03,-18.53,56.1742093847,132.2
2020-07-17 07:00:00,59.1363333292,-12.28,60.3978834035,4.1263333292,0,4.1263333292,55.01,-12.28,56.3639822937,132.22,4.1263333292,0.0,4.1263333292,4.1263333292,0,4.1263333292,0.0,0.0,0.0,130.93,61.6663333292,-17.72,64.1617882097,4.1263333292,0,4.1263333292,57.54,-17.72,60.2067271989,132.08
2020-07-17 07:30:00,66.1298888831,-9.93,66.871272634,5.8198888831,0,5.8198888831,60.31,-9.93,61.1220173096,131.86,5.8198888831,0.0,5.8198888831,5.8198888831,0,5.8198888831,0.0,0.0,0.0,130.93,68.8898888831,-15.21,70.5489963807,5.8198888831,0,5.8198888831,63.07,-15.21,64.8781087887,131.71
2020-07-17 08:00:00,69.8398888825,-8.47,70.3516238556,6.4298888825,0,6.4298888825,63.41,-8.47,63.9731896969,131.19,6.4298888825,0.0,6.4298888825,6.4298888825,0,6.4298888825,0.0,0.0,0.0,130.39,72.7398888825,-13.6,74.0003475305,6.4298888825,0,6.4298888825,66.31,-13.6,67.690295464,131.07
2020-07-17 08:30:00,70.5584444346,-7.0,70.9048241027,9.8384444346,0,9.8384444346,60.72,-7.0,61.1221596477,130.63,9.8384444346,0.0,9.8384444346,9.8384444346,0,9.8384444346,0.0,0.0,0.0,129.95,73.3284444346,-12.05,74.3119321724,9.8384444346,0,9.8384444346,63.49,-12.05,64.6233905022,130.49
2020-07-17 09:00:00,71.5715555437,-5.83,71.80860995,11.8515555437,0,11.8515555437,59.72,-5.83,60.0038940403,130.77,11.8515555437,0.0,11.8515555437,11.8515555437,0,11.8515555437,0.0,0.0,0.0,130.2,74.2815555437,-10.82,75.0654507346,11.8515555437,0,11.8515555437,62.43,-10.82,63.3606920732,130.64
2020-07-17 09:30:00,70.8267777629,-5.34,71.0277977153,14.8367777629,0,14.8367777629,55.99,-5.34,56.2440725766,130.77,14.8367777629,0.0,14.8367777629,14.8367777629,0,14.8367777629,0.0,0.0,0.0,130.28,73.3467777629,-10.34,74.0720285142,14.8367777629,0,14.8367777629,58.51,-10.34,59.416628144,130.64
2020-07-17 10:00:00,67.4757777588,-4.62,67.6337562476,18.9757777588,0,18.9757777588,48.5,-4.62,48.719548438,130.59,18.9757777588,0.0,18.9757777588,18.9757777588,0,18.9757777588,0.0,0.0,0.0,130.09,69.6057777588,-9.61,70.2660401432,18.9757777588,0,18.9757777588,50.63,-9.61,51.5339596771,130.44
2020-07-17 10:30:00,62.1144444233,-4.94,62.3105753947,21.1344444233,0,21.1344444233,40.98,-4.94,41.2766762228,130.72,21.1344444233,0.0,21.1344444233,21.1344444233,0,21.1344444233,0.0,0.0,0.0,130.09,63.8944444233,-10.0,64.6722508358,21.1344444233,0,21.1344444233,42.76,-10.0,43.9137518324,130.57
2020-07-17 11:00:00,59.2326666429,-5.12,59.4535381422,23.8026666429,0,23.8026666429,35.43,-5.12,35.7980348623,130.93,23.8026666429,0.0,23.8026666429,23.8026666429,0,23.8026666429,0.0,0.0,0.0,130.28,60.7426666429,-10.24,61.5997496008,23.8026666429,0,23.8026666429,36.94,-10.24,38.3330301437,130.77
2020-07-17 11:30:00,58.3629999759,-4.7,58.5519407551,24.0929999759,0,24.0929999759,34.27,-4.7,34.5907921274,130.82,24.0929999759,0.0,24.0929999759,24.0929999759,0,24.0929999759,0.0,0.0,0.0,130.28,59.8229999759,-9.79,60.6187712356,24.0929999759,0,24.0929999759,35.73,-9.79,37.0469566901,130.69
2020-07-17 12:00:00,58.7316666424,-4.03,58.869767849,24.3016666424,0,24.3016666424,34.43,-4.03,34.6650515649,130.74,24.3016666424,0.0,24.3016666424,24.3016666424,0,24.3016666424,0.0,0.0,0.0,130.17,60.2016666424,-9.08,60.8825678378,24.3016666424,0,24.3016666424,35.9,-9.08,37.030479338,130.56
2020-07-17 12:30:00,59.7246666425,-4.33,59.8814220402,24.1846666425,0,24.1846666425,35.54,-4.33,35.8028001698,130.74,24.1846666425,0.0,24.1846666425,24.1846666425,0,24.1846666425,0.0,0.0,0.0,130.17,61.2646666425,-9.39,61.980089374,24.1846666425,0,24.1846666425,37.08,-9.39,38.2504705853,130.56
2020-07-17 13:00:00,64.0295555329,-4.91,64.2175371822,22.6095555329,0,22.6095555329,41.42,-4.91,41.710004795,130.91,22.6095555329,0.0,22.6095555329,22.6095555329,0,22.6095555329,0.0,0.0,0.0,130.32,65.8495555329,-9.97,66.6000365157,22.6095555329,0,22.6095555329,43.24,-9.97,44.3745253496,130.75
2020-07-17 13:30:00,62.5993333102,-5.06,62.803504129,23.1793333102,0,23.1793333102,39.42,-5.06,39.7434271295,131.43,23.1793333102,0.0,23.1793333102,23.1793333102,0,23.1793333102,0.0,0.0,0.0,130.85,64.3093333102,-10.16,65.1069577756,23.1793333102,0,23.1793333102,41.13,-10.16,42.3662896653,131.29
2020-07-17 14:00:00,59.172555531,-3.41,59.2707299438,24.542555531,0,24.542555531,34.63,-3.41,34.7974855413,131.73,24.542555531,0.0,24.542555531,24.542555531,0,24.542555531,0.0,0.0,0.0,131.26,60.642555531,-8.47,61.2312048006,24.542555531,0,24.542555531,36.1,-8.47,37.0803303653,131.56
2020-07-17 14:30:00,57.600111085,-2.98,57.677146228,26.140111085,0,26.140111085,31.46,-2.98,31.6008227741,131.73,26.140111085,0.0,26.140111085,26.140111085,0,26.140111085,0.0,0.0,0.0,131.26,58.900111085,-8.05,59.4476709874,26.140111085,0,26.140111085,32.76,-8.05,33.7345535023,131.56
2020-07-17 15:00:00,55.4841110849,-2.88,55.5588065286,26.2141110849,0,26.2141110849,29.27,-2.88,29.41134645,131.86,26.2141110849,0.0,26.2141110849,26.2141110849,0,26.2141110849,0.0,0.0,0.0,131.4,56.6841110849,-7.97,57.2416749361,26.2141110849,0,26.2141110849,30.47,-7.97,31.4951075566,131.67
2020-07-17 15:30:00,54.9158888641,-3.48,55.0260415597,24.8358888641,0,24.8358888641,30.08,-3.48,30.2806340753,132.08,24.8358888641,0.0,24.8358888641,24.8358888641,0,24.8358888641,0.0,0.0,0.0,131.59,56.1558888641,-8.6,56.8105963189,24.8358888641,0,24.8358888641,31.32,-8.6,32.4792610753,131.91
2020-07-17 16:00:00,56.4178888656,-4.5,56.5970686878,23.2678888656,0,23.2678888656,33.15,-4.5,33.454035631,132.37,23.2678888656,0.0,23.2678888656,23.2678888656,0,23.2678888656,0.0,0.0,0.0,131.79,57.7978888656,-9.67,58.6012359709,23.2678888656,0,23.2678888656,34.53,-9.67,35.8584690136,132.2
2020-07-17 16:30:00,58.5862222021,-5.3,58.8254658452,20.1562222021,0,20.1562222021,38.43,-5.3,38.7937482077,132.49,20.1562222021,0.0,20.1562222021,20.1562222021,0,20.1562222021,0.0,0.0,0.0,131.86,60.2562222021,-10.49,61.1625082388,20.1562222021,0,20.1562222021,40.1,-10.49,41.4493679083,132.34
2020-07-17 17:00:00,63.6517777588,-5.87,63.9218719364,19.0117777588,0,19.0117777588,44.64,-5.87,45.02428789,132.39,19.0117777588,0.0,19.0117777588,19.0117777588,0,19.0117777588,0.0,0.0,0.0,131.73,65.6217777588,-11.05,66.545625072,19.0117777588,0,19.0117777588,46.61,-11.05,47.9019268923,132.26
2020-07-17 17:30:00,69.5157777612,-6.45,69.8143671299,16.5857777612,0,16.5857777612,52.93,-6.45,53.3215472394,131.97,16.5857777612,0.0,16.5857777612,16.5857777612,0,16.5857777612,0.0,0.0,0.0,131.27,71.8957777612,-11.57,72.820792085,16.5857777612,0,16.5857777612,55.31,-11.57,56.5071765354,131.8
2020-07-17 18:00:00,75.0393333197,-7.02,75.3669817962,13.6293333197,0,13.6293333197,61.41,-7.02,61.8099385212,131.65,13.6293333197,0.0,13.6293333197,13.6293333197,0,13.6293333197,0.0,0.0,0.0,130.95,77.8493333197,-12.11,78.7856001965,13.6293333197,0,13.6293333197,64.22,-12.11,65.3518209387,131.48
2020-07-17 18:30:00,74.7464444328,-7.4,75.1118562901,11.6464444328,0,11.6464444328,63.1,-7.4,63.5324326624,131.21,11.6464444328,0.0,11.6464444328,11.6464444328,0,11.6464444328,0.0,0.0,0.0,130.5,77.6664444328,-12.46,78.6595715144,11.6464444328,0,11.6464444328,66.02,-12.46,67.185504389,131.05
2020-07-17 19:00:00,74.6123333242,-8.05,75.0453381902,9.0923333242,0,9.0923333242,65.52,-8.05,66.0126722683,131.03,9.0923333242,0.0,9.0923333242,9.0923333242,0,9.0923333242,0.0,0.0,0.0,130.28,77.6323333242,-13.13,78.7348466523,9.0923333242,0,9.0923333242,68.54,-13.13,69.7863059633,130.88
2020-07-17 19:30:00,77.8975555492,-8.79,78.3919208882,6.3575555492,0,6.3575555492,71.54,-8.79,72.0779834624,131.03,6.3575555492,0.0,6.3575555492,6.3575555492,0,6.3575555492,0.0,0.0,0.0,130.28,81.2075555492,-13.85,82.3801528178,6.3575555492,0,6.3575555492,74.85,-13.85,76.1205951107,130.88
2020-07-17 20:00:00,78.0143333286,-9.42,78.5809939152,4.7743333286,0,4.7743333286,73.24,-9.42,73.8433070765,131.34,4.7743333286,0.0,4.7743333286,4.7743333286,0,4.7743333286,0.0,0.0,0.0,130.48,81.3843333286,-14.53,82.67121997,4.7743333286,0,4.7743333286,76.61,-14.53,77.9757205802,131.17
2020-07-17 20:30:00,74.6484444407,-9.91,75.3033754716,3.7084444407,0,3.7084444407,70.94,-9.91,71.6288468426,131.48,3.7084444407,0.0,3.7084444407,3.7084444407,0,3.7084444407,0.0,0.0,0.0,130.6,77.9384444407,-15.06,79.3801280034,3.7084444407,0,3.7084444407,74.23,-15.06,75.7423032393,131.36
2020-07-17 21:00:00,74.088888886,-10.97,74.8966244658,2.848888886,0,2.848888886,71.24,-10.97,72.0796677295,131.15,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,130.17,77.388888886,-16.16,79.058116111,2.848888886,0,2.848888886,74.54,-16.16,76.2716015303,131.02
2020-07-17 21:30:00,72.4558888864,-11.6,73.3785788518,2.5158888864,0,2.5158888864,69.94,-11.6,70.8954413203,131.23,2.5158888864,0.0,2.5158888864,2.5158888864,0,2.5158888864,0.0,0.0,0.0,130.17,75.7058888864,-16.84,77.5562196866,2.5158888864,0,2.5158888864,73.19,-16.84,75.1023415081,131.12
2020-07-17 22:00:00,70.711444442,-11.41,71.6260879504,2.421444442,0,2.421444442,68.29,-11.41,69.2366391443,131.38,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,130.36,73.871444442,-16.65,75.72458520160001,2.421444442,0,2.421444442,71.45,-16.65,73.3643305701,131.26
2020-07-17 22:30:00,68.208444442,-12.13,69.2786315771,2.478444442,0,2.478444442,65.73,-12.13,66.8398818072,131.56,2.478444442,0.0,2.478444442,2.478444442,0,2.478444442,0.0,0.0,0.0,130.44,71.258444442,-17.44,73.3615669427,2.478444442,0,2.478444442,68.78,-17.44,70.9566205509,131.45
2020-07-17 23:00:00,65.8528888864,-13.48,67.2184005663,2.4628888864,0,2.4628888864,63.39,-13.48,64.807426272,132.18,2.4628888864,0.0,2.4628888864,2.4628888864,0,2.4628888864,0.0,0.0,0.0,130.88,68.7828888864,-18.89,71.3296425307,2.4628888864,0,2.4628888864,66.32,-18.89,68.9577733109,132.03
2020-07-17 23:30:00,63.358444442,-12.68,64.6148193692,2.408444442,0,2.408444442,60.95,-12.68,62.2549989961,133.26,2.408444442,0.0,2.408444442,2.408444442,0,2.408444442,0.0,0.0,0.0,132.03,66.098444442,-18.14,68.5424245096,2.408444442,0,2.408444442,63.69,-18.14,66.2229242785,133.1
2020-07-18 00:00:00,57.4653333309,-13.35,58.9956526774,2.4353333309,0,2.4353333309,55.03,-13.35,56.626172394,133.5,2.4353333309,0.0,2.4353333309,2.4353333309,0,2.4353333309,0.0,0.0,0.0,132.17,59.9353333309,-18.9,62.8446830009,2.4353333309,0,2.4353333309,57.5,-18.9,60.5265231118,133.4
2020-07-18 00:30:00,56.5783333309,-13.83,58.2441130287,2.4483333309,0,2.4483333309,54.13,-13.83,55.8688267283,133.12,2.4483333309,0.0,2.4483333309,2.4483333309,0,2.4483333309,0.0,0.0,0.0,131.73,58.9983333309,-19.39,62.1029422477,2.4483333309,0,2.4483333309,56.55,-19.39,59.7818919072,133.0
2020-07-18 01:00:00,55.6757777753,-14.87,57.627329722,2.4357777753,0,2.4357777753,53.24,-14.87,55.2776130092,133.73,2.4357777753,0.0,2.4357777753,2.4357777753,0,2.4357777753,0.0,0.0,0.0,132.18,58.0557777753,-20.5,61.5688503474,2.4357777753,0,2.4357777753,55.62,-20.5,59.27760454,133.56
2020-07-18 01:30:00,57.9839999976,-15.32,59.9737163741,2.4139999976,0,2.4139999976,55.57,-15.32,57.6431027964,134.0,2.4139999976,0.0,2.4139999976,2.4139999976,0,2.4139999976,0.0,0.0,0.0,132.44,60.4639999976,-20.98,64.0004351212,2.4139999976,0,2.4139999976,58.05,-20.98,61.7248969217,133.84
2020-07-18 02:00:00,56.1616666643,-15.46,58.2507030216,2.4116666643,0,2.4116666643,53.75,-15.46,55.9291882652,134.5,2.4116666643,0.0,2.4116666643,2.4116666643,0,2.4116666643,0.0,0.0,0.0,132.94,58.5516666643,-21.16,62.2578771656,2.4116666643,0,2.4116666643,56.14,-21.16,59.9953764885,134.38
2020-07-18 02:30:00,52.4472222197,-26.47,58.7483788591,2.4772222197,0,2.4772222197,49.97,-26.47,56.5478717548,132.36,2.4772222197,0.0,2.4772222197,2.4772222197,0,2.4772222197,0.0,0.0,0.0,133.21,54.8272222197,-31.09,63.0286632917,2.4772222197,0,2.4772222197,52.35,-31.09,60.8860460204,132.19
2020-07-18 03:00:00,50.4133333309,-29.22,58.2693107694,2.3933333309,0,2.3933333309,48.02,-29.22,56.2114650227,132.0,2.3933333309,0.0,2.3933333309,2.3933333309,0,2.3933333309,0.0,0.0,0.0,133.38,52.7133333309,-33.23,62.3131479774,2.3933333309,0,2.3933333309,50.32,-33.23,60.3020339624,131.86
2020-07-18 03:30:00,49.4961111087,-29.31,57.5233962392,2.3961111087,0,2.3961111087,47.1,-29.31,55.4750944118,131.93,2.3961111087,0.0,2.3961111087,2.3961111087,0,2.3961111087,0.0,0.0,0.0,133.38,51.7461111087,-33.32,61.5457749555,2.3961111087,0,2.3961111087,49.35,-33.32,59.5453180359,131.78
2020-07-18 04:00:00,49.0348888865,-29.13,57.0348772955,2.4248888865,0,2.4248888865,46.61,-29.13,54.9640700822,131.29,2.4248888865,0.0,2.4248888865,2.4248888865,0,2.4248888865,0.0,0.0,0.0,132.64,51.2748888865,-33.14,61.0522221571,2.4248888865,0,2.4248888865,48.85,-33.14,59.0303489741,131.1
2020-07-18 04:30:00,48.9409999976,-28.8,56.7861028841,2.4409999976,0,2.4409999976,46.5,-28.8,54.6963435707,131.03,2.4409999976,0.0,2.4409999976,2.4409999976,0,2.4409999976,0.0,0.0,0.0,132.41,51.1809999976,-32.78,60.7784761305,2.4409999976,0,2.4409999976,48.74,-32.78,58.7376880716,130.85
2020-07-18 05:00:00,48.8573333309,-28.78,56.7038571899,2.4073333309000002,0,2.4073333309000002,46.45,-28.78,54.6433060859,131.18,2.4073333309000002,0.0,2.4073333309000002,2.4073333309000002,0,2.4073333309000002,0.0,0.0,0.0,132.57,51.0873333309,-32.78,60.6996213074,2.4073333309000002,0,2.4073333309000002,48.68,-32.78,58.687910169,131.04
2020-07-18 05:30:00,49.4348888865,-28.52,57.071872575,2.4348888865,0,2.4348888865,47.0,-28.52,54.976271245,130.96,2.4348888865,0.0,2.4348888865,2.4348888865,0,2.4348888865,0.0,0.0,0.0,132.38,51.7048888865,-32.48,61.0601828916,2.4348888865,0,2.4348888865,49.27,-32.48,59.0125690002,130.83
2020-07-18 06:00:00,50.0794444419,-28.61,57.675669529,2.5094444419,0,2.5094444419,47.57,-28.61,55.5106926637,130.96,2.5094444419,0.0,2.5094444419,2.5094444419,0,2.5094444419,0.0,0.0,0.0,132.38,52.3694444419,-32.59,61.6819812519,2.5094444419,0,2.5094444419,49.86,-32.59,59.5661623743,130.83
2020-07-18 06:30:00,52.9563333306,-28.1,59.9498393644,2.7363333306,0,2.7363333306,50.22,-28.1,57.5470103481,130.43,2.7363333306,0.0,2.7363333306,2.7363333306,0,2.7363333306,0.0,0.0,0.0,131.86,55.3763333306,-32.02,63.9673251992,2.7363333306,0,2.7363333306,52.64,-32.02,61.6137160054,130.25
2020-07-18 07:00:00,55.3067777743,-21.34,59.2809857186,3.5167777743,0,3.5167777743,51.79,-21.34,56.0142812147,131.16,3.5167777743,0.0,3.5167777743,3.5167777743,0,3.5167777743,0.0,0.0,0.0,131.38,57.7267777743,-26.5,63.5187442587,3.5167777743,0,3.5167777743,54.21,-26.5,60.3404847511,131.02
2020-07-18 07:30:00,59.3803333289,-13.79,60.9605453245,4.4003333289,0,4.4003333289,54.98,-13.79,56.683017739,132.52,4.4003333289,0.0,4.4003333289,4.4003333289,0,4.4003333289,0.0,0.0,0.0,131.11,61.8503333289,-19.29,64.7886396902,4.4003333289,0,4.4003333289,57.45,-19.29,60.6020346193,132.38
2020-07-18 08:00:00,60.1922222169,-12.96,61.5716267075,5.3322222169,0,5.3322222169,54.86,-12.96,56.3700381408,132.52,5.3322222169,0.0,5.3322222169,5.3322222169,0,5.3322222169,0.0,0.0,0.0,131.11,62.6522222169,-18.42,65.3038846372,5.3322222169,0,5.3322222169,57.32,-18.42,60.2069663743,132.38
2020-07-18 08:30:00,64.4054444382,-12.01,65.5156574666,6.2854444382,0,6.2854444382,58.12,-12.01,59.3479106625,132.26,6.2854444382,0.0,6.2854444382,6.2854444382,0,6.2854444382,0.0,0.0,0.0,131.02,66.7154444382,-17.32,68.9270115889,6.2854444382,0,6.2854444382,60.43,-17.32,62.8630837615,132.11
2020-07-18 09:00:00,66.299555548,-10.71,67.1590289229,7.509555548,0,7.509555548,58.79,-10.71,59.7575785989,131.68,7.509555548,0.0,7.509555548,7.509555548,0,7.509555548,0.0,0.0,0.0,130.57,68.939555548,-15.99,70.7696433449,7.509555548,0,7.509555548,61.43,-15.99,63.4769643257,131.54
2020-07-18 09:30:00,66.1198888805,-10.24,66.908125856,8.4298888805,0,8.4298888805,57.69,-10.24,58.5917545394,131.16,8.4298888805,0.0,8.4298888805,8.4298888805,0,8.4298888805,0.0,0.0,0.0,130.09,68.6898888805,-15.46,70.4081844277,8.4298888805,0,8.4298888805,60.26,-15.46,62.2115680561,131.02
2020-07-18 10:00:00,66.5795555456,-10.74,67.4402314398,9.9595555456,0,9.9595555456,56.62,-10.74,57.6296104446,131.04,9.9595555456,0.0,9.9595555456,9.9595555456,0,9.9595555456,0.0,0.0,0.0,129.89,69.1195555456,-15.99,70.9450002384,9.9595555456,0,9.9595555456,59.16,-15.99,61.2828336486,130.9
2020-07-18 10:30:00,64.8047777671,-10.82,65.701838798,10.6847777671,0,10.6847777671,54.12,-10.82,55.19100289,131.14,10.6847777671,0.0,10.6847777671,10.6847777671,0,10.6847777671,0.0,0.0,0.0,129.89,67.2247777671,-16.09,69.1235042937,10.6847777671,0,10.6847777671,56.54,-16.09,58.7848594453,130.98
2020-07-18 11:00:00,63.4223333218,-10.56,64.2954583465,11.5323333218,0,11.5323333218,51.89,-10.56,52.9536183844,131.14,11.5323333218,0.0,11.5323333218,11.5323333218,0,11.5323333218,0.0,0.0,0.0,130.02,65.7123333218,-15.83,67.592156724,11.5323333218,0,11.5323333218,54.18,-15.83,56.4452061738,130.98
2020-07-18 11:30:00,59.4581110971,-10.29,60.3419512051,13.9781110971,0,13.9781110971,45.48,-10.29,46.6295453548,131.54,13.9781110971,0.0,13.9781110971,13.9781110971,0,13.9781110971,0.0,0.0,0.0,130.35,61.4581110971,-15.61,63.4095538514,13.9781110971,0,13.9781110971,47.48,-15.61,49.9802210879,131.38
2020-07-18 12:00:00,56.2525555389,-9.98,57.1309933807,16.6125555389,0,16.6125555389,39.64,-9.98,40.8770106539,131.62,16.6125555389,0.0,16.6125555389,16.6125555389,0,16.6125555389,0.0,0.0,0.0,130.46,57.9425555389,-15.32,59.9336478314,16.6125555389,0,16.6125555389,41.33,-15.32,44.0780137937,131.45
2020-07-18 12:30:00,55.7789999803,-10.15,56.6949674909,19.7289999803,0,19.7289999803,36.05,-10.15,37.4516354783,131.7,19.7289999803,0.0,19.7289999803,19.7289999803,0,19.7289999803,0.0,0.0,0.0,130.46,57.2989999803,-15.52,59.3636740671,19.7289999803,0,19.7289999803,37.57,-15.52,40.64941943,131.45
2020-07-18 13:00:00,51.4014444238,-9.74,52.316116913,20.6214444238,0,20.6214444238,30.78,-9.74,32.2842995897,131.8,20.6214444238,0.0,20.6214444238,20.6214444238,0,20.6214444238,0.0,0.0,0.0,130.61,52.6514444238,-15.13,54.7822188298,20.6214444238,0,20.6214444238,32.03,-15.13,35.4236898135,131.63
2020-07-18 13:30:00,49.3183333076,-9.24,50.1764446752,25.6983333076,0,25.6983333076,23.62,-9.24,25.3630045539,132.18,25.6983333076,0.0,25.6983333076,25.6983333076,0,25.6983333076,0.0,0.0,0.0,131.07,50.2683333076,-14.67,52.3652005967,25.6983333076,0,25.6983333076,24.57,-14.67,28.6163205182,132.03
2020-07-18 14:00:00,47.780222195,-9.98,48.811371964,27.200222195,0,27.200222195,20.58,-9.98,22.8721839797,132.42,27.200222195,0.0,27.200222195,27.200222195,0,27.200222195,0.0,0.0,0.0,131.24,48.520222195,-15.49,50.9328191037,27.200222195,0,27.200222195,21.32,-15.49,26.3530358782,132.26
2020-07-18 14:30:00,44.7114444162,-9.52,45.7137141543,28.2314444162,0,28.2314444162,16.48,-9.52,19.0320992011,132.55,28.2314444162,0.0,28.2314444162,28.2314444162,0,28.2314444162,0.0,0.0,0.0,131.39,45.3014444162,-15.05,47.735975597,28.2314444162,0,28.2314444162,17.07,-15.05,22.7571395391,132.4
2020-07-18 15:00:00,48.4397777489,-8.8,49.2326321494,28.8797777489,0,28.8797777489,19.56,-8.8,21.4483938793,132.77,28.8797777489,0.0,28.8797777489,28.8797777489,0,28.8797777489,0.0,0.0,0.0,131.72,49.1297777489,-14.27,51.1602185458,28.8797777489,0,28.8797777489,20.25,-14.27,24.7728762965,132.62
2020-07-18 15:30:00,50.7283333053,-8.57,51.4471447209,28.0683333053,0,28.0683333053,22.66,-8.57,24.2264421655,132.77,28.0683333053,0.0,28.0683333053,28.0683333053,0,28.0683333053,0.0,0.0,0.0,131.72,51.6183333053,-14.04,53.4936812457,28.0683333053,0,28.0683333053,23.55,-14.04,27.4175874212,132.62
2020-07-18 16:00:00,50.0811110834,-8.88,50.8622855105,27.6911110834,0,27.6911110834,22.39,-8.88,24.0866456776,132.77,27.6911110834,0.0,27.6911110834,27.6911110834,0,27.6911110834,0.0,0.0,0.0,131.79,50.9011110834,-14.36,52.8879259333,27.6911110834,0,27.6911110834,23.21,-14.36,27.2931071884,132.71
2020-07-18 16:30:00,52.3511110854,-9.18,53.1498939969,25.6811110854,0,25.6811110854,26.67,-9.18,28.2056962332,132.65,25.6811110854,0.0,25.6811110854,25.6811110854,0,25.6811110854,0.0,0.0,0.0,131.54,53.3711110854,-14.64,55.3426155733,25.6811110854,0,25.6811110854,27.69,-14.64,31.321968329,132.48
2020-07-18 17:00:00,60.1988888669,-9.31,60.914549336,21.9588888669,0,21.9588888669,38.24,-9.31,39.3570031888,132.38,21.9588888669,0.0,21.9588888669,21.9588888669,0,21.9588888669,0.0,0.0,0.0,131.32,61.8088888669,-14.67,63.525960386,21.9588888669,0,21.9588888669,39.85,-14.67,42.4644722091,132.19
2020-07-18 17:30:00,65.5681110894,-9.67,66.2773422207,21.6781110894,0,21.6781110894,43.89,-9.67,44.9426412219,132.12,21.6781110894,0.0,21.6781110894,21.6781110894,0,21.6781110894,0.0,0.0,0.0,131.04,67.4281110894,-15.01,69.0785803639,21.6781110894,0,21.6781110894,45.75,-15.01,48.1493779814,131.94
2020-07-18 18:00:00,68.7157777594,-10.01,69.441041273,18.375777759400002,0,18.375777759400002,50.34,-10.01,51.3255852378,131.94,18.375777759400002,0.0,18.375777759400002,18.375777759400002,0,18.375777759400002,0.0,0.0,0.0,130.91,70.8957777594,-15.31,72.5300448374,18.375777759400002,0,18.375777759400002,52.52,-15.31,54.7060005849,131.76
2020-07-18 18:30:00,73.4585555408,-10.17,74.1592090178,14.7385555408,0,14.7385555408,58.72,-10.17,59.5941884751,131.51,14.7385555408,0.0,14.7385555408,14.7385555408,0,14.7385555408,0.0,0.0,0.0,130.53,76.0285555408,-15.41,77.5745406536,14.7385555408,0,14.7385555408,61.29,-15.41,63.1975648265,131.36
2020-07-18 19:00:00,76.2392222091,-10.54,76.9643463108,13.1292222091,0,13.1292222091,63.11,-10.54,63.9840894285,131.27,13.1292222091,0.0,13.1292222091,13.1292222091,0,13.1292222091,0.0,0.0,0.0,130.25,79.0992222091,-15.75,80.6520269682,13.1292222091,0,13.1292222091,65.97,-15.75,67.8240621019,131.12
2020-07-18 19:30:00,76.1086666559,-11.1,76.9138423181,10.7886666559,0,10.7886666559,65.32,-11.1,66.2564140291,131.27,10.7886666559,0.0,10.7886666559,10.7886666559,0,10.7886666559,0.0,0.0,0.0,130.25,79.0286666559,-16.31,80.6941525354,10.7886666559,0,10.7886666559,68.24,-16.31,70.1620531342,131.12
2020-07-18 20:00:00,75.1005555467,-11.4,75.9608678428,8.8205555467,0,8.8205555467,66.28,-11.4,67.2532408141,131.45,8.8205555467,0.0,8.8205555467,8.8205555467,0,8.8205555467,0.0,0.0,0.0,130.38,78.1205555467,-16.65,79.8751757365,8.8205555467,0,8.8205555467,69.3,-16.65,71.2721018352,131.32
2020-07-18 20:30:00,70.1214444367,-17.77,72.3380250622,7.7114444367,0,7.7114444367,62.41,-17.77,64.8905308963,131.03,7.7114444367,0.0,7.7114444367,7.7114444367,0,7.7114444367,0.0,0.0,0.0,129.26,73.0014444367,-23.27,76.6205180735,7.7114444367,0,7.7114444367,65.29,-23.27,69.3128920187,130.9
2020-07-18 21:00:00,67.9982222144,-20.74,71.0908279901,7.7782222144,0,7.7782222144,60.22,-20.74,63.691412294,131.03,7.7782222144,0.0,7.7782222144,7.7782222144,0,7.7782222144,0.0,0.0,0.0,128.98,70.8082222144,-26.45,75.5870811261,7.7782222144,0,7.7782222144,63.03,-26.45,68.3548345035,130.9
2020-07-18 21:30:00,63.1438888802,-21.68,66.7620633513,8.6438888802,0,8.6438888802,54.5,-21.68,58.6538353392,131.38,8.6438888802,0.0,8.6438888802,8.6438888802,0,8.6438888802,0.0,0.0,0.0,129.15,65.6638888802,-27.47,71.1782776054,8.6438888802,0,8.6438888802,57.02,-27.47,63.292031884,131.24
2020-07-18 22:00:00,64.8906666592,-21.22,68.2721540562,7.4306666592,0,7.4306666592,57.46,-21.22,61.2530815551,131.38,7.4306666592,0.0,7.4306666592,7.4306666592,0,7.4306666592,0.0,0.0,0.0,129.15,67.5406666592,-26.99,72.7337731235,7.4306666592,0,7.4306666592,60.11,-26.99,65.8913666576,131.24
2020-07-18 22:30:00,64.9594444379,-21.94,68.5645172205,6.5294444379000005,0,6.5294444379000005,58.43,-21.94,62.4133679591,131.83,6.5294444379000005,0.0,6.5294444379000005,6.5294444379000005,0,6.5294444379000005,0.0,0.0,0.0,129.59,67.6694444379,-27.74,73.1345425263,6.5294444379000005,0,6.5294444379000005,61.14,-27.74,67.1387161033,131.68
2020-07-18 23:00:00,62.8972222158,-23.04,66.9843426665,6.4672222158,0,6.4672222158,56.43,-23.04,60.952329734,132.34,6.4672222158,0.0,6.4672222158,6.4672222158,0,6.4672222158,0.0,0.0,0.0,130.0,65.5072222158,-28.96,71.6231649847,6.4672222158,0,6.4672222158,59.04,-28.96,65.7601946469,132.22
2020-07-18 23:30:00,60.4401111068,-22.35,64.4401236079,4.3201111068,0,4.3201111068,56.12,-22.35,60.4067620387,132.68,4.3201111068,0.0,4.3201111068,4.3201111068,0,4.3201111068,0.0,0.0,0.0,130.38,63.0001111068,-28.25,69.044018564,4.3201111068,0,4.3201111068,58.68,-28.25,65.126069281,132.5
2020-07-19 00:00:00,57.0722222199,-19.8,60.4092588029,2.3422222199,0,2.3422222199,54.73,-19.8,58.2014853762,133.2,2.3422222199,0.0,2.3422222199,2.3422222199,0,2.3422222199,0.0,0.0,0.0,131.19,59.5522222199,-25.64,64.8373100254,2.3422222199,0,2.3422222199,57.21,-25.64,62.6928520646,133.03
2020-07-19 00:30:00,57.5152222201,-17.04,59.986351673,2.0852222201,0,2.0852222201,55.43,-17.04,57.9900551819,133.54,2.0852222201,0.0,2.0852222201,2.0852222201,0,2.0852222201,0.0,0.0,0.0,131.84,59.9952222201,-22.74,64.1602235754,2.0852222201,0,2.0852222201,57.91,-22.74,62.2147546809,133.38
2020-07-19 01:00:00,55.8027777758,-16.72,58.2538274064,2.0127777758,0,2.0127777758,53.79,-16.72,56.3287004998,134.12,2.0127777758,0.0,2.0127777758,2.0127777758,0,2.0127777758,0.0,0.0,0.0,132.46,58.2127777758,-22.46,62.3953451499,2.0127777758,0,2.0127777758,56.2,-22.46,60.5218274675,133.98
2020-07-19 01:30:00,56.7544444423,-15.78,58.9073455857,2.1044444423,0,2.1044444423,54.65,-15.78,56.8826063046,133.21,2.1044444423,0.0,2.1044444423,2.1044444423,0,2.1044444423,0.0,0.0,0.0,131.63,59.2044444423,-21.41,62.9567656549,2.1044444423,0,2.1044444423,57.1,-21.41,60.9819489685,133.07
2020-07-19 02:00:00,54.8132222199,-16.65,57.2862272289,2.3632222199,0,2.3632222199,52.45,-16.65,55.0293103718,133.64,2.3632222199,0.0,2.3632222199,2.3632222199,0,2.3632222199,0.0,0.0,0.0,131.94,57.1332222199,-22.34,61.3455840401,2.3632222199,0,2.3632222199,54.77,-22.34,59.1508960203,133.46
2020-07-19 02:30:00,52.9219999976,-17.28,55.6716847576,2.3819999976,0,2.3819999976,50.54,-17.28,53.4124517318,134.15,2.3819999976,0.0,2.3819999976,2.3819999976,0,2.3819999976,0.0,0.0,0.0,132.38,55.1719999976,-23.07,59.8011244354,2.3819999976,0,2.3819999976,52.79,-23.07,57.6108409937,133.97
2020-07-19 03:00:00,51.2057777755,-17.49,54.110366637,2.3057777755,0,2.3057777755,48.9,-17.49,51.9337087064,134.47,2.3057777755,0.0,2.3057777755,2.3057777755,0,2.3057777755,0.0,0.0,0.0,132.66,53.3657777755,-23.3,58.2305438544,2.3057777755,0,2.3057777755,51.06,-23.3,56.1249819599,134.28
2020-07-19 03:30:00,50.2296666643,-17.92,53.330533592,2.3796666643,0,2.3796666643,47.85,-17.92,51.0954880591,134.71,2.3796666643,0.0,2.3796666643,2.3796666643,0,2.3796666643,0.0,0.0,0.0,132.85,52.3496666643,-23.79,57.5017538851,2.3796666643,0,2.3796666643,49.97,-23.79,55.3440602052,134.55
2020-07-19 04:00:00,49.662333331,-18.13,52.8681780646,2.372333331,0,2.372333331,47.29,-18.13,50.6462338185,134.78,2.372333331,0.0,2.372333331,2.372333331,0,2.372333331,0.0,0.0,0.0,132.85,51.752333331,-24.01,57.0507152032,2.372333331,0,2.372333331,49.38,-24.01,54.90778178,134.55
2020-07-19 04:30:00,48.0075555532,-25.61,54.411372802,2.3575555532,0,2.3575555532,45.65,-25.61,52.3430472938,133.26,2.3575555532,0.0,2.3575555532,2.3575555532,0,2.3575555532,0.0,0.0,0.0,133.18,50.1375555532,-30.45,58.6598412617,2.3575555532,0,2.3575555532,47.78,-30.45,56.658017085,133.08
2020-07-19 05:00:00,46.3276666643,-30.56,55.4992459279,2.3276666643,0,2.3276666643,44.0,-30.56,53.5715745522,132.1,2.3276666643,0.0,2.3276666643,2.3276666643,0,2.3276666643,0.0,0.0,0.0,133.34,48.4276666643,-34.65,59.5471359391,2.3276666643,0,2.3276666643,46.1,-34.65,57.6700312121,131.92
2020-07-19 05:30:00,46.5004444421,-30.33,55.5175668894,2.3304444421,0,2.3304444421,44.17,-30.33,53.5807596064,132.22,2.3304444421,0.0,2.3304444421,2.3304444421,0,2.3304444421,0.0,0.0,0.0,133.48,48.6304444421,-34.41,59.5732173601,2.3304444421,0,2.3304444421,46.3,-34.41,57.6865504256,132.0
2020-07-19 06:00:00,46.9863333308,-30.22,55.8655879757,2.5263333308,0,2.5263333308,44.46,-30.22,53.758162171,132.22,2.5263333308,0.0,2.5263333308,2.5263333308,0,2.5263333308,0.0,0.0,0.0,133.48,49.1263333308,-34.29,59.9099384621,2.5263333308,0,2.5263333308,46.6,-34.29,57.8564093252,132.0
2020-07-19 06:30:00,49.1203333304,-29.75,57.4270811246,2.8903333304,0,2.8903333304,46.23,-29.75,54.9752253292,131.76,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,133.06,51.3303333304,-33.78,61.4482832943,2.8903333304,0,2.8903333304,48.44,-33.78,59.0552453216,131.59
2020-07-19 07:00:00,49.9828888853,-29.19,57.8821672134,3.5828888853,0,3.5828888853,46.4,-29.19,54.8180271444,131.57,3.5828888853,0.0,3.5828888853,3.5828888853,0,3.5828888853,0.0,0.0,0.0,132.93,52.2028888853,-33.21,61.8712025742,3.5828888853,0,3.5828888853,48.62,-33.21,58.8796102229,131.4
2020-07-19 07:30:00,51.1499999957,-28.06,58.3411184291,4.3299999957,0,4.3299999957,46.82,-28.06,54.5845765762,131.08,4.3299999957,0.0,4.3299999957,4.3299999957,0,4.3299999957,0.0,0.0,0.0,132.51,53.4099999957,-32.0,62.2625738268,4.3299999957,0,4.3299999957,49.08,-32.0,58.5904975231,130.88
2020-07-19 08:00:00,53.4348888831,-27.1,59.9140830685,5.8348888831,0,5.8348888831,47.6,-27.1,54.7738076091,130.76,5.8348888831,0.0,5.8348888831,5.8348888831,0,5.8348888831,0.0,0.0,0.0,132.3,55.7348888831,-30.99,63.7711371924,5.8348888831,0,5.8348888831,49.9,-30.99,58.7400212802,130.59
2020-07-19 08:30:00,56.8618888806,-26.26,62.6327550653,8.2718888806,0,8.2718888806,48.59,-26.26,55.2320169829,130.55,8.2718888806,0.0,8.2718888806,8.2718888806,0,8.2718888806,0.0,0.0,0.0,132.14,59.2018888806,-30.1,66.4144084294,8.2718888806,0,8.2718888806,50.93,-30.1,59.1597405336,130.39
2020-07-19 09:00:00,58.8146666566,-24.98,63.8996511253,10.0446666566,0,10.0446666566,48.77,-24.98,54.7951941323,129.99,10.0446666566,0.0,10.0446666566,10.0446666566,0,10.0446666566,0.0,0.0,0.0,131.7,61.1446666566,-28.75,67.5665062035,10.0446666566,0,10.0446666566,51.1,-28.75,58.6325208395,129.82
2020-07-19 09:30:00,60.567777766,-14.44,62.2653138072,11.747777766,0,11.747777766,48.82,-14.44,50.9107650699,131.87,11.747777766,0.0,11.747777766,11.747777766,0,11.747777766,0.0,0.0,0.0,131.26,62.777777766,-19.96,65.8745093435,11.747777766,0,11.747777766,51.03,-19.96,54.7947305861,131.75
2020-07-19 10:00:00,62.903111096800004,-10.96,63.8507868836,14.3531110968,0,14.3531110968,48.55,-10.96,49.7717198819,131.99,14.3531110968,0.0,14.3531110968,14.3531110968,0,14.3531110968,0.0,0.0,0.0,130.8,65.0631110968,-16.33,67.0811249577,14.3531110968,0,14.3531110968,50.71,-16.33,53.2745060981,131.84
2020-07-19 10:30:00,65.2119999843,-10.36,66.0298004083,15.6719999843,0,15.6719999843,49.54,-10.36,50.6116705909,131.44,15.6719999843,0.0,15.6719999843,15.6719999843,0,15.6719999843,0.0,0.0,0.0,130.3,67.3919999843,-15.65,69.1852886233,15.6719999843,0,15.6719999843,51.72,-15.65,54.035922311,131.31
2020-07-19 11:00:00,62.2262222059,-10.18,63.0534307553,16.3662222059,0,16.3662222059,45.86,-10.18,46.9762918928,131.24,16.3662222059,0.0,16.3662222059,16.3662222059,0,16.3662222059,0.0,0.0,0.0,130.1,64.2362222059,-15.47,66.0727867074,16.3662222059,0,16.3662222059,47.87,-15.47,50.3076316278,131.12
2020-07-19 11:30:00,61.558444425,-10.63,62.4695044004,19.398444425,0,19.398444425,42.16,-10.63,43.4794491685,131.05,19.398444425,0.0,19.398444425,19.398444425,0,19.398444425,0.0,0.0,0.0,129.78,63.408444425,-15.95,65.3837389907,19.398444425,0,19.398444425,44.01,-15.95,46.8111375636,130.87
2020-07-19 12:00:00,61.9596666458,-10.36,62.8198208439,20.8496666458,0,20.8496666458,41.11,-10.36,42.3953028059,131.51,20.8496666458,0.0,20.8496666458,20.8496666458,0,20.8496666458,0.0,0.0,0.0,130.32,63.7296666458,-15.71,65.6374474731,20.8496666458,0,20.8496666458,42.88,-15.71,45.667258512000004,131.41
2020-07-19 12:30:00,64.0488888689,-9.63,64.7687970039,20.0288888689,0,20.0288888689,44.02,-9.63,45.0610397128,131.78,20.0288888689,0.0,20.0288888689,20.0288888689,0,20.0288888689,0.0,0.0,0.0,130.64,65.9688888689,-14.93,67.6372619093,20.0288888689,0,20.0288888689,45.94,-14.93,48.3051601798,131.61
2020-07-19 13:00:00,62.4916666474,-9.18,63.1623368818,19.2816666474,0,19.2816666474,43.21,-9.18,44.1743873755,131.65,19.2816666474,0.0,19.2816666474,19.2816666474,0,19.2816666474,0.0,0.0,0.0,130.56,64.4116666474,-14.48,66.019188122,19.2816666474,0,19.2816666474,45.13,-14.48,47.3960684023,131.51
2020-07-19 13:30:00,57.9646666478,-10.23,58.8604746803,18.8746666478,0,18.8746666478,39.09,-10.23,40.4064475053,132.18,18.8746666478,0.0,18.8746666478,18.8746666478,0,18.8746666478,0.0,0.0,0.0,130.99,59.6746666478,-15.62,61.6850892804,18.8746666478,0,18.8746666478,40.8,-15.62,43.687806079,132.03
2020-07-19 14:00:00,54.1748888686,-11.03,55.286340844,20.3048888686,0,20.3048888686,33.87,-11.03,35.620749571,132.41,20.3048888686,0.0,20.3048888686,20.3048888686,0,20.3048888686,0.0,0.0,0.0,131.09,55.6248888686,-16.5,58.0204986332,20.3048888686,0,20.3048888686,35.32,-16.5,38.9840018469,132.25
2020-07-19 14:30:00,55.1244444234,-11.26,56.2627049917,21.0844444234,0,21.0844444234,34.04,-11.26,35.8539983823,132.62,21.0844444234,0.0,21.0844444234,21.0844444234,0,21.0844444234,0.0,0.0,0.0,131.28,56.5644444234,-16.77,58.9980446534,21.0844444234,0,21.0844444234,35.48,-16.77,39.2436402491,132.47
2020-07-19 15:00:00,52.6583333126,-10.96,53.7868168538,20.6983333126,0,20.6983333126,31.96,-10.96,33.7870270962,132.85,20.6983333126,0.0,20.6983333126,20.6983333126,0,20.6983333126,0.0,0.0,0.0,131.54,54.0083333126,-16.49,56.4696393402,20.6983333126,0,20.6983333126,33.31,-16.49,37.1682149154,132.7
2020-07-19 15:30:00,52.560444424,-10.48,53.595062441,20.400444424,0,20.400444424,32.16,-10.48,33.8244881706,132.96,20.400444424,0.0,20.400444424,20.400444424,0,20.400444424,0.0,0.0,0.0,131.73,53.910444424,-15.97,56.2261230924,20.400444424,0,20.400444424,33.51,-15.97,37.1208970797,132.79
2020-07-19 16:00:00,53.7048888701,-10.79,54.7780904062,18.7948888701,0,18.7948888701,34.91,-10.79,36.5394608608,132.96,18.7948888701,0.0,18.7948888701,18.7948888701,0,18.7948888701,0.0,0.0,0.0,131.61,55.1848888701,-16.3,57.5418279133,18.7948888701,0,18.7948888701,36.39,-16.3,39.8738272555,132.79
2020-07-19 16:30:00,55.909444424,-10.53,56.8924149233,20.419444424,0,20.419444424,35.49,-10.53,37.0191977223,132.49,20.419444424,0.0,20.419444424,20.419444424,0,20.419444424,0.0,0.0,0.0,131.27,57.399444424,-15.98,59.5823515832,20.419444424,0,20.419444424,36.98,-15.98,40.2849947251,132.36
2020-07-19 17:00:00,60.0474444249,-10.55,60.9671885687,19.4974444249,0,19.4974444249,40.55,-10.55,41.8999403341,132.37,19.4974444249,0.0,19.4974444249,19.4974444249,0,19.4974444249,0.0,0.0,0.0,131.13,61.7574444249,-15.97,63.7888927784,19.4974444249,0,19.4974444249,42.26,-15.97,45.1768580138,132.24
2020-07-19 17:30:00,65.5932222015,-10.48,66.4251548646,20.6832222015,0,20.6832222015,44.91,-10.48,46.1165751113,132.19,20.6832222015,0.0,20.6832222015,20.6832222015,0,20.6832222015,0.0,0.0,0.0,131.02,67.5632222015,-15.85,69.3974891063,20.6832222015,0,20.6832222015,46.88,-15.85,49.4869366601,132.06
2020-07-19 18:00:00,67.9973333127,-10.6,68.818582793,20.6373333127,0,20.6373333127,47.36,-10.6,48.531738069,132.1,20.6373333127,0.0,20.6373333127,20.6373333127,0,20.6373333127,0.0,0.0,0.0,130.93,70.0573333127,-15.95,71.8500692476,20.6373333127,0,20.6373333127,49.42,-15.95,51.9301347967,131.95
2020-07-19 18:30:00,71.0661110935,-11.14,71.9339401532,17.5761110935,0,17.5761110935,53.49,-11.14,54.6377131659,132.22,17.5761110935,0.0,17.5761110935,17.5761110935,0,17.5761110935,0.0,0.0,0.0,131.04,73.4461110935,-16.5,75.2766978205,17.5761110935,0,17.5761110935,55.87,-16.5,58.2555310679,132.03
2020-07-19 19:00:00,70.6923333196,-11.61,71.6393613189,13.6923333196,0,13.6923333196,57.0,-11.61,58.1703713242,132.29,13.6923333196,0.0,13.6923333196,13.6923333196,0,13.6923333196,0.0,0.0,0.0,131.04,73.2423333196,-16.97,75.1825796984,13.6923333196,0,13.6923333196,59.55,-16.97,61.9207832638,132.13
2020-07-19 19:30:00,71.6875555448,-12.1,72.7015517028,10.7575555448,0,10.7575555448,60.93,-12.1,62.1198430455,132.29,10.7575555448,0.0,10.7575555448,10.7575555448,0,10.7575555448,0.0,0.0,0.0,131.04,74.4575555448,-17.45,76.4750291122,10.7575555448,0,10.7575555448,63.7,-17.45,66.0468962178,132.13
2020-07-19 20:00:00,70.9415555469,-12.64,72.0588225231,8.6815555469,0,8.6815555469,62.26,-12.64,63.5301282857,132.52,8.6815555469,0.0,8.6815555469,8.6815555469,0,8.6815555469,0.0,0.0,0.0,131.26,73.7515555469,-18.04,75.9258424094,8.6815555469,0,8.6815555469,65.07,-18.04,67.5244141033,132.36
2020-07-19 20:30:00,72.1886666591,-13.61,73.4604362498,7.5886666591,0,7.5886666591,64.6,-13.61,66.0181194825,132.66,7.5886666591,0.0,7.5886666591,7.5886666591,0,7.5886666591,0.0,0.0,0.0,131.26,75.1286666591,-19.05,77.5062517089,7.5886666591,0,7.5886666591,67.54,-19.05,70.1751672602,132.49
2020-07-19 21:00:00,70.494999993,-14.04,71.8795285461,7.044999993,0,7.044999993,63.45,-14.04,64.9847989918,132.66,7.044999993,0.0,7.044999993,7.044999993,0,7.044999993,0.0,0.0,0.0,131.34,73.384999993,-19.51,75.9341709902,7.044999993,0,7.044999993,66.34,-19.51,69.149372376,132.57
2020-07-19 21:30:00,69.4916666601,-13.74,70.8369912912,6.5916666601,0,6.5916666601,62.9,-13.74,64.3832089912,132.03,6.5916666601,0.0,6.5916666601,6.5916666601,0,6.5916666601,0.0,0.0,0.0,130.73,72.3516666601,-19.17,74.8481968286,6.5916666601,0,6.5916666601,65.76,-19.17,68.4972006727,131.9
2020-07-19 22:00:00,67.8423333268,-13.35,69.1433633201,6.5523333268,0,6.5523333268,61.29,-13.35,62.7270802764,131.95,6.5523333268,0.0,6.5523333268,6.5523333268,0,6.5523333268,0.0,0.0,0.0,130.65,70.6523333268,-18.77,73.1031128237,6.5523333268,0,6.5523333268,64.1,-18.77,66.7916379497,131.78
2020-07-19 22:30:00,65.0791111045,-13.74,66.5137452122,6.5991111045,0,6.5991111045,58.48,-13.74,60.0724396042,132.32,6.5991111045,0.0,6.5991111045,6.5991111045,0,6.5991111045,0.0,0.0,0.0,131.0,67.7391111045,-19.22,70.4130355348,6.5991111045,0,6.5991111045,61.14,-19.22,64.0898431891,132.21
2020-07-19 23:00:00,60.7647777711,-14.44,62.4569597209,6.6347777710999996,0,6.6347777710999996,54.13,-14.44,56.0229461917,132.71,6.6347777710999996,0.0,6.6347777710999996,6.6347777710999996,0,6.6347777710999996,0.0,0.0,0.0,131.21,63.2347777711,-19.98,66.3161934958,6.6347777710999996,0,6.6347777710999996,56.6,-19.98,60.0229989254,132.55
2020-07-19 23:30:00,59.744444439,-15.5,61.7223512297,5.484444439,0,5.484444439,54.26,-15.5,56.4304669483,133.13,5.484444439,0.0,5.484444439,5.484444439,0,5.484444439,0.0,0.0,0.0,131.58,62.164444439,-21.12,65.6541891459,5.484444439,0,5.484444439,56.68,-21.12,60.4869969498,132.99
2020-07-20 00:00:00,57.529666664,-16.56,59.8656508064,2.679666664,0,2.679666664,54.85,-16.56,57.2953409973,133.54,2.679666664,0.0,2.679666664,2.679666664,0,2.679666664,0.0,0.0,0.0,131.86,59.989666664,-22.25,63.9829868516,2.679666664,0,2.679666664,57.31,-22.25,61.4776268247,133.39
2020-07-20 00:30:00,55.6569999973,-16.68,58.1027025938,2.6569999973,0,2.6569999973,53.0,-16.68,55.5627789082,133.82,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,132.11,58.0069999973,-22.41,62.1853692495,2.6569999973,0,2.6569999973,55.35,-22.41,59.71457611,133.69
2020-07-20 01:00:00,53.3854444419,-16.94,56.0086536015,2.5854444419,0,2.5854444419,50.8,-16.94,53.5500102708,134.21,2.5854444419,0.0,2.5854444419,2.5854444419,0,2.5854444419,0.0,0.0,0.0,132.52,55.6354444419,-22.71,60.0919859735,2.5854444419,0,2.5854444419,53.05,-22.71,57.7065559534,134.08
2020-07-20 01:30:00,54.2172222197,-16.85,56.7752559238,2.5572222197,0,2.5572222197,51.66,-16.85,54.338550772,134.49,2.5572222197,0.0,2.5572222197,2.5572222197,0,2.5572222197,0.0,0.0,0.0,132.75,56.5272222197,-22.65,60.8962178782,2.5572222197,0,2.5572222197,53.97,-22.65,58.5301922088,134.34
2020-07-20 02:00:00,52.2518888863,-21.77,56.605589761,2.5918888863,0,2.5918888863,49.66,-21.77,54.2222140824,133.76,2.5918888863,0.0,2.5918888863,2.5918888863,0,2.5918888863,0.0,0.0,0.0,133.04,54.5218888863,-27.26,60.9569025438,2.5918888863,0,2.5918888863,51.93,-27.26,58.6500852514,133.64
2020-07-20 02:30:00,49.7083333309,-30.45,58.2934035937,2.4383333309,0,2.4383333309,47.27,-30.45,56.2285994846,131.97,2.4383333309,0.0,2.4383333309,2.4383333309,0,2.4383333309,0.0,0.0,0.0,133.23,51.9783333309,-34.52,62.3969353082,2.4383333309,0,2.4383333309,49.54,-34.52,60.3808082092,131.83
2020-07-20 03:00:00,48.4012222198,-30.75,57.3431845329,2.4312222198,0,2.4312222198,45.97,-30.75,55.3064498951,132.44,2.4312222198,0.0,2.4312222198,2.4312222198,0,2.4312222198,0.0,0.0,0.0,133.66,50.6012222198,-34.85,61.4410790118,2.4312222198,0,2.4312222198,48.17,-34.85,59.4547845005,132.28
2020-07-20 03:30:00,47.878555553,-30.37,56.6982625999,2.538555553,0,2.538555553,45.34,-30.37,54.5715356207,132.24,2.538555553,0.0,2.538555553,2.538555553,0,2.538555553,0.0,0.0,0.0,133.51,50.038555553,-34.46,60.7564699586,2.538555553,0,2.538555553,47.5,-34.46,58.6834014011,132.11
