Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-20 04:00:00,47.9743333308,-30.56,56.8810184379,2.5443333308,0,2.5443333308,45.43,-30.56,54.7521552087,132.44,2.5443333308,0.0,2.5443333308,2.5443333308,0,2.5443333308,0.0,0.0,0.0,133.67,50.1543333308,-34.66,60.9653405785,2.5443333308,0,2.5443333308,47.61,-34.66,58.8899626422,132.28
2020-07-20 04:30:00,48.328444442,-30.2,56.9884070858,2.468444442,0,2.468444442,45.86,-30.2,54.9106510615,132.18,2.468444442,0.0,2.468444442,2.468444442,0,2.468444442,0.0,0.0,0.0,133.43,50.518444442,-34.27,61.0454431456,2.468444442,0,2.468444442,48.05,-34.27,59.0189410274,132.02
2020-07-20 05:00:00,48.3835555531,-30.46,57.1732459106,2.4835555531,0,2.4835555531,45.9,-30.46,55.0873996482,132.29,2.4835555531,0.0,2.4835555531,2.4835555531,0,2.4835555531,0.0,0.0,0.0,133.57,50.5735555531,-34.54,61.2429271123,2.4835555531,0,2.4835555531,48.09,-34.54,59.2086117047,132.19
2020-07-20 05:30:00,48.3722222197,-30.26,57.0573350453,2.5522222197,0,2.5522222197,45.82,-30.26,54.910290474600004,132.6,2.5522222197,0.0,2.5522222197,2.5522222197,0,2.5522222197,0.0,0.0,0.0,133.9,50.5822222197,-34.35,61.143141109,2.5522222197,0,2.5522222197,48.03,-34.35,59.0491608746,132.44
2020-07-20 06:00:00,47.9006666639,-29.44,56.2244383418,2.7306666639,0,2.7306666639,45.17,-29.44,53.9169963926,131.97,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,133.32,50.0906666639,-33.49,60.2549167026,2.7306666639,0,2.7306666639,47.36,-33.49,58.0047385995,131.79
2020-07-20 06:30:00,51.1137777719,-26.86,57.7414745059,5.9237777719,0,5.9237777719,45.19,-26.86,52.5699124975,131.04,5.9237777719,0.0,5.9237777719,5.9237777719,0,5.9237777719,0.0,0.0,0.0,132.63,53.3237777719,-30.78,61.5697464333,5.9237777719,0,5.9237777719,47.4,-30.78,56.5169744413,130.91
2020-07-20 07:00:00,55.0045555481,-25.26,60.527421315,7.4645555481,0,7.4645555481,47.54,-25.26,53.834182449400004,130.44,7.4645555481,0.0,7.4645555481,7.4645555481,0,7.4645555481,0.0,0.0,0.0,132.17,57.3245555481,-29.08,64.2786984061,7.4645555481,0,7.4645555481,49.86,-29.08,57.7205855826,130.3
2020-07-20 07:30:00,61.9708888795,-12.23,63.1661615781,9.4108888795,0,9.4108888795,52.56,-12.23,53.9641223407,132.08,9.4108888795,0.0,9.4108888795,9.4108888795,0,9.4108888795,0.0,0.0,0.0,131.44,64.4208888795,-18.23,66.9506073462,9.4108888795,0,9.4108888795,55.01,-18.23,57.9519887493,131.94
2020-07-20 08:00:00,65.5332222095,-9.0,66.1483424823,12.7332222095,0,12.7332222095,52.8,-9.0,53.5615533755,132.19,12.7332222095,0.0,12.7332222095,12.7332222095,0,12.7332222095,0.0,0.0,0.0,131.29,67.9532222095,-14.28,69.4374452918,12.7332222095,0,12.7332222095,55.22,-14.28,57.0365391657,131.94
2020-07-20 08:30:00,68.4503333185,-7.11,68.8186038177,14.8303333185,0,14.8303333185,53.62,-7.11,54.0893381361,132.06,14.8303333185,0.0,14.8303333185,14.8303333185,0,14.8303333185,0.0,0.0,0.0,131.29,70.8603333185,-12.28,71.9165157527,14.8303333185,0,14.8303333185,56.03,-12.28,57.3599102161,131.94
2020-07-20 09:00:00,66.8789999833,-5.1,67.0731737639,16.7489999833,0,16.7489999833,50.13,-5.1,50.3887576747,131.78,16.7489999833,0.0,16.7489999833,16.7489999833,0,16.7489999833,0.0,0.0,0.0,131.29,69.1289999833,-10.19,69.8759954397,16.7489999833,0,16.7489999833,52.38,-10.19,53.3619761628,131.58
2020-07-20 09:30:00,64.057333314,-3.92,64.1771637835,19.377333314,0,19.377333314,44.68,-3.92,44.8516309625,131.34,19.377333314,0.0,19.377333314,19.377333314,0,19.377333314,0.0,0.0,0.0,130.91,66.027333314,-8.94,66.6298157325,19.377333314,0,19.377333314,46.65,-8.94,47.4989063032,131.15
2020-07-20 10:00:00,61.5103333112,-3.46,61.6075701846,22.1703333112,0,22.1703333112,39.34,-3.46,39.4918624529,131.34,22.1703333112,0.0,22.1703333112,22.1703333112,0,22.1703333112,0.0,0.0,0.0,130.91,63.2203333112,-8.49,63.7878565557,22.1703333112,0,22.1703333112,41.05,-8.49,41.9187619092,131.15
2020-07-20 10:30:00,58.2367777533,-3.02,58.31502965,24.5267777533,0,24.5267777533,33.71,-3.02,33.8450070173,131.24,24.5267777533,0.0,24.5267777533,24.5267777533,0,24.5267777533,0.0,0.0,0.0,130.81,59.6667777533,-8.06,60.2087034195,24.5267777533,0,24.5267777533,35.14,-8.06,36.0525061542,131.04
2020-07-20 11:00:00,55.9231110848,-2.43,55.9758809971,26.3431110848,0,26.3431110848,29.58,-2.43,29.6796445397,131.03,26.3431110848,0.0,26.3431110848,26.3431110848,0,26.3431110848,0.0,0.0,0.0,130.69,57.1731110848,-7.45,57.656457844,26.3431110848,0,26.3431110848,30.83,-7.45,31.7173674822,130.87
2020-07-20 11:30:00,53.5798888573,-3.65,53.7040686537,31.5798888573,0,31.5798888573,22.0,-3.65,22.3007286876,130.96,31.5798888573,0.0,31.5798888573,31.5798888573,0,31.5798888573,0.0,0.0,0.0,130.47,54.4798888573,-8.77,55.1812575963,31.5798888573,0,31.5798888573,22.9,-8.77,24.5218861428,130.77
2020-07-20 12:00:00,50.4105555214,-3.22,50.5132904094,34.1105555214,0,34.1105555214,16.3,-3.22,16.6150052663,130.8,34.1105555214,0.0,34.1105555214,34.1105555214,0,34.1105555214,0.0,0.0,0.0,130.29,51.0305555214,-8.33,51.705961908,34.1105555214,0,34.1105555214,16.92,-8.33,18.8593557684,130.61
2020-07-20 12:30:00,51.3894444114,-2.68,51.4592790166,33.0794444114,0,33.0794444114,18.31,-2.68,18.5050938933,130.8,33.0794444114,0.0,33.0794444114,33.0794444114,0,33.0794444114,0.0,0.0,0.0,130.4,52.0694444114,-7.77,52.645986944,33.0794444114,0,33.0794444114,18.99,-7.77,20.5181139484,130.61
2020-07-20 13:00:00,49.6056666364,-2.92,49.6915341124,30.2856666364,0,30.2856666364,19.32,-2.92,19.5394165727,131.13,30.2856666364,0.0,30.2856666364,30.2856666364,0,30.2856666364,0.0,0.0,0.0,130.69,50.3356666364,-8.03,50.9721515705,30.2856666364,0,30.2856666364,20.05,-8.03,21.5982267791,130.96
2020-07-20 13:30:00,48.9262221901,-3.79,49.0727961074,32.0962221901,0,32.0962221901,16.83,-3.79,17.251463706,131.35,32.0962221901,0.0,32.0962221901,32.0962221901,0,32.0962221901,0.0,0.0,0.0,130.83,49.5762221901,-8.96,50.3793946633,32.0962221901,0,32.0962221901,17.48,-8.96,19.6426067517,131.2
2020-07-20 14:00:00,47.2337777457,-3.9,47.39451192,32.0337777457,0,32.0337777457,15.2,-3.9,15.6923548265,131.47,32.0337777457,0.0,32.0337777457,32.0337777457,0,32.0337777457,0.0,0.0,0.0,130.96,47.7937777457,-9.1,48.6523914233,32.0337777457,0,32.0337777457,15.76,-9.1,18.1985603826,131.2
2020-07-20 14:30:00,48.168111081,-4.07,48.3397540861,30.138111081,0,30.138111081,18.03,-4.07,18.4836630569,131.47,30.138111081,0.0,30.138111081,30.138111081,0,30.138111081,0.0,0.0,0.0,130.96,48.858111081,-9.25,49.7260245586,30.138111081,0,30.138111081,18.72,-9.25,20.8806345689,131.33
2020-07-20 15:00:00,49.3866666408,-3.96,49.5451757681,25.8566666408,0,25.8566666408,23.53,-3.96,23.8608989772,131.47,25.8566666408,0.0,25.8566666408,25.8566666408,0,25.8566666408,0.0,0.0,0.0,131.04,50.3266666408,-9.12,51.1463368696,25.8566666408,0,25.8566666408,24.47,-9.12,26.1142738746,131.33
2020-07-20 15:30:00,50.7963333074,-4.01,50.9543675997,25.8863333074,0,25.8863333074,24.91,-4.01,25.2306995543,131.62,25.8863333074,0.0,25.8863333074,25.8863333074,0,25.8863333074,0.0,0.0,0.0,131.12,51.8363333074,-9.17,52.6411849293,25.8863333074,0,25.8863333074,25.95,-9.17,27.522561654,131.42
2020-07-20 16:00:00,52.9173333079,-4.39,53.0991173601,25.4473333079,0,25.4473333079,27.47,-4.39,27.8185729325,131.76,25.4473333079,0.0,25.4473333079,25.4473333079,0,25.4473333079,0.0,0.0,0.0,131.24,54.0673333079,-9.55,54.9042715189,25.4473333079,0,25.4473333079,28.62,-9.55,30.1712926472,131.62
2020-07-20 16:30:00,58.015111088,-4.92,58.2233588395,23.115111088,0,23.115111088,34.9,-4.92,35.2450904382,132.19,23.115111088,0.0,23.115111088,23.115111088,0,23.115111088,0.0,0.0,0.0,131.57,59.505111088,-10.1,60.3561781891,23.115111088,0,23.115111088,36.39,-10.1,37.7656206092,132.0
2020-07-20 17:00:00,62.0498888675,-5.59,62.3011782269,21.4198888675,0,21.4198888675,40.63,-5.59,41.0127419225,132.33,21.4198888675,0.0,21.4198888675,21.4198888675,0,21.4198888675,0.0,0.0,0.0,131.69,63.8398888675,-10.77,64.7419825972,21.4198888675,0,21.4198888675,42.42,-10.77,43.7658462731,132.15
2020-07-20 17:30:00,68.4715555362,-6.66,68.7946910564,19.3515555362,0,19.3515555362,49.12,-6.66,49.5694462346,132.64,19.3515555362,0.0,19.3515555362,19.3515555362,0,19.3515555362,0.0,0.0,0.0,131.93,70.6215555362,-11.87,71.6121568336,19.3515555362,0,19.3515555362,51.27,-11.87,52.6261322919,132.44
2020-07-20 18:00:00,71.1336666493,-7.42,71.5196122121,17.3736666493,0,17.3736666493,53.76,-7.42,54.2696416056,132.64,17.3736666493,0.0,17.3736666493,17.3736666493,0,17.3736666493,0.0,0.0,0.0,131.93,73.5136666493,-12.64,74.5924177395,17.3736666493,0,17.3736666493,56.14,-12.64,57.5453664512,132.44
2020-07-20 18:30:00,74.3565555414,-8.61,74.8533863762,14.1065555414,0,14.1065555414,60.25,-8.61,60.862094936,132.49,14.1065555414,0.0,14.1065555414,14.1065555414,0,14.1065555414,0.0,0.0,0.0,131.64,77.0465555414,-13.84,78.2797376133,14.1065555414,0,14.1065555414,62.94,-13.84,64.4436901488,132.33
2020-07-20 19:00:00,77.8088888784,-9.41,78.3758335745,10.4888888784,0,10.4888888784,67.32,-9.41,67.9744841834,132.31,10.4888888784,0.0,10.4888888784,10.4888888784,0,10.4888888784,0.0,0.0,0.0,131.45,80.8588888784,-14.61,82.1681934245,10.4888888784,0,10.4888888784,70.37,-14.61,71.8706407374,132.14
2020-07-20 19:30:00,76.6721111026,-9.79,77.2946099087,8.4621111026,0,8.4621111026,68.21,-9.79,68.9089849004,131.94,8.4621111026,0.0,8.4621111026,8.4621111026,0,8.4621111026,0.0,0.0,0.0,131.05,79.8121111026,-15.0,81.2094395909,8.4621111026,0,8.4621111026,71.35,-15.0,72.909687285,131.78
2020-07-20 20:00:00,76.2647777727,-10.69,77.010339752,5.0947777727,0,5.0947777727,71.17,-10.69,71.968361104,131.45,5.0947777727,0.0,5.0947777727,5.0947777727,0,5.0947777727,0.0,0.0,0.0,130.5,79.5547777727,-15.87,81.1222507482,5.0947777727,0,5.0947777727,74.46,-15.87,76.1324405231,131.27
2020-07-20 20:30:00,71.5546666579,-12.23,72.5923082738,8.7746666579,0,8.7746666579,62.78,-12.23,63.9601540023,131.63,8.7746666579,0.0,8.7746666579,8.7746666579,0,8.7746666579,0.0,0.0,0.0,130.5,74.4846666579,-17.54,76.5220044637,8.7746666579,0,8.7746666579,65.71,-17.54,68.0107028342,131.44
2020-07-20 21:00:00,70.2251111042,-12.68,71.3606938699,6.9551111042,0,6.9551111042,63.27,-12.68,64.5280969811,131.81,6.9551111042,0.0,6.9551111042,6.9551111042,0,6.9551111042,0.0,0.0,0.0,130.59,73.1551111042,-18.03,75.3442179644,6.9551111042,0,6.9551111042,66.2,-18.03,68.6113758789,131.63
2020-07-20 21:30:00,67.5051111024,-13.35,68.8125172113,8.665111102400001,0,8.665111102400001,58.84,-13.35,60.3354630379,131.95,8.665111102400001,0.0,8.665111102400001,8.665111102400001,0,8.665111102400001,0.0,0.0,0.0,130.59,70.2451111024,-18.76,72.7070370308,8.665111102400001,0,8.665111102400001,61.58,-18.76,64.3741718393,131.78
2020-07-20 22:00:00,66.8165555469,-13.47,68.160787812,8.6665555469,0,8.6665555469,58.15,-13.47,59.6897260841,132.08,8.6665555469,0.0,8.6665555469,8.6665555469,0,8.6665555469,0.0,0.0,0.0,130.82,69.5065555469,-18.9,72.0303496034,8.6665555469,0,8.6665555469,60.84,-18.9,63.7080497269,131.95
2020-07-20 22:30:00,65.5195555501,-13.99,66.9965093082,5.4095555501,0,5.4095555501,60.11,-13.99,61.7165472139,132.36,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,131.02,68.2995555501,-19.46,71.017750516,5.4095555501,0,5.4095555501,62.89,-19.46,65.8319352594,132.2
2020-07-20 23:00:00,62.5788888862,-14.65,64.2708319086,2.7088888862,0,2.7088888862,59.87,-14.65,61.6363480424,132.53,2.7088888862,0.0,2.7088888862,2.7088888862,0,2.7088888862,0.0,0.0,0.0,131.1,65.3488888862,-20.15,68.3849382442,2.7088888862,0,2.7088888862,62.64,-20.15,65.8011557649,132.37
2020-07-20 23:30:00,61.7698888862,-14.62,63.4764804712,2.7098888862,0,2.7098888862,59.06,-14.62,60.842649515,132.88,2.7098888862,0.0,2.7098888862,2.7098888862,0,2.7098888862,0.0,0.0,0.0,131.46,64.4598888862,-20.16,67.5388989784,2.7098888862,0,2.7098888862,61.75,-20.16,64.9575869318,132.74
2020-07-21 00:00:00,60.4667777751,-15.22,62.3528637234,2.6667777751,0,2.6667777751,57.8,-15.22,59.770296971,133.12,2.6667777751,0.0,2.6667777751,2.6667777751,0,2.6667777751,0.0,0.0,0.0,131.61,63.0867777751,-20.8,66.4272649599,2.6667777751,0,2.6667777751,60.42,-20.8,63.9000500782,132.96
2020-07-21 00:30:00,58.2228888862,-15.76,60.3181762842,2.7128888862,0,2.7128888862,55.51,-15.76,57.703879419,133.44,2.7128888862,0.0,2.7128888862,2.7128888862,0,2.7128888862,0.0,0.0,0.0,131.91,60.7228888862,-21.4,64.3834546656,2.7128888862,0,2.7128888862,58.01,-21.4,61.8313844257,133.32
2020-07-21 01:00:00,55.7932222195,-15.86,58.0036485545,2.7032222195,0,2.7032222195,53.09,-15.86,55.4083721111,133.03,2.7032222195,0.0,2.7032222195,2.7032222195,0,2.7032222195,0.0,0.0,0.0,131.42,58.1932222195,-21.5,62.0379006116,2.7032222195,0,2.7032222195,55.49,-21.5,59.5095799011,132.87
2020-07-21 01:30:00,56.4354444418,-16.0,58.6596913505,2.6854444418,0,2.6854444418,53.75,-16.0,56.0808568052,133.03,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,131.42,58.8554444418,-21.65,62.7111301161,2.6854444418,0,2.6854444418,56.17,-21.65,60.1979351805,132.87
2020-07-21 02:00:00,55.1213333307,-16.28,57.4752102054,2.6413333307,0,2.6413333307,52.48,-16.28,54.9471455128,133.18,2.6413333307,0.0,2.6413333307,2.6413333307,0,2.6413333307,0.0,0.0,0.0,131.51,57.4913333307,-21.95,61.53906002,2.6413333307,0,2.6413333307,54.85,-21.95,59.0789725706,133.03
2020-07-21 02:30:00,53.4333333307,-16.67,55.9732973017,2.6633333307,0,2.6633333307,50.77,-16.67,53.4367083567,133.34,2.6633333307,0.0,2.6633333307,2.6633333307,0,2.6633333307,0.0,0.0,0.0,131.63,55.7233333307,-22.38,60.0495984789,2.6633333307,0,2.6633333307,53.06,-22.38,57.5866998534,133.18
2020-07-21 03:00:00,52.2373333306,-16.99,54.9308573891,2.6873333306,0,2.6873333306,49.55,-16.99,52.3818919093,133.75,2.6873333306,0.0,2.6873333306,2.6873333306,0,2.6873333306,0.0,0.0,0.0,131.97,54.4673333306,-22.75,59.0275605133,2.6873333306,0,2.6873333306,51.78,-22.75,56.5573240173,133.59
2020-07-21 03:30:00,51.8955555529,-16.83,54.55637072,2.6655555529,0,2.6655555529,49.23,-16.83,52.0273178244,133.75,2.6655555529,0.0,2.6655555529,2.6655555529,0,2.6655555529,0.0,0.0,0.0,132.05,54.1255555529,-22.58,58.6466722322,2.6655555529,0,2.6655555529,51.46,-22.58,56.1959785038,133.59
2020-07-21 04:00:00,51.3122222196,-17.3,54.1501075632,2.6622222196000003,0,2.6622222196000003,48.65,-17.3,51.634411975,133.87,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,132.14,53.5022222196,-23.08,58.2681232101,2.6622222196000003,0,2.6622222196000003,50.84,-23.08,55.8336099496,133.75
2020-07-21 04:30:00,51.1849999974,-17.39,54.0584528519,2.5749999974,0,2.5749999974,48.61,-17.39,51.6269716331,133.43,2.5749999974,0.0,2.5749999974,2.5749999974,0,2.5749999974,0.0,0.0,0.0,131.59,53.3849999974,-23.16,58.1923003904,2.5749999974,0,2.5749999974,50.81,-23.16,55.8394278266,133.24
2020-07-21 05:00:00,51.2048888863,-17.39,54.0772849342,2.5748888863,0,2.5748888863,48.63,-17.39,51.6458033145,133.43,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,131.69,53.3948888863,-23.16,58.2013724854,2.5748888863,0,2.5748888863,50.82,-23.16,55.8485272859,133.34
2020-07-21 05:30:00,52.2059999974,-17.41,55.0324861852,2.6159999974,0,2.6159999974,49.59,-17.41,52.5573610449,133.43,2.6159999974,0.0,2.6159999974,2.6159999974,0,2.6159999974,0.0,0.0,0.0,131.69,54.4559999974,-23.17,59.1802740422,2.6159999974,0,2.6159999974,51.84,-23.17,56.7823432063,133.34
2020-07-21 06:00:00,52.7461111082,-17.19,55.4765566437,2.8861111082,0,2.8861111082,49.86,-17.19,52.7400767918,133.63,2.8861111082,0.0,2.8861111082,2.8861111082,0,2.8861111082,0.0,0.0,0.0,131.86,55.0061111082,-22.95,59.6018016443,2.8861111082,0,2.8861111082,52.12,-22.95,56.9490728634,133.5
2020-07-21 06:30:00,57.247999995,-15.98,59.4364694731,4.997999995,0,4.997999995,52.25,-15.98,54.6390236004,133.73,4.997999995,0.0,4.997999995,4.997999995,0,4.997999995,0.0,0.0,0.0,132.11,59.617999995,-21.68,63.4375939282,4.997999995,0,4.997999995,54.62,-21.68,58.7653537384,133.58
2020-07-21 07:00:00,61.0492222153,-14.31,62.7039363444,6.9692222153,0,6.9692222153,54.08,-14.31,55.941241495,133.29,6.9692222153,0.0,6.9692222153,6.9692222153,0,6.9692222153,0.0,0.0,0.0,131.86,63.5092222153,-19.89,66.5509835118,6.9692222153,0,6.9692222153,56.54,-19.89,59.9364972283,133.12
2020-07-21 07:30:00,64.1409999904,-11.67,65.1939934332,9.5709999904,0,9.5709999904,54.57,-11.67,55.8038869614,132.49,9.5709999904,0.0,9.5709999904,9.5709999904,0,9.5709999904,0.0,0.0,0.0,131.28,66.6609999904,-17.08,68.8143540239,9.5709999904,0,9.5709999904,57.09,-17.08,59.5902215133,132.33
2020-07-21 08:00:00,65.7902222098,-9.02,66.4056754985,12.4102222098,0,12.4102222098,53.38,-9.02,54.1367232108,132.11,12.4102222098,0.0,12.4102222098,12.4102222098,0,12.4102222098,0.0,0.0,0.0,131.18,68.2202222098,-14.28,69.698759805,12.4102222098,0,12.4102222098,55.81,-14.28,57.6079378211,131.94
2020-07-21 08:30:00,68.0442222079,-6.92,68.3951940993,14.3342222079,0,14.3342222079,53.71,-6.92,54.153951841,131.51,14.3342222079,0.0,14.3342222079,14.3342222079,0,14.3342222079,0.0,0.0,0.0,130.8,70.4942222079,-12.04,71.5150121631,14.3342222079,0,14.3342222079,56.16,-12.04,57.4361140747,131.32
2020-07-21 09:00:00,67.1962222032,-5.39,67.4120492077,19.0062222032,0,19.0062222032,48.19,-5.39,48.490495976,131.24,19.0062222032,0.0,19.0062222032,19.0062222032,0,19.0062222032,0.0,0.0,0.0,130.66,69.3562222032,-10.45,70.1390622856,19.0062222032,0,19.0062222032,50.35,-10.45,51.4230006904,131.07
2020-07-21 09:30:00,65.2506666445,-4.52,65.4070324778,22.1906666445,0,22.1906666445,43.06,-4.52,43.2965818512,131.24,22.1906666445,0.0,22.1906666445,22.1906666445,0,22.1906666445,0.0,0.0,0.0,130.74,67.1706666445,-9.57,67.8489746235,22.1906666445,0,22.1906666445,44.98,-9.57,45.9867948437,131.07
2020-07-21 10:00:00,60.4585555313,-3.48,60.5586272709,24.2585555313,0,24.2585555313,36.2,-3.48,36.3668860366,131.1,24.2585555313,0.0,24.2585555313,24.2585555313,0,24.2585555313,0.0,0.0,0.0,130.66,62.0485555313,-8.51,62.6294127668,24.2585555313,0,24.2585555313,37.79,-8.51,38.7363421092,130.91
2020-07-21 10:30:00,51.7553333089,-3.25,51.8572755351,24.3853333089,0,24.3853333089,27.37,-3.25,27.5622821987,130.8,24.3853333089,0.0,24.3853333089,24.3853333089,0,24.3853333089,0.0,0.0,0.0,130.32,52.9253333089,-8.3,53.5722027348,24.3853333089,0,24.3853333089,28.54,-8.3,29.7224090544,130.61
2020-07-21 11:00:00,48.8926666406,-3.47,49.0156480242,26.0726666406,0,26.0726666406,22.82,-3.47,23.0823157417,130.69,26.0726666406,0.0,26.0726666406,26.0726666406,0,26.0726666406,0.0,0.0,0.0,130.21,49.8326666406,-8.57,50.56421229,26.0726666406,0,26.0726666406,23.76,-8.57,25.2583154624,130.53
2020-07-21 11:30:00,47.8909999723,-3.03,47.9867562807,27.6909999723,0,27.6909999723,20.2,-3.03,20.4259859003,130.3,27.6909999723,0.0,27.6909999723,27.6909999723,0,27.6909999723,0.0,0.0,0.0,129.87,48.7109999723,-8.08,49.3765928179,27.6909999723,0,27.6909999723,21.02,-8.08,22.5194760152,130.14
2020-07-21 12:00:00,51.9934444197,-2.69,52.0629845727,24.7834444197,0,24.7834444197,27.21,-2.69,27.3426443491,130.11,24.7834444197,0.0,24.7834444197,24.7834444197,0,24.7834444197,0.0,0.0,0.0,129.75,53.1534444197,-7.66,53.7025535117,24.7834444197,0,24.7834444197,28.37,-7.66,29.3859235009,129.95
2020-07-21 12:30:00,48.1905555289,-3.47,48.3153240927,26.6205555289,0,26.6205555289,21.57,-3.47,21.8473293562,130.3,26.6205555289,0.0,26.6205555289,26.6205555289,0,26.6205555289,0.0,0.0,0.0,129.84,49.1205555289,-8.52,49.8539805379,26.6205555289,0,26.6205555289,22.5,-8.52,24.0591022276,130.13
2020-07-21 13:00:00,44.7531110828,-3.76,44.9107843573,28.2931110828,0,28.2931110828,16.46,-3.76,16.8839924189,130.3,28.2931110828,0.0,28.2931110828,28.2931110828,0,28.2931110828,0.0,0.0,0.0,129.84,45.4131110828,-8.86,46.2693230793,28.2931110828,0,28.2931110828,17.12,-8.86,19.276773589,130.13
2020-07-21 13:30:00,44.7749999728,-4.96,45.0488870292,27.1649999728,0,27.1649999728,17.61,-4.96,18.295182426,130.64,27.1649999728,0.0,27.1649999728,27.1649999728,0,27.1649999728,0.0,0.0,0.0,129.97,45.4649999728,-10.13,46.5798574765,27.1649999728,0,27.1649999728,18.3,-10.13,20.9166656042,130.47
2020-07-21 14:00:00,47.689444421,-4.29,47.8820134204,23.399444421,0,23.399444421,24.29,-4.29,24.665931971,130.55,23.399444421,0.0,23.399444421,23.399444421,0,23.399444421,0.0,0.0,0.0,129.97,48.729444421,-9.39,49.6259090958,23.399444421,0,23.399444421,25.33,-9.39,27.0144590914,130.47
2020-07-21 14:30:00,47.1708888656,-4.29,47.3655661465,23.2508888656,0,23.2508888656,23.92,-4.29,24.3016563222,130.65,23.2508888656,0.0,23.2508888656,23.2508888656,0,23.2508888656,0.0,0.0,0.0,130.1,48.1708888656,-9.39,49.0775573364,23.2508888656,0,23.2508888656,24.92,-9.39,26.6304055546,130.47
2020-07-21 15:00:00,47.0743333079,-4.31,47.2712275744,25.3843333079,0,25.3843333079,21.69,-4.31,22.1140724427,130.81,25.3843333079,0.0,25.3843333079,25.3843333079,0,25.3843333079,0.0,0.0,0.0,130.21,47.9743333079,-9.44,48.8942763147,25.3843333079,0,25.3843333079,22.59,-9.44,24.4830900827,130.62
2020-07-21 15:30:00,51.1388888653,-4.87,51.3702526213,23.5588888653,0,23.5588888653,27.58,-4.87,28.0066652781,131.21,23.5588888653,0.0,23.5588888653,23.5588888653,0,23.5588888653,0.0,0.0,0.0,130.61,52.2588888653,-10.01,53.2089425326,23.5588888653,0,23.5588888653,28.7,-10.01,30.3955605311,131.04
2020-07-21 16:00:00,49.2637777585,-5.09,49.5260325389,19.2537777585,0,19.2537777585,30.01,-5.09,30.4385972082,131.21,19.2537777585,0.0,19.2537777585,19.2537777585,0,19.2537777585,0.0,0.0,0.0,130.61,50.5337777585,-10.24,51.5608407083,19.2537777585,0,19.2537777585,31.28,-10.24,32.9134622913,131.04
2020-07-21 16:30:00,52.3264444261,-5.3,52.5941706492,18.3564444261,0,18.3564444261,33.97,-5.3,34.3809671185,131.67,18.3564444261,0.0,18.3564444261,18.3564444261,0,18.3564444261,0.0,0.0,0.0,131.01,53.7664444261,-10.46,54.7744661884,18.3564444261,0,18.3564444261,35.41,-10.46,36.9226177295,131.5
2020-07-21 17:00:00,54.6243333106,-5.97,54.94960136,22.7443333106,0,22.7443333106,31.88,-5.97,32.4341687114,131.67,22.7443333106,0.0,22.7443333106,22.7443333106,0,22.7443333106,0.0,0.0,0.0,131.01,56.0143333106,-11.18,57.119155598,22.7443333106,0,22.7443333106,33.27,-11.18,35.0982236018,131.59
2020-07-21 17:30:00,63.0438888705,-6.54,63.3822019491,18.3538888705,0,18.3538888705,44.69,-6.54,45.1660015941,131.31,18.3538888705,0.0,18.3538888705,18.3538888705,0,18.3538888705,0.0,0.0,0.0,130.58,64.9838888705,-11.68,66.0252089185,18.3538888705,0,18.3538888705,46.63,-11.68,48.0705658382,131.13
2020-07-21 18:00:00,66.8139999842,-7.15,67.1954841778,15.7939999842,0,15.7939999842,51.02,-7.15,51.5185684972,131.31,15.7939999842,0.0,15.7939999842,15.7939999842,0,15.7939999842,0.0,0.0,0.0,130.58,69.1339999842,-12.29,70.217904083,15.7939999842,0,15.7939999842,53.34,-12.29,54.737552923,131.13
2020-07-21 18:30:00,67.0149999847,-8.36,67.5344343498,15.2649999847,0,15.2649999847,51.75,-8.36,52.4209128116,131.49,15.2649999847,0.0,15.2649999847,15.2649999847,0,15.2649999847,0.0,0.0,0.0,130.58,69.3549999847,-13.56,70.6681655548,15.2649999847,0,15.2649999847,54.09,-13.56,55.7638027756,131.34
2020-07-21 19:00:00,69.6018888772,-8.84,70.1610186305,11.7118888772,0,11.7118888772,57.89,-8.84,58.5610595874,131.37,11.7118888772,0.0,11.7118888772,11.7118888772,0,11.7118888772,0.0,0.0,0.0,130.46,72.2518888772,-14.02,73.5995641721,11.7118888772,0,11.7118888772,60.54,-14.02,62.1421917863,131.21
2020-07-21 19:30:00,70.0034444347,-9.26,70.6132411997,9.7434444347,0,9.7434444347,60.26,-9.26,60.9673289558,131.26,9.7434444347,0.0,9.7434444347,9.7434444347,0,9.7434444347,0.0,0.0,0.0,130.38,72.7734444347,-14.44,74.1922355432,9.7434444347,0,9.7434444347,63.03,-14.44,64.6629298749,131.1
2020-07-21 20:00:00,70.2909999917,-10.03,71.0029969778,8.3009999917,0,8.3009999917,61.99,-10.03,62.7961861899,131.34,8.3009999917,0.0,8.3009999917,8.3009999917,0,8.3009999917,0.0,0.0,0.0,130.38,73.1609999917,-15.25,74.7334892788,8.3009999917,0,8.3009999917,64.86,-15.25,66.6286882656,131.18
2020-07-21 20:30:00,65.5794444353,-11.48,66.5766770908,9.0994444353,0,9.0994444353,56.48,-11.48,57.6348922095,131.78,9.0994444353,0.0,9.0994444353,9.0994444353,0,9.0994444353,0.0,0.0,0.0,130.64,68.2194444353,-16.8,70.2576159506,9.0994444353,0,9.0994444353,59.12,-16.8,61.4606736052,131.65
2020-07-21 21:00:00,66.9608888849,-11.26,67.9010179618,4.0308888849,0,4.0308888849,62.93,-11.26,63.9294337532,131.7,4.0308888849,0.0,4.0308888849,4.0308888849,0,4.0308888849,0.0,0.0,0.0,130.64,69.8708888849,-16.55,71.804203314,4.0308888849,0,4.0308888849,65.84,-16.55,67.8882029516,131.55
2020-07-21 21:30:00,66.575111105,-11.59,67.5764272409,6.105111105,0,6.105111105,60.47,-11.59,61.5706829587,131.48,6.105111105,0.0,6.105111105,6.105111105,0,6.105111105,0.0,0.0,0.0,130.36,69.415111105,-16.89,71.4403929841,6.105111105,0,6.105111105,63.31,-16.89,65.5242565772,131.33
2020-07-21 22:00:00,65.2346666601,-11.83,66.2986473033,6.5946666601,0,6.5946666601,58.64,-11.83,59.8213883156,131.62,6.5946666601,0.0,6.5946666601,6.5946666601,0,6.5946666601,0.0,0.0,0.0,130.5,67.9846666601,-17.16,70.1169059563,6.5946666601,0,6.5946666601,61.39,-17.16,63.743216894,131.49
2020-07-21 22:30:00,64.2673333275,-12.91,65.5511878842,5.8273333275,0,5.8273333275,58.44,-12.91,59.8489908019,131.94,5.8273333275,0.0,5.8273333275,5.8273333275,0,5.8273333275,0.0,0.0,0.0,130.72,66.9873333275,-18.3,69.4420105291,5.8273333275,0,5.8273333275,61.16,-18.3,63.8391384654,131.81
2020-07-21 23:00:00,60.9684444418,-14.45,62.6574314639,2.6884444417999998,0,2.6884444417999998,58.28,-14.45,60.0446575475,132.44,2.6884444417999998,0.0,2.6884444417999998,2.6884444417999998,0,2.6884444417999998,0.0,0.0,0.0,131.02,63.6884444418,-19.95,66.7399464744,2.6884444417999998,0,2.6884444417999998,61.0,-19.95,64.1794554355,132.25
2020-07-21 23:30:00,56.4561111085,-13.69,58.0922420078,2.6261111085,0,2.6261111085,53.83,-13.69,55.5435414787,132.88,2.6261111085,0.0,2.6261111085,2.6261111085,0,2.6261111085,0.0,0.0,0.0,131.51,58.9361111085,-19.22,61.9909154037,2.6261111085,0,2.6261111085,56.31,-19.22,59.4997857139,132.73
2020-07-22 00:00:00,52.8669999975,-13.3,54.514307193,2.5169999975,0,2.5169999975,50.35,-13.3,52.0769862799,132.63,2.5169999975,0.0,2.5169999975,2.5169999975,0,2.5169999975,0.0,0.0,0.0,131.29,55.1569999975,-18.83,58.2826178952,2.5169999975,0,2.5169999975,52.64,-18.83,55.9065157204,132.49
2020-07-22 00:30:00,54.4857777752,-14.6,56.4079779798,2.6057777752,0,2.6057777752,51.88,-14.6,53.8952168564,133.0,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.55,56.8157777752,-20.19,60.2965065671,2.6057777752,0,2.6057777752,54.21,-20.19,57.8477328856,132.87
2020-07-22 01:00:00,56.0993333307,-15.51,58.2039113819,2.5893333307,0,2.5893333307,53.51,-15.51,55.712477956,132.85,2.5893333307,0.0,2.5893333307,2.5893333307,0,2.5893333307,0.0,0.0,0.0,131.3,58.4893333307,-21.12,62.185661639,2.5893333307,0,2.5893333307,55.9,-21.12,59.7567100835,132.71
2020-07-22 01:30:00,57.5591111085,-15.44,59.5940002987,2.5991111085,0,2.5991111085,54.96,-15.44,57.0876098641,133.15,2.5991111085,0.0,2.5991111085,2.5991111085,0,2.5991111085,0.0,0.0,0.0,131.56,60.0291111085,-21.06,63.6161754625,2.5991111085,0,2.5991111085,57.43,-21.06,61.1696697719,132.98
2020-07-22 02:00:00,56.061555553,-16.0,58.3000687051,2.5415555530000002,0,2.5415555530000002,53.52,-16.0,55.8604547063,133.53,2.5415555530000002,0.0,2.5415555530000002,2.5415555530000002,0,2.5415555530000002,0.0,0.0,0.0,131.9,58.461555553,-21.67,62.348555538,2.5415555530000002,0,2.5415555530000002,55.92,-21.67,59.9719542786,133.39
2020-07-22 02:30:00,54.2816666641,-16.65,56.7778287348,2.5316666641000003,0,2.5316666641000003,51.75,-16.65,54.3625330536,133.75,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,132.06,56.6016666641,-22.39,60.8692103543,2.5316666641000003,0,2.5316666641000003,54.07,-22.39,58.5224486842,133.61
2020-07-22 03:00:00,52.7688888863,-16.86,55.3968883088,2.5588888863,0,2.5588888863,50.21,-16.86,52.9651177663,133.75,2.5588888863,0.0,2.5588888863,2.5588888863,0,2.5588888863,0.0,0.0,0.0,132.06,55.0188888863,-22.62,59.4873308721,2.5588888863,0,2.5588888863,52.46,-22.62,57.1289418771,133.61
2020-07-22 03:30:00,52.232555553,-17.06,54.9480068756,2.542555553,0,2.542555553,49.69,-17.06,52.5370317015,133.86,2.542555553,0.0,2.542555553,2.542555553,0,2.542555553,0.0,0.0,0.0,132.14,54.462555553,-22.83,59.0540333708,2.542555553,0,2.542555553,51.92,-22.83,56.7176806649,133.71
2020-07-22 04:00:00,51.8178888863,-17.27,54.6200193028,2.5778888863000002,0,2.5778888863000002,49.24,-17.27,52.1807483657,134.0,2.5778888863000002,0.0,2.5778888863000002,2.5778888863000002,0,2.5778888863000002,0.0,0.0,0.0,132.14,54.0278888863,-23.06,58.7433092149,2.5778888863000002,0,2.5778888863000002,51.45,-23.06,56.3814340009,133.83
2020-07-22 04:30:00,51.5676666641,-17.17,54.3510178854,2.6076666641,0,2.6076666641,48.96,-17.17,51.8834318449,133.58,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,131.77,53.7676666641,-22.94,58.4568693867,2.6076666641,0,2.6076666641,51.16,-22.94,56.0677197682,133.4
2020-07-22 05:00:00,51.2164444418,-16.96,53.9515132435,2.6064444418,0,2.6064444418,48.61,-16.96,51.4837226704,133.45,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,131.77,53.4164444418,-22.72,58.0475230893,2.6064444418,0,2.6064444418,50.81,-22.72,55.6583731347,133.27
2020-07-22 05:30:00,49.7208888846,-16.4,52.3557713292,4.2808888846,0,4.2808888846,45.44,-16.4,48.3089391314,133.27,4.2808888846,0.0,4.2808888846,4.2808888846,0,4.2808888846,0.0,0.0,0.0,131.57,51.8108888846,-22.13,56.3391968971,4.2808888846,0,4.2808888846,47.53,-22.13,52.4293600953,133.12
2020-07-22 06:00:00,44.0712222194,-14.52,46.4015412234,2.8412222194,0,2.8412222194,41.23,-14.52,43.7120498261,133.27,2.8412222194,0.0,2.8412222194,2.8412222194,0,2.8412222194,0.0,0.0,0.0,131.73,45.9812222194,-20.2,50.2226323164,2.8412222194,0,2.8412222194,43.14,-20.2,47.635066915,133.12
2020-07-22 06:30:00,48.2637777728,-13.12,50.0152641191,4.9737777728,0,4.9737777728,43.29,-13.12,45.2344835275,132.96,4.9737777728,0.0,4.9737777728,4.9737777728,0,4.9737777728,0.0,0.0,0.0,131.56,50.2437777728,-18.72,53.6178664708,4.9737777728,0,4.9737777728,45.27,-18.72,48.9878689065,132.8
2020-07-22 07:00:00,53.4778888851,-12.31,54.8764129623,3.8178888851,0,3.8178888851,49.66,-12.31,51.1629915075,132.81,3.8178888851,0.0,3.8178888851,3.8178888851,0,3.8178888851,0.0,0.0,0.0,131.48,55.7578888851,-17.8,58.5301817264,3.8178888851,0,3.8178888851,51.94,-17.8,54.9054059269,132.62
2020-07-22 07:30:00,58.5653333277,-10.49,59.4973811843,5.5953333277,0,5.5953333277,52.97,-10.49,53.9987129476,132.16,5.5953333277,0.0,5.5953333277,5.5953333277,0,5.5953333277,0.0,0.0,0.0,131.1,61.0253333277,-15.86,63.0526042901,5.5953333277,0,5.5953333277,55.43,-15.86,57.6543536951,132.01
2020-07-22 08:00:00,59.132777766,-7.73,59.6358810308,11.772777766,0,11.772777766,47.36,-7.73,47.9866908632,131.54,11.772777766,0.0,11.772777766,11.772777766,0,11.772777766,0.0,0.0,0.0,130.72,61.332777766,-12.95,62.685023159400004,11.772777766,0,11.772777766,49.56,-12.95,51.2239797361,131.35
2020-07-22 08:30:00,61.5006666533,-6.13,61.8054115657,13.3306666533,0,13.3306666533,48.17,-6.13,48.5584781475,131.21,13.3306666533,0.0,13.3306666533,13.3306666533,0,13.3306666533,0.0,0.0,0.0,130.61,63.6806666533,-11.26,64.6685001018,13.3306666533,0,13.3306666533,50.35,-11.26,51.593702135,131.04
2020-07-22 09:00:00,59.7848888734,-4.74,59.9724981771,15.4648888734,0,15.4648888734,44.32,-4.74,44.5727495226,131.02,15.4648888734,0.0,15.4648888734,15.4648888734,0,15.4648888734,0.0,0.0,0.0,130.53,61.8048888734,-9.8,62.5770268442,15.4648888734,0,15.4648888734,46.34,-9.8,47.364919508,130.85
2020-07-22 09:30:00,58.4901110905,-5.03,58.7059962473,20.5701110905,0,20.5701110905,37.92,-5.03,38.2521541877,131.02,20.5701110905,0.0,20.5701110905,20.5701110905,0,20.5701110905,0.0,0.0,0.0,130.53,60.1901110905,-10.13,61.0365986363,20.5701110905,0,20.5701110905,39.62,-10.13,40.894514302,130.85
2020-07-22 10:00:00,56.0205555312,-4.75,56.2215718565,24.4005555312,0,24.4005555312,31.62,-4.75,31.974785378500002,131.02,24.4005555312,0.0,24.4005555312,24.4005555312,0,24.4005555312,0.0,0.0,0.0,130.53,57.4305555312,-9.88,58.2742062032,24.4005555312,0,24.4005555312,33.03,-9.88,34.4760105001,130.85
2020-07-22 10:30:00,55.651666641,-5.14,55.8885283392,25.691666641,0,25.691666641,29.96,-5.14,30.3977170195,131.24,25.691666641,0.0,25.691666641,25.691666641,0,25.691666641,0.0,0.0,0.0,130.53,56.931666641,-10.3,57.8558956937,25.691666641,0,25.691666641,31.24,-10.3,32.8941879365,131.02
2020-07-22 11:00:00,51.5881110851,-4.28,51.7653513977,26.0481110851,0,26.0481110851,25.54,-4.28,25.8961387083,131.02,26.0481110851,0.0,26.0481110851,26.0481110851,0,26.0481110851,0.0,0.0,0.0,130.42,52.6581110851,-9.41,53.4922869491,26.0481110851,0,26.0481110851,26.61,-9.41,28.2248153227,130.85
2020-07-22 11:30:00,50.5631110836,-3.67,50.6961251226,27.5331110836,0,27.5331110836,23.03,-3.67,23.3205874712,131.02,27.5331110836,0.0,27.5331110836,27.5331110836,0,27.5331110836,0.0,0.0,0.0,130.42,51.4931110836,-8.78,52.2362794336,27.5331110836,0,27.5331110836,23.96,-8.78,25.518032839500002,130.78
2020-07-22 12:00:00,51.786777749,-3.73,51.9209326729,28.766777749,0,28.766777749,23.02,-3.73,23.3202337038,131.02,28.766777749,0.0,28.766777749,28.766777749,0,28.766777749,0.0,0.0,0.0,130.42,52.706777749,-8.84,53.4429604409,28.766777749,0,28.766777749,23.94,-8.84,25.519976489,130.78
2020-07-22 12:30:00,50.6431110819,-3.58,50.7694898542,29.2231110819,0,29.2231110819,21.42,-3.58,21.7171084631,130.8,29.2231110819,0.0,29.2231110819,29.2231110819,0,29.2231110819,0.0,0.0,0.0,130.28,51.4831110819,-8.7,52.2130321536,29.2231110819,0,29.2231110819,22.26,-8.7,23.8997405844,130.63
2020-07-22 13:00:00,50.4511110813,-3.5700000000000003,50.5772627703,29.8311110813,0,29.8311110813,20.62,-3.5700000000000003,20.92676038,131.01,29.8311110813,0.0,29.8311110813,29.8311110813,0,29.8311110813,0.0,0.0,0.0,130.47,51.2411110813,-8.7,51.9744308756,29.8311110813,0,29.8311110813,21.41,-8.7,23.1101298136,130.86
2020-07-22 13:30:00,50.3795555272,-4.32,50.5644342905,28.3095555272,0,28.3095555272,22.07,-4.32,22.4888261143,131.41,28.3095555272,0.0,28.3095555272,28.3095555272,0,28.3095555272,0.0,0.0,0.0,130.81,51.2495555272,-9.49,52.1207927965,28.3095555272,0,28.3095555272,22.94,-9.49,24.8254647489,131.24
2020-07-22 14:00:00,49.4372221934,-4.03,49.6012080317,28.8072221934,0,28.8072221934,20.63,-4.03,21.019938154,131.55,28.8072221934,0.0,28.8072221934,28.8072221934,0,28.8072221934,0.0,0.0,0.0,131.02,50.2472221934,-9.21,51.0843169491,28.8072221934,0,28.8072221934,21.44,-9.21,23.3344744959,131.38
2020-07-22 14:30:00,48.7777777492,-3.8200000000000003,48.9271295106,28.5777777492,0,28.5777777492,20.2,-3.8200000000000003,20.558025197,131.44,28.5777777492,0.0,28.5777777492,28.5777777492,0,28.5777777492,0.0,0.0,0.0,130.93,49.5577777492,-8.97,50.3630244866,28.5777777492,0,28.5777777492,20.98,-8.97,22.8171273389,131.24
2020-07-22 15:00:00,48.9625555278,-3.96,49.1224332033,27.8025555278,0,27.8025555278,21.16,-3.96,21.5273593364,131.44,27.8025555278,0.0,27.8025555278,27.8025555278,0,27.8025555278,0.0,0.0,0.0,130.85,49.7725555278,-9.13,50.6030056791,27.8025555278,0,27.8025555278,21.97,-9.13,23.7915489197,131.24
2020-07-22 15:30:00,49.7607777507,-4.17,49.9351970293,27.0407777507,0,27.0407777507,22.72,-4.17,23.0995086528,131.44,27.0407777507,0.0,27.0407777507,27.0407777507,0,27.0407777507,0.0,0.0,0.0,130.85,50.6607777507,-9.34,51.5145610707,27.0407777507,0,27.0407777507,23.62,-9.34,25.399606296199998,131.33
2020-07-22 16:00:00,52.7804444154,-5.0,53.0167455875,29.0004444154,0,29.0004444154,23.78,-5.0,24.2999670782,131.85,29.0004444154,0.0,29.0004444154,29.0004444154,0,29.0004444154,0.0,0.0,0.0,131.25,53.7504444154,-10.22,54.7134231689,29.0004444154,0,29.0004444154,24.75,-10.22,26.7770592112,131.7
2020-07-22 16:30:00,53.965888861,-4.85,54.1833891571,27.935888861,0,27.935888861,26.03,-4.85,26.4779795302,131.57,27.935888861,0.0,27.935888861,27.935888861,0,27.935888861,0.0,0.0,0.0,131.03,55.065888861,-10.04,55.9736877117,27.935888861,0,27.935888861,27.13,-10.04,28.92816102,131.43
2020-07-22 17:00:00,57.7609999744,-5.2,57.9945955934,25.6409999744,0,25.6409999744,32.12,-5.2,32.5381990897,131.5,25.6409999744,0.0,25.6409999744,25.6409999744,0,25.6409999744,0.0,0.0,0.0,130.91,59.1709999744,-10.37,60.0728236224,25.6409999744,0,25.6409999744,33.53,-10.37,35.0969770778,131.35
2020-07-22 17:30:00,64.3875555345,-5.24,64.6004249809,21.0475555345,0,21.0475555345,43.34,-5.24,43.6556204858,131.71,21.0475555345,0.0,21.0475555345,21.0475555345,0,21.0475555345,0.0,0.0,0.0,131.08,66.3075555345,-10.37,67.1135516938,21.0475555345,0,21.0475555345,45.26,-10.37,46.4327955221,131.54
2020-07-22 18:00:00,68.5819999823,-5.55,68.8062004587,17.7219999823,0,17.7219999823,50.86,-5.55,51.1619204096,131.56,17.7219999823,0.0,17.7219999823,17.7219999823,0,17.7219999823,0.0,0.0,0.0,131.08,70.9119999823,-10.63,71.7043139671,17.7219999823,0,17.7219999823,53.19,-10.63,54.2418012238,131.42
2020-07-22 18:30:00,66.6602222045,-7.16,67.0436486503,17.750222204499998,0,17.750222204499998,48.91,-7.16,49.4313028353,131.56,17.750222204499998,0.0,17.750222204499998,17.750222204499998,0,17.750222204499998,0.0,0.0,0.0,130.72,68.9002222045,-12.32,69.9930212223,17.750222204499998,0,17.750222204499998,51.15,-12.32,52.6127826673,131.32
2020-07-22 19:00:00,70.5513333237,-7.18,70.9157460213,9.6013333237,0,9.6013333237,60.95,-7.18,61.3714502028,131.24,9.6013333237,0.0,9.6013333237,9.6013333237,0,9.6013333237,0.0,0.0,0.0,130.55,73.3713333237,-12.26,74.3885754246,9.6013333237,0,9.6013333237,63.77,-12.26,64.9378202591,131.02
2020-07-22 19:30:00,71.0897777696,-8.03,71.5418577012,8.1597777696,0,8.1597777696,62.93,-8.03,63.4402537826,131.06,8.1597777696,0.0,8.1597777696,8.1597777696,0,8.1597777696,0.0,0.0,0.0,130.34,74.0197777696,-13.13,75.1752911605,8.1597777696,0,8.1597777696,65.86,-13.13,67.1560607838,130.93
2020-07-22 20:00:00,71.9043333263,-8.82,72.4432574578,7.0343333263,0,7.0343333263,64.87,-8.82,65.4668565001,131.21,7.0343333263,0.0,7.0343333263,7.0343333263,0,7.0343333263,0.0,0.0,0.0,130.34,74.9243333263,-13.96,76.2137607286,7.0343333263,0,7.0343333263,67.89,-13.96,69.3104155232,131.03
2020-07-22 20:30:00,70.502111105,-9.37,71.1220399754,6.062111105,0,6.062111105,64.44,-9.37,65.1176665737,131.21,6.062111105,0.0,6.062111105,6.062111105,0,6.062111105,0.0,0.0,0.0,130.34,73.532111105,-14.53,74.9539342768,6.062111105,0,6.062111105,67.47,-14.53,69.016822587,131.13
2020-07-22 21:00:00,66.8768888859,-10.0,67.6203983059,3.0068888859,0,3.0068888859,63.87,-10.0,64.6481005135,131.48,3.0068888859,0.0,3.0068888859,3.0068888859,0,3.0068888859,0.0,0.0,0.0,130.55,69.8768888859,-15.21,71.5131015994,3.0068888859,0,3.0068888859,66.87,-15.21,68.5779920966,131.29
2020-07-22 21:30:00,68.9397777726,-10.81,69.7821543042,5.1397777726000005,0,5.1397777726000005,63.8,-10.81,64.7093200397,131.58,5.1397777726000005,0.0,5.1397777726000005,5.1397777726000005,0,5.1397777726000005,0.0,0.0,0.0,130.55,71.9297777726,-16.07,73.7030381356,5.1397777726000005,0,5.1397777726000005,66.79,-16.07,68.6960624781,131.46
2020-07-22 22:00:00,71.4542222175,-11.88,72.4350762594,4.7042222175,0,4.7042222175,66.75,-11.88,67.7989446821,131.69,4.7042222175,0.0,4.7042222175,4.7042222175,0,4.7042222175,0.0,0.0,0.0,130.55,74.5642222175,-17.18,76.5178125334,4.7042222175,0,4.7042222175,69.86,-17.18,71.9414484147,131.55
2020-07-22 22:30:00,69.8826666627,-12.69,71.0255109091,3.9326666627,0,3.9326666627,65.95,-12.69,67.1597989872,131.92,3.9326666627,0.0,3.9326666627,3.9326666627,0,3.9326666627,0.0,0.0,0.0,130.77,72.9426666627,-18.03,75.1379632401,3.9326666627,0,3.9326666627,69.01,-18.03,71.3264396981,131.76
2020-07-22 23:00:00,63.6069999973,-13.77,65.0804375267,2.6569999973,0,2.6569999973,60.95,-13.77,62.4861216591,132.73,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,131.42,66.4669999973,-19.26,69.2012260632,2.6569999973,0,2.6569999973,63.81,-19.26,66.6533097453,132.58
2020-07-22 23:30:00,59.0352222196,-14.32,60.747179873,2.5752222196,0,2.5752222196,56.46,-14.32,58.2476952334,132.9,2.5752222196,0.0,2.5752222196,2.5752222196,0,2.5752222196,0.0,0.0,0.0,131.42,61.6652222196,-19.87,64.7874720251,2.5752222196,0,2.5752222196,59.09,-19.87,62.3413586634,132.77
2020-07-23 00:00:00,55.6086666642,-13.76,57.2857871393,2.4486666642,0,2.4486666642,53.16,-13.76,54.9119586247,133.01,2.4486666642,0.0,2.4486666642,2.4486666642,0,2.4486666642,0.0,0.0,0.0,131.68,58.0486666642,-19.31,61.1761702094,2.4486666642,0,2.4486666642,55.6,-19.31,58.8577615952,132.9
2020-07-23 00:30:00,58.5492222198,-15.16,60.4800547498,2.4492222198,0,2.4492222198,56.1,-15.16,58.1122672075,133.23,2.4492222198,0.0,2.4492222198,2.4492222198,0,2.4492222198,0.0,0.0,0.0,131.68,61.1092222198,-20.77,64.5424661777,2.4492222198,0,2.4492222198,58.66,-20.77,62.2285183818,133.11
2020-07-23 01:00:00,56.4189999975,-15.82,58.5950165178,2.4789999975,0,2.4789999975,53.94,-15.82,56.2120627624,133.59,2.4789999975,0.0,2.4789999975,2.4789999975,0,2.4789999975,0.0,0.0,0.0,132.02,58.8789999975,-21.48,62.6747719638,2.4789999975,0,2.4789999975,56.4,-21.48,60.3518881229,133.48
2020-07-23 01:30:00,57.0437777753,-15.62,59.1436977443,2.5037777753,0,2.5037777753,54.54,-15.62,56.7326713632,133.45,2.5037777753,0.0,2.5037777753,2.5037777753,0,2.5037777753,0.0,0.0,0.0,131.89,59.5337777753,-21.29,63.2260610524,2.5037777753,0,2.5037777753,57.03,-21.29,60.8743377787,133.32
2020-07-23 02:00:00,55.5942222197,-15.96,57.8397713015,2.5142222197,0,2.5142222197,53.08,-15.96,55.4275021988,133.7,2.5142222197,0.0,2.5142222197,2.5142222197,0,2.5142222197,0.0,0.0,0.0,132.06,58.0142222197,-21.66,61.9258070578,2.5142222197,0,2.5142222197,55.5,-21.66,59.5768881363,133.52
2020-07-23 02:30:00,54.0994444419,-16.47,56.5509574537,2.5094444419,0,2.5094444419,51.59,-16.47,54.1552305876,134.09,2.5094444419,0.0,2.5094444419,2.5094444419,0,2.5094444419,0.0,0.0,0.0,132.43,56.4494444419,-22.22,60.6652139022,2.5094444419,0,2.5094444419,53.94,-22.22,58.337397953600004,134.0
2020-07-23 03:00:00,52.6416666642,-16.52,55.1729595833,2.5116666642,0,2.5116666642,50.13,-16.52,52.7818842028,134.22,2.5116666642,0.0,2.5116666642,2.5116666642,0,2.5116666642,0.0,0.0,0.0,132.53,54.9316666642,-22.28,59.2780431737,2.5116666642,0,2.5116666642,52.42,-22.28,56.9583602292,134.08
2020-07-23 03:30:00,51.8887777753,-16.9,54.5715608996,2.4887777753,0,2.4887777753,49.4,-16.9,52.2108226329,134.02,2.4887777753,0.0,2.4887777753,2.4887777753,0,2.4887777753,0.0,0.0,0.0,132.22,54.1287777753,-22.69,58.6920836523,2.4887777753,0,2.4887777753,51.64,-22.69,56.405014848,133.8
2020-07-23 04:00:00,51.4263333308,-17.06,54.1822051955,2.5363333308,0,2.5363333308,48.89,-17.06,51.781036104,133.81,2.5363333308,0.0,2.5363333308,2.5363333308,0,2.5363333308,0.0,0.0,0.0,131.96,53.6463333308,-22.83,58.302126718,2.5363333308,0,2.5363333308,51.11,-22.83,55.9771471227,133.6
2020-07-23 04:30:00,51.5482222197,-16.89,54.2447353576,2.5182222197,0,2.5182222197,49.03,-16.89,51.8576223905,133.59,2.5182222197,0.0,2.5182222197,2.5182222197,0,2.5182222197,0.0,0.0,0.0,131.77,53.7782222197,-22.66,58.3572856215,2.5182222197,0,2.5182222197,51.26,-22.66,56.0451889104,133.37
2020-07-23 05:00:00,51.6171111086,-16.99,54.3413862465,2.5371111086,0,2.5371111086,49.08,-16.99,51.9375249699,133.59,2.5371111086,0.0,2.5371111086,2.5371111086,0,2.5371111086,0.0,0.0,0.0,131.77,53.847111108600004,-22.75,58.4557428722,2.5371111086,0,2.5371111086,51.31,-22.75,56.1273427128,133.37
2020-07-23 05:30:00,52.8924444419,-16.64,55.4481765168,2.5524444419,0,2.5524444419,50.34,-16.64,53.0189136064,133.49,2.5524444419,0.0,2.5524444419,2.5524444419,0,2.5524444419,0.0,0.0,0.0,131.77,55.1824444419,-22.37,59.5442614748,2.5524444419,0,2.5524444419,52.63,-22.37,57.1868324005,133.37
2020-07-23 06:00:00,53.8824444418,-16.54,56.363901737,2.6524444418,0,2.6524444418,51.23,-16.54,53.8338601625,133.25,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,131.56,56.2224444418,-22.25,60.465078839,2.6524444418,0,2.6524444418,53.57,-22.25,58.0069599272,133.09
2020-07-23 06:30:00,58.5478888828,-15.46,60.5546603708,6.1278888828,0,6.1278888828,52.42,-15.46,54.6522460655,133.25,6.1278888828,0.0,6.1278888828,6.1278888828,0,6.1278888828,0.0,0.0,0.0,131.66,60.9378888828,-21.12,64.4940361699,6.1278888828,0,6.1278888828,54.81,-21.12,58.7383222437,133.09
2020-07-23 07:00:00,62.7582222149,-13.84,64.266165714,7.3282222149,0,7.3282222149,55.43,-13.84,57.1316943561,133.03,7.3282222149,0.0,7.3282222149,7.3282222149,0,7.3282222149,0.0,0.0,0.0,131.66,65.2782222149,-19.39,68.097124723,7.3282222149,0,7.3282222149,57.95,-19.39,61.1078931072,132.91
2020-07-23 07:30:00,66.3794444354,-12.29,67.5075902662,9.0494444354,0,9.0494444354,57.33,-12.29,58.6325251034,132.77,9.0494444354,0.0,9.0494444354,9.0494444354,0,9.0494444354,0.0,0.0,0.0,131.54,69.0294444354,-17.73,71.2700294588,9.0494444354,0,9.0494444354,59.98,-17.73,62.545609758,132.6
2020-07-23 08:00:00,66.8809999877,-10.01,67.6259436855,12.3309999877,0,12.3309999877,54.55,-10.01,55.460820405,132.77,12.3309999877,0.0,12.3309999877,12.3309999877,0,12.3309999877,0.0,0.0,0.0,131.86,69.3909999877,-15.36,71.0706724274,12.3309999877,0,12.3309999877,57.06,-15.36,59.0912277754,132.69
2020-07-23 08:30:00,69.0605555421,-8.08,69.5316239691,13.4505555421,0,13.4505555421,55.61,-8.08,56.1939365056,132.37,13.4505555421,0.0,13.4505555421,13.4505555421,0,13.4505555421,0.0,0.0,0.0,131.61,71.6105555421,-13.3,72.8351677766,13.4505555421,0,13.4505555421,58.16,-13.3,59.6613409169,132.19
2020-07-23 09:00:00,68.6963333179,-7.13,69.0653539144,15.4563333179,0,15.4563333179,53.24,-7.13,53.715309735700004,132.25,15.4563333179,0.0,15.4563333179,15.4563333179,0,15.4563333179,0.0,0.0,0.0,131.61,71.1163333179,-12.31,72.1738800715,15.4563333179,0,15.4563333179,55.66,-12.31,57.0050146917,132.19
2020-07-23 09:30:00,67.7161110978,-5.64,67.9505798519,13.3061110978,0,13.3061110978,54.41,-5.64,54.7015328853,132.25,13.3061110978,0.0,13.3061110978,13.3061110978,0,13.3061110978,0.0,0.0,0.0,131.73,70.1661110978,-10.75,70.9848268758,13.3061110978,0,13.3061110978,56.86,-10.75,57.8672800467,132.11
2020-07-23 10:00:00,65.4052222063,-4.73,65.5760321448,15.8752222063,0,15.8752222063,49.53,-4.73,49.755339412,132.43,15.8752222063,0.0,15.8752222063,15.8752222063,0,15.8752222063,0.0,0.0,0.0,131.96,67.5852222063,-9.83,68.2963480772,15.8752222063,0,15.8752222063,51.71,-9.83,52.6360427844,132.23
2020-07-23 10:30:00,63.9306666511,-4.94,64.1212424899,15.5606666511,0,15.5606666511,48.37,-4.94,48.62160528,132.64,15.5606666511,0.0,15.5606666511,15.5606666511,0,15.5606666511,0.0,0.0,0.0,132.17,66.0506666511,-10.07,66.8138867681,15.5606666511,0,15.5606666511,50.49,-10.07,51.4844151176,132.43
2020-07-23 11:00:00,67.8546666521,-4.55,68.007045859,14.5646666521,0,14.5646666521,53.29,-4.55,53.4838910327,132.64,14.5646666521,0.0,14.5646666521,14.5646666521,0,14.5646666521,0.0,0.0,0.0,132.17,70.2046666521,-9.64,70.8634237088,14.5646666521,0,14.5646666521,55.64,-9.64,56.4689224264,132.43
2020-07-23 11:30:00,69.0428888742,-4.23,69.1723456599,14.7328888742,0,14.7328888742,54.31,-4.23,54.4744802637,132.48,14.7328888742,0.0,14.7328888742,14.7328888742,0,14.7328888742,0.0,0.0,0.0,132.17,71.4528888742,-9.29,72.0542811252,14.7328888742,0,14.7328888742,56.72,-9.29,57.4757557584,132.34
2020-07-23 12:00:00,68.9047777632,-4.4,69.0451185718,14.6147777632,0,14.6147777632,54.29,-4.4,54.4680098774,132.48,14.6147777632,0.0,14.6147777632,14.6147777632,0,14.6147777632,0.0,0.0,0.0,132.17,71.3047777632,-9.45,71.9282547533,14.6147777632,0,14.6147777632,56.69,-9.45,57.4722419956,132.34
2020-07-23 12:30:00,71.737888873,-4.88,71.9036793214,15.847888873,0,15.847888873,55.89,-4.88,56.1026425403,132.48,15.847888873,0.0,15.847888873,15.847888873,0,15.847888873,0.0,0.0,0.0,132.07,74.247888873,-9.96,74.9129535001,15.847888873,0,15.847888873,58.4,-9.96,59.2432409647,132.34
