Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-23 13:00:00,71.182444428,-5.64,71.4055319618,16.472444428,0,16.472444428,54.71,-5.64,54.9999427272,132.66,16.472444428,0.0,16.472444428,16.472444428,0,16.472444428,0.0,0.0,0.0,132.19,73.612444428,-10.75,74.3932421303,16.472444428,0,16.472444428,57.14,-10.75,58.1424294298,132.47
2020-07-23 13:30:00,72.8242222088,-6.29,73.0953585415,13.4242222088,0,13.4242222088,59.4,-6.29,59.7321027589,132.66,13.4242222088,0.0,13.4242222088,13.4242222088,0,13.4242222088,0.0,0.0,0.0,132.08,75.4642222088,-11.42,76.3234251955,13.4242222088,0,13.4242222088,62.04,-11.42,63.0823113083,132.47
2020-07-23 14:00:00,72.0501110999,-5.75,72.2791879417,11.2301110999,0,11.2301110999,60.82,-5.75,61.0912014942,132.66,11.2301110999,0.0,11.2301110999,11.2301110999,0,11.2301110999,0.0,0.0,0.0,132.08,74.7701110999,-10.84,75.5518041736,11.2301110999,0,11.2301110999,63.54,-10.84,64.458026653,132.47
2020-07-23 14:30:00,74.2543333199,-5.45,74.4540698471,13.3843333199,0,13.3843333199,60.87,-5.45,61.1134960545,132.66,13.3843333199,0.0,13.3843333199,13.3843333199,0,13.3843333199,0.0,0.0,0.0,132.08,77.0243333199,-10.53,77.740779668,13.3843333199,0,13.3843333199,63.64,-10.53,64.5052749781,132.47
2020-07-23 15:00:00,71.9616666554,-5.71,72.1878491702,11.2416666554,0,11.2416666554,60.72,-5.71,60.9878881418,132.66,11.2416666554,0.0,11.2416666554,11.2416666554,0,11.2416666554,0.0,0.0,0.0,132.19,74.6816666554,-10.8,75.4585405003,11.2416666554,0,11.2416666554,63.44,-10.8,64.3527279919,132.56
2020-07-23 15:30:00,71.9846666589,-5.66,72.2068406316,7.7246666589,0,7.7246666589,64.26,-5.66,64.508783898,132.66,7.7246666589,0.0,7.7246666589,7.7246666589,0,7.7246666589,0.0,0.0,0.0,132.19,74.8946666589,-10.74,75.6608134635,7.7246666589,0,7.7246666589,67.17,-10.74,68.0232055993,132.44
2020-07-23 16:00:00,72.776333326,-5.8100000000000005,73.0078817141,7.356333326,0,7.356333326,65.42,-5.8100000000000005,65.677488533,132.66,7.356333326,0.0,7.356333326,7.356333326,0,7.356333326,0.0,0.0,0.0,132.19,75.746333326,-10.88,76.5237310403,7.356333326,0,7.356333326,68.39,-10.88,69.2500288809,132.44
2020-07-23 16:30:00,74.837888879,-6.61,75.1292334039,9.907888879,0,9.907888879,64.93,-6.61,65.2655881763,132.89,9.907888879,0.0,9.907888879,9.907888879,0,9.907888879,0.0,0.0,0.0,132.19,77.807888879,-11.73,78.6871048635,9.907888879,0,9.907888879,67.9,-11.73,68.905753751,132.67
2020-07-23 17:00:00,76.7195992507,-7.02,77.0401019547,12.4395992507,0,12.4395992507,64.28,-7.02,64.6621898794,132.82,12.4395992507,0.0,12.4395992507,12.4395992507,0,12.4395992507,0.0,0.0,0.0,132.19,79.6795992507,-12.15,80.6006267764,12.4395992507,0,12.4395992507,67.24,-12.15,68.3289111577,132.67
2020-07-23 17:30:00,74.0389958802,-9.46,74.6409037388,15.7889958802,0,15.7889958802,58.25,-9.46,59.0131688693,133.25,15.7889958802,0.0,15.7889958802,15.7889958802,0,15.7889958802,0.0,0.0,0.0,132.28,76.7189958802,-14.78,78.1297173223,15.7889958802,0,15.7889958802,60.93,-14.78,62.6969959408,133.1
2020-07-23 18:00:00,72.3008846183,-10.2,73.0168331043,16.9708846183,0,16.9708846183,55.33,-10.2,56.2623222059,133.04,16.9708846183,0.0,16.9708846183,16.9708846183,0,16.9708846183,0.0,0.0,0.0,131.96,74.8808846183,-15.55,76.4784242857,16.9708846183,0,16.9708846183,57.91,-15.55,59.9614092563,132.88
2020-07-23 18:30:00,72.3221067795,-11.08,73.1659314778,16.3021067795,0,16.3021067795,56.02,-11.08,57.1052256803,132.9,16.3021067795,0.0,16.3021067795,16.3021067795,0,16.3021067795,0.0,0.0,0.0,131.78,74.9321067795,-16.46,76.7186563126,16.3021067795,0,16.3021067795,58.63,-16.46,60.8967035233,132.77
2020-07-23 19:00:00,69.3965512095,-12.25,70.4694530969,15.9365512095,0,15.9365512095,53.46,-12.25,54.8455476771,132.7,15.9365512095,0.0,15.9365512095,15.9365512095,0,15.9365512095,0.0,0.0,0.0,131.45,71.8865512095,-17.69,74.0311579323,15.9365512095,0,15.9365512095,55.95,-17.69,58.679967621,132.58
2020-07-23 19:30:00,76.0454663249,-9.02,76.5785436567,10.8054663249,0,10.8054663249,65.24,-9.02,65.8605951993,131.84,10.8054663249,0.0,10.8054663249,10.8054663249,0,10.8054663249,0.0,0.0,0.0,130.97,79.0354663249,-14.2,80.3009647339,10.8054663249,0,10.8054663249,68.23,-14.2,69.6919859094,131.63
2020-07-23 20:00:00,74.1347777682,-9.25,74.7096230397,9.6147777682,0,9.6147777682,64.52,-9.25,65.1796969922,131.52,9.6147777682,0.0,9.6147777682,9.6147777682,0,9.6147777682,0.0,0.0,0.0,130.68,77.1347777682,-14.42,78.4710796494,9.6147777682,0,9.6147777682,67.52,-14.42,69.0426447929,131.39
2020-07-23 20:30:00,71.699222213,-9.85,72.3726534401,9.179222213,0,9.179222213,62.52,-9.85,63.2911755302,131.52,9.179222213,0.0,9.179222213,9.179222213,0,9.179222213,0.0,0.0,0.0,130.58,74.609222213,-15.07,76.1159703297,9.179222213,0,9.179222213,65.43,-15.07,67.1430547414,131.39
2020-07-23 21:00:00,70.726111104,-9.22,71.3245483119,7.146111104,0,7.146111104,63.58,-9.22,64.2450371624,131.63,7.146111104,0.0,7.146111104,7.146111104,0,7.146111104,0.0,0.0,0.0,130.76,73.686111104,-14.42,75.0838156304,7.146111104,0,7.146111104,66.54,-14.42,68.0845650643,131.48
2020-07-23 21:30:00,64.4189999914,-9.84,65.166196451,8.6289999914,0,8.6289999914,55.79,-9.84,56.651122672,131.63,8.6289999914,0.0,8.6289999914,8.6289999914,0,8.6289999914,0.0,0.0,0.0,130.76,67.0389999914,-15.1,68.7185384001,8.6289999914,0,8.6289999914,58.41,-15.1,60.3302420018,131.56
2020-07-23 22:00:00,65.8097777707,-9.73,66.5251813243,7.0697777707,0,7.0697777707,58.74,-9.73,59.5404106469,131.73,7.0697777707,0.0,7.0697777707,7.0697777707,0,7.0697777707,0.0,0.0,0.0,130.76,68.5497777707,-14.98,70.1674599256,7.0697777707,0,7.0697777707,61.48,-14.98,63.2786757131,131.56
2020-07-23 22:30:00,63.6296666599,-10.69,64.5213962903,6.7896666599,0,6.7896666599,56.84,-10.69,57.8365083663,132.03,6.7896666599,0.0,6.7896666599,6.7896666599,0,6.7896666599,0.0,0.0,0.0,130.99,66.2796666599,-16.01,68.1858805952,6.7896666599,0,6.7896666599,59.49,-16.01,61.6066571078,131.92
2020-07-23 23:00:00,61.1175555501,-11.83,62.251943716,5.4175555501,0,5.4175555501,55.7,-11.83,56.9424174057,132.58,5.4175555501,0.0,5.4175555501,5.4175555501,0,5.4175555501,0.0,0.0,0.0,131.42,63.6975555501,-17.23,65.98675233,5.4175555501,0,5.4175555501,58.28,-17.23,60.7736069359,132.43
2020-07-23 23:30:00,56.861666664,-12.49,58.217258917,2.651666664,0,2.651666664,54.21,-12.49,55.6302453707,132.69,2.651666664,0.0,2.651666664,2.651666664,0,2.651666664,0.0,0.0,0.0,131.42,59.351666664,-17.97,62.0124280753,2.651666664,0,2.651666664,56.7,-17.97,59.4794998298,132.58
2020-07-24 00:00:00,54.7776666641,-13.2,56.3456543591,2.6076666641,0,2.6076666641,52.17,-13.2,53.8140214071,132.69,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,131.42,57.1476666641,-18.72,60.1356317431,2.6076666641,0,2.6076666641,54.54,-18.72,57.6632465267,132.58
2020-07-24 00:30:00,57.8402222196,-14.77,59.6962662686,2.6302222196000002,0,2.6302222196000002,55.21,-14.77,57.1515266638,133.04,2.6302222196000002,0.0,2.6302222196000002,2.6302222196000002,0,2.6302222196000002,0.0,0.0,0.0,131.54,60.3202222196,-20.36,63.663638041,2.6302222196000002,0,2.6302222196000002,57.69,-20.36,61.1773299515,132.9
2020-07-24 01:00:00,56.2522222196,-15.36,58.3115949417,2.6122222196,0,2.6122222196,53.64,-15.36,55.795870815,133.22,2.6122222196,0.0,2.6122222196,2.6122222196,0,2.6122222196,0.0,0.0,0.0,131.67,58.6722222196,-20.99,62.3138007201,2.6122222196,0,2.6122222196,56.06,-20.99,59.8607024683,133.08
2020-07-24 01:30:00,57.4646666641,-15.4,59.4924189693,2.5446666641,0,2.5446666641,54.92,-15.4,57.0382888944,133.34,2.5446666641,0.0,2.5446666641,2.5446666641,0,2.5446666641,0.0,0.0,0.0,131.78,59.9446666641,-21.03,63.5265610707,2.5446666641,0,2.5446666641,57.4,-21.03,61.1311778064,133.2
2020-07-24 02:00:00,56.0473333308,-15.72,58.2101535258,2.5273333308,0,2.5273333308,53.52,-15.72,55.7808999569,133.51,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,131.93,58.4673333308,-21.38,62.2537827511,2.5273333308,0,2.5273333308,55.94,-21.38,59.8864592375,133.37
2020-07-24 02:30:00,54.562555553,-15.9,56.832054938,2.522555553,0,2.522555553,52.04,-15.9,54.4148104839,133.31,2.522555553,0.0,2.522555553,2.522555553,0,2.522555553,0.0,0.0,0.0,131.68,57.132555553,-21.68,61.1077024934,2.522555553,0,2.522555553,54.61,-21.68,58.756059262,133.22
2020-07-24 03:00:00,52.9528888863,-16.13,55.3550841514,2.5628888863,0,2.5628888863,50.39,-16.13,52.9086854874,133.4,2.5628888863,0.0,2.5628888863,2.5628888863,0,2.5628888863,0.0,0.0,0.0,131.77,55.2128888863,-21.83,59.3718114864,2.5628888863,0,2.5628888863,52.65,-21.83,56.9962402269,133.31
2020-07-24 03:30:00,52.4938888864,-16.05,54.8927214703,2.5338888863999998,0,2.5338888863999998,49.96,-16.05,52.4747949019,133.56,2.5338888863999998,0.0,2.5338888863999998,2.5338888863999998,0,2.5338888863999998,0.0,0.0,0.0,131.92,54.7138888864,-21.77,58.8858432653,2.5338888863999998,0,2.5338888863999998,52.18,-21.77,56.5392368183,133.4
2020-07-24 04:00:00,52.2718888864,-16.5,54.8142350832,2.4818888864,0,2.4818888864,49.79,-16.5,52.4527797166,133.84,2.4818888864,0.0,2.4818888864,2.4818888864,0,2.4818888864,0.0,0.0,0.0,132.13,54.4818888864,-22.24,58.8463577176,2.4818888864,0,2.4818888864,52.0,-22.24,56.5563223698,133.7
2020-07-24 04:30:00,51.6869999974,-16.37,54.2173668554,2.5569999974,0,2.5569999974,49.13,-16.37,51.7854593491,133.72,2.5569999974,0.0,2.5569999974,2.5569999974,0,2.5569999974,0.0,0.0,0.0,132.05,53.8869999974,-22.11,58.2465524192,2.5569999974,0,2.5569999974,51.33,-22.11,55.8893639255,133.58
2020-07-24 05:00:00,52.0379999974,-16.31,54.5341135779,2.5779999974,0,2.5779999974,49.46,-16.31,52.0798204682,133.72,2.5779999974,0.0,2.5779999974,2.5779999974,0,2.5779999974,0.0,0.0,0.0,132.05,54.2579999974,-22.05,58.5673378575,2.5779999974,0,2.5779999974,51.68,-22.05,56.1874087319,133.48
2020-07-24 05:30:00,53.431555553,-15.71,55.6932242631,2.531555553,0,2.531555553,50.9,-15.71,53.2692603666,133.19,2.531555553,0.0,2.531555553,2.531555553,0,2.531555553,0.0,0.0,0.0,131.59,55.731555553,-21.39,59.6953799247,2.531555553,0,2.531555553,53.2,-21.39,57.3390974816,133.05
2020-07-24 06:00:00,52.3631111084,-15.22,54.5302100212,2.6631111084,0,2.6631111084,49.7,-15.22,51.9782492972,133.19,2.6631111084,0.0,2.6631111084,2.6631111084,0,2.6631111084,0.0,0.0,0.0,131.59,54.6131111084,-20.87,58.4649365427,2.6631111084,0,2.6631111084,51.95,-20.87,55.9853498694,133.05
2020-07-24 06:30:00,53.6294444389,-13.32,55.2588428292,5.5494444389,0,5.5494444389,48.08,-13.32,49.8909691227,133.01,5.5494444389,0.0,5.5494444389,5.5494444389,0,5.5494444389,0.0,0.0,0.0,131.59,55.8194444389,-18.88,58.925926191,5.5494444389,0,5.5494444389,50.27,-18.88,53.6984850811,132.88
2020-07-24 07:00:00,55.9051111036,-11.72,57.1203978234,7.5351111036,0,7.5351111036,48.37,-11.72,49.769622261,133.01,7.5351111036,0.0,7.5351111036,7.5351111036,0,7.5351111036,0.0,0.0,0.0,131.76,58.1251111036,-17.2,60.6165698535,7.5351111036,0,7.5351111036,50.59,-17.2,53.4339601752,132.88
2020-07-24 07:30:00,58.8932220698,-8.64,59.52361889,8.5232220698,0,8.5232220698,50.37,-8.64,51.1056405889,132.25,8.5232220698,0.0,8.5232220698,8.5232220698,0,8.5232220698,0.0,0.0,0.0,131.35,61.2132220698,-13.92,62.7759902843,8.5232220698,0,8.5232220698,52.69,-13.92,54.4977293105,132.11
2020-07-24 08:00:00,53.7238845087,-10.51,54.7422676431,16.8438845087,0,16.8438845087,36.88,-10.51,38.3483311241,132.08,16.8438845087,0.0,16.8438845087,16.8438845087,0,16.8438845087,0.0,0.0,0.0,130.9,55.4238845087,-15.93,57.667771537,16.8438845087,0,16.8438845087,38.58,-15.93,41.7394453725,131.97
2020-07-24 08:30:00,54.6703289516,-9.32,55.4590593833,20.0703289516,0,20.0703289516,34.6,-9.32,35.8332582945,131.74,20.0703289516,0.0,20.0703289516,20.0703289516,0,20.0703289516,0.0,0.0,0.0,130.66,56.2603289516,-14.69,58.1465451574,20.0703289516,0,20.0703289516,36.19,-14.69,39.057805878,131.59
2020-07-24 09:00:00,57.3965511729,-8.43,58.0123175416,21.8665511729,0,21.8665511729,35.53,-8.43,36.5163771478,132.1,21.8665511729,0.0,21.8665511729,21.8665511729,0,21.8665511729,0.0,0.0,0.0,131.11,59.0065511729,-13.76,60.5896912133,21.8665511729,0,21.8665511729,37.14,-13.76,39.6070347287,131.97
2020-07-24 09:30:00,57.1839956283,-7.99,57.7394964995,23.6939956283,0,23.6939956283,33.49,-7.99,34.4299317455,131.98,23.6939956283,0.0,23.6939956283,23.6939956283,0,23.6939956283,0.0,0.0,0.0,131.04,58.6939956283,-13.3,60.1820166064,23.6939956283,0,23.6939956283,35.0,-13.3,37.4418215369,131.84
2020-07-24 10:00:00,55.0849956574,-7.64,55.612285932,22.0149956574,0,22.0149956574,33.07,-7.64,33.9410444742,131.98,22.0149956574,0.0,22.0149956574,22.0149956574,0,22.0149956574,0.0,0.0,0.0,131.04,56.5749956574,-12.94,58.035969309,22.0149956574,0,22.0149956574,34.56,-12.94,36.9030784624,131.84
2020-07-24 10:30:00,55.4484400792,-7.69,55.9791533271,23.0084400792,0,23.0084400792,32.44,-7.69,33.339011683,131.98,23.0084400792,0.0,23.0084400792,23.0084400792,0,23.0084400792,0.0,0.0,0.0,131.04,56.8884400792,-13.0,58.3549022332,23.0084400792,0,23.0084400792,33.88,-13.0,36.2884885329,131.84
2020-07-24 11:00:00,56.3524401029,-7.11,56.7992042686,24.6524401029,0,24.6524401029,31.7,-7.11,32.4875683916,131.98,24.6524401029,0.0,24.6524401029,24.6524401029,0,24.6524401029,0.0,0.0,0.0,131.04,57.7724401029,-12.39,59.0860976495,24.6524401029,0,24.6524401029,33.12,-12.39,35.3616529591,131.75
2020-07-24 11:30:00,54.8214401514,-6.73,55.2329901443,25.3014401514,0,25.3014401514,29.52,-6.73,30.2774387952,131.78,25.3014401514,0.0,25.3014401514,25.3014401514,0,25.3014401514,0.0,0.0,0.0,131.04,56.1414401514,-11.99,57.4075030138,25.3014401514,0,25.3014401514,30.84,-11.99,33.0887548874,131.67
2020-07-24 12:00:00,54.6844401333,-6.76,55.1006859549,24.1744401333,0,24.1744401333,30.51,-6.76,31.2499231999,131.78,24.1744401333,0.0,24.1744401333,24.1744401333,0,24.1744401333,0.0,0.0,0.0,130.99,56.0344401333,-12.03,57.3112500392,24.1744401333,0,24.1744401333,31.86,-12.03,34.0555502084,131.67
2020-07-24 12:30:00,53.356884576,-6.83,53.7922488065,24.716884575999998,0,24.716884575999998,28.64,-6.83,29.4431401179,131.89,24.716884575999998,0.0,24.716884575999998,24.716884575999998,0,24.716884575999998,0.0,0.0,0.0,130.99,54.616884576,-12.12,55.9454956256,24.716884575999998,0,24.716884575999998,29.9,-12.12,32.2630500728,131.67
2020-07-24 13:00:00,61.4723290509,-6.18,61.7821951612,19.8523290509,0,19.8523290509,41.62,-6.18,42.076321132,131.78,19.8523290509,0.0,19.8523290509,19.8523290509,0,19.8523290509,0.0,0.0,0.0,131.06,63.3523290509,-11.34,64.3592510535,19.8523290509,0,19.8523290509,43.5,-11.34,44.9538163007,131.67
2020-07-24 13:30:00,66.9237552009,-3.84,67.0338318328,16.6837552009,0,16.6837552009,50.24,-3.84,50.3865378846,131.54,16.6837552009,0.0,16.6837552009,16.6837552009,0,16.6837552009,0.0,0.0,0.0,131.17,69.2137552009,-8.84,69.7759952205,16.6837552009,0,16.6837552009,52.53,-8.84,53.2686258505,131.41
2020-07-24 14:00:00,61.6734444295,-4.19,61.8156116834,14.9634444295,0,14.9634444295,46.71,-4.19,46.8975500426,131.7,14.9634444295,0.0,14.9634444295,14.9634444295,0,14.9634444295,0.0,0.0,0.0,131.27,63.7534444295,-9.25,64.4209917389,14.9634444295,0,14.9634444295,48.79,-9.25,49.6591038985,131.55
2020-07-24 14:30:00,61.6884444264,-4.03,61.8199407615,18.0084444264,0,18.0084444264,43.68,-4.03,43.8655137893,131.7,18.0084444264,0.0,18.0084444264,18.0084444264,0,18.0084444264,0.0,0.0,0.0,131.27,63.6484444264,-9.1,64.2956800874,18.0084444264,0,18.0084444264,45.64,-9.1,46.5383669675,131.55
2020-07-24 15:00:00,60.094444427,-4.67,60.2756265085,17.474444427,0,17.474444427,42.62,-4.67,42.8750895043,131.87,17.474444427,0.0,17.474444427,17.474444427,0,17.474444427,0.0,0.0,0.0,131.35,62.004444427,-9.78,62.771008664,17.474444427,0,17.474444427,44.53,-9.78,45.5913292195,131.7
2020-07-24 15:30:00,59.6741110946,-5.52,59.9288739668,16.5341110946,0,16.5341110946,43.14,-5.52,43.4917233505,132.25,16.5341110946,0.0,16.5341110946,16.5341110946,0,16.5341110946,0.0,0.0,0.0,131.69,61.6141110946,-10.69,62.5345887168,16.5341110946,0,16.5341110946,45.08,-10.69,46.3301467729,132.11
2020-07-24 16:00:00,61.7922222067,-6.51,62.1342001256,15.4922222067,0,15.4922222067,46.3,-6.51,46.7554285618,132.59,15.4922222067,0.0,15.4922222067,15.4922222067,0,15.4922222067,0.0,0.0,0.0,131.91,63.8922222067,-11.71,64.9564481673,15.4922222067,0,15.4922222067,48.4,-11.71,49.7964265786,132.41
2020-07-24 16:30:00,65.2176666561,-5.89,65.4830981557,10.5876666561,0,10.5876666561,54.63,-5.89,54.9466013508,132.28,10.5876666561,0.0,10.5876666561,10.5876666561,0,10.5876666561,0.0,0.0,0.0,131.67,67.6876666561,-11.01,68.5772580186,10.5876666561,0,10.5876666561,57.1,-11.01,58.1517850113,132.12
2020-07-24 17:00:00,72.0361111012,-5.45,72.2419808878,9.8661111012,0,9.8661111012,62.17,-5.45,62.4084241109,132.01,9.8661111012,0.0,9.8661111012,9.8661111012,0,9.8661111012,0.0,0.0,0.0,131.54,74.8861111012,-10.5,75.6186460859,9.8661111012,0,9.8661111012,65.02,-10.5,65.8623595083,131.86
2020-07-24 17:30:00,76.6322222111,-6.13,76.8770081429,11.1422222111,0,11.1422222111,65.49,-6.13,65.7762647161,131.73,11.1422222111,0.0,11.1422222111,11.1422222111,0,11.1422222111,0.0,0.0,0.0,131.16,79.6222222111,-11.17,80.4019102374,11.1422222111,0,11.1422222111,68.48,-11.17,69.3850077466,131.55
2020-07-24 18:00:00,76.8508888783,-6.74,77.1458794841,10.6308888783,0,10.6308888783,66.22,-6.74,66.5621213604,131.73,10.6308888783,0.0,10.6308888783,10.6308888783,0,10.6308888783,0.0,0.0,0.0,131.07,79.9008888783,-11.81,80.7689800823,10.6308888783,0,10.6308888783,69.27,-11.81,70.2695453237,131.55
2020-07-24 18:30:00,78.7816666573,-6.75,79.0703073302,9.3816666573,0,9.3816666573,69.4,-6.75,69.7274874063,131.54,9.3816666573,0.0,9.3816666573,9.3816666573,0,9.3816666573,0.0,0.0,0.0,130.98,81.9716666573,-11.78,82.8137822743,9.3816666573,0,9.3816666573,72.59,-11.78,73.539625373,131.39
2020-07-24 19:00:00,79.1036666581,-7.48,79.4565320081,8.5436666581,0,8.5436666581,70.56,-7.48,70.9553662523,131.67,8.5436666581,0.0,8.5436666581,8.5436666581,0,8.5436666581,0.0,0.0,0.0,130.98,82.3636666581,-12.54,83.3128152529,8.5436666581,0,8.5436666581,73.82,-12.54,74.8775266686,131.52
2020-07-24 19:30:00,77.4175555479,-7.8,77.8094975373,7.6775555479,0,7.6775555479,69.74,-7.8,70.1748359457,131.67,7.6775555479,0.0,7.6775555479,7.6775555479,0,7.6775555479,0.0,0.0,0.0,130.98,80.6675555479,-12.9,81.6924997663,7.6775555479,0,7.6775555479,72.99,-12.9,74.1211852307,131.52
2020-07-24 20:00:00,74.3609999925,-8.21,74.8128492966,7.5109999925,0,7.5109999925,66.85,-8.21,67.3522575717,131.67,7.5109999925,0.0,7.5109999925,7.5109999925,0,7.5109999925,0.0,0.0,0.0,130.98,77.4609999925,-13.34,78.6012857391,7.5109999925,0,7.5109999925,69.95,-13.34,71.2106600166,131.52
2020-07-24 20:30:00,70.811111104,-8.7,71.3435593154,7.091111104,0,7.091111104,63.72,-8.7,64.3111840973,131.6,7.091111104,0.0,7.091111104,7.091111104,0,7.091111104,0.0,0.0,0.0,130.87,73.771111104,-13.88,75.0655129438,7.091111104,0,7.091111104,66.68,-13.88,68.1093003928,131.52
2020-07-24 21:00:00,69.845777773,-9.16,70.4438661114,4.755777773,0,4.755777773,65.09,-9.16,65.7313753089,131.74,4.755777773,0.0,4.755777773,4.755777773,0,4.755777773,0.0,0.0,0.0,131.0,72.895777773,-14.36,74.2967295184,4.755777773,0,4.755777773,68.14,-14.36,69.63669435,131.68
2020-07-24 21:30:00,68.2531111057,-9.97,68.9774461372,5.4131111057,0,5.4131111057,62.84,-9.97,63.6259891868,132.08,5.4131111057,0.0,5.4131111057,5.4131111057,0,5.4131111057,0.0,0.0,0.0,131.14,71.1931111057,-15.25,72.8081147188,5.4131111057,0,5.4131111057,65.78,-15.25,67.5245947785,131.94
2020-07-24 22:00:00,65.0765555489,-11.03,66.0046890918,6.6465555489,0,6.6465555489,58.43,-11.03,59.4619693586,132.5,6.6465555489,0.0,6.6465555489,6.6465555489,0,6.6465555489,0.0,0.0,0.0,131.47,67.8065555489,-16.39,69.7593081632,6.6465555489,0,6.6465555489,61.16,-16.39,63.3180677216,132.38
2020-07-24 22:30:00,62.280555549,-11.67,63.3644734808,6.5405555490000005,0,6.5405555490000005,55.74,-11.67,56.9485425626,132.85,6.5405555490000005,0.0,6.5405555490000005,6.5405555490000005,0,6.5405555490000005,0.0,0.0,0.0,131.76,64.880555549,-17.1,67.0961734255,6.5405555490000005,0,6.5405555490000005,58.34,-17.1,60.7944536944,132.74
2020-07-24 23:00:00,58.1283333286,-12.05,59.3641780501,4.6883333286,0,4.6883333286,53.44,-12.05,54.7817131897,132.76,4.6883333286,0.0,4.6883333286,4.6883333286,0,4.6883333286,0.0,0.0,0.0,131.57,60.6283333286,-17.5,63.1034452483,4.6883333286,0,4.6883333286,55.94,-17.5,58.6134250833,132.64
2020-07-24 23:30:00,55.3337777754,-11.81,56.5800588803,2.3337777754,0,2.3337777754,53.0,-11.81,54.2998720072,132.76,2.3337777754,0.0,2.3337777754,2.3337777754,0,2.3337777754,0.0,0.0,0.0,131.57,57.7637777754,-17.26,60.2873255576,2.3337777754,0,2.3337777754,55.43,-17.26,58.0550816036,132.64
2020-07-25 00:00:00,49.3931111087,-11.77,50.7760999389,2.3731111087,0,2.3731111087,47.02,-11.77,48.470746848,132.63,2.3731111087,0.0,2.3731111087,2.3731111087,0,2.3731111087,0.0,0.0,0.0,131.45,51.5531111087,-17.25,54.3625400896,2.3731111087,0,2.3731111087,49.18,-17.25,52.1175104931,132.55
2020-07-25 00:30:00,48.0303333309,-11.54,49.397211661,2.4203333309,0,2.4203333309,45.61,-11.54,47.0472496539,132.63,2.4203333309,0.0,2.4203333309,2.4203333309,0,2.4203333309,0.0,0.0,0.0,131.45,50.1003333309,-17.02,52.912416311,2.4203333309,0,2.4203333309,47.68,-17.02,50.6267004653,132.55
2020-07-25 01:00:00,47.5842222197,-12.28,49.1432254157,2.5142222197,0,2.5142222197,45.07,-12.28,46.7129885578,132.9,2.5142222197,0.0,2.5142222197,2.5142222197,0,2.5142222197,0.0,0.0,0.0,131.54,49.6342222197,-17.81,52.7328371639,2.5142222197,0,2.5142222197,47.12,-17.81,50.3735099035,132.71
2020-07-25 01:30:00,47.9586666642,-12.12,49.466434157,2.4986666642,0,2.4986666642,45.46,-12.12,47.0479117496,132.9,2.4986666642,0.0,2.4986666642,2.4986666642,0,2.4986666642,0.0,0.0,0.0,131.7,50.0286666642,-17.64,53.047498416,2.4986666642,0,2.4986666642,47.53,-17.64,50.6978352595,132.71
2020-07-25 02:00:00,46.0517777753,-12.28,47.6609340683,2.4717777753,0,2.4717777753,43.58,-12.28,45.2770891291,133.04,2.4717777753,0.0,2.4717777753,2.4717777753,0,2.4717777753,0.0,0.0,0.0,131.7,48.0217777753,-17.84,51.2284758772,2.4717777753,0,2.4717777753,45.55,-17.84,48.9189952881,132.9
2020-07-25 02:30:00,42.9526666642,-12.23,44.6598754316,2.4226666642,0,2.4226666642,40.53,-12.23,42.3350186016,133.04,2.4226666642,0.0,2.4226666642,2.4226666642,0,2.4226666642,0.0,0.0,0.0,131.7,44.7826666642,-17.8,48.1905305383,2.4226666642,0,2.4226666642,42.36,-17.8,45.9479009314,132.9
2020-07-25 03:00:00,41.6577777753,-12.38,43.4584266763,2.4677777753,0,2.4677777753,39.19,-12.38,41.0989111778,133.29,2.4677777753,0.0,2.4677777753,2.4677777753,0,2.4677777753,0.0,0.0,0.0,131.94,43.4177777753,-18.0,47.0011002738,2.4677777753,0,2.4677777753,40.95,-18.0,44.7314486687,133.15
2020-07-25 03:30:00,43.8549999976,-13.51,45.8887908404,2.3849999976,0,2.3849999976,41.47,-13.51,43.6151464517,133.7,2.3849999976,0.0,2.3849999976,2.3849999976,0,2.3849999976,0.0,0.0,0.0,132.29,45.7249999976,-19.17,49.580888705,2.3849999976,0,2.3849999976,43.34,-19.17,47.390341843,133.56
2020-07-25 04:00:00,44.9337777754,-14.14,47.1060928667,2.3637777754,0,2.3637777754,42.57,-14.14,44.8569336892,133.93,2.3637777754,0.0,2.3637777754,2.3637777754,0,2.3637777754,0.0,0.0,0.0,132.49,46.8537777754,-19.83,50.8773563762,2.3637777754,0,2.3637777754,44.49,-19.83,48.709229105,133.86
2020-07-25 04:30:00,44.2027777754,-13.75,46.2919870287,2.3827777754,0,2.3827777754,41.82,-13.75,44.0224363251,133.82,2.3827777754,0.0,2.3827777754,2.3827777754,0,2.3827777754,0.0,0.0,0.0,132.39,46.0827777754,-19.43,50.011471759,2.3827777754,0,2.3827777754,43.7,-19.43,47.8248355983,133.66
2020-07-25 05:00:00,44.4099999976,-13.78,46.4987795516,2.3699999976,0,2.3699999976,42.04,-13.78,44.2408182564,133.82,2.3699999976,0.0,2.3699999976,2.3699999976,0,2.3699999976,0.0,0.0,0.0,132.39,46.2999999976,-19.46,50.2233172917,2.3699999976,0,2.3699999976,43.93,-19.46,48.0472319702,133.66
2020-07-25 05:30:00,45.6623333309,-13.64,47.6560414347,2.4323333309,0,2.4323333309,43.23,-13.64,45.3308118171,133.99,2.4323333309,0.0,2.4323333309,2.4323333309,0,2.4323333309,0.0,0.0,0.0,132.58,47.6023333309,-19.3,51.3660601813,2.4323333309,0,2.4323333309,45.17,-19.3,49.1204529702,133.84
2020-07-25 06:00:00,46.3941111087,-13.39,48.2877380456,2.4441111087,0,2.4441111087,43.95,-13.39,45.9444730082,133.89,2.4441111087,0.0,2.4441111087,2.4441111087,0,2.4441111087,0.0,0.0,0.0,132.58,48.3841111087,-19.05,51.9992760313,2.4441111087,0,2.4441111087,45.94,-19.05,49.7331489049,133.84
2020-07-25 06:30:00,48.9665555529,-13.07,50.6808490726,2.6265555529,0,2.6265555529,46.34,-13.07,48.1479023427,133.38,2.6265555529,0.0,2.6265555529,2.6265555529,0,2.6265555529,0.0,0.0,0.0,132.03,51.0765555529,-18.66,54.3783976148,2.6265555529,0,2.6265555529,48.45,-18.66,51.9191496463,133.21
2020-07-25 07:00:00,51.2625555525,-12.5,52.7645676735,3.0425555525,0,3.0425555525,48.22,-12.5,49.813837435,132.99,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,131.68,53.4525555525,-18.02,56.4082981049,3.0425555525,0,3.0425555525,50.41,-18.02,53.5339938731,132.83
2020-07-25 07:30:00,55.4477777741,-11.63,56.6543286968,3.6577777741,0,3.6577777741,51.79,-11.63,53.079760738,132.66,3.6577777741,0.0,3.6577777741,3.6577777741,0,3.6577777741,0.0,0.0,0.0,131.47,57.7977777741,-17.08,60.2686445478,3.6577777741,0,3.6577777741,54.14,-17.08,56.7702915265,132.51
2020-07-25 08:00:00,58.5018888844,-10.02,59.353781708,4.4618888844,0,4.4618888844,54.04,-10.02,54.9610953312,132.38,4.4618888844,0.0,4.4618888844,4.4618888844,0,4.4618888844,0.0,0.0,0.0,131.36,60.9618888844,-15.37,62.8696174345,4.4618888844,0,4.4618888844,56.5,-15.37,58.5532825724,132.22
2020-07-25 08:30:00,62.6765555507,-10.41,63.5351769944,4.8165555507,0,4.8165555507,57.86,-10.41,58.7890100274,132.69,4.8165555507,0.0,4.8165555507,4.8165555507,0,4.8165555507,0.0,0.0,0.0,131.64,65.2965555507,-15.75,67.1692092167,4.8165555507,0,4.8165555507,60.48,-15.75,62.4971431347,132.55
2020-07-25 09:00:00,66.6118888838,-9.91,67.3450209048,5.0418888838,0,5.0418888838,61.57,-9.91,62.3624326017,132.23,5.0418888838,0.0,5.0418888838,5.0418888838,0,5.0418888838,0.0,0.0,0.0,131.26,69.4118888838,-15.18,71.052394178,5.0418888838,0,5.0418888838,64.37,-15.18,66.1356885501,132.08
2020-07-25 09:30:00,71.4987777718,-8.95,72.0567673634,5.9887777718,0,5.9887777718,65.51,-8.95,66.1185495909,131.7,5.9887777718,0.0,5.9887777718,5.9887777718,0,5.9887777718,0.0,0.0,0.0,130.88,74.4687777718,-14.13,75.7974654116,5.9887777718,0,5.9887777718,68.48,-14.13,69.922580759,131.56
2020-07-25 10:00:00,73.6384444339,-8.2,74.0935928313,10.5384444339,0,10.5384444339,63.1,-8.2,63.630574412,131.7,10.5384444339,0.0,10.5384444339,10.5384444339,0,10.5384444339,0.0,0.0,0.0,130.88,76.4884444339,-13.34,77.6430147014,10.5384444339,0,10.5384444339,65.95,-13.34,67.2856455717,131.56
2020-07-25 10:30:00,73.0033333208,-8.06,73.4469214872,12.5433333208,0,12.5433333208,60.46,-8.06,60.9948784735,131.7,12.5433333208,0.0,12.5433333208,12.5433333208,0,12.5433333208,0.0,0.0,0.0,130.88,75.7433333208,-13.21,76.8866480122,12.5433333208,0,12.5433333208,63.2,-13.21,64.5658121609,131.56
2020-07-25 11:00:00,72.146444431,-7.89,72.5765908819,13.426444431,0,13.426444431,58.72,-7.89,59.2477045969,131.95,13.426444431,0.0,13.426444431,13.426444431,0,13.426444431,0.0,0.0,0.0,131.17,74.796444431,-13.06,75.9280692466,13.426444431,0,13.426444431,61.37,-13.06,62.7442467482,131.76
2020-07-25 11:30:00,73.9993333202,-7.97,74.4272949383,13.1293333202,0,13.1293333202,60.87,-7.97,61.389557744,131.84,13.1293333202,0.0,13.1293333202,13.1293333202,0,13.1293333202,0.0,0.0,0.0,131.08,76.7593333202,-13.13,77.8742072304,13.1293333202,0,13.1293333202,63.63,-13.13,64.9705610257,131.69
2020-07-25 12:00:00,76.76322221,-7.43,77.121963046,12.22322221,0,12.22322221,64.54,-7.43,64.9662720186,131.64,12.22322221,0.0,12.22322221,12.22322221,0,12.22322221,0.0,0.0,0.0,131.08,79.69322221,-12.52,80.6706890154,12.22322221,0,12.22322221,67.47,-12.52,68.6217990146,131.49
2020-07-25 12:30:00,74.9804444307,-7.34,75.3388521749,13.7304444307,0,13.7304444307,61.25,-7.34,61.6882330757,131.54,13.7304444307,0.0,13.7304444307,13.7304444307,0,13.7304444307,0.0,0.0,0.0,130.91,77.7704444307,-12.46,78.7622601691,13.7304444307,0,13.7304444307,64.04,-12.46,65.2408859535,131.41
2020-07-25 13:00:00,72.0823333194,-7.53,72.4745726222,13.8923333194,0,13.8923333194,58.19,-7.53,58.6751821471,131.54,13.8923333194,0.0,13.8923333194,13.8923333194,0,13.8923333194,0.0,0.0,0.0,130.76,74.7223333194,-12.66,75.7872198771,13.8923333194,0,13.8923333194,60.83,-12.66,62.1334410764,131.41
2020-07-25 13:30:00,72.8068888752,-8.93,73.3524912166,13.7068888752,0,13.7068888752,59.1,-8.93,59.7708532648,131.54,13.7068888752,0.0,13.7068888752,13.7068888752,0,13.7068888752,0.0,0.0,0.0,130.76,75.5168888752,-14.13,76.8274521599,13.7068888752,0,13.7068888752,61.81,-14.13,63.4045187664,131.41
2020-07-25 14:00:00,72.2774444305,-9.27,72.8694852006,13.9774444305,0,13.9774444305,58.3,-9.27,59.0323885676,131.81,13.9774444305,0.0,13.9774444305,13.9774444305,0,13.9774444305,0.0,0.0,0.0,130.93,74.9174444305,-14.49,76.3058554764,13.9774444305,0,13.9774444305,60.94,-14.49,62.638995043,131.65
2020-07-25 14:30:00,68.4976666513,-9.98,69.2208836745,15.3676666513,0,15.3676666513,53.13,-9.98,54.0592018069,132.25,15.3676666513,0.0,15.3676666513,15.3676666513,0,15.3676666513,0.0,0.0,0.0,131.21,70.8876666513,-15.3,72.5200060898,15.3676666513,0,15.3676666513,55.52,-15.3,57.5895858641,132.09
2020-07-25 15:00:00,64.1285555372,-10.27,64.9457045176,18.3685555372,0,18.3685555372,45.76,-10.27,46.8982995427,132.43,18.3685555372,0.0,18.3685555372,18.3685555372,0,18.3685555372,0.0,0.0,0.0,131.4,66.1485555372,-15.67,67.9792637475,18.3685555372,0,18.3685555372,47.78,-15.67,50.2839666295,132.34
2020-07-25 15:30:00,57.2927777552,-10.53,58.2524101039,22.5527777552,0,22.5527777552,34.74,-10.53,36.3008057762,132.74,22.5527777552,0.0,22.5527777552,22.5527777552,0,22.5527777552,0.0,0.0,0.0,131.56,58.7827777552,-16.02,60.9266391706,22.5527777552,0,22.5527777552,36.23,-16.02,39.6138018877,132.6
2020-07-25 16:00:00,53.3185555312,-10.29,54.3024167412,24.3385555312,0,24.3385555312,28.98,-10.29,30.7526340335,132.91,24.3385555312,0.0,24.3385555312,24.3385555312,0,24.3385555312,0.0,0.0,0.0,131.67,54.5485555312,-15.81,56.7934944386,24.3385555312,0,24.3385555312,30.21,-15.81,34.0969236149,132.77
2020-07-25 16:30:00,61.4214444213,-9.64,62.1733337919,23.1914444213,0,23.1914444213,38.23,-9.64,39.4266724439,132.72,23.1914444213,0.0,23.1914444213,23.1914444213,0,23.1914444213,0.0,0.0,0.0,131.67,63.1314444213,-15.06,64.902872623,23.1914444213,0,23.1914444213,39.94,-15.06,42.6849762797,132.56
2020-07-25 17:00:00,68.296444424,-9.03,68.8908210211,20.426444424,0,20.426444424,47.87,-9.03,48.7142463762,132.3,20.426444424,0.0,20.426444424,20.426444424,0,20.426444424,0.0,0.0,0.0,131.37,70.466444424,-14.35,71.9127408027,20.426444424,0,20.426444424,50.04,-14.35,52.0569313348,132.16
2020-07-25 17:30:00,68.3334444237,-9.63,69.0086699394,20.7134444237,0,20.7134444237,47.62,-9.63,48.5839613453,132.3,20.7134444237,0.0,20.7134444237,20.7134444237,0,20.7134444237,0.0,0.0,0.0,131.24,70.4634444237,-14.96,72.0340100234,20.7134444237,0,20.7134444237,49.75,-14.96,51.9505928744,132.07
2020-07-25 18:00:00,70.2908888694,-9.77,70.9666256634,19.530888869400002,0,19.530888869400002,50.76,-9.77,51.6916869525,132.08,19.530888869400002,0.0,19.530888869400002,19.530888869400002,0,19.530888869400002,0.0,0.0,0.0,131.07,72.5808888694,-15.1,74.134981143,19.530888869400002,0,19.530888869400002,53.05,-15.1,55.1571618197,131.95
2020-07-25 18:30:00,73.468444427,-9.69,74.1047125797,17.468444427,0,17.468444427,56.0,-9.69,56.832174866,131.84,17.468444427,0.0,17.468444427,17.468444427,0,17.468444427,0.0,0.0,0.0,130.88,76.018444427,-14.96,77.4764834843,17.468444427,0,17.468444427,58.55,-14.96,60.4309862571,131.75
2020-07-25 19:00:00,72.0257777612,-10.64,72.8074327394,16.6157777612,0,16.6157777612,55.41,-10.64,56.4223156207,132.02,16.6157777612,0.0,16.6157777612,16.6157777612,0,16.6157777612,0.0,0.0,0.0,130.88,74.5457777612,-15.97,76.2372211063,16.6157777612,0,16.6157777612,57.93,-15.97,60.0909793563,131.86
2020-07-25 19:30:00,71.592555542,-11.16,72.4571570587,13.572555542,0,13.572555542,58.02,-11.16,59.0835510104,132.02,13.572555542,0.0,13.572555542,13.572555542,0,13.572555542,0.0,0.0,0.0,130.96,74.232555542,-16.51,76.0463832295,13.572555542,0,13.572555542,60.66,-16.51,62.8666501414,131.86
2020-07-25 20:00:00,70.1121110997,-11.63,71.0701415706,11.3821110997,0,11.3821110997,58.73,-11.63,59.8704417889,132.14,11.3821110997,0.0,11.3821110997,11.3821110997,0,11.3821110997,0.0,0.0,0.0,130.96,72.7921110997,-17.01,74.7531373145,11.3821110997,0,11.3821110997,61.41,-17.01,63.7222739707,132.02
2020-07-25 20:30:00,68.4105555463,-12.5,69.5431816223,9.2905555463,0,9.2905555463,59.12,-12.5,60.4270171364,132.49,9.2905555463,0.0,9.2905555463,9.2905555463,0,9.2905555463,0.0,0.0,0.0,131.26,71.1005555463,-17.93,73.3264883858,9.2905555463,0,9.2905555463,61.81,-17.93,64.3580686472,132.36
2020-07-25 21:00:00,63.858333324,-12.64,65.0972836216,9.348333324,0,9.348333324,54.51,-12.64,55.9563195716,132.25,9.348333324,0.0,9.348333324,9.348333324,0,9.348333324,0.0,0.0,0.0,131.0,66.338333324,-18.1,68.7632494011,9.348333324,0,9.348333324,56.99,-18.1,59.79523476,132.14
2020-07-25 21:30:00,59.1061111048,-12.22,60.3561162596,6.2761111048,0,6.2761111048,52.83,-12.22,54.2248771322,132.06,6.2761111048,0.0,6.2761111048,6.2761111048,0,6.2761111048,0.0,0.0,0.0,130.83,61.5461111048,-17.65,64.0269184963,6.2761111048,0,6.2761111048,55.27,-17.65,58.0197845566,131.96
2020-07-25 22:00:00,59.0357777715,-12.77,60.401125462,6.3257777715,0,6.3257777715,52.71,-12.77,54.2348319809,132.28,6.3257777715,0.0,6.3257777715,6.3257777715,0,6.3257777715,0.0,0.0,0.0,131.03,61.4557777715,-18.23,64.1026171189,6.3257777715,0,6.3257777715,55.13,-18.23,58.0659091034,132.21
2020-07-25 22:30:00,61.5467777723,-14.36,63.1998058078,5.5067777722999995,0,5.5067777722999995,56.04,-14.36,57.850593774000004,132.7,5.5067777722999995,0.0,5.5067777722999995,5.5067777722999995,0,5.5067777722999995,0.0,0.0,0.0,131.29,64.1167777723,-19.91,67.1369443146,5.5067777722999995,0,5.5067777722999995,58.61,-19.91,61.8994361848,132.58
2020-07-25 23:00:00,59.5178888856,-14.7,61.3063544618,3.2678888856,0,3.2678888856,56.25,-14.7,58.1390789401,133.01,3.2678888856,0.0,3.2678888856,3.2678888856,0,3.2678888856,0.0,0.0,0.0,131.59,62.0678888856,-20.27,65.2939180224,3.2678888856,0,3.2678888856,58.8,-20.27,62.1957627174,132.88
2020-07-25 23:30:00,51.7101111073,-14.77,53.7781413841,3.8301111073,0,3.8301111073,47.88,-14.77,50.1063598758,133.4,3.8301111073,0.0,3.8301111073,3.8301111073,0,3.8301111073,0.0,0.0,0.0,131.86,53.8701111073,-20.44,57.6175534947,3.8301111073,0,3.8301111073,50.04,-20.44,54.0536326254,133.24
2020-07-26 00:00:00,49.0246666628,-15.17,51.3180946782,3.8946666628,0,3.8946666628,45.13,-15.17,47.6114040961,133.56,3.8946666628,0.0,3.8946666628,3.8946666628,0,3.8946666628,0.0,0.0,0.0,131.96,51.0446666628,-20.85,55.1387386029,3.8946666628,0,3.8946666628,47.15,-20.85,51.5542917709,133.42
2020-07-26 00:30:00,46.6395555516,-14.97,48.9831505934,3.9195555516000002,0,3.9195555516000002,42.72,-14.97,45.2669780303,133.75,3.9195555516000002,0.0,3.9195555516000002,3.9195555516000002,0,3.9195555516000002,0.0,0.0,0.0,132.17,48.5595555516,-20.68,52.7796630851,3.9195555516000002,0,3.9195555516000002,44.64,-20.68,49.1974796102,133.57
2020-07-26 01:00:00,46.9422222196,-14.3,49.0720106264,2.5822222196,0,2.5822222196,44.36,-14.3,46.6079349467,133.36,2.5822222196,0.0,2.5822222196,2.5822222196,0,2.5822222196,0.0,0.0,0.0,131.88,48.9422222196,-19.96,52.8558673734,2.5822222196,0,2.5822222196,46.36,-19.96,50.4742627485,133.19
2020-07-26 01:30:00,48.008444442,-14.25,50.0786704869,2.4584444420000002,0,2.4584444420000002,45.55,-14.25,47.7269839818,133.29,2.4584444420000002,0.0,2.4584444420000002,2.4584444420000002,0,2.4584444420000002,0.0,0.0,0.0,131.88,50.058444442,-19.91,53.8725900617,2.4584444420000002,0,2.4584444420000002,47.6,-19.91,51.5962023796,133.19
2020-07-26 02:00:00,46.6365555531,-14.82,48.9346575942,2.4065555531,0,2.4065555531,44.23,-14.82,46.6468144679,133.39,2.4065555531,0.0,2.4065555531,2.4065555531,0,2.4065555531,0.0,0.0,0.0,131.88,48.6165555531,-20.5,52.7619130989,2.4065555531,0,2.4065555531,46.21,-20.5,50.553082003,133.19
2020-07-26 02:30:00,45.1799999976,-15.02,47.6112675717,2.3999999976,0,2.3999999976,42.78,-15.02,45.3401455666,133.63,2.3999999976,0.0,2.3999999976,2.3999999976,0,2.3999999976,0.0,0.0,0.0,132.08,47.0899999976,-20.75,51.4590186437,2.3999999976,0,2.3999999976,44.69,-20.75,49.2722903872,133.52
2020-07-26 03:00:00,43.578333331,-14.95,46.071397156,2.348333331,0,2.348333331,41.23,-14.95,43.8567600262,133.72,2.348333331,0.0,2.348333331,2.348333331,0,2.348333331,0.0,0.0,0.0,132.18,45.418333331,-20.69,49.9089280847,2.348333331,0,2.348333331,43.07,-20.69,47.7818061609,133.61
2020-07-26 03:30:00,42.8799999977,-14.97,45.4180063389,2.3099999977,0,2.3099999977,40.57,-14.97,43.243794930600004,133.85,2.3099999977,0.0,2.3099999977,2.3099999977,0,2.3099999977,0.0,0.0,0.0,132.31,44.6899999977,-20.72,49.2596640244,2.3099999977,0,2.3099999977,42.38,-20.72,47.1739631577,133.73
2020-07-26 04:00:00,42.2647777755,-15.29,44.9454729691,2.2847777755,0,2.2847777755,39.98,-15.29,42.804024343500004,134.08,2.2847777755,0.0,2.2847777755,2.2847777755,0,2.2847777755,0.0,0.0,0.0,132.47,44.0447777755,-21.06,48.8207542884,2.2847777755,0,2.2847777755,41.76,-21.06,46.7698749197,133.92
2020-07-26 04:30:00,41.9591111088,-15.04,44.573182577,2.3091111088,0,2.3091111088,39.65,-15.04,42.4066516009,134.08,2.3091111088,0.0,2.3091111088,2.3091111088,0,2.3091111088,0.0,0.0,0.0,132.47,43.7191111088,-20.81,48.4191777723,2.3091111088,0,2.3091111088,41.41,-20.81,46.344840058,133.92
2020-07-26 05:00:00,41.578666664400004,-15.43,44.3494128663,2.2686666644,0,2.2686666644,39.31,-15.43,42.2298591047,134.08,2.2686666644,0.0,2.2686666644,2.2686666644,0,2.2686666644,0.0,0.0,0.0,132.55,43.3486666644,-21.23,48.2682069439,2.2686666644,0,2.2686666644,41.08,-21.23,46.2415321978,134.05
2020-07-26 05:30:00,41.6369999976,-15.31,44.3625502964,2.3769999976,0,2.3769999976,39.26,-15.31,42.1395740368,134.08,2.3769999976,0.0,2.3769999976,2.3769999976,0,2.3769999976,0.0,0.0,0.0,132.46,43.3969999976,-21.09,48.2502612303,2.3769999976,0,2.3769999976,41.02,-21.09,46.1240555459,133.92
2020-07-26 06:00:00,41.8042222197,-15.24,44.4955120815,2.4842222197,0,2.4842222197,39.32,-15.24,42.1701316099,133.95,2.4842222197,0.0,2.4842222197,2.4842222197,0,2.4842222197,0.0,0.0,0.0,132.38,43.5542222197,-21.04,48.3699480377,2.4842222197,0,2.4842222197,41.07,-21.04,46.145709443,133.92
2020-07-26 06:30:00,43.6033333304,-15.03,46.121053517,2.9533333304,0,2.9533333304,40.65,-15.03,43.3396285171,133.95,2.9533333304,0.0,2.9533333304,2.9533333304,0,2.9533333304,0.0,0.0,0.0,132.38,45.4333333304,-20.78,49.9599457317,2.9533333304,0,2.9533333304,42.48,-20.78,47.2901554237,133.83
2020-07-26 07:00:00,45.3848888853,-14.61,47.6785091958,3.5648888853000003,0,3.5648888853000003,41.82,-14.61,44.2985834988,133.95,3.5648888853000003,0.0,3.5648888853000003,3.5648888853000003,0,3.5648888853000003,0.0,0.0,0.0,132.38,47.2548888853,-20.33,51.4425254392,3.5648888853000003,0,3.5648888853000003,43.69,-20.33,48.1884322219,133.83
2020-07-26 07:30:00,48.3366666618,-14.02,50.3288559772,4.8866666618,0,4.8866666618,43.45,-14.02,45.6559185648,133.51,4.8866666618,0.0,4.8866666618,4.8866666618,0,4.8866666618,0.0,0.0,0.0,132.03,50.2866666618,-19.69,54.0041196943,4.8866666618,0,4.8866666618,45.4,-19.69,49.485918199,133.34
2020-07-26 08:00:00,50.6673333255,-13.0,52.308495164,7.8273333255,0,7.8273333255,42.84,-13.0,44.7690250061,133.08,7.8273333255,0.0,7.8273333255,7.8273333255,0,7.8273333255,0.0,0.0,0.0,131.73,52.5773333255,-18.59,55.767051918,7.8273333255,0,7.8273333255,44.75,-18.59,48.4577197152,132.99
2020-07-26 08:30:00,54.6548888779,-11.63,55.8785627791,11.0148888779,0,11.0148888779,43.64,-11.63,45.1631099461,132.6,11.0148888779,0.0,11.0148888779,11.0148888779,0,11.0148888779,0.0,0.0,0.0,131.34,56.5948888779,-17.13,59.130519591,11.0148888779,0,11.0148888779,45.58,-17.13,48.6926411278,132.46
2020-07-26 09:00:00,56.0824444291,-10.18,56.9988857184,15.3824444291,0,15.3824444291,40.7,-10.18,41.9538126992,132.04,15.3824444291,0.0,15.3824444291,15.3824444291,0,15.3824444291,0.0,0.0,0.0,130.9,57.8724444291,-15.59,59.9355314,15.3824444291,0,15.3824444291,42.49,-15.59,45.2597856822,131.9
2020-07-26 09:30:00,57.4165555376,-9.97,58.2757389469,17.9265555376,0,17.9265555376,39.49,-9.97,40.7291173486,131.5,17.9265555376,0.0,17.9265555376,17.9265555376,0,17.9265555376,0.0,0.0,0.0,130.4,59.1365555376,-15.35,61.0962740341,17.9265555376,0,17.9265555376,41.21,-15.35,43.9759775332,131.37
2020-07-26 10:00:00,56.4696666461,-10.49,57.4357323547,20.5696666461,0,20.5696666461,35.9,-10.49,37.4012045261,132.47,20.5696666461,0.0,20.5696666461,20.5696666461,0,20.5696666461,0.0,0.0,0.0,131.28,58.0096666461,-15.96,60.1651313004,20.5696666461,0,20.5696666461,37.44,-15.96,40.6998181814,132.36
2020-07-26 10:30:00,58.3586666492,-10.02,59.212620049,17.4986666492,0,17.4986666492,40.86,-10.02,42.0706548558,132.47,17.4986666492,0.0,17.4986666492,17.4986666492,0,17.4986666492,0.0,0.0,0.0,131.28,60.1386666492,-15.42,62.0841012365,17.4986666492,0,17.4986666492,42.64,-15.42,45.3425407316,132.28
2020-07-26 11:00:00,61.5295555413,-9.56,62.2678071326,14.2695555413,0,14.2695555413,47.26,-9.56,48.2172292858,132.09,14.2695555413,0.0,14.2695555413,14.2695555413,0,14.2695555413,0.0,0.0,0.0,131.04,63.6395555413,-14.89,65.3582827918,14.2695555413,0,14.2695555413,49.37,-14.89,51.5665492349,131.91
2020-07-26 11:30:00,66.6338888721,-10.1,67.3949934804,16.7938888721,0,16.7938888721,49.84,-10.1,50.8530785695,131.57,16.7938888721,0.0,16.7938888721,16.7938888721,0,16.7938888721,0.0,0.0,0.0,130.45,68.7938888721,-15.41,70.4987038615,16.7938888721,0,16.7938888721,52.0,-15.41,54.2353030783,131.4
2020-07-26 12:00:00,68.877111093,-10.69,69.7017398098,18.097111093,0,18.097111093,50.78,-10.69,51.8930101266,131.45,18.097111093,0.0,18.097111093,18.097111093,0,18.097111093,0.0,0.0,0.0,130.3,71.147111093,-16.03,72.930599318,18.097111093,0,18.097111093,53.05,-16.03,55.4189805031,131.3
2020-07-26 12:30:00,65.9157777572,-11.71,66.9478443068,20.6257777572,0,20.6257777572,45.29,-11.71,46.7793565582,131.83,20.6257777572,0.0,20.6257777572,20.6257777572,0,20.6257777572,0.0,0.0,0.0,130.52,67.8457777572,-17.13,69.9748987814,20.6257777572,0,20.6257777572,47.22,-17.13,50.2311188408,131.65
2020-07-26 13:00:00,64.8424444262,-11.8,65.9073789432,18.2224444262,0,18.2224444262,46.62,-11.8,48.0901694736,132.0,18.2224444262,0.0,18.2224444262,18.2224444262,0,18.2224444262,0.0,0.0,0.0,130.69,66.9024444262,-17.23,69.0855264886,18.2224444262,0,18.2224444262,48.68,-17.23,51.6392805914,131.84
2020-07-26 13:30:00,61.9828888716,-11.91,63.1167696644,17.2928888716,0,17.2928888716,44.69,-11.91,46.2498021617,132.14,17.2928888716,0.0,17.2928888716,17.2928888716,0,17.2928888716,0.0,0.0,0.0,130.8,63.9328888716,-17.37,66.2505183336,17.2928888716,0,17.2928888716,46.64,-17.37,49.7695338536,131.97
2020-07-26 14:00:00,66.9148888726,-11.97,67.9770788783,16.3048888726,0,16.3048888726,50.61,-11.97,52.0062784671,132.14,16.3048888726,0.0,16.3048888726,16.3048888726,0,16.3048888726,0.0,0.0,0.0,130.8,69.1448888726,-17.4,71.3006006791,16.3048888726,0,16.3048888726,52.84,-17.4,55.6311567379,131.97
2020-07-26 14:30:00,65.03433332,-12.68,66.2589383433,13.32433332,0,13.32433332,51.71,-12.68,53.2419618346,132.36,13.32433332,0.0,13.32433332,13.32433332,0,13.32433332,0.0,0.0,0.0,131.03,67.31433332,-18.14,69.7157017487,13.32433332,0,13.32433332,53.99,-18.14,56.955945256,132.24
2020-07-26 15:00:00,59.7165555393,-13.38,61.1971519393,16.2765555393,0,16.2765555393,43.44,-13.38,45.4539107228,132.56,16.2765555393,0.0,16.2765555393,16.2765555393,0,16.2765555393,0.0,0.0,0.0,131.03,61.5865555393,-18.95,64.43606384,16.2765555393,0,16.2765555393,45.31,-18.95,49.1131204466,132.42
2020-07-26 15:30:00,63.4089999834,-13.15,64.7581946853,16.6089999834,0,16.6089999834,46.8,-13.15,48.612369825,132.56,16.6089999834,0.0,16.6089999834,16.6089999834,0,16.6089999834,0.0,0.0,0.0,131.2,65.4689999834,-18.68,68.0818063716,16.6089999834,0,16.6089999834,48.86,-18.68,52.3091005467,132.42
2020-07-26 16:00:00,67.6587777634,-12.92,68.8813226385,14.3987777634,0,14.3987777634,53.26,-12.92,54.8046895804,132.46,14.3987777634,0.0,14.3987777634,14.3987777634,0,14.3987777634,0.0,0.0,0.0,131.11,70.0487777634,-18.39,72.4225335524,14.3987777634,0,14.3987777634,55.65,-18.39,58.6098507079,132.31
2020-07-26 16:30:00,71.1063333201,-12.64,72.2210512124,13.2463333201,0,13.2463333201,57.86,-12.64,59.224565849,131.96,13.2463333201,0.0,13.2463333201,13.2463333201,0,13.2463333201,0.0,0.0,0.0,130.7,73.7063333201,-18.06,75.886673214,13.2463333201,0,13.2463333201,60.46,-18.06,63.0997242466,131.82
2020-07-26 17:00:00,77.7808888753,-12.46,78.7725731092,13.5408888753,0,13.5408888753,64.24,-12.46,65.4372157109,131.32,13.5408888753,0.0,13.5408888753,13.5408888753,0,13.5408888753,0.0,0.0,0.0,130.11,80.7108888753,-17.77,82.6439379692,13.5408888753,0,13.5408888753,67.17,-17.77,69.4808016649,131.15
2020-07-26 17:30:00,82.9231110976,-12.12,83.804157141,13.4631110976,0,13.4631110976,69.46,-12.12,70.5094745407,131.02,13.4631110976,0.0,13.4631110976,13.4631110976,0,13.4631110976,0.0,0.0,0.0,129.87,86.0831110976,-17.38,87.820079801,13.4631110976,0,13.4631110976,72.62,-17.38,74.6708028616,130.85
2020-07-26 18:00:00,81.5449999871,-12.66,82.5218917797,12.9049999871,0,12.9049999871,68.64,-12.66,69.7977449492,131.43,12.9049999871,0.0,12.9049999871,12.9049999871,0,12.9049999871,0.0,0.0,0.0,130.24,84.6749999871,-17.97,86.5608255668,12.9049999871,0,12.9049999871,71.77,-17.97,73.9854972275,131.28
2020-07-26 18:30:00,81.8007777659,-12.89,82.8101403399,11.8707777659,0,11.8707777659,69.93,-12.89,71.1080656466,131.15,11.8707777659,0.0,11.8707777659,11.8707777659,0,11.8707777659,0.0,0.0,0.0,129.97,85.0007777659,-18.18,86.923211059,11.8707777659,0,11.8707777659,73.13,-18.18,75.3558843091,131.0
2020-07-26 19:00:00,84.6624444355,-13.8,85.779773244,8.9124444355,0,8.9124444355,75.75,-13.8,76.9967694127,131.51,8.9124444355,0.0,8.9124444355,8.9124444355,0,8.9124444355,0.0,0.0,0.0,130.25,88.1524444355,-19.13,90.2042701869,8.9124444355,0,8.9124444355,79.24,-19.13,81.5164676614,131.35
2020-07-26 19:30:00,82.369777772,-14.14,83.5746366442,5.769777772,0,5.769777772,76.6,-14.14,77.8941563919,131.37,5.769777772,0.0,5.769777772,5.769777772,0,5.769777772,0.0,0.0,0.0,130.11,85.889777772,-19.48,88.0711321928,5.769777772,0,5.769777772,80.12,-19.48,82.4541375554,131.23
2020-07-26 20:00:00,80.6466666635,-15.16,82.0591886625,3.1166666635,0,3.1166666635,77.53,-15.16,78.9982689684,131.37,3.1166666635,0.0,3.1166666635,3.1166666635,0,3.1166666635,0.0,0.0,0.0,130.11,84.1866666635,-20.52,86.6514007037,3.1166666635,0,3.1166666635,81.07,-20.52,83.6266422858,131.23
2020-07-26 20:30:00,77.996666664,-16.0,79.6208516075,2.6566666640000003,0,2.6566666640000003,75.34,-16.0,77.0202285117,131.37,2.6566666640000003,0.0,2.6566666640000003,2.6566666640000003,0,2.6566666640000003,0.0,0.0,0.0,129.91,81.456666664,-21.43,84.2284598222,2.6566666640000003,0,2.6566666640000003,78.8,-21.43,81.6620162622,131.23
2020-07-26 21:00:00,76.1086666642,-16.7,77.9193117359,2.4886666642,0,2.4886666642,73.62,-16.7,75.4903596494,131.74,2.4886666642,0.0,2.4886666642,2.4886666642,0,2.4886666642,0.0,0.0,0.0,130.2,79.4886666642,-22.18,82.5251508817,2.4886666642,0,2.4886666642,77.0,-22.18,80.1308454966,131.61
2020-07-26 21:30:00,75.1779999975,-15.52,76.7632860398,2.4679999975,0,2.4679999975,72.71,-15.52,74.3479286867,131.5,2.4679999975,0.0,2.4679999975,2.4679999975,0,2.4679999975,0.0,0.0,0.0,130.04,78.5179999975,-20.95,81.2648683234,2.4679999975,0,2.4679999975,76.05,-20.95,78.8828561856,131.33
