Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-26 22:00:00,71.8138888864,-15.63,73.495112334,2.4738888864,0,2.4738888864,69.34,-15.63,71.0797615359,131.84,2.4738888864,0.0,2.4738888864,2.4738888864,0,2.4738888864,0.0,0.0,0.0,130.33,74.9838888864,-21.1,77.8960434973,2.4738888864,0,2.4738888864,72.51,-21.1,75.5176145015,131.7
2020-07-26 22:30:00,66.8387777753,-16.27,68.7905161668,2.4787777753,0,2.4787777753,64.36,-16.27,66.3846556065,132.45,2.4787777753,0.0,2.4787777753,2.4787777753,0,2.4787777753,0.0,0.0,0.0,130.85,69.7787777753,-21.85,73.1197670115,2.4787777753,0,2.4787777753,67.3,-21.85,70.7581267417,132.29
2020-07-26 23:00:00,58.5193333308,-15.92,60.6461769074,2.5293333308,0,2.5293333308,55.99,-15.92,58.209333444,132.98,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,131.39,61.0493333308,-21.54,64.7378768584,2.5293333308,0,2.5293333308,58.52,-21.54,62.3583354492,132.81
2020-07-26 23:30:00,54.311444442,-14.88,56.3129416509,2.471444442,0,2.471444442,51.84,-14.88,53.9332921302,133.09,2.471444442,0.0,2.471444442,2.471444442,0,2.471444442,0.0,0.0,0.0,131.59,56.671444442,-20.5,60.2652687303,2.471444442,0,2.471444442,54.2,-20.5,57.9473036474,132.94
2020-07-27 00:00:00,50.8973333309,-14.61,52.9527208007,2.3973333309,0,2.3973333309,48.5,-14.61,50.6527600433,133.4,2.3973333309,0.0,2.3973333309,2.3973333309,0,2.3973333309,0.0,0.0,0.0,131.9,53.0873333309,-20.26,56.8219373146,2.3973333309,0,2.3973333309,50.69,-20.26,54.5888605853,133.24
2020-07-27 00:30:00,48.9495555531,-14.42,51.0293581073,2.4695555531,0,2.4695555531,46.48,-14.42,48.6654579759,133.19,2.4695555531,0.0,2.4695555531,2.4695555531,0,2.4695555531,0.0,0.0,0.0,131.73,51.0495555531,-20.07,54.8530949188,2.4695555531,0,2.4695555531,48.58,-20.07,52.5625465517,133.04
2020-07-27 01:00:00,46.729555553,-14.19,48.8365381879,2.5495555530000003,0,2.5495555530000003,44.18,-14.19,46.4028932288,133.35,2.5495555530000003,0.0,2.5495555530000003,2.5495555530000003,0,2.5495555530000003,0.0,0.0,0.0,131.86,48.719555553,-19.83,52.6006082976,2.5495555530000003,0,2.5495555530000003,46.17,-19.83,50.2483611673,133.21
2020-07-27 01:30:00,47.4529999974,-14.24,49.5435647562,2.6329999974,0,2.6329999974,44.82,-14.24,47.0277577607,133.12,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,131.65,49.4829999974,-19.9,53.3345787341,2.6329999974,0,2.6329999974,46.85,-19.9,50.9012033257,132.97
2020-07-27 02:00:00,46.1465555529,-14.53,48.3800112588,2.6465555528999998,0,2.6465555528999998,43.5,-14.53,45.8625217362,133.22,2.6465555528999998,0.0,2.6465555528999998,2.6465555528999998,0,2.6465555528999998,0.0,0.0,0.0,131.65,48.1165555529,-20.19,52.1808299884,2.6465555528999998,0,2.6465555528999998,45.47,-20.19,49.7509497397,133.07
2020-07-27 02:30:00,44.8863333307,-14.88,47.2884480595,2.6463333307,0,2.6463333307,42.24,-14.88,44.7842829573,133.44,2.6463333307,0.0,2.6463333307,2.6463333307,0,2.6463333307,0.0,0.0,0.0,131.86,46.7863333307,-20.59,51.1166224093,2.6463333307,0,2.6463333307,44.14,-20.59,48.7061361637,133.29
2020-07-27 03:00:00,43.5462222195,-14.92,46.0312922868,2.6862222195000003,0,2.6862222195000003,40.86,-14.92,43.4988045813,133.59,2.6862222195000003,0.0,2.6862222195000003,2.6862222195000003,0,2.6862222195000003,0.0,0.0,0.0,132.04,45.3762222195,-20.64,49.8498860873,2.6862222195000003,0,2.6862222195000003,42.69,-20.64,47.4177783115,133.47
2020-07-27 03:30:00,43.0479999973,-14.94,45.5668070394,2.7479999973,0,2.7479999973,40.3,-14.94,42.9801535595,133.67,2.7479999973,0.0,2.7479999973,2.7479999973,0,2.7479999973,0.0,0.0,0.0,132.04,44.8679999973,-20.67,49.400266434,2.7479999973,0,2.7479999973,42.12,-20.67,46.9184750392,133.47
2020-07-27 04:00:00,42.491777775,-15.08,45.088330846,2.781777775,0,2.781777775,39.71,-15.08,42.4769408032,133.79,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,132.17,44.271777775,-20.82,48.9230283952,2.781777775,0,2.781777775,41.49,-20.82,46.4208196826,133.61
2020-07-27 04:30:00,42.5481111084,-14.63,44.9930956802,2.7481111084,0,2.7481111084,39.8,-14.63,42.4037368636,133.79,2.7481111084,0.0,2.7481111084,2.7481111084,0,2.7481111084,0.0,0.0,0.0,132.17,44.3381111084,-20.36,48.7893194937,2.7481111084,0,2.7481111084,41.59,-20.36,46.3061302637,133.61
2020-07-27 05:00:00,43.1809999972,-14.51,45.553692065,2.8109999972,0,2.8109999972,40.37,-14.51,42.8984498554,133.69,2.8109999972,0.0,2.8109999972,2.8109999972,0,2.8109999972,0.0,0.0,0.0,132.17,45.0009999972,-20.22,49.334961242,2.8109999972,0,2.8109999972,42.19,-20.22,46.7850884364,133.53
2020-07-27 05:30:00,44.604777775,-14.22,46.816606032,2.8247777750000003,0,2.8247777750000003,41.78,-14.22,44.1336243696,133.48,2.8247777750000003,0.0,2.8247777750000003,2.8247777750000003,0,2.8247777750000003,0.0,0.0,0.0,131.97,46.514777775,-19.88,50.5849676431,2.8247777750000003,0,2.8247777750000003,43.69,-19.88,48.0003177073,133.34
2020-07-27 06:00:00,46.0974444416,-13.71,48.0930190781,2.8674444416,0,2.8674444416,43.23,-13.71,45.3519238842,133.48,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,131.97,48.0674444416,-19.36,51.8197724343,2.8674444416,0,2.8674444416,45.2,-19.36,49.1716340993,133.34
2020-07-27 06:30:00,52.4009999938,-12.52,53.8759241252,6.2109999938,0,6.2109999938,46.19,-12.52,47.8567288895,133.13,6.2109999938,0.0,6.2109999938,6.2109999938,0,6.2109999938,0.0,0.0,0.0,131.83,54.5209999938,-18.06,57.434336771,6.2109999938,0,6.2109999938,48.31,-18.06,51.5753788159,133.01
2020-07-27 07:00:00,57.7627777728,-11.4,58.8769776401,4.9327777728,0,4.9327777728,52.83,-11.4,54.0459887503,132.49,4.9327777728,0.0,4.9327777728,4.9327777728,0,4.9327777728,0.0,0.0,0.0,131.33,60.2127777728,-16.82,62.5179254864,4.9327777728,0,4.9327777728,55.28,-16.82,57.7822706373,132.33
2020-07-27 07:30:00,62.8862222192,-11.05,63.8496628418,2.9762222192000003,0,2.9762222192000003,59.91,-11.05,60.9205269183,131.84,2.9762222192000003,0.0,2.9762222192000003,2.9762222192000003,0,2.9762222192000003,0.0,0.0,0.0,130.76,65.6462222192,-16.34,67.6492578796,2.9762222192000003,0,2.9762222192000003,62.67,-16.34,64.7651488071,131.65
2020-07-27 08:00:00,70.2817777719,-8.77,70.8268394521,5.9117777719,0,5.9117777719,64.37,-8.77,64.9646811737,130.87,5.9117777719,0.0,5.9117777719,5.9117777719,0,5.9117777719,0.0,0.0,0.0,130.03,73.2417777719,-13.88,74.545371494,5.9117777719,0,5.9117777719,67.33,-13.88,68.7457875073,130.66
2020-07-27 08:30:00,76.4114444378,-7.74,76.8024507492,6.6014444378,0,6.6014444378,69.81,-7.74,70.2377654827,131.09,6.6014444378,0.0,6.6014444378,6.6014444378,0,6.6014444378,0.0,0.0,0.0,130.44,79.6314444378,-12.77,80.6488675882,6.6014444378,0,6.6014444378,73.03,-12.77,74.1380725404,130.91
2020-07-27 09:00:00,80.4408888812,-6.85,80.7320203141,7.6608888812,0,7.6608888812,72.78,-6.85,73.1016477242,130.96,7.6608888812,0.0,7.6608888812,7.6608888812,0,7.6608888812,0.0,0.0,0.0,130.44,83.7808888812,-11.8,84.6077853494,7.6608888812,0,7.6608888812,76.12,-11.8,77.029178887,130.77
2020-07-27 09:30:00,82.8925555486,-5.35,83.0650243206,6.9625555486,0,6.9625555486,75.93,-5.35,76.11824617,130.53,6.9625555486,0.0,6.9625555486,6.9625555486,0,6.9625555486,0.0,0.0,0.0,130.17,86.3825555486,-10.19,86.9815037988,6.9625555486,0,6.9625555486,79.42,-10.19,80.0710465774,130.34
2020-07-27 10:00:00,83.2717777697,-5.12,83.4290319549,8.0317777697,0,8.0317777697,75.24,-5.12,75.4140040046,130.53,8.0317777697,0.0,8.0317777697,8.0317777697,0,8.0317777697,0.0,0.0,0.0,130.17,86.7017777697,-9.95,87.2708471853,8.0317777697,0,8.0317777697,78.67,-9.95,79.2967300713,130.34
2020-07-27 10:30:00,83.2043333258,-4.84,83.3449859571,7.5243333258,0,7.5243333258,75.68,-4.84,75.8346095131,130.53,7.5243333258,0.0,7.5243333258,7.5243333258,0,7.5243333258,0.0,0.0,0.0,130.17,86.6743333258,-9.68,87.2132011652,7.5243333258,0,7.5243333258,79.15,-9.68,79.7397322544,130.34
2020-07-27 11:00:00,80.2974444393,-8.55,80.7513596386,5.1674444393,0,5.1674444393,75.13,-8.55,75.6149416452,130.75,5.1674444393,0.0,5.1674444393,5.1674444393,0,5.1674444393,0.0,0.0,0.0,130.03,83.7774444393,-13.56,84.8677429697,5.1674444393,0,5.1674444393,78.61,-13.56,79.7709577478,130.57
2020-07-27 11:30:00,82.5675555485,-7.91,82.9455805288,7.0275555485,0,7.0275555485,75.54,-7.91,75.9530098153,130.75,7.0275555485,0.0,7.0275555485,7.0275555485,0,7.0275555485,0.0,0.0,0.0,130.03,86.0375555485,-12.88,86.9962951209,7.0275555485,0,7.0275555485,79.01,-12.88,80.0529481031,130.57
2020-07-27 12:00:00,82.2034444346,-7.77,82.5698442345,9.8634444346,0,9.8634444346,72.34,-7.77,72.7560890923,130.75,9.8634444346,0.0,9.8634444346,9.8634444346,0,9.8634444346,0.0,0.0,0.0,130.11,85.5034444346,-12.77,86.451789514,9.8634444346,0,9.8634444346,75.64,-12.77,76.7103806535,130.57
2020-07-27 12:30:00,75.7756666522,-7.92,76.1884378143,14.4956666522,0,14.4956666522,61.28,-7.92,61.7896819866,131.03,14.4956666522,0.0,14.4956666522,14.4956666522,0,14.4956666522,0.0,0.0,0.0,130.2,78.5256666522,-12.98,79.5912100873,14.4956666522,0,14.4956666522,64.03,-12.98,65.3323908946,130.83
2020-07-27 13:00:00,72.3058888729,-7.87,72.7329255957,15.9658888729,0,15.9658888729,56.34,-7.87,56.8870152144,131.03,15.9658888729,0.0,15.9658888729,15.9658888729,0,15.9658888729,0.0,0.0,0.0,130.2,74.8458888729,-12.98,75.9630665599,15.9658888729,0,15.9658888729,58.88,-12.98,60.2937376516,130.83
2020-07-27 13:30:00,69.8657777628,-8.85,70.424068346,15.0157777628,0,15.0157777628,54.85,-8.85,55.559382646,131.33,15.0157777628,0.0,15.0157777628,15.0157777628,0,15.0157777628,0.0,0.0,0.0,130.39,72.3557777628,-14.05,73.7072660981,15.0157777628,0,15.0157777628,57.34,-14.05,59.0362439523,131.19
2020-07-27 14:00:00,70.2241110963,-8.38,70.7223456856,14.7941110963,0,14.7941110963,55.43,-8.38,56.0598724579,131.33,14.7941110963,0.0,14.7941110963,14.7941110963,0,14.7941110963,0.0,0.0,0.0,130.54,72.7541110963,-13.55,74.0051564515,14.7941110963,0,14.7941110963,57.96,-13.55,59.5228031934,131.19
2020-07-27 14:30:00,70.443888872,-8.69,70.9778668277,16.913888872,0,16.913888872,53.53,-8.69,54.2307753955,131.59,16.913888872,0.0,16.913888872,16.913888872,0,16.913888872,0.0,0.0,0.0,130.69,72.873888872,-13.89,74.1858192603,16.913888872,0,16.913888872,55.96,-13.89,57.658075757,131.45
2020-07-27 15:00:00,69.9229999841,-9.69,70.5912319398,15.8629999841,0,15.8629999841,54.06,-9.69,54.9215777268,131.89,15.8629999841,0.0,15.8629999841,15.8629999841,0,15.8629999841,0.0,0.0,0.0,130.9,72.4029999841,-14.95,73.9303517285,15.8629999841,0,15.8629999841,56.54,-14.95,58.4831095275,131.73
2020-07-27 15:30:00,69.8126666506,-10.69,70.626372729,16.1126666506,0,16.1126666506,53.7,-10.69,54.7536857207,132.22,16.1126666506,0.0,16.1126666506,16.1126666506,0,16.1126666506,0.0,0.0,0.0,131.13,72.2926666506,-16.03,74.0485688683,16.1126666506,0,16.1126666506,56.18,-16.03,58.4221986919,132.06
2020-07-27 16:00:00,73.002666655,-11.09,73.8402155924,11.712666655,0,11.712666655,61.29,-11.09,62.2852486549,132.22,11.712666655,0.0,11.712666655,11.712666655,0,11.712666655,0.0,0.0,0.0,131.13,75.852666655,-16.39,77.603216033,11.712666655,0,11.712666655,64.14,-16.39,66.2009947055,132.06
2020-07-27 16:30:00,77.011666657,-11.23,77.8261504977,9.671666657,0,9.671666657,67.34,-11.23,68.269967775,131.75,9.671666657,0.0,9.671666657,9.671666657,0,9.671666657,0.0,0.0,0.0,130.66,80.151666657,-16.48,81.8283573579,9.671666657,0,9.671666657,70.48,-16.48,72.3810804009,131.56
2020-07-27 17:00:00,80.9479999914,-11.01,81.6933216524,8.6179999914,0,8.6179999914,72.33,-11.01,73.1631669626,131.41,8.6179999914,0.0,8.6179999914,8.6179999914,0,8.6179999914,0.0,0.0,0.0,130.41,84.3379999914,-16.2,85.8797894883,8.6179999914,0,8.6179999914,75.72,-16.2,77.4335741136,131.24
2020-07-27 17:30:00,86.4326666571,-11.41,87.1825324561,9.5726666571,0,9.5726666571,76.86,-11.41,77.7023017677,131.41,9.5726666571,0.0,9.5726666571,9.5726666571,0,9.5726666571,0.0,0.0,0.0,130.41,90.0126666571,-16.6,91.530542218,9.5726666571,0,9.5726666571,80.44,-16.6,82.1349718451,131.24
2020-07-27 18:00:00,85.7229999886,-12.04,86.5643941066,11.3829999886,0,11.3829999886,74.34,-12.04,75.3086794467,131.41,11.3829999886,0.0,11.3829999886,11.3829999886,0,11.3829999886,0.0,0.0,0.0,130.3,89.1829999886,-17.26,90.8378505193,11.3829999886,0,11.3829999886,77.8,-17.26,79.6915779741,131.24
2020-07-27 18:30:00,83.4293333218,-12.6,84.3754327901,11.5693333218,0,11.5693333218,71.86,-12.6,72.9562855414,131.53,11.5693333218,0.0,11.5693333218,11.5693333218,0,11.5693333218,0.0,0.0,0.0,130.3,86.7993333218,-17.88,88.6217730871,11.5693333218,0,11.5693333218,75.23,-17.88,77.3255927879,131.37
2020-07-27 19:00:00,80.1335555471,-12.16,81.0509242675,8.4335555471,0,8.4335555471,71.7,-12.16,72.7238310322,131.07,8.4335555471,0.0,8.4335555471,8.4335555471,0,8.4335555471,0.0,0.0,0.0,129.94,83.4735555471,-17.39,85.2657409261,8.4335555471,0,8.4335555471,75.04,-17.39,77.0286550577,130.91
2020-07-27 19:30:00,75.0146666556,-12.84,76.1056227453,11.0746666556,0,11.0746666556,63.94,-12.84,65.2164795125,131.32,11.0746666556,0.0,11.0746666556,11.0746666556,0,11.0746666556,0.0,0.0,0.0,130.06,78.0146666556,-18.18,80.1049350127,11.0746666556,0,11.0746666556,66.94,-18.18,69.3648037552,131.2
2020-07-27 20:00:00,74.3371111012,-15.21,75.8772046591,9.8771111012,0,9.8771111012,64.46,-15.21,66.2301721272,131.78,9.8771111012,0.0,9.8771111012,9.8771111012,0,9.8771111012,0.0,0.0,0.0,130.27,77.3471111012,-20.68,80.0639619036,9.8771111012,0,9.8771111012,67.47,-20.68,70.5681464968,131.6
2020-07-27 20:30:00,71.8115555465,-16.4,73.6604338164,9.0115555465,0,9.0115555465,62.8,-16.4,64.9060860012,132.04,9.0115555465,0.0,9.0115555465,9.0115555465,0,9.0115555465,0.0,0.0,0.0,130.43,74.7515555465,-21.95,77.9076219418,9.0115555465,0,9.0115555465,65.74,-21.95,69.3076482071,131.86
2020-07-27 21:00:00,70.4065555472,-17.17,72.4699383471,8.3065555472,0,8.3065555472,62.1,-17.17,64.4299534378,132.25,8.3065555472,0.0,8.3065555472,8.3065555472,0,8.3065555472,0.0,0.0,0.0,130.55,73.3365555472,-22.77,76.7901248829,8.3065555472,0,8.3065555472,65.03,-22.77,68.901188669,132.11
2020-07-27 21:30:00,72.3168888818,-17.08,74.3065193475,7.0668888818,0,7.0668888818,65.25,-17.08,67.4484165863,132.25,7.0668888818,0.0,7.0668888818,7.0668888818,0,7.0668888818,0.0,0.0,0.0,130.55,75.3968888818,-22.65,78.7255571785,7.0668888818,0,7.0668888818,68.33,-22.65,71.9861889532,132.11
2020-07-27 22:00:00,71.2482222151,-17.31,73.3208378895,7.0782222151,0,7.0782222151,64.17,-17.31,66.4637119036,132.38,7.0782222151,0.0,7.0782222151,7.0782222151,0,7.0782222151,0.0,0.0,0.0,130.69,74.2482222151,-22.91,77.7024233992,7.0782222151,0,7.0782222151,67.17,-22.91,70.9695498084,132.23
2020-07-27 22:30:00,72.8932222172,-18.75,75.2660902744,5.0532222172,0,5.0532222172,67.84,-18.75,70.3834362617,132.38,5.0532222172,0.0,5.0532222172,5.0532222172,0,5.0532222172,0.0,0.0,0.0,130.58,76.0632222172,-24.42,79.8871089354,5.0532222172,0,5.0532222172,71.01,-24.42,75.091653997,132.23
2020-07-27 23:00:00,67.892666664,-19.45,70.623768568,2.692666664,0,2.692666664,65.2,-19.45,68.039271748,132.69,2.692666664,0.0,2.692666664,2.692666664,0,2.692666664,0.0,0.0,0.0,130.8,70.882666664,-25.18,75.2222362962,2.692666664,0,2.692666664,68.19,-25.18,72.6904980035,132.55
2020-07-27 23:30:00,63.5882222196,-19.42,66.4875808332,2.6082222196,0,2.6082222196,60.98,-19.42,63.9976312062,132.88,2.6082222196,0.0,2.6082222196,2.6082222196,0,2.6082222196,0.0,0.0,0.0,130.97,66.3682222196,-25.18,70.9843174271,2.6082222196,0,2.6082222196,63.76,-25.18,68.5519511028,132.74
2020-07-28 00:00:00,59.6915555531,-19.49,62.7928491498,2.5015555531,0,2.5015555531,57.19,-19.49,60.4198328366,133.12,2.5015555531,0.0,2.5015555531,2.5015555531,0,2.5015555531,0.0,0.0,0.0,131.18,62.2915555531,-25.3,67.2333837704,2.5015555531,0,2.5015555531,59.79,-25.3,64.9225238265,132.96
2020-07-28 00:30:00,57.4047777752,-19.7,60.6910084891,2.5447777752,0,2.5447777752,54.86,-19.7,58.2898756218,132.74,2.5447777752,0.0,2.5447777752,2.5447777752,0,2.5447777752,0.0,0.0,0.0,130.79,59.9047777752,-25.52,65.1141520739,2.5447777752,0,2.5447777752,57.36,-25.52,62.7808888118,132.62
2020-07-28 01:00:00,55.0996666641,-20.22,58.6926031668,2.5196666641,0,2.5196666641,52.58,-20.22,56.333869031,133.22,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,131.18,57.4896666641,-26.1,63.1369287593,2.5196666641,0,2.5196666641,54.97,-26.1,60.8515480493,133.09
2020-07-28 01:30:00,55.8562222182,-19.97,59.3187867415,4.0262222182,0,4.0262222182,51.83,-19.97,55.5441248018,133.22,4.0262222182,0.0,4.0262222182,4.0262222182,0,4.0262222182,0.0,0.0,0.0,131.18,58.2162222182,-25.84,63.6932816658,4.0262222182,0,4.0262222182,54.19,-25.84,60.0355036624,133.09
2020-07-28 02:00:00,54.6597777748,-20.45,58.3600360383,3.0097777748,0,3.0097777748,51.65,-20.45,55.5511025993,133.5,3.0097777748,0.0,3.0097777748,3.0097777748,0,3.0097777748,0.0,0.0,0.0,131.41,57.0197777748,-26.36,62.8180281248,3.0097777748,0,3.0097777748,54.01,-26.36,60.099331943,133.43
2020-07-28 02:30:00,53.1525555531,-21.18,57.2170128705,2.4625555531,0,2.4625555531,50.69,-21.18,54.9369502248,133.58,2.4625555531,0.0,2.4625555531,2.4625555531,0,2.4625555531,0.0,0.0,0.0,131.41,55.4625555531,-27.15,61.7512556025,2.4625555531,0,2.4625555531,53.0,-27.15,59.5493282918,133.43
2020-07-28 03:00:00,51.8481111086,-21.01,55.9432455756,2.4981111086,0,2.4981111086,49.35,-21.01,53.6362060552,133.75,2.4981111086,0.0,2.4981111086,2.4981111086,0,2.4981111086,0.0,0.0,0.0,131.58,54.0981111086,-26.97,60.4482135842,2.4981111086,0,2.4981111086,51.6,-26.97,58.2231989846,133.62
2020-07-28 03:30:00,51.1868888864,-21.53,55.530518581,2.4468888864,0,2.4468888864,48.74,-21.53,53.2834730475,133.88,2.4468888864,0.0,2.4468888864,2.4468888864,0,2.4468888864,0.0,0.0,0.0,131.58,53.4168888864,-27.53,60.0938009973,2.4468888864,0,2.4468888864,50.97,-27.53,57.9296279981,133.75
2020-07-28 04:00:00,50.5683333309,-21.59,54.9844017506,2.4083333309,0,2.4083333309,48.16,-21.59,52.7779660464,133.88,2.4083333309,0.0,2.4083333309,2.4083333309,0,2.4083333309,0.0,0.0,0.0,131.67,52.7583333309,-27.6,59.5415966855,2.4083333309,0,2.4083333309,50.35,-27.6,57.4184856993,133.75
2020-07-28 04:30:00,50.5708888865,-21.55,54.9710587743,2.4008888865,0,2.4008888865,48.17,-21.55,52.7707437886,133.8,2.4008888865,0.0,2.4008888865,2.4008888865,0,2.4008888865,0.0,0.0,0.0,131.56,52.7708888865,-27.56,59.5341944925,2.4008888865,0,2.4008888865,50.37,-27.56,57.4168137395,133.67
2020-07-28 05:00:00,50.6728888865,-21.36,54.9908289454,2.3928888865,0,2.3928888865,48.28,-21.36,52.7940148123,133.64,2.3928888865,0.0,2.3928888865,2.3928888865,0,2.3928888865,0.0,0.0,0.0,131.43,52.8828888865,-27.34,59.5321386898,2.3928888865,0,2.3928888865,50.49,-27.34,57.417033187,133.51
2020-07-28 05:30:00,52.2901111087,-21.19,56.4204911336,2.4401111087,0,2.4401111087,49.85,-21.19,54.166766564,133.41,2.4401111087,0.0,2.4401111087,2.4401111087,0,2.4401111087,0.0,0.0,0.0,131.19,54.5701111087,-27.14,60.9465062691,2.4401111087,0,2.4401111087,52.13,-27.14,58.7717321508,133.25
2020-07-28 06:00:00,53.6747777752,-20.77,57.5532333516,2.5347777752000002,0,2.5347777752000002,51.14,-20.77,55.1968522653,133.09,2.5347777752000002,0.0,2.5347777752000002,2.5347777752000002,0,2.5347777752000002,0.0,0.0,0.0,130.95,56.0347777752,-26.67,62.0579182725,2.5347777752000002,0,2.5347777752000002,53.5,-26.67,59.7790841348,132.98
2020-07-28 06:30:00,58.3599999971,-19.68,61.5888951002,2.9099999971,0,2.9099999971,55.45,-19.68,58.8388043726,132.68,2.9099999971,0.0,2.9099999971,2.9099999971,0,2.9099999971,0.0,0.0,0.0,130.66,60.9099999971,-25.49,66.028540796,2.9099999971,0,2.9099999971,58.0,-25.49,63.354085109,132.52
2020-07-28 07:00:00,60.3627777741,-19.14,63.3245966477,3.7227777741,0,3.7227777741,56.64,-19.14,59.7865302556,132.9,3.7227777741,0.0,3.7227777741,3.7227777741,0,3.7227777741,0.0,0.0,0.0,130.96,62.9727777741,-24.9,67.716916207,3.7227777741,0,3.7227777741,59.25,-24.9,64.2695301056,132.74
2020-07-28 07:30:00,63.6096666589,-16.95,65.829265471,7.7896666589,0,7.7896666589,55.82,-16.95,58.3367371388,132.9,7.7896666589,0.0,7.7896666589,7.7896666589,0,7.7896666589,0.0,0.0,0.0,131.25,66.1896666589,-22.61,69.9448645178,7.7896666589,0,7.7896666589,58.4,-22.61,62.6240536855,132.82
2020-07-28 08:00:00,68.5152222131,-14.89,70.1145332646,9.1452222131,0,9.1452222131,59.37,-14.89,61.208733037,132.06,9.1452222131,0.0,9.1452222131,9.1452222131,0,9.1452222131,0.0,0.0,0.0,130.59,71.3052222131,-20.38,74.1604956487,9.1452222131,0,9.1452222131,62.16,-20.38,65.4156709054,131.92
2020-07-28 08:30:00,71.5491111035,-12.51,72.6345331072,7.6091111035,0,7.6091111035,63.94,-12.51,65.1523115476,131.21,7.6091111035,0.0,7.6091111035,7.6091111035,0,7.6091111035,0.0,0.0,0.0,130.03,74.5291111035,-17.82,76.6298949619,7.6091111035,0,7.6091111035,66.92,-17.82,69.2519949171,131.04
2020-07-28 09:00:00,73.3221110973,-12.12,74.3170665175,13.7821110973,0,13.7821110973,59.54,-12.12,60.761056607,131.45,13.7821110973,0.0,13.7821110973,13.7821110973,0,13.7821110973,0.0,0.0,0.0,130.24,76.0521110973,-17.44,78.0261315353,13.7821110973,0,13.7821110973,62.27,-17.44,64.6661155475,131.29
2020-07-28 09:30:00,73.2844444285,-11.25,74.142918038,15.9544444285,0,15.9544444285,57.33,-11.25,58.4233805937,131.69,15.9544444285,0.0,15.9544444285,15.9544444285,0,15.9544444285,0.0,0.0,0.0,130.58,75.9044444285,-16.57,77.692017505,15.9544444285,0,15.9544444285,59.95,-16.57,62.1978086431,131.52
2020-07-28 10:00:00,70.306666649,-10.96,71.1558077411,17.686666649,0,17.686666649,52.62,-10.96,53.7492883674,131.69,17.686666649,0.0,17.686666649,17.686666649,0,17.686666649,0.0,0.0,0.0,130.58,72.706666649,-16.3,74.5114043298,17.686666649,0,17.686666649,55.02,-16.3,57.3837119747,131.52
2020-07-28 10:30:00,61.7305555379,-10.87,62.6802870687,17.6605555379,0,17.6605555379,44.07,-10.87,45.3907677838,131.69,17.6605555379,0.0,17.6605555379,17.6605555379,0,17.6605555379,0.0,0.0,0.0,130.58,63.7205555379,-16.26,65.7624269477,17.6605555379,0,17.6605555379,46.06,-16.26,48.8457899926,131.52
2020-07-28 11:00:00,58.9845555373,-10.41,59.8961258508,18.2445555373,0,18.2445555373,40.74,-10.41,42.0489678827,131.69,18.2445555373,0.0,18.2445555373,18.2445555373,0,18.2445555373,0.0,0.0,0.0,130.58,60.8045555373,-15.78,62.8188058951,18.2445555373,0,18.2445555373,42.56,-15.78,45.3912106029,131.52
2020-07-28 11:30:00,63.4772222046,-10.36,64.3170843463,17.6472222046,0,17.6472222046,45.83,-10.36,46.9863650435,131.86,17.6472222046,0.0,17.6472222046,17.6472222046,0,17.6472222046,0.0,0.0,0.0,130.77,65.5472222046,-15.71,67.4035788274,17.6472222046,0,17.6472222046,47.9,-15.71,50.4104562566,131.69
2020-07-28 12:00:00,64.0627777589,-10.38,64.8982580212,18.8727777589,0,18.8727777589,45.19,-10.38,46.3668038579,131.86,18.8727777589,0.0,18.8727777589,18.8727777589,0,18.8727777589,0.0,0.0,0.0,130.77,66.1127777589,-15.74,67.9606281828,18.8727777589,0,18.8727777589,47.24,-15.74,49.7932244387,131.69
2020-07-28 12:30:00,60.9837777577,-10.34,61.8541570923,20.1037777577,0,20.1037777577,40.88,-10.34,42.1674044731,131.95,20.1037777577,0.0,20.1037777577,20.1037777577,0,20.1037777577,0.0,0.0,0.0,130.77,62.7737777577,-15.72,64.7121748512,20.1037777577,0,20.1037777577,42.67,-15.72,45.473589038,131.78
2020-07-28 13:00:00,57.1567777575,-10.75,58.1589180059,20.2667777575,0,20.2667777575,36.89,-10.75,38.4244011014,132.04,20.2667777575,0.0,20.2667777575,20.2667777575,0,20.2667777575,0.0,0.0,0.0,130.77,58.8067777575,-16.19,60.994698214,20.2667777575,0,20.2667777575,38.54,-16.19,41.8024843759,131.78
2020-07-28 13:30:00,59.692888869,-11.11,60.7179798868,19.852888869,0,19.852888869,39.84,-11.11,41.3600979206,132.13,19.852888869,0.0,19.852888869,19.852888869,0,19.852888869,0.0,0.0,0.0,130.92,61.472888869,-16.55,63.6617512004,19.852888869,0,19.852888869,41.62,-16.55,44.7898079924,131.97
2020-07-28 14:00:00,57.6183333134,-9.57,58.4076812912,19.9083333134,0,19.9083333134,37.71,-9.57,38.9053852314,131.89,19.9083333134,0.0,19.9083333134,19.9083333134,0,19.9083333134,0.0,0.0,0.0,130.82,59.2683333134,-14.94,61.1223276205,19.9083333134,0,19.9083333134,39.36,-14.94,42.1000380047,131.7
2020-07-28 14:30:00,57.0426666468,-10.59,58.017358766,19.8726666468,0,19.8726666468,37.17,-10.59,38.6491526427,131.56,19.8726666468,0.0,19.8726666468,19.8726666468,0,19.8726666468,0.0,0.0,0.0,130.39,58.6826666468,-15.97,60.8169077213,19.8726666468,0,19.8726666468,38.81,-15.97,41.9673325338,131.36
2020-07-28 15:00:00,57.0066666467,-10.52,57.9692197823,19.9666666467,0,19.9666666467,37.04,-10.52,38.5049607194,131.56,19.9666666467,0.0,19.9666666467,19.9666666467,0,19.9666666467,0.0,0.0,0.0,130.39,58.6666666467,-15.91,60.7857374343,19.9666666467,0,19.9666666467,38.7,-15.91,41.8427783494,131.43
2020-07-28 15:30:00,55.1829999791,-10.75,56.2203342812,20.9029999791,0,20.9029999791,34.28,-10.75,35.9260476535,131.82,20.9029999791,0.0,20.9029999791,20.9029999791,0,20.9029999791,0.0,0.0,0.0,130.62,56.6529999791,-16.19,58.9209513385,20.9029999791,0,20.9029999791,35.75,-16.19,39.2451092494,131.64
2020-07-28 16:00:00,53.3609999799,-11.42,54.5693386331,20.1109999799,0,20.1109999799,33.25,-11.42,35.1564915769,131.93,20.1109999799,0.0,20.1109999799,20.1109999799,0,20.1109999799,0.0,0.0,0.0,130.62,54.7909999799,-16.9,57.3381520351,20.1109999799,0,20.1109999799,34.68,-16.9,38.5786521278,131.77
2020-07-28 16:30:00,54.4188888663,-12.14,55.7565697065,22.6388888662,0,22.6388888662,31.78,-12.14,34.0198177538,132.22,22.6388888662,0.0,22.6388888662,22.6388888662,0,22.6388888662,0.0,0.0,0.0,130.8,55.8088888663,-17.67,58.5393967896,22.6388888662,0,22.6388888662,33.17,-17.67,37.5829456004,132.1
2020-07-28 17:00:00,59.0394444251,-12.1,60.2666242461,19.3494444251,0,19.3494444251,39.69,-12.1,41.4934464705,132.22,19.3494444251,0.0,19.3494444251,19.3494444251,0,19.3494444251,0.0,0.0,0.0,130.8,60.8294444251,-17.6,63.3244132153,19.3494444251,0,19.3494444251,41.48,-17.6,45.0594096721,132.0
2020-07-28 17:30:00,65.3403333145,-12.5,66.5252520299,18.8503333145,0,18.8503333145,46.49,-12.5,48.1411476805,132.13,18.8503333145,0.0,18.8503333145,18.8503333145,0,18.8503333145,0.0,0.0,0.0,130.8,67.4503333145,-17.96,69.8004947277,18.8503333145,0,18.8503333145,48.6,-17.96,51.8123691796,132.0
2020-07-28 18:00:00,70.4978888681,-13.11,71.7065159861,20.7978888681,0,20.7978888681,49.7,-13.11,51.400020428,132.06,20.7978888681,0.0,20.7978888681,20.7978888681,0,20.7978888681,0.0,0.0,0.0,130.67,72.7878888681,-18.58,75.1218554475,20.7978888681,0,20.7978888681,51.99,-18.58,55.2102934243,131.9
2020-07-28 18:30:00,73.1214444247,-14.18,74.4836762972,19.7814444247,0,19.7814444247,53.34,-14.18,55.1926444375,132.06,19.7814444247,0.0,19.7814444247,19.7814444247,0,19.7814444247,0.0,0.0,0.0,130.67,75.5914444247,-19.69,78.1137796436,19.7814444247,0,19.7814444247,55.81,-19.69,59.1815190748,131.9
2020-07-28 19:00:00,72.5816437097,-15.5,74.2182255488,17.3316437097,0,17.3316437097,55.25,-15.5,57.3830332067,131.81,17.3316437097,0.0,17.3316437097,17.3316437097,0,17.3316437097,0.0,0.0,0.0,130.24,75.1416437097,-21.06,78.0371079641,17.3316437097,0,17.3316437097,57.81,-21.06,61.5265771842,131.64
2020-07-28 19:30:00,65.4711067286,-19.22,68.233966734,17.3711067286,0,17.3711067286,48.1,-19.22,51.7978609597,132.28,17.3711067286,0.0,17.3711067286,17.3711067286,0,17.3711067286,0.0,0.0,0.0,130.24,67.7311067286,-25.0,72.1976649115,17.3711067286,0,17.3711067286,50.36,-25.0,56.2239237336,132.15
2020-07-28 20:00:00,65.3218845058,-19.71,68.2307313121,14.0118845058,0,14.0118845058,51.31,-19.71,54.965445509,132.4,14.0118845058,0.0,14.0118845058,14.0118845058,0,14.0118845058,0.0,0.0,0.0,130.24,67.7318845058,-25.5,72.373048704,14.0118845058,0,14.0118845058,53.72,-25.5,59.4650182881,132.15
2020-07-28 20:30:00,63.6862178081,-20.42,66.8798231061,13.076217808100001,0,13.076217808100001,50.61,-20.42,54.5742475899,132.4,13.076217808100001,0.0,13.076217808100001,13.076217808100001,0,13.076217808100001,0.0,0.0,0.0,130.24,66.0662178081,-26.25,71.0901373994,13.076217808100001,0,13.076217808100001,52.99,-26.25,59.1354597513,132.26
2020-07-28 21:00:00,61.9973289136,-20.83,65.4030403912,12.6173289136,0,12.6173289136,49.38,-20.83,53.5935938336,132.55,12.6173289136,0.0,12.6173289136,12.6173289136,0,12.6173289136,0.0,0.0,0.0,130.35,64.3173289136,-26.69,69.635299228,12.6173289136,0,12.6173289136,51.7,-26.69,58.1828677533,132.38
2020-07-28 21:30:00,56.7298844769,-19.83,60.095829246,14.4698844769,0,14.4698844769,42.26,-19.83,46.6812221348,132.45,14.4698844769,0.0,14.4698844769,14.4698844769,0,14.4698844769,0.0,0.0,0.0,130.35,58.7198844769,-25.7,64.0976975638,14.4698844769,0,14.4698844769,44.25,-25.7,51.1717939885,132.38
2020-07-28 22:00:00,53.5911066921,-19.72,57.104160238,14.5511066921,0,14.5511066921,39.04,-19.72,43.7378554573,132.36,14.5511066921,0.0,14.5511066921,14.5511066921,0,14.5511066921,0.0,0.0,0.0,130.24,55.4611066921,-25.61,61.0885132861,14.5511066921,0,14.5511066921,40.91,-25.61,48.2648961462,132.19
2020-07-28 22:30:00,58.3513552373,-17.33,60.8704325435,9.6413552373,0,9.6413552373,48.71,-17.33,51.7009961219,131.7,9.6413552373,0.0,9.6413552373,9.6413552373,0,9.6413552373,0.0,0.0,0.0,129.88,60.6913552373,-23.0,64.9033173308,9.6413552373,0,9.6413552373,51.05,-23.0,55.9919860337,131.53
2020-07-28 23:00:00,56.0054444364,-18.69,59.0417302128,8.0054444364,0,8.0054444364,48.0,-18.69,51.5103494455,132.33,8.0054444364,0.0,8.0054444364,8.0054444364,0,8.0054444364,0.0,0.0,0.0,130.37,58.2754444364,-24.47,63.2044960763,8.0054444364,0,8.0054444364,50.27,-24.47,55.9093355353,132.17
2020-07-28 23:30:00,54.9685555498,-19.1,58.1923714866,5.7685555498,0,5.7685555498,49.2,-19.1,52.7773625715,132.15,5.7685555498,0.0,5.7685555498,5.7685555498,0,5.7685555498,0.0,0.0,0.0,130.19,57.2485555498,-24.89,62.4252289746,5.7685555498,0,5.7685555498,51.48,-24.89,57.1813125068,132.0
2020-07-29 00:00:00,51.5806666633,-19.15,55.0207931007,3.3506666633,0,3.3506666633,48.23,-19.15,51.8927297413,132.28,3.3506666633,0.0,3.3506666633,3.3506666633,0,3.3506666633,0.0,0.0,0.0,130.33,53.8406666633,-24.96,59.3449154246,3.3506666633,0,3.3506666633,50.49,-24.96,56.3226570751,132.14
2020-07-29 00:30:00,51.5725555532,-19.42,55.1077570428,2.3425555532,0,2.3425555532,49.23,-19.42,52.9219170099,132.77,2.3425555532,0.0,2.3425555532,2.3425555532,0,2.3425555532,0.0,0.0,0.0,130.8,53.862555553199996,-25.25,59.4872876397,2.3425555532,0,2.3425555532,51.52,-25.25,57.3748455336,132.64
2020-07-29 01:00:00,48.7059999977,-19.52,52.47194332,2.3159999977,0,2.3159999977,46.39,-19.52,50.3295390402,132.24,2.3159999977,0.0,2.3159999977,2.3159999977,0,2.3159999977,0.0,0.0,0.0,130.3,50.8659999977,-25.36,56.8373077808,2.3159999977,0,2.3159999977,48.55,-25.36,54.774374483,132.15
2020-07-29 01:30:00,49.8167777755,-19.13,53.3635479324,2.3167777755,0,2.3167777755,47.5,-19.13,51.2074887101,132.15,2.3167777755,0.0,2.3167777755,2.3167777755,0,2.3167777755,0.0,0.0,0.0,130.22,52.0467777755,-24.94,57.7136957473,2.3167777755,0,2.3167777755,49.73,-24.94,55.6334117235,131.98
2020-07-29 02:00:00,48.6531111088,-19.28,52.3339624008,2.3031111088,0,2.3031111088,46.35,-19.28,50.2000089641,132.15,2.3031111088,0.0,2.3031111088,2.3031111088,0,2.3031111088,0.0,0.0,0.0,130.22,50.8131111088,-25.1,56.6743527582,2.3031111088,0,2.3031111088,48.51,-25.1,54.6189536699,131.98
2020-07-29 02:30:00,51.1263333311,-21.03,55.2825728406,2.2663333311000002,0,2.2663333311000002,48.86,-21.03,53.1936133384,133.1,2.2663333311000002,0.0,2.2663333311000002,2.2663333311000002,0,2.2663333311000002,0.0,0.0,0.0,130.91,53.4163333311,-26.97,59.8388299228,2.2663333311000002,0,2.2663333311000002,51.15,-26.97,57.824764591,132.92
2020-07-29 03:00:00,52.3519999977,-21.95,56.7673709428,2.2919999977,0,2.2919999977,50.06,-21.95,54.6608278386,133.78,2.2919999977,0.0,2.2919999977,2.2919999977,0,2.2919999977,0.0,0.0,0.0,131.49,54.6519999977,-27.97,61.3935013153,2.2919999977,0,2.2919999977,52.36,-27.97,59.3623660243,133.62
2020-07-29 03:30:00,51.5339999977,-22.06,56.0570847955,2.2539999977000003,0,2.2539999977000003,49.28,-22.06,53.9922401832,133.87,2.2539999977000003,0.0,2.2539999977000003,2.2539999977000003,0,2.2539999977000003,0.0,0.0,0.0,131.66,53.8139999977,-28.09,60.7041571538,2.2539999977000003,0,2.2539999977000003,51.56,-28.09,58.7152595157,133.78
2020-07-29 04:00:00,51.0968888866,-22.19,55.7071642959,2.2468888866,0,2.2468888866,48.85,-22.19,53.6536913921,133.87,2.2468888866,0.0,2.2468888866,2.2468888866,0,2.2468888866,0.0,0.0,0.0,131.66,53.3668888866,-28.22,60.3688100714,2.2468888866,0,2.2468888866,51.12,-28.22,58.3919754761,133.88
2020-07-29 04:30:00,51.1194444422,-22.12,55.700017954,2.2294444422,0,2.2294444422,48.89,-22.12,53.6612197029,133.87,2.2294444422,0.0,2.2294444422,2.2294444422,0,2.2294444422,0.0,0.0,0.0,131.56,53.3794444422,-28.15,60.3472251969,2.2294444422,0,2.2294444422,51.15,-28.15,58.3844585485,133.73
2020-07-29 05:00:00,51.1384444422,-22.08,55.7015879484,2.2084444422,0,2.2084444422,48.93,-22.08,53.68120062,133.87,2.2084444422,0.0,2.2084444422,2.2084444422,0,2.2084444422,0.0,0.0,0.0,131.56,53.3984444422,-28.11,60.345388961,2.2084444422,0,2.2084444422,51.19,-28.11,58.4002414379,133.73
2020-07-29 05:30:00,53.1316666644,-21.7,57.3921946134,2.2416666644,0,2.2416666644,50.89,-21.7,55.3234317446,133.87,2.2416666644,0.0,2.2416666644,2.2416666644,0,2.2416666644,0.0,0.0,0.0,131.64,55.5016666644,-27.69,62.0255681355,2.2416666644,0,2.2416666644,53.26,-27.69,60.0280242887,133.73
2020-07-29 06:00:00,54.4056666643,-21.38,58.4558035202,2.3356666643,0,2.3356666643,52.07,-21.38,56.288447304900004,133.7,2.3356666643,0.0,2.3356666643,2.3356666643,0,2.3356666643,0.0,0.0,0.0,131.56,56.8256666643,-27.33,63.0562074014,2.3356666643,0,2.3356666643,54.49,-27.33,60.959732611,133.6
2020-07-29 06:30:00,59.702666664,-19.47,62.7972077946,2.6326666640000003,0,2.6326666640000003,57.07,-19.47,60.2997993363,132.68,2.6326666640000003,0.0,2.6326666640000003,2.6326666640000003,0,2.6326666640000003,0.0,0.0,0.0,130.73,62.362666664,-25.27,67.2880011105,2.6326666640000003,0,2.6326666640000003,59.73,-25.27,64.8555764757,132.56
2020-07-29 07:00:00,62.9459999967,-17.89,65.4389105623,3.2959999967,0,3.2959999967,59.65,-17.89,62.2749917704,132.57,3.2959999967,0.0,3.2959999967,3.2959999967,0,3.2959999967,0.0,0.0,0.0,130.73,65.7159999967,-23.57,69.8150238528,3.2959999967,0,3.2959999967,62.42,-23.57,66.7218202689,132.4
2020-07-29 07:30:00,64.1577777708,-15.08,65.906197345,7.0077777708,0,7.0077777708,57.15,-15.08,59.1060817514,132.15,7.0077777708,0.0,7.0077777708,7.0077777708,0,7.0077777708,0.0,0.0,0.0,130.63,66.7877777708,-20.6,69.8925408006,7.0077777708,0,7.0077777708,59.78,-20.6,63.2298062626,131.98
2020-07-29 08:00:00,60.0529999921,-11.92,61.224580097,7.8629999921,0,7.8629999921,52.19,-11.92,53.5339378339,131.76,7.8629999921,0.0,7.8629999921,7.8629999921,0,7.8629999921,0.0,0.0,0.0,130.53,62.4729999921,-17.31,64.8267832614,7.8629999921,0,7.8629999921,54.61,-17.31,57.2877665824,131.58
2020-07-29 08:30:00,61.6773333219,-12.75,62.9813936468,11.4473333219,0,11.4473333219,50.23,-12.75,51.8229234992,132.21,11.4473333219,0.0,11.4473333219,11.4473333219,0,11.4473333219,0.0,0.0,0.0,130.87,63.9873333219,-18.22,66.5307990757,11.4473333219,0,11.4473333219,52.54,-18.22,55.6095315571,132.04
2020-07-29 09:00:00,60.4997777622,-11.6,61.6018109253,15.6197777622,0,15.6197777622,44.88,-11.6,46.3548746088,131.95,15.6197777622,0.0,15.6197777622,15.6197777622,0,15.6197777622,0.0,0.0,0.0,130.69,62.5197777622,-17.03,64.7977122392,15.6197777622,0,15.6197777622,46.9,-17.03,49.8962012582,131.76
2020-07-29 09:30:00,58.3695555339,-10.82,59.3639403445,21.6195555339,0,21.6195555339,36.75,-10.82,38.3097233088,131.81,21.6195555339,0.0,21.6195555339,21.6195555339,0,21.6195555339,0.0,0.0,0.0,130.55,59.9995555339,-16.24,62.1585413621,21.6195555339,0,21.6195555339,38.38,-16.24,41.6744766014,131.67
2020-07-29 10:00:00,60.0271110904,-10.64,60.9628055937,20.7371110904,0,20.7371110904,39.29,-10.64,40.7052048269,131.81,20.7371110904,0.0,20.7371110904,20.7371110904,0,20.7371110904,0.0,0.0,0.0,130.66,61.8271110904,-16.04,63.8738856324,20.7371110904,0,20.7371110904,41.09,-16.04,44.1097460886,131.67
2020-07-29 10:30:00,59.2335555352,-9.96,60.0650955326,20.3635555352,0,20.3635555352,38.87,-9.96,40.1257834814,131.62,20.3635555352,0.0,20.3635555352,20.3635555352,0,20.3635555352,0.0,0.0,0.0,130.53,60.9435555352,-15.32,62.8396320905,20.3635555352,0,20.3635555352,40.58,-15.32,43.3755553279,131.45
2020-07-29 11:00:00,57.8526666467,-9.94,58.7003802213,20.0026666467,0,20.0026666467,37.85,-9.94,39.1334396648,131.72,20.0026666467,0.0,20.0026666467,20.0026666467,0,20.0026666467,0.0,0.0,0.0,130.53,59.5626666467,-15.31,61.4988402985,20.0026666467,0,20.0026666467,39.56,-15.31,42.419213807,131.45
2020-07-29 11:30:00,56.3851110871,-9.78,57.2269967087,24.0351110871,0,24.0351110871,32.35,-9.78,33.7960189963,131.72,24.0351110871,0.0,24.0351110871,24.0351110871,0,24.0351110871,0.0,0.0,0.0,130.66,57.7951110871,-15.17,59.7528557106,24.0351110871,0,24.0351110871,33.76,-15.17,37.0117076072,131.61
2020-07-29 12:00:00,53.0291110836,-9.15,53.8127226807,27.5291110836,0,27.5291110836,25.5,-9.15,27.0919268418,131.72,27.5291110836,0.0,27.5291110836,27.5291110836,0,27.5291110836,0.0,0.0,0.0,130.58,54.1491110836,-14.55,56.0698558152,27.5291110836,0,27.5291110836,26.62,-14.55,30.3368900845,131.53
2020-07-29 12:30:00,52.7857777527,-8.74,53.5044477866,25.1257777527,0,25.1257777527,27.66,-8.74,29.0079851076,131.72,25.1257777527,0.0,25.1257777527,25.1257777527,0,25.1257777527,0.0,0.0,0.0,130.71,53.9957777527,-14.11,55.8089250489,25.1257777527,0,25.1257777527,28.87,-14.11,32.1336116862,131.62
2020-07-29 13:00:00,53.0882221975,-8.74,53.8028524903,24.6782221975,0,24.6782221975,28.41,-8.74,29.723991993,131.88,24.6782221975,0.0,24.6782221975,24.6782221975,0,24.6782221975,0.0,0.0,0.0,130.82,54.3182221975,-14.12,56.123468021,24.6782221975,0,24.6782221975,29.64,-14.12,32.8314483384,131.76
2020-07-29 13:30:00,49.9537777533,-9.27,50.8066217321,24.4937777533,0,24.4937777533,25.46,-9.27,27.0951010332,131.88,24.4937777533,0.0,24.4937777533,24.4937777533,0,24.4937777533,0.0,0.0,0.0,130.82,51.0337777533,-14.69,53.1059560857,24.4937777533,0,24.4937777533,26.54,-14.69,30.3342661029,131.76
2020-07-29 14:00:00,47.9519999761,-9.29,48.8436116776,23.8719999761,0,23.8719999761,24.08,-9.29,25.8098915147,131.98,23.8719999761,0.0,23.8719999761,23.8719999761,0,23.8719999761,0.0,0.0,0.0,130.82,48.9819999761,-14.72,51.1460137417,23.8719999761,0,23.8719999761,25.11,-14.72,29.1065370664,131.84
2020-07-29 14:30:00,50.1259999751,-9.59,51.0351248995,24.8959999751,0,24.8959999751,25.23,-9.59,26.991128172,132.34,24.8959999751,0.0,24.8959999751,24.8959999751,0,24.8959999751,0.0,0.0,0.0,131.18,51.1559999751,-15.04,53.321083386,24.8959999751,0,24.8959999751,26.26,-15.04,30.2620091864,132.15
2020-07-29 15:00:00,46.0579999749,-9.06,46.9406323103,25.0579999749,0,25.0579999749,21.0,-9.06,22.8710209654,132.18,25.0579999749,0.0,25.0579999749,25.0579999749,0,25.0579999749,0.0,0.0,0.0,131.02,46.9179999749,-14.51,49.1104756814,25.0579999749,0,25.0579999749,21.86,-14.51,26.2373722007,131.98
2020-07-29 15:30:00,45.4758888639,-9.45,46.4473784832,24.9758888639,0,24.9758888639,20.5,-9.45,22.5732695904,132.18,24.9758888639,0.0,24.9758888639,24.9758888639,0,24.9758888639,0.0,0.0,0.0,131.02,46.3258888639,-14.93,48.6723009424,24.9758888639,0,24.9758888639,21.35,-14.93,26.0523972026,132.07
2020-07-29 16:00:00,48.7258888658,-10.09,49.7596256594,23.0658888658,0,23.0658888658,25.66,-10.09,27.572517114,132.3,23.0658888658,0.0,23.0658888658,23.0658888658,0,23.0658888658,0.0,0.0,0.0,131.02,49.8358888658,-15.58,52.2144828476,23.0658888658,0,23.0658888658,26.77,-15.58,30.97368722,132.14
2020-07-29 16:30:00,55.4194444253,-11.8,56.6617580066,19.1894444253,0,19.1894444253,36.23,-11.8,38.1031875307,132.62,19.1894444253,0.0,19.1894444253,19.1894444253,0,19.1894444253,0.0,0.0,0.0,131.26,57.0194444253,-17.32,59.5919410874,19.1894444253,0,19.1894444253,37.83,-17.32,41.6063853273,132.43
2020-07-29 17:00:00,58.3435555362,-12.82,59.7354406747,19.3635555362,0,19.3635555362,38.98,-12.82,41.0340444022,132.53,19.3635555362,0.0,19.3635555362,19.3635555362,0,19.3635555362,0.0,0.0,0.0,131.1,60.0635555362,-18.37,62.8099323646,19.3635555362,0,19.3635555362,40.7,-18.37,44.653632551,132.43
2020-07-29 17:30:00,67.564222204,-13.04,68.8110872028,18.224222204,0,18.224222204,49.34,-13.04,51.0340788101,132.33,18.224222204,0.0,18.224222204,18.224222204,0,18.224222204,0.0,0.0,0.0,130.87,69.804222204,-18.51,72.21668462,18.224222204,0,18.224222204,51.58,-18.51,54.8006979883,132.15
2020-07-29 18:00:00,70.0947777598,-12.52,71.2041309841,17.9847777598,0,17.9847777598,52.11,-12.52,53.5929333028,131.92,17.9847777598,0.0,17.9847777598,17.9847777598,0,17.9847777598,0.0,0.0,0.0,130.55,72.4847777598,-17.95,74.6742626806,17.9847777598,0,17.9847777598,54.5,-17.95,57.3798963052,131.75
2020-07-29 18:30:00,72.1922222066,-13.17,73.3836892445,15.5922222066,0,15.5922222066,56.6,-13.17,58.1120374793,131.92,15.5922222066,0.0,15.5922222066,15.5922222066,0,15.5922222066,0.0,0.0,0.0,130.55,74.8122222066,-18.58,77.0849206492,15.5922222066,0,15.5922222066,59.22,-18.58,62.06629359,131.75
2020-07-29 19:00:00,71.0726666537,-14.05,72.4480948354,12.9226666537,0,12.9226666537,58.15,-14.05,59.8232814212,132.0,12.9226666537,0.0,12.9226666537,12.9226666537,0,12.9226666537,0.0,0.0,0.0,130.55,73.7626666537,-19.52,76.3017784319,12.9226666537,0,12.9226666537,60.84,-19.52,63.8947259169,131.87
2020-07-29 19:30:00,70.3485555443,-14.83,71.8947019409,11.2485555443,0,11.2485555443,59.1,-14.83,60.9322484404,132.0,11.2485555443,0.0,11.2485555443,11.2485555443,0,11.2485555443,0.0,0.0,0.0,130.55,73.1085555443,-20.32,75.8799268171,11.2485555443,0,11.2485555443,61.86,-20.32,65.1119190318,131.87
2020-07-29 20:00:00,69.4353333238,-15.52,71.1486887707,9.5553333238,0,9.5553333238,59.88,-15.52,61.8585871161,132.0,9.5553333238,0.0,9.5553333238,9.5553333238,0,9.5553333238,0.0,0.0,0.0,130.47,72.2153333238,-21.05,75.2207209954,9.5553333238,0,9.5553333238,62.66,-21.05,66.101271546,131.87
2020-07-29 20:30:00,68.5365555468,-16.52,70.4994315312,8.7265555468,0,8.7265555468,59.81,-16.52,62.0495487494,132.23,8.7265555468,0.0,8.7265555468,8.7265555468,0,8.7265555468,0.0,0.0,0.0,130.55,71.3465555468,-22.11,74.6939293945,8.7265555468,0,8.7265555468,62.62,-22.11,66.4087080133,132.08
2020-07-29 21:00:00,69.3861111035,-17.39,71.5321222533,7.6561111035,0,7.6561111035,61.73,-17.39,64.132713961,132.41,7.6561111035,0.0,7.6561111035,7.6561111035,0,7.6561111035,0.0,0.0,0.0,130.74,72.2461111035,-23.01,75.8219009889,7.6561111035,0,7.6561111035,64.59,-23.01,68.5662322138,132.26
2020-07-29 21:30:00,65.3865555474,-16.8,67.5103077044,8.1865555474,0,8.1865555474,57.2,-16.8,59.6161052066,132.2,8.1865555474,0.0,8.1865555474,8.1865555474,0,8.1865555474,0.0,0.0,0.0,130.51,68.0865555474,-22.42,71.6828811245,8.1865555474,0,8.1865555474,59.9,-22.42,63.9583176764,132.08
2020-07-29 22:00:00,62.5706666577,-17.71,65.0287046311,8.9206666577,0,8.9206666577,53.65,-17.71,56.4974919797,132.65,8.9206666577,0.0,8.9206666577,8.9206666577,0,8.9206666577,0.0,0.0,0.0,130.85,65.0906666577,-23.42,69.1757998577,8.9206666577,0,8.9206666577,56.17,-23.42,60.8569248319,132.51
2020-07-29 22:30:00,58.086666657,-15.68,60.165797953,9.706666657,0,9.706666657,48.38,-15.68,50.8575146856,132.4,9.706666657,0.0,9.706666657,9.706666657,0,9.706666657,0.0,0.0,0.0,130.85,60.366666657,-21.31,64.0175799548,9.706666657,0,9.706666657,50.66,-21.31,54.9595460316,132.28
2020-07-29 23:00:00,53.1977777734,-20.37,56.9643788698,4.3977777734,0,4.3977777734,48.8,-20.37,52.8807800623,132.61,4.3977777734,0.0,4.3977777734,4.3977777734,0,4.3977777734,0.0,0.0,0.0,130.52,55.4877777734,-26.23,61.3751283683,4.3977777734,0,4.3977777734,51.09,-26.23,57.4299660456,132.47
2020-07-29 23:30:00,49.8364444414,-17.31,52.7570591918,3.0064444414000002,0,3.0064444414000002,46.83,-17.31,49.9267964123,132.49,3.0064444414000002,0.0,3.0064444414000002,3.0064444414000002,0,3.0064444414000002,0.0,0.0,0.0,130.71,52.0364444414,-23.02,56.9008958638,3.0064444414000002,0,3.0064444414000002,49.03,-23.02,54.1651299269,132.33
2020-07-30 00:00:00,46.7823333311,-17.49,49.9448376902,2.2823333311000003,0,2.2823333311000003,44.5,-17.49,47.813702011,132.73,2.2823333311000003,0.0,2.2823333311000003,2.2823333311000003,0,2.2823333311000003,0.0,0.0,0.0,130.93,48.8523333311,-23.26,54.1070981655,2.2823333311000003,0,2.2823333311000003,46.57,-23.26,52.0556673187,132.58
2020-07-30 00:30:00,44.4038888865,-17.79,47.8350232387,2.3438888865,0,2.3438888865,42.06,-17.79,45.6675782147,133.0,2.3438888865,0.0,2.3438888865,2.3438888865,0,2.3438888865,0.0,0.0,0.0,131.18,46.3738888865,-23.59,52.0290848513,2.3438888865,0,2.3438888865,44.03,-23.59,49.9512662502,132.88
2020-07-30 01:00:00,42.485444442,-16.88,45.7159423991,2.395444442,0,2.395444442,40.09,-16.88,43.4987643503,133.08,2.395444442,0.0,2.395444442,2.395444442,0,2.395444442,0.0,0.0,0.0,131.26,44.385444442,-22.66,49.8351610644,2.395444442,0,2.395444442,41.99,-22.66,47.7141037849,132.88
2020-07-30 01:30:00,44.9551111087,-16.88,48.0197502575,2.3951111087,0,2.3951111087,42.56,-16.88,45.7852377956,133.19,2.3951111087,0.0,2.3951111087,2.3951111087,0,2.3951111087,0.0,0.0,0.0,131.43,46.9451111087,-22.64,52.1192196508,2.3951111087,0,2.3951111087,44.55,-22.64,49.9727135545,133.03
2020-07-30 02:00:00,45.7889999976,-17.8,49.1271057643,2.3989999976,0,2.3989999976,43.39,-17.8,46.8991695022,133.58,2.3989999976,0.0,2.3989999976,2.3989999976,0,2.3989999976,0.0,0.0,0.0,131.78,47.8189999976,-23.63,53.3388569504,2.3989999976,0,2.3989999976,45.42,-23.63,51.1991533133,133.45
2020-07-30 02:30:00,45.6416666642,-18.68,49.3163678294,2.4316666641999998,0,2.4316666641999998,43.21,-18.68,47.0749030801,133.84,2.4316666641999998,0.0,2.4316666641999998,2.4316666641999998,0,2.4316666641999998,0.0,0.0,0.0,131.95,47.6316666642,-24.56,53.5907573114,2.4316666641999998,0,2.4316666641999998,45.2,-24.56,51.4415551864,133.73
2020-07-30 03:00:00,44.4655555531,-18.81,48.2804487411,2.4655555531,0,2.4655555531,42.0,-18.81,46.0197359836,133.99,2.4655555531,0.0,2.4655555531,2.4655555531,0,2.4655555531,0.0,0.0,0.0,132.05,46.4155555531,-24.72,52.5878521838,2.4655555531,0,2.4655555531,43.95,-24.72,50.4250027268,133.84
2020-07-30 03:30:00,43.6585555531,-18.93,47.5858631632,2.4585555531,0,2.4585555531,41.2,-18.93,45.3407642194,134.07,2.4585555531,0.0,2.4585555531,2.4585555531,0,2.4585555531,0.0,0.0,0.0,132.14,45.5785555531,-24.85,51.9126884905,2.4585555531,0,2.4585555531,43.12,-24.85,49.7680309034,133.93
2020-07-30 04:00:00,43.5771111087,-19.02,47.5470820616,2.4471111087,0,2.4471111087,41.13,-19.02,45.3148684209,134.07,2.4471111087,0.0,2.4471111087,2.4471111087,0,2.4471111087,0.0,0.0,0.0,132.14,45.4871111087,-24.96,51.8852472001,2.4471111087,0,2.4471111087,43.04,-24.96,49.7538259835,134.0
2020-07-30 04:30:00,43.6612222198,-19.13,47.6682202911,2.4612222197999998,0,2.4612222197999998,41.2,-19.13,45.4246287822,134.07,2.4612222197999998,0.0,2.4612222197999998,2.4612222197999998,0,2.4612222197999998,0.0,0.0,0.0,131.97,45.5812222198,-25.05,52.011059584,2.4612222197999998,0,2.4612222197999998,43.12,-25.05,49.8681952751,133.84
2020-07-30 05:00:00,42.9506666643,-18.7,46.8449545512,2.4106666643,0,2.4106666643,40.54,-18.7,44.645062437,133.83,2.4106666643,0.0,2.4106666643,2.4106666643,0,2.4106666643,0.0,0.0,0.0,131.97,44.8406666643,-24.6,51.1453359251,2.4106666643,0,2.4106666643,42.43,-24.6,49.0455390428,133.84
2020-07-30 05:30:00,43.2051111086,-18.74,47.0942589485,2.5051111086,0,2.5051111086,40.7,-18.74,44.8071155064,133.55,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,131.6,45.1251111086,-24.62,51.4044750247,2.5051111086,0,2.5051111086,42.62,-24.62,49.2200040634,133.41
2020-07-30 06:00:00,41.549555553,-17.79,45.1978944935,2.599555553,0,2.599555553,38.95,-17.79,42.8203993442,133.36,2.599555553,0.0,2.599555553,2.599555553,0,2.599555553,0.0,0.0,0.0,131.49,43.409555553,-23.63,49.4243504085,2.599555553,0,2.599555553,40.81,-23.63,47.1575338626,133.25
