Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-07-30 06:30:00,47.4881111069,-16.79,50.3688871874,4.2481111069,0,4.2481111069,43.24,-16.79,46.3853608372,133.36,4.2481111069,0.0,4.2481111069,4.2481111069,0,4.2481111069,0.0,0.0,0.0,131.62,49.5481111069,-22.54,54.4340602404,4.2481111069,0,4.2481111069,45.3,-22.54,50.5978418512,133.25
2020-07-30 07:00:00,53.2935555502,-15.44,55.4851030744,5.4035555502,0,5.4035555502,47.89,-15.44,50.3174492597,133.09,5.4035555502,0.0,5.4035555502,5.4035555502,0,5.4035555502,0.0,0.0,0.0,131.48,55.5635555502,-21.1,59.4349956286,5.4035555502,0,5.4035555502,50.16,-21.1,54.41723624,132.96
2020-07-30 07:30:00,58.6875555467,-13.54,60.2292352272,8.8075555467,0,8.8075555467,49.88,-13.54,51.6850655412,132.85,8.8075555467,0.0,8.8075555467,8.8075555467,0,8.8075555467,0.0,0.0,0.0,131.48,61.0375555467,-19.07,63.9472289245,8.8075555467,0,8.8075555467,52.23,-19.07,55.6024981453,132.71
2020-07-30 08:00:00,58.0181110976,-10.86,59.0257639962,13.488111097600001,0,13.488111097600001,44.53,-10.86,45.8351448127,132.36,13.488111097600001,0.0,13.488111097600001,13.488111097600001,0,13.488111097600001,0.0,0.0,0.0,131.2,60.0581110976,-16.27,62.2229026052,13.488111097600001,0,13.488111097600001,46.57,-16.27,49.3302929243,132.24
2020-07-30 08:30:00,63.4129999846,-7.8,63.8909114589,15.3629999846,0,15.3629999846,48.05,-7.8,48.6789739004,132.24,15.3629999846,0.0,15.3629999846,15.3629999846,0,15.3629999846,0.0,0.0,0.0,131.41,65.6329999846,-13.04,66.9158597567,15.3629999846,0,15.3629999846,50.27,-13.04,51.9337510681,132.08
2020-07-30 09:00:00,64.3411110921,-6.47,64.6655973186,18.9711110921,0,18.9711110921,45.37,-6.47,45.8290060988,132.06,18.9711110921,0.0,18.9711110921,18.9711110921,0,18.9711110921,0.0,0.0,0.0,131.41,66.3811110921,-11.66,67.397385037,18.9711110921,0,18.9711110921,47.41,-11.66,48.8227784953,131.93
2020-07-30 09:30:00,56.3376666422,-6.07,56.6637236924,24.4276666422,0,24.4276666422,31.91,-6.07,32.4821951229,131.89,24.4276666422,0.0,24.4276666422,24.4276666422,0,24.4276666422,0.0,0.0,0.0,131.13,57.7176666422,-11.29,58.8115051892,24.4276666422,0,24.4276666422,33.29,-11.29,35.1523569622,131.74
2020-07-30 10:00:00,57.0787777517,-4.8,57.2802485123,26.0287777517,0,26.0287777517,31.05,-4.8,31.4188239754,131.65,26.0287777517,0.0,26.0287777517,26.0287777517,0,26.0287777517,0.0,0.0,0.0,131.02,58.4287777517,-9.97,59.2732905242,26.0287777517,0,26.0287777517,32.4,-9.97,33.8992758035,131.48
2020-07-30 10:30:00,52.1692221919,-4.48,52.3612274885,30.3292221919,0,30.3292221919,21.84,-4.48,22.2947527459,131.13,30.3292221919,0.0,30.3292221919,30.3292221919,0,30.3292221919,0.0,0.0,0.0,130.55,53.0892221919,-9.64,53.9573453103,30.3292221919,0,30.3292221919,22.76,-9.64,24.7173461359,130.97
2020-07-30 11:00:00,52.1604444138,-4.25,52.3333016487,30.6004444138,0,30.6004444138,21.56,-4.25,21.9748970419,131.34,30.6004444138,0.0,30.6004444138,30.6004444138,0,30.6004444138,0.0,0.0,0.0,130.79,53.0504444138,-9.42,53.880293730700004,30.6004444138,0,30.6004444138,22.45,-9.42,24.3462296876,131.21
2020-07-30 11:30:00,50.1836666358,-4.71,50.4042111039,30.9036666358,0,30.9036666358,19.28,-4.71,19.8469770998,131.34,30.9036666358,0.0,30.9036666358,30.9036666358,0,30.9036666358,0.0,0.0,0.0,130.69,50.9436666358,-9.92,51.9005160889,30.9036666358,0,30.9036666358,20.04,-9.92,22.3608586597,131.21
2020-07-30 12:00:00,46.5737777488,-4.94,46.8350336158,28.9437777488,0,28.9437777488,17.63,-4.94,18.3090278278,131.19,28.9437777488,0.0,28.9437777488,28.9437777488,0,28.9437777488,0.0,0.0,0.0,130.55,47.2637777488,-10.15,48.3413610389,28.9437777488,0,28.9437777488,18.32,-10.15,20.9438511263,131.06
2020-07-30 12:30:00,48.9174444115,-5.19,49.1919959725,32.8974444115,0,32.8974444115,16.02,-5.19,16.8397298078,131.5,32.8974444115,0.0,32.8974444115,32.8974444115,0,32.8974444115,0.0,0.0,0.0,130.8,49.5074444115,-10.45,50.5983157048,32.8974444115,0,32.8974444115,16.61,-10.45,19.6238273535,131.36
2020-07-30 13:00:00,47.4801110766,-5.02,47.744752045,34.5501110766,0,34.5501110766,12.93,-5.02,13.8703028085,131.81,34.5501110766,0.0,34.5501110766,34.5501110766,0,34.5501110766,0.0,0.0,0.0,131.11,47.9401110766,-10.3,49.0341131258,34.5501110766,0,34.5501110766,13.39,-10.3,16.8932560509,131.65
2020-07-30 13:30:00,42.762222188,-4.76,43.0263320125,34.252222188,0,34.252222188,8.51,-4.76,9.750779456,131.62,34.252222188,0.0,34.252222188,34.252222188,0,34.252222188,0.0,0.0,0.0,130.96,43.022222188,-10.04,44.1781982656,34.252222188,0,34.252222188,8.77,-10.04,13.3309602055,131.49
2020-07-30 14:00:00,40.9749999678,-4.47,41.218097025,32.2249999678,0,32.2249999678,8.75,-4.47,9.8256501057,131.48,32.2249999678,0.0,32.2249999678,32.2249999678,0,32.2249999678,0.0,0.0,0.0,130.83,41.2849999678,-9.73,42.416083298,32.2249999678,0,32.2249999678,9.06,-9.73,13.2949802557,131.33
2020-07-30 14:30:00,40.5448888587,-4.28,40.7701657167,30.1748888587,0,30.1748888587,10.37,-4.28,11.2185248585,131.48,30.1748888587,0.0,30.1748888587,30.1748888587,0,30.1748888587,0.0,0.0,0.0,130.83,40.9048888587,-9.52,41.9980991539,30.1748888587,0,30.1748888587,10.73,-9.52,14.3444518891,131.33
2020-07-30 15:00:00,42.0352221934,-4.21,42.24552053,28.8452221934,0,28.8452221934,13.19,-4.21,13.8455841336,131.59,28.8452221934,0.0,28.8452221934,28.8452221934,0,28.8452221934,0.0,0.0,0.0,131.03,42.5352221934,-9.44,43.5701586759,28.8452221934,0,28.8452221934,13.69,-9.44,16.6291821807,131.47
2020-07-30 15:30:00,45.1572221944,-4.97,45.4298978242,27.8172221944,0,27.8172221944,17.34,-4.97,18.038195586,131.98,27.8172221944,0.0,27.8172221944,27.8172221944,0,27.8172221944,0.0,0.0,0.0,131.33,45.8472221944,-10.23,46.9746812969,27.8172221944,0,27.8172221944,18.03,-10.23,20.7300217077,131.84
2020-07-30 16:00:00,47.9387777514,-5.33,48.2341716245,26.3887777514,0,26.3887777514,21.55,-5.33,22.1993558465,132.19,26.3887777514,0.0,26.3887777514,26.3887777514,0,26.3887777514,0.0,0.0,0.0,131.49,48.8487777514,-10.61,49.9877503775,26.3887777514,0,26.3887777514,22.46,-10.61,24.8399617552,132.05
2020-07-30 16:30:00,53.4703333079,-6.34,53.8448896745,25.4703333079,0,25.4703333079,28.0,-6.34,28.7088070111,132.07,25.4703333079,0.0,25.4703333079,25.4703333079,0,25.4703333079,0.0,0.0,0.0,131.27,54.6603333079,-11.62,55.8818077493,25.4703333079,0,25.4703333079,29.19,-11.62,31.4178372903,131.86
2020-07-30 17:00:00,57.5005555295,-6.63,57.8815237032,26.0605555295,0,26.0605555295,31.44,-6.63,32.1314565496,131.52,26.0605555295,0.0,26.0605555295,26.0605555295,0,26.0605555295,0.0,0.0,0.0,130.72,58.8905555295,-11.87,60.0749068295,26.0605555295,0,26.0605555295,32.83,-11.87,34.9099670581,131.32
2020-07-30 17:30:00,63.4652221983,-8.01,63.9686996013,23.8852221983,0,23.8852221983,39.58,-8.01,40.3823785827,131.67,23.8852221983,0.0,23.8852221983,23.8852221983,0,23.8852221983,0.0,0.0,0.0,130.72,65.2552221983,-13.29,66.5948055343,23.8852221983,0,23.8852221983,41.37,-13.29,43.4522841747,131.51
2020-07-30 18:00:00,66.0209999798,-8.99,66.6302674341,20.1709999798,0,20.1709999798,45.85,-8.99,46.723041425,131.51,20.1709999798,0.0,20.1709999798,20.1709999798,0,20.1709999798,0.0,0.0,0.0,130.55,68.1009999798,-14.25,69.575920391,20.1709999798,0,20.1709999798,47.93,-14.25,50.0034738793,131.38
2020-07-30 18:30:00,70.0026666488,-9.65,70.6646717812,17.8626666488,0,17.8626666488,52.14,-9.65,53.025485382,131.11,17.8626666488,0.0,17.8626666488,17.8626666488,0,17.8626666488,0.0,0.0,0.0,130.11,72.4226666488,-14.9,73.9395201805,17.8626666488,0,17.8626666488,54.56,-14.9,56.5579667244,130.96
2020-07-30 19:00:00,70.3243333192,-9.15,70.9170949545,14.1143333192,0,14.1143333192,56.21,-9.15,56.9498604037,131.11,14.1143333192,0.0,14.1143333192,14.1143333192,0,14.1143333192,0.0,0.0,0.0,130.11,72.9543333192,-14.33,74.3483937288,14.1143333192,0,14.1143333192,58.84,-14.33,60.5598423049,130.96
2020-07-30 19:30:00,69.653111099,-9.47,70.2939313581,12.093111099,0,12.093111099,57.56,-9.47,58.3338195218,131.11,12.093111099,0.0,12.093111099,12.093111099,0,12.093111099,0.0,0.0,0.0,130.11,72.333111099,-14.69,73.8097219969,12.093111099,0,12.093111099,60.24,-14.69,62.0052715501,130.96
2020-07-30 20:00:00,69.5008888785,-10.44,70.280631435,10.3908888785,0,10.3908888785,59.11,-10.44,60.0248756767,130.85,10.3908888785,0.0,10.3908888785,10.3908888785,0,10.3908888785,0.0,0.0,0.0,129.85,72.2708888785,-15.65,73.9459524199,10.3908888785,0,10.3908888785,61.88,-15.65,63.8283393173,130.68
2020-07-30 20:30:00,68.0999999913,-11.28,69.0278813148,8.6899999913,0,8.6899999913,59.41,-11.28,60.4713692585,130.72,8.6899999913,0.0,8.6899999913,8.6899999913,0,8.6899999913,0.0,0.0,0.0,129.59,70.8799999913,-16.53,72.7819709734,8.6899999913,0,8.6899999913,62.19,-16.53,64.3493356609,130.53
2020-07-30 21:00:00,66.2903333235,-13.34,67.6192568144,9.8503333235,0,9.8503333235,56.44,-13.34,57.9950791016,131.54,9.8503333235,0.0,9.8503333235,9.8503333235,0,9.8503333235,0.0,0.0,0.0,130.2,68.9503333235,-18.75,71.4542578537,9.8503333235,0,9.8503333235,59.1,-18.75,62.0030039595,131.35
2020-07-30 21:30:00,65.5459999917,-13.22,66.865884537,8.3059999917,0,8.3059999917,57.24,-13.22,58.7467956573,131.4,8.3059999917,0.0,8.3059999917,8.3059999917,0,8.3059999917,0.0,0.0,0.0,130.12,68.2459999917,-18.62,70.7405181976,8.3059999917,0,8.3059999917,59.94,-18.62,62.7655000777,131.26
2020-07-30 22:00:00,68.5602222156,-13.2,69.8193674438,6.6002222156,0,6.6002222156,61.96,-13.2,63.3504664545,131.73,6.6002222156,0.0,6.6002222156,6.6002222156,0,6.6002222156,0.0,0.0,0.0,130.47,71.4902222156,-18.58,73.865203394,6.6002222156,0,6.6002222156,64.89,-18.58,67.4976184765,131.58
2020-07-30 22:30:00,63.7761111046,-13.94,65.2818194264,6.5061111046,0,6.5061111046,57.27,-13.94,58.9421453631,131.59,6.5061111046,0.0,6.5061111046,6.5061111046,0,6.5061111046,0.0,0.0,0.0,130.2,66.4761111046,-19.37,69.2406690291,6.5061111046,0,6.5061111046,59.97,-19.37,63.0206140878,131.43
2020-07-30 23:00:00,58.3747777751,-14.57,60.1656013042,2.6547777751,0,2.6547777751,55.72,-14.57,57.593431049,131.67,2.6547777751,0.0,2.6547777751,2.6547777751,0,2.6547777751,0.0,0.0,0.0,130.2,60.9747777751,-20.06,64.1897743003,2.6547777751,0,2.6547777751,58.32,-20.06,61.6735437607,131.51
2020-07-30 23:30:00,58.9599999973,-16.54,61.2360449382,2.7199999973,0,2.7199999973,56.24,-16.54,58.6217468181,132.36,2.7199999973,0.0,2.7199999973,2.7199999973,0,2.7199999973,0.0,0.0,0.0,130.71,61.5899999973,-22.18,65.4620538913,2.7199999973,0,2.7199999973,58.87,-22.18,62.9096916222,132.22
2020-07-31 00:00:00,60.3081111085,-17.87,62.8999615697,2.6381111085,0,2.6381111085,57.67,-17.87,60.3752084883,132.36,2.6381111085,0.0,2.6381111085,2.6381111085,0,2.6381111085,0.0,0.0,0.0,130.49,62.9481111085,-23.54,67.205626938,2.6381111085,0,2.6381111085,60.31,-23.54,64.7412364726,132.12
2020-07-31 00:30:00,57.9855555529,-18.75,60.9416700852,2.6755555529,0,2.6755555529,55.31,-18.75,58.4017003177,132.79,2.6755555529,0.0,2.6755555529,2.6755555529,0,2.6755555529,0.0,0.0,0.0,130.89,60.5255555529,-24.5,65.2961934188,2.6755555529,0,2.6755555529,57.85,-24.5,62.8241394688,132.64
2020-07-31 01:00:00,54.895666664,-19.21,58.1597654611,2.665666664,0,2.665666664,52.23,-19.21,55.650669358100004,133.06,2.665666664,0.0,2.665666664,2.665666664,0,2.665666664,0.0,0.0,0.0,131.13,57.305666664,-25.04,62.5375169942,2.665666664,0,2.665666664,54.64,-25.04,60.1043359501,132.94
2020-07-31 01:30:00,55.4502222196,-19.32,58.7195839921,2.6002222196,0,2.6002222196,52.85,-19.32,56.2706397689,132.98,2.6002222196,0.0,2.6002222196,2.6002222196,0,2.6002222196,0.0,0.0,0.0,131.0,57.9002222196,-25.13,63.1185601316,2.6002222196,0,2.6002222196,55.3,-25.13,60.7421344702,132.84
2020-07-31 02:00:00,54.3369999974,-19.65,57.7808970917,2.5769999974,0,2.5769999974,51.76,-19.65,55.3644299167,133.22,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,131.15,56.7269999974,-25.5,62.1948754216,2.5769999974,0,2.5769999974,54.15,-25.5,59.8537592804,133.05
2020-07-31 02:30:00,53.3685555529,-18.71,56.5532211444,2.6385555528999998,0,2.6385555528999998,50.73,-18.71,54.0702968366,133.61,2.6385555528999998,0.0,2.6385555528999998,2.6385555528999998,0,2.6385555528999998,0.0,0.0,0.0,131.67,55.6785555529,-24.53,60.8426038928,2.6385555528999998,0,2.6385555528999998,53.04,-24.53,58.437680481,133.45
2020-07-31 03:00:00,51.9223333307,-18.69,55.1837367211,2.6123333307000003,0,2.6123333307000003,49.31,-18.69,52.7332172354,133.82,2.6123333307000003,0.0,2.6123333307000003,2.6123333307000003,0,2.6123333307000003,0.0,0.0,0.0,131.87,54.1823333307,-24.54,59.4805585478,2.6123333307000003,0,2.6123333307000003,51.57,-24.54,57.1110891159,133.73
2020-07-31 03:30:00,51.4456666641,-18.83,54.7834420104,2.6056666641,0,2.6056666641,48.84,-18.83,52.3441926101,133.92,2.6056666641,0.0,2.6056666641,2.6056666641,0,2.6056666641,0.0,0.0,0.0,131.97,53.6756666641,-24.7,59.0860998191,2.6056666641,0,2.6056666641,51.07,-24.7,56.7294888043,133.73
2020-07-31 04:00:00,51.3069999974,-19.06,54.7329137606,2.6269999974,0,2.6269999974,48.68,-19.06,52.2783511599,133.92,2.6269999974,0.0,2.6269999974,2.6269999974,0,2.6269999974,0.0,0.0,0.0,131.97,53.5369999974,-24.94,59.0611036869,2.6269999974,0,2.6269999974,50.91,-24.94,56.6906667803,133.86
2020-07-31 04:30:00,51.196666664,-18.92,54.5808123566,2.636666664,0,2.636666664,48.56,-18.92,52.1156406465,133.74,2.636666664,0.0,2.636666664,2.636666664,0,2.636666664,0.0,0.0,0.0,131.79,53.426666664,-24.79,58.8978166898,2.636666664,0,2.636666664,50.79,-24.79,56.5169726719,133.63
2020-07-31 05:00:00,51.2314444419,-18.8,54.5719790699,2.5714444418999998,0,2.5714444418999998,48.66,-18.8,52.1654636709,133.56,2.5714444418999998,0.0,2.5714444418999998,2.5714444418999998,0,2.5714444418999998,0.0,0.0,0.0,131.6,53.4714444419,-24.65,58.8796897979,2.5714444418999998,0,2.5714444418999998,50.9,-24.65,56.5546859243,133.43
2020-07-31 05:30:00,52.7906666642,-18.57,55.9615884947,2.5106666642,0,2.5106666642,50.28,-18.57,53.5996576482,133.56,2.5106666642,0.0,2.5106666642,2.5106666642,0,2.5106666642,0.0,0.0,0.0,131.6,55.1006666642,-24.39,60.2574108872,2.5106666642,0,2.5106666642,52.59,-24.39,57.9705114692,133.43
2020-07-31 06:00:00,54.2126666638,-18.25,57.2020605118,2.8826666638000003,0,2.8826666638000003,51.33,-18.25,54.4778064903,133.24,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,131.35,56.5826666638,-24.03,61.4738893091,2.8826666638000003,0,2.8826666638000003,53.7,-24.03,58.8313768324,133.08
2020-07-31 06:30:00,59.1791111049,-17.42,61.6897365139,6.2591111049,0,6.2591111049,52.92,-17.42,55.7133987475,132.15,6.2591111049,0.0,6.2591111049,6.2591111049,0,6.2591111049,0.0,0.0,0.0,130.39,61.6291111049,-23.09,65.8125780955,6.2591111049,0,6.2591111049,55.37,-23.09,59.9915410704,132.03
2020-07-31 07:00:00,62.6053333261,-16.73,64.8021655569,7.2753333261,0,7.2753333261,55.33,-16.73,57.8039946716,131.98,7.2753333261,0.0,7.2753333261,7.2753333261,0,7.2753333261,0.0,0.0,0.0,130.28,65.1953333261,-22.34,68.9166677045,7.2753333261,0,7.2753333261,57.92,-22.34,62.0789980589,131.81
2020-07-31 07:30:00,64.408666658,-14.15,65.9446649902,8.648666658,0,8.648666658,55.76,-14.15,57.5273856524,131.84,8.648666658,0.0,8.648666658,8.648666658,0,8.648666658,0.0,0.0,0.0,130.4,67.018666658,-19.61,69.8287460908,8.648666658,0,8.648666658,58.37,-19.61,61.5760424191,131.66
2020-07-31 08:00:00,67.4979999887,-11.18,68.4176322483,11.3379999887,0,11.3379999887,56.16,-11.18,57.2620118403,132.0,11.3379999887,0.0,11.3379999887,11.3379999887,0,11.3379999887,0.0,0.0,0.0,130.88,70.0779999887,-16.52,71.9988644522,11.3379999887,0,11.3379999887,58.74,-16.52,61.0188331583,131.85
2020-07-31 08:30:00,70.626444431,-8.58,71.1457029832,13.406444431,0,13.406444431,57.22,-8.58,57.8596992733,131.63,13.406444431,0.0,13.406444431,13.406444431,0,13.406444431,0.0,0.0,0.0,130.78,73.246444431,-13.77,74.5295546866,13.406444431,0,13.406444431,59.84,-13.77,61.4038964562,131.43
2020-07-31 09:00:00,70.8834444264,-6.86,71.2146213481,18.0134444264,0,18.0134444264,52.87,-6.86,53.3131925512,131.43,18.0134444264,0.0,18.0134444264,18.0134444264,0,18.0134444264,0.0,0.0,0.0,130.78,73.2634444264,-11.98,74.236464687,18.0134444264,0,18.0134444264,55.25,-11.98,56.5339092934,131.23
2020-07-31 09:30:00,69.2817777572,-5.7,69.5158595516,20.5317777572,0,20.5317777572,48.75,-5.7,49.0820995883,131.18,20.5317777572,0.0,20.5317777572,20.5317777572,0,20.5317777572,0.0,0.0,0.0,130.61,71.4517777572,-10.77,72.2589056426,20.5317777572,0,20.5317777572,50.92,-10.77,52.0465109301,130.99
2020-07-31 10:00:00,66.2131110881,-4.74,66.3825555395,23.0531110881,0,23.0531110881,43.16,-4.74,43.4195025305,131.07,23.0531110881,0.0,23.0531110881,23.0531110881,0,23.0531110881,0.0,0.0,0.0,130.52,68.1031110881,-9.8,68.8046055135,23.0531110881,0,23.0531110881,45.05,-9.8,46.1036061496,130.86
2020-07-31 10:30:00,63.0403333056,-4.61,63.2086681024,27.7603333056,0,27.7603333056,35.28,-4.61,35.5799170882,131.17,27.7603333056,0.0,27.7603333056,27.7603333056,0,27.7603333056,0.0,0.0,0.0,130.6,64.5303333056,-9.7,65.2552979959,27.7603333056,0,27.7603333056,36.77,-9.7,38.0279226359,130.98
2020-07-31 11:00:00,61.2993333073,-4.2,61.4430489471,26.0593333073,0,26.0593333073,35.24,-4.2,35.4894012347,131.17,26.0593333073,0.0,26.0593333073,26.0593333073,0,26.0593333073,0.0,0.0,0.0,130.6,62.8093333073,-9.29,63.4926487911,26.0593333073,0,26.0593333073,36.75,-9.29,37.9060232681,130.98
2020-07-31 11:30:00,59.106333312,-4.27,59.2603707176,21.336333312,0,21.336333312,37.77,-4.27,38.0106011528,131.07,21.336333312,0.0,21.336333312,21.336333312,0,21.336333312,0.0,0.0,0.0,130.6,60.726333312,-9.33,61.4388839215,21.336333312,0,21.336333312,39.39,-9.33,40.4798838931,130.87
2020-07-31 12:00:00,59.5855555359,-4.5600000000000005,59.7597860482,19.6555555359,0,19.6555555359,39.93,-4.5600000000000005,40.1895322192,131.07,19.6555555359,0.0,19.6555555359,19.6555555359,0,19.6555555359,0.0,0.0,0.0,130.52,61.3155555359,-9.61,62.0640753631,19.6555555359,0,19.6555555359,41.66,-9.61,42.7540372363,130.87
2020-07-31 12:30:00,63.6545555368,-4.64,63.8234442865,18.7545555368,0,18.7545555368,44.9,-4.64,45.1391138593,131.07,18.7545555368,0.0,18.7545555368,18.7545555368,0,18.7545555368,0.0,0.0,0.0,130.62,65.6145555368,-9.68,66.3247487616,18.7545555368,0,18.7545555368,46.86,-9.68,47.8493678119,130.95
2020-07-31 13:00:00,67.5259999816,-4.68,67.6879832283,18.4459999816,0,18.4459999816,49.08,-4.68,49.3026246766,131.27,18.4459999816,0.0,18.4459999816,18.4459999816,0,18.4459999816,0.0,0.0,0.0,130.79,69.6859999816,-9.7,70.3578609214,18.4459999816,0,18.4459999816,51.24,-9.7,52.1500488974,131.07
2020-07-31 13:30:00,70.8649999823,-5.44,71.0734959214,17.7149999823,0,17.7149999823,53.15,-5.44,53.4276716693,131.62,17.7149999823,0.0,17.7149999823,17.7149999823,0,17.7149999823,0.0,0.0,0.0,131.08,73.2349999823,-10.5,73.9838848832,17.7149999823,0,17.7149999823,55.52,-10.5,56.5041626785,131.42
2020-07-31 14:00:00,71.4654444234,-4.95,71.6366683105,21.0554444234,0,21.0554444234,50.41,-4.95,50.6524491017,131.73,21.0554444234,0.0,21.0554444234,21.0554444234,0,21.0554444234,0.0,0.0,0.0,131.24,73.7054444234,-10.01,74.3820720177,21.0554444234,0,21.0554444234,52.65,-10.01,53.5931208272,131.54
2020-07-31 14:30:00,62.1255555341,-6.1,62.4243113733,21.4155555341,0,21.4155555341,40.71,-6.1,41.16447619,131.92,21.4155555341,0.0,21.4155555341,21.4155555341,0,21.4155555341,0.0,0.0,0.0,131.24,63.8555555341,-11.28,64.8442007629,21.4155555341,0,21.4155555341,42.44,-11.28,43.913460351,131.76
2020-07-31 15:00:00,57.2777777578,-6.93,57.6954827076,20.0177777578,0,20.0177777578,37.26,-6.93,37.8989775588,132.02,20.0177777578,0.0,20.0177777578,20.0177777578,0,20.0177777578,0.0,0.0,0.0,131.24,58.8877777578,-12.18,60.1342063159,20.0177777578,0,20.0177777578,38.87,-12.18,40.7336384331,131.76
2020-07-31 15:30:00,61.6505555388,-7.3,62.0812451409,16.7905555388,0,16.7905555388,44.86,-7.3,45.4500781077,131.75,16.7905555388,0.0,16.7905555388,16.7905555388,0,16.7905555388,0.0,0.0,0.0,130.99,63.6505555388,-12.51,64.8682766874,16.7905555388,0,16.7905555388,46.86,-12.51,48.5011309146,131.58
2020-07-31 16:00:00,65.8443333147,-7.83,66.308258382,18.6443333147,0,18.6443333147,47.2,-7.83,47.8450509457,131.75,18.6443333147,0.0,18.6443333147,18.6443333147,0,18.6443333147,0.0,0.0,0.0,130.85,67.9643333147,-13.05,69.2058747717,18.6443333147,0,18.6443333147,49.32,-13.05,51.017300007,131.58
2020-07-31 16:30:00,71.0244444294,-8.1,71.4848355003,15.0144444294,0,15.0144444294,56.01,-8.1,56.5926682531,131.75,15.0144444294,0.0,15.0144444294,15.0144444294,0,15.0144444294,0.0,0.0,0.0,131.06,73.5944444294,-13.29,74.7848002663,15.0144444294,0,15.0144444294,58.58,-13.29,60.0686315809,131.67
2020-07-31 17:00:00,75.3896666518,-8.31,75.8462783389,14.8696666518,0,14.8696666518,60.52,-8.31,61.0878588592,131.48,14.8696666518,0.0,14.8696666518,14.8696666518,0,14.8696666518,0.0,0.0,0.0,130.69,78.1596666518,-13.46,79.3101827707,14.8696666518,0,14.8696666518,63.29,-13.46,64.7054534023,131.3
2020-07-31 17:30:00,76.3926666519,-9.2,76.944652304,14.8126666519,0,14.8126666519,61.58,-9.2,62.2634435283,131.3,14.8126666519,0.0,14.8126666519,14.8126666519,0,14.8126666519,0.0,0.0,0.0,130.41,79.2326666519,-14.36,80.5234441934,14.8126666519,0,14.8126666519,64.42,-14.36,66.0011060513,131.1
2020-07-31 18:00:00,74.9403333197,-10.06,75.6125463007,13.590333319700001,0,13.590333319700001,61.35,-10.06,62.1693340804,131.3,13.590333319700001,0.0,13.590333319700001,13.590333319700001,0,13.590333319700001,0.0,0.0,0.0,130.41,77.7903333197,-15.27,79.2748942478,13.590333319700001,0,13.590333319700001,64.2,-15.27,65.9910062054,131.1
2020-07-31 18:30:00,77.8872222099,-10.33,78.5692578785,12.3072222099,0,12.3072222099,65.58,-10.33,66.3885931467,131.53,12.3072222099,0.0,12.3072222099,12.3072222099,0,12.3072222099,0.0,0.0,0.0,130.57,80.9372222099,-15.54,82.4155661211,12.3072222099,0,12.3072222099,68.63,-15.54,70.3673823586,131.37
2020-07-31 19:00:00,80.9764444329,-9.89,81.578162844,11.5264444329,0,11.5264444329,69.45,-9.89,70.1506564474,131.41,11.5264444329,0.0,11.5264444329,11.5264444329,0,11.5264444329,0.0,0.0,0.0,130.57,84.2164444329,-15.05,85.5506400498,11.5264444329,0,11.5264444329,72.69,-15.05,74.2316549728,131.24
2020-07-31 19:30:00,80.2605555438,-10.26,80.9136847277,11.7105555438,0,11.7105555438,68.55,-10.26,69.3135636077,131.17,11.7105555438,0.0,11.7105555438,11.7105555438,0,11.7105555438,0.0,0.0,0.0,130.3,83.4705555438,-15.43,84.884736807,11.7105555438,0,11.7105555438,71.76,-15.43,73.4001532696,131.01
2020-07-31 20:00:00,78.5209999914,-10.86,79.2684492068,8.6009999914,0,8.6009999914,69.92,-10.86,70.7583634633,131.17,8.6009999914,0.0,8.6009999914,8.6009999914,0,8.6009999914,0.0,0.0,0.0,130.3,81.7809999914,-16.06,83.3429994636,8.6009999914,0,8.6009999914,73.18,-16.06,74.9215322855,131.01
2020-07-31 20:30:00,70.6434444393,-12.15,71.6806720271,5.1134444393,0,5.1134444393,65.53,-12.15,66.6468558898,131.32,5.1134444393,0.0,5.1134444393,5.1134444393,0,5.1134444393,0.0,0.0,0.0,130.22,73.6734444393,-17.45,75.7118149007,5.1134444393,0,5.1134444393,68.56,-17.45,70.745855709,131.18
2020-07-31 21:00:00,68.4688888814,-13.12,69.7145834432,7.4888888814,0,7.4888888814,60.98,-13.12,62.375434267,131.81,7.4888888814,0.0,7.4888888814,7.4888888814,0,7.4888888814,0.0,0.0,0.0,130.53,71.3088888814,-18.52,73.6746091506,7.4888888814,0,7.4888888814,63.82,-18.52,66.4528614884,131.62
2020-07-31 21:30:00,70.0354444392,-12.55,71.1510082697,5.2854444392,0,5.2854444392,64.75,-12.55,65.9550225533,131.56,5.2854444392,0.0,5.2854444392,5.2854444392,0,5.2854444392,0.0,0.0,0.0,130.41,73.0654444392,-17.88,75.2213637944,5.2854444392,0,5.2854444392,67.78,-17.88,70.0986647519,131.41
2020-07-31 22:00:00,65.5314444397,-12.1,66.6391792443,4.7214444397,0,4.7214444397,60.81,-12.1,62.0021459306,131.65,4.7214444397,0.0,4.7214444397,4.7214444397,0,4.7214444397,0.0,0.0,0.0,130.41,68.3914444397,-17.46,70.5849932532,4.7214444397,0,4.7214444397,63.67,-17.46,66.0206066316,131.41
2020-07-31 22:30:00,61.3194444419,-13.13,62.7094184845,2.4994444419,0,2.4994444419,58.82,-13.13,60.2676472081,132.14,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,130.88,64.0594444419,-18.57,66.6967564594,2.4994444419,0,2.4994444419,61.56,-18.57,64.2999105754,132.0
2020-07-31 23:00:00,56.2365555531,-14.42,58.055891867,2.4465555531,0,2.4465555531,53.79,-14.42,55.6893212385,131.94,2.4465555531,0.0,2.4465555531,2.4465555531,0,2.4465555531,0.0,0.0,0.0,130.51,58.7365555531,-19.94,62.0289171133,2.4465555531,0,2.4465555531,56.29,-19.94,59.7173986372,131.81
2020-07-31 23:30:00,52.1637777753,-14.86,54.2390939433,2.4337777753,0,2.4337777753,49.73,-14.86,51.9027215086,131.53,2.4337777753,0.0,2.4337777753,2.4337777753,0,2.4337777753,0.0,0.0,0.0,130.01,54.4737777753,-20.38,58.1613004077,2.4337777753,0,2.4337777753,52.04,-20.38,55.8883350978,131.39
2020-08-01 00:00:00,51.2981111087,-16.12,53.7712804694,2.3881111087,0,2.3881111087,48.91,-16.12,51.4979853975,131.96,2.3881111087,0.0,2.3881111087,2.3881111087,0,2.3881111087,0.0,0.0,0.0,130.31,53.5781111087,-21.74,57.8207712676,2.3881111087,0,2.3881111087,51.19,-21.74,55.615139126,131.85
2020-08-01 00:30:00,51.6904444421,-17.54,54.5852878221,2.3004444421,0,2.3004444421,49.39,-17.54,52.412056819,132.34,2.3004444421,0.0,2.3004444421,2.3004444421,0,2.3004444421,0.0,0.0,0.0,130.55,53.9504444421,-23.25,58.7470250779,2.3004444421,0,2.3004444421,51.65,-23.25,56.6417249031,132.21
2020-08-01 01:00:00,54.3733333311,-17.82,57.2189809201,2.2333333311,0,2.2333333311,52.14,-17.82,55.1011070669,132.88,2.2333333311,0.0,2.2333333311,2.2333333311,0,2.2333333311,0.0,0.0,0.0,131.12,56.7633333311,-23.54,61.4508552492,2.2333333311,0,2.2333333311,54.53,-23.54,59.3940443142,132.78
2020-08-01 01:30:00,56.9806666644,-17.63,59.645731394,2.2406666644,0,2.2406666644,54.74,-17.63,57.5089949486,133.09,2.2406666644,0.0,2.2406666644,2.2406666644,0,2.2406666644,0.0,0.0,0.0,131.35,59.4706666644,-23.35,63.8903959411,2.2406666644,0,2.2406666644,57.23,-23.35,61.8101561234,132.98
2020-08-01 02:00:00,55.2271111088,-18.04,58.098841653,2.3071111088,0,2.3071111088,52.92,-18.04,55.9103568223,133.09,2.3071111088,0.0,2.3071111088,2.3071111088,0,2.3071111088,0.0,0.0,0.0,131.18,57.5871111088,-23.77,62.2999860823,2.3071111088,0,2.3071111088,55.28,-23.77,60.1738423237,132.9
2020-08-01 02:30:00,53.5766666645,-18.56,56.7003775197,2.2166666644,0,2.2166666644,51.36,-18.56,54.6106509758,133.42,2.2166666644,0.0,2.2166666644,2.2166666644,0,2.2166666644,0.0,0.0,0.0,131.51,55.8866666645,-24.35,60.9609876139,2.2166666644,0,2.2166666644,53.67,-24.35,58.935485066300004,133.26
2020-08-01 03:00:00,52.2097777756,-18.82,55.498227858,2.2197777756,0,2.2197777756,49.99,-18.82,53.4152833934,133.77,2.2197777756,0.0,2.2197777756,2.2197777756,0,2.2197777756,0.0,0.0,0.0,131.84,54.4497777756,-24.65,59.7695641594,2.2197777756,0,2.2197777756,52.23,-24.65,57.7546136685,133.6
2020-08-01 03:30:00,51.4884444422,-19.03,54.8926298429,2.2684444422,0,2.2684444422,49.22,-19.03,52.7707238912,134.02,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,132.06,53.7084444422,-24.89,59.1955159146,2.2684444422,0,2.2684444422,51.44,-24.89,57.1453033941,133.86
2020-08-01 04:00:00,51.1184444422,-19.17,54.5947274211,2.2784444422,0,2.2784444422,48.84,-19.17,52.4674613451,134.14,2.2784444422,0.0,2.2784444422,2.2784444422,0,2.2784444422,0.0,0.0,0.0,132.22,53.3084444422,-25.06,58.9049560635,2.2784444422,0,2.2784444422,51.03,-25.06,56.8512488869,134.02
2020-08-01 04:30:00,51.0047777755,-19.23,54.5094510698,2.2747777755,0,2.2747777755,48.73,-19.23,52.3870766506,134.14,2.2747777755,0.0,2.2747777755,2.2747777755,0,2.2747777755,0.0,0.0,0.0,132.22,53.1847777755,-25.11,58.8143918359,2.2747777755,0,2.2747777755,50.91,-25.11,56.7656603943,134.02
2020-08-01 05:00:00,50.9923333311,-18.94,54.396154814,2.2723333311,0,2.2723333311,48.72,-18.94,52.272000153,134.14,2.2723333311,0.0,2.2723333311,2.2723333311,0,2.2723333311,0.0,0.0,0.0,132.22,53.1923333311,-24.82,58.6980129579,2.2723333311,0,2.2723333311,50.92,-24.82,56.6469663795,134.02
2020-08-01 05:30:00,52.3159999977,-18.48,55.4839999979,2.2759999977,0,2.2759999977,50.04,-18.48,53.3433407278,134.07,2.2759999977,0.0,2.2759999977,2.2759999977,0,2.2759999977,0.0,0.0,0.0,132.22,54.5559999977,-24.32,59.7312274757,2.2759999977,0,2.2759999977,52.28,-24.32,57.6598716613,133.89
2020-08-01 06:00:00,52.6837777755,-18.23,55.7486622324,2.2737777755,0,2.2737777755,50.41,-18.23,53.6050464042,133.92,2.2737777755,0.0,2.2737777755,2.2737777755,0,2.2737777755,0.0,0.0,0.0,132.05,54.9637777755,-24.05,59.995161199500004,2.2737777755,0,2.2737777755,52.69,-24.05,57.9192420531,133.77
2020-08-01 06:30:00,55.5248888863,-17.71,58.2808492203,2.6048888863,0,2.6048888863,52.92,-17.71,55.8047533818,133.29,2.6048888863,0.0,2.6048888863,2.6048888863,0,2.6048888863,0.0,0.0,0.0,131.5,57.9148888863,-23.45,62.4822923292,2.6048888863,0,2.6048888863,55.31,-23.45,60.0757738194,133.15
2020-08-01 07:00:00,58.2556666634,-16.99,60.6826400084,3.3156666634,0,3.3156666634,54.94,-16.99,57.5070752169,133.02,3.3156666634,0.0,3.3156666634,3.3156666634,0,3.3156666634,0.0,0.0,0.0,131.27,60.7556666634,-22.68,64.8508552889,3.3156666634,0,3.3156666634,57.44,-22.68,61.7554532005,132.86
2020-08-01 07:30:00,61.8992222176,-15.85,63.8962926244,4.6192222176,0,4.6192222176,57.28,-15.85,59.4324902726,132.44,4.6192222176,0.0,4.6192222176,4.6192222176,0,4.6192222176,0.0,0.0,0.0,130.84,64.4792222176,-21.42,67.9439953034,4.6192222176,0,4.6192222176,59.86,-21.42,63.5770084229,132.3
2020-08-01 08:00:00,64.6656666604,-14.89,66.3578220305,6.2556666604,0,6.2556666604,58.41,-14.89,60.2780241879,132.58,6.2556666604,0.0,6.2556666604,6.2556666604,0,6.2556666604,0.0,0.0,0.0,131.07,67.3056666604,-20.44,70.3409295119,6.2556666604,0,6.2556666604,61.05,-20.44,64.3808674996,132.44
2020-08-01 08:30:00,70.4149999917,-13.57,71.7106486084,8.3049999917,0,8.3049999917,62.11,-13.57,63.5751287848,132.58,8.3049999917,0.0,8.3049999917,8.3049999917,0,8.3049999917,0.0,0.0,0.0,131.21,73.2149999917,-19.03,75.6477172411,8.3049999917,0,8.3049999917,64.91,-19.03,67.6420653144,132.44
2020-08-01 09:00:00,74.1872222094,-12.42,75.2196805308,12.7772222094,0,12.7772222094,61.41,-12.42,62.6533678265,132.08,12.7772222094,0.0,12.7772222094,12.7772222094,0,12.7772222094,0.0,0.0,0.0,130.81,76.9172222094,-17.81,78.9522334859,12.7772222094,0,12.7772222094,64.14,-17.81,66.5667762476,131.92
2020-08-01 09:30:00,76.3077777628,-11.29,77.138453751,14.9777777628,0,14.9777777628,61.33,-11.29,62.3605083366,131.23,14.9777777628,0.0,14.9777777628,14.9777777628,0,14.9777777628,0.0,0.0,0.0,130.11,79.0477777628,-16.56,80.7637590088,14.9777777628,0,14.9777777628,64.07,-16.56,66.1755128427,131.08
2020-08-01 10:00:00,71.9307777617,-10.23,72.6545916608,16.0807777617,0,16.0807777617,55.85,-10.23,56.7791810438,131.4,16.0807777617,0.0,16.0807777617,16.0807777617,0,16.0807777617,0.0,0.0,0.0,130.39,74.3607777617,-15.5,75.9590367851,16.0807777617,0,16.0807777617,58.28,-15.5,60.3059565881,131.24
2020-08-01 10:30:00,72.8867777578,-9.86,73.5506762166,19.9567777578,0,19.9567777578,52.93,-9.86,53.8405469883,131.86,19.9567777578,0.0,19.9567777578,19.9567777578,0,19.9567777578,0.0,0.0,0.0,130.84,75.1867777578,-15.17,76.70189339,19.9567777578,0,19.9567777578,55.23,-15.17,57.2754903951,131.7
2020-08-01 11:00:00,72.2037777595,-10.25,72.9276903703,18.2437777595,0,18.2437777595,53.96,-10.25,54.9248950841,132.1,18.2437777595,0.0,18.2437777595,18.2437777595,0,18.2437777595,0.0,0.0,0.0,131.04,74.5637777595,-15.57,76.1720542835,18.2437777595,0,18.2437777595,56.32,-15.57,58.4325876545,131.95
2020-08-01 11:30:00,71.2039999855,-10.21,71.9322856159,14.5239999855,0,14.5239999855,56.68,-10.21,57.5922434013,132.17,14.5239999855,0.0,14.5239999855,14.5239999855,0,14.5239999855,0.0,0.0,0.0,131.13,73.6939999855,-15.53,75.3125921334,14.5239999855,0,14.5239999855,59.17,-15.53,61.1740941903,131.95
2020-08-01 12:00:00,71.1389999853,-10.32,71.8836540454,14.6689999853,0,14.6689999853,56.47,-10.32,57.4052549859,132.32,14.6689999853,0.0,14.6689999853,14.6689999853,0,14.6689999853,0.0,0.0,0.0,131.26,73.6189999853,-15.65,75.2640661859,14.6689999853,0,14.6689999853,58.95,-15.65,60.9920076731,132.15
2020-08-01 12:30:00,70.432999985,-10.66,71.2351253729,14.982999985,0,14.982999985,55.45,-10.66,56.4653708037,132.61,14.982999985,0.0,14.982999985,14.982999985,0,14.982999985,0.0,0.0,0.0,131.51,72.862999985,-16.02,74.6033321429,14.982999985,0,14.982999985,57.88,-16.02,60.0560971093,132.44
2020-08-01 13:00:00,67.5809999835,-10.9,68.454375746,16.4509999835,0,16.4509999835,51.13,-10.9,52.2789336158,132.79,16.4509999835,0.0,16.4509999835,16.4509999835,0,16.4509999835,0.0,0.0,0.0,131.62,69.8109999835,-16.32,71.6932222648,16.4509999835,0,16.4509999835,53.36,-16.32,55.7999283154,132.63
2020-08-01 13:30:00,66.7919999814,-11.83,67.8315572688,18.6219999814,0,18.6219999814,48.17,-11.83,49.6013890935,132.79,18.6219999814,0.0,18.6219999814,18.6219999814,0,18.6219999814,0.0,0.0,0.0,131.46,68.8919999814,-17.31,71.0333989151,18.6219999814,0,18.6219999814,50.27,-17.31,53.1668035526,132.63
2020-08-01 14:00:00,64.5667777576,-12.36,65.7391693741,20.1967777576,0,20.1967777576,44.37,-12.36,46.0593801521,132.67,20.1967777576,0.0,20.1967777576,20.1967777576,0,20.1967777576,0.0,0.0,0.0,131.29,66.4767777576,-17.87,68.8367553058,20.1967777576,0,20.1967777576,46.28,-17.87,49.6102338233,132.52
2020-08-01 14:30:00,59.1258888673,-12.83,60.5018977748,21.5558888673,0,21.5558888673,37.57,-12.83,39.700299747,133.07,21.5558888673,0.0,21.5558888673,21.5558888673,0,21.5558888673,0.0,0.0,0.0,131.65,60.7158888673,-18.43,63.4514307242,21.5558888673,0,21.5558888673,39.16,-18.43,43.2801397872,132.93
2020-08-01 15:00:00,57.4877777572,-13.82,59.1256035188,20.5877777572,0,20.5877777572,36.9,-13.82,39.4030760221,133.27,20.5877777572,0.0,20.5877777572,20.5877777572,0,20.5877777572,0.0,0.0,0.0,131.74,59.0577777572,-19.47,62.1844193799,20.5877777572,0,20.5877777572,38.47,-19.47,43.1163750795,133.1
2020-08-01 15:30:00,55.1865555347,-14.12,56.9642897944,20.8465555347,0,20.8465555347,34.34,-14.12,37.1296377575,133.27,20.8465555347,0.0,20.8465555347,20.8465555347,0,20.8465555347,0.0,0.0,0.0,131.74,56.6165555347,-19.8,59.9789493124,20.8465555347,0,20.8465555347,35.77,-19.8,40.8843845496,133.18
2020-08-01 16:00:00,55.5559999808,-14.07,57.309981974,19.2159999808,0,19.2159999808,36.34,-14.07,38.9687118083,133.14,19.2159999808,0.0,19.2159999808,19.2159999808,0,19.2159999808,0.0,0.0,0.0,131.61,57.1459999808,-19.73,60.4560850023,19.2159999808,0,19.2159999808,37.93,-19.73,42.7546231418,133.02
2020-08-01 16:30:00,60.4062222089,-13.77,61.9558276641,13.3362222089,0,13.3362222089,47.07,-13.77,49.0428159877,132.61,13.3362222089,0.0,13.3362222089,13.3362222089,0,13.3362222089,0.0,0.0,0.0,131.07,62.4862222089,-19.32,65.4048191339,13.3362222089,0,13.3362222089,49.15,-19.32,52.8108407432,132.44
2020-08-01 17:00:00,72.1281110976,-12.63,73.2255509403,13.5081110976,0,13.5081110976,58.62,-12.63,59.9651673891,131.76,13.5081110976,0.0,13.5081110976,13.5081110976,0,13.5081110976,0.0,0.0,0.0,130.46,74.7881110976,-18.01,76.926079203,13.5081110976,0,13.5081110976,61.28,-18.01,63.8717347502,131.61
2020-08-01 17:30:00,74.1612222084,-12.51,75.2089554471,13.8212222084,0,13.8212222084,60.34,-12.51,61.6231750237,131.3,13.8212222084,0.0,13.8212222084,13.8212222084,0,13.8212222084,0.0,0.0,0.0,130.04,76.8612222084,-17.84,78.9044553835,13.8212222084,0,13.8212222084,63.04,-17.84,65.5157019347,131.16
2020-08-01 18:00:00,77.3331110994,-13.09,78.433144603,11.703111099400001,0,11.703111099400001,65.63,-13.09,66.922679265,130.77,11.703111099400001,0.0,11.703111099400001,11.703111099400001,0,11.703111099400001,0.0,0.0,0.0,129.48,80.3131110994,-18.42,82.3983750718,11.703111099400001,0,11.703111099400001,68.61,-18.42,71.0396262659,130.62
2020-08-01 18:30:00,75.9199999889,-15.44,77.4741247018,11.1299999889,0,11.1299999889,64.79,-15.44,66.6043369459,130.88,11.1299999889,0.0,11.1299999889,11.1299999889,0,11.1299999889,0.0,0.0,0.0,129.32,78.8699999889,-20.85,81.5794054786,11.1299999889,0,11.1299999889,67.74,-20.85,70.876160308,130.7
2020-08-01 19:00:00,75.141333325,-16.45,76.9208845104,8.321333325,0,8.321333325,66.82,-16.45,68.815077563,131.24,8.321333325,0.0,8.321333325,8.321333325,0,8.321333325,0.0,0.0,0.0,129.63,78.171333325,-21.93,81.1891757183,8.321333325,0,8.321333325,69.85,-21.93,73.2116616394,131.07
2020-08-01 19:30:00,78.0246666612,-16.27,79.7029579601,5.4346666612,0,5.4346666612,72.59,-16.27,74.3910007998,131.09,5.4346666612,0.0,5.4346666612,5.4346666612,0,5.4346666612,0.0,0.0,0.0,129.63,81.3646666612,-21.71,84.2112408227,5.4346666612,0,5.4346666612,75.93,-21.71,78.9727104765,130.96
2020-08-01 20:00:00,77.1149999957,-17.0,78.9665956233,4.2749999957,0,4.2749999957,72.84,-17.0,74.7974972843,131.26,4.2749999957,0.0,4.2749999957,4.2749999957,0,4.2749999957,0.0,0.0,0.0,129.63,80.4549999957,-22.47,83.5338729158,4.2749999957,0,4.2749999957,76.18,-22.47,79.4247650296,131.13
2020-08-01 20:30:00,75.7525555522,-17.92,77.8432789179,3.3425555522,0,3.3425555522,72.41,-17.92,74.594466953,131.69,3.3425555522,0.0,3.3425555522,3.3425555522,0,3.3425555522,0.0,0.0,0.0,129.99,79.0625555522,-23.46,82.4697477288,3.3425555522,0,3.3425555522,75.72,-23.46,79.2709909109,131.54
2020-08-01 21:00:00,74.3478888861,-18.36,76.5813174464,2.7478888861,0,2.7478888861,71.6,-18.36,73.9165042463,131.69,2.7478888861,0.0,2.7478888861,2.7478888861,0,2.7478888861,0.0,0.0,0.0,129.99,77.6178888861,-23.94,81.2259827589,2.7478888861,0,2.7478888861,74.87,-23.94,78.6043287612,131.54
2020-08-01 21:30:00,74.5498888863,-18.12,76.7204036288,2.5498888862999998,0,2.5498888862999998,72.0,-18.12,74.2450968078,131.39,2.5498888862999998,0.0,2.5498888862999998,2.5498888862999998,0,2.5498888862999998,0.0,0.0,0.0,129.68,77.8498888863,-23.66,81.365845412,2.5498888862999998,0,2.5498888862999998,75.3,-23.66,78.9296243498,131.24
2020-08-01 22:00:00,73.7516666642,-17.69,75.8435523676,2.5116666642,0,2.5116666642,71.24,-17.69,73.4034992354,132.03,2.5116666642,0.0,2.5116666642,2.5116666642,0,2.5116666642,0.0,0.0,0.0,130.38,77.0016666642,-23.24,80.4322961817,2.5116666642,0,2.5116666642,74.49,-23.24,78.0311328894,131.87
2020-08-01 22:30:00,70.7943333308,-16.96,72.797522154,2.5143333308,0,2.5143333308,68.28,-16.96,70.3548150449,133.24,2.5143333308,0.0,2.5143333308,2.5143333308,0,2.5143333308,0.0,0.0,0.0,131.59,73.8843333308,-22.6,77.2635406368,2.5143333308,0,2.5143333308,71.37,-22.6,74.8627871509,133.06
2020-08-01 23:00:00,66.129444442,-18.17,68.5802618995,2.459444442,0,2.459444442,63.67,-18.17,66.211915846,133.24,2.459444442,0.0,2.459444442,2.459444442,0,2.459444442,0.0,0.0,0.0,131.42,69.019444442,-23.88,73.0338148468,2.459444442,0,2.459444442,66.56,-23.88,70.7141287156,133.06
2020-08-01 23:30:00,62.5256666641,-18.44,65.1881322926,2.5256666641,0,2.5256666641,60.0,-18.44,62.7696869516,133.15,2.5256666641,0.0,2.5256666641,2.5256666641,0,2.5256666641,0.0,0.0,0.0,131.32,65.2256666641,-24.17,69.5598770253,2.5256666641,0,2.5256666641,62.7,-24.17,67.1973131903,132.99
2020-08-02 00:00:00,58.6874444419,-19.14,61.7296989716,2.5674444419,0,2.5674444419,56.12,-19.14,59.2941312442,133.76,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,131.84,61.2274444419,-24.97,66.1233759943,2.5674444419,0,2.5674444419,58.66,-24.97,63.7534038307,133.62
2020-08-02 00:30:00,56.5483333307,-19.52,59.8226077874,2.5883333307000003,0,2.5883333307000003,53.96,-19.52,57.3821575056,133.98,2.5883333307000003,0.0,2.5883333307000003,2.5883333307000003,0,2.5883333307000003,0.0,0.0,0.0,131.97,58.9783333307,-25.38,64.2073843298,2.5883333307000003,0,2.5883333307000003,56.39,-25.38,61.8383093236,133.82
2020-08-02 01:00:00,53.8852222196,-20.21,57.550510629,2.5752222196,0,2.5752222196,51.31,-20.21,55.146715224,134.34,2.5752222196,0.0,2.5752222196,2.5752222196,0,2.5752222196,0.0,0.0,0.0,132.25,56.1952222196,-26.13,61.9732192186,2.5752222196,0,2.5752222196,53.62,-26.13,59.6479781719,134.18
2020-08-02 01:30:00,54.6147777753,-20.43,58.3108810724,2.5147777753,0,2.5147777753,52.1,-20.43,55.9624418695,134.42,2.5147777753,0.0,2.5147777753,2.5147777753,0,2.5147777753,0.0,0.0,0.0,132.32,56.9647777753,-26.36,62.7681089964,2.5147777753,0,2.5147777753,54.45,-26.36,60.4950584759,134.26
2020-08-02 02:00:00,53.0257777753,-20.86,56.9813364943,2.4457777753,0,2.4457777753,50.58,-20.86,54.7126676374,134.61,2.4457777753,0.0,2.4457777753,2.4457777753,0,2.4457777753,0.0,0.0,0.0,132.48,55.3157777753,-26.84,61.4835008022,2.4457777753,0,2.4457777753,52.87,-26.84,59.2926850463,134.49
2020-08-02 02:30:00,51.5146666642,-21.19,55.7025760762,2.4646666642,0,2.4646666642,49.05,-21.19,53.4314383112,134.51,2.4646666642,0.0,2.4646666642,2.4646666642,0,2.4646666642,0.0,0.0,0.0,132.36,53.4946666642,-27.09,59.9628840327,2.4646666642,0,2.4646666642,51.03,-27.09,57.7748128513,134.37
2020-08-02 03:00:00,49.7081111086,-21.52,54.1664721944,2.4881111086,0,2.4881111086,47.22,-21.52,51.8925697957,134.84,2.4881111086,0.0,2.4881111086,2.4881111086,0,2.4881111086,0.0,0.0,0.0,132.61,51.8181111086,-27.56,58.6913131465,2.4881111086,0,2.4881111086,49.33,-27.56,56.5066588996,134.7
2020-08-02 03:30:00,47.6195555531,-31.92,57.3280775107,2.4695555531,0,2.4695555531,45.15,-31.92,55.2938414292,132.24,2.4695555531,0.0,2.4695555531,2.4695555531,0,2.4695555531,0.0,0.0,0.0,133.08,49.7995555531,-36.22,61.5782764722,2.4695555531,0,2.4695555531,47.33,-36.22,59.5988028403,132.09
2020-08-02 04:00:00,47.0907777753,-32.53,57.2341004252,2.4807777753,0,2.4807777753,44.61,-32.53,55.2109862256,131.95,2.4807777753,0.0,2.4807777753,2.4807777753,0,2.4807777753,0.0,0.0,0.0,132.97,49.2607777753,-36.73,61.4468642571,2.4807777753,0,2.4807777753,46.78,-36.73,59.4765609295,131.79
2020-08-02 04:30:00,46.7279999975,-32.19,56.7424187338,2.4979999975,0,2.4979999975,44.23,-32.19,54.7036470448,131.54,2.4979999975,0.0,2.4979999975,2.4979999975,0,2.4979999975,0.0,0.0,0.0,132.63,48.8779999975,-36.36,60.9188680439,2.4979999975,0,2.4979999975,46.38,-36.36,58.9334709651,131.41
2020-08-02 05:00:00,46.1849999975,-32.42,56.4279241579,2.4649999975,0,2.4649999975,43.72,-32.42,54.4288048739,131.54,2.4649999975,0.0,2.4649999975,2.4649999975,0,2.4649999975,0.0,0.0,0.0,132.63,48.3249999975,-36.61,60.6267080152,2.4649999975,0,2.4649999975,45.86,-36.61,58.6807609017,131.41
2020-08-02 05:30:00,46.5107777753,-32.47,56.7234814628,2.4907777752999998,0,2.4907777752999998,44.02,-32.47,54.6997376593,131.33,2.4907777752999998,0.0,2.4907777752999998,2.4907777752999998,0,2.4907777752999998,0.0,0.0,0.0,132.41,48.6807777753,-36.65,60.9347242942,2.4907777752999998,0,2.4907777752999998,46.19,-36.65,58.9638753815,131.21
2020-08-02 06:00:00,46.434555553,-32.44,56.6438129843,2.574555553,0,2.574555553,43.86,-32.44,54.5532143874,131.33,2.574555553,0.0,2.574555553,2.574555553,0,2.574555553,0.0,0.0,0.0,132.41,48.574555553,-36.63,60.8378529139,2.574555553,0,2.574555553,46.0,-36.63,58.8026946661,131.21
2020-08-02 06:30:00,48.2926666638,-31.9,57.8773846464,2.8526666638,0,2.8526666638,45.44,-31.9,55.5193984117,130.98,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,132.06,50.5226666638,-36.05,62.0656293517,2.8526666638,0,2.8526666638,47.67,-36.05,59.7664738796,130.83
2020-08-02 07:00:00,49.9024444409,-31.42,58.9700802202,3.5524444409,0,3.5524444409,46.35,-31.42,55.9958828844,130.83,3.5524444409,0.0,3.5524444409,3.5524444409,0,3.5524444409,0.0,0.0,0.0,131.95,52.1624444409,-35.54,63.1190320747,3.5524444409,0,3.5524444409,48.61,-35.54,60.2164736596,130.7
2020-08-02 07:30:00,52.1013333286,-31.91,61.0966204844,4.7513333286,0,4.7513333286,47.35,-31.91,57.0987793215,130.59,4.7513333286,0.0,4.7513333286,4.7513333286,0,4.7513333286,0.0,0.0,0.0,131.67,54.4113333286,-36.04,65.2646519534,4.7513333286,0,4.7513333286,49.66,-36.04,61.3595730102,130.48
2020-08-02 08:00:00,54.5724444373,-31.09,62.8071635393,7.1924444373,0,7.1924444373,47.38,-31.09,56.6696788415,130.59,7.1924444373,0.0,7.1924444373,7.1924444373,0,7.1924444373,0.0,0.0,0.0,131.76,56.8724444373,-35.18,66.8738165224,7.1924444373,0,7.1924444373,49.68,-35.18,60.8747468167,130.48
2020-08-02 08:30:00,58.4362222099,-30.19,65.7740691015,12.3062222099,0,12.3062222099,46.13,-30.19,55.1308715694,130.59,12.3062222099,0.0,12.3062222099,12.3062222099,0,12.3062222099,0.0,0.0,0.0,131.76,60.6662222099,-34.24,69.6618124744,12.3062222099,0,12.3062222099,48.36,-34.24,59.2542589187,130.48
2020-08-02 09:00:00,60.3716666533,-28.88,66.9237815317,13.3716666533,0,13.3716666533,47.0,-28.88,55.1638867376,130.41,13.3716666533,0.0,13.3716666533,13.3716666533,0,13.3716666533,0.0,0.0,0.0,131.76,62.6116666533,-32.89,70.7246272603,13.3716666533,0,13.3716666533,49.24,-32.89,59.2142693951,130.26
2020-08-02 09:30:00,62.3108888769,-17.89,64.8282266658,11.9608888769,0,11.9608888769,50.35,-17.89,53.4338338508,131.78,11.9608888769,0.0,11.9608888769,11.9608888769,0,11.9608888769,0.0,0.0,0.0,130.96,64.6008888769,-23.88,68.8732839618,11.9608888769,0,11.9608888769,52.64,-23.88,57.8033217039,131.6
2020-08-02 10:00:00,63.195444431,-18.98,65.984123824,13.485444431,0,13.485444431,49.71,-18.98,53.2101916929,132.33,13.485444431,0.0,13.485444431,13.485444431,0,13.485444431,0.0,0.0,0.0,130.32,65.415444431,-24.74,69.937457561,13.485444431,0,13.485444431,51.93,-24.74,57.5221044469,132.19
2020-08-02 10:30:00,66.7586666519,-18.77,69.3471879253,14.7586666519,0,14.7586666519,52.0,-18.77,55.2839298531,132.4,14.7586666519,0.0,14.7586666519,14.7586666519,0,14.7586666519,0.0,0.0,0.0,130.32,69.0786666519,-24.52,73.3013818861,14.7586666519,0,14.7586666519,54.32,-24.52,59.5977583471,132.19
2020-08-02 11:00:00,68.0399999855,-18.96,70.6323098733,14.4699999855,0,14.4699999855,53.57,-18.96,56.8262835315,132.55,14.4699999855,0.0,14.4699999855,14.4699999855,0,14.4699999855,0.0,0.0,0.0,130.51,70.4399999855,-24.72,74.6516710996,14.4699999855,0,14.4699999855,55.97,-24.72,61.1859403785,132.37
2020-08-02 11:30:00,69.4003333143,-18.74,71.8859782165,19.0103333143,0,19.0103333143,50.39,-18.74,53.7618796174,132.42,19.0103333143,0.0,19.0103333143,19.0103333143,0,19.0103333143,0.0,0.0,0.0,130.41,71.6603333143,-24.49,75.7295415985,19.0103333143,0,19.0103333143,52.65,-24.49,58.0670526202,132.26
2020-08-02 12:00:00,67.1217777561,-19.32,69.8469430193,21.6817777561,0,21.6817777561,45.44,-19.32,49.3766746551,132.65,21.6817777561,0.0,21.6817777561,21.6817777561,0,21.6817777561,0.0,0.0,0.0,130.55,69.1617777561,-25.14,73.5892050669,21.6817777561,0,21.6817777561,47.48,-25.14,53.72494765,132.49
2020-08-02 12:30:00,59.7548888666,-19.13,62.7423592437,22.254888866599998,0,22.254888866599998,37.5,-19.13,42.0975878169,132.51,22.254888866599998,0.0,22.254888866599998,22.254888866599998,0,22.254888866599998,0.0,0.0,0.0,130.37,61.3548888666,-24.98,66.2451718077,22.254888866599998,0,22.254888866599998,39.1,-24.98,46.398387903,132.33
2020-08-02 13:00:00,65.6356666497,-16.67,67.7194922939,16.9956666497,0,16.9956666497,48.64,-16.67,51.4172976731,132.85,16.9956666497,0.0,16.9956666497,16.9956666497,0,16.9956666497,0.0,0.0,0.0,131.04,67.7856666497,-22.36,71.3783314679,16.9956666497,0,16.9956666497,50.79,-22.36,55.4940870724,132.66
2020-08-02 13:30:00,67.7534444278,-15.08,69.4113508861,16.6734444278,0,16.6734444278,51.08,-15.08,53.2594855401,133.08,16.6734444278,0.0,16.6734444278,16.6734444278,0,16.6734444278,0.0,0.0,0.0,131.47,70.0334444278,-20.68,73.0229124208,16.6734444278,0,16.6734444278,53.36,-20.68,57.2271963318,132.9
2020-08-02 14:00:00,63.1614444281,-14.51,64.8066984365,16.3914444281,0,16.3914444281,46.77,-14.51,48.9691025035,133.3,16.3914444281,0.0,16.3914444281,16.3914444281,0,16.3914444281,0.0,0.0,0.0,131.73,65.2314444281,-20.14,68.2697659449,16.3914444281,0,16.3914444281,48.84,-20.14,52.8295864076,133.14
2020-08-02 14:30:00,62.4615555376,-14.59,64.1429187064,17.9415555376,0,17.9415555376,44.52,-14.59,46.8497438627,133.3,17.9415555376,0.0,17.9415555376,17.9415555376,0,17.9415555376,0.0,0.0,0.0,131.73,64.4115555376,-20.22,67.5107168291,17.9415555376,0,17.9415555376,46.47,-20.22,50.6784895197,133.14
