Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-02 15:00:00,61.0255555351,-14.33,62.6854634534,20.465555535100002,0,20.465555535100002,40.56,-14.33,43.0170024525,133.37,20.465555535100002,0.0,20.465555535100002,20.465555535100002,0,20.465555535100002,0.0,0.0,0.0,131.81,62.7955555351,-19.98,65.8975128132,20.465555535100002,0,20.465555535100002,42.33,-19.98,46.8084319327,133.25
2020-08-02 15:30:00,56.9231110909,-14.92,58.8459597277,20.1631110909,0,20.1631110909,36.76,-14.92,39.6724589608,133.58,20.1631110909,0.0,20.1631110909,20.1631110909,0,20.1631110909,0.0,0.0,0.0,131.92,58.4931110909,-20.62,62.0211935156,20.1631110909,0,20.1631110909,38.33,-20.62,43.5243989045,133.39
2020-08-02 16:00:00,61.0894444261,-14.98,62.8992895054,18.3594444261,0,18.3594444261,42.73,-14.98,45.2797228348,133.32,18.3594444261,0.0,18.3594444261,18.3594444261,0,18.3594444261,0.0,0.0,0.0,131.66,62.9594444261,-20.65,66.2594456847,18.3594444261,0,18.3594444261,44.6,-20.65,49.1485757678,133.2
2020-08-02 16:30:00,63.6148888727,-14.54,65.2553881782,16.2148888727,0,16.2148888727,47.4,-14.54,49.5799515934,132.93,16.2148888727,0.0,16.2148888727,16.2148888727,0,16.2148888727,0.0,0.0,0.0,131.32,65.6948888727,-20.13,68.7097905978,16.2148888727,0,16.2148888727,49.48,-20.13,53.418042832,132.77
2020-08-02 17:00:00,69.8656666501,-13.77,71.2097203791,16.5556666501,0,16.5556666501,53.31,-13.77,55.0596857964,132.63,16.5556666501,0.0,16.5556666501,16.5556666501,0,16.5556666501,0.0,0.0,0.0,131.18,72.2556666501,-19.3,74.788845178,16.5556666501,0,16.5556666501,55.7,-19.3,58.9489609747,132.49
2020-08-02 17:30:00,75.3034444297,-12.67,76.3618860622,14.7234444297,0,14.7234444297,60.58,-12.67,61.8907529442,132.22,14.7234444297,0.0,14.7234444297,14.7234444297,0,14.7234444297,0.0,0.0,0.0,130.95,78.0634444297,-18.07,80.1275624004,14.7234444297,0,14.7234444297,63.34,-18.07,65.8671427952,132.09
2020-08-02 18:00:00,75.0323333177,-12.8,76.1162994575,15.5923333177,0,15.5923333177,59.44,-12.8,60.8025788927,132.32,15.5923333177,0.0,15.5923333177,15.5923333177,0,15.5923333177,0.0,0.0,0.0,131.04,77.7323333177,-18.21,79.8368319951,15.5923333177,0,15.5923333177,62.14,-18.21,64.753252428,132.21
2020-08-02 18:30:00,75.9032222075,-13.2,77.0424502562,14.7432222075,0,14.7432222075,61.16,-13.2,62.5682475382,132.4,14.7432222075,0.0,14.7432222075,14.7432222075,0,14.7432222075,0.0,0.0,0.0,131.04,78.6932222075,-18.63,80.8684123833,14.7432222075,0,14.7432222075,63.95,-18.63,66.6084033737,132.21
2020-08-02 19:00:00,75.5136666549,-13.51,76.7126713892,11.7436666549,0,11.7436666549,63.77,-13.51,65.1853741264,132.25,11.7436666549,0.0,11.7436666549,11.7436666549,0,11.7436666549,0.0,0.0,0.0,130.96,78.4236666549,-18.94,80.6783433866,11.7436666549,0,11.7436666549,66.68,-18.94,69.3177177928,132.21
2020-08-02 19:30:00,71.6779999902,-14.31,73.0924878671,9.7679999902,0,9.7679999902,61.91,-14.31,63.5423024449,132.49,9.7679999902,0.0,9.7679999902,9.7679999902,0,9.7679999902,0.0,0.0,0.0,131.09,74.5079999902,-19.8,77.0939820125,9.7679999902,0,9.7679999902,64.74,-19.8,67.7001299851,132.39
2020-08-02 20:00:00,71.6611111039,-14.92,73.197822677,7.1811111039,0,7.1811111039,64.48,-14.92,66.1836596147,132.73,7.1811111039,0.0,7.1811111039,7.1811111039,0,7.1811111039,0.0,0.0,0.0,131.29,74.6211111039,-20.43,77.3672742339,7.1811111039,0,7.1811111039,67.44,-20.43,70.4665771838,132.62
2020-08-02 20:30:00,68.3902222189,-15.1,70.0373649929,3.2902222189,0,3.2902222189,65.1,-15.1,66.8282874238,132.62,3.2902222189,0.0,3.2902222189,3.2902222189,0,3.2902222189,0.0,0.0,0.0,131.16,71.3602222189,-20.62,74.2796453622,3.2902222189,0,3.2902222189,68.07,-20.62,71.1246040411,132.49
2020-08-02 21:00:00,66.1919999974,-15.45,67.9711951024,2.6219999974,0,2.6219999974,63.57,-15.45,65.4205426453,132.43,2.6219999974,0.0,2.6219999974,2.6219999974,0,2.6219999974,0.0,0.0,0.0,130.92,69.1119999974,-20.97,72.2233303278,2.6219999974,0,2.6219999974,66.49,-20.97,69.7184408891,132.3
2020-08-02 21:30:00,66.8932222198,-16.34,68.8599940382,2.4332222198,0,2.4332222198,64.46,-16.34,66.4987759286,131.48,2.4332222198,0.0,2.4332222198,2.4332222198,0,2.4332222198,0.0,0.0,0.0,129.91,69.8632222198,-21.86,73.2033429492,2.4332222198,0,2.4332222198,67.43,-21.86,70.8848679197,131.34
2020-08-02 22:00:00,64.5791111087,-16.75,66.71599577,2.4491111087,0,2.4491111087,62.13,-16.75,64.3482664879,131.76,2.4491111087,0.0,2.4491111087,2.4491111087,0,2.4491111087,0.0,0.0,0.0,130.14,67.4391111087,-22.31,71.033582249,2.4491111087,0,2.4491111087,64.99,-22.31,68.7127077039,131.61
2020-08-02 22:30:00,63.1455555532,-18.23,65.7243796937,2.4055555531,0,2.4055555531,60.74,-18.23,63.4167209811,132.39,2.4055555531,0.0,2.4055555531,2.4055555531,0,2.4055555531,0.0,0.0,0.0,130.6,65.9355555531,-23.9,70.1334976035,2.4055555531,0,2.4055555531,63.53,-23.9,67.8768804528,132.28
2020-08-02 23:00:00,57.8076666642,-18.84,60.8002625419,2.4576666642,0,2.4576666642,55.35,-18.84,58.4685223005,133.12,2.4576666642,0.0,2.4576666642,2.4576666642,0,2.4576666642,0.0,0.0,0.0,131.22,60.3276666642,-24.61,65.1542743429,2.4576666642,0,2.4576666642,57.87,-24.61,62.8855229763,132.96
2020-08-02 23:30:00,52.6321111087,-16.73,55.2270949784,2.4321111087,0,2.4321111087,50.2,-16.73,52.9143921821,132.99,2.4321111087,0.0,2.4321111087,2.4321111087,0,2.4321111087,0.0,0.0,0.0,131.29,54.9321111087,-22.44,59.3387767893,2.4321111087,0,2.4321111087,52.5,-22.44,57.0946897706,132.86
2020-08-03 00:00:00,50.2022222198,-17.23,53.0766993681,2.4122222198,0,2.4122222198,47.79,-17.23,50.8011515618,132.99,2.4122222198,0.0,2.4122222198,2.4122222198,0,2.4122222198,0.0,0.0,0.0,131.29,52.3722222198,-22.97,57.1880281199,2.4122222198,0,2.4122222198,49.96,-22.97,54.9874758468,132.86
2020-08-03 00:30:00,51.2799999976,-18.44,54.4946969874,2.4399999976,0,2.4399999976,48.84,-18.44,52.2051644955,134.15,2.4399999976,0.0,2.4399999976,2.4399999976,0,2.4399999976,0.0,0.0,0.0,132.28,53.4799999976,-24.29,58.7376753008,2.4399999976,0,2.4399999976,51.04,-24.29,56.5250891198,134.01
2020-08-03 01:00:00,53.1116666642,-14.76,55.1244658554,2.4816666642,0,2.4816666642,50.63,-14.76,52.7376004384,134.62,2.4816666642,0.0,2.4816666642,2.4816666642,0,2.4816666642,0.0,0.0,0.0,133.15,55.3616666642,-20.45,59.0179348659,2.4816666642,0,2.4816666642,52.88,-20.45,56.6965334037,134.47
2020-08-03 01:30:00,54.1098888865,-14.81,56.1000550383,2.4298888865,0,2.4298888865,51.68,-14.81,53.7601943821,134.7,2.4298888865,0.0,2.4298888865,2.4298888865,0,2.4298888865,0.0,0.0,0.0,133.15,56.3998888865,-20.49,60.0065626945,2.4298888865,0,2.4298888865,53.97,-20.49,57.7286843779,134.6
2020-08-03 02:00:00,51.7109999976,-22.09,56.2316247387,2.3809999976,0,2.3809999976,49.33,-22.09,54.0501341349,133.13,2.3809999976,0.0,2.3809999976,2.3809999976,0,2.3809999976,0.0,0.0,0.0,133.34,53.9909999976,-27.09,60.406093904,2.3809999976,0,2.3809999976,51.61,-27.09,58.2877362745,132.98
2020-08-03 02:30:00,49.4714444421,-28.11,56.8998762317,2.3814444421,0,2.3814444421,47.09,-28.11,54.8419565661,131.88,2.3814444421,0.0,2.3814444421,2.3814444421,0,2.3814444421,0.0,0.0,0.0,133.34,51.7314444421,-32.06,60.860380742,2.3814444421,0,2.3814444421,49.35,-32.06,58.8495208137,131.69
2020-08-03 03:00:00,48.0597777754,-28.16,55.7021349665,2.3797777754,0,2.3797777754,45.68,-28.16,53.6623517934,131.88,2.3797777754,0.0,2.3797777754,2.3797777754,0,2.3797777754,0.0,0.0,0.0,133.34,50.2597777754,-32.12,59.6467908779,2.3797777754,0,2.3797777754,47.88,-32.12,57.6557785482,131.69
2020-08-03 03:30:00,47.7591111087,-28.31,55.5192650698,2.4091111087,0,2.4091111087,45.35,-28.31,53.4610007389,131.88,2.4091111087,0.0,2.4091111087,2.4091111087,0,2.4091111087,0.0,0.0,0.0,133.45,49.9291111087,-32.28,59.4551472633,2.4091111087,0,2.4091111087,47.52,-32.28,57.4469215885,131.83
2020-08-03 04:00:00,47.4534444421,-28.39,55.2975721837,2.3934444421,0,2.3934444421,45.06,-28.39,53.2578228996,132.04,2.3934444421,0.0,2.3934444421,2.3934444421,0,2.3934444421,0.0,0.0,0.0,133.45,49.6134444421,-32.37,59.2394359308,2.3934444421,0,2.3934444421,47.22,-32.37,57.2498497815,131.83
2020-08-03 04:30:00,47.3372222198,-28.19,55.0952693749,2.3872222198,0,2.3872222198,44.95,-28.19,53.0582566619,131.84,2.3872222198,0.0,2.3872222198,2.3872222198,0,2.3872222198,0.0,0.0,0.0,133.33,49.4972222198,-32.16,59.0274563867,2.3872222198,0,2.3872222198,47.11,-32.16,57.040491758,131.67
2020-08-03 05:00:00,45.8476666643,-27.47,53.4472584756,2.3776666643,0,2.3776666643,43.47,-27.47,51.4221917075,131.68,2.3776666643,0.0,2.3776666643,2.3776666643,0,2.3776666643,0.0,0.0,0.0,133.33,47.9476666643,-31.41,57.3198642579,2.3776666643,0,2.3776666643,45.57,-31.41,55.3463006894,131.67
2020-08-03 05:30:00,44.6713333309,-25.95,51.66169298,2.3913333309,0,2.3913333309,42.28,-25.95,49.6084760903,131.12,2.3913333309,0.0,2.3913333309,2.3913333309,0,2.3913333309,0.0,0.0,0.0,132.77,46.7413333309,-29.82,55.4435265974,2.3913333309,0,2.3913333309,44.35,-29.82,53.4430060906,130.93
2020-08-03 06:00:00,46.4476666643,-25.4,52.9390757245,2.3476666643,0,2.3476666643,44.1,-25.4,50.8917478576,131.12,2.3476666643,0.0,2.3476666643,2.3476666643,0,2.3476666643,0.0,0.0,0.0,132.88,48.6076666643,-29.24,56.7246230358,2.3476666643,0,2.3476666643,46.26,-29.24,54.726275225,130.93
2020-08-03 06:30:00,52.9782222165,-23.9,58.1197215171,5.6882222165,0,5.6882222165,47.29,-23.9,52.9863576782,130.52,5.6882222165,0.0,5.6882222165,5.6882222165,0,5.6882222165,0.0,0.0,0.0,132.38,55.2782222165,-27.63,61.7988572016,5.6882222165,0,5.6882222165,49.59,-27.63,56.7678165865,130.33
2020-08-03 07:00:00,57.5999999945,-21.6,61.5168269611,5.5399999945000005,0,5.5399999945000005,52.06,-21.6,56.3631404377,130.09,5.5399999945000005,0.0,5.5399999945000005,5.5399999945000005,0,5.5399999945000005,0.0,0.0,0.0,132.15,60.1299999945,-25.19,65.1931974928,5.5399999945000005,0,5.5399999945000005,54.59,-25.19,60.1215784889,129.93
2020-08-03 07:30:00,63.5322222183,-10.58,64.4071398216,3.9322222183,0,3.9322222183,59.6,-10.58,60.5317800829,131.2,3.9322222183,0.0,3.9322222183,3.9322222183,0,3.9322222183,0.0,0.0,0.0,131.71,66.3222222183,-15.88,68.1968588717,3.9322222183,0,3.9322222183,62.39,-15.88,64.3792396662,131.06
2020-08-03 08:00:00,64.9272222161,-4.63,65.092096945,6.1372222161,0,6.1372222161,58.79,-4.63,58.9720357458,131.92,6.1372222161,0.0,6.1372222161,6.1372222161,0,6.1372222161,0.0,0.0,0.0,131.48,67.6072222161,-9.64,68.2910396449,6.1372222161,0,6.1372222161,61.47,-9.64,62.2213026222,131.78
2020-08-03 08:30:00,66.5121111005,-2.39,66.5550375482,10.6521111005,0,10.6521111005,55.86,-2.39,55.911105337,132.19,10.6521111005,0.0,10.6521111005,10.6521111005,0,10.6521111005,0.0,0.0,0.0,131.95,69.0221111005,-7.32,69.4091796578,10.6521111005,0,10.6521111005,58.37,-7.32,58.8271986414,132.03
2020-08-03 09:00:00,66.6714444319,-0.99,66.67879425,12.521444431900001,0,12.521444431900001,54.15,-0.99,54.1590491054,131.54,12.521444431900001,0.0,12.521444431900001,12.521444431900001,0,12.521444431900001,0.0,0.0,0.0,131.45,69.0814444319,-5.83,69.3270139614,12.521444431900001,0,12.521444431900001,56.56,-5.83,56.8596737592,131.39
2020-08-03 09:30:00,65.5542222065,-0.29,65.5548636571,15.6842222065,0,15.6842222065,49.87,-0.29,49.8708431852,131.45,15.6842222065,0.0,15.6842222065,15.6842222065,0,15.6842222065,0.0,0.0,0.0,131.45,67.7542222065,-5.14,67.948908945,15.6842222065,0,15.6842222065,52.07,-5.14,52.3230780822,131.28
2020-08-03 10:00:00,64.5871110939,0.6900000000000001,64.5907967086,17.2471110939,0,17.2471110939,47.34,0.6900000000000001,47.3450282501,131.25,17.2471110939,0.0,17.2471110939,17.2471110939,0,17.2471110939,0.0,0.0,0.0,131.32,66.6471110939,-4.1,66.7731039952,17.2471110939,0,17.2471110939,49.4,-4.1,49.5698497073,131.11
2020-08-03 10:30:00,62.3136666437,0.24,62.3141288199,22.9536666437,0,22.9536666437,39.36,0.24,39.3607317005,131.38,22.9536666437,0.0,22.9536666437,22.9536666437,0,22.9536666437,0.0,0.0,0.0,131.32,64.0136666437,-4.59,64.178015061,22.9536666437,0,22.9536666437,41.06,-4.59,41.3157560744,131.21
2020-08-03 11:00:00,62.4113333095,0.88,62.4175370026,23.8513333095,0,23.8513333095,38.56,0.88,38.5700401867,131.18,23.8513333095,0.0,23.8513333095,23.8513333095,0,23.8513333095,0.0,0.0,0.0,131.18,64.0613333095,-3.95,64.1829956093,23.8513333095,0,23.8513333095,40.21,-3.95,40.403546874,130.99
2020-08-03 11:30:00,58.9555555293,-3.71,59.0721730408,26.2955555293,0,26.2955555293,32.66,-3.71,32.870042592,131.6,26.2955555293,0.0,26.2955555293,26.2955555293,0,26.2955555293,0.0,0.0,0.0,131.06,60.3555555293,-8.8,60.9937134732,26.2955555293,0,26.2955555293,34.06,-8.8,35.1784536329,131.42
2020-08-03 12:00:00,56.3042221934,-4.58,56.4901923948,28.8642221934,0,28.8642221934,27.44,-4.58,27.819597409,131.87,28.8642221934,0.0,28.8642221934,28.8642221934,0,28.8642221934,0.0,0.0,0.0,131.21,57.4442221934,-9.76,58.2674545814,28.8642221934,0,28.8642221934,28.58,-9.76,30.2005629087,131.7
2020-08-03 12:30:00,60.3835555284,-4.94,60.5852901144,27.1635555284,0,27.1635555284,33.22,-4.94,33.585294401,131.87,27.1635555284,0.0,27.1635555284,27.1635555284,0,27.1635555284,0.0,0.0,0.0,131.21,61.7935555284,-10.1,62.6135249354,27.1635555284,0,27.1635555284,34.63,-10.1,36.0728000022,131.7
2020-08-03 13:00:00,55.4771110828,-4.88,55.691330152,28.3071110828,0,28.3071110828,27.17,-4.88,27.6047695154,131.87,28.3071110828,0.0,28.3071110828,28.3071110828,0,28.3071110828,0.0,0.0,0.0,131.21,56.5971110828,-10.08,57.4877324559,28.3071110828,0,28.3071110828,28.29,-10.08,30.0321577646,131.7
2020-08-03 13:30:00,52.3032221941,-5.37,52.5781699177,28.0832221941,0,28.0832221941,24.22,-5.37,24.8081700252,131.97,28.0832221941,0.0,28.0832221941,28.0832221941,0,28.0832221941,0.0,0.0,0.0,131.21,53.2832221941,-10.62,54.3312632597,28.0832221941,0,28.0832221941,25.2,-10.62,27.346378188,131.81
2020-08-03 14:00:00,50.5844444165,-5.55,50.887999734,27.9544444165,0,27.9544444165,22.63,-5.55,23.3006308927,132.25,27.9544444165,0.0,27.9544444165,27.9544444165,0,27.9544444165,0.0,0.0,0.0,131.48,51.4944444165,-10.82,52.6189149048,27.9544444165,0,27.9544444165,23.54,-10.82,25.9076050611,132.08
2020-08-03 14:30:00,46.2828888598,-5.76,46.6399335464,29.0428888598,0,29.0428888598,17.24,-5.76,18.1767763919,132.06,29.0428888598,0.0,29.0428888598,29.0428888598,0,29.0428888598,0.0,0.0,0.0,131.21,46.9428888598,-11.06,48.2281910765,29.0428888598,0,29.0428888598,17.9,-11.06,21.0412357052,131.9
2020-08-03 15:00:00,46.424555526,-6.51,46.8787740432,29.524555526,0,29.524555526,16.9,-6.51,18.1104969562,132.2,29.524555526,0.0,29.524555526,29.524555526,0,29.524555526,0.0,0.0,0.0,131.21,47.064555526,-11.87,48.5383280188,29.524555526,0,29.524555526,17.54,-11.87,21.1789636196,132.03
2020-08-03 15:30:00,47.8404444177,-6.24,48.2456808646,26.7204444177,0,26.7204444177,21.12,-6.24,22.0225339142,131.89,26.7204444177,0.0,26.7204444177,26.7204444177,0,26.7204444177,0.0,0.0,0.0,131.0,48.6904444177,-11.54,50.0392943355,26.7204444177,0,26.7204444177,21.97,-11.54,24.8163756419,131.73
2020-08-03 16:00:00,48.044444421,-6.43,48.4728123769,23.454444421,0,23.454444421,24.59,-6.43,25.4167857921,131.99,23.454444421,0.0,23.454444421,23.454444421,0,23.454444421,0.0,0.0,0.0,131.1,49.054444421,-11.72,50.435076261,23.454444421,0,23.454444421,25.6,-11.72,28.1552552821,131.84
2020-08-03 16:30:00,53.6576666445,-6.07,53.9999082382,22.1476666445,0,22.1476666445,31.51,-6.07,32.0893284442,131.86,22.1476666445,0.0,22.1476666445,22.1476666445,0,22.1476666445,0.0,0.0,0.0,131.1,54.9776666445,-11.31,56.1289580313,22.1476666445,0,22.1476666445,32.83,-11.31,34.7235510857,131.7
2020-08-03 17:00:00,59.9565555313,-6.61,60.319819721,24.2465555313,0,24.2465555313,35.71,-6.61,36.3166105247,131.75,24.2465555313,0.0,24.2465555313,24.2465555313,0,24.2465555313,0.0,0.0,0.0,130.93,61.4865555313,-11.84,62.6161489642,24.2465555313,0,24.2465555313,37.24,-11.84,39.0768883101,131.56
2020-08-03 17:30:00,67.161888867,-7.41,67.569426638,21.871888867,0,21.871888867,45.29,-7.41,45.8921801618,131.75,21.871888867,0.0,21.871888867,21.871888867,0,21.871888867,0.0,0.0,0.0,130.93,69.141888867,-12.6,70.2805861963,21.871888867,0,21.871888867,47.27,-12.6,48.9204752634,131.56
2020-08-03 18:00:00,67.7436666494,-10.04,68.4836182682,17.2536666494,0,17.2536666494,50.49,-10.04,51.4785557295,131.66,17.2536666494,0.0,17.2536666494,17.2536666494,0,17.2536666494,0.0,0.0,0.0,130.57,69.9736666494,-15.34,71.6353936568,17.2536666494,0,17.2536666494,52.72,-15.34,54.9064112832,131.49
2020-08-03 18:30:00,68.6364444309,-10.77,69.4762866316,13.5764444309,0,13.5764444309,55.06,-10.77,56.1034446358,131.4,13.5764444309,0.0,13.5764444309,13.5764444309,0,13.5764444309,0.0,0.0,0.0,130.27,71.1164444309,-16.04,72.9028824429,13.5764444309,0,13.5764444309,57.54,-16.04,59.7338530483,131.21
2020-08-03 19:00:00,69.8019999861,-10.98,70.660311364,13.9419999861,0,13.9419999861,55.86,-10.98,56.9289030283,131.26,13.9419999861,0.0,13.9419999861,13.9419999861,0,13.9419999861,0.0,0.0,0.0,130.17,72.3319999861,-16.26,74.1370745443,13.9419999861,0,13.9419999861,58.39,-16.26,60.6117125645,131.13
2020-08-03 19:30:00,70.6831110985,-11.67,71.6400104311,12.6031110985,0,12.6031110985,58.08,-11.67,59.240824606,131.55,12.6031110985,0.0,12.6031110985,12.6031110985,0,12.6031110985,0.0,0.0,0.0,130.4,73.3331110985,-16.98,75.2732727028,12.6031110985,0,12.6031110985,60.73,-16.98,63.05912543,131.37
2020-08-03 20:00:00,71.7138888793,-11.95,72.702712179,9.6238888793,0,9.6238888793,62.09,-11.95,63.2295073522,131.74,9.6238888793,0.0,9.6238888793,9.6238888793,0,9.6238888793,0.0,0.0,0.0,130.6,74.5438888793,-17.26,76.5160046608,9.6238888793,0,9.6238888793,64.92,-17.26,67.1752484179,131.59
2020-08-03 20:30:00,71.94333333,-12.02,72.9405484668,3.28333333,0,3.28333333,68.66,-12.02,69.7042036035,131.74,3.28333333,0.0,3.28333333,3.28333333,0,3.28333333,0.0,0.0,0.0,130.6,75.11333333,-17.3,77.0798471972,3.28333333,0,3.28333333,71.83,-17.3,73.8839556331,131.59
2020-08-03 21:00:00,70.1297777742,-11.87,71.1272284758,3.6097777742,0,3.6097777742,66.52,-11.87,67.5707577285,131.92,3.6097777742,0.0,3.6097777742,3.6097777742,0,3.6097777742,0.0,0.0,0.0,130.79,73.1797777742,-17.17,75.1670724126,3.6097777742,0,3.6097777742,69.57,-17.17,71.6574755347,131.77
2020-08-03 21:30:00,68.6679999926,-12.34,69.7679713263,7.3879999926,0,7.3879999926,61.28,-12.34,62.5101111821,132.11,7.3879999926,0.0,7.3879999926,7.3879999926,0,7.3879999926,0.0,0.0,0.0,130.93,71.4679999926,-17.69,73.6247996462,7.3879999926,0,7.3879999926,64.08,-17.69,66.4769320893,131.98
2020-08-03 22:00:00,65.4216666595,-13.28,66.7559201008,7.2016666595,0,7.2016666595,58.22,-13.28,59.7153816031,132.51,7.2016666595,0.0,7.2016666595,7.2016666595,0,7.2016666595,0.0,0.0,0.0,131.21,68.0916666595,-18.73,70.6207332762,7.2016666595,0,7.2016666595,60.89,-18.73,63.7056119977,132.39
2020-08-03 22:30:00,59.2987777724,-14.49,61.0434693092,5.3287777724,0,5.3287777724,53.97,-14.49,55.881311724,133.01,5.3287777724,0.0,5.3287777724,5.3287777724,0,5.3287777724,0.0,0.0,0.0,131.57,61.7787777724,-20.05,64.9509036354,5.3287777724,0,5.3287777724,56.45,-20.05,59.9049664051,132.9
2020-08-03 23:00:00,58.6698888863,-13.9,60.2939952394,2.6198888863,0,2.6198888863,56.05,-13.9,57.7478354573,132.61,2.6198888863,0.0,2.6198888863,2.6198888863,0,2.6198888863,0.0,0.0,0.0,131.22,61.2298888863,-19.41,64.2327595003,2.6198888863,0,2.6198888863,58.61,-19.41,61.7404259784,132.47
2020-08-03 23:30:00,61.4763333308,-15.85,63.486707741000004,2.5663333308,0,2.5663333308,58.91,-15.85,61.0050047127,132.29,2.5663333308,0.0,2.5663333308,2.5663333308,0,2.5663333308,0.0,0.0,0.0,130.74,64.1163333308,-21.4,67.593373934,2.5663333308,0,2.5663333308,61.55,-21.4,65.1641197286,132.12
2020-08-04 00:00:00,61.5995555531,-16.86,63.8652084028,2.4995555531,0,2.4995555531,59.1,-16.86,61.4578684954,132.29,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,130.74,64.1895555531,-22.43,67.9956170801,2.4995555531,0,2.4995555531,61.69,-22.43,65.6411532501,132.12
2020-08-04 00:30:00,59.4638888864,-17.2,61.9014869085,2.5338888863999998,0,2.5338888863999998,56.93,-17.2,59.4715469784,132.29,2.5338888863999998,0.0,2.5338888863999998,2.5338888863999998,0,2.5338888863999998,0.0,0.0,0.0,130.55,61.9738888864,-22.81,66.0383146643,2.5338888863999998,0,2.5338888863999998,59.44,-22.81,63.666393804,132.12
2020-08-04 01:00:00,57.4088888864,-17.26,59.9473779508,2.4788888864,0,2.4788888864,54.93,-17.26,57.5778820382,132.4,2.4788888864,0.0,2.4788888864,2.4788888864,0,2.4788888864,0.0,0.0,0.0,130.68,59.8288888864,-22.9,64.0617354228,2.4788888864,0,2.4788888864,57.35,-22.9,61.7529958787,132.27
2020-08-04 01:30:00,58.2718888864,-17.78,60.924062852,2.4918888864,0,2.4918888864,55.78,-17.78,58.5451688869,132.72,2.4918888864,0.0,2.4918888864,2.4918888864,0,2.4918888864,0.0,0.0,0.0,130.95,60.7218888864,-23.45,65.0926285376,2.4918888864,0,2.4918888864,58.23,-23.45,62.7744804837,132.57
2020-08-04 02:00:00,56.8204444419,-18.36,59.7130848858,2.5104444419,0,2.5104444419,54.31,-18.36,57.3294488025,132.84,2.5104444419,0.0,2.5104444419,2.5104444419,0,2.5104444419,0.0,0.0,0.0,130.95,59.2004444419,-24.06,63.9028655236,2.5104444419,0,2.5104444419,56.69,-24.06,61.5844111769,132.66
2020-08-04 02:30:00,55.0679999975,-19.17,58.3092919158,2.5279999975000003,0,2.5279999975000003,52.54,-19.17,55.927993885,133.22,2.5279999975000003,0.0,2.5279999975000003,2.5279999975000003,0,2.5279999975000003,0.0,0.0,0.0,131.26,57.3679999975,-24.95,62.5586918318,2.5279999975000003,0,2.5279999975000003,54.84,-24.95,60.248884637,133.06
2020-08-04 03:00:00,53.583555553,-19.46,57.0077979377,2.5335555530000002,0,2.5335555530000002,51.05,-19.46,54.6332691682,133.38,2.5335555530000002,0.0,2.5335555530000002,2.5335555530000002,0,2.5335555530000002,0.0,0.0,0.0,131.39,55.823555553,-25.27,61.2767676577,2.5335555530000002,0,2.5335555530000002,53.29,-25.27,58.9779365526,133.21
2020-08-04 03:30:00,52.854555553,-19.75,56.4239890712,2.524555553,0,2.524555553,50.33,-19.75,54.066361076,133.66,2.524555553,0.0,2.524555553,2.524555553,0,2.524555553,0.0,0.0,0.0,131.7,55.074555553,-25.61,60.7377869976,2.524555553,0,2.524555553,52.55,-25.61,58.458315063,133.52
2020-08-04 04:00:00,52.469666664100004,-19.8,56.0812439221,2.5196666641,0,2.5196666641,49.95,-19.8,53.7312060166,133.55,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,131.58,54.6796666641,-25.65,60.3969241477,2.5196666641,0,2.5196666641,52.16,-25.65,58.1256234375,133.43
2020-08-04 04:30:00,52.2229999974,-19.75,55.8328239366,2.5529999974,0,2.5529999974,49.67,-19.75,53.4525153758,133.15,2.5529999974,0.0,2.5529999974,2.5529999974,0,2.5529999974,0.0,0.0,0.0,131.13,54.4329999974,-25.59,60.1481470099,2.5529999974,0,2.5529999974,51.88,-25.59,57.8479256326,132.98
2020-08-04 05:00:00,52.1292222197,-19.4,55.622080231,2.5492222197,0,2.5492222197,49.58,-19.4,53.2403643864,132.84,2.5492222197,0.0,2.5492222197,2.5492222197,0,2.5492222197,0.0,0.0,0.0,130.88,54.3292222197,-25.21,59.8933092006,2.5492222197,0,2.5492222197,51.78,-25.21,57.5909064002,132.72
2020-08-04 05:30:00,54.3791111086,-18.57,57.4624453444,2.4891111086,0,2.4891111086,51.89,-18.57,55.1127662162,132.63,2.4891111086,0.0,2.4891111086,2.4891111086,0,2.4891111086,0.0,0.0,0.0,130.72,56.7191111086,-24.32,61.7132073786,2.4891111086,0,2.4891111086,54.23,-24.32,59.4336209565,132.49
2020-08-04 06:00:00,55.9586666642,-17.75,58.7063444172,2.5086666642,0,2.5086666642,53.45,-17.75,56.3202006388,132.93,2.5086666642,0.0,2.5086666642,2.5086666642,0,2.5086666642,0.0,0.0,0.0,131.14,58.3786666642,-23.49,62.9273296866,2.5086666642,0,2.5086666642,55.87,-23.49,60.6072355416,132.8
2020-08-04 06:30:00,61.4533333264,-16.79,63.7057005057,6.9533333264,0,6.9533333264,54.5,-16.79,57.0276608323,132.36,6.9533333264,0.0,6.9533333264,6.9533333264,0,6.9533333264,0.0,0.0,0.0,130.69,63.9033333264,-22.45,67.7321084141,6.9533333264,0,6.9533333264,56.95,-22.45,61.2152350318,132.21
2020-08-04 07:00:00,65.2766666587,-16.85,67.4163608487,7.9166666588,0,7.9166666588,57.36,-16.85,59.7837109922,132.85,7.9166666588,0.0,7.9166666588,7.9166666588,0,7.9166666588,0.0,0.0,0.0,131.18,67.8666666587,-22.5,71.4991919071,7.9166666588,0,7.9166666588,59.95,-22.5,64.0332140377,132.72
2020-08-04 07:30:00,70.3055555465,-15.02,71.8920826009,9.0755555465,0,9.0755555465,61.23,-15.02,63.0453273447,132.32,9.0755555465,0.0,9.0755555465,9.0755555465,0,9.0755555465,0.0,0.0,0.0,130.9,73.0855555465,-20.54,75.9169943395,9.0755555465,0,9.0755555465,64.01,-20.54,67.2247848639,132.19
2020-08-04 08:00:00,70.7275555459,-13.4,71.9857424321,9.6475555459,0,9.6475555459,61.08,-13.4,62.5326026965,131.43,9.6475555459,0.0,9.6475555459,9.6475555459,0,9.6475555459,0.0,0.0,0.0,130.17,73.4675555459,-18.79,75.8323533717,9.6475555459,0,9.6475555459,63.82,-18.79,66.5286141446,131.29
2020-08-04 08:30:00,78.9904444327,-11.83,79.8713916974,11.7504444327,0,11.7504444327,67.24,-11.83,68.2727361397,131.23,11.7504444327,0.0,11.7504444327,11.7504444327,0,11.7504444327,0.0,0.0,0.0,130.17,82.0104444327,-17.09,83.7721976317,11.7504444327,0,11.7504444327,70.26,-17.09,72.3086142863,131.07
2020-08-04 09:00:00,76.9261110957,-10.71,77.6680801121,15.4161110957,0,15.4161110957,61.51,-10.71,62.4354402563,131.58,15.4161110957,0.0,15.4161110957,15.4161110957,0,15.4161110957,0.0,0.0,0.0,130.58,79.6761110957,-15.97,81.2608366886,15.4161110957,0,15.4161110957,64.26,-15.97,66.2147151319,131.43
2020-08-04 09:30:00,80.2645555356,-10.68,80.971978334,19.9545555356,0,19.9545555356,60.31,-10.68,61.2483346712,131.58,19.9545555356,0.0,19.9545555356,19.9545555356,0,19.9545555356,0.0,0.0,0.0,130.58,82.9545555356,-15.96,84.475913041,19.9545555356,0,19.9545555356,63.0,-15.96,64.9901654099,131.43
2020-08-04 10:00:00,81.6257777554,-13.14,82.6766423736,22.3657777554,0,22.3657777554,59.26,-13.14,60.6993179533,132.26,22.3657777554,0.0,22.3657777554,22.3657777554,0,22.3657777554,0.0,0.0,0.0,130.98,84.2757777554,-18.55,86.2931585717,22.3657777554,0,22.3657777554,61.91,-18.55,64.6293323499,132.11
2020-08-04 10:30:00,78.6826666439,-11.74,79.5536902362,22.7426666439,0,22.7426666439,55.94,-11.74,57.1586493892,131.75,22.7426666439,0.0,22.7426666439,22.7426666439,0,22.7426666439,0.0,0.0,0.0,130.58,81.1726666439,-17.1,82.9542754178,22.7426666439,0,22.7426666439,58.43,-17.1,60.8808253886,131.59
2020-08-04 11:00:00,75.7413333109,-12.18,76.7144182779,22.4513333109,0,22.4513333109,53.29,-12.18,54.6642159003,131.75,22.4513333109,0.0,22.4513333109,22.4513333109,0,22.4513333109,0.0,0.0,0.0,130.5,78.1013333109,-17.56,80.0510578627,22.4513333109,0,22.4513333109,55.65,-17.56,58.3547435947,131.59
2020-08-04 11:30:00,77.7435555369,-11.76,78.6279722969,18.6735555369,0,18.6735555369,59.07,-11.76,60.2292495387,131.62,18.6735555369,0.0,18.6735555369,18.6735555369,0,18.6735555369,0.0,0.0,0.0,130.5,80.3835555369,-17.09,82.1801928737,18.6735555369,0,18.6735555369,61.71,-17.09,64.0327431866,131.46
2020-08-04 12:00:00,77.0545555369,-11.53,77.9124215321,18.6445555369,0,18.6445555369,58.41,-11.53,59.537122873,131.71,18.6445555369,0.0,18.6445555369,18.6445555369,0,18.6445555369,0.0,0.0,0.0,130.57,79.6545555369,-16.86,81.4193331942,18.6445555369,0,18.6445555369,61.01,-16.86,63.2967590008,131.46
2020-08-04 12:30:00,75.9937777573,-11.75,76.8967928968,20.5237777573,0,20.5237777573,55.47,-11.75,56.7008236272,132.05,20.5237777573,0.0,20.5237777573,20.5237777573,0,20.5237777573,0.0,0.0,0.0,130.87,78.4337777573,-17.11,80.2783258001,20.5237777573,0,20.5237777573,57.91,-17.11,60.3847679469,131.89
2020-08-04 13:00:00,76.118222201,-12.14,77.0802396924,21.238222201,0,21.238222201,54.88,-12.14,56.2067077847,132.27,21.238222201,0.0,21.238222201,21.238222201,0,21.238222201,0.0,0.0,0.0,131.04,78.538222201,-17.54,80.4730013513,21.238222201,0,21.238222201,57.3,-17.54,59.9244657882,132.11
2020-08-04 13:30:00,72.8783333112,-13.45,74.1090680431,22.1183333112,0,22.1183333112,50.76,-13.45,52.5117139313,131.95,22.1183333112,0.0,22.1183333112,22.1183333112,0,22.1183333112,0.0,0.0,0.0,130.55,75.1183333112,-18.91,77.461939683,22.1183333112,0,22.1183333112,53.0,-18.91,56.2724452996,131.78
2020-08-04 14:00:00,72.6125555361,-13.48,73.85318965,19.4825555361,0,19.4825555361,53.13,-13.48,54.8133861388,132.49,19.4825555361,0.0,19.4825555361,19.4825555361,0,19.4825555361,0.0,0.0,0.0,131.11,74.9525555361,-18.97,77.3158876389,19.4825555361,0,19.4825555361,55.47,-18.97,58.6240718477,132.32
2020-08-04 14:30:00,74.4935555376,-12.85,75.593731993,17.9535555376,0,17.9535555376,56.54,-12.85,57.9818428476,132.34,17.9535555376,0.0,17.9535555376,17.9535555376,0,17.9535555376,0.0,0.0,0.0,131.11,77.0135555376,-18.28,79.1533078054,17.9535555376,0,17.9535555376,59.06,-18.28,61.824283255,132.18
2020-08-04 15:00:00,74.2601110967,-12.52,75.3081303717,14.4501110967,0,14.4501110967,59.81,-12.52,61.1063540068,131.95,14.4501110967,0.0,14.4501110967,14.4501110967,0,14.4501110967,0.0,0.0,0.0,130.73,76.9301110967,-17.9,78.9851378004,14.4501110967,0,14.4501110967,62.48,-17.9,64.9935412176,131.77
2020-08-04 15:30:00,74.4021110974,-13.29,75.57974752370001,13.6921110974,0,13.6921110974,60.71,-13.29,62.147632296,132.06,13.6921110974,0.0,13.6921110974,13.6921110974,0,13.6921110974,0.0,0.0,0.0,130.73,77.1021110974,-18.7,79.3374157361,13.6921110974,0,13.6921110974,63.41,-18.7,66.1098941158,131.88
2020-08-04 16:00:00,77.4356666545,-13.78,78.6522146556,12.1556666545,0,12.1556666545,65.28,-13.78,66.7185641332,131.98,12.1556666545,0.0,12.1556666545,12.1556666545,0,12.1556666545,0.0,0.0,0.0,130.73,80.3856666545,-19.19,82.6444886456,12.1556666545,0,12.1556666545,68.23,-19.19,70.8772812684,131.79
2020-08-04 16:30:00,82.0278888783,-13.56,83.1411339461,10.5578888783,0,10.5578888783,71.47,-13.56,72.7449963915,131.37,10.5578888783,0.0,10.5578888783,10.5578888783,0,10.5578888783,0.0,0.0,0.0,130.17,85.2778888783,-18.89,87.3450080517,10.5578888783,0,10.5578888783,74.72,-18.89,77.0708148393,131.21
2020-08-04 17:00:00,88.5633333243,-12.98,89.5094654744,9.0033333243,0,9.0033333243,79.56,-12.98,80.6118725747,131.04,9.0033333243,0.0,9.0033333243,9.0033333243,0,9.0033333243,0.0,0.0,0.0,129.98,92.1833333243,-18.2,93.9627955245,9.0033333243,0,9.0033333243,83.18,-18.2,85.1478267485,130.88
2020-08-04 17:30:00,93.6258888807,-13.38,94.5771191605,8.1758888807,0,8.1758888807,85.45,-13.38,86.4911955057,131.38,8.1758888807,0.0,8.1758888807,8.1758888807,0,8.1758888807,0.0,0.0,0.0,130.3,97.5458888807,-18.62,99.3071238005,8.1758888807,0,8.1758888807,89.37,-18.62,91.2891083317,131.21
2020-08-04 18:00:00,93.0522222138,-14.4,94.1598431335,8.4022222138,0,8.4022222138,84.65,-14.4,85.866073044,131.66,8.4022222138,0.0,8.4022222138,8.4022222138,0,8.4022222138,0.0,0.0,0.0,130.47,96.9222222138,-19.7,98.9040300436,8.4022222138,0,8.4022222138,88.52,-19.7,90.6856129714,131.48
2020-08-04 18:30:00,92.0655555474,-15.02,93.2827257227,8.1255555474,0,8.1255555474,83.94,-15.02,85.2732314387,131.59,8.1255555474,0.0,8.1255555474,8.1255555474,0,8.1255555474,0.0,0.0,0.0,130.31,95.8955555474,-20.34,98.0289404908,8.1255555474,0,8.1255555474,87.77,-20.34,90.0959960265,131.48
2020-08-04 19:00:00,92.035888882,-15.47,93.3269829272,6.915888882,0,6.915888882,85.12,-15.47,86.5143647032,131.59,6.915888882,0.0,6.915888882,6.915888882,0,6.915888882,0.0,0.0,0.0,130.39,95.935888882,-20.82,98.1690744358,6.915888882,0,6.915888882,89.02,-20.82,91.4222773726,131.48
2020-08-04 19:30:00,90.0251111041,-16.21,91.4728633492,7.0251111041,0,7.0251111041,83.0,-16.21,84.5681033251,131.7,7.0251111041,0.0,7.0251111041,7.0251111041,0,7.0251111041,0.0,0.0,0.0,130.39,93.8351111041,-21.61,96.2913297027,7.0251111041,0,7.0251111041,86.81,-21.61,89.4593103036,131.56
2020-08-04 20:00:00,86.4047777719,-17.45,88.1492377835,5.8947777719,0,5.8947777719,80.51,-17.45,82.3793821293,132.31,5.8947777719,0.0,5.8947777719,5.8947777719,0,5.8947777719,0.0,0.0,0.0,130.76,90.1147777719,-22.94,92.9887991797,5.8947777719,0,5.8947777719,84.22,-22.94,87.2883268255,132.13
2020-08-04 20:30:00,86.5534444393,-17.5,88.3048625179,5.1134444393,0,5.1134444393,81.44,-17.5,83.2990011945,131.66,5.1134444393,0.0,5.1134444393,5.1134444393,0,5.1134444393,0.0,0.0,0.0,130.14,90.2834444393,-22.99,93.1645879067,5.1134444393,0,5.1134444393,85.17,-22.99,88.2183030896,131.5
2020-08-04 21:00:00,87.2246666628,-17.36,88.935437675,3.8746666628,0,3.8746666628,83.35,-17.36,85.1386639548,131.53,3.8746666628,0.0,3.8746666628,3.8746666628,0,3.8746666628,0.0,0.0,0.0,130.14,91.0746666628,-22.81,93.8876509864,3.8746666628,0,3.8746666628,87.2,-22.81,90.1339897042,131.39
2020-08-04 21:30:00,87.2372222186,-17.06,88.8896874807,3.5972222186,0,3.5972222186,83.64,-17.06,85.3621297766,131.12,3.5972222186,0.0,3.5972222186,3.5972222186,0,3.5972222186,0.0,0.0,0.0,129.7,91.1072222186,-22.47,93.8372358949,3.5972222186,0,3.5972222186,87.51,-22.47,90.3487742031,130.93
2020-08-04 22:00:00,84.0425555527,-17.46,85.8370709182,2.8925555527,0,2.8925555527,81.15,-17.46,83.0070725902,132.29,2.8925555527,0.0,2.8925555527,2.8925555527,0,2.8925555527,0.0,0.0,0.0,130.79,87.7625555527,-22.96,90.716193467,2.8925555527,0,2.8925555527,84.87,-22.96,87.9208649866,132.16
2020-08-04 22:30:00,79.2568888854,-18.21,81.3219437532,3.4568888854,0,3.4568888854,75.8,-18.21,77.9566809196,132.15,3.4568888854,0.0,3.4568888854,3.4568888854,0,3.4568888854,0.0,0.0,0.0,130.53,82.7368888854,-23.79,86.0892379014,3.4568888854,0,3.4568888854,79.28,-23.79,82.7724742895,132.0
2020-08-04 23:00:00,73.5026666639,-19.58,76.0658820149,2.7826666639,0,2.7826666639,70.72,-19.58,73.3804796932,132.49,2.7826666639,0.0,2.7826666639,2.7826666639,0,2.7826666639,0.0,0.0,0.0,130.68,76.7326666639,-25.27,80.7866018183,2.7826666639,0,2.7826666639,73.95,-25.27,78.1484190499,132.33
2020-08-04 23:30:00,68.4399999972,-20.73,71.5106041061,2.8199999972,0,2.8199999972,65.62,-20.73,68.8165481552,133.1,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,131.16,71.4399999972,-26.55,76.2140151127,2.8199999972,0,2.8199999972,68.62,-26.55,73.5772172619,133.0
2020-08-05 00:00:00,64.7281111083,-19.42,67.5785821666,2.8081111083,0,2.8081111083,61.92,-19.42,64.8939350017,133.84,2.8081111083,0.0,2.8081111083,2.8081111083,0,2.8081111083,0.0,0.0,0.0,131.98,67.5381111083,-25.25,72.1038067794,2.8081111083,0,2.8081111083,64.73,-25.25,69.4804677589,133.7
2020-08-05 00:30:00,62.492999997,-19.56,65.4825827883,2.972999997,0,2.972999997,59.52,-19.56,62.6516081198,133.93,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,131.98,65.202999997,-25.4,69.975647254,2.972999997,0,2.972999997,62.23,-25.4,67.2140826018,133.8
2020-08-05 01:00:00,60.654888886,-19.52,63.7184898265,2.924888886,0,2.924888886,57.73,-19.52,60.9408180122,134.02,2.924888886,0.0,2.924888886,2.924888886,0,2.924888886,0.0,0.0,0.0,132.11,63.264888886,-25.38,68.165904716,2.924888886,0,2.924888886,60.34,-25.38,65.4603696904,133.9
2020-08-05 01:30:00,61.3438888859,-19.75,64.444822939,2.9938888859,0,2.9938888859,58.35,-19.75,61.6018262716,133.73,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,131.8,64.0038888859,-25.59,68.9300071995,2.9938888859,0,2.9938888859,61.01,-25.59,66.1594150518,133.6
2020-08-05 02:00:00,60.0973333304,-19.92,63.3126833535,2.9473333304000002,0,2.9473333304000002,57.15,-19.92,60.52213562,133.73,2.9473333304000002,0.0,2.9473333304000002,2.9473333304000002,0,2.9473333304000002,0.0,0.0,0.0,131.8,62.6873333304,-25.78,67.7813407958,2.9473333304000002,0,2.9473333304000002,59.74,-25.78,65.0651673325,133.6
2020-08-05 02:30:00,58.5091111082,-20.39,61.9602145144,2.9491111082,0,2.9491111082,55.56,-20.39,59.1833228199,133.36,2.9491111082,0.0,2.9491111082,2.9491111082,0,2.9491111082,0.0,0.0,0.0,131.32,61.0391111082,-26.24,66.4402790849,2.9491111082,0,2.9491111082,58.09,-26.24,63.7415539503,133.2
2020-08-05 03:00:00,57.0234444415,-20.43,60.572750606,2.9434444415,0,2.9434444415,54.08,-20.43,57.8103044448,133.69,2.9434444415,0.0,2.9434444415,2.9434444415,0,2.9434444415,0.0,0.0,0.0,131.67,59.4834444415,-26.31,65.0422652021,2.9434444415,0,2.9434444415,56.54,-26.31,62.3617486926,133.56
2020-08-05 03:30:00,56.3133333303,-20.5,59.9286368172,3.0033333303,0,3.0033333303,53.31,-20.5,57.1157255053,133.86,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,131.84,58.7333333303,-26.4,64.3938230275,3.0033333303,0,3.0033333303,55.73,-26.4,61.6667892792,133.73
2020-08-05 04:00:00,56.0175555526,-20.76,59.7406405229,2.9575555526,0,2.9575555526,53.06,-20.76,56.9766724195,134.08,2.9575555526,0.0,2.9575555526,2.9575555526,0,2.9575555526,0.0,0.0,0.0,132.0,58.4275555526,-26.68,64.2308465447,2.9575555526,0,2.9575555526,55.47,-26.68,61.5527684187,133.92
2020-08-05 04:30:00,56.0082222193,-20.94,59.7946866885,2.8882222193000002,0,2.8882222193000002,53.12,-20.94,57.0983187143,134.08,2.8882222193000002,0.0,2.8882222193000002,2.8882222193000002,0,2.8882222193000002,0.0,0.0,0.0,132.0,58.4282222193,-26.88,64.314784861,2.8882222193000002,0,2.8882222193000002,55.54,-26.88,61.7027227924,133.92
2020-08-05 05:00:00,56.1629999971,-20.9,59.925725433,2.8829999970999998,0,2.8829999970999998,53.28,-20.9,57.2325816297,134.21,2.8829999970999998,0.0,2.8829999970999998,2.8829999970999998,0,2.8829999970999998,0.0,0.0,0.0,132.13,58.5729999971,-26.83,64.4255013846,2.8829999970999998,0,2.8829999970999998,55.69,-26.83,61.8160577844,134.06
2020-08-05 05:30:00,58.0535555526,-20.37,61.5235906974,2.9735555526,0,2.9735555526,55.08,-20.37,58.7260019072,134.21,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,132.22,60.5535555526,-26.26,66.0024294254,2.9735555526,0,2.9735555526,57.58,-26.26,63.2854169616,134.06
2020-08-05 06:00:00,59.6779999964,-19.52,62.7892831904,3.6479999964000003,0,3.6479999964000003,56.03,-19.52,59.3328854852,133.37,3.6479999964000003,0.0,3.6479999964000003,3.6479999964000003,0,3.6479999964000003,0.0,0.0,0.0,131.45,62.2279999964,-25.33,67.185808647,3.6479999964000003,0,3.6479999964000003,58.58,-25.33,63.821824637,133.19
2020-08-05 06:30:00,65.6373333304,-17.48,67.9250316652,2.9773333304,0,2.9773333304,62.66,-17.48,65.0524865013,132.59,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,130.93,68.4573333304,-23.1,72.2496815682,2.9773333304,0,2.9773333304,65.48,-23.1,69.4351524806,132.45
2020-08-05 07:00:00,71.1129999968,-16.44,72.988576973,3.1829999968,0,3.1829999968,67.93,-16.44,69.8910473523,132.74,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,131.2,74.1729999968,-21.96,77.3555138857,3.1829999968,0,3.1829999968,70.99,-21.96,74.3089611016,132.59
2020-08-05 07:30:00,78.4552222154,-15.89,80.0481979364,6.8152222154,0,6.8152222154,71.64,-15.89,73.3810718101,132.17,6.8152222154,0.0,6.8152222154,6.8152222154,0,6.8152222154,0.0,0.0,0.0,130.71,81.6952222154,-21.34,84.436395783,6.8152222154,0,6.8152222154,74.88,-21.34,77.8614795647,132.0
2020-08-05 08:00:00,83.09188888,-13.81,84.2316929526,8.84188888,0,8.84188888,74.25,-13.81,75.5233645967,131.92,8.84188888,0.0,8.84188888,8.84188888,0,8.84188888,0.0,0.0,0.0,130.71,86.47188888,-19.13,88.5626584204,8.84188888,0,8.84188888,77.63,-19.13,79.9523220426,131.79
2020-08-05 08:30:00,88.24933332169999,-11.27,88.9660481966,11.6193333217,0,11.6193333217,76.63,-11.27,77.4543078208,131.36,11.6193333217,0.0,11.6193333217,11.6193333217,0,11.6193333217,0.0,0.0,0.0,130.42,91.7293333217,-16.44,93.1909018716,11.6193333217,0,11.6193333217,80.11,-16.44,81.7794943736,131.21
2020-08-05 09:00:00,90.2454444315,-9.5,90.7440920426,12.9154444315,0,12.9154444315,77.33,-9.5,77.9113528313,130.82,12.9154444315,0.0,12.9154444315,12.9154444315,0,12.9154444315,0.0,0.0,0.0,130.05,93.7454444315,-14.53,94.8647945851,12.9154444315,0,12.9154444315,80.83,-14.53,82.1255733618,130.66
2020-08-05 09:30:00,91.6297777641,-9.87,92.1598235301,13.6397777641,0,13.6397777641,77.99,-9.87,78.6120665038,131.4,13.6397777641,0.0,13.6397777641,13.6397777641,0,13.6397777641,0.0,0.0,0.0,130.62,95.1597777641,-14.94,96.3254218995,13.6397777641,0,13.6397777641,81.52,-14.94,82.8777050841,131.23
2020-08-05 10:00:00,92.4912222084,-9.28,92.9556054555,13.8112222084,0,13.8112222084,78.68,-9.28,79.2253797719,131.63,13.8112222084,0.0,13.8112222084,13.8112222084,0,13.8112222084,0.0,0.0,0.0,130.93,96.0312222084,-14.33,97.0945134333,13.8112222084,0,13.8112222084,82.22,-14.33,83.4594350568,131.48
2020-08-05 10:30:00,88.1833333188,-9.94,88.7417820151,14.4833333188,0,14.4833333188,73.7,-9.94,74.3672885078,131.96,14.4833333188,0.0,14.4833333188,14.4833333188,0,14.4833333188,0.0,0.0,0.0,131.18,91.4933333188,-15.07,92.7261286898,14.4833333188,0,14.4833333188,77.01,-15.07,78.470663308,131.85
2020-08-05 11:00:00,84.7384444293,-10.35,85.3681818027,15.1484444293,0,15.1484444293,69.59,-10.35,70.3554589211,132.22,15.1484444293,0.0,15.1484444293,15.1484444293,0,15.1484444293,0.0,0.0,0.0,131.37,87.8484444293,-15.53,89.2105940382,15.1484444293,0,15.1484444293,72.7,-15.53,74.3402374223,132.15
2020-08-05 11:30:00,83.6979999866,-8.79,84.1582990664,13.4079999866,0,13.4079999866,70.29,-8.79,70.837477369,131.33,13.4079999866,0.0,13.4079999866,13.4079999866,0,13.4079999866,0.0,0.0,0.0,130.61,86.8279999866,-13.86,87.9272493694,13.4079999866,0,13.4079999866,73.42,-13.86,74.7167718789,131.19
2020-08-05 12:00:00,84.5259999879,-7.47,84.8554392714,12.1459999879,0,12.1459999879,72.38,-7.47,72.7644507984,131.13,12.1459999879,0.0,12.1459999879,12.1459999879,0,12.1459999879,0.0,0.0,0.0,130.53,87.7559999879,-12.45,88.6347450714,12.1459999879,0,12.1459999879,75.61,-12.45,76.62815801,130.94
2020-08-05 12:30:00,91.764999985,-7.22,92.0485938092,14.994999985,0,14.994999985,76.77,-7.22,77.1087627965,130.97,14.994999985,0.0,14.994999985,14.994999985,0,14.994999985,0.0,0.0,0.0,130.42,95.184999985,-12.15,95.9573171892,14.994999985,0,14.994999985,80.19,-12.15,81.1052316438,130.78
2020-08-05 13:00:00,89.8948888722,-7.67,90.221504894,16.7048888722,0,16.7048888722,73.19,-7.67,73.5907942612,131.13,16.7048888722,0.0,16.7048888722,16.7048888722,0,16.7048888722,0.0,0.0,0.0,130.54,93.1648888722,-12.64,94.0184349932,16.7048888722,0,16.7048888722,76.46,-12.64,77.4977496447,130.96
2020-08-05 13:30:00,85.3095555395,-8.17,85.69987845,16.0695555395,0,16.0695555395,69.24,-8.17,69.7203449504,130.82,16.0695555395,0.0,16.0695555395,16.0695555395,0,16.0695555395,0.0,0.0,0.0,130.14,88.3995555395,-13.18,89.3766961774,16.0695555395,0,16.0695555395,72.33,-13.18,73.5210262442,130.62
2020-08-05 14:00:00,85.0517777632,-7.89,85.4169596782,14.6117777632,0,14.6117777632,70.44,-7.89,70.880502961,130.66,14.6117777632,0.0,14.6117777632,14.6117777632,0,14.6117777632,0.0,0.0,0.0,130.06,88.1917777632,-12.89,89.1287931312,14.6117777632,0,14.6117777632,73.58,-12.89,74.7005254332,130.51
2020-08-05 14:30:00,85.9733333203,-10.83,86.6527722708,12.9833333203,0,12.9833333203,72.99,-10.83,73.7890845586,130.92,12.9833333203,0.0,12.9833333203,12.9833333203,0,12.9833333203,0.0,0.0,0.0,130.06,89.2433333204,-15.95,90.6574599364,12.9833333203,0,12.9833333203,76.26,-15.95,77.9101411884,130.79
2020-08-05 15:00:00,88.6797777659,-10.94,89.3520373836,11.9197777659,0,11.9197777659,76.76,-10.94,77.5356769494,131.02,11.9197777659,0.0,11.9197777659,11.9197777659,0,11.9197777659,0.0,0.0,0.0,130.14,92.1497777659,-16.06,93.5387895063,11.9197777659,0,11.9197777659,80.23,-16.06,81.8216138927,130.79
2020-08-05 15:30:00,88.6606666551,-11.57,89.4124080412,11.5506666551,0,11.5506666551,77.11,-11.57,77.9731812869,131.02,11.5506666551,0.0,11.5506666551,11.5506666551,0,11.5506666551,0.0,0.0,0.0,130.14,92.1306666551,-16.73,93.6373463866,11.5506666551,0,11.5506666551,80.58,-16.73,82.2984161451,130.9
2020-08-05 16:00:00,88.1364444348,-12.46,89.0128329939,9.656444434800001,0,9.656444434800001,78.48,-12.46,79.4629599247,131.24,9.656444434800001,0.0,9.656444434800001,9.656444434800001,0,9.656444434800001,0.0,0.0,0.0,130.14,91.6764444348,-17.64,93.3581280029,9.656444434800001,0,9.656444434800001,82.02,-17.64,83.8954706763,131.06
2020-08-05 16:30:00,84.6283333248,-14.75,85.9041169056,8.5083333248,0,8.5083333248,76.12,-14.75,77.5359071656,131.54,8.5083333248,0.0,8.5083333248,8.5083333248,0,8.5083333248,0.0,0.0,0.0,130.14,88.0483333248,-20.08,90.3089995586,8.5083333248,0,8.5083333248,79.54,-20.08,82.0354679392,131.34
2020-08-05 17:00:00,90.5568888812,-15.02,91.7940658422,7.6768888812,0,7.6768888812,82.88,-15.02,84.2300112786,131.06,7.6768888812,0.0,7.6768888812,7.6768888812,0,7.6768888812,0.0,0.0,0.0,129.77,94.3068888812,-20.3,96.4669854948,7.6768888812,0,7.6768888812,86.63,-20.3,88.9766649184,130.88
2020-08-05 17:30:00,97.9772222138,-15.25,99.1569391053,8.4272222138,0,8.4272222138,89.55,-15.25,90.8392261085,131.41,8.4272222138,0.0,8.4272222138,8.4272222138,0,8.4272222138,0.0,0.0,0.0,130.17,102.0672222138,-20.52,104.1095012496,8.4272222138,0,8.4272222138,93.64,-20.52,95.861984123,131.26
2020-08-05 18:00:00,101.0303333223,-15.17,102.1628951783,11.0103333223,0,11.0103333223,90.02,-15.17,91.2892616905,131.31,11.0103333223,0.0,11.0103333223,11.0103333223,0,11.0103333223,0.0,0.0,0.0,130.09,105.1503333223,-20.42,107.1147468736,11.0103333223,0,11.0103333223,94.14,-20.42,96.3292063707,131.16
2020-08-05 18:30:00,100.7305555465,-12.85,101.5468725304,9.0205555465,0,9.0205555465,91.71,-12.85,92.6058669848,130.85,9.0205555465,0.0,9.0205555465,9.0205555465,0,9.0205555465,0.0,0.0,0.0,129.92,104.9005555465,-17.95,106.4252275261,9.0205555465,0,9.0205555465,95.88,-17.95,97.5457682321,130.7
2020-08-05 19:00:00,98.4476666609,-13.16,99.3233541066,5.7376666609,0,5.7376666609,92.71,-13.16,93.63935978,130.74,5.7376666609,0.0,5.7376666609,5.7376666609,0,5.7376666609,0.0,0.0,0.0,129.78,102.6476666609,-18.27,104.2609052854,5.7376666609,0,5.7376666609,96.91,-18.27,98.6171435401,130.58
2020-08-05 19:30:00,95.8431111059,-14.1,96.874722949,5.2331111059,0,5.2331111059,90.61,-14.1,91.7005021797,131.07,5.2331111059,0.0,5.2331111059,5.2331111059,0,5.2331111059,0.0,0.0,0.0,129.96,99.9631111059,-19.28,101.8054123412,5.2331111059,0,5.2331111059,94.73,-19.28,96.6720812851,130.91
2020-08-05 20:00:00,96.1832222187,-14.8,97.3152209903,3.4732222187,0,3.4732222187,92.71,-14.8,93.8838862638,131.35,3.4732222187,0.0,3.4732222187,3.4732222187,0,3.4732222187,0.0,0.0,0.0,130.22,100.4032222187,-20.02,102.3797217808,3.4732222187,0,3.4732222187,96.93,-20.02,98.9758824159,131.23
2020-08-05 20:30:00,93.3925555523,-16.48,94.8354355323,3.2425555523,0,3.2425555523,90.15,-16.48,91.6439463358,131.35,3.2425555523,0.0,3.2425555523,3.2425555523,0,3.2425555523,0.0,0.0,0.0,129.95,97.4925555523,-21.8,99.9001420826,3.2425555523,0,3.2425555523,94.25,-21.8,96.7383197084,131.15
2020-08-05 21:00:00,90.0476666634,-16.72,91.5867931064,3.2976666634000003,0,3.2976666634000003,86.75,-16.72,88.3465952938,132.09,3.2976666634000003,0.0,3.2976666634000003,3.2976666634000003,0,3.2976666634000003,0.0,0.0,0.0,130.7,93.9976666634,-22.12,96.5652926167,3.2976666634000003,0,3.2976666634000003,90.7,-22.12,93.3583654527,131.94
2020-08-05 21:30:00,87.3358888808,-17.78,89.1273576776,8.1058888808,0,8.1058888808,79.23,-17.78,81.2005006142,132.9,8.1058888808,0.0,8.1058888808,8.1058888808,0,8.1058888808,0.0,0.0,0.0,131.34,90.9258888808,-23.32,93.8687363756,8.1058888808,0,8.1058888808,82.82,-23.32,86.0405416068,132.75
2020-08-05 22:00:00,82.443777769,-18.95,84.5936108274,8.783777769,0,8.783777769,73.66,-18.95,76.0585176032,132.27,8.783777769,0.0,8.783777769,8.783777769,0,8.783777769,0.0,0.0,0.0,130.55,85.773777769,-24.53,89.2124534623,8.783777769,0,8.783777769,76.99,-24.53,80.8033477029,132.15
2020-08-05 22:30:00,78.1225555494,-19.01,80.4022001289,6.1625555494,0,6.1625555494,71.96,-19.01,74.4286349465,131.02,6.1625555494,0.0,6.1625555494,6.1625555494,0,6.1625555494,0.0,0.0,0.0,129.25,81.3925555494,-24.51,85.0028717095,6.1625555494,0,6.1625555494,75.23,-24.51,79.1220133718,130.85
2020-08-05 23:00:00,71.6724444398,-19.55,74.2909267137,4.6224444398,0,4.6224444398,67.05,-19.55,69.8420002577,131.79,4.6224444398,0.0,4.6224444398,4.6224444398,0,4.6224444398,0.0,0.0,0.0,129.95,74.7024444398,-25.17,78.8288278822,4.6224444398,0,4.6224444398,70.08,-25.17,74.4629793924,131.64
2020-08-05 23:30:00,66.9836666622,-22.12,70.5415196853,4.4836666622,0,4.4836666622,62.5,-22.12,66.2989019517,133.26,4.4836666622,0.0,4.4836666622,4.4836666622,0,4.4836666622,0.0,0.0,0.0,131.14,69.7936666622,-27.97,75.1896057055,4.4836666622,0,4.4836666622,65.31,-27.97,71.04728707,133.11
