Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-06 00:00:00,66.169888886,-20.6,69.3023390311,2.889888886,0,2.889888886,63.28,-20.6,66.5486168151,133.64,2.889888886,0.0,2.889888886,2.889888886,0,2.889888886,0.0,0.0,0.0,131.67,69.019888886,-26.4,73.89658356,2.889888886,0,2.889888886,66.13,-26.4,71.2048937925,133.46
2020-08-06 00:30:00,64.6303333305,-18.24,67.154877607,2.8603333305,0,2.8603333305,61.77,-18.24,64.4067581858,133.64,2.8603333305,0.0,2.8603333305,2.8603333305,0,2.8603333305,0.0,0.0,0.0,131.86,67.3703333305,-23.92,71.4907561371,2.8603333305,0,2.8603333305,64.51,-23.92,68.801936746,133.46
2020-08-06 01:00:00,62.558888885,-17.62,64.9929148332,3.928888885,0,3.928888885,58.63,-17.62,61.2204320468,133.64,3.928888885,0.0,3.928888885,3.928888885,0,3.928888885,0.0,0.0,0.0,131.95,65.158888885,-23.3,69.1995000034,3.928888885,0,3.928888885,61.23,-23.3,65.5133795495,133.46
2020-08-06 01:30:00,63.1171111068,-17.9,65.6062475262,4.3371111068,0,4.3371111068,58.78,-17.9,61.445084425,133.93,4.3371111068,0.0,4.3371111068,4.3371111068,0,4.3371111068,0.0,0.0,0.0,132.22,65.6871111068,-23.62,69.8047345497,4.3371111068,0,4.3371111068,61.35,-23.62,65.7398425614,133.81
2020-08-06 02:00:00,61.295111108,-18.28,63.9628724006,3.155111108,0,3.155111108,58.14,-18.28,60.9460253011,133.93,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,132.15,63.865111108,-24.01,68.2292643726,3.155111108,0,3.155111108,60.71,-24.01,65.2854057198,133.81
2020-08-06 02:30:00,59.5493333302,-18.52,62.3627573162,3.1093333302,0,3.1093333302,56.44,-18.52,59.4008754144,133.73,3.1093333302,0.0,3.1093333302,3.1093333302,0,3.1093333302,0.0,0.0,0.0,131.97,62.0193333302,-24.28,66.6026734203,3.1093333302,0,3.1093333302,58.91,-24.28,63.7173955839,133.63
2020-08-06 03:00:00,55.9809999964,-18.27,58.8868853022,3.5809999964,0,3.5809999964,52.4,-18.27,55.4937194645,134.03,3.5809999964,0.0,3.5809999964,3.5809999964,0,3.5809999964,0.0,0.0,0.0,132.23,58.2909999964,-24.05,63.0574593572,3.5809999964,0,3.5809999964,54.71,-24.05,59.762752614,133.89
2020-08-06 03:30:00,53.8933333298,-18.12,56.8579438372,3.5633333298,0,3.5633333298,50.33,-18.12,53.4924602164,134.15,3.5633333298,0.0,3.5633333298,3.5633333298,0,3.5633333298,0.0,0.0,0.0,132.36,56.1133333298,-23.92,60.9989555433,3.5633333298,0,3.5633333298,52.55,-23.92,57.7379329384,134.01
2020-08-06 04:00:00,52.3928888856,-17.85,55.3501337467,3.3328888856,0,3.3328888856,49.06,-17.85,52.2063798783,134.47,3.3328888856,0.0,3.3328888856,3.3328888856,0,3.3328888856,0.0,0.0,0.0,132.62,54.5528888856,-23.67,59.466684671,3.3328888856,0,3.3328888856,51.22,-23.67,56.4247933093,134.27
2020-08-06 04:30:00,51.3839999952,-18.05,54.4620781417,4.7539999952,0,4.7539999952,46.63,-18.05,50.0015939746,134.47,4.7539999952,0.0,4.7539999952,4.7539999952,0,4.7539999952,0.0,0.0,0.0,132.62,53.4539999952,-23.9,58.55373699,4.7539999952,0,4.7539999952,48.7,-23.9,54.2485022835,134.27
2020-08-06 05:00:00,51.2463333304,-17.97,54.3056864408,2.9363333304,0,2.9363333304,48.31,-17.97,51.5439327176,134.47,2.9363333304,0.0,2.9363333304,2.9363333304,0,2.9363333304,0.0,0.0,0.0,132.62,53.4063333304,-23.8,58.4694487728,2.9363333304,0,2.9363333304,50.47,-23.8,55.8001872757,134.27
2020-08-06 05:30:00,53.2851111072,-17.52,56.091474091,3.9151111072,0,3.9151111072,49.37,-17.52,52.3865183039,134.18,3.9151111072,0.0,3.9151111072,3.9151111072,0,3.9151111072,0.0,0.0,0.0,132.4,55.4851111072,-23.31,60.182669055,3.9151111072,0,3.9151111072,51.57,-23.31,56.5934713549,134.03
2020-08-06 06:00:00,54.8496666638,-17.1,57.4534240331,2.8796666638,0,2.8796666638,51.97,-17.1,54.7109760469,133.84,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,132.14,57.1996666638,-22.82,61.5837175433,2.8796666638,0,2.8796666638,54.32,-22.82,58.9187134958,133.68
2020-08-06 06:30:00,57.3497777721,-14.55,59.1667094785,5.6397777721,0,5.6397777721,51.71,-14.55,53.718028631,133.08,5.6397777721,0.0,5.6397777721,5.6397777721,0,5.6397777721,0.0,0.0,0.0,131.66,59.7297777721,-20.13,63.0306532785,5.6397777721,0,5.6397777721,54.09,-20.13,57.7143396393,132.97
2020-08-06 07:00:00,60.2716666599,-13.74,61.8179698952,6.7716666599,0,6.7716666599,53.5,-13.74,55.2361982761,132.89,6.7716666599,0.0,6.7716666599,6.7716666599,0,6.7716666599,0.0,0.0,0.0,131.46,62.7416666599,-19.27,65.6342108604,6.7716666599,0,6.7716666599,55.97,-19.27,59.1943730434,132.72
2020-08-06 07:30:00,66.4958888827,-13.05,67.7643397245,6.1658888827,0,6.1658888827,60.33,-13.05,61.7252897928,132.33,6.1658888827,0.0,6.1658888827,6.1658888827,0,6.1658888827,0.0,0.0,0.0,131.07,69.2958888827,-18.48,71.7177147994,6.1658888827,0,6.1658888827,63.13,-18.48,65.7792315249,132.2
2020-08-06 08:00:00,69.8118888783,-11.57,70.7641486118,10.5618888783,0,10.5618888783,59.25,-11.57,60.3690930858,131.83,10.5618888783,0.0,10.5618888783,10.5618888783,0,10.5618888783,0.0,0.0,0.0,130.67,72.5718888783,-16.9,74.5136836787,10.5618888783,0,10.5618888783,62.01,-16.9,64.2716897242,131.7
2020-08-06 08:30:00,76.3356666565,-10.17,77.0101480579,10.1256666565,0,10.1256666565,66.21,-10.17,66.986513568,131.59,10.1256666565,0.0,10.1256666565,10.1256666565,0,10.1256666565,0.0,0.0,0.0,130.67,79.3656666565,-15.36,80.8383488441,10.1256666565,0,10.1256666565,69.24,-15.36,70.9232486566,131.46
2020-08-06 09:00:00,79.0357777651,-9.07,79.5545037502,12.6357777651,0,12.6357777651,66.4,-9.07,67.0166016745,131.34,12.6357777651,0.0,12.6357777651,12.6357777651,0,12.6357777651,0.0,0.0,0.0,130.54,82.0657777651,-14.2,83.2852440724,12.6357777651,0,12.6357777651,69.43,-14.2,70.8672343188,131.21
2020-08-06 09:30:00,82.7194444336,-7.43,83.0524616577,10.8894444336,0,10.8894444336,71.83,-7.43,72.2132522464,130.83,10.8894444336,0.0,10.8894444336,10.8894444336,0,10.8894444336,0.0,0.0,0.0,130.21,86.0194444336,-12.41,86.9100277336,10.8894444336,0,10.8894444336,75.13,-12.41,76.1480465935,130.68
2020-08-06 10:00:00,84.0107777664,-6.67,84.2751427226,11.3607777664,0,11.3607777664,72.65,-6.67,72.9555439977,130.83,11.3607777664,0.0,11.3607777664,11.3607777664,0,11.3607777664,0.0,0.0,0.0,130.21,87.3307777664,-11.6,88.0978135103,11.3607777664,0,11.3607777664,75.97,-11.6,76.8505100829,130.68
2020-08-06 10:30:00,82.8296666537,-7.57,83.1748674659,12.9396666537,0,12.9396666537,69.89,-7.57,70.2987695483,131.18,12.9396666537,0.0,12.9396666537,12.9396666537,0,12.9396666537,0.0,0.0,0.0,130.52,86.0196666537,-12.6,86.9375813513,12.9396666537,0,12.9396666537,73.08,-12.6,74.1582524066,130.99
2020-08-06 11:00:00,78.4268888748,-7.46,78.7808891711,14.0668888748,0,14.0668888748,64.36,-7.46,64.7909036825,131.29,14.0668888748,0.0,14.0668888748,14.0668888748,0,14.0668888748,0.0,0.0,0.0,130.63,81.3668888748,-12.51,82.3229658429,14.0668888748,0,14.0668888748,67.3,-12.51,68.4528312051,131.18
2020-08-06 11:30:00,83.3856666566,-7.25,83.7002503208,10.0356666566,0,10.0356666566,73.35,-7.25,73.7074283909,130.99,10.0356666566,0.0,10.0356666566,10.0356666566,0,10.0356666566,0.0,0.0,0.0,130.47,86.7056666566,-12.24,87.5653483427,10.0356666566,0,10.0356666566,76.67,-12.24,77.6408816282,130.88
2020-08-06 12:00:00,80.9637777661,-6.59,81.2315296554,11.6537777661,0,11.6537777661,69.31,-6.59,69.6225839796,131.19,11.6537777661,0.0,11.6537777661,11.6537777661,0,11.6537777661,0.0,0.0,0.0,130.64,84.1237777661,-11.56,84.9143308614,11.6537777661,0,11.6537777661,72.47,-11.56,73.386201019,131.04
2020-08-06 12:30:00,78.1414444308,-6.63,78.4222050043,13.6214444308,0,13.6214444308,64.52,-6.63,64.8597510017,131.43,13.6214444308,0.0,13.6214444308,13.6214444308,0,13.6214444308,0.0,0.0,0.0,130.81,81.0614444308,-11.65,81.8943238156,13.6214444308,0,13.6214444308,67.44,-11.65,68.4388493474,131.26
2020-08-06 13:00:00,76.6075555425,-7.13,76.9386409172,13.0875555425,0,13.0875555425,63.52,-7.13,63.9189119119,131.56,13.0875555425,0.0,13.0875555425,13.0875555425,0,13.0875555425,0.0,0.0,0.0,130.91,79.4775555425,-12.19,80.4069520316,13.0875555425,0,13.0875555425,66.39,-12.19,67.4998385183,131.4
2020-08-06 13:30:00,73.3504444341,-7.97,73.7821699239,10.3404444341,0,10.3404444341,63.01,-7.97,63.512053974,131.8,10.3404444341,0.0,10.3404444341,10.3404444341,0,10.3404444341,0.0,0.0,0.0,131.04,76.2204444341,-13.1,77.3379993905,10.3404444341,0,10.3404444341,65.88,-13.1,67.1698176267,131.62
2020-08-06 14:00:00,75.7281111012,-8.61,76.2160016726,9.9281111012,0,9.9281111012,65.8,-8.61,66.3609229894,132.01,9.9281111012,0.0,9.9281111012,9.9281111012,0,9.9281111012,0.0,0.0,0.0,131.27,78.6881111012,-13.76,79.8821408618,9.9281111012,0,9.9281111012,68.76,-13.76,70.1232857188,131.81
2020-08-06 14:30:00,77.7347777675,-8.39,78.1862377568,10.2747777675,0,10.2747777675,67.46,-8.39,67.9797300671,132.01,10.2747777675,0.0,10.2747777675,10.2747777675,0,10.2747777675,0.0,0.0,0.0,131.27,80.7747777675,-13.51,81.8967937308,10.2747777675,0,10.2747777675,70.5,-13.51,71.7827980786,131.81
2020-08-06 15:00:00,76.1365555451,-8.43,76.601827591,10.4065555451,0,10.4065555451,65.73,-8.43,66.2683770738,132.01,10.4065555451,0.0,10.4065555451,10.4065555451,0,10.4065555451,0.0,0.0,0.0,131.27,79.1165555451,-13.56,80.2701872511,10.4065555451,0,10.4065555451,68.71,-13.56,70.035260405,131.81
2020-08-06 15:30:00,72.7881111,-7.82,73.206977246,11.1581111,0,11.1581111,61.63,-7.82,62.1241442597,131.92,11.1581111,0.0,11.1581111,11.1581111,0,11.1581111,0.0,0.0,0.0,131.27,75.5981111,-12.95,76.6992627206,11.1581111,0,11.1581111,64.44,-12.95,65.7283508085,131.81
2020-08-06 16:00:00,75.0186666505,-9.05,75.5625756974,16.1286666505,0,16.1286666505,58.89,-9.05,59.5813276119,132.33,16.1286666505,0.0,16.1286666505,16.1286666505,0,16.1286666505,0.0,0.0,0.0,131.48,77.6886666505,-14.27,78.9883651302,16.1286666505,0,16.1286666505,61.56,-14.27,63.1922977902,132.17
2020-08-06 16:30:00,71.6368888724,-9.74,72.2959988333,16.5268888724,0,16.5268888724,55.11,-9.74,55.9640929525,132.41,16.5268888724,0.0,16.5268888724,16.5268888724,0,16.5268888724,0.0,0.0,0.0,131.48,74.1468888724,-15.03,75.6548876772,16.5268888724,0,16.5268888724,57.62,-15.03,59.548008363,132.25
2020-08-06 17:00:00,74.5708888718,-9.55,75.1799173126,17.0708888718,0,17.0708888718,57.5,-9.55,58.2876702228,132.14,17.0708888718,0.0,17.0708888718,17.0708888718,0,17.0708888718,0.0,0.0,0.0,131.18,77.2008888718,-14.81,78.6086085782,17.0708888718,0,17.0708888718,60.13,-14.81,61.9269973436,131.99
2020-08-06 17:30:00,75.397888875,-10.73,76.15756395,13.897888875,0,13.897888875,61.5,-10.73,62.429022898,132.06,13.897888875,0.0,13.897888875,13.897888875,0,13.897888875,0.0,0.0,0.0,130.95,78.197888875,-15.99,79.8159753715,13.897888875,0,13.897888875,64.3,-15.99,66.258358718,131.86
2020-08-06 18:00:00,79.1427777656,-10.97,79.8994378732,12.1427777656,0,12.1427777656,67.0,-10.97,67.8921269368,131.86,12.1427777656,0.0,12.1427777656,12.1427777656,0,12.1427777656,0.0,0.0,0.0,130.85,82.2227777656,-16.22,83.8073599602,12.1427777656,0,12.1427777656,70.08,-16.22,71.9325712039,131.73
2020-08-06 18:30:00,80.4273333186,-11.81,81.2898028337,14.7073333186,0,14.7073333186,65.72,-11.81,66.772707748,131.74,14.7073333186,0.0,14.7073333186,14.7073333186,0,14.7073333186,0.0,0.0,0.0,130.63,83.4973333186,-17.11,85.2323692697,14.7073333186,0,14.7073333186,68.79,-17.11,70.8859379567,131.59
2020-08-06 19:00:00,81.3566666534,-12.28,82.278220745,13.2466666534,0,13.2466666534,68.11,-12.28,69.2081678706,131.61,13.2466666534,0.0,13.2466666534,13.2466666534,0,13.2466666534,0.0,0.0,0.0,130.45,84.5466666534,-17.58,86.3550533681,13.2466666534,0,13.2466666534,71.3,-17.58,73.4353212017,131.48
2020-08-06 19:30:00,79.859222211,-13.27,80.9542356653,11.219222211,0,11.219222211,68.64,-13.27,69.9109612293,131.61,11.219222211,0.0,11.219222211,11.219222211,0,11.219222211,0.0,0.0,0.0,130.38,83.079222211,-18.61,85.1380600154,11.219222211,0,11.219222211,71.86,-18.61,74.2306654961,131.48
2020-08-06 20:00:00,77.8452222121,-14.31,79.1495718324,10.0952222121,0,10.0952222121,67.75,-14.31,69.2447730879,131.86,10.0952222121,0.0,10.0952222121,10.0952222121,0,10.0952222121,0.0,0.0,0.0,130.52,81.0352222121,-19.71,83.3977897727,10.0952222121,0,10.0952222121,70.94,-19.71,73.6272211889,131.72
2020-08-06 20:30:00,75.2062222129,-15.25,76.7368122842,9.3362222129,0,9.3362222129,65.87,-15.25,67.6122725546,132.3,9.3362222129,0.0,9.3362222129,9.3362222129,0,9.3362222129,0.0,0.0,0.0,130.83,78.2962222129,-20.75,80.9991414325,9.3362222129,0,9.3362222129,68.96,-20.75,72.0141937398,132.15
2020-08-06 21:00:00,74.3485555467,-15.8,76.0088660084,8.8685555467,0,8.8685555467,65.48,-15.8,67.3592636539,132.42,8.8685555467,0.0,8.8685555467,8.8685555467,0,8.8685555467,0.0,0.0,0.0,130.93,77.4285555467,-21.32,80.3101712988,8.8685555467,0,8.8685555467,68.56,-21.32,71.7984400945,132.31
2020-08-06 21:30:00,74.3365555467,-15.89,76.0158903819,8.8065555467,0,8.8065555467,65.53,-15.89,67.4290219416,132.42,8.8065555467,0.0,8.8065555467,8.8065555467,0,8.8065555467,0.0,0.0,0.0,130.93,77.4265555467,-21.42,80.3348486264,8.8065555467,0,8.8065555467,68.62,-21.42,71.88547002,132.31
2020-08-06 22:00:00,70.8102222135,-16.85,72.7874307139,8.7202222135,0,8.7202222135,62.09,-16.85,64.3357645482,133.04,8.7202222135,0.0,8.7202222135,8.7202222135,0,8.7202222135,0.0,0.0,0.0,131.4,73.7402222135,-22.48,77.0906659207,8.7202222135,0,8.7202222135,65.02,-22.48,68.7964446756,132.9
2020-08-06 22:30:00,66.9298888837,-17.82,69.2615508488,5.1798888837,0,5.1798888837,61.75,-17.82,64.2698599656,133.13,5.1798888837,0.0,5.1798888837,5.1798888837,0,5.1798888837,0.0,0.0,0.0,131.4,69.8398888837,-23.51,73.6907740446,5.1798888837,0,5.1798888837,64.66,-23.51,68.8014222237,133.0
2020-08-06 23:00:00,67.3955555528,-18.04,69.7682055687,2.7555555527999998,0,2.7555555527999998,64.64,-18.04,67.1101423035,133.3,2.7555555527999998,0.0,2.7555555527999998,2.7555555527999998,0,2.7555555527999998,0.0,0.0,0.0,131.62,70.4055555528,-23.73,74.2970736483,2.7555555527999998,0,2.7555555527999998,67.65,-23.73,71.6912505122,133.19
2020-08-06 23:30:00,66.4713333306,-19.29,69.2137432505,2.7613333306000003,0,2.7613333306000003,63.71,-19.29,66.566269236,134.03,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,132.2,69.3813333306,-25.08,73.7751707197,2.7613333306000003,0,2.7613333306000003,66.62,-25.08,71.1844842645,133.88
2020-08-07 00:00:00,64.8658888861,-20.78,68.1130820106,2.7758888861,0,2.7758888861,62.09,-20.78,65.4750066819,134.38,2.7758888861,0.0,2.7758888861,2.7758888861,0,2.7758888861,0.0,0.0,0.0,132.38,67.6758888861,-26.65,72.7340940449,2.7758888861,0,2.7758888861,64.9,-26.65,70.1586238463,134.23
2020-08-07 00:30:00,61.3174444416,-30.61,68.5332116046,2.8674444416,0,2.8674444416,58.45,-30.61,65.9801076083,132.0,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,132.77,64.0874444416,-34.99,73.0171256285,2.8674444416,0,2.8674444416,61.22,-34.99,70.5137468867,131.82
2020-08-07 01:00:00,61.3247777751,-19.66,64.3990991332,2.7047777751,0,2.7047777751,58.62,-19.66,61.828957617,132.3,2.7047777751,0.0,2.7047777751,2.7047777751,0,2.7047777751,0.0,0.0,0.0,130.74,63.9747777751,-25.78,68.9737674146,2.7047777751,0,2.7047777751,61.27,-25.78,66.4727109422,132.14
2020-08-07 01:30:00,62.2502222193,-18.54,64.9524577391,2.9702222193,0,2.9702222193,59.28,-18.54,62.1115931208,132.68,2.9702222193,0.0,2.9702222193,2.9702222193,0,2.9702222193,0.0,0.0,0.0,130.86,64.9002222193,-24.22,69.2722689401,2.9702222193,0,2.9702222193,61.93,-24.22,66.4976187544,132.51
2020-08-07 02:00:00,60.6084444409,-19.53,63.677346345,3.5884444409,0,3.5884444409,57.02,-19.53,60.2718947769,133.43,3.5884444409,0.0,3.5884444409,3.5884444409,0,3.5884444409,0.0,0.0,0.0,131.5,63.1484444409,-25.31,68.0317729837,3.5884444409,0,3.5884444409,59.56,-25.31,64.7146791694,133.27
2020-08-07 02:30:00,58.4313333306,-20.28,61.8506193566,2.7113333306,0,2.7113333306,55.72,-20.28,59.2958413382,133.71,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,131.72,60.9113333306,-26.13,66.2794646034,2.7113333306,0,2.7113333306,58.2,-26.13,63.7966840831,133.57
2020-08-07 03:00:00,57.0045555528,-20.22,60.4844422457,2.7245555528,0,2.7245555528,54.28,-20.22,57.9238016708,133.83,2.7245555528,0.0,2.7245555528,2.7245555528,0,2.7245555528,0.0,0.0,0.0,131.82,59.4245555528,-26.08,64.8956408602,2.7245555528,0,2.7245555528,56.7,-26.08,62.410386956,133.68
2020-08-07 03:30:00,56.4887777751,-20.37,60.0493040303,2.7187777751,0,2.7187777751,53.77,-20.37,57.4991286891,134.14,2.7187777751,0.0,2.7187777751,2.7187777751,0,2.7187777751,0.0,0.0,0.0,132.11,58.8687777751,-26.27,64.4642993969,2.7187777751,0,2.7187777751,56.15,-26.27,61.9914139216,133.98
2020-08-07 04:00:00,55.8262222185,-20.68,59.5334316766,3.6862222185,0,3.6862222185,52.14,-20.68,56.0913718855,134.22,3.6862222185,0.0,3.6862222185,3.6862222185,0,3.6862222185,0.0,0.0,0.0,132.11,58.1362222185,-26.59,63.9284634091,3.6862222185,0,3.6862222185,54.45,-26.59,60.5956318558,134.05
2020-08-07 04:30:00,55.6888888854,-21.22,59.5948046837,3.5288888854,0,3.5288888854,52.16,-21.22,56.3112244584,134.31,3.5288888854,0.0,3.5288888854,3.5288888854,0,3.5288888854,0.0,0.0,0.0,132.19,58.0088888854,-27.17,64.0565382277,3.5288888854,0,3.5288888854,54.48,-27.17,60.8792189503,134.18
2020-08-07 05:00:00,55.0097777737,-21.22,58.9606992048,4.0297777737,0,4.0297777737,50.98,-21.22,55.2200036219,134.08,4.0297777737,0.0,4.0297777737,4.0297777737,0,4.0297777737,0.0,0.0,0.0,131.96,57.2797777737,-27.18,63.4013039441,4.0297777737,0,4.0297777737,53.25,-27.18,59.785574347,133.92
2020-08-07 05:30:00,56.0093333303,-20.29,59.5712138545,3.0793333303,0,3.0793333303,52.93,-20.29,56.685703665,133.89,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,131.84,58.4093333303,-26.19,64.012235706,3.0793333303,0,3.0793333303,55.33,-26.19,61.2153983896,133.74
2020-08-07 06:00:00,54.3023333304,-18.73,57.4417644674,2.9123333304,0,2.9123333304,51.39,-18.73,54.6968463442,134.3,2.9123333304,0.0,2.9123333304,2.9123333304,0,2.9123333304,0.0,0.0,0.0,132.4,56.6523333304,-24.6,61.7628275889,2.9123333304,0,2.9123333304,53.74,-24.6,59.102856107,134.19
2020-08-07 06:30:00,55.122111105,-16.65,57.5818515912,6.152111105,0,6.152111105,48.97,-16.65,51.7231418226,134.01,6.152111105,0.0,6.152111105,6.152111105,0,6.152111105,0.0,0.0,0.0,132.26,57.422111105,-22.44,61.6510538738,6.152111105,0,6.152111105,51.27,-22.44,55.9657618549,133.84
2020-08-07 07:00:00,58.5073333252,-15.26,60.4646644978,8.1373333252,0,8.1373333252,50.37,-15.26,52.6308322184,133.49,8.1373333252,0.0,8.1373333252,8.1373333252,0,8.1373333252,0.0,0.0,0.0,131.92,60.8773333252,-20.94,64.37804993,8.1373333252,0,8.1373333252,52.74,-20.94,56.7449662966,133.39
2020-08-07 07:30:00,64.699111104,-12.12,65.8245347697,7.109111104,0,7.109111104,57.59,-12.12,58.8515292919,132.08,7.109111104,0.0,7.109111104,7.109111104,0,7.109111104,0.0,0.0,0.0,130.85,67.399111104,-17.52,69.6390018424,7.109111104,0,7.109111104,60.29,-17.52,62.7840306129,131.92
2020-08-07 08:00:00,69.6982222116,-9.55,70.3494469023,10.5882222116,0,10.5882222116,59.11,-9.55,59.8764945534,131.49,10.5882222116,0.0,10.5882222116,10.5882222116,0,10.5882222116,0.0,0.0,0.0,130.54,72.4482222116,-14.78,73.9404713376,10.5882222116,0,10.5882222116,61.86,-14.78,63.6011635114,131.32
2020-08-07 08:30:00,73.5829999862,-9.55,74.2001373784,13.8029999862,0,13.8029999862,59.78,-9.55,60.5380120255,131.27,13.8029999862,0.0,13.8029999862,13.8029999862,0,13.8029999862,0.0,0.0,0.0,130.34,76.3629999862,-14.77,77.7782788887,13.8029999862,0,13.8029999862,62.56,-14.77,64.2799074361,131.14
2020-08-07 09:00:00,73.0164444264,-8.1,73.4643529657,18.0264444264,0,18.0264444264,54.99,-8.1,55.5833617191,131.16,18.0264444264,0.0,18.0264444264,18.0264444264,0,18.0264444264,0.0,0.0,0.0,130.34,75.5664444264,-13.27,76.7227503629,18.0264444264,0,18.0264444264,57.54,-13.27,59.0503556298,130.97
2020-08-07 09:30:00,72.6776666474,-6.34,72.9536759136,19.2576666474,0,19.2576666474,53.42,-6.34,53.7949068221,130.69,19.2576666474,0.0,19.2576666474,19.2576666474,0,19.2576666474,0.0,0.0,0.0,130.07,75.1476666474,-11.42,76.0104479828,19.2576666474,0,19.2576666474,55.89,-11.42,57.0447938028,130.54
2020-08-07 10:00:00,62.3074444237,-5.88,62.5842794208,20.7074444237,0,20.7074444237,41.6,-5.88,42.0135025914,130.69,20.7074444237,0.0,20.7074444237,20.7074444237,0,20.7074444237,0.0,0.0,0.0,130.07,64.1974444237,-10.99,65.1313439946,20.7074444237,0,20.7074444237,43.49,-10.99,44.8571086897,130.54
2020-08-07 10:30:00,57.3749999771,-6.0,57.6878724029,22.8949999771,0,22.8949999771,34.48,-6.0,34.9981485225,131.05,22.8949999771,0.0,22.8949999771,22.8949999771,0,22.8949999771,0.0,0.0,0.0,130.32,58.9049999771,-11.17,59.9547155969,22.8949999771,0,22.8949999771,36.01,-11.17,37.7026391649,130.93
2020-08-07 11:00:00,58.5564444224,-5.71,58.8341846497,22.0564444224,0,22.0564444224,36.5,-5.71,36.9439318427,131.05,22.0564444224,0.0,22.0564444224,22.0564444224,0,22.0564444224,0.0,0.0,0.0,130.32,60.2064444224,-10.85,61.1762899332,22.0564444224,0,22.0564444224,38.15,-10.85,39.6628919773,130.79
2020-08-07 11:30:00,57.9098888666,-6.95,58.3254466639,22.2998888666,0,22.2998888666,35.61,-6.95,36.2818770187,131.37,22.2998888666,0.0,22.2998888666,22.2998888666,0,22.2998888666,0.0,0.0,0.0,130.52,59.4998888666,-12.18,60.7337564715,22.2998888666,0,22.2998888666,37.2,-12.18,39.1432292996,131.2
2020-08-07 12:00:00,70.3895555371,-5.79,70.6272867149,18.4995555371,0,18.4995555371,51.89,-5.79,52.2120311806,131.06,18.4995555371,0.0,18.4995555371,18.4995555371,0,18.4995555371,0.0,0.0,0.0,130.44,72.7695555371,-10.85,73.5739812234,18.4995555371,0,18.4995555371,54.27,-10.85,55.343973475,130.89
2020-08-07 12:30:00,79.6148888731,-4.8,79.7594541749,15.8048888731,0,15.8048888731,63.81,-4.8,63.9902812933,130.88,15.8048888731,0.0,15.8048888731,15.8048888731,0,15.8048888731,0.0,0.0,0.0,130.44,82.6048888731,-9.73,83.1759614656,15.8048888731,0,15.8048888731,66.8,-9.73,67.5049101918,130.66
2020-08-07 13:00:00,77.2196666488,-5.2,77.3945535381,17.8196666488,0,17.8196666488,59.4,-5.2,59.6271750127,130.88,17.8196666488,0.0,17.8196666488,17.8196666488,0,17.8196666488,0.0,0.0,0.0,130.44,79.9696666488,-10.18,80.6150109094,17.8196666488,0,17.8196666488,62.15,-10.18,62.9782097237,130.73
2020-08-07 13:30:00,64.6238888658,-6.32,64.9321908774,23.1338888658,0,23.1338888658,41.49,-6.32,41.968589445,131.16,23.1338888658,0.0,23.1338888658,23.1338888658,0,23.1338888658,0.0,0.0,0.0,130.44,66.5138888658,-11.47,67.495616984,23.1338888658,0,23.1338888658,43.38,-11.47,44.8707621954,130.97
2020-08-07 14:00:00,67.9727777575,-5.89,68.2274916443,20.2527777575,0,20.2527777575,47.72,-5.89,48.0821224573,130.91,20.2527777575,0.0,20.2527777575,20.2527777575,0,20.2527777575,0.0,0.0,0.0,130.3,70.1927777575,-10.96,71.0432801137,20.2527777575,0,20.2527777575,49.94,-10.96,51.128516505,130.72
2020-08-07 14:30:00,60.8661110897,-6.12,61.1730159399,21.4361110897,0,21.4361110897,39.43,-6.12,39.9021214975,130.99,21.4361110897,0.0,21.4361110897,21.4361110897,0,21.4361110897,0.0,0.0,0.0,130.3,62.6661110897,-11.27,63.6714565493,21.4361110897,0,21.4361110897,41.23,-11.27,42.7425525677,130.81
2020-08-07 15:00:00,55.5829999816,-7.38,56.0707970958,18.3829999816,0,18.3829999816,37.2,-7.38,37.9249838497,131.18,18.3829999816,0.0,18.3829999816,18.3829999816,0,18.3829999816,0.0,0.0,0.0,130.3,57.2629999816,-12.61,58.6350003572,18.3829999816,0,18.3829999816,38.88,-12.61,40.8737874438,131.03
2020-08-07 15:30:00,67.9494444238,-6.55,68.2644087171,20.6894444238,0,20.6894444238,47.26,-6.55,47.7117396455,131.18,20.6894444238,0.0,20.6894444238,20.6894444238,0,20.6894444238,0.0,0.0,0.0,130.46,70.1594444238,-11.67,71.1233895554,20.6894444238,0,20.6894444238,49.47,-11.67,50.827844731,131.03
2020-08-07 16:00:00,72.791444423,-6.02,73.0399533213,21.461444423,0,21.461444423,51.33,-6.02,51.6818082114,131.02,21.461444423,0.0,21.461444423,21.461444423,0,21.461444423,0.0,0.0,0.0,130.46,75.201444423,-11.1,76.0162301308,21.461444423,0,21.461444423,53.74,-11.1,54.8743801787,130.88
2020-08-07 16:30:00,63.8011110883,-8.02,64.3032050221,22.7611110883,0,22.7611110883,41.04,-8.02,41.8162886923,131.44,22.7611110883,0.0,22.7611110883,22.7611110883,0,22.7611110883,0.0,0.0,0.0,130.46,65.6711110883,-13.27,66.9984158886,22.7611110883,0,22.7611110883,42.91,-13.27,44.9150420238,131.26
2020-08-07 17:00:00,69.7337777575,-8.96,70.3070505734,20.3137777575,0,20.3137777575,49.42,-8.96,50.2256707272,131.44,20.3137777575,0.0,20.3137777575,20.3137777575,0,20.3137777575,0.0,0.0,0.0,130.46,72.0137777575,-14.21,73.4023724882,20.3137777575,0,20.3137777575,51.7,-14.21,53.6172929194,131.26
2020-08-07 17:30:00,75.180999985,-9.39,75.7651295699,15.000999985,0,15.000999985,60.18,-9.39,60.9081644774,131.44,15.000999985,0.0,15.000999985,15.000999985,0,15.000999985,0.0,0.0,0.0,130.46,77.940999985,-14.58,79.2929749641,15.000999985,0,15.000999985,62.94,-14.58,64.6066560039,131.26
2020-08-07 18:00:00,76.0359999839,-10.07,76.6999230349,16.0559999839,0,16.0559999839,59.98,-10.07,60.8194483697,131.56,16.0559999839,0.0,16.0559999839,16.0559999839,0,16.0559999839,0.0,0.0,0.0,130.55,78.7759999839,-15.32,80.2518571341,16.0559999839,0,16.0559999839,62.72,-15.32,64.5639280094,131.38
2020-08-07 18:30:00,73.4079999855,-11.08,74.2394831735,14.4879999855,0,14.4879999855,58.92,-11.08,59.9527547324,131.44,14.4879999855,0.0,14.4879999855,14.4879999855,0,14.4879999855,0.0,0.0,0.0,130.36,76.1279999855,-16.37,77.8681531937,14.4879999855,0,14.4879999855,61.64,-16.37,63.7766924511,131.27
2020-08-07 19:00:00,77.348888879,-11.32,78.1728406214,9.878888879,0,9.878888879,67.47,-11.32,68.4130345768,131.15,9.878888879,0.0,9.878888879,9.878888879,0,9.878888879,0.0,0.0,0.0,130.12,80.478888879,-16.56,82.1649874046,9.878888879,0,9.878888879,70.6,-16.56,72.5161609574,130.98
2020-08-07 19:30:00,81.0137777725,-10.72,81.7199522086,5.2537777725,0,5.2537777725,75.76,-10.72,76.5146783304,130.82,5.2537777725,0.0,5.2537777725,5.2537777725,0,5.2537777725,0.0,0.0,0.0,129.89,84.5237777725,-15.85,85.9970436058,5.2537777725,0,5.2537777725,79.27,-15.85,80.8390709991,130.65
2020-08-07 20:00:00,79.0825555511,-12.06,79.9968386406,4.4525555511,0,4.4525555511,74.63,-12.06,75.5981514324,130.693,4.4525555511,0.0,4.4525555511,4.4525555511,0,4.4525555511,0.0,0.0,0.0,129.593,82.5525555511,-17.26,84.3376074359,4.4525555511,0,4.4525555511,78.1,-17.26,79.9844834952,130.513
2020-08-07 20:30:00,73.1481111025,-13.9,74.4570759422,8.5681111025,0,8.5681111025,64.58,-13.9,66.0589615419,130.98,8.5681111025,0.0,8.5681111025,8.5681111025,0,8.5681111025,0.0,0.0,0.0,129.59,76.1481111025,-19.26,78.5460528893,8.5681111025,0,8.5681111025,67.58,-19.26,70.2709328243,130.81
2020-08-07 21:00:00,74.7051111044,-14.63,76.1241783215,6.6651111044,0,6.6651111044,68.04,-14.63,69.5951039945,131.1,6.6651111044,0.0,6.6651111044,6.6651111044,0,6.6651111044,0.0,0.0,0.0,129.76,77.8751111044,-20.0,80.40231918,6.6651111044,0,6.6651111044,71.21,-20.0,73.9652898325,130.98
2020-08-07 21:30:00,73.6267777713,-14.69,75.0779495257,6.4567777713,0,6.4567777713,67.17,-14.69,68.7575814002,131.24,6.4567777713,0.0,6.4567777713,6.4567777713,0,6.4567777713,0.0,0.0,0.0,129.85,76.7567777713,-20.08,79.3398344707,6.4567777713,0,6.4567777713,70.3,-20.08,73.1115339738,131.07
2020-08-07 22:00:00,72.2063333287,-15.05,73.7580983539,4.6163333287,0,4.6163333287,67.59,-15.05,69.2452929808,131.51,4.6163333287,0.0,4.6163333287,4.6163333287,0,4.6163333287,0.0,0.0,0.0,130.11,75.3463333287,-20.48,78.0800893063,4.6163333287,0,4.6163333287,70.73,-20.48,73.6353400209,131.38
2020-08-07 22:30:00,70.2921111051,-16.93,72.3021838094,5.9921111051,0,5.9921111051,64.3,-16.93,66.4914648658,132.28,5.9921111051,0.0,5.9921111051,5.9921111051,0,5.9921111051,0.0,0.0,0.0,130.66,73.2921111051,-22.51,76.6709439765,5.9921111051,0,5.9921111051,67.3,-22.51,70.9647102439,132.15
2020-08-07 23:00:00,68.1379999949,-18.91,70.7133307326,5.1379999949,0,5.1379999949,63.0,-18.91,65.7768051824,132.74,5.1379999949,0.0,5.1379999949,5.1379999949,0,5.1379999949,0.0,0.0,0.0,130.93,71.0379999949,-24.62,75.1833880805,5.1379999949,0,5.1379999949,65.9,-24.62,70.3488052493,132.59
2020-08-07 23:30:00,61.8058888854,-18.71,64.5757849423,3.4558888854,0,3.4558888854,58.35,-18.71,61.2763135314,132.07,3.4558888854,0.0,3.4558888854,3.4558888854,0,3.4558888854,0.0,0.0,0.0,130.21,64.4858888854,-24.42,68.9548132138,3.4558888854,0,3.4558888854,61.03,-24.42,65.734293181,131.89
2020-08-08 00:00:00,58.6123333302,-19.35,61.7238051194,3.1123333302,0,3.1123333302,55.5,-19.35,58.7764621256,132.07,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,130.21,61.1423333302,-25.1,66.0938342439,3.1123333302,0,3.1123333302,58.03,-25.1,63.2257139145,131.89
2020-08-08 00:30:00,56.7522222195,-19.73,60.0840047505,2.6922222195,0,2.6922222195,54.06,-19.73,57.5478626884,132.28,2.6922222195,0.0,2.6922222195,2.6922222195,0,2.6922222195,0.0,0.0,0.0,130.33,59.2022222195,-25.53,64.4723507849,2.6922222195,0,2.6922222195,56.51,-25.53,62.0093621964,132.15
2020-08-08 01:00:00,53.3872222196,-19.44,56.8164509304,2.6072222196,0,2.6072222196,50.78,-19.44,54.3739091845,132.7,2.6072222196,0.0,2.6072222196,2.6072222196,0,2.6072222196,0.0,0.0,0.0,130.71,55.6872222196,-25.26,61.1484612933,2.6072222196,0,2.6072222196,53.08,-25.26,58.7839603974,132.53
2020-08-08 01:30:00,52.7089999974,-18.91,55.998453378,2.6189999974,0,2.6189999974,50.09,-18.91,53.5406032839,132.82,2.6189999974,0.0,2.6189999974,2.6189999974,0,2.6189999974,0.0,0.0,0.0,130.88,54.9889999974,-24.72,60.2898707969,2.6189999974,0,2.6189999974,52.37,-24.72,57.9110982455,132.69
2020-08-08 02:00:00,56.1458888863,-19.25,59.3542192168,2.5858888863000002,0,2.5858888863000002,53.56,-19.25,56.91428731,133.46,2.5858888863000002,0.0,2.5858888863000002,2.5858888863000002,0,2.5858888863000002,0.0,0.0,0.0,131.54,58.555888886299996,-25.09,63.7047896415,2.5858888863000002,0,2.5858888863000002,55.97,-25.09,61.3363595268,133.33
2020-08-08 02:30:00,58.0461111085,-20.37,61.516566182,2.6161111085,0,2.6161111085,55.43,-20.37,59.0543969574,133.89,2.6161111085,0.0,2.6161111085,2.6161111085,0,2.6161111085,0.0,0.0,0.0,131.85,60.4961111085,-26.26,65.9497313054,2.6161111085,0,2.6161111085,57.88,-26.26,63.5584927449,133.74
2020-08-08 03:00:00,56.4181111085,-20.4,59.9930267702,2.5981111085,0,2.5981111085,53.82,-20.4,57.5565148354,134.23,2.5981111085,0.0,2.5981111085,2.5981111085,0,2.5981111085,0.0,0.0,0.0,132.19,58.7981111085,-26.33,64.4242715902,2.5981111085,0,2.5981111085,56.2,-26.33,62.0621374108,134.14
2020-08-08 03:30:00,55.5953333307,-20.54,59.2683109946,2.5953333307,0,2.5953333307,53.0,-20.54,56.8409324343,134.42,2.5953333307,0.0,2.5953333307,2.5953333307,0,2.5953333307,0.0,0.0,0.0,132.36,57.9453333307,-26.5,63.7174360345,2.5953333307,0,2.5953333307,55.35,-26.5,61.3667051421,134.31
2020-08-08 04:00:00,54.9215555529,-20.93,58.7745026721,2.6115555529,0,2.6115555529,52.31,-20.93,56.3418228317,134.68,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,132.59,57.2315555529,-26.91,63.2423833438,2.6115555529,0,2.6115555529,54.62,-26.91,60.8891821262,134.56
2020-08-08 04:30:00,54.2931111084,-21.59,58.4283322869,2.7131111084,0,2.7131111084,51.58,-21.59,55.9162275194,134.55,2.7131111084,0.0,2.7131111084,2.7131111084,0,2.7131111084,0.0,0.0,0.0,132.36,56.5731111084,-27.62,62.9553913536,2.7131111084,0,2.7131111084,53.86,-27.62,60.5290343554,134.44
2020-08-08 05:00:00,53.9193333306,-21.63,58.0960532809,2.7693333306,0,2.7693333306,51.15,-21.63,55.5353887175,134.29,2.7693333306,0.0,2.7693333306,2.7693333306,0,2.7693333306,0.0,0.0,0.0,132.08,56.1993333306,-27.63,62.6241324635,2.7693333306,0,2.7693333306,53.43,-27.63,60.151324175,134.15
2020-08-08 05:30:00,55.2786666639,-21.34,59.2547600463,2.7186666639,0,2.7186666639,52.56,-21.34,56.7269706577,134.21,2.7186666639,0.0,2.7186666639,2.7186666639,0,2.7186666639,0.0,0.0,0.0,132.08,57.5986666639,-27.31,63.7451370809,2.7186666639,0,2.7186666639,54.88,-27.31,61.2996778132,134.15
2020-08-08 06:00:00,55.9561111084,-21.24,59.851683104,2.6961111084000002,0,2.6961111084000002,53.26,-21.24,57.3390373132,134.21,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,132.0,58.3261111084,-27.21,64.3608525195,2.6961111084000002,0,2.6961111084000002,55.63,-27.21,61.92803081,134.01
2020-08-08 06:30:00,58.983777775,-20.4,62.4119062408,2.823777775,0,2.823777775,56.16,-20.4,59.7503606684,133.41,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,131.36,61.493777775,-26.26,66.8660773863,2.823777775,0,2.823777775,58.67,-26.26,64.2787406535,133.25
2020-08-08 07:00:00,61.6098888855,-18.89,64.4407519236,3.4298888855,0,3.4298888855,58.18,-18.89,61.1698005555,132.67,3.4298888855,0.0,3.4298888855,3.4298888855,0,3.4298888855,0.0,0.0,0.0,130.78,64.1998888855,-24.63,68.7623634913,3.4298888855,0,3.4298888855,60.77,-24.63,65.5715624337,132.55
2020-08-08 07:30:00,64.9664444397,-19.37,67.792594014,4.7064444397,0,4.7064444397,60.26,-19.37,63.2966389313,132.36,4.7064444397,0.0,4.7064444397,4.7064444397,0,4.7064444397,0.0,0.0,0.0,130.44,67.6664444397,-25.09,72.1682465016,4.7064444397,0,4.7064444397,62.96,-25.09,67.7751407228,132.22
2020-08-08 08:00:00,68.0444444375,-19.0,70.6473383703,6.9044444375000005,0,6.9044444375000005,61.14,-19.0,64.0242110455,132.49,6.9044444375000005,0.0,6.9044444375000005,6.9044444375000005,0,6.9044444375000005,0.0,0.0,0.0,130.62,70.7744444375,-24.72,74.9673287869,6.9044444375000005,0,6.9044444375000005,63.87,-24.72,68.4868987471,132.33
2020-08-08 08:30:00,71.1774444345,-17.19,73.2237987012,9.9174444345,0,9.9174444345,61.26,-17.19,63.6261243516,131.97,9.9174444345,0.0,9.9174444345,9.9174444345,0,9.9174444345,0.0,0.0,0.0,130.3,73.9074444345,-22.79,77.3414147973,9.9174444345,0,9.9174444345,63.99,-22.79,67.9271977929,131.81
2020-08-08 09:00:00,73.3788888762,-15.46,74.9898188603,12.6888888762,0,12.6888888762,60.69,-15.46,62.6281701792,131.73,12.6888888762,0.0,12.6888888762,12.6888888762,0,12.6888888762,0.0,0.0,0.0,130.22,76.0688888762,-20.97,78.9063796842,12.6888888762,0,12.6888888762,63.38,-20.97,66.7590091299,131.55
2020-08-08 09:30:00,74.8824444252,-14.18,76.2132067498,19.2424444252,0,19.2424444252,55.64,-14.18,57.4184813453,131.73,19.2424444252,0.0,19.2424444252,19.2424444252,0,19.2424444252,0.0,0.0,0.0,130.36,77.3124444252,-19.65,79.7705243997,19.2424444252,0,19.2424444252,58.07,-19.65,61.3045463241,131.55
2020-08-08 10:00:00,71.8225555322,-12.96,72.9824710679,23.3425555322,0,23.3425555322,48.48,-12.96,50.1823873486,131.73,23.3425555322,0.0,23.3425555322,23.3425555322,0,23.3425555322,0.0,0.0,0.0,130.36,73.9125555322,-18.43,76.1756573014,23.3425555322,0,23.3425555322,50.57,-18.43,53.8236918095,131.55
2020-08-08 10:30:00,67.576666644,-10.87,68.445326902,22.636666644,0,22.636666644,44.94,-10.87,46.2359221818,131.38,22.636666644,0.0,22.636666644,22.636666644,0,22.636666644,0.0,0.0,0.0,130.25,69.466666644,-16.24,71.3397180723,22.636666644,0,22.636666644,46.83,-16.24,49.5659812775,131.22
2020-08-08 11:00:00,63.5706666418,-10.19,64.3821850925,24.8406666418,0,24.8406666418,38.73,-10.19,40.0480835996,131.38,24.8406666418,0.0,24.8406666418,24.8406666418,0,24.8406666418,0.0,0.0,0.0,130.37,65.1706666418,-15.55,67.0001364964,24.8406666418,0,24.8406666418,40.33,-15.55,43.2239678882,131.31
2020-08-08 11:30:00,59.7367777514,-9.68,60.5159897558,26.3867777514,0,26.3867777514,33.35,-9.68,34.7264294162,131.38,26.3867777514,0.0,26.3867777514,26.3867777514,0,26.3867777514,0.0,0.0,0.0,130.3,61.0567777514,-15.06,62.8866735436,26.3867777514,0,26.3867777514,34.67,-15.06,37.7996362416,131.18
2020-08-08 12:00:00,57.7704444167,-9.64,58.5692227036,27.7104444167,0,27.7104444167,30.06,-9.64,31.5679140901,131.48,27.7104444167,0.0,27.7104444167,27.7104444167,0,27.7104444167,0.0,0.0,0.0,130.38,58.9404444167,-15.03,60.8266133205,27.7104444167,0,27.7104444167,31.23,-15.03,34.6585314172,131.32
2020-08-08 12:30:00,58.4588888585,-9.72,59.2614553194,30.3588888585,0,30.3588888585,28.1,-9.72,29.7336240643,131.48,30.3588888585,0.0,30.3588888585,30.3588888585,0,30.3588888585,0.0,0.0,0.0,130.38,59.5388888585,-15.14,61.433695042,30.3588888585,0,30.3588888585,29.18,-15.14,32.8738802091,131.32
2020-08-08 13:00:00,58.1729999696,-10.04,59.0330375761,30.4429999696,0,30.4429999696,27.73,-10.04,29.4916004991,131.78,30.4429999696,0.0,30.4429999696,30.4429999696,0,30.4429999696,0.0,0.0,0.0,130.61,59.2429999696,-15.48,61.2320459024,30.4429999696,0,30.4429999696,28.8,-15.48,32.6966420294,131.58
2020-08-08 13:30:00,54.0783333047,-9.4,54.889216910100004,28.6783333047,0,28.6783333047,25.4,-9.4,27.0835743579,131.98,28.6783333047,0.0,28.6783333047,28.6783333047,0,28.6783333047,0.0,0.0,0.0,130.87,55.0283333047,-14.85,56.996841722,28.6783333047,0,28.6783333047,26.35,-14.85,30.246404745,131.81
2020-08-08 14:00:00,51.51388886,-9.46,52.3753028199,28.89388886,0,28.89388886,22.62,-9.46,24.5184828242,132.49,28.89388886,0.0,28.89388886,28.89388886,0,28.89388886,0.0,0.0,0.0,131.34,52.34388886,-14.95,54.4369837609,28.89388886,0,28.89388886,23.45,-14.95,27.8101600139,132.3
2020-08-08 14:30:00,51.1436666389,-9.98,52.1083010399,27.8136666389,0,27.8136666389,23.33,-9.98,25.3749738916,132.67,27.8136666389,0.0,27.8136666389,27.8136666389,0,27.8136666389,0.0,0.0,0.0,131.51,52.0136666389,-15.52,54.2797560534,27.8136666389,0,27.8136666389,24.2,-15.52,28.749093898799998,132.47
2020-08-08 15:00:00,52.929333307,-10.57,53.9744312089,26.309333307,0,26.309333307,26.62,-10.57,28.6417405197,132.82,26.309333307,0.0,26.309333307,26.309333307,0,26.309333307,0.0,0.0,0.0,131.59,53.949333307,-16.13,56.3090353698,26.309333307,0,26.309333307,27.64,-16.13,32.0022889806,132.66
2020-08-08 15:30:00,55.282222194,-11.03,56.3718457273,28.262222194,0,28.262222194,27.02,-11.03,29.1846072442,133.03,28.262222194,0.0,28.262222194,28.262222194,0,28.262222194,0.0,0.0,0.0,131.78,56.322222194,-16.61,58.7203952036,28.262222194,0,28.262222194,28.06,-16.61,32.6076018744,132.84
2020-08-08 16:00:00,54.3182221929,-11.6,55.5430397277,29.338222192899998,0,29.338222192899998,24.98,-11.6,27.5419752378,133.03,29.338222192899998,0.0,29.338222192899998,29.338222192899998,0,29.338222192899998,0.0,0.0,0.0,131.78,55.2882221929,-17.22,57.9078225566,29.338222192899998,0,29.338222192899998,25.95,-17.22,31.1437136514,132.84
2020-08-08 16:30:00,58.905888863,-12.23,60.1620864227,25.935888863,0,25.935888863,32.97,-12.23,35.1652356739,132.65,25.935888863,0.0,25.935888863,25.935888863,0,25.935888863,0.0,0.0,0.0,131.32,60.245888863,-17.82,62.826105441,25.935888863,0,25.935888863,34.31,-17.82,38.6617187926,132.47
2020-08-08 17:00:00,64.8702221954,-12.76,66.1132613602,26.7902221954,0,26.7902221954,38.08,-12.76,40.1609760838,132.44,26.7902221954,0.0,26.7902221954,26.7902221954,0,26.7902221954,0.0,0.0,0.0,131.06,66.4602221954,-18.31,68.9363273918,26.7902221954,0,26.7902221954,39.67,-18.31,43.691704018,132.25
2020-08-08 17:30:00,69.680222198,-12.46,70.7854855571,24.250222198,0,24.250222198,45.43,-12.46,47.1077116829,132.19,24.250222198,0.0,24.250222198,24.250222198,0,24.250222198,0.0,0.0,0.0,130.91,71.650222198,-17.95,73.8644491012,24.250222198,0,24.250222198,47.4,-17.95,50.6849336588,132.02
2020-08-08 18:00:00,71.8498888677,-12.31,72.896794376,21.1998888677,0,21.1998888677,50.65,-12.31,52.1244529947,131.86,21.1998888677,0.0,21.1998888677,21.1998888677,0,21.1998888677,0.0,0.0,0.0,130.64,74.1098888677,-17.74,76.2035644047,21.1998888677,0,21.1998888677,52.91,-17.74,55.8047999728,131.68
2020-08-08 18:30:00,74.7537777614,-13.09,75.8912075909,16.3637777614,0,16.3637777614,58.39,-13.09,59.8392864262,131.51,16.3637777614,0.0,16.3637777614,16.3637777614,0,16.3637777614,0.0,0.0,0.0,130.27,77.3837777614,-18.49,79.5621088247,16.3637777614,0,16.3637777614,61.02,-18.49,63.7598659032,131.32
2020-08-08 19:00:00,77.6994444323,-13.62,78.8841433058,12.1094444323,0,12.1094444323,65.59,-13.62,66.9891968902,131.13,12.1094444323,0.0,12.1094444323,12.1094444323,0,12.1094444323,0.0,0.0,0.0,129.86,80.6794444323,-18.97,82.8796335291,12.1094444323,0,12.1094444323,68.57,-18.97,71.1456660662,130.93
2020-08-08 19:30:00,75.9459999895,-14.1,77.2438017863,10.4759999895,0,10.4759999895,65.47,-14.1,66.9711198951,131.13,10.4759999895,0.0,10.4759999895,10.4759999895,0,10.4759999895,0.0,0.0,0.0,129.73,78.9259999895,-19.47,81.292031432,10.4759999895,0,10.4759999895,68.45,-19.47,71.1651839034,130.93
2020-08-08 20:00:00,75.2004444392,-14.41,76.5686289798,5.2904444392,0,5.2904444392,69.91,-14.41,71.3796623696,130.91,5.2904444392,0.0,5.2904444392,5.2904444392,0,5.2904444392,0.0,0.0,0.0,129.59,78.3804444392,-19.75,80.8304185965,5.2904444392,0,5.2904444392,73.09,-19.75,75.7113637442,130.74
2020-08-08 20:30:00,74.4224444366,-15.3,75.9788801965,7.8924444366,0,7.8924444366,66.53,-15.3,68.2666162923,131.19,7.8924444366,0.0,7.8924444366,7.8924444366,0,7.8924444366,0.0,0.0,0.0,129.75,77.4524444366,-20.73,80.1786383596,7.8924444366,0,7.8924444366,69.56,-20.73,72.5832384232,131.01
2020-08-08 21:00:00,76.8076666597,-15.47,78.3501024741,6.9876666597,0,6.9876666597,69.82,-15.47,71.5133085516,131.27,6.9876666597,0.0,6.9876666597,6.9876666597,0,6.9876666597,0.0,0.0,0.0,129.86,79.9976666597,-20.89,82.6802199501,6.9876666597,0,6.9876666597,73.01,-20.89,75.9397932576,131.12
2020-08-08 21:30:00,78.7129999955,-14.94,80.1182873525,4.5029999955,0,4.5029999955,74.21,-14.94,75.6989279977,130.99,4.5029999955,0.0,4.5029999955,4.5029999955,0,4.5029999955,0.0,0.0,0.0,129.65,82.1229999955,-20.29,84.5923828028,4.5029999955,0,4.5029999955,77.62,-20.29,80.2281029316,130.8
2020-08-08 22:00:00,75.572666664,-15.56,77.1579000927,2.642666664,0,2.642666664,72.93,-15.56,74.5714321976,131.33,2.642666664,0.0,2.642666664,2.642666664,0,2.642666664,0.0,0.0,0.0,129.95,78.902666664,-20.99,81.6468670966,2.642666664,0,2.642666664,76.26,-20.99,79.0959398452,131.16
2020-08-08 22:30:00,71.6437777752,-16.65,73.5530651564,2.6037777752,0,2.6037777752,69.04,-16.65,71.0193220187,131.76,2.6037777752,0.0,2.6037777752,2.6037777752,0,2.6037777752,0.0,0.0,0.0,130.21,74.8137777752,-22.15,78.0238671497,2.6037777752,0,2.6037777752,72.21,-22.15,75.5308321151,131.6
2020-08-08 23:00:00,66.7793333306,-17.31,68.986342562,2.7593333306,0,2.7593333306,64.02,-17.31,66.318900021,131.76,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,130.21,69.6893333306,-22.9,73.3553895775,2.7593333306,0,2.7593333306,66.93,-22.9,70.7392034165,131.6
2020-08-08 23:30:00,65.3191111073,-19.31,68.1135990522,3.8091111073,0,3.8091111073,61.51,-19.31,64.4698084377,132.17,3.8091111073,0.0,3.8091111073,3.8091111073,0,3.8091111073,0.0,0.0,0.0,130.29,68.1091111073,-25.01,72.5558482538,3.8091111073,0,3.8091111073,64.3,-25.01,68.9926814959,132.02
2020-08-09 00:00:00,64.2231111085,-20.72,67.4827859565,2.5931111085,0,2.5931111085,61.63,-20.72,65.0198069822,132.24,2.5931111085,0.0,2.5931111085,2.5931111085,0,2.5931111085,0.0,0.0,0.0,130.29,66.9931111085,-26.49,72.0402459463,2.5931111085,0,2.5931111085,64.4,-26.49,69.6353365756,132.02
2020-08-09 00:30:00,61.9076666641,-21.2,65.4369864205,2.5676666641,0,2.5676666641,59.34,-21.2,63.0132970094,132.44,2.5676666641,0.0,2.5676666641,2.5676666641,0,2.5676666641,0.0,0.0,0.0,130.29,64.5676666641,-27.03,69.997174789,2.5676666641,0,2.5676666641,62.0,-27.03,67.6359438464,132.28
2020-08-09 01:00:00,59.0586666641,-22.17,63.0827631619,2.5686666641,0,2.5686666641,56.49,-22.17,60.6846685745,133.11,2.5686666641,0.0,2.5686666641,2.5686666641,0,2.5686666641,0.0,0.0,0.0,130.91,61.5986666641,-28.09,67.7011361411,2.5686666641,0,2.5686666641,59.03,-28.09,65.3726930759,132.94
2020-08-09 01:30:00,59.5214444419,-22.4,63.5968737317,2.5814444419,0,2.5814444419,56.94,-22.4,61.1876098569,133.43,2.5814444419,0.0,2.5814444419,2.5814444419,0,2.5814444419,0.0,0.0,0.0,131.17,62.0814444419,-28.35,68.2482838172,2.5814444419,0,2.5814444419,59.5,-28.35,65.9088195919,133.25
2020-08-09 02:00:00,57.6499999974,-22.33,61.8235505265,2.5699999974,0,2.5699999974,55.08,-22.33,59.4342939724,133.6,2.5699999974,0.0,2.5699999974,2.5699999974,0,2.5699999974,0.0,0.0,0.0,131.36,60.1099999974,-28.29,66.4344503981,2.5699999974,0,2.5699999974,57.54,-28.29,64.1184505427,133.45
2020-08-09 02:30:00,56.5797777752,-20.26,60.0977441598,2.5497777752,0,2.5497777752,54.03,-20.26,57.7036264025,133.86,2.5497777752,0.0,2.5497777752,2.5497777752,0,2.5497777752,0.0,0.0,0.0,131.85,58.9697777752,-26.17,64.5159173449,2.5497777752,0,2.5497777752,56.42,-26.17,62.1939329839,133.73
2020-08-09 03:00:00,54.8433333308,-20.75,58.6374770162,2.5733333308,0,2.5733333308,52.27,-20.75,56.238024503,134.41,2.5733333308,0.0,2.5733333308,2.5733333308,0,2.5733333308,0.0,0.0,0.0,132.33,57.1533333308,-26.72,63.0909019655,2.5733333308,0,2.5733333308,54.58,-26.72,60.7695219662,134.27
2020-08-09 03:30:00,53.8184444418,-20.83,57.7088716069,2.5984444418,0,2.5984444418,51.22,-20.83,55.2935556824,134.55,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,132.44,56.0884444418,-26.83,62.1752563316,2.5984444418,0,2.5984444418,53.49,-26.83,59.841699508,134.45
2020-08-09 04:00:00,53.5288888864,-20.58,57.3487431894,2.5288888864,0,2.5288888864,51.0,-20.58,54.9957852931,134.55,2.5288888864,0.0,2.5288888864,2.5288888864,0,2.5288888864,0.0,0.0,0.0,132.44,55.7988888864,-26.57,61.8019490061,2.5288888864,0,2.5288888864,53.27,-26.57,59.5286300867,134.45
2020-08-09 04:30:00,52.359666664,-24.57,57.8378733458,2.629666664,0,2.629666664,49.73,-24.57,55.4685298165,134.09,2.629666664,0.0,2.629666664,2.629666664,0,2.629666664,0.0,0.0,0.0,132.81,54.589666664,-30.19,62.381630361,2.629666664,0,2.629666664,51.96,-30.19,60.0939073451,133.95
2020-08-09 05:00:00,50.3425555528,-32.74,60.0523146897,2.7725555528,0,2.7725555528,47.57,-32.74,57.7478354573,131.43,2.7725555528,0.0,2.7725555528,2.7725555528,0,2.7725555528,0.0,0.0,0.0,132.41,52.6125555528,-36.93,64.279902783,2.7725555528,0,2.7725555528,49.84,-36.93,62.031044647,131.22
2020-08-09 05:30:00,51.4239999972,-32.13,60.6363313181,2.7739999972,0,2.7739999972,48.65,-32.13,58.3023104173,130.86,2.7739999972,0.0,2.7739999972,2.7739999972,0,2.7739999972,0.0,0.0,0.0,131.94,53.7439999972,-36.28,64.8433183582,2.7739999972,0,2.7739999972,50.97,-36.28,62.5634022412,130.7
2020-08-09 06:00:00,51.8577777751,-31.91,60.8890566175,2.6677777751000002,0,2.6677777751000002,49.19,-31.91,58.6336439257,130.86,2.6677777751000002,0.0,2.6677777751000002,2.6677777751000002,0,2.6677777751000002,0.0,0.0,0.0,131.94,54.2077777751,-36.03,65.0895081508,2.6677777751000002,0,2.6677777751000002,51.54,-36.03,62.8850737457,130.7
2020-08-09 06:30:00,53.9052222194,-31.29,62.3284612558,2.8652222194,0,2.8652222194,51.04,-31.29,59.8677350499,130.33,2.8652222194,0.0,2.8652222194,2.8652222194,0,2.8652222194,0.0,0.0,0.0,131.49,56.3352222194,-35.38,66.52369249,2.8652222194,0,2.8652222194,53.47,-35.38,64.1154061049,130.17
2020-08-09 07:00:00,56.3576666631,-26.41,62.2388519472,3.5776666631,0,3.5776666631,52.78,-26.41,59.0187809091,130.99,3.5776666631,0.0,3.5776666631,3.5776666631,0,3.5776666631,0.0,0.0,0.0,131.08,58.8276666631,-31.44,66.7020836633,3.5776666631,0,3.5776666631,55.25,-31.44,63.5691442447,130.85
2020-08-09 07:30:00,60.3956666619,-18.28,63.1014655261,4.7356666619,0,4.7356666619,55.66,-18.28,58.5849298028,132.96,4.7356666619,0.0,4.7356666619,4.7356666619,0,4.7356666619,0.0,0.0,0.0,131.15,62.8556666619,-24.02,67.28889382,4.7356666619,0,4.7356666619,58.12,-24.02,62.8879543315,132.83
2020-08-09 08:00:00,63.03766666,-16.98,65.2845143808,6.68766666,0,6.68766666,56.35,-16.98,58.8527221121,133.82,6.68766666,0.0,6.68766666,6.68766666,0,6.68766666,0.0,0.0,0.0,132.15,65.52766666,-22.72,69.3546934093,6.68766666,0,6.68766666,58.84,-22.72,63.0741151345,133.68
2020-08-09 08:30:00,62.6641110992,-16.43,64.7822176207,11.8741110992,0,11.8741110992,50.79,-16.43,53.3813544227,133.53,11.8741110992,0.0,11.8741110992,11.8741110992,0,11.8741110992,0.0,0.0,0.0,131.86,64.8741110992,-22.15,68.5512420815,11.8741110992,0,11.8741110992,53.0,-22.15,57.4423406557,133.34
2020-08-09 09:00:00,62.4173333169,-15.35,64.2771032203,16.3973333169,0,16.3973333169,46.02,-15.35,48.5125025122,133.53,16.3973333169,0.0,16.3973333169,16.3973333169,0,16.3973333169,0.0,0.0,0.0,131.86,64.4073333169,-21.05,67.7599224099,16.3973333169,0,16.3973333169,48.01,-21.05,52.4219667697,133.34
