Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-09 09:30:00,64.8554444222,-13.99,66.3471835966,22.1954444222,0,22.1954444222,42.66,-13.99,44.8953861772,132.49,22.1954444222,0.0,22.1954444222,22.1954444222,0,22.1954444222,0.0,0.0,0.0,131.02,66.6654444222,-19.59,69.4841678371,22.1954444222,0,22.1954444222,44.47,-19.59,48.5937135852,132.33
2020-08-09 10:00:00,64.3718888634,-12.56,65.5857734256,25.5218888634,0,25.5218888634,38.85,-12.56,40.8298432522,132.8,25.5218888634,0.0,25.5218888634,25.5218888634,0,25.5218888634,0.0,0.0,0.0,131.43,66.0018888634,-18.13,68.446667074,25.5218888634,0,25.5218888634,40.48,-18.13,44.3545634631,132.62
2020-08-09 10:30:00,61.8204444179,-12.21,63.0146923188,26.5404444179,0,26.5404444179,35.28,-12.21,37.3331287197,132.8,26.5404444179,0.0,26.5404444179,26.5404444179,0,26.5404444179,0.0,0.0,0.0,131.52,63.2704444179,-17.78,65.7212107073,26.5404444179,0,26.5404444179,36.73,-17.78,40.8071231527,132.62
2020-08-09 11:00:00,58.3268888592,-11.98,59.5444906267,29.676888859199998,0,29.676888859199998,28.65,-11.98,31.0538709342,133.24,29.676888859199998,0.0,29.676888859199998,29.676888859199998,0,29.676888859199998,0.0,0.0,0.0,131.89,59.4368888592,-17.59,61.9850938312,29.676888859199998,0,29.676888859199998,29.76,-17.59,34.5697223015,133.06
2020-08-09 11:30:00,58.7221110815,-10.63,59.6764880826,29.5721110815,0,29.5721110815,29.15,-10.63,31.0277198647,132.99,29.5721110815,0.0,29.5721110815,29.5721110815,0,29.5721110815,0.0,0.0,0.0,131.79,59.8621110815,-16.17,62.0075902059,29.5721110815,0,29.5721110815,30.29,-16.17,34.3358850184,132.82
2020-08-09 12:00:00,56.9154444151,-9.39,57.6848326076,29.3154444151,0,29.3154444151,27.6,-9.39,29.1535949756,132.45,29.3154444151,0.0,29.3154444151,29.3154444151,0,29.3154444151,0.0,0.0,0.0,131.4,57.9754444151,-14.85,59.8470939573,29.3154444151,0,29.3154444151,28.66,-14.85,32.2787561718,132.26
2020-08-09 12:30:00,56.3684444156,-9.18,57.1110665794,28.8484444156,0,28.8484444156,27.52,-9.18,29.0107359438,132.34,28.8484444156,0.0,28.8484444156,28.8484444156,0,28.8484444156,0.0,0.0,0.0,131.3,57.4084444156,-14.63,59.2432813931,28.8484444156,0,28.8484444156,28.56,-14.63,32.0891025116,132.16
2020-08-09 13:00:00,54.8654444125,-9.1,55.6149889021,31.9454444125,0,31.9454444125,22.92,-9.1,24.660421732,132.56,31.9454444125,0.0,31.9454444125,31.9454444125,0,31.9454444125,0.0,0.0,0.0,131.49,55.7054444125,-14.58,57.5818802853,31.9454444125,0,31.9454444125,23.76,-14.58,27.8767645181,132.37
2020-08-09 13:30:00,52.2907777477,-8.74,53.0161582677,30.0607777477,0,30.0607777477,22.23,-8.74,23.8864082691,132.63,30.0607777477,0.0,30.0607777477,30.0607777477,0,30.0607777477,0.0,0.0,0.0,131.59,53.1007777477,-14.2,54.9666498653,30.0607777477,0,30.0607777477,23.04,-14.2,27.0643972776,132.45
2020-08-09 14:00:00,49.8001110803,-8.83,50.5768718251,30.8001110803,0,30.8001110803,19.0,-8.83,20.9515846656,132.78,30.8001110803,0.0,30.8001110803,30.8001110803,0,30.8001110803,0.0,0.0,0.0,131.69,50.4501110803,-14.35,52.4512746081,30.8001110803,0,30.8001110803,19.65,-14.35,24.3319748479,132.6
2020-08-09 14:30:00,48.8036666363,-9.6,49.7388970238,30.4036666363,0,30.4036666363,18.4,-9.6,20.7537948337,133.34,30.4036666363,0.0,30.4036666363,30.4036666363,0,30.4036666363,0.0,0.0,0.0,132.19,49.4236666363,-15.18,51.7023328659,30.4036666363,0,30.4036666363,19.02,-15.18,24.3350118143,133.14
2020-08-09 15:00:00,47.8065555287,-9.89,48.8188370562,26.8265555287,0,26.8265555287,20.98,-9.89,23.1942341973,133.34,26.8265555287,0.0,26.8265555287,26.8265555287,0,26.8265555287,0.0,0.0,0.0,132.19,48.5465555287,-15.47,50.9518297385,26.8265555287,0,26.8265555287,21.72,-15.47,26.6660702017,133.14
2020-08-09 15:30:00,49.6802221966,-10.43,50.7632679947,25.6602221966,0,25.6602221966,24.02,-10.43,26.1867390104,133.46,25.6602221966,0.0,25.6602221966,25.6602221966,0,25.6602221966,0.0,0.0,0.0,132.19,50.5802221966,-16.02,53.0565667703,25.6602221966,0,25.6602221966,24.92,-16.02,29.6251042192,133.26
2020-08-09 16:00:00,53.2988888632,-11.13,54.4485854183,25.6588888632,0,25.6588888632,27.64,-11.13,29.7967531788,133.61,25.6588888632,0.0,25.6588888632,25.6588888632,0,25.6588888632,0.0,0.0,0.0,132.36,54.3888888632,-16.74,56.90675559,25.6588888632,0,25.6588888632,28.73,-16.74,33.2511729116,133.43
2020-08-09 16:30:00,58.8384444194,-11.83,60.015926567,24.9984444194,0,24.9984444194,33.84,-11.83,35.8482147394,133.5,24.9984444194,0.0,24.9984444194,24.9984444194,0,24.9984444194,0.0,0.0,0.0,132.17,60.2284444194,-17.43,62.699843837,24.9984444194,0,24.9984444194,35.23,-17.43,39.3059512033,133.31
2020-08-09 17:00:00,64.2269999756,-11.92,65.323762337,24.3969999756,0,24.3969999756,39.83,-11.92,41.5754170153,133.12,24.3969999756,0.0,24.3969999756,24.3969999756,0,24.3969999756,0.0,0.0,0.0,131.84,65.8969999756,-17.47,68.1734222831,24.3969999756,0,24.3969999756,41.5,-17.47,45.0272239873,132.95
2020-08-09 17:30:00,71.2128888683,-12.16,72.2436235316,20.5728888683,0,20.5728888683,50.64,-12.16,52.0795084462,132.67,20.5728888683,0.0,20.5728888683,20.5728888683,0,20.5728888683,0.0,0.0,0.0,131.4,73.4328888683,-17.63,75.5195740689,20.5728888683,0,20.5728888683,52.86,-17.63,55.7224954574,132.48
2020-08-09 18:00:00,78.6077777577,-11.79,79.4870229912,20.0977777577,0,20.0977777577,58.51,-11.79,59.6860469457,131.91,20.0977777577,0.0,20.0977777577,20.0977777577,0,20.0977777577,0.0,0.0,0.0,130.74,81.1977777577,-17.15,82.989165635,20.0977777577,0,20.0977777577,61.1,-17.15,63.461267715,131.72
2020-08-09 18:30:00,81.6761110936,-14.08,82.8808393018,17.4961110936,0,17.4961110936,64.18,-14.08,65.7063071554,131.62,17.4961110936,0.0,17.4961110936,17.4961110936,0,17.4961110936,0.0,0.0,0.0,130.25,84.5561110936,-19.49,86.7732448585,17.4961110936,0,17.4961110936,67.06,-19.49,69.8348315671,131.42
2020-08-09 19:00:00,80.3818888728,-15.89,81.9374161099,16.0818888728,0,16.0818888728,64.3,-15.89,66.2342970069,131.73,16.0818888728,0.0,16.0818888728,16.0818888728,0,16.0818888728,0.0,0.0,0.0,130.16,83.2718888728,-21.38,85.972739147,16.0818888728,0,16.0818888728,67.19,-21.38,70.5095773636,131.54
2020-08-09 19:30:00,81.1442222095,-16.57,82.8187762405,12.7642222095,0,12.7642222095,68.38,-16.57,70.3590029776,131.55,12.7642222095,0.0,12.7642222095,12.7642222095,0,12.7642222095,0.0,0.0,0.0,129.96,84.2342222095,-22.05,87.072422105,12.7642222095,0,12.7642222095,71.47,-22.05,74.7941401448,131.37
2020-08-09 20:00:00,81.3671111013,-17.19,83.1631100246,9.8571111013,0,9.8571111013,71.51,-17.19,73.5471019144,131.55,9.8571111013,0.0,9.8571111013,9.8571111013,0,9.8571111013,0.0,0.0,0.0,129.96,84.6171111013,-22.7,87.6090491395,9.8571111013,0,9.8571111013,74.76,-22.7,78.1303244586,131.44
2020-08-09 20:30:00,82.0116666582,-17.87,83.9359897068,8.4216666582,0,8.4216666582,73.59,-17.87,75.7286273479,131.76,8.4216666582,0.0,8.4216666582,8.4216666582,0,8.4216666582,0.0,0.0,0.0,130.1,85.3516666582,-23.39,88.4985824821,8.4216666582,0,8.4216666582,76.93,-23.39,80.4071949517,131.56
2020-08-09 21:00:00,83.9811111036,-17.72,85.8302127586,7.5211111036,0,7.5211111036,76.46,-17.72,78.4864956537,131.46,7.5211111036,0.0,7.5211111036,7.5211111036,0,7.5211111036,0.0,0.0,0.0,129.89,87.4611111036,-23.21,90.4883973528,7.5211111036,0,7.5211111036,79.94,-23.21,83.2412620039,131.34
2020-08-09 21:30:00,86.2239999954,-17.23,87.9286703823,4.6439999954,0,4.6439999954,81.58,-17.23,83.3796695844,130.77,4.6439999954,0.0,4.6439999954,4.6439999954,0,4.6439999954,0.0,0.0,0.0,129.26,89.9539999954,-22.62,92.7544420239,4.6439999954,0,4.6439999954,85.31,-22.62,88.2579203245,130.58
2020-08-09 22:00:00,81.7112222188,-18.08,83.687575162,3.4112222188,0,3.4112222188,78.3,-18.08,80.3602911891,131.53,3.4112222188,0.0,3.4112222188,3.4112222188,0,3.4112222188,0.0,0.0,0.0,129.89,85.2812222188,-23.59,88.483755363,3.4112222188,0,3.4112222188,81.87,-23.59,85.2008509347,131.34
2020-08-09 22:30:00,77.0612222194,-18.49,79.2484199839,2.8512222194,0,2.8512222194,74.21,-18.49,76.4787826786,132.0,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,130.28,80.4412222194,-24.06,83.962335795,2.8512222194,0,2.8512222194,77.59,-24.06,81.234793654,131.83
2020-08-09 23:00:00,71.4729999972,-18.98,73.9501868057,2.8129999972,0,2.8129999972,68.66,-18.98,71.2350756299,132.08,2.8129999972,0.0,2.8129999972,2.8129999972,0,2.8129999972,0.0,0.0,0.0,130.28,74.5729999972,-24.61,78.5288763996,2.8129999972,0,2.8129999972,71.76,-24.61,75.8627029574,131.92
2020-08-09 23:30:00,66.9494444416,-19.85,69.8301554562,2.8194444416,0,2.8194444416,64.13,-19.85,67.1318061726,132.7,2.8194444416,0.0,2.8194444416,2.8194444416,0,2.8194444416,0.0,0.0,0.0,130.74,69.8594444416,-25.6,74.4022982017,2.8194444416,0,2.8194444416,67.04,-25.6,71.7615607411,132.53
2020-08-10 00:00:00,62.2651111083,-21.15,65.7591557225,2.8051111083,0,2.8051111083,59.46,-21.15,63.1095404832,132.4,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,130.3,64.9451111083,-26.95,70.3147918782,2.8051111083,0,2.8051111083,62.14,-26.95,67.7324301941,132.23
2020-08-10 00:30:00,60.4665555528,-21.48,64.1684871289,2.7965555528,0,2.7965555528,57.67,-21.48,61.5403875516,133.01,2.7965555528,0.0,2.7965555528,2.7965555528,0,2.7965555528,0.0,0.0,0.0,130.88,63.0665555528,-27.35,68.7416389773,2.7965555528,0,2.7965555528,60.27,-27.35,66.1853110592,132.85
2020-08-10 01:00:00,58.605666664,-21.25,62.3392866909,2.715666664,0,2.715666664,55.89,-21.25,59.7934327498,133.3,2.715666664,0.0,2.715666664,2.715666664,0,2.715666664,0.0,0.0,0.0,131.15,61.135666664,-27.14,66.8890823561,2.715666664,0,2.715666664,58.42,-27.14,64.4164264765,133.13
2020-08-10 01:30:00,60.0318888862,-19.16,63.0153416498,2.6918888862,0,2.6918888862,57.34,-19.16,60.4564405171,133.3,2.6918888862,0.0,2.6918888862,2.6918888862,0,2.6918888862,0.0,0.0,0.0,131.38,62.6118888862,-24.94,67.3962330542,2.6918888862,0,2.6918888862,59.92,-24.94,64.9030815909,133.13
2020-08-10 02:00:00,58.4385555529,-19.41,61.5776978711,2.6785555529,0,2.6785555529,55.76,-19.41,59.0417284639,133.55,2.6785555529,0.0,2.6785555529,2.6785555529,0,2.6785555529,0.0,0.0,0.0,131.6,60.9385555529,-25.24,65.9588140651,2.6785555529,0,2.6785555529,58.26,-25.24,63.4924026951,133.42
2020-08-10 02:30:00,56.9602222196,-20.0,60.3694203659,2.5802222196,0,2.5802222196,54.38,-20.0,57.9412150373,134.25,2.5802222196,0.0,2.5802222196,2.5802222196,0,2.5802222196,0.0,0.0,0.0,132.25,59.3902222196,-25.9,64.7920403699,2.5802222196,0,2.5802222196,56.81,-25.9,62.435455472,134.12
2020-08-10 03:00:00,55.3731111085,-19.98,58.8674938641,2.5631111085000002,0,2.5631111085000002,52.81,-19.98,56.4632313988,134.5,2.5631111085000002,0.0,2.5631111085000002,2.5631111085000002,0,2.5631111085000002,0.0,0.0,0.0,132.44,57.7231111085,-25.92,63.2756189701,2.5631111085000002,0,2.5631111085000002,55.16,-25.92,60.9464683144,134.31
2020-08-10 03:30:00,54.8951111086,-19.94,58.4044246921,2.5551111086000002,0,2.5551111086000002,52.34,-19.94,56.0096348854,134.68,2.5551111086000002,0.0,2.5551111086000002,2.5551111086000002,0,2.5551111086000002,0.0,0.0,0.0,132.62,57.2351111086,-25.89,62.8183893745,2.5551111086000002,0,2.5551111086000002,54.68,-25.89,60.4995413206,134.49
2020-08-10 04:00:00,54.7716666641,-20.26,58.3986563986,2.5616666641,0,2.5616666641,52.21,-20.26,56.0031400905,134.77,2.5616666641,0.0,2.5616666641,2.5616666641,0,2.5616666641,0.0,0.0,0.0,132.72,57.1016666641,-26.23,62.8379919779,2.5616666641,0,2.5616666641,54.54,-26.23,60.5196207853,134.6
2020-08-10 04:30:00,54.041555553,-20.38,57.7566803633,2.591555553,0,2.591555553,51.45,-20.38,55.3393792882,134.63,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,132.62,56.341555553,-26.35,62.1988213886,2.591555553,0,2.591555553,53.75,-26.35,59.861381541,134.6
2020-08-10 05:00:00,52.256666664,-19.79,55.8784691167,2.706666664,0,2.706666664,49.55,-19.79,53.3558487891,134.63,2.706666664,0.0,2.706666664,2.706666664,0,2.706666664,0.0,0.0,0.0,132.62,54.486666664,-25.76,60.2691832046,2.706666664,0,2.706666664,51.78,-25.76,57.8337790569,134.46
2020-08-10 05:30:00,52.023888885,-18.82,55.3233894001,3.873888885,0,3.873888885,48.15,-18.82,51.69733939,134.52,3.873888885,0.0,3.873888885,3.873888885,0,3.873888885,0.0,0.0,0.0,132.62,54.213888885,-24.73,59.5879068942,3.873888885,0,3.873888885,50.34,-24.73,56.0864377546,134.37
2020-08-10 06:00:00,51.6754444417,-17.91,54.6911296121,2.7554444417,0,2.7554444417,48.92,-17.91,52.0954364604,134.38,2.7554444417,0.0,2.7554444417,2.7554444417,0,2.7554444417,0.0,0.0,0.0,132.62,53.915444441700004,-23.76,58.9186960934,2.7554444417,0,2.7554444417,51.16,-23.76,56.4081838034,134.26
2020-08-10 06:30:00,53.7792222157,-15.3,55.9132787639,6.5292222157,0,6.5292222157,47.25,-15.3,49.665405465,133.6,6.5292222157,0.0,6.5292222157,6.5292222157,0,6.5292222157,0.0,0.0,0.0,132.0,55.9792222157,-21.01,59.7920849266,6.5292222157,0,6.5292222157,49.45,-21.01,53.7282290793,133.42
2020-08-10 07:00:00,59.1916666588,-14.07,60.840926208,7.8716666588,0,7.8716666588,51.32,-14.07,53.2137886266,133.07,7.8716666588,0.0,7.8716666588,7.8716666588,0,7.8716666588,0.0,0.0,0.0,131.67,61.5716666588,-19.66,64.6342458387,7.8716666588,0,7.8716666588,53.7,-19.66,57.1857115021,132.9
2020-08-10 07:30:00,64.9949999917,-10.65,65.8617683024,8.2949999917,0,8.2949999917,56.7,-10.65,57.6915288409,132.38,8.2949999917,0.0,8.2949999917,8.2949999917,0,8.2949999917,0.0,0.0,0.0,131.34,67.6349999917,-15.99,69.499448371,8.2949999917,0,8.2949999917,59.34,-15.99,61.4566164054,132.22
2020-08-10 08:00:00,68.7786666563,-8.31,69.2788646487,10.3886666563,0,10.3886666563,58.39,-8.31,58.9783706116,131.78,10.3886666563,0.0,10.3886666563,10.3886666563,0,10.3886666563,0.0,0.0,0.0,131.02,71.4686666563,-13.51,72.7343826098,10.3886666563,0,10.3886666563,61.08,-13.51,62.5562666725,131.62
2020-08-10 08:30:00,76.5693333222,-6.71,76.8627797142,11.1793333222,0,11.1793333222,65.39,-6.71,65.7333720419,131.43,11.1793333222,0.0,11.1793333222,11.1793333222,0,11.1793333222,0.0,0.0,0.0,130.84,79.5393333222,-11.75,80.4025375553,11.1793333222,0,11.1793333222,68.36,-11.75,69.3624689584,131.29
2020-08-10 09:00:00,77.5086666526,-5.74,77.7209174306,14.1086666526,0,14.1086666526,63.4,-5.74,63.6593088244,130.93,14.1086666526,0.0,14.1086666526,14.1086666526,0,14.1086666526,0.0,0.0,0.0,130.41,80.3886666526,-10.71,81.0989631634,14.1086666526,0,14.1086666526,66.28,-10.71,67.1397237111,130.76
2020-08-10 09:30:00,78.7836666523,-6.96,79.0905034197,14.3736666523,0,14.3736666523,64.41,-6.96,64.7849496411,130.93,14.3736666523,0.0,14.3736666523,14.3736666523,0,14.3736666523,0.0,0.0,0.0,130.28,81.7136666523,-11.97,82.5857385858,14.3736666523,0,14.3736666523,67.34,-11.97,68.395588308,130.76
2020-08-10 10:00:00,74.46155554,-7.29,74.8175604617,15.55155554,0,15.55155554,58.91,-7.29,59.3593480422,130.93,15.55155554,0.0,15.55155554,15.55155554,0,15.55155554,0.0,0.0,0.0,130.28,77.13155554,-12.37,78.1171796727,15.55155554,0,15.55155554,61.58,-12.37,62.8101369207,130.76
2020-08-10 10:30:00,72.3453333175,-6.8,72.6642088846,15.7953333175,0,15.7953333175,56.55,-6.8,56.9573744128,131.51,15.7953333175,0.0,15.7953333175,15.7953333175,0,15.7953333175,0.0,0.0,0.0,130.89,74.9153333175,-11.9,75.8545790713,15.7953333175,0,15.7953333175,59.12,-11.9,60.3057576024,131.34
2020-08-10 11:00:00,75.0885555412,-6.07,75.3334990111,14.3785555412,0,14.3785555412,60.71,-6.07,61.0126954002,131.51,14.3785555412,0.0,14.3785555412,14.3785555412,0,14.3785555412,0.0,0.0,0.0,131.01,77.8485555412,-11.1,78.6359180009,14.3785555412,0,14.3785555412,63.47,-11.1,64.4333058286,131.34
2020-08-10 11:30:00,73.2563333143,-5.24,73.4435018954,19.0363333143,0,19.0363333143,54.22,-5.24,54.472616974,131.3,19.0363333143,0.0,19.0363333143,19.0363333143,0,19.0363333143,0.0,0.0,0.0,130.85,75.6963333143,-10.27,76.3898407986,19.0363333143,0,19.0363333143,56.66,-10.27,57.583231066,131.13
2020-08-10 12:00:00,77.1403333142,-4.7,77.2833812914,19.0903333142,0,19.0903333142,58.05,-4.7,58.2399562156,131.3,19.0903333142,0.0,19.0903333142,19.0903333142,0,19.0903333142,0.0,0.0,0.0,130.85,79.8003333142,-9.67,80.3840910695,19.0903333142,0,19.0903333142,60.71,-9.67,61.475303984600004,131.13
2020-08-10 12:30:00,79.5174444275,-3.73,79.6048796763,16.9274444275,0,16.9274444275,62.59,-3.73,62.7010446484,131.0,16.9274444275,0.0,16.9274444275,16.9274444275,0,16.9274444275,0.0,0.0,0.0,130.74,82.3874444275,-8.61,82.8361219475,16.9274444275,0,16.9274444275,65.46,-8.61,66.0238116137,130.79
2020-08-10 13:00:00,76.1661110892,-4.03,76.2726515761,21.9261110892,0,21.9261110892,54.24,-4.03,54.3895072601,131.15,21.9261110892,0.0,21.9261110892,21.9261110892,0,21.9261110892,0.0,0.0,0.0,130.83,78.6461110892,-8.99,79.1582648209,21.9261110892,0,21.9261110892,56.72,-8.99,57.4280288709,130.96
2020-08-10 13:30:00,72.206666645,-5.6,72.4234955521,21.676666645,0,21.676666645,50.53,-5.6,50.839363686,131.43,21.676666645,0.0,21.676666645,21.676666645,0,21.676666645,0.0,0.0,0.0,130.93,74.526666645,-10.68,75.2880232256,21.676666645,0,21.676666645,52.85,-10.68,53.9183169248,131.24
2020-08-10 14:00:00,71.4399999791,-5.2,71.6289996929,20.9099999791,0,20.9099999791,50.53,-5.2,50.7968591549,131.43,20.9099999791,0.0,20.9099999791,20.9099999791,0,20.9099999791,0.0,0.0,0.0,130.93,73.7399999791,-10.25,74.4489764665,20.9099999791,0,20.9099999791,52.83,-10.25,53.8151595742,131.24
2020-08-10 14:30:00,69.9026666413,-4.43,70.0428990231,25.3826666413,0,25.3826666413,44.52,-4.43,44.7398625389,131.43,25.3826666413,0.0,25.3826666413,25.3826666413,0,25.3826666413,0.0,0.0,0.0,130.93,71.9426666413,-9.48,72.5645759545,25.3826666413,0,25.3826666413,46.56,-9.48,47.5153027982,131.24
2020-08-10 15:00:00,73.3349999756,-4.07,73.4478530756,24.4049999756,0,24.4049999756,48.93,-4.07,49.0989796228,131.35,24.4049999756,0.0,24.4049999756,24.4049999756,0,24.4049999756,0.0,0.0,0.0,130.93,75.5849999756,-9.08,76.1284350378,24.4049999756,0,24.4049999756,51.18,-9.08,51.9792150768,131.15
2020-08-10 15:30:00,71.8682221981,-5.58,72.0845181847,24.0882221981,0,24.0882221981,47.78,-5.58,48.1047274184,131.63,24.0882221981,0.0,24.0882221981,24.0882221981,0,24.0882221981,0.0,0.0,0.0,131.08,74.0782221981,-10.68,74.8441407462,24.0882221981,0,24.0882221981,49.99,-10.68,51.1181230094,131.43
2020-08-10 16:00:00,65.8923333103,-7.24,66.2888918981,23.0323333103,0,23.0323333103,42.86,-7.24,43.467196827,132.06,23.0323333103,0.0,23.0323333103,23.0323333103,0,23.0323333103,0.0,0.0,0.0,131.31,67.8423333103,-12.47,68.9788597252,23.0323333103,0,23.0323333103,44.81,-12.47,46.5127616897,131.87
2020-08-10 16:30:00,62.9865555297,-5.77,63.2502891495,25.8265555297,0,25.8265555297,37.16,-5.77,37.6052988288,132.06,25.8265555297,0.0,25.8265555297,25.8265555297,0,25.8265555297,0.0,0.0,0.0,131.31,64.6565555297,-10.96,65.5788973144,25.8265555297,0,25.8265555297,38.83,-10.96,40.3471250525,131.87
2020-08-10 17:00:00,66.4596666426,-6.69,66.7955342089,24.0496666426,0,24.0496666426,42.41,-6.69,42.9344174294,132.06,24.0496666426,0.0,24.0496666426,24.0496666426,0,24.0496666426,0.0,0.0,0.0,131.4,68.3796666426,-11.9,69.4074117811,24.0496666426,0,24.0496666426,44.33,-11.9,45.8994433517,131.95
2020-08-10 17:30:00,69.3009999767,-8.03,69.764672276,23.2609999767,0,23.2609999767,46.04,-8.03,46.7350243394,132.06,23.2609999767,0.0,23.2609999767,23.2609999767,0,23.2609999767,0.0,0.0,0.0,131.18,71.3909999767,-13.28,72.6156544946,23.2609999767,0,23.2609999767,48.13,-13.28,49.9285018802,131.86
2020-08-10 18:00:00,73.3602222032,-8.54,73.8556280977,19.0202222032,0,19.0202222032,54.34,-8.54,55.0069741033,131.89,19.0202222032,0.0,19.0202222032,19.0202222032,0,19.0202222032,0.0,0.0,0.0,131.02,75.8602222032,-13.77,77.0998457373,19.0202222032,0,19.0202222032,56.84,-13.77,58.4841730727,131.7
2020-08-10 18:30:00,78.3144444309,-8.77,78.8039663121,13.5444444309,0,13.5444444309,64.77,-8.77,65.3610419134,131.77,13.5444444309,0.0,13.5444444309,13.5444444309,0,13.5444444309,0.0,0.0,0.0,130.93,81.2844444309,-13.93,82.4694234637,13.5444444309,0,13.5444444309,67.74,-13.93,69.1574471767,131.57
2020-08-10 19:00:00,78.8793333216,-9.23,79.417517748,11.7493333216,0,11.7493333216,67.13,-9.23,67.7615658025,131.77,11.7493333216,0.0,11.7493333216,11.7493333216,0,11.7493333216,0.0,0.0,0.0,130.93,81.9793333216,-14.4,83.2344345319,11.7493333216,0,11.7493333216,70.23,-14.4,71.6910935891,131.57
2020-08-10 19:30:00,82.3077777686,-9.12,82.8115008994,9.1877777686,0,9.1877777686,73.12,-9.12,73.6865577972,131.64,9.1877777686,0.0,9.1877777686,9.1877777686,0,9.1877777686,0.0,0.0,0.0,130.93,85.6977777686,-14.25,86.8744589305,9.1877777686,0,9.1877777686,76.51,-14.25,77.8257193992,131.47
2020-08-10 20:00:00,81.0894444383,-10.56,81.7741499455,6.1794444383,0,6.1794444383,74.91,-10.56,75.6506556482,131.5,6.1794444383,0.0,6.1794444383,6.1794444383,0,6.1794444383,0.0,0.0,0.0,130.58,84.5694444383,-15.73,86.0199037002,6.1794444383,0,6.1794444383,78.39,-15.73,79.9526422328,131.29
2020-08-10 20:30:00,78.3507777727,-11.16,79.1415818492,5.0507777727,0,5.0507777727,73.3,-11.16,74.1446936739,131.02,5.0507777727,0.0,5.0507777727,5.0507777727,0,5.0507777727,0.0,0.0,0.0,130.07,81.7707777727,-16.33,83.3854243711,5.0507777727,0,5.0507777727,76.72,-16.33,78.4386849711,130.86
2020-08-10 21:00:00,78.1976666598,-11.65,79.060720785,6.8276666598,0,6.8276666598,71.37,-11.65,72.3145863571,131.15,6.8276666598,0.0,6.8276666598,6.8276666598,0,6.8276666598,0.0,0.0,0.0,130.07,81.5176666598,-16.87,83.2449810959,6.8276666598,0,6.8276666598,74.69,-16.87,76.5714894723,130.99
2020-08-10 21:30:00,75.4329999895,-12.08,76.3941351638,10.4829999895,0,10.4829999895,64.95,-12.08,66.0638244427,131.43,10.4829999895,0.0,10.4829999895,10.4829999895,0,10.4829999895,0.0,0.0,0.0,130.32,78.4629999895,-17.36,80.3605124881,10.4829999895,0,10.4829999895,67.98,-17.36,70.1615991836,131.26
2020-08-10 22:00:00,70.8938888782,-13.78,72.2207164204,10.6738888782,0,10.6738888782,60.22,-13.78,61.7765068614,132.28,10.6738888782,0.0,10.6738888782,10.6738888782,0,10.6738888782,0.0,0.0,0.0,130.97,73.7138888782,-19.23,76.1809051768,10.6738888782,0,10.6738888782,63.04,-19.23,65.9077726827,132.12
2020-08-10 22:30:00,67.1116666598,-14.58,68.6771592442,6.9116666598,0,6.9116666598,60.2,-14.58,61.9404262175,132.28,6.9116666598,0.0,6.9116666598,6.9116666598,0,6.9116666598,0.0,0.0,0.0,130.82,69.9416666598,-20.06,72.7615305992,6.9116666598,0,6.9116666598,63.03,-20.06,66.1451774508,132.05
2020-08-10 23:00:00,63.642555553,-13.92,65.1470742038,2.602555553,0,2.602555553,61.04,-13.92,62.60709225,131.77,2.602555553,0.0,2.602555553,2.602555553,0,2.602555553,0.0,0.0,0.0,130.42,66.502555553,-19.35,69.2604677653,2.602555553,0,2.602555553,63.9,-19.35,66.7655038175,131.59
2020-08-10 23:30:00,61.8564444413,-15.27,63.7133629541,3.1664444413,0,3.1664444413,58.69,-15.27,60.6439527076,132.69,3.1664444413,0.0,3.1664444413,3.1664444413,0,3.1664444413,0.0,0.0,0.0,131.24,64.5664444413,-20.83,67.8433095286,3.1664444413,0,3.1664444413,61.4,-20.83,64.8370950922,132.58
2020-08-11 00:00:00,54.4266666635,-14.78,56.3977875816,3.1366666635,0,3.1366666635,51.29,-14.78,53.3770784139,132.76,3.1366666635,0.0,3.1366666635,3.1366666635,0,3.1366666635,0.0,0.0,0.0,131.24,56.7966666635,-20.39,60.3457823223,3.1366666635,0,3.1366666635,53.66,-20.39,57.4033770784,132.58
2020-08-11 00:30:00,51.9488888846,-14.96,54.060046766,4.2888888846,0,4.2888888846,47.66,-14.96,49.9527496741,133.14,4.2888888846,0.0,4.2888888846,4.2888888846,0,4.2888888846,0.0,0.0,0.0,131.63,54.1588888846,-20.62,57.9514421323,4.2888888846,0,4.2888888846,49.87,-20.62,53.9648153893,132.97
2020-08-11 01:00:00,49.3031111086,-15.18,51.5871027001,2.5131111086,0,2.5131111086,46.79,-15.18,49.1908172325,133.14,2.5131111086,0.0,2.5131111086,2.5131111086,0,2.5131111086,0.0,0.0,0.0,131.54,51.4631111086,-20.85,55.52633884,2.5131111086,0,2.5131111086,48.95,-20.85,53.2054978362,132.97
2020-08-11 01:30:00,49.658555553,-15.4,51.9916545189,2.548555553,0,2.548555553,47.11,-15.4,49.5632131727,133.14,2.548555553,0.0,2.548555553,2.548555553,0,2.548555553,0.0,0.0,0.0,131.54,51.838555553,-21.09,55.9644882209,2.548555553,0,2.548555553,49.29,-21.09,53.6124257985,132.97
2020-08-11 02:00:00,48.6943333308,-15.72,51.168901674,2.5743333308,0,2.5743333308,46.12,-15.72,48.725484092,133.39,2.5743333308,0.0,2.5743333308,2.5743333308,0,2.5743333308,0.0,0.0,0.0,131.73,50.8143333308,-21.44,55.1522444861,2.5743333308,0,2.5743333308,48.24,-21.44,52.7898778176,133.22
2020-08-11 02:30:00,47.1645555529,-16.51,49.9707454468,2.6145555528999997,0,2.6145555528999997,44.55,-16.51,47.5108682303,133.68,2.6145555528999997,0.0,2.6145555528999997,2.6145555528999997,0,2.6145555528999997,0.0,0.0,0.0,132.0,49.1945555529,-22.3,54.0129086057,2.6145555528999997,0,2.6145555528999997,46.58,-22.3,51.6428736613,133.59
2020-08-11 03:00:00,45.2921111079,-16.54,48.2177034771,3.2521111079000002,0,3.2521111079000002,42.04,-16.54,45.176688679,133.84,3.2521111079000002,0.0,3.2521111079000002,3.2521111079000002,0,3.2521111079000002,0.0,0.0,0.0,132.14,47.2121111079,-22.36,52.2393820337,3.2521111079000002,0,3.2521111079000002,43.96,-22.36,49.3198864557,133.71
2020-08-11 03:30:00,44.3164444419,-16.69,47.3550773199,2.5364444419,0,2.5364444419,41.78,-16.69,44.9902711706,133.98,2.5364444419,0.0,2.5364444419,2.5364444419,0,2.5364444419,0.0,0.0,0.0,132.22,46.2064444419,-22.53,51.4065794229,2.5364444419,0,2.5364444419,43.67,-22.53,49.1392897792,133.84
2020-08-11 04:00:00,43.8799999975,-16.68,46.9433360529,2.5199999975000003,0,2.5199999975000003,41.36,-16.68,44.5967711836,134.18,2.5199999975000003,0.0,2.5199999975000003,2.5199999975000003,0,2.5199999975000003,0.0,0.0,0.0,132.44,45.7599999975,-22.54,51.0100891959,2.5199999975000003,0,2.5199999975000003,43.24,-22.54,48.762169763,134.03
2020-08-11 04:30:00,43.1757777752,-17.09,46.4350717291,2.6057777752,0,2.6057777752,40.57,-17.09,44.0226419016,134.18,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,132.32,45.0557777752,-22.96,50.5686138917,2.6057777752,0,2.6057777752,42.45,-22.96,48.261414194,134.03
2020-08-11 05:00:00,43.0279999957,-17.37,46.4017853496,4.3079999957,0,4.3079999957,38.72,-17.37,42.4376636963,134.18,4.3079999957,0.0,4.3079999957,4.3079999957,0,4.3079999957,0.0,0.0,0.0,132.32,44.8079999957,-23.28,50.4947053028,4.3079999957,0,4.3079999957,40.5,-23.28,46.714113499,134.03
2020-08-11 05:30:00,44.5646666628,-17.28,47.7975722686,3.8546666628,0,3.8546666628,40.71,-17.28,44.2255864857,133.73,3.8546666628,0.0,3.8546666628,3.8546666628,0,3.8546666628,0.0,0.0,0.0,131.89,46.4646666628,-23.13,51.9033924526,3.8546666628,0,3.8546666628,42.61,-23.13,48.4830795227,133.56
2020-08-11 06:00:00,45.8837777748,-17.07,48.956163686400004,2.9537777748,0,2.9537777748,42.93,-17.07,46.1992402535,133.73,2.9537777748,0.0,2.9537777748,2.9537777748,0,2.9537777748,0.0,0.0,0.0,131.89,47.8937777748,-22.9,53.0869470731,2.9537777748,0,2.9537777748,44.94,-22.9,50.4382156703,133.56
2020-08-11 06:30:00,52.5994444382,-15.72,54.8982691458,6.2694444382,0,6.2694444382,46.33,-15.72,48.9243017324,133.29,6.2694444382,0.0,6.2694444382,6.2694444382,0,6.2694444382,0.0,0.0,0.0,131.69,54.7694444382,-21.43,58.8127277387,6.2694444382,0,6.2694444382,48.5,-21.43,53.0235315685,133.14
2020-08-11 07:00:00,57.6887777698,-14.21,59.413122966,7.9687777698,0,7.9687777698,49.72,-14.21,51.7107580683,132.78,7.9687777698,0.0,7.9687777698,7.9687777698,0,7.9687777698,0.0,0.0,0.0,131.34,60.0087777698,-19.8,63.190928221,7.9687777698,0,7.9687777698,52.04,-19.8,55.6794540203,132.63
2020-08-11 07:30:00,63.5191111003,-11.95,64.6334276901,10.7991111003,0,10.7991111003,52.72,-11.95,54.0573852494,131.92,10.7991111003,0.0,10.7991111003,10.7991111003,0,10.7991111003,0.0,0.0,0.0,130.73,65.9691111003,-17.34,68.2099642235,10.7991111003,0,10.7991111003,55.17,-17.34,57.8308265547,131.76
2020-08-11 08:00:00,67.3011110992,-10.81,68.1637414994,11.8711110992,0,11.8711110992,55.43,-10.81,56.4742507697,131.34,11.8711110992,0.0,11.8711110992,11.8711110992,0,11.8711110992,0.0,0.0,0.0,130.26,69.8611110992,-16.1,71.6922927798,11.8711110992,0,11.8711110992,57.99,-16.1,60.183470322,131.19
2020-08-11 08:30:00,70.96166665370001,-10.3,71.7052866549,13.0016666537,0,13.0016666537,57.96,-10.3,58.8680864306,131.08,13.0016666537,0.0,13.0016666537,13.0016666537,0,13.0016666537,0.0,0.0,0.0,130.07,73.5916666537,-15.52,75.2103968934,13.0016666537,0,13.0016666537,60.59,-15.52,62.5461309755,130.94
2020-08-11 09:00:00,68.4925555359,-8.98,69.0787272888,19.6825555359,0,19.6825555359,48.81,-8.98,49.6291899994,131.65,19.6825555359,0.0,19.6825555359,19.6825555359,0,19.6825555359,0.0,0.0,0.0,130.72,70.6725555359,-14.24,72.0929102337,19.6825555359,0,19.6825555359,50.99,-14.24,52.941077624100004,131.48
2020-08-11 09:30:00,68.1579999801,-7.72,68.5938143077,19.9179999801,0,19.9179999801,48.24,-7.72,48.8538227778,131.37,19.9179999801,0.0,19.9179999801,19.9179999801,0,19.9179999801,0.0,0.0,0.0,130.56,70.2979999801,-12.89,71.4700000084,19.9179999801,0,19.9179999801,50.38,-12.89,52.0028508834,131.17
2020-08-11 10:00:00,64.8518888677,-7.0,65.2285787804,21.1718888677,0,21.1718888677,43.68,-7.0,44.2373416923,131.28,21.1718888677,0.0,21.1718888677,21.1718888677,0,21.1718888677,0.0,0.0,0.0,130.56,66.7718888677,-12.16,67.8701019814,21.1718888677,0,21.1718888677,45.6,-12.16,47.1934910766,131.17
2020-08-11 10:30:00,60.5007777553,-6.14,60.8115425639,22.4307777553,0,22.4307777553,38.07,-6.14,38.5619566412,131.08,22.4307777553,0.0,22.4307777553,22.4307777553,0,22.4307777553,0.0,0.0,0.0,130.38,62.1407777553,-11.29,63.1580585519,22.4307777553,0,22.4307777553,39.71,-11.29,41.2837522519,130.93
2020-08-11 11:00:00,58.4522221966,-4.78,58.6473416253,25.6622221966,0,25.6622221966,32.79,-4.78,33.1365734499,130.95,25.6622221966,0.0,25.6622221966,25.6622221966,0,25.6622221966,0.0,0.0,0.0,130.38,59.8222221966,-9.88,60.6326040059,25.6622221966,0,25.6622221966,34.16,-9.88,35.5600899886,130.76
2020-08-11 11:30:00,57.1538888617,-3.65,57.2703196431,27.1638888617,0,27.1638888617,29.99,-3.65,30.2112992107,130.77,27.1638888617,0.0,27.1638888617,27.1638888617,0,27.1638888617,0.0,0.0,0.0,130.3,58.4138888617,-8.71,59.059686013,27.1638888617,0,27.1638888617,31.25,-8.71,32.4411251346,130.6
2020-08-11 12:00:00,53.4235555265,-3.0,53.5077217334,29.0435555265,0,29.0435555265,24.38,-3.0,24.5638840577,130.66,29.0435555265,0.0,29.0435555265,29.0435555265,0,29.0435555265,0.0,0.0,0.0,130.22,54.4035555265,-8.05,54.9959030649,29.0435555265,0,29.0435555265,25.36,-8.05,26.6069934416,130.47
2020-08-11 12:30:00,53.4303333011,-2.58,53.4925874928,32.2003333011,0,32.2003333011,21.23,-2.58,21.3861941448,130.66,32.2003333011,0.0,32.2003333011,32.2003333011,0,32.2003333011,0.0,0.0,0.0,130.22,54.2603333011,-7.63,54.7941663861,32.2003333011,0,32.2003333011,22.06,-7.63,23.3422471069,130.47
2020-08-11 13:00:00,54.1159999677,-2.8,54.1883885395,32.2759999677,0,32.2759999677,21.84,-2.8,22.0187556415,130.82,32.2759999677,0.0,32.2759999677,32.2759999677,0,32.2759999677,0.0,0.0,0.0,130.38,54.9759999677,-7.86,55.5350355402,32.2759999677,0,32.2759999677,22.7,-7.86,24.0222729982,130.63
2020-08-11 13:30:00,52.9458888563,-3.02,53.0319483593,32.6058888563,0,32.6058888563,20.34,-3.02,20.5629764382,130.82,32.6058888563,0.0,32.6058888563,32.6058888563,0,32.6058888563,0.0,0.0,0.0,130.38,53.7558888563,-8.1,54.3627223999,32.6058888563,0,32.6058888563,21.15,-8.1,22.6480131579,130.63
2020-08-11 14:00:00,54.7711110791,-2.65,54.8351813058,32.0411110791,0,32.0411110791,22.73,-2.65,22.8839550777,130.82,32.0411110791,0.0,32.0411110791,32.0411110791,0,32.0411110791,0.0,0.0,0.0,130.47,55.7011110791,-7.71,56.2321782918,32.0411110791,0,32.0411110791,23.66,-7.71,24.8845273212,130.63
2020-08-11 14:30:00,54.0032221918,-2.7800000000000002,54.0747298384,30.4132221918,0,30.4132221918,23.59,-2.7800000000000002,23.753241884,130.91,30.4132221918,0.0,30.4132221918,30.4132221918,0,30.4132221918,0.0,0.0,0.0,130.47,54.9632221918,-7.84,55.5195586591,30.4132221918,0,30.4132221918,24.55,-7.84,25.7714590196,130.72
2020-08-11 15:00:00,55.2949999704,-3.26,55.3910157131,29.5949999704,0,29.5949999704,25.7,-3.26,25.9059375434,130.91,29.5949999704,0.0,29.5949999704,29.5949999704,0,29.5949999704,0.0,0.0,0.0,130.47,56.3749999704,-8.33,56.9870996074,29.5949999704,0,29.5949999704,26.78,-8.33,28.0456288929,130.72
2020-08-11 15:30:00,60.9715555328,-3.73,61.0855423492,22.7215555328,0,22.7215555328,38.25,-3.73,38.431437652,130.91,22.7215555328,0.0,22.7215555328,22.7215555328,0,22.7215555328,0.0,0.0,0.0,130.47,62.6515555328,-8.75,63.2596230678,22.7215555328,0,22.7215555328,39.93,-8.75,40.8774681212,130.72
2020-08-11 16:00:00,64.1525555335,-4.27,64.2945042867,22.0925555335,0,22.0925555335,42.06,-4.27,42.2761930642,130.91,22.0925555335,0.0,22.0925555335,22.0925555335,0,22.0925555335,0.0,0.0,0.0,130.47,66.0025555335,-9.3,66.654537257,22.0925555335,0,22.0925555335,43.91,-9.3,44.8840517333,130.72
2020-08-11 16:30:00,66.4425555346,-5.11,66.6387671402,20.9325555346,0,20.9325555346,45.51,-5.11,45.7959845401,131.08,20.9325555346,0.0,20.9325555346,20.9325555346,0,20.9325555346,0.0,0.0,0.0,130.58,68.4725555346,-10.16,69.2222251986,20.9325555346,0,20.9325555346,47.54,-10.16,48.6135495515,130.91
2020-08-11 17:00:00,66.3534444217,-5.94,66.6187900418,22.7034444217,0,22.7034444217,43.65,-5.94,44.0523109496,131.23,22.7034444217,0.0,22.7034444217,22.7034444217,0,22.7034444217,0.0,0.0,0.0,130.58,68.2834444217,-11.06,69.1733502304,22.7034444217,0,22.7034444217,45.58,-11.06,46.9026651695,131.02
2020-08-11 17:30:00,68.4555555334,-7.13,68.8258671096,22.1055555334,0,22.1055555334,46.35,-7.13,46.895195916,131.33,22.1055555334,0.0,22.1055555334,22.1055555334,0,22.1055555334,0.0,0.0,0.0,130.58,70.5355555334,-12.28,71.5965292065,22.1055555334,0,22.1055555334,48.43,-12.28,49.9626190266,131.14
2020-08-11 18:00:00,72.9295555367,-7.51,73.3152110464,18.8295555367,0,18.8295555367,54.1,-7.51,54.618770583,131.4,18.8295555367,0.0,18.8295555367,18.8295555367,0,18.8295555367,0.0,0.0,0.0,130.58,75.3995555367,-12.64,76.4517009303,18.8295555367,0,18.8295555367,56.57,-12.64,57.9649419908,131.21
2020-08-11 18:30:00,76.1923333178,-8.25,76.637681048,15.4923333178,0,15.4923333178,60.7,-8.25,61.2580810996,131.4,15.4923333178,0.0,15.4923333178,15.4923333178,0,15.4923333178,0.0,0.0,0.0,130.58,78.9623333178,-13.38,80.0879172098,15.4923333178,0,15.4923333178,63.47,-13.38,64.8649774532,131.21
2020-08-11 19:00:00,78.7711110987,-8.65,79.2446240682,12.4511110987,0,12.4511110987,66.32,-8.65,66.8817232134,131.16,12.4511110987,0.0,12.4511110987,12.4511110987,0,12.4511110987,0.0,0.0,0.0,130.37,81.8411110987,-13.75,82.9881314759,12.4511110987,0,12.4511110987,69.39,-13.75,70.739201296,131.0
2020-08-11 19:30:00,81.9188888794,-8.89,82.3998571312,9.4588888794,0,9.4588888794,72.46,-8.89,73.0033129385,131.04,9.4588888794,0.0,9.4588888794,9.4588888794,0,9.4588888794,0.0,0.0,0.0,130.37,85.2688888794,-13.96,86.4040798269,9.4588888794,0,9.4588888794,75.81,-13.96,77.0846138993,130.86
2020-08-11 20:00:00,81.0876666577,-9.72,81.6681583238,8.9276666577,0,8.9276666577,72.16,-9.72,72.8117023561,131.15,8.9276666577,0.0,8.9276666577,8.9276666577,0,8.9276666577,0.0,0.0,0.0,130.37,84.4176666577,-14.83,85.710392275,8.9276666577,0,8.9276666577,75.49,-14.83,76.9328863361,131.0
2020-08-11 20:30:00,81.0654444366,-9.95,81.673794951,7.8654444366,0,7.8654444366,73.2,-9.95,73.8731514151,131.28,7.8654444366,0.0,7.8654444366,7.8654444366,0,7.8654444366,0.0,0.0,0.0,130.45,84.4654444366,-15.07,85.7992785743,7.8654444366,0,7.8654444366,76.6,-15.07,78.06833481,131.1
2020-08-11 21:00:00,80.8886666587,-10.0,81.504456282,7.9286666587,0,7.9286666587,72.96,-10.0,73.6421183834,131.28,7.9286666587,0.0,7.9286666587,7.9286666587,0,7.9286666587,0.0,0.0,0.0,130.37,84.2786666587,-15.14,85.6277598316,7.9286666587,0,7.9286666587,76.35,-15.14,77.8366372604,131.1
2020-08-11 21:30:00,81.2993333242,-10.24,81.9416816948,9.0893333242,0,9.0893333242,72.21,-10.24,72.9324461402,131.42,9.0893333242,0.0,9.0893333242,9.0893333242,0,9.0893333242,0.0,0.0,0.0,130.54,84.6293333242,-15.39,86.0173015091,9.0893333242,0,9.0893333242,75.54,-15.39,77.0917875004,131.24
2020-08-11 22:00:00,74.1575555448,-12.54,75.2103360209,10.7875555448,0,10.7875555448,63.37,-12.54,64.5988273887,132.1,10.7875555448,0.0,10.7875555448,10.7875555448,0,10.7875555448,0.0,0.0,0.0,130.94,77.0975555448,-17.9,79.1482347938,10.7875555448,0,10.7875555448,66.31,-17.9,68.6835213133,131.92
2020-08-11 22:30:00,68.8099999901,-14.55,70.3314908035,9.8799999901,0,9.8799999901,58.93,-14.55,60.6996490929,132.6,9.8799999901,0.0,9.8799999901,9.8799999901,0,9.8799999901,0.0,0.0,0.0,131.19,71.5499999901,-20.07,74.3115562923,9.8799999901,0,9.8799999901,61.67,-20.07,64.8536336684,132.43
2020-08-11 23:00:00,66.613999994,-14.49,68.1717323764,6.033999994,0,6.033999994,60.58,-14.49,62.2888152079,132.6,6.033999994,0.0,6.033999994,6.033999994,0,6.033999994,0.0,0.0,0.0,131.19,69.433999994,-19.99,72.2542763798,6.033999994,0,6.033999994,63.4,-19.99,66.4767636096,132.43
2020-08-11 23:30:00,60.9821111083,-14.93,62.7831408519,2.7621111083,0,2.7621111083,58.22,-14.93,60.1038542857,132.6,2.7621111083,0.0,2.7621111083,2.7621111083,0,2.7621111083,0.0,0.0,0.0,131.19,63.6621111083,-20.48,66.8752180615,2.7621111083,0,2.7621111083,60.9,-20.48,64.2513844209,132.43
2020-08-12 00:00:00,59.6506666639,-16.97,62.0176018034,2.7906666639,0,2.7906666639,56.86,-16.97,59.3383560608,133.37,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,131.73,62.2706666639,-22.68,66.2723043719,2.7906666639,0,2.7906666639,59.48,-22.68,63.6573075145,133.23
2020-08-12 00:30:00,57.3696666639,-17.58,60.0027920444,2.8096666639,0,2.8096666639,54.56,-17.58,57.3223342163,133.61,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,131.89,59.8496666639,-23.32,64.2324295024,2.8096666639,0,2.8096666639,57.04,-23.32,61.6229178147,133.46
2020-08-12 01:00:00,51.4063333306,-16.32,53.9347152259,2.6863333306,0,2.6863333306,48.72,-16.32,51.3807434746,133.61,2.6863333306,0.0,2.6863333306,2.6863333306,0,2.6863333306,0.0,0.0,0.0,131.89,53.6463333306,-22.05,58.0011342977,2.6863333306,0,2.6863333306,50.96,-22.05,55.5258867556,133.38
2020-08-12 01:30:00,52.1605555528,-14.6,54.1653353685,2.7105555528,0,2.7105555528,49.45,-14.6,51.5602802553,133.61,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,132.11,54.4205555528,-20.26,58.0694796488,2.7105555528,0,2.7105555528,51.71,-20.26,55.5373000784,133.38
2020-08-12 02:00:00,51.9579999973,-14.83,54.0329775574,2.6879999973,0,2.6879999973,49.27,-14.83,51.4534916211,133.82,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.33,54.1979999973,-20.5,57.945432984,2.6879999973,0,2.6879999973,51.51,-20.5,55.4394273058,133.7
2020-08-12 02:30:00,50.7661111084,-15.21,52.9956803624,2.7261111084,0,2.7261111084,48.04,-15.21,50.3903333984,134.03,2.7261111084,0.0,2.7261111084,2.7261111084,0,2.7261111084,0.0,0.0,0.0,132.55,52.9461111084,-20.93,56.9329042075,2.7261111084,0,2.7261111084,50.22,-20.93,54.4069232727,133.93
2020-08-12 03:00:00,49.4046666639,-15.73,51.848374981,2.7346666639,0,2.7346666639,46.67,-15.73,49.2495868003,134.26,2.7346666639,0.0,2.7346666639,2.7346666639,0,2.7346666639,0.0,0.0,0.0,132.7,51.5146666639,-21.5,55.8212404152,2.7346666639,0,2.7346666639,48.78,-21.5,53.3079581301,134.12
2020-08-12 03:30:00,46.5189999973,-15.42,49.0080989301,2.7389999973,0,2.7389999973,43.78,-15.42,46.4162126848,134.26,2.7389999973,0.0,2.7389999973,2.7389999973,0,2.7389999973,0.0,0.0,0.0,132.7,48.4989999973,-21.2,52.930076523,2.7389999973,0,2.7389999973,45.76,-21.2,50.4323071057,134.12
2020-08-12 04:00:00,46.9396666639,-15.61,49.4672053639,2.7596666639,0,2.7596666639,44.18,-15.61,46.8566377368,134.38,2.7596666639,0.0,2.7596666639,2.7596666639,0,2.7596666639,0.0,0.0,0.0,132.88,48.9596666639,-21.4,53.4322838726,2.7596666639,0,2.7596666639,46.2,-21.4,50.9156164649,134.3
2020-08-12 04:30:00,49.5014444416,-16.49,52.1757903803,2.8314444416,0,2.8314444416,46.67,-16.49,49.4975655967,134.67,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,133.01,51.6114444416,-22.33,56.2349544087,2.8314444416,0,2.8314444416,48.78,-22.33,53.6480875708,134.52
2020-08-12 05:00:00,50.5123333297,-17.33,53.4024785793,3.6123333297,0,3.6123333297,46.9,-17.33,49.9993889963,134.67,3.6123333297,0.0,3.6123333297,3.6123333297,0,3.6123333297,0.0,0.0,0.0,133.01,52.6323333297,-23.19,57.5146817059,3.6123333297,0,3.6123333297,49.02,-23.19,54.2285579746,134.66
2020-08-12 05:30:00,51.800888886,-16.78,54.4508998032,2.900888886,0,2.900888886,48.9,-16.78,51.6989206851,134.41,2.900888886,0.0,2.900888886,2.900888886,0,2.900888886,0.0,0.0,0.0,132.72,54.010888886,-22.6,58.548579131,2.900888886,0,2.900888886,51.11,-22.6,55.8837373482,134.29
2020-08-12 06:00:00,54.0865555527,-16.3,56.4893396275,2.8465555527,0,2.8465555527,51.24,-16.3,53.7701366931,134.19,2.8465555527,0.0,2.8465555527,2.8465555527,0,2.8465555527,0.0,0.0,0.0,132.58,56.4265555527,-22.07,60.5891167747,2.8465555527,0,2.8465555527,53.58,-22.07,57.9474011497,134.05
2020-08-12 06:30:00,59.8011111082,-15.06,61.6682778239,2.9411111082,0,2.9411111082,56.86,-15.06,58.820601833,133.59,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.18,62.3911111082,-20.68,65.7290890346,2.9411111082,0,2.9411111082,59.45,-20.68,62.9441411094,133.42
2020-08-12 07:00:00,63.113666663,-10.64,64.0042539184,3.653666663,0,3.653666663,59.46,-10.64,60.4044799663,132.65,3.653666663,0.0,3.653666663,3.653666663,0,3.653666663,0.0,0.0,0.0,131.67,65.803666663,-15.97,67.7138349696,3.653666663,0,3.653666663,62.15,-15.97,64.1690221213,132.48
2020-08-12 07:30:00,65.8264444395,-6.9,66.1870892814,4.9564444395,0,4.9564444395,60.87,-6.9,61.2598310478,131.81,4.9564444395,0.0,4.9564444395,4.9564444395,0,4.9564444395,0.0,0.0,0.0,131.24,68.6164444395,-12.01,69.6595761365,4.9564444395,0,4.9564444395,63.66,-12.01,64.7829892796,131.67
2020-08-12 08:00:00,72.6298888801,-6.05,72.8814328806,8.8098888801,0,8.8098888801,63.82,-6.05,64.1061221725,131.13,8.8098888801,0.0,8.8098888801,8.8098888801,0,8.8098888801,0.0,0.0,0.0,130.68,75.5098888801,-11.04,76.3126786234,8.8098888801,0,8.8098888801,66.7,-11.04,67.6074818345,130.98
2020-08-12 08:30:00,71.5742222094,-4.16,71.6950129708,12.8142222094,0,12.8142222094,58.76,-4.16,58.9070725805,130.67,12.8142222094,0.0,12.8142222094,12.8142222094,0,12.8142222094,0.0,0.0,0.0,130.32,74.2142222094,-9.08,74.7676211882,12.8142222094,0,12.8142222094,61.4,-9.08,62.0677565246,130.46
2020-08-12 09:00:00,71.3081110974,-2.0,71.336152884,13.6781110974,0,13.6781110974,57.63,-2.0,57.6646937042,130.41,13.6781110974,0.0,13.6781110974,13.6781110974,0,13.6781110974,0.0,0.0,0.0,130.32,73.8781110974,-6.79,74.1894830776,13.6781110974,0,13.6781110974,60.2,-6.79,60.5817142379,130.21
2020-08-12 09:30:00,70.3482222044,-0.65,70.3512250591,17.8482222044,0,17.8482222044,52.5,-0.65,52.5040236553,130.14,17.8482222044,0.0,17.8482222044,17.8482222044,0,17.8482222044,0.0,0.0,0.0,130.13,72.6482222044,-5.41,72.8493808447,17.8482222044,0,17.8482222044,54.8,-5.41,55.0663971947,129.92
2020-08-12 10:00:00,66.9096666454,-0.12,66.9097742531,21.2496666454,0,21.2496666454,45.66,-0.12,45.660157687,130.14,21.2496666454,0.0,21.2496666454,21.2496666454,0,21.2496666454,0.0,0.0,0.0,130.13,68.8896666454,-4.86,69.0608845188,21.2496666454,0,21.2496666454,47.64,-4.86,47.8872550894,129.92
2020-08-12 10:30:00,64.7758888637,-0.37,64.7769455755,25.1658888637,0,25.1658888637,39.61,-0.37,39.6117280613,130.37,25.1658888637,0.0,25.1658888637,25.1658888637,0,25.1658888637,0.0,0.0,0.0,130.31,66.4558888637,-5.22,66.6605847909,25.1658888637,0,25.1658888637,41.29,-5.22,41.6186556727,130.17
2020-08-12 11:00:00,63.4319999741,0.27,63.4325746026,25.9019999741,0,25.9019999741,37.53,0.27,37.5309712105,130.14,25.9019999741,0.0,25.9019999741,25.9019999741,0,25.9019999741,0.0,0.0,0.0,130.13,65.0419999741,-4.54,65.2002558326,25.9019999741,0,25.9019999741,39.14,-4.54,39.4024263212,129.92
2020-08-12 11:30:00,65.5048888646,12.02,66.5985800537,24.2448888646,0,24.2448888646,41.26,12.02,42.9752021519,131.93,24.2448888646,0.0,24.2448888646,24.2448888646,0,24.2448888646,0.0,0.0,0.0,129.76,67.1048888646,6.61,67.4296537848,24.2448888646,0,24.2448888646,42.86,6.61,43.3667118883,131.79
2020-08-12 12:00:00,65.4202221962,12.74,66.6491790812,26.0602221962,0,26.0602221962,39.36,12.74,41.3704870651,132.26,26.0602221962,0.0,26.0602221962,26.0602221962,0,26.0602221962,0.0,0.0,0.0,129.62,66.8902221962,7.76,67.3388403928,26.0602221962,0,26.0602221962,40.83,7.76,41.560877036,132.08
2020-08-12 12:30:00,68.3402221906,11.19,69.2502856966,31.5802221906,0,31.5802221906,36.76,11.19,38.4254303815,132.85,31.5802221906,0.0,31.5802221906,31.5802221906,0,31.5802221906,0.0,0.0,0.0,130.03,69.6602221906,6.09,69.9259226299,31.5802221906,0,31.5802221906,38.08,6.09,38.5639015142,132.7
2020-08-12 13:00:00,69.4583333007,10.39,70.2311338718,32.5983333007,0,32.5983333007,36.86,10.39,38.2963666684,133.52,32.5983333007,0.0,32.5983333007,32.5983333007,0,32.5983333007,0.0,0.0,0.0,130.56,70.7783333007,5.21,70.9698285529,32.5983333007,0,32.5983333007,38.18,5.21,38.533835781,133.33
2020-08-12 13:30:00,65.3903333008,9.18,66.0315688833,32.5203333008,0,32.5203333008,32.87,9.18,34.127837611,133.84,32.5203333008,0.0,32.5203333008,32.5203333008,0,32.5203333008,0.0,0.0,0.0,130.74,66.5203333008,3.89,66.6339766369,32.5203333008,0,32.5203333008,34.0,3.89,34.2218073748,133.72
2020-08-12 14:00:00,64.8569999675,9.5,65.5490689849,32.4969999675,0,32.4969999675,32.36,9.5,33.7256519581,133.84,32.4969999675,0.0,32.4969999675,32.4969999675,0,32.4969999675,0.0,0.0,0.0,130.74,65.9869999675,4.23,66.1224399483,32.4969999675,0,32.4969999675,33.49,4.23,33.7560809337,133.72
2020-08-12 14:30:00,63.1414444156,10.74,64.0483380181,28.8914444156,0,28.8914444156,34.25,10.74,35.89442993,133.84,28.8914444156,0.0,28.8914444156,28.8914444156,0,28.8914444156,0.0,0.0,0.0,130.82,64.3914444156,5.53,64.6284690668,28.8914444156,0,28.8914444156,35.5,5.53,35.9281352146,133.62
2020-08-12 15:00:00,62.6622221977,11.3,63.6729463018,24.5522221977,0,24.5522221977,38.11,11.3,39.7499949686,133.62,24.5522221977,0.0,24.5522221977,24.5522221977,0,24.5522221977,0.0,0.0,0.0,130.82,64.1122221977,6.15,64.4065178,24.5522221977,0,24.5522221977,39.56,6.15,40.0351857745,133.43
2020-08-12 15:30:00,61.4714444217,10.64,62.3854797151,22.7914444217,0,22.7914444217,38.68,10.64,40.1167296773,133.62,22.7914444217,0.0,22.7914444217,22.7914444217,0,22.7914444217,0.0,0.0,0.0,130.82,62.9514444217,5.45,63.1869199659,22.7914444217,0,22.7914444217,40.16,5.45,40.5281149327,133.54
2020-08-12 16:00:00,62.720555534,10.23,63.5493586631,21.590555534,0,21.590555534,41.13,10.23,42.3831310783,133.82,21.590555534,0.0,21.590555534,21.590555534,0,21.590555534,0.0,0.0,0.0,130.82,64.300555534,5.04,64.4977754808,21.590555534,0,21.590555534,42.71,5.04,43.0063448807,133.64
2020-08-12 16:30:00,67.5526666463,9.94,68.2800583701,20.4026666463,0,20.4026666463,47.15,9.94,48.1863684044,133.82,20.4026666463,0.0,20.4026666463,20.4026666463,0,20.4026666463,0.0,0.0,0.0,130.92,69.4026666463,4.75,69.5650245282,20.4026666463,0,20.4026666463,49.0,4.75,49.2296912442,133.64
2020-08-12 17:00:00,70.3356666474,8.7,70.8716868907,19.2656666474,0,19.2656666474,51.07,8.7,51.8057419597,134.14,19.2656666474,0.0,19.2656666474,19.2656666474,0,19.2656666474,0.0,0.0,0.0,131.02,72.3656666474,3.46,72.4483354489,19.2656666474,0,19.2656666474,53.1,3.46,53.2126075287,133.95
2020-08-12 17:30:00,76.1784444283,8.57,76.6589870499,16.1184444283,0,16.1184444283,60.06,8.57,60.6683484199,134.14,16.1184444283,0.0,16.1184444283,16.1184444283,0,16.1184444283,0.0,0.0,0.0,131.02,78.6284444283,3.39,78.7014890153,16.1184444283,0,16.1184444283,62.51,3.39,62.6018546051,133.95
2020-08-12 18:00:00,83.6073333204,7.85,83.9750479902,12.8873333204,0,12.8873333204,70.72,7.85,71.1543456157,134.03,12.8873333204,0.0,12.8873333204,12.8873333204,0,12.8873333204,0.0,0.0,0.0,131.02,86.5373333204,2.7,86.5794436238,12.8873333204,0,12.8873333204,73.65,2.7,73.6994742179,133.84
