Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-12 18:30:00,89.2055555464,7.8100000000000005,89.5467879956,9.1855555464,0,9.1855555464,80.02,7.8100000000000005,80.4002269897,133.53,9.1855555464,0.0,9.1855555464,9.1855555464,0,9.1855555464,0.0,0.0,0.0,130.61,92.5555555464,2.76,92.5966979028,9.1855555464,0,9.1855555464,83.37,2.76,83.4156729878,133.32
2020-08-12 19:00:00,86.2675555481,7.15,86.5633504449,7.4475555481,0,7.4475555481,78.82,7.15,79.1436346145,133.29,7.4475555481,0.0,7.4475555481,7.4475555481,0,7.4475555481,0.0,0.0,0.0,130.31,89.5575555481,2.07,89.5814749586,7.4475555481,0,7.4475555481,82.11,2.07,82.1360882925,133.07
2020-08-12 19:30:00,82.6458888822,5.04,82.7994236038,6.7158888822,0,6.7158888822,75.93,5.04,76.0970860152,133.68,6.7158888822,0.0,6.7158888822,6.7158888822,0,6.7158888822,0.0,0.0,0.0,130.42,85.8158888822,-0.15,85.8160199767,6.7158888822,0,6.7158888822,79.1,-0.15,79.1001422249,133.54
2020-08-12 20:00:00,81.3622222169,4.35,81.4784247766,5.3222222169,0,5.3222222169,76.04,4.35,76.1643230128,133.9,5.3222222169,0.0,5.3222222169,5.3222222169,0,5.3222222169,0.0,0.0,0.0,130.52,84.5522222169,-0.91,84.5571190487,5.3222222169,0,5.3222222169,79.23,-0.91,79.2352257522,133.71
2020-08-12 20:30:00,77.5342222159,2.61,77.578139412,6.2942222159,0,6.2942222159,71.24,2.61,71.287794888,133.29,6.2942222159,0.0,6.2942222159,6.2942222159,0,6.2942222159,0.0,0.0,0.0,129.76,80.5142222159,-2.7,80.5594810003,6.2942222159,0,6.2942222159,74.22,-2.7,74.2690945145,133.1
2020-08-12 21:00:00,76.6063333268,1.9100000000000001,76.630140322,6.5563333268,0,6.5563333268,70.05,1.9100000000000001,70.0760344198,133.57,6.5563333268,0.0,6.5563333268,6.5563333268,0,6.5563333268,0.0,0.0,0.0,129.95,79.5563333268,-3.46,79.6315375489,6.5563333268,0,6.5563333268,73.0,-3.46,73.0819512602,133.43
2020-08-12 21:30:00,76.4656666562,2.44,76.5045866414,10.4956666562,0,10.4956666562,65.97,2.44,66.0151081193,133.89,10.4956666562,0.0,10.4956666562,10.4956666562,0,10.4956666562,0.0,0.0,0.0,130.33,79.2356666562,-2.94,79.2901915148,10.4956666562,0,10.4956666562,68.74,-2.94,68.8028429645,133.75
2020-08-12 22:00:00,77.8359999938,3.0,77.8937924037,6.2159999938,0,6.2159999938,71.62,3.0,71.6828040746,134.03,6.2159999938,0.0,6.2159999938,6.2159999938,0,6.2159999938,0.0,0.0,0.0,130.55,80.8759999938,-2.36,80.9104256261,6.2159999938,0,6.2159999938,74.66,-2.36,74.6972904462,133.87
2020-08-12 22:30:00,72.1527777744,1.9300000000000002,72.1785857478,3.4027777744,0,3.4027777744,68.75,1.9300000000000002,68.7770848466,134.32,3.4027777744,0.0,3.4027777744,3.4027777744,0,3.4027777744,0.0,0.0,0.0,130.71,75.0327777744,-3.52,75.1152989779,3.4027777744,0,3.4027777744,71.63,-3.52,71.7164367492,134.19
2020-08-12 23:00:00,66.7127777752,-0.34,66.7136441703,2.6127777752,0,2.6127777752,64.1,-0.34,64.1009017097,134.2,2.6127777752,0.0,2.6127777752,2.6127777752,0,2.6127777752,0.0,0.0,0.0,130.71,69.4127777752,-5.83,69.6571792313,2.6127777752,0,2.6127777752,66.8,-5.83,67.0539253139,134.06
2020-08-12 23:30:00,64.3283333307,-11.72,65.3872531088,2.5983333307,0,2.5983333307,61.73,-11.72,62.8327247539,132.24,2.5983333307,0.0,2.5983333307,2.5983333307,0,2.5983333307,0.0,0.0,0.0,131.17,67.1383333307,-17.06,69.271923623,2.5983333307,0,2.5983333307,64.54,-17.06,66.7566865565,132.1
2020-08-13 00:00:00,59.5695555529,-12.16,60.798006125,2.6295555529,0,2.6295555529,56.94,-12.16,58.2239572685,132.7,2.6295555529,0.0,2.6295555529,2.6295555529,0,2.6295555529,0.0,0.0,0.0,131.56,62.1495555529,-17.59,64.5908302735,2.6295555529,0,2.6295555529,59.52,-17.59,62.0647927572,132.56
2020-08-13 00:30:00,55.4688888863,-11.25,56.5982343742,2.6088888863,0,2.6088888863,52.86,-11.25,54.0438904965,132.7,2.6088888863,0.0,2.6088888863,2.6088888863,0,2.6088888863,0.0,0.0,0.0,131.56,57.8688888863,-16.65,60.2165326213,2.6088888863,0,2.6088888863,55.26,-16.65,57.713864019,132.56
2020-08-13 01:00:00,50.4986666634,-11.1,51.7042100296,3.2386666634,0,3.2386666634,47.26,-11.1,48.5460358835,132.49,3.2386666634,0.0,3.2386666634,3.2386666634,0,3.2386666634,0.0,0.0,0.0,131.41,52.6486666634,-16.53,55.1826331506,3.2386666634,0,3.2386666634,49.41,-16.53,52.101717822,132.38
2020-08-13 01:30:00,51.1822222196,-10.91,52.3320931298,2.5722222197,0,2.5722222197,48.61,-10.91,49.8192753861,132.59,2.5722222197,0.0,2.5722222197,2.5722222197,0,2.5722222197,0.0,0.0,0.0,131.53,53.4022222196,-16.33,55.8432291151,2.5722222197,0,2.5722222197,50.83,-16.33,53.388742259,132.47
2020-08-13 02:00:00,49.4428888863,-11.23,50.7021908937,2.6128888863,0,2.6128888863,46.83,-11.23,48.157676439,132.78,2.6128888863,0.0,2.6128888863,2.6128888863,0,2.6128888863,0.0,0.0,0.0,131.62,51.5628888863,-16.69,54.196749075,2.6128888863,0,2.6128888863,48.95,-16.69,51.7171016203,132.6
2020-08-13 02:30:00,48.2227777752,-11.75,49.6336458096,2.5727777752,0,2.5727777752,45.65,-11.75,47.1379358903,133.11,2.5727777752,0.0,2.5727777752,2.5727777752,0,2.5727777752,0.0,0.0,0.0,131.89,50.2827777752,-17.26,53.1626310559,2.5727777752,0,2.5727777752,47.71,-17.26,50.7360985887,132.94
2020-08-13 03:00:00,46.3018888863,-11.97,47.8241133158,2.5918888863,0,2.5918888863,43.71,-11.97,45.3193667211,133.28,2.5918888863,0.0,2.5918888863,2.5918888863,0,2.5918888863,0.0,0.0,0.0,132.06,48.2818888863,-17.51,51.3589417183,2.5918888863,0,2.5918888863,45.69,-17.51,48.9303198436,133.15
2020-08-13 03:30:00,45.5209999974,-12.25,47.140470307,2.5909999974,0,2.5909999974,42.93,-12.25,44.6435594459,133.28,2.5909999974,0.0,2.5909999974,2.5909999974,0,2.5909999974,0.0,0.0,0.0,132.06,47.4609999974,-17.82,50.696143056,2.5909999974,0,2.5909999974,44.87,-17.82,48.2790772488,133.15
2020-08-13 04:00:00,45.3886666641,-12.3,47.0257489206,2.5886666641,0,2.5886666641,42.8,-12.3,44.5323477935,133.28,2.5886666641,0.0,2.5886666641,2.5886666641,0,2.5886666641,0.0,0.0,0.0,131.96,47.3186666641,-17.87,50.5805606421,2.5886666641,0,2.5886666641,44.73,-17.87,48.1675181009,133.15
2020-08-13 04:30:00,46.5917777752,-12.7,48.2916530702,2.5917777751999997,0,2.5917777751999997,44.0,-12.7,45.7961788799,133.28,2.5917777751999997,0.0,2.5917777751999997,2.5917777751999997,0,2.5917777751999997,0.0,0.0,0.0,131.96,48.6017777752,-18.28,51.9258240465,2.5917777751999997,0,2.5917777751999997,46.01,-18.28,49.5083679796,133.15
2020-08-13 05:00:00,45.2879999974,-12.51,46.9840722348,2.5779999974,0,2.5779999974,42.71,-12.51,44.5044289931,133.07,2.5779999974,0.0,2.5779999974,2.5779999974,0,2.5779999974,0.0,0.0,0.0,131.79,47.2379999974,-18.08,50.579788886,2.5779999974,0,2.5779999974,44.66,-18.08,48.1809298374,132.92
2020-08-13 05:30:00,47.9807777752,-12.75,49.6459216443,2.5607777752,0,2.5607777752,45.42,-12.75,47.175617643,132.71,2.5607777752,0.0,2.5607777752,2.5607777752,0,2.5607777752,0.0,0.0,0.0,131.42,50.0807777752,-18.28,53.3126880074,2.5607777752,0,2.5607777752,47.52,-18.28,50.9147208575,132.55
2020-08-13 06:00:00,49.3748888863,-12.27,50.876640539,2.5648888863,0,2.5648888863,46.81,-12.27,48.3914145278,132.8,2.5648888863,0.0,2.5648888863,2.5648888863,0,2.5648888863,0.0,0.0,0.0,131.55,51.5348888863,-17.77,54.5125460103,2.5648888863,0,2.5648888863,48.97,-17.77,52.094469956,132.55
2020-08-13 06:30:00,54.1391111085,-10.45,55.1384244571,2.6591111085,0,2.6591111085,51.48,-10.45,52.529923853,132.06,2.6591111085,0.0,2.6591111085,2.6591111085,0,2.6591111085,0.0,0.0,0.0,131.06,56.5191111085,-15.79,58.6833368214,2.6591111085,0,2.6591111085,53.86,-15.79,56.1268536442,131.92
2020-08-13 07:00:00,59.1973333301,-9.25,59.91566384,3.2573333301,0,3.2573333301,55.94,-9.25,56.6996128735,131.73,3.2573333301,0.0,3.2573333301,3.2573333301,0,3.2573333301,0.0,0.0,0.0,130.82,61.7773333301,-14.49,63.4539125143,3.2573333301,0,3.2573333301,58.52,-14.49,60.2872333086,131.54
2020-08-13 07:30:00,68.5735555474,-8.36,69.08127185,8.1435555474,0,8.1435555474,60.43,-8.36,61.005528438,131.36,8.1435555474,0.0,8.1435555474,8.1435555474,0,8.1435555474,0.0,0.0,0.0,130.63,71.3535555474,-13.48,72.6157027733,8.1435555474,0,8.1435555474,63.21,-13.48,64.6313739603,131.2
2020-08-13 08:00:00,71.0746666549,-7.06,71.4244484761,11.7246666549,0,11.7246666549,59.35,-7.06,59.7684373227,130.57,11.7246666549,0.0,11.7246666549,11.7246666549,0,11.7246666549,0.0,0.0,0.0,129.98,73.7946666549,-12.08,74.7768629104,11.7246666549,0,11.7246666549,62.07,-12.08,63.2345736129,130.41
2020-08-13 08:30:00,77.685999988,-8.89,78.1930092408,12.015999988,0,12.015999988,65.67,-8.89,66.2690048213,130.57,12.015999988,0.0,12.015999988,12.015999988,0,12.015999988,0.0,0.0,0.0,129.71,80.725999988,-13.96,81.9241641645,12.015999988,0,12.015999988,68.71,-13.96,70.1138053453,130.41
2020-08-13 09:00:00,71.1828888741,-5.23,71.3747614249,14.7828888741,0,14.7828888741,56.4,-5.23,56.6419711875,130.31,14.7828888741,0.0,14.7828888741,14.7828888741,0,14.7828888741,0.0,0.0,0.0,129.83,73.7328888741,-10.14,74.4268668004,14.7828888741,0,14.7828888741,58.95,-10.14,59.815734552,130.11
2020-08-13 09:30:00,67.158555539,-4.24,67.2922668817,16.568555539,0,16.568555539,50.59,-4.24,50.7673684565,130.31,16.568555539,0.0,16.568555539,16.568555539,0,16.568555539,0.0,0.0,0.0,129.83,69.428555539,-9.17,70.0315159355,16.568555539,0,16.568555539,52.86,-9.17,53.6494967358,130.11
2020-08-13 10:00:00,64.6454444244,-4.07,64.7734388837,20.0554444244,0,20.0554444244,44.59,-4.07,44.7753615284,130.39,20.0554444244,0.0,20.0554444244,20.0554444244,0,20.0554444244,0.0,0.0,0.0,129.83,66.6354444244,-9.02,67.2431621329,20.0554444244,0,20.0554444244,46.58,-9.02,47.4453032449,130.22
2020-08-13 10:30:00,64.4954444229,-3.85,64.6102534534,21.4954444229,0,21.4954444229,43.0,-3.85,43.1720106087,130.39,21.4954444229,0.0,21.4954444229,21.4954444229,0,21.4954444229,0.0,0.0,0.0,129.94,66.3954444229,-8.79,66.9747649501,21.4954444229,0,21.4954444229,44.9,-8.79,45.7523125099,130.22
2020-08-13 11:00:00,64.2873333108,-2.99,64.3568281087,22.5673333108,0,22.5673333108,41.72,-2.99,41.8270068257,130.2,22.5673333108,0.0,22.5673333108,22.5673333108,0,22.5673333108,0.0,0.0,0.0,129.84,66.1273333108,-7.9,66.5975540902,22.5673333108,0,22.5673333108,43.56,-7.9,44.2705726188,130.01
2020-08-13 11:30:00,62.1652221995,-3.05,62.2399980006,22.7352221995,0,22.7352221995,39.43,-3.05,39.5477862844,130.3,22.7352221995,0.0,22.7352221995,22.7352221995,0,22.7352221995,0.0,0.0,0.0,129.84,63.9152221995,-7.97,64.4102206859,22.7352221995,0,22.7352221995,41.18,-7.97,41.9441688438,130.09
2020-08-13 12:00:00,59.9208888636,-2.8,59.9862727814,25.3108888636,0,25.3108888636,34.61,-2.8,34.7230773406,130.3,25.3108888636,0.0,25.3108888636,25.3108888636,0,25.3108888636,0.0,0.0,0.0,129.98,61.3908888636,-7.76,61.8793894238,25.3108888636,0,25.3108888636,36.08,-7.76,36.9050674027,130.09
2020-08-13 12:30:00,62.0624444168,-2.25,62.1032165591,27.6924444168,0,27.6924444168,34.37,-2.25,34.4435683401,130.51,27.6924444168,0.0,27.6924444168,27.6924444168,0,27.6924444168,0.0,0.0,0.0,130.19,63.5724444168,-7.18,63.9766214263,27.6924444168,0,27.6924444168,35.88,-7.18,36.5913487043,130.3
2020-08-13 13:00:00,58.757222192,-1.94,58.7892401696,30.267222192,0,30.267222192,28.49,-1.94,28.5559748564,130.51,30.267222192,0.0,30.267222192,30.267222192,0,30.267222192,0.0,0.0,0.0,130.19,59.977222192,-6.89,60.3716761558,30.267222192,0,30.267222192,29.71,-6.89,30.4984622563,130.3
2020-08-13 13:30:00,60.0282221933,-2.8200000000000003,60.0944245308,28.8982221933,0,28.8982221933,31.13,-2.8200000000000003,31.2574679077,130.69,28.8982221933,0.0,28.8982221933,28.8982221933,0,28.8982221933,0.0,0.0,0.0,130.28,61.3782221933,-7.8100000000000005,61.8731141904,28.8982221933,0,28.8982221933,32.48,-7.8100000000000005,33.4057854271,130.51
2020-08-13 14:00:00,62.7901110838,-1.6,62.8104931513,27.3601110838,0,27.3601110838,35.43,-1.6,35.4661091748,130.55,27.3601110838,0.0,27.3601110838,27.3601110838,0,27.3601110838,0.0,0.0,0.0,130.28,64.3701110838,-6.49,64.6964550879,27.3601110838,0,27.3601110838,37.01,-6.49,37.5747282093,130.37
2020-08-13 14:30:00,66.9015555302,-0.76,66.9058721815,25.3415555302,0,25.3415555302,41.56,-0.76,41.5669484086,130.34,25.3415555302,0.0,25.3415555302,25.3415555302,0,25.3415555302,0.0,0.0,0.0,130.28,68.8115555302,-5.5600000000000005,69.0358151577,25.3415555302,0,25.3415555302,43.47,-5.5600000000000005,43.8241314803,130.14
2020-08-13 15:00:00,72.9359999761,0.06,72.9360246553,23.8959999761,0,23.8959999761,49.04,0.06,49.0400367047,130.12,23.8959999761,0.0,23.8959999761,23.8959999761,0,23.8959999761,0.0,0.0,0.0,130.17,75.1959999761,-4.66,75.3402549266,23.8959999761,0,23.8959999761,51.3,-4.66,51.5112181957,129.87
2020-08-13 15:30:00,72.4916666415,-0.8,72.4960808076,25.1616666415,0,25.1616666415,47.33,-0.8,47.3367605567,130.12,25.1616666415,0.0,25.1616666415,25.1616666415,0,25.1616666415,0.0,0.0,0.0,130.17,74.6616666415,-5.57,74.8691482901,25.1616666415,0,25.1616666415,49.5,-5.57,49.8123970513,129.87
2020-08-13 16:00:00,74.2078888665,-1.85,74.2309455014,22.3578888665,0,22.3578888665,51.85,-1.85,51.8829933601,130.36,22.3578888665,0.0,22.3578888665,22.3578888665,0,22.3578888665,0.0,0.0,0.0,130.17,76.6078888665,-6.65,76.8959760754,22.3578888665,0,22.3578888665,54.25,-6.65,54.6560609631,130.14
2020-08-13 16:30:00,76.4954444248,-3.44,76.5727537558,19.6754444248,0,19.6754444248,56.82,-3.44,56.9240371021,130.53,19.6754444248,0.0,19.6754444248,19.6754444248,0,19.6754444248,0.0,0.0,0.0,130.17,79.1254444248,-8.3,79.5595748821,19.6754444248,0,19.6754444248,59.45,-8.3,60.0265982711,130.31
2020-08-13 17:00:00,80.4707777645,-4.68,80.6067520374,13.3007777645,0,13.3007777645,67.17,-4.68,67.3328396847,130.43,13.3007777645,0.0,13.3007777645,13.3007777645,0,13.3007777645,0.0,0.0,0.0,130.09,83.5807777645,-9.54,84.1234688521,13.3007777645,0,13.3007777645,70.28,-9.54,70.9245373619,130.31
2020-08-13 17:30:00,83.1705555451,-5.52,83.3535344763,10.4305555451,0,10.4305555451,72.74,-5.52,72.9491466708,130.32,10.4305555451,0.0,10.4305555451,10.4305555451,0,10.4305555451,0.0,0.0,0.0,129.92,86.5405555451,-10.37,87.1596503783,10.4305555451,0,10.4305555451,76.11,-10.37,76.8132084996,130.14
2020-08-13 18:00:00,84.6116666566,-6.12,84.8327091069,10.0416666566,0,10.0416666566,74.57,-6.12,74.8207143778,130.04,10.0416666566,0.0,10.0416666566,10.0416666566,0,10.0416666566,0.0,0.0,0.0,129.6,88.0516666566,-10.98,88.7336261009,10.0416666566,0,10.0416666566,78.01,-10.98,78.778934367,129.87
2020-08-13 18:30:00,81.9466666552,-7.65,82.3029688158,11.4866666552,0,11.4866666552,70.46,-7.65,70.874072128,130.37,11.4866666552,0.0,11.4866666552,11.4866666552,0,11.4866666552,0.0,0.0,0.0,129.7,85.1966666552,-12.62,86.1262817562,11.4866666552,0,11.4866666552,73.71,-12.62,74.7825414117,130.17
2020-08-13 19:00:00,82.7452222139,-7.8100000000000005,83.1129827357,8.2952222139,0,8.2952222139,74.45,-7.8100000000000005,74.8585238967,130.58,8.2952222139,0.0,8.2952222139,8.2952222139,0,8.2952222139,0.0,0.0,0.0,129.95,86.2152222139,-12.78,87.1572885156,8.2952222139,0,8.2952222139,77.92,-12.78,78.9610967502,130.4
2020-08-13 19:30:00,79.61855555060001,-8.27,80.0469067982,4.9985555506,0,4.9985555506,74.62,-8.27,75.0768759339,130.58,4.9985555506,0.0,4.9985555506,4.9985555506,0,4.9985555506,0.0,0.0,0.0,129.95,83.0685555506,-13.26,84.1202265882,4.9985555506,0,4.9985555506,78.07,-13.26,79.1880830681,130.4
2020-08-13 20:00:00,77.4094444376,-9.37,77.9744765173,6.7994444376,0,6.7994444376,70.61,-9.37,71.2289898847,131.07,6.7994444376,0.0,6.7994444376,6.7994444376,0,6.7994444376,0.0,0.0,0.0,130.24,80.6994444376,-14.46,81.9847054794,6.7994444376,0,6.7994444376,73.9,-14.46,75.3014050334,130.88
2020-08-13 20:30:00,75.2166666594,-9.66,75.8344416697,7.2466666594,0,7.2466666594,67.97,-9.66,68.6530152288,131.54,7.2466666594,0.0,7.2466666594,7.2466666594,0,7.2466666594,0.0,0.0,0.0,130.69,78.3566666594,-14.82,79.7458438414,7.2466666594,0,7.2466666594,71.11,-14.82,72.637899887,131.4
2020-08-13 21:00:00,74.4826666596,-8.98,75.02205031,7.0826666596,0,7.0826666596,67.4,-8.98,67.9955910335,131.15,7.0826666596,0.0,7.0826666596,7.0826666596,0,7.0826666596,0.0,0.0,0.0,130.36,77.6126666596,-14.09,78.8812660016,7.0826666596,0,7.0826666596,70.53,-14.09,71.9236331118,131.02
2020-08-13 21:30:00,74.2544444372,-9.05,74.8039104505,7.2144444372,0,7.2144444372,67.04,-9.05,67.648090143,131.24,7.2144444372,0.0,7.2144444372,7.2144444372,0,7.2144444372,0.0,0.0,0.0,130.46,77.3544444372,-14.16,78.6397842965,7.2144444372,0,7.2144444372,70.14,-14.16,71.5550501362,131.02
2020-08-13 22:00:00,71.0336666611,-9.86,71.7147223331,5.6036666611,0,5.6036666611,65.43,-9.86,66.1687577335,131.56,5.6036666611,0.0,5.6036666611,5.6036666611,0,5.6036666611,0.0,0.0,0.0,130.66,74.0736666611,-15.05,75.5871059944,5.6036666611,0,5.6036666611,68.47,-15.05,70.1045176861,131.37
2020-08-13 22:30:00,65.437555552,-10.01,66.1987445245,3.527555552,0,3.527555552,61.91,-10.01,62.7140191664,131.56,3.527555552,0.0,3.527555552,3.527555552,0,3.527555552,0.0,0.0,0.0,130.66,68.297555552,-15.23,69.9750598026,3.527555552,0,3.527555552,64.77,-15.23,66.5364997577,131.37
2020-08-13 23:00:00,60.6452222197,-11.14,61.6598944053,2.5452222197000003,0,2.5452222197000003,58.1,-11.14,59.1583434521,132.29,2.5452222197000003,0.0,2.5452222197000003,2.5452222197000003,0,2.5452222197000003,0.0,0.0,0.0,131.25,63.3252222197,-16.49,65.43702216,2.5452222197000003,0,2.5452222197000003,60.78,-16.49,62.977206194,132.14
2020-08-13 23:30:00,58.8988888863,-12.64,60.2399262287,2.6088888863,0,2.6088888863,56.29,-12.64,57.6917125764,133.08,2.6088888863,0.0,2.6088888863,2.6088888863,0,2.6088888863,0.0,0.0,0.0,131.86,61.4888888863,-18.13,64.1060087392,2.6088888863,0,2.6088888863,58.88,-18.13,61.6080457408,132.9
2020-08-14 00:00:00,56.9104444418,-12.99,58.3741277156,2.6904444418,0,2.6904444418,54.22,-12.99,55.754358574,131.59,2.6904444418,0.0,2.6904444418,2.6904444418,0,2.6904444418,0.0,0.0,0.0,130.36,59.3604444418,-18.4,62.1467808042,2.6904444418,0,2.6904444418,56.67,-18.4,59.5822867973,131.43
2020-08-14 00:30:00,50.8931111062,-12.32,52.3630705561,4.9231111062,0,4.9231111062,45.97,-12.32,47.5922609255,131.83,4.9231111062,0.0,4.9231111062,4.9231111062,0,4.9231111062,0.0,0.0,0.0,130.54,52.9731111062,-17.75,55.8678172141,4.9231111062,0,4.9231111062,48.05,-17.75,51.2236761664,131.61
2020-08-14 01:00:00,48.2763333292,-12.16,49.7842340477,4.1263333292,0,4.1263333292,44.15,-12.16,45.7939744945,132.13,4.1263333292,0.0,4.1263333292,4.1263333292,0,4.1263333292,0.0,0.0,0.0,130.88,50.3063333292,-17.65,53.3127533807,4.1263333292,0,4.1263333292,46.18,-17.65,49.4379904527,131.98
2020-08-14 01:30:00,49.3142222195,-12.3,50.8250185747,2.6742222195,0,2.6742222195,46.64,-12.3,48.2346307128,132.34,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,131.13,51.4442222195,-17.77,54.4268398841,2.6742222195,0,2.6742222195,48.77,-17.77,51.906510189,132.23
2020-08-14 02:00:00,49.7522222196,-12.91,51.3999194142,2.6122222196,0,2.6122222196,47.14,-12.91,48.8758396347,132.52,2.6122222196,0.0,2.6122222196,2.6122222196,0,2.6122222196,0.0,0.0,0.0,131.13,51.8822222196,-18.43,55.0584224478,2.6122222196,0,2.6122222196,49.27,-18.43,52.6041614323,132.36
2020-08-14 02:30:00,48.0515555529,-13.84,50.004975663,2.6415555529,0,2.6415555529,45.41,-13.84,47.4722413627,132.89,2.6415555529,0.0,2.6415555529,2.6415555529,0,2.6415555529,0.0,0.0,0.0,131.48,50.1015555529,-19.45,53.7444729142,2.6415555529,0,2.6415555529,47.46,-19.45,51.2908773565,132.68
2020-08-14 03:00:00,45.050555553,-13.73,47.0963422744,2.590555553,0,2.590555553,42.46,-13.73,44.624707282,132.97,2.590555553,0.0,2.590555553,2.590555553,0,2.590555553,0.0,0.0,0.0,131.56,46.980555553,-19.34,50.8055922125,2.590555553,0,2.590555553,44.39,-19.34,48.4201166872,132.8
2020-08-14 03:30:00,46.2363333307,-14.13,48.3472379756,2.6063333307,0,2.6063333307,43.63,-14.13,45.8610270273,133.19,2.6063333307,0.0,2.6063333307,2.6063333307,0,2.6063333307,0.0,0.0,0.0,131.75,48.2163333307,-19.79,52.1196594373,2.6063333307,0,2.6063333307,45.61,-19.79,49.7183688389,133.03
2020-08-14 04:00:00,48.3277777752,-14.67,50.5052769984,2.5777777752,0,2.5777777752,45.75,-14.67,48.0444731473,133.26,2.5777777752,0.0,2.5777777752,2.5777777752,0,2.5777777752,0.0,0.0,0.0,131.75,50.3877777752,-20.32,54.3307514132,2.5777777752,0,2.5777777752,47.81,-20.32,51.9489990279,133.12
2020-08-14 04:30:00,48.0572222196,-14.72,50.261068507,2.5772222196,0,2.5772222196,45.48,-14.72,47.8028116328,133.12,2.5772222196,0.0,2.5772222196,2.5772222196,0,2.5772222196,0.0,0.0,0.0,131.62,50.1172222196,-20.38,54.1024986762,2.5772222196,0,2.5772222196,47.54,-20.38,51.7242302988,132.94
2020-08-14 05:00:00,46.1808888857,-14.84,48.506701581,3.2108888857,0,3.2108888857,42.97,-14.84,45.4603838523,133.12,3.2108888857,0.0,3.2108888857,3.2108888857,0,3.2108888857,0.0,0.0,0.0,131.52,48.1208888857,-20.51,52.3094642216,3.2108888857,0,3.2108888857,44.91,-20.51,49.3717348287,132.94
2020-08-14 05:30:00,48.3571111078,-14.87,50.5917690409,3.3171111078,0,3.3171111078,45.04,-14.87,47.4311975392,132.74,3.3171111078,0.0,3.3171111078,3.3171111078,0,3.3171111078,0.0,0.0,0.0,131.19,50.4171111078,-20.5,54.4255003877,3.3171111078,0,3.3171111078,47.1,-20.5,51.3678888022,132.58
2020-08-14 06:00:00,50.7453333302,-14.5,52.7763095981,3.0953333302,0,3.0953333302,47.65,-14.5,49.8073538747,132.42,3.0953333302,0.0,3.0953333302,3.0953333302,0,3.0953333302,0.0,0.0,0.0,130.99,52.9253333302,-20.08,56.6065129479,3.0953333302,0,3.0953333302,49.83,-20.08,53.7236940279,132.27
2020-08-14 06:30:00,56.5635555523,-13.1,58.060708028,3.2535555523,0,3.2535555523,53.31,-13.1,54.895957046,132.08,3.2535555523,0.0,3.2535555523,3.2535555523,0,3.2535555523,0.0,0.0,0.0,130.77,59.0035555523,-18.56,61.8538047966,3.2535555523,0,3.2535555523,55.75,-18.56,58.7582853732,131.89
2020-08-14 07:00:00,60.1156666638,-12.19,61.3391349665,2.8556666638,0,2.8556666638,57.26,-12.19,58.5431780825,131.65,2.8556666638,0.0,2.8556666638,2.8556666638,0,2.8556666638,0.0,0.0,0.0,130.47,62.7556666638,-17.54,65.1607650233,2.8556666638,0,2.8556666638,59.9,-17.54,62.4152353196,131.46
2020-08-14 07:30:00,67.7616666635,-9.83,68.4709600416,3.1916666635,0,3.1916666635,64.57,-9.83,65.313963285,131.55,3.1916666635,0.0,3.1916666635,3.1916666635,0,3.1916666635,0.0,0.0,0.0,130.69,70.7216666635,-15.02,72.2990631728,3.1916666635,0,3.1916666635,67.53,-15.02,69.1802088751,131.46
2020-08-14 08:00:00,71.006444439,-7.41,71.3920391351,5.446444439,0,5.446444439,65.56,-7.41,65.9774332632,131.2,5.446444439,0.0,5.446444439,5.446444439,0,5.446444439,0.0,0.0,0.0,130.54,73.996444439,-12.46,75.0381595564,5.446444439,0,5.446444439,68.55,-12.46,69.6731949892,131.02
2020-08-14 08:30:00,71.2992222112,-5.46,71.5079763937,11.0592222112,0,11.0592222112,60.24,-5.46,60.4869341263,130.56,11.0592222112,0.0,11.0592222112,11.0592222112,0,11.0592222112,0.0,0.0,0.0,130.11,74.0592222112,-10.42,74.7886675541,11.0592222112,0,11.0592222112,63.0,-10.42,63.8559034076,130.4
2020-08-14 09:00:00,74.8298888765,-4.2,74.9476635344,12.4098888765,0,12.4098888765,62.42,-4.2,62.5611412939,130.82,12.4098888765,0.0,12.4098888765,12.4098888765,0,12.4098888765,0.0,0.0,0.0,130.5,77.6898888765,-9.08,78.2187013037,12.4098888765,0,12.4098888765,65.28,-9.08,65.9084577274,130.66
2020-08-14 09:30:00,76.7646666537,-4.0,76.8688106221,12.9346666537,0,12.9346666537,63.83,-4.0,63.9552101083,130.67,12.9346666537,0.0,12.9346666537,12.9346666537,0,12.9346666537,0.0,0.0,0.0,130.41,79.7046666537,-8.87,80.1967005954,12.9346666537,0,12.9346666537,66.77,-8.87,67.3565869088,130.52
2020-08-14 10:00:00,77.2286666528,-3.7199999999999998,77.318208418,13.8386666528,0,13.8386666528,63.39,-3.7199999999999998,63.4990590481,130.53,13.8386666528,0.0,13.8386666528,13.8386666528,0,13.8386666528,0.0,0.0,0.0,130.29,80.1386666528,-8.56,80.594537612,13.8386666528,0,13.8386666528,66.3,-8.56,66.8503074039,130.37
2020-08-14 10:30:00,79.1452222105,-3.2800000000000002,79.2131592524,11.7052222105,0,11.7052222105,67.44,-3.2800000000000002,67.5197156392,130.53,11.7052222105,0.0,11.7052222105,11.7052222105,0,11.7052222105,0.0,0.0,0.0,130.29,82.2252222105,-8.07,82.6202884743,11.7052222105,0,11.7052222105,70.52,-8.07,70.9802458435,130.37
2020-08-14 11:00:00,76.0199962375,-7.34,76.3735257006,17.8399962375,0,17.8399962375,58.18,-7.34,58.64118007,130.81,17.8399962375,0.0,17.8399962375,17.8399962375,0,17.8399962375,0.0,0.0,0.0,130.09,78.7099962375,-12.39,79.6792043616,17.8399962375,0,17.8399962375,60.87,-12.39,62.118185743,130.65
2020-08-14 11:30:00,80.9406624451,-8.89,81.4274090037,16.8906624451,0,16.8906624451,64.05,-8.89,64.6640131758,130.81,16.8906624451,0.0,16.8906624451,16.8906624451,0,16.8906624451,0.0,0.0,0.0,129.98,83.8906624451,-13.97,85.0458943482,16.8906624451,0,16.8906624451,67.0,-13.97,68.4409300054,130.65
2020-08-14 12:00:00,81.871995797,-10.63,82.5591944957,14.851995797,0,14.851995797,67.02,-10.63,67.8577725835,130.94,14.851995797,0.0,14.851995797,14.851995797,0,14.851995797,0.0,0.0,0.0,129.98,84.981995797,-15.79,86.4364721032,14.851995797,0,14.851995797,70.13,-15.79,71.8856105212,130.79
2020-08-14 12:30:00,82.827440239,-10.23,83.4568017392,12.777440239,0,12.777440239,70.05,-10.23,70.7930462687,130.76,12.777440239,0.0,12.777440239,12.777440239,0,12.777440239,0.0,0.0,0.0,129.8,86.047440239,-15.33,87.4023504929,12.777440239,0,12.777440239,73.27,-15.33,74.8565414643,130.61
2020-08-14 13:00:00,89.0001997663,-8.09,89.3671285118,11.7901997663,0,11.7901997663,77.21,-8.09,77.6326748219,130.49,11.7901997663,0.0,11.7901997663,11.7901997663,0,11.7901997663,0.0,0.0,0.0,129.8,92.5601997663,-13.03,93.472838198,11.7901997663,0,11.7901997663,80.77,-13.03,81.8142640375,130.31
2020-08-14 13:30:00,83.3386666518,-9.63,83.8932074682,14.8386666518,0,14.8386666518,68.5,-9.63,69.1735997328,131.13,14.8386666518,0.0,14.8386666518,14.8386666518,0,14.8386666518,0.0,0.0,0.0,130.24,86.4786666518,-14.74,87.7258649765,14.8386666518,0,14.8386666518,71.64,-14.74,73.1406672105,130.95
2020-08-14 14:00:00,82.6527777673,-9.51,83.1980875541,10.4727777673,0,10.4727777673,72.18,-9.51,72.803794544,131.25,10.4727777673,0.0,10.4727777673,10.4727777673,0,10.4727777673,0.0,0.0,0.0,130.38,85.9727777673,-14.6,87.2036611446,10.4727777673,0,10.4727777673,75.5,-14.6,76.8986995989,131.07
2020-08-14 14:30:00,79.5379999852,-10.24,80.1944576741,14.8379999852,0,14.8379999852,64.7,-10.24,65.5053249744,131.6,14.8379999852,0.0,14.8379999852,14.8379999852,0,14.8379999852,0.0,0.0,0.0,130.61,82.4679999852,-15.44,83.9009214583,14.8379999852,0,14.8379999852,67.63,-15.44,69.370098025,131.43
2020-08-14 15:00:00,77.4478888727,-9.38,78.0138442255,16.1778888727,0,16.1778888727,61.27,-9.38,61.9838470894,132.0,16.1778888727,0.0,16.1778888727,16.1778888727,0,16.1778888727,0.0,0.0,0.0,131.07,80.2378888727,-14.59,81.5535830651,16.1778888727,0,16.1778888727,64.06,-14.59,65.7004695569,131.81
2020-08-14 15:30:00,77.5536666545,-8.48,78.0159061445,12.1936666545,0,12.1936666545,65.36,-8.48,65.9078144077,131.81,12.1936666545,0.0,12.1936666545,12.1936666545,0,12.1936666545,0.0,0.0,0.0,131.07,80.5036666545,-13.6,81.6443528042,12.1936666545,0,12.1936666545,68.31,-13.6,69.6506719278,131.67
2020-08-14 16:00:00,67.5181111026,-6.88,67.86773701,8.5181111026,0,8.5181111026,59.0,-6.88,59.3997845114,131.7,8.5181111026,0.0,8.5181111026,8.5181111026,0,8.5181111026,0.0,0.0,0.0,131.07,70.1881111026,-11.95,71.1981280663,8.5181111026,0,8.5181111026,61.67,-11.95,62.8171266455,131.54
2020-08-14 16:30:00,70.1278888776,-7.36,70.5130512631,11.2978888776,0,11.2978888776,58.83,-7.36,59.288603458,131.91,11.2978888776,0.0,11.2978888776,11.2978888776,0,11.2978888776,0.0,0.0,0.0,131.21,72.7878888776,-12.48,73.8500315996,11.2978888776,0,11.2978888776,61.49,-12.48,62.7436889257,131.76
2020-08-14 17:00:00,76.8019999889,-7.28,77.1462611038,11.1119999889,0,11.1119999889,65.69,-7.28,66.0921667068,131.73,11.1119999889,0.0,11.1119999889,11.1119999889,0,11.1119999889,0.0,0.0,0.0,131.13,79.8219999889,-12.34,80.77021284,11.1119999889,0,11.1119999889,68.71,-12.34,69.8093095511,131.59
2020-08-14 17:30:00,81.2467777709,-6.73,81.5250378604,6.9167777709,0,6.9167777709,74.33,-6.73,74.6340525498,131.19,6.9167777709,0.0,6.9167777709,6.9167777709,0,6.9167777709,0.0,0.0,0.0,130.72,84.6767777709,-11.68,85.4785300158,6.9167777709,0,6.9167777709,77.76,-11.68,78.6323088813,131.03
2020-08-14 18:00:00,86.2131111037,-6.66,86.469972396,7.4531111037,0,7.4531111037,78.76,-6.66,79.0410855189,131.19,7.4531111037,0.0,7.4531111037,7.4531111037,0,7.4531111037,0.0,0.0,0.0,130.72,89.8531111037,-11.57,90.5949583311,7.4531111037,0,7.4531111037,82.4,-11.57,83.2083223001,130.96
2020-08-14 18:30:00,85.6124444367,-6.85,85.8860474258,7.7724444367,0,7.7724444367,77.84,-6.85,78.1408222378,131.19,7.7724444367,0.0,7.7724444367,7.7724444367,0,7.7724444367,0.0,0.0,0.0,130.72,89.1924444367,-11.77,89.9656881516,7.7724444367,0,7.7724444367,81.42,-11.77,82.2663315093,131.05
2020-08-14 19:00:00,84.5192222146,-7.43,84.8451756069,7.6192222146,0,7.6192222146,76.9,-7.43,77.2581057236,130.95,7.6192222146,0.0,7.6192222146,7.6192222146,0,7.6192222146,0.0,0.0,0.0,130.41,88.0692222146,-12.38,88.9351016275,7.6192222146,0,7.6192222146,80.45,-12.38,81.3969710739,130.8
2020-08-14 19:30:00,81.4965555482,-8.06,81.8941522102,7.3065555482,0,7.3065555482,74.19,-8.06,74.6265348251,130.4,7.3065555482,0.0,7.3065555482,7.3065555482,0,7.3065555482,0.0,0.0,0.0,129.79,84.9265555482,-13.02,85.9188002552,7.3065555482,0,7.3065555482,77.62,-13.02,78.7044141075,130.25
2020-08-14 20:00:00,77.5786666594,-9.71,78.1839729142,7.3086666594,0,7.3086666594,70.27,-9.71,70.9376980173,130.4,7.3086666594,0.0,7.3086666594,7.3086666594,0,7.3086666594,0.0,0.0,0.0,129.51,80.8186666594,-14.76,82.1554287956,7.3086666594,0,7.3086666594,73.51,-14.76,74.9771811953,130.25
2020-08-14 20:30:00,71.6296666571,-10.69,72.4229607611,9.5496666571,0,9.5496666571,62.08,-10.69,62.9936703169,130.8,9.5496666571,0.0,9.5496666571,9.5496666571,0,9.5496666571,0.0,0.0,0.0,129.79,74.4896666571,-15.87,76.1614557285,9.5496666571,0,9.5496666571,64.94,-15.87,66.8510321536,130.66
2020-08-14 21:00:00,70.0489999913,-11.1,70.9230033189,8.7289999913,0,8.7289999913,61.32,-11.1,62.3165499687,130.72,8.7289999913,0.0,8.7289999913,8.7289999913,0,8.7289999913,0.0,0.0,0.0,129.69,72.8689999913,-16.31,74.6719978287,8.7289999913,0,8.7289999913,64.14,-16.31,66.1812337449,130.66
2020-08-14 21:30:00,67.1591111024,-13.52,68.5064712569,8.6991111024,0,8.6991111024,58.46,-13.52,60.0030165908,130.72,8.6991111024,0.0,8.6991111024,8.6991111024,0,8.6991111024,0.0,0.0,0.0,129.45,69.8691111024,-18.84,72.3646204042,8.6991111024,0,8.6991111024,61.17,-18.84,64.0055817878,130.66
2020-08-14 22:00:00,65.6717777711,-13.54,67.0530685026,6.6717777711,0,6.6717777711,59.0,-13.54,60.5337228328,130.96,6.6717777711,0.0,6.6717777711,6.6717777711,0,6.6717777711,0.0,0.0,0.0,129.61,68.4117777711,-18.87,70.9665289964,6.6717777711,0,6.6717777711,61.74,-18.87,64.5593099406,130.77
2020-08-14 22:30:00,62.2843333306,-13.82,63.7991424585,2.7043333306,0,2.7043333306,59.58,-13.82,61.1618246948,130.88,2.7043333306,0.0,2.7043333306,2.7043333306,0,2.7043333306,0.0,0.0,0.0,129.52,65.0343333306,-19.17,67.8008363647,2.7043333306,0,2.7043333306,62.33,-19.17,65.2113318373,130.77
2020-08-14 23:00:00,57.7514444418,-14.65,59.580633054,2.6714444418000003,0,2.6714444418000003,55.08,-14.65,56.9949901307,131.33,2.6714444418000003,0.0,2.6714444418000003,2.6714444418000003,0,2.6714444418000003,0.0,0.0,0.0,129.89,60.2814444418,-20.09,63.5410154466,2.6714444418000003,0,2.6714444418000003,57.61,-20.09,61.0124593833,131.24
2020-08-14 23:30:00,58.3594444418,-16.52,60.6525774848,2.6794444418000003,0,2.6794444418000003,55.68,-16.52,58.0790220303,131.85,2.6794444418000003,0.0,2.6794444418000003,2.6794444418000003,0,2.6794444418000003,0.0,0.0,0.0,130.23,60.9294444418,-22.08,64.8068175425,2.6794444418000003,0,2.6794444418000003,58.25,-22.08,62.2943729401,131.73
2020-08-15 00:00:00,55.3296666639,-17.47,58.0221760462,2.7696666639,0,2.7696666639,52.56,-17.47,55.3873135294,132.04,2.7696666639,0.0,2.7696666639,2.7696666639,0,2.7696666639,0.0,0.0,0.0,130.23,57.7396666639,-23.08,62.1816331923,2.7696666639,0,2.7696666639,54.97,-23.08,59.6186824745,131.88
2020-08-15 00:30:00,53.5091111082,-17.69,56.3574402505,2.8691111082000003,0,2.8691111082000003,50.64,-17.69,53.6408957792,132.27,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,130.46,55.8191111082,-23.36,60.5100220204,2.8691111082000003,0,2.8691111082000003,52.95,-23.36,57.8739328195,132.13
2020-08-15 01:00:00,51.3992222194,-18.07,54.4830702582,2.7792222194000002,0,2.7792222194000002,48.62,-18.07,51.8693483668,132.63,2.7792222194000002,0.0,2.7792222194000002,2.7792222194000002,0,2.7792222194000002,0.0,0.0,0.0,130.77,53.6192222194,-23.8,58.6639667208,2.7792222194000002,0,2.7792222194000002,50.84,-23.8,56.1350656898,132.45
2020-08-15 01:30:00,52.6153333299,-12.04,53.9753175203,3.4753333298999998,0,3.4753333298999998,49.14,-12.04,50.5934896998,132.08,3.4753333298999998,0.0,3.4753333298999998,3.4753333298999998,0,3.4753333298999998,0.0,0.0,0.0,130.93,54.8453333299,-17.44,57.5514047445,3.4753333298999998,0,3.4753333298999998,51.37,-17.44,54.2497050683,131.97
2020-08-15 02:00:00,51.243777775,-11.53,52.5249051465,2.823777775,0,2.823777775,48.42,-11.53,49.7738616143,132.0,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,130.93,53.403777775,-16.91,56.0170650841,2.823777775,0,2.823777775,50.58,-16.91,53.3318338331,131.87
2020-08-15 02:30:00,49.595111107,-11.74,50.9657006792,4.065111107,0,4.065111107,45.53,-11.74,47.0192354255,132.14,4.065111107,0.0,4.065111107,4.065111107,0,4.065111107,0.0,0.0,0.0,130.93,51.645111107,-17.17,54.4245018467,4.065111107,0,4.065111107,47.58,-17.17,50.5832511806,132.02
2020-08-15 03:00:00,48.2137777743,-11.93,49.6678292989,3.4937777743,0,3.4937777743,44.72,-11.93,46.2839421398,132.3,3.4937777743,0.0,3.4937777743,3.4937777743,0,3.4937777743,0.0,0.0,0.0,131.08,50.2037777743,-17.37,53.1237818948,3.4937777743,0,3.4937777743,46.71,-17.37,49.8351382059,132.13
2020-08-15 03:30:00,47.6945555529,-12.06,49.1956728726,2.6945555529,0,2.6945555529,45.0,-12.06,46.5880199193,132.38,2.6945555529,0.0,2.6945555529,2.6945555529,0,2.6945555529,0.0,0.0,0.0,131.08,49.7145555529,-17.53,52.7146842333,2.6945555529,0,2.6945555529,47.02,-17.53,50.1814836369,132.25
2020-08-15 04:00:00,47.261777775,-12.22,48.8160223539,2.7317777750000003,0,2.7317777750000003,44.53,-12.22,46.176285039,132.38,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,131.18,49.261777775,-17.69,52.3417505397,2.7317777750000003,0,2.7317777750000003,46.53,-17.69,49.7792828393,132.25
2020-08-15 04:30:00,46.8385555528,-12.57,48.4959295846,2.7885555528,0,2.7885555528,44.05,-12.57,45.8083769632,132.66,2.7885555528,0.0,2.7885555528,2.7885555528,0,2.7885555528,0.0,0.0,0.0,131.35,48.8085555528,-18.06,52.0426622604,2.7885555528,0,2.7885555528,46.02,-18.06,49.4368688329,132.49
2020-08-15 05:00:00,46.1101111075,-12.61,47.8032890746,3.5701111075,0,3.5701111075,42.54,-12.61,44.3696258718,132.52,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,131.24,48.0101111075,-18.11,51.3122097415,3.5701111075,0,3.5701111075,44.44,-18.11,47.9883913046,132.41
2020-08-15 05:30:00,47.1949999972,-12.14,48.7313823397,2.8049999972,0,2.8049999972,44.39,-12.14,46.0201227725,132.52,2.8049999972,0.0,2.8049999972,2.8049999972,0,2.8049999972,0.0,0.0,0.0,131.24,49.1849999972,-17.61,52.2424762499,2.8049999972,0,2.8049999972,46.38,-17.61,49.6106490584,132.41
2020-08-15 06:00:00,47.8174444417,-12.11,49.3270726167,2.7474444417,0,2.7474444417,45.07,-12.11,46.6685868653,132.52,2.7474444417,0.0,2.7474444417,2.7474444417,0,2.7474444417,0.0,0.0,0.0,131.24,49.8374444417,-17.59,52.8505342308,2.7474444417,0,2.7474444417,47.09,-17.59,50.2680435267,132.41
2020-08-15 06:30:00,50.8342222187,-11.8,52.1858040906,3.5142222187,0,3.5142222187,47.32,-11.8,48.7690721667,132.25,3.5142222187,0.0,3.5142222187,3.5142222187,0,3.5142222187,0.0,0.0,0.0,131.02,52.9642222187,-17.21,55.6901511511,3.5142222187,0,3.5142222187,49.45,-17.21,52.3592074042,132.11
2020-08-15 07:00:00,54.2124444416,-11.31,55.3796463724,2.8124444416000003,0,2.8124444416000003,51.4,-11.31,52.6296123869,131.73,2.8124444416000003,0.0,2.8124444416000003,2.8124444416000003,0,2.8124444416000003,0.0,0.0,0.0,130.63,56.5524444416,-16.65,58.9525357582,2.8124444416000003,0,2.8124444416000003,53.74,-16.65,56.2601999641,131.6
2020-08-15 07:30:00,59.2598888859,-10.24,60.1381079746,2.9798888859,0,2.9798888859,56.28,-10.24,57.2039858751,130.93,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,129.92,61.8298888859,-15.43,63.7261332551,2.9798888859,0,2.9798888859,58.85,-15.43,60.8391929598,130.76
2020-08-15 08:00:00,63.4412222188,-7.9,63.931202684,3.3912222188,0,3.3912222188,60.05,-7.9,60.5674211107,130.93,3.3912222188,0.0,3.3912222188,3.3912222188,0,3.3912222188,0.0,0.0,0.0,130.22,66.1712222188,-12.99,67.4341957017,3.3912222188,0,3.3912222188,62.78,-12.99,64.1098159411,130.76
2020-08-15 08:30:00,64.8775555519,-14.81,66.5464748457,3.6275555519,0,3.6275555519,61.25,-14.81,63.0150664524,131.34,3.6275555519,0.0,3.6275555519,3.6275555519,0,3.6275555519,0.0,0.0,0.0,129.92,67.7175555519,-20.25,70.6804770069,3.6275555519,0,3.6275555519,64.09,-20.25,67.2130240355,131.2
2020-08-15 09:00:00,66.4634444404,-17.78,68.8005657454,4.0134444404,0,4.0134444404,62.45,-17.78,64.9317403124,131.43,4.0134444404,0.0,4.0134444404,4.0134444404,0,4.0134444404,0.0,0.0,0.0,129.68,69.3734444404,-23.34,73.1944696922,4.0134444404,0,4.0134444404,65.36,-23.34,69.4023428999,131.27
2020-08-15 09:30:00,67.3062222133,-18.44,69.7865398815,8.8762222133,0,8.8762222133,58.43,-18.44,61.2706985434,131.43,8.8762222133,0.0,8.8762222133,8.8762222133,0,8.8762222133,0.0,0.0,0.0,129.68,70.0162222133,-24.06,74.0348227055,8.8762222133,0,8.8762222133,61.14,-24.06,65.7037533174,131.27
2020-08-15 10:00:00,65.9731111,-18.17,68.429527897,11.1531111,0,11.1531111,54.82,-18.17,57.7527601072,131.43,11.1531111,0.0,11.1531111,11.1531111,0,11.1531111,0.0,0.0,0.0,129.53,68.5331111,-23.79,72.5448235027,11.1531111,0,11.1531111,57.38,-23.79,62.1162498868,131.27
2020-08-15 10:30:00,66.3967777657,-18.09,68.8170051489,12.1067777657,0,12.1067777657,54.29,-18.09,57.2245768879,131.24,12.1067777657,0.0,12.1067777657,12.1067777657,0,12.1067777657,0.0,0.0,0.0,129.37,68.9367777657,-23.71,72.9002292775,12.1067777657,0,12.1067777657,56.83,-23.71,61.5776988852,131.1
2020-08-15 11:00:00,66.3493333206,-18.13,68.7817630778,12.7093333206,0,12.7093333206,53.64,-18.13,56.6210782306,131.4,12.7093333206,0.0,12.7093333206,12.7093333206,0,12.7093333206,0.0,0.0,0.0,129.54,68.8593333206,-23.75,72.840032162,12.7093333206,0,12.7093333206,56.15,-23.75,60.9662611614,131.25
2020-08-15 11:30:00,65.7871110987,-17.97,68.1972498471,12.4171110987,0,12.4171110987,53.37,-17.97,56.3140994778,131.62,12.4171110987,0.0,12.4171110987,12.4171110987,0,12.4171110987,0.0,0.0,0.0,129.76,68.2971110987,-23.61,72.262905314,12.4171110987,0,12.4171110987,55.88,-23.61,60.6630571271,131.45
2020-08-15 12:00:00,66.3558888765,-16.76,68.4397661349,12.3458888765,0,12.3458888765,54.01,-16.76,56.5506648944,132.32,12.3458888765,0.0,12.3458888765,12.3458888765,0,12.3458888765,0.0,0.0,0.0,130.58,68.8758888765,-22.36,72.4144852121,12.3458888765,0,12.3458888765,56.53,-22.36,60.7915331276,132.14
2020-08-15 12:30:00,67.2561110973,-15.76,69.077942065,13.7761110973,0,13.7761110973,53.48,-15.76,55.7538160129,132.32,13.7761110973,0.0,13.7761110973,13.7761110973,0,13.7761110973,0.0,0.0,0.0,130.58,69.7561110973,-21.33,72.9443893348,13.7761110973,0,13.7761110973,55.98,-21.33,59.9060038727,132.14
2020-08-15 13:00:00,66.5581110954,-15.6,68.3618471999,15.7181110954,0,15.7181110954,50.84,-15.6,53.1795599831,132.32,15.7181110954,0.0,15.7181110954,15.7181110954,0,15.7181110954,0.0,0.0,0.0,130.58,68.9181110954,-21.17,72.0962893425,15.7181110954,0,15.7181110954,53.2,-21.17,57.2573916626,132.14
2020-08-15 13:30:00,65.9093333163,-15.68,67.7488200503,17.0093333163,0,17.0093333163,48.9,-15.68,51.3524332432,132.32,17.0093333163,0.0,17.0093333163,17.0093333163,0,17.0093333163,0.0,0.0,0.0,130.58,68.1793333163,-21.27,71.4201259552,17.0093333163,0,17.0093333163,51.17,-21.27,55.414635251,132.14
2020-08-15 14:00:00,65.6669999828,-15.72,67.5223910028,17.2469999828,0,17.2469999828,48.42,-15.72,50.9079050836,132.32,17.2469999828,0.0,17.2469999828,17.2469999828,0,17.2469999828,0.0,0.0,0.0,130.58,67.9369999828,-21.33,71.2067754266,17.2469999828,0,17.2469999828,50.69,-21.33,54.994954314,132.14
2020-08-15 14:30:00,64.3915555391,-16.18,66.3932588803,16.4315555391,0,16.4315555391,47.96,-16.18,50.6157485374,132.02,16.4315555391,0.0,16.4315555391,16.4315555391,0,16.4315555391,0.0,0.0,0.0,130.3,66.6215555391,-21.79,70.0944774034,16.4315555391,0,16.4315555391,50.19,-21.79,54.715995833,131.88
2020-08-15 15:00:00,62.9904444306,-16.56,65.1308658746,13.8004444306,0,13.8004444306,49.19,-16.56,51.9026945351,132.17,13.8004444306,0.0,13.8004444306,13.8004444306,0,13.8004444306,0.0,0.0,0.0,130.43,65.2804444306,-22.2,68.951986375,13.8004444306,0,13.8004444306,51.48,-22.2,56.0627362871,132.05
2020-08-15 15:30:00,62.5537777625,-17.31,64.9046316711,15.2337777625,0,15.2337777625,47.32,-17.31,50.3866897107,132.43,15.2337777625,0.0,15.2337777625,15.2337777625,0,15.2337777625,0.0,0.0,0.0,130.58,64.7537777625,-22.99,68.7138401963,15.2337777625,0,15.2337777625,49.52,-22.99,54.5964330337,132.29
2020-08-15 16:00:00,65.0556666517,-17.32,67.3217807511,14.9456666517,0,14.9456666517,50.11,-17.32,53.0188126989,132.43,14.9456666517,0.0,14.9456666517,14.9456666517,0,14.9456666517,0.0,0.0,0.0,130.58,67.4156666517,-23.0,71.2311175688,14.9456666517,0,14.9456666517,52.47,-23.0,57.2896229696,132.29
2020-08-15 16:30:00,66.2862222081,-17.44,68.5420809038,14.1462222081,0,14.1462222081,52.14,-17.44,54.9793888653,132.43,14.1462222081,0.0,14.1462222081,14.1462222081,0,14.1462222081,0.0,0.0,0.0,130.58,68.7162222081,-23.11,72.4982158025,14.1462222081,0,14.1462222081,54.57,-23.11,59.2617667641,132.29
2020-08-15 17:00:00,72.1779999876,-17.26,74.21301289,12.4179999876,0,12.4179999876,59.76,-17.26,62.202614093,132.11,12.4179999876,0.0,12.4179999876,12.4179999876,0,12.4179999876,0.0,0.0,0.0,130.37,74.9979999876,-22.86,78.404589165,12.4179999876,0,12.4179999876,62.58,-22.86,66.624590055,131.97
2020-08-15 17:30:00,75.4276666547,-16.68,77.2499533785,11.9376666547,0,11.9376666547,63.49,-16.68,65.6445161457,131.54,11.9376666547,0.0,11.9376666547,11.9376666547,0,11.9376666547,0.0,0.0,0.0,129.89,78.4076666547,-22.19,81.4871664143,11.9376666547,0,11.9376666547,66.47,-22.19,70.0760800844,131.45
2020-08-15 18:00:00,77.6387777656,-17.02,79.4824522328,12.1387777656,0,12.1387777656,65.5,-17.02,67.6751830437,131.54,12.1387777656,0.0,12.1387777656,12.1387777656,0,12.1387777656,0.0,0.0,0.0,129.89,80.7187777656,-22.52,83.8013811579,12.1387777656,0,12.1387777656,68.58,-22.52,72.1828705442,131.38
2020-08-15 18:30:00,77.5207777659,-17.69,79.5135654177,11.8907777659,0,11.8907777659,65.63,-17.69,67.9722958271,131.54,11.8907777659,0.0,11.8907777659,11.8907777659,0,11.8907777659,0.0,0.0,0.0,129.89,80.6107777659,-23.23,83.891181849,11.8907777659,0,11.8907777659,68.72,-23.23,72.540135787,131.38
2020-08-15 19:00:00,76.9821110994,-18.62,79.201955969,11.7521110994,0,11.7521110994,65.23,-18.62,67.8355165087,131.78,11.7521110994,0.0,11.7521110994,11.7521110994,0,11.7521110994,0.0,0.0,0.0,129.97,80.0621110994,-24.21,83.6424876106,11.7521110994,0,11.7521110994,68.31,-24.21,72.4733068102,131.62
2020-08-15 19:30:00,73.0724444353,-19.32,75.5833615007,9.1324444353,0,9.1324444353,63.94,-19.32,66.795104611,131.78,9.1324444353,0.0,9.1324444353,9.1324444353,0,9.1324444353,0.0,0.0,0.0,129.88,76.0724444353,-24.97,80.0657086546,9.1324444353,0,9.1324444353,66.94,-24.97,71.4455351999,131.71
2020-08-15 20:00:00,70.3223333253,-20.28,73.1881750306,8.0223333253,0,8.0223333253,62.3,-20.28,65.5176953197,131.78,8.0223333253,0.0,8.0223333253,8.0223333253,0,8.0223333253,0.0,0.0,0.0,129.88,73.2623333253,-25.98,77.7324249221,8.0223333253,0,8.0223333253,65.24,-25.98,70.2226316795,131.71
2020-08-15 20:30:00,67.8045555483,-21.04,70.9939388476,7.2645555483,0,7.2645555483,60.54,-21.04,64.0919121263,132.03,7.2645555483,0.0,7.2645555483,7.2645555483,0,7.2645555483,0.0,0.0,0.0,129.88,70.6445555483,-26.8,75.557218243,7.2645555483,0,7.2645555483,63.38,-26.8,68.8132574436,131.94
2020-08-15 21:00:00,67.2198888817,-20.98,70.4178518649,7.1898888817,0,7.1898888817,60.03,-20.98,63.5905755596,132.03,7.1898888817,0.0,7.1898888817,7.1898888817,0,7.1898888817,0.0,0.0,0.0,129.96,70.0498888817,-26.74,74.9800942407,7.1898888817,0,7.1898888817,62.86,-26.74,68.3111059785,131.94
2020-08-15 21:30:00,66.5464444385,-21.4,69.9027128758,5.9664444385,0,5.9664444385,60.58,-21.4,64.24870738,132.4,5.9664444385,0.0,5.9664444385,5.9664444385,0,5.9664444385,0.0,0.0,0.0,130.3,69.3964444385,-27.2,74.5366118139,5.9664444385,0,5.9664444385,63.43,-27.2,69.0159756868,132.28
2020-08-15 22:00:00,63.3845555529,-21.44,66.9124463955,2.7045555529,0,2.7045555529,60.68,-21.44,64.3563205909,132.4,2.7045555529,0.0,2.7045555529,2.7045555529,0,2.7045555529,0.0,0.0,0.0,130.3,66.2245555529,-27.25,71.6118304345,2.7045555529,0,2.7045555529,63.52,-27.25,69.1183976955,132.28
2020-08-15 22:30:00,58.601666664,-21.5,62.421193002,2.691666664,0,2.691666664,55.91,-21.5,59.9014031555,132.62,2.691666664,0.0,2.691666664,2.691666664,0,2.691666664,0.0,0.0,0.0,130.46,61.201666664,-27.34,67.0307362517,2.691666664,0,2.691666664,58.51,-27.34,64.5824720803,132.44
2020-08-15 23:00:00,53.7983333303,-22.3,58.237021465,3.0283333303,0,3.0283333303,50.77,-22.3,55.4516266669,132.96,3.0283333303,0.0,3.0283333303,3.0283333303,0,3.0283333303,0.0,0.0,0.0,130.69,56.1583333303,-28.25,62.8635101027,3.0283333303,0,3.0283333303,53.13,-28.25,60.1735772578,132.88
2020-08-15 23:30:00,55.5029999975,-25.11,60.9187582665,2.4529999975,0,2.4529999975,53.05,-25.11,58.6925429676,133.56,2.4529999975,0.0,2.4529999975,2.4529999975,0,2.4529999975,0.0,0.0,0.0,131.07,58.0029999975,-31.21,65.8666236323,2.4529999975,0,2.4529999975,55.55,-31.21,63.7170824819,133.48
2020-08-16 00:00:00,58.0866666639,-26.43,63.8169706593,2.7466666639,0,2.7466666639,55.34,-26.43,61.3274856814,133.4,2.7466666639,0.0,2.7466666639,2.7466666639,0,2.7466666639,0.0,0.0,0.0,130.74,60.6466666639,-32.54,68.8249211946,2.7466666639,0,2.7466666639,57.9,-32.54,66.417329064,133.24
2020-08-16 00:30:00,56.211555552,-26.25,62.0387095093,3.571555552,0,3.571555552,52.64,-26.25,58.822037537,133.71,3.571555552,0.0,3.571555552,3.571555552,0,3.571555552,0.0,0.0,0.0,131.09,58.641555552,-32.4,66.996955435,3.571555552,0,3.571555552,55.07,-32.4,63.8941695306,133.61
2020-08-16 01:00:00,53.3071111069,-26.3,59.4418883832,4.1871111069,0,4.1871111069,49.12,-26.3,55.7177207,133.88,4.1871111069,0.0,4.1871111069,4.1871111069,0,4.1871111069,0.0,0.0,0.0,131.26,55.5771111069,-32.46,64.3619987181,4.1871111069,0,4.1871111069,51.39,-32.46,60.7830872859,133.79
2020-08-16 01:30:00,54.1052222188,-22.45,58.5779614816,3.4652222188,0,3.4652222188,50.64,-22.45,55.3932495887,134.21,3.4652222188,0.0,3.4652222188,3.4652222188,0,3.4652222188,0.0,0.0,0.0,131.96,56.4252222188,-28.46,63.196339312,3.4652222188,0,3.4652222188,52.96,-28.46,60.1226513055,134.08
2020-08-16 02:00:00,52.5555555529,-22.85,57.3080179335,2.6955555529,0,2.6955555529,49.86,-22.85,54.8465322514,134.13,2.6955555529,0.0,2.6955555529,2.6955555529,0,2.6955555529,0.0,0.0,0.0,131.84,54.8355555529,-28.87,61.9710823916,2.6955555529,0,2.6955555529,52.14,-28.87,59.5991317051,134.01
2020-08-16 02:30:00,50.8287777751,-23.47,55.9857620303,2.6987777751,0,2.6987777751,48.13,-23.47,53.547528421,134.38,2.6987777751,0.0,2.6987777751,2.6987777751,0,2.6987777751,0.0,0.0,0.0,132.01,53.0287777751,-29.54,60.7014239727,2.6987777751,0,2.6987777751,50.33,-29.54,58.3585512157,134.28
2020-08-16 03:00:00,49.3034444417,-23.84,54.7647261822,2.7734444417,0,2.7734444417,46.53,-23.84,52.2817989361,134.65,2.7734444417,0.0,2.7734444417,2.7734444417,0,2.7734444417,0.0,0.0,0.0,132.24,51.4134444417,-29.95,59.5007963758,2.7734444417,0,2.7734444417,48.64,-29.95,57.1213804105,134.55
