Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-16 03:30:00,48.5395555528,-23.89,54.1000975347,2.7895555528,0,2.7895555528,45.75,-23.89,51.6119617918,134.65,2.7895555528,0.0,2.7895555528,2.7895555528,0,2.7895555528,0.0,0.0,0.0,132.24,50.6295555528,-30.02,58.8604476323,2.7895555528,0,2.7895555528,47.84,-30.02,56.4788987145,134.55
2020-08-16 04:00:00,48.0676666638,-23.84,53.654880286,2.8676666638,0,2.8676666638,45.2,-23.84,51.1017181707,134.57,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,132.15,50.1276666638,-29.96,58.39849797,2.8676666638,0,2.8676666638,47.26,-29.96,55.9563151038,134.44
2020-08-16 04:30:00,46.3932222194,-30.98,55.7861225386,2.8432222194000003,0,2.8432222194000003,43.55,-30.98,53.4449520535,133.27,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,132.49,48.4732222194,-36.21,60.5046888458,2.8432222194000003,0,2.8432222194000003,45.63,-36.21,58.2517038377,133.1
2020-08-16 05:00:00,44.8643333302,-36.31,57.7167610418,3.1543333302,0,3.1543333302,41.71,-36.31,55.300453886,131.61,3.1543333302,0.0,3.1543333302,3.1543333302,0,3.1543333302,0.0,0.0,0.0,132.25,46.9343333302,-40.68,62.1103376673,3.1543333302,0,3.1543333302,43.78,-40.68,59.7624530956,131.51
2020-08-16 05:30:00,45.318888885,-36.34,58.0895626578,3.898888885,0,3.898888885,41.42,-36.34,55.1018330004,131.61,3.898888885,0.0,3.898888885,3.898888885,0,3.898888885,0.0,0.0,0.0,132.33,47.378888885,-40.7,62.4599800831,3.898888885,0,3.898888885,43.48,-40.7,59.5566990355,131.51
2020-08-16 06:00:00,46.4916666638,-36.25,58.9536900387,2.8916666638,0,2.8916666638,43.6,-36.25,56.7011684183,131.61,2.8916666638,0.0,2.8916666638,2.8916666638,0,2.8916666638,0.0,0.0,0.0,132.22,48.6616666638,-40.6,63.3744254609,2.8916666638,0,2.8916666638,45.77,-40.6,61.1821289267,131.43
2020-08-16 06:30:00,48.4303333305,-35.64,60.1307474301,2.8703333305000003,0,2.8703333305000003,45.56,-35.64,57.8439556047,131.37,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,132.11,50.7003333305,-39.96,64.5548247602,2.8703333305000003,0,2.8703333305000003,47.83,-39.96,62.3258413501,131.24
2020-08-16 07:00:00,51.0412222194,-34.92,61.8434537008,2.8512222194,0,2.8512222194,48.19,-34.92,59.5120365976,131.02,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,131.82,53.4312222194,-39.17,66.2509200529,2.8512222194,0,2.8512222194,50.58,-39.17,63.9736297235,130.89
2020-08-16 07:30:00,54.0219999968,-33.73,63.6874350532,3.1919999968,0,3.1919999968,50.83,-33.73,61.0032933537,130.36,3.1919999968,0.0,3.1919999968,3.1919999968,0,3.1919999968,0.0,0.0,0.0,131.26,56.5419999968,-37.9,68.0691395835,3.1919999968,0,3.1919999968,53.35,-37.9,65.4418253107,130.22
2020-08-16 08:00:00,57.2625555513,-26.4,63.0552160275,4.2225555513,0,4.2225555513,53.04,-26.4,59.2469543521,131.11,4.2225555513,0.0,4.2225555513,4.2225555513,0,4.2225555513,0.0,0.0,0.0,130.85,59.8225555513,-31.78,67.7399922697,4.2225555513,0,4.2225555513,55.6,-31.78,64.0416145955,131.0
2020-08-16 08:30:00,63.1466666607,-18.35,65.7588321852,5.9766666607,0,5.9766666607,57.17,-18.35,60.0427464395,132.58,5.9766666607,0.0,5.9766666607,5.9766666607,0,5.9766666607,0.0,0.0,0.0,130.73,65.7666666607,-24.03,70.0192498079,5.9766666607,0,5.9766666607,59.79,-24.03,64.4382262326,132.42
2020-08-16 09:00:00,62.2887777697,-16.66,64.4782710379,8.1087777697,0,8.1087777697,54.18,-16.66,56.6835778687,132.32,8.1087777697,0.0,8.1087777697,8.1087777697,0,8.1087777697,0.0,0.0,0.0,130.66,64.7687777697,-22.27,68.4904918494,8.1087777697,0,8.1087777697,56.66,-22.27,60.8794587689,132.18
2020-08-16 09:30:00,64.34377777,-16.5,66.4256858279,7.80377777,0,7.80377777,56.54,-16.5,58.8984006574,131.96,7.80377777,0.0,7.80377777,7.80377777,0,7.80377777,0.0,0.0,0.0,130.33,66.97377777,-22.07,70.5164648063,7.80377777,0,7.80377777,59.17,-22.07,63.1519896757,131.82
2020-08-16 10:00:00,66.4639999887,-15.33,68.2090330858,11.2839999887,0,11.2839999887,55.18,-15.33,57.2698987252,131.56,11.2839999887,0.0,11.2839999887,11.2839999887,0,11.2839999887,0.0,0.0,0.0,130.0,68.9939999887,-20.82,72.0669441176,11.2839999887,0,11.2839999887,57.71,-20.82,61.3507660914,131.43
2020-08-16 10:30:00,66.6758888754,-15.05,68.3533222113,13.4958888754,0,13.4958888754,53.18,-15.05,55.2685706347,131.56,13.4958888754,0.0,13.4958888754,13.4958888754,0,13.4958888754,0.0,0.0,0.0,130.0,69.1258888754,-20.54,72.112967716,13.4958888754,0,13.4958888754,55.63,-20.54,59.3008305169,131.34
2020-08-16 11:00:00,66.8441110971,-14.56,68.41146679,14.0041110971,0,14.0041110971,52.84,-14.56,54.8092984812,131.45,14.0041110971,0.0,14.0041110971,14.0041110971,0,14.0041110971,0.0,0.0,0.0,129.9,69.2741110971,-20.03,72.1117422359,14.0041110971,0,14.0041110971,55.27,-20.03,58.7875309908,131.34
2020-08-16 11:30:00,68.6681110996,-14.09,70.0987701888,11.5281110996,0,11.5281110996,57.14,-14.09,58.8515734709,131.22,11.5281110996,0.0,11.5281110996,11.5281110996,0,11.5281110996,0.0,0.0,0.0,129.83,71.3081110996,-19.49,73.9236552708,11.5281110996,0,11.5281110996,59.78,-19.49,62.8769313819,131.13
2020-08-16 12:00:00,66.5871110962,-14.23,68.0906474058,14.8771110962,0,14.8771110962,51.71,-14.23,53.6322384392,131.4,14.8771110962,0.0,14.8771110962,14.8771110962,0,14.8771110962,0.0,0.0,0.0,129.93,68.9571110962,-19.68,71.7104286052,14.8771110962,0,14.8771110962,54.08,-19.68,57.5495334473,131.24
2020-08-16 12:30:00,66.3248888713,-14.02,67.7904955269,17.6348888713,0,17.6348888713,48.69,-14.02,50.6682987676,131.26,17.6348888713,0.0,17.6348888713,17.6348888713,0,17.6348888713,0.0,0.0,0.0,129.78,68.5648888713,-19.48,71.2784286157,17.6348888713,0,17.6348888713,50.93,-19.48,54.5282981579,131.12
2020-08-16 13:00:00,65.2613333158,-14.09,66.7650337089,17.5413333158,0,17.5413333158,47.72,-14.09,49.7566729193,131.26,17.5413333158,0.0,17.5413333158,17.5413333158,0,17.5413333158,0.0,0.0,0.0,129.78,67.4613333158,-19.55,70.2369845078,17.5413333158,0,17.5413333158,49.92,-19.55,53.6116489207,131.12
2020-08-16 13:30:00,66.657999984,-14.41,68.1977790098,16.027999984,0,16.027999984,50.63,-14.41,52.6407161805,131.43,16.027999984,0.0,16.027999984,16.027999984,0,16.027999984,0.0,0.0,0.0,129.95,68.987999984,-19.88,71.7952543124,16.027999984,0,16.027999984,52.96,-19.88,56.5683303625,131.29
2020-08-16 14:00:00,65.3854444293,-14.55,66.9847657547,15.1354444293,0,15.1354444293,50.25,-14.55,52.3140994379,131.73,15.1354444293,0.0,15.1354444293,15.1354444293,0,15.1354444293,0.0,0.0,0.0,130.17,67.7054444293,-20.04,70.6089853019,15.1354444293,0,15.1354444293,52.57,-20.04,56.2601679699,131.56
2020-08-16 14:30:00,64.8364444293,-15.61,66.6891042543,15.1264444293,0,15.1264444293,49.71,-15.61,52.1033223509,132.13,15.1264444293,0.0,15.1264444293,15.1264444293,0,15.1264444293,0.0,0.0,0.0,130.53,67.1164444293,-21.19,70.3820517805,15.1264444293,0,15.1264444293,51.99,-21.19,56.1424634301,132.0
2020-08-16 15:00:00,65.1899999878,-16.14,67.1582883821,12.1899999878,0,12.1899999878,53.0,-16.14,55.4030648972,132.13,12.1899999878,0.0,12.1899999878,12.1899999878,0,12.1899999878,0.0,0.0,0.0,130.53,67.6199999878,-21.71,71.0196345974,12.1899999878,0,12.1899999878,55.43,-21.71,59.5299000503,132.0
2020-08-16 15:30:00,62.7713333189,-16.08,64.7981997175,14.4513333189,0,14.4513333189,48.32,-16.08,50.9253257231,132.13,14.4513333189,0.0,14.4513333189,14.4513333189,0,14.4513333189,0.0,0.0,0.0,130.53,64.9613333189,-21.71,68.4930575063,14.4513333189,0,14.4513333189,50.51,-21.71,54.9780337953,132.0
2020-08-16 16:00:00,57.9706211096,-16.52,60.2785476918,16.7806211096,0,16.7806211096,41.19,-16.52,44.3793476743,132.28,16.7806211096,0.0,16.7806211096,16.7806211096,0,16.7806211096,0.0,0.0,0.0,130.53,59.8206211096,-22.2,63.8071054816,16.7806211096,0,16.7806211096,43.04,-22.2,48.428107541,132.16
2020-08-16 16:30:00,52.9563290873,-18.84,56.207814318,19.9263290873,0,19.9263290873,33.03,-18.84,38.0253402352,132.59,19.9263290873,0.0,19.9263290873,19.9263290873,0,19.9263290873,0.0,0.0,0.0,130.53,54.4763290873,-24.69,59.8102543953,19.9263290873,0,19.9263290873,34.55,-24.69,42.4652634514,132.42
2020-08-16 17:00:00,56.0937735459,-18.21,58.975550278200004,20.1037735459,0,20.1037735459,35.99,-18.21,40.3346525955,132.3,20.1037735459,0.0,20.1037735459,20.1037735459,0,20.1037735459,0.0,0.0,0.0,130.3,57.7737735459,-24.0,62.5604420519,20.1037735459,0,20.1037735459,37.67,-24.0,44.6657463836,132.2
2020-08-16 17:30:00,61.5876623518,-17.73,64.0889464257,17.3676623518,0,17.3676623518,44.22,-17.73,47.6420119223,132.0,17.3676623518,0.0,17.3676623518,17.3676623518,0,17.3676623518,0.0,0.0,0.0,130.08,63.6676623518,-23.43,67.8419938485,17.3676623518,0,17.3676623518,46.3,-23.43,51.8907978355,131.86
2020-08-16 18:00:00,63.0388845737,-17.65,65.4631458784,17.0388845737,0,17.0388845737,46.0,-17.65,49.269894459,131.76,17.0388845737,0.0,17.0388845737,17.0388845737,0,17.0388845737,0.0,0.0,0.0,129.88,65.1888845737,-23.33,69.2378478288,17.0388845737,0,17.0388845737,48.15,-23.33,53.5043119758,131.62
2020-08-16 18:30:00,61.9323290181,-17.82,64.4450601489,16.5823290181,0,16.5823290181,45.35,-17.82,48.7255056413,131.76,16.5823290181,0.0,16.5823290181,16.5823290181,0,16.5823290181,0.0,0.0,0.0,129.88,64.0523290181,-23.5,68.2272002404,16.5823290181,0,16.5823290181,47.47,-23.5,52.9683952938,131.62
2020-08-16 19:00:00,60.7406623461,-18.17,63.4001337715,15.7706623461,0,15.7706623461,44.97,-18.17,48.5020597501,131.84,15.7706623461,0.0,15.7706623461,15.7706623461,0,15.7706623461,0.0,0.0,0.0,129.88,62.8506623461,-23.88,67.2343673826,15.7706623461,0,15.7706623461,47.08,-23.88,52.7899687441,131.69
2020-08-16 19:30:00,63.737551248,-18.36,66.3292170848,12.677551248,0,12.677551248,51.06,-18.36,54.2606044935,131.75,12.677551248,0.0,12.677551248,12.677551248,0,12.677551248,0.0,0.0,0.0,129.88,66.157551248,-24.04,70.3899366893,12.677551248,0,12.677551248,53.48,-24.04,58.6347337335,131.6
2020-08-16 20:00:00,58.419106803,-19.0,61.4311976089,13.489106803,0,13.489106803,44.93,-19.0,48.7822190967,132.26,13.489106803,0.0,13.489106803,13.489106803,0,13.489106803,0.0,0.0,0.0,130.21,60.499106803,-24.77,65.3735024606,13.489106803,0,13.489106803,47.01,-24.77,53.136550509,132.11
2020-08-16 20:30:00,55.6551068029,-20.03,59.1497406017,13.2551068029,0,13.2551068029,42.4,-20.03,46.8930794468,132.26,13.2551068029,0.0,13.2551068029,13.2551068029,0,13.2551068029,0.0,0.0,0.0,130.21,57.6451068029,-25.88,63.1880743362,13.2551068029,0,13.2551068029,44.39,-25.88,51.3833290085,132.11
2020-08-16 21:00:00,54.6753290265,-20.14,58.2667246734,13.2053290265,0,13.2053290265,41.47,-20.14,46.1018492037,132.26,13.2053290265,0.0,13.2053290265,13.2053290265,0,13.2053290265,0.0,0.0,0.0,130.21,56.6153290265,-25.99,62.295871298,13.2053290265,0,13.2053290265,43.41,-25.99,50.5955353762,132.2
2020-08-16 21:30:00,62.7627107908,-17.62,65.1891268987,8.8927107908,0,8.8927107908,53.87,-17.62,56.6784024122,132.1,8.8927107908,0.0,8.8927107908,8.8927107908,0,8.8927107908,0.0,0.0,0.0,130.31,65.3127107908,-23.26,69.3309295397,8.8927107908,0,8.8927107908,56.42,-23.26,61.0265843711,131.97
2020-08-16 22:00:00,61.3159999925,-17.74,63.8307093418,7.5059999925,0,7.5059999925,53.81,-17.74,56.6588360276,131.73,7.5059999925,0.0,7.5059999925,7.5059999925,0,7.5059999925,0.0,0.0,0.0,129.99,63.8259999925,-23.38,67.9733968185,7.5059999925,0,7.5059999925,56.32,-23.38,60.9800524762,131.61
2020-08-16 22:30:00,58.4076666629,-18.07,61.1390253848,3.7376666629,0,3.7376666629,54.67,-18.07,57.5789353844,131.33,3.7376666629,0.0,3.7376666629,3.7376666629,0,3.7376666629,0.0,0.0,0.0,129.54,60.9476666629,-23.72,65.4007375467,3.7376666629,0,3.7376666629,57.21,-23.72,61.9324026661,131.2
2020-08-16 23:00:00,52.7005555529,-18.65,55.9032293842,2.6805555529,0,2.6805555529,50.02,-18.65,53.3837325409,131.86,2.6805555529,0.0,2.6805555529,2.6805555529,0,2.6805555529,0.0,0.0,0.0,129.97,55.0105555529,-24.36,60.1628691323,2.6805555529,0,2.6805555529,52.33,-24.36,57.7220798309,131.75
2020-08-16 23:30:00,54.3193333306,-21.05,58.2554072467,2.7493333306,0,2.7493333306,51.57,-21.05,55.7006947892,132.69,2.7493333306,0.0,2.7493333306,2.7493333306,0,2.7493333306,0.0,0.0,0.0,130.58,56.7193333306,-26.92,62.7835103627,2.7493333306,0,2.7493333306,53.97,-26.92,60.3112535104,132.57
2020-08-17 00:00:00,56.1582222194,-22.86,60.6327100074,2.7882222194,0,2.7882222194,53.37,-22.86,58.0597666203,132.84,2.7882222194,0.0,2.7882222194,2.7882222194,0,2.7882222194,0.0,0.0,0.0,130.58,58.6082222194,-28.79,65.2976861131,2.7882222194,0,2.7882222194,55.82,-28.79,62.8071373333,132.7
2020-08-17 00:30:00,54.2803333306,-22.94,58.928755175,2.7803333306,0,2.7803333306,51.5,-22.94,56.3781305118,133.48,2.7803333306,0.0,2.7803333306,2.7803333306,0,2.7803333306,0.0,0.0,0.0,131.18,56.6403333306,-28.93,63.6008825394,2.7803333306,0,2.7803333306,53.86,-28.93,61.1379137688,133.33
2020-08-17 01:00:00,52.3128888862,-23.08,57.178009266,2.6528888862,0,2.6528888862,49.66,-23.08,54.7613184648,133.76,2.6528888862,0.0,2.6528888862,2.6528888862,0,2.6528888862,0.0,0.0,0.0,131.43,54.5828888862,-29.1,61.8554909379,2.6528888862,0,2.6528888862,51.93,-29.1,59.5275978014,133.62
2020-08-17 01:30:00,52.9376666639,-23.36,57.8626490218,2.7176666639000002,0,2.7176666639000002,50.22,-23.36,55.3871645781,133.95,2.7176666639000002,0.0,2.7176666639000002,2.7176666639000002,0,2.7176666639000002,0.0,0.0,0.0,131.64,55.2376666639,-29.41,62.5791332512,2.7176666639000002,0,2.7176666639000002,52.52,-29.41,60.1938410471,133.86
2020-08-17 02:00:00,51.6921111084,-23.6,56.8245928348,2.7221111084,0,2.7221111084,48.97,-23.6,54.3601039366,134.25,2.7221111084,0.0,2.7221111084,2.7221111084,0,2.7221111084,0.0,0.0,0.0,131.87,53.9221111084,-29.67,61.5459419165,2.7221111084,0,2.7221111084,51.2,-29.67,59.1755768878,134.1
2020-08-17 02:30:00,49.6616666639,-25.81,55.9681805657,2.7516666639,0,2.7516666639,46.91,-25.81,53.5416118547,134.41,2.7516666639,0.0,2.7516666639,2.7516666639,0,2.7516666639,0.0,0.0,0.0,132.34,51.8216666639,-31.78,60.7902421103,2.7516666639,0,2.7516666639,49.07,-31.78,58.4622382397,134.28
2020-08-17 03:00:00,46.6129999973,-36.63,59.2834603304,2.7229999973,0,2.7229999973,43.89,-36.63,57.1672021355,131.92,2.7229999973,0.0,2.7229999973,2.7229999973,0,2.7229999973,0.0,0.0,0.0,132.57,48.7829999973,-41.02,63.7371280239,2.7229999973,0,2.7229999973,46.06,-41.02,61.6779052822,131.76
2020-08-17 03:30:00,46.7174444417,-36.6,59.3471112622,2.6974444417,0,2.6974444417,44.02,-36.6,57.2478855505,132.01,2.6974444417,0.0,2.6974444417,2.6974444417,0,2.6974444417,0.0,0.0,0.0,132.68,48.8974444417,-40.98,63.7990632606,2.6974444417,0,2.6974444417,46.2,-40.98,61.7559746097,131.86
2020-08-17 04:00:00,46.6744444417,-36.44,59.2146718639,2.6944444417,0,2.6944444417,43.98,-36.44,57.1149192418,132.01,2.6944444417,0.0,2.6944444417,2.6944444417,0,2.6944444417,0.0,0.0,0.0,132.68,48.8444444417,-40.82,63.6557315002,2.6944444417,0,2.6944444417,46.15,-40.82,61.6124573443,131.93
2020-08-17 04:30:00,46.5089999972,-36.42,59.0720194402,2.7889999972,0,2.7889999972,43.72,-36.42,56.9021511017,132.01,2.7889999972,0.0,2.7889999972,2.7889999972,0,2.7889999972,0.0,0.0,0.0,132.68,48.6789999972,-40.79,63.5095988078,2.7889999972,0,2.7889999972,45.89,-40.79,61.3980146259,131.85
2020-08-17 05:00:00,46.5816666638,-36.32,59.0677074989,2.9116666638,0,2.9116666638,43.67,-36.32,56.7997473586,132.01,2.9116666638,0.0,2.9116666638,2.9116666638,0,2.9116666638,0.0,0.0,0.0,132.68,48.7316666638,-40.68,63.4794276583,2.9116666638,0,2.9116666638,45.82,-40.68,61.272626841,131.85
2020-08-17 05:30:00,47.9755555528,-35.43,59.6400773859,2.7755555528,0,2.7755555528,45.2,-35.43,57.4310447406,131.39,2.7755555528,0.0,2.7755555528,2.7755555528,0,2.7755555528,0.0,0.0,0.0,132.14,50.2055555528,-39.74,64.0301913816,2.7755555528,0,2.7755555528,47.43,-39.74,61.8778837712,131.23
2020-08-17 06:00:00,48.4651111083,-34.65,59.5775922201,2.8051111083,0,2.8051111083,45.66,-34.65,57.318915726,131.47,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,132.3,50.7351111083,-38.9,63.9316940114,2.8051111083,0,2.8051111083,47.93,-38.9,61.7292062155,131.32
2020-08-17 06:30:00,50.831222216,-32.36,60.2576364619,6.241222216,0,6.241222216,44.59,-32.36,55.0948064703,130.93,6.241222216,0.0,6.241222216,6.241222216,0,6.241222216,0.0,0.0,0.0,131.97,53.041222216,-36.53,64.403510418,6.241222216,0,6.241222216,46.8,-36.53,59.3690230676,130.78
2020-08-17 07:00:00,54.8213333263,-30.43,62.7005860233,7.0613333263,0,7.0613333263,47.76,-30.43,56.630402612,130.31,7.0613333263,0.0,7.0613333263,7.0613333263,0,7.0613333263,0.0,0.0,0.0,131.52,57.2113333263,-34.44,66.7776179642,7.0613333263,0,7.0613333263,50.15,-34.44,60.8369632707,130.17
2020-08-17 07:30:00,58.8545555509,-16.33,61.0780452298,4.6345555509,0,4.6345555509,54.22,-16.33,56.625765337,132.03,4.6345555509,0.0,4.6345555509,4.6345555509,0,4.6345555509,0.0,0.0,0.0,130.77,61.3945555509,-22.25,65.3020210353,4.6345555509,0,4.6345555509,56.76,-22.25,60.9652368157,131.88
2020-08-17 08:00:00,62.8574444346,-13.6,64.3118832009,9.8574444346,0,9.8574444346,53.0,-13.6,54.7170905659,132.15,9.8574444346,0.0,9.8574444346,9.8574444346,0,9.8574444346,0.0,0.0,0.0,130.77,65.3074444346,-19.06,68.0319476318,9.8574444346,0,9.8574444346,55.45,-19.06,58.634342326,132.0
2020-08-17 08:30:00,67.6673333242,-11.7,68.6713768554,9.1173333242,0,9.1173333242,58.55,-11.7,59.707558148,131.48,9.1173333242,0.0,9.1173333242,9.1173333242,0,9.1173333242,0.0,0.0,0.0,130.36,70.3673333242,-16.98,72.3870292191,9.1173333242,0,9.1173333242,61.25,-16.98,63.5600731592,131.36
2020-08-17 09:00:00,66.1977777626,-10.64,67.0474114393,15.1877777626,0,15.1877777626,51.01,-10.64,52.1078660089,131.48,15.1877777626,0.0,15.1877777626,15.1877777626,0,15.1877777626,0.0,0.0,0.0,130.36,68.4877777626,-15.92,70.3137404983,15.1877777626,0,15.1877777626,53.3,-15.92,55.6267597474,131.36
2020-08-17 09:30:00,64.5571110909,-9.85,65.3042348734,20.2271110909,0,20.2271110909,44.33,-9.85,45.4111374004,131.39,20.2271110909,0.0,20.2271110909,20.2271110909,0,20.2271110909,0.0,0.0,0.0,130.36,66.5571110909,-15.13,68.2551531883,20.2271110909,0,20.2271110909,46.33,-15.13,48.7379297878,131.24
2020-08-17 10:00:00,61.163444423,-9.59,61.9107020933,21.473444423,0,21.473444423,39.69,-9.59,40.8321466494,131.39,21.473444423,0.0,21.473444423,21.473444423,0,21.473444423,0.0,0.0,0.0,130.36,62.913444423,-14.88,64.6491754716,21.473444423,0,21.473444423,41.44,-14.88,44.0305348593,131.24
2020-08-17 10:30:00,59.8405555338,-9.38,60.571251321,21.7705555338,0,21.7705555338,38.07,-9.38,39.2085360604,131.39,21.7705555338,0.0,21.7705555338,21.7705555338,0,21.7705555338,0.0,0.0,0.0,130.36,61.5205555338,-14.66,63.243136807,21.7705555338,0,21.7705555338,39.75,-14.66,42.3671818747,131.24
2020-08-17 11:00:00,63.7527777586,-7.58,64.2018151764,19.1327777586,0,19.1327777586,44.62,-7.58,45.2592620355,130.74,19.1327777586,0.0,19.1327777586,19.1327777586,0,19.1327777586,0.0,0.0,0.0,129.92,65.7327777586,-12.71,66.9502962792,19.1327777586,0,19.1327777586,46.6,-12.71,48.3022163053,130.61
2020-08-17 11:30:00,58.4971110899,-8.88,59.1672747882,21.2471110899,0,21.2471110899,37.25,-8.88,38.2938232617,131.04,21.2471110899,0.0,21.2471110899,21.2471110899,0,21.2471110899,0.0,0.0,0.0,129.92,60.0971110899,-14.13,61.7358863332,21.2471110899,0,21.2471110899,38.85,-14.13,41.3398040634,130.88
2020-08-17 12:00:00,60.1659999783,-9.0,60.8354136453,21.6759999783,0,21.6759999783,38.49,-9.0,39.528219034,131.16,21.6759999783,0.0,21.6759999783,21.6759999783,0,21.6759999783,0.0,0.0,0.0,130.18,61.8359999783,-14.23,63.4522166147,21.6759999783,0,21.6759999783,40.16,-14.23,42.6065546601,131.0
2020-08-17 12:30:00,66.8563333148,-8.28,67.3671114439,18.5263333148,0,18.5263333148,48.33,-8.28,49.0341442262,130.88,18.5263333148,0.0,18.5263333148,18.5263333148,0,18.5263333148,0.0,0.0,0.0,129.99,69.0563333148,-13.44,70.3520488038,18.5263333148,0,18.5263333148,50.53,-13.44,52.2868482508,130.72
2020-08-17 13:00:00,71.6137777632,-8.28,72.090856324,14.5337777632,0,14.5337777632,57.08,-8.28,57.677420192,130.88,14.5337777632,0.0,14.5337777632,14.5337777632,0,14.5337777632,0.0,0.0,0.0,129.99,74.2237777632,-13.36,75.4165683749,14.5337777632,0,14.5337777632,59.69,-13.36,61.1668676654,130.64
2020-08-17 13:30:00,70.9893333245,-9.59,71.6341646552,8.8593333245,0,8.8593333245,62.13,-9.59,62.8657697002,131.17,8.8593333245,0.0,8.8593333245,8.8593333245,0,8.8593333245,0.0,0.0,0.0,130.25,73.8393333245,-14.73,75.2942231901,8.8593333245,0,8.8593333245,64.98,-14.73,66.628622228,130.99
2020-08-17 14:00:00,71.1625555477,-9.05,71.7357080685,7.8125555477,0,7.8125555477,63.35,-9.05,63.9931636974,131.33,7.8125555477,0.0,7.8125555477,7.8125555477,0,7.8125555477,0.0,0.0,0.0,130.48,74.0725555477,-14.16,75.4138520789,7.8125555477,0,7.8125555477,66.26,-14.16,67.75613035,131.14
2020-08-17 14:30:00,72.1088888803,-8.84,72.6487264551,8.6288888803,0,8.6288888803,63.48,-8.84,64.0925580703,131.33,8.6288888803,0.0,8.6288888803,8.6288888803,0,8.6288888803,0.0,0.0,0.0,130.48,75.0388888803,-13.96,76.3263810513,8.6288888803,0,8.6288888803,66.41,-13.96,67.8614006634,131.14
2020-08-17 15:00:00,69.9847777691,-8.96,70.5560112208,8.7247777691,0,8.7247777691,61.26,-8.96,61.9117856308,131.46,8.7247777691,0.0,8.7247777691,8.7247777691,0,8.7247777691,0.0,0.0,0.0,130.55,72.7847777691,-14.09,74.1360369516,8.7247777691,0,8.7247777691,64.06,-14.09,65.5912471295,131.24
2020-08-17 15:30:00,68.040444436,-9.74,68.7340503612,8.430444436,0,8.430444436,59.61,-9.74,60.4004942033,131.64,8.430444436,0.0,8.430444436,8.430444436,0,8.430444436,0.0,0.0,0.0,130.69,70.770444436,-14.93,72.328146013,8.430444436,0,8.430444436,62.34,-14.93,64.1028899505,131.44
2020-08-17 16:00:00,69.1367777682,-9.62,69.8028540975,9.6267777682,0,9.6267777682,59.51,-9.62,60.2825389313,131.72,9.6267777682,0.0,9.6267777682,9.6267777682,0,9.6267777682,0.0,0.0,0.0,130.77,71.8767777682,-14.82,73.3887156335,9.6267777682,0,9.6267777682,62.25,-14.82,63.9898030939,131.56
2020-08-17 16:30:00,70.1873333226,-10.09,70.9088842031,10.757333322600001,0,10.757333322600001,59.43,-10.09,60.2804528848,131.9,10.757333322600001,0.0,10.757333322600001,10.757333322600001,0,10.757333322600001,0.0,0.0,0.0,130.89,72.9073333226,-15.31,74.4974855429,10.757333322600001,0,10.757333322600001,62.15,-15.31,64.0079573178,131.7
2020-08-17 17:00:00,69.6456654285,-11.56,70.5985291134,16.0556654285,0,16.0556654285,53.59,-11.56,54.822638572,132.11,16.0556654285,0.0,16.0556654285,16.0556654285,0,16.0556654285,0.0,0.0,0.0,130.89,72.0756654285,-16.92,74.0350453972,16.0556654285,0,16.0556654285,56.02,-16.92,58.5194565935,131.93
2020-08-17 17:30:00,67.0304402647,-15.57,68.8150043383,17.2104402647,0,17.2104402647,49.82,-15.57,52.1963341625,132.69,17.2104402647,0.0,17.2104402647,17.2104402647,0,17.2104402647,0.0,0.0,0.0,131.01,69.3704402647,-21.15,72.5229652077,17.2104402647,0,17.2104402647,52.16,-21.15,56.2848834058,132.53
2020-08-17 18:00:00,68.4662180596,-15.84,70.2746655302,15.4562180596,0,15.4562180596,53.01,-15.84,55.3259947945,132.52,15.4562180596,0.0,15.4562180596,15.4562180596,0,15.4562180596,0.0,0.0,0.0,130.88,70.9162180596,-21.41,74.0776490169,15.4562180596,0,15.4562180596,55.46,-21.41,59.4491354016,132.38
2020-08-17 18:30:00,69.269884671,-15.49,70.9806806274,15.359884671,0,15.359884671,53.91,-15.49,56.0912488718,132.52,15.359884671,0.0,15.359884671,15.359884671,0,15.359884671,0.0,0.0,0.0,130.88,71.769884671,-21.05,74.7931737907,15.359884671,0,15.359884671,56.41,-21.05,60.20955572,132.38
2020-08-17 19:00:00,68.7412179239,-16.37,70.6635120954,14.9512179239,0,14.9512179239,53.79,-16.37,56.2258036848,132.52,14.9512179239,0.0,14.9512179239,14.9512179239,0,14.9512179239,0.0,0.0,0.0,130.79,71.2712179239,-21.96,74.5776649162,14.9512179239,0,14.9512179239,56.32,-21.96,60.4498469808,132.38
2020-08-17 19:30:00,68.5632179211,-16.77,70.5843307803,13.4932179211,0,13.4932179211,55.07,-16.77,57.5668116192,132.26,13.4932179211,0.0,13.4932179211,13.4932179211,0,13.4932179211,0.0,0.0,0.0,130.46,71.1532179211,-22.38,74.5898439503,13.4932179211,0,13.4932179211,57.66,-22.38,61.8509498714,132.08
2020-08-17 20:00:00,67.4848845687,-17.15,69.629965857,11.944884568700001,0,11.944884568700001,55.54,-17.15,58.1275674702,132.09,11.944884568700001,0.0,11.944884568700001,11.944884568700001,0,11.944884568700001,0.0,0.0,0.0,130.33,70.0748845687,-22.75,73.6753143686,11.944884568700001,0,11.944884568700001,58.13,-22.75,62.4232280485,131.97
2020-08-17 20:30:00,61.6675512368,-18.1,64.2689417647,13.2475512368,0,13.2475512368,48.42,-18.1,51.6924211079,131.97,13.2475512368,0.0,13.2475512368,13.2475512368,0,13.2475512368,0.0,0.0,0.0,130.01,63.9175512368,-23.79,68.2013009855,13.2475512368,0,13.2475512368,50.67,-23.79,55.9768970201,131.83
2020-08-17 21:00:00,60.6551067887,-18.95,63.5463962751,14.6851067887,0,14.6851067887,45.97,-18.95,49.7226648522,131.44,14.6851067887,0.0,14.6851067887,14.6851067887,0,14.6851067887,0.0,0.0,0.0,129.47,62.8451067887,-24.65,67.5065178134,14.6851067887,0,14.6851067887,48.16,-24.65,54.1018308378,131.33
2020-08-17 21:30:00,70.0543108457,-15.92,71.8404681782,7.0143108457,0,7.0143108457,63.04,-15.92,65.0191356448,131.06,7.0143108457,0.0,7.0143108457,7.0143108457,0,7.0143108457,0.0,0.0,0.0,129.47,73.0243108457,-21.35,76.0813543156,7.0143108457,0,7.0143108457,66.01,-21.35,69.3768160123,130.9
2020-08-17 22:00:00,66.2075555523,-16.69,68.2788145197,3.2675555523,0,3.2675555523,62.94,-16.69,65.1152800808,131.47,3.2675555523,0.0,3.2675555523,3.2675555523,0,3.2675555523,0.0,0.0,0.0,129.87,69.1475555523,-22.19,72.6207996297,3.2675555523,0,3.2675555523,65.88,-22.19,69.5166922401,131.33
2020-08-17 22:30:00,60.5144444417,-17.43,62.9746209682,2.7244444417,0,2.7244444417,57.79,-17.43,60.361320396400004,132.03,2.7244444417,0.0,2.7244444417,2.7244444417,0,2.7244444417,0.0,0.0,0.0,130.3,63.1844444417,-23.04,67.2541122862,2.7244444417,0,2.7244444417,60.46,-23.04,64.7012611933,131.9
2020-08-17 23:00:00,55.7924444417,-18.54,58.7922482712,2.7424444417,0,2.7424444417,53.05,-18.54,56.196388674,131.88,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,130.0,58.2424444417,-24.23,63.0814967684,2.7424444417,0,2.7424444417,55.5,-24.23,60.558590637500004,131.73
2020-08-17 23:30:00,52.720666664,-18.88,55.9993133305,2.710666664,0,2.710666664,50.01,-18.88,53.455163455,131.49,2.710666664,0.0,2.710666664,2.710666664,0,2.710666664,0.0,0.0,0.0,129.57,55.030666664,-24.58,60.2706452054,2.710666664,0,2.710666664,52.32,-24.58,57.8062176587,131.37
2020-08-18 00:00:00,53.1372222174,-20.13,56.8223660629,4.8272222174,0,4.8272222174,48.31,-20.13,52.3361538518,132.45,4.8272222174,0.0,4.8272222174,4.8272222174,0,4.8272222174,0.0,0.0,0.0,130.4,55.3672222174,-25.96,61.1510498362,4.8272222174,0,4.8272222174,50.54,-25.96,56.8173670632,132.31
2020-08-18 00:30:00,55.8251111074,-20.3,59.4014564649,3.7251111074,0,3.7251111074,52.1,-20.3,55.9151142358,132.84,3.7251111074,0.0,3.7251111074,3.7251111074,0,3.7251111074,0.0,0.0,0.0,130.79,58.2051111074,-26.12,63.7972519708,3.7251111074,0,3.7251111074,54.48,-26.12,60.4179178721,132.69
2020-08-18 01:00:00,54.2914444418,-20.42,58.0046320527,2.6914444418,0,2.6914444418,51.6,-20.42,55.4935707988,133.15,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,131.07,56.6414444418,-26.28,62.4411052789,2.6914444418,0,2.6914444418,53.95,-26.28,60.0103399424,133.03
2020-08-18 01:30:00,54.9083333308,-20.5,58.6103665674,2.5783333308,0,2.5783333308,52.33,-20.5,56.2021254046,133.56,2.5783333308,0.0,2.5783333308,2.5783333308,0,2.5783333308,0.0,0.0,0.0,131.49,57.2983333308,-26.37,63.0751607408,2.5783333308,0,2.5783333308,54.72,-26.37,60.7425328744,133.44
2020-08-18 02:00:00,53.3483333307,-20.85,57.2779815389,2.5983333307,0,2.5983333307,50.75,-20.85,54.8660641927,133.56,2.5983333307,0.0,2.5983333307,2.5983333307,0,2.5983333307,0.0,0.0,0.0,131.49,55.6483333307,-26.75,61.7438215734,2.5983333307,0,2.5983333307,53.05,-26.75,59.4126669996,133.44
2020-08-18 02:30:00,51.9702222197,-21.34,56.1809540464,2.5602222197,0,2.5602222197,49.41,-21.34,53.8214055929,133.84,2.5602222197,0.0,2.5602222197,2.5602222197,0,2.5602222197,0.0,0.0,0.0,131.64,54.2202222197,-27.29,60.7007133199,2.5602222197,0,2.5602222197,51.66,-27.29,58.4251632432,133.69
2020-08-18 03:00:00,50.8146666641,-21.57,55.203217734,2.5746666641,0,2.5746666641,48.24,-21.57,52.84280935,134.14,2.5746666641,0.0,2.5746666641,2.5746666641,0,2.5746666641,0.0,0.0,0.0,131.89,53.0046666641,-27.54,59.7322884893,2.5746666641,0,2.5746666641,50.43,-27.54,57.4598686041,133.97
2020-08-18 03:30:00,50.308555553,-21.61,54.7534735138,2.558555553,0,2.558555553,47.75,-21.61,52.4123515977,134.14,2.558555553,0.0,2.558555553,2.558555553,0,2.558555553,0.0,0.0,0.0,131.89,52.478555553,-27.59,59.2891802349,2.558555553,0,2.558555553,49.92,-27.59,57.0369573172,133.97
2020-08-18 04:00:00,50.1784444419,-21.56,54.6141912565,2.5784444419,0,2.5784444419,47.6,-21.56,52.2550820495,134.14,2.5784444419,0.0,2.5784444419,2.5784444419,0,2.5784444419,0.0,0.0,0.0,131.89,52.3484444419,-27.55,59.1554066462,2.5784444419,0,2.5784444419,49.77,-27.55,56.8863375513,133.97
2020-08-18 04:30:00,50.019666664,-21.58,54.4762650443,2.639666664,0,2.639666664,47.38,-21.58,52.0630463957,134.14,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,131.98,52.169666664,-27.57,59.0066014937,2.639666664,0,2.639666664,49.53,-27.57,56.686204671,134.08
2020-08-18 05:00:00,50.1403333306,-21.45,54.5358187479,2.7303333306,0,2.7303333306,47.41,-21.45,52.0366274849,134.38,2.7303333306,0.0,2.7303333306,2.7303333306,0,2.7303333306,0.0,0.0,0.0,132.18,52.2903333306,-27.44,59.0527946826,2.7303333306,0,2.7303333306,49.56,-27.44,56.6493353889,134.27
2020-08-18 05:30:00,51.7278888861,-21.1,55.8657720667,2.7778888861,0,2.7778888861,48.95,-21.1,53.3039632673,133.91,2.7778888861,0.0,2.7778888861,2.7778888861,0,2.7778888861,0.0,0.0,0.0,131.76,53.9478888861,-27.04,60.3451432616,2.7778888861,0,2.7778888861,51.17,-27.04,57.8751285096,133.8
2020-08-18 06:00:00,54.0578888862,-20.38,57.7719633631,2.6878888862,0,2.6878888862,51.37,-20.38,55.2650097259,133.45,2.6878888862,0.0,2.6878888862,2.6878888862,0,2.6878888862,0.0,0.0,0.0,131.35,56.4178888862,-26.24,62.2215058189,2.6878888862,0,2.6878888862,53.73,-26.24,59.7950708671,133.29
2020-08-18 06:30:00,59.3586666604,-18.75,62.249608896,6.2386666604,0,6.2386666604,53.12,-18.75,56.332023752,132.69,6.2386666604,0.0,6.2386666604,6.2386666604,0,6.2386666604,0.0,0.0,0.0,130.8,61.7686666604,-24.48,66.4427466395,6.2386666604,0,6.2386666604,55.53,-24.48,60.6865001462,132.58
2020-08-18 07:00:00,59.0195555482,-16.92,61.397022217,7.3295555482,0,7.3295555482,51.69,-16.92,54.3888085915,132.51,7.3295555482,0.0,7.3295555482,7.3295555482,0,7.3295555482,0.0,0.0,0.0,130.8,61.3895555482,-22.57,65.4070518401,7.3295555482,0,7.3295555482,54.06,-22.57,58.582322419,132.38
2020-08-18 07:30:00,59.8849999917,-12.99,61.277673944200004,8.2649999917,0,8.2649999917,51.62,-12.99,53.2293575013,132.37,8.2649999917,0.0,8.2649999917,8.2649999917,0,8.2649999917,0.0,0.0,0.0,131.05,62.2649999917,-18.46,64.9438359197,8.2649999917,0,8.2649999917,54.0,-18.46,57.0681312117,132.2
2020-08-18 08:00:00,64.9432222127,-10.92,65.854904991,9.5132222127,0,9.5132222127,55.43,-10.92,56.495409548,131.96,9.5132222127,0.0,9.5132222127,9.5132222127,0,9.5132222127,0.0,0.0,0.0,130.91,67.5032222127,-16.23,69.4269249578,9.5132222127,0,9.5132222127,57.99,-16.23,60.2183775936,131.84
2020-08-18 08:30:00,67.7736666577,-10.61,68.5991398796,8.9836666577,0,8.9836666577,58.79,-10.61,59.7397371939,131.82,8.9836666577,0.0,8.9836666577,8.9836666577,0,8.9836666577,0.0,0.0,0.0,130.77,70.4736666577,-15.89,72.2428528796,8.9836666577,0,8.9836666577,61.49,-15.89,63.509937805,131.65
2020-08-18 09:00:00,69.1071110985,-9.67,69.7803819449,12.6071110985,0,12.6071110985,56.5,-9.67,57.3215395816,131.59,12.6071110985,0.0,12.6071110985,12.6071110985,0,12.6071110985,0.0,0.0,0.0,130.65,71.6771110985,-14.9,73.2094137077,12.6071110985,0,12.6071110985,59.07,-14.9,60.9202339129,131.45
2020-08-18 09:30:00,69.7712222101,-8.19,70.2502636913,12.0812222101,0,12.0812222101,57.69,-8.19,58.2684494388,131.15,12.0812222101,0.0,12.0812222101,12.0812222101,0,12.0812222101,0.0,0.0,0.0,130.36,72.4112222101,-13.3,73.6225176286,12.0812222101,0,12.0812222101,60.33,-13.3,61.7786281816,131.02
2020-08-18 10:00:00,64.0336666533,-8.92,64.6519672173,13.3336666533,0,13.3336666533,50.7,-8.92,51.4786985072,131.34,13.3336666533,0.0,13.3336666533,13.3336666533,0,13.3336666533,0.0,0.0,0.0,130.36,66.2836666533,-14.12,67.7709293504,13.3336666533,0,13.3336666533,52.95,-14.12,54.8003366778,131.15
2020-08-18 10:30:00,60.1919999849,-9.0,60.8611276775,15.1119999849,0,15.1119999849,45.08,-9.0,45.9696247537,131.56,15.1119999849,0.0,15.1119999849,15.1119999849,0,15.1119999849,0.0,0.0,0.0,130.58,62.2019999849,-14.26,63.8156438667,15.1119999849,0,15.1119999849,47.09,-14.26,49.2017855367,131.38
2020-08-18 11:00:00,64.1544444284,-7.45,64.5855652597,16.0944444283,0,16.0944444283,48.06,-7.45,48.6340014804,131.28,16.0944444283,0.0,16.0944444283,16.0944444283,0,16.0944444283,0.0,0.0,0.0,130.49,66.2844444283,-12.6,67.4713833649,16.0944444283,0,16.0944444283,50.19,-12.6,51.7474260229,131.12
2020-08-18 11:30:00,68.1121110934,-6.76,68.4467477504,17.6621110934,0,17.6621110934,50.45,-6.76,50.9008850611,131.17,17.6621110934,0.0,17.6621110934,17.6621110934,0,17.6621110934,0.0,0.0,0.0,130.49,70.4021110934,-11.85,71.3924347982,17.6621110934,0,17.6621110934,52.74,-11.85,54.0548804457,131.02
2020-08-18 12:00:00,65.9843333153,-7.04,66.3588264141,18.0743333153,0,18.0743333153,47.91,-7.04,48.424474184,131.25,18.0743333153,0.0,18.0743333153,18.0743333153,0,18.0743333153,0.0,0.0,0.0,130.49,68.1143333153,-12.16,69.1912422419,18.0743333153,0,18.0743333153,50.04,-12.16,51.496283361,131.02
2020-08-18 12:30:00,61.4149999815,-7.5600000000000005,61.8785570511,18.4749999815,0,18.4749999815,42.94,-7.5600000000000005,43.6004266034,131.44,18.4749999815,0.0,18.4749999815,18.4749999815,0,18.4749999815,0.0,0.0,0.0,130.61,63.2849999815,-12.76,64.5585689329,18.4749999815,0,18.4749999815,44.81,-12.76,46.5913479092,131.25
2020-08-18 13:00:00,58.4216666479,-8.22,58.9971146237,18.7716666479,0,18.7716666479,39.65,-8.22,40.4930969426,131.65,18.7716666479,0.0,18.7716666479,18.7716666479,0,18.7716666479,0.0,0.0,0.0,130.7,60.1416666479,-13.45,61.6272875209,18.7716666479,0,18.7716666479,41.37,-13.45,43.5014873309,131.48
2020-08-18 13:30:00,58.5763333156,-8.04,59.1255310734,17.6863333156,0,17.6863333156,40.89,-8.04,41.6729372615,131.65,17.6863333156,0.0,17.6863333156,17.6863333156,0,17.6863333156,0.0,0.0,0.0,130.7,60.3863333156,-13.29,61.8314915824,17.6863333156,0,17.6863333156,42.7,-13.29,44.7203991485,131.48
2020-08-18 14:00:00,59.4209999827,-7.96,59.9517876209,17.2709999827,0,17.2709999827,42.15,-7.96,42.8950358433,131.86,17.2709999827,0.0,17.2709999827,17.2709999827,0,17.2709999827,0.0,0.0,0.0,130.97,61.2509999827,-13.19,62.655096352,17.2709999827,0,17.2709999827,43.98,-13.19,45.9153187945,131.73
2020-08-18 14:30:00,58.140111093,-7.62,58.6373338234,18.070111093,0,18.070111093,40.07,-7.62,40.788102432,131.97,18.070111093,0.0,18.070111093,18.070111093,0,18.070111093,0.0,0.0,0.0,131.1,59.880111093,-12.86,61.2454676243,18.070111093,0,18.070111093,41.81,-12.86,43.7430645931,131.82
2020-08-18 15:00:00,57.0328888691,-7.04,57.46574643,19.8128888691,0,19.8128888691,37.22,-7.04,37.8799419218,131.79,19.8128888691,0.0,19.8128888691,19.8128888691,0,19.8128888691,0.0,0.0,0.0,131.0,58.6328888691,-12.25,59.8988994651,19.8128888691,0,19.8128888691,38.82,-12.25,40.7069392119,131.67
2020-08-18 15:30:00,62.1666666489,-8.19,62.7038319581,17.8066666489,0,17.8066666489,44.36,-8.19,45.109707381,131.93,17.8066666489,0.0,17.8066666489,17.8066666489,0,17.8066666489,0.0,0.0,0.0,131.0,64.1566666489,-13.43,65.5472560485,17.8066666489,0,17.8066666489,46.35,-13.43,48.2564752132,131.84
2020-08-18 16:00:00,63.5624444277,-8.47,64.1242952525,16.7024444277,0,16.7024444277,46.86,-8.47,47.6193290587,132.03,16.7024444277,0.0,16.7024444277,16.7024444277,0,16.7024444277,0.0,0.0,0.0,131.1,65.6724444277,-13.72,67.0903000225,16.7024444277,0,16.7024444277,48.97,-13.72,50.8556712668,131.84
2020-08-18 16:30:00,65.9964444284,-8.81,66.5818802467,16.0664444284,0,16.0664444284,49.93,-8.81,50.7012918968,131.86,16.0664444284,0.0,16.0664444284,16.0664444284,0,16.0664444284,0.0,0.0,0.0,130.93,68.2564444284,-14.04,69.6854633765,16.0664444284,0,16.0664444284,52.19,-14.04,54.0455150776,131.69
2020-08-18 17:00:00,66.4222222077,-9.77,67.1369086495,14.5122222077,0,14.5122222077,51.91,-9.77,52.8214066454,131.58,14.5122222077,0.0,14.5122222077,14.5122222077,0,14.5122222077,0.0,0.0,0.0,130.57,68.79222220770001,-15.02,70.412855618,14.5122222077,0,14.5122222077,54.28,-15.02,56.3197904826,131.44
2020-08-18 17:30:00,69.9953333199,-10.12,70.7231297848,13.4553333199,0,13.4553333199,56.54,-10.12,57.4385410678,131.41,13.4553333199,0.0,13.4553333199,13.4553333199,0,13.4553333199,0.0,0.0,0.0,130.38,72.5853333199,-15.34,74.1885854641,13.4553333199,0,13.4553333199,59.13,-15.34,61.0874168712,131.24
2020-08-18 18:00:00,74.174555544,-10.65,74.935219958,11.544555544,0,11.544555544,62.63,-10.65,63.5290437517,131.41,11.544555544,0.0,11.544555544,11.544555544,0,11.544555544,0.0,0.0,0.0,130.38,77.054555544,-15.87,78.6718592006,11.544555544,0,11.544555544,65.51,-15.87,67.404873711,131.24
2020-08-18 18:30:00,73.5732222083,-12.33,74.5992488308,13.8932222083,0,13.8932222083,59.68,-12.33,60.9403913673,131.67,13.8932222083,0.0,13.8932222083,13.8932222083,0,13.8932222083,0.0,0.0,0.0,130.46,76.3332222083,-17.67,78.3517052316,13.8932222083,0,13.8932222083,62.44,-17.67,64.8920834925,131.52
2020-08-18 19:00:00,76.0742222138,-13.2,77.2109272411,8.4442222138,0,8.4442222138,67.63,-13.2,68.9061455895,131.59,8.4442222138,0.0,8.4442222138,8.4442222138,0,8.4442222138,0.0,0.0,0.0,130.33,79.2042222138,-18.51,81.33836067,8.4442222138,0,8.4442222138,70.76,-18.51,73.1409440738,131.44
2020-08-18 19:30:00,78.4286666593,-13.03,79.5036895619,7.3986666593,0,7.3986666593,71.03,-13.03,72.2152463127,131.37,7.3986666593,0.0,7.3986666593,7.3986666593,0,7.3986666593,0.0,0.0,0.0,130.2,81.7386666593,-18.29,83.7599768818,7.3986666593,0,7.3986666593,74.34,-18.29,76.5569049792,131.21
2020-08-18 20:00:00,72.9813333291,-13.17,74.1601234795,4.2113333291,0,4.2113333291,68.77,-13.17,70.0197243639,131.47,4.2113333291,0.0,4.2113333291,4.2113333291,0,4.2113333291,0.0,0.0,0.0,130.2,76.1513333291,-18.48,78.3615720095,4.2113333291,0,4.2113333291,71.94,-18.48,74.275662232,131.32
2020-08-18 20:30:00,70.1994444375,-14.21,71.6232231845,6.9294444375,0,6.9294444375,63.27,-14.21,64.8461024272,131.54,6.9294444375,0.0,6.9294444375,6.9294444375,0,6.9294444375,0.0,0.0,0.0,130.2,73.1294444375,-19.6,75.7104724839,6.9294444375,0,6.9294444375,66.2,-19.6,69.0405677845,131.32
2020-08-18 21:00:00,69.7233333244,-13.9,71.0953810727,8.9033333244,0,8.9033333244,60.82,-13.9,62.388159133,131.28,8.9033333244,0.0,8.9033333244,8.9033333244,0,8.9033333244,0.0,0.0,0.0,129.96,72.5433333244,-19.28,75.0616653813,8.9033333244,0,8.9033333244,63.64,-19.28,66.4963758411,131.13
2020-08-18 21:30:00,68.1643333244,-14.56,69.7020081315,8.8843333244,0,8.8843333244,59.28,-14.56,61.0418872578,131.28,8.8843333244,0.0,8.8843333244,8.8843333244,0,8.8843333244,0.0,0.0,0.0,129.89,70.9143333244,-19.99,73.677966658,8.8843333244,0,8.8843333244,62.03,-19.99,65.171473821,131.13
2020-08-18 22:00:00,66.9479999939,-16.29,68.901370111,6.1479999939,0,6.1479999939,60.8,-16.29,62.9444524958,131.28,6.1479999939,0.0,6.1479999939,6.1479999939,0,6.1479999939,0.0,0.0,0.0,129.76,69.8079999939,-21.78,73.126775282,6.1479999939,0,6.1479999939,63.66,-21.78,67.2827169487,131.13
2020-08-18 22:30:00,58.2635555514,-17.04,60.7042297166,4.1935555514,0,4.1935555514,54.07,-17.04,56.6915028906,131.62,4.1935555514,0.0,4.1935555514,4.1935555514,0,4.1935555514,0.0,0.0,0.0,129.92,60.7435555514,-22.64,64.825528467,4.1935555514,0,4.1935555514,56.55,-22.64,60.9136446127,131.48
2020-08-18 23:00:00,54.743666662,-17.48,57.4666811257,4.693666662,0,4.693666662,50.05,-17.48,53.0146479758,131.9,4.693666662,0.0,4.693666662,4.693666662,0,4.693666662,0.0,0.0,0.0,130.13,57.073666662,-23.14,61.586224322,4.693666662,0,4.693666662,52.38,-23.14,57.2636359307,131.76
2020-08-18 23:30:00,50.491555553,-22.85,55.4212926786,2.551555553,0,2.551555553,47.94,-22.85,53.1071191085,131.45,2.551555553,0.0,2.551555553,2.551555553,0,2.551555553,0.0,0.0,0.0,129.12,52.741555553,-28.77,60.0781539509,2.551555553,0,2.551555553,50.19,-28.77,57.8510933345,131.38
2020-08-19 00:00:00,46.9848888864,-24.28,52.8875995264,2.4748888864,0,2.4748888864,44.51,-24.28,50.7016617085,131.95,2.4748888864,0.0,2.4748888864,2.4748888864,0,2.4748888864,0.0,0.0,0.0,129.41,49.0648888864,-30.32,57.6772548015,2.4748888864,0,2.4748888864,46.59,-30.32,55.5871432977,131.8
2020-08-19 00:30:00,44.9478888864,-25.01,51.4374650944,2.5378888864,0,2.5378888864,42.41,-25.01,49.2352333192,132.38,2.5378888864,0.0,2.5378888864,2.5378888864,0,2.5378888864,0.0,0.0,0.0,129.78,46.9278888864,-31.1,56.2977508905,2.5378888864,0,2.5378888864,44.39,-31.1,54.200388375,132.29
2020-08-19 01:00:00,43.3836666642,-25.08,50.11136531,2.4736666642,0,2.4736666642,40.91,-25.08,47.9857739335,132.5,2.4736666642,0.0,2.4736666642,2.4736666642,0,2.4736666642,0.0,0.0,0.0,129.9,45.3136666642,-31.21,55.0217455789,2.4736666642,0,2.4736666642,42.84,-31.21,53.0031102861,132.29
2020-08-19 01:30:00,47.3709999961,-26.23,54.1481720895,3.8809999961,0,3.8809999961,43.49,-26.23,50.7877248949,132.93,3.8809999961,0.0,3.8809999961,3.8809999961,0,3.8809999961,0.0,0.0,0.0,130.19,49.4009999961,-32.41,59.083558632,3.8809999961,0,3.8809999961,45.52,-32.41,55.8791419046,132.76
2020-08-19 02:00:00,44.476666664,-26.19,51.6148232346,2.6566666640000003,0,2.6566666640000003,41.82,-26.19,49.3439813959,132.93,2.6566666640000003,0.0,2.6566666640000003,2.6566666640000003,0,2.6566666640000003,0.0,0.0,0.0,130.26,46.426666664,-32.38,56.6030014887,2.6566666640000003,0,2.6566666640000003,43.77,-32.38,54.4451770132,132.76
2020-08-19 02:30:00,44.1313333306,-27.16,51.8193031749,2.7613333306000003,0,2.7613333306000003,41.37,-27.16,49.4888118669,133.27,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,130.46,45.8613333306,-33.29,56.6699743679,2.7613333306000003,0,2.7613333306000003,43.1,-33.29,54.459472087,133.06
2020-08-19 03:00:00,42.9222222194,-25.05,49.6972802098,2.8122222194,0,2.8122222194,40.11,-25.05,47.2896880937,133.51,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,130.9,44.7822222194,-31.24,54.602060647100004,2.8122222194,0,2.8122222194,41.97,-31.24,52.3203449912,133.34
2020-08-19 03:30:00,43.4586666638,-19.43,47.6044179483,2.8186666638,0,2.8186666638,40.64,-19.43,45.0459154641,133.71,2.8186666638,0.0,2.8186666638,2.8186666638,0,2.8186666638,0.0,0.0,0.0,131.71,45.3086666638,-25.36,51.9230668861,2.8186666638,0,2.8186666638,42.49,-25.36,49.4826201812,133.59
2020-08-19 04:00:00,41.0115555526,-18.94,45.1737898437,2.9215555526,0,2.9215555526,38.09,-18.94,42.5390608735,133.71,2.9215555526,0.0,2.9215555526,2.9215555526,0,2.9215555526,0.0,0.0,0.0,131.71,42.7615555526,-24.86,49.4628166735,2.9215555526,0,2.9215555526,39.84,-24.86,46.9600383305,133.59
2020-08-19 04:30:00,38.9242222193,-18.27,42.9986973684,2.9342222193,0,2.9342222193,35.99,-18.27,40.3617764723,133.59,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,131.59,40.5742222193,-24.17,47.2277080611,2.9342222193,0,2.9342222193,37.64,-24.17,44.7320746221,133.38
2020-08-19 05:00:00,39.2786666636,-17.88,43.1567845752,3.0486666636,0,3.0486666636,36.23,-17.88,40.4018229787,133.48,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,131.5,40.9286666636,-23.76,47.3253986234,3.0486666636,0,3.0486666636,37.88,-23.76,44.715008666,133.31
2020-08-19 05:30:00,39.9154444414,-16.93,43.3574400185,3.0554444414,0,3.0554444414,36.86,-16.93,40.5621067007,133.06,3.0554444414,0.0,3.0554444414,3.0554444414,0,3.0554444414,0.0,0.0,0.0,131.21,41.5954444414,-22.72,47.3959850438,3.0554444414,0,3.0554444414,38.54,-22.72,44.7384621998,132.88
2020-08-19 06:00:00,42.4688888859,-16.45,45.5434849699,3.0188888859,0,3.0188888859,39.45,-16.45,42.7423092497,132.93,3.0188888859,0.0,3.0188888859,3.0188888859,0,3.0188888859,0.0,0.0,0.0,131.21,44.2588888859,-22.2,49.5145356982,3.0188888859,0,3.0188888859,41.24,-22.2,46.8356445456,132.88
2020-08-19 06:30:00,51.7692222155,-16.29,54.2716912284,6.7692222155,0,6.7692222155,45.0,-16.29,47.8577485889,133.21,6.7692222155,0.0,6.7692222155,6.7692222155,0,6.7692222155,0.0,0.0,0.0,131.51,53.8392222155,-22.01,58.1644388674,6.7692222155,0,6.7692222155,47.07,-22.01,51.9617647891,133.07
2020-08-19 07:00:00,56.401333326,-14.88,58.3311649203,7.291333326,0,7.291333326,49.11,-14.88,51.314778573,132.6,7.291333326,0.0,7.291333326,7.291333326,0,7.291333326,0.0,0.0,0.0,131.04,58.671333326,-20.47,62.139731688,7.291333326,0,7.291333326,51.38,-20.47,55.3075519256,132.44
2020-08-19 07:30:00,61.9968888827,-12.16,63.1781594472,6.1768888827,0,6.1768888827,55.82,-12.16,57.1291344237,131.65,6.1768888827,0.0,6.1768888827,6.1768888827,0,6.1768888827,0.0,0.0,0.0,130.43,64.5668888827,-17.52,66.9016706816,6.1768888827,0,6.1768888827,58.39,-17.52,60.9618118169,131.46
2020-08-19 08:00:00,64.0559999918,-12.05,65.1795492079,8.2459999918,0,8.2459999918,55.81,-12.05,57.0960471486,131.55,8.2459999918,0.0,8.2459999918,8.2459999918,0,8.2459999918,0.0,0.0,0.0,130.43,66.6459999918,-17.39,68.8774376331,8.2459999918,0,8.2459999918,58.4,-17.39,60.9341620111,131.46
2020-08-19 08:30:00,69.7273333243,-10.37,70.494240279,9.0273333243,0,9.0273333243,60.7,-10.37,61.5794356908,131.28,9.0273333243,0.0,9.0273333243,9.0273333243,0,9.0273333243,0.0,0.0,0.0,130.29,72.5373333243,-15.57,74.1895519989,9.0273333243,0,9.0273333243,63.51,-15.57,65.3907103494,131.12
2020-08-19 09:00:00,71.0032210458,-10.02,71.7067486285,12.4832210458,0,12.4832210458,58.52,-10.02,59.3716329572,131.28,12.4832210458,0.0,12.4832210458,12.4832210458,0,12.4832210458,0.0,0.0,0.0,130.29,73.7432210458,-15.22,75.2974836911,12.4832210458,0,12.4832210458,61.26,-15.22,63.1223890549,131.12
2020-08-19 09:30:00,67.3861069989,-11.82,68.4149093142,16.1861069989,0,16.1861069989,51.2,-11.82,52.5466687812,131.58,16.1861069989,0.0,16.1861069989,16.1861069989,0,16.1861069989,0.0,0.0,0.0,130.29,69.7861069989,-17.16,71.8649172411,16.1861069989,0,16.1861069989,53.6,-17.16,56.2798862828,131.43
2020-08-19 10:00:00,67.9424402783,-11.37,68.8872418592,16.9724402783,0,16.9724402783,50.97,-11.37,52.2227708955,131.5,16.9724402783,0.0,16.9724402783,16.9724402783,0,16.9724402783,0.0,0.0,0.0,130.29,70.3124402783,-16.68,72.2638336783,16.9724402783,0,16.9724402783,53.34,-16.68,55.8871899455,131.32
2020-08-19 10:30:00,67.417995796,-10.85,68.2854937534,17.857995796,0,17.857995796,49.56,-10.85,50.7337767173,131.5,17.857995796,0.0,17.857995796,17.857995796,0,17.857995796,0.0,0.0,0.0,130.29,69.737995796,-16.16,71.585848166,17.857995796,0,17.857995796,51.88,-16.16,54.338568255,131.32
2020-08-19 11:00:00,66.181218006,-10.73,67.0454063808,17.501218006,0,17.501218006,48.68,-10.73,49.8485235488,131.5,17.501218006,0.0,17.501218006,17.501218006,0,17.501218006,0.0,0.0,0.0,130.29,68.451218006,-16.02,70.3008509658,17.501218006,0,17.501218006,50.95,-16.02,53.4092023906,131.32
2020-08-19 11:30:00,64.6002180013,-10.8,65.4967798125,18.3702180013,0,18.3702180013,46.23,-10.8,47.4747606629,131.4,18.3702180013,0.0,18.3702180013,18.3702180013,0,18.3702180013,0.0,0.0,0.0,130.21,66.7602180013,-16.1,68.6741341961,18.3702180013,0,18.3702180013,48.39,-16.1,50.998059767,131.21
2020-08-19 12:00:00,64.2271068963,-10.52,65.0829598303,18.7971068963,0,18.7971068963,45.43,-10.52,46.6321273373,131.27,18.7971068963,0.0,18.7971068963,18.7971068963,0,18.7971068963,0.0,0.0,0.0,130.11,66.3271068963,-15.82,68.187663908,18.7971068963,0,18.7971068963,47.53,-15.82,50.0936453056,131.13
