Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-19 12:30:00,64.2653291208,-10.55,65.1255328347,19.8353291208,0,19.8353291208,44.43,-10.55,45.6653851402,131.27,19.8353291208,0.0,19.8353291208,19.8353291208,0,19.8353291208,0.0,0.0,0.0,130.11,66.3153291208,-15.85,68.183175171,19.8353291208,0,19.8353291208,46.48,-15.85,49.1081754904,131.13
2020-08-19 13:00:00,63.7091069131,-10.55,64.5767202919,19.2091069131,0,19.2091069131,44.5,-10.55,45.7334942903,131.37,19.2091069131,0.0,19.2091069131,19.2091069131,0,19.2091069131,0.0,0.0,0.0,130.19,65.7591069131,-15.86,67.644657897,19.2091069131,0,19.2091069131,46.55,-15.86,49.1776585453,131.24
2020-08-19 13:30:00,71.0969551885,-8.31,71.5809551282,15.7169551885,0,15.7169551885,55.38,-8.31,56.0000044643,131.12,15.7169551885,0.0,15.7169551885,15.7169551885,0,15.7169551885,0.0,0.0,0.0,130.19,73.6269551885,-13.45,74.8453808216,15.7169551885,0,15.7169551885,57.91,-13.45,59.4514137763,130.93
2020-08-19 14:00:00,70.1738888739,-8.16,70.646728726,15.0138888739,0,15.0138888739,55.16,-8.16,55.7603012904,131.12,15.0138888739,0.0,15.0138888739,15.0138888739,0,15.0138888739,0.0,0.0,0.0,130.3,72.7238888739,-13.28,73.9264662549,15.0138888739,0,15.0138888739,57.71,-13.28,59.2182615415,130.93
2020-08-19 14:30:00,69.7333333185,-8.44,70.2422335615,14.8333333185,0,14.8333333185,54.9,-8.44,55.5449691691,131.22,14.8333333185,0.0,14.8333333185,14.8333333185,0,14.8333333185,0.0,0.0,0.0,130.39,72.2333333185,-13.59,73.5006295368,14.8333333185,0,14.8333333185,57.4,-13.59,58.9868468389,131.08
2020-08-19 15:00:00,72.1389999883,-9.18,72.7207516415,11.7389999883,0,11.7389999883,60.4,-9.18,61.0936363298,131.43,11.7389999883,0.0,11.7389999883,11.7389999883,0,11.7389999883,0.0,0.0,0.0,130.55,74.8889999883,-14.33,76.2476964848,11.7389999883,0,11.7389999883,63.15,-14.33,64.7554738999,131.28
2020-08-19 15:30:00,73.0831111023,-9.13,73.6511916291,8.8131111023,0,8.8131111023,64.27,-9.13,64.9152509045,131.43,8.8131111023,0.0,8.8131111023,8.8131111023,0,8.8131111023,0.0,0.0,0.0,130.55,76.0431111023,-14.26,77.3686134432,8.8131111023,0,8.8131111023,67.23,-14.26,68.7256902475,131.28
2020-08-19 16:00:00,72.6455555469,-8.76,73.1718138405,8.6955555469,0,8.6955555469,63.95,-8.76,64.5471928127,131.1,8.6955555469,0.0,8.6955555469,8.6955555469,0,8.6955555469,0.0,0.0,0.0,130.26,75.6155555469,-13.86,76.8753005891,8.6955555469,0,8.6955555469,66.92,-13.86,68.340222417,130.91
2020-08-19 16:30:00,73.8412222103,-9.77,74.4847568131,11.9012222103,0,11.9012222103,61.94,-9.77,62.7057931933,131.24,11.9012222103,0.0,11.9012222103,11.9012222103,0,11.9012222103,0.0,0.0,0.0,130.26,76.7112222103,-14.93,78.1506014884,11.9012222103,0,11.9012222103,64.81,-14.93,66.5074507104,131.07
2020-08-19 17:00:00,77.7392222103,-9.69,78.3408116492,11.9692222103,0,11.9692222103,65.77,-9.69,66.4799894705,131.15,11.9692222103,0.0,11.9692222103,11.9692222103,0,11.9692222103,0.0,0.0,0.0,130.26,80.7892222103,-14.83,82.1390730733,11.9692222103,0,11.9692222103,68.82,-14.83,70.3997251415,131.07
2020-08-19 17:30:00,79.1674444324,-10.22,79.8243863613,12.0374444324,0,12.0374444324,67.13,-10.22,67.9034999098,131.66,12.0374444324,0.0,12.0374444324,12.0374444324,0,12.0374444324,0.0,0.0,0.0,130.69,82.2774444324,-15.4,83.7062593975,12.0374444324,0,12.0374444324,70.24,-15.4,71.9083972843,131.53
2020-08-19 18:00:00,81.787666656,-10.58,82.4691385734,10.617666656,0,10.617666656,71.17,-10.58,71.9521042083,131.66,10.617666656,0.0,10.617666656,10.617666656,0,10.617666656,0.0,0.0,0.0,130.69,85.097666656,-15.76,86.5447310372,10.617666656,0,10.617666656,74.48,-15.76,76.1291534171,131.53
2020-08-19 18:30:00,83.8861111005,-10.71,84.5670369326,10.6061111005,0,10.6061111005,73.28,-10.71,74.0585072763,131.66,10.6061111005,0.0,10.6061111005,10.6061111005,0,10.6061111005,0.0,0.0,0.0,130.58,87.2861111005,-15.87,88.7170901859,10.6061111005,0,10.6061111005,76.68,-15.87,78.3050400677,131.41
2020-08-19 19:00:00,86.6209999923,-11.54,87.386321811,7.7109999923,0,7.7109999923,78.91,-11.54,79.7493554833,131.07,7.7109999923,0.0,7.7109999923,7.7109999923,0,7.7109999923,0.0,0.0,0.0,130.08,90.3009999923,-16.66,91.8249759031,7.7109999923,0,7.7109999923,82.59,-16.66,84.253567877,130.89
2020-08-19 19:30:00,86.3485555483,-12.7,87.2775059524,7.2985555483,0,7.2985555483,79.05,-12.7,80.0636777821,130.79,7.2985555483,0.0,7.2985555483,7.2985555483,0,7.2985555483,0.0,0.0,0.0,129.7,90.0485555483,-17.87,91.8045709991,7.2985555483,0,7.2985555483,82.75,-17.87,84.6575418968,130.62
2020-08-19 20:00:00,84.4798888817,-13.6,85.5675851328,7.1898888817,0,7.1898888817,77.29,-13.6,78.4774113997,131.27,7.1898888817,0.0,7.1898888817,7.1898888817,0,7.1898888817,0.0,0.0,0.0,130.11,88.0898888817,-18.86,90.0862260459,7.1898888817,0,7.1898888817,80.9,-18.86,83.0693060041,131.13
2020-08-19 20:30:00,79.831222215,-13.19,80.9135349638,7.221222215,0,7.221222215,72.61,-13.19,73.7982940182,131.27,7.221222215,0.0,7.221222215,7.221222215,0,7.221222215,0.0,0.0,0.0,130.11,83.221222215,-18.45,85.2418578338,7.221222215,0,7.221222215,76.0,-18.45,78.2074325112,131.04
2020-08-19 21:00:00,77.1215555489,-12.42,78.1152400642,6.6315555489,0,6.6315555489,70.49,-12.42,71.575809461,130.91,6.6315555489,0.0,6.6315555489,6.6315555489,0,6.6315555489,0.0,0.0,0.0,129.77,80.4115555489,-17.64,82.3236774312,6.6315555489,0,6.6315555489,73.78,-17.64,75.8594621652,130.7
2020-08-19 21:30:00,75.851999996,-14.48,77.2217346567,4.021999996,0,4.021999996,71.83,-14.48,73.2749568407,131.17,4.021999996,0.0,4.021999996,4.021999996,0,4.021999996,0.0,0.0,0.0,129.88,79.201999996,-19.79,81.6370069476,4.021999996,0,4.021999996,75.18,-19.79,77.7410863058,130.99
2020-08-19 22:00:00,71.1168888856,-15.7,72.8292653043,3.2668888856000002,0,3.2668888856000002,67.85,-15.7,69.6427490842,131.6,3.2668888856000002,0.0,3.2668888856000002,3.2668888856000002,0,3.2668888856000002,0.0,0.0,0.0,130.11,74.2968888856,-21.12,77.2404175162,3.2668888856000002,0,3.2668888856000002,71.03,-21.12,74.1034095032,131.42
2020-08-19 22:30:00,66.79133333,-16.51,68.8016155915,3.31133333,0,3.31133333,63.48,-16.51,65.5918478166,132.0,3.31133333,0.0,3.31133333,3.31133333,0,3.31133333,0.0,0.0,0.0,130.41,69.75133333,-22.04,73.1505987762,3.31133333,0,3.31133333,66.44,-22.04,70.0002514281,131.81
2020-08-19 23:00:00,60.4213333289,-17.15,62.8081206632,4.4013333289,0,4.4013333289,56.02,-17.15,58.586371282100004,132.49,4.4013333289,0.0,4.4013333289,4.4013333289,0,4.4013333289,0.0,0.0,0.0,130.75,63.0313333289,-22.79,67.024869125,4.4013333289,0,4.4013333289,58.63,-22.79,62.9035849535,132.3
2020-08-19 23:30:00,55.9846666634,-19.19,59.1822524192,3.2446666634,0,3.2446666634,52.74,-19.19,56.1227556344,132.71,3.2446666634,0.0,3.2446666634,3.2446666634,0,3.2446666634,0.0,0.0,0.0,130.75,58.4446666634,-24.94,63.5435493296,3.2446666634,0,3.2446666634,55.2,-24.94,60.5726307832,132.54
2020-08-20 00:00:00,51.7738888856,-19.71,55.3987334724,3.2638888856,0,3.2638888856,48.51,-19.71,52.3612853165,132.93,3.2638888856,0.0,3.2638888856,3.2638888856,0,3.2638888856,0.0,0.0,0.0,130.88,54.0238888856,-25.53,59.7525017914,3.2638888856,0,3.2638888856,50.76,-25.53,56.8186457072,132.74
2020-08-20 00:30:00,49.8696666626,-18.57,53.2149279154,4.0896666626,0,4.0896666626,45.78,-18.57,49.4029685343,133.01,4.0896666626,0.0,4.0896666626,4.0896666626,0,4.0896666626,0.0,0.0,0.0,131.11,51.9696666626,-24.35,57.3913647949,4.0896666626,0,4.0896666626,47.88,-24.35,53.7160767369,132.88
2020-08-20 01:00:00,48.1834444413,-18.9,51.7576498522,3.1534444413,0,3.1534444413,45.03,-18.9,48.8355495515,133.29,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,131.37,50.2534444413,-24.72,56.0043487438,3.1534444413,0,3.1534444413,47.1,-24.72,53.1929356212,133.12
2020-08-20 01:30:00,48.7982222191,-18.92,52.3376813754,3.0882222191,0,3.0882222191,45.71,-18.92,49.4709055911,133.38,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,131.37,50.8882222191,-24.74,56.5833788371,3.0882222191,0,3.0882222191,47.8,-24.74,53.8229281998,133.23
2020-08-20 02:00:00,47.2221111079,-19.5,51.0898989771,3.1621111079,0,3.1621111079,44.06,-19.5,48.1822955036,133.47,3.1621111079,0.0,3.1621111079,3.1621111079,0,3.1621111079,0.0,0.0,0.0,131.37,49.2421111079,-25.38,55.3979233037,3.1621111079,0,3.1621111079,46.08,-25.38,52.607136398,133.23
2020-08-20 02:30:00,45.6893333302,-20.17,49.9434087759,3.1393333302,0,3.1393333302,42.55,-20.17,47.0885485017,133.31,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,131.18,47.6393333302,-26.07,54.3060860323,3.1393333302,0,3.1393333302,44.5,-26.07,51.574168922,133.23
2020-08-20 03:00:00,44.1854444414,-20.44,48.6841565654,3.0454444414,0,3.0454444414,41.14,-20.44,45.9379276851,133.67,3.0454444414,0.0,3.0454444414,3.0454444414,0,3.0454444414,0.0,0.0,0.0,131.54,46.0554444414,-26.38,53.07549682,3.0454444414,0,3.0454444414,43.01,-26.38,50.4555695637,133.53
2020-08-20 03:30:00,43.5143333303,-20.48,48.0929059757,2.9843333303,0,2.9843333303,40.53,-20.48,45.4104756637,133.37,2.9843333303,0.0,2.9843333303,2.9843333303,0,2.9843333303,0.0,0.0,0.0,131.25,45.3643333303,-26.42,52.4970393309,2.9843333303,0,2.9843333303,42.38,-26.42,49.9407729215,133.24
2020-08-20 04:00:00,43.0227777748,-20.67,47.7305804224,2.9827777748,0,2.9827777748,40.04,-20.67,45.0605204142,133.37,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,131.25,44.8427777748,-26.61,52.1437131259,2.9827777748,0,2.9827777748,41.86,-26.61,49.601932422,133.24
2020-08-20 04:30:00,42.3544444413,-21.03,47.2880520209,3.1144444413,0,3.1144444413,39.24,-21.03,44.520090970300004,133.17,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,130.95,44.1444444413,-26.99,51.7415894135,3.1144444413,0,3.1144444413,41.03,-26.99,49.1113123425,133.04
2020-08-20 05:00:00,42.2898888858,-20.9,47.1724994247,3.0798888858,0,3.0798888858,39.21,-20.9,44.4323542028,132.95,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,130.73,44.0798888858,-26.85,51.6135554306,3.0798888858,0,3.0798888858,41.0,-26.85,49.0094123613,132.82
2020-08-20 05:30:00,44.0065555525,-20.52,48.5556107118,3.0065555525,0,3.0065555525,41.0,-20.52,45.8483413004,132.84,3.0065555525,0.0,3.0065555525,3.0065555525,0,3.0065555525,0.0,0.0,0.0,130.64,45.8765555525,-26.41,52.9353043759,3.0065555525,0,3.0065555525,42.87,-26.41,50.3520108834,132.65
2020-08-20 06:00:00,46.3564444414,-20.01,50.490791648,3.0764444414,0,3.0764444414,43.28,-20.01,47.6818466505,132.72,3.0764444414,0.0,3.0764444414,3.0764444414,0,3.0764444414,0.0,0.0,0.0,130.64,48.3264444414,-25.88,54.8198835492,3.0764444414,0,3.0764444414,45.25,-25.88,52.1280816835,132.55
2020-08-20 06:30:00,51.4809999949,-17.86,54.4910355974,5.0709999949,0,5.0709999949,46.41,-17.86,49.7279368162,132.99,5.0709999949,0.0,5.0709999949,5.0709999949,0,5.0709999949,0.0,0.0,0.0,131.12,53.6109999949,-23.63,58.5876797668,5.0709999949,0,5.0709999949,48.54,-23.63,53.9861880484,132.84
2020-08-20 07:00:00,50.4658888778,-16.3,53.032970313,11.1358888778,0,11.1358888778,39.33,-16.3,42.5739227697,132.91,11.1358888778,0.0,11.1358888778,11.1358888778,0,11.1358888778,0.0,0.0,0.0,131.12,52.2658888778,-22.03,56.7189918826,11.1358888778,0,11.1358888778,41.13,-22.03,46.6583090135,132.77
2020-08-20 07:30:00,57.8756666565,-14.21,59.5946045455,10.165666656500001,0,10.165666656500001,47.71,-14.21,49.78120328,132.2,10.165666656500001,0.0,10.165666656500001,10.165666656500001,0,10.165666656500001,0.0,0.0,0.0,130.66,60.0456666565,-19.76,63.2134454386,10.165666656500001,0,10.165666656500001,49.88,-19.76,53.6513932718,132.03
2020-08-20 08:00:00,64.2306666525,-11.67,65.2822137999,14.2006666525,0,14.2006666525,50.03,-11.67,51.3730454616,131.82,14.2006666525,0.0,14.2006666525,14.2006666525,0,14.2006666525,0.0,0.0,0.0,130.66,66.5106666525,-17.05,68.6612793251,14.2006666525,0,14.2006666525,52.31,-17.05,55.0185296059,131.65
2020-08-20 08:30:00,70.2894444284,-9.28,70.8993963166,16.0394444284,0,16.0394444284,54.25,-9.28,55.037995058,131.46,16.0394444284,0.0,16.0394444284,16.0394444284,0,16.0394444284,0.0,0.0,0.0,130.52,72.7494444284,-14.5,74.180399464,16.0394444284,0,16.0394444284,56.71,-14.5,58.5343839124,131.29
2020-08-20 09:00:00,65.3523333142,-8.86,65.9501862743,19.1123333142,0,19.1123333142,46.24,-8.86,47.0811767058,131.28,19.1123333142,0.0,19.1123333142,19.1123333142,0,19.1123333142,0.0,0.0,0.0,130.32,67.4623333142,-14.09,68.9180275124,19.1123333142,0,19.1123333142,48.35,-14.09,50.3612013359,131.1
2020-08-20 09:30:00,66.2313333101,-8.96,66.8346550229,23.2613333101,0,23.2613333101,42.97,-8.96,43.8942194372,131.36,23.2613333101,0.0,23.2613333101,23.2613333101,0,23.2613333101,0.0,0.0,0.0,130.32,68.1413333101,-14.21,69.6072223643,23.2613333101,0,23.2613333101,44.88,-14.21,47.0758802361,131.1
2020-08-20 10:00:00,64.166111086,-7.99,64.6616572004,25.066111086,0,25.066111086,39.1,-7.99,39.9080204971,131.36,25.066111086,0.0,25.066111086,25.066111086,0,25.066111086,0.0,0.0,0.0,130.5,65.886111086,-13.23,67.2012837232,25.066111086,0,25.066111086,40.82,-13.23,42.9104334632,131.26
2020-08-20 10:30:00,65.2878888625,-7.92,65.7665175612,26.3778888625,0,26.3778888625,38.91,-7.92,39.7078644603,131.54,26.3778888625,0.0,26.3778888625,26.3778888625,0,26.3778888625,0.0,0.0,0.0,130.63,67.0178888625,-13.16,68.2977527272,26.3778888625,0,26.3778888625,40.64,-13.16,42.7176216566,131.39
2020-08-20 11:00:00,62.5858888614,-7.57,63.0420366468,27.4958888614,0,27.4958888614,35.09,-7.57,35.8972561626,131.76,27.4958888614,0.0,27.4958888614,27.4958888614,0,27.4958888614,0.0,0.0,0.0,130.84,64.0958888614,-12.84,65.3693243726,27.4958888614,0,27.4958888614,36.6,-12.84,38.7869256322,131.59
2020-08-20 11:30:00,60.2789999723,-7.14,60.7003907537,27.7289999723,0,27.7289999723,32.55,-7.14,33.323896831,131.76,27.7289999723,0.0,27.7289999723,27.7289999723,0,27.7289999723,0.0,0.0,0.0,130.84,61.6589999723,-12.39,62.8915286631,27.7289999723,0,27.7289999723,33.93,-12.39,36.1214202379,131.59
2020-08-20 12:00:00,59.3983333068,-7.17,59.8295152883,26.5083333068,0,26.5083333068,32.89,-7.17,33.6624568325,131.76,26.5083333068,0.0,26.5083333068,26.5083333068,0,26.5083333068,0.0,0.0,0.0,130.84,60.7683333068,-12.43,62.026568766,26.5083333068,0,26.5083333068,34.26,-12.43,36.4451985864,131.59
2020-08-20 12:30:00,58.4284444203,-7.52,58.9103854798,24.0984444203,0,24.0984444203,34.33,-7.52,35.1439795698,131.6,24.0984444203,0.0,24.0984444203,24.0984444203,0,24.0984444203,0.0,0.0,0.0,130.68,59.8984444203,-12.77,61.244563383,24.0984444203,0,24.0984444203,35.8,-12.77,38.0093791057,131.43
2020-08-20 13:00:00,60.4515555315,-7.33,60.8943303287,24.0315555315,0,24.0315555315,36.42,-7.33,37.1503068628,131.67,24.0315555315,0.0,24.0315555315,24.0315555315,0,24.0315555315,0.0,0.0,0.0,130.8,62.0115555315,-12.56,63.2707406266,24.0315555315,0,24.0315555315,37.98,-12.56,40.0029248931,131.51
2020-08-20 13:30:00,60.0049999793,-8.86,60.6555819568,20.6649999793,0,20.6649999793,39.34,-8.86,40.3253667063,131.87,20.6649999793,0.0,20.6649999793,20.6649999793,0,20.6649999793,0.0,0.0,0.0,130.8,61.7149999793,-14.16,63.3186135544,20.6649999793,0,20.6649999793,41.05,-14.16,43.4235892114,131.72
2020-08-20 14:00:00,63.3016666483,-8.72,63.8994475755,18.3416666483,0,18.3416666483,44.96,-8.72,45.7978165418,132.03,18.3416666483,0.0,18.3416666483,18.3416666483,0,18.3416666483,0.0,0.0,0.0,131.05,65.2816666483,-13.99,66.7638832033,18.3416666483,0,18.3416666483,46.94,-13.99,48.9804420152,131.86
2020-08-20 14:30:00,65.6549999833,-8.57,66.2119620825,16.6749999833,0,16.6749999833,48.98,-8.57,49.7240917464,131.94,16.6749999833,0.0,16.6749999833,16.6749999833,0,16.6749999833,0.0,0.0,0.0,131.05,67.8449999833,-13.8,69.2342691356,16.6749999833,0,16.6749999833,51.17,-13.8,52.9981971391,131.75
2020-08-20 15:00:00,64.5568888741,-9.22,65.2119644015,14.7468888741,0,14.7468888741,49.81,-9.22,50.6561398056,131.94,14.7468888741,0.0,14.7468888741,14.7468888741,0,14.7468888741,0.0,0.0,0.0,131.05,66.7868888741,-14.48,68.3385610434,14.7468888741,0,14.7468888741,52.04,-14.48,54.0169602995,131.75
2020-08-20 15:30:00,65.8702222034,-9.9,66.6100305744,18.8702222034,0,18.8702222034,47.0,-9.9,48.0313439329,132.22,18.8702222034,0.0,18.8702222034,18.8702222034,0,18.8702222034,0.0,0.0,0.0,131.17,67.9802222034,-15.22,69.6631826061,18.8702222034,0,18.8702222034,49.11,-15.22,51.4143997339,132.03
2020-08-20 16:00:00,67.5699999812,-10.49,68.3794193999,18.7599999812,0,18.7599999812,48.81,-10.49,49.9245050051,132.37,18.7599999812,0.0,18.7599999812,18.7599999812,0,18.7599999812,0.0,0.0,0.0,131.25,69.7499999812,-15.84,71.5259959552,18.7599999812,0,18.7599999812,50.99,-15.84,53.3936859563,132.19
2020-08-20 16:30:00,71.5897777637,-10.16,72.3071357493,14.0397777637,0,14.0397777637,57.55,-10.16,58.4399529432,132.06,14.0397777637,0.0,14.0397777637,14.0397777637,0,14.0397777637,0.0,0.0,0.0,131.07,74.2097777637,-15.43,75.796939356,14.0397777637,0,14.0397777637,60.17,-15.43,62.1169364988,131.9
2020-08-20 17:00:00,75.9004444288,-10.81,76.6663783186,15.6804444288,0,15.6804444288,60.22,-10.81,61.182550617,132.06,15.6804444288,0.0,15.6804444288,15.6804444288,0,15.6804444288,0.0,0.0,0.0,131.07,78.6604444288,-16.09,80.2891874273,15.6804444288,0,15.6804444288,62.98,-16.09,65.0028345536,131.9
2020-08-20 17:30:00,79.929999986,-10.93,80.673848289,13.989999986,0,13.989999986,65.94,-10.93,66.839722471,132.06,13.989999986,0.0,13.989999986,13.989999986,0,13.989999986,0.0,0.0,0.0,131.07,82.959999986,-16.19,84.5250122607,13.989999986,0,13.989999986,68.97,-16.19,70.8447386896,131.9
2020-08-20 18:00:00,82.9764444327,-11.43,83.7599858566,11.7164444327,0,11.7164444327,71.26,-11.43,72.1708563064,132.06,11.7164444327,0.0,11.7164444327,11.7164444327,0,11.7164444327,0.0,0.0,0.0,130.98,86.2564444327,-16.68,87.85440573,11.7164444327,0,11.7164444327,74.54,-16.68,76.3834667975,131.9
2020-08-20 18:30:00,82.7815555452,-12.16,83.6698962499,10.3915555452,0,10.3915555452,72.39,-12.16,73.4042076451,131.97,10.3915555452,0.0,10.3915555452,10.3915555452,0,10.3915555452,0.0,0.0,0.0,130.88,86.1215555452,-17.42,87.8656857341,10.3915555452,0,10.3915555452,75.73,-17.42,77.70771712,131.79
2020-08-20 19:00:00,82.8963333243,-12.77,83.8741615672,9.0663333243,0,9.0663333243,73.83,-12.77,74.9262423988,131.97,9.0663333243,0.0,9.0663333243,9.0663333243,0,9.0663333243,0.0,0.0,0.0,130.76,86.3163333243,-18.06,88.1854466369,9.0663333243,0,9.0663333243,77.25,-18.06,79.3330076324,131.79
2020-08-20 19:30:00,81.9344444368,-12.96,82.9530878579,7.6344444368,0,7.6344444368,74.3,-12.96,75.4218244277,131.6,7.6344444368,0.0,7.6344444368,7.6344444368,0,7.6344444368,0.0,0.0,0.0,130.43,85.3944444368,-18.24,87.3207234319,7.6344444368,0,7.6344444368,77.76,-18.24,79.8706153726,131.45
2020-08-20 20:00:00,77.7089999929,-13.29,78.8372550251,7.1089999929,0,7.1089999929,70.6,-13.29,71.8399895601,131.83,7.1089999929,0.0,7.1089999929,7.1089999929,0,7.1089999929,0.0,0.0,0.0,130.61,80.9889999929,-18.6,83.0974014025,7.1089999929,0,7.1089999929,73.88,-18.6,76.1853949258,131.69
2020-08-20 20:30:00,78.2202222156,-14.84,79.6155057979,6.6502222156,0,6.6502222156,71.57,-14.84,73.0923422802,131.26,6.6502222156,0.0,6.6502222156,6.6502222156,0,6.6502222156,0.0,0.0,0.0,129.91,81.5502222156,-20.19,84.0123493506,6.6502222156,0,6.6502222156,74.9,-20.19,77.5734883836,131.1
2020-08-20 21:00:00,77.509555549,-15.07,78.9609783463,6.569555549,0,6.569555549,70.94,-15.07,72.5230204832,131.07,6.569555549,0.0,6.569555549,6.569555549,0,6.569555549,0.0,0.0,0.0,129.7,80.829555549,-20.43,83.3714696419,6.569555549,0,6.569555549,74.26,-20.43,77.0190398538,130.96
2020-08-20 21:30:00,74.8978888823,-15.76,76.5380386411,6.6278888823,0,6.6278888823,68.27,-15.76,70.0654729521,131.49,6.6278888823,0.0,6.6278888823,6.6278888823,0,6.6278888823,0.0,0.0,0.0,130.04,78.0678888823,-21.19,80.8925915924,6.6278888823,0,6.6278888823,71.44,-21.19,74.5163720266,131.35
2020-08-20 22:00:00,70.0986666601,-16.64,72.046600666,6.5986666601,0,6.5986666601,63.5,-16.64,65.6440370483,132.13,6.5986666601,0.0,6.5986666601,6.5986666601,0,6.5986666601,0.0,0.0,0.0,130.5,73.0686666601,-22.17,76.3579658417,6.5986666601,0,6.5986666601,66.47,-22.17,70.0697495357,131.95
2020-08-20 22:30:00,65.8823333286,-17.44,68.1515623065,4.7223333285999995,0,4.7223333285999995,61.16,-17.44,63.5979496525,132.3,4.7223333285999995,0.0,4.7223333285999995,4.7223333285999995,0,4.7223333285999995,0.0,0.0,0.0,130.59,68.7223333286,-23.06,72.4880865945,4.7223333285999995,0,4.7223333285999995,64.0,-23.06,68.0276679006,132.18
2020-08-20 23:00:00,59.552111107900004,-18.14,62.253622685,3.1821111079,0,3.1821111079,56.37,-18.14,59.2168599303,132.58,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,130.76,62.1721111079,-23.83,66.5825825544,3.1821111079,0,3.1821111079,58.99,-23.83,63.6214507851,132.44
2020-08-20 23:30:00,54.3642222181,-18.88,57.5493097906,4.1442222181,0,4.1442222181,50.22,-18.88,53.6516803092,133.07,4.1442222181,0.0,4.1442222181,4.1442222181,0,4.1442222181,0.0,0.0,0.0,131.13,56.7042222181,-24.68,61.8423092822,4.1442222181,0,4.1442222181,52.56,-24.68,58.0659624909,132.9
2020-08-21 00:00:00,50.6706666628,-17.92,53.7460962308,3.8706666628,0,3.8706666628,46.8,-17.92,50.1135350978,133.28,3.8706666628,0.0,3.8706666628,3.8706666628,0,3.8706666628,0.0,0.0,0.0,131.45,52.8306666628,-23.7,57.903103026,3.8706666628,0,3.8706666628,48.96,-23.7,54.3945916429,133.18
2020-08-21 00:30:00,45.8193333286,-17.98,49.2208462613,4.7493333286,0,4.7493333286,41.07,-17.98,44.8333057001,133.37,4.7493333286,0.0,4.7493333286,4.7493333286,0,4.7493333286,0.0,0.0,0.0,131.45,47.6993333286,-23.82,53.3162151694,4.7493333286,0,4.7493333286,42.95,-23.82,49.1130827784,133.18
2020-08-21 01:00:00,43.035333329,-17.94,46.6249237505,4.325333329,0,4.325333329,38.71,-17.94,42.6650641626,133.63,4.325333329,0.0,4.325333329,4.325333329,0,4.325333329,0.0,0.0,0.0,131.73,44.825333329,-23.81,50.7565425148,4.325333329,0,4.325333329,40.5,-23.81,46.9804863747,133.5
2020-08-21 01:30:00,43.1006666618,-17.84,46.6468977178,4.8806666618,0,4.8806666618,38.22,-17.84,42.1785964679,133.5,4.8806666618,0.0,4.8806666618,4.8806666618,0,4.8806666618,0.0,0.0,0.0,131.59,44.8506666618,-23.69,50.7227601773,4.8806666618,0,4.8806666618,39.97,-23.69,46.4630713578,133.36
2020-08-21 02:00:00,43.75333333,-18.62,47.550589665,3.2833333301,0,3.2833333301,40.47,-18.62,44.548011179,133.76,3.2833333301,0.0,3.2833333301,3.2833333301,0,3.2833333301,0.0,0.0,0.0,131.78,45.5933333301,-24.5,51.7590769252,3.2833333301,0,3.2833333301,42.31,-24.5,48.8915749388,133.64
2020-08-21 02:30:00,44.8455555522,-19.39,48.8579159685,3.3155555522,0,3.3155555522,41.53,-19.39,45.8335357571,134.16,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,132.17,46.7455555522,-25.34,53.1720092143,3.3155555522,0,3.3155555522,43.43,-25.34,50.2820097053,134.05
2020-08-21 03:00:00,43.3765555523,-19.41,47.5212970317,3.2965555523,0,3.2965555523,40.08,-19.41,44.5326228736,134.31,3.2965555523,0.0,3.2965555523,3.2965555523,0,3.2965555523,0.0,0.0,0.0,132.24,45.2065555523,-25.36,51.8339875458,3.2965555523,0,3.2965555523,41.91,-25.36,48.9854845847,134.14
2020-08-21 03:30:00,43.0206666634,-19.72,47.3250056541,3.3006666634,0,3.3006666634,39.72,-19.72,44.3458769222,134.65,3.3006666634,0.0,3.3006666634,3.3006666634,0,3.3006666634,0.0,0.0,0.0,132.54,44.8206666634,-25.72,51.6760153277,3.3006666634,0,3.3006666634,41.52,-25.72,48.8408517534,134.47
2020-08-21 04:00:00,42.79733333,-19.9,47.1976878688,3.34733333,0,3.34733333,39.45,-19.9,44.1849804798,134.79,3.34733333,0.0,3.34733333,3.34733333,0,3.34733333,0.0,0.0,0.0,132.69,44.59733333,-25.9,51.5725909776,3.34733333,0,3.34733333,41.25,-25.9,48.7070066828,134.6
2020-08-21 04:30:00,42.2466666633,-20.1,46.784515004,3.3266666633,0,3.3266666633,38.92,-20.1,43.8038400143,134.79,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,132.69,44.0266666633,-26.13,51.1969166795,3.3266666633,0,3.3266666633,40.7,-26.13,48.3659684075,134.7
2020-08-21 05:00:00,42.1558888856,-19.98,46.6510382278,3.3058888856,0,3.3058888856,38.85,-19.98,43.6866444122,134.79,3.3058888856,0.0,3.3058888856,3.3058888856,0,3.3058888856,0.0,0.0,0.0,132.69,43.9258888856,-26.01,51.0490334325,3.3058888856,0,3.3058888856,40.62,-26.01,48.2338522202,134.7
2020-08-21 05:30:00,43.9011111078,-19.5,48.0370435861,3.3311111078,0,3.3311111078,40.57,-19.5,45.0130525515,134.42,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,132.33,45.7511111078,-25.46,52.3581490085,3.3311111078,0,3.3311111078,42.42,-25.46,49.4739123175,134.23
2020-08-21 06:00:00,45.9879999966,-18.97,49.7469299926,3.3679999966,0,3.3679999966,42.62,-18.97,46.6511018091,134.01,3.3679999966,0.0,3.3679999966,3.3679999966,0,3.3679999966,0.0,0.0,0.0,132.03,47.9279999966,-24.88,54.000996136,3.3679999966,0,3.3679999966,44.56,-24.88,51.0353602907,133.84
2020-08-21 06:30:00,51.3306666631,-17.68,54.2901440418,3.5906666631,0,3.5906666631,47.74,-17.68,50.9086436669,133.72,3.5906666631,0.0,3.5906666631,3.5906666631,0,3.5906666631,0.0,0.0,0.0,131.89,53.5206666631,-23.48,58.4446076217,3.5906666631,0,3.5906666631,49.93,-23.48,55.1753142266,133.57
2020-08-21 07:00:00,56.618333327,-16.81,59.0610850622,6.368333327,0,6.368333327,50.25,-16.81,52.9871550472,133.17,6.368333327,0.0,6.368333327,6.368333327,0,6.368333327,0.0,0.0,0.0,131.43,58.928333327,-22.51,63.0812854077,6.368333327,0,6.368333327,52.56,-22.51,57.1773880131,133.01
2020-08-21 07:30:00,62.718333328,-14.54,64.3816816761,5.318333328,0,5.318333328,57.4,-14.54,59.2129343978,132.06,5.318333328,0.0,5.318333328,5.318333328,0,5.318333328,0.0,0.0,0.0,130.61,65.348333328,-20.02,68.3462147361,5.318333328,0,5.318333328,60.03,-20.02,63.2803389688,131.88
2020-08-21 08:00:00,64.8823333257,-12.64,66.1020935961,7.6723333257,0,7.6723333257,57.21,-12.64,58.5897064338,131.55,7.6723333257,0.0,7.6723333257,7.6723333257,0,7.6723333257,0.0,0.0,0.0,130.27,67.5123333257,-18.01,69.8732799507,7.6723333257,0,7.6723333257,59.84,-18.01,62.49148502,131.4
2020-08-21 08:30:00,71.0633333256,-12.24,72.1097423608,7.7433333256,0,7.7433333256,63.32,-12.24,64.4921700674,131.29,7.7433333256,0.0,7.7433333256,7.7433333256,0,7.7433333256,0.0,0.0,0.0,130.12,73.9633333256,-17.54,76.0146451457,7.7433333256,0,7.7433333256,66.22,-17.54,68.503576549,131.12
2020-08-21 09:00:00,75.0946666556,-10.8,75.8673115387,11.0746666556,0,11.0746666556,64.02,-10.8,64.9245747002,131.43,11.0746666556,0.0,11.0746666556,11.0746666556,0,11.0746666556,0.0,0.0,0.0,130.38,78.0546666556,-16.02,79.6816879008,11.0746666556,0,11.0746666556,66.98,-16.02,68.8691571024,131.25
2020-08-21 09:30:00,75.0094444299,-10.24,75.7051804944,14.5394444299,0,14.5394444299,60.47,-10.24,61.3308935203,131.43,14.5394444299,0.0,14.5394444299,14.5394444299,0,14.5394444299,0.0,0.0,0.0,130.38,77.7694444299,-15.46,79.2912232655,14.5394444299,0,14.5394444299,63.23,-15.46,65.092584063,131.25
2020-08-21 10:00:00,74.7923333182,-9.24,75.3609363211,15.0923333182,0,15.0923333182,59.7,-9.24,60.4108235335,131.21,15.0923333182,0.0,15.0923333182,15.0923333182,0,15.0923333182,0.0,0.0,0.0,130.3,77.5323333182,-14.4,78.8582443995,15.0923333182,0,15.0923333182,62.44,-14.4,64.0789637869,131.03
2020-08-21 10:30:00,72.3642222082,-9.78,73.0221134712,14.0042222082,0,14.0042222082,58.36,-9.78,59.1737948758,131.7,14.0042222082,0.0,14.0042222082,14.0042222082,0,14.0042222082,0.0,0.0,0.0,130.7,75.0242222082,-15.01,76.5110058616,14.0042222082,0,14.0042222082,61.02,-15.01,62.839004607,131.49
2020-08-21 11:00:00,72.9078888766,-9.39,73.510083393,12.3078888766,0,12.3078888766,60.6,-9.39,61.3231775106,131.56,12.3078888766,0.0,12.3078888766,12.3078888766,0,12.3078888766,0.0,0.0,0.0,130.6,75.6778888766,-14.57,77.0676830119,12.3078888766,0,12.3078888766,63.37,-14.57,65.0233942516,131.37
2020-08-21 11:30:00,72.7942222077,-8.74,73.317026582,14.5142222077,0,14.5142222077,58.28,-8.74,58.931706237,131.56,14.5142222077,0.0,14.5142222077,14.5142222077,0,14.5142222077,0.0,0.0,0.0,130.72,75.4442222077,-13.91,76.715831251,14.5142222077,0,14.5142222077,60.93,-13.91,62.4976239548,131.45
2020-08-21 12:00:00,71.8087777588,-9.06,72.3780641024,18.9787777588,0,18.9787777588,52.83,-9.06,53.6012359932,131.86,18.9787777588,0.0,18.9787777588,18.9787777588,0,18.9787777588,0.0,0.0,0.0,130.91,74.1887777588,-14.29,75.5524906627,18.9787777588,0,18.9787777588,55.21,-14.29,57.0293626126,131.65
2020-08-21 12:30:00,70.7475555359,-9.44,71.3745768065,19.6575555359,0,19.6575555359,51.09,-9.44,51.9548043977,131.86,19.6575555359,0.0,19.6575555359,19.6575555359,0,19.6575555359,0.0,0.0,0.0,130.91,73.0375555359,-14.7,74.5021779457,19.6575555359,0,19.6575555359,53.38,-14.7,55.3670876966,131.65
2020-08-21 13:00:00,68.4898888694,-10.16,69.2393708619,19.4498888694,0,19.4498888694,49.04,-10.16,50.0814057311,132.3,19.4498888694,0.0,19.4498888694,19.4498888694,0,19.4498888694,0.0,0.0,0.0,131.21,70.6798888694,-15.49,72.3573547789,19.4498888694,0,19.4498888694,51.23,-15.49,53.5205848249,132.14
2020-08-21 13:30:00,59.8879999781,-11.78,61.0355711153,21.9379999781,0,21.9379999781,37.95,-11.78,39.7362668101,132.63,21.9379999781,0.0,21.9379999781,21.9379999781,0,21.9379999781,0.0,0.0,0.0,131.28,61.5779999781,-17.28,63.9566140544,21.9379999781,0,21.9379999781,39.64,-17.28,43.2426641177,132.48
2020-08-21 14:00:00,59.5488888667,-10.79,60.5185448045,22.1888888667,0,22.1888888667,37.36,-10.79,38.8869348239,132.54,22.1888888667,0.0,22.1888888667,22.1888888667,0,22.1888888667,0.0,0.0,0.0,131.28,61.2188888667,-16.25,63.3388889552,22.1888888667,0,22.1888888667,39.03,-16.25,42.2776938822,132.36
2020-08-21 14:30:00,64.6749999793,-10.17,65.46972218,20.6649999793,0,20.6649999793,44.01,-10.17,45.1697797205,132.54,20.6649999793,0.0,20.6649999793,20.6649999793,0,20.6649999793,0.0,0.0,0.0,131.35,66.6649999793,-15.55,68.4545449349,20.6649999793,0,20.6649999793,46.0,-15.55,48.5572085277,132.36
2020-08-21 15:00:00,61.2782222015,-11.6,62.3665015548,20.6782222015,0,20.6782222015,40.6,-11.6,42.2246373578,132.62,20.6782222015,0.0,20.6782222015,20.6782222015,0,20.6782222015,0.0,0.0,0.0,131.35,63.1082222015,-17.08,65.3786976732,20.6782222015,0,20.6782222015,42.43,-17.08,45.7387286662,132.47
2020-08-21 15:30:00,63.1927777577,-12.12,64.344553466,20.0327777577,0,20.0327777577,43.16,-12.12,44.829454603,132.74,20.0327777577,0.0,20.0327777577,20.0327777577,0,20.0327777577,0.0,0.0,0.0,131.35,65.1327777577,-17.6,67.4687982585,20.0327777577,0,20.0327777577,45.1,-17.6,48.4124983863,132.58
2020-08-21 16:00:00,61.8639999814,-11.83,62.9849457704,18.6139999814,0,18.6139999814,43.25,-11.83,44.8387265653,132.59,18.6139999814,0.0,18.6139999814,18.6139999814,0,18.6139999814,0.0,0.0,0.0,131.35,63.8239999814,-17.32,66.1323322863,18.6139999814,0,18.6139999814,45.21,-17.32,48.4141146774,132.47
2020-08-21 16:30:00,69.3904444272,-13.07,70.6106130677,17.2504444272,0,17.2504444272,52.14,-13.07,53.7531813012,132.82,17.2504444272,0.0,17.2504444272,17.2504444272,0,17.2504444272,0.0,0.0,0.0,131.47,71.7604444272,-18.55,74.1192544781,17.2504444272,0,17.2504444272,54.51,-18.55,57.5798801666,132.69
2020-08-21 17:00:00,71.8882222039,-12.81,73.0206312738,18.3682222039,0,18.3682222039,53.52,-12.81,55.0316863271,132.4,18.3682222039,0.0,18.3682222039,18.3682222039,0,18.3682222039,0.0,0.0,0.0,131.08,74.3582222039,-18.25,76.565055406,18.3682222039,0,18.3682222039,55.99,-18.25,58.8892401038,132.25
2020-08-21 17:30:00,72.6979999842,-13.98,74.0299912313,15.7679999842,0,15.7679999842,56.93,-13.98,58.6213723824,132.17,15.7679999842,0.0,15.7679999842,15.7679999842,0,15.7679999842,0.0,0.0,0.0,130.72,75.2979999842,-19.44,77.7669750063,15.7679999842,0,15.7679999842,59.53,-19.44,62.6237534806,132.03
2020-08-21 18:00:00,75.9675555421,-14.42,77.324031808,13.4075555421,0,13.4075555421,62.56,-14.42,64.2003894069,131.72,13.4075555421,0.0,13.4075555421,13.4075555421,0,13.4075555421,0.0,0.0,0.0,130.3,78.8475555421,-19.84,81.3053664586,13.4075555421,0,13.4075555421,65.44,-19.84,68.3814243783,131.56
2020-08-21 18:30:00,80.4344444328,-14.28,81.6922165889,11.6644444328,0,11.6644444328,68.77,-14.28,70.2369653388,131.61,11.6644444328,0.0,11.6644444328,11.6644444328,0,11.6644444328,0.0,0.0,0.0,130.3,83.6144444328,-19.66,85.8946501116,11.6644444328,0,11.6644444328,71.95,-19.66,74.5876538041,131.48
2020-08-21 19:00:00,79.3301110997,-15.13,80.7600360766,11.4201110997,0,11.4201110997,67.91,-15.13,69.5750314409,131.61,11.4201110997,0.0,11.4201110997,11.4201110997,0,11.4201110997,0.0,0.0,0.0,130.19,82.4801110997,-20.55,85.0015954381,11.4201110997,0,11.4201110997,71.06,-20.55,73.9717925969,131.48
2020-08-21 19:30:00,78.025444434,-15.65,79.5794727246,10.405444434,0,10.405444434,67.62,-15.65,69.4073980207,131.86,10.405444434,0.0,10.405444434,10.405444434,0,10.405444434,0.0,0.0,0.0,130.36,81.165444434,-21.1,83.8632182198,10.405444434,0,10.405444434,70.76,-21.1,73.8389301114,131.7
2020-08-21 20:00:00,76.108444435,-16.45,77.8658963495,9.488444435,0,9.488444435,66.62,-16.45,68.6208925911,131.86,9.488444435,0.0,9.488444435,9.488444435,0,9.488444435,0.0,0.0,0.0,130.28,79.218444435,-21.96,82.205860732,9.488444435,0,9.488444435,69.73,-21.96,73.1061864687,131.7
2020-08-21 20:30:00,74.4366666571,-17.21,76.4002712234,9.6066666571,0,9.6066666571,64.83,-17.21,67.0754276915,131.7,9.6066666571,0.0,9.6066666571,9.6066666571,0,9.6066666571,0.0,0.0,0.0,130.01,77.4566666571,-22.75,80.7285433389,9.6066666571,0,9.6066666571,67.85,-22.75,71.5624552402,131.57
2020-08-21 21:00:00,71.0314444355,-17.2,73.0842397415,8.9114444355,0,8.9114444355,62.12,-17.2,64.4572292299,131.7,8.9114444355,0.0,8.9114444355,8.9114444355,0,8.9114444355,0.0,0.0,0.0,130.01,73.9314444355,-22.75,77.3525757575,8.9114444355,0,8.9114444355,65.02,-22.75,68.8851428103,131.57
2020-08-21 21:30:00,65.8948888801,-17.36,68.1432753874,8.7948888801,0,8.7948888801,57.1,-17.36,59.6806467793,131.88,8.7948888801,0.0,8.7948888801,8.7948888801,0,8.7948888801,0.0,0.0,0.0,130.09,68.5648888801,-22.96,72.3070230831,8.7948888801,0,8.7948888801,59.77,-22.96,64.0282320543,131.72
2020-08-21 22:00:00,68.0443333277,-19.15,70.6877202773,5.6543333277,0,5.6543333277,62.39,-19.15,65.262811769,132.23,5.6543333277,0.0,5.6543333277,5.6543333277,0,5.6543333277,0.0,0.0,0.0,130.36,70.9343333277,-24.84,75.1578688139,5.6543333277,0,5.6543333277,65.28,-24.84,69.8462883767,132.11
2020-08-21 22:30:00,65.9683333304,-19.63,68.8270143359,2.8883333304,0,2.8883333304,63.08,-19.63,66.0637820595,132.49,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,130.58,68.9183333304,-25.33,73.4257827268,2.8883333304,0,2.8883333304,66.03,-25.33,70.7217774098,132.38
2020-08-21 23:00:00,60.6504444416,-20.52,64.0277034647,2.8304444416,0,2.8304444416,57.82,-20.52,61.3532623419,132.77,2.8304444416,0.0,2.8304444416,2.8304444416,0,2.8304444416,0.0,0.0,0.0,130.74,63.3504444416,-26.34,68.608122048,2.8304444416,0,2.8304444416,60.52,-26.34,66.0035302086,132.63
2020-08-21 23:30:00,56.3731111083,-19.33,59.5951051348,2.8231111083,0,2.8231111083,53.55,-19.33,56.9319892503,133.11,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,131.14,58.8531111083,-25.14,63.9977209526,2.8231111083,0,2.8231111083,56.03,-25.14,61.4115665001,132.96
2020-08-22 00:00:00,52.8925555527,-20.11,56.5865225376,2.8125555527,0,2.8125555527,50.08,-20.11,53.9668277741,133.58,2.8125555527,0.0,2.8125555527,2.8125555527,0,2.8125555527,0.0,0.0,0.0,131.54,55.2025555527,-25.98,61.0105117136,2.8125555527,0,2.8125555527,52.39,-25.98,58.4779659359,133.45
2020-08-22 00:30:00,50.4944444417,-20.53,54.5084380576,2.7544444417,0,2.7544444417,47.74,-20.53,51.9671867624,133.41,2.7544444417,0.0,2.7544444417,2.7544444417,0,2.7544444417,0.0,0.0,0.0,131.29,52.6944444417,-26.45,58.960215188,2.7544444417,0,2.7544444417,49.94,-26.45,56.5119996107,133.23
2020-08-22 01:00:00,47.922777775,-20.86,52.265975832,2.772777775,0,2.772777775,45.15,-20.86,49.7359236367,133.59,2.772777775,0.0,2.772777775,2.772777775,0,2.772777775,0.0,0.0,0.0,131.45,49.992777775,-26.82,56.732620507600004,2.772777775,0,2.772777775,47.22,-26.82,54.3050715864,133.42
2020-08-22 01:30:00,48.6918888861,-20.7,52.9092623583,2.7418888861,0,2.7418888861,45.95,-20.7,50.3973461603,133.38,2.7418888861,0.0,2.7418888861,2.7418888861,0,2.7418888861,0.0,0.0,0.0,131.25,50.8018888861,-26.63,57.3584240927,2.7418888861,0,2.7418888861,48.06,-26.63,54.9447040214,133.26
2020-08-22 02:00:00,47.0087777751,-21.17,51.5557376817,2.7187777751,0,2.7187777751,44.29,-21.17,49.0894387827,133.38,2.7187777751,0.0,2.7187777751,2.7187777751,0,2.7187777751,0.0,0.0,0.0,131.25,49.0387777751,-27.13,56.0431853634,2.7187777751,0,2.7187777751,46.32,-27.13,53.6803437023,133.26
2020-08-22 02:30:00,45.4908888862,-21.6,50.3585243197,2.6508888862,0,2.6508888862,42.84,-21.6,47.9773446535,133.6,2.6508888862,0.0,2.6508888862,2.6508888862,0,2.6508888862,0.0,0.0,0.0,131.25,47.4508888862,-27.6,54.8939601058,2.6508888862,0,2.6508888862,44.8,-27.6,52.6193880618,133.45
2020-08-22 03:00:00,43.8564444419,-21.58,48.8782581429,2.5664444419,0,2.5664444419,41.29,-21.58,46.5892745168,133.67,2.5664444419,0.0,2.5664444419,2.5664444419,0,2.5664444419,0.0,0.0,0.0,131.41,45.7564444419,-27.6,53.4360571895,2.5664444419,0,2.5664444419,43.19,-27.6,51.2555957921,133.54
2020-08-22 03:30:00,43.0391111085,-21.93,48.3041404541,2.5991111085,0,2.5991111085,40.44,-21.93,46.0034618263,133.82,2.5991111085,0.0,2.5991111085,2.5991111085,0,2.5991111085,0.0,0.0,0.0,131.49,44.8891111085,-27.98,52.8952993763,2.5991111085,0,2.5991111085,42.29,-27.98,50.7082291152,133.62
2020-08-22 04:00:00,42.6612222196,-21.86,47.935784976,2.6512222196,0,2.6512222196,40.01,-21.86,45.5923206253,133.82,2.6512222196,0.0,2.6512222196,2.6512222196,0,2.6512222196,0.0,0.0,0.0,131.49,44.4912222196,-27.91,52.5208240091,2.6512222196,0,2.6512222196,41.84,-27.91,50.2946687036,133.62
2020-08-22 04:30:00,42.2157777751,-22.02,47.6135725729,2.6957777751,0,2.6957777751,39.52,-22.02,45.2405879714,133.89,2.6957777751,0.0,2.6957777751,2.6957777751,0,2.6957777751,0.0,0.0,0.0,131.56,44.0157777751,-28.08,52.2099137439,2.6957777751,0,2.6957777751,41.32,-28.08,49.9582705866,133.78
2020-08-22 05:00:00,41.9099999974,-22.07,47.3659476816,2.6399999974,0,2.6399999974,39.27,-22.07,45.0468400668,133.89,2.6399999974,0.0,2.6399999974,2.6399999974,0,2.6399999974,0.0,0.0,0.0,131.56,43.7199999974,-28.14,51.9932495596,2.6399999974,0,2.6399999974,41.08,-28.14,49.7938349598,133.78
2020-08-22 05:30:00,42.8543333307,-21.81,48.0850287015,2.6143333307,0,2.6143333307,40.24,-21.81,45.7704457046,133.89,2.6143333307,0.0,2.6143333307,2.6143333307,0,2.6143333307,0.0,0.0,0.0,131.56,44.6943333307,-27.85,52.6612374701,2.6143333307,0,2.6143333307,42.08,-27.85,50.4613604652,133.63
2020-08-22 06:00:00,44.2104444417,-21.61,49.2093029593,2.7104444417,0,2.7104444417,41.5,-21.61,46.7893374606,133.75,2.7104444417,0.0,2.7104444417,2.7104444417,0,2.7104444417,0.0,0.0,0.0,131.48,46.1004444417,-27.64,53.7514704704,2.7104444417,0,2.7104444417,43.39,-27.64,51.445716051,133.63
2020-08-22 06:30:00,47.0153333305,-21.05,51.5125622366,2.7953333305,0,2.7953333305,44.22,-21.05,48.9745944343,133.59,2.7953333305,0.0,2.7953333305,2.7953333305,0,2.7953333305,0.0,0.0,0.0,131.41,49.0453333305,-27.01,55.9909351726,2.7953333305,0,2.7953333305,46.25,-27.01,53.5593371878,133.42
2020-08-22 07:00:00,53.1999999968,-20.95,57.1764155895,3.2099999968,0,3.2099999968,49.99,-20.95,54.2024224551,133.1,3.2099999968,0.0,3.2099999968,3.2099999968,0,3.2099999968,0.0,0.0,0.0,130.92,55.4799999968,-26.84,61.6312907511,3.2099999968,0,3.2099999968,52.27,-26.84,58.7583057959,132.96
2020-08-22 07:30:00,60.3295555514,-19.62,63.4397326053,4.1195555514,0,4.1195555514,56.21,-19.62,59.5357749593,132.62,4.1195555514,0.0,4.1195555514,4.1195555514,0,4.1195555514,0.0,0.0,0.0,130.62,62.8995555514,-25.39,67.8307171462,4.1195555514,0,4.1195555514,58.78,-25.39,64.0292159877,132.49
2020-08-22 08:00:00,64.1854444385,-18.26,66.7322926159,5.9054444385,0,5.9054444385,58.28,-18.26,61.0736113227,132.1,5.9054444385,0.0,5.9054444385,5.9054444385,0,5.9054444385,0.0,0.0,0.0,130.26,66.8554444385,-23.91,71.0023841225,5.9054444385,0,5.9054444385,60.95,-23.91,65.4720596896,131.99
2020-08-22 08:30:00,67.0492222139,-17.89,69.3948866956,8.2992222139,0,8.2992222139,58.75,-17.89,61.4134724633,131.76,8.2992222139,0.0,8.2992222139,8.2992222139,0,8.2992222139,0.0,0.0,0.0,129.94,69.7292222139,-23.5,73.5827046972,8.2992222139,0,8.2992222139,61.43,-23.5,65.7715356366,131.59
2020-08-22 09:00:00,69.6971111005,-17.01,71.7427863673,10.6471111005,0,10.6471111005,59.05,-17.01,61.4511399406,131.37,10.6471111005,0.0,10.6471111005,10.6471111005,0,10.6471111005,0.0,0.0,0.0,129.63,72.3971111005,-22.55,75.8277270904,10.6471111005,0,10.6471111005,61.75,-22.55,65.7386111809,131.23
2020-08-22 09:30:00,73.2968888742,-15.59,74.9365199261,14.7068888742,0,14.7068888742,58.59,-15.59,60.628674734,131.24,14.7068888742,0.0,14.7068888742,14.7068888742,0,14.7068888742,0.0,0.0,0.0,129.63,75.9668888742,-21.07,78.834720176,14.7068888742,0,14.7068888742,61.26,-21.07,64.7821927693,131.1
2020-08-22 10:00:00,69.094111092,-15.48,70.8069670837,19.124111092,0,19.124111092,49.97,-15.48,52.3128215641,131.24,19.124111092,0.0,19.124111092,19.124111092,0,19.124111092,0.0,0.0,0.0,129.63,71.354111092,-20.99,74.3773437932,19.124111092,0,19.124111092,52.23,-20.99,56.2899014034,131.1
2020-08-22 10:30:00,68.5165555377,-15.37,70.2193369575,17.866555537700002,0,17.866555537700002,50.65,-15.37,52.930703755,131.32,17.866555537700002,0.0,17.866555537700002,17.866555537700002,0,17.866555537700002,0.0,0.0,0.0,129.71,70.8065555377,-20.87,73.8181902183,17.866555537700002,0,17.866555537700002,52.94,-20.87,56.9051886914,131.18
2020-08-22 11:00:00,63.7841110911,-14.73,65.4628576192,20.0441110911,0,20.0441110911,43.74,-14.73,46.1536618266,131.24,20.0441110911,0.0,20.0441110911,20.0441110911,0,20.0441110911,0.0,0.0,0.0,129.71,65.7241110911,-20.25,68.7729690991,20.0441110911,0,20.0441110911,45.68,-20.25,49.9672382667,131.1
2020-08-22 11:30:00,67.1208888673,-14.64,68.6989324687,21.5408888673,0,21.5408888673,45.58,-14.64,47.8734373113,131.4,21.5408888673,0.0,21.5408888673,21.5408888673,0,21.5408888673,0.0,0.0,0.0,129.79,69.1508888673,-20.15,72.0268556244,21.5408888673,0,21.5408888673,47.61,-20.15,51.6984970768,131.21
2020-08-22 12:00:00,59.2312222004,-14.91,61.0790126259,21.7812222004,0,21.7812222004,37.45,-14.91,40.3089394552,131.4,21.7812222004,0.0,21.7812222004,21.7812222004,0,21.7812222004,0.0,0.0,0.0,129.79,60.8612222004,-20.48,64.2146304804,21.7812222004,0,21.7812222004,39.08,-20.48,44.1211604562,131.21
2020-08-22 12:30:00,57.1922222017,-14.76,59.0661314153,20.5122222017,0,20.5122222017,36.68,-14.76,39.5383358274,131.4,20.5122222017,0.0,20.5122222017,20.5122222017,0,20.5122222017,0.0,0.0,0.0,129.79,58.7922222017,-20.34,62.2112609695,20.5122222017,0,20.5122222017,38.28,-20.34,43.3482871634,131.21
2020-08-22 13:00:00,56.2704444224,-14.81,58.1867597955,22.0004444224,0,22.0004444224,34.27,-14.81,37.3332157736,131.54,22.0004444224,0.0,22.0004444224,22.0004444224,0,22.0004444224,0.0,0.0,0.0,129.87,57.7404444224,-20.41,61.2415465358,22.0004444224,0,22.0004444224,35.74,-20.41,41.1572071453,131.4
2020-08-22 13:30:00,57.1752222002,-15.21,59.1637569264,22.0052222002,0,22.0052222002,35.17,-15.21,38.3180505767,131.78,22.0052222002,0.0,22.0052222002,22.0052222002,0,22.0052222002,0.0,0.0,0.0,130.08,58.6952222002,-20.84,62.2851082453,22.0052222002,0,22.0052222002,36.69,-20.84,42.1955175344,131.66
2020-08-22 14:00:00,55.6023333103,-15.58,57.7438816633,23.0523333103,0,23.0523333103,32.55,-15.58,36.0865473549,132.11,23.0523333103,0.0,23.0523333103,23.0523333103,0,23.0523333103,0.0,0.0,0.0,130.37,57.0223333103,-21.27,60.8601626366,23.0523333103,0,23.0523333103,33.97,-21.27,40.0795933113,131.99
2020-08-22 14:30:00,53.1081110901,-16.03,55.4746100803,20.9981110901,0,20.9981110901,32.11,-16.03,35.8888980048,132.41,20.9981110901,0.0,20.9981110901,20.9981110901,0,20.9981110901,0.0,0.0,0.0,130.61,54.4981110901,-21.76,58.6816982746,20.9981110901,0,20.9981110901,33.5,-21.76,39.9468096348,132.29
2020-08-22 15:00:00,52.7294444264,-16.81,55.3441090769,18.0394444264,0,18.0394444264,34.69,-16.81,38.54830995,132.55,18.0394444264,0.0,18.0394444264,18.0394444264,0,18.0394444264,0.0,0.0,0.0,130.69,54.2394444264,-22.57,58.7479551277,18.0394444264,0,18.0394444264,36.2,-22.57,42.6596401766,132.43
2020-08-22 15:30:00,54.2397777592,-17.22,56.9076610956,18.5297777592,0,18.5297777592,35.71,-17.22,39.6450816622,132.55,18.5297777592,0.0,18.5297777592,18.5297777592,0,18.5297777592,0.0,0.0,0.0,130.69,55.7997777592,-22.99,60.3502717308,18.5297777592,0,18.5297777592,37.27,-22.99,43.7903299828,132.43
2020-08-22 16:00:00,55.6833333134,-17.36,58.3266937936,19.9733333134,0,19.9733333134,35.71,-17.36,39.7060914722,132.55,19.9733333134,0.0,19.9733333134,19.9733333134,0,19.9733333134,0.0,0.0,0.0,130.57,57.2433333134,-23.13,61.7397449689,19.9733333134,0,19.9733333134,37.27,-23.13,43.8639920664,132.3
2020-08-22 16:30:00,59.9496666504,-17.16,62.357262059,16.2896666504,0,16.2896666504,43.66,-17.16,46.9112054844,132.16,16.2896666504,0.0,16.2896666504,16.2896666504,0,16.2896666504,0.0,0.0,0.0,130.35,61.8896666504,-22.86,65.9765900763,16.2896666504,0,16.2896666504,45.6,-22.86,51.0092109329,132.02
2020-08-22 17:00:00,66.669666652,-17.0,68.8029392649,14.709666652,0,14.709666652,51.96,-17.0,54.6702990663,131.76,14.709666652,0.0,14.709666652,14.709666652,0,14.709666652,0.0,0.0,0.0,129.98,69.029666652,-22.62,72.6413055918,14.709666652,0,14.709666652,54.32,-22.62,58.8415397487,131.59
2020-08-22 17:30:00,69.4143333188,-16.83,71.4254756378,14.5443333188,0,14.5443333188,54.87,-16.83,57.3930814646,131.59,14.5443333188,0.0,14.5443333188,14.5443333188,0,14.5443333188,0.0,0.0,0.0,129.88,71.9343333188,-22.42,75.34722762,14.5443333188,0,14.5443333188,57.39,-22.42,61.6138661342,131.42
2020-08-22 18:00:00,67.3037777593,-16.41,69.2754400972,18.5237777593,0,18.5237777593,48.78,-16.41,51.4662656504,131.68,18.5237777593,0.0,18.5237777593,18.5237777593,0,18.5237777593,0.0,0.0,0.0,129.88,69.5437777593,-22.01,72.9436571953,18.5237777593,0,18.5237777593,51.02,-22.01,55.5651014577,131.51
2020-08-22 18:30:00,69.2389999854,-16.68,71.2198112816,14.5889999854,0,14.5889999854,54.65,-16.68,57.1388213039,131.45,14.5889999854,0.0,14.5889999854,14.5889999854,0,14.5889999854,0.0,0.0,0.0,129.75,71.7489999854,-22.25,75.1197810094,14.5889999854,0,14.5889999854,57.16,-22.25,61.3378194917,131.32
2020-08-22 19:00:00,68.1832222096,-17.04,70.2802489387,12.6332222096,0,12.6332222096,55.55,-17.04,58.1047683069,131.23,12.6332222096,0.0,12.6332222096,12.6332222096,0,12.6332222096,0.0,0.0,0.0,129.46,70.7632222096,-22.61,74.28758791,12.6332222096,0,12.6332222096,58.13,-22.61,62.3723416267,131.08
2020-08-22 19:30:00,69.1176666564,-17.47,71.2913230627,10.2776666564,0,10.2776666564,58.84,-17.47,61.378713736899996,131.23,10.2776666564,0.0,10.2776666564,10.2776666564,0,10.2776666564,0.0,0.0,0.0,129.54,71.8576666564,-23.05,75.4640759388,10.2776666564,0,10.2776666564,61.58,-23.05,65.7525581251,131.15
2020-08-22 20:00:00,64.3471111013,-17.35,66.6451289074,9.7671111013,0,9.7671111013,54.58,-17.35,57.2712746497,131.23,9.7671111013,0.0,9.7671111013,9.7671111013,0,9.7671111013,0.0,0.0,0.0,129.46,66.9071111013,-22.94,70.7305105024,9.7671111013,0,9.7671111013,57.14,-22.94,61.5729096275,131.15
2020-08-22 20:30:00,62.6373333248,-17.53,65.0441113864,8.4973333248,0,8.4973333248,54.14,-17.53,56.9072974231,131.35,8.4973333248,0.0,8.4973333248,8.4973333248,0,8.4973333248,0.0,0.0,0.0,129.54,65.1573333248,-23.14,69.1443250455,8.4973333248,0,8.4973333248,56.66,-23.14,61.2030652827,131.15
2020-08-22 21:00:00,62.5752222137,-17.66,65.0194896558,8.4952222137,0,8.4952222137,54.08,-17.66,56.890438564,131.35,8.4952222137,0.0,8.4952222137,8.4952222137,0,8.4952222137,0.0,0.0,0.0,129.54,65.1052222137,-23.29,69.1456004349,8.4952222137,0,8.4952222137,56.61,-23.29,61.2136929126,131.25
2020-08-22 21:30:00,61.3188888804,-18.6,64.0778131144,8.4788888804,0,8.4788888804,52.84,-18.6,56.0180827948,131.73,8.4788888804,0.0,8.4788888804,8.4788888804,0,8.4788888804,0.0,0.0,0.0,129.81,63.7888888804,-24.28,68.2535035335,8.4788888804,0,8.4788888804,55.31,-24.28,60.4045900574,131.63
