Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-22 22:00:00,60.6915555479,-19.65,63.793317948,7.7015555479,0,7.7015555479,52.99,-19.65,56.5160384316,132.16,7.7015555479,0.0,7.7015555479,7.7015555479,0,7.7015555479,0.0,0.0,0.0,130.17,63.1415555479,-25.42,68.0663825761,7.7015555479,0,7.7015555479,55.44,-25.42,60.9899171995,132.02
2020-08-22 22:30:00,58.6334444414,-19.77,61.8767622542,3.0634444414,0,3.0634444414,55.57,-19.77,58.9820125123,132.41,3.0634444414,0.0,3.0634444414,3.0634444414,0,3.0634444414,0.0,0.0,0.0,130.43,61.2234444414,-25.55,66.3408821864,3.0634444414,0,3.0634444414,58.16,-25.55,63.5247046432,132.3
2020-08-22 23:00:00,56.906888886,-21.08,60.6857512328,2.886888886,0,2.886888886,54.02,-21.08,57.9872986093,132.74,2.886888886,0.0,2.886888886,2.886888886,0,2.886888886,0.0,0.0,0.0,130.63,59.416888886,-26.95,65.2431543144,2.886888886,0,2.886888886,56.53,-26.95,62.6254213559,132.6
2020-08-22 23:30:00,53.4367777748,-21.62,57.6447189165,2.9367777748,0,2.9367777748,50.5,-21.62,54.9333632686,133.02,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,130.86,55.7867777748,-27.54,62.2142762917,2.9367777748,0,2.9367777748,52.85,-27.54,59.5950845288,132.92
2020-08-23 00:00:00,50.0902222193,-20.58,54.1531786877,2.9202222193000003,0,2.9202222193000003,47.17,-20.58,51.4640194699,133.22,2.9202222193000003,0.0,2.9202222193000003,2.9202222193000003,0,2.9202222193000003,0.0,0.0,0.0,131.11,52.2702222193,-26.49,58.5994558921,2.9202222193000003,0,2.9202222193000003,49.35,-26.49,56.0102008566,133.11
2020-08-23 00:30:00,48.1313333305,-20.58,52.3465533553,2.7913333305,0,2.7913333305,45.34,-20.58,49.7920877249,133.22,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,131.11,50.2113333305,-26.5,56.7752410372,2.7913333305,0,2.7913333305,47.42,-26.5,54.3222459035,133.11
2020-08-23 01:00:00,46.0404444416,-20.93,50.5745729036,2.8204444416000003,0,2.8204444416000003,43.22,-20.93,48.0211755375,133.51,2.8204444416000003,0.0,2.8204444416000003,2.8204444416000003,0,2.8204444416000003,0.0,0.0,0.0,131.31,48.0204444416,-26.89,55.036671269,2.8204444416000003,0,2.8204444416000003,45.2,-26.89,52.5938408942,133.31
2020-08-23 01:30:00,46.760888886000004,-20.93,51.2312954103,2.840888886,0,2.840888886,43.92,-20.93,48.6521458931,133.51,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,131.39,48.790888886,-26.9,55.7149965296,2.840888886,0,2.840888886,45.95,-26.9,53.2448354303,133.4
2020-08-23 02:00:00,45.1134444417,-21.25,49.8676786044,2.7234444417,0,2.7234444417,42.39,-21.25,47.4180830486,133.72,2.7234444417,0.0,2.7234444417,2.7234444417,0,2.7234444417,0.0,0.0,0.0,131.49,47.0634444417,-27.26,54.3881917581,2.7234444417,0,2.7234444417,44.34,-27.26,52.0494303523,133.59
2020-08-23 02:30:00,43.8074444418,-21.53,48.8122227369,2.6574444418,0,2.6574444418,41.15,-21.53,46.442043452,133.86,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,131.65,45.6874444418,-27.56,53.3563133998,2.6574444418,0,2.6574444418,43.03,-27.56,51.0992612471,133.75
2020-08-23 03:00:00,42.4372222195,-21.58,47.6089721555,2.7272222194999998,0,2.7272222194999998,39.71,-21.58,45.1949167496,133.96,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,131.76,44.2672222195,-27.63,52.1824095173,2.7272222194999998,0,2.7272222194999998,41.54,-27.63,49.8897634791,133.86
2020-08-23 03:30:00,41.5254444417,-21.88,46.9371594377,2.7554444417,0,2.7554444417,38.77,-21.88,44.5179435734,133.87,2.7554444417,0.0,2.7554444417,2.7554444417,0,2.7554444417,0.0,0.0,0.0,131.57,43.2954444417,-27.93,51.5226203662,2.7554444417,0,2.7554444417,40.54,-27.93,49.2298334346,133.7
2020-08-23 04:00:00,41.0177777752,-21.95,46.5216142628,2.6177777752,0,2.6177777752,38.4,-21.95,44.2307867893,133.87,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,131.57,42.7877777752,-28.01,51.1405321339,2.6177777752,0,2.6177777752,40.17,-28.01,48.9713079262,133.7
2020-08-23 04:30:00,40.8493333307,-22.0,46.3968537032,2.6693333307,0,2.6693333307,38.18,-22.0,44.064865823,133.87,2.6693333307,0.0,2.6693333307,2.6693333307,0,2.6693333307,0.0,0.0,0.0,131.57,42.5793333307,-28.08,51.0047647469,2.6693333307,0,2.6693333307,39.91,-28.08,48.7985091985,133.7
2020-08-23 05:00:00,40.5123333306,-22.06,46.1290879152,2.7123333306,0,2.7123333306,37.8,-22.06,43.7662381294,133.87,2.7123333306,0.0,2.7123333306,2.7123333306,0,2.7123333306,0.0,0.0,0.0,131.57,42.2423333306,-28.13,50.7514691927,2.7123333306,0,2.7123333306,39.53,-28.13,48.5171907678,133.7
2020-08-23 05:30:00,41.2759999974,-21.96,46.7541418035,2.6059999974,0,2.6059999974,38.67,-21.96,44.4703328074,133.8,2.6059999974,0.0,2.6059999974,2.6059999974,0,2.6059999974,0.0,0.0,0.0,131.5,43.0459999974,-28.02,51.3622284931,2.6059999974,0,2.6059999974,40.44,-28.02,49.1987194955,133.7
2020-08-23 06:00:00,42.2644444419,-21.93,47.6152093766,2.5544444419,0,2.5544444419,39.71,-21.93,45.3630797014,133.8,2.5544444419,0.0,2.5544444419,2.5544444419,0,2.5544444419,0.0,0.0,0.0,131.5,44.0844444419,-27.98,52.2141613142,2.5544444419,0,2.5544444419,41.53,-27.98,50.0761550042,133.62
2020-08-23 06:30:00,44.3188888862,-21.59,49.2979919683,2.6988888862,0,2.6988888862,41.62,-21.59,46.8865919,133.67,2.6988888862,0.0,2.6988888862,2.6988888862,0,2.6988888862,0.0,0.0,0.0,131.43,46.2288888862,-27.61,53.846283694,2.6988888862,0,2.6988888862,43.53,-27.61,51.5477739578,133.52
2020-08-23 07:00:00,46.6919999971,-21.12,51.2464365954,2.9319999971,0,2.9319999971,43.76,-21.12,48.5900401317,133.41,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,131.22,48.7019999971,-27.08,55.7244219684,2.9319999971,0,2.9319999971,45.77,-27.08,53.1810050676,133.29
2020-08-23 07:30:00,47.1424444393,-20.25,51.3076267987,5.1724444393,0,5.1724444393,41.97,-20.25,46.5998218881,133.07,5.1724444393,0.0,5.1724444393,5.1724444393,0,5.1724444393,0.0,0.0,0.0,130.92,49.0824444393,-26.17,55.6233337021,5.1724444393,0,5.1724444393,43.91,-26.17,51.1170910753,132.96
2020-08-23 08:00:00,47.9247777709,-19.42,51.7099673601,6.9147777709,0,6.9147777709,41.01,-19.42,45.3757258895,132.69,6.9147777709,0.0,6.9147777709,6.9147777709,0,6.9147777709,0.0,0.0,0.0,130.61,49.8047777709,-25.29,55.8578552113,6.9147777709,0,6.9147777709,42.89,-25.29,49.790924875900004,132.58
2020-08-23 08:30:00,51.8656666585,-18.64,55.1134917958,8.1856666585,0,8.1856666585,43.68,-18.64,47.4909675623,132.4,8.1856666585,0.0,8.1856666585,8.1856666585,0,8.1856666585,0.0,0.0,0.0,130.42,53.8656666585,-24.44,59.1508549774,8.1856666585,0,8.1856666585,45.68,-24.44,51.80710376,132.28
2020-08-23 09:00:00,55.1926666556,-17.25,57.8255389301,11.0826666556,0,11.0826666556,44.11,-17.25,47.3630087727,132.02,11.0826666556,0.0,11.0826666556,11.0826666556,0,11.0826666556,0.0,0.0,0.0,130.2,57.2126666556,-22.95,61.6440729174,11.0826666556,0,11.0826666556,46.13,-22.95,51.5235810091,131.91
2020-08-23 09:30:00,65.232888876,-16.49,67.2848414661,12.842888876,0,12.842888876,52.39,-16.49,54.9238764109,131.76,12.842888876,0.0,12.842888876,12.842888876,0,12.842888876,0.0,0.0,0.0,130.06,67.642888876,-22.07,71.1522685197,12.842888876,0,12.842888876,54.8,-22.07,59.0772790504,131.65
2020-08-23 10:00:00,67.8255555423,-15.52,69.57856268,13.2555555423,0,13.2555555423,54.57,-15.52,56.7340752987,131.62,13.2555555423,0.0,13.2555555423,13.2555555423,0,13.2555555423,0.0,0.0,0.0,130.06,70.3255555423,-21.05,73.4083528104,13.2555555423,0,13.2555555423,57.07,-21.05,60.8283437223,131.47
2020-08-23 10:30:00,67.2023333175,-15.01,68.8582144941,15.8723333175,0,15.8723333175,51.33,-15.01,53.479612938,131.5,15.8723333175,0.0,15.8723333175,15.8723333175,0,15.8723333175,0.0,0.0,0.0,129.97,69.5523333175,-20.51,72.5133585617,15.8723333175,0,15.8723333175,53.68,-20.51,57.4647935696,131.39
2020-08-23 11:00:00,66.6865555388,-14.53,68.2511361783,16.786555538800002,0,16.786555538800002,49.9,-14.53,51.9724051781,131.42,16.786555538800002,0.0,16.786555538800002,16.786555538800002,0,16.786555538800002,0.0,0.0,0.0,129.84,68.9665555388,-20.03,71.8163399435,16.786555538800002,0,16.786555538800002,52.18,-20.03,55.892336684,131.24
2020-08-23 11:30:00,66.7311110964,-15.09,68.4160016967,14.7211110964,0,14.7211110964,52.01,-15.09,54.1548538914,131.42,14.7211110964,0.0,14.7211110964,14.7211110964,0,14.7211110964,0.0,0.0,0.0,129.84,69.1211110964,-20.61,72.1283584951,14.7211110964,0,14.7211110964,54.4,-20.61,58.1732937008,131.24
2020-08-23 12:00:00,59.7725555373,-15.62,61.7797927762,18.2125555373,0,18.2125555373,41.56,-15.62,44.3984008721,131.77,18.2125555373,0.0,18.2125555373,18.2125555373,0,18.2125555373,0.0,0.0,0.0,130.05,61.6725555373,-21.23,65.2243589965,18.2125555373,0,18.2125555373,43.46,-21.23,48.3682178708,131.65
2020-08-23 12:30:00,64.4346666469,-15.68,66.3150711821,19.8146666469,0,19.8146666469,44.62,-15.68,47.2948919018,131.85,19.8146666469,0.0,19.8146666469,19.8146666469,0,19.8146666469,0.0,0.0,0.0,130.14,66.4646666469,-21.29,69.7912316303,19.8146666469,0,19.8146666469,46.65,-21.29,51.2785198694,131.73
2020-08-23 13:00:00,62.0966666488,-15.54,64.0116208894,17.8666666488,0,17.8666666488,44.23,-15.54,46.88053434,131.85,17.8666666488,0.0,17.8666666488,17.8666666488,0,17.8666666488,0.0,0.0,0.0,130.14,64.1066666488,-21.13,67.4991970976,17.8666666488,0,17.8666666488,46.24,-21.13,50.839104044,131.73
2020-08-23 13:30:00,60.1629999799,-15.89,62.2260288511,20.1429999799,0,20.1429999799,40.02,-15.89,43.0591743999,132.06,20.1429999799,0.0,20.1429999799,20.1429999799,0,20.1429999799,0.0,0.0,0.0,130.3,61.9629999799,-21.55,65.6034745002,20.1429999799,0,20.1429999799,41.82,-21.55,47.0458807974,131.89
2020-08-23 14:00:00,60.0022222026,-16.36,62.1925740684,19.6422222026,0,19.6422222026,40.36,-16.36,43.5497324906,132.19,19.6422222026,0.0,19.6422222026,19.6422222026,0,19.6422222026,0.0,0.0,0.0,130.39,61.8522222026,-22.03,65.6583451771,19.6422222026,0,19.6422222026,42.21,-22.03,47.6130759351,132.02
2020-08-23 14:30:00,57.1159999802,-17.37,59.6988639233,19.8159999802,0,19.8159999802,37.3,-17.37,41.1461650704,132.19,19.8159999802,0.0,19.8159999802,19.8159999802,0,19.8159999802,0.0,0.0,0.0,130.39,58.7859999802,-23.13,63.1727052901,19.8159999802,0,19.8159999802,38.97,-23.13,45.3173013318,132.11
2020-08-23 15:00:00,60.0019999825,-17.28,62.4406790634,17.5019999825,0,17.5019999825,42.5,-17.28,45.8786268321,132.19,17.5019999825,0.0,17.5019999825,17.5019999825,0,17.5019999825,0.0,0.0,0.0,130.39,61.9519999825,-22.99,66.0801816117,17.5019999825,0,17.5019999825,44.45,-22.99,50.0434071582,132.11
2020-08-23 15:30:00,55.2326666526,-17.66,57.9872664088,14.0226666526,0,14.0226666526,41.21,-17.66,44.8345815192,132.19,14.0226666526,0.0,14.0226666526,14.0226666526,0,14.0226666526,0.0,0.0,0.0,130.39,57.0926666526,-23.4,61.7019658156,14.0226666526,0,14.0226666526,43.07,-23.4,49.016169781,132.11
2020-08-23 16:00:00,61.6426666532,-17.3,64.0242793955,13.4926666532,0,13.4926666532,48.15,-17.3,51.1635856836,132.1,13.4926666532,0.0,13.4926666532,13.4926666532,0,13.4926666532,0.0,0.0,0.0,130.25,63.852666653200004,-22.98,67.8619439651,13.4926666532,0,13.4926666532,50.36,-22.98,55.355306882,131.95
2020-08-23 16:30:00,65.9076666518,-16.75,68.0028162908,14.8676666518,0,14.8676666518,51.04,-16.75,53.7181915183,131.77,14.8676666518,0.0,14.8676666518,14.8676666518,0,14.8676666518,0.0,0.0,0.0,129.95,68.2476666518,-22.36,71.8172235847,14.8676666518,0,14.8676666518,53.38,-22.36,57.8739492345,131.59
2020-08-23 17:00:00,66.6546666521,-16.67,68.7075940963,14.5746666521,0,14.5746666521,52.08,-16.67,54.6828611175,131.56,14.5746666521,0.0,14.5746666521,14.5746666521,0,14.5746666521,0.0,0.0,0.0,129.82,69.0446666521,-22.26,72.5442871155,14.5746666521,0,14.5746666521,54.47,-22.26,58.842913762,131.44
2020-08-23 17:30:00,65.459333316,-16.67,67.5485989357,17.349333316,0,17.349333316,48.11,-16.67,50.9162154917,131.32,17.349333316,0.0,17.349333316,17.349333316,0,17.349333316,0.0,0.0,0.0,129.54,67.679333316,-22.28,71.2523021249,17.349333316,0,17.349333316,50.33,-22.28,55.0409602024,131.18
2020-08-23 18:00:00,67.3538888728,-15.93,69.2120744255,16.1138888728,0,16.1138888728,51.24,-15.93,53.6591324939,131.02,16.1138888728,0.0,16.1138888728,16.1138888728,0,16.1138888728,0.0,0.0,0.0,129.37,69.7338888728,-21.45,72.9583289099,16.1138888728,0,16.1138888728,53.62,-21.45,57.7512502029,130.9
2020-08-23 18:30:00,69.2939999886,-15.91,71.09702198,11.3939999886,0,11.3939999886,57.9,-15.91,60.0461330978,130.79,11.3939999886,0.0,11.3939999886,11.3939999886,0,11.3939999886,0.0,0.0,0.0,129.14,71.9939999886,-21.38,75.1015341678,11.3939999886,0,11.3939999886,60.6,-21.38,64.2609088015,130.6
2020-08-23 19:00:00,68.88677777,-16.93,70.9366833982,7.76677777,0,7.76677777,61.12,-16.93,63.4214419577,130.87,7.76677777,0.0,7.76677777,7.76677777,0,7.76677777,0.0,0.0,0.0,129.14,71.72677777,-22.43,75.1520828006,7.76677777,0,7.76677777,63.96,-22.43,67.778953223,130.69
2020-08-23 19:30:00,71.8389999953,-17.12,73.8507706143,4.6789999953,0,4.6789999953,67.16,-17.12,69.3077196278,130.87,4.6789999953,0.0,4.6789999953,4.6789999953,0,4.6789999953,0.0,0.0,0.0,129.21,74.9689999953,-22.6,78.3014109726,4.6789999953,0,4.6789999953,70.29,-22.6,73.8338953327,130.69
2020-08-23 20:00:00,69.5748888848,-17.72,71.7959857049,4.0748888848,0,4.0748888848,65.5,-17.72,67.8546122235,130.97,4.0748888848,0.0,4.0748888848,4.0748888848,0,4.0748888848,0.0,0.0,0.0,129.21,72.6348888848,-23.25,76.2652580361,4.0748888848,0,4.0748888848,68.56,-23.25,72.395000518,130.79
2020-08-23 20:30:00,64.8466666582,-18.19,67.3495826021,8.5066666582,0,8.5066666582,56.34,-18.19,59.2036460026,131.26,8.5066666582,0.0,8.5066666582,8.5066666582,0,8.5066666582,0.0,0.0,0.0,129.42,67.4966666582,-23.82,71.5764794466,8.5066666582,0,8.5066666582,58.99,-23.82,63.6177058687,131.09
2020-08-23 21:00:00,65.5548888806,-18.18,68.0290809591,8.3048888806,0,8.3048888806,57.25,-18.18,60.0672531418,131.26,8.3048888806,0.0,8.3048888806,8.3048888806,0,8.3048888806,0.0,0.0,0.0,129.42,68.2248888806,-23.8,72.2570097829,8.3048888806,0,8.3048888806,59.92,-23.8,64.4736101052,131.09
2020-08-23 21:30:00,66.0989999937,-19.14,68.8143691403,6.2689999937,0,6.2689999937,59.83,-19.14,62.8169443701,131.55,6.2689999937,0.0,6.2689999937,6.2689999937,0,6.2689999937,0.0,0.0,0.0,129.66,68.8989999937,-24.8,73.2264446777,6.2689999937,0,6.2689999937,62.63,-24.8,67.3613902766,131.4
2020-08-23 22:00:00,63.7215555528,-19.96,66.7745328854,2.7915555528000002,0,2.7915555528000002,60.93,-19.96,64.1160393349,131.97,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,130.0,66.5715555528,-25.68,71.3528864778,2.7915555528000002,0,2.7915555528000002,63.78,-25.68,68.7557328519,131.85
2020-08-23 22:30:00,60.4879999972,-20.46,63.8545984535,2.7779999972000002,0,2.7779999972000002,57.71,-20.46,61.2295329069,132.22,2.7779999972000002,0.0,2.7779999972000002,2.7779999972000002,0,2.7779999972000002,0.0,0.0,0.0,130.2,63.1779999972,-26.24,68.4105056526,2.7779999972000002,0,2.7779999972000002,60.4,-26.24,65.8536073423,132.13
2020-08-23 23:00:00,55.0463333306,-20.98,58.9089060596,2.7563333306,0,2.7563333306,52.29,-20.98,56.3418538921,132.63,2.7563333306,0.0,2.7563333306,2.7563333306,0,2.7563333306,0.0,0.0,0.0,130.54,57.4763333306,-26.85,63.4385639271,2.7563333306,0,2.7563333306,54.72,-26.85,60.952447859,132.5
2020-08-23 23:30:00,49.7454444418,-21.28,54.1058928649,2.6754444418,0,2.6754444418,47.07,-21.28,51.656783678400004,132.76,2.6754444418,0.0,2.6754444418,2.6754444418,0,2.6754444418,0.0,0.0,0.0,130.54,51.9454444418,-27.2,58.6359036619,2.6754444418,0,2.6754444418,49.27,-27.2,56.2794180851,132.63
2020-08-24 00:00:00,47.120666664,-22.01,52.0076660393,2.690666664,0,2.690666664,44.43,-22.01,49.5829103623,133.07,2.690666664,0.0,2.690666664,2.690666664,0,2.690666664,0.0,0.0,0.0,130.82,49.170666664,-28.0,56.5840477536,2.690666664,0,2.690666664,46.48,-28.0,54.2622373295,132.96
2020-08-24 00:30:00,46.5976666639,-20.75,51.008872155,2.7476666639,0,2.7476666639,43.85,-20.75,48.5116996198,132.94,2.7476666639,0.0,2.7476666639,2.7476666639,0,2.7476666639,0.0,0.0,0.0,130.82,48.6276666639,-26.68,55.465956813,2.7476666639,0,2.7476666639,45.88,-26.68,53.0735037472,132.88
2020-08-24 01:00:00,43.9751111085,-21.01,48.7363365161,2.5951111085000003,0,2.5951111085000003,41.38,-21.01,46.4082374154,133.06,2.5951111085000003,0.0,2.5951111085000003,2.5951111085000003,0,2.5951111085000003,0.0,0.0,0.0,130.82,45.8851111085,-26.97,53.2242831933,2.5951111085000003,0,2.5951111085000003,43.29,-26.97,51.0039704337,132.88
2020-08-24 01:30:00,40.9033333308,-20.14,45.5927875608,2.5633333308,0,2.5633333308,38.34,-20.14,43.3079115174,132.73,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,130.61,42.6733333308,-26.05,49.996158628,2.5633333308,0,2.5633333308,40.11,-26.05,47.82692338,132.61
2020-08-24 02:00:00,41.3757777751,-20.46,46.1580609049,2.6357777751,0,2.6357777751,38.74,-20.46,43.8109484033,132.88,2.6357777751,0.0,2.6357777751,2.6357777751,0,2.6357777751,0.0,0.0,0.0,130.71,43.1657777751,-26.4,50.5988574074,2.6357777751,0,2.6357777751,40.53,-26.4,48.3698346079,132.76
2020-08-24 02:30:00,39.8691111085,-20.78,44.9594753148,2.6591111085,0,2.6591111085,37.21,-20.78,42.6191564909,132.95,2.6591111085,0.0,2.6591111085,2.6591111085,0,2.6591111085,0.0,0.0,0.0,130.71,41.5891111085,-26.77,49.4599541325,2.6591111085,0,2.6591111085,38.93,-26.77,47.2459289251,132.76
2020-08-24 03:00:00,39.0113333307,-20.85,44.2335464127,2.6013333307,0,2.6013333307,36.41,-20.85,41.9572472882,132.95,2.6013333307,0.0,2.6013333307,2.6013333307,0,2.6013333307,0.0,0.0,0.0,130.79,40.6813333307,-26.82,48.7266177932,2.6013333307,0,2.6013333307,38.08,-26.82,46.5768053864,132.88
2020-08-24 03:30:00,39.8695555531,-21.33,45.2167044354,2.4995555531,0,2.4995555531,37.37,-21.33,43.0288949428,133.16,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,130.91,41.5995555531,-27.34,49.7795000197,2.4995555531,0,2.4995555531,39.1,-27.34,47.7104349173,133.03
2020-08-24 04:00:00,40.7999999974,-21.85,46.2824210666,2.5799999974,0,2.5799999974,38.22,-21.85,44.0248895513,133.37,2.5799999974,0.0,2.5799999974,2.5799999974,0,2.5799999974,0.0,0.0,0.0,131.04,42.5399999974,-27.89,50.8675112403,2.5799999974,0,2.5799999974,39.96,-27.89,48.7304186315,133.21
2020-08-24 04:30:00,41.2906666639,-22.07,46.8188429326,2.7506666639,0,2.7506666639,38.54,-22.07,44.4118959289,133.37,2.7506666639,0.0,2.7506666639,2.7506666639,0,2.7506666639,0.0,0.0,0.0,131.04,43.0706666639,-28.11,51.4320369699,2.7506666639,0,2.7506666639,40.32,-28.11,49.1515462626,133.32
2020-08-24 05:00:00,41.4479999972,-21.72,46.7941780969,2.8379999972,0,2.8379999972,38.61,-21.72,44.3000056433,133.37,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,131.04,43.2179999972,-27.75,51.3600820069,2.8379999972,0,2.8379999972,40.38,-27.75,48.9959886113,133.18
2020-08-24 05:30:00,38.4392222188,-19.99,43.3263650078,3.4192222188,0,3.4192222188,35.02,-19.99,40.3236965071,132.85,3.4192222188,0.0,3.4192222188,3.4192222188,0,3.4192222188,0.0,0.0,0.0,130.69,40.0492222188,-25.93,47.7106392782,3.4192222188,0,3.4192222188,36.63,-25.93,44.8789683482,132.7
2020-08-24 06:00:00,41.0367777751,-19.49,45.4299155861,2.6667777751,0,2.6667777751,38.37,-19.49,43.036228924,132.7,2.6667777751,0.0,2.6667777751,2.6667777751,0,2.6667777751,0.0,0.0,0.0,130.57,42.8067777751,-25.39,49.7701951321,2.6667777751,0,2.6667777751,40.14,-25.39,47.4960177278,132.58
2020-08-24 06:30:00,47.5684444384,-18.03,50.8707952197,6.0584444384,0,6.0584444384,41.51,-18.03,45.2566127765,132.29,6.0584444384,0.0,6.0584444384,6.0584444384,0,6.0584444384,0.0,0.0,0.0,130.36,49.4784444384,-23.79,54.900642656,6.0584444384,0,6.0584444384,43.42,-23.79,49.5102060186,132.14
2020-08-24 07:00:00,54.0076666615,-16.71,56.5336374048,5.1976666615,0,5.1976666615,48.81,-16.71,51.5910864394,132.16,5.1976666615,0.0,5.1976666615,5.1976666615,0,5.1976666615,0.0,0.0,0.0,130.36,56.2476666615,-22.37,60.5327754597,5.1976666615,0,5.1976666615,51.05,-22.37,55.7361588199,131.98
2020-08-24 07:30:00,62.681111108,-14.45,64.325144304,3.131111108,0,3.131111108,59.55,-14.45,61.278095597,132.42,3.131111108,0.0,3.131111108,3.131111108,0,3.131111108,0.0,0.0,0.0,131.0,65.441111108,-19.93,68.4086538608,3.131111108,0,3.131111108,62.31,-19.93,65.41972944,132.22
2020-08-24 08:00:00,63.0959999937,-13.3,64.4825186791,6.2859999937,0,6.2859999937,56.81,-13.3,58.3460889863,132.08,6.2859999937,0.0,6.2859999937,6.2859999937,0,6.2859999937,0.0,0.0,0.0,130.74,65.7059999937,-18.73,68.3234318164,6.2859999937,0,6.2859999937,59.42,-18.73,62.3020810246,131.91
2020-08-24 08:30:00,67.5531111049,-11.8,68.5759638646,6.1631111049,0,6.1631111049,61.39,-11.8,62.5137752819,131.53,6.1631111049,0.0,6.1631111049,6.1631111049,0,6.1631111049,0.0,0.0,0.0,130.41,70.3931111049,-17.09,72.4379609806,6.1631111049,0,6.1631111049,64.23,-17.09,66.4647350104,131.35
2020-08-24 09:00:00,69.7582222129,-10.58,70.5559775377,9.3082222129,0,9.3082222129,60.45,-10.58,61.3688756619,131.06,9.3082222129,0.0,9.3082222129,9.3082222129,0,9.3082222129,0.0,0.0,0.0,130.06,72.5582222129,-15.78,74.2543198117,9.3082222129,0,9.3082222129,63.25,-15.78,65.1887329222,130.88
2020-08-24 09:30:00,72.1972222124,-10.0,72.8864795088,9.8572222124,0,9.8572222124,62.34,-10.0,63.1369590652,131.06,9.8572222124,0.0,9.8572222124,9.8572222124,0,9.8572222124,0.0,0.0,0.0,130.22,75.0472222124,-15.18,76.5670814501,9.8572222124,0,9.8572222124,65.19,-15.18,66.934060836,130.97
2020-08-24 10:00:00,70.2962222125,-9.88,70.9871344495,9.7462222125,0,9.7462222125,60.55,-9.88,61.3507693513,131.38,9.7462222125,0.0,9.7462222125,9.7462222125,0,9.7462222125,0.0,0.0,0.0,130.42,73.0662222125,-15.07,74.6041401559,9.7462222125,0,9.7462222125,63.32,-15.07,65.088611139,131.21
2020-08-24 10:30:00,65.0891110984,-9.73,65.8123490204,12.6991110984,0,12.6991110984,52.39,-9.73,53.2858799308,131.73,12.6991110984,0.0,12.6991110984,12.6991110984,0,12.6991110984,0.0,0.0,0.0,130.76,67.4491110984,-15.0,69.0969072243,12.6991110984,0,12.6991110984,54.75,-15.0,56.7676184105,131.59
2020-08-24 11:00:00,62.6198888746,-9.02,63.2661906761,14.2598888746,0,14.2598888746,48.36,-9.02,49.1940036996,132.44,14.2598888746,0.0,14.2598888746,14.2598888746,0,14.2598888746,0.0,0.0,0.0,131.48,64.7898888746,-14.34,66.3578578647,14.2598888746,0,14.2598888746,50.53,-14.34,52.525389099,132.31
2020-08-24 11:30:00,62.2053333182,-9.34,62.9026159491,15.0853333182,0,15.0853333182,47.12,-9.34,48.0367567598,132.54,15.0853333182,0.0,15.0853333182,15.0853333182,0,15.0853333182,0.0,0.0,0.0,131.48,64.2953333182,-14.7,65.9543773112,15.0853333182,0,15.0853333182,49.21,-14.7,51.3586808631,132.31
2020-08-24 12:00:00,61.2249999843,-10.08,62.0492306405,15.6949999843,0,15.6949999843,45.53,-10.08,46.6324704471,132.62,15.6949999843,0.0,15.6949999843,15.6949999843,0,15.6949999843,0.0,0.0,0.0,131.48,63.2049999843,-15.46,65.0682996782,15.6949999843,0,15.6949999843,47.51,-15.46,49.9621026379,132.47
2020-08-24 12:30:00,61.1527777643,-9.69,61.9157357082,13.5227777643,0,13.5227777643,47.63,-9.69,48.6056889674,132.42,13.5227777643,0.0,13.5227777643,13.5227777643,0,13.5227777643,0.0,0.0,0.0,131.39,63.2527777643,-15.04,65.0162710011,13.5227777643,0,13.5227777643,49.73,-15.04,51.954542631,132.28
2020-08-24 13:00:00,62.8919999876,-9.88,63.6633180289,12.3619999876,0,12.3619999876,50.53,-9.88,51.4868458929,132.42,12.3619999876,0.0,12.3619999876,12.3619999876,0,12.3619999876,0.0,0.0,0.0,131.39,65.1319999876,-15.22,66.88666401,12.3619999876,0,12.3619999876,52.77,-15.22,54.921046057,132.28
2020-08-24 13:30:00,64.7532222104,-10.65,65.6231840634,11.8632222104,0,11.8632222104,52.89,-10.65,53.9515949718,132.58,11.8632222104,0.0,11.8632222104,11.8632222104,0,11.8632222104,0.0,0.0,0.0,131.51,67.1132222104,-16.02,68.9987318395,11.8632222104,0,11.8632222104,55.25,-16.02,57.5256716606,132.47
2020-08-24 14:00:00,62.4331110999,-11.25,63.4385991461,11.1831110999,0,11.1831110999,51.25,-11.25,52.4702296545,132.82,11.1831110999,0.0,11.1831110999,11.1831110999,0,11.1831110999,0.0,0.0,0.0,131.65,64.7031110999,-16.68,66.8185227763,11.1831110999,0,11.1831110999,53.52,-16.68,56.0590117644,132.66
2020-08-24 14:30:00,61.1625555448,-11.05,62.1527207834,10.7325555448,0,10.7325555448,50.43,-11.05,51.626421530100004,132.82,10.7325555448,0.0,10.7325555448,10.7325555448,0,10.7325555448,0.0,0.0,0.0,131.65,63.4025555448,-16.47,65.5068313202,10.7325555448,0,10.7325555448,52.67,-16.47,55.1850505119,132.66
2020-08-24 15:00:00,63.4936666568,-11.08,64.4531776217,9.8236666568,0,9.8236666568,53.67,-11.08,54.8017819053,132.89,9.8236666568,0.0,9.8236666568,9.8236666568,0,9.8236666568,0.0,0.0,0.0,131.78,65.8836666568,-16.49,67.9159600694,9.8236666568,0,9.8236666568,56.06,-16.49,58.4349527252,132.8
2020-08-24 15:30:00,67.1515555464,-10.68,67.9955425914,9.151555546400001,0,9.151555546400001,58.0,-10.68,58.9750998304,132.89,9.151555546400001,0.0,9.151555546400001,9.151555546400001,0,9.151555546400001,0.0,0.0,0.0,131.78,69.7615555464,-16.05,71.584056411,9.151555546400001,0,9.151555546400001,60.61,-16.05,62.6990797381,132.66
2020-08-24 16:00:00,66.4111111017,-10.97,67.3110435052,9.4411111017,0,9.4411111017,56.97,-10.97,58.0165648759,132.89,9.4411111017,0.0,9.4411111017,9.4411111017,0,9.4411111017,0.0,0.0,0.0,131.78,69.0111111017,-16.35,70.9214773922,9.4411111017,0,9.4411111017,59.57,-16.35,61.7730313325,132.66
2020-08-24 16:30:00,69.3306666569,-10.95,70.1900551295,9.8106666569,0,9.8106666569,59.52,-10.95,60.5188640012,132.66,9.8106666569,0.0,9.8106666569,9.8106666569,0,9.8106666569,0.0,0.0,0.0,131.58,72.0406666569,-16.32,73.8660954184,9.8106666569,0,9.8106666569,62.23,-16.32,64.33440215,132.52
2020-08-24 17:00:00,74.8114444317,-11.19,75.6436931804,12.7014444317,0,12.7014444317,62.11,-11.19,63.1099691016,132.66,12.7014444317,0.0,12.7014444317,12.7014444317,0,12.7014444317,0.0,0.0,0.0,131.58,77.6614444317,-16.54,79.40322129,12.7014444317,0,12.7014444317,64.96,-16.54,67.0326278763,132.42
2020-08-24 17:30:00,81.6655555452,-11.31,82.4450062921,10.3455555452,0,10.3455555452,71.32,-11.31,72.2112075789,132.29,10.3455555452,0.0,10.3455555452,10.3455555452,0,10.3455555452,0.0,0.0,0.0,131.27,84.9655555452,-16.59,86.570050994,10.3455555452,0,10.3455555452,74.62,-16.59,76.4419551032,132.14
2020-08-24 18:00:00,80.5563333261,-11.46,81.3674040322,7.2463333261,0,7.2463333261,73.31,-11.46,74.2003214279,132.08,7.2463333261,0.0,7.2463333261,7.2463333261,0,7.2463333261,0.0,0.0,0.0,131.02,83.9363333261,-16.71,85.5834806036,7.2463333261,0,7.2463333261,76.69,-16.71,78.4893636106,131.88
2020-08-24 18:30:00,79.1732222153,-12.44,80.1445738397,6.9232222153,0,6.9232222153,72.25,-12.44,73.3131372948,132.08,6.9232222153,0.0,6.9232222153,6.9232222153,0,6.9232222153,0.0,0.0,0.0,131.02,82.5232222153,-17.75,84.4105722336,6.9232222153,0,6.9232222153,75.6,-17.75,77.6557950188,131.88
2020-08-24 19:00:00,78.2243333275,-12.84,79.2711291993,5.8443333275,0,5.8443333275,72.38,-12.84,73.5100673377,131.93,5.8443333275,0.0,5.8443333275,5.8443333275,0,5.8443333275,0.0,0.0,0.0,130.73,81.5643333275,-18.15,83.5593380249,5.8443333275,0,5.8443333275,75.72,-18.15,77.8648887497,131.79
2020-08-24 19:30:00,80.0546666632,-12.37,81.0047316801,3.4446666632,0,3.4446666632,76.61,-12.37,77.6022486788,131.48,3.4446666632,0.0,3.4446666632,3.4446666632,0,3.4446666632,0.0,0.0,0.0,130.4,83.6046666632,-17.61,85.4391736141,3.4446666632,0,3.4446666632,80.16,-17.61,82.0715401342,131.38
2020-08-24 20:00:00,79.0326666638,-13.12,80.1142733849,2.8926666638,0,2.8926666638,76.14,-13.12,77.262112319,131.73,2.8926666638,0.0,2.8926666638,2.8926666638,0,2.8926666638,0.0,0.0,0.0,130.57,82.5626666638,-18.41,84.5903187524,2.8926666638,0,2.8926666638,79.67,-18.41,81.769413597,131.58
2020-08-24 20:30:00,77.2201111084,-13.08,78.320061029,2.7601111084000003,0,2.7601111084000003,74.46,-13.08,75.6001190475,131.73,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,130.57,80.6801111084,-18.39,82.7494557593,2.7601111084000003,0,2.7601111084000003,77.92,-18.39,80.0607175836,131.67
2020-08-24 21:00:00,75.243333327,-13.79,76.4965575053,6.303333327,0,6.303333327,68.94,-13.79,70.305673313,132.23,6.303333327,0.0,6.303333327,6.303333327,0,6.303333327,0.0,0.0,0.0,130.96,78.453333327,-19.2,80.7685923495,6.303333327,0,6.303333327,72.15,-19.2,74.6609837867,132.12
2020-08-24 21:30:00,67.7584444358,-15.11,69.42275486,8.6684444358,0,8.6684444358,59.09,-15.11,60.9913124961,132.73,8.6684444358,0.0,8.6684444358,8.6684444358,0,8.6684444358,0.0,0.0,0.0,131.24,70.5184444358,-20.67,73.4853720521,8.6684444358,0,8.6684444358,61.85,-20.67,65.2125095361,132.55
2020-08-24 22:00:00,63.5784444357,-16.42,65.6645642403,8.7284444357,0,8.7284444357,54.85,-16.42,57.2550338398,132.42,8.7284444357,0.0,8.7284444357,8.7284444357,0,8.7284444357,0.0,0.0,0.0,130.76,66.1284444357,-22.04,69.7046107764,8.7284444357,0,8.7284444357,57.4,-22.04,61.4859463618,132.25
2020-08-24 22:30:00,60.0192222161,-16.37,62.2116061151,6.1592222161,0,6.1592222161,53.86,-16.37,56.2927748472,132.42,6.1592222161,0.0,6.1592222161,6.1592222161,0,6.1592222161,0.0,0.0,0.0,130.76,62.5292222161,-22.01,66.2898463639,6.1592222161,0,6.1592222161,56.37,-22.01,60.5146015438,132.25
2020-08-24 23:00:00,61.9821111081,-17.98,64.537295399,2.9821111081,0,2.9821111081,59.0,-17.98,61.6788488868,133.17,2.9821111081,0.0,2.9821111081,2.9821111081,0,2.9821111081,0.0,0.0,0.0,131.42,64.6821111081,-23.71,68.8907802061,2.9821111081,0,2.9821111081,61.7,-23.71,66.0988207157,133.03
2020-08-24 23:30:00,60.0597777749,-18.89,62.9603764789,2.8897777748999998,0,2.8897777748999998,57.17,-18.89,60.2099742568,132.99,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,131.13,62.6597777749,-24.66,67.3376815074,2.8897777748999998,0,2.8897777748999998,59.77,-24.66,64.6573159047,132.8
2020-08-25 00:00:00,59.7104444414,-19.5,62.8139090917,3.0804444414,0,3.0804444414,56.63,-19.5,59.8932959521,132.5,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,130.55,62.2604444414,-25.26,67.1895121432,3.0804444414,0,3.0804444414,59.18,-25.26,64.3454738113,132.32
2020-08-25 00:30:00,55.1439999993,-19.36,58.4437364986,0.7139999993,0,0.7139999993,54.43,-19.36,57.7705331462,132.88,0.7139999993,0.0,0.7139999993,0.7139999993,0,0.7139999993,0.0,0.0,0.0,130.95,57.6039999993,-25.16,62.8589406204,0.7139999993,0,0.7139999993,56.89,-25.16,62.2052867528,132.69
2020-08-25 01:00:00,53.0347777771,-19.46,56.4922937564,0.7247777771,0,0.7247777771,52.31,-19.46,55.8124332026,133.4,0.7247777771,0.0,0.7247777771,0.7247777771,0,0.7247777771,0.0,0.0,0.0,131.42,55.3947777771,-25.3,60.8988620991,0.7247777771,0,0.7247777771,54.67,-25.3,60.2403427945,133.21
2020-08-25 01:30:00,53.5462222215,-19.46,56.9727085032,0.7362222215,0,0.7362222215,52.81,-19.46,56.2813263881,133.4,0.7362222215,0.0,0.7362222215,0.7362222215,0,0.7362222215,0.0,0.0,0.0,131.42,55.9362222215,-25.31,61.3959042316,0.7362222215,0,0.7362222215,55.2,-25.31,60.725909626800004,133.21
2020-08-25 02:00:00,51.9413333326,-19.93,55.6336859139,0.7213333326,0,0.7213333326,51.22,-19.93,54.9608342368,133.58,0.7213333326,0.0,0.7213333326,0.7213333326,0,0.7213333326,0.0,0.0,0.0,131.57,54.2613333326,-25.82,60.09130299,0.7213333326,0,0.7213333326,53.54,-25.82,59.4407604258,133.44
2020-08-25 02:30:00,50.0414444437,-20.38,54.0323103524,0.7214444437,0,0.7214444437,49.32,-20.38,53.3648461068,133.58,0.7214444437,0.0,0.7214444437,0.7214444437,0,0.7214444437,0.0,0.0,0.0,131.45,52.2914444437,-26.31,58.5372638753,0.7214444437,0,0.7214444437,51.57,-26.31,57.8937043209,133.44
2020-08-25 03:00:00,48.6851111104,-20.61,52.8678744024,0.7251111104,0,0.7251111104,47.96,-20.61,52.2008975019,133.75,0.7251111104,0.0,0.7251111104,0.7251111104,0,0.7251111104,0.0,0.0,0.0,131.63,50.8851111104,-26.55,57.3950958943,0.7251111104,0,0.7251111104,50.16,-26.55,56.753221054,133.58
2020-08-25 03:30:00,47.7685555548,-20.72,52.0687362992,0.7385555548,0,0.7385555548,47.03,-20.72,51.3920159169,133.47,0.7385555548,0.0,0.7385555548,0.7385555548,0,0.7385555548,0.0,0.0,0.0,131.33,49.9185555548,-26.68,56.601100596,0.7385555548,0,0.7385555548,49.18,-26.68,55.9508248375,133.32
2020-08-25 04:00:00,47.8578888881,-20.58,52.0952390227,0.7678888881,0,0.7678888881,47.09,-20.58,51.3907044124,133.95,0.7678888881,0.0,0.7678888881,0.7678888881,0,0.7678888881,0.0,0.0,0.0,131.79,50.0078888881,-26.55,56.618825942,0.7678888881,0,0.7678888881,49.24,-26.55,55.9417563185,133.77
2020-08-25 04:30:00,47.5155555548,-20.64,51.8048030561,0.7555555548,0,0.7555555548,46.76,-20.64,51.1126911833,133.83,0.7555555548,0.0,0.7555555548,0.7555555548,0,0.7555555548,0.0,0.0,0.0,131.7,49.6555555548,-26.6,56.3314672049,0.7555555548,0,0.7555555548,48.9,-26.6,55.6665968063,133.66
2020-08-25 05:00:00,47.8412222215,-20.62,52.0957478461,0.7612222215000001,0,0.7612222215000001,47.08,-20.62,51.3975758183,134.1,0.7612222215000001,0.0,0.7612222215000001,0.7612222215000001,0,0.7612222215000001,0.0,0.0,0.0,131.96,50.0012222215,-26.6,56.6364036962,0.7612222215000001,0,0.7612222215000001,49.24,-26.6,55.9655036607,133.97
2020-08-25 05:30:00,50.1838888881,-19.85,53.9670751842,0.7538888881,0,0.7538888881,49.43,-19.85,53.2667569878,133.81,0.7538888881,0.0,0.7538888881,0.7538888881,0,0.7538888881,0.0,0.0,0.0,131.84,52.4338888881,-25.78,58.4287694884,0.7538888881,0,0.7538888881,51.68,-25.78,57.7531886566,133.72
2020-08-25 06:00:00,52.2131111104,-19.38,55.6937462542,0.7531111104,0,0.7531111104,51.46,-19.38,54.9883260338,133.32,0.7531111104,0.0,0.7531111104,0.7531111104,0,0.7531111104,0.0,0.0,0.0,131.36,54.5731111104,-25.24,60.1272156038,0.7531111104,0,0.7531111104,53.82,-25.24,59.4445119418,133.17
2020-08-25 06:30:00,57.8711111104,-18.3,60.6955970491,0.7311111104,0,0.7311111104,57.14,-18.3,59.9989133235,133.32,0.7311111104,0.0,0.7311111104,0.7311111104,0,0.7311111104,0.0,0.0,0.0,131.44,60.4811111104,-24.05,65.0873820425,0.7311111104,0,0.7311111104,59.75,-24.05,64.4085786212,133.17
2020-08-25 07:00:00,63.2987777743,-16.63,65.4468652246,3.4587777743,0,3.4587777743,59.84,-16.63,62.1078296191,132.85,3.4587777743,0.0,3.4587777743,3.4587777743,0,3.4587777743,0.0,0.0,0.0,131.23,66.0287777743,-22.28,69.686425467,3.4587777743,0,3.4587777743,62.57,-22.28,66.4183957951,132.72
2020-08-25 07:30:00,70.9374444414,-14.9,72.4853848985,3.0274444414,0,3.0274444414,67.91,-14.9,69.5253773812,132.58,3.0274444414,0.0,3.0274444414,3.0274444414,0,3.0274444414,0.0,0.0,0.0,131.23,74.0274444414,-20.39,76.7842082106,3.0274444414,0,3.0274444414,71.0,-20.39,73.8698321373,132.39
2020-08-25 08:00:00,76.3304444413,-13.91,77.5875302391,3.1804444413,0,3.1804444413,73.15,-13.91,74.4607990825,132.06,3.1804444413,0.0,3.1804444413,3.1804444413,0,3.1804444413,0.0,0.0,0.0,130.82,79.6904444413,-19.27,81.9871931173,3.1804444413,0,3.1804444413,76.51,-19.27,78.8993852955,131.9
2020-08-25 08:30:00,80.0268888841,-12.77,81.0393475077,4.7668888841,0,4.7668888841,75.26,-12.77,76.3357092061,131.53,4.7668888841,0.0,4.7668888841,4.7668888841,0,4.7668888841,0.0,0.0,0.0,130.4,83.4868888841,-18.03,85.4116005912,4.7668888841,0,4.7668888841,78.72,-18.03,80.7584008014,131.35
2020-08-25 09:00:00,77.3347777707,-12.16,78.2849503599,7.0647777707,0,7.0647777707,70.27,-12.16,71.3143639108,131.13,7.0647777707,0.0,7.0647777707,7.0647777707,0,7.0647777707,0.0,0.0,0.0,130.02,80.5547777707,-17.39,82.4104624528,7.0647777707,0,7.0647777707,73.49,-17.39,75.5194822546,130.97
2020-08-25 09:30:00,75.1904444359,-11.54,76.0708520687,8.5704444359,0,8.5704444359,66.62,-11.54,67.6120995089,131.65,8.5704444359,0.0,8.5704444359,8.5704444359,0,8.5704444359,0.0,0.0,0.0,130.56,78.2304444359,-16.79,80.0119149667,8.5704444359,0,8.5704444359,69.66,-16.79,71.6548651523,131.49
2020-08-25 10:00:00,75.8858888816,-10.89,76.6632912895,7.3258888816,0,7.3258888816,68.56,-10.89,69.4194907789,131.56,7.3258888816,0.0,7.3258888816,7.3258888816,0,7.3258888816,0.0,0.0,0.0,130.56,79.0058888816,-16.11,80.6316474963,7.3258888816,0,7.3258888816,71.68,-16.11,73.4680508793,131.41
2020-08-25 10:30:00,75.2359999929,-10.33,75.9418500889,7.1159999929,0,7.1159999929,68.12,-10.33,68.8987902651,131.56,7.1159999929,0.0,7.1159999929,7.1159999929,0,7.1159999929,0.0,0.0,0.0,130.56,78.3159999929,-15.52,79.839002091,7.1159999929,0,7.1159999929,71.2,-15.52,72.8718766055,131.41
2020-08-25 11:00:00,70.5911111058,-10.06,71.3043376461,5.2911111058,0,5.2911111058,65.3,-10.06,66.0703685475,131.56,5.2911111058,0.0,5.2911111058,5.2911111058,0,5.2911111058,0.0,0.0,0.0,130.69,73.5411111058,-15.25,75.1056424157,5.2911111058,0,5.2911111058,68.25,-15.25,69.9330036535,131.41
2020-08-25 11:30:00,71.5337777674,-9.45,72.1552760488,10.3337777674,0,10.3337777674,61.2,-9.45,61.9252977385,131.7,10.3337777674,0.0,10.3337777674,10.3337777674,0,10.3337777674,0.0,0.0,0.0,130.78,74.2837777674,-14.65,75.7146098148,10.3337777674,0,10.3337777674,63.95,-14.65,65.6065926565,131.52
2020-08-25 12:00:00,61.8775555434,-9.19,62.556278502,12.1775555434,0,12.1775555434,49.7,-9.19,50.542517745,132.16,12.1775555434,0.0,12.1775555434,12.1775555434,0,12.1775555434,0.0,0.0,0.0,131.2,64.0775555434,-14.47,65.6910498045,12.1775555434,0,12.1775555434,51.9,-14.47,53.8794107243,131.98
2020-08-25 12:30:00,60.7764444334,-8.58,61.3790892566,11.0464444334,0,11.0464444334,49.73,-8.58,50.4647332302,132.41,11.0464444334,0.0,11.0464444334,11.0464444334,0,11.0464444334,0.0,0.0,0.0,131.51,62.9464444334,-13.85,64.4521323682,11.0464444334,0,11.0464444334,51.9,-13.85,53.7162219446,132.25
2020-08-25 13:00:00,60.1321111017,-9.08,60.8137910802,9.4321111017,0,9.4321111017,50.7,-9.08,51.5066636466,132.69,9.4321111017,0.0,9.4321111017,9.4321111017,0,9.4321111017,0.0,0.0,0.0,131.7,62.3421111017,-14.39,63.9813325636,9.4321111017,0,9.4321111017,52.91,-14.39,54.831926831,132.53
2020-08-25 13:30:00,60.3686666581,-9.79,61.1573381867,8.5686666581,0,8.5686666581,51.8,-9.79,52.7170190735,132.96,8.5686666581,0.0,8.5686666581,8.5686666581,0,8.5686666581,0.0,0.0,0.0,131.97,62.6486666581,-15.14,64.4521142713,8.5686666581,0,8.5686666581,54.08,-15.14,56.1592913061,132.79
2020-08-25 14:00:00,60.6615555444,-9.99,61.478650124,11.1715555444,0,11.1715555444,49.49,-9.99,50.4882184277,133.43,11.1715555444,0.0,11.1715555444,11.1715555444,0,11.1715555444,0.0,0.0,0.0,132.37,62.8515555444,-15.4,64.7107258061,11.1715555444,0,11.1715555444,51.68,-15.4,53.9257118636,133.23
2020-08-25 14:30:00,58.9599999866,-8.78,59.6101501292,13.3699999866,0,13.3699999866,45.59,-8.78,46.4277557071,133.53,13.3699999866,0.0,13.3699999866,13.3699999866,0,13.3699999866,0.0,0.0,0.0,132.6,60.9499999866,-14.16,62.5732218954,13.3699999866,0,13.3699999866,47.58,-14.16,49.642340799,133.4
2020-08-25 15:00:00,57.9368888757,-8.85,58.6089207595,13.1968888757,0,13.1968888757,44.74,-8.85,45.6069084679,133.7,13.1968888757,0.0,13.1968888757,13.1968888757,0,13.1968888757,0.0,0.0,0.0,132.74,59.8868888757,-14.26,61.5612464072,13.1968888757,0,13.1968888757,46.69,-14.26,48.8190915524,133.56
2020-08-25 15:30:00,58.2372222112,-8.77,58.8938617419,11.0372222112,0,11.0372222112,47.2,-8.77,48.0078420677,133.7,11.0372222112,0.0,11.0372222112,11.0372222112,0,11.0372222112,0.0,0.0,0.0,132.74,60.2872222112,-14.15,61.9255331987,11.0372222112,0,11.0372222112,49.25,-14.15,51.2424140727,133.49
2020-08-25 16:00:00,58.1007777685,-9.32,58.8435449077,9.2807777685,0,9.2807777685,48.82,-9.32,49.70165792,133.85,9.2807777685,0.0,9.2807777685,9.2807777685,0,9.2807777685,0.0,0.0,0.0,132.9,60.2307777685,-14.72,62.0034272488,9.2807777685,0,9.2807777685,50.95,-14.72,53.033771316,133.7
2020-08-25 16:30:00,69.6592222125,-9.74,70.3368668569,9.7392222125,0,9.7392222125,59.92,-9.74,60.7064576466,133.69,9.7392222125,0.0,9.7392222125,9.7392222125,0,9.7392222125,0.0,0.0,0.0,132.76,72.3292222125,-15.08,73.8845233176,9.7392222125,0,9.7392222125,62.59,-15.08,64.381010399,133.5
2020-08-25 17:00:00,71.626444435,-10.29,72.3618106628,9.416444435,0,9.416444435,62.21,-10.29,63.0552789225,133.36,9.416444435,0.0,9.416444435,9.416444435,0,9.416444435,0.0,0.0,0.0,132.41,74.396444435,-15.64,76.0226317919,9.416444435,0,9.416444435,64.98,-15.64,66.8356940564,133.18
2020-08-25 17:30:00,79.835222214,-10.53,80.526663944,8.245222214,0,8.245222214,71.59,-10.53,72.3602722493,132.61,8.245222214,0.0,8.245222214,8.245222214,0,8.245222214,0.0,0.0,0.0,131.67,83.065222214,-15.77,84.5489446502,8.245222214,0,8.245222214,74.82,-15.77,76.4638823236,132.44
2020-08-25 18:00:00,81.8471111027,-11.69,82.6777218835,8.4571111027,0,8.4571111027,73.39,-11.69,74.3151949469,132.28,8.4571111027,0.0,8.4571111027,8.4571111027,0,8.4571111027,0.0,0.0,0.0,131.23,85.1771111027,-16.96,86.84919030020001,8.4571111027,0,8.4571111027,76.72,-16.96,78.5722597359,132.12
2020-08-25 18:30:00,84.5745555484,-13.74,85.6833883913,7.1345555484,0,7.1345555484,77.44,-13.74,78.6494831515,132.08,7.1345555484,0.0,7.1345555484,7.1345555484,0,7.1345555484,0.0,0.0,0.0,130.85,88.1045555484,-19.06,90.1426442278,7.1345555484,0,7.1345555484,80.97,-19.06,83.183078207,131.91
2020-08-25 19:00:00,87.0105555497,-13.93,88.118566018,5.8905555497,0,5.8905555497,81.12,-13.93,82.3073465737,131.74,5.8905555497,0.0,5.8905555497,5.8905555497,0,5.8905555497,0.0,0.0,0.0,130.5,90.7205555497,-19.21,92.7321050081,5.8905555497,0,5.8905555497,84.83,-19.21,86.9778879946,131.56
2020-08-25 19:30:00,89.0924444402,-14.16,90.2106936916,4.2924444402,0,4.2924444402,84.8,-14.16,85.974098425,131.57,4.2924444402,0.0,4.2924444402,4.2924444402,0,4.2924444402,0.0,0.0,0.0,130.34,92.9824444402,-19.42,94.9887960449,4.2924444402,0,4.2924444402,88.69,-19.42,90.7912578391,131.44
2020-08-25 20:00:00,87.4301111091,-14.73,88.6622649641,1.9701111091,0,1.9701111091,85.46,-14.73,86.7201504842,131.67,1.9701111091,0.0,1.9701111091,1.9701111091,0,1.9701111091,0.0,0.0,0.0,130.43,91.3301111091,-20.03,93.5007491692,1.9701111091,0,1.9701111091,89.36,-20.03,91.5773470898,131.53
2020-08-25 20:30:00,85.4264444435,-15.27,86.7804719408,0.9364444435,0,0.9364444435,84.49,-15.27,85.8587968702,131.67,0.9364444435,0.0,0.9364444435,0.9364444435,0,0.9364444435,0.0,0.0,0.0,130.36,89.3064444435,-20.59,91.6492723329,0.9364444435,0,0.9364444435,88.37,-20.59,90.7370100896,131.53
2020-08-25 21:00:00,83.6962222216,-15.76,85.1671017129,0.6162222216000001,0,0.6162222216000001,83.08,-15.76,84.5615988496,131.95,0.6162222216000001,0.0,0.6162222216000001,0.6162222216000001,0,0.6162222216000001,0.0,0.0,0.0,130.58,87.5262222216,-21.15,90.0453334515,0.6162222216000001,0,0.6162222216000001,86.91,-21.15,89.4464677894,131.79
2020-08-25 21:30:00,79.9644444438,-17.12,81.776566174,0.6044444438000001,0,0.6044444438000001,79.36,-17.12,81.1856144893,132.96,0.6044444438000001,0.0,0.6044444438000001,0.6044444438000001,0,0.6044444438000001,0.0,0.0,0.0,131.43,83.6044444438,-22.65,86.6182753855,0.6044444438000001,0,0.6044444438000001,83.0,-22.65,86.0350074098,132.8
2020-08-25 22:00:00,75.0443333327,-16.91,76.9259388331,0.6143333327,0,0.6143333327,74.43,-16.91,76.3267515357,132.51,0.6143333327,0.0,0.6143333327,0.6143333327,0,0.6143333327,0.0,0.0,0.0,130.99,78.4543333327,-22.45,81.6032163501,0.6143333327,0,0.6143333327,77.84,-22.45,81.0127650435,132.36
2020-08-25 22:30:00,70.3703333327,-17.62,72.5427337048,0.6003333327,0,0.6003333327,69.77,-17.62,71.9605259847,131.6,0.6003333327,0.0,0.6003333327,0.6003333327,0,0.6003333327,0.0,0.0,0.0,129.94,73.5803333327,-23.18,77.1451738825,0.6003333327,0,0.6003333327,72.98,-23.18,76.5727941243,131.47
2020-08-25 23:00:00,63.7054444438,-18.03,66.2077378543,0.5954444438000001,0,0.5954444438000001,63.11,-18.03,65.634998286,132.57,0.5954444438000001,0.0,0.5954444438000001,0.5954444438000001,0,0.5954444438000001,0.0,0.0,0.0,130.82,66.5954444438,-23.72,70.6936462539,0.5954444438000001,0,0.5954444438000001,66.0,-23.72,70.1330050689,132.42
2020-08-25 23:30:00,60.5987777772,-18.02,63.2212960013,0.5987777772,0,0.5987777772,60.0,-18.02,62.64758894,132.57,0.5987777772,0.0,0.5987777772,0.5987777772,0,0.5987777772,0.0,0.0,0.0,130.82,63.3387777772,-23.72,67.6346003929,0.5987777772,0,0.5987777772,62.74,-23.72,67.0741828128,132.42
2020-08-26 00:00:00,56.1158888883,-18.76,59.1686621931,0.5958888883,0,0.5958888883,55.52,-18.76,58.6038224009,133.52,0.5958888883,0.0,0.5958888883,0.5958888883,0,0.5958888883,0.0,0.0,0.0,131.65,58.6358888883,-24.6,63.5871643158,0.5958888883,0,0.5958888883,58.04,-24.6,63.038096418,133.36
2020-08-26 00:30:00,56.6514444413,-19.5,59.9135723963,3.1114444413,0,3.1114444413,53.54,-19.5,56.980537028,134.05,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,132.06,59.0814444413,-25.39,64.3060586358,3.1114444413,0,3.1114444413,55.97,-25.39,61.4596859738,133.89
2020-08-26 01:00:00,54.5569999969,-19.8,58.0388339706,3.0569999969,0,3.0569999969,51.5,-19.8,55.1750849569,134.34,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,132.33,56.8869999969,-25.75,62.4435206299,3.0569999969,0,3.0569999969,53.83,-25.75,59.6718643919,134.21
2020-08-26 01:30:00,55.1817777747,-19.67,58.5827406185,3.1117777747,0,3.1117777747,52.07,-19.67,55.6614211101,134.34,3.1117777747,0.0,3.1117777747,3.1117777747,0,3.1117777747,0.0,0.0,0.0,132.33,57.5317777747,-25.62,62.9784872311,3.1117777747,0,3.1117777747,54.42,-25.62,60.1491546075,134.21
2020-08-26 02:00:00,53.8185555525,-19.78,57.3383407656,3.0585555525,0,3.0585555525,50.76,-19.78,54.4777569289,134.34,3.0585555525,0.0,3.0585555525,3.0585555525,0,3.0585555525,0.0,0.0,0.0,132.33,56.1085555525,-25.75,61.735180458,3.0585555525,0,3.0585555525,53.05,-25.75,58.9691868691,134.21
2020-08-26 02:30:00,52.2727777747,-21.25,56.4269952796,3.0427777747,0,3.0427777747,49.23,-21.25,53.6204755667,134.53,3.0427777747,0.0,3.0427777747,3.0427777747,0,3.0427777747,0.0,0.0,0.0,132.66,54.5127777747,-27.41,61.0159900413,3.0427777747,0,3.0427777747,51.47,-27.41,58.3135404516,134.42
2020-08-26 03:00:00,48.8993333303,-33.65,59.3588013706,3.0193333303,0,3.0193333303,45.88,-33.65,56.8972486154,132.17,3.0193333303,0.0,3.0193333303,3.0193333303,0,3.0193333303,0.0,0.0,0.0,133.11,51.1193333303,-37.94,63.6602689292,3.0193333303,0,3.0193333303,48.1,-37.94,61.2621710356,132.03
2020-08-26 03:30:00,48.3154444414,-33.45,58.7646549515,3.0354444414,0,3.0354444414,45.28,-33.45,56.2954785041,131.95,3.0354444414,0.0,3.0354444414,3.0354444414,0,3.0354444414,0.0,0.0,0.0,132.91,50.5154444414,-37.73,63.0504799911,3.0354444414,0,3.0354444414,47.48,-37.73,60.6457195522,131.85
2020-08-26 04:00:00,48.3519999971,-33.17,58.6358661888,2.9419999971,0,2.9419999971,45.41,-33.17,56.234482304,131.69,2.9419999971,0.0,2.9419999971,2.9419999971,0,2.9419999971,0.0,0.0,0.0,132.69,50.5519999971,-37.43,62.9007917574,2.9419999971,0,2.9419999971,47.61,-37.43,60.561679303,131.57
2020-08-26 04:30:00,47.8716666637,-33.49,58.423253668,2.9616666637,0,2.9616666637,44.91,-33.49,56.0222116664,131.76,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,132.69,50.0516666637,-37.75,62.6915611212,2.9616666637,0,2.9616666637,47.09,-37.75,60.3533810155,131.68
2020-08-26 05:00:00,48.2908888859,-33.44,58.7387738159,2.9408888859,0,2.9408888859,45.35,-33.44,56.3458614274,131.76,2.9408888859,0.0,2.9408888859,2.9408888859,0,2.9408888859,0.0,0.0,0.0,132.69,50.4908888859,-37.71,63.0188381398,2.9408888859,0,2.9408888859,47.55,-37.71,60.6881092142,131.6
2020-08-26 05:30:00,50.3667777749,-32.33,59.8501562523,2.8667777749,0,2.8667777749,47.5,-32.33,57.4584971958,130.9,2.8667777749,0.0,2.8667777749,2.8667777749,0,2.8667777749,0.0,0.0,0.0,131.93,52.6767777749,-36.53,64.1036958119,2.8667777749,0,2.8667777749,49.81,-36.53,61.7695475133,130.77
2020-08-26 06:00:00,52.8955555528,-31.37,61.4981032003,2.7655555528,0,2.7655555528,50.13,-31.37,59.1362308572,130.47,2.7655555528,0.0,2.7655555528,2.7655555528,0,2.7655555528,0.0,0.0,0.0,131.59,55.3455555528,-35.5,65.7524183544,2.7655555528,0,2.7655555528,52.58,-35.5,63.4421500266,130.31
2020-08-26 06:30:00,59.6764444395,-30.15,66.8603060189,4.9164444395,0,4.9164444395,54.76,-30.15,62.5114397531,131.15,4.9164444395,0.0,4.9164444395,4.9164444395,0,4.9164444395,0.0,0.0,0.0,132.52,62.3164444395,-34.19,71.0795001923,4.9164444395,0,4.9164444395,57.4,-34.19,66.8110477391,131.0
