Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-26 07:00:00,63.4919999933,-29.55,70.0316825669,6.6719999933,0,6.6719999933,56.82,-29.55,64.0446320936,131.52,6.6719999933,0.0,6.6719999933,6.6719999933,0,6.6719999933,0.0,0.0,0.0,132.96,66.2619999933,-33.55,74.2714961686,6.6719999933,0,6.6719999933,59.59,-33.55,68.3854560561,131.38
2020-08-26 07:30:00,70.8361111036,-17.02,72.8521450356,7.5061111036,0,7.5061111036,63.33,-17.02,65.5772010687,132.5,7.5061111036,0.0,7.5061111036,7.5061111036,0,7.5061111036,0.0,0.0,0.0,131.43,73.7561111036,-22.92,77.2352919663,7.5061111036,0,7.5061111036,66.25,-22.92,70.1027025157,132.33
2020-08-26 08:00:00,69.9947777657,-14.87,71.5568711897,12.1147777657,0,12.1147777657,57.88,-14.87,59.7596126159,132.91,12.1147777657,0.0,12.1147777657,12.1147777657,0,12.1147777657,0.0,0.0,0.0,131.43,72.6247777657,-20.44,75.4463514394,12.1147777657,0,12.1147777657,60.51,-20.44,63.8690355337,132.8
2020-08-26 08:30:00,73.5217777661,-11.99,74.4930325996,11.6917777661,0,11.6917777661,61.83,-11.99,62.9818148357,132.33,11.6917777661,0.0,11.6917777661,11.6917777661,0,11.6917777661,0.0,0.0,0.0,131.19,76.2917777661,-17.35,78.2397460036,11.6917777661,0,11.6917777661,64.6,-17.35,66.8893302403,132.17
2020-08-26 09:00:00,73.2224444326,-10.07,73.911645014,11.8924444326,0,11.8924444326,61.33,-10.07,62.1512172045,131.6,11.8924444326,0.0,11.8924444326,11.8924444326,0,11.8924444326,0.0,0.0,0.0,130.68,76.0124444326,-15.29,77.5349973148,11.8924444326,0,11.8924444326,64.12,-15.29,65.9178162563,131.42
2020-08-26 09:30:00,72.1293333166,-8.38,72.6144966567,16.6993333166,0,16.6993333166,55.43,-8.38,56.0598724579,131.21,16.6993333166,0.0,16.6993333166,16.6993333166,0,16.6993333166,0.0,0.0,0.0,130.4,74.6493333166,-13.54,75.8673484749,16.6993333166,0,16.6993333166,57.95,-13.54,59.510789778,131.06
2020-08-26 10:00:00,71.5954444272,-8.33,72.0784056617,17.2354444272,0,17.2354444272,54.36,-8.33,54.9945315463,131.69,17.2354444272,0.0,17.2354444272,17.2354444272,0,17.2354444272,0.0,0.0,0.0,130.91,74.0554444272,-13.52,75.2794742896,17.2354444272,0,17.2354444272,56.82,-13.52,58.4063592428,131.56
2020-08-26 10:30:00,69.7809999803,-8.09,70.2483882964,19.7309999803,0,19.7309999803,50.05,-8.09,50.6996114384,132.0,19.7309999803,0.0,19.7309999803,19.7309999803,0,19.7309999803,0.0,0.0,0.0,131.16,72.0509999803,-13.31,73.2700668633,19.7309999803,0,19.7309999803,52.32,-13.31,53.9864658966,131.86
2020-08-26 11:00:00,65.7733333122,-7.47,66.196165108,21.1033333122,0,21.1033333122,44.67,-7.47,45.2902837262,132.23,21.1033333122,0.0,21.1033333122,21.1033333122,0,21.1033333122,0.0,0.0,0.0,131.49,67.7733333122,-12.72,68.9566755887,21.1033333122,0,21.1033333122,46.67,-12.72,48.3723815829,132.06
2020-08-26 11:30:00,60.985777755,-7.19,61.4081524586,22.775777755,0,22.775777755,38.21,-7.19,38.8805889873,132.81,22.775777755,0.0,22.775777755,22.775777755,0,22.775777755,0.0,0.0,0.0,132.06,62.655777755,-12.51,63.8924611052,22.775777755,0,22.775777755,39.88,-12.51,41.796106278,132.68
2020-08-26 12:00:00,60.6355555349,-7.65,61.116226119,20.6555555349,0,20.6555555349,39.98,-7.65,40.7053178344,132.91,20.6555555349,0.0,20.6555555349,20.6555555349,0,20.6555555349,0.0,0.0,0.0,132.06,62.3855555349,-12.99,63.7236034715,20.6555555349,0,20.6555555349,41.73,-12.99,43.705068356,132.68
2020-08-26 12:30:00,58.7389999794,-7.54,59.2209567516,20.5989999794,0,20.5989999794,38.14,-7.54,38.8781583926,132.58,20.5989999794,0.0,20.5989999794,20.5989999794,0,20.5989999794,0.0,0.0,0.0,131.78,60.3889999794,-12.87,61.7451878166,20.5989999794,0,20.5989999794,39.79,-12.87,41.8196245799,132.44
2020-08-26 13:00:00,57.1963333099,-8.36,57.8040668474,23.4063333099,0,23.4063333099,33.79,-8.36,34.8088164119,132.77,23.4063333099,0.0,23.4063333099,23.4063333099,0,23.4063333099,0.0,0.0,0.0,131.78,58.6663333099,-13.76,60.2584123922,23.4063333099,0,23.4063333099,35.26,-13.76,37.8497714656,132.6
2020-08-26 13:30:00,56.3855555328,-9.28,57.1441096942,22.7755555328,0,22.7755555328,33.61,-9.28,34.8676139132,133.11,22.7755555328,0.0,22.7755555328,22.7755555328,0,22.7755555328,0.0,0.0,0.0,132.11,57.8455555328,-14.76,59.6989605847,22.7755555328,0,22.7755555328,35.07,-14.76,38.0494743722,132.99
2020-08-26 14:00:00,56.8172221989,-8.82,57.4977315935,23.3472221989,0,23.3472221989,33.47,-8.82,34.6126176415,133.11,23.3472221989,0.0,23.3472221989,23.3472221989,0,23.3472221989,0.0,0.0,0.0,132.2,58.2872221989,-14.27,60.0086091462,23.3472221989,0,23.3472221989,34.94,-14.27,37.7417076985,132.99
2020-08-26 14:30:00,55.5605555315,-8.38,56.1889644945,24.1005555315,0,24.1005555315,31.46,-8.38,32.5569654606,133.32,24.1005555315,0.0,24.1005555315,24.1005555315,0,24.1005555315,0.0,0.0,0.0,132.41,56.9405555315,-13.84,58.5983998436,24.1005555315,0,24.1005555315,32.84,-13.84,35.6372165019,133.13
2020-08-26 15:00:00,52.1604444209,-9.53,53.0238895423,23.5104444209,0,23.5104444209,28.65,-9.53,30.1934330608,132.93,23.5104444209,0.0,23.5104444209,23.5104444209,0,23.5104444209,0.0,0.0,0.0,131.86,53.4104444209,-15.02,55.4822131249,23.5104444209,0,23.5104444209,29.9,-15.02,33.4605797917,132.81
2020-08-26 15:30:00,51.3636666445,-10.14,52.3549983399,22.1336666445,0,22.1336666445,29.23,-10.14,30.9388509806,132.84,22.1336666445,0.0,22.1336666445,22.1336666445,0,22.1336666445,0.0,0.0,0.0,131.65,52.6336666445,-15.67,54.9167712493,22.1336666445,0,22.1336666445,30.5,-15.67,34.2899241761,132.71
2020-08-26 16:00:00,54.0204444242,-10.28,54.9898792123,20.2504444242,0,20.2504444242,33.77,-10.28,35.3000184136,132.84,20.2504444242,0.0,20.2504444242,20.2504444242,0,20.2504444242,0.0,0.0,0.0,131.65,55.4904444242,-15.79,57.6932710322,20.2504444242,0,20.2504444242,35.24,-15.79,38.6158218869,132.71
2020-08-26 16:30:00,58.4662222047,-10.92,59.4772690941,17.4762222047,0,17.4762222047,40.99,-10.92,42.4196475704,132.84,17.4762222047,0.0,17.4762222047,17.4762222047,0,17.4762222047,0.0,0.0,0.0,131.65,60.2962222047,-16.42,62.4920059861,17.4762222047,0,17.4762222047,42.82,-16.42,45.8603183591,132.71
2020-08-26 17:00:00,62.1136666497,-11.52,63.1729212928,16.9836666497,0,16.9836666497,45.13,-11.52,46.5771113316,132.92,16.9836666497,0.0,16.9836666497,16.9836666497,0,16.9836666497,0.0,0.0,0.0,131.65,64.1536666497,-17.02,66.3729865578,16.9836666497,0,16.9836666497,47.17,-17.02,50.1466778561,132.71
2020-08-26 17:30:00,63.951333319,-12.05,65.0766896306,14.351333319,0,14.351333319,49.6,-12.05,51.0427516891,132.92,14.351333319,0.0,14.351333319,14.351333319,0,14.351333319,0.0,0.0,0.0,131.54,66.191333319,-17.55,68.4784280379,14.351333319,0,14.351333319,51.84,-17.55,54.7301388633,132.71
2020-08-26 18:00:00,70.4212222089,-12.26,71.4804598292,13.3512222089,0,13.3512222089,57.07,-12.26,58.3720181251,132.66,13.3512222089,0.0,13.3512222089,13.3512222089,0,13.3512222089,0.0,0.0,0.0,131.43,73.0512222089,-17.71,75.1673144805,13.3512222089,0,13.3512222089,59.7,-17.71,62.2714549372,132.5
2020-08-26 18:30:00,75.1599999916,-12.25,76.1517438982,8.3899999916,0,8.3899999916,66.77,-12.25,67.8844267855,132.37,8.3899999916,0.0,8.3899999916,8.3899999916,0,8.3899999916,0.0,0.0,0.0,131.19,78.2399999916,-17.63,80.2017113202,8.3899999916,0,8.3899999916,69.85,-17.63,72.0405399758,132.22
2020-08-26 19:00:00,74.0821110993,-13.4,75.2842558901,11.7821110993,0,11.7821110993,62.3,-13.4,63.7247989404,132.19,11.7821110993,0.0,11.7821110993,11.7821110993,0,11.7821110993,0.0,0.0,0.0,130.85,76.9721110993,-18.84,79.244252076,11.7821110993,0,11.7821110993,65.19,-18.84,67.8578050043,132.07
2020-08-26 19:30:00,72.0936666565,-14.25,73.4884975488,10.1836666565,0,10.1836666565,61.91,-14.25,63.5288170833,132.44,10.1836666565,0.0,10.1836666565,10.1836666565,0,10.1836666565,0.0,0.0,0.0,131.02,74.9636666565,-19.75,77.5216990177,10.1836666565,0,10.1836666565,64.78,-19.75,67.7237838577,132.28
2020-08-26 20:00:00,71.4096666575,-14.89,72.9455453892,9.1696666575,0,9.1696666575,62.24,-14.89,63.9963256758,132.69,9.1696666575,0.0,9.1696666575,9.1696666575,0,9.1696666575,0.0,0.0,0.0,131.22,74.2996666575,-20.43,77.0572862578,9.1696666575,0,9.1696666575,65.13,-20.43,68.2590785171,132.57
2020-08-26 20:30:00,71.9425555478,-14.93,73.4754122054,7.7425555478,0,7.7425555478,64.2,-14.93,65.9131618116,132.55,7.7425555478,0.0,7.7425555478,7.7425555478,0,7.7425555478,0.0,0.0,0.0,131.09,74.9225555478,-20.47,77.6685922997,7.7425555478,0,7.7425555478,67.18,-20.47,70.2294332883,132.4
2020-08-26 21:00:00,71.5037777676,-14.84,73.0275005394,10.1937777676,0,10.1937777676,61.31,-14.84,63.0804383308,132.69,10.1937777676,0.0,10.1937777676,10.1937777676,0,10.1937777676,0.0,0.0,0.0,131.25,74.3437777676,-20.38,77.0865856862,10.1937777676,0,10.1937777676,64.15,-20.38,67.3094859585,132.53
2020-08-26 21:30:00,68.1702222117,-15.86,69.9908479474,10.5102222117,0,10.5102222117,57.66,-15.86,59.801464865,133.04,10.5102222117,0.0,10.5102222117,10.5102222117,0,10.5102222117,0.0,0.0,0.0,131.51,70.8802222117,-21.51,74.0721675178,10.5102222117,0,10.5102222117,60.37,-21.51,64.0875728983,132.93
2020-08-26 22:00:00,64.1504444361,-16.14,66.1496721183,8.3004444361,0,8.3004444361,55.85,-16.14,58.1353773532,132.48,8.3004444361,0.0,8.3004444361,8.3004444361,0,8.3004444361,0.0,0.0,0.0,130.91,66.7504444361,-21.78,70.2138891703,8.3004444361,0,8.3004444361,58.45,-21.78,62.3760442798,132.34
2020-08-26 22:30:00,58.4295555492,-15.62,60.4813802892,6.3195555492,0,6.3195555492,52.11,-15.62,54.4007031205,132.48,6.3195555492,0.0,6.3195555492,6.3195555492,0,6.3195555492,0.0,0.0,0.0,130.99,60.8395555492,-21.26,64.4471808493,6.3195555492,0,6.3195555492,54.52,-21.26,58.5185269808,132.34
2020-08-26 23:00:00,53.1669999956,-16.42,55.644822657,4.4269999956,0,4.4269999956,48.74,-16.42,51.4315467393,132.68,4.4269999956,0.0,4.4269999956,4.4269999956,0,4.4269999956,0.0,0.0,0.0,130.99,55.4369999956,-22.14,59.6945606275,4.4269999956,0,4.4269999956,51.01,-22.14,55.6075507463,132.54
2020-08-26 23:30:00,50.9476666619,-16.73,53.6242262256,4.7676666619,0,4.7676666619,46.18,-16.73,49.1170571187,133.11,4.7676666619,0.0,4.7676666619,4.7676666619,0,4.7676666619,0.0,0.0,0.0,131.42,53.0976666619,-22.5,57.6681212191,4.7676666619,0,4.7676666619,48.33,-22.5,53.3107765841,132.99
2020-08-27 00:00:00,47.2896666635,-17.79,50.5252082939,3.2096666635,0,3.2096666635,44.08,-17.79,47.5345190362,133.64,3.2096666635,0.0,3.2096666635,3.2096666635,0,3.2096666635,0.0,0.0,0.0,131.85,49.3296666635,-23.66,54.7102514446,3.2096666635,0,3.2096666635,46.12,-23.66,51.8348338475,133.55
2020-08-27 00:30:00,44.4745555513,-18.24,48.0695713678,4.2245555513,0,4.2245555513,40.25,-18.24,44.1900452591,133.54,4.2245555513,0.0,4.2245555513,4.2245555513,0,4.2245555513,0.0,0.0,0.0,131.67,46.3545555513,-24.15,52.2682247676,4.2245555513,0,4.2245555513,42.13,-24.15,48.5608834351,133.37
2020-08-27 01:00:00,42.1049999955,-18.28,45.901954475,4.4649999955,0,4.4649999955,37.64,-18.28,41.8440915781,133.62,4.4649999955,0.0,4.4649999955,4.4649999955,0,4.4649999955,0.0,0.0,0.0,131.67,43.8649999955,-24.21,50.1025181464,4.4649999955,0,4.4649999955,39.4,-24.21,46.2437466043,133.51
2020-08-27 01:30:00,43.0652222181,-18.3,46.7921293028,4.1352222181,0,4.1352222181,38.93,-18.3,43.0166816479,133.73,4.1352222181,0.0,4.1352222181,4.1352222181,0,4.1352222181,0.0,0.0,0.0,131.83,44.8852222181,-24.22,51.0028584843,4.1352222181,0,4.1352222181,40.75,-24.22,47.40433419,133.6
2020-08-27 02:00:00,42.0026666633,-18.43,45.8681687756,3.3726666633,0,3.3726666633,38.63,-18.43,42.8011892358,133.8,3.3726666633,0.0,3.3726666633,3.3726666633,0,3.3726666633,0.0,0.0,0.0,131.83,43.8026666633,-24.37,50.1255474465,3.3726666633,0,3.3726666633,40.43,-24.37,47.2067982392,133.67
2020-08-27 02:30:00,40.8376666638,-18.96,45.0244002574,2.8776666638,0,2.8776666638,37.96,-18.96,42.4316297118,134.06,2.8776666638,0.0,2.8776666638,2.8776666638,0,2.8776666638,0.0,0.0,0.0,131.99,42.5976666638,-24.94,49.3615721508,2.8776666638,0,2.8776666638,39.72,-24.94,46.9007675843,133.86
2020-08-27 03:00:00,39.6334444419,-19.1,43.9956806781,2.5234444419,0,2.5234444419,37.11,-19.1,41.7368194763,134.2,2.5234444419,0.0,2.5234444419,2.5234444419,0,2.5234444419,0.0,0.0,0.0,132.19,41.3634444419,-25.11,48.3884969399,2.5234444419,0,2.5234444419,38.84,-25.11,46.2499481081,134.07
2020-08-27 03:30:00,38.8696666641,-19.35,43.4197361413,2.5696666641,0,2.5696666641,36.3,-19.35,41.135295064,134.2,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,132.19,40.5696666641,-25.37,47.8490830971,2.5696666641,0,2.5696666641,38.0,-25.37,45.6906653486,134.07
2020-08-27 04:00:00,38.2671111086,-19.19,42.8092033633,2.5171111086,0,2.5171111086,35.75,-19.19,40.5748518174,134.08,2.5171111086,0.0,2.5171111086,2.5171111086,0,2.5171111086,0.0,0.0,0.0,132.08,39.9171111086,-25.19,47.2007612148,2.5171111086,0,2.5171111086,37.4,-25.19,45.0920846713,133.97
2020-08-27 04:30:00,37.9023333308,-19.19,42.4834435035,2.5623333308,0,2.5623333308,35.34,-19.19,40.2140734072,133.9,2.5623333308,0.0,2.5623333308,2.5623333308,0,2.5623333308,0.0,0.0,0.0,131.94,39.5523333308,-25.2,46.8980497666,2.5623333308,0,2.5623333308,36.99,-25.2,44.758240582,133.83
2020-08-27 05:00:00,38.2888888863,-19.14,42.8062917355,2.6188888863,0,2.6188888863,35.67,-19.14,40.480717632,133.9,2.6188888863,0.0,2.6188888863,2.6188888863,0,2.6188888863,0.0,0.0,0.0,131.94,39.9488888863,-25.13,47.1956631826,2.6188888863,0,2.6188888863,37.33,-25.13,45.000508886,133.83
2020-08-27 05:30:00,40.1661111085,-18.37,44.1675602856,2.5861111085,0,2.5861111085,37.58,-18.37,41.8295744659,133.81,2.5861111085,0.0,2.5861111085,2.5861111085,0,2.5861111085,0.0,0.0,0.0,131.84,41.9161111085,-24.33,48.4655472523,2.5861111085,0,2.5861111085,39.33,-24.33,46.2471382898,133.6
2020-08-27 06:00:00,42.7393333307,-17.77,46.2863210199,2.6093333307,0,2.6093333307,40.13,-17.77,43.8883788719,133.6,2.6093333307,0.0,2.6093333307,2.6093333307,0,2.6093333307,0.0,0.0,0.0,131.76,44.6193333307,-23.66,50.5042622645,2.6093333307,0,2.6093333307,42.01,-23.66,48.214476042,133.46
2020-08-27 06:30:00,48.4595555497,-16.81,51.2923446927,5.8295555497,0,5.8295555497,42.63,-16.81,45.824589469,133.6,5.8295555497,0.0,5.8295555497,5.8295555497,0,5.8295555497,0.0,0.0,0.0,131.84,50.4595555497,-22.64,55.3058436901,5.8295555497,0,5.8295555497,44.63,-22.64,50.0440455999,133.46
2020-08-27 07:00:00,52.7048888818,-14.87,54.7624160538,7.0548888818,0,7.0548888818,45.65,-14.87,48.0108258625,134.14,7.0548888818,0.0,7.0548888818,7.0548888818,0,7.0548888818,0.0,0.0,0.0,132.65,54.8348888818,-20.62,58.5836960142,7.0548888818,0,7.0548888818,47.78,-20.62,52.0395311278,134.03
2020-08-27 07:30:00,59.3426666591,-13.34,60.8235783739,7.6026666591000005,0,7.6026666591000005,51.74,-13.34,53.4320428208,133.81,7.6026666591000005,0.0,7.6026666591000005,7.6026666591000005,0,7.6026666591000005,0.0,0.0,0.0,132.51,61.7426666591,-18.95,64.5852876913,7.6026666591000005,0,7.6026666591000005,54.14,-18.95,57.36063197,133.68
2020-08-27 08:00:00,62.8292222146,-11.66,63.9020090771,7.6192222146,0,7.6192222146,55.21,-11.66,56.4278273549,133.21,7.6192222146,0.0,7.6192222146,7.6192222146,0,7.6192222146,0.0,0.0,0.0,132.06,65.3692222146,-17.13,67.5764168401,7.6192222146,0,7.6192222146,57.75,-17.13,60.2370268191,133.07
2020-08-27 08:30:00,72.7972222152,-10.02,73.4835761395,7.0172222152,0,7.0172222152,65.78,-10.02,66.5387766644,133.04,7.0172222152,0.0,7.0172222152,7.0172222152,0,7.0172222152,0.0,0.0,0.0,132.13,75.8372222152,-15.32,77.3691584116,7.0172222152,0,7.0172222152,68.82,-15.32,70.5045729013,132.88
2020-08-27 09:00:00,78.7428888839,-7.71,79.1194454593,4.9828888839,0,4.9828888839,73.76,-7.71,74.1618614923,132.04,4.9828888839,0.0,4.9828888839,4.9828888839,0,4.9828888839,0.0,0.0,0.0,131.45,82.1628888839,-12.8,83.1539554666,4.9828888839,0,4.9828888839,77.18,-12.8,78.2342150213,131.91
2020-08-27 09:30:00,77.8647777701,-8.38,78.3144176841,7.6447777701,0,7.6447777701,70.22,-8.38,70.7182635533,131.79,7.6447777701,0.0,7.6447777701,7.6447777701,0,7.6447777701,0.0,0.0,0.0,131.12,81.1047777701,-13.49,82.2190067876,7.6447777701,0,7.6447777701,73.46,-13.49,74.6883638862,131.62
2020-08-27 10:00:00,79.5122222145,-9.03,80.0233364806,7.6822222145,0,7.6822222145,71.83,-9.03,72.395371399,131.79,7.6822222145,0.0,7.6822222145,7.6822222145,0,7.6822222145,0.0,0.0,0.0,131.12,82.8322222145,-14.17,84.0355040266,7.6822222145,0,7.6822222145,75.15,-14.17,76.4742531837,131.62
2020-08-27 10:30:00,83.5019999894,-8.06,83.8900923961,10.5919999894,0,10.5919999894,72.91,-8.06,73.354152575,131.55,10.5919999894,0.0,10.5919999894,10.5919999894,0,10.5919999894,0.0,0.0,0.0,130.96,86.8919999894,-13.13,87.8784192061,10.5919999894,0,10.5919999894,76.3,-13.13,77.4214886191,131.38
2020-08-27 11:00:00,84.1744444316,-7.1,84.4733513918,12.8544444316,0,12.8544444316,71.32,-7.1,71.6725358837,131.55,12.8544444316,0.0,12.8544444316,12.8544444316,0,12.8544444316,0.0,0.0,0.0,130.96,87.4744444316,-12.12,88.3100947152,12.8544444316,0,12.8544444316,74.62,-12.12,75.5978756315,131.27
2020-08-27 11:30:00,81.7511110992,-7.83,82.1252279507,11.8911110992,0,11.8911110992,69.86,-7.83,70.2974288292,131.37,11.8911110992,0.0,11.8911110992,11.8911110992,0,11.8911110992,0.0,0.0,0.0,130.73,84.9711110992,-12.88,85.9417484197,11.8911110992,0,11.8911110992,73.08,-12.88,74.2063393518,131.18
2020-08-27 12:00:00,78.0451110964,-8.65,78.5230021462,14.6751110964,0,14.6751110964,63.37,-8.65,63.9576375424,131.52,14.6751110964,0.0,14.6751110964,14.6751110964,0,14.6751110964,0.0,0.0,0.0,130.73,80.9551110964,-13.78,82.1195373382,14.6751110964,0,14.6751110964,66.28,-13.78,67.6973175244,131.34
2020-08-27 12:30:00,81.261111097,-8.12,81.6657980841,14.141111097,0,14.141111097,67.12,-8.12,67.6093839641,131.42,14.141111097,0.0,14.141111097,14.141111097,0,14.141111097,0.0,0.0,0.0,130.73,84.361111097,-13.21,85.3891162006,14.141111097,0,14.141111097,70.22,-13.21,71.4517494537,131.21
2020-08-27 13:00:00,77.7132222093,-9.11,78.2453641192,12.9232222093,0,12.9232222093,64.79,-9.11,65.4273352659,131.67,12.9232222093,0.0,12.9232222093,12.9232222093,0,12.9232222093,0.0,0.0,0.0,130.88,80.6932222093,-14.26,81.9435397729,12.9232222093,0,12.9232222093,67.77,-14.26,69.2540287637,131.5
2020-08-27 13:30:00,78.7684444349,-9.06,79.2877760988,9.4984444349,0,9.4984444349,69.27,-9.06,69.8599778128,131.56,9.4984444349,0.0,9.4984444349,9.4984444349,0,9.4984444349,0.0,0.0,0.0,130.78,81.9784444349,-14.18,83.1957796524,9.4984444349,0,9.4984444349,72.48,-14.18,73.8540642077,131.4
2020-08-27 14:00:00,81.5488888788,-8.07,81.9472158,10.0688888788,0,10.0688888788,71.48,-8.07,71.9341038729,131.56,10.0688888788,0.0,10.0688888788,10.0688888788,0,10.0688888788,0.0,0.0,0.0,130.9,84.86888887879999,-13.14,85.8800785952,10.0688888788,0,10.0688888788,74.8,-13.14,75.9453724726,131.4
2020-08-27 14:30:00,80.7153333196,-7.11,81.0278787387,13.7053333196,0,13.7053333196,67.01,-7.11,67.3861424924,131.48,13.7053333196,0.0,13.7053333196,13.7053333196,0,13.7053333196,0.0,0.0,0.0,130.9,83.8353333196,-12.15,84.7111894192,13.7053333196,0,13.7053333196,70.13,-12.15,71.1747103963,131.28
2020-08-27 15:00:00,76.1098888673,-7.8,76.5085301349,21.5598888673,0,21.5598888673,54.55,-7.8,55.1048319115,131.92,21.5598888673,0.0,21.5598888673,21.5598888673,0,21.5598888673,0.0,0.0,0.0,131.13,78.6498888673,-12.98,79.7137718267,21.5598888673,0,21.5598888673,57.09,-12.98,58.5469768647,131.73
2020-08-27 15:30:00,57.0217777495,-9.76,57.8510219245,28.3017777495,0,28.3017777495,28.72,-9.76,30.3330842481,132.65,28.3017777495,0.0,28.3017777495,28.3017777495,0,28.3017777495,0.0,0.0,0.0,131.53,58.2817777495,-15.23,60.2388455869,28.3017777495,0,28.3017777495,29.98,-15.23,33.6266754229,132.51
2020-08-27 16:00:00,55.1804444198,-9.47,55.9871623353,24.6804444198,0,24.6804444198,30.5,-9.47,31.9363570246,132.9,24.6804444198,0.0,24.6804444198,24.6804444198,0,24.6804444198,0.0,0.0,0.0,131.8,56.4904444198,-14.94,58.4326442217,24.6804444198,0,24.6804444198,31.81,-14.94,35.1437007158,132.77
2020-08-27 16:30:00,55.8533333119,-9.55,56.6638980485,21.4733333119,0,21.4733333119,34.38,-9.55,35.6817446322,133.04,21.4733333119,0.0,21.4733333119,21.4733333119,0,21.4733333119,0.0,0.0,0.0,131.89,57.3533333119,-15.01,59.28494701,21.4733333119,0,21.4733333119,35.88,-15.01,38.8931163575,132.77
2020-08-27 17:00:00,64.4875555339,-9.67,65.2085402286,21.6275555339,0,21.6275555339,42.86,-9.67,43.9373246796,133.11,21.6275555339,0.0,21.6275555339,21.6275555339,0,21.6275555339,0.0,0.0,0.0,132.08,66.3875555339,-15.1,68.0831662731,21.6275555339,0,21.6275555339,44.76,-15.1,47.2384123357,132.94
2020-08-27 17:30:00,74.7821110963,-9.33,75.3618805499,14.7921110963,0,14.7921110963,59.99,-9.33,60.7111933666,132.65,14.7921110963,0.0,14.7921110963,14.7921110963,0,14.7921110963,0.0,0.0,0.0,131.78,77.5321110963,-14.62,78.8984958732,14.7921110963,0,14.7921110963,62.74,-14.62,64.4208972306,132.49
2020-08-27 18:00:00,76.2454444298,-10.29,76.9366745857,14.6154444298,0,14.6154444298,61.63,-10.29,62.4831257221,132.65,14.6154444298,0.0,14.6154444298,14.6154444298,0,14.6154444298,0.0,0.0,0.0,131.65,79.0754444298,-15.61,80.6014764863,14.6154444298,0,14.6154444298,64.46,-15.61,66.3231761905,132.49
2020-08-27 18:30:00,80.7244444314,-10.05,81.3476393557,13.0844444314,0,13.0844444314,67.64,-10.05,68.3825423628,132.65,13.0844444314,0.0,13.0844444314,13.0844444314,0,13.0844444314,0.0,0.0,0.0,131.65,83.8644444314,-15.31,85.2504612291,13.0844444314,0,13.0844444314,70.78,-15.31,72.4168799383,132.38
2020-08-27 19:00:00,82.65777777,-10.22,83.2871936487,7.79777777,0,7.79777777,74.86,-10.22,75.5544042396,132.47,7.79777777,0.0,7.79777777,7.79777777,0,7.79777777,0.0,0.0,0.0,131.65,86.13777777,-15.45,87.5123948887,7.79777777,0,7.79777777,78.34,-15.45,79.8489705632,132.31
2020-08-27 19:30:00,80.1044444401,-10.88,80.8399432153,4.3344444401,0,4.3344444401,75.77,-10.88,76.5471573607,131.92,4.3344444401,0.0,4.3344444401,4.3344444401,0,4.3344444401,0.0,0.0,0.0,131.03,83.6344444401,-16.1,85.1700082001,4.3344444401,0,4.3344444401,79.3,-16.1,80.9178595861,131.78
2020-08-27 20:00:00,80.4069999968,-11.84,81.2740502774,3.1969999968,0,3.1969999968,77.21,-11.84,78.1125450872,132.22,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,131.24,83.9869999968,-17.1,85.710128739,3.1969999968,0,3.1969999968,80.79,-17.1,82.5798649793,132.11
2020-08-27 20:30:00,79.0469999971,-11.7,79.9081861172,2.8969999971,0,2.8969999971,76.15,-11.7,77.0435753324,132.33,2.8969999971,0.0,2.8969999971,2.8969999971,0,2.8969999971,0.0,0.0,0.0,131.34,82.5869999971,-16.96,84.3104629837,2.8969999971,0,2.8969999971,79.69,-16.96,81.4747672596,132.18
2020-08-27 21:00:00,77.7507777749,-11.82,78.6441087723,2.9207777749,0,2.9207777749,74.83,-11.82,75.7577804585,132.47,2.9207777749,0.0,2.9207777749,2.9207777749,0,2.9207777749,0.0,0.0,0.0,131.48,81.2307777749,-17.12,83.0152615963,2.9207777749,0,2.9207777749,78.31,-17.12,80.1595315605,132.28
2020-08-27 21:30:00,76.794888886,-13.93,78.0480612124,2.864888886,0,2.864888886,73.93,-13.93,75.2309098709,132.78,2.864888886,0.0,2.864888886,2.864888886,0,2.864888886,0.0,0.0,0.0,131.56,80.204888886,-19.35,82.5060403923,2.864888886,0,2.864888886,77.34,-19.35,79.7238866338,132.61
2020-08-27 22:00:00,75.1409999939,-16.93,77.0246374875,6.1409999939,0,6.1409999939,69.0,-16.93,71.0466389071,132.11,6.1409999939,0.0,6.1409999939,6.1409999939,0,6.1409999939,0.0,0.0,0.0,130.55,78.3109999939,-22.49,81.4764556178,6.1409999939,0,6.1409999939,72.17,-22.49,75.5930486222,131.98
2020-08-27 22:30:00,72.2316666628,-17.35,74.2861775089,3.8316666628,0,3.8316666628,68.4,-17.35,70.5661569026,132.38,3.8316666628,0.0,3.8316666628,3.8316666628,0,3.8316666628,0.0,0.0,0.0,130.78,75.3616666628,-22.94,78.7757856337,3.8316666628,0,3.8316666628,71.53,-22.94,75.1184697661,132.24
2020-08-27 23:00:00,70.6561111083,-18.4,73.0126429939,2.7761111083000003,0,2.7761111083000003,67.88,-18.4,70.3296125398,132.04,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,130.29,73.7161111083,-24.03,77.5339018555,2.7761111083000003,0,2.7761111083000003,70.94,-24.03,74.8994292368,131.9
2020-08-27 23:30:00,65.8516666639,-19.3,68.6216584061,2.7916666639,0,2.7916666639,63.06,-19.3,65.9473547612,132.67,2.7916666639,0.0,2.7916666639,2.7916666639,0,2.7916666639,0.0,0.0,0.0,130.81,68.6816666639,-25.04,73.1038503482,2.7916666639,0,2.7916666639,65.89,-25.04,70.4875428711,132.55
2020-08-28 00:00:00,61.1505555528,-20.3,64.4319830862,2.7405555528,0,2.7405555528,58.41,-20.3,61.8370285509,133.95,2.7405555528,0.0,2.7405555528,2.7405555528,0,2.7405555528,0.0,0.0,0.0,132.0,63.7605555528,-26.2,68.9336524812,2.7405555528,0,2.7405555528,61.02,-26.2,66.4069303612,133.86
2020-08-28 00:30:00,59.141777775,-20.82,62.6994599529,2.771777775,0,2.771777775,56.37,-20.82,60.092006956,134.55,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,132.51,61.671777775,-26.78,67.2352331291,2.771777775,0,2.771777775,58.9,-26.78,64.7022287097,134.44
2020-08-28 01:00:00,55.9161111084,-27.02,62.1022695357,2.7561111084,0,2.7561111084,53.16,-27.02,59.6327594532,133.45,2.7561111084,0.0,2.7561111084,2.7561111084,0,2.7561111084,0.0,0.0,0.0,132.79,58.3661111084,-32.51,66.8094531179,2.7561111084,0,2.7561111084,55.61,-32.51,64.4156207763,133.3
2020-08-28 01:30:00,55.5748888861,-32.89,64.5780177359,2.7748888861000003,0,2.7748888861000003,52.8,-32.89,62.2060455261,131.7,2.7748888861000003,0.0,2.7748888861000003,2.7748888861000003,0,2.7748888861000003,0.0,0.0,0.0,132.79,58.1248888861,-37.09,68.9504953428,2.7748888861000003,0,2.7748888861000003,55.35,-37.09,66.6280016209,131.59
2020-08-28 02:00:00,54.1569999972,-33.26,63.5547657434,2.8169999972,0,2.8169999972,51.34,-33.26,61.172078598,131.29,2.8169999972,0.0,2.8169999972,2.8169999972,0,2.8169999972,0.0,0.0,0.0,132.28,56.6269999972,-37.48,67.9070506551,2.8169999972,0,2.8169999972,53.81,-37.48,65.576417255,131.14
2020-08-28 02:30:00,52.5833333305,-33.66,62.4339854898,2.8533333305,0,2.8533333305,49.73,-33.66,60.0505495395,131.4,2.8533333305,0.0,2.8533333305,2.8533333305,0,2.8533333305,0.0,0.0,0.0,132.38,54.9733333305,-37.91,66.777507272,2.8533333305,0,2.8533333305,52.12,-37.91,64.4489138776,131.31
2020-08-28 03:00:00,53.5302222198,-32.5,62.6237550048,2.4302222198,0,2.4302222198,51.1,-32.5,60.5595574621,131.95,2.4302222198,0.0,2.4302222198,2.4302222198,0,2.4302222198,0.0,0.0,0.0,133.04,55.9802222198,-36.67,66.9214030022,2.4302222198,0,2.4302222198,53.55,-36.67,64.9021679145,131.78
2020-08-28 03:30:00,54.0651111086,-31.82,62.733951248,2.5151111086,0,2.5151111086,51.55,-31.82,60.5798225484,130.78,2.5151111086,0.0,2.5151111086,2.5151111086,0,2.5151111086,0.0,0.0,0.0,131.85,56.5451111086,-35.97,67.0163449487,2.5151111086,0,2.5151111086,54.03,-35.97,64.9082567937,130.58
2020-08-28 04:00:00,53.7671111087,-31.36,62.2442916015,2.3871111087,0,2.3871111087,51.38,-31.36,60.1943020559,130.49,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,131.63,56.2271111087,-35.48,66.4854752832,2.3871111087,0,2.3871111087,53.84,-35.48,64.4792679859,130.37
2020-08-28 04:30:00,53.1712222196,-32.06,62.0888272745,2.6112222196,0,2.6112222196,50.56,-32.06,59.8678310948,130.81,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,131.88,55.6112222196,-36.21,66.3609232663,2.6112222196,0,2.6112222196,53.0,-36.21,64.1885044225,130.69
2020-08-28 05:00:00,53.1813333306,-32.04,62.0871630438,2.7013333306,0,2.7013333306,50.48,-32.04,59.7895643068,130.59,2.7013333306,0.0,2.7013333306,2.7013333306,0,2.7013333306,0.0,0.0,0.0,131.65,55.6313333306,-36.2,66.3723229075,2.7013333306,0,2.7013333306,52.93,-36.2,64.1250723196,130.42
2020-08-28 05:30:00,55.0792222196,-31.61,63.5052188432,2.5792222196,0,2.5792222196,52.5,-31.61,61.2816620205,130.59,2.5792222196,0.0,2.5792222196,2.5792222196,0,2.5792222196,0.0,0.0,0.0,131.65,57.6192222196,-35.74,67.8035572016,2.5792222196,0,2.5792222196,55.04,-35.74,65.6258272329,130.42
2020-08-28 06:00:00,57.0248888863,-33.74,66.2587771732,2.6348888863,0,2.6348888863,54.39,-33.74,64.0051536987,131.38,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,132.36,59.6848888863,-37.96,70.7336381177,2.6348888863,0,2.6348888863,57.05,-37.96,68.5249159066,131.24
2020-08-28 06:30:00,62.5324444419,-31.66,70.0903859875,2.5424444419,0,2.5424444419,59.99,-31.66,67.8318192296,130.66,2.5424444419,0.0,2.5424444419,2.5424444419,0,2.5424444419,0.0,0.0,0.0,131.84,65.4624444419,-35.73,74.5785795809,2.5424444419,0,2.5424444419,62.92,-35.73,72.3571648146,130.51
2020-08-28 07:00:00,63.8714444401,-30.77,70.8967863507,4.3914444401,0,4.3914444401,59.48,-30.77,66.967628747,131.89,4.3914444401,0.0,4.3914444401,4.3914444401,0,4.3914444401,0.0,0.0,0.0,133.23,66.7714444401,-34.8,75.2958550825,4.3914444401,0,4.3914444401,62.38,-34.8,71.4304164905,131.74
2020-08-28 07:30:00,73.8176666628,-28.15,79.0029772321,3.8676666628,0,3.8676666628,69.95,-28.15,75.401757274,130.75,3.8676666628,0.0,3.8676666628,3.8676666628,0,3.8676666628,0.0,0.0,0.0,132.37,77.1876666628,-31.97,83.546494749,3.8676666628,0,3.8676666628,73.32,-31.97,79.9868945515,130.58
2020-08-28 08:00:00,78.5956666592,-19.8,81.0513344592,7.4256666592,0,7.4256666592,71.17,-19.8,73.8729239979,131.4,7.4256666592,0.0,7.4256666592,7.4256666592,0,7.4256666592,0.0,0.0,0.0,131.15,81.9256666592,-25.19,85.7108567077,7.4256666592,0,7.4256666592,74.5,-25.19,78.64341104,131.24
2020-08-28 08:30:00,84.6215555475,-14.77,85.9008763825,8.0815555475,0,8.0815555475,76.54,-14.77,77.9520653992,133.47,8.0815555475,0.0,8.0815555475,8.0815555475,0,8.0815555475,0.0,0.0,0.0,132.14,88.0915555475,-20.23,90.3845952515,8.0815555475,0,8.0815555475,80.01,-20.23,82.5278922547,133.32
2020-08-28 09:00:00,80.883222208,-18.04,82.8706053722,14.183222208,0,14.183222208,66.7,-18.04,69.0965382635,133.27,14.183222208,0.0,14.183222208,14.183222208,0,14.183222208,0.0,0.0,0.0,132.95,83.933222208,-22.94,87.0116623805,14.183222208,0,14.183222208,69.75,-22.94,73.425513958,133.11
2020-08-28 09:30:00,75.2475555392,-26.2,79.6783196022,16.3175555392,0,16.3175555392,58.93,-26.2,64.4917428823,131.8,16.3175555392,0.0,16.3175555392,16.3175555392,0,16.3175555392,0.0,0.0,0.0,133.48,78.0475555392,-29.98,83.6075434734,16.3175555392,0,16.3175555392,61.73,-29.98,68.62501949,131.61
2020-08-28 10:00:00,83.6891110957,-24.25,87.1316808973,15.4591110957,0,15.4591110957,68.23,-24.25,72.4112933181,131.32,15.4591110957,0.0,15.4591110957,15.4591110957,0,15.4591110957,0.0,0.0,0.0,133.26,86.9491110957,-27.88,91.3095959926,15.4591110957,0,15.4591110957,71.49,-27.88,76.73405046,131.13
2020-08-28 10:30:00,79.0385555387,-23.86,82.5614490041,16.8085555387,0,16.8085555387,62.23,-23.86,66.6473742919,131.32,16.8085555387,0.0,16.8085555387,16.8085555387,0,16.8085555387,0.0,0.0,0.0,133.26,81.9785555387,-27.49,86.464927388,16.8085555387,0,16.8085555387,65.17,-27.49,70.7306793407,131.13
2020-08-28 11:00:00,76.1259999814,-23.34,79.6236363975,18.6159999814,0,18.6159999814,57.51,-23.34,62.0657369247,131.32,18.6159999814,0.0,18.6159999814,18.6159999814,0,18.6159999814,0.0,0.0,0.0,133.36,78.8459999814,-27.0,83.3408166091,18.6159999814,0,18.6159999814,60.23,-27.0,66.0049460268,131.13
2020-08-28 11:30:00,77.372888872,-23.12,80.7533177795,16.922888872,0,16.922888872,60.45,-23.12,64.7204519453,131.32,16.922888872,0.0,16.922888872,16.922888872,0,16.922888872,0.0,0.0,0.0,133.45,80.232888872,-26.73,84.5683709004,16.922888872,0,16.922888872,63.31,-26.73,68.7215322879,131.2
2020-08-28 12:00:00,75.9691110932,-23.02,79.3802635439,17.8991110932,0,17.8991110932,58.07,-23.02,62.4663533432,131.15,17.8991110932,0.0,17.8991110932,17.8991110932,0,17.8991110932,0.0,0.0,0.0,133.23,78.7191110932,-26.64,83.1046812839,17.8991110932,0,17.8991110932,60.82,-26.64,66.3985090194,131.04
2020-08-28 12:30:00,77.5351110946,-22.1,80.6232190653,16.5451110946,0,16.5451110946,60.99,-22.1,64.8705642029,130.09,16.5451110946,0.0,16.5451110946,16.5451110946,0,16.5451110946,0.0,0.0,0.0,132.19,80.4451110946,-25.64,84.4323723403,16.5451110946,0,16.5451110946,63.9,-25.64,68.8521575552,129.89
2020-08-28 13:00:00,78.1588888699,-22.79,81.4137335428,18.9688888699,0,18.9688888699,59.19,-22.79,63.4258638096,130.26,18.9688888699,0.0,18.9688888699,18.9688888699,0,18.9688888699,0.0,0.0,0.0,132.29,80.9688888699,-26.37,85.15478768,18.9688888699,0,18.9688888699,62.0,-26.37,67.3748981446,130.09
2020-08-28 13:30:00,73.8538888713,-23.95,77.6401919202,17.6338888713,0,17.6338888713,56.22,-23.95,61.1088446953,130.36,17.6338888713,0.0,17.6338888713,17.6338888713,0,17.6338888713,0.0,0.0,0.0,132.17,76.5438888713,-28.08,81.531915981,17.6338888713,0,17.6338888713,58.91,-28.08,65.2600528654,130.17
2020-08-28 14:00:00,68.5943333171,-13.4,69.8909333405,16.2743333171,0,16.2743333171,52.32,-13.4,54.008725221,132.14,16.2743333171,0.0,16.2743333171,16.2743333171,0,16.2743333171,0.0,0.0,0.0,130.77,70.9243333171,-19.25,73.4902956619,16.2743333171,0,16.2743333171,54.65,-19.25,57.941220215,131.95
2020-08-28 14:30:00,63.9487777557,-13.91,65.444130955,22.0487777557,0,22.0487777557,41.9,-13.91,44.148591144,132.43,22.0487777557,0.0,22.0487777557,22.0487777557,0,22.0487777557,0.0,0.0,0.0,130.97,65.7487777557,-19.48,68.5738446959,22.0487777557,0,22.0487777557,43.7,-19.48,47.8451711252,132.3
2020-08-28 15:00:00,65.4842222007,-13.18,66.7974232829,21.5142222007,0,21.5142222007,43.97,-13.18,45.9028681021,133.12,21.5142222007,0.0,21.5142222007,21.5142222007,0,21.5142222007,0.0,0.0,0.0,131.72,67.3942222007,-18.74,69.9511885963,21.5142222007,0,21.5142222007,45.88,-18.74,49.5596811935,132.99
2020-08-28 15:30:00,66.1132222011,-13.49,67.4754640578,21.1232222011,0,21.1232222011,44.99,-13.49,46.9689280269,133.12,21.1232222011,0.0,21.1232222011,21.1232222011,0,21.1232222011,0.0,0.0,0.0,131.72,68.0832222011,-19.05,70.6981445675,21.1232222011,0,21.1232222011,46.96,-19.05,50.6768596107,132.99
2020-08-28 16:00:00,66.6695555366,-13.05,67.9347638212,18.9695555366,0,18.9695555366,47.7,-13.05,49.4529321679,132.82,18.9695555366,0.0,18.9695555366,18.9695555366,0,18.9695555366,0.0,0.0,0.0,131.46,68.7595555366,-18.57,71.2230396542,18.9695555366,0,18.9695555366,49.79,-18.57,53.1402766271,132.66
2020-08-28 16:30:00,71.7318888718,-13.45,72.9819592853,17.0718888718,0,17.0718888718,54.66,-13.45,56.2904796569,132.71,17.0718888718,0.0,17.0718888718,17.0718888718,0,17.0718888718,0.0,0.0,0.0,131.34,74.1618888718,-18.94,76.542206403,17.0718888718,0,17.0718888718,57.09,-18.94,60.1497439729,132.52
2020-08-28 17:00:00,82.6347777624,-12.64,83.5959095641,15.3647777624,0,15.3647777624,67.27,-12.64,68.447224195,131.83,15.3647777624,0.0,15.3647777624,15.3647777624,0,15.3647777624,0.0,0.0,0.0,130.63,85.6947777624,-17.96,87.5565904758,15.3647777624,0,15.3647777624,70.33,-17.96,72.5869857481,131.66
2020-08-28 17:30:00,91.0238888763,-14.05,92.1018503949,12.6338888763,0,12.6338888763,78.39,-14.05,79.6391524315,131.37,12.6338888763,0.0,12.6338888763,12.6338888763,0,12.6338888763,0.0,0.0,0.0,130.06,94.6038888763,-19.34,96.5605063704,12.6338888763,0,12.6338888763,81.97,-19.34,84.2206417691,131.19
2020-08-28 18:00:00,90.953222214,-14.0,92.0243915009,8.263222214,0,8.263222214,82.69,-14.0,83.8667759008,131.0,8.263222214,0.0,8.263222214,8.263222214,0,8.263222214,0.0,0.0,0.0,129.79,94.733222214,-19.25,96.6692603212,8.263222214,0,8.263222214,86.47,-19.25,88.5868127884,130.82
2020-08-28 18:30:00,93.0137777716,-18.99,94.9325179027,6.2037777716,0,6.2037777716,86.81,-18.99,88.8627942392,131.21,6.2037777716,0.0,6.2037777716,6.2037777716,0,6.2037777716,0.0,0.0,0.0,129.51,97.0337777716,-24.46,100.069204197,6.2037777716,0,6.2037777716,90.83,-24.46,94.0658306719,131.02
2020-08-28 19:00:00,93.7073333258,-22.24,96.3103417034,7.5473333258,0,7.5473333258,86.16,-22.24,88.9840614942,131.62,7.5473333258,0.0,7.5473333258,7.5473333258,0,7.5473333258,0.0,0.0,0.0,129.51,97.7273333258,-27.87,101.6236615113,7.5473333258,0,7.5473333258,90.18,-27.87,94.3883960029,131.43
2020-08-28 19:30:00,90.7509999919,-23.97,93.8632244254,8.0709999919,0,8.0709999919,82.68,-23.97,86.0845125444,132.05,8.0709999919,0.0,8.0709999919,8.0709999919,0,8.0709999919,0.0,0.0,0.0,129.79,94.6009999919,-29.75,99.1686023874,8.0709999919,0,8.0709999919,86.53,-29.75,91.501384689,131.89
2020-08-28 20:00:00,87.2525555477,-25.5,90.902466686,7.8925555477,0,7.8925555477,79.36,-25.5,83.3562211236,132.67,7.8925555477,0.0,7.8925555477,7.8925555477,0,7.8925555477,0.0,0.0,0.0,130.22,90.9425555477,-31.4,96.2107499687,7.8925555477,0,7.8925555477,83.05,-31.4,88.7877384553,132.52
2020-08-28 20:30:00,87.4246666596,-24.15,90.6989241421,7.0746666596,0,7.0746666596,80.35,-24.15,83.9008045253,132.25,7.0746666596,0.0,7.0746666596,7.0746666596,0,7.0746666596,0.0,0.0,0.0,130.0,91.1646666596,-29.96,95.9614404183,7.0746666596,0,7.0746666596,84.09,-29.96,89.267741654,132.11
2020-08-28 21:00:00,84.826111104,-24.59,88.3183855436,7.126111104,0,7.126111104,77.7,-24.59,81.4982091828,131.44,7.126111104,0.0,7.126111104,7.126111104,0,7.126111104,0.0,0.0,0.0,129.11,88.436111104,-30.37,93.5055220145,7.126111104,0,7.126111104,81.31,-30.37,86.7966185977,131.3
2020-08-28 21:30:00,80.9857777706,-25.26,84.8337421142,7.2157777706,0,7.2157777706,73.77,-25.26,77.9748709521,132.22,7.2157777706,0.0,7.2157777706,7.2157777706,0,7.2157777706,0.0,0.0,0.0,129.81,84.4257777706,-31.16,89.9925416474,7.2157777706,0,7.2157777706,77.21,-31.16,83.2606131373,132.07
2020-08-28 22:00:00,76.9442222173,-26.17,81.2728874387,4.9342222173,0,4.9342222173,72.01,-26.17,76.617941763,132.9,4.9342222173,0.0,4.9342222173,4.9342222173,0,4.9342222173,0.0,0.0,0.0,130.39,80.2942222173,-32.19,86.5064056673,4.9342222173,0,4.9342222173,75.36,-32.19,81.9470908575,132.74
2020-08-28 22:30:00,71.791111108,-21.18,74.8502240085,3.081111108,0,3.081111108,68.71,-21.18,71.9003233651,133.13,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,131.13,74.961111108,-26.99,79.6720043588,3.081111108,0,3.081111108,71.88,-26.99,76.7801699659,132.99
2020-08-28 23:00:00,67.1678888859,-20.1,70.1108785951,3.0378888859,0,3.0378888859,64.13,-20.1,67.2061522481,133.86,3.0378888859,0.0,3.0378888859,3.0378888859,0,3.0378888859,0.0,0.0,0.0,131.97,70.0978888859,-25.94,74.7435457164,3.0378888859,0,3.0378888859,67.06,-25.94,71.9022058076,133.73
2020-08-28 23:30:00,63.505999997,-21.14,66.9321420217,3.015999997,0,3.015999997,60.49,-21.14,64.0776068529,134.4,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,132.49,66.265999997,-27.27,71.6577675873,3.015999997,0,3.015999997,63.25,-27.27,68.87826507689999,134.25
2020-08-29 00:00:00,57.0968888859,-34.22,66.5662310819,2.9968888859,0,2.9968888859,54.1,-34.22,64.0142046737,132.49,2.9968888859,0.0,2.9968888859,2.9968888859,0,2.9968888859,0.0,0.0,0.0,133.46,59.7168888859,-38.45,71.0247092089,2.9968888859,0,2.9968888859,56.72,-38.45,68.5241628916,132.32
2020-08-29 00:30:00,54.9409999969,-33.81,64.5106935373,3.0609999969,0,3.0609999969,51.88,-33.81,61.9245549035,131.62,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,132.6,57.4709999969,-38.03,68.9144160582,3.0609999969,0,3.0609999969,54.41,-38.03,66.3831981754,131.45
2020-08-29 01:00:00,53.0934444414,-33.67,62.8695692895,3.0934444414,0,3.0934444414,50.0,-33.67,60.279921201,131.53,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,132.6,55.5234444414,-37.9,67.2254630526,3.0934444414,0,3.0934444414,52.43,-37.9,64.6940097691,131.45
2020-08-29 01:30:00,53.8093333303,-33.87,63.5816109693,3.0093333303,0,3.0093333303,50.8,-33.87,61.0558506615,131.53,3.0093333303,0.0,3.0093333303,3.0093333303,0,3.0093333303,0.0,0.0,0.0,132.52,56.2893333303,-38.09,67.9657056667,3.0093333303,0,3.0093333303,53.28,-38.09,65.495087602,131.45
2020-08-29 02:00:00,50.3061111071,-34.6,61.0562430446,3.9661111071,0,3.9661111071,46.34,-34.6,57.8321329366,132.05,3.9661111071,0.0,3.9661111071,3.9661111071,0,3.9661111071,0.0,0.0,0.0,132.94,52.5761111071,-38.91,65.4082224124,3.9661111071,0,3.9661111071,48.61,-38.91,62.2649194973,131.92
2020-08-29 02:30:00,47.0905555508,-35.06,58.7088070232,4.7205555508,0,4.7205555508,42.37,-35.06,54.9947315659,131.81,4.7205555508,0.0,4.7205555508,4.7205555508,0,4.7205555508,0.0,0.0,0.0,132.63,49.1705555508,-39.39,63.0025049754,4.7205555508,0,4.7205555508,44.45,-39.39,59.391704808,131.68
2020-08-29 03:00:00,49.0838888859,-34.8,60.1686641714,2.9738888859,0,2.9738888859,46.11,-34.8,57.7682620476,131.61,2.9738888859,0.0,2.9738888859,2.9738888859,0,2.9738888859,0.0,0.0,0.0,132.45,51.3438888859,-39.1,64.5368493648,2.9738888859,0,2.9738888859,48.37,-39.1,62.1970007315,131.46
2020-08-29 03:30:00,48.1945555526,-35.2,59.6804422312,2.9645555526000003,0,2.9645555526000003,45.23,-35.2,57.3131128102,131.97,2.9645555526000003,0.0,2.9645555526000003,2.9645555526000003,0,2.9645555526000003,0.0,0.0,0.0,132.77,50.4145555526,-39.53,64.0644075253,2.9645555526000003,0,2.9645555526000003,47.45,-39.53,61.758589686,131.84
2020-08-29 04:00:00,47.6227777748,-35.45,59.3686067125,2.9627777748,0,2.9627777748,44.66,-35.45,57.0194536978,132.39,2.9627777748,0.0,2.9627777748,2.9627777748,0,2.9627777748,0.0,0.0,0.0,133.13,49.8227777748,-39.8,63.7679322638,2.9627777748,0,2.9627777748,46.86,-39.8,61.4808880873,132.19
2020-08-29 04:30:00,47.1077777748,-35.53,59.004437349,3.0177777748,0,3.0177777748,44.09,-35.53,56.6242792449,132.31,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,133.13,49.2777777748,-39.88,63.3933260085,3.0177777748,0,3.0177777748,46.26,-39.88,61.077016954,132.19
2020-08-29 05:00:00,46.8141111082,-35.7,58.8731772444,2.9041111082,0,2.9041111082,43.91,-35.7,56.591325307,132.41,2.9041111082,0.0,2.9041111082,2.9041111082,0,2.9041111082,0.0,0.0,0.0,133.13,48.9641111082,-40.07,63.2699697852,2.9041111082,0,2.9041111082,46.06,-40.07,61.0502129398,132.19
2020-08-29 05:30:00,48.1274444425,-34.98,59.4966495575,1.9274444425000001,0,1.9274444425000001,46.2,-34.98,57.9486013636,131.46,1.9274444425000001,0.0,1.9274444425000001,1.9274444425000001,0,1.9274444425000001,0.0,0.0,0.0,132.3,50.4074444425,-39.29,63.910989315,1.9274444425000001,0,1.9274444425000001,48.48,-39.29,62.4020392295,131.34
2020-08-29 06:00:00,49.800999998099996,-34.86,60.7894661994,1.8909999981,0,1.8909999981,47.91,-34.86,59.2502126578,131.81,1.8909999981,0.0,1.8909999981,1.8909999981,0,1.8909999981,0.0,0.0,0.0,132.65,52.1509999981,-39.16,65.2168107224,1.8909999981,0,1.8909999981,50.26,-39.16,63.714780075,131.65
2020-08-29 06:30:00,53.1981111092,-34.01,63.140471376,1.8981111092,0,1.8981111092,51.3,-34.01,61.5497367988,131.81,1.8981111092,0.0,1.8981111092,1.8981111092,0,1.8981111092,0.0,0.0,0.0,132.74,55.7081111092,-38.23,67.5642401227,1.8981111092,0,1.8981111092,53.81,-38.23,66.0079464913,131.65
2020-08-29 07:00:00,56.4655555536,-33.46,65.6348273706,2.0055555536,0,2.0055555536,54.46,-33.46,63.9176282414,131.53,2.0055555536,0.0,2.0055555536,2.0055555536,0,2.0055555536,0.0,0.0,0.0,132.57,59.1255555536,-37.65,70.0953195265,2.0055555536,0,2.0055555536,57.12,-37.65,68.41211077,131.4
2020-08-29 07:30:00,61.5001111082,-31.64,69.1617905083,2.9301111082,0,2.9301111082,58.57,-31.64,66.5697716685,130.8,2.9301111082,0.0,2.9301111082,2.9301111082,0,2.9301111082,0.0,0.0,0.0,131.98,64.3501111082,-35.71,73.5944352491,2.9301111082,0,2.9301111082,61.42,-35.71,71.0466079415,130.63
2020-08-29 08:00:00,65.866222217,-27.33,71.3112061961,5.246222217,0,5.246222217,60.62,-27.33,66.4959645392,130.36,5.246222217,0.0,5.246222217,5.246222217,0,5.246222217,0.0,0.0,0.0,131.1,68.776222217,-32.25,75.9620381667,5.246222217,0,5.246222217,63.53,-32.25,71.2469185299,130.2
2020-08-29 08:30:00,69.3105555468,-18.74,71.7993085635,8.8005555468,0,8.8005555468,60.51,-18.74,63.3454631367,132.8,8.8005555468,0.0,8.8005555468,8.8005555468,0,8.8005555468,0.0,0.0,0.0,130.95,72.0305555468,-24.45,76.067098225,8.8005555468,0,8.8005555468,63.23,-24.45,67.7925910406,132.66
2020-08-29 09:00:00,69.8864444316,-17.78,72.1127139643,12.8264444316,0,12.8264444316,57.06,-17.78,59.7659769434,133.1,12.8264444316,0.0,12.8264444316,12.8264444316,0,12.8264444316,0.0,0.0,0.0,131.29,72.4464444316,-23.5,76.1625715873,12.8264444316,0,12.8264444316,59.62,-23.5,64.0842757625,132.92
2020-08-29 09:30:00,69.6353333166,-16.6,71.5865884514,16.7153333166,0,16.7153333166,52.92,-16.6,55.4624774059,133.01,16.7153333166,0.0,16.7153333166,16.7153333166,0,16.7153333166,0.0,0.0,0.0,131.29,71.9753333166,-22.28,75.3448538789,16.7153333166,0,16.7153333166,55.26,-22.28,59.5824302962,132.82
2020-08-29 10:00:00,67.6416666466,-16.13,69.5382769899,20.0716666466,0,20.0716666466,47.57,-16.13,50.2302876759,132.77,20.0716666466,0.0,20.0716666466,20.0716666466,0,20.0716666466,0.0,0.0,0.0,131.04,69.7316666466,-21.8,73.0598749883,20.0716666466,0,20.0716666466,49.66,-21.8,54.2342659211,132.63
2020-08-29 10:30:00,64.1321110881,-15.65,66.0140149712,22.9721110881,0,22.9721110881,41.16,-15.65,44.0348509706,132.27,22.9721110881,0.0,22.9721110881,22.9721110881,0,22.9721110881,0.0,0.0,0.0,130.53,65.8821110881,-21.32,69.2459021273,22.9721110881,0,22.9721110881,42.91,-21.32,47.9146167677,132.11
2020-08-29 11:00:00,59.7721110854,-15.16,61.6646646274,25.6621110854,0,25.6621110854,34.11,-15.16,37.3271710688,132.27,25.6621110854,0.0,25.6621110854,25.6621110854,0,25.6621110854,0.0,0.0,0.0,130.62,61.2021110854,-20.85,64.6561745026,25.6621110854,0,25.6621110854,35.54,-20.85,41.2045397984,132.11
2020-08-29 11:30:00,58.6542221968,-14.86,60.5073332871,25.4142221968,0,25.4142221968,33.24,-14.86,36.4103996133,132.27,25.4142221968,0.0,25.4142221968,25.4142221968,0,25.4142221968,0.0,0.0,0.0,130.53,60.0542221968,-20.53,63.4664517967,25.4142221968,0,25.4142221968,34.64,-20.53,40.2667418598,132.11
2020-08-29 12:00:00,58.6072221964,-15.03,60.5037799941,25.8072221964,0,25.8072221964,32.8,-15.03,36.0796466169,132.27,25.8072221964,0.0,25.8072221964,25.8072221964,0,25.8072221964,0.0,0.0,0.0,130.53,59.9972221964,-20.71,63.4710230837,25.8072221964,0,25.8072221964,34.19,-20.71,39.9732435512,132.11
2020-08-29 12:30:00,60.0609999753,-15.33,61.9865519127,24.7209999753,0,24.7209999753,35.34,-15.33,38.5217406149,132.27,24.7209999753,0.0,24.7209999753,24.7209999753,0,24.7209999753,0.0,0.0,0.0,130.53,61.5709999753,-20.99,65.0505045173,24.7209999753,0,24.7209999753,36.85,-20.99,42.4087561713,132.11
2020-08-29 13:00:00,57.1395555322,-16.52,59.4797377803,23.3695555322,0,23.3695555322,33.77,-16.52,37.5941923706,132.57,23.3695555322,0.0,23.3695555322,23.3695555322,0,23.3695555322,0.0,0.0,0.0,130.73,58.5795555322,-22.25,62.6628025734,23.3695555322,0,23.3695555322,35.21,-22.25,41.6510095916,132.41
2020-08-29 13:30:00,60.5809999767,-17.11,62.9508511315,23.2709999767,0,23.2709999767,37.31,-17.11,41.0461715633,132.91,23.2709999767,0.0,23.2709999767,23.2709999767,0,23.2709999767,0.0,0.0,0.0,131.03,62.2109999767,-22.88,66.2850127714,23.2709999767,0,23.2709999767,38.94,-22.88,45.1643443437,132.77
2020-08-29 14:00:00,58.3494444212,-17.6,60.9460225467,23.1994444212,0,23.1994444212,35.15,-17.6,39.3100814041,133.16,23.1994444212,0.0,23.1994444212,23.1994444212,0,23.1994444212,0.0,0.0,0.0,131.18,59.8894444212,-23.42,64.3058469588,23.1994444212,0,23.1994444212,36.69,-23.42,43.5276061827,133.04
2020-08-29 14:30:00,57.9201110887,-17.82,60.5994362063,22.4401110887,0,22.4401110887,35.48,-17.82,39.7036874862,133.16,22.4401110887,0.0,22.4401110887,22.4401110887,0,22.4401110887,0.0,0.0,0.0,131.18,59.4701110887,-23.66,64.0038257677,22.4401110887,0,22.4401110887,37.03,-23.66,43.9433328276,133.04
2020-08-29 15:00:00,55.5087777572,-17.11,58.0859407095,20.5387777572,0,20.5387777572,34.97,-17.11,38.9313883647,133.16,20.5387777572,0.0,20.5387777572,20.5387777572,0,20.5387777572,0.0,0.0,0.0,131.32,57.0387777572,-22.93,61.4752557379,20.5387777572,0,20.5387777572,36.5,-22.93,43.1049289525,133.04
2020-08-29 15:30:00,57.665666647,-16.87,60.08265981,19.645666647,0,19.645666647,38.02,-16.87,41.5946787462,133.16,19.645666647,0.0,19.645666647,19.645666647,0,19.645666647,0.0,0.0,0.0,131.32,59.335666647,-22.65,63.5117614025,19.645666647,0,19.645666647,39.69,-22.65,45.698124688,133.04
2020-08-29 16:00:00,60.725999983,-16.8,63.007039876,16.955999983,0,16.955999983,43.77,-16.8,46.8833968479,133.04,16.955999983,0.0,16.955999983,16.955999983,0,16.955999983,0.0,0.0,0.0,131.21,62.675999983,-22.54,66.6057998516,16.955999983,0,16.955999983,45.72,-22.54,50.974209165,132.88
