Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-08-29 16:30:00,63.2785555405,-16.49,65.391862577,15.0385555405,0,15.0385555405,48.24,-16.49,50.980561982,132.58,15.0385555405,0.0,15.0385555405,15.0385555405,0,15.0385555405,0.0,0.0,0.0,130.86,65.4485555405,-22.15,69.095122276,15.0385555405,0,15.0385555405,50.41,-22.15,55.0616981213,132.48
2020-08-29 17:00:00,65.5366666542,-16.86,67.6706308242,12.4366666542,0,12.4366666542,53.1,-16.86,55.7123828246,132.69,12.4366666542,0.0,12.4366666542,12.4366666542,0,12.4366666542,0.0,0.0,0.0,130.94,67.9266666542,-22.51,71.5592911001,12.4366666542,0,12.4366666542,55.49,-22.51,59.8818854079,132.48
2020-08-29 17:30:00,72.6295555439,-15.94,74.358159865,11.6295555439,0,11.6295555439,61.0,-15.94,63.0482640522,132.29,11.6295555439,0.0,11.6295555439,11.6295555439,0,11.6295555439,0.0,0.0,0.0,130.7,75.3995555439,-21.48,78.3995113264,11.6295555439,0,11.6295555439,63.77,-21.48,67.2904398856,132.14
2020-08-29 18:00:00,77.242999989,-16.05,78.8928611935,11.022999989,0,11.022999989,66.22,-16.05,68.1372944869,132.12,11.022999989,0.0,11.022999989,11.022999989,0,11.022999989,0.0,0.0,0.0,130.6,80.282999989,-21.55,83.1249817277,11.022999989,0,11.022999989,69.26,-21.55,72.5351645755,132.0
2020-08-29 18:30:00,77.6281110992,-17.67,79.6137709999,11.9481110992,0,11.9481110992,65.68,-17.67,68.0153754676,132.22,11.9481110992,0.0,11.9481110992,11.9481110992,0,11.9481110992,0.0,0.0,0.0,130.5,80.6281110992,-23.24,83.9106065967,11.9481110992,0,11.9481110992,68.68,-23.24,72.5054480712,132.08
2020-08-29 19:00:00,79.5968888784,-18.55,81.7298428918,10.4668888784,0,10.4668888784,69.13,-18.55,71.5755502948,132.22,10.4668888784,0.0,10.4668888784,10.4668888784,0,10.4668888784,0.0,0.0,0.0,130.58,82.7968888784,-24.15,86.2470133277,10.4668888784,0,10.4668888784,72.33,-24.15,76.2551729393,132.16
2020-08-29 19:30:00,82.3429999925,-18.67,84.433041801,7.5129999925,0,7.5129999925,74.83,-18.67,77.1239119858,132.22,7.5129999925,0.0,7.5129999925,7.5129999925,0,7.5129999925,0.0,0.0,0.0,130.58,85.8129999925,-24.24,89.170895295,7.5129999925,0,7.5129999925,78.3,-24.24,81.9662589118,132.16
2020-08-29 20:00:00,82.5486666618,-19.18,84.7475944653,4.8286666618,0,4.8286666618,77.72,-19.18,80.0516758101,131.92,4.8286666618,0.0,4.8286666618,4.8286666618,0,4.8286666618,0.0,0.0,0.0,130.24,86.1586666618,-24.73,89.6375409131,4.8286666618,0,4.8286666618,81.33,-24.73,85.0067162053,131.77
2020-08-29 20:30:00,79.2428888842,-19.49,81.6045068529,4.6928888842,0,4.6928888842,74.55,-19.49,77.0555812385,131.92,4.6928888842,0.0,4.6928888842,4.6928888842,0,4.6928888842,0.0,0.0,0.0,130.24,82.6928888842,-25.06,86.4066980738,4.6928888842,0,4.6928888842,78.0,-25.06,81.9268185639,131.77
2020-08-29 21:00:00,78.3783333258,-20.25,80.9519958675,7.5583333258,0,7.5583333258,70.82,-20.25,73.6582303616,132.4,7.5583333258,0.0,7.5583333258,7.5583333258,0,7.5583333258,0.0,0.0,0.0,130.56,81.6583333258,-25.92,85.6733902769,7.5583333258,0,7.5583333258,74.1,-25.92,78.5025884924,132.25
2020-08-29 21:30:00,77.1922222171,-20.64,79.9039972142,5.1522222171,0,5.1522222171,72.04,-20.64,74.9384494102,132.65,5.1522222171,0.0,5.1522222171,5.1522222171,0,5.1522222171,0.0,0.0,0.0,130.79,80.5322222171,-26.33,84.7272548547,5.1522222171,0,5.1522222171,75.38,-26.33,79.8461852564,132.5
2020-08-29 22:00:00,74.2493333314,-21.27,77.2358491904,1.8893333314,0,1.8893333314,72.36,-21.27,75.4213663361,133.1,1.8893333314,0.0,1.8893333314,1.8893333314,0,1.8893333314,0.0,0.0,0.0,131.2,77.5993333314,-27.02,82.1689535864,1.8893333314,0,1.8893333314,75.71,-27.02,80.3870916255,132.98
2020-08-29 22:30:00,70.4944444426,-21.03,73.5644451978,1.8844444426,0,1.8844444426,68.61,-21.03,71.7606647126,133.45,1.8844444426,0.0,1.8844444426,1.8844444426,0,1.8844444426,0.0,0.0,0.0,131.5,73.6644444426,-26.83,78.3983371956,1.8844444426,0,1.8844444426,71.78,-26.83,76.6303941005,133.33
2020-08-29 23:00:00,66.1296666648,-21.07,69.4051706518,1.8496666648,0,1.8496666648,64.28,-21.07,67.6451276885,133.45,1.8496666648,0.0,1.8496666648,1.8496666648,0,1.8496666648,0.0,0.0,0.0,131.5,69.0996666648,-26.9,74.1510211203,1.8496666648,0,1.8496666648,67.25,-26.9,72.430466656,133.33
2020-08-29 23:30:00,61.9199999981,-22.07,65.735616676,1.8699999981,0,1.8699999981,60.05,-22.07,63.9772412659,133.97,1.8699999981,0.0,1.8699999981,1.8699999981,0,1.8699999981,0.0,0.0,0.0,131.85,64.6699999981,-27.99,70.4673612374,1.8699999981,0,1.8699999981,62.8,-27.99,68.755218711,133.85
2020-08-30 00:00:00,57.9974444426,-22.61,62.2488205661,1.8674444426,0,1.8674444426,56.13,-22.61,60.5127176716,134.22,1.8674444426,0.0,1.8674444426,1.8674444426,0,1.8674444426,0.0,0.0,0.0,132.0,60.5874444426,-28.59,66.994227543,1.8674444426,0,1.8674444426,58.72,-28.59,65.3102327358,134.08
2020-08-30 00:30:00,56.2691111093,-22.78,60.7053643843,1.7791111093,0,1.7791111093,54.49,-22.78,59.0600414832,134.48,1.7791111093,0.0,1.7791111093,1.7791111093,0,1.7791111093,0.0,0.0,0.0,132.24,58.7591111093,-28.81,65.4419531979,1.7791111093,0,1.7791111093,56.98,-28.81,63.849326543000004,134.37
2020-08-30 01:00:00,54.2029999983,-22.78,58.7953536329,1.7029999983000002,0,1.7029999983000002,52.5,-22.78,57.2291743781,134.48,1.7029999983000002,0.0,1.7029999983000002,1.7029999983000002,0,1.7029999983000002,0.0,0.0,0.0,132.17,56.6129999983,-28.82,63.5265627026,1.7029999983000002,0,1.7029999983000002,54.91,-28.82,62.0137121934,134.29
2020-08-30 01:30:00,55.3052222205,-22.6,59.7446868337,1.7252222205,0,1.7252222205,53.58,-22.6,58.1513232867,134.34,1.7252222205,0.0,1.7252222205,1.7252222205,0,1.7252222205,0.0,0.0,0.0,132.17,57.7552222205,-28.61,64.4530665969,1.7252222205,0,1.7252222205,56.03,-28.61,62.9117874488,134.29
2020-08-30 02:00:00,54.1519999982,-22.88,58.7871882625,1.7519999982,0,1.7519999982,52.4,-22.88,57.1773941344,134.48,1.7519999982,0.0,1.7519999982,1.7519999982,0,1.7519999982,0.0,0.0,0.0,132.25,56.5419999982,-28.93,63.513326663,1.7519999982,0,1.7519999982,54.79,-28.93,61.9587685481,134.41
2020-08-30 02:30:00,51.6694444427,-28.0,58.7684565819,1.7094444427000002,0,1.7094444427000002,49.96,-28.0,57.2712982217,133.85,1.7094444427000002,0.0,1.7094444427000002,1.7094444427000002,0,1.7094444427000002,0.0,0.0,0.0,132.64,54.0094444427,-33.49,63.5499818176,1.7094444427000002,0,1.7094444427000002,52.3,-33.49,62.1037043984,133.68
2020-08-30 03:00:00,48.6753333316,-36.16,60.6369002749,1.7253333316,0,1.7253333316,46.95,-36.16,59.2608479521,132.14,1.7253333316,0.0,1.7253333316,1.7253333316,0,1.7253333316,0.0,0.0,0.0,132.86,50.9953333316,-40.52,65.1336658081,1.7253333316,0,1.7253333316,49.27,-40.52,63.7918748745,131.96
2020-08-30 03:30:00,47.8646666649,-36.46,60.1694101263,1.7446666649,0,1.7446666649,46.12,-36.46,58.7910367318,132.28,1.7446666649,0.0,1.7446666649,1.7446666649,0,1.7446666649,0.0,0.0,0.0,132.97,50.1346666649,-40.85,64.6699876419,1.7446666649,0,1.7446666649,48.39,-40.85,63.3270447755,132.13
2020-08-30 04:00:00,47.2638888872,-36.62,59.7904640619,1.6938888872,0,1.6938888872,45.57,-36.62,58.4606645532,132.39,1.6938888872,0.0,1.6938888872,1.6938888872,0,1.6938888872,0.0,0.0,0.0,133.07,49.5138888872,-41.02,64.2982549742,1.6938888872,0,1.6938888872,47.82,-41.02,63.0031173832,132.25
2020-08-30 04:30:00,46.7715555538,-36.69,59.4452227594,1.7915555537999999,0,1.7915555537999999,44.98,-36.69,58.0461583569,132.47,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,133.16,48.9915555538,-41.08,63.9354277031,1.7915555537999999,0,1.7915555537999999,47.2,-41.08,62.5732083243,132.25
2020-08-30 05:00:00,46.2968888871,-36.79,59.1346431512,1.8368888871,0,1.8368888871,44.46,-36.79,57.7078478199,132.47,1.8368888871,0.0,1.8368888871,1.8368888871,0,1.8368888871,0.0,0.0,0.0,133.16,48.4868888871,-41.2,63.6271828226,1.8368888871,0,1.8368888871,46.65,-41.2,62.2387540042,132.33
2020-08-30 05:30:00,47.3664444427,-36.56,59.8348866393,1.7564444426999999,0,1.7564444426999999,45.61,-36.56,58.4543043753,132.47,1.7564444426999999,0.0,1.7564444426999999,1.7564444426999999,0,1.7564444426999999,0.0,0.0,0.0,133.16,49.6064444427,-40.94,64.3186048531,1.7564444426999999,0,1.7564444426999999,47.85,-40.94,62.9738525104,132.33
2020-08-30 06:00:00,48.4168888871,-36.14,60.4176690175,1.7768888871000001,0,1.7768888871000001,46.64,-36.14,59.0032982129,132.34,1.7768888871000001,0.0,1.7768888871000001,1.7768888871000001,0,1.7768888871000001,0.0,0.0,0.0,133.16,50.7168888871,-40.5,64.9034114542,1.7768888871000001,0,1.7768888871000001,48.94,-40.5,63.5245905142,132.22
2020-08-30 06:30:00,50.9402222204,-35.88,62.3079500535,1.7902222204,0,1.7902222204,49.15,-35.88,60.8530763397,132.26,1.7902222204,0.0,1.7902222204,1.7902222204,0,1.7902222204,0.0,0.0,0.0,133.05,53.3602222204,-40.19,66.8023159435,1.7902222204,0,1.7902222204,51.57,-40.19,65.381197603,132.11
2020-08-30 07:00:00,52.8541111091,-36.06,63.9834405228,1.9641111091,0,1.9641111091,50.89,-36.06,62.3707920424,132.47,1.9641111091,0.0,1.9641111091,1.9641111091,0,1.9641111091,0.0,0.0,0.0,133.3,55.3741111091,-40.39,68.539363005,1.9641111091,0,1.9641111091,53.41,-40.39,66.9625283274,132.35
2020-08-30 07:30:00,55.7642222193,-35.24,65.9659463642,2.9242222193,0,2.9242222193,52.84,-35.24,63.5131734367,132.03,2.9242222193,0.0,2.9242222193,2.9242222193,0,2.9242222193,0.0,0.0,0.0,132.87,58.3642222193,-39.5,70.4743388423,2.9242222193,0,2.9242222193,55.44,-39.5,68.0723409323,131.89
2020-08-30 08:00:00,58.5346666615,-34.02,67.7027887252,5.1446666615,0,5.1446666615,53.39,-34.02,63.3076022291,131.68,5.1446666615,0.0,5.1446666615,5.1446666615,0,5.1446666615,0.0,0.0,0.0,132.63,61.1446666615,-38.23,72.1124341646,5.1446666615,0,5.1446666615,56.0,-38.23,67.8051096895,131.53
2020-08-30 08:30:00,60.1523333234,-32.64,68.4373640948,9.972333323400001,0,9.972333323400001,50.18,-32.64,59.8615235356,130.85,9.972333323400001,0.0,9.972333323400001,9.972333323400001,0,9.972333323400001,0.0,0.0,0.0,131.88,62.6123333234,-36.78,72.6159258303,9.972333323400001,0,9.972333323400001,52.64,-36.78,64.2163374851,130.69
2020-08-30 09:00:00,60.9835555424,-31.01,68.4150140437,13.1135555424,0,13.1135555424,47.87,-31.01,57.0364532558,130.54,13.1135555424,0.0,13.1135555424,13.1135555424,0,13.1135555424,0.0,0.0,0.0,131.71,63.3035555424,-35.08,72.3736591884,13.1135555424,0,13.1135555424,50.19,-35.08,61.2343245247,130.35
2020-08-30 09:30:00,58.0067777595,-29.91,65.2640357781,18.2667777595,0,18.2667777595,39.74,-29.91,49.7380709316,130.32,18.2667777595,0.0,18.2667777595,18.2667777595,0,18.2667777595,0.0,0.0,0.0,131.51,59.8967777595,-33.97,68.8591670438,18.2667777595,0,18.2667777595,41.63,-33.97,53.7309761683,130.15
2020-08-30 10:00:00,56.0573333117,-29.11,63.1649959869,21.6073333117,0,21.6073333117,34.45,-29.11,45.1020465168,130.32,21.6073333117,0.0,21.6073333117,21.6073333117,0,21.6073333117,0.0,0.0,0.0,131.51,57.6873333117,-33.17,66.5438000464,21.6073333117,0,21.6073333117,36.08,-33.17,49.0103591091,130.15
2020-08-30 10:30:00,55.9164444201,-28.12,62.589001882,24.3664444201,0,24.3664444201,31.55,-28.12,42.2627128803,129.95,24.3664444201,0.0,24.3664444201,24.3664444201,0,24.3664444201,0.0,0.0,0.0,131.22,57.3964444201,-32.14,65.7824553515,24.3664444201,0,24.3664444201,33.03,-32.14,46.0864459467,129.76
2020-08-30 11:00:00,57.022444417,-22.3,61.2278463388,27.442444417,0,27.442444417,29.58,-22.3,37.0441142423,130.73,27.442444417,0.0,27.442444417,27.442444417,0,27.442444417,0.0,0.0,0.0,131.04,58.342444417,-27.71,64.5885819673,27.442444417,0,27.442444417,30.9,-27.71,41.5048683891,130.55
2020-08-30 11:30:00,54.3613333046,-14.55,56.2748350389,28.6913333046,0,28.6913333046,25.67,-14.55,29.5068026055,132.5,28.6913333046,0.0,28.6913333046,28.6913333046,0,28.6913333046,0.0,0.0,0.0,130.86,55.4013333046,-20.23,58.9793237663,28.6913333046,0,28.6913333046,26.71,-20.23,33.506372528200004,132.36
2020-08-30 12:00:00,53.9751110831,-14.54,55.8992326999,28.0151110831,0,28.0151110831,25.96,-14.54,29.754549232,132.66,28.0151110831,0.0,28.0151110831,28.0151110831,0,28.0151110831,0.0,0.0,0.0,131.02,55.0351110831,-20.22,58.6320036493,28.0151110831,0,28.0151110831,27.02,-20.22,33.7480192011,132.55
2020-08-30 12:30:00,53.8167777514,-14.61,55.7646632514,26.3767777514,0,26.3767777514,27.44,-14.61,31.0870664425,132.47,26.3767777514,0.0,26.3767777514,26.3767777514,0,26.3767777514,0.0,0.0,0.0,130.84,54.9267777514,-20.28,58.551082946,26.3767777514,0,26.3767777514,28.55,-20.28,35.0197215866,132.34
2020-08-30 13:00:00,52.8766666414,-15.14,55.0014679359,25.2466666414,0,25.2466666414,27.63,-15.14,31.5061343233,132.69,25.2466666414,0.0,25.2466666414,25.2466666414,0,25.2466666414,0.0,0.0,0.0,130.98,54.0066666414,-20.84,57.8880440308,25.2466666414,0,25.2466666414,28.76,-20.84,35.5168016578,132.54
2020-08-30 13:30:00,49.409777752,-15.67,51.8350753593,25.749777752,0,25.749777752,23.66,-15.67,28.3785922836,133.19,25.749777752,0.0,25.749777752,25.749777752,0,25.749777752,0.0,0.0,0.0,131.38,50.359777752,-21.46,54.7415638727,25.749777752,0,25.749777752,24.61,-21.46,32.6524685131,133.01
2020-08-30 14:00:00,48.1548888628,-16.16,50.7940835274,26.1248888628,0,26.1248888628,22.03,-16.16,27.3215391221,133.58,26.1248888628,0.0,26.1248888628,26.1248888628,0,26.1248888628,0.0,0.0,0.0,131.72,49.0148888628,-22.0,53.72577901,26.1248888628,0,26.1248888628,22.89,-22.0,31.7482613697,133.45
2020-08-30 14:30:00,46.9398888632,-16.37,49.7124739526,25.6898888632,0,25.6898888632,21.25,-16.37,26.8242315827,133.65,25.6898888632,0.0,25.6898888632,25.6898888632,0,25.6898888632,0.0,0.0,0.0,131.72,47.7698888632,-22.24,52.6932622069,25.6898888632,0,25.6898888632,22.08,-22.24,31.3391767601,133.45
2020-08-30 15:00:00,46.3512221974,-16.63,49.2442148805,24.8212221974,0,24.8212221974,21.53,-16.63,27.2047385578,133.74,24.8212221974,0.0,24.8212221974,24.8212221974,0,24.8212221974,0.0,0.0,0.0,131.85,47.2012221974,-22.52,52.2982387555,24.8212221974,0,24.8212221974,22.38,-22.52,31.74924881,133.6
2020-08-30 15:30:00,46.9599999754,-17.17,50.0005049744,24.569999975400002,0,24.569999975400002,22.39,-17.17,28.2156162435,133.74,24.569999975400002,0.0,24.569999975400002,24.569999975400002,0,24.569999975400002,0.0,0.0,0.0,131.7,47.8499999754,-23.07,53.1210635967,24.569999975400002,0,24.569999975400002,23.28,-23.07,32.7747356969,133.53
2020-08-30 16:00:00,48.8958888661,-17.82,52.0419095346,22.8258888661,0,22.8258888661,26.07,-17.82,31.57843093,133.74,22.8258888661,0.0,22.8258888661,22.8258888661,0,22.8258888661,0.0,0.0,0.0,131.7,49.9758888661,-23.75,55.3321964859,22.8258888661,0,22.8258888661,27.15,-23.75,36.0719420048,133.6
2020-08-30 16:30:00,55.7302222026,-17.97,58.5557731291,19.6302222026,0,19.6302222026,36.1,-17.97,40.32531339,133.53,19.6302222026,0.0,19.6302222026,19.6302222026,0,19.6302222026,0.0,0.0,0.0,131.59,57.2902222026,-23.82,62.0448383028,19.6302222026,0,19.6302222026,37.66,-23.82,44.5608348216,133.36
2020-08-30 17:00:00,63.5313333165,-17.58,65.9187887705,16.8613333165,0,16.8613333165,46.67,-17.58,49.8712873305,133.26,16.8613333165,0.0,16.8613333165,16.8613333165,0,16.8613333165,0.0,0.0,0.0,131.48,65.6113333165,-23.35,69.6424407927,16.8613333165,0,16.8613333165,48.75,-23.35,54.0535382746,133.15
2020-08-30 17:30:00,69.0084444298,-17.89,71.2896731836,14.6284444298,0,14.6284444298,54.38,-17.89,57.2471527676,133.03,14.6284444298,0.0,14.6284444298,14.6284444298,0,14.6284444298,0.0,0.0,0.0,131.22,71.4884444298,-23.59,75.2800490634,14.6284444298,0,14.6284444298,56.86,-23.59,61.5593023027,132.9
2020-08-30 18:00:00,72.3602222106,-17.41,74.4251963945,11.6502222106,0,11.6502222106,60.71,-17.41,63.157043946,132.7,11.6502222106,0.0,11.6502222106,11.6502222106,0,11.6502222106,0.0,0.0,0.0,130.97,75.1102222106,-23.04,78.5645408599,11.6502222106,0,11.6502222106,63.46,-23.04,67.5130594774,132.56
2020-08-30 18:30:00,74.6357777692,-17.45,76.6485604771,8.5557777692,0,8.5557777692,66.08,-17.45,68.3452185599,132.58,8.5557777692,0.0,8.5557777692,8.5557777692,0,8.5557777692,0.0,0.0,0.0,130.9,77.6657777692,-23.04,81.0112006854,8.5557777692,0,8.5557777692,69.11,-23.04,72.8493905259,132.41
2020-08-30 19:00:00,75.6694444396,-17.16,77.5907882535,4.8694444396000005,0,4.8694444396000005,70.8,-17.16,72.8498840081,132.5,4.8694444396000005,0.0,4.8694444396000005,4.8694444396000005,0,4.8694444396000005,0.0,0.0,0.0,130.9,78.9394444396,-22.7,82.1384556005,4.8694444396000005,0,4.8694444396000005,74.07,-22.7,77.4703485212,132.41
2020-08-30 19:30:00,71.1331111066,-17.89,73.3482896576,4.5331111066,0,4.5331111066,66.6,-17.89,68.9609461942,132.5,4.5331111066,0.0,4.5331111066,4.5331111066,0,4.5331111066,0.0,0.0,0.0,130.9,74.2131111066,-23.49,77.8419293191,4.5331111066,0,4.5331111066,69.68,-23.49,73.5328668012,132.41
2020-08-30 20:00:00,73.8793333311,-17.99,76.0381219747,2.2393333311,0,2.2393333311,71.64,-17.99,73.8642653791,132.36,2.2393333311,0.0,2.2393333311,2.2393333311,0,2.2393333311,0.0,0.0,0.0,130.72,77.1893333311,-23.56,80.7048126204,2.2393333311,0,2.2393333311,74.95,-23.56,78.5657438073,132.23
2020-08-30 20:30:00,73.2331111059,-18.98,75.6526864179,5.2231111059,0,5.2231111059,68.01,-18.98,70.6087848642,132.36,5.2231111059,0.0,5.2231111059,5.2231111059,0,5.2231111059,0.0,0.0,0.0,130.59,76.3831111059,-24.6,80.2467423776,5.2231111059,0,5.2231111059,71.16,-24.6,75.2921350474,132.23
2020-08-30 21:00:00,72.1607777736,-19.05,74.6329709237,4.1807777736,0,4.1807777736,67.98,-19.05,70.5987457396,132.47,4.1807777736,0.0,4.1807777736,4.1807777736,0,4.1807777736,0.0,0.0,0.0,130.71,75.3007777736,-24.7,79.2483257445,4.1807777736,0,4.1807777736,71.12,-24.7,75.2870799009,132.34
2020-08-30 21:30:00,75.3662222206,-19.54,77.8580699208,1.6662222206,0,1.6662222206,73.7,-19.54,76.2463218785,132.59,1.6662222206,0.0,1.6662222206,1.6662222206,0,1.6662222206,0.0,0.0,0.0,130.87,78.7862222206,-25.16,82.7060723997,1.6662222206,0,1.6662222206,77.12,-25.16,81.1204043382,132.47
2020-08-30 22:00:00,72.4802222206,-20.46,75.3126431162,1.6402222206000001,0,1.6402222206000001,70.84,-20.46,73.7354541588,132.77,1.6402222206000001,0.0,1.6402222206000001,1.6402222206000001,0,1.6402222206000001,0.0,0.0,0.0,130.87,75.7402222206,-26.16,80.1306861447,1.6402222206000001,0,1.6402222206000001,74.1,-26.16,78.5821582804,132.65
2020-08-30 22:30:00,68.9289999983,-21.55,72.2191770984,1.6689999983,0,1.6689999983,67.26,-21.55,70.6279696721,133.25,1.6689999983,0.0,1.6689999983,1.6689999983,0,1.6689999983,0.0,0.0,0.0,131.23,72.0389999983,-27.35,77.0560836064,1.6689999983,0,1.6689999983,70.37,-27.35,75.4980754722,133.09
2020-08-30 23:00:00,63.7894444428,-22.14,67.5223875638,1.6394444428,0,1.6394444428,62.15,-22.14,65.9757690368,133.84,1.6394444428,0.0,1.6394444428,1.6394444428,0,1.6394444428,0.0,0.0,0.0,131.74,66.6494444428,-28.04,72.3076071,1.6394444428,0,1.6394444428,65.01,-28.04,70.7993057876,133.73
2020-08-30 23:30:00,59.9822222206,-22.74,64.1480676445,1.6022222205999999,0,1.6022222205999999,58.38,-22.74,62.6524700231,134.44,1.6022222205999999,0.0,1.6022222205999999,1.6022222205999999,0,1.6022222205999999,0.0,0.0,0.0,132.22,62.6622222206,-28.72,68.9303452307,1.6022222205999999,0,1.6022222205999999,61.06,-28.72,67.4771220489,134.29
2020-08-31 00:00:00,54.9749999985,-30.58,62.9077660137,1.5349999985,0,1.5349999985,53.44,-30.58,61.5708534942,133.26,1.5349999985,0.0,1.5349999985,1.5349999985,0,1.5349999985,0.0,0.0,0.0,132.74,57.5149999985,-35.68,67.683362984,1.5349999985,0,1.5349999985,55.98,-35.68,66.3839046758,133.12
2020-08-31 00:30:00,52.5093333317,-36.14,63.7442521875,1.5993333317,0,1.5993333317,50.91,-36.14,62.4333861007,132.1,1.5993333317,0.0,1.5993333317,1.5993333317,0,1.5993333317,0.0,0.0,0.0,132.87,55.0193333317,-40.47,68.3004241588,1.5993333317,0,1.5993333317,53.42,-40.47,67.018783188,131.95
2020-08-31 01:00:00,50.470555554,-35.97,61.9767527217,1.600555554,0,1.600555554,48.87,-35.97,60.6804564914,131.78,1.600555554,0.0,1.600555554,1.600555554,0,1.600555554,0.0,0.0,0.0,132.5,52.870555554,-40.31,66.4845225942,1.600555554,0,1.600555554,51.27,-40.31,65.2189313007,131.61
2020-08-31 01:30:00,51.6796666651,-35.82,62.8797292187,1.5396666651,0,1.5396666651,50.14,-35.82,61.6205485208,131.63,1.5396666651,0.0,1.5396666651,1.5396666651,0,1.5396666651,0.0,0.0,0.0,132.38,54.1596666651,-40.14,67.4128258811,1.5396666651,0,1.5396666651,52.62,-40.14,66.1822030458,131.49
2020-08-31 02:00:00,50.4792222207,-35.55,61.7410266841,1.4892222207,0,1.4892222207,48.99,-35.55,60.5295184187,131.36,1.4892222207,0.0,1.4892222207,1.4892222207,0,1.4892222207,0.0,0.0,0.0,132.14,52.8892222207,-39.86,66.227557913,1.4892222207,0,1.4892222207,51.4,-39.86,65.0444432677,131.24
2020-08-31 02:30:00,49.4608888874,-36.03,61.1926501267,1.5108888874000002,0,1.5108888874000002,47.95,-36.03,59.9780243089,131.66,1.5108888874000002,0.0,1.5108888874000002,1.5108888874000002,0,1.5108888874000002,0.0,0.0,0.0,132.38,51.8208888874,-40.36,65.683590988,1.5108888874000002,0,1.5108888874000002,50.31,-40.36,64.4982612169,131.54
2020-08-31 03:00:00,48.1059999984,-36.49,60.3796930752,1.5659999984000001,0,1.5659999984000001,46.54,-36.49,59.1395950274,131.9,1.5659999984000001,0.0,1.5659999984000001,1.5659999984000001,0,1.5659999984000001,0.0,0.0,0.0,132.58,50.4059999984,-40.88,64.8994548193,1.5659999984000001,0,1.5659999984000001,48.84,-40.88,63.6908156644,131.76
2020-08-31 03:30:00,47.3768888873,-36.61,59.8737146053,1.5868888873,0,1.5868888873,45.79,-36.61,58.6260709923,132.06,1.5868888873,0.0,1.5868888873,1.5868888873,0,1.5868888873,0.0,0.0,0.0,132.72,49.6268888873,-40.99,64.36620387,1.5868888873,0,1.5868888873,48.04,-40.99,63.1507854266,131.89
2020-08-31 04:00:00,46.6893333318,-36.52,59.275663193,1.5593333318,0,1.5593333318,45.13,-36.52,58.0553813182,131.83,1.5593333318,0.0,1.5593333318,1.5593333318,0,1.5593333318,0.0,0.0,0.0,132.48,48.9193333318,-40.9,63.7644977525,1.5593333318,0,1.5593333318,47.36,-40.9,62.5761903602,131.73
2020-08-31 04:30:00,45.6239999984,-36.7,58.5528767513,1.6039999984,0,1.6039999984,44.02,-36.7,57.3118696258,132.0,1.6039999984,0.0,1.6039999984,1.6039999984,0,1.6039999984,0.0,0.0,0.0,132.68,47.8039999984,-41.1,63.0430996688,1.6039999984,0,1.6039999984,46.2,-41.1,61.835669318,131.9
2020-08-31 05:00:00,44.1996666651,-36.29,57.1889380327,1.5896666651,0,1.5896666651,42.61,-36.29,55.9694220088,131.92,1.5896666651,0.0,1.5896666651,1.5896666651,0,1.5896666651,0.0,0.0,0.0,132.68,46.2996666651,-40.68,61.6321469146,1.5896666651,0,1.5896666651,44.71,-40.68,60.447055346,131.78
2020-08-31 05:30:00,43.1748888867,-35.74,56.0483597475,2.1748888867,0,2.1748888867,41.0,-35.74,54.390694057,132.13,2.1748888867,0.0,2.1748888867,2.1748888867,0,2.1748888867,0.0,0.0,0.0,132.88,45.2048888867,-40.11,60.4342128207,2.1748888867,0,2.1748888867,43.03,-40.11,58.8251051848,131.96
2020-08-31 06:00:00,43.0058888872,-35.24,55.6000366815,1.6558888872000002,0,1.6558888872000002,41.35,-35.24,54.3293668286,132.3,1.6558888872000002,0.0,1.6558888872000002,1.6558888872000002,0,1.6558888872000002,0.0,0.0,0.0,133.16,45.0658888872,-39.6,59.9924523686,1.6558888872000002,0,1.6558888872000002,43.41,-39.6,58.7587278623,132.18
2020-08-31 06:30:00,42.7511111065,-33.52,54.3253890998,4.6011111065,0,4.6011111065,38.15,-33.52,50.7839827111,132.0,4.6011111065,0.0,4.6011111065,4.6011111065,0,4.6011111065,0.0,0.0,0.0,132.96,44.6511111065,-37.8,58.5026642389,4.6011111065,0,4.6011111065,40.05,-37.8,55.0712493049,131.87
2020-08-31 07:00:00,46.2357777727,-33.28,56.967583293,5.0957777727,0,5.0957777727,41.14,-33.28,52.9155742669,131.75,5.0957777727,0.0,5.0957777727,5.0957777727,0,5.0957777727,0.0,0.0,0.0,132.75,48.2857777727,-37.52,61.1495440303,5.0957777727,0,5.0957777727,43.19,-37.52,57.2112445241,131.66
2020-08-31 07:30:00,50.7733333277,-32.69,60.3868154253,5.6233333277,0,5.6233333277,45.15,-32.69,55.741892684,131.39,5.6233333277,0.0,5.6233333277,5.6233333277,0,5.6233333277,0.0,0.0,0.0,132.36,53.0233333277,-36.89,64.5936992065,5.6233333277,0,5.6233333277,47.4,-36.89,60.0635671601,131.23
2020-08-31 08:00:00,53.3021111022,-31.01,61.6663210185,8.9121111022,0,8.9121111022,44.39,-31.01,54.1487968472,130.77,8.9121111022,0.0,8.9121111022,8.9121111022,0,8.9121111022,0.0,0.0,0.0,131.86,55.4921111022,-35.12,65.6718264904,8.9121111022,0,8.9121111022,46.58,-35.12,58.3361877397,130.63
2020-08-31 08:30:00,56.3189999895,-24.48,61.4092839872,10.4989999895,0,10.4989999895,45.82,-24.48,51.9494254059,130.77,10.4989999895,0.0,10.4989999895,10.4989999895,0,10.4989999895,0.0,0.0,0.0,131.26,58.5589999895,-29.76,65.6872444221,10.4989999895,0,10.4989999895,48.06,-29.76,56.5280567506,130.63
2020-08-31 09:00:00,56.2767777632,-14.76,58.1801797471,14.5667777632,0,14.5667777632,41.71,-14.76,44.2445668981,132.59,14.5667777632,0.0,14.5667777632,14.5667777632,0,14.5667777632,0.0,0.0,0.0,130.97,58.1567777632,-20.39,61.6276147502,14.5667777632,0,14.5667777632,43.59,-20.39,48.1231773681,132.44
2020-08-31 09:30:00,54.5647777591,-13.48,56.2052076938,18.6447777591,0,18.6447777591,35.92,-13.48,38.3660891935,132.23,18.6447777591,0.0,18.6447777591,18.6447777591,0,18.6447777591,0.0,0.0,0.0,130.72,56.1647777591,-19.08,59.3171868916,18.6447777591,0,18.6447777591,37.52,-19.08,42.0927167097,132.11
2020-08-31 10:00:00,52.7859999818,-13.29,54.4333160306,18.1659999818,0,18.1659999818,34.62,-13.29,37.0832644194,132.41,18.1659999818,0.0,18.1659999818,18.1659999818,0,18.1659999818,0.0,0.0,0.0,130.9,54.2959999818,-18.88,57.484867696,18.1659999818,0,18.1659999818,36.13,-18.88,40.7655651255,132.28
2020-08-31 10:30:00,54.1615555362,-13.05,55.7115481575,19.3215555362,0,19.3215555362,34.84,-13.05,37.2038721103,132.41,19.3215555362,0.0,19.3215555362,19.3215555362,0,19.3215555362,0.0,0.0,0.0,130.9,55.6915555362,-18.63,58.7250053899,19.3215555362,0,19.3215555362,36.37,-18.63,40.8638446551,132.28
2020-08-31 11:00:00,50.3847777573,-12.04,51.8033534595,20.4847777573,0,20.4847777573,29.9,-12.04,32.2330823844,132.23,20.4847777573,0.0,20.4847777573,20.4847777573,0,20.4847777573,0.0,0.0,0.0,130.81,51.6647777573,-17.58,54.5738551022,20.4847777573,0,20.4847777573,31.18,-17.58,35.7945358959,132.06
2020-08-31 11:30:00,43.7811110861,-11.93,45.3774237693,24.9711110861,0,24.9711110861,18.81,-11.93,22.2742227698,132.23,24.9711110861,0.0,24.9711110861,24.9711110861,0,24.9711110861,0.0,0.0,0.0,130.81,44.5311110861,-17.56,47.8682927893,24.9711110861,0,24.9711110861,19.56,-17.56,26.2858745337,132.16
2020-08-31 12:00:00,42.2753333075,-12.01,43.948195711,25.8753333075,0,25.8753333075,16.4,-12.01,20.3273239754,132.23,25.8753333075,0.0,25.8753333075,25.8753333075,0,25.8753333075,0.0,0.0,0.0,130.63,42.9253333075,-17.64,46.4085535172,25.8753333075,0,25.8753333075,17.05,-17.64,24.5330817469,132.0
2020-08-31 12:30:00,47.0173333096,-12.07,48.5418843016,23.7073333096,0,23.7073333096,23.31,-12.07,26.249590473,132.23,23.7073333096,0.0,23.7073333096,23.7073333096,0,23.7073333096,0.0,0.0,0.0,130.76,47.9873333096,-17.66,51.1337438309,23.7073333096,0,23.7073333096,24.28,-17.66,30.0232243438,132.08
2020-08-31 13:00:00,47.5235555334,-12.72,49.1964097322,22.1535555334,0,22.1535555334,25.37,-12.72,28.380192036,132.44,22.1535555334,0.0,22.1535555334,22.1535555334,0,22.1535555334,0.0,0.0,0.0,130.88,48.5835555334,-18.35,51.9334609695,22.1535555334,0,22.1535555334,26.43,-18.35,32.175571479,132.27
2020-08-31 13:30:00,43.5213333108,-12.84,45.375897271,22.5313333108,0,22.5313333108,20.99,-12.84,24.6058062254,132.44,22.5313333108,0.0,22.5313333108,22.5313333108,0,22.5313333108,0.0,0.0,0.0,130.88,44.3613333108,-18.49,48.0604618487,22.5313333108,0,22.5313333108,21.83,-18.49,28.6081981257,132.34
2020-08-31 14:00:00,42.0637777556,-12.94,44.009146766,22.1937777556,0,22.1937777556,19.87,-12.94,23.7120328104,132.44,22.1937777556,0.0,22.1937777556,22.1937777556,0,22.1937777556,0.0,0.0,0.0,130.88,42.8637777556,-18.61,46.7293862947,22.1937777556,0,22.1937777556,20.67,-18.61,27.8133241451,132.34
2020-08-31 14:30:00,43.9794444232,-13.32,45.9523006146,21.2394444232,0,21.2394444232,22.74,-13.32,26.3539370873,132.65,21.2394444232,0.0,21.2394444232,21.2394444232,0,21.2394444232,0.0,0.0,0.0,131.03,44.8994444232,-19.0,48.7540778757,21.2394444232,0,21.2394444232,23.66,-19.0,30.3446140196,132.52
2020-08-31 15:00:00,44.8293333134,-13.37,46.7806159143,19.9793333134,0,19.9793333134,24.85,-13.37,28.2184230601,132.65,19.9793333134,0.0,19.9793333134,19.9793333134,0,19.9793333134,0.0,0.0,0.0,131.03,45.8693333134,-19.04,49.6640447267,19.9793333134,0,19.9793333134,25.89,-19.04,32.1374190003,132.44
2020-08-31 15:30:00,46.0513333162,-14.11,48.1644827669,17.1113333162,0,17.1113333162,28.94,-14.11,32.1965168924,132.65,17.1113333162,0.0,17.1113333162,17.1113333162,0,17.1113333162,0.0,0.0,0.0,131.03,47.3013333162,-19.8,51.2782227997,17.1113333162,0,17.1113333162,30.19,-19.8,36.1036854074,132.52
2020-08-31 16:00:00,47.2485555397,-14.06,49.2961418429,15.8185555397,0,15.8185555397,31.43,-14.06,34.431504469,132.65,15.8185555397,0.0,15.8185555397,15.8185555397,0,15.8185555397,0.0,0.0,0.0,131.03,48.6085555397,-19.72,52.4563635001,15.8185555397,0,15.8185555397,32.79,-19.72,38.2630696625,132.52
2020-08-31 16:30:00,51.0736666511,-14.13,52.9922289132,15.5936666511,0,15.5936666511,35.48,-14.13,38.190146635,132.65,15.5936666511,0.0,15.5936666511,15.5936666511,0,15.5936666511,0.0,0.0,0.0,131.03,52.653666651099996,-19.78,56.246395545,15.5936666511,0,15.5936666511,37.06,-19.78,42.0082372875,132.52
2020-08-31 17:00:00,56.1994444304,-14.12,57.9461125036,14.0894444304,0,14.0894444304,42.11,-14.12,44.4142600974,132.28,14.0894444304,0.0,14.0894444304,14.0894444304,0,14.0894444304,0.0,0.0,0.0,130.77,58.0994444304,-19.71,61.3516873698,14.0894444304,0,14.0894444304,44.01,-19.71,48.2220302352,132.2
2020-08-31 17:30:00,69.4959999892,-13.46,70.7874679198,10.765999989200001,0,10.765999989200001,58.73,-13.46,60.2526721399,132.11,10.765999989200001,0.0,10.765999989200001,10.765999989200001,0,10.765999989200001,0.0,0.0,0.0,130.77,72.1859999892,-18.89,74.6166917951,10.765999989200001,0,10.765999989200001,61.42,-18.89,64.2592289092,131.98
2020-08-31 18:00:00,70.4056666571,-14.07,71.7977910345,9.5656666571,0,9.5656666571,60.84,-14.07,62.4457404472,131.95,9.5656666571,0.0,9.5656666571,9.5656666571,0,9.5656666571,0.0,0.0,0.0,130.55,73.1956666571,-19.5,75.7486344258,9.5656666571,0,9.5656666571,63.63,-19.5,66.550934629,131.81
2020-08-31 18:30:00,70.0271111039,-14.73,71.5595499535,7.2371111039,0,7.2371111039,62.79,-14.73,64.4946276832,131.73,7.2371111039,0.0,7.2371111039,7.2371111039,0,7.2371111039,0.0,0.0,0.0,130.29,72.9371111039,-20.16,75.67197484,7.2371111039,0,7.2371111039,65.7,-20.16,68.7234719728,131.59
2020-08-31 19:00:00,70.2155555503,-16.12,72.0422004192,5.2755555503,0,5.2755555503,64.94,-16.12,66.9108212474,131.89,5.2755555503,0.0,5.2755555503,5.2755555503,0,5.2755555503,0.0,0.0,0.0,130.29,73.2355555503,-21.62,76.3601401044,5.2755555503,0,5.2755555503,67.96,-21.62,71.3160991642,131.71
2020-08-31 19:30:00,70.2882222186,-16.32,72.1579973575,3.6182222186,0,3.6182222186,66.67,-16.32,68.6384098009,131.77,3.6182222186,0.0,3.6182222186,3.6182222186,0,3.6182222186,0.0,0.0,0.0,130.19,73.4082222186,-21.81,76.5796525801,3.6182222186,0,3.6182222186,69.79,-21.81,73.1185352698,131.62
2020-08-31 20:00:00,71.0772222205,-16.4,72.9447154946,1.7272222205,0,1.7272222205,69.35,-16.4,71.2627707853,131.77,1.7272222205,0.0,1.7272222205,1.7272222205,0,1.7272222205,0.0,0.0,0.0,130.19,74.3072222205,-21.87,77.4587643468,1.7272222205,0,1.7272222205,72.58,-21.87,75.8033858083,131.62
2020-08-31 20:30:00,70.4246666607,-16.69,72.3753395451,5.9646666607,0,5.9646666607,64.46,-16.69,66.5856418457,131.77,5.9646666607,0.0,5.9646666607,5.9646666607,0,5.9646666607,0.0,0.0,0.0,130.19,73.4346666607,-22.22,76.7227389212,5.9646666607,0,5.9646666607,67.47,-22.22,71.0347048984,131.72
2020-08-31 21:00:00,66.726999992,-17.86,69.0758433024,7.986999992,0,7.986999992,58.74,-17.86,61.3951724487,132.28,7.986999992,0.0,7.986999992,7.986999992,0,7.986999992,0.0,0.0,0.0,130.57,69.466999992,-23.5,73.3342627146,7.986999992,0,7.986999992,61.48,-23.5,65.8182375942,132.2
2020-08-31 21:30:00,63.9024444377,-18.69,66.5795652218,6.7024444377,0,6.7024444377,57.2,-18.69,60.1760425751,132.66,6.7024444377,0.0,6.7024444377,6.7024444377,0,6.7024444377,0.0,0.0,0.0,130.81,66.5624444377,-24.39,70.8902751407,6.7024444377,0,6.7024444377,59.86,-24.39,64.638159782,132.54
2020-08-31 22:00:00,61.7844444408,-19.16,64.687117534,3.6844444408,0,3.6844444408,58.1,-19.16,61.177737781,132.77,3.6844444408,0.0,3.6844444408,3.6844444408,0,3.6844444408,0.0,0.0,0.0,130.81,64.4844444408,-24.91,69.1285156418,3.6844444408,0,3.6844444408,60.8,-24.91,65.7050081805,132.65
2020-08-31 22:30:00,53.9105555526,-19.82,57.43849232,2.9505555526,0,2.9505555526,50.96,-19.82,54.6786429971,132.77,2.9505555526,0.0,2.9505555526,2.9505555526,0,2.9505555526,0.0,0.0,0.0,130.81,56.2705555526,-25.64,61.8367610908,2.9505555526,0,2.9505555526,53.32,-25.64,59.1644487847,132.74
2020-08-31 23:00:00,54.5177777758,-20.7,58.3153332633,2.0277777758,0,2.0277777758,52.49,-20.7,56.4241978233,133.66,2.0277777758,0.0,2.0277777758,2.0277777758,0,2.0277777758,0.0,0.0,0.0,131.58,56.9577777758,-26.61,62.8671659068,2.0277777758,0,2.0277777758,54.93,-26.61,61.0360303427,133.55
2020-08-31 23:30:00,59.710666665,-22.3,63.738949737,1.6506666650000001,0,1.6506666650000001,58.06,-22.3,62.195285995,134.13,1.6506666650000001,0.0,1.6506666650000001,1.6506666650000001,0,1.6506666650000001,0.0,0.0,0.0,131.97,62.370666665,-28.27,68.4784123665,1.6506666650000001,0,1.6506666650000001,60.72,-28.27,66.9784390681,134.03
2020-09-01 00:00:00,55.8767777761,-23.06,60.4481421935,1.6367777761,0,1.6367777761,54.24,-23.06,58.9384526434,134.62,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,132.33,58.3567777761,-29.11,65.2143052743,1.6367777761,0,1.6367777761,56.72,-29.11,63.7538273361,134.47
2020-09-01 00:30:00,54.2826666649,-23.52,59.1590931325,1.7326666649,0,1.7326666649,52.55,-23.52,57.573369712,134.47,1.7326666649,0.0,1.7326666649,1.7326666649,0,1.7326666649,0.0,0.0,0.0,132.13,56.6726666649,-29.59,63.932458477,1.7326666649,0,1.7326666649,54.94,-29.59,62.401696291,134.37
2020-09-01 01:00:00,52.3974444427,-23.5,57.4259713382,1.6974444427000002,0,1.6974444427000002,50.7,-23.5,55.881481727,134.47,1.6974444427000002,0.0,1.6974444427000002,1.6974444427000002,0,1.6974444427000002,0.0,0.0,0.0,132.13,54.7074444427,-29.58,62.1922895338,1.6974444427000002,0,1.6974444427000002,53.01,-29.58,60.7045014805,134.37
2020-09-01 01:30:00,54.1921111093,-23.34,59.0045803856,1.7821111093000002,0,1.7821111093000002,52.41,-23.34,57.3721509097,134.54,1.7821111093000002,0.0,1.7821111093000002,1.7821111093000002,0,1.7821111093000002,0.0,0.0,0.0,132.13,56.6021111093,-29.4,63.7821211785,1.7821111093000002,0,1.7821111093000002,54.82,-29.4,62.2060479375,134.37
2020-09-01 02:00:00,53.1585555538,-23.55,58.1415043542,1.7785555538,0,1.7785555538,51.38,-23.55,56.5199690375,134.64,1.7785555538,0.0,1.7785555538,1.7785555538,0,1.7785555538,0.0,0.0,0.0,132.29,55.4985555538,-29.64,62.9175593023,1.7785555538,0,1.7785555538,53.72,-29.64,61.3544456417,134.49
2020-09-01 02:30:00,52.2208888872,-23.87,57.4177510546,1.7208888872,0,1.7208888872,50.5,-23.87,55.8572009682,134.75,1.7208888872,0.0,1.7208888872,1.7208888872,0,1.7208888872,0.0,0.0,0.0,132.37,54.5208888872,-29.98,62.2199945761,1.7208888872,0,1.7208888872,52.8,-29.98,60.7177107605,134.65
2020-09-01 03:00:00,49.2908888872,-32.97,59.3010339479,1.6708888872,0,1.6708888872,47.62,-32.97,57.9196451992,132.8,1.6708888872,0.0,1.6708888872,1.6708888872,0,1.6708888872,0.0,0.0,0.0,132.61,51.5908888872,-38.14,64.1582373213,1.6708888872,0,1.6708888872,49.92,-38.14,62.8224959708,132.64
2020-09-01 03:30:00,48.2477777761,-36.5,60.4987442872,1.7177777761000002,0,1.7177777761000002,46.53,-36.5,59.1378973248,131.87,1.7177777761000002,0.0,1.7177777761000002,1.7177777761000002,0,1.7177777761000002,0.0,0.0,0.0,132.52,50.5377777761,-40.89,65.0081462783,1.7177777761000002,0,1.7177777761000002,48.82,-40.89,63.6819008824,131.72
2020-09-01 04:00:00,47.8121111093,-36.69,60.2673549173,1.7921111093,0,1.7921111093,46.02,-36.69,58.8557261445,131.98,1.7921111093,0.0,1.7921111093,1.7921111093,0,1.7921111093,0.0,0.0,0.0,132.64,50.0821111093,-41.08,64.7748736252,1.7921111093,0,1.7921111093,48.29,-41.08,63.3994518904,131.81
2020-09-01 04:30:00,46.9613333314,-37.18,59.8975728078,1.8913333314,0,1.8913333314,45.07,-37.18,58.4265119616,131.98,1.8913333314,0.0,1.8913333314,1.8913333314,0,1.8913333314,0.0,0.0,0.0,132.56,49.1813333314,-41.61,64.4220121407,1.8913333314,0,1.8913333314,47.29,-41.61,62.9899690427,131.81
2020-09-01 05:00:00,47.1614444426,-36.77,59.8016282547,1.8514444426,0,1.8514444426,45.31,-36.77,58.3526263334,131.98,1.8514444426,0.0,1.8514444426,1.8514444426,0,1.8514444426,0.0,0.0,0.0,132.56,49.3814444426,-41.16,64.2858666834,1.8514444426,0,1.8514444426,47.53,-41.16,62.8748479123,131.81
2020-09-01 05:30:00,47.6219999982,-35.73,59.5356009782,1.7819999981999999,0,1.7819999981999999,45.84,-35.73,58.1200352718,131.56,1.7819999981999999,0.0,1.7819999981999999,1.7819999981999999,0,1.7819999981999999,0.0,0.0,0.0,132.3,49.8919999982,-40.07,63.9907537369,1.7819999981999999,0,1.7819999981999999,48.11,-40.07,62.6113168684,131.49
2020-09-01 06:00:00,44.6855555537,-33.42,55.8004952948,1.8555555537,0,1.8555555537,42.83,-33.42,54.3259173876,131.35,1.8555555537,0.0,1.8555555537,1.8555555537,0,1.8555555537,0.0,0.0,0.0,132.3,46.8055555537,-37.67,60.0815190445,1.8555555537,0,1.8555555537,44.95,-37.67,58.6475182766,131.18
2020-09-01 06:30:00,50.6989999951,-31.76,59.8254644822,4.8789999951,0,4.8789999951,45.82,-31.76,55.7509641172,131.04,4.8789999951,0.0,4.8789999951,4.8789999951,0,4.8789999951,0.0,0.0,0.0,132.12,52.9689999951,-35.91,63.9940861368,4.8789999951,0,4.8789999951,48.09,-35.91,60.0181322602,130.88
2020-09-01 07:00:00,56.3442222162,-30.42,64.0316154501,5.9742222162,0,5.9742222162,50.37,-30.42,58.8431244922,130.69,5.9742222162,0.0,5.9742222162,5.9742222162,0,5.9742222162,0.0,0.0,0.0,131.94,58.8542222162,-34.45,68.1954688574,5.9742222162,0,5.9742222162,52.88,-34.45,63.1117809921,130.57
2020-09-01 07:30:00,60.0182222155,-22.09,63.9543204006,6.7582222155,0,6.7582222155,53.26,-22.09,57.6593071412,130.91,6.7582222155,0.0,6.7582222155,6.7582222155,0,6.7582222155,0.0,0.0,0.0,131.22,62.5982222155,-27.27,68.2802337762,6.7582222155,0,6.7582222155,55.84,-27.27,62.1430486861,130.79
2020-09-01 08:00:00,62.5217777671,-14.04,64.0788131535,10.6417777671,0,10.6417777671,51.88,-14.04,53.7462184716,132.29,10.6417777671,0.0,10.6417777671,10.6417777671,0,10.6417777671,0.0,0.0,0.0,130.85,64.9017777671,-19.55,67.7823226021,10.6417777671,0,10.6417777671,54.26,-19.55,57.6745186369,132.19
2020-09-01 08:30:00,65.0401110975,-12.47,66.2247457645,13.6501110975,0,13.6501110975,51.39,-12.47,52.8813104981,132.12,13.6501110975,0.0,13.6501110975,13.6501110975,0,13.6501110975,0.0,0.0,0.0,130.85,67.3601110975,-17.89,69.6953130925,13.6501110975,0,13.6501110975,53.71,-17.89,56.6110960855,132.0
2020-09-01 09:00:00,64.2596666497,-12.64,65.4910250182,16.9596666497,0,16.9596666497,47.3,-12.64,48.9597753263,132.26,16.9596666497,0.0,16.9596666497,16.9596666497,0,16.9596666497,0.0,0.0,0.0,130.93,66.3896666497,-18.12,68.8180371549,16.9596666497,0,16.9596666497,49.43,-18.12,52.6465506942,132.16
2020-09-01 09:30:00,65.8067777593,-12.27,66.9409060221,18.4867777593,0,18.4867777593,47.32,-12.27,48.8849189423,132.48,18.4867777593,0.0,18.4867777593,18.4867777593,0,18.4867777593,0.0,0.0,0.0,131.18,67.9367777593,-17.74,70.2147660561,18.4867777593,0,18.4867777593,49.45,-17.74,52.5357982713,132.34
2020-09-01 10:00:00,62.7656666485,-11.71,63.8486727335,18.1956666485,0,18.1956666485,44.57,-11.71,46.0826323033,132.24,18.1956666485,0.0,18.1956666485,18.1956666485,0,18.1956666485,0.0,0.0,0.0,130.98,64.7356666485,-17.16,66.9714277616,18.1956666485,0,18.1956666485,46.54,-17.16,49.6027942761,132.1
2020-09-01 10:30:00,56.4535555361,-11.78,57.669509558,19.4735555361,0,19.4735555361,36.98,-11.78,38.810936603,132.08,19.4735555361,0.0,19.4735555361,19.4735555361,0,19.4735555361,0.0,0.0,0.0,130.72,58.0735555361,-17.27,60.5870510307,19.4735555361,0,19.4735555361,38.6,-17.27,42.2872664049,131.89
2020-09-01 11:00:00,54.1235555343,-10.82,55.1944894321,21.2535555343,0,21.2535555343,32.87,-10.82,34.6050473197,131.77,21.2535555343,0.0,21.2535555343,21.2535555343,0,21.2535555343,0.0,0.0,0.0,130.5,55.5235555343,-16.26,57.8554476188,21.2535555343,0,21.2535555343,34.27,-16.26,37.9317874612,131.59
2020-09-01 11:30:00,50.5221110876,-10.2,51.5414756167,23.4921110876,0,23.4921110876,27.03,-10.2,28.8904984381,131.63,23.4921110876,0.0,23.4921110876,23.4921110876,0,23.4921110876,0.0,0.0,0.0,130.38,51.6421110876,-15.65,53.96137635,23.4921110876,0,23.4921110876,28.15,-15.65,32.2078406603,131.47
2020-09-01 12:00:00,51.4366666423,-9.84,52.3694211852,24.3666666423,0,24.3666666423,27.07,-9.84,28.8029599173,131.63,24.3666666423,0.0,24.3666666423,24.3666666423,0,24.3666666423,0.0,0.0,0.0,130.48,52.5666666423,-15.26,54.7368435506,24.3666666423,0,24.3666666423,28.2,-15.26,32.0641170158,131.47
2020-09-01 12:30:00,52.2157777515,-9.88,53.1422792717,26.3157777515,0,26.3157777515,25.9,-9.88,27.7204689715,131.63,26.3157777515,0.0,26.3157777515,26.3157777515,0,26.3157777515,0.0,0.0,0.0,130.48,53.2657777515,-15.32,55.425134005,26.3157777515,0,26.3157777515,26.95,-15.32,31.0000790322,131.47
2020-09-01 13:00:00,50.8758888607,-10.23,51.8942093819,28.1758888607,0,28.1758888607,22.7,-10.23,24.898652574,131.78,28.1758888607,0.0,28.1758888607,28.1758888607,0,28.1758888607,0.0,0.0,0.0,130.48,51.7858888607,-15.71,54.1163781594,28.1758888607,0,28.1758888607,23.61,-15.71,28.3590585175,131.67
2020-09-01 13:30:00,51.922111086,-10.75,53.0232790351,25.082111086,0,25.082111086,26.84,-10.75,28.9127670762,131.78,25.082111086,0.0,25.082111086,25.082111086,0,25.082111086,0.0,0.0,0.0,130.48,53.042111086,-16.23,55.4696173456,25.082111086,0,25.082111086,27.96,-16.23,32.3291586652,131.67
2020-09-01 14:00:00,49.3716666423,-10.13,50.4001822123,24.3716666423,0,24.3716666423,25.0,-10.13,26.9743748769,131.63,24.3716666423,0.0,24.3716666423,24.3716666423,0,24.3716666423,0.0,0.0,0.0,130.33,50.4116666423,-15.59,52.7672647922,24.3716666423,0,24.3716666423,26.04,-15.59,30.3501186159,131.48
2020-09-01 14:30:00,50.0026666418,-10.1,51.0125148497,24.8226666418,0,24.8226666418,25.18,-10.1,27.1301013636,131.73,24.8226666418,0.0,24.8226666418,24.8226666418,0,24.8226666418,0.0,0.0,0.0,130.46,51.0526666418,-15.55,53.3683171108,24.8226666418,0,24.8226666418,26.23,-15.55,30.4928745775,131.59
2020-09-01 15:00:00,49.5263333102,-10.61,50.6500719758,23.1163333102,0,23.1163333102,26.41,-10.61,28.4615565281,131.93,23.1163333102,0.0,23.1163333102,23.1163333102,0,23.1163333102,0.0,0.0,0.0,130.63,50.6063333102,-16.1,53.1056585601,23.1163333102,0,23.1163333102,27.49,-16.1,31.8576537115,131.78
2020-09-01 15:30:00,52.0099999778,-11.13,53.1875643143,22.2499999777,0,22.2499999777,29.76,-11.13,31.7731726461,132.14,22.2499999777,0.0,22.2499999777,22.2499999777,0,22.2499999777,0.0,0.0,0.0,130.8,53.2899999777,-16.63,55.8245555077,22.2499999777,0,22.2499999777,31.04,-16.63,35.2141803823,131.97
2020-09-01 16:00:00,52.4264444235,-11.46,53.6643613107,20.9864444235,0,20.9864444235,31.44,-11.46,33.4634905531,132.14,20.9864444235,0.0,20.9864444235,20.9864444235,0,20.9864444235,0.0,0.0,0.0,130.8,53.7664444235,-16.97,56.3809493175,20.9864444235,0,20.9864444235,32.78,-16.97,36.9121836255,131.97
2020-09-01 16:30:00,57.6983333145,-11.81,58.8945987954,18.8283333145,0,18.8283333145,38.87,-11.81,40.6245369204,132.14,18.8283333145,0.0,18.8283333145,18.8283333145,0,18.8283333145,0.0,0.0,0.0,130.88,59.4183333145,-17.29,61.8828121038,18.8283333145,0,18.8283333145,40.59,-17.29,44.1190684398,132.06
2020-09-01 17:00:00,60.9909999822,-12.14,62.1874720409,17.7609999822,0,17.7609999822,43.23,-12.14,44.9022549545,132.01,17.7609999822,0.0,17.7609999822,17.7609999822,0,17.7609999822,0.0,0.0,0.0,130.68,62.9209999822,-17.61,65.3388424964,17.7609999822,0,17.7609999822,45.16,-17.61,48.4720300792,131.89
2020-09-01 17:30:00,69.8957777608,-12.37,70.9819459355,16.9357777608,0,16.9357777608,52.96,-12.37,54.3854622119,131.78,16.9357777608,0.0,16.9357777608,16.9357777608,0,16.9357777608,0.0,0.0,0.0,130.45,72.3157777608,-17.76,74.4646850068,16.9357777608,0,16.9357777608,55.38,-17.76,58.1580776849,131.62
2020-09-01 18:00:00,74.5826666513,-13.54,75.8017530458,15.4026666513,0,15.4026666513,59.18,-13.54,60.7091755833,131.95,15.4026666513,0.0,15.4026666513,15.4026666513,0,15.4026666513,0.0,0.0,0.0,130.55,77.3126666513,-18.96,79.6035804768,15.4026666513,0,15.4026666513,61.91,-18.96,64.7482022916,131.78
2020-09-01 18:30:00,77.4102222095,-14.37,78.7327085939,12.6802222095,0,12.6802222095,64.73,-14.37,66.3058805839,131.95,12.6802222095,0.0,12.6802222095,12.6802222095,0,12.6802222095,0.0,0.0,0.0,130.55,80.4002222095,-19.8,82.80238964750001,12.6802222095,0,12.6802222095,67.72,-19.8,70.5552152573,131.88
2020-09-01 19:00:00,77.5561111054,-14.32,78.8670575702,5.7461111054,0,5.7461111054,71.81,-14.32,73.2238929585,131.73,5.7461111054,0.0,5.7461111054,5.7461111054,0,5.7461111054,0.0,0.0,0.0,130.39,80.8961111054,-19.66,83.2508041521,5.7461111054,0,5.7461111054,75.15,-19.66,77.6790711839,131.6
2020-09-01 19:30:00,78.3938888811,-15.48,79.9076480314,7.7438888811,0,7.7438888811,70.65,-15.48,72.3260181401,131.95,7.7438888811,0.0,7.7438888811,7.7438888811,0,7.7438888811,0.0,0.0,0.0,130.51,81.6638888811,-20.89,84.2934330016,7.7438888811,0,7.7438888811,73.92,-20.89,76.815092918,131.82
2020-09-01 20:00:00,77.1313333274,-15.42,78.657605995,5.9413333274,0,5.9413333274,71.19,-15.42,72.8408710821,131.95,5.9413333274,0.0,5.9413333274,5.9413333274,0,5.9413333274,0.0,0.0,0.0,130.51,80.4413333274,-20.84,83.0970138302,5.9413333274,0,5.9413333274,74.5,-20.84,77.3599095139,131.82
2020-09-01 20:30:00,75.5966666591,-15.34,77.1373554769,7.5866666591000005,0,7.5866666591000005,68.01,-15.34,69.718546313,131.76,7.5866666591000005,0.0,7.5866666591000005,7.5866666591000005,0,7.5866666591000005,0.0,0.0,0.0,130.3,78.7666666591,-20.76,81.4565244568,7.5866666591000005,0,7.5866666591000005,71.18,-20.76,74.1456000043,131.56
2020-09-01 21:00:00,76.5277777725,-15.6,78.1016054304,5.2377777725,0,5.2377777725,71.29,-15.6,72.9768737341,131.95,5.2377777725,0.0,5.2377777725,5.2377777725,0,5.2377777725,0.0,0.0,0.0,130.52,79.8377777725,-21.03,82.5610783581,5.2377777725,0,5.2377777725,74.6,-21.03,77.5075538254,131.82
2020-09-01 21:30:00,73.0205555538,-16.29,74.8155440626,1.7505555538,0,1.7505555538,71.27,-16.29,73.1079817804,132.26,1.7505555538,0.0,1.7505555538,1.7505555538,0,1.7505555538,0.0,0.0,0.0,130.75,76.3405555538,-21.77,79.3839613667,1.7505555538,0,1.7505555538,74.59,-21.77,77.7020012612,132.1
2020-09-01 22:00:00,68.9913333316,-17.87,71.2680922634,1.7613333316,0,1.7613333316,67.23,-17.87,69.5644291287,132.63,1.7613333316,0.0,1.7613333316,1.7613333316,0,1.7613333316,0.0,0.0,0.0,130.97,72.1113333316,-23.48,75.8376871671,1.7613333316,0,1.7613333316,70.35,-23.48,74.1649034247,132.53
2020-09-01 22:30:00,64.2478888872,-19.29,67.0812591299,1.7278888872,0,1.7278888872,62.52,-19.29,65.4282393161,132.81,1.7278888872,0.0,1.7278888872,1.7278888872,0,1.7278888872,0.0,0.0,0.0,130.97,67.1278888872,-25.0,71.6320700975,1.7278888872,0,1.7278888872,65.4,-25.0,70.0154268715,132.63
2020-09-01 23:00:00,64.4644444427,-21.29,67.8890911509,1.7844444427,0,1.7844444427,62.68,-21.29,66.1970278789,133.02,1.7844444427,0.0,1.7844444427,1.7844444427,0,1.7844444427,0.0,0.0,0.0,130.97,67.3544444427,-27.1,72.6018676494,1.7844444427,0,1.7844444427,65.57,-27.1,70.9495236066,132.88
2020-09-01 23:30:00,63.222777776,-21.26,66.7016283888,1.782777776,0,1.782777776,61.44,-21.26,65.0143153467,133.68,1.782777776,0.0,1.782777776,1.782777776,0,1.782777776,0.0,0.0,0.0,131.59,66.042777776,-27.11,71.390479732,1.782777776,0,1.782777776,64.26,-27.11,69.7445316853,133.52
2020-09-02 00:00:00,58.9189999982,-22.17,62.952025073,1.7689999982,0,1.7689999982,57.15,-22.17,61.299522021,134.11,1.7689999982,0.0,1.7689999982,1.7689999982,0,1.7689999982,0.0,0.0,0.0,131.86,61.5389999982,-28.12,67.6593151073,1.7689999982,0,1.7689999982,59.77,-28.12,66.0544268009,133.96
