Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-02 00:30:00,57.0007777761,-22.63,61.3286683948,1.7107777761,0,1.7107777761,55.29,-22.63,59.7419534331,134.11,1.7107777761,0.0,1.7107777761,1.7107777761,0,1.7107777761,0.0,0.0,0.0,131.86,59.5207777761,-28.63,66.0484661977,1.7107777761,0,1.7107777761,57.81,-28.63,64.5110300646,133.96
2020-09-02 01:00:00,55.0138888872,-22.72,59.5208061983,1.6838888872000002,0,1.6838888872000002,53.33,-22.72,57.9679851297,134.22,1.6838888872000002,0.0,1.6838888872000002,1.6838888872000002,0,1.6838888872000002,0.0,0.0,0.0,131.86,57.4338888872,-28.73,64.218879566,1.6838888872000002,0,1.6838888872000002,55.75,-28.73,62.7174250109,134.09
2020-09-02 01:30:00,56.0671111094,-22.45,60.3947303012,1.7471111094,0,1.7471111094,54.32,-22.45,58.7763974738,133.95,1.7471111094,0.0,1.7471111094,1.7471111094,0,1.7471111094,0.0,0.0,0.0,131.7,58.5571111094,-28.44,65.0981479112,1.7471111094,0,1.7471111094,56.81,-28.44,63.5311710895,133.8
2020-09-02 02:00:00,54.6562222205,-22.68,59.1750371982,1.7662222205,0,1.7662222205,52.89,-22.68,57.5476715428,134.11,1.7662222205,0.0,1.7662222205,1.7662222205,0,1.7662222205,0.0,0.0,0.0,131.8,57.0662222205,-28.7,63.8767854429,1.7662222205,0,1.7662222205,55.3,-28.7,62.3039324602,134.01
2020-09-02 02:30:00,53.3638888871,-23.12,58.157020532,1.7838888871,0,1.7838888871,51.58,-23.12,56.5246034926,134.59,1.7838888871,0.0,1.7838888871,1.7838888871,0,1.7838888871,0.0,0.0,0.0,132.22,55.7138888871,-29.19,62.8974841701,1.7838888871,0,1.7838888871,53.93,-29.19,61.3229239355,134.47
2020-09-02 03:00:00,51.6726666647,-23.18,56.633707986,1.9226666647,0,1.9226666647,49.75,-23.18,54.8851063586,134.79,1.9226666647,0.0,1.9226666647,1.9226666647,0,1.9226666647,0.0,0.0,0.0,132.43,53.9226666647,-29.28,61.3593707614,1.9226666647,0,1.9226666647,52.0,-29.28,59.6767827551,134.65
2020-09-02 03:30:00,51.1739999978,-23.11,56.1502482254,2.2039999978,0,2.2039999978,48.97,-23.11,54.1491735856,134.89,2.2039999978,0.0,2.2039999978,2.2039999978,0,2.2039999978,0.0,0.0,0.0,132.55,53.3939999978,-29.22,60.866473824,2.2039999978,0,2.2039999978,51.19,-29.22,58.9425525406,134.75
2020-09-02 04:00:00,51.257666664,-22.54,55.994642528,2.687666664,0,2.687666664,48.57,-22.54,53.5452752351,134.89,2.687666664,0.0,2.687666664,2.687666664,0,2.687666664,0.0,0.0,0.0,132.65,53.447666664,-28.62,60.6280254653,2.687666664,0,2.687666664,50.76,-28.62,58.2724806405,134.75
2020-09-02 04:30:00,50.7945555524,-22.09,55.3900259411,3.2045555524,0,3.2045555524,47.59,-22.09,52.4669057597,134.41,3.2045555524,0.0,3.2045555524,3.2045555524,0,3.2045555524,0.0,0.0,0.0,132.17,52.9545555524,-28.13,59.9623369604,3.2045555524,0,3.2045555524,49.75,-28.13,57.1520725783,134.3
2020-09-02 05:00:00,48.9549999968,-21.83,53.6016877037,3.1649999967999998,0,3.1649999967999998,45.79,-21.83,50.7274383347,134.3,3.1649999967999998,0.0,3.1649999967999998,3.1649999967999998,0,3.1649999967999998,0.0,0.0,0.0,132.04,51.0249999968,-27.89,58.1498299626,3.1649999967999998,0,3.1649999967999998,47.86,-27.89,55.3934265053,134.2
2020-09-02 05:30:00,46.4478888857,-21.38,51.1322870791,3.1778888857,0,3.1778888857,43.27,-21.38,48.2638301423,133.7,3.1778888857,0.0,3.1778888857,3.1778888857,0,3.1778888857,0.0,0.0,0.0,131.43,48.4178888857,-27.37,55.6184219854,3.1778888857,0,3.1778888857,45.24,-27.37,52.8750839243,133.57
2020-09-02 06:00:00,48.8665555522,-20.54,53.0078470751,3.3865555522,0,3.3865555522,45.48,-20.54,49.9031261546,133.54,3.3865555522,0.0,3.3865555522,3.3865555522,0,3.3865555522,0.0,0.0,0.0,131.43,50.9465555522,-26.48,57.4172615389,3.3865555522,0,3.3865555522,47.56,-26.48,54.4347683012,133.42
2020-09-02 06:30:00,56.0165555503,-18.82,59.0935436044,5.2365555503,0,5.2365555503,50.78,-18.82,54.1553395336,133.74,5.2365555503,0.0,5.2365555503,5.2365555503,0,5.2365555503,0.0,0.0,0.0,131.81,58.3265555503,-24.66,63.3253715533,5.2365555503,0,5.2365555503,53.09,-24.66,58.5377117763,133.68
2020-09-02 07:00:00,60.6997777746,-17.24,63.1005596004,3.1897777746,0,3.1897777746,57.51,-17.24,60.0384685015,133.07,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,131.32,63.3297777746,-22.91,67.3463351117,3.1897777746,0,3.1897777746,60.14,-22.91,64.3559453353,132.93
2020-09-02 07:30:00,65.1963333273,-16.02,67.1357004828,6.0463333273,0,6.0463333273,59.15,-16.02,61.2810158206,132.43,6.0463333273,0.0,6.0463333273,6.0463333273,0,6.0463333273,0.0,0.0,0.0,130.83,67.9163333273,-21.58,71.2623654717,6.0463333273,0,6.0463333273,61.87,-21.58,65.5255164039,132.31
2020-09-02 08:00:00,66.3048888801,-13.76,67.7176187517,8.8248888801,0,8.8248888801,57.48,-13.76,59.1040438549,131.61,8.8248888801,0.0,8.8248888801,8.8248888801,0,8.8248888801,0.0,0.0,0.0,130.22,68.9548888801,-19.2,71.5780462185,8.8248888801,0,8.8248888801,60.13,-19.2,63.1209703664,131.51
2020-09-02 08:30:00,70.0593333225,-12.21,71.1153589992,10.8793333225,0,10.8793333225,59.18,-12.21,60.426455299,131.41,10.8793333225,0.0,10.8793333225,10.8793333225,0,10.8793333225,0.0,0.0,0.0,130.22,72.7793333225,-17.53,74.8607524599,10.8793333225,0,10.8793333225,61.9,-17.53,64.3343679537,131.25
2020-09-02 09:00:00,69.697999987,-11.54,70.6468881281,12.997999987,0,12.997999987,56.7,-11.54,57.8624368654,131.29,12.997999987,0.0,12.997999987,12.997999987,0,12.997999987,0.0,0.0,0.0,130.11,72.287999987,-16.82,74.2190497253,12.997999987,0,12.997999987,59.29,-16.82,61.6296722367,131.14
2020-09-02 09:30:00,72.5016666535,-11.36,73.3862471281,13.1316666535,0,13.1316666535,59.37,-11.36,60.447055346,131.13,13.1316666535,0.0,13.1316666535,13.1316666535,0,13.1316666535,0.0,0.0,0.0,129.98,75.2016666535,-16.62,77.0163298754,13.1316666535,0,13.1316666535,62.07,-16.62,64.2565895454,130.99
2020-09-02 10:00:00,72.1469999874,-12.02,73.1414383724,12.5769999874,0,12.5769999874,59.57,-12.02,60.7705956857,131.43,12.5769999874,0.0,12.5769999874,12.5769999874,0,12.5769999874,0.0,0.0,0.0,130.24,74.8669999874,-17.33,76.8465782395,12.5769999874,0,12.5769999874,62.29,-17.33,64.6558040705,131.26
2020-09-02 10:30:00,72.0444444335,-12.27,73.0818368252,10.8944444335,0,10.8944444335,61.15,-12.27,62.3688656302,131.55,10.8944444335,0.0,10.8944444335,10.8944444335,0,10.8944444335,0.0,0.0,0.0,130.32,74.8144444335,-17.59,76.8544676379,10.8944444335,0,10.8944444335,63.92,-17.59,66.296112254,131.4
2020-09-02 11:00:00,69.0896666521,-12.24,70.1655160182,14.5396666521,0,14.5396666521,54.55,-12.24,55.9063511598,131.7,14.5396666521,0.0,14.5396666521,14.5396666521,0,14.5396666521,0.0,0.0,0.0,130.4,71.5496666521,-17.6,73.6825270877,14.5396666521,0,14.5396666521,57.01,-17.6,59.6648983909,131.49
2020-09-02 11:30:00,65.9748888732,-10.99,66.8839746264,15.7148888732,0,15.7148888732,50.26,-10.99,51.4475237499,131.45,15.7148888732,0.0,15.7148888732,15.7148888732,0,15.7148888732,0.0,0.0,0.0,130.3,68.2348888732,-16.32,70.1594074913,15.7148888732,0,15.7148888732,52.52,-16.32,54.9972072018,131.29
2020-09-02 12:00:00,67.3865555401,-10.35,68.1767582653,15.4465555401,0,15.4465555401,51.94,-10.35,52.9611754024,131.15,15.4465555401,0.0,15.4465555401,15.4465555401,0,15.4465555401,0.0,0.0,0.0,130.06,69.7365555401,-15.62,71.4644777396,15.4465555401,0,15.4465555401,54.29,-15.62,56.4923755918,131.02
2020-09-02 12:30:00,70.0116666493,-10.02,70.725058268,17.4116666493,0,17.4116666493,52.6,-10.02,53.5458719231,130.99,17.4116666493,0.0,17.4116666493,17.4116666493,0,17.4116666493,0.0,0.0,0.0,129.89,72.4016666493,-15.25,73.9902955366,17.4116666493,0,17.4116666493,54.99,-15.25,57.0654238572,130.85
2020-09-02 13:00:00,64.386999981,-11.07,65.3316972576,19.006999981,0,19.006999981,45.38,-11.07,46.7106979181,131.2,19.006999981,0.0,19.006999981,19.006999981,0,19.006999981,0.0,0.0,0.0,129.98,66.416999981,-16.41,68.4142235685,19.006999981,0,19.006999981,47.41,-16.41,50.169674107,130.99
2020-09-02 13:30:00,57.8167777603,-12.43,59.1378448254,17.4467777603,0,17.4467777603,40.37,-12.43,42.2402864574,131.2,17.4467777603,0.0,17.4467777603,17.4467777603,0,17.4467777603,0.0,0.0,0.0,129.78,59.5967777603,-17.86,62.2153961606,17.4467777603,0,17.4467777603,42.15,-17.86,45.7777467772,130.99
2020-09-02 14:00:00,57.2807777639,-12.47,58.6224223419,13.9207777639,0,13.9207777639,43.36,-12.47,45.1175187704,131.2,13.9207777639,0.0,13.9207777639,13.9207777639,0,13.9207777639,0.0,0.0,0.0,129.87,59.2207777639,-17.89,61.8639848293,13.9207777639,0,13.9207777639,45.3,-17.89,48.7046414626,131.11
2020-09-02 14:30:00,61.8648888777,-11.58,62.9393428298,11.2148888777,0,11.2148888777,50.65,-11.58,51.9568946339,131.1,11.2148888777,0.0,11.2148888777,11.2148888777,0,11.2148888777,0.0,0.0,0.0,129.87,64.1448888777,-16.91,66.3363766657,11.2148888777,0,11.2148888777,52.93,-16.91,55.565573874500004,131.01
2020-09-02 15:00:00,68.5027777668,-11.34,69.4350499515,10.9327777668,0,10.9327777668,57.57,-11.34,58.6762345418,131.1,10.9327777668,0.0,10.9327777668,10.9327777668,0,10.9327777668,0.0,0.0,0.0,129.87,71.1427777668,-16.6,73.0537803839,10.9327777668,0,10.9327777668,60.21,-16.6,62.4564176046,130.93
2020-09-02 15:30:00,66.6079999867,-12.36,67.745075557,13.2979999867,0,13.2979999867,53.31,-12.36,54.7240870184,131.1,13.2979999867,0.0,13.2979999867,13.2979999867,0,13.2979999867,0.0,0.0,0.0,129.8,69.0379999867,-17.7,71.2708596985,13.2979999867,0,13.2979999867,55.74,-17.7,58.4827974707,130.93
2020-09-02 16:00:00,66.5262222093,-13.06,67.7960311629,12.906222209300001,0,12.906222209300001,53.62,-13.06,55.1875710645,131.18,12.906222209300001,0.0,12.906222209300001,12.906222209300001,0,12.906222209300001,0.0,0.0,0.0,129.8,68.9662222093,-18.44,71.3888885319,12.906222209300001,0,12.906222209300001,56.06,-18.44,59.0148896466,131.04
2020-09-02 16:30:00,69.6807777656,-12.95,70.8739253182,12.2207777656,0,12.2207777656,57.46,-12.95,58.9012232471,131.26,12.2207777656,0.0,12.2207777656,12.2207777656,0,12.2207777656,0.0,0.0,0.0,129.91,72.3107777656,-18.32,74.5953817676,12.2207777656,0,12.2207777656,60.09,-18.32,62.8206216142,131.11
2020-09-02 17:00:00,75.7722222112,-12.97,76.8742515985,11.0222222112,0,11.0222222112,64.75,-12.97,66.0362279359,131.15,11.0222222112,0.0,11.0222222112,11.0222222112,0,11.0222222112,0.0,0.0,0.0,129.91,78.7622222112,-18.27,80.8534510559,11.0222222112,0,11.0222222112,67.74,-18.27,70.1605337779,130.98
2020-09-02 17:30:00,81.3846666547,-13.06,82.42589136,11.9846666547,0,11.9846666547,69.4,-13.06,70.6181534735,131.37,11.9846666547,0.0,11.9846666547,11.9846666547,0,11.9846666547,0.0,0.0,0.0,130.09,84.5846666547,-18.36,86.5543495908,11.9846666547,0,11.9846666547,72.6,-18.36,74.8855767154,131.19
2020-09-02 18:00:00,85.330777767,-12.73,86.2751095874,10.780777767,0,10.780777767,74.55,-12.73,75.6290645189,131.26,10.780777767,0.0,10.780777767,10.780777767,0,10.780777767,0.0,0.0,0.0,130.09,88.790777767,-17.96,90.5889828647,10.780777767,0,10.780777767,78.01,-17.96,80.0507445312,131.19
2020-09-02 18:30:00,88.6693333254,-12.61,89.5615027362,7.9793333254,0,7.9793333254,80.69,-12.61,81.6693834922,131.04,7.9793333254,0.0,7.9793333254,7.9793333254,0,7.9793333254,0.0,0.0,0.0,129.97,92.4093333254,-17.78,94.1042681584,7.9793333254,0,7.9793333254,84.43,-17.78,86.2818248532,130.87
2020-09-02 19:00:00,90.4185555477,-12.99,91.346895335,7.8085555477,0,7.8085555477,82.61,-12.99,83.6250692077,131.36,7.8085555477,0.0,7.8085555477,7.8085555477,0,7.8085555477,0.0,0.0,0.0,130.27,94.2585555477,-18.19,95.9976634817,7.8085555477,0,7.8085555477,86.45,-18.19,88.3429601044,131.21
2020-09-02 19:30:00,87.1497777704,-13.07,88.1243931351,7.3697777704,0,7.3697777704,79.78,-13.07,80.8435111806,131.36,7.3697777704,0.0,7.3697777704,7.3697777704,0,7.3697777704,0.0,0.0,0.0,130.27,90.8497777704,-18.3,92.6745494779,7.3697777704,0,7.3697777704,83.48,-18.3,85.4622747181,131.21
2020-09-02 20:00:00,83.9969999931,-14.04,85.1623015649,6.9469999931,0,6.9469999931,77.05,-14.04,78.3187340296,131.81,6.9469999931,0.0,6.9469999931,6.9469999931,0,6.9469999931,0.0,0.0,0.0,130.57,87.5869999931,-19.35,89.6989691567,6.9469999931,0,6.9469999931,80.64,-19.35,82.929078736,131.68
2020-09-02 20:30:00,79.3833333254,-13.86,80.5841995049,7.9533333254,0,7.9533333254,71.43,-13.86,72.7622463919,131.81,7.9533333254,0.0,7.9533333254,7.9533333254,0,7.9533333254,0.0,0.0,0.0,130.5,82.7033333254,-19.21,84.9050377959,7.9533333254,0,7.9533333254,74.75,-19.21,77.1789258801,131.68
2020-09-02 21:00:00,79.626333328,-15.11,81.0473013694,5.306333328,0,5.306333328,74.32,-15.11,75.84045424440001,131.81,5.306333328,0.0,5.306333328,5.306333328,0,5.306333328,0.0,0.0,0.0,130.5,83.066333328,-20.49,85.5561560179,5.306333328,0,5.306333328,77.76,-20.49,80.4142879096,131.68
2020-09-02 21:30:00,75.5371111058,-16.61,77.3417562137,5.2871111058,0,5.2871111058,70.25,-16.61,72.1869420325,132.22,5.2871111058,0.0,5.2871111058,5.2871111058,0,5.2871111058,0.0,0.0,0.0,130.68,78.7971111058,-22.12,81.8430150876,5.2871111058,0,5.2871111058,73.51,-22.12,76.7659722794,132.12
2020-09-02 22:00:00,70.3287777752,-18.09,72.618076836,2.5287777752,0,2.5287777752,67.8,-18.09,70.1718469188,132.22,2.5287777752,0.0,2.5287777752,2.5287777752,0,2.5287777752,0.0,0.0,0.0,130.58,73.4687777752,-23.69,77.1937653427,2.5287777752,0,2.5287777752,70.94,-23.69,74.7910402388,132.12
2020-09-02 22:30:00,65.9948888864,-18.76,68.6094961294,2.4548888864,0,2.4548888864,63.54,-18.76,66.2515599816,132.45,2.4548888864,0.0,2.4548888864,2.4548888864,0,2.4548888864,0.0,0.0,0.0,130.58,68.9248888864,-24.43,73.1263646574,2.4548888864,0,2.4548888864,66.47,-24.43,70.8172704924,132.32
2020-09-02 23:00:00,60.82222222,-19.41,63.8442700309,2.22222222,0,2.22222222,58.6,-19.41,61.7309330887,132.99,2.22222222,0.0,2.22222222,2.22222222,0,2.22222222,0.0,0.0,0.0,131.08,63.53222222,-25.17,68.3364628892,2.22222222,0,2.22222222,61.31,-25.17,66.2755233853,132.82
2020-09-02 23:30:00,54.1316666644,-19.5,57.5368346007,2.2416666644,0,2.2416666644,51.89,-19.5,55.4330415907,132.99,2.2416666644,0.0,2.2416666644,2.2416666644,0,2.2416666644,0.0,0.0,0.0,131.08,56.5216666644,-25.3,61.9256715953,2.2416666644,0,2.2416666644,54.28,-25.3,59.8866295595,132.95
2020-09-03 00:00:00,52.1768888869,-20.61,56.0999093931,2.0168888869,0,2.0168888869,50.16,-20.61,54.2291222499,133.22,2.0168888869,0.0,2.0168888869,2.0168888869,0,2.0168888869,0.0,0.0,0.0,131.08,54.4768888869,-26.49,60.57599791,2.0168888869,0,2.0168888869,52.46,-26.49,58.7687986945,133.09
2020-09-03 00:30:00,50.5239999981,-20.8,54.6380323201,1.8539999981,0,1.8539999981,48.67,-20.8,52.9283374007,133.37,1.8539999981,0.0,1.8539999981,1.8539999981,0,1.8539999981,0.0,0.0,0.0,131.26,52.7639999981,-26.69,59.1303288998,1.8539999981,0,1.8539999981,50.91,-26.69,57.4820337149,133.2
2020-09-03 01:00:00,48.6886666649,-21.08,53.0561274652,1.8086666649,0,1.8086666649,46.88,-21.08,51.4013696316,133.49,1.8086666649,0.0,1.8086666649,1.8086666649,0,1.8086666649,0.0,0.0,0.0,131.37,50.8386666649,-27.01,57.5683083672,1.8086666649,0,1.8086666649,49.03,-27.01,55.9775044103,133.4
2020-09-03 01:30:00,49.7522222204,-21.45,54.1792037212,1.8322222204,0,1.8322222204,47.92,-21.45,52.5017037819,133.49,1.8322222204,0.0,1.8322222204,1.8322222204,0,1.8322222204,0.0,0.0,0.0,131.37,51.9522222204,-27.39,58.7302774865,1.8322222204,0,1.8322222204,50.12,-27.39,57.1159040898,133.4
2020-09-03 02:00:00,48.3764444424,-21.76,53.0450561023,2.0064444424,0,2.0064444424,46.37,-21.76,51.221816641,133.65,2.0064444424,0.0,2.0064444424,2.0064444424,0,2.0064444424,0.0,0.0,0.0,131.47,50.5064444424,-27.74,57.6229861272,2.0064444424,0,2.0064444424,48.5,-27.74,55.8726910037,133.53
2020-09-03 02:30:00,47.3441111088,-21.82,52.1303870759,2.3341111088,0,2.3341111088,45.01,-21.82,50.0201209515,133.81,2.3341111088,0.0,2.3341111088,2.3341111088,0,2.3341111088,0.0,0.0,0.0,131.61,49.4141111088,-27.83,56.7121087306,2.3341111088,0,2.3341111088,47.08,-27.83,54.6903583824,133.71
2020-09-03 03:00:00,45.9703333307,-20.25,50.2327985139,2.6303333307,0,2.6303333307,43.34,-20.25,47.8374131826,134.0,2.6303333307,0.0,2.6303333307,2.6303333307,0,2.6303333307,0.0,0.0,0.0,131.91,47.9403333307,-26.2,54.6325503693,2.6303333307,0,2.6303333307,45.31,-26.2,52.3396226582,133.86
2020-09-03 03:30:00,45.2474444419,-20.5,49.6747544385,2.5674444419,0,2.5674444419,42.68,-20.5,47.3479925657,133.8,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,131.68,47.1874444419,-26.45,54.0948926698,2.5674444419,0,2.5674444419,44.62,-26.45,51.8704819719,133.63
2020-09-03 04:00:00,44.9781111081,-20.15,49.2854235941,3.0581111081,0,3.0581111081,41.92,-20.15,46.5113846279,133.8,3.0581111081,0.0,3.0581111081,3.0581111081,0,3.0581111081,0.0,0.0,0.0,131.68,46.8881111081,-26.1,53.6628825473,3.0581111081,0,3.0581111081,43.83,-26.1,51.0125366944,133.63
2020-09-03 04:30:00,44.7755555524,-20.42,49.2120592439,3.1455555524,0,3.1455555524,41.63,-20.42,46.3684515592,133.62,3.1455555524,0.0,3.1455555524,3.1455555524,0,3.1455555524,0.0,0.0,0.0,131.51,46.6655555524,-26.37,53.6008486408,3.1455555524,0,3.1455555524,43.52,-26.37,50.8858261208,133.47
2020-09-03 05:00:00,44.5826666635,-20.4,49.0282996527,3.1426666635,0,3.1426666635,41.44,-20.4,46.1891069409,133.62,3.1426666635,0.0,3.1426666635,3.1426666635,0,3.1426666635,0.0,0.0,0.0,131.51,46.4826666635,-26.36,53.436765435,3.1426666635,0,3.1426666635,43.34,-26.36,50.7267700529,133.47
2020-09-03 05:30:00,46.6592222191,-19.94,50.7413698878,3.1092222191,0,3.1092222191,43.55,-19.94,47.8978715602,133.45,3.1092222191,0.0,3.1092222191,3.1092222191,0,3.1092222191,0.0,0.0,0.0,131.51,48.6492222191,-25.84,55.0858640898,3.1092222191,0,3.1092222191,45.54,-25.84,52.3602635593,133.38
2020-09-03 06:00:00,49.2934444414,-19.18,52.8934406604,3.0934444414,0,3.0934444414,46.2,-19.18,50.0231186553,133.21,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,131.24,51.4034444414,-25.02,57.16917439,3.0934444414,0,3.0934444414,48.31,-25.02,54.4045632277,133.07
2020-09-03 06:30:00,56.7633333268,-17.4,59.3703293773,6.5833333268,0,6.5833333268,50.18,-17.4,53.111132543,132.61,6.5833333268,0.0,6.5833333268,6.5833333268,0,6.5833333268,0.0,0.0,0.0,130.85,59.0733333268,-23.08,63.4219607891,6.5833333268,0,6.5833333268,52.49,-23.08,57.340095047,132.5
2020-09-03 07:00:00,62.5472222151,-15.72,64.4924290659,7.1572222151,0,7.1572222151,55.39,-15.72,57.5775173136,132.51,7.1572222151,0.0,7.1572222151,7.1572222151,0,7.1572222151,0.0,0.0,0.0,130.94,65.0972222151,-21.29,68.4902360933,7.1572222151,0,7.1572222151,57.94,-21.29,61.7276898968,132.37
2020-09-03 07:30:00,69.0671111039,-15.15,70.709181414,7.1871111039,0,7.1871111039,61.88,-15.15,63.7075890299,132.12,7.1871111039,0.0,7.1871111039,7.1871111039,0,7.1871111039,0.0,0.0,0.0,130.63,71.9371111039,-20.62,74.8340320575,7.1871111039,0,7.1871111039,64.75,-20.62,67.9540057686,131.97
2020-09-03 08:00:00,71.6457777686,-14.52,73.10231099,9.1457777686,0,9.1457777686,62.5,-14.52,64.1644792701,131.84,9.1457777686,0.0,9.1457777686,9.1457777686,0,9.1457777686,0.0,0.0,0.0,130.46,74.5057777686,-19.93,77.1253254185,9.1457777686,0,9.1457777686,65.36,-19.93,68.3310654095,131.72
2020-09-03 08:30:00,78.2182222133,-12.37,79.1903225541,8.8782222133,0,8.8782222133,69.34,-12.37,70.4347392982,131.26,8.8782222133,0.0,8.8782222133,8.8782222133,0,8.8782222133,0.0,0.0,0.0,130.16,81.4282222133,-17.61,83.3106684214,8.8782222133,0,8.8782222133,72.55,-17.61,74.6566447143,131.14
2020-09-03 09:00:00,84.0947777684,-10.81,84.7867191718,9.394777768400001,0,9.394777768400001,74.7,-10.81,75.4781166962,131.51,9.394777768400001,0.0,9.394777768400001,9.394777768400001,0,9.394777768400001,0.0,0.0,0.0,130.6,87.5447777684,-15.95,88.985901212,9.394777768400001,0,9.394777768400001,78.15,-15.95,79.7610493913,131.34
2020-09-03 09:30:00,92.5503333226,-10.75,93.1725640847,10.7303333226,0,10.7303333226,81.82,-10.75,82.5231779563,131.32,10.7303333226,0.0,10.7303333226,10.7303333226,0,10.7303333226,0.0,0.0,0.0,130.47,96.3103333226,-15.83,97.6026085958,10.7303333226,0,10.7303333226,85.58,-15.83,87.0317488047,131.15
2020-09-03 10:00:00,91.6028888771,-10.12,92.1602064376,11.7928888771,0,11.7928888771,79.81,-10.12,80.4490553083,131.48,11.7928888771,0.0,11.7928888771,11.7928888771,0,11.7928888771,0.0,0.0,0.0,130.74,95.2428888771,-15.19,96.4465861586,11.7928888771,0,11.7928888771,83.45,-15.19,84.8212155065,131.39
2020-09-03 10:30:00,91.841777766,-9.8,92.3631536016,11.751777766,0,11.751777766,80.09,-9.8,80.687347831,131.48,11.751777766,0.0,11.751777766,11.751777766,0,11.751777766,0.0,0.0,0.0,130.74,95.521777766,-14.88,96.673804247,11.751777766,0,11.751777766,83.77,-14.88,85.08129818,131.39
2020-09-03 11:00:00,92.5398888767,-10.4,93.1224518218,12.1998888767,0,12.1998888767,80.34,-10.4,81.0103425496,131.48,12.1998888767,0.0,12.1998888767,12.1998888767,0,12.1998888767,0.0,0.0,0.0,130.74,96.2098888767,-15.48,97.447283788,12.1998888767,0,12.1998888767,84.01,-15.48,85.424296895,131.39
2020-09-03 11:30:00,91.8823333208,-9.98,92.4227438268,12.542333320800001,0,12.542333320800001,79.34,-9.98,79.9652174386,131.48,12.542333320800001,0.0,12.542333320800001,12.542333320800001,0,12.542333320800001,0.0,0.0,0.0,130.62,95.5023333208,-15.05,96.680909024,12.542333320800001,0,12.542333320800001,82.96,-15.05,84.3140800816,131.24
2020-09-03 12:00:00,90.8697777661,-9.22,91.3363285405,11.6597777661,0,11.6597777661,79.21,-9.22,79.7447960685,131.48,11.6597777661,0.0,11.6597777661,11.6597777661,0,11.6597777661,0.0,0.0,0.0,130.75,94.4897777661,-14.26,95.5597493838,11.6597777661,0,11.6597777661,82.83,-14.26,84.0485365726,131.32
2020-09-03 12:30:00,96.7227777671,-8.71,97.1141587977,10.6727777671,0,10.6727777671,86.05,-8.71,86.4896907151,131.29,10.6727777671,0.0,10.6727777671,10.6727777671,0,10.6727777671,0.0,0.0,0.0,130.75,100.6827777671,-13.68,101.6078940777,10.6727777671,0,10.6727777671,90.01,-13.68,91.0436296508,131.14
2020-09-03 13:00:00,95.0556666553,-9.2,95.4998416925,11.3656666553,0,11.3656666553,83.69,-9.2,84.1941571607,131.5,11.3656666553,0.0,11.3656666553,11.3656666553,0,11.3656666553,0.0,0.0,0.0,130.85,98.8956666553,-14.2,99.9099238474,11.3656666553,0,11.3656666553,87.53,-14.2,88.6743531129,131.39
2020-09-03 13:30:00,83.6799999874,-3.39,83.7486387823,12.5999999874,0,12.5999999874,71.08,-3.39,71.1607932783,131.14,12.5999999874,0.0,12.5999999874,12.5999999874,0,12.5999999874,0.0,0.0,0.0,130.97,86.8799999874,-8.17,87.2632986874,12.5999999874,0,12.5999999874,74.28,-8.17,74.7279552778,130.96
2020-09-03 14:00:00,80.8742222103,-2.11,80.9017423676,11.9242222103,0,11.9242222103,68.95,-2.11,68.9822774341,131.07,11.9242222103,0.0,11.9242222103,11.9242222103,0,11.9242222103,0.0,0.0,0.0,130.97,83.9842222103,-6.85,84.2631122157,11.9242222103,0,11.9242222103,72.06,-6.85,72.3848471712,130.96
2020-09-03 14:30:00,79.6218888779,-1.9,79.6445552972,11.0118888779,0,11.0118888779,68.61,-1.9,68.6363030764,130.82,11.0118888779,0.0,11.0118888779,11.0118888779,0,11.0118888779,0.0,0.0,0.0,130.78,82.7118888779,-6.63,82.9771863933,11.0118888779,0,11.0118888779,71.7,-6.63,72.0058810098,130.66
2020-09-03 15:00:00,76.1392222125,-2.31,76.1742558817,9.679222212500001,0,9.679222212500001,66.46,-2.31,66.5001330826,131.03,9.679222212500001,0.0,9.679222212500001,9.679222212500001,0,9.679222212500001,0.0,0.0,0.0,130.91,79.0992222125,-7.08,79.4154478337,9.679222212500001,0,9.679222212500001,69.42,-7.08,69.7801031814,130.89
2020-09-03 15:30:00,75.9842222118,-2.47,76.0243574464,10.3942222118,0,10.3942222118,65.59,-2.47,65.6364913748,131.03,10.3942222118,0.0,10.3942222118,10.3942222118,0,10.3942222118,0.0,0.0,0.0,130.91,78.9242222118,-7.26,79.2574315238,10.3942222118,0,10.3942222118,68.53,-7.26,68.9134856178,130.89
2020-09-03 16:00:00,78.9397777673,-2.48,78.9787244386,10.4497777673,0,10.4497777673,68.49,-2.48,68.5348852775,131.03,10.4497777673,0.0,10.4497777673,10.4497777673,0,10.4497777673,0.0,0.0,0.0,131.04,82.0397777673,-7.25,82.3595024033,10.4497777673,0,10.4497777673,71.59,-7.25,71.9561713823,131.02
2020-09-03 16:30:00,81.7556666537,-3.18,81.8174885339,12.9756666537,0,12.9756666537,68.78,-3.18,68.8534734055,131.48,12.9756666537,0.0,12.9756666537,12.9756666537,0,12.9756666537,0.0,0.0,0.0,131.3,84.8456666537,-8.01,85.2229267856,12.9756666537,0,12.9756666537,71.87,-8.01,72.3149846159,131.37
2020-09-03 17:00:00,83.0415555456,-3.32,83.1078958188,9.9615555456,0,9.9615555456,73.08,-3.32,73.1553743754,131.37,9.9615555456,0.0,9.9615555456,9.9615555456,0,9.9615555456,0.0,0.0,0.0,131.21,86.3715555456,-8.12,86.7524063491,9.9615555456,0,9.9615555456,76.41,-8.12,76.8402401089,131.25
2020-09-03 17:30:00,84.4217777665,-3.96,84.5146032426,11.3117777665,0,11.3117777665,73.11,-3.96,73.2171680687,131.37,11.3117777665,0.0,11.3117777665,11.3117777665,0,11.3117777665,0.0,0.0,0.0,131.04,87.7417777665,-8.79,88.1809711084,11.3117777665,0,11.3117777665,76.43,-8.79,76.9337962147,131.25
2020-09-03 18:00:00,86.9153333234,-4.28,87.0206502315,9.9153333234,0,9.9153333234,77.0,-4.28,77.1188589127,131.15,9.9153333234,0.0,9.9153333234,9.9153333234,0,9.9153333234,0.0,0.0,0.0,130.9,90.4053333234,-9.09,90.861170988,9.9153333234,0,9.9153333234,80.49,-9.09,81.0016555386,131.0
2020-09-03 18:30:00,90.2108888789,-4.59,90.3275847808,9.9508888789,0,9.9508888789,80.26,-4.59,80.391141925,131.05,9.9508888789,0.0,9.9508888789,9.9508888789,0,9.9508888789,0.0,0.0,0.0,130.9,93.8808888789,-9.39,94.3493158253,9.9508888789,0,9.9508888789,83.93,-9.39,84.4536381691,130.92
2020-09-03 19:00:00,90.3832222131,-8.43,90.7755019684,9.1632222131,0,9.1632222131,81.22,-8.43,81.6563120647,131.44,9.1632222131,0.0,9.1632222131,9.1632222131,0,9.1632222131,0.0,0.0,0.0,130.9,94.1032222131,-13.43,95.0567269102,9.1632222131,0,9.1632222131,84.94,-13.43,85.9951655618,131.32
2020-09-03 19:30:00,88.9512222146,-10.27,89.5421288192,7.6412222146,0,7.6412222146,81.31,-10.27,81.956018693,131.7,7.6412222146,0.0,7.6412222146,7.6412222146,0,7.6412222146,0.0,0.0,0.0,130.9,92.6912222146,-15.37,93.9569027567,7.6412222146,0,7.6412222146,85.05,-15.37,86.4276541392,131.54
2020-09-03 20:00:00,87.5791111041,-11.31,88.3063803006,6.9991111041,0,6.9991111041,80.58,-11.31,81.3698500675,131.7,6.9991111041,0.0,6.9991111041,6.9991111041,0,6.9991111041,0.0,0.0,0.0,130.9,91.2991111041,-16.46,92.7710045672,6.9991111041,0,6.9991111041,84.3,-16.46,85.8919181297,131.67
2020-09-03 20:30:00,88.7667777711,-10.9,89.433499517,6.6767777711,0,6.6767777711,82.09,-10.9,82.8104951078,131.7,6.6767777711,0.0,6.6767777711,6.6767777711,0,6.6767777711,0.0,0.0,0.0,130.9,92.5567777711,-16.04,93.9363545778,6.6767777711,0,6.6767777711,85.88,-16.04,87.3650731128,131.67
2020-09-03 21:00:00,85.1406666624,-10.92,85.8381006297,4.2506666624000005,0,4.2506666624000005,80.89,-10.92,81.6237618589,131.78,4.2506666624000005,0.0,4.2506666624000005,4.2506666624000005,0,4.2506666624000005,0.0,0.0,0.0,130.9,88.8706666624,-16.04,90.3065722582,4.2506666624000005,0,4.2506666624000005,84.62,-16.04,86.1268018679,131.67
2020-09-03 21:30:00,81.8171111057,-10.83,82.5307734708,5.3771111057,0,5.3771111057,76.44,-10.83,77.2033839932,131.89,5.3771111057,0.0,5.3771111057,5.3771111057,0,5.3771111057,0.0,0.0,0.0,131.02,85.3271111057,-16.0,86.8142608657,5.3771111057,0,5.3771111057,79.95,-16.0,81.5352837733,131.67
2020-09-03 22:00:00,76.2618888835,-11.59,77.1375641052,5.3418888835,0,5.3418888835,70.92,-11.59,71.8607994667,132.07,5.3418888835,0.0,5.3418888835,5.3418888835,0,5.3418888835,0.0,0.0,0.0,131.09,79.5018888835,-16.85,81.2679077868,5.3418888835,0,5.3418888835,74.16,-16.85,76.0501683101,131.93
2020-09-03 22:30:00,70.4869999962,-12.56,71.5972818511,3.8269999962,0,3.8269999962,66.66,-12.56,67.8329506951,132.17,3.8269999962,0.0,3.8269999962,3.8269999962,0,3.8269999962,0.0,0.0,0.0,131.09,73.5269999962,-17.91,75.6768645521,3.8269999962,0,3.8269999962,69.7,-17.91,71.9642835023,132.08
2020-09-03 23:00:00,63.9417777734,-13.21,65.2920749006,4.4017777734,0,4.4017777734,59.54,-13.21,60.987832393,132.61,4.4017777734,0.0,4.4017777734,4.4017777734,0,4.4017777734,0.0,0.0,0.0,131.37,66.6517777734,-18.66,69.2145582977,4.4017777734,0,4.4017777734,62.25,-18.66,64.9865993879,132.53
2020-09-03 23:30:00,56.7753333304,-13.36,58.3260497101,2.9053333304,0,2.9053333304,53.87,-13.36,55.5019504162,132.85,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,131.51,59.2353333304,-18.86,62.1652983164,2.9053333304,0,2.9053333304,56.33,-18.86,59.4034384527,132.7
2020-09-04 00:00:00,55.1523333305,-14.47,57.0189509882,2.8223333305000002,0,2.8223333305000002,52.33,-14.47,54.293736287,133.04,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,131.61,57.5223333305,-20.04,60.9132205009,2.8223333305000002,0,2.8223333305000002,54.7,-20.04,58.2553997497,132.93
2020-09-04 00:30:00,52.6892222195,-15.4,54.893662094,2.7492222195,0,2.7492222195,49.94,-15.4,52.2605357799,133.18,2.7492222195,0.0,2.7492222195,2.7492222195,0,2.7492222195,0.0,0.0,0.0,131.61,54.9592222195,-21.03,58.8453652123,2.7492222195,0,2.7492222195,52.21,-21.03,56.2862771908,133.04
2020-09-04 01:00:00,51.5365555527,-15.85,53.9188191473,2.8165555527,0,2.8165555527,48.72,-15.85,51.2333963348,133.18,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,131.61,53.7365555527,-21.52,57.88547143,2.8165555527,0,2.8165555527,50.92,-21.52,55.2807091127,133.04
2020-09-04 01:30:00,52.9614444416,-15.96,55.3139783178,2.8314444416,0,2.8314444416,50.13,-15.96,52.6093005086,133.32,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,131.7,55.2314444416,-21.62,59.3121981982,2.8314444416,0,2.8314444416,52.4,-21.62,56.6849574402,133.12
2020-09-04 02:00:00,51.4394444416,-16.21,53.9331117631,2.8894444416000002,0,2.8894444416000002,48.55,-16.21,51.1846324594,133.32,2.8894444416000002,0.0,2.8894444416000002,2.8894444416000002,0,2.8894444416000002,0.0,0.0,0.0,131.7,53.6294444416,-21.9,57.9286398175,2.8894444416000002,0,2.8894444416000002,50.74,-21.9,55.2644334088,133.12
2020-09-04 02:30:00,49.9401111082,-16.55,52.6109988263,2.9101111082,0,2.9101111082,47.03,-16.55,49.8570295946,133.16,2.9101111082,0.0,2.9101111082,2.9101111082,0,2.9101111082,0.0,0.0,0.0,131.46,52.0701111082,-22.27,56.6325822369,2.9101111082,0,2.9101111082,49.16,-22.27,53.9690513165,133.04
2020-09-04 03:00:00,48.4463333304,-16.74,51.2569489256,2.8863333304000003,0,2.8863333304000003,45.56,-16.74,48.5380386913,133.51,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,131.78,50.4963333304,-22.48,55.2741357221,2.8863333304000003,0,2.8863333304000003,47.61,-22.48,52.6503798657,133.4
2020-09-04 03:30:00,47.587888886,-16.8,50.4662973541,2.8678888860000002,0,2.8678888860000002,44.72,-16.8,47.7715228981,133.51,2.8678888860000002,0.0,2.8678888860000002,2.8678888860000002,0,2.8678888860000002,0.0,0.0,0.0,131.67,49.597888886,-22.55,54.4835120192,2.8678888860000002,0,2.8678888860000002,46.73,-22.55,51.8863700792,133.3
2020-09-04 04:00:00,47.3631111082,-17.0,50.3216086175,2.8931111082000003,0,2.8931111082000003,44.47,-17.0,47.6086221183,133.42,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,131.67,49.3631111082,-22.76,54.3574681004,2.8931111082000003,0,2.8931111082000003,46.47,-22.76,51.7443571803,133.3
2020-09-04 04:30:00,47.1876666636,-17.0,50.1565138856,3.0376666636,0,3.0376666636,44.15,-17.0,47.309856267,133.42,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,131.59,49.1776666636,-22.76,54.1891178972,3.0376666636,0,3.0376666636,46.14,-22.76,51.448199191,133.3
2020-09-04 05:00:00,47.446111108,-17.21,50.4709575823,3.066111108,0,3.066111108,44.38,-17.21,47.6000892856,133.42,3.066111108,0.0,3.066111108,3.066111108,0,3.066111108,0.0,0.0,0.0,131.59,49.446111108,-22.97,54.5209941555,3.066111108,0,3.066111108,46.38,-22.97,51.7564034686,133.3
2020-09-04 05:30:00,49.416999997,-16.75,52.1785625397,2.986999997,0,2.986999997,46.43,-16.75,49.3589647379,133.5,2.986999997,0.0,2.986999997,2.986999997,0,2.986999997,0.0,0.0,0.0,131.73,51.526999997,-22.5,56.2252765995,2.986999997,0,2.986999997,48.54,-22.5,53.5012298924,133.3
2020-09-04 06:00:00,52.0274444416,-16.04,54.443884644,2.8274444416,0,2.8274444416,49.2,-16.04,51.7486386294,133.18,2.8274444416,0.0,2.8274444416,2.8274444416,0,2.8274444416,0.0,0.0,0.0,131.51,54.2574444416,-21.7,58.4359502133,2.8274444416,0,2.8274444416,51.43,-21.7,55.8205598324,133.03
2020-09-04 06:30:00,59.3022222165,-14.34,61.0113854933,5.7322222165,0,5.7322222165,53.57,-14.34,55.4561132789,132.6,5.7322222165,0.0,5.7322222165,5.7322222165,0,5.7322222165,0.0,0.0,0.0,131.17,61.7422222165,-19.86,64.8577027363,5.7322222165,0,5.7322222165,56.01,-19.86,59.4267591242,132.49
2020-09-04 07:00:00,65.643555549,-12.11,66.7512433226,6.543555549,0,6.543555549,59.1,-12.11,60.3279545485,132.37,6.543555549,0.0,6.543555549,6.543555549,0,6.543555549,0.0,0.0,0.0,131.17,68.343555549,-17.49,70.5460252961,6.543555549,0,6.543555549,61.8,-17.49,64.2272535611,132.23
2020-09-04 07:30:00,74.3521111048,-9.71,74.9834683496,6.3021111048,0,6.3021111048,68.05,-9.71,68.7392653438,131.62,6.3021111048,0.0,6.3021111048,6.3021111048,0,6.3021111048,0.0,0.0,0.0,130.73,77.4721111048,-14.85,78.8825107298,6.3021111048,0,6.3021111048,71.17,-14.85,72.7027606078,131.45
2020-09-04 08:00:00,80.8555555498,-9.82,81.4496977481,5.8055555498,0,5.8055555498,75.05,-9.82,75.6897278367,131.08,5.8055555498,0.0,5.8055555498,5.8055555498,0,5.8055555498,0.0,0.0,0.0,130.28,84.3055555498,-14.92,85.615612458,5.8055555498,0,5.8055555498,78.5,-14.92,79.9052964452,130.94
2020-09-04 08:30:00,81.4259999906,-11.09,82.1777437903,9.4259999906,0,9.4259999906,72.0,-11.09,72.8490775508,131.08,9.4259999906,0.0,9.4259999906,9.4259999906,0,9.4259999906,0.0,0.0,0.0,130.09,84.7459999906,-16.25,86.2899009989,9.4259999906,0,9.4259999906,75.32,-16.25,77.0530005905,130.94
2020-09-04 09:00:00,82.942777767,-9.7,83.5080498138,10.742777767,0,10.742777767,72.2,-9.7,72.8486787801,131.38,10.742777767,0.0,10.742777767,10.742777767,0,10.742777767,0.0,0.0,0.0,130.55,86.242777767,-14.8,87.5034668855,10.742777767,0,10.742777767,75.5,-14.8,76.9369222155,131.26
2020-09-04 09:30:00,77.8582222088,-6.62,78.1391525774,13.4282222088,0,13.4282222088,64.43,-6.62,64.7692002421,131.38,13.4282222088,0.0,13.4282222088,13.4282222088,0,13.4282222088,0.0,0.0,0.0,130.82,80.7782222088,-11.64,81.6125651062,13.4282222088,0,13.4282222088,67.35,-11.64,68.34846084590001,131.26
2020-09-04 10:00:00,78.7211110952,-6.21,78.9656724917,15.9011110952,0,15.9011110952,62.82,-6.21,63.1261950382,131.38,15.9011110952,0.0,15.9011110952,15.9011110952,0,15.9011110952,0.0,0.0,0.0,130.82,81.5711110952,-11.22,82.3391435789,15.9011110952,0,15.9011110952,65.67,-11.22,66.6215978493,131.26
2020-09-04 10:30:00,79.1541110954,-7.4,79.4992660551,15.7441110954,0,15.7441110954,63.41,-7.4,63.8403328625,131.65,15.7441110954,0.0,15.7441110954,15.7441110954,0,15.7441110954,0.0,0.0,0.0,130.97,82.0241110954,-12.47,82.9665938856,15.7441110954,0,15.7441110954,66.28,-12.47,67.4428595183,131.49
2020-09-04 11:00:00,78.1693333185,-6.95,78.4776858187,14.8793333185,0,14.8793333185,63.29,-6.95,63.670453116,131.41,14.8793333185,0.0,14.8793333185,14.8793333185,0,14.8793333185,0.0,0.0,0.0,130.8,81.0393333185,-11.99,81.921509048,14.8793333185,0,14.8793333185,66.16,-11.99,67.237680656,131.28
2020-09-04 11:30:00,76.3618888733,-7.11,76.6921780385,15.6218888733,0,15.6218888733,60.74,-7.11,61.15471936,131.54,15.6218888733,0.0,15.6218888733,15.6218888733,0,15.6218888733,0.0,0.0,0.0,130.8,79.0818888733,-12.18,80.014358385,15.6218888733,0,15.6218888733,63.46,-12.18,64.6182946231,131.4
2020-09-04 12:00:00,75.1137777619,-7.14,75.4523638441,15.8637777619,0,15.8637777619,59.25,-7.14,59.6786569889,131.76,15.8637777619,0.0,15.8637777619,15.8637777619,0,15.8637777619,0.0,0.0,0.0,131.07,77.7737777619,-12.23,78.729495155,15.8637777619,0,15.8637777619,61.91,-12.23,63.1064259802,131.67
2020-09-04 12:30:00,77.4951110974,-7.09,77.8187660143,13.7351110974,0,13.7351110974,63.76,-7.09,64.1529866803,131.62,13.7351110974,0.0,13.7351110974,13.7351110974,0,13.7351110974,0.0,0.0,0.0,131.07,80.3751110974,-12.14,81.2867645064,13.7351110974,0,13.7351110974,66.64,-12.14,67.7367640207,131.51
2020-09-04 13:00:00,74.2451110965,-7.39,74.6119871183,14.5651110965,0,14.5651110965,59.68,-7.39,60.1358004852,131.76,14.5651110965,0.0,14.5651110965,14.5651110965,0,14.5651110965,0.0,0.0,0.0,131.07,76.9151110965,-12.5,77.9242216194,14.5651110965,0,14.5651110965,62.35,-12.5,63.5906636229,131.62
2020-09-04 13:30:00,74.8813333187,-7.96,75.303224895,14.6213333187,0,14.6213333187,60.26,-7.96,60.7834615664,131.76,14.6213333187,0.0,14.6213333187,14.6213333187,0,14.6213333187,0.0,0.0,0.0,131.07,77.6013333187,-13.1,78.6992816539,14.6213333187,0,14.6213333187,62.98,-13.1,64.3279907972,131.62
2020-09-04 14:00:00,73.9864444275,-7.22,74.337893157,16.9364444275,0,16.9364444275,57.05,-7.22,57.5050510825,131.95,16.9364444275,0.0,16.9364444275,16.9364444275,0,16.9364444275,0.0,0.0,0.0,131.22,76.5464444275,-12.35,77.5363182934,16.9364444275,0,16.9364444275,59.61,-12.35,60.8758950653,131.81
2020-09-04 14:30:00,71.4558888709,-7.75,71.8749368997,17.9758888709,0,17.9758888709,53.48,-7.75,54.0386241498,132.11,17.9758888709,0.0,17.9758888709,17.9758888709,0,17.9758888709,0.0,0.0,0.0,131.33,73.8658888709,-12.95,74.9924798809,17.9758888709,0,17.9758888709,55.89,-12.95,57.3706771792,131.97
2020-09-04 15:00:00,67.5386666507,-8.23,68.0382568336,15.9986666507,0,15.9986666507,51.54,-8.23,52.1929545054,132.24,15.9986666507,0.0,15.9986666507,15.9986666507,0,15.9986666507,0.0,0.0,0.0,131.33,69.8386666507,-13.46,71.1239127126,15.9986666507,0,15.9986666507,53.84,-13.46,55.4970017208,132.09
2020-09-04 15:30:00,67.4208888735,-9.48,68.0841145679,15.3608888735,0,15.3608888735,52.06,-9.48,52.9161034091,132.24,15.3608888735,0.0,15.3608888735,15.3608888735,0,15.3608888735,0.0,0.0,0.0,131.24,69.7408888735,-14.78,71.2898308377,15.3608888735,0,15.3608888735,54.38,-14.78,56.3527532602,132.09
2020-09-04 16:00:00,64.7896666521,-9.52,65.4853518345,14.5596666521,0,14.5596666521,50.23,-9.52,51.1241948592,132.24,14.5596666521,0.0,14.5596666521,14.5596666521,0,14.5596666521,0.0,0.0,0.0,131.24,67.0296666521,-14.82,68.6484421636,14.5596666521,0,14.5596666521,52.47,-14.82,54.5227778089,132.09
2020-09-04 16:30:00,67.9033333224,-9.64,68.5841984446,10.943333322400001,0,10.943333322400001,56.96,-9.64,57.7699852865,132.13,10.943333322400001,0.0,10.943333322400001,10.943333322400001,0,10.943333322400001,0.0,0.0,0.0,131.1,70.4833333224,-14.9,72.0410318932,10.943333322400001,0,10.943333322400001,59.54,-14.9,61.3760669968,132.0
2020-09-04 17:00:00,73.800999991,-9.15,74.366054754,8.980999991000001,0,8.980999991000001,64.82,-9.15,65.4626221595,131.67,8.980999991000001,0.0,8.980999991000001,8.980999991000001,0,8.980999991000001,0.0,0.0,0.0,130.8,76.760999991,-14.32,78.0852964368,8.980999991000001,0,8.980999991000001,67.78,-14.32,69.2761921586,131.57
2020-09-04 17:30:00,85.7029999928,-10.03,86.2879198252,7.2129999928,0,7.2129999928,78.49,-10.03,79.128256647,131.67,7.2129999928,0.0,7.2129999928,7.2129999928,0,7.2129999928,0.0,0.0,0.0,130.8,89.3329999928,-15.14,90.6068677734,7.2129999928,0,7.2129999928,82.12,-15.14,83.5039759532,131.48
2020-09-04 18:00:00,90.6853333247,-10.54,91.2957900465,8.5953333247,0,8.5953333247,82.09,-10.54,82.7638791986,131.45,8.5953333247,0.0,8.5953333247,8.5953333247,0,8.5953333247,0.0,0.0,0.0,130.61,94.4653333247,-15.64,95.751286154,8.5953333247,0,8.5953333247,85.87,-15.64,87.2826815583,131.3
2020-09-04 18:30:00,91.0697777683,-10.76,91.7032279845,9.4497777683,0,9.4497777683,81.62,-10.76,82.3261926728,131.45,9.4497777683,0.0,9.4497777683,9.4497777683,0,9.4497777683,0.0,0.0,0.0,130.61,94.8297777683,-15.87,96.1485499193,9.4497777683,0,9.4497777683,85.38,-15.87,86.8423934493,131.3
2020-09-04 19:00:00,90.0487777694,-11.29,90.7537683943,8.3587777694,0,8.3587777694,81.69,-11.29,82.4664792507,131.61,8.3587777694,0.0,8.3587777694,8.3587777694,0,8.3587777694,0.0,0.0,0.0,130.69,93.8087777694,-16.43,95.2367139636,8.3587777694,0,8.3587777694,85.45,-16.43,87.0152136123,131.43
2020-09-04 19:30:00,87.1345555458,-11.92,87.9461037805,9.7345555458,0,9.7345555458,77.4,-11.92,78.3124919792,131.82,9.7345555458,0.0,9.7345555458,9.7345555458,0,9.7345555458,0.0,0.0,0.0,130.82,90.7045555458,-17.14,92.3097827793,9.7345555458,0,9.7345555458,80.97,-17.14,82.7642465078,131.71
2020-09-04 20:00:00,85.1203333235,-12.48,86.0303524642,9.7903333235,0,9.7903333235,75.33,-12.48,76.356789482,132.12,9.7903333235,0.0,9.7903333235,9.7903333235,0,9.7903333235,0.0,0.0,0.0,131.09,88.5803333235,-17.75,90.3412306298,9.7903333235,0,9.7903333235,78.79,-17.75,80.7646370635,132.02
2020-09-04 20:30:00,86.6711111019,-12.52,87.5707251291,9.2111111019,0,9.2111111019,77.46,-12.52,78.46529169,132.29,9.2111111019,0.0,9.2111111019,9.2111111019,0,9.2111111019,0.0,0.0,0.0,131.22,90.2611111019,-17.79,91.9975666925,9.2111111019,0,9.2111111019,81.05,-17.79,82.97943480160001,132.16
2020-09-04 21:00:00,83.2949999929,-13.69,84.4125175778,7.0749999929,0,7.0749999929,76.22,-13.69,77.4396829797,132.81,7.0749999929,0.0,7.0749999929,7.0749999929,0,7.0749999929,0.0,0.0,0.0,131.62,86.8149999929,-19.06,88.8826632351,7.0749999929,0,7.0749999929,79.74,-19.06,81.9862866582,132.68
2020-09-04 21:30:00,79.6243333263,-12.78,80.6434303441,7.0443333263,0,7.0443333263,72.58,-12.78,73.6965725119,132.25,7.0443333263,0.0,7.0443333263,7.0443333263,0,7.0443333263,0.0,0.0,0.0,131.14,82.9443333263,-18.09,84.8941136413,7.0443333263,0,7.0443333263,75.9,-18.09,78.0260091252,132.11
2020-09-04 22:00:00,77.9663333277,-13.88,79.1921936341,5.5863333277,0,5.5863333277,72.38,-13.88,73.6988385254,132.71,5.5863333277,0.0,5.5863333277,5.5863333277,0,5.5863333277,0.0,0.0,0.0,131.46,81.2863333277,-19.28,83.5415249195,5.5863333277,0,5.5863333277,75.7,-19.28,78.116633312,132.57
2020-09-04 22:30:00,71.899888886,-14.47,73.3414952249,2.8998888860000003,0,2.8998888860000003,69.0,-14.47,70.5009283627,132.83,2.8998888860000003,0.0,2.8998888860000003,2.8998888860000003,0,2.8998888860000003,0.0,0.0,0.0,131.46,75.049888886,-19.92,77.64851719,2.8998888860000003,0,2.8998888860000003,72.15,-19.92,74.8493747469,132.71
2020-09-04 23:00:00,66.8517777749,-15.67,68.6637392782,2.8917777749,0,2.8917777749,63.96,-15.67,65.8515793281,132.66,2.8917777749,0.0,2.8917777749,2.8917777749,0,2.8917777749,0.0,0.0,0.0,131.18,69.7717777749,-21.2,72.9214712816,2.8917777749,0,2.8917777749,66.88,-21.2,70.1596351188,132.54
2020-09-04 23:30:00,63.1417777749,-15.9,65.1129334355,2.8517777749,0,2.8517777749,60.29,-15.9,62.3513760875,133.15,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,131.59,65.8917777749,-21.49,69.3076220797,2.8517777749,0,2.8517777749,63.04,-21.49,66.6022649765,133.01
2020-09-05 00:00:00,58.995888886,-15.85,61.0879481195,2.855888886,0,2.855888886,56.14,-15.85,58.3345703678,133.15,2.855888886,0.0,2.855888886,2.855888886,0,2.855888886,0.0,0.0,0.0,131.59,61.525888886,-21.46,65.1610819678,2.855888886,0,2.855888886,58.67,-21.46,62.4715975464,133.09
2020-09-05 00:30:00,56.2608888841,-16.09,58.5164568137,4.8308888841,0,4.8308888841,51.43,-16.09,53.8881526868,132.6,4.8308888841,0.0,4.8308888841,4.8308888841,0,4.8308888841,0.0,0.0,0.0,130.98,58.5808888841,-21.71,62.474351877,4.8308888841,0,4.8308888841,53.75,-21.71,57.9688416307,132.49
2020-09-05 01:00:00,54.2466666637,-16.43,56.6802059287,2.9566666637,0,2.9566666637,51.29,-16.43,53.8573021976,132.94,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,131.29,56.5666666637,-22.08,60.7232589495,2.9566666637,0,2.9566666637,53.61,-22.08,57.9789487659,132.82
2020-09-05 01:30:00,54.6114444413,-16.38,57.0150354202,3.1714444413,0,3.1714444413,51.44,-16.38,53.9849793924,132.6,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,130.94,56.9314444413,-22.02,61.0415413155,3.1714444413,0,3.1714444413,53.76,-22.02,58.0949051122,132.5
2020-09-05 02:00:00,51.6351111061,-16.25,54.1317577669,5.0551111061,0,5.0551111061,46.58,-16.25,49.3331420041,132.52,5.0551111061,0.0,5.0551111061,5.0551111061,0,5.0551111061,0.0,0.0,0.0,130.81,53.7251111061,-21.9,58.0172178181,5.0551111061,0,5.0551111061,48.67,-21.9,53.3702061079,132.38
2020-09-05 02:30:00,50.7218888855,-16.54,53.3505540001,3.3518888855,0,3.3518888855,47.37,-16.54,50.1745802175,132.63,3.3518888855,0.0,3.3518888855,3.3518888855,0,3.3518888855,0.0,0.0,0.0,130.91,52.6318888855,-22.14,57.0989958551,3.3518888855,0,3.3518888855,49.28,-22.14,54.0249757057,132.52
2020-09-05 03:00:00,49.9113333304,-16.9,52.6948877485,2.8913333304,0,2.8913333304,47.02,-16.9,49.9648916741,132.3,2.8913333304,0.0,2.8913333304,2.8913333304,0,2.8913333304,0.0,0.0,0.0,130.52,52.0413333304,-22.56,56.7208425079,2.8913333304,0,2.8913333304,49.15,-22.56,54.0802745925,132.17
2020-09-05 03:30:00,49.2921111067,-17.19,52.2035278248,4.4121111067,0,4.4121111067,44.88,-17.19,48.0594475624,132.3,4.4121111067,0.0,4.4121111067,4.4121111067,0,4.4121111067,0.0,0.0,0.0,130.52,51.3021111067,-22.88,56.1729561622,4.4121111067,0,4.4121111067,46.89,-22.88,52.1743854779,132.26
2020-09-05 04:00:00,48.1673333304,-17.42,51.2205857069,2.9273333303999998,0,2.9273333303999998,45.24,-17.42,48.4779743801,132.44,2.9273333303999998,0.0,2.9273333303999998,2.9273333303999998,0,2.9273333303999998,0.0,0.0,0.0,130.62,50.1973333304,-23.14,55.2741519472,2.9273333303999998,0,2.9273333303999998,47.27,-23.14,52.6299581987,132.35
2020-09-05 04:30:00,48.0048888861,-17.72,51.1709659569,2.8348888861,0,2.8348888861,45.17,-17.72,48.5214107379,132.44,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,130.62,50.0348888861,-23.46,55.2617562681,2.8348888861,0,2.8348888861,47.2,-23.46,52.7087431078,132.35
2020-09-05 05:00:00,48.1575555527,-17.76,51.3280406485,2.8675555527,0,2.8675555527,45.29,-17.76,48.6477306768,132.44,2.8675555527,0.0,2.8675555527,2.8675555527,0,2.8675555527,0.0,0.0,0.0,130.62,50.1875555527,-23.49,55.412731681,2.8675555527,0,2.8675555527,47.32,-23.49,52.8295608537,132.35
2020-09-05 05:30:00,49.6465555527,-17.39,52.6041117998,2.8965555526999998,0,2.8965555526999998,46.75,-17.39,49.8796010409,132.34,2.8965555526999998,0.0,2.8965555526999998,2.8965555526999998,0,2.8965555526999998,0.0,0.0,0.0,130.47,51.7365555527,-23.08,56.6511922245,2.8965555526999998,0,2.8965555526999998,48.84,-23.08,54.0188115382,132.24
2020-09-05 06:00:00,51.3516666637,-17.0,54.0924548264,2.9516666637,0,2.9516666637,48.4,-17.0,51.2987329278,132.9,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,131.13,53.5216666637,-22.7,58.1365530666,2.9516666637,0,2.9516666637,50.57,-22.7,55.4311726378,132.77
2020-09-05 06:30:00,55.2044444416,-15.81,57.4237475797,2.8844444416,0,2.8844444416,52.32,-15.81,54.6565503851,133.7,2.8844444416,0.0,2.8844444416,2.8844444416,0,2.8844444416,0.0,0.0,0.0,132.13,57.5644444416,-21.47,61.4379863266,2.8844444416,0,2.8844444416,54.68,-21.47,58.7440490603,133.56
2020-09-05 07:00:00,57.7757777748,-15.39,59.7904055638,2.9357777748,0,2.9357777748,54.84,-15.39,56.9585612529,133.04,2.9357777748,0.0,2.9357777748,2.9357777748,0,2.9357777748,0.0,0.0,0.0,131.55,60.2357777748,-20.99,63.7881573973,2.9357777748,0,2.9357777748,57.3,-20.99,61.0235208752,132.94
2020-09-05 07:30:00,63.1744444408,-14.62,64.8440809203,3.6744444408,0,3.6744444408,59.5,-14.62,61.2698490287,133.18,3.6744444408,0.0,3.6744444408,3.6744444408,0,3.6744444408,0.0,0.0,0.0,131.76,65.8644444408,-20.15,68.8777724777,3.6744444408,0,3.6744444408,62.19,-20.15,65.3729194698,133.03
2020-09-05 08:00:00,65.9797777717,-13.38,67.3227708491,6.0997777717,0,6.0997777717,59.88,-13.38,61.3566524511,132.66,6.0997777717,0.0,6.0997777717,6.0997777717,0,6.0997777717,0.0,0.0,0.0,131.38,68.7097777717,-18.83,71.2432625687,6.0997777717,0,6.0997777717,62.61,-18.83,65.3802799015,132.54
2020-09-05 08:30:00,68.9611110988,-11.99,69.9956780379,12.3011110988,0,12.3011110988,56.66,-11.99,57.9147278333,132.14,12.3011110988,0.0,12.3011110988,12.3011110988,0,12.3011110988,0.0,0.0,0.0,130.94,71.5111110988,-17.34,73.5833854249,12.3011110988,0,12.3011110988,59.21,-17.34,61.696837034,131.99
