Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-05 09:00:00,70.9757777623,-10.33,71.7235660642,15.4357777623,0,15.4357777623,55.54,-10.33,56.4924818007,131.63,15.4357777623,0.0,15.4357777623,15.4357777623,0,15.4357777623,0.0,0.0,0.0,130.61,73.5157777623,-15.6,75.152708401,15.4357777623,0,15.4357777623,58.08,-15.6,60.1385600094,131.49
2020-09-05 09:30:00,66.7111110907,-10.23,67.4909271159,20.3811110907,0,20.3811110907,46.33,-10.23,47.4459882393,131.54,20.3811110907,0.0,20.3811110907,20.3811110907,0,20.3811110907,0.0,0.0,0.0,130.42,68.8011110907,-15.51,70.527675329,20.3811110907,0,20.3811110907,48.42,-15.51,50.8434509057,131.37
2020-09-05 10:00:00,66.382333312,-10.46,67.2013822473,21.362333312,0,21.362333312,45.02,-10.46,46.2191735106,131.67,21.362333312,0.0,21.362333312,21.362333312,0,21.362333312,0.0,0.0,0.0,130.54,68.372333312,-15.78,70.1696826452,21.362333312,0,21.362333312,47.01,-15.78,49.5877857945,131.51
2020-09-05 10:30:00,65.1601110888,-9.82,65.8959215513,22.3601110888,0,22.3601110888,42.8,-9.82,43.9120985606,131.56,22.3601110888,0.0,22.3601110888,22.3601110888,0,22.3601110888,0.0,0.0,0.0,130.54,67.0501110888,-15.13,68.7359752751,22.3601110888,0,22.3601110888,44.69,-15.13,47.1817019617,131.4
2020-09-05 11:00:00,62.968777754,-9.43,63.6709656895,23.738777754,0,23.738777754,39.23,-9.43,40.3474633651,131.56,23.738777754,0.0,23.738777754,23.738777754,0,23.738777754,0.0,0.0,0.0,130.54,64.708777754,-14.74,66.3663583333,23.738777754,0,23.738777754,40.97,-14.74,43.540883087,131.4
2020-09-05 11:30:00,60.5776666432,-9.64,61.3398997059,23.4876666432,0,23.4876666432,37.09,-9.64,38.3222872491,131.46,23.4876666432,0.0,23.4876666432,23.4876666432,0,23.4876666432,0.0,0.0,0.0,130.35,62.1576666432,-14.96,63.9325982776,23.4876666432,0,23.4876666432,38.67,-14.96,41.4628809901,131.3
2020-09-05 12:00:00,64.6283333089,-9.75,65.359650904,24.3883333089,0,24.3883333089,40.24,-9.75,41.4043488054,131.68,24.3883333089,0.0,24.3883333089,24.3883333089,0,24.3883333089,0.0,0.0,0.0,130.59,66.4283333089,-15.07,68.1162856166,24.3883333089,0,24.3883333089,42.04,-15.07,44.6594502877,131.53
2020-09-05 12:30:00,64.4613333065,-10.19,65.2617774172,26.8313333065,0,26.8313333065,37.63,-10.19,38.9852920984,131.68,26.8313333065,0.0,26.8313333065,26.8313333065,0,26.8313333065,0.0,0.0,0.0,130.59,66.0713333065,-15.54,67.8742416893,26.8313333065,0,26.8313333065,39.24,-15.54,42.2050850017,131.53
2020-09-05 13:00:00,64.6283333065,-10.3,65.4439566803,26.8383333065,0,26.8383333065,37.79,-10.3,39.1685345654,131.84,26.8383333065,0.0,26.8383333065,26.8383333065,0,26.8383333065,0.0,0.0,0.0,130.59,66.3483333065,-15.67,68.1736769769,26.8383333065,0,26.8383333065,39.51,-15.67,42.5039880482,131.67
2020-09-05 13:30:00,59.6163333071,-10.7,60.5689458137,26.1863333071,0,26.1863333071,33.43,-10.7,35.1006395953,132.01,26.1863333071,0.0,26.1863333071,26.1863333071,0,26.1863333071,0.0,0.0,0.0,130.8,61.0163333071,-16.13,63.1123587758,26.1863333071,0,26.1863333071,34.83,-16.13,38.3836657968,131.85
2020-09-05 14:00:00,55.5873333102,-10.95,56.6555745231,23.1473333102,0,23.1473333102,32.44,-10.95,34.2382257134,132.26,23.1473333102,0.0,23.1473333102,23.1473333102,0,23.1473333102,0.0,0.0,0.0,130.99,56.9973333102,-16.41,59.3125965076,23.1473333102,0,23.1473333102,33.85,-16.41,37.617955819,132.12
2020-09-05 14:30:00,49.8256666406,-11.29,51.08875763,26.0956666406,0,26.0956666406,23.73,-11.29,26.2788317853,132.69,26.0956666406,0.0,26.0956666406,26.0956666406,0,26.0956666406,0.0,0.0,0.0,131.33,50.7856666406,-16.85,53.5080034773,26.0956666406,0,26.0956666406,24.69,-16.85,29.8917814792,132.55
2020-09-05 15:00:00,49.3117777522,-11.77,50.6969853649,25.5317777522,0,25.5317777522,23.78,-11.77,26.5333997068,132.97,25.5317777522,0.0,25.5317777522,25.5317777522,0,25.5317777522,0.0,0.0,0.0,131.57,50.2217777522,-17.35,53.1342588223,25.5317777522,0,25.5317777522,24.69,-17.35,30.1764577113,132.8
2020-09-05 15:30:00,51.8756666445,-12.54,53.3698078487,22.1756666445,0,22.1756666445,29.7,-12.54,32.2388213184,133.07,22.1756666445,0.0,22.1756666445,22.1756666445,0,22.1756666445,0.0,0.0,0.0,131.65,53.1356666445,-18.14,56.1467601002,22.1756666445,0,22.1756666445,30.96,-18.14,35.8828817126,132.91
2020-09-05 16:00:00,54.8276666459,-12.41,56.214598903,20.7976666459,0,20.7976666459,34.03,-12.41,36.2222169393,133.3,20.7976666459,0.0,20.7976666459,20.7976666459,0,20.7976666459,0.0,0.0,0.0,131.89,56.2576666459,-18.0,59.0671233127,20.7976666459,0,20.7976666459,35.46,-18.0,39.7669661905,133.16
2020-09-05 16:30:00,61.2833333131,-12.43,62.5312069448,20.1933333131,0,20.1933333131,41.09,-12.43,42.9289296396,133.22,20.1933333131,0.0,20.1933333131,20.1933333131,0,20.1933333131,0.0,0.0,0.0,131.89,63.0333333131,-17.97,65.5448091657,20.1933333131,0,20.1933333131,42.84,-17.97,46.4562859041,133.03
2020-09-05 17:00:00,68.431333314,-12.52,69.5672177044,19.321333314,0,19.321333314,49.11,-12.52,50.6807902464,132.91,19.321333314,0.0,19.321333314,19.321333314,0,19.321333314,0.0,0.0,0.0,131.66,70.611333314,-18.0,72.8694750385,19.321333314,0,19.321333314,51.29,-18.0,54.356822019,132.77
2020-09-05 17:30:00,73.8991110954,-12.36,74.92561792,15.7091110954,0,15.7091110954,58.19,-12.36,59.4881979892,132.43,15.7091110954,0.0,15.7091110954,15.7091110954,0,15.7091110954,0.0,0.0,0.0,131.24,76.5191110954,-17.73,78.5463383159,15.7091110954,0,15.7091110954,60.81,-17.73,63.3420002842,132.27
2020-09-05 18:00:00,77.3225555416,-12.79,78.3732205252,13.9125555416,0,13.9125555416,63.41,-12.79,64.6870327036,131.86,13.9125555416,0.0,13.9125555416,13.9125555416,0,13.9125555416,0.0,0.0,0.0,130.68,80.1625555416,-18.11,82.1827683336,13.9125555416,0,13.9125555416,66.25,-18.11,68.6806712256,131.76
2020-09-05 18:30:00,82.560444433,-13.16,83.6027068042,11.400444433,0,11.400444433,71.16,-13.16,72.36664425,131.29,11.400444433,0.0,11.400444433,11.400444433,0,11.400444433,0.0,0.0,0.0,130.15,85.810444433,-18.41,87.763092891,11.400444433,0,11.400444433,74.41,-18.41,76.6536117871,131.17
2020-09-05 19:00:00,84.1238888788,-13.17,85.1485618205,10.0738888788,0,10.0738888788,74.05,-13.17,75.2120429187,131.02,10.0738888788,0.0,10.0738888788,10.0738888788,0,10.0738888788,0.0,0.0,0.0,129.87,87.5338888788,-18.39,89.4448086937,10.0738888788,0,10.0738888788,77.46,-18.39,79.6130874919,130.88
2020-09-05 19:30:00,85.709777768,-14.37,86.9060579307,9.729777768,0,9.729777768,75.98,-14.37,77.3269506705,131.02,9.729777768,0.0,9.729777768,9.729777768,0,9.729777768,0.0,0.0,0.0,129.87,89.199777768,-19.62,91.3320576461,9.729777768,0,9.729777768,79.47,-19.62,81.8561256107,130.88
2020-09-05 20:00:00,86.7462222137,-15.27,88.0799634897,8.4862222137,0,8.4862222137,78.26,-15.27,79.7358169206,131.1,8.4862222137,0.0,8.4862222137,8.4862222137,0,8.4862222137,0.0,0.0,0.0,129.87,90.3562222137,-20.55,92.6636357626,8.4862222137,0,8.4862222137,81.87,-20.55,84.4097115266,130.88
2020-09-05 20:30:00,87.508444436,-15.24,88.8255900493,8.478444436,0,8.478444436,79.03,-15.24,80.486014313,130.95,8.478444436,0.0,8.478444436,8.478444436,0,8.478444436,0.0,0.0,0.0,129.73,91.148444436,-20.51,93.4275067798,8.478444436,0,8.478444436,82.67,-20.51,85.1762232081,130.88
2020-09-05 21:00:00,85.8319999949,-15.71,87.2578725567,5.0719999949,0,5.0719999949,80.76,-15.71,82.2738214744,131.4,5.0719999949,0.0,5.0719999949,5.0719999949,0,5.0719999949,0.0,0.0,0.0,130.09,89.5619999949,-21.01,91.9933255356,5.0719999949,0,5.0719999949,84.49,-21.01,87.0630817281,131.23
2020-09-05 21:30:00,80.6331111071,-16.53,82.310020695,4.0531111071,0,4.0531111071,76.58,-16.53,78.3437125748,132.22,4.0531111071,0.0,4.0531111071,4.0531111071,0,4.0531111071,0.0,0.0,0.0,130.82,84.1631111071,-21.93,86.9732957362,4.0531111071,0,4.0531111071,80.11,-21.93,83.0574319372,132.08
2020-09-05 22:00:00,76.7853333306,-17.87,78.8373281808,2.7753333306,0,2.7753333306,74.01,-17.87,76.136830772,132.95,2.7753333306,0.0,2.7753333306,2.7753333306,0,2.7753333306,0.0,0.0,0.0,131.34,80.2053333306,-23.41,83.5519215498,2.7753333306,0,2.7753333306,77.43,-23.41,80.8914890455,132.8
2020-09-05 22:30:00,72.1884444416,-19.46,74.7653871179,2.8684444416,0,2.8684444416,69.32,-19.46,71.9996805548,132.44,2.8684444416,0.0,2.8684444416,2.8684444416,0,2.8684444416,0.0,0.0,0.0,130.63,75.3984444416,-25.09,79.4634099709,2.8684444416,0,2.8684444416,72.53,-25.09,76.7470455457,132.3
2020-09-05 23:00:00,67.4526666638,-19.93,70.3353903811,2.8526666638,0,2.8526666638,64.6,-19.93,67.6044739644,133.43,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,131.55,70.4326666638,-25.67,74.9647212586,2.8526666638,0,2.8526666638,67.58,-25.67,72.2911149451,133.3
2020-09-05 23:30:00,63.6699999971,-18.34,66.2587692281,2.9299999971,0,2.9299999971,60.74,-18.34,63.4484294526,134.02,2.9299999971,0.0,2.9299999971,2.9299999971,0,2.9299999971,0.0,0.0,0.0,132.24,66.4499999971,-24.08,70.6784896529,2.9299999971,0,2.9299999971,63.52,-24.08,67.9311180535,133.87
2020-09-06 00:00:00,58.8851111082,-23.06,63.2393857515,2.9351111082,0,2.9351111082,55.95,-23.06,60.5158334653,133.82,2.9351111082,0.0,2.9351111082,2.9351111082,0,2.9351111082,0.0,0.0,0.0,133.07,61.5251111082,-28.45,67.7845247595,2.9351111082,0,2.9351111082,58.59,-28.45,65.1321011484,133.67
2020-09-06 00:30:00,55.7846666638,-31.29,63.9608719045,2.9046666638,0,2.9046666638,52.88,-31.29,61.4439459996,131.78,2.9046666638,0.0,2.9046666638,2.9046666638,0,2.9046666638,0.0,0.0,0.0,133.07,58.3646666638,-35.37,68.2456681026,2.9046666638,0,2.9046666638,55.46,-35.37,65.7787845738,131.67
2020-09-06 01:00:00,53.867888886,-31.33,62.3162767905,2.9078888860000003,0,2.9078888860000003,50.96,-31.33,59.8204856216,131.9,2.9078888860000003,0.0,2.9078888860000003,2.9078888860000003,0,2.9078888860000003,0.0,0.0,0.0,133.15,56.347888886,-35.42,66.5556983429,2.9078888860000003,0,2.9078888860000003,53.44,-35.42,64.1124792845,131.79
2020-09-06 01:30:00,55.0869999972,-30.98,63.200775064,2.8469999972,0,2.8469999972,52.24,-30.98,60.7353109813,131.56,2.8469999972,0.0,2.8469999972,2.8469999972,0,2.8469999972,0.0,0.0,0.0,132.88,57.6269999972,-35.05,67.4490446832,2.8469999972,0,2.8469999972,54.78,-35.05,65.0334598495,131.49
2020-09-06 02:00:00,54.3868888861,-31.19,62.6956918991,2.8068888861,0,2.8068888861,51.58,-31.19,60.2769649203,131.67,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,132.88,56.9068888861,-35.26,66.9452134412,2.8068888861,0,2.8068888861,54.1,-35.26,64.5761380078,131.49
2020-09-06 02:30:00,53.3169999972,-31.75,62.0545323784,2.7569999972,0,2.7569999972,50.56,-31.75,59.7023960993,132.14,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,133.34,55.7969999972,-35.87,66.33221019,2.7569999972,0,2.7569999972,53.04,-35.87,64.0304497876,132.03
2020-09-06 03:00:00,51.6425555527,-32.19,60.8535097099,2.8425555527,0,2.8425555527,48.8,-32.19,58.4605516567,132.5,2.8425555527,0.0,2.8425555527,2.8425555527,0,2.8425555527,0.0,0.0,0.0,133.65,54.0325555527,-36.34,65.1161474563,2.8425555527,0,2.8425555527,51.19,-36.34,62.7774776492,132.36
2020-09-06 03:30:00,50.7111111083,-31.9,59.9101559824,2.8511111083,0,2.8511111083,47.86,-31.9,57.516863614100004,132.21,2.8511111083,0.0,2.8511111083,2.8511111083,0,2.8511111083,0.0,0.0,0.0,133.37,53.0411111083,-36.04,64.1267578129,2.8511111083,0,2.8511111083,50.19,-36.04,61.7893008538,132.09
2020-09-06 04:00:00,49.8417777749,-32.07,59.267931563,2.8817777748999998,0,2.8817777748999998,46.96,-32.07,56.8658641014,132.21,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,133.37,52.1317777749,-36.22,63.4792143459,2.8817777748999998,0,2.8817777748999998,49.25,-36.22,61.1346947322,132.09
2020-09-06 04:30:00,49.1519999971,-32.3,58.8150414751,2.8819999971,0,2.8819999971,46.27,-32.3,56.42874179,132.42,2.8819999971,0.0,2.8819999971,2.8819999971,0,2.8819999971,0.0,0.0,0.0,133.54,51.4119999971,-36.48,63.0395442853,2.8819999971,0,2.8819999971,48.53,-36.48,60.7120358743,132.29
2020-09-06 05:00:00,48.796888886,-32.58,58.6736121689,2.926888886,0,2.926888886,45.87,-32.58,56.2628945221,132.42,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.54,51.036888886,-36.76,62.8972306796,2.926888886,0,2.926888886,48.11,-36.76,60.5464259887,132.36
2020-09-06 05:30:00,49.4384444414,-32.27,59.038230739,3.0084444414,0,3.0084444414,46.43,-32.27,56.5428846098,132.31,3.0084444414,0.0,3.0084444414,3.0084444414,0,3.0084444414,0.0,0.0,0.0,133.45,51.6884444414,-36.44,63.242144878,3.0084444414,0,3.0084444414,48.68,-36.44,60.8080257861,132.22
2020-09-06 06:00:00,50.3942222192,-32.15,59.7762505773,3.0142222192,0,3.0142222192,47.38,-32.15,57.2580727933,132.01,3.0142222192,0.0,3.0142222192,3.0142222192,0,3.0142222192,0.0,0.0,0.0,133.13,52.7042222192,-36.31,64.0011807683,3.0142222192,0,3.0142222192,49.69,-36.31,61.5427672436,131.89
2020-09-06 06:30:00,52.6945555526,-31.53,61.407304817,2.9445555526,0,2.9445555526,49.75,-31.53,58.8999439728,131.7,2.9445555526,0.0,2.9445555526,2.9445555526,0,2.9445555526,0.0,0.0,0.0,132.93,55.1145555526,-35.64,65.6340143048,2.9445555526,0,2.9445555526,52.17,-35.64,63.1816310331,131.58
2020-09-06 07:00:00,54.4506666637,-31.15,62.7311533461,2.9206666637,0,2.9206666637,51.53,-31.15,60.2134818791,131.59,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,132.93,56.9606666637,-35.23,66.9751479788,2.9206666637,0,2.9206666637,54.04,-35.23,64.5094915497,131.49
2020-09-06 07:30:00,55.4293333298,-29.21,62.6548888227,3.4893333298,0,3.4893333298,51.94,-29.21,59.5901644569,130.86,3.4893333298,0.0,3.4893333298,3.4893333298,0,3.4893333298,0.0,0.0,0.0,132.25,57.9693333298,-33.19,66.7983510778,3.4893333298,0,3.4893333298,54.48,-33.19,63.7937810449,130.74
2020-09-06 08:00:00,55.441333328,-27.7,61.9760553858,5.321333328,0,5.321333328,50.12,-27.7,57.2652110797,130.28,5.321333328,0.0,5.321333328,5.321333328,0,5.321333328,0.0,0.0,0.0,131.71,57.891333328,-31.6,65.9542756347,5.321333328,0,5.321333328,52.57,-31.6,61.3364891398,130.08
2020-09-06 08:30:00,58.9935555443,-26.78,64.7874061508,11.2935555443,0,11.2935555443,47.7,-26.78,54.7033673552,129.94,11.2935555443,0.0,11.2935555443,11.2935555443,0,11.2935555443,0.0,0.0,0.0,131.48,61.3335555443,-30.65,68.5654981438,11.2935555443,0,11.2935555443,50.04,-30.65,58.6806961445,129.8
2020-09-06 09:00:00,62.1643333195,-17.05,64.4601181899,13.8743333195,0,13.8743333195,48.29,-17.05,51.2115865796,131.36,13.8743333195,0.0,13.8743333195,13.8743333195,0,13.8743333195,0.0,0.0,0.0,131.02,64.3743333195,-22.62,68.2328307366,13.8743333195,0,13.8743333195,50.5,-22.62,55.3345678577,131.23
2020-09-06 09:30:00,65.8423333165,-12.54,67.025849167,16.8723333165,0,16.8723333165,48.97,-12.54,50.5500989119,132.27,16.8723333165,0.0,16.8723333165,16.8723333165,0,16.8723333165,0.0,0.0,0.0,131.02,68.0623333165,-17.99,70.3997252586,16.8723333165,0,16.8723333165,51.19,-17.99,54.2591577524,132.11
2020-09-06 10:00:00,63.5336666493,-11.3,64.5307430448,17.3236666493,0,17.3236666493,46.21,-11.3,47.5715681894,131.81,17.3236666493,0.0,17.3236666493,17.3236666493,0,17.3236666493,0.0,0.0,0.0,130.63,65.6136666493,-16.69,67.7030970575,17.3236666493,0,17.3236666493,48.29,-16.69,51.0928586008,131.75
2020-09-06 10:30:00,66.5194444275,-11.06,67.4326336943,16.9194444275,0,16.9194444275,49.6,-11.06,50.8181424296,131.81,16.9194444275,0.0,16.9194444275,16.9194444275,0,16.9194444275,0.0,0.0,0.0,130.73,68.6994444275,-16.4,70.6298355134,16.9194444275,0,16.9194444275,51.78,-16.4,54.3150844609,131.75
2020-09-06 11:00:00,70.799777765,-9.91,71.4899757419,12.789777765,0,12.789777765,58.01,-9.91,58.850388274,131.41,12.789777765,0.0,12.789777765,12.789777765,0,12.789777765,0.0,0.0,0.0,130.5,73.439777765,-15.12,74.9800997477,12.789777765,0,12.789777765,60.65,-15.12,62.506294883,131.32
2020-09-06 11:30:00,72.4559999835,-9.58,73.0865810776,16.4659999835,0,16.4659999835,55.99,-9.58,56.8036662549,131.41,16.4659999835,0.0,16.4659999835,16.4659999835,0,16.4659999835,0.0,0.0,0.0,130.5,75.0159999835,-14.8,76.4620183721,16.4659999835,0,16.4659999835,58.55,-14.8,60.3915763994,131.32
2020-09-06 12:00:00,70.4419999811,-9.95,71.14125288,18.9119999811,0,18.9119999811,51.53,-9.95,52.4818387635,131.62,18.9119999811,0.0,18.9119999811,18.9119999811,0,18.9119999811,0.0,0.0,0.0,130.59,72.7919999811,-15.21,74.3640999491,18.9119999811,0,18.9119999811,53.88,-15.21,55.9856990668,131.46
2020-09-06 12:30:00,67.3175555329,-9.11,67.9311812272,22.6675555329,0,22.6675555329,44.65,-9.11,45.5698869869,131.48,22.6675555329,0.0,22.6675555329,22.6675555329,0,22.6675555329,0.0,0.0,0.0,130.48,69.3275555329,-14.37,70.8011783529,22.6675555329,0,22.6675555329,46.66,-14.37,48.8226637946,131.35
2020-09-06 13:00:00,68.235999978,-8.94,68.8191491737,22.015999978,0,22.015999978,46.22,-8.94,47.0766608841,131.48,22.015999978,0.0,22.015999978,22.015999978,0,22.015999978,0.0,0.0,0.0,130.48,70.245999978,-14.19,71.6648910758,22.015999978,0,22.015999978,48.23,-14.19,50.2741384809,131.35
2020-09-06 13:30:00,69.8847777549,-8.91,70.4504809199,22.9047777549,0,22.9047777549,46.98,-8.91,47.8174497438,131.48,22.9047777549,0.0,22.9047777549,22.9047777549,0,22.9047777549,0.0,0.0,0.0,130.57,72.0147777549,-14.15,73.391761902,22.9047777549,0,22.9047777549,49.11,-14.15,51.1078721921,131.35
2020-09-06 14:00:00,65.9888888675,-9.63,66.6878576202,21.3588888675,0,21.3588888675,44.63,-9.63,45.6571330681,131.86,21.3588888675,0.0,21.3588888675,21.3588888675,0,21.3588888675,0.0,0.0,0.0,130.8,67.9888888675,-14.94,69.6110092546,21.3588888675,0,21.3588888675,46.63,-14.94,48.9648904829,131.71
2020-09-06 14:30:00,62.6327777594,-9.56,63.3581758723,18.3427777594,0,18.3427777594,44.29,-9.56,45.3100176561,131.86,18.3427777594,0.0,18.3427777594,18.3427777594,0,18.3427777594,0.0,0.0,0.0,130.8,64.6327777594,-14.88,66.3235279588,18.3427777594,0,18.3427777594,46.29,-14.88,48.6228187171,131.71
2020-09-06 15:00:00,61.9591110927,-9.65,62.7060917886,18.4091110927,0,18.4091110927,43.55,-9.65,44.606333631,132.0,18.4091110927,0.0,18.4091110927,18.4091110927,0,18.4091110927,0.0,0.0,0.0,130.96,63.8491110927,-14.99,65.5851285531,18.4091110927,0,18.4091110927,45.44,-14.99,47.8486541086,131.86
2020-09-06 15:30:00,61.4312221998,-9.79,62.2064237917,22.4612221998,0,22.4612221998,38.97,-9.79,40.1809034244,132.08,22.4612221998,0.0,22.4612221998,22.4612221998,0,22.4612221998,0.0,0.0,0.0,130.96,63.1912221998,-15.16,64.9842762759,22.4612221998,0,22.4612221998,40.73,-15.16,43.4598492864,131.98
2020-09-06 16:00:00,59.7174444221,-10.8,60.6861859759,22.3874444221,0,22.3874444221,37.33,-10.8,38.8608916521,132.38,22.3874444221,0.0,22.3874444221,22.3874444221,0,22.3874444221,0.0,0.0,0.0,131.13,61.3074444221,-16.24,63.4219231935,22.3874444221,0,22.3874444221,38.92,-16.24,42.1723131924,132.2
2020-09-06 16:30:00,64.6628888676,-10.74,65.548736042,21.2428888676,0,21.2428888676,43.42,-10.74,44.7285591094,132.15,21.2428888676,0.0,21.2428888676,21.2428888676,0,21.2428888676,0.0,0.0,0.0,130.98,66.5528888676,-16.13,68.4796606054,21.2428888676,0,21.2428888676,45.31,-16.13,48.0954571659,132.02
2020-09-06 17:00:00,66.4419999794,-9.13,67.0663571491,20.6419999794,0,20.6419999794,45.8,-9.13,46.7011445256,131.4,20.6419999794,0.0,20.6419999794,20.6419999794,0,20.6419999794,0.0,0.0,0.0,130.38,68.4919999794,-14.41,69.9914434854,20.6419999794,0,20.6419999794,47.85,-14.41,49.9726985463,131.26
2020-09-06 17:30:00,70.4041110929,-9.03,70.9808407866,18.2341110929,0,18.2341110929,52.17,-9.03,52.9457250399,130.88,18.2341110929,0.0,18.2341110929,18.2341110929,0,18.2341110929,0.0,0.0,0.0,129.93,72.7341110929,-14.21,74.1092100651,18.2341110929,0,18.2341110929,54.5,-14.21,56.3220569582,130.74
2020-09-06 18:00:00,74.359999983,-11.0,75.1692064444,16.979999983,0,16.979999983,57.38,-11.0,58.4248611466,130.88,16.979999983,0.0,16.979999983,16.979999983,0,16.979999983,0.0,0.0,0.0,129.7,76.979999983,-16.23,78.6723159529,16.979999983,0,16.979999983,60.0,-16.23,62.1563584841,130.66
2020-09-06 18:30:00,73.0611110951,-11.9,74.0238877285,16.0611110951,0,16.0611110951,57.0,-11.9,58.2289446925,130.88,16.0611110951,0.0,16.0611110951,16.0611110951,0,16.0611110951,0.0,0.0,0.0,129.63,75.681111095,-17.17,77.6043779473,16.0611110951,0,16.0611110951,59.62,-17.17,62.043156754,130.76
2020-09-06 19:00:00,74.908888878,-12.21,75.8974685542,10.928888878,0,10.928888878,63.98,-12.21,65.1346643501,130.74,10.928888878,0.0,10.928888878,10.928888878,0,10.928888878,0.0,0.0,0.0,129.54,77.828888878,-17.46,79.763322047,10.928888878,0,10.928888878,66.9,-17.46,69.1408822622,130.64
2020-09-06 19:30:00,75.2329999919,-12.82,76.3174730175,8.1229999919,0,8.1229999919,67.11,-12.82,68.3235281583,130.63,8.1229999919,0.0,8.1229999919,8.1229999919,0,8.1229999919,0.0,0.0,0.0,129.41,78.3529999919,-18.06,80.4074387587,8.1229999919,0,8.1229999919,70.23,-18.06,72.51493984,130.46
2020-09-06 20:00:00,75.7991111048,-13.44,76.9814188248,6.2791111048,0,6.2791111048,69.52,-13.44,70.8072312691,130.63,6.2791111048,0.0,6.2791111048,6.2791111048,0,6.2791111048,0.0,0.0,0.0,129.32,78.9991111048,-18.69,81.1798968671,6.2791111048,0,6.2791111048,72.72,-18.69,75.0833836478,130.46
2020-09-06 20:30:00,73.6827777731,-13.4,74.8913328788,4.6627777731,0,4.6627777731,69.02,-13.4,70.3087505223,130.49,4.6627777731,0.0,4.6627777731,4.6627777731,0,4.6627777731,0.0,0.0,0.0,129.32,76.8827777731,-18.65,79.1124770065,4.6627777731,0,4.6627777731,72.22,-18.65,74.5892143678,130.36
2020-09-06 21:00:00,72.8568888855,-13.53,74.1025448826,3.3668888855,0,3.3668888855,69.49,-13.53,70.7949221343,130.69,3.3668888855,0.0,3.3668888855,3.3668888855,0,3.3668888855,0.0,0.0,0.0,129.47,76.0968888855,-18.8,78.3847976208,3.3668888855,0,3.3668888855,72.73,-18.8,75.1205224955,130.58
2020-09-06 21:30:00,71.5676666637,-14.89,73.1002257978,2.9676666637,0,2.9676666637,68.6,-14.89,70.1973795807,131.47,2.9676666637,0.0,2.9676666637,2.9676666637,0,2.9676666637,0.0,0.0,0.0,130.11,74.7376666637,-20.28,77.4402816261,2.9676666637,0,2.9676666637,71.77,-20.28,74.5802339766,131.3
2020-09-06 22:00:00,69.9644444416,-16.77,71.9462048062,2.8744444416,0,2.8744444416,67.09,-16.77,69.1541828091,132.33,2.8744444416,0.0,2.8744444416,2.8744444416,0,2.8744444416,0.0,0.0,0.0,130.77,73.0844444416,-22.3,76.41090249,2.8744444416,0,2.8744444416,70.21,-22.3,73.6663702106,132.2
2020-09-06 22:30:00,64.6109999971,-17.9,67.0446964392,2.9209999971,0,2.9209999971,61.69,-17.9,64.2344619344,132.33,2.9209999971,0.0,2.9209999971,2.9209999971,0,2.9209999971,0.0,0.0,0.0,130.7,67.4709999971,-23.52,71.4529652331,2.9209999971,0,2.9209999971,64.55,-23.52,68.7014766945,132.2
2020-09-06 23:00:00,60.032888886,-18.68,62.8720140285,2.922888886,0,2.922888886,57.11,-18.68,60.0873905241,133.14,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,131.31,62.672888886,-24.41,67.2587473963,2.922888886,0,2.922888886,59.75,-24.41,64.5438657039,133.0
2020-09-06 23:30:00,53.8033333304,-18.69,56.9571310501,2.9233333304,0,2.9233333304,50.88,-18.69,54.2041557447,133.4,2.9233333304,0.0,2.9233333304,2.9233333304,0,2.9233333304,0.0,0.0,0.0,131.54,56.1733333304,-24.49,61.2797150569,2.9233333304,0,2.9233333304,53.25,-24.49,58.6116251268,133.28
2020-09-07 00:00:00,50.8032222193,-16.73,53.4870104593,2.8732222193,0,2.8732222193,47.93,-16.73,50.7659117913,133.73,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,132.07,52.9732222193,-22.48,57.5457441719,2.8732222193,0,2.8732222193,50.1,-22.48,54.9122973477,133.62
2020-09-07 00:30:00,53.1583333305,-17.52,55.971053255,2.8183333305,0,2.8183333305,50.34,-17.52,53.3016510063,134.16,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,132.47,55.4283333305,-23.31,60.1303270887,2.8183333305,0,2.8183333305,52.61,-23.31,57.5427510639,134.1
2020-09-07 01:00:00,55.7459999972,-18.71,58.8020460161,2.8359999972,0,2.8359999972,52.91,-18.71,56.1206931532,134.49,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,132.64,58.1459999972,-24.55,63.1162405065,2.8359999972,0,2.8359999972,55.31,-24.55,60.5136232596,134.37
2020-09-07 01:30:00,57.2982222193,-18.47,60.2015545438,2.9282222193000003,0,2.9282222193000003,54.37,-18.47,57.4215795673,134.49,2.9282222193000003,0.0,2.9282222193000003,2.9282222193000003,0,2.9282222193000003,0.0,0.0,0.0,132.64,59.7482222193,-24.29,64.4969313872,2.9282222193000003,0,2.9282222193000003,56.82,-24.29,61.7941461629,134.37
2020-09-07 02:00:00,56.187777775,-18.5,59.1550198317,2.797777775,0,2.797777775,53.39,-18.5,56.5043546994,134.24,2.797777775,0.0,2.797777775,2.797777775,0,2.797777775,0.0,0.0,0.0,132.43,58.607777775,-24.32,63.453400348,2.797777775,0,2.797777775,55.81,-24.32,60.8787195989,134.12
2020-09-07 02:30:00,55.2288888861,-19.16,58.4579829244,2.8188888861,0,2.8188888861,52.41,-19.16,55.8024524551,134.45,2.8188888861,0.0,2.8188888861,2.8188888861,0,2.8188888861,0.0,0.0,0.0,132.56,57.5988888861,-25.01,62.7943636078,2.8188888861,0,2.8188888861,54.78,-25.01,60.2191705356,134.3
2020-09-07 03:00:00,53.8319999972,-19.25,57.1703307993,2.8119999972,0,2.8119999972,51.02,-19.25,54.5307518745,134.66,2.8119999972,0.0,2.8119999972,2.8119999972,0,2.8119999972,0.0,0.0,0.0,132.74,56.1319999972,-25.13,61.5005554746,2.8119999972,0,2.8119999972,53.32,-25.13,58.9452228768,134.53
2020-09-07 03:30:00,53.1437777749,-19.18,56.4989691604,2.8537777749,0,2.8537777749,50.29,-19.18,53.8233824652,134.55,2.8537777749,0.0,2.8537777749,2.8537777749,0,2.8537777749,0.0,0.0,0.0,132.64,55.4237777749,-25.08,60.8342135878,2.8537777749,0,2.8537777749,52.57,-25.08,58.2461269099,134.44
2020-09-07 04:00:00,52.7784444415,-19.31,56.2000026483,2.9384444415,0,2.9384444415,49.84,-19.31,53.4499925164,134.77,2.9384444415,0.0,2.9384444415,2.9384444415,0,2.9384444415,0.0,0.0,0.0,132.84,55.0284444415,-25.21,60.5282892345,2.9384444415,0,2.9384444415,52.09,-25.21,57.8697865902,134.62
2020-09-07 04:30:00,52.0054444415,-19.83,55.6578399828,2.9854444415,0,2.9854444415,49.02,-19.83,52.8790062312,134.58,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,132.58,54.2054444415,-25.76,60.0150631683,2.9854444415,0,2.9854444415,51.22,-25.76,57.3329399211,134.48
2020-09-07 05:00:00,52.1476666638,-19.81,55.7836466939,2.9076666638,0,2.9076666638,49.24,-19.81,53.0755471003,134.58,2.9076666638,0.0,2.9076666638,2.9076666638,0,2.9076666638,0.0,0.0,0.0,132.58,54.3676666638,-25.74,60.1530612559,2.9076666638,0,2.9076666638,51.46,-25.74,57.5385018922,134.41
2020-09-07 05:30:00,53.4172222194,-18.72,56.6024560389,2.8672222194,0,2.8672222194,50.55,-18.72,53.9049246359,134.08,2.8672222194,0.0,2.8672222194,2.8672222194,0,2.8672222194,0.0,0.0,0.0,132.19,55.6872222194,-24.58,60.8707082143,2.8672222194,0,2.8672222194,52.82,-24.58,58.2591520707,134.0
2020-09-07 06:00:00,54.9267777748,-17.36,57.6048653911,2.9367777748,0,2.9367777748,51.99,-17.36,54.8117660726,134.08,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,132.35,57.2567777748,-23.14,61.7559568071,2.9367777748,0,2.9367777748,54.32,-23.14,59.043390824,134.0
2020-09-07 06:30:00,60.7288888856,-22.6,64.7978236153,3.2488888856,0,3.2488888856,57.48,-22.6,61.7633418785,132.81,3.2488888856,0.0,3.2488888856,3.2488888856,0,3.2488888856,0.0,0.0,0.0,133.26,63.4488888856,-27.16,69.0175854462,3.2488888856,0,3.2488888856,60.2,-27.16,66.0432100976,132.66
2020-09-07 07:00:00,65.6912222151,-25.18,70.3517524737,7.0912222151,0,7.0912222151,58.6,-25.18,63.7808152974,131.22,7.0912222151,0.0,7.0912222151,7.0912222151,0,7.0912222151,0.0,0.0,0.0,133.13,68.5212222151,-28.92,74.3742179378,7.0912222151,0,7.0912222151,61.43,-28.92,67.8970640013,131.1
2020-09-07 07:30:00,74.5515555473,-17.13,76.4942568728,8.2115555473,0,8.2115555473,66.34,-17.13,68.5159288049,130.96,8.2115555473,0.0,8.2115555473,8.2115555473,0,8.2115555473,0.0,0.0,0.0,131.93,77.6815555473,-21.82,80.6878954507,8.2115555473,0,8.2115555473,69.47,-21.82,72.8161609809,130.83
2020-09-07 08:00:00,76.2643333222,-8.91,76.783049152,11.1543333222,0,11.1543333222,65.11,-8.91,65.7168182431,132.38,11.1543333222,0.0,11.1543333222,11.1543333222,0,11.1543333222,0.0,0.0,0.0,131.62,79.2243333222,-14.1,80.4692797926,11.1543333222,0,11.1543333222,68.07,-14.1,69.5149976624,132.27
2020-09-07 08:30:00,79.4919999875,-6.6,79.765519255,12.5019999875,0,12.5019999875,66.99,-6.6,67.3143379972,132.04,12.5019999875,0.0,12.5019999875,12.5019999875,0,12.5019999875,0.0,0.0,0.0,131.54,82.5119999875,-11.65,83.330382466,12.5019999875,0,12.5019999875,70.01,-11.65,70.9726891135,131.89
2020-09-07 09:00:00,79.2083333188,-5.64,79.4088765009,14.5583333188,0,14.5583333188,64.65,-5.64,64.8955476131,131.89,14.5583333188,0.0,14.5583333188,14.5583333188,0,14.5583333188,0.0,0.0,0.0,131.54,82.1483333188,-10.63,82.833239506,14.5583333188,0,14.5583333188,67.59,-10.63,68.420793623,131.73
2020-09-07 09:30:00,76.2689999809,-5.29,76.4522364492,19.0989999809,0,19.0989999809,57.17,-5.29,57.4142229765,132.05,19.0989999809,0.0,19.0989999809,19.0989999809,0,19.0989999809,0.0,0.0,0.0,131.54,78.8389999809,-10.34,79.514171806,19.0989999809,0,19.0989999809,59.74,-10.34,60.6282376455,131.86
2020-09-07 10:00:00,74.6616666479,-4.14,74.7763603464,18.7316666479,0,18.7316666479,55.93,-4.14,56.0830143626,131.78,18.7316666479,0.0,18.7316666479,18.7316666479,0,18.7316666479,0.0,0.0,0.0,131.43,77.1116666479,-9.11,77.6479312875,18.7316666479,0,18.7316666479,58.38,-9.11,59.0865170745,131.62
2020-09-07 10:30:00,72.0533333139,-3.67,72.1467375675,19.4733333139,0,19.4733333139,52.58,-3.67,52.7079244516,131.59,19.4733333139,0.0,19.4733333139,19.4733333139,0,19.4733333139,0.0,0.0,0.0,131.31,74.3633333139,-8.64,74.8635755328,19.4733333139,0,19.4733333139,54.89,-8.64,55.5658321273,131.42
2020-09-07 11:00:00,71.7114444222,-4.03,71.8245930105,22.2414444222,0,22.2414444222,49.47,-4.03,49.6338775435,131.74,22.2414444222,0.0,22.2414444222,22.2414444222,0,22.2414444222,0.0,0.0,0.0,131.4,73.8514444222,-9.03,74.4014565936,22.2414444222,0,22.2414444222,51.61,-9.03,52.394016834,131.59
2020-09-07 11:30:00,76.6227777601,-3.74,76.7139991897,17.6727777601,0,17.6727777601,58.95,-3.74,59.068520381,131.62,17.6727777601,0.0,17.6727777601,17.6727777601,0,17.6727777601,0.0,0.0,0.0,131.4,79.2027777601,-8.68,79.6769879257,17.6727777601,0,17.6727777601,61.53,-8.68,62.139225132,131.45
2020-09-07 12:00:00,79.4534444273,-4.02,79.5550767164,17.1634444273,0,17.1634444273,62.29,-4.02,62.4195842665,131.62,17.1634444273,0.0,17.1634444273,17.1634444273,0,17.1634444273,0.0,0.0,0.0,131.32,82.2334444273,-8.92,82.7158133755,17.1634444273,0,17.1634444273,65.07,-8.92,65.6785452031,131.45
2020-09-07 12:30:00,80.0611110951,-4.15,80.1685974043,16.0311110951,0,16.0311110951,64.03,-4.15,64.1643467979,131.46,16.0311110951,0.0,16.0311110951,16.0311110951,0,16.0311110951,0.0,0.0,0.0,131.24,82.8911110951,-9.06,83.3847701836,16.0311110951,0,16.0311110951,66.86,-9.06,67.4710545345,131.32
2020-09-07 13:00:00,83.5359999858,-4.33,83.6481451894,14.1559999858,0,14.1559999858,69.38,-4.33,69.5149861541,131.29,14.1559999858,0.0,14.1559999858,14.1559999858,0,14.1559999858,0.0,0.0,0.0,131.04,86.6459999858,-9.2,87.133055229,14.1559999858,0,14.1559999858,72.49,-9.2,73.0714725457,131.13
2020-09-07 13:30:00,83.1726666527,-4.89,83.3162923931,13.9326666527,0,13.9326666527,69.24,-4.89,69.4124606969,131.29,13.9326666527,0.0,13.9326666527,13.9326666527,0,13.9326666527,0.0,0.0,0.0,131.04,86.2926666527,-9.77,86.8439820485,13.9326666527,0,13.9326666527,72.36,-9.77,73.0165905805,131.13
2020-09-07 14:00:00,82.4907777632,-4.87,82.6344075793,14.5707777632,0,14.5707777632,67.92,-4.87,68.0943705456,131.51,14.5707777632,0.0,14.5707777632,14.5707777632,0,14.5707777632,0.0,0.0,0.0,131.17,85.5407777632,-9.79,86.099179789,14.5707777632,0,14.5707777632,70.97,-9.79,71.6420616677,131.3
2020-09-07 14:30:00,81.7329999857,-4.87,81.8779591017,14.3129999857,0,14.3129999857,67.42,-4.87,67.5956603637,131.37,14.3129999857,0.0,14.3129999857,14.3129999857,0,14.3129999857,0.0,0.0,0.0,131.04,84.7729999857,-9.77,85.3341340061,14.3129999857,0,14.3129999857,70.46,-9.77,71.1341303454,131.21
2020-09-07 15:00:00,79.9013333197,-4.72,80.0406238498,13.6413333197,0,13.6413333197,66.26,-4.72,66.4279007647,131.29,13.6413333197,0.0,13.6413333197,13.6413333197,0,13.6413333197,0.0,0.0,0.0,131.04,82.8813333197,-9.62,83.4377601141,13.6413333197,0,13.6413333197,69.24,-9.62,69.9050928045,131.21
2020-09-07 15:30:00,76.435555543,-4.93,76.5943800234,12.575555543,0,12.575555543,63.86,-4.93,64.0500156128,131.4,12.575555543,0.0,12.575555543,12.575555543,0,12.575555543,0.0,0.0,0.0,131.04,79.305555543,-9.86,79.9161481803,12.575555543,0,12.575555543,66.73,-9.86,67.4545217165,131.21
2020-09-07 16:00:00,79.3289999879,-4.54,79.4588059253,12.1389999879,0,12.1389999879,67.19,-4.54,67.3432082693,131.13,12.1389999879,0.0,12.1389999879,12.1389999879,0,12.1389999879,0.0,0.0,0.0,130.85,82.3489999879,-9.43,82.8871684822,12.1389999879,0,12.1389999879,70.21,-9.43,70.8404474859,130.99
2020-09-07 16:30:00,81.3064444311,-4.03,81.4062577818,13.2964444311,0,13.2964444311,68.01,-4.03,68.1292961948,131.84,13.2964444311,0.0,13.2964444311,13.2964444311,0,13.2964444311,0.0,0.0,0.0,131.57,84.3764444311,-8.92,84.8466308986,13.2964444311,0,13.2964444311,71.08,-8.92,71.6375097278,131.65
2020-09-07 17:00:00,83.5924444278,-3.92,83.6843065659,16.6424444278,0,16.6424444278,66.95,-3.92,67.0646620807,131.51,16.6424444278,0.0,16.6424444278,16.6424444278,0,16.6424444278,0.0,0.0,0.0,131.26,86.6324444278,-8.8,87.0782431353,16.6424444278,0,16.6424444278,69.99,-8.8,70.5410525864,131.33
2020-09-07 17:30:00,86.9122222036,-4.74,87.0413807816,18.6522222036,0,18.6522222036,68.26,-4.74,68.4243757736,131.37,18.6522222036,0.0,18.6522222036,18.6522222036,0,18.6522222036,0.0,0.0,0.0,131.04,89.9722222036,-9.64,90.4871834474,18.6522222036,0,18.6522222036,71.32,-9.64,71.9685486862,131.2
2020-09-07 18:00:00,89.2028888738,-5.87,89.3958180422,15.1028888738,0,15.1028888738,74.1,-5.87,74.3321390786,131.01,15.1028888738,0.0,15.1028888738,15.1028888738,0,15.1028888738,0.0,0.0,0.0,130.61,92.5728888738,-10.75,93.1949690404,15.1028888738,0,15.1028888738,77.47,-10.75,78.2122969871,130.85
2020-09-07 18:30:00,90.4274444326,-8.4,90.8167534467,11.8774444326,0,11.8774444326,78.55,-8.4,78.9978638952,131.22,11.8774444326,0.0,11.8774444326,11.8774444326,0,11.8774444326,0.0,0.0,0.0,130.61,94.0274444326,-13.39,94.9760622816,11.8774444326,0,11.8774444326,82.15,-13.39,83.2340951774,131.09
2020-09-07 19:00:00,90.3743333236,-9.13,90.8343383511,9.7243333236,0,9.7243333236,80.65,-9.13,81.1651366043,131.33,9.7243333236,0.0,9.7243333236,9.7243333236,0,9.7243333236,0.0,0.0,0.0,130.61,94.0743333236,-14.14,95.1310663783,9.7243333236,0,9.7243333236,84.35,-14.14,85.5269670923,131.16
2020-09-07 19:30:00,90.4661111025,-9.35,90.9480057946,8.6161111025,0,8.6161111025,81.85,-9.35,82.3823099943,131.33,8.6161111025,0.0,8.6161111025,8.6161111025,0,8.6161111025,0.0,0.0,0.0,130.61,94.2361111025,-14.38,95.3269585989,8.6161111025,0,8.6161111025,85.62,-14.38,86.8191729977,131.16
2020-09-07 20:00:00,89.6793333268,-9.98,90.2329386972,6.5493333268,0,6.5493333268,83.13,-9.98,83.7269209992,131.33,6.5493333268,0.0,6.5493333268,6.5493333268,0,6.5493333268,0.0,0.0,0.0,130.61,93.5093333268,-15.02,94.7079501374,6.5493333268,0,6.5493333268,86.96,-15.02,88.2476175316,131.16
2020-09-07 20:30:00,89.7663333251,-9.88,90.3084104534,8.2663333251,0,8.2663333251,81.5,-9.88,82.0966771557,131.41,8.2663333251,0.0,8.2663333251,8.2663333251,0,8.2663333251,0.0,0.0,0.0,130.69,93.5363333251,-14.93,94.7203808686,8.2663333251,0,8.2663333251,85.27,-14.93,86.567186624,131.26
2020-09-07 21:00:00,86.4812222157,-10.83,87.1567019565,6.4912222157,0,6.4912222157,79.99,-10.83,80.7198178888,132.08,6.4912222157,0.0,6.4912222157,6.4912222157,0,6.4912222157,0.0,0.0,0.0,131.26,90.1712222157,-15.98,91.5762508289,6.4912222157,0,6.4912222157,83.68,-15.98,85.1921522207,131.95
2020-09-07 21:30:00,82.8759999969,-12.36,83.7926069262,3.0759999969,0,3.0759999969,79.8,-12.36,80.7515300165,132.36,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,131.37,86.5659999969,-17.6,88.3370384124,3.0759999969,0,3.0759999969,83.49,-17.6,85.3249090243,132.19
2020-09-07 22:00:00,77.907999997,-14.09,79.171867248,3.017999997,0,3.017999997,74.89,-14.09,76.2039382184,132.62,3.017999997,0.0,3.017999997,3.017999997,0,3.017999997,0.0,0.0,0.0,131.37,81.357999997,-19.46,83.6529483253,3.017999997,0,3.017999997,78.34,-19.46,80.7207978157,132.5
2020-09-07 22:30:00,71.8872222177,-15.63,73.5667697957,4.5472222177,0,4.5472222177,67.34,-15.63,69.1301128308,133.02,4.5472222177,0.0,4.5472222177,4.5472222177,0,4.5472222177,0.0,0.0,0.0,131.59,75.0072222177,-21.14,77.9293461079,4.5472222177,0,4.5472222177,70.46,-21.14,73.5629743825,132.83
2020-09-07 23:00:00,65.5376666622,-15.79,67.4129798446,4.4176666622,0,4.4176666622,61.12,-15.79,63.1266861161,133.41,4.4176666622,0.0,4.4176666622,4.4176666622,0,4.4176666622,0.0,0.0,0.0,131.91,68.3476666622,-21.41,71.6225637504,4.4176666622,0,4.4176666622,63.93,-21.41,67.4198264608,133.26
2020-09-07 23:30:00,61.5424444393,-14.34,63.1910442037,5.1924444393,0,5.1924444393,56.35,-14.34,58.1460067416,134.02,5.1924444393,0.0,5.1924444393,5.1924444393,0,5.1924444393,0.0,0.0,0.0,132.69,64.1224444393,-19.93,67.1482894858,5.1924444393,0,5.1924444393,58.93,-19.93,62.2089205822,133.89
2020-09-08 00:00:00,57.4727777746,-14.87,59.3652851852,3.2027777746,0,3.2027777746,54.27,-14.87,56.2703278825,134.13,3.2027777746,0.0,3.2027777746,3.2027777746,0,3.2027777746,0.0,0.0,0.0,132.69,59.9327777746,-20.53,63.3515489296,3.2027777746,0,3.2027777746,56.73,-20.53,60.3305378726,134.0
2020-09-08 00:30:00,54.645555551,-14.58,56.5571670213,4.545555551,0,4.545555551,50.1,-14.58,52.178409328,133.59,4.545555551,0.0,4.545555551,4.545555551,0,4.545555551,0.0,0.0,0.0,132.2,56.915555551,-20.21,60.3972231454,4.545555551,0,4.545555551,52.37,-20.21,56.1343121451,133.44
2020-09-08 01:00:00,53.4062222173,-14.52,55.3448730374,4.9162222173,0,4.9162222173,48.49,-14.52,50.6172944753,133.78,4.9162222173,0.0,4.9162222173,4.9162222173,0,4.9162222173,0.0,0.0,0.0,132.38,55.5962222173,-20.19,59.14876182,4.9162222173,0,4.9162222173,50.68,-20.19,54.5536295768,133.66
2020-09-08 01:30:00,53.5977777737,-14.07,55.4137770079,4.0577777737,0,4.0577777737,49.54,-14.07,51.4992864028,134.0,4.0577777737,0.0,4.0577777737,4.0577777737,0,4.0577777737,0.0,0.0,0.0,132.66,55.8277777737,-19.71,59.2049395841,4.0577777737,0,4.0577777737,51.77,-19.71,55.3950990612,133.87
2020-09-08 02:00:00,51.6785555515,-14.3,53.6205474039,4.0385555515,0,4.0385555515,47.64,-14.3,49.7399195818,134.22,4.0385555515,0.0,4.0385555515,4.0385555515,0,4.0385555515,0.0,0.0,0.0,132.81,53.8285555515,-19.98,57.4170165784,4.0385555515,0,4.0385555515,49.79,-19.98,53.6492730612,134.11
2020-09-08 02:30:00,52.0145555525,-15.18,54.1843740327,3.1045555525,0,3.1045555525,48.91,-15.18,51.2115270227,134.59,3.1045555525,0.0,3.1045555525,3.1045555525,0,3.1045555525,0.0,0.0,0.0,133.1,54.2145555525,-20.91,58.1071951978,3.1045555525,0,3.1045555525,51.11,-20.91,55.2219177501,134.45
2020-09-08 03:00:00,50.6444444414,-15.19,52.8733945646,2.9944444414999998,0,2.9944444414999998,47.65,-15.19,50.0125844163,134.59,2.9944444414999998,0.0,2.9944444414999998,2.9944444414999998,0,2.9944444414999998,0.0,0.0,0.0,133.1,52.7844444414,-20.93,56.7825895411,2.9944444414999998,0,2.9944444414999998,49.79,-20.93,54.0102675424,134.45
2020-09-08 03:30:00,51.7243333303,-15.35,53.9539540578,2.9943333303,0,2.9943333303,48.73,-15.35,51.0904629065,134.3,2.9943333303,0.0,2.9943333303,2.9943333303,0,2.9943333303,0.0,0.0,0.0,132.8,53.9243333303,-21.07,57.8945474559,2.9943333303,0,2.9943333303,50.93,-21.07,55.1163297036,134.17
2020-09-08 04:00:00,51.4946666637,-15.43,53.7567260424,3.0146666637,0,3.0146666637,48.48,-15.43,50.8762744312,134.3,3.0146666637,0.0,3.0146666637,3.0146666637,0,3.0146666637,0.0,0.0,0.0,132.8,53.6646666637,-21.15,57.6820504847,3.0146666637,0,3.0146666637,50.65,-21.15,54.8884778437,134.17
2020-09-08 04:30:00,51.0364444413,-15.46,53.3266374452,3.1464444413,0,3.1464444413,47.89,-15.46,50.3235898958,134.14,3.1464444413,0.0,3.1464444413,3.1464444413,0,3.1464444413,0.0,0.0,0.0,132.66,53.1864444413,-21.19,57.2521962226,3.1464444413,0,3.1464444413,50.04,-21.19,54.3416755354,134.05
2020-09-08 05:00:00,50.9296666635,-15.4,53.2070572993,3.1796666635,0,3.1796666635,47.75,-15.4,50.171929402800004,134.14,3.1796666635,0.0,3.1796666635,3.1796666635,0,3.1796666635,0.0,0.0,0.0,132.66,53.0696666635,-21.11,57.1141105137,3.1796666635,0,3.1796666635,49.89,-21.11,54.1723564191,134.05
2020-09-08 05:30:00,52.964111108,-15.2,55.1020604466,3.134111108,0,3.134111108,49.83,-15.2,52.0967263847,133.88,3.134111108,0.0,3.134111108,3.134111108,0,3.134111108,0.0,0.0,0.0,132.39,55.194111108,-20.88,59.0115607402,3.134111108,0,3.134111108,52.06,-20.88,56.0911579485,133.74
2020-09-08 06:00:00,53.9081111078,-13.72,55.6266378924,3.2681111078000002,0,3.2681111078000002,50.64,-13.72,52.465684023,133.4,3.2681111078000002,0.0,3.2681111078000002,3.2681111078000002,0,3.2681111078000002,0.0,0.0,0.0,132.07,56.1981111078,-19.3,59.4198425788,3.2681111078000002,0,3.2681111078000002,52.93,-19.3,56.3389288148,133.26
2020-09-08 06:30:00,60.4042222185,-11.17,61.4283237751,3.7342222185000002,0,3.7342222185000002,56.67,-11.17,57.7603479906,132.13,3.7342222185000002,0.0,3.7342222185000002,3.7342222185000002,0,3.7342222185000002,0.0,0.0,0.0,131.07,62.9342222185,-16.51,65.0637873648,3.7342222185000002,0,3.7342222185000002,59.2,-16.51,61.4590928993,131.98
2020-09-08 07:00:00,68.173555549,-9.5,68.8322865826,6.603555549,0,6.603555549,61.57,-9.5,62.2985946872,132.57,6.603555549,0.0,6.603555549,6.603555549,0,6.603555549,0.0,0.0,0.0,131.73,70.973555549,-14.76,72.4920905152,6.603555549,0,6.603555549,64.37,-14.76,66.0405519359,132.44
2020-09-08 07:30:00,71.4131111016,-6.26,71.6869586271,9.5131111016,0,9.5131111016,61.9,-6.26,62.2157343443,131.68,9.5131111016,0.0,9.5131111016,9.5131111016,0,9.5131111016,0.0,0.0,0.0,131.18,74.2231111016,-11.31,75.0798662865,9.5131111016,0,9.5131111016,64.71,-11.31,65.6909445814,131.55
2020-09-08 08:00:00,73.1606666552,-5.43,73.3618977769,11.4906666552,0,11.4906666552,61.67,-5.43,61.9085922954,130.98,11.4906666552,0.0,11.4906666552,11.4906666552,0,11.4906666552,0.0,0.0,0.0,130.55,75.9906666552,-10.39,76.6976760971,11.4906666552,0,11.4906666552,64.5,-10.39,65.3314786301,130.86
2020-09-08 08:30:00,73.0342222092,-6.62,73.3336349413,13.0542222092,0,13.0542222092,59.98,-6.62,60.3442192758,131.21,13.0542222092,0.0,13.0542222092,13.0542222092,0,13.0542222092,0.0,0.0,0.0,130.64,75.7642222092,-11.65,76.6546793546,13.0542222092,0,13.0542222092,62.71,-11.65,63.7829648104,131.07
2020-09-08 09:00:00,73.8388888756,-5.8,74.0663318275,13.2588888756,0,13.2588888756,60.58,-5.8,60.8570160294,131.12,13.2588888756,0.0,13.2588888756,13.2588888756,0,13.2588888756,0.0,0.0,0.0,130.64,76.5888888756,-10.78,77.3438187524,13.2588888756,0,13.2588888756,63.33,-10.78,64.2409316558,131.07
2020-09-08 09:30:00,74.3475555422,-5.07,74.5202248728,13.3975555422,0,13.3975555422,60.95,-5.07,61.1605052301,130.89,13.3975555422,0.0,13.3975555422,13.3975555422,0,13.3975555422,0.0,0.0,0.0,130.51,77.1175555422,-10.01,77.7645000807,13.3975555422,0,13.3975555422,63.72,-10.01,64.5014612238,130.77
2020-09-08 10:00:00,75.3889999864,-4.23,75.5075772287,13.6489999864,0,13.6489999864,61.74,-4.23,61.8847355977,130.81,13.6489999864,0.0,13.6489999864,13.6489999864,0,13.6489999864,0.0,0.0,0.0,130.51,78.2089999864,-9.12,78.7389489317,13.6489999864,0,13.6489999864,64.56,-9.12,65.2009815877,130.66
2020-09-08 10:30:00,72.9529999851,-4.3,73.0796155356,14.8629999851,0,14.8629999851,58.09,-4.3,58.2489321791,131.06,14.8629999851,0.0,14.8629999851,14.8629999851,0,14.8629999851,0.0,0.0,0.0,130.76,75.5729999851,-9.23,76.1345600024,14.8629999851,0,14.8629999851,60.71,-9.23,61.4076298191,130.96
2020-09-08 11:00:00,69.4237777643,-4.02,69.5400698811,13.4537777643,0,13.4537777643,55.97,-4.02,56.1141809171,131.06,13.4537777643,0.0,13.4537777643,13.4537777643,0,13.4537777643,0.0,0.0,0.0,130.76,71.9737777643,-8.95,72.5281130712,13.4537777643,0,13.4537777643,58.52,-8.95,59.2004467889,130.96
2020-09-08 11:30:00,68.1358888732,-3.77,68.2401073602,15.7258888732,0,15.7258888732,52.41,-3.77,52.5454184492,131.06,15.7258888732,0.0,15.7258888732,15.7258888732,0,15.7258888732,0.0,0.0,0.0,130.67,70.4758888732,-8.7,71.0108506671,15.7258888732,0,15.7258888732,54.75,-8.7,55.4369236159,130.88
2020-09-08 12:00:00,68.1996666483,-2.8200000000000003,68.2579440867,18.3796666483,0,18.3796666483,49.82,-2.8200000000000003,49.8997474944,130.91,18.3796666483,0.0,18.3796666483,18.3796666483,0,18.3796666483,0.0,0.0,0.0,130.67,70.4596666483,-7.71,70.8802421285,18.3796666483,0,18.3796666483,52.08,-7.71,52.6476067832,130.77
2020-09-08 12:30:00,67.1873333136,-2.71,67.2419650054,19.7273333136,0,19.7273333136,47.46,-2.71,47.5373085061,130.91,19.7273333136,0.0,19.7273333136,19.7273333136,0,19.7273333136,0.0,0.0,0.0,130.6,69.3073333136,-7.62,69.7249657658,19.7273333136,0,19.7273333136,49.58,-7.62,50.1621450897,130.77
2020-09-08 13:00:00,66.9839999795,-2.51,67.0310103851,20.5439999795,0,20.5439999795,46.44,-2.51,46.5077810694,130.91,20.5439999795,0.0,20.5439999795,20.5439999795,0,20.5439999795,0.0,0.0,0.0,130.69,69.0739999795,-7.42,69.4713888818,20.5439999795,0,20.5439999795,48.53,-7.42,49.0939639874,130.77
2020-09-08 13:30:00,64.3453333097,-3.01,64.4156969902,23.635333309700002,0,23.635333309700002,40.71,-3.01,40.8211244333,131.13,23.635333309700002,0.0,23.635333309700002,23.635333309700002,0,23.635333309700002,0.0,0.0,0.0,130.8,66.1553333097,-7.99,66.6360880103,23.635333309700002,0,23.635333309700002,42.52,-7.99,43.2641942026,131.03
2020-09-08 14:00:00,63.6447777545,-2.42,63.690769625,23.2747777545,0,23.2747777545,40.37,-2.42,40.4424690146,131.13,23.2747777545,0.0,23.2747777545,23.2747777545,0,23.2747777545,0.0,0.0,0.0,130.8,65.3947777545,-7.37,65.8087673305,23.2747777545,0,23.2747777545,42.12,-7.37,42.759926333,130.92
2020-09-08 14:30:00,64.4286666438,-1.42,64.4443130578,22.8886666438,0,22.8886666438,41.54,-1.42,41.5642634964,130.91,22.8886666438,0.0,22.8886666438,22.8886666438,0,22.8886666438,0.0,0.0,0.0,130.72,66.2986666438,-6.3,66.597321258,22.8886666438,0,22.8886666438,43.41,-6.3,43.8647706024,130.74
2020-09-08 15:00:00,61.9137777531,-1.71,61.937387543,24.7237777531,0,24.7237777531,37.19,-1.71,37.2292922307,130.91,24.7237777531,0.0,24.7237777531,24.7237777531,0,24.7237777531,0.0,0.0,0.0,130.72,63.5337777531,-6.64,63.8798130521,24.7237777531,0,24.7237777531,38.81,-6.64,39.3739215725,130.74
2020-09-08 15:30:00,60.8021110848,-2.21,60.8422617296,26.3021110848,0,26.3021110848,34.5,-2.21,34.5707115923,130.91,26.3021110848,0.0,26.3021110848,26.3021110848,0,26.3021110848,0.0,0.0,0.0,130.57,62.3221110848,-7.18,62.7343441033,26.3021110848,0,26.3021110848,36.02,-7.18,36.7286373284,130.74
2020-09-08 16:00:00,63.0496666417,-2.43,63.096476634,25.0096666417,0,25.0096666417,38.04,-2.43,38.1175353348,130.8,25.0096666417,0.0,25.0096666417,25.0096666417,0,25.0096666417,0.0,0.0,0.0,130.46,64.7096666417,-7.38,65.129143683,25.0096666417,0,25.0096666417,39.7,-7.38,40.3801238235,130.66
2020-09-08 16:30:00,66.0612221975,-3.18,66.137716004,24.7412221975,0,24.7412221975,41.32,-3.18,41.4421862358,131.18,24.7412221975,0.0,24.7412221975,24.7412221975,0,24.7412221975,0.0,0.0,0.0,130.77,67.8712221975,-8.14,68.3576067646,24.7412221975,0,24.7412221975,43.13,-8.14,43.8914171564,130.99
2020-09-08 17:00:00,69.252999978,-4.16,69.3778322373,22.042999978,0,22.042999978,47.21,-4.16,47.3929287974,131.01,22.042999978,0.0,22.042999978,22.042999978,0,22.042999978,0.0,0.0,0.0,130.57,71.342999978,-9.14,71.9260957223,22.042999978,0,22.042999978,49.3,-9.14,50.1400997207,130.86
2020-09-08 17:30:00,74.9647777587,-5.2,75.1449126982,19.0347777587,0,19.0347777587,55.93,-5.2,56.1712105976,131.13,19.0347777587,0.0,19.0347777587,19.0347777587,0,19.0347777587,0.0,0.0,0.0,130.57,77.4447777587,-10.2,78.1135942209,19.0347777587,0,19.0347777587,58.41,-10.2,59.293912841,131.02
