Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-08 18:00:00,79.8958888732,-5.66,80.096121372,15.6558888732,0,15.6558888732,64.24,-5.66,64.4888610537,130.91,15.6558888732,0.0,15.6558888732,15.6558888732,0,15.6558888732,0.0,0.0,0.0,130.43,82.7958888732,-10.59,83.4703978325,15.6558888732,0,15.6558888732,67.14,-10.59,67.9700500221,130.73
2020-09-08 18:30:00,82.9022222088,-5.86,83.1090731939,13.4622222088,0,13.4622222088,69.44,-5.86,69.6868222837,130.4,13.4622222088,0.0,13.4622222088,13.4622222088,0,13.4622222088,0.0,0.0,0.0,129.93,86.0722222088,-10.75,86.7409357567,13.4622222088,0,13.4622222088,72.61,-10.75,73.4014618383,130.24
2020-09-08 19:00:00,84.70999999040001,-6.24,84.9395178841,9.5599999904,0,9.5599999904,75.15,-6.24,75.40862086,130.4,9.5599999904,0.0,9.5599999904,9.5599999904,0,9.5599999904,0.0,0.0,0.0,129.93,88.1499999904,-11.11,88.847366862,9.5599999904,0,9.5599999904,78.59,-11.11,79.3714066903,130.24
2020-09-08 19:30:00,84.3469999922,-6.77,84.6182563498,7.7769999922,0,7.7769999922,76.57,-6.77,76.8687049455,130.25,7.7769999922,0.0,7.7769999922,7.7769999922,0,7.7769999922,0.0,0.0,0.0,129.76,87.8669999922,-11.64,88.6346393214,7.7769999922,0,7.7769999922,80.09,-11.64,80.9314382672,130.06
2020-09-08 20:00:00,83.2688888815,-7.31,83.5891377846,7.3488888815,0,7.3488888815,75.92,-7.31,76.2711118314,130.25,7.3488888815,0.0,7.3488888815,7.3488888815,0,7.3488888815,0.0,0.0,0.0,129.76,86.7688888815,-12.22,87.6251589313,7.3488888815,0,7.3488888815,79.42,-12.22,80.3546190334,130.06
2020-09-08 20:30:00,81.699666658,-7.65,82.0570413312,8.639666658,0,8.639666658,73.06,-7.65,73.4594180483,130.69,8.639666658,0.0,8.639666658,8.639666658,0,8.639666658,0.0,0.0,0.0,130.09,85.079666658,-12.6,86.0076140736,8.639666658,0,8.639666658,76.44,-12.6,77.4715018571,130.54
2020-09-08 21:00:00,79.7044444365,-8.43,80.1490072486,7.9444444364999995,0,7.9444444364999995,71.76,-8.43,72.2534601248,131.36,7.9444444364999995,0.0,7.9444444364999995,7.9444444364999995,0,7.9444444364999995,0.0,0.0,0.0,130.67,83.0044444365,-13.48,84.0919032738,7.9444444364999995,0,7.9444444364999995,75.06,-13.48,76.2608287393,131.19
2020-09-08 21:30:00,76.574888883,-10.09,77.2367898572,5.894888883,0,5.894888883,70.68,-10.09,71.3965720466,131.64,5.894888883,0.0,5.894888883,5.894888883,0,5.894888883,0.0,0.0,0.0,130.75,79.824888883,-15.23,81.2647881015,5.894888883,0,5.894888883,73.93,-15.23,75.4824337181,131.45
2020-09-08 22:00:00,71.1223333303,-11.21,72.0003499877,2.9923333303,0,2.9923333303,68.13,-11.21,69.046078817,131.99,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,130.99,74.2923333303,-16.46,76.0939050888,2.9923333303,0,2.9923333303,71.3,-16.46,73.175279979,131.81
2020-09-08 22:30:00,66.8053333303,-12.29,67.9264062156,3.0753333303,0,3.0753333303,63.73,-12.29,64.9042140388,132.25,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,131.12,69.7353333303,-17.65,71.934270099,3.0753333303,0,3.0753333303,66.66,-17.65,68.9570743289,132.11
2020-09-08 23:00:00,59.8053333302,-13.44,61.2969126037,3.0853333302,0,3.0853333302,56.72,-13.44,58.2905824298,132.58,3.0853333302,0.0,3.0853333302,3.0853333302,0,3.0853333302,0.0,0.0,0.0,131.27,62.4253333302,-18.91,65.2266076183,3.0853333302,0,3.0853333302,59.34,-18.91,62.2802031146,132.43
2020-09-08 23:30:00,57.948999997,-15.23,59.9169383451,3.048999997,0,3.048999997,54.9,-15.23,56.9733525431,133.26,3.048999997,0.0,3.048999997,3.048999997,0,3.048999997,0.0,0.0,0.0,131.81,60.448999997,-20.83,63.937238763,3.048999997,0,3.048999997,57.4,-20.83,61.0626637152,133.12
2020-09-09 00:00:00,55.3406666636,-14.46,57.1986100073,3.0706666636,0,3.0706666636,52.27,-14.46,54.2332416512,133.65,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,132.25,57.7106666636,-20.09,61.1075211963,3.0706666636,0,3.0706666636,54.64,-20.09,58.2163009818,133.54
2020-09-09 00:30:00,55.4305555516,-14.61,57.3236302825,3.9305555516,0,3.9305555516,51.5,-14.61,53.5322528949,133.65,3.9305555516,0.0,3.9305555516,3.9305555516,0,3.9305555516,0.0,0.0,0.0,132.25,57.7305555516,-20.24,61.1757684406,3.9305555516,0,3.9305555516,53.8,-20.24,57.4812804311,133.54
2020-09-09 01:00:00,58.1276666621,-15.56,60.1742405983,4.5276666621,0,4.5276666621,53.6,-15.56,55.8128443998,134.05,4.5276666621,0.0,4.5276666621,4.5276666621,0,4.5276666621,0.0,0.0,0.0,132.57,60.5376666621,-21.24,64.155644217,4.5276666621,0,4.5276666621,56.01,-21.24,59.902067577,133.95
2020-09-09 01:30:00,59.8775555526,-15.58,61.8713023861,2.9375555526,0,2.9375555526,56.94,-15.58,59.0330415954,134.05,2.9375555526,0.0,2.9375555526,2.9375555526,0,2.9375555526,0.0,0.0,0.0,132.57,62.4475555526,-21.24,65.9608580485,2.9375555526,0,2.9375555526,59.51,-21.24,63.1868475238,133.95
2020-09-09 02:00:00,58.7573333303,-16.04,60.9073544007,2.9973333303,0,2.9973333303,55.76,-16.04,58.0211961269,133.94,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,132.41,61.2673333303,-21.72,65.0034193978,2.9973333303,0,2.9973333303,58.27,-21.72,62.1864237595,133.81
2020-09-09 02:30:00,57.2439999964,-16.47,59.566235701,3.6139999964,0,3.6139999964,53.63,-16.47,56.1020302663,134.34,3.6139999964,0.0,3.6139999964,3.6139999964,0,3.6139999964,0.0,0.0,0.0,132.75,59.6539999964,-22.21,63.654409239,3.6139999964,0,3.6139999964,56.04,-22.21,60.2807241164,134.22
2020-09-09 03:00:00,55.1152222186,-19.73,58.5402478659,3.6252222186000003,0,3.6252222186000003,51.49,-19.73,55.1406655745,134.07,3.6252222186000003,0.0,3.6252222186000003,3.6252222186000003,0,3.6252222186000003,0.0,0.0,0.0,133.11,57.4752222186,-25.09,62.7129115022,3.6252222186000003,0,3.6252222186000003,53.85,-25.09,59.4081694719,133.89
2020-09-09 03:30:00,52.7942222186,-29.77,60.6092633156,3.6542222186,0,3.6542222186,49.14,-29.77,57.4542644196,131.97,3.6542222186,0.0,3.6542222186,3.6542222186,0,3.6542222186,0.0,0.0,0.0,133.36,55.1642222186,-33.8,64.6956831093,3.6542222186,0,3.6542222186,51.51,-33.8,61.6094156765,131.82
2020-09-09 04:00:00,52.3462222192,-29.8,60.2342674947,2.9862222192,0,2.9862222192,49.36,-29.8,57.6580402026,131.97,2.9862222192,0.0,2.9862222192,2.9862222192,0,2.9862222192,0.0,0.0,0.0,133.36,54.7362222192,-33.84,64.3521532105,2.9862222192,0,2.9862222192,51.75,-33.84,61.8320960343,131.82
2020-09-09 04:30:00,51.2496666618,-29.94,59.3542916135,4.8796666618,0,4.8796666618,46.37,-29.94,55.1958377054,131.97,4.8796666618,0.0,4.8796666618,4.8796666618,0,4.8796666618,0.0,0.0,0.0,133.36,53.4996666618,-33.99,63.3840234832,4.8796666618,0,4.8796666618,48.62,-33.99,59.3230520118,131.82
2020-09-09 05:00:00,51.6869999966,-30.06,59.7925544583,3.3669999966,0,3.3669999966,48.32,-30.06,56.9071700228,131.79,3.3669999966,0.0,3.3669999966,3.3669999966,0,3.3669999966,0.0,0.0,0.0,133.12,54.0069999966,-34.12,63.8821606447,3.3669999966,0,3.3669999966,50.64,-34.12,61.0621322916,131.67
2020-09-09 05:30:00,54.2494444414,-29.22,61.6182653293,3.0794444414,0,3.0794444414,51.17,-29.22,58.92518392,131.3,3.0794444414,0.0,3.0794444414,3.0794444414,0,3.0794444414,0.0,0.0,0.0,132.72,56.7094444414,-33.2,65.7130206949,3.0794444414,0,3.0794444414,53.63,-33.2,63.0746930234,131.15
2020-09-09 06:00:00,56.7381111067,-28.31,63.4087482289,4.4181111067,0,4.4181111067,52.32,-28.31,59.4881374729,130.95,4.4181111067,0.0,4.4181111067,4.4181111067,0,4.4181111067,0.0,0.0,0.0,132.49,59.2481111067,-32.24,67.4518811429,4.4181111067,0,4.4181111067,54.83,-32.24,63.6061828756,130.82
2020-09-09 06:30:00,66.0177777715,-25.75,70.8619043061,6.2877777715,0,6.2877777715,59.73,-25.75,65.0441034991,130.18,6.2877777715,0.0,6.2877777715,6.2877777715,0,6.2877777715,0.0,0.0,0.0,131.98,68.8977777715,-29.51,74.9516102686,6.2877777715,0,6.2877777715,62.61,-29.51,69.2159822584,130.02
2020-09-09 07:00:00,75.430666661,-13.44,76.6186600831,5.670666661,0,5.670666661,69.76,-13.44,71.0428828244,131.6,5.670666661,0.0,5.670666661,5.670666661,0,5.670666661,0.0,0.0,0.0,131.04,78.600666661,-19.09,80.8856779631,5.670666661,0,5.670666661,72.93,-19.09,75.3870877538,131.47
2020-09-09 07:30:00,82.6842222182,-13.37,83.7582085758,4.0042222182,0,4.0042222182,78.68,-13.37,79.8078899608,131.6,4.0042222182,0.0,4.0042222182,4.0042222182,0,4.0042222182,0.0,0.0,0.0,130.5,86.2742222182,-18.6,88.256452565,4.0042222182,0,4.0042222182,82.27,-18.6,84.3463864075,131.47
2020-09-09 08:00:00,86.6123333282,-12.86,87.5618403447,5.1623333282,0,5.1623333282,81.45,-12.86,82.4589722226,131.34,5.1623333282,0.0,5.1623333282,5.1623333282,0,5.1623333282,0.0,0.0,0.0,130.31,90.3523333282,-18.05,92.1376504901,5.1623333282,0,5.1623333282,85.19,-18.05,87.0812184113,131.2
2020-09-09 08:30:00,87.8633333236,-10.73,88.5160903042,9.6933333236,0,9.6933333236,78.17,-10.73,78.9029898039,131.44,9.6933333236,0.0,9.6933333236,9.6933333236,0,9.6933333236,0.0,0.0,0.0,130.64,91.4633333236,-15.84,92.8248185706,9.6933333236,0,9.6933333236,81.77,-15.84,83.2900864449,131.35
2020-09-09 09:00:00,83.8799999898,-7.08,84.1782679692,10.1899999898,0,10.1899999898,73.69,-7.08,74.0293354016,131.18,10.1899999898,0.0,10.1899999898,10.1899999898,0,10.1899999898,0.0,0.0,0.0,130.64,87.2499999898,-12.02,88.0740761985,10.1899999898,0,10.1899999898,77.06,-12.02,77.9918200839,131.04
2020-09-09 09:30:00,81.4601110993,-6.09,81.6874396729,11.8101110993,0,11.8101110993,69.65,-6.09,69.9157392867,130.95,11.8101110993,0.0,11.8101110993,11.8101110993,0,11.8101110993,0.0,0.0,0.0,130.48,84.6401110993,-11.01,85.3531985745,11.8101110993,0,11.8101110993,72.83,-11.01,73.6575114975,130.77
2020-09-09 10:00:00,81.5555555423,-6.1,81.7833640774,13.2355555423,0,13.2355555423,68.32,-6.1,68.5917808487,131.11,13.2355555423,0.0,13.2355555423,13.2355555423,0,13.2355555423,0.0,0.0,0.0,130.63,84.6455555423,-11.02,85.3598879631,13.2355555423,0,13.2355555423,71.41,-11.02,72.2553008436,130.94
2020-09-09 10:30:00,81.515444432,-6.4,81.7662991761,12.425444432,0,12.425444432,69.09,-6.4,69.3857917732,131.39,12.425444432,0.0,12.425444432,12.425444432,0,12.425444432,0.0,0.0,0.0,130.91,84.635444432,-11.37,85.3957572377,12.425444432,0,12.425444432,72.21,-11.37,73.0996648419,131.19
2020-09-09 11:00:00,78.0388888773,-5.9,78.2616009113,11.5788888773,0,11.5788888773,66.46,-5.9,66.7213728876,131.26,11.5788888773,0.0,11.5788888773,11.5788888773,0,11.5788888773,0.0,0.0,0.0,130.8,81.0488888773,-10.86,81.7732351583,11.5788888773,0,11.5788888773,69.47,-10.86,70.3137291004,131.12
2020-09-09 11:30:00,77.2964444288,-5.29,77.4772509923,15.6764444288,0,15.6764444288,61.62,-5.29,61.8466531027,131.46,15.6764444288,0.0,15.6764444288,15.6764444288,0,15.6764444288,0.0,0.0,0.0,131.02,80.0564444288,-10.26,80.7112253319,15.6764444288,0,15.6764444288,64.38,-10.26,65.1924228726,131.26
2020-09-09 12:00:00,77.7178888757,-4.72,77.8610856031,13.1978888757,0,13.1978888757,64.52,-4.72,64.6924168663,131.33,13.1978888757,0.0,13.1978888757,13.1978888757,0,13.1978888757,0.0,0.0,0.0,131.02,80.6078888757,-9.63,81.1810855372,13.1978888757,0,13.1978888757,67.41,-9.63,68.0943830283,131.18
2020-09-09 12:30:00,81.711666653,-5.49,81.8958885855,13.671666653,0,13.671666653,68.04,-5.49,68.261128763,131.25,13.671666653,0.0,13.671666653,13.671666653,0,13.671666653,0.0,0.0,0.0,130.81,84.791666653,-10.39,85.4258674746,13.671666653,0,13.671666653,71.12,-10.39,71.8749365217,131.06
2020-09-09 13:00:00,81.1243333215,-5.69,81.3236346757,11.8043333215,0,11.8043333215,69.32,-5.69,69.553134365,131.14,11.8043333215,0.0,11.8043333215,11.8043333215,0,11.8043333215,0.0,0.0,0.0,130.74,84.2443333215,-10.61,84.9098333339,11.8043333215,0,11.8043333215,72.44,-10.61,73.2128793314,131.06
2020-09-09 13:30:00,77.877555544,-6.25,78.1279473525,11.527555544,0,11.527555544,66.35,-6.25,66.6437168831,131.38,11.527555544,0.0,11.527555544,11.527555544,0,11.527555544,0.0,0.0,0.0,130.88,80.857555544,-11.22,81.6323017473,11.527555544,0,11.527555544,69.33,-11.22,70.2320247465,131.26
2020-09-09 14:00:00,77.2353333224,-5.76,77.4498180335,10.9653333224,0,10.9653333224,66.27,-5.76,66.5198504208,131.38,10.9653333224,0.0,10.9653333224,10.9653333224,0,10.9653333224,0.0,0.0,0.0,130.88,80.2053333224,-10.72,80.9185633421,10.9653333224,0,10.9653333224,69.24,-10.72,70.0649413045,131.26
2020-09-09 14:30:00,78.4705555413,-5.23,78.6446500848,14.2705555413,0,14.2705555413,64.2,-5.23,64.4126765474,131.17,14.2705555413,0.0,14.2705555413,14.2705555413,0,14.2705555413,0.0,0.0,0.0,130.76,81.3705555413,-10.15,82.0011573644,14.2705555413,0,14.2705555413,67.1,-10.15,67.8633369353,130.99
2020-09-09 15:00:00,74.1342222092,-5.57,74.3431758978,12.9942222092,0,12.9942222092,61.14,-5.57,61.3931958771,131.24,12.9942222092,0.0,12.9942222092,12.9942222092,0,12.9942222092,0.0,0.0,0.0,130.76,76.8842222092,-10.54,77.6033196759,12.9942222092,0,12.9942222092,63.89,-10.54,64.753561292,130.99
2020-09-09 15:30:00,73.1554444297,-6.19,73.4168587567,14.7754444297,0,14.7754444297,58.38,-6.19,58.7072440164,131.15,14.7754444297,0.0,14.7754444297,14.7754444297,0,14.7754444297,0.0,0.0,0.0,130.55,75.7754444297,-11.2,76.5986813105,14.7754444297,0,14.7754444297,61.0,-11.2,62.0196742978,130.99
2020-09-09 16:00:00,75.6084444319,-5.5,75.8082242861,12.5584444319,0,12.5584444319,63.05,-5.5,63.2894343473,131.02,12.5584444319,0.0,12.5584444319,12.5584444319,0,12.5584444319,0.0,0.0,0.0,130.55,78.4284444319,-10.44,79.1202533869,12.5584444319,0,12.5584444319,65.87,-10.44,66.6922071909,130.82
2020-09-09 16:30:00,74.969555546,-4.87,75.1275659047,9.559555546,0,9.559555546,65.41,-4.87,65.5910435959,130.63,9.559555546,0.0,9.559555546,9.559555546,0,9.559555546,0.0,0.0,0.0,130.25,77.929555546,-9.75,78.5371130587,9.559555546,0,9.559555546,68.37,-9.75,69.06170719,130.5
2020-09-09 17:00:00,75.2127777641,-5.89,75.4430516283,13.6827777641,0,13.6827777641,61.53,-5.89,61.8112691991,130.63,13.6827777641,0.0,13.6827777641,13.6827777641,0,13.6827777641,0.0,0.0,0.0,130.09,78.0127777641,-10.85,78.763671794,13.6827777641,0,13.6827777641,64.33,-10.85,65.2385729458,130.5
2020-09-09 17:30:00,77.5693333169,-6.69,77.8572897757,16.4793333169,0,16.4793333169,61.09,-6.69,61.4552210963,130.95,16.4793333169,0.0,16.4793333169,16.4793333169,0,16.4793333169,0.0,0.0,0.0,130.28,80.3193333169,-11.72,81.1699063968,16.4793333169,0,16.4793333169,63.84,-11.72,64.9068871538,130.74
2020-09-09 18:00:00,78.4043333176,-6.94,78.7108828751,15.7743333176,0,15.7743333176,62.63,-6.94,63.0133358901,130.95,15.7743333176,0.0,15.7743333176,15.7743333176,0,15.7743333176,0.0,0.0,0.0,130.28,81.2543333176,-11.96,82.1298257814,15.7743333176,0,15.7743333176,65.48,-11.96,66.5632931878,130.74
2020-09-09 18:30:00,79.9324444307,-7.24,80.2596615534,13.7424444307,0,13.7424444307,66.19,-7.24,66.5847857998,130.82,13.7424444307,0.0,13.7424444307,13.7424444307,0,13.7424444307,0.0,0.0,0.0,130.14,82.9224444307,-12.26,83.8238593144,13.7424444307,0,13.7424444307,69.18,-12.26,70.2579532864,130.62
2020-09-09 19:00:00,80.6256666547,-7.92,81.0137304629,12.0056666547,0,12.0056666547,68.62,-7.92,69.0755441528,130.82,12.0056666547,0.0,12.0056666547,12.0056666547,0,12.0056666547,0.0,0.0,0.0,130.14,83.7856666547,-12.95,84.7805427959,12.0056666547,0,12.0056666547,71.78,-12.95,72.9388161407,130.7
2020-09-09 19:30:00,80.804444434,-7.83,81.1829239452,10.464444434,0,10.464444434,70.34,-7.83,70.7744622021,130.82,10.464444434,0.0,10.464444434,10.464444434,0,10.464444434,0.0,0.0,0.0,130.14,84.054444434,-12.83,85.0279867403,10.464444434,0,10.464444434,73.59,-12.83,74.7000468541,130.58
2020-09-09 20:00:00,80.2182222115,-7.97,80.6131755657,10.6782222115,0,10.6782222115,69.54,-7.97,69.9952319805,130.82,10.6782222115,0.0,10.6782222115,10.6782222115,0,10.6782222115,0.0,0.0,0.0,130.14,83.4182222115,-13.0,84.4251135441,10.6782222115,0,10.6782222115,72.74,-13.0,73.8925408955,130.58
2020-09-09 20:30:00,81.9096666562,-7.51,82.2532284578,10.4796666562,0,10.4796666562,71.43,-7.51,71.8237077851,131.21,10.4796666562,0.0,10.4796666562,10.4796666562,0,10.4796666562,0.0,0.0,0.0,130.61,85.1896666562,-12.52,86.10476006,10.4796666562,0,10.4796666562,74.71,-12.52,75.7517953583,131.07
2020-09-09 21:00:00,81.4193333265,-7.87,81.7988064664,6.8193333265,0,6.8193333265,74.6,-7.87,75.0139780308,131.55,6.8193333265,0.0,6.8193333265,6.8193333265,0,6.8193333265,0.0,0.0,0.0,130.93,84.8593333265,-12.9,85.8342382306,6.8193333265,0,6.8193333265,78.04,-12.9,79.0989987294,131.36
2020-09-09 21:30:00,76.5382222156,-7.93,76.9479327852,6.6582222156,0,6.6582222156,69.88,-7.93,70.3285098662,131.46,6.6582222156,0.0,6.6582222156,6.6582222156,0,6.6582222156,0.0,0.0,0.0,130.82,79.7782222156,-12.99,80.8288614288,6.6582222156,0,6.6582222156,73.12,-12.99,74.2648941291,131.36
2020-09-09 22:00:00,70.8582222155,-9.2,71.4529751343,6.7182222155,0,6.7182222155,64.14,-9.2,64.7964474335,131.46,6.7182222155,0.0,6.7182222155,6.7182222155,0,6.7182222155,0.0,0.0,0.0,130.66,73.8382222155,-14.36,75.2216236194,6.7182222155,0,6.7182222155,67.12,-14.36,68.6389393857,131.36
2020-09-09 22:30:00,66.7888888849,-9.5,67.4611419892,3.9688888849,0,3.9688888849,62.82,-9.5,63.5342616232,131.81,3.9688888849,0.0,3.9688888849,3.9688888849,0,3.9688888849,0.0,0.0,0.0,130.99,69.6788888849,-14.72,71.2167533396,3.9688888849,0,3.9688888849,65.71,-14.72,67.3385662158,131.7
2020-09-09 23:00:00,59.963444442,-9.38,60.6926607535,2.483444442,0,2.483444442,57.48,-9.38,58.2403193673,132.29,2.483444442,0.0,2.483444442,2.483444442,0,2.483444442,0.0,0.0,0.0,131.4,62.603444442,-14.64,64.2924634463,2.483444442,0,2.483444442,60.12,-14.64,61.876845427,132.14
2020-09-09 23:30:00,55.2368888864,-10.35,56.1981885282,2.4868888864,0,2.4868888864,52.75,-10.35,53.7557903858,132.29,2.4868888864,0.0,2.4868888864,2.4868888864,0,2.4868888864,0.0,0.0,0.0,131.31,57.6468888864,-15.7,59.746579804,2.4868888864,0,2.4868888864,55.16,-15.7,57.3508116769,132.14
2020-09-10 00:00:00,50.9224444419,-10.74,52.042703119,2.5924444419,0,2.5924444419,48.33,-10.74,49.5089537357,132.8,2.5924444419,0.0,2.5924444419,2.5924444419,0,2.5924444419,0.0,0.0,0.0,131.71,53.1224444419,-16.16,55.5260272618,2.5924444419,0,2.5924444419,50.53,-16.16,53.0511686959,132.67
2020-09-10 00:30:00,49.2317777751,-10.94,50.432643624,2.6417777751,0,2.6417777751,46.59,-10.94,47.85720113,133.46,2.6417777751,0.0,2.6417777751,2.6417777751,0,2.6417777751,0.0,0.0,0.0,132.33,51.3417777751,-16.44,53.9096628176,2.6417777751,0,2.6417777751,48.7,-16.44,51.4000350194,133.32
2020-09-10 01:00:00,46.9958888863,-11.29,48.3329874124,2.6258888863000003,0,2.6258888863000003,44.37,-11.29,45.7838508647,133.75,2.6258888863000003,0.0,2.6258888863000003,2.6258888863000003,0,2.6258888863000003,0.0,0.0,0.0,132.59,49.0058888863,-16.84,51.8185559962,2.6258888863000003,0,2.6258888863000003,46.38,-16.84,49.3425779626,133.66
2020-09-10 01:30:00,48.2418888863,-10.9,49.4579603635,2.6118888863,0,2.6118888863,45.63,-10.9,46.9138241886,133.66,2.6118888863,0.0,2.6118888863,2.6118888863,0,2.6118888863,0.0,0.0,0.0,132.59,50.2918888863,-16.41,52.901438428,2.6118888863,0,2.6118888863,47.68,-16.41,50.4248996033,133.5
2020-09-10 02:00:00,46.930888886299996,-10.99,48.2005024004,2.6308888863,0,2.6308888863,44.3,-10.99,45.642853767,133.46,2.6308888863,0.0,2.6308888863,2.6308888863,0,2.6308888863,0.0,0.0,0.0,132.34,48.930888886299996,-16.5,51.6379887989,2.6308888863,0,2.6308888863,46.3,-16.5,49.1522125646,133.32
2020-09-10 02:30:00,46.2552222197,-11.02,47.5498263151,2.5152222197,0,2.5152222197,43.74,-11.02,45.1068509209,133.62,2.5152222197,0.0,2.5152222197,2.5152222197,0,2.5152222197,0.0,0.0,0.0,132.5,48.2352222197,-16.56,50.9987280487,2.5152222197,0,2.5152222197,45.72,-16.56,48.6266593547,133.47
2020-09-10 03:00:00,44.4959999975,-10.83,45.7950097257,2.5059999975,0,2.5059999975,41.99,-10.83,43.3641441747,133.23,2.5059999975,0.0,2.5059999975,2.5059999975,0,2.5059999975,0.0,0.0,0.0,132.1,46.3859999975,-16.33,49.1765177271,2.5059999975,0,2.5059999975,43.88,-16.33,46.8201164031,133.1
2020-09-10 03:30:00,43.9914444419,-11.07,45.3628932509,2.5014444419,0,2.5014444419,41.49,-11.07,42.9414135771,133.4,2.5014444419,0.0,2.5014444419,2.5014444419,0,2.5014444419,0.0,0.0,0.0,132.24,45.8614444419,-16.6,48.7732722534,2.5014444419,0,2.5014444419,43.36,-16.6,46.4289737125,133.23
2020-09-10 04:00:00,43.4596666641,-11.0,44.8301530954,2.5396666641,0,2.5396666641,40.92,-11.0,42.3727081976,133.4,2.5396666641,0.0,2.5396666641,2.5396666641,0,2.5396666641,0.0,0.0,0.0,132.24,45.2996666641,-16.54,48.2248006723,2.5396666641,0,2.5396666641,42.76,-16.54,45.8474557637,133.23
2020-09-10 04:30:00,42.9267777751,-11.43,44.4224397141,2.7067777751,0,2.7067777751,40.22,-11.43,41.812597384,132.99,2.7067777751,0.0,2.7067777751,2.7067777751,0,2.7067777751,0.0,0.0,0.0,131.81,44.7267777751,-16.97,47.8379091322,2.7067777751,0,2.7067777751,42.02,-16.97,45.3173399484,132.93
2020-09-10 05:00:00,43.1692222195,-11.58,44.6953929062,2.6792222195,0,2.6792222195,40.49,-11.58,42.1133767347,132.99,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,131.81,44.9792222195,-17.12,48.1271735247,2.6792222195,0,2.6792222195,42.3,-17.12,45.6331502309,132.93
2020-09-10 05:30:00,45.2343333295,-12.23,46.8584870836,3.8343333295,0,3.8343333295,41.4,-12.23,43.1686564535,132.99,3.8343333295,0.0,3.8343333295,3.8343333295,0,3.8343333295,0.0,0.0,0.0,131.71,47.1043333295,-17.79,50.3517856527,3.8343333295,0,3.8343333295,43.27,-17.79,46.7843670471,132.93
2020-09-10 06:00:00,48.0164444405,-12.41,49.594223824,3.9864444405,0,3.9864444405,44.03,-12.41,45.7454806511,133.67,3.9864444405,0.0,3.9864444405,3.9864444405,0,3.9864444405,0.0,0.0,0.0,132.36,49.9664444405,-18.01,53.1131402764,3.9864444405,0,3.9864444405,45.98,-18.01,49.3813780691,133.53
2020-09-10 06:30:00,58.1347777752,-10.82,59.13311075,2.5547777752,0,2.5547777752,55.58,-10.82,56.6233944585,133.48,2.5547777752,0.0,2.5547777752,2.5547777752,0,2.5547777752,0.0,0.0,0.0,132.44,60.6247777752,-16.27,62.7700293157,2.5547777752,0,2.5547777752,58.07,-16.27,60.3062003446,133.32
2020-09-10 07:00:00,64.3247777724,-8.87,64.9334577508,5.3347777724,0,5.3347777724,58.99,-8.87,59.6531390624,132.77,5.3347777724,0.0,5.3347777724,5.3347777724,0,5.3347777724,0.0,0.0,0.0,131.93,66.9947777724,-14.15,68.4727883818,5.3347777724,0,5.3347777724,61.66,-14.15,63.2627702523,132.61
2020-09-10 07:30:00,74.0691111049,-8.29,74.5315860549,6.2491111049,0,6.2491111049,67.82,-8.29,68.3247868639,132.53,6.2491111049,0.0,6.2491111049,6.2491111049,0,6.2491111049,0.0,0.0,0.0,131.86,77.1591111049,-13.45,78.3226080164,6.2491111049,0,6.2491111049,70.91,-13.45,72.1743070628,132.41
2020-09-10 08:00:00,76.4176666594,-6.61,76.7030108775,7.2676666594,0,7.2676666594,69.15,-6.61,69.4652042392,132.08,7.2676666594,0.0,7.2676666594,7.2676666594,0,7.2676666594,0.0,0.0,0.0,131.56,79.5976666594,-11.66,80.4471512089,7.2676666594,0,7.2676666594,72.33,-11.66,73.2638007477,131.93
2020-09-10 08:30:00,73.8187777652,-5.65,74.0346841065,12.5687777652,0,12.5687777652,61.25,-5.65,61.5100398309,131.85,12.5687777652,0.0,12.5687777652,12.5687777652,0,12.5687777652,0.0,0.0,0.0,131.4,76.6187777652,-10.69,77.360928163,12.5687777652,0,12.5687777652,64.05,-10.69,64.9359576814,131.77
2020-09-10 09:00:00,72.5108888736,-4.79,72.668928059,15.2608888736,0,15.2608888736,57.25,-4.79,57.4500356832,131.85,15.2608888736,0.0,15.2608888736,15.2608888736,0,15.2608888736,0.0,0.0,0.0,131.4,75.1308888736,-9.81,75.7686383865,15.2608888736,0,15.2608888736,59.87,-9.81,60.6683855068,131.77
2020-09-10 09:30:00,68.5753333141,-4.45,68.7195666397,19.1853333141,0,19.1853333141,49.39,-4.45,49.5900655374,131.75,19.1853333141,0.0,19.1853333141,19.1853333141,0,19.1853333141,0.0,0.0,0.0,131.31,70.8053333141,-9.49,71.4384723082,19.1853333141,0,19.1853333141,51.62,-9.49,52.4850883585,131.64
2020-09-10 10:00:00,64.798666646,-4.63,64.9638676427,20.648666646,0,20.648666646,44.15,-4.63,44.3921096593,132.0,20.648666646,0.0,20.648666646,20.648666646,0,20.648666646,0.0,0.0,0.0,131.51,66.758666646,-9.72,67.4625671936,20.648666646,0,20.648666646,46.11,-9.72,47.1233540827,131.89
2020-09-10 10:30:00,63.9332222013,-4.6,64.0984937502,20.8932222013,0,20.8932222013,43.04,-4.6,43.285119845,132.19,20.8932222013,0.0,20.8932222013,20.8932222013,0,20.8932222013,0.0,0.0,0.0,131.66,65.8232222013,-9.73,66.5384812042,20.8932222013,0,20.8932222013,44.93,-9.73,45.9714889905,132.03
2020-09-10 11:00:00,65.5994444239,-3.27,65.68089531,20.5294444239,0,20.5294444239,45.07,-3.27,45.1884697683,131.84,20.5294444239,0.0,20.5294444239,20.5294444239,0,20.5294444239,0.0,0.0,0.0,131.45,67.5894444239,-8.29,68.0959403895,20.5294444239,0,20.5294444239,47.06,-8.29,47.7845968906,131.65
2020-09-10 11:30:00,63.2198888665,-2.85,63.2840963299,22.3798888665,0,22.3798888665,40.84,-2.85,40.9393221732,131.7,22.3798888665,0.0,22.3798888665,22.3798888665,0,22.3798888665,0.0,0.0,0.0,131.37,65.0398888665,-7.86,65.5131036035,22.3798888665,0,22.3798888665,42.66,-7.86,43.3780497487,131.54
2020-09-10 12:00:00,59.0091110855,-3.06,59.0883981091,25.5891110855,0,25.5891110855,33.42,-3.06,33.5597973772,131.79,25.5891110855,0.0,25.5891110855,25.5891110855,0,25.5891110855,0.0,0.0,0.0,131.37,60.4391110855,-8.15,60.9861348899,25.5891110855,0,25.5891110855,34.85,-8.15,35.7902919798,131.63
2020-09-10 12:30:00,56.7276666441,-2.8,56.7967266917,22.5276666441,0,22.5276666441,34.2,-2.8,34.3144284522,131.47,22.5276666441,0.0,22.5276666441,22.5276666441,0,22.5276666441,0.0,0.0,0.0,131.07,58.1676666441,-7.84,58.6936371579,22.5276666441,0,22.5276666441,35.64,-7.84,36.4921251779,131.3
2020-09-10 13:00:00,59.6452222025,-3.35,59.7392252342,19.7652222025,0,19.7652222025,39.88,-3.35,40.0204560194,131.62,19.7652222025,0.0,19.7652222025,19.7652222025,0,19.7652222025,0.0,0.0,0.0,131.21,61.4052222025,-8.4,61.9771031409,19.7652222025,0,19.7652222025,41.64,-8.4,42.4788135428,131.45
2020-09-10 13:30:00,56.7309999764,-3.71,56.8521807702,23.5909999764,0,23.5909999764,33.14,-3.71,33.3470193571,131.62,23.5909999764,0.0,23.5909999764,23.5909999764,0,23.5909999764,0.0,0.0,0.0,131.12,58.1609999764,-8.81,58.8244678536,23.5909999764,0,23.5909999764,34.57,-8.81,35.6749351786,131.45
2020-09-10 14:00:00,53.9732222006,-3.56,54.0905011506,21.5932222006,0,21.5932222006,32.38,-3.56,32.5751132001,131.74,21.5932222006,0.0,21.5932222006,21.5932222006,0,21.5932222006,0.0,0.0,0.0,131.25,55.3332222006,-8.68,56.0098909042,21.5932222006,0,21.5932222006,33.74,-8.68,34.8386279868,131.58
2020-09-10 14:30:00,54.9771110894,-3.21,55.0707439911,21.7471110894,0,21.7471110894,33.23,-3.21,33.3846821162,131.98,21.7471110894,0.0,21.7471110894,21.7471110894,0,21.7471110894,0.0,0.0,0.0,131.51,56.3771110894,-8.32,56.9877272295,21.7471110894,0,21.7471110894,34.63,-8.32,35.6154362601,131.81
2020-09-10 15:00:00,56.6479999784,-3.37,56.7481524066,21.5579999784,0,21.5579999784,35.09,-3.37,35.2514538707,132.13,21.5579999784,0.0,21.5579999784,21.5579999784,0,21.5579999784,0.0,0.0,0.0,131.66,58.1579999784,-8.48,58.7729815603,21.5579999784,0,21.5579999784,36.6,-8.48,37.5695408543,131.92
2020-09-10 15:30:00,57.3443333107,-3.84,57.4727601812,22.6343333107,0,22.6343333107,34.71,-3.84,34.9217654193,132.23,22.6343333107,0.0,22.6343333107,22.6343333107,0,22.6343333107,0.0,0.0,0.0,131.66,58.8543333107,-8.99,59.536985559,22.6343333107,0,22.6343333107,36.22,-8.99,37.3190099011,132.1
2020-09-10 16:00:00,61.5573333144,-4.17,61.6984131464,18.9273333144,0,18.9273333144,42.63,-4.17,42.8334658883,132.23,18.9273333144,0.0,18.9273333144,18.9273333144,0,18.9273333144,0.0,0.0,0.0,131.73,63.3973333144,-9.28,64.0729293179,18.9273333144,0,18.9273333144,44.47,-9.28,45.427957251,132.1
2020-09-10 16:30:00,70.4038888721,-4.94,70.5769875265,16.7538888721,0,16.7538888721,53.65,-4.94,53.8769533289,132.47,16.7538888721,0.0,16.7538888721,16.7538888721,0,16.7538888721,0.0,0.0,0.0,131.96,72.8038888721,-10.04,73.4929100996,16.7538888721,0,16.7538888721,56.05,-10.04,56.942111833,132.3
2020-09-10 17:00:00,74.0529999848,-5.07,74.2263545296,15.1729999848,0,15.1729999848,58.88,-5.07,59.0978789806,131.99,15.1729999848,0.0,15.1729999848,15.1729999848,0,15.1729999848,0.0,0.0,0.0,131.54,76.7029999848,-10.1,77.3651097503,15.1729999848,0,15.1729999848,61.53,-10.1,62.3534353504,131.8
2020-09-10 17:30:00,77.5895555403,-6.78,77.8852202215,15.2395555403,0,15.2395555403,62.35,-6.78,62.7175485809,132.27,15.2395555403,0.0,15.2395555403,15.2395555403,0,15.2395555403,0.0,0.0,0.0,131.65,80.4195555403,-11.89,81.2937698308,15.2395555403,0,15.2395555403,65.18,-11.89,66.2555997633,132.11
2020-09-10 18:00:00,78.8266666523,-8.1,79.2417401091,14.3466666523,0,14.3466666523,64.48,-8.1,64.9867709615,132.17,14.3466666523,0.0,14.3466666523,14.3466666523,0,14.3466666523,0.0,0.0,0.0,131.45,81.74666665230001,-13.25,82.8135255183,14.3466666523,0,14.3466666523,67.4,-13.25,68.6900465861,132.03
2020-09-10 18:30:00,81.6777777653,-8.21,82.0893627742,12.4877777653,0,12.4877777653,69.19,-8.21,69.6753916387,131.77,12.4877777653,0.0,12.4877777653,12.4877777653,0,12.4877777653,0.0,0.0,0.0,131.07,84.8477777653,-13.31,85.88539743,12.4877777653,0,12.4877777653,72.36,-13.31,73.5739471552,131.65
2020-09-10 19:00:00,87.110111102,-8.81,87.5544833586,9.130111102,0,9.130111102,77.98,-8.81,78.476088715,131.62,9.130111102,0.0,9.130111102,9.130111102,0,9.130111102,0.0,0.0,0.0,130.93,90.660111102,-13.86,91.7134414632,9.130111102,0,9.130111102,81.53,-13.86,82.699700725,131.49
2020-09-10 19:30:00,85.2967777715,-7.88,85.6599947362,6.2567777715,0,6.2567777715,79.04,-7.88,79.4318324099,131.13,6.2567777715,0.0,6.2567777715,6.2567777715,0,6.2567777715,0.0,0.0,0.0,130.56,88.9567777715,-12.85,89.8800912966,6.2567777715,0,6.2567777715,82.7,-12.85,83.6923682303,131.0
2020-09-10 20:00:00,85.4688888818,-7.91,85.8341369543,7.1088888818000004,0,7.1088888818000004,78.36,-7.91,78.7582230627,131.04,7.1088888818000004,0.0,7.1088888818000004,7.1088888818000004,0,7.1088888818000004,0.0,0.0,0.0,130.56,89.0888888818,-12.89,90.0165663764,7.1088888818000004,0,7.1088888818000004,81.98,-12.89,82.9871827453,130.91
2020-09-10 20:30:00,84.5638888817,-8.08,84.9490300286,7.1438888817,0,7.1438888817,77.42,-8.08,77.8404958874,131.24,7.1438888817,0.0,7.1438888817,7.1438888817,0,7.1438888817,0.0,0.0,0.0,130.65,88.1438888817,-13.08,89.1090991268,7.1438888817,0,7.1438888817,81.0,-13.08,82.0492925015,131.09
2020-09-10 21:00:00,81.0698888839,-8.89,81.5558641892,4.9498888839,0,4.9498888839,76.12,-8.89,76.6373701271,131.71,4.9498888839,0.0,4.9498888839,4.9498888839,0,4.9498888839,0.0,0.0,0.0,131.02,84.5898888839,-13.97,85.7356996904,4.9498888839,0,4.9498888839,79.64,-13.97,80.8559861729,131.59
2020-09-10 21:30:00,75.0835555495,-10.55,75.8211237977,6.0835555495,0,6.0835555495,69.0,-10.55,69.8018803472,131.51,6.0835555495,0.0,6.0835555495,6.0835555495,0,6.0835555495,0.0,0.0,0.0,130.61,78.3035555495,-15.74,79.8698592192,6.0835555495,0,6.0835555495,72.22,-15.74,73.9153299391,131.39
2020-09-10 22:00:00,69.7286666615,-11.84,70.7267456793,5.2086666615,0,5.2086666615,64.52,-11.84,65.5973779964,132.19,5.2086666615,0.0,5.2086666615,5.2086666615,0,5.2086666615,0.0,0.0,0.0,131.11,72.6886666615,-17.16,74.6867314924,5.2086666615,0,5.2086666615,67.48,-17.16,69.627695639,132.06
2020-09-10 22:30:00,63.3487777735,-12.08,64.4902631829,4.2387777735,0,4.2387777735,59.11,-12.08,60.3317370875,132.65,4.2387777735,0.0,4.2387777735,4.2387777735,0,4.2387777735,0.0,0.0,0.0,131.48,66.0787777735,-17.49,68.3542608185,4.2387777735,0,4.2387777735,61.84,-17.49,64.2657428184,132.49
2020-09-10 23:00:00,64.2195555518,-14.15,65.7599712232,3.7295555518,0,3.7295555518,60.49,-14.15,62.1229635481,133.15,3.7295555518,0.0,3.7295555518,3.7295555518,0,3.7295555518,0.0,0.0,0.0,131.82,66.9495555518,-19.67,69.7793084559,3.7295555518,0,3.7295555518,63.22,-19.67,66.2093445066,133.04
2020-09-10 23:30:00,66.877999997,-15.33,68.6125045717,3.027999997,0,3.027999997,63.85,-15.33,65.6645368521,134.29,3.027999997,0.0,3.027999997,3.027999997,0,3.027999997,0.0,0.0,0.0,132.88,69.777999997,-20.94,72.8522675253,3.027999997,0,3.027999997,66.75,-20.94,69.9574592163,134.16
2020-09-11 00:00:00,62.378999997,-16.08,64.418212026,3.038999997,0,3.038999997,59.34,-16.08,61.4800943396,134.7,3.038999997,0.0,3.038999997,3.038999997,0,3.038999997,0.0,0.0,0.0,133.19,65.068999997,-21.8,68.6237186445,3.038999997,0,3.038999997,62.03,-21.8,65.7492273719,134.57
2020-09-11 00:30:00,58.4843333302,-26.44,64.1832598509,3.0843333302,0,3.0843333302,55.4,-26.44,61.3859397582,132.72,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,133.58,61.1443333302,-31.02,68.5628900966,3.0843333302,0,3.0843333302,58.06,-31.02,65.8270764959,132.59
2020-09-11 01:00:00,56.2187777738,-29.36,63.4236594213,3.9387777738,0,3.9387777738,52.28,-29.36,59.9600533689,132.2,3.9387777738,0.0,3.9387777738,3.9387777738,0,3.9387777738,0.0,0.0,0.0,133.7,58.7487777738,-33.36,67.5596661472,3.9387777738,0,3.9387777738,54.81,-33.36,64.1640530204,132.06
2020-09-11 01:30:00,57.6536666632,-28.82,64.4557032365,3.4636666632,0,3.4636666632,54.19,-28.82,61.3771007787,131.13,3.4636666632,0.0,3.4636666632,3.4636666632,0,3.4636666632,0.0,0.0,0.0,132.65,60.2636666632,-32.77,68.5972479017,3.4636666632,0,3.4636666632,56.8,-32.77,65.5752460918,130.99
2020-09-11 02:00:00,56.4407777749,-29.18,63.5376565183,2.8907777749,0,2.8907777749,53.55,-29.18,60.9842184503,131.13,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,132.55,59.0407777749,-33.16,67.7155745768,2.8907777749,0,2.8907777749,56.15,-33.16,65.2104907204,130.99
2020-09-11 02:30:00,55.2239999971,-29.81,62.7560855669,2.9439999971,0,2.9439999971,52.28,-29.81,60.1816791059,131.13,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,132.55,57.7539999971,-33.82,66.927699166,2.9439999971,0,2.9439999971,54.81,-33.82,64.4044136686,130.99
2020-09-11 03:00:00,53.6863333304,-30.09,61.5437282464,2.9263333304,0,2.9263333304,50.76,-30.09,59.0083527986,131.44,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,132.77,56.1463333304,-34.12,65.7007240938,2.9263333304,0,2.9263333304,53.22,-34.12,63.2182157293,131.3
2020-09-11 03:30:00,52.6641111082,-30.3,60.7585269638,2.9241111082,0,2.9241111082,49.74,-30.3,58.2422321001,131.44,2.9241111082,0.0,2.9241111082,2.9241111082,0,2.9241111082,0.0,0.0,0.0,132.77,55.0641111082,-34.36,64.9050532096,2.9241111082,0,2.9241111082,52.14,-34.36,62.4434880512,131.3
2020-09-11 04:00:00,52.0462222193,-30.41,60.2791617999,2.8962222193000002,0,2.8962222193000002,49.15,-30.41,57.7969774296,131.61,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,132.92,54.4362222193,-34.47,64.4320043884,2.8962222193000002,0,2.8962222193000002,51.54,-34.47,62.0044554851,131.46
2020-09-11 04:30:00,51.7542222193,-30.52,60.0830252028,2.9242222193,0,2.9242222193,48.83,-30.52,57.5833248432,131.17,2.9242222193,0.0,2.9242222193,2.9242222193,0,2.9242222193,0.0,0.0,0.0,132.44,54.1142222193,-34.59,64.2247393642,2.9242222193,0,2.9242222193,51.19,-34.59,61.7809371894,131.03
2020-09-11 05:00:00,52.5293333304,-30.11,60.547030977,2.9593333304,0,2.9593333304,49.57,-30.11,57.9982499736,131.17,2.9593333304,0.0,2.9593333304,2.9593333304,0,2.9593333304,0.0,0.0,0.0,132.44,54.9193333304,-34.16,64.6764158983,2.9593333304,0,2.9593333304,51.96,-34.16,62.1831745732,131.03
2020-09-11 05:30:00,54.2603333303,-29.36,61.6943544672,3.0003333303,0,3.0003333303,51.26,-29.36,59.0728126976,131.4,3.0003333303,0.0,3.0003333303,3.0003333303,0,3.0003333303,0.0,0.0,0.0,132.8,56.7303333303,-33.35,65.8069389941,3.0003333303,0,3.0003333303,53.73,-33.35,63.2387175708,131.26
2020-09-11 06:00:00,55.0058888859,-28.35,61.8819061772,2.9958888859,0,2.9958888859,52.01,-28.35,59.2348090231,131.4,2.9958888859,0.0,2.9958888859,2.9958888859,0,2.9958888859,0.0,0.0,0.0,132.91,57.5358888859,-32.31,65.9872306578,2.9958888859,0,2.9958888859,54.54,-32.31,63.3920160588,131.26
2020-09-11 06:30:00,59.200999997,-25.39,64.4159180688,2.9909999970000003,0,2.9909999970000003,56.21,-25.39,61.6783284469,130.49,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,132.32,61.900999997,-29.16,68.4254294881,2.9909999970000003,0,2.9909999970000003,58.91,-29.16,65.7319838435,130.31
2020-09-11 07:00:00,69.0216666602,-14.75,70.5801173741,6.5116666602,0,6.5116666602,62.51,-14.75,64.2266502318,131.45,6.5116666602,0.0,6.5116666602,6.5116666602,0,6.5116666602,0.0,0.0,0.0,131.54,71.9316666602,-20.3,74.7412514513,6.5116666602,0,6.5116666602,65.42,-20.3,68.4971999428,131.29
2020-09-11 07:30:00,75.4535555472,-11.19,76.2787987891,8.3635555472,0,8.3635555472,67.09,-11.19,68.0167935145,132.35,8.3635555472,0.0,8.3635555472,8.3635555472,0,8.3635555472,0.0,0.0,0.0,131.33,78.5435555472,-16.47,80.2517975998,8.3635555472,0,8.3635555472,70.18,-16.47,72.0867068189,132.18
2020-09-11 08:00:00,77.7588888775,-10.48,78.4619347165,11.4288888775,0,11.4288888775,66.33,-10.48,67.1528056004,132.15,11.4288888775,0.0,11.4288888775,11.4288888775,0,11.4288888775,0.0,0.0,0.0,131.21,80.7988888775,-15.73,82.3158146642,11.4288888775,0,11.4288888775,69.37,-15.73,71.1310747845,132.03
2020-09-11 08:30:00,83.4802222137,-8.06,83.8684153949,8.5502222137,0,8.5502222137,74.93,-8.06,75.3622485068,131.11,8.5502222137,0.0,8.5502222137,8.5502222137,0,8.5502222137,0.0,0.0,0.0,130.5,86.8802222137,-13.06,87.8563407609,8.5502222137,0,8.5502222137,78.33,-13.06,79.4112869811,130.98
2020-09-11 09:00:00,81.9875555457,-6.77,82.2665920308,9.8275555457,0,9.8275555457,72.16,-6.77,72.4768825213,131.72,9.8275555457,0.0,9.8275555457,9.8275555457,0,9.8275555457,0.0,0.0,0.0,131.18,85.2875555457,-11.78,86.0972446189,9.8275555457,0,9.8275555457,75.46,-11.78,76.3739484379,131.6
2020-09-11 09:30:00,77.8451110997,-6.88,78.1485490724,11.4551110997,0,11.4551110997,66.39,-6.88,66.7455354312,131.5,11.4551110997,0.0,11.4551110997,11.4551110997,0,11.4551110997,0.0,0.0,0.0,130.88,80.8951110997,-11.89,81.7642409604,11.4551110997,0,11.4551110997,69.44,-11.89,70.4505904872,131.33
2020-09-11 10:00:00,77.3872222098,-7.72,77.7713350879,12.4272222098,0,12.4272222098,64.96,-7.72,65.4171231407,131.97,12.4272222098,0.0,12.4272222098,12.4272222098,0,12.4272222098,0.0,0.0,0.0,131.26,80.3272222098,-12.83,81.3453841834,12.4272222098,0,12.4272222098,67.9,-12.83,69.1015115609,131.78
2020-09-11 10:30:00,77.8423333213,-7.4,78.1932788474,12.0123333213,0,12.0123333213,65.83,-7.4,66.2446141207,132.25,12.0123333213,0.0,12.0123333213,12.0123333213,0,12.0123333213,0.0,0.0,0.0,131.65,80.8523333213,-12.53,81.8174840942,12.0123333213,0,12.0123333213,68.84,-12.53,69.9710404382,132.16
2020-09-11 11:00:00,78.8327777648,-7.65,79.2030892713,12.9427777648,0,12.9427777648,65.89,-7.65,66.3326058587,132.53,12.9427777648,0.0,12.9427777648,12.9427777648,0,12.9427777648,0.0,0.0,0.0,131.86,81.8127777648,-12.78,82.8049455383,12.9427777648,0,12.9427777648,68.87,-12.78,70.0457372008,132.36
2020-09-11 11:30:00,80.5717777646,-7.82,80.9503784558,13.2217777646,0,13.2217777646,67.35,-7.82,67.802469719,132.8,13.2217777646,0.0,13.2217777646,13.2217777646,0,13.2217777646,0.0,0.0,0.0,132.13,83.6217777646,-12.98,84.6231771828,13.2217777646,0,13.2217777646,70.4,-12.98,71.586593717,132.63
2020-09-11 12:00:00,78.0477777665,-7.02,78.3628484314,11.2877777665,0,11.2877777665,66.76,-7.02,67.1280716243,132.49,11.2877777665,0.0,11.2877777665,11.2877777665,0,11.2877777665,0.0,0.0,0.0,131.95,81.0677777665,-12.14,81.9717280042,11.2877777665,0,11.2877777665,69.78,-12.14,70.8281582423,132.39
2020-09-11 12:30:00,78.1886666547,-6.53,78.4608723711,11.9586666547,0,11.9586666547,66.23,-6.53,66.5511367296,132.36,11.9586666547,0.0,11.9586666547,11.9586666547,0,11.9586666547,0.0,0.0,0.0,131.8,81.1886666547,-11.6,82.0131671939,11.9586666547,0,11.9586666547,69.23,-11.6,70.1951059548,132.17
2020-09-11 13:00:00,79.9681110957,-7.55,80.3237280772,15.3881110957,0,15.3881110957,64.58,-7.55,65.019834666,132.74,15.3881110957,0.0,15.3881110957,15.3881110957,0,15.3881110957,0.0,0.0,0.0,132.06,82.8881110957,-12.7,83.8554050793,15.3881110957,0,15.3881110957,67.5,-12.7,68.6843504737,132.58
2020-09-11 13:30:00,77.636777761,-8.33,78.0823806061,16.766777761,0,16.766777761,60.87,-8.33,61.4373322989,133.01,16.766777761,0.0,16.766777761,16.766777761,0,16.766777761,0.0,0.0,0.0,132.22,80.416777761,-13.54,81.5486955473,16.766777761,0,16.766777761,63.65,-13.54,65.0742199339,132.87
2020-09-11 14:00:00,76.6564444292,-8.12,77.0853090577,15.2664444292,0,15.2664444292,61.39,-8.12,61.9246840929,133.14,15.2664444292,0.0,15.2664444292,15.2664444292,0,15.2664444292,0.0,0.0,0.0,132.38,79.3964444292,-13.35,80.510979922,15.2664444292,0,15.2664444292,64.13,-13.35,65.504804404,133.03
2020-09-11 14:30:00,75.7763333226,-8.39,76.2393913395,10.6863333226,0,10.6863333226,65.09,-8.39,65.62850143040001,133.53,10.6863333226,0.0,10.6863333226,10.6863333226,0,10.6863333226,0.0,0.0,0.0,132.74,78.7163333226,-13.63,79.8876588201,10.6863333226,0,10.6863333226,68.03,-13.63,69.3819702805,133.34
2020-09-11 15:00:00,74.6734444306,-8.02,75.1028874487,13.8534444306,0,13.8534444306,60.82,-8.02,61.3464978626,133.53,13.8534444306,0.0,13.8534444306,13.8534444306,0,13.8534444306,0.0,0.0,0.0,132.74,77.4234444306,-13.28,78.5541096792,13.8534444306,0,13.8534444306,63.57,-13.28,64.9423074736,133.34
2020-09-11 15:30:00,74.7606666573,-6.38,75.0324041934,9.4106666573,0,9.4106666573,65.35,-6.38,65.6606952446,132.82,9.4106666573,0.0,9.4106666573,9.4106666573,0,9.4106666573,0.0,0.0,0.0,132.26,77.7006666573,-11.48,78.5441531814,9.4106666573,0,9.4106666573,68.29,-11.48,69.2482093631,132.66
2020-09-11 16:00:00,76.1394444354,-6.55,76.4206614662,8.999444435400001,0,8.999444435400001,67.14,-6.55,67.4587436883,132.65,8.999444435400001,0.0,8.999444435400001,8.999444435400001,0,8.999444435400001,0.0,0.0,0.0,132.06,79.1494444354,-11.63,79.9993215874,8.999444435400001,0,8.999444435400001,70.15,-11.63,71.1075199961,132.49
2020-09-11 16:30:00,79.0346666583,-6.55,79.3056179207,8.3946666583,0,8.3946666583,70.64,-6.55,70.9430200936,132.49,8.3946666583,0.0,8.3946666583,8.3946666583,0,8.3946666583,0.0,0.0,0.0,131.95,82.2346666583,-11.61,83.0501806163,8.3946666583,0,8.3946666583,73.84,-11.61,74.7471584744,132.33
2020-09-11 17:00:00,79.3441110999,-5.04,79.5040223274,11.2041110999,0,11.2041110999,68.14,-5.04,68.326138483,132.06,11.2041110999,0.0,11.2041110999,11.2041110999,0,11.2041110999,0.0,0.0,0.0,131.63,82.4441110999,-10.02,83.0507787745,11.2041110999,0,11.2041110999,71.24,-10.02,71.941212111,131.89
2020-09-11 17:30:00,83.726666656,-5.76,83.9245632061,10.656666656,0,10.656666656,73.07,-5.76,73.2966745494,131.53,10.656666656,0.0,10.656666656,10.656666656,0,10.656666656,0.0,0.0,0.0,131.07,87.036666656,-10.7,87.6919115004,10.656666656,0,10.656666656,76.38,-10.7,77.1258348415,131.35
2020-09-11 18:00:00,85.1488888797,-8.41,85.5632010706,9.1788888797,0,9.1788888797,75.97,-8.41,76.4340827118,131.53,9.1788888797,0.0,9.1788888797,9.1788888797,0,9.1788888797,0.0,0.0,0.0,130.86,88.6588888797,-13.47,89.6763038789,9.1788888797,0,9.1788888797,79.48,-13.47,80.6133444288,131.35
2020-09-11 18:30:00,82.9913333226,-9.45,83.5276236144,10.7413333226,0,10.7413333226,72.25,-9.45,72.8653895893,131.96,10.7413333226,0.0,10.7413333226,10.7413333226,0,10.7413333226,0.0,0.0,0.0,131.11,86.3313333226,-14.59,87.5555093256,10.7413333226,0,10.7413333226,75.59,-14.59,76.9851687015,131.81
2020-09-11 19:00:00,82.5412222133,-9.6,83.0976134703,8.9212222133,0,8.9212222133,73.62,-9.6,74.2432784836,131.96,8.9212222133,0.0,8.9212222133,8.9212222133,0,8.9212222133,0.0,0.0,0.0,131.11,85.9212222133,-14.76,87.1797799184,8.9212222133,0,8.9212222133,77.0,-14.76,78.4018979362,131.81
2020-09-11 19:30:00,80.6645555506,-9.83,81.2613033502,4.9345555506,0,4.9345555506,75.73,-9.83,76.3653180443,132.22,4.9345555506,0.0,4.9345555506,4.9345555506,0,4.9345555506,0.0,0.0,0.0,131.34,84.1645555506,-14.98,85.4872669526,4.9345555506,0,4.9345555506,79.23,-14.98,80.6336982905,132.03
2020-09-11 20:00:00,80.655555548,-10.59,81.3478133742,7.525555548,0,7.525555548,73.13,-10.59,73.8927939653,131.97,7.525555548,0.0,7.525555548,7.525555548,0,7.525555548,0.0,0.0,0.0,131.05,84.045555548,-15.79,85.5159605417,7.525555548,0,7.525555548,76.52,-15.79,78.1321604719,131.83
2020-09-11 20:30:00,82.5361111042,-9.03,83.0286127561,6.9461111042,0,6.9461111042,75.59,-9.03,76.1274523415,131.97,6.9461111042,0.0,6.9461111042,6.9461111042,0,6.9461111042,0.0,0.0,0.0,131.22,86.0061111042,-14.14,87.1607179139,6.9461111042,0,6.9461111042,79.06,-14.14,80.3145267059,131.83
2020-09-11 21:00:00,80.4382222192,-9.07,80.9479616407,3.0682222192,0,3.0682222192,77.37,-9.07,77.8998189985,131.77,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,131.07,83.9982222192,-14.15,85.1817106894,3.0682222192,0,3.0682222192,80.93,-14.15,82.1576983611,131.62
2020-09-11 21:30:00,73.7974444413,-9.34,74.3861439118,3.1074444413,0,3.1074444413,70.69,-9.34,71.3043596143,131.67,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,130.89,77.0774444413,-14.48,78.4257791903,3.1074444413,0,3.1074444413,73.97,-14.48,75.3739431103,131.62
2020-09-11 22:00:00,71.0197777709,-11.05,71.8742744981,6.8597777709,0,6.8597777709,64.16,-11.05,65.1045935399,132.67,6.8597777709,0.0,6.8597777709,6.8597777709,0,6.8597777709,0.0,0.0,0.0,131.62,73.9897777709,-16.37,75.7790479921,6.8597777709,0,6.8597777709,67.13,-16.37,69.0971330809,132.52
2020-09-11 22:30:00,69.9987777719,-13.48,71.2849162836,5.9087777719000005,0,5.9087777719000005,64.09,-13.48,65.4922781708,133.22,5.9087777719000005,0.0,5.9087777719000005,5.9087777719000005,0,5.9087777719000005,0.0,0.0,0.0,131.94,72.9187777719,-18.95,75.3408962765,5.9087777719000005,0,5.9087777719000005,67.01,-18.95,69.6379393722,133.06
2020-09-11 23:00:00,64.2464444414,-14.38,65.8360845082,2.9964444414,0,2.9964444414,61.25,-14.38,62.9153947774,133.53,2.9964444414,0.0,2.9964444414,2.9964444414,0,2.9964444414,0.0,0.0,0.0,132.16,67.0664444414,-19.94,69.9679324406,2.9964444414,0,2.9964444414,64.07,-19.94,67.1011810626,133.42
2020-09-11 23:30:00,60.3833333303,-14.27,62.0465941376,3.0133333303,0,3.0133333303,57.37,-14.27,59.1181004431,134.22,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,132.86,62.9833333303,-19.88,66.0463070686,3.0133333303,0,3.0133333303,59.97,-19.88,63.1792315559,134.07
2020-09-12 00:00:00,58.4545555525,-16.05,60.617964044,3.0545555525,0,3.0545555525,55.4,-16.05,57.6780937618,133.92,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,132.33,60.9645555525,-21.73,64.7214796935,3.0545555525,0,3.0545555525,57.91,-21.73,61.8527363986,133.81
2020-09-12 00:30:00,60.5547777747,-17.78,63.111088656,3.0547777747,0,3.0547777747,57.5,-17.78,60.1861977533,133.92,3.0547777747,0.0,3.0547777747,3.0547777747,0,3.0547777747,0.0,0.0,0.0,132.19,63.1747777747,-23.54,67.417980887,3.0547777747,0,3.0547777747,60.12,-23.54,64.5642780491,133.81
2020-09-12 01:00:00,58.4286666636,-17.94,61.120804053,3.0386666636,0,3.0386666636,55.39,-17.94,58.2228108219,134.3,3.0386666636,0.0,3.0386666636,3.0386666636,0,3.0386666636,0.0,0.0,0.0,132.5,60.9286666636,-23.73,65.3866601182,3.0386666636,0,3.0386666636,57.89,-23.73,62.5648863181,134.15
2020-09-12 01:30:00,59.9785555526,-17.62,62.51313083,2.9885555526000003,0,2.9885555526000003,56.99,-17.62,59.6516931864,134.16,2.9885555526000003,0.0,2.9885555526000003,2.9885555526000003,0,2.9885555526000003,0.0,0.0,0.0,132.4,62.5685555526,-23.37,66.7905760114,2.9885555526000003,0,2.9885555526000003,59.58,-23.37,63.9994789041,134.02
2020-09-12 02:00:00,58.5534444414,-18.1,61.287158981,3.0034444414,0,3.0034444414,55.55,-18.1,58.4244169847,134.26,3.0034444414,0.0,3.0034444414,3.0034444414,0,3.0034444414,0.0,0.0,0.0,132.4,61.0734444414,-23.9,65.5833486179,3.0034444414,0,3.0034444414,58.07,-23.9,62.7959783744,134.11
2020-09-12 02:30:00,57.3186666637,-18.19,60.135726886,2.9586666637,0,2.9586666637,54.36,-18.19,57.3226456124,134.03,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,132.17,60.0386666637,-24.1,64.6950654591,2.9586666637,0,2.9586666637,57.08,-24.1,61.9591510594,133.9
2020-09-12 03:00:00,55.8334444415,-18.54,58.8311577159,2.9734444415,0,2.9734444415,52.86,-18.54,56.0170616866,134.27,2.9734444415,0.0,2.9734444415,2.9734444415,0,2.9734444415,0.0,0.0,0.0,132.36,58.2034444415,-24.37,63.099428245,2.9734444415,0,2.9734444415,55.23,-24.37,60.3676221165,134.14
