Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-12 03:30:00,54.4526666637,-18.86,57.6263178313,2.9426666637,0,2.9426666637,51.51,-18.86,54.8541675718,134.35,2.9426666637,0.0,2.9426666637,2.9426666637,0,2.9426666637,0.0,0.0,0.0,132.44,56.7826666637,-24.72,61.9301996884,2.9426666637,0,2.9426666637,53.84,-24.72,59.2437676047,134.24
2020-09-12 04:00:00,53.3405555526,-18.86,56.5766247372,3.0005555526,0,3.0005555526,50.34,-18.86,53.7570014045,134.35,3.0005555526,0.0,3.0005555526,3.0005555526,0,3.0005555526,0.0,0.0,0.0,132.44,55.6105555526,-24.74,60.8654375558,3.0005555526,0,3.0005555526,52.61,-24.74,58.1367327943,134.24
2020-09-12 04:30:00,52.8677777747,-19.06,56.1986256668,3.0777777747,0,3.0777777747,49.79,-19.06,53.3134851609,134.35,3.0777777747,0.0,3.0777777747,3.0777777747,0,3.0777777747,0.0,0.0,0.0,132.44,55.1077777747,-24.95,60.4927241184,3.0777777747,0,3.0777777747,52.03,-24.95,57.7028890091,134.24
2020-09-12 05:00:00,52.9925555525,-19.07,56.3194091232,3.0525555525,0,3.0525555525,49.94,-19.07,53.4571650951,134.35,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,132.26,55.2525555525,-24.94,60.6205286605,3.0525555525,0,3.0525555525,52.2,-24.94,57.8519109451,134.12
2020-09-12 05:30:00,54.4544444413,-18.83,57.6181865336,3.1044444413,0,3.1044444413,51.35,-18.83,54.6936138868,134.23,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,132.26,56.7744444413,-24.68,61.9067035273,3.1044444413,0,3.1044444413,53.67,-24.68,59.0725934762,134.12
2020-09-12 06:00:00,55.8362222192,-18.23,58.7368420305,2.9862222192,0,2.9862222192,52.85,-18.23,55.9057725105,133.86,2.9862222192,0.0,2.9862222192,2.9862222192,0,2.9862222192,0.0,0.0,0.0,131.99,58.2162222192,-24.04,62.984522936,2.9862222192,0,2.9862222192,55.23,-24.04,60.2351599981,133.73
2020-09-12 06:30:00,59.9494444415,-17.2,62.368067862,2.9794444415,0,2.9794444415,56.97,-17.2,59.5098386824,133.49,2.9794444415,0.0,2.9794444415,2.9794444415,0,2.9794444415,0.0,0.0,0.0,131.81,62.5294444415,-22.9,66.5908508893,2.9794444415,0,2.9794444415,59.55,-22.9,63.8013518666,133.37
2020-09-12 07:00:00,63.005999997,-16.44,65.1155099468,2.955999997,0,2.955999997,60.05,-16.44,62.2597470281,132.98,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,131.35,65.745999997,-22.05,69.3450720355,2.955999997,0,2.955999997,62.79,-22.05,66.5491292204,132.83
2020-09-12 07:30:00,68.5776666633,-15.38,70.2811551199,3.3176666633,0,3.3176666633,65.26,-15.38,67.0478336712,132.74,3.3176666633,0.0,3.3176666633,3.3176666633,0,3.3176666633,0.0,0.0,0.0,131.27,71.5576666633,-20.88,74.5417604991,3.3176666633,0,3.3176666633,68.24,-20.88,71.3629595799,132.63
2020-09-12 08:00:00,73.3911111065,-14.15,74.7427433898,4.6611111064,0,4.6611111064,68.73,-14.15,70.1714714111,132.29,4.6611111064,0.0,4.6611111064,4.6611111064,0,4.6611111064,0.0,0.0,0.0,130.96,76.5311111065,-19.56,78.991167653,4.6611111064,0,4.6611111064,71.87,-19.56,74.4841627462,132.17
2020-09-12 08:30:00,77.3619999938,-12.47,78.3605764594,6.1919999938,0,6.1919999938,71.17,-12.47,72.2542026459,131.95,6.1919999938,0.0,6.1919999938,6.1919999938,0,6.1919999938,0.0,0.0,0.0,130.81,80.5919999938,-17.76,82.5256812332,6.1919999938,0,6.1919999938,74.4,-17.76,76.4903758652,131.81
2020-09-12 09:00:00,76.5049999894,-11.34,77.3408729158,10.5649999894,0,10.5649999894,65.94,-11.34,66.9079905542,131.73,10.5649999894,0.0,10.5649999894,10.5649999894,0,10.5649999894,0.0,0.0,0.0,130.66,79.4749999894,-16.6,81.1901202322,10.5649999894,0,10.5649999894,68.91,-16.6,70.8812252998,131.59
2020-09-12 09:30:00,76.113444431,-12.09,77.0676619805,13.483444431,0,13.483444431,62.63,-12.09,63.7862445987,131.73,13.483444431,0.0,13.483444431,13.483444431,0,13.483444431,0.0,0.0,0.0,130.53,78.92344443100001,-17.38,80.8144447537,13.483444431,0,13.483444431,65.44,-17.38,67.708625743,131.59
2020-09-12 10:00:00,76.7253333211,-12.67,77.7644242134,12.2053333211,0,12.2053333211,64.52,-12.67,65.7522569955,132.07,12.2053333211,0.0,12.2053333211,12.2053333211,0,12.2053333211,0.0,0.0,0.0,130.85,79.6153333211,-18.0,81.6247591104,12.2053333211,0,12.2053333211,67.41,-18.0,69.7718288423,131.9
2020-09-12 10:30:00,72.2858888756,-12.67,73.3878643273,13.3358888756,0,13.3358888756,58.95,-12.67,60.2961972267,132.24,13.3358888756,0.0,13.3358888756,13.3358888756,0,13.3358888756,0.0,0.0,0.0,130.97,74.9258888756,-18.06,77.0717355701,13.3358888756,0,13.3358888756,61.59,-18.06,64.1832665108,132.08
2020-09-12 11:00:00,68.2358888735,-13.01,69.4650748964,15.3458888735,0,15.3458888735,52.89,-13.01,54.4666154631,132.47,15.3458888735,0.0,15.3458888735,15.3458888735,0,15.3458888735,0.0,0.0,0.0,131.11,70.5658888735,-18.45,72.9379679763,15.3458888735,0,15.3458888735,55.22,-18.45,58.2207085151,132.32
2020-09-12 11:30:00,66.5855555379,-12.61,67.7690807544,17.6555555379,0,17.6555555379,48.93,-12.61,50.5287739808,132.47,17.6555555379,0.0,17.6555555379,17.6555555379,0,17.6555555379,0.0,0.0,0.0,131.11,68.7255555379,-18.08,71.0639738826,17.6555555379,0,17.6555555379,51.07,-18.08,54.1759291568,132.32
2020-09-12 12:00:00,67.3565555381,-12.5,68.50660971,17.4165555381,0,17.4165555381,49.94,-12.5,51.480613827,132.47,17.4165555381,0.0,17.4165555381,17.4165555381,0,17.4165555381,0.0,0.0,0.0,131.11,69.5565555381,-17.95,71.8353458844,17.4165555381,0,17.4165555381,52.14,-17.95,55.1432869894,132.32
2020-09-12 12:30:00,70.1072222052,-12.53,71.2181402827,17.0172222052,0,17.0172222052,53.09,-12.53,54.5485930158,132.54,17.0172222052,0.0,17.0172222052,17.0172222052,0,17.0172222052,0.0,0.0,0.0,131.24,72.4672222052,-17.97,74.6620331503,17.0172222052,0,17.0172222052,55.45,-17.97,58.2891362091,132.32
2020-09-12 13:00:00,68.573666649,-12.52,69.707231746,17.683666649,0,17.683666649,50.89,-12.52,52.4074660712,132.71,17.683666649,0.0,17.683666649,17.683666649,0,17.683666649,0.0,0.0,0.0,131.39,70.813666649,-17.99,73.0630924905,17.683666649,0,17.683666649,53.13,-17.99,56.0931100938,132.57
2020-09-12 13:30:00,64.4122222039,-12.84,65.6795247337,18.2922222039,0,18.2922222039,46.12,-12.84,47.8740012951,133.01,18.2922222039,0.0,18.2922222039,18.2922222039,0,18.2922222039,0.0,0.0,0.0,131.59,66.4422222039,-18.37,68.9349388293,18.2922222039,0,18.2922222039,48.15,-18.37,51.5352248467,132.88
2020-09-12 14:00:00,61.829222203,-12.33,63.0466622291,19.179222203,0,19.179222203,42.65,-12.33,44.3965246388,133.01,19.179222203,0.0,19.179222203,19.179222203,0,19.179222203,0.0,0.0,0.0,131.68,63.669222203,-17.86,66.1267680742,19.179222203,0,19.179222203,44.49,-17.86,47.9410022841,132.88
2020-09-12 14:30:00,59.885333314,-11.51,60.9814172197,19.335333314,0,19.335333314,40.55,-11.51,42.1518991268,133.01,19.335333314,0.0,19.335333314,19.335333314,0,19.335333314,0.0,0.0,0.0,131.68,61.625333314,-17.02,63.9324808377,19.335333314,0,19.335333314,42.29,-17.02,45.5864508379,132.88
2020-09-12 15:00:00,58.8305555355,-11.78,59.9983555159,20.0705555355,0,20.0705555355,38.76,-11.78,40.5105665228,133.48,20.0705555355,0.0,20.0705555355,20.0705555355,0,20.0705555355,0.0,0.0,0.0,132.14,60.5105555355,-17.33,62.9432778874,20.0705555355,0,20.0705555355,40.44,-17.33,43.9968464779,133.32
2020-09-12 15:30:00,60.3905555353,-11.34,61.4460315876,20.2705555353,0,20.2705555353,40.12,-11.34,41.6918457255,133.6,20.2705555353,0.0,20.2705555353,20.2705555353,0,20.2705555353,0.0,0.0,0.0,132.33,62.1305555353,-16.88,64.3827642395,20.2705555353,0,20.2705555353,41.86,-16.88,45.1352855314,133.45
2020-09-12 16:00:00,61.6629999819,-11.45,62.7170476567,18.0729999819,0,18.0729999819,43.59,-11.45,45.0687319546,133.5,18.0729999819,0.0,18.0729999819,18.0729999819,0,18.0729999819,0.0,0.0,0.0,132.25,63.5729999819,-16.97,65.7989910766,18.0729999819,0,18.0729999819,45.5,-16.97,48.5616196188,133.34
2020-09-12 16:30:00,65.2729999837,-11.55,66.2870049623,16.3329999837,0,16.3329999837,48.94,-11.55,50.2844518713,133.5,16.3329999837,0.0,16.3329999837,16.3329999837,0,16.3329999837,0.0,0.0,0.0,132.25,67.4629999837,-17.04,69.5817358708,16.3329999837,0,16.3329999837,51.13,-17.04,53.894698255,133.34
2020-09-12 17:00:00,71.3492222075,-10.91,72.178525959,14.7192222075,0,14.7192222075,56.63,-10.91,57.6713533741,132.9,14.7192222075,0.0,14.7192222075,14.7192222075,0,14.7192222075,0.0,0.0,0.0,131.84,73.8892222075,-16.28,75.6614535839,14.7192222075,0,14.7192222075,59.17,-16.28,61.3687811513,132.8
2020-09-12 17:30:00,79.1367777627,-11.11,79.9128381091,15.1267777627,0,15.1267777627,64.01,-11.11,64.9670085505,132.3,15.1267777627,0.0,15.1267777627,15.1267777627,0,15.1267777627,0.0,0.0,0.0,131.21,82.0367777627,-16.4,83.6599838972,15.1267777627,0,15.1267777627,66.91,-16.4,68.8905516018,132.13
2020-09-12 18:00:00,81.6608888756,-10.73,82.3628172901,13.2808888756,0,13.2808888756,68.38,-10.73,69.216741472,131.84,13.2808888756,0.0,13.2808888756,13.2808888756,0,13.2808888756,0.0,0.0,0.0,130.86,84.7908888756,-15.95,86.2780234841,13.2808888756,0,13.2808888756,71.51,-15.95,73.2672000284,131.67
2020-09-12 18:30:00,83.7786666569,-9.96,84.3686350892,9.7386666569,0,9.7386666569,74.04,-9.96,74.7069153426,131.48,9.7386666569,0.0,9.7386666569,9.7386666569,0,9.7386666569,0.0,0.0,0.0,130.63,87.1786666569,-15.09,88.4750135353,9.7386666569,0,9.7386666569,77.44,-15.09,78.896525272,131.34
2020-09-12 19:00:00,84.0833333285,-10.27,84.7082041106,4.7933333285,0,4.7933333285,79.29,-10.27,79.9523420545,131.22,4.7933333285,0.0,4.7933333285,4.7933333285,0,4.7933333285,0.0,0.0,0.0,130.36,87.7433333285,-15.35,89.0758948515,4.7933333285,0,4.7933333285,82.95,-15.35,84.3583131647,131.04
2020-09-12 19:30:00,81.9191111033,-11.28,82.692074372,7.8491111033,0,7.8491111033,74.07,-11.28,74.9239834766,131.48,7.8491111033,0.0,7.8491111033,7.8491111033,0,7.8491111033,0.0,0.0,0.0,130.5,85.3091111033,-16.47,86.8844366802,7.8491111033,0,7.8491111033,77.46,-16.47,79.1916188747,131.35
2020-09-12 20:00:00,82.0997777691,-11.44,82.8929858899,8.6497777691,0,8.6497777691,73.45,-11.44,74.3355641668,131.29,8.6497777691,0.0,8.6497777691,8.6497777691,0,8.6497777691,0.0,0.0,0.0,130.3,85.4897777691,-16.61,87.0884274919,8.6497777691,0,8.6497777691,76.84,-16.61,78.6147422561,131.13
2020-09-12 20:30:00,83.5676666605,-11.77,84.3924629992,6.2076666605,0,6.2076666605,77.36,-11.77,78.2502555906,131.61,6.2076666605,0.0,6.2076666605,6.2076666605,0,6.2076666605,0.0,0.0,0.0,130.66,87.1376666605,-16.96,88.7728255213,6.2076666605,0,6.2076666605,80.93,-16.96,82.6880069901,131.5
2020-09-12 21:00:00,79.4761111081,-12.41,80.439171657,3.0161111081,0,3.0161111081,76.46,-12.41,77.4605686785,132.05,3.0161111081,0.0,3.0161111081,3.0161111081,0,3.0161111081,0.0,0.0,0.0,130.99,82.9761111081,-17.66,84.8346074113,3.0161111081,0,3.0161111081,79.96,-17.66,81.8869782078,131.89
2020-09-12 21:30:00,75.3182222193,-13.13,76.4541136779,2.9582222193,0,2.9582222193,72.36,-13.13,73.5415970727,132.24,2.9582222193,0.0,2.9582222193,2.9582222193,0,2.9582222193,0.0,0.0,0.0,131.07,78.6382222193,-18.47,80.7781585195,2.9582222193,0,2.9582222193,75.68,-18.47,77.9012406833,132.13
2020-09-12 22:00:00,71.2563333304,-14.19,72.65549628,2.9763333304,0,2.9763333304,68.28,-14.19,69.738902343,132.49,2.9763333304,0.0,2.9763333304,2.9763333304,0,2.9763333304,0.0,0.0,0.0,131.18,74.3863333304,-19.61,76.9277497808,2.9763333304,0,2.9763333304,71.41,-19.61,74.053630566,132.36
2020-09-12 22:30:00,66.5893333303,-15.23,68.3088004095,2.9893333303,0,2.9893333303,63.6,-15.23,65.398110829,132.9,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,131.42,69.4993333303,-20.76,72.5336813719,2.9893333303,0,2.9893333303,66.51,-20.76,69.674656081,132.74
2020-09-12 23:00:00,61.2062222193,-16.29,63.3369223941,2.9562222193,0,2.9562222193,58.25,-16.29,60.4849287013,133.44,2.9562222193,0.0,2.9562222193,2.9562222193,0,2.9562222193,0.0,0.0,0.0,131.85,63.8662222193,-21.94,67.5296819225,2.9562222193,0,2.9562222193,60.91,-21.94,64.7409584421,133.32
2020-09-12 23:30:00,57.4067777748,-16.52,59.7364924856,2.9867777748,0,2.9867777748,54.42,-16.52,56.8721970738,133.6,2.9867777748,0.0,2.9867777748,2.9867777748,0,2.9867777748,0.0,0.0,0.0,131.95,59.8867777748,-22.22,63.8760874839,2.9867777748,0,2.9867777748,56.9,-22.22,61.0846822043,133.48
2020-09-13 00:00:00,53.5857777748,-16.76,56.1456425712,2.9957777748,0,2.9957777748,50.59,-16.76,53.2939555672,134.02,2.9957777748,0.0,2.9957777748,2.9957777748,0,2.9957777748,0.0,0.0,0.0,132.31,55.8857777748,-22.51,60.2488195527,2.9957777748,0,2.9957777748,52.89,-22.51,57.4808855186,133.87
2020-09-13 00:30:00,50.4123333296,-17.2,53.265780307200004,3.7123333296,0,3.7123333296,46.7,-17.2,49.7667559722,133.18,3.7123333296,0.0,3.7123333296,3.7123333296,0,3.7123333296,0.0,0.0,0.0,131.37,52.5123333296,-22.97,57.316368096,3.7123333296,0,3.7123333296,48.8,-22.97,53.9357108046,133.07
2020-09-13 01:00:00,49.4368888859,-17.31,52.3797869671,2.9668888859,0,2.9668888859,46.47,-17.31,49.5892831164,133.37,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,131.57,51.5368888859,-23.08,56.468905745,2.9668888859,0,2.9668888859,48.57,-23.08,53.7748203158,133.26
2020-09-13 01:30:00,49.2242222192,-17.27,52.165860034,3.0042222192,0,3.0042222192,46.22,-17.27,49.3410711274,133.19,3.0042222192,0.0,3.0042222192,3.0042222192,0,3.0042222192,0.0,0.0,0.0,131.34,51.3242222192,-23.03,56.2543925966,3.0042222192,0,3.0042222192,48.32,-23.03,53.5275938185,133.04
2020-09-13 02:00:00,48.450999997,-17.44,51.4942035642,2.9909999970000003,0,2.9909999970000003,45.46,-17.44,48.6905042077,133.46,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,131.62,50.500999997,-23.24,55.5918033589,2.9909999970000003,0,2.9909999970000003,47.51,-23.24,52.8894857226,133.34
2020-09-13 02:30:00,47.9722222192,-18.01,51.2415281256,3.0022222192,0,3.0022222192,44.97,-18.01,48.4423471768,133.88,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,132.0,50.0122222192,-23.85,55.4079856276,3.0022222192,0,3.0022222192,47.01,-23.85,52.7139696855,133.7
2020-09-13 03:00:00,46.5008888859,-18.0,49.8631393634,3.0208888859,0,3.0208888859,43.48,-18.0,47.0585847641,133.97,3.0208888859,0.0,3.0208888859,3.0208888859,0,3.0208888859,0.0,0.0,0.0,132.07,48.4508888859,-23.85,54.002880792,3.0208888859,0,3.0208888859,45.43,-23.85,51.3099152211,133.86
2020-09-13 03:30:00,45.6901111081,-18.0,49.1079041812,3.0201111081,0,3.0201111081,42.67,-18.0,46.3112178635,134.25,3.0201111081,0.0,3.0201111081,3.0201111081,0,3.0201111081,0.0,0.0,0.0,132.35,47.6101111081,-23.89,53.2677649214,3.0201111081,0,3.0201111081,44.59,-23.89,50.5865614566,134.15
2020-09-13 04:00:00,44.7117777748,-18.19,48.2702721329,3.0117777748,0,3.0117777748,41.7,-18.19,45.4946821068,134.33,3.0117777748,0.0,3.0117777748,3.0117777748,0,3.0117777748,0.0,0.0,0.0,132.45,46.5817777748,-24.1,52.4468494827,3.0117777748,0,3.0117777748,43.57,-24.1,49.7911126608,134.29
2020-09-13 04:30:00,44.0693333302,-18.38,47.7486182017,3.0893333302,0,3.0893333302,40.98,-18.38,44.9130805,134.47,3.0893333302,0.0,3.0893333302,3.0893333302,0,3.0893333302,0.0,0.0,0.0,132.45,45.9093333302,-24.31,51.9484647206,3.0893333302,0,3.0893333302,42.82,-24.31,49.2395014191,134.29
2020-09-13 05:00:00,43.892111108,-18.46,47.6160583997,3.072111108,0,3.072111108,40.82,-18.46,44.8000446428,134.58,3.072111108,0.0,3.072111108,3.072111108,0,3.072111108,0.0,0.0,0.0,132.69,45.722111108,-24.4,51.8253938159,3.072111108,0,3.072111108,42.65,-24.4,49.1363663695,134.43
2020-09-13 05:30:00,44.4977777746,-18.35,48.1328861266,3.1677777746,0,3.1677777746,41.33,-18.35,45.2204754508,134.51,3.1677777746,0.0,3.1677777746,3.1677777746,0,3.1677777746,0.0,0.0,0.0,132.51,46.3577777746,-24.27,52.3266324179,3.1677777746,0,3.1677777746,43.19,-24.27,49.5419922894,134.33
2020-09-13 06:00:00,45.6154444412,-18.04,49.0531382438,3.2254444412,0,3.2254444412,42.39,-18.04,46.0690101912,134.29,3.2254444412,0.0,3.2254444412,3.2254444412,0,3.2254444412,0.0,0.0,0.0,132.41,47.5254444412,-23.94,53.214579481,3.2254444412,0,3.2254444412,44.3,-23.94,50.3548766258,134.25
2020-09-13 06:30:00,48.545222219,-17.79,51.7022504374,3.225222219,0,3.225222219,45.32,-17.79,48.6866152038,133.73,3.225222219,0.0,3.225222219,3.225222219,0,3.225222219,0.0,0.0,0.0,131.86,50.595222219,-23.62,55.8370926123,3.225222219,0,3.225222219,47.37,-23.62,52.932233091,133.61
2020-09-13 07:00:00,51.0572222191,-17.11,53.8478601314,3.1372222191,0,3.1372222191,47.92,-17.11,50.8829883163,133.51,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,131.69,53.2372222191,-22.89,57.9495809269,3.1372222191,0,3.1372222191,50.1,-22.89,55.0814133806,133.38
2020-09-13 07:30:00,55.1693333298,-16.67,57.6328399444,3.5493333298,0,3.5493333298,51.62,-16.67,54.2449380127,133.64,3.5493333298,0.0,3.5493333298,3.5493333298,0,3.5493333298,0.0,0.0,0.0,131.89,57.5193333298,-22.4,61.7270905414,3.5493333298,0,3.5493333298,53.97,-22.4,58.4339019748,133.51
2020-09-13 08:00:00,58.7217777729,-15.49,60.7304477573,4.8917777729,0,4.8917777729,53.83,-15.49,56.0143642292,132.93,4.8917777729,0.0,4.8917777729,4.8917777729,0,4.8917777729,0.0,0.0,0.0,131.31,61.1617777729,-21.1,64.6990962869,4.8917777729,0,4.8917777729,56.27,-21.1,60.0959474507,132.81
2020-09-13 08:30:00,62.1066666595,-14.58,63.7950973317,7.1366666595,0,7.1366666595,54.97,-14.58,56.8707068709,133.32,7.1366666595,0.0,7.1366666595,7.1366666595,0,7.1366666595,0.0,0.0,0.0,131.82,64.5966666595,-20.18,67.6754146166,7.1366666595,0,7.1366666595,57.46,-20.18,60.9006075503,133.19
2020-09-13 09:00:00,64.2364444311,-13.47,65.6335409158,13.3264444311,0,13.3264444311,50.91,-13.47,52.6618362764,132.96,13.3264444311,0.0,13.3264444311,13.3264444311,0,13.3264444311,0.0,0.0,0.0,131.56,66.5164444311,-19.01,69.1796030616,13.3264444311,0,13.3264444311,53.19,-19.01,56.4850086306,132.85
2020-09-13 09:30:00,65.5428888749,-11.79,66.5948525193,14.0028888749,0,14.0028888749,51.54,-11.79,52.8713126374,132.96,14.0028888749,0.0,14.0028888749,14.0028888749,0,14.0028888749,0.0,0.0,0.0,131.73,67.8428888749,-17.24,69.9991083578,14.0028888749,0,14.0028888749,53.84,-17.24,56.5328506269,132.76
2020-09-13 10:00:00,62.8499999851,-10.54,63.7276556773,14.9399999851,0,14.9399999851,47.91,-10.54,49.0556795896,132.68,14.9399999851,0.0,14.9399999851,14.9399999851,0,14.9399999851,0.0,0.0,0.0,131.58,64.9499999851,-15.96,66.8821657698,14.9399999851,0,14.9399999851,50.01,-15.96,52.4949683303,132.55
2020-09-13 10:30:00,60.1006666494,-9.74,60.8847906435,17.2806666494,0,17.2806666494,42.82,-9.74,43.9137791587,132.68,17.2806666494,0.0,17.2806666494,17.2806666494,0,17.2806666494,0.0,0.0,0.0,131.51,61.9606666494,-15.13,63.7811971637,17.2806666494,0,17.2806666494,44.68,-15.13,47.1722301784,132.44
2020-09-13 11:00:00,57.262777758,-9.32,58.0162745836,19.792777758,0,19.792777758,37.47,-9.32,38.6116990043,132.6,19.792777758,0.0,19.792777758,19.792777758,0,19.792777758,0.0,0.0,0.0,131.51,58.852777758,-14.72,60.6657057144,19.792777758,0,19.792777758,39.06,-14.72,41.7416099354,132.44
2020-09-13 11:30:00,55.2747777557,-8.47,55.9199602641,22.0847777557,0,22.0847777557,33.19,-8.47,34.253715127,132.14,22.0847777557,0.0,22.0847777557,22.0847777557,0,22.0847777557,0.0,0.0,0.0,131.09,56.6547777557,-13.84,58.3207462448,22.0847777557,0,22.0847777557,34.57,-13.84,37.2374878315,131.98
2020-09-13 12:00:00,54.9363333099,-7.87,55.4971856722,23.4563333099,0,23.4563333099,31.48,-7.87,32.4488412736,132.04,23.4563333099,0.0,23.4563333099,23.4563333099,0,23.4563333099,0.0,0.0,0.0,131.09,56.2463333099,-13.2,57.7744754265,23.4563333099,0,23.4563333099,32.79,-13.2,35.3471936651,131.98
2020-09-13 12:30:00,54.1527777536,-7.59,54.6820943127,24.2127777536,0,24.2127777536,29.94,-7.59,30.8870798231,131.97,24.2127777536,0.0,24.2127777536,24.2127777536,0,24.2127777536,0.0,0.0,0.0,131.0,55.3827777536,-12.91,56.8675669578,24.2127777536,0,24.2127777536,31.17,-12.91,33.7377681538,131.78
2020-09-13 13:00:00,53.1911110848,-7.09,53.6615541932,26.3211110848,0,26.3211110848,26.87,-7.09,27.7896563491,131.86,26.3211110848,0.0,26.3211110848,26.3211110848,0,26.3211110848,0.0,0.0,0.0,131.0,54.2811110848,-12.43,55.6861196403,26.3211110848,0,26.3211110848,27.96,-12.43,30.5984721841,131.78
2020-09-13 13:30:00,50.1294444171,-7.13,50.6339618987,27.3794444171,0,27.3794444171,22.75,-7.13,23.841128329,131.7,27.3794444171,0.0,27.3794444171,27.3794444171,0,27.3794444171,0.0,0.0,0.0,130.7,51.0194444171,-12.46,52.5189042977,27.3794444171,0,27.3794444171,23.64,-12.46,26.7226720221,131.54
2020-09-13 14:00:00,47.7768888611,-7.32,48.3343926128,27.7868888611,0,27.7868888611,19.99,-7.32,21.2880835211,131.89,27.7868888611,0.0,27.7868888611,27.7868888611,0,27.7868888611,0.0,0.0,0.0,130.89,48.5468888611,-12.7,50.1805780964,27.7868888611,0,27.7868888611,20.76,-12.7,24.336548646,131.73
2020-09-13 14:30:00,47.3578888619,-7.61,47.9654223109,26.9478888619,0,26.9478888619,20.41,-7.61,21.7825664236,132.09,26.9478888619,0.0,26.9478888619,26.9478888619,0,26.9478888619,0.0,0.0,0.0,131.04,48.1378888619,-13.0,49.8623740318,26.9478888619,0,26.9478888619,21.19,-13.0,24.8599296057,131.92
2020-09-13 15:00:00,47.5899999741,-7.99,48.2560690229,25.8599999741,0,25.8599999741,21.73,-7.99,23.1523864861,132.09,25.8599999741,0.0,25.8599999741,25.8599999741,0,25.8599999741,0.0,0.0,0.0,131.04,48.4499999741,-13.41,50.2715684805,25.8599999741,0,25.8599999741,22.59,-13.41,26.2704434679,131.92
2020-09-13 15:30:00,47.6515555312,-8.24,48.3587463086,24.3915555312,0,24.3915555312,23.26,-8.24,24.6764097875,132.17,24.3915555312,0.0,24.3915555312,24.3915555312,0,24.3915555312,0.0,0.0,0.0,131.12,48.5815555312,-13.66,50.4654648034,24.3915555312,0,24.3915555312,24.19,-13.66,27.7804193633,132.03
2020-09-13 16:00:00,44.0462221968,-8.36,44.8325695205,25.3862221968,0,25.3862221968,18.66,-8.36,20.4471318282,132.04,25.3862221968,0.0,25.3862221968,25.3862221968,0,25.3862221968,0.0,0.0,0.0,130.91,44.7862221968,-13.81,46.8670651808,25.3862221968,0,25.3862221968,19.4,-13.81,23.8133596958,131.88
2020-09-13 16:30:00,52.4537777558,-9.26,53.2648702322,21.9537777558,0,21.9537777558,30.5,-9.26,31.8747172536,132.38,21.9537777558,0.0,21.9537777558,21.9537777558,0,21.9537777558,0.0,0.0,0.0,131.24,53.7637777558,-14.7,55.7371850615,21.9537777558,0,21.9537777558,31.81,-14.7,35.0423472387,132.21
2020-09-13 17:00:00,56.9207777574,-8.83,57.6015958156,20.410777757399998,0,20.410777757399998,36.51,-8.83,37.5626010814,131.92,20.410777757399998,0.0,20.410777757399998,20.410777757399998,0,20.410777757399998,0.0,0.0,0.0,130.85,58.5407777574,-14.19,60.2360254369,20.410777757399998,0,20.410777757399998,38.13,-14.19,40.6848006017,131.77
2020-09-13 17:30:00,65.7316666506,-8.72,66.3075440705,16.1116666506,0,16.1116666506,49.62,-8.72,50.3803811022,131.59,16.1116666506,0.0,16.1116666506,16.1116666506,0,16.1116666506,0.0,0.0,0.0,130.63,67.9816666506,-13.95,69.3981952257,16.1116666506,0,16.1116666506,51.87,-13.95,53.713121302,131.45
2020-09-13 18:00:00,72.9071110939,-9.08,73.4703562538,17.1871110939,0,17.1871110939,55.72,-9.08,56.454980294,131.26,17.1871110939,0.0,17.1871110939,17.1871110939,0,17.1871110939,0.0,0.0,0.0,130.33,75.4671110939,-14.27,76.8044123528,17.1871110939,0,17.1871110939,58.28,-14.27,60.0015941455,131.08
2020-09-13 18:30:00,80.7943333187,-10.0,81.4108364803,14.6143333187,0,14.6143333187,66.18,-10.0,66.9312512956,131.26,14.6143333187,0.0,14.6143333187,14.6143333187,0,14.6143333187,0.0,0.0,0.0,130.33,83.8243333187,-15.16,85.1841796129,14.6143333187,0,14.6143333187,69.21,-15.16,70.8508976654,131.08
2020-09-13 19:00:00,83.3978888779,-9.57,83.9451771652,10.9578888779,0,10.9578888779,72.44,-9.57,73.0694087837,131.13,10.9578888779,0.0,10.9578888779,10.9578888779,0,10.9578888779,0.0,0.0,0.0,130.33,86.7378888779,-14.67,87.9697122139,10.9578888779,0,10.9578888779,75.78,-14.67,77.1868984997,130.94
2020-09-13 19:30:00,80.6452222133,-10.09,81.2739808662,8.9252222133,0,8.9252222133,71.72,-10.09,72.4262832127,131.13,8.9252222133,0.0,8.9252222133,8.9252222133,0,8.9252222133,0.0,0.0,0.0,130.16,83.9552222133,-15.21,85.3218813487,8.9252222133,0,8.9252222133,75.03,-15.21,76.5561558596,130.94
2020-09-13 20:00:00,79.0357777681,-11.81,79.9132671552,9.6557777681,0,9.6557777681,69.38,-11.81,70.3779830629,131.13,9.6557777681,0.0,9.6557777681,9.6557777681,0,9.6557777681,0.0,0.0,0.0,130.07,82.2357777681,-17.05,83.9846750612,9.6557777681,0,9.6557777681,72.58,-17.05,74.5557435749,130.94
2020-09-13 20:30:00,77.3581111014,-12.29,78.3282928013,9.7281111014,0,9.7281111014,67.63,-12.29,68.7376243407,131.45,9.7281111014,0.0,9.7281111014,9.7281111014,0,9.7281111014,0.0,0.0,0.0,130.32,80.4881111014,-17.57,82.3834991286,9.7281111014,0,9.7281111014,70.76,-17.57,72.9087271868,131.34
2020-09-13 21:00:00,76.9812222125,-14.51,78.3367645064,9.7312222125,0,9.7312222125,67.25,-14.51,68.7975479214,131.91,9.7312222125,0.0,9.7312222125,9.7312222125,0,9.7312222125,0.0,0.0,0.0,130.58,80.0812222125,-19.92,82.5215641578,9.7312222125,0,9.7312222125,70.35,-19.92,73.1158594287,131.78
2020-09-13 21:30:00,72.5458888795,-16.01,74.2914940846,9.3758888795,0,9.3758888795,63.17,-16.01,65.1672387017,132.19,9.3758888795,0.0,9.3758888795,9.3758888795,0,9.3758888795,0.0,0.0,0.0,130.65,75.4658888795,-21.54,78.4797552518,9.3758888795,0,9.3758888795,66.09,-21.54,69.5115796109,132.06
2020-09-13 22:00:00,70.0954444371,-16.63,72.0411565068,7.3654444371,0,7.3654444371,62.73,-16.63,64.8969167218,132.58,7.3654444371,0.0,7.3654444371,7.3654444371,0,7.3654444371,0.0,0.0,0.0,131.01,72.9954444371,-22.22,76.3024462817,7.3654444371,0,7.3654444371,65.63,-22.22,69.289431373,132.48
2020-09-13 22:30:00,70.2712222149,-16.93,72.2818758167,7.3312222149,0,7.3312222149,62.94,-16.93,65.1772084398,132.94,7.3312222149,0.0,7.3312222149,7.3312222149,0,7.3312222149,0.0,0.0,0.0,131.29,73.1412222149,-22.54,76.5355472123,7.3312222149,0,7.3312222149,65.81,-22.54,69.5629765033,132.78
2020-09-13 23:00:00,66.6578888815,-17.13,68.8237680612,7.3478888815,0,7.3478888815,59.31,-17.13,61.7342125567,133.43,7.3478888815,0.0,7.3478888815,7.3478888815,0,7.3478888815,0.0,0.0,0.0,131.78,69.3578888815,-22.79,73.0061699455,7.3478888815,0,7.3478888815,62.01,-22.79,66.0653025423,133.3
2020-09-13 23:30:00,62.0079999926,-17.63,64.4655641648,7.4179999926,0,7.4179999926,54.59,-17.63,57.3662357141,133.77,7.4179999926,0.0,7.4179999926,7.4179999926,0,7.4179999926,0.0,0.0,0.0,132.06,64.4879999926,-23.37,68.591975063,7.4179999926,0,7.4179999926,57.07,-23.37,61.6696181276,133.63
2020-09-14 00:00:00,58.3448888815,-17.97,61.0495451137,7.4048888815,0,7.4048888815,50.94,-17.97,54.0167057492,134.01,7.4048888815,0.0,7.4048888815,7.4048888815,0,7.4048888815,0.0,0.0,0.0,132.25,60.6248888815,-23.78,65.121928349,7.4048888815,0,7.4048888815,53.22,-23.78,58.291138263,133.88
2020-09-14 00:30:00,56.5313333255,-18.32,59.4257019105,7.8613333255,0,7.8613333255,48.67,-18.32,52.0037623639,134.38,7.8613333255,0.0,7.8613333255,7.8613333255,0,7.8613333255,0.0,0.0,0.0,132.56,58.7313333255,-24.18,63.5141079933,7.8613333255,0,7.8613333255,50.87,-24.18,56.3243224549,134.23
2020-09-14 01:00:00,54.7428888805,-18.47,57.774776356,8.4128888805,0,8.4128888805,46.33,-18.47,49.8759441013,134.72,8.4128888805,0.0,8.4128888805,8.4128888805,0,8.4128888805,0.0,0.0,0.0,132.88,56.8228888805,-24.37,61.8282912648,8.4128888805,0,8.4128888805,48.41,-24.37,54.1980165689,134.57
2020-09-14 01:30:00,56.4849999923,-18.64,59.4811299836,7.6849999923,0,7.6849999923,48.8,-18.64,52.2387748708,134.6,7.6849999923,0.0,7.6849999923,7.6849999923,0,7.6849999923,0.0,0.0,0.0,132.74,58.7049999923,-24.52,63.6200237669,7.6849999923,0,7.6849999923,51.02,-24.52,56.6062788037,134.48
2020-09-14 02:00:00,55.2795555473,-18.89,58.4179883384,8.2495555473,0,8.2495555473,47.03,-18.89,50.6818803913,134.78,8.2495555473,0.0,8.2495555473,8.2495555473,0,8.2495555473,0.0,0.0,0.0,132.88,57.3895555473,-24.82,62.5267421662,8.2495555473,0,8.2495555473,49.14,-24.82,55.0524477203,134.66
2020-09-14 02:30:00,52.4641111036,-31.84,61.3699320016,7.5541111036,0,7.5541111036,44.91,-31.84,55.0517365757,132.41,7.5541111036,0.0,7.5541111036,7.5541111036,0,7.5541111036,0.0,0.0,0.0,133.35,54.6541111036,-36.23,65.5719815205,7.5541111036,0,7.5541111036,47.1,-36.23,59.4224107555,132.29
2020-09-14 03:00:00,50.7741111037,-31.8,59.9103526811,7.3741111037,0,7.3741111037,43.4,-31.8,53.803345620900004,131.99,7.3741111037,0.0,7.3741111037,7.3741111037,0,7.3741111037,0.0,0.0,0.0,133.14,52.8841111037,-35.96,63.9519413875,7.3741111037,0,7.3741111037,45.51,-35.96,58.0024283974,131.82
2020-09-14 03:30:00,50.404444437,-31.78,59.5867134435,7.444444437,0,7.444444437,42.96,-31.78,53.4371593556,132.28,7.444444437,0.0,7.444444437,7.444444437,0,7.444444437,0.0,0.0,0.0,133.45,52.484444437,-35.97,63.6274925473,7.444444437,0,7.444444437,45.04,-35.97,57.6406323699,132.13
2020-09-14 04:00:00,49.8513333253,-31.95,59.2111301557,8.0413333253,0,8.0413333253,41.81,-31.95,52.6201349295,132.28,8.0413333253,0.0,8.0413333253,8.0413333253,0,8.0413333253,0.0,0.0,0.0,133.34,51.8913333253,-36.15,63.2418609331,8.0413333253,0,8.0413333253,43.85,-36.15,56.8299656871,132.13
2020-09-14 04:30:00,49.6462222148,-31.73,58.9197783448,7.4362222148,0,7.4362222148,42.21,-31.73,52.8060318524,131.76,7.4362222148,0.0,7.4362222148,7.4362222148,0,7.4362222148,0.0,0.0,0.0,132.91,51.6962222148,-35.92,62.9503438536,7.4362222148,0,7.4362222148,44.26,-35.92,57.001701729,131.65
2020-09-14 05:00:00,48.8651111037,-31.0,57.8688092428,7.4051111037,0,7.4051111037,41.46,-31.0,51.7680557873,131.76,7.4051111037,0.0,7.4051111037,7.4051111037,0,7.4051111037,0.0,0.0,0.0,133.03,50.8951111037,-35.15,61.853333251,7.4051111037,0,7.4051111037,43.49,-35.15,55.9187142198,131.65
2020-09-14 05:30:00,45.7844444371,-29.32,54.3679846271,7.3844444371,0,7.3844444371,38.4,-29.32,48.3137909918,130.56,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,131.8,47.6544444371,-33.4,58.1936944574,7.3844444371,0,7.3844444371,40.27,-33.4,52.3185712725,130.41
2020-09-14 06:00:00,42.9341111037,-27.02,50.7288704414,7.4541111037,0,7.4541111037,35.48,-27.02,44.5972061905,129.96,7.4541111037,0.0,7.4541111037,7.4541111037,0,7.4541111037,0.0,0.0,0.0,131.4,44.6841111037,-30.98,54.3730648862,7.4541111037,0,7.4541111037,37.23,-30.98,48.4338032783,129.86
2020-09-14 06:30:00,53.1085555481,-14.65,55.0921153379,7.4185555481,0,7.4185555481,45.69,-14.65,47.9812317474,131.73,7.4185555481,0.0,7.4185555481,7.4185555481,0,7.4185555481,0.0,0.0,0.0,131.04,55.2485555481,-20.36,58.880663126,7.4185555481,0,7.4185555481,47.83,-20.36,51.9830597407,131.58
2020-09-14 07:00:00,63.4938888816,-11.41,64.510945004,7.3138888816,0,7.3138888816,56.18,-11.41,57.3269613707,132.11,7.3138888816,0.0,7.3138888816,7.3138888816,0,7.3138888816,0.0,0.0,0.0,130.93,66.0838888816,-16.77,68.1785396566,7.3138888816,0,7.3138888816,58.77,-16.77,61.1158391908,132.0
2020-09-14 07:30:00,69.5465555495,-10.96,70.4048648092,6.0765555495,0,6.0765555495,63.47,-10.96,64.4093355035,131.39,6.0765555495,0.0,6.0765555495,6.0765555495,0,6.0765555495,0.0,0.0,0.0,130.35,72.4665555495,-16.2,74.2552467722,6.0765555495,0,6.0765555495,66.39,-16.2,68.3379257806,131.28
2020-09-14 08:00:00,70.4564444344,-9.95,71.1555553863,10.0664444344,0,10.0664444344,60.39,-9.95,61.204204104,131.07,10.0664444344,0.0,10.0664444344,10.0664444344,0,10.0664444344,0.0,0.0,0.0,130.11,73.2164444344,-15.14,74.7654153711,10.0664444344,0,10.0664444344,63.15,-15.14,64.9395264843,130.99
2020-09-14 08:30:00,74.0385555437,-7.51,74.4184641537,11.8785555437,0,11.8785555437,62.16,-7.51,62.6120252028,131.33,11.8785555437,0.0,11.8785555437,11.8785555437,0,11.8785555437,0.0,0.0,0.0,130.62,76.8785555437,-12.58,77.9010186229,11.8785555437,0,11.8785555437,65.0,-12.58,66.206165876,131.21
2020-09-14 09:00:00,69.4226666502,-6.58,69.7338013078,16.4226666502,0,16.4226666502,53.0,-6.58,53.406894686,131.18,16.4226666502,0.0,16.4226666502,16.4226666502,0,16.4226666502,0.0,0.0,0.0,130.52,71.8026666502,-11.65,72.7416348324,16.4226666502,0,16.4226666502,55.38,-11.65,56.5921098741,131.05
2020-09-14 09:30:00,69.7173333126,-5.32,69.9200183368,20.7573333126,0,20.7573333126,48.96,-5.32,49.2481877839,131.04,20.7573333126,0.0,20.7573333126,20.7573333126,0,20.7573333126,0.0,0.0,0.0,130.44,71.8773333126,-10.36,72.6201118433,20.7573333126,0,20.7573333126,51.12,-10.36,52.1592177855,130.87
2020-09-14 10:00:00,66.4744444207,-4.78,66.646081363,23.7044444207,0,23.7044444207,42.77,-4.78,43.0362788819,131.13,23.7044444207,0.0,23.7044444207,23.7044444207,0,23.7044444207,0.0,0.0,0.0,130.53,68.3444444207,-9.83,69.0477514708,23.7044444207,0,23.7044444207,44.64,-9.83,45.7095012005,130.99
2020-09-14 10:30:00,59.1412221956,-5.45,59.3918063607,26.6212221956,0,26.6212221956,32.52,-5.45,32.9735181623,131.13,26.6212221956,0.0,26.6212221956,26.6212221956,0,26.6212221956,0.0,0.0,0.0,130.41,60.5112221956,-10.61,61.4343561178,26.6212221956,0,26.6212221956,33.89,-10.61,35.5120289479,130.99
2020-09-14 11:00:00,57.929999971,-0.73,57.9345993051,29.019999971,0,29.019999971,28.91,-0.73,28.9192150654,132.18,37.189999971,0.03,37.190012071,29.019999971,0,29.019999971,8.17,0.03,8.1700550794,131.87,49.829999971,-4.39,50.0230046789,29.019999971,0,29.019999971,20.81,-4.39,21.2680088396,131.1
2020-09-14 11:30:00,57.8283333043,0.49,57.830409239,29.0683333043,0,29.0683333043,28.76,0.49,28.7641738974,132.38,57.6283333043,0.55,57.6309578215,29.0683333043,0,29.0683333043,28.56,0.55,28.5652953774,131.95,29.0683333043,0.0,29.0683333043,29.0683333043,0,29.0683333043,0.0,0.0,0.0,0.0
2020-09-14 12:00:00,56.0611110842,0.96,56.0693300833,26.9211110842,0,26.9211110842,29.14,0.96,29.1558090267,132.31,55.8411110842,1.03,55.8506095501,26.9211110842,0,26.9211110842,28.92,1.03,28.938336165,131.95,26.9211110842,0.0,26.9211110842,26.9211110842,0,26.9211110842,0.0,0.0,0.0,0.0
2020-09-14 12:30:00,55.242666639,1.48,55.2624883387,27.662666639,0,27.662666639,27.58,1.48,27.6196813885,132.23,55.022666639,1.53,55.043934671,27.662666639,0,27.662666639,27.36,1.53,27.4027462127,131.83,27.662666639,0.0,27.662666639,27.662666639,0,27.662666639,0.0,0.0,0.0,0.0
2020-09-14 13:00:00,53.9511110818,1.83,53.982138592,29.2811110818,0,29.2811110818,24.67,1.83,24.7377808221,132.23,53.7611110818,1.8599999999999999,53.7932771334,29.2811110818,0,29.2811110818,24.48,1.8599999999999999,24.5505600751,131.83,29.2811110818,0.0,29.2811110818,29.2811110818,0,29.2811110818,0.0,0.0,0.0,0.0
2020-09-14 13:30:00,52.5104444146,0.58,52.5136474892,29.8504444146,0,29.8504444146,22.66,0.58,22.6674215561,132.38,52.3204444146,0.64,52.324358608,29.8504444146,0,29.8504444146,22.47,0.64,22.479112527,132.02,29.8504444146,0.0,29.8504444146,29.8504444146,0,29.8504444146,0.0,0.0,0.0,0.0
2020-09-14 14:00:00,51.8652221922,0.7000000000000001,51.8699457591,30.0052221922,0,30.0052221922,21.86,0.7000000000000001,21.8712048136,132.38,51.6852221922,0.74,51.6905193731,30.0052221922,0,30.0052221922,21.68,0.74,21.692625475,132.18,30.0052221922,0.0,30.0052221922,30.0052221922,0,30.0052221922,0.0,0.0,0.0,0.0
2020-09-14 14:30:00,52.6593333061,-0.04,52.6593484981,27.1893333061,0,27.1893333061,25.47,-0.04,25.4700314095,132.61,52.4693333061,0.02,52.4693371179,27.1893333061,0,27.1893333061,25.28,0.02,25.2800079114,132.18,27.1893333061,0.0,27.1893333061,27.1893333061,0,27.1893333061,0.0,0.0,0.0,0.0
2020-09-14 15:00:00,55.1595555302,-0.46,55.1614735689,25.3395555302,0,25.3395555302,29.82,-0.46,29.8235477434,132.83,54.9295555302,-0.4,54.9310119217,25.3395555302,0,25.3395555302,29.59,-0.4,29.5927034926,132.45,25.3395555302,0.0,25.3395555302,25.3395555302,0,25.3395555302,0.0,0.0,0.0,0.0
2020-09-14 15:30:00,58.7456666424,-1.3599999999999999,58.7614069714,24.3056666424,0,24.3056666424,34.44,-1.3599999999999999,34.4668420369,133.21,58.4956666424,-1.29,58.5098890439,24.3056666424,0,24.3056666424,34.19,-1.29,34.2143274083,132.82,24.3056666424,0.0,24.3056666424,24.3056666424,0,24.3056666424,0.0,0.0,0.0,0.0
2020-09-14 16:00:00,63.6152221964,-2.33,63.6578777143,25.8652221964,0,25.8652221964,37.75,-2.33,37.8218376074,133.13,63.3452221964,-2.25,63.3851692047,25.8652221964,0,25.8652221964,37.48,-2.25,37.5474752813,132.82,25.8652221964,0.0,25.8652221964,25.8652221964,0,25.8652221964,0.0,0.0,0.0,0.0
2020-09-14 16:30:00,69.4135555322,-3.06,69.4809707158,23.4035555322,0,23.4035555322,46.01,-3.06,46.1116438657,133.37,69.1035555322,-2.9699999999999998,69.1673498638,23.4035555322,0,23.4035555322,45.7,-2.9699999999999998,45.7964070643,132.97,23.4035555322,0.0,23.4035555322,23.4035555322,0,23.4035555322,0.0,0.0,0.0,0.0
2020-09-14 17:00:00,70.825555535,-3.7199999999999998,70.9231818014,20.585555535,0,20.585555535,50.24,-3.7199999999999998,50.3775346757,133.15,70.505555535,-3.62,70.5984260539,20.585555535,0,20.585555535,49.92,-3.62,50.0510819064,132.79,20.585555535,0.0,20.585555535,20.585555535,0,20.585555535,0.0,0.0,0.0,0.0
2020-09-14 17:30:00,77.2302222067,-4.78,77.3780047694,15.5302222067,0,15.5302222067,61.7,-4.78,61.8848802213,133.15,76.8402222067,-4.66,76.9813961212,15.5302222067,0,15.5302222067,61.31,-4.66,61.4868416818,132.79,15.5302222067,0.0,15.5302222067,15.5302222067,0,15.5302222067,0.0,0.0,0.0,0.0
2020-09-14 18:00:00,85.0001110988,-5.6,85.184381707,12.3101110988,0,12.3101110988,72.69,-5.6,72.905391433,132.96,84.5401110988,-5.47,84.7168890163,12.3101110988,0,12.3101110988,72.23,-5.47,72.4368262695,132.58,12.3101110988,0.0,12.3101110988,12.3101110988,0,12.3101110988,0.0,0.0,0.0,0.0
2020-09-14 18:30:00,86.1719999895,-5.1,86.3227871549,10.4819999895,0,10.4819999895,75.69,-5.1,75.861624686,132.74,85.7019999895,-4.96,85.8454099076,10.4819999895,0,10.4819999895,75.22,-4.96,75.3833536001,132.34,10.4819999895,0.0,10.4819999895,10.4819999895,0,10.4819999895,0.0,0.0,0.0,0.0
2020-09-14 19:00:00,86.883333324,-4.71,87.0109056928,9.353333324,0,9.353333324,77.53,-4.71,77.6729360846,132.53,86.403333324,-4.59,86.5251646025,9.353333324,0,9.353333324,77.05,-4.59,77.1865959866,132.17,9.353333324,0.0,9.353333324,9.353333324,0,9.353333324,0.0,0.0,0.0,0.0
2020-09-14 19:30:00,86.8903333248,-4.85,87.0255854636,8.5803333248,0,8.5803333248,78.31,-4.85,78.4600446087,132.53,86.4103333248,-4.71,86.5386029775,8.5803333248,0,8.5803333248,77.83,-4.71,77.9723861377,132.17,8.5803333248,0.0,8.5803333248,8.5803333248,0,8.5803333248,0.0,0.0,0.0,0.0
2020-09-14 20:00:00,87.0118888805,-4.91,87.1503121426,8.3818888805,0,8.3818888805,78.63,-4.91,78.7831517521,132.39,86.5318888805,-4.78,86.6638113242,8.3818888805,0,8.3818888805,78.15,-4.78,78.2960465158,132.03,8.3818888805,0.0,8.3818888805,8.3818888805,0,8.3818888805,0.0,0.0,0.0,0.0
2020-09-14 20:30:00,85.8858888805,-5.79,86.0808341549,8.3658888805,0,8.3658888805,77.52,-5.79,77.735927987,132.73,85.3958888805,-5.65,85.5825936607,8.3658888805,0,8.3658888805,77.03,-5.65,77.236930286,132.35,8.3658888805,0.0,8.3658888805,8.3658888805,0,8.3658888805,0.0,0.0,0.0,0.0
2020-09-14 21:00:00,83.5658888809,-7.82,83.9309846508,8.0358888809,0,8.0358888809,75.53,-7.82,75.9337428289,133.07,83.1158888809,-7.66,83.4681171733,8.0358888809,0,8.0358888809,75.08,-7.66,75.4697422813,132.72,8.0358888809,0.0,8.0358888809,8.0358888809,0,8.0358888809,0.0,0.0,0.0,0.0
2020-09-14 21:30:00,78.6996666623,-8.37,79.14350531,4.3996666623,0,4.3996666623,74.3,-8.37,74.7699598769,133.22,78.2296666623,-8.21,78.6592959928,4.3996666623,0,4.3996666623,73.83,-8.21,74.2850792555,132.8,4.3996666623,0.0,4.3996666623,4.3996666623,0,4.3996666623,0.0,0.0,0.0,0.0
2020-09-14 22:00:00,77.0467777717,-7.25,77.3871337174,6.0767777717,0,6.0767777717,70.97,-7.25,71.3393537958,133.22,76.5967777717,-7.12,76.9269833349,6.0767777717,0,6.0767777717,70.52,-7.12,70.8785214293,132.8,6.0767777717,0.0,6.0767777717,6.0767777717,0,6.0767777717,0.0,0.0,0.0,0.0
2020-09-14 22:30:00,72.4907777727,-8.44,72.9804526027,5.0807777727,0,5.0807777727,67.41,-8.44,67.9363061993,133.11,72.0707777727,-8.3,72.5471364615,5.0807777727,0,5.0807777727,66.99,-8.3,67.5022229264,132.73,5.0807777727,0.0,5.0807777727,5.0807777727,0,5.0807777727,0.0,0.0,0.0,0.0
2020-09-14 23:00:00,65.7472222193,-9.24,66.3933342253,2.9072222193,0,2.9072222193,62.84,-9.24,63.5156925492,133.57,65.3272222193,-9.1,65.9579863466,2.9072222193,0,2.9072222193,62.42,-9.1,63.0798414709,133.22,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,0.0
2020-09-14 23:30:00,56.7222222193,-9.22,57.4666763742,2.9222222193,0,2.9222222193,53.8,-9.22,54.5843237569,133.7,56.3622222193,-9.11,57.093714133,2.9222222193,0,2.9222222193,53.44,-9.11,54.2109370884,133.3,2.9222222193,0.0,2.9222222193,2.9222222193,0,2.9222222193,0.0,0.0,0.0,0.0
2020-09-15 00:00:00,52.4255555519,-10.19,53.4066941022,3.6555555519,0,3.6555555519,48.77,-10.19,49.8231773375,134.09,52.1255555519,-10.06,53.0874480607,3.6555555519,0,3.6555555519,48.47,-10.06,49.5029746581,133.7,3.6555555519,0.0,3.6555555519,3.6555555519,0,3.6555555519,0.0,0.0,0.0,0.0
2020-09-15 00:30:00,50.3808888859,-10.28,51.4189883694,3.0008888859,0,3.0008888859,47.38,-10.28,48.4823968054,134.25,50.0708888859,-10.15,51.0892984276,3.0008888859,0,3.0008888859,47.07,-10.15,48.1519200033,133.89,3.0008888859,0.0,3.0008888859,3.0008888859,0,3.0008888859,0.0,0.0,0.0,0.0
2020-09-15 01:00:00,48.4372222192,-11.11,49.6950359323,3.0272222192,0,3.0272222192,45.41,-11.11,46.7493336851,133.89,48.1472222192,-10.97,49.3811290619,3.0272222192,0,3.0272222192,45.12,-10.97,46.434419346,133.5,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,0.0
2020-09-15 01:30:00,49.397888885,-11.1,50.6296496758,3.867888885,0,3.867888885,45.53,-11.1,46.8635348645,133.66,49.097888885,-10.98,50.3106657973,3.867888885,0,3.867888885,45.23,-10.98,46.5436708909,133.3,3.867888885,0.0,3.867888885,3.867888885,0,3.867888885,0.0,0.0,0.0,0.0
2020-09-15 02:00:00,47.8095555508,-11.52,49.1778812269,4.7295555508,0,4.7295555508,43.08,-11.52,44.5936856517,133.9,47.5395555508,-11.38,48.8826527714,4.7295555508,0,4.7295555508,42.81,-11.38,44.2967323851,133.61,4.7295555508,0.0,4.7295555508,4.7295555508,0,4.7295555508,0.0,0.0,0.0,0.0
2020-09-15 02:30:00,48.6446666634,-11.91,50.0814506059,3.2446666634,0,3.2446666634,45.4,-11.91,46.9362130982,134.3,48.3646666634,-11.77,49.7762381209,3.2446666634,0,3.2446666634,45.12,-11.77,46.6298970619,133.92,3.2446666634,0.0,3.2446666634,3.2446666634,0,3.2446666634,0.0,0.0,0.0,0.0
2020-09-15 03:00:00,47.4605555526,-12.07,48.9713103088,2.9905555526,0,2.9905555526,44.47,-12.07,46.0789084072,134.43,47.1805555526,-11.92,48.6630375362,2.9905555526,0,2.9905555526,44.19,-11.92,45.7694494177,134.02,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,0.0
2020-09-15 03:30:00,46.8307777748,-12.03,48.3512424555,2.9507777748,0,2.9507777748,43.88,-12.03,45.4991791135,134.26,46.5407777748,-11.89,48.0355711519,2.9507777748,0,2.9507777748,43.59,-11.89,45.1825209567,133.83,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,0.0
2020-09-15 04:00:00,46.0235555526,-12.13,47.5952157858,2.9835555526,0,2.9835555526,43.04,-12.13,44.7166467884,134.26,45.7535555526,-12.01,47.3035722298,2.9835555526,0,2.9835555526,42.77,-12.01,44.4242388792,133.83,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,0.0
2020-09-15 04:30:00,44.7701111081,-11.75,46.2863408429,3.0601111081,0,3.0601111081,41.71,-11.75,43.3334351281,134.49,44.5001111081,-11.61,45.9896943742,3.0601111081,0,3.0601111081,41.44,-11.61,43.0356329104,134.11,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,0.0
2020-09-15 05:00:00,44.6596666635,-11.58,46.1365606271,3.1796666635,0,3.1796666635,41.48,-11.58,43.0660748153,134.58,44.3896666635,-11.45,45.842611253,3.1796666635,0,3.1796666635,41.21,-11.45,42.7710953799,134.2,3.1796666635,0.0,3.1796666635,3.1796666635,0,3.1796666635,0.0,0.0,0.0,0.0
2020-09-15 05:30:00,47.1641111079,-10.75,48.3737105937,3.2041111079,0,3.2041111079,43.96,-10.75,45.2553212341,134.5,46.8941111079,-10.62,48.0816186978,3.2041111079,0,3.2041111079,43.69,-10.62,44.9622119118,134.08,3.2041111079,0.0,3.2041111079,3.2041111079,0,3.2041111079,0.0,0.0,0.0,0.0
2020-09-15 06:00:00,50.1273333302,-10.22,51.1585569265,3.1073333302,0,3.1073333302,47.02,-10.22,48.1178636267,134.28,49.8373333302,-10.08,50.8464963736,3.1073333302,0,3.1073333302,46.73,-10.08,47.8048041519,133.91,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,0.0
2020-09-15 06:30:00,60.6809999929,-8.82,61.318644474,7.1309999929,0,7.1309999929,53.55,-8.82,54.2714925168,133.74,60.3509999929,-8.68,60.9720066927,7.1309999929,0,7.1309999929,53.22,-8.68,53.9231935256,133.38,7.1309999929,0.0,7.1309999929,7.1309999929,0,7.1309999929,0.0,0.0,0.0,0.0
2020-09-15 07:00:00,68.9301111039,-7.02,69.286655402,7.1801111039,0,7.1801111039,61.75,-7.02,62.1477505627,133.1,68.5601111039,-6.88,68.9044500347,7.1801111039,0,7.1801111039,61.38,-6.88,61.7643813213,132.71,7.1801111039,0.0,7.1801111039,7.1801111039,0,7.1801111039,0.0,0.0,0.0,0.0
2020-09-15 07:30:00,76.5124444374,-4.62,76.6518007211,7.0824444374,0,7.0824444374,69.43,-4.62,69.5835418759,132.31,76.0724444374,-4.48,76.2042466184,7.0824444374,0,7.0824444374,68.99,-4.48,69.1353057417,131.95,7.0824444374,0.0,7.0824444374,7.0824444374,0,7.0824444374,0.0,0.0,0.0,0.0
2020-09-15 08:00:00,77.2166666566,-3.55,77.2982283727,10.0266666566,0,10.0266666566,67.19,-3.55,67.2837171981,132.08,76.7866666566,-3.42,76.8627905832,10.0266666566,0,10.0266666566,66.76,-3.42,66.8475429616,131.7,10.0266666566,0.0,10.0266666566,10.0266666566,0,10.0266666566,0.0,0.0,0.0,0.0
2020-09-15 08:30:00,77.2187777651,-2.84,77.2709857549,12.6787777651,0,12.6787777651,64.54,-2.84,64.6024550617,132.3,76.8087777651,-2.7199999999999998,76.8569238375,12.6787777651,0,12.6787777651,64.13,-2.7199999999999998,64.1876569131,131.95,12.6787777651,0.0,12.6787777651,12.6787777651,0,12.6787777651,0.0,0.0,0.0,0.0
2020-09-15 09:00:00,74.3461110945,-3.07,74.4094693899,16.5761110945,0,16.5761110945,57.77,-3.07,57.8515151055,132.45,73.9761110945,-2.96,74.0353065278,16.5761110945,0,16.5761110945,57.4,-2.96,57.4762698859,132.08,16.5761110945,0.0,16.5761110945,16.5761110945,0,16.5761110945,0.0,0.0,0.0,0.0
2020-09-15 09:30:00,78.5658888769,-1.51,78.5803982875,12.0058888769,0,12.0058888769,66.56,-1.51,66.5771259518,132.14,78.1558888769,-1.4,78.1684269135,12.0058888769,0,12.0058888769,66.15,-1.4,66.1648131562,131.77,12.0058888769,0.0,12.0058888769,12.0058888769,0,12.0058888769,0.0,0.0,0.0,0.0
2020-09-15 10:00:00,75.0027777676,-1.43,75.0164086907,10.1727777676,0,10.1727777676,64.83,-1.43,64.84576933,132.21,74.5627777676,-1.34,74.574817656,10.1727777676,0,10.1727777676,64.39,-1.34,64.4039416496,131.89,10.1727777676,0.0,10.1727777676,10.1727777676,0,10.1727777676,0.0,0.0,0.0,0.0
2020-09-15 10:30:00,75.4299999923,-1.7000000000000002,75.4491543944,7.7199999923,0,7.7199999923,67.71,-1.7000000000000002,67.731337651,132.21,74.9699999923,-1.5899999999999999,74.986858841,7.7199999923,0,7.7199999923,67.25,-1.5899999999999999,67.2687936565,131.89,7.7199999923,0.0,7.7199999923,7.7199999923,0,7.7199999923,0.0,0.0,0.0,0.0
2020-09-15 11:00:00,74.0155555468,-1.29,74.0267962491,8.7655555468,0,8.7655555468,65.25,-1.29,65.2627504784,132.21,73.5555555468,-1.19,73.5651809744,8.7655555468,0,8.7655555468,64.79,-1.19,64.8009274625,131.89,8.7655555468,0.0,8.7655555468,8.7655555468,0,8.7655555468,0.0,0.0,0.0,0.0
2020-09-15 11:30:00,69.3485555431,-1.45,69.3637128181,12.4985555431,0,12.4985555431,56.85,-1.45,56.8684886383,132.21,68.9485555431,-1.37,68.9621650724,12.4985555431,0,12.4985555431,56.45,-1.37,56.4666219992,131.8,12.4985555431,0.0,12.4985555431,12.4985555431,0,12.4985555431,0.0,0.0,0.0,0.0
2020-09-15 12:00:00,72.5913333229,-0.92,72.5971629859,10.3913333229,0,10.3913333229,62.2,-0.92,62.2068034864,131.96,72.1513333229,-0.8200000000000001,72.155992823,10.3913333229,0,10.3913333229,61.76,-0.8200000000000001,61.765443413,131.56,10.3913333229,0.0,10.3913333229,10.3913333229,0,10.3913333229,0.0,0.0,0.0,0.0
2020-09-15 12:30:00,73.3208888747,-1.07,73.3286959203,14.2308888747,0,14.2308888747,59.09,-1.07,59.0996869704,132.18,72.9308888747,-0.99,72.9376079403,14.2308888747,0,14.2308888747,58.7,-0.99,58.708347788,131.83,14.2308888747,0.0,14.2308888747,14.2308888747,0,14.2308888747,0.0,0.0,0.0,0.0
