Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-15 13:00:00,75.6989999829,-0.5,75.7006512417,17.0789999829,0,17.0789999829,58.62,-0.5,58.6221323392,132.18,75.3189999829,-0.39,75.3200096815,17.0789999829,0,17.0789999829,58.24,-0.39,58.2413057889,131.83,17.0789999829,0.0,17.0789999829,17.0789999829,0,17.0789999829,0.0,0.0,0.0,0.0
2020-09-15 13:30:00,75.6597777605,-1.67,75.6782060488,17.2797777605,0,17.2797777605,58.38,-1.67,58.4038808642,132.44,75.2797777605,-1.57,75.2961475752,17.2797777605,0,17.2797777605,58.0,-1.57,58.0212452469,132.08,17.2797777605,0.0,17.2797777605,17.2797777605,0,17.2797777605,0.0,0.0,0.0,0.0
2020-09-15 14:00:00,71.2345555373,-2.39,71.2746378636,18.2845555373,0,18.2845555373,52.95,-2.39,53.0039111764,132.6,70.8845555373,-2.29,70.9215363181,18.2845555373,0,18.2845555373,52.6,-2.29,52.6498252609,132.22,18.2845555373,0.0,18.2845555373,18.2845555373,0,18.2845555373,0.0,0.0,0.0,0.0
2020-09-15 14:30:00,69.1205555332,-1.48,69.1363984976,22.3905555332,0,22.3905555332,46.73,-1.48,46.7534308901,132.45,68.8105555332,-1.4,68.8247960606,22.3905555332,0,22.3905555332,46.42,-1.4,46.4411067913,132.02,22.3905555332,0.0,22.3905555332,22.3905555332,0,22.3905555332,0.0,0.0,0.0,0.0
2020-09-15 15:00:00,65.7684444196,-1.82,65.7936218898,24.8184444196,0,24.8184444196,40.95,-1.82,40.9904244916,132.52,65.4984444196,-1.72,65.52102427,24.8184444196,0,24.8184444196,40.68,-1.72,40.7163456121,132.18,24.8184444196,0.0,24.8184444196,24.8184444196,0,24.8184444196,0.0,0.0,0.0,0.0
2020-09-15 15:30:00,63.4698888668,-2.61,63.5235302291,22.0998888668,0,22.0998888668,41.37,-2.61,41.4522496374,132.71,63.1898888668,-2.52,63.2401174493,22.0998888668,0,22.0998888668,41.09,-2.52,41.1672017509,132.33,22.0998888668,0.0,22.0998888668,22.0998888668,0,22.0998888668,0.0,0.0,0.0,0.0
2020-09-15 16:00:00,69.450777755,-1.76,69.4730748619,22.780777755,0,22.780777755,46.67,-1.76,46.7031744103,132.54,69.15077775500001,-1.67,69.1709401709,22.780777755,0,22.780777755,46.37,-1.67,46.4000625,132.14,22.780777755,0.0,22.780777755,22.780777755,0,22.780777755,0.0,0.0,0.0,0.0
2020-09-15 16:30:00,79.4138888674,-2.02,79.4395754335,21.4638888674,0,21.4638888674,57.95,-2.02,57.9851955244,132.63,79.0638888674,-1.92,79.0871982235,21.4638888674,0,21.4638888674,57.6,-1.92,57.631991116,132.24,21.4638888674,0.0,21.4638888674,21.4638888674,0,21.4638888674,0.0,0.0,0.0,0.0
2020-09-15 17:00:00,80.906444423,-2.03,80.9319074851,21.426444423,0,21.426444423,59.48,-2.03,59.5146309742,132.39,80.546444423,-1.9300000000000002,80.5695637893,21.426444423,0,21.426444423,59.12,-1.9300000000000002,59.1514944866,132.05,21.426444423,0.0,21.426444423,21.426444423,0,21.426444423,0.0,0.0,0.0,0.0
2020-09-15 17:30:00,83.9189999803,-2.87,83.968062129,19.6789999803,0,19.6789999803,64.24,-2.87,64.3040784088,132.28,83.5389999803,-2.75,83.5842510148,19.6789999803,0,19.6789999803,63.86,-2.75,63.9191841312,131.95,19.6789999803,0.0,19.6789999803,19.6789999803,0,19.6789999803,0.0,0.0,0.0,0.0
2020-09-15 18:00:00,85.8919999827,-3.5700000000000003,85.9661593944,17.2919999827,0,17.2919999827,68.6,-3.5700000000000003,68.692830048,133.81,85.4419999827,-3.24,85.503409061,17.2919999827,0,17.2919999827,68.15,-3.24,68.2269748706,133.45,17.2919999827,0.0,17.2919999827,17.2919999827,0,17.2919999827,0.0,0.0,0.0,0.0
2020-09-15 18:30:00,88.9025555414,-3.18,88.9594108669,14.2025555414,0,14.2025555414,74.7,-3.18,74.7676561088,134.27,88.4525555414,-3.07,88.5058160902,14.2025555414,0,14.2025555414,74.25,-3.07,74.313440238,133.87,14.2025555414,0.0,14.2025555414,14.2025555414,0,14.2025555414,0.0,0.0,0.0,0.0
2020-09-15 19:00:00,89.6536666547,-3.5,89.7219590994,11.9736666547,0,11.9736666547,77.68,-3.5,77.7588091473,134.36,89.1736666547,-3.35,89.2365694356,11.9736666547,0,11.9736666547,77.2,-3.35,77.272650401,134.02,11.9736666547,0.0,11.9736666547,11.9736666547,0,11.9736666547,0.0,0.0,0.0,0.0
2020-09-15 19:30:00,89.824777767,-3.85,89.9072477662,10.804777767000001,0,10.804777767000001,79.02,-3.85,79.1137339531,134.36,89.334777767,-3.73,89.4126133086,10.804777767000001,0,10.804777767000001,78.53,-3.73,78.6185334384,134.02,10.804777767000001,0.0,10.804777767000001,10.804777767000001,0,10.804777767000001,0.0,0.0,0.0,0.0
2020-09-15 20:00:00,90.3719999897,-4.21,90.470008744,10.3419999897,0,10.3419999897,80.03,-4.21,80.1406575965,134.36,89.8919999897,-4.07,89.9840906057,10.3419999897,0,10.3419999897,79.55,-4.07,79.6540482336,134.02,10.3419999897,0.0,10.3419999897,10.3419999897,0,10.3419999897,0.0,0.0,0.0,0.0
2020-09-15 20:30:00,88.6029999905,-4.99,88.7434037398,9.4529999905,0,9.4529999905,79.15,-4.99,79.3071409143,134.58,88.1129999905,-4.86,88.2469283734,9.4529999905,0,9.4529999905,78.66,-4.86,78.8099942901,134.19,9.4529999905,0.0,9.4529999905,9.4529999905,0,9.4529999905,0.0,0.0,0.0,0.0
2020-09-15 21:00:00,83.3222222175,-5.55,83.5068572949,4.6822222175,0,4.6822222175,78.64,-5.55,78.8356017292,134.42,82.8422222175,-5.41,83.0186839328,4.6822222175,0,4.6822222175,78.16,-5.41,78.347008239,134.05,4.6822222175,0.0,4.6822222175,4.6822222175,0,4.6822222175,0.0,0.0,0.0,0.0
2020-09-15 21:30:00,82.3647777718,-5.33,82.53705542,5.9547777718,0,5.9547777718,76.41,-5.33,76.5956722015,134.56,81.8947777718,-5.19,82.0590685196,5.9547777718,0,5.9547777718,75.94,-5.19,76.1171445865,134.16,5.9547777718,0.0,5.9547777718,5.9547777718,0,5.9547777718,0.0,0.0,0.0,0.0
2020-09-15 22:00:00,77.2788888843,-4.27,77.3967671624,4.5488888843,0,4.5488888843,72.73,-4.27,72.8552386586,134.49,76.7988888843,-4.15,76.9109344233,4.5488888843,0,4.5488888843,72.25,-4.15,72.3690887051,134.16,4.5488888843,0.0,4.5488888843,4.5488888843,0,4.5488888843,0.0,0.0,0.0,0.0
2020-09-15 22:30:00,68.9681111082,-4.66,69.1253640123,2.8881111082,0,2.8881111082,66.08,-4.66,66.2441091721,134.6,68.5381111082,-4.5600000000000005,68.6896373137,2.8881111082,0,2.8881111082,65.65,-4.5600000000000005,65.8081765436,134.16,2.8881111082,0.0,2.8881111082,2.8881111082,0,2.8881111082,0.0,0.0,0.0,0.0
2020-09-15 23:00:00,62.3685555527,-5.86,62.6432464175,2.8885555527,0,2.8885555527,59.48,-5.86,59.7679680096,135.2,61.9985555527,-5.74,62.2637012281,2.8885555527,0,2.8885555527,59.11,-5.74,59.3880434094,134.82,2.8885555527,0.0,2.8885555527,2.8885555527,0,2.8885555527,0.0,0.0,0.0,0.0
2020-09-15 23:30:00,57.6051111082,-6.79,58.0039044012,2.9151111082,0,2.9151111082,54.69,-6.79,55.109892034,135.34,57.2351111082,-6.68,57.623609255,2.9151111082,0,2.9151111082,54.32,-6.68,54.7291951339,134.95,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,0.0
2020-09-16 00:00:00,52.3435555526,-12.36,53.7830587443,2.9135555526,0,2.9135555526,49.43,-12.36,50.9518841654,134.51,52.0335555526,-12.2,53.4446527115,2.9135555526,0,2.9135555526,49.12,-12.2,50.6123937391,134.12,2.9135555526,0.0,2.9135555526,2.9135555526,0,2.9135555526,0.0,0.0,0.0,0.0
2020-09-16 00:30:00,49.298222218,-19.18,52.8978932837,4.258222218,0,4.258222218,45.04,-19.18,48.9537945414,133.05,49.028222218,-18.96,52.5666070225,4.258222218,0,4.258222218,44.77,-18.96,48.6192811547,132.66,4.258222218,0.0,4.258222218,4.258222218,0,4.258222218,0.0,0.0,0.0,0.0
2020-09-16 01:00:00,47.6961111083,-19.32,51.460484013,2.8561111083,0,2.8561111083,44.84,-19.32,48.8250755248,133.12,47.4161111083,-19.1,51.1184662586,2.8561111083,0,2.8561111083,44.56,-19.1,48.4809612116,132.66,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,0.0
2020-09-16 01:30:00,48.5914444416,-19.39,52.317306629,2.8814444416000002,0,2.8814444416000002,45.71,-19.39,49.6525548185,132.96,48.3014444416,-19.16,51.9628245493,2.8814444416000002,0,2.8814444416000002,45.42,-19.16,49.2958618953,132.58,2.8814444416000002,0.0,2.8814444416000002,2.8814444416000002,0,2.8814444416000002,0.0,0.0,0.0,0.0
2020-09-16 02:00:00,47.1687777748,-20.06,51.2571672722,2.9787777748,0,2.9787777748,44.19,-20.06,48.5299876365,133.21,46.8987777748,-19.85,50.9265928251,2.9787777748,0,2.9787777748,43.92,-19.85,48.1973951578,132.8,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,0.0
2020-09-16 02:30:00,45.786999997,-20.45,50.1463046368,2.976999997,0,2.976999997,42.81,-20.45,47.4436360327,133.35,45.526999997,-20.22,49.8152198503,2.976999997,0,2.976999997,42.55,-20.22,47.1099872638,133.04,2.976999997,0.0,2.976999997,2.976999997,0,2.976999997,0.0,0.0,0.0,0.0
2020-09-16 03:00:00,46.1862222193,-21.23,50.8318799858,2.9362222193000003,0,2.9362222193000003,43.25,-21.23,48.1796160217,133.65,45.9062222193,-20.99,50.4773348984,2.9362222193000003,0,2.9362222193000003,42.97,-20.99,47.8225992602,133.26,2.9362222193000003,0.0,2.9362222193000003,2.9362222193000003,0,2.9362222193000003,0.0,0.0,0.0,0.0
2020-09-16 03:30:00,45.1731111082,-20.97,49.8031210587,2.9331111082,0,2.9331111082,42.24,-20.97,47.1588644901,133.38,44.9231111082,-20.74,49.4796272383,2.9331111082,0,2.9331111082,41.99,-20.74,46.8327631045,133.05,2.9331111082,0.0,2.9331111082,2.9331111082,0,2.9331111082,0.0,0.0,0.0,0.0
2020-09-16 04:00:00,43.2959999971,-20.86,48.0591637021,2.9459999971,0,2.9459999971,40.35,-20.86,45.4231449814,133.38,43.0459999971,-20.64,47.7385349141,2.9459999971,0,2.9459999971,40.1,-20.64,45.10010643,133.05,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,0.0
2020-09-16 04:30:00,43.6417777748,-21.22,48.5272414974,2.9917777748,0,2.9917777748,40.65,-21.22,45.8553257539,133.38,43.3817777748,-20.98,48.1885779298,2.9917777748,0,2.9917777748,40.39,-20.98,45.5138715119,133.05,2.9917777748,0.0,2.9917777748,2.9917777748,0,2.9917777748,0.0,0.0,0.0,0.0
2020-09-16 05:00:00,46.0915555525,-21.69,50.9400391956,3.0215555525,0,3.0215555525,43.07,-21.69,48.2232412847,133.57,45.8215555525,-21.45,50.5936503255,3.0215555525,0,3.0215555525,42.8,-21.45,47.8742362863,133.19,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,0.0
2020-09-16 05:30:00,50.9928888859,-21.31,55.2665433778,3.0328888859,0,3.0328888859,47.96,-21.31,52.481212829,133.78,50.7028888859,-21.06,54.9027006747,3.0328888859,0,3.0328888859,47.67,-21.06,52.1148011605,133.42,3.0328888859,0.0,3.0328888859,3.0328888859,0,3.0328888859,0.0,0.0,0.0,0.0
2020-09-16 06:00:00,54.194999997,-20.62,57.9851914257,2.994999997,0,2.994999997,51.2,-20.62,55.1962353789,133.56,53.884999997,-20.37,57.6066847222,2.994999997,0,2.994999997,50.89,-20.37,54.8154084177,133.12,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,0.0
2020-09-16 06:30:00,63.1383333304,-18.69,65.8465278944,2.8983333304,0,2.8983333304,60.24,-18.69,63.0727651209,132.88,62.7783333304,-18.44,65.4305183821,2.8983333304,0,2.8983333304,59.88,-18.44,62.6549918203,132.52,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,0.0
2020-09-16 07:00:00,68.0776666614,-16.93,70.1512195052,5.2476666614,0,5.2476666614,62.83,-16.93,65.0709904643,132.22,67.6876666614,-16.7,69.7173595173,5.2476666614,0,5.2476666614,62.44,-16.7,64.6346934703,131.82,5.2476666614,0.0,5.2476666614,5.2476666614,0,5.2476666614,0.0,0.0,0.0,0.0
2020-09-16 07:30:00,72.3736666585,-15.04,73.9198838311,8.1536666585,0,8.1536666585,64.22,-15.04,65.9576379201,131.41,71.9736666585,-14.81,73.4815949219,8.1536666585,0,8.1536666585,63.82,-14.81,65.515864491,131.04,8.1536666585,0.0,8.1536666585,8.1536666585,0,8.1536666585,0.0,0.0,0.0,0.0
2020-09-16 08:00:00,79.0006666573,-14.39,80.3005444085,9.3206666573,0,9.3206666573,69.68,-14.39,71.1503654242,131.02,78.5606666573,-14.17,79.828361161,9.3206666573,0,9.3206666573,69.24,-14.17,70.6750769366,130.63,9.3206666573,0.0,9.3206666573,9.3206666573,0,9.3206666573,0.0,0.0,0.0,0.0
2020-09-16 08:30:00,78.0451111002,-12.42,79.0271837195,10.9551111002,0,10.9551111002,67.09,-12.42,68.2299384435,130.75,77.6251111002,-12.21,78.5795264259,10.9551111002,0,10.9551111002,66.67,-12.21,67.7788536344,130.4,10.9551111002,0.0,10.9551111002,10.9551111002,0,10.9551111002,0.0,0.0,0.0,0.0
2020-09-16 09:00:00,80.4248888767,-11.22,81.2037631569,12.1548888767,0,12.1548888767,68.27,-11.22,69.1858460959,130.75,79.9948888767,-11.03,80.7517377299,12.1548888767,0,12.1548888767,67.84,-11.03,68.7308264173,130.33,12.1548888767,0.0,12.1548888767,12.1548888767,0,12.1548888767,0.0,0.0,0.0,0.0
2020-09-16 09:30:00,78.3537777622,-11.55,79.200486044,15.6137777622,0,15.6137777622,62.74,-11.55,63.7942795241,130.91,77.9537777622,-11.36,78.7771608234,15.6137777622,0,15.6137777622,62.34,-11.36,63.3665937226,130.57,15.6137777622,0.0,15.6137777622,15.6137777622,0,15.6137777622,0.0,0.0,0.0,0.0
2020-09-16 10:00:00,73.3248888694,-10.55,74.0799691395,19.5048888694,0,19.5048888694,53.82,-10.55,54.8442786442,131.15,72.9648888694,-10.39,73.7009301686,19.5048888694,0,19.5048888694,53.46,-10.39,54.4602947109,130.77,19.5048888694,0.0,19.5048888694,19.5048888694,0,19.5048888694,0.0,0.0,0.0,0.0
2020-09-16 10:30:00,68.6882221999,-10.82,69.5352016534,22.3182221999,0,22.3182221999,46.37,-10.82,47.6156413377,131.32,68.3682221999,-10.65,69.1927475013,22.3182221999,0,22.3182221999,46.05,-10.65,47.2654736568,130.93,22.3182221999,0.0,22.3182221999,22.3182221999,0,22.3182221999,0.0,0.0,0.0,0.0
2020-09-16 11:00:00,67.634555532,-10.24,68.4053411804,23.574555532,0,23.574555532,44.06,-10.24,45.2342923013,131.21,67.344555532,-10.08,68.0947542752,23.574555532,0,23.574555532,43.77,-10.08,44.9156910222,130.8,23.574555532,0.0,23.574555532,23.574555532,0,23.574555532,0.0,0.0,0.0,0.0
2020-09-16 11:30:00,67.0707777561,-9.18,67.6960975892,21.6707777561,0,21.6707777561,45.4,-9.18,46.3188125927,131.21,66.7507777561,-9.02,67.3574549033,21.6707777561,0,21.6707777561,45.08,-9.02,45.9735445664,130.8,21.6707777561,0.0,21.6707777561,21.6707777561,0,21.6707777561,0.0,0.0,0.0,0.0
2020-09-16 12:00:00,66.4058888665,-8.58,66.9578858399,22.3858888665,0,22.3858888665,44.02,-8.58,44.8483756674,131.45,66.0958888665,-8.44,66.6325755547,22.3858888665,0,22.3858888665,43.71,-8.44,44.5173864911,131.09,22.3858888665,0.0,22.3858888665,22.3858888665,0,22.3858888665,0.0,0.0,0.0,0.0
2020-09-16 12:30:00,66.8133333108,-8.56,67.359447059,22.5533333108,0,22.5533333108,44.26,-8.56,45.0801641523,131.77,66.5033333108,-8.42,67.0342430512,22.5533333108,0,22.5533333108,43.95,-8.42,44.7492893798,131.42,22.5533333108,0.0,22.5533333108,22.5533333108,0,22.5533333108,0.0,0.0,0.0,0.0
2020-09-16 13:00:00,65.3813333096,-8.89,65.9829587495,23.7113333096,0,23.7113333096,41.67,-8.89,42.6077575096,131.77,65.0813333096,-8.74,65.6655735173,23.7113333096,0,23.7113333096,41.37,-8.74,42.2831467609,131.42,23.7113333096,0.0,23.7113333096,23.7113333096,0,23.7113333096,0.0,0.0,0.0,0.0
2020-09-16 13:30:00,61.2002221977,-8.87,61.8396644319,24.4802221977,0,24.4802221977,36.72,-8.87,37.7761207643,131.65,60.9102221977,-8.72,61.531240587,24.4802221977,0,24.4802221977,36.43,-8.72,37.4590883498,131.3,24.4802221977,0.0,24.4802221977,24.4802221977,0,24.4802221977,0.0,0.0,0.0,0.0
2020-09-16 14:00:00,58.8489999756,-7.88,59.3742300845,24.4189999756,0,24.4189999756,34.43,-7.88,35.3202392404,131.51,58.5889999756,-7.75,59.0993520958,24.4189999756,0,24.4189999756,34.17,-7.75,35.037856669600004,131.13,24.4189999756,0.0,24.4189999756,24.4189999756,0,24.4189999756,0.0,0.0,0.0,0.0
2020-09-16 14:30:00,58.2474444169,-8.01,58.7956195741,27.5274444169,0,27.5274444169,30.72,-8.01,31.74710223,131.51,58.0274444169,-7.87,58.5586988035,27.5274444169,0,27.5274444169,30.5,-7.87,31.4989983968,131.21,27.5274444169,0.0,27.5274444169,27.5274444169,0,27.5274444169,0.0,0.0,0.0,0.0
2020-09-16 15:00:00,58.7719999736,-8.4,59.3692511398,26.3819999736,0,26.3819999736,32.39,-8.4,33.4615017595,131.7,58.5419999736,-8.27,59.1232497492,26.3819999736,0,26.3819999736,32.16,-8.27,33.2063021127,131.33,26.3819999736,0.0,26.3819999736,26.3819999736,0,26.3819999736,0.0,0.0,0.0,0.0
2020-09-16 15:30:00,61.9348888681,-8.64,62.5346308785,20.7748888681,0,20.7748888681,41.16,-8.64,42.0570469719,131.7,61.6748888681,-8.49,62.2565018042,20.7748888681,0,20.7748888681,40.9,-8.49,41.7718816909,131.33,20.7748888681,0.0,20.7748888681,20.7748888681,0,20.7748888681,0.0,0.0,0.0,0.0
2020-09-16 16:00:00,65.7527777595,-8.62,66.3153992907,18.3027777595,0,18.3027777595,47.45,-8.62,48.2266202424,131.57,65.4327777595,-8.46,65.9774204203,18.3027777595,0,18.3027777595,47.13,-8.46,47.8832799628,131.19,18.3027777595,0.0,18.3027777595,18.3027777595,0,18.3027777595,0.0,0.0,0.0,0.0
2020-09-16 16:30:00,70.9046666505,-9.17,71.4951792278,16.2046666505,0,16.2046666505,54.7,-9.17,55.4633112967,131.71,70.5646666505,-9.0,71.1362929839,16.2046666505,0,16.2046666505,54.36,-9.0,55.0999963702,131.19,16.2046666505,0.0,16.2046666505,16.2046666505,0,16.2046666505,0.0,0.0,0.0,0.0
2020-09-16 17:00:00,76.0402222085,-9.17,76.5911502298,13.7002222085,0,13.7002222085,62.34,-9.17,63.0108284345,131.37,75.6402222085,-9.0,76.173769867,13.7002222085,0,13.7002222085,61.94,-9.0,62.59044336,131.02,13.7002222085,0.0,13.7002222085,13.7002222085,0,13.7002222085,0.0,0.0,0.0,0.0
2020-09-16 17:30:00,84.7684444336,-10.13,85.3715764859,10.8284444336,0,10.8284444336,73.94,-10.13,74.6306940876,131.53,84.3184444336,-9.94,84.9023184118,10.8284444336,0,10.8284444336,73.49,-9.94,74.1591781238,131.11,10.8284444336,0.0,10.8284444336,10.8284444336,0,10.8284444336,0.0,0.0,0.0,0.0
2020-09-16 18:00:00,88.6538888808,-10.21,89.239879615,8.0438888808,0,8.0438888808,80.61,-10.21,81.2540226697,131.29,88.1338888808,-10.01,88.7005212457,8.0438888808,0,8.0438888808,80.09,-10.01,80.7131228488,130.86,8.0438888808,0.0,8.0438888808,8.0438888808,0,8.0438888808,0.0,0.0,0.0,0.0
2020-09-16 18:30:00,89.7546666608,-10.27,90.3403181719,5.8246666608,0,5.8246666608,83.93,-10.27,84.5560039264,131.09,89.2246666608,-10.08,89.7922465513,5.8246666608,0,5.8246666608,83.4,-10.08,84.0069425702,130.77,5.8246666608,0.0,5.8246666608,5.8246666608,0,5.8246666608,0.0,0.0,0.0,0.0
2020-09-16 19:00:00,89.8403333294,-10.42,90.4425889321,3.9603333294,0,3.9603333294,85.88,-10.42,86.5098306552,131.09,89.3003333294,-10.23,89.8843836978,3.9603333294,0,3.9603333294,85.34,-10.23,85.9509656723,130.77,3.9603333294,0.0,3.9603333294,3.9603333294,0,3.9603333294,0.0,0.0,0.0,0.0
2020-09-16 19:30:00,90.2041111046,-11.24,90.9017010851,6.5441111046,0,6.5441111046,83.66,-11.24,84.4116887641,130.91,89.6741111046,-11.03,90.3499147891,6.5441111046,0,6.5441111046,83.13,-11.03,83.8585582991,130.51,6.5441111046,0.0,6.5441111046,6.5441111046,0,6.5441111046,0.0,0.0,0.0,0.0
2020-09-16 20:00:00,90.8281111043,-11.34,91.5332801049,6.8381111043,0,6.8381111043,83.99,-11.34,84.7520837502,130.58,90.3181111043,-11.15,91.0037564798,6.8381111043,0,6.8381111043,83.48,-11.15,84.2213328083,130.23,6.8381111043,0.0,6.8381111043,6.8381111043,0,6.8381111043,0.0,0.0,0.0,0.0
2020-09-16 20:30:00,88.8787777709,-12.08,89.6959505108,6.9187777709,0,6.9187777709,81.96,-12.08,82.8454464651,131.0,88.3687777709,-11.89,89.1650883738,6.9187777709,0,6.9187777709,81.45,-11.89,82.313271105,130.6,6.9187777709,0.0,6.9187777709,6.9187777709,0,6.9187777709,0.0,0.0,0.0,0.0
2020-09-16 21:00:00,83.2103333263,-14.16,84.4065469752,7.0203333263,0,7.0203333263,76.19,-14.16,77.4946559448,131.33,82.7403333263,-13.96,83.9097393569,7.0203333263,0,7.0203333263,75.72,-13.96,76.9961037975,130.95,7.0203333263,0.0,7.0203333263,7.0203333263,0,7.0203333263,0.0,0.0,0.0,0.0
2020-09-16 21:30:00,81.4394444384,-16.67,83.1280458716,6.0394444384,0,6.0394444384,75.4,-16.67,77.2207802343,131.73,80.9894444384,-16.46,82.6451553961,6.0394444384,0,6.0394444384,74.95,-16.46,76.7361329492,131.36,6.0394444384,0.0,6.0394444384,6.0394444384,0,6.0394444384,0.0,0.0,0.0,0.0
2020-09-16 22:00:00,76.1998888861,-18.31,78.3688660518,2.8298888861,0,2.8298888861,73.37,-18.31,75.6201891032,131.86,75.7398888861,-18.09,77.8702694773,2.8298888861,0,2.8298888861,72.91,-18.09,75.1206775795,131.48,2.8298888861,0.0,2.8298888861,2.8298888861,0,2.8298888861,0.0,0.0,0.0,0.0
2020-09-16 22:30:00,68.6919999971,-18.74,71.2023768115,2.8519999971,0,2.8519999971,65.84,-18.74,68.4550451026,132.41,68.2919999971,-18.52,70.7586578703,2.8519999971,0,2.8519999971,65.44,-18.52,68.0101757092,132.08,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,0.0
2020-09-16 23:00:00,60.5688888861,-19.37,63.5907792128,2.8288888861,0,2.8288888861,57.74,-19.37,60.9024178502,132.85,60.2188888861,-19.15,63.1904825007,2.8288888861,0,2.8288888861,57.39,-19.15,60.5006991695,132.47,2.8288888861,0.0,2.8288888861,2.8288888861,0,2.8288888861,0.0,0.0,0.0,0.0
2020-09-16 23:30:00,62.2961111083,-22.32,66.1739212924,2.8561111083,0,2.8561111083,59.44,-22.32,63.4924877446,133.33,61.9461111083,-22.08,65.7635695612,2.8561111083,0,2.8561111083,59.09,-22.08,63.0805397884,133.01,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,0.0
2020-09-17 00:00:00,63.569888886,-23.56,67.795312323,2.8998888860000003,0,2.8998888860000003,60.67,-23.56,65.0839649991,133.45,63.199888886,-23.3,67.3581172184,2.8998888860000003,0,2.8998888860000003,60.3,-23.3,64.6450307448,133.08,2.8998888860000003,0.0,2.8998888860000003,2.8998888860000003,0,2.8998888860000003,0.0,0.0,0.0,0.0
2020-09-17 00:30:00,62.0151111082,-22.69,66.0356729788,2.9051111082,0,2.9051111082,59.11,-22.69,63.3153077857,134.05,61.6551111082,-22.44,65.611784961,2.9051111082,0,2.9051111082,58.75,-22.44,62.8897137853,133.67,2.9051111082,0.0,2.9051111082,2.9051111082,0,2.9051111082,0.0,0.0,0.0,0.0
2020-09-17 01:00:00,60.1887777749,-21.27,63.8365245767,2.8887777749,0,2.8887777749,57.3,-21.27,61.1203967592,134.16,59.8387777749,-21.04,63.4299686709,2.8887777749,0,2.8887777749,56.95,-21.04,60.7123060013,133.81,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,0.0
2020-09-17 01:30:00,61.8403333304,-15.82,63.831804192,2.9603333304,0,2.9603333304,58.88,-15.82,60.9682441932,133.8,61.4903333304,-15.63,63.4457090202,2.9603333304,0,2.9603333304,58.53,-15.63,60.5810019726,133.45,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,0.0
2020-09-17 02:00:00,60.505999997,-15.96,62.5755354403,2.955999997,0,2.955999997,57.55,-15.96,59.7220570644,133.91,60.155999997,-15.79,62.1937974049,2.955999997,0,2.955999997,57.2,-15.79,59.3393975365,133.45,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,0.0
2020-09-17 02:30:00,59.2738888859,-16.31,61.4769062629,3.0138888859,0,3.0138888859,56.26,-16.31,58.5764773608,134.16,58.9138888859,-16.12,61.0794622083,3.0138888859,0,3.0138888859,55.9,-16.12,58.1778686444,133.79,3.0138888859,0.0,3.0138888859,3.0138888859,0,3.0138888859,0.0,0.0,0.0,0.0
2020-09-17 03:00:00,57.4808888859,-16.57,59.8215470137,2.9908888859,0,2.9908888859,54.49,-16.57,56.9537092734,134.47,57.1408888859,-16.38,59.4422878317,2.9908888859,0,2.9908888859,54.15,-16.38,56.5731994853,134.11,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,0.0
2020-09-17 03:30:00,56.7704444414,-16.51,59.1224446558,3.0304444414,0,3.0304444414,53.74,-16.51,56.2189265283,134.66,56.4504444414,-16.32,58.7621908852,3.0304444414,0,3.0304444414,53.42,-16.32,55.8573074897,134.27,3.0304444414,0.0,3.0304444414,3.0304444414,0,3.0304444414,0.0,0.0,0.0,0.0
2020-09-17 04:00:00,56.0749999971,-16.63,58.4889949022,2.9449999971,0,2.9449999971,53.13,-16.63,55.6718402785,134.66,55.7449999971,-16.46,58.1243204233,2.9449999971,0,2.9449999971,52.8,-16.46,55.3061624053,134.27,2.9449999971,0.0,2.9449999971,2.9449999971,0,2.9449999971,0.0,0.0,0.0,0.0
2020-09-17 04:30:00,55.4861111081,-17.0,58.0319612446,3.0561111081,0,3.0561111081,52.43,-17.0,55.1171924176,134.66,55.1661111081,-16.81,57.6704076177,3.0561111081,0,3.0561111081,52.11,-16.81,54.7542528029,134.27,3.0561111081,0.0,3.0561111081,3.0561111081,0,3.0561111081,0.0,0.0,0.0,0.0
2020-09-17 05:00:00,55.7677777746,-16.81,58.246211361,3.1877777746,0,3.1877777746,52.58,-16.81,55.2017436319,134.58,55.4477777746,-16.62,57.8850624958,3.1877777746,0,3.1877777746,52.26,-16.62,54.8391466017,134.2,3.1877777746,0.0,3.1877777746,3.1877777746,0,3.1877777746,0.0,0.0,0.0,0.0
2020-09-17 05:30:00,56.7448888851,-15.94,58.9412081195,3.7748888851,0,3.7748888851,52.97,-15.94,55.3164035346,133.79,56.4248888851,-15.75,58.5818281184,3.7748888851,0,3.7748888851,52.65,-15.75,54.9553000174,133.37,3.7748888851,0.0,3.7748888851,3.7748888851,0,3.7748888851,0.0,0.0,0.0,0.0
2020-09-17 06:00:00,55.501777774,-14.53,57.3721904417,3.731777774,0,3.731777774,51.77,-14.53,53.7703803223,133.54,55.171777774,-14.34,57.0049178821,3.731777774,0,3.731777774,51.44,-14.34,53.4013969855,133.18,3.731777774,0.0,3.731777774,3.731777774,0,3.731777774,0.0,0.0,0.0,0.0
2020-09-17 06:30:00,55.4644444406,-10.77,56.5004203268,3.8244444405999998,0,3.8244444405999998,51.64,-10.77,52.7511374285,132.17,55.1444444406,-10.6,56.1539825183,3.8244444405999998,0,3.8244444405999998,51.32,-10.6,52.4032670737,131.82,3.8244444405999998,0.0,3.8244444405999998,3.8244444405999998,0,3.8244444405999998,0.0,0.0,0.0,0.0
2020-09-17 07:00:00,63.7448888813,-8.93,64.3673500969,7.5648888813,0,7.5648888813,56.18,-8.93,56.885299507,131.63,63.4148888813,-8.78,64.0198135879,7.5648888813,0,7.5648888813,55.85,-8.78,56.5359257464,131.26,7.5648888813,0.0,7.5648888813,7.5648888813,0,7.5648888813,0.0,0.0,0.0,0.0
2020-09-17 07:30:00,73.2643333276,-8.29,73.7318563304,5.7643333276,0,5.7643333276,67.5,-8.29,68.0071621228,131.07,72.8543333276,-8.11,73.3043381022,5.7643333276,0,5.7643333276,67.09,-8.11,67.5784003954,130.69,5.7643333276,0.0,5.7643333276,5.7643333276,0,5.7643333276,0.0,0.0,0.0,0.0
2020-09-17 08:00:00,77.6068888802,-6.49,77.8777843911,8.7168888802,0,8.7168888802,68.89,-6.49,69.1950301684,130.5,77.1768888802,-6.35,77.4376825404,8.7168888802,0,8.7168888802,68.46,-6.35,68.7538660731,130.15,8.7168888802,0.0,8.7168888802,8.7168888802,0,8.7168888802,0.0,0.0,0.0,0.0
2020-09-17 08:30:00,79.2278888786,-5.46,79.4158043223,10.3178888786,0,10.3178888786,68.91,-5.46,69.1259697943,130.5,78.7978888786,-5.31,78.9766002796,10.3178888786,0,10.3178888786,68.48,-5.31,68.6855625295,130.15,10.3178888786,0.0,10.3178888786,10.3178888786,0,10.3178888786,0.0,0.0,0.0,0.0
2020-09-17 09:00:00,74.9102222127,-6.77,75.2155189569,9.5102222127,0,9.5102222127,65.4,-6.77,65.7494707203,130.5,74.4902222127,-6.62,74.783805769,9.5102222127,0,9.5102222127,64.98,-6.62,65.3163440496,130.15,9.5102222127,0.0,9.5102222127,9.5102222127,0,9.5102222127,0.0,0.0,0.0,0.0
2020-09-17 09:30:00,71.315777764,-10.47,72.0802404136,13.805777764,0,13.805777764,57.51,-10.47,58.4552906074,131.07,70.935777764,-10.31,71.6811039743,13.805777764,0,13.805777764,57.13,-10.31,58.0528466141,130.68,13.805777764,0.0,13.805777764,13.805777764,0,13.805777764,0.0,0.0,0.0,0.0
2020-09-17 10:00:00,67.1328888687,-10.37,67.9290929415,20.2228888687,0,20.2228888687,46.91,-10.37,48.0425332388,131.21,66.8228888687,-10.2,67.5968821526,20.2228888687,0,20.2228888687,46.6,-10.2,47.7032493652,130.8,20.2228888687,0.0,20.2228888687,20.2228888687,0,20.2228888687,0.0,0.0,0.0,0.0
2020-09-17 10:30:00,62.3931110905,-10.16,63.2149184256,20.6231110905,0,20.6231110905,41.77,-10.16,42.987887829,131.21,62.0931110905,-9.99,62.8916094952,20.6231110905,0,20.6231110905,41.47,-9.99,42.6563125457,130.8,20.6231110905,0.0,20.6231110905,20.6231110905,0,20.6231110905,0.0,0.0,0.0,0.0
2020-09-17 11:00:00,58.726111088,-9.63,59.5104446591,23.116111088,0,23.116111088,35.61,-9.63,36.8891447448,131.21,58.466111088,-9.47,59.2280933827,23.116111088,0,23.116111088,35.35,-9.47,36.5964943676,130.8,23.116111088,0.0,23.116111088,23.116111088,0,23.116111088,0.0,0.0,0.0,0.0
2020-09-17 11:30:00,55.2858888641,-9.51,56.0978574234,24.8158888641,0,24.8158888641,30.47,-9.51,31.9196021278,131.31,55.0558888641,-9.37,55.8475406675,24.8158888641,0,24.8158888641,30.24,-9.37,31.6584033078,130.88,24.8158888641,0.0,24.8158888641,24.8158888641,0,24.8158888641,0.0,0.0,0.0,0.0
2020-09-17 12:00:00,55.1275555294,-9.69,55.9727029779,26.1075555294,0,26.1075555294,29.02,-9.69,30.5950404478,131.45,54.9175555294,-9.54,55.7400170912,26.1075555294,0,26.1075555294,28.81,-9.54,30.3484381806,131.05,26.1075555294,0.0,26.1075555294,26.1075555294,0,26.1075555294,0.0,0.0,0.0,0.0
2020-09-17 12:30:00,54.9285555284,-9.52,55.7474359271,27.1185555284,0,27.1185555284,27.81,-9.52,29.3943276841,131.45,54.7185555284,-9.37,55.5150179602,27.1185555284,0,27.1185555284,27.6,-9.37,29.1471593813,131.05,27.1185555284,0.0,27.1185555284,27.1185555284,0,27.1185555284,0.0,0.0,0.0,0.0
2020-09-17 13:00:00,56.343555528,-10.15,57.2504912602,27.533555528,0,27.533555528,28.81,-10.15,30.5456805457,131.86,56.133555528,-10.0,57.0173311916,27.533555528,0,27.533555528,28.6,-10.0,30.2978547095,131.48,27.533555528,0.0,27.533555528,27.533555528,0,27.533555528,0.0,0.0,0.0,0.0
2020-09-17 13:30:00,53.3755555279,-10.39,54.3774036518,27.6555555279,0,27.6555555279,25.72,-10.39,27.7393312825,131.86,53.1655555279,-10.24,54.1427178353,27.6555555279,0,27.6555555279,25.51,-10.24,27.4885012323,131.48,27.6555555279,0.0,27.6555555279,27.6555555279,0,27.6555555279,0.0,0.0,0.0,0.0
2020-09-17 14:00:00,49.1766666369,-9.57,50.0991960167,29.7866666369,0,29.7866666369,19.39,-9.57,21.6230663875,131.45,49.0266666369,-9.43,49.9253336646,29.7866666369,0,29.7866666369,19.24,-9.43,21.4266772972,131.04,29.7866666369,0.0,29.7866666369,29.7866666369,0,29.7866666369,0.0,0.0,0.0,0.0
2020-09-17 14:30:00,48.9904444155,-9.0,49.8102764901,28.9904444155,0,28.9904444155,20.0,-9.0,21.9317121995,131.45,48.8404444155,-8.86,49.6375725706,28.9904444155,0,28.9904444155,19.85,-8.86,21.7375734616,131.04,28.9904444155,0.0,28.9904444155,28.9904444155,0,28.9904444155,0.0,0.0,0.0,0.0
2020-09-17 15:00:00,48.7332221965,-9.46,49.6429103262,25.7232221965,0,25.7232221965,23.01,-9.46,24.8787399199,131.56,48.5632221965,-9.32,49.4494585421,25.7232221965,0,25.7232221965,22.84,-9.32,24.6683603022,131.19,25.7232221965,0.0,25.7232221965,25.7232221965,0,25.7232221965,0.0,0.0,0.0,0.0
2020-09-17 15:30:00,51.2062221981,-8.9,51.9739087601,24.0862221981,0,24.0862221981,27.12,-8.9,28.5430271695,131.7,51.0262221981,-8.76,51.7727046986,24.0862221981,0,24.0862221981,26.94,-8.76,28.3284521286,131.3,24.0862221981,0.0,24.0862221981,24.0862221981,0,24.0862221981,0.0,0.0,0.0,0.0
2020-09-17 16:00:00,55.9777777558,-9.44,56.7681706811,21.9377777558,0,21.9377777558,34.04,-9.44,35.3247108976,131.84,55.7477777558,-9.3,56.5181804795,21.9377777558,0,21.9377777558,33.81,-9.3,35.0657396899,131.5,21.9377777558,0.0,21.9377777558,21.9377777558,0,21.9377777558,0.0,0.0,0.0,0.0
2020-09-17 16:30:00,62.3731110918,-10.42,63.23749985,19.2731110918,0,19.2731110918,43.1,-10.42,44.3417004636,132.25,62.1231110918,-10.26,62.9646609753,19.2731110918,0,19.2731110918,42.85,-10.26,44.0612085626,131.89,19.2731110918,0.0,19.2731110918,19.2731110918,0,19.2731110918,0.0,0.0,0.0,0.0
2020-09-17 17:00:00,69.7533333172,-10.94,70.6060274259,16.1133333172,0,16.1133333172,53.64,-10.94,54.7442526664,132.07,69.4233333172,-10.76,70.2522370382,16.1133333172,0,16.1133333172,53.31,-10.76,54.3850503355,131.69,16.1133333172,0.0,16.1133333172,16.1133333172,0,16.1133333172,0.0,0.0,0.0,0.0
2020-09-17 17:30:00,79.627333321,-11.88,80.5086741403,12.287333321,0,12.287333321,67.34,-11.88,68.379894706,132.07,79.207333321,-11.69,80.0653342704,12.287333321,0,12.287333321,66.92,-11.69,67.9333680896,131.69,12.287333321,0.0,12.287333321,12.287333321,0,12.287333321,0.0,0.0,0.0,0.0
2020-09-17 18:00:00,82.4799999912,-11.4,83.2641002987,8.8099999912,0,8.8099999912,73.67,-11.4,74.5468235406,131.51,82.0399999912,-11.21,82.8023290648,8.8099999912,0,8.8099999912,73.23,-11.21,74.0830412443,131.14,8.8099999912,0.0,8.8099999912,8.8099999912,0,8.8099999912,0.0,0.0,0.0,0.0
2020-09-17 18:30:00,86.2956666577,-11.98,87.1232602919,8.9856666577,0,8.9856666577,77.31,-11.98,78.2327073544,131.32,85.8356666577,-11.77,86.6388744766,8.9856666577,0,8.9856666577,76.85,-11.77,77.7460957219,130.98,8.9856666577,0.0,8.9856666577,8.9856666577,0,8.9856666577,0.0,0.0,0.0,0.0
2020-09-17 19:00:00,87.7024444382,-12.18,88.5441763214,6.2424444382,0,6.2424444382,81.46,-12.18,82.3655510514,131.23,87.2124444382,-11.98,88.0314197596,6.2424444382,0,6.2424444382,80.97,-11.98,81.851458753,130.86,6.2424444382,0.0,6.2424444382,6.2424444382,0,6.2424444382,0.0,0.0,0.0,0.0
2020-09-17 19:30:00,87.7947777749,-12.73,88.7128846591,2.9047777749,0,2.9047777749,84.89,-12.73,85.8391810306,130.89,87.2847777749,-12.51,88.1767119551,2.9047777749,0,2.9047777749,84.38,-12.51,85.3023123954,130.57,2.9047777749,0.0,2.9047777749,2.9047777749,0,2.9047777749,0.0,0.0,0.0,0.0
2020-09-17 20:00:00,88.2282222196,-12.31,89.0828563531,2.6482222196,0,2.6482222196,85.58,-12.31,86.4608148238,130.36,87.7082222196,-12.1,88.5389306741,2.6482222196,0,2.6482222196,85.06,-12.1,85.9163174257,130.0,2.6482222196,0.0,2.6482222196,2.6482222196,0,2.6482222196,0.0,0.0,0.0,0.0
2020-09-17 20:30:00,85.910555553,-13.07,86.8990705095,2.600555553,0,2.600555553,83.31,-13.07,84.3290045002,130.91,85.410555553,-12.85,86.3717864807,2.600555553,0,2.600555553,82.81,-12.85,83.8010656257,130.53,2.600555553,0.0,2.600555553,2.600555553,0,2.600555553,0.0,0.0,0.0,0.0
2020-09-17 21:00:00,81.6446666642,-13.63,82.7745642979,2.5146666642,0,2.5146666642,79.13,-13.63,80.2952912692,131.21,81.1546666642,-13.4,82.2535100854,2.5146666642,0,2.5146666642,78.64,-13.4,79.7734893307,130.85,2.5146666642,0.0,2.5146666642,2.5146666642,0,2.5146666642,0.0,0.0,0.0,0.0
2020-09-17 21:30:00,76.5603333308,-15.44,78.1017172649,2.5503333308,0,2.5503333308,74.01,-15.44,75.6033974104,131.51,76.1103333308,-15.22,77.6172096878,2.5503333308,0,2.5503333308,73.56,-15.22,75.1180537554,131.12,2.5503333308,0.0,2.5503333308,2.5503333308,0,2.5503333308,0.0,0.0,0.0,0.0
2020-09-17 22:00:00,72.8719999975,-17.68,74.9860705974,2.4919999975,0,2.4919999975,70.38,-17.68,72.5667058643,132.08,72.4619999975,-17.45,74.5335088644,2.4919999975,0,2.4919999975,69.97,-17.45,72.1131291791,131.7,2.4919999975,0.0,2.4919999975,2.4919999975,0,2.4919999975,0.0,0.0,0.0,0.0
2020-09-17 22:30:00,67.564555553,-18.66,70.0939709753,2.514555553,0,2.514555553,65.05,-18.66,67.6734667355,132.66,67.164555553,-18.44,69.6499183247,2.514555553,0,2.514555553,64.65,-18.44,67.2283876052,132.29,2.514555553,0.0,2.514555553,2.514555553,0,2.514555553,0.0,0.0,0.0,0.0
2020-09-17 23:00:00,59.4003333307,-19.15,62.4109133069,2.5903333307,0,2.5903333307,56.81,-19.15,59.9508014959,133.06,59.0703333307,-18.93,62.0294218884,2.5903333307,0,2.5903333307,56.48,-18.93,59.5679049489,132.69,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,0.0
2020-09-17 23:30:00,62.1579999975,-21.09,65.6384419657,2.5179999975,0,2.5179999975,59.64,-21.09,63.2591313567,133.06,61.8179999975,-20.86,65.2426603051,2.5179999975,0,2.5179999975,59.3,-20.86,62.8619885145,132.69,2.5179999975,0.0,2.5179999975,2.5179999975,0,2.5179999975,0.0,0.0,0.0,0.0
2020-09-18 00:00:00,62.6046666639,-19.21,65.4856349751,2.7746666639,0,2.7746666639,59.83,-19.21,62.8383083795,133.93,62.2446666639,-18.99,65.0770207377,2.7746666639,0,2.7746666639,59.47,-18.99,62.4283669496,133.53,2.7746666639,0.0,2.7746666639,2.7746666639,0,2.7746666639,0.0,0.0,0.0,0.0
2020-09-18 00:30:00,60.9603333306,-16.59,63.1774511972,2.7203333306,0,2.7203333306,58.24,-16.59,60.5567973063,133.48,60.6203333306,-16.39,62.7969498711,2.7203333306,0,2.7203333306,57.9,-16.39,60.1750953468,133.1,2.7203333306,0.0,2.7203333306,2.7203333306,0,2.7203333306,0.0,0.0,0.0,0.0
2020-09-18 01:00:00,58.4659999974,-17.0,60.8873809232,2.6459999974,0,2.6459999974,55.82,-17.0,58.351284476000004,133.86,58.1259999974,-16.81,60.5079166365,2.6459999974,0,2.6459999974,55.48,-16.81,57.9707383082,133.46,2.6459999974,0.0,2.6459999974,2.6459999974,0,2.6459999974,0.0,0.0,0.0,0.0
2020-09-18 01:30:00,59.4838888863,-16.94,61.8489825061,2.6138888863,0,2.6138888863,56.87,-16.94,59.3393672026,134.09,59.1638888863,-16.74,61.4865298106,2.6138888863,0,2.6138888863,56.55,-16.74,58.9756737986,133.7,2.6138888863,0.0,2.6138888863,2.6138888863,0,2.6138888863,0.0,0.0,0.0,0.0
2020-09-18 02:00:00,58.3618888862,-17.22,60.8493095636,2.7118888862,0,2.7118888862,55.65,-17.22,58.2533338102,134.17,58.0318888862,-17.02,60.4762807032,2.7118888862,0,2.7118888862,55.32,-17.02,57.8790359284,133.7,2.7118888862,0.0,2.7118888862,2.7118888862,0,2.7118888862,0.0,0.0,0.0,0.0
2020-09-18 02:30:00,56.6081111084,-18.02,59.4070588673,2.7081111084,0,2.7081111084,53.9,-18.02,56.8324766309,134.44,56.2881111084,-17.83,59.0445624266,2.7081111084,0,2.7081111084,53.58,-17.83,56.4687993497,134.1,2.7081111084,0.0,2.7081111084,2.7081111084,0,2.7081111084,0.0,0.0,0.0,0.0
2020-09-18 03:00:00,55.1006666641,-18.15,58.01298102,2.6106666641,0,2.6106666641,52.49,-18.15,55.5393788226,134.44,54.8006666641,-17.97,57.6717779059,2.6106666641,0,2.6106666641,52.19,-17.97,55.1970741978,134.1,2.6106666641,0.0,2.6106666641,2.6106666641,0,2.6106666641,0.0,0.0,0.0,0.0
2020-09-18 03:30:00,54.6954444417,-18.43,57.717038582,2.7154444417,0,2.7154444417,51.98,-18.43,55.1505693534,134.59,54.3854444417,-18.24,57.3626548124,2.7154444417,0,2.7154444417,51.67,-18.24,54.7949495848,134.22,2.7154444417,0.0,2.7154444417,2.7154444417,0,2.7154444417,0.0,0.0,0.0,0.0
2020-09-18 04:00:00,53.8693333306,-18.5,56.9574847889,2.7493333306,0,2.7493333306,51.12,-18.5,54.36455095,134.47,53.5693333306,-18.3,56.6088639127,2.7493333306,0,2.7493333306,50.82,-18.3,54.0144647294,134.11,2.7493333306,0.0,2.7493333306,2.7493333306,0,2.7493333306,0.0,0.0,0.0,0.0
2020-09-18 04:30:00,53.6001111083,-18.65,56.7520432304,2.8301111083,0,2.8301111083,50.77,-18.65,54.08710937,134.71,53.3001111083,-18.46,56.4063245049,2.8301111083,0,2.8301111083,50.47,-18.46,53.7400455899,134.32,2.8301111083,0.0,2.8301111083,2.8301111083,0,2.8301111083,0.0,0.0,0.0,0.0
2020-09-18 05:00:00,53.6755555527,-18.8,56.8727110651,2.8255555527,0,2.8255555527,50.85,-18.8,54.2140433836,134.6,53.3855555527,-18.6,56.5329774704,2.8255555527,0,2.8255555527,50.56,-18.6,53.8727537815,134.21,2.8255555527,0.0,2.8255555527,2.8255555527,0,2.8255555527,0.0,0.0,0.0,0.0
2020-09-18 05:30:00,56.0073333306,-18.23,58.8995270507,2.7773333306,0,2.7773333306,53.23,-18.23,56.2651384074,134.49,55.6873333306,-18.03,58.5334092076,2.7773333306,0,2.7773333306,52.91,-18.03,55.8976654253,134.1,2.7773333306,0.0,2.7773333306,2.7773333306,0,2.7773333306,0.0,0.0,0.0,0.0
2020-09-18 06:00:00,58.9383333306,-17.55,61.4957692511,2.7683333306,0,2.7683333306,56.17,-17.55,58.8478665714,134.0,58.6183333306,-17.35,61.1320824318,2.7683333306,0,2.7683333306,55.85,-17.35,58.4828607371,133.62,2.7683333306,0.0,2.7683333306,2.7683333306,0,2.7683333306,0.0,0.0,0.0,0.0
2020-09-18 06:30:00,66.9714444418,-14.84,68.5959180317,2.6914444418,0,2.6914444418,64.28,-14.84,65.9707814112,132.62,66.5914444418,-14.63,68.1795964555,2.6914444418,0,2.6914444418,63.9,-14.63,65.5533896912,132.24,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,0.0
2020-09-18 07:00:00,74.5703333299,-13.46,75.7753667951,3.4803333299,0,3.4803333299,71.09,-13.46,72.3530213605,132.14,74.1503333299,-13.25,75.324859329,3.4803333299,0,3.4803333299,70.67,-13.25,71.9014005427,131.78,3.4803333299,0.0,3.4803333299,3.4803333299,0,3.4803333299,0.0,0.0,0.0,0.0
2020-09-18 07:30:00,82.9921111073,-13.47,84.0781267991,3.8121111073,0,3.8121111073,79.18,-13.47,80.3175777772,132.44,82.5421111073,-13.27,83.6019916393,3.8121111073,0,3.8121111073,78.73,-13.27,79.8405022529,132.08,3.8121111073,0.0,3.8121111073,3.8121111073,0,3.8121111073,0.0,0.0,0.0,0.0
2020-09-18 08:00:00,87.9029999924,-11.83,88.6954694878,7.6329999924,0,7.6329999924,80.27,-11.83,81.1370556528,132.44,87.3929999924,-11.64,88.1647664754,7.6329999924,0,7.6329999924,79.76,-11.64,80.6048832268,132.08,7.6329999924,0.0,7.6329999924,7.6329999924,0,7.6329999924,0.0,0.0,0.0,0.0
2020-09-18 08:30:00,87.6702222122,-11.05,88.363852127,10.0702222122,0,10.0702222122,77.6,-11.05,78.3827946682,132.22,87.2002222122,-10.87,87.8751139621,10.0702222122,0,10.0702222122,77.13,-10.87,77.8921934471,131.86,10.0702222122,0.0,10.0702222122,10.0702222122,0,10.0702222122,0.0,0.0,0.0,0.0
2020-09-18 09:00:00,84.2063333223,-9.78,84.7723715109,11.0563333223,0,11.0563333223,73.15,-9.78,73.800886851,132.66,83.7463333223,-9.62,84.2970506301,11.0563333223,0,11.0563333223,72.69,-9.62,73.3238058205,132.27,11.0563333223,0.0,11.0563333223,11.0563333223,0,11.0563333223,0.0,0.0,0.0,0.0
2020-09-18 09:30:00,82.025888874,-5.15,82.1874013798,14.935888874,0,14.935888874,67.09,-5.15,67.2873732583,132.37,81.585888874,-5.02,81.740183896,14.935888874,0,14.935888874,66.65,-5.02,66.8387829033,131.98,14.935888874,0.0,14.935888874,14.935888874,0,14.935888874,0.0,0.0,0.0,0.0
2020-09-18 10:00:00,77.8412222043,-4.94,77.9978171121,17.9412222043,0,17.9412222043,59.9,-4.94,60.1033576433,132.55,77.4512222043,-4.83,77.6016798848,17.9412222043,0,17.9412222043,59.51,-4.83,59.7056864963,132.21,17.9412222043,0.0,17.9412222043,17.9412222043,0,17.9412222043,0.0,0.0,0.0,0.0
2020-09-18 10:30:00,73.3265555348,-4.7,73.4770287001,20.7465555348,0,20.7465555348,52.58,-4.7,52.7896429236,133.35,72.9565555348,-4.6,73.1014295038,20.7465555348,0,20.7465555348,52.21,-4.6,52.4122514304,132.99,20.7465555348,0.0,20.7465555348,20.7465555348,0,20.7465555348,0.0,0.0,0.0,0.0
2020-09-18 11:00:00,70.1043333099,-4.12,70.2252942239,23.3943333099,0,23.3943333099,46.71,-4.12,46.891347816,132.47,69.7843333099,-4.02,69.9000255759,23.3943333099,0,23.3943333099,46.39,-4.02,46.5638540072,132.1,23.3943333099,0.0,23.3943333099,23.3943333099,0,23.3943333099,0.0,0.0,0.0,0.0
2020-09-18 11:30:00,67.8286666412,-2.9699999999999998,67.8936588963,25.4486666412,0,25.4486666412,42.38,-2.9699999999999998,42.4839416721,131.84,67.5286666412,-2.86,67.5892034155,25.4486666412,0,25.4486666412,42.08,-2.86,42.1770790833,131.43,25.4486666412,0.0,25.4486666412,25.4486666412,0,25.4486666412,0.0,0.0,0.0,0.0
2020-09-18 12:00:00,65.8901110841,-2.02,65.9210674873,27.0601110841,0,27.0601110841,38.83,-2.02,38.8825063493,131.67,65.6101110841,-1.92,65.638198303,27.0601110841,0,27.0601110841,38.55,-1.92,38.5977836151,131.26,27.0601110841,0.0,27.0601110841,27.0601110841,0,27.0601110841,0.0,0.0,0.0,0.0
2020-09-18 12:30:00,65.1635555275,-1.15,65.1737022808,28.0435555275,0,28.0435555275,37.12,-1.15,37.1378095746,131.48,64.8935555275,-1.07,64.902376297,28.0435555275,0,28.0435555275,36.85,-1.07,36.8655313267,131.07,28.0435555275,0.0,28.0435555275,28.0435555275,0,28.0435555275,0.0,0.0,0.0,0.0
2020-09-18 13:00:00,63.8443333049,-1.04,63.852803346,28.4543333049,0,28.4543333049,35.39,-1.04,35.4052778551,131.48,63.5743333049,-0.96,63.5815810999,28.4543333049,0,28.4543333049,35.12,-0.96,35.1331182789,131.15,28.4543333049,0.0,28.4543333049,28.4543333049,0,28.4543333049,0.0,0.0,0.0,0.0
2020-09-18 13:30:00,61.7612221956,-2.8200000000000003,61.825568878,26.6612221956,0,26.6612221956,35.1,-2.8200000000000003,35.2130998351,131.93,61.5012221956,-2.74,61.5622281236,26.6612221956,0,26.6612221956,34.84,-2.74,34.9475778846,131.51,26.6612221956,0.0,26.6612221956,26.6612221956,0,26.6612221956,0.0,0.0,0.0,0.0
2020-09-18 14:00:00,61.4079999739,-3.34,61.4987647095,26.1079999739,0,26.1079999739,35.3,-3.34,35.4576592572,132.18,61.1379999739,-3.24,61.2237914606,26.1079999739,0,26.1079999739,35.03,-3.24,35.1795181889,131.81,26.1079999739,0.0,26.1079999739,26.1079999739,0,26.1079999739,0.0,0.0,0.0,0.0
2020-09-18 14:30:00,64.2299999782,-3.75,64.3393767237,21.8099999782,0,21.8099999782,42.42,-3.75,42.5854306072,132.49,63.9399999782,-3.65,64.0440949441,21.8099999782,0,21.8099999782,42.13,-3.65,42.2878162122,132.14,21.8099999782,0.0,21.8099999782,21.8099999782,0,21.8099999782,0.0,0.0,0.0,0.0
2020-09-18 15:00:00,67.2889999833,-5.31,67.4981897443,16.6689999833,0,16.6689999833,50.62,-5.31,50.8977455296,132.11,66.9389999833,-5.19,67.1398973694,16.6689999833,0,16.6689999833,50.27,-5.19,50.5372041174,131.73,16.6689999833,0.0,16.6689999833,16.6689999833,0,16.6689999833,0.0,0.0,0.0,0.0
2020-09-18 15:30:00,69.7635555382,-6.27,70.0447469932,17.3135555382,0,17.3135555382,52.45,-6.27,52.8234360866,132.26,69.4035555382,-6.14,69.6746232236,17.3135555382,0,17.3135555382,52.09,-6.14,52.4506215406,131.9,17.3135555382,0.0,17.3135555382,17.3135555382,0,17.3135555382,0.0,0.0,0.0,0.0
2020-09-18 16:00:00,72.392222202,-6.94,72.7241186633,20.1722222021,0,20.1722222021,52.22,-6.94,52.6791419824,132.26,72.042222202,-6.8100000000000005,72.3633738835,20.1722222021,0,20.1722222021,51.87,-6.8100000000000005,52.3151316542,131.9,20.1722222021,0.0,20.1722222021,20.1722222021,0,20.1722222021,0.0,0.0,0.0,0.0
2020-09-18 16:30:00,76.7637777632,-7.47,77.1263799,14.6037777632,0,14.6037777632,62.16,-7.47,62.6072399967,132.1,76.3737777632,-7.32,76.7237663949,14.6037777632,0,14.6037777632,61.77,-7.32,62.2022129831,131.71,14.6037777632,0.0,14.6037777632,14.6037777632,0,14.6037777632,0.0,0.0,0.0,0.0
2020-09-18 17:00:00,84.6447777642,-6.87,84.9231140665,13.5947777642,0,13.5947777642,71.05,-6.87,71.3813659158,131.45,84.2147777642,-6.71,84.4816719406,13.5947777642,0,13.5947777642,70.62,-6.71,70.938061011,131.07,13.5947777642,0.0,13.5947777642,13.5947777642,0,13.5947777642,0.0,0.0,0.0,0.0
2020-09-18 17:30:00,91.9437777664,-10.44,92.534598232,11.4237777664,0,11.4237777664,80.52,-10.44,81.1939899254,131.45,91.4537777664,-10.26,92.0275016924,11.4237777664,0,11.4237777664,80.03,-10.26,80.6849955072,131.07,11.4237777664,0.0,11.4237777664,11.4237777664,0,11.4237777664,0.0,0.0,0.0,0.0
2020-09-18 18:00:00,94.3488888824,-12.14,95.1267177682,6.4588888824,0,6.4588888824,87.89,-12.14,88.7244706944,131.59,93.7988888824,-11.93,94.5545157863,6.4588888824,0,6.4588888824,87.34,-11.93,88.1510096369,131.21,6.4588888824,0.0,6.4588888824,6.4588888824,0,6.4588888824,0.0,0.0,0.0,0.0
2020-09-18 18:30:00,98.0044444374,-12.59,98.809813427,7.0744444374,0,7.0744444374,90.93,-12.59,91.7974563918,131.59,97.4344444374,-12.38,98.2177955506,7.0744444374,0,7.0744444374,90.36,-12.38,91.2041336782,131.21,7.0744444374,0.0,7.0744444374,7.0744444374,0,7.0744444374,0.0,0.0,0.0,0.0
2020-09-18 19:00:00,98.6866666606,-13.27,99.5748516272,6.0366666606,0,6.0366666606,92.65,-13.27,93.5954881391,131.59,98.1066666606,-13.05,98.9708065202,6.0366666606,0,6.0366666606,92.07,-13.05,92.9902543281,131.21,6.0366666606,0.0,6.0366666606,6.0366666606,0,6.0366666606,0.0,0.0,0.0,0.0
2020-09-18 19:30:00,98.1411111091,-15.81,99.4064071865,2.0111111091,0,2.0111111091,96.13,-15.81,97.421419616,131.29,97.5311111091,-15.57,98.7661001264,2.0111111091,0,2.0111111091,95.52,-15.57,96.7806556084,130.9,2.0111111091,0.0,2.0111111091,2.0111111091,0,2.0111111091,0.0,0.0,0.0,0.0
2020-09-18 20:00:00,99.8849999966,-15.74,101.1175594263,3.3849999966,0,3.3849999966,96.5,-15.74,97.7752402196,131.05,99.2949999966,-15.49,100.4959557611,3.3849999966,0,3.3849999966,95.91,-15.49,97.1528085029,130.66,3.3849999966,0.0,3.3849999966,3.3849999966,0,3.3849999966,0.0,0.0,0.0,0.0
2020-09-18 20:30:00,95.853222217,-18.1,97.5471691511,5.193222217,0,5.193222217,90.66,-18.1,92.4491514293,132.06,95.293222217,-17.87,96.9542938735,5.193222217,0,5.193222217,90.1,-17.87,91.8550319797,131.67,5.193222217,0.0,5.193222217,5.193222217,0,5.193222217,0.0,0.0,0.0,0.0
2020-09-18 21:00:00,90.2577777758,-19.31,92.3002846639,1.9277777759,0,1.9277777759,88.33,-19.31,90.4160660502,132.38,89.6977777758,-19.06,91.7004631282,1.9277777759,0,1.9277777759,87.77,-19.06,89.8156807022,132.0,1.9277777759,0.0,1.9277777759,1.9277777759,0,1.9277777759,0.0,0.0,0.0,0.0
2020-09-18 21:30:00,85.4045555536,-20.3,87.7839854946,1.9145555536,0,1.9145555536,83.49,-20.3,85.9224656304,132.93,84.8745555536,-20.05,87.2106225206,1.9145555536,0,1.9145555536,82.96,-20.05,85.3484862197,132.54,1.9145555536,0.0,1.9145555536,1.9145555536,0,1.9145555536,0.0,0.0,0.0,0.0
2020-09-18 22:00:00,81.2024444426,-17.93,83.1584143876,1.8324444426,0,1.8324444426,79.37,-17.93,81.3700301094,132.6,80.7024444426,-17.71,82.6228094355,1.8324444426,0,1.8324444426,78.87,-17.71,80.83390996360001,132.22,1.8324444426,0.0,1.8324444426,1.8324444426,0,1.8324444426,0.0,0.0,0.0,0.0
2020-09-18 22:30:00,76.7374444425,-18.69,78.9807032101,1.9374444425,0,1.9374444425,74.8,-18.69,77.0996504532,132.99,76.2574444425,-18.46,78.4599861898,1.9374444425,0,1.9374444425,74.32,-18.46,76.5782867398,132.61,1.9374444425,0.0,1.9374444425,1.9374444425,0,1.9374444425,0.0,0.0,0.0,0.0
