Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-18 23:00:00,70.7824444425,-21.06,73.8490219383,1.9824444425,0,1.9824444425,68.8,-21.06,71.9511195187,133.87,70.3524444425,-20.82,73.3685139486,1.9824444425,0,1.9824444425,68.37,-20.82,71.4697789279,133.49,1.9824444425,0.0,1.9824444425,1.9824444425,0,1.9824444425,0.0,0.0,0.0,0.0
2020-09-18 23:30:00,66.9183333315,-16.64,68.9561667718,1.8583333315,0,1.8583333315,65.06,-16.64,67.1542493071,133.87,66.5183333315,-16.43,68.5173961064,1.8583333315,0,1.8583333315,64.66,-16.43,66.714769729,133.49,1.8583333315,0.0,1.8583333315,1.8583333315,0,1.8583333315,0.0,0.0,0.0,0.0
2020-09-19 00:00:00,62.9654444426,-16.55,65.1041449822,1.8054444426,0,1.8054444426,61.16,-16.55,63.3596725055,134.22,62.5854444426,-16.34,64.683332135,1.8054444426,0,1.8054444426,60.78,-16.34,62.9380965712,133.84,1.8054444426,0.0,1.8054444426,1.8054444426,0,1.8054444426,0.0,0.0,0.0,0.0
2020-09-19 00:30:00,61.2624444427,-16.72,63.5031140898,1.7024444427,0,1.7024444427,59.56,-16.72,61.8623633561,134.44,60.8924444427,-16.52,63.0935827974,1.7024444427,0,1.7024444427,59.19,-16.52,61.4521480503,134.05,1.7024444427,0.0,1.7024444427,1.7024444427,0,1.7024444427,0.0,0.0,0.0,0.0
2020-09-19 01:00:00,58.8798888871,-17.19,61.3378954265,1.7898888871,0,1.7898888871,57.09,-17.19,59.6218433127,134.73,58.5298888871,-17.0,60.9487316778,1.7898888871,0,1.7898888871,56.74,-17.0,59.2319812264,134.36,1.7898888871,0.0,1.7898888871,1.7898888871,0,1.7898888871,0.0,0.0,0.0,0.0
2020-09-19 01:30:00,60.0589999982,-16.07,62.1717651413,1.8089999982,0,1.8089999982,58.25,-16.07,60.4260490186,134.54,59.7089999982,-15.87,61.7820490174,1.8089999982,0,1.8089999982,57.9,-15.87,60.0355469701,134.15,1.8089999982,0.0,1.8089999982,1.8089999982,0,1.8089999982,0.0,0.0,0.0,0.0
2020-09-19 02:00:00,59.0021111093,-14.08,60.6588453184,1.7721111093,0,1.7721111093,57.23,-14.08,58.9365701411,133.73,58.642111109300004,-13.92,60.2715819882,1.7721111093,0,1.7721111093,56.87,-13.92,58.5488112603,133.32,1.7721111093,0.0,1.7721111093,1.7721111093,0,1.7721111093,0.0,0.0,0.0,0.0
2020-09-19 02:30:00,57.7609999981,-14.44,59.5386153751,1.8509999981,0,1.8509999981,55.91,-14.44,57.7446248581,133.85,57.4109999981,-14.27,59.1578889142,1.8509999981,0,1.8509999981,55.56,-14.27,57.3632852964,133.45,1.8509999981,0.0,1.8509999981,1.8509999981,0,1.8509999981,0.0,0.0,0.0,0.0
2020-09-19 03:00:00,56.0151111093,-14.84,57.9475475977,1.8051111093,0,1.8051111093,54.21,-14.84,56.2045345146,134.07,55.6751111093,-14.67,57.57540184,1.8051111093,0,1.8051111093,53.87,-14.67,55.831763361,133.7,1.8051111093,0.0,1.8051111093,1.8051111093,0,1.8051111093,0.0,0.0,0.0,0.0
2020-09-19 03:30:00,55.185777776,-15.09,57.2116960835,1.7457777760000002,0,1.7457777760000002,53.44,-15.09,55.5296470365,134.32,54.865777776,-14.93,56.860869418,1.7457777760000002,0,1.7457777760000002,53.12,-14.93,55.1782502441,133.92,1.7457777760000002,0.0,1.7457777760000002,1.7457777760000002,0,1.7457777760000002,0.0,0.0,0.0,0.0
2020-09-19 04:00:00,54.582777776,-15.36,56.7028150073,1.752777776,0,1.752777776,52.83,-15.36,55.0176199049,134.32,54.252777776,-15.19,56.3391515415,1.752777776,0,1.752777776,52.5,-15.19,54.6533265227,134.0,1.752777776,0.0,1.752777776,1.752777776,0,1.752777776,0.0,0.0,0.0,0.0
2020-09-19 04:30:00,53.8807777759,-15.39,56.035616475,1.8607777759,0,1.8607777759,52.02,-15.39,54.2488018301,134.32,53.5607777759,-15.21,55.678550771,1.8607777759,0,1.8607777759,51.7,-15.21,53.8909463639,134.0,1.8607777759,0.0,1.8607777759,1.8607777759,0,1.8607777759,0.0,0.0,0.0,0.0
2020-09-19 05:00:00,53.561888887,-15.39,55.7290592164,1.861888887,0,1.861888887,51.7,-15.39,53.9420253606,134.32,53.251888887,-15.22,55.3842222121,1.861888887,0,1.861888887,51.39,-15.22,53.5964597711,133.87,1.861888887,0.0,1.861888887,1.861888887,0,1.861888887,0.0,0.0,0.0,0.0
2020-09-19 05:30:00,54.9552222204,-15.09,56.9893371543,1.8552222204,0,1.8552222204,53.1,-15.09,55.2025189643,134.14,54.6352222204,-14.91,56.6331670231,1.8552222204,0,1.8552222204,52.78,-14.91,54.8455695567,133.73,1.8552222204,0.0,1.8552222204,1.8552222204,0,1.8552222204,0.0,0.0,0.0,0.0
2020-09-19 06:00:00,56.6063333315,-14.63,58.4663482119,1.8363333315,0,1.8363333315,54.77,-14.63,56.6902972298,133.81,56.2663333315,-14.46,58.0946801917,1.8363333315,0,1.8363333315,54.43,-14.46,56.31799446,133.4,1.8363333315,0.0,1.8363333315,1.8363333315,0,1.8363333315,0.0,0.0,0.0,0.0
2020-09-19 06:30:00,60.6902222204,-15.2,62.5647110851,1.8402222204,0,1.8402222204,58.85,-15.2,60.7812676735,133.3,60.3502222204,-15.02,62.1912350902,1.8402222204,0,1.8402222204,58.51,-15.02,60.4071229244,132.92,1.8402222204,0.0,1.8402222204,1.8402222204,0,1.8402222204,0.0,0.0,0.0,0.0
2020-09-19 07:00:00,64.2418888871,-14.87,65.9404063362,1.8318888871,0,1.8318888871,62.41,-14.87,64.157033909,132.69,63.8718888871,-14.68,65.53716953,1.8318888871,0,1.8318888871,62.04,-14.68,63.7531489418,132.31,1.8318888871,0.0,1.8318888871,1.8318888871,0,1.8318888871,0.0,0.0,0.0,0.0
2020-09-19 07:30:00,69.5846666647,-15.42,71.2727313552,1.9846666647000002,0,1.9846666647000002,67.6,-15.42,69.3364002527,132.88,69.1946666647,-15.23,70.8509336201,1.9846666647000002,0,1.9846666647000002,67.21,-15.23,68.913982616,132.5,1.9846666647000002,0.0,1.9846666647000002,1.9846666647000002,0,1.9846666647000002,0.0,0.0,0.0,0.0
2020-09-19 08:00:00,74.4684444414,-13.48,75.6786602519,3.0184444414,0,3.0184444414,71.45,-13.48,72.7104731108,133.06,74.0484444414,-13.29,75.2316171845,3.0184444414,0,3.0184444414,71.03,-13.29,72.2626113561,132.67,3.0184444414,0.0,3.0184444414,3.0184444414,0,3.0184444414,0.0,0.0,0.0,0.0
2020-09-19 08:30:00,78.4448888841,-12.73,79.4710858869,4.8048888841,0,4.8048888841,73.64,-12.73,74.7322052398,133.06,77.9848888841,-12.55,78.9882611168,4.8048888841,0,4.8048888841,73.18,-12.55,74.2483326412,132.67,4.8048888841,0.0,4.8048888841,4.8048888841,0,4.8048888841,0.0,0.0,0.0,0.0
2020-09-19 09:00:00,81.649444434,-11.52,82.4581237743,10.449444434,0,10.449444434,71.2,-11.52,72.1259343094,132.67,81.199444434,-11.35,81.9888545864,10.449444434,0,10.449444434,70.75,-11.35,71.654623019,132.3,10.449444434,0.0,10.449444434,10.449444434,0,10.449444434,0.0,0.0,0.0,0.0
2020-09-19 09:30:00,79.9453333174,-10.97,80.6944683311,15.9253333174,0,15.9253333174,64.02,-10.97,64.9530699813,132.78,79.5253333174,-10.81,80.2566803403,15.9253333174,0,15.9253333174,63.6,-10.81,64.5121391678,132.3,15.9253333174,0.0,15.9253333174,15.9253333174,0,15.9253333174,0.0,0.0,0.0,0.0
2020-09-19 10:00:00,77.7437777591,-9.99,78.3830024958,18.7237777591,0,18.7237777591,59.02,-9.99,59.8595063461,132.7,77.3737777591,-9.83,77.9957074762,18.7237777591,0,18.7237777591,58.65,-9.83,59.4680704244,132.3,18.7237777591,0.0,18.7237777591,18.7237777591,0,18.7237777591,0.0,0.0,0.0,0.0
2020-09-19 10:30:00,72.8949999839,-9.73,73.5415115609,16.0849999839,0,16.0849999839,56.81,-9.73,57.6372188781,132.7,72.5049999839,-9.57,73.1338493631,16.0849999839,0,16.0849999839,56.42,-9.57,57.225879635,132.3,16.0849999839,0.0,16.0849999839,16.0849999839,0,16.0849999839,0.0,0.0,0.0,0.0
2020-09-19 11:00:00,70.7719999827,-9.38,71.3908984503,17.3219999827,0,17.3219999827,53.45,-9.38,54.2668121415,132.88,70.4119999827,-9.24,71.0156837717,17.3219999827,0,17.3219999827,53.09,-9.24,53.8880849539,132.49,17.3219999827,0.0,17.3219999827,17.3219999827,0,17.3219999827,0.0,0.0,0.0,0.0
2020-09-19 11:30:00,68.5091110944,-9.48,69.1619021061,16.7591110944,0,16.7591110944,51.75,-9.48,52.6111480582,133.14,68.1291110944,-9.33,68.7649960264,16.7591110944,0,16.7591110944,51.37,-9.33,52.2103993473,132.73,16.7591110944,0.0,16.7591110944,16.7591110944,0,16.7591110944,0.0,0.0,0.0,0.0
2020-09-19 12:00:00,68.3572222085,-9.89,69.0689650137,13.6872222085,0,13.6872222085,54.67,-9.89,55.5573667483,133.26,67.9572222085,-9.74,68.651668955,13.6872222085,0,13.6872222085,54.27,-9.74,55.1371063804,132.86,13.6872222085,0.0,13.6872222085,13.6872222085,0,13.6872222085,0.0,0.0,0.0,0.0
2020-09-19 12:30:00,71.9968888786,-9.99,72.6866707739,10.3068888786,0,10.3068888786,61.69,-9.99,62.4936492773,133.04,71.5968888786,-9.83,72.2685505396,10.3068888786,0,10.3068888786,61.29,-9.83,62.0732873304,132.63,10.3068888786,0.0,10.3068888786,10.3068888786,0,10.3068888786,0.0,0.0,0.0,0.0
2020-09-19 13:00:00,73.4189999912,-10.28,74.1352005441,8.7889999912,0,8.7889999912,64.63,-10.28,65.4424579306,132.8,72.9589999912,-10.13,73.658893419,8.7889999912,0,8.7889999912,64.17,-10.13,64.9646503877,132.45,8.7889999912,0.0,8.7889999912,8.7889999912,0,8.7889999912,0.0,0.0,0.0,0.0
2020-09-19 13:30:00,66.071444433,-11.19,67.0123262502,11.401444433,0,11.401444433,54.67,-11.19,55.8034497142,133.25,65.661444433,-11.01,66.5781149105,11.401444433,0,11.401444433,54.26,-11.01,55.3657628865,132.88,11.401444433,0.0,11.401444433,11.401444433,0,11.401444433,0.0,0.0,0.0,0.0
2020-09-19 14:00:00,65.7929999856,-11.81,66.8445580964,14.4329999856,0,14.4329999856,51.36,-11.81,52.7003387086,133.72,65.4129999856,-11.65,66.4423288809,14.4329999856,0,14.4329999856,50.98,-11.65,52.2941956626,133.34,14.4329999856,0.0,14.4329999856,14.4329999856,0,14.4329999856,0.0,0.0,0.0,0.0
2020-09-19 14:30:00,64.3799999813,-11.81,65.4542626388,18.7099999813,0,18.7099999813,45.67,-11.81,47.1722905952,134.02,64.0499999813,-11.64,65.0990944453,18.7099999813,0,18.7099999813,45.34,-11.64,46.81031083,133.62,18.7099999813,0.0,18.7099999813,18.7099999813,0,18.7099999813,0.0,0.0,0.0,0.0
2020-09-19 15:00:00,63.5009999818,-11.93,64.6119330982,18.1909999818,0,18.1909999818,45.31,-11.93,46.8542527419,133.39,63.2109999818,-11.77,64.2974604374,18.1909999818,0,18.1909999818,45.02,-11.77,46.5331419528,132.99,18.1909999818,0.0,18.1909999818,18.1909999818,0,18.1909999818,0.0,0.0,0.0,0.0
2020-09-19 15:30:00,66.6422222054,-11.54,67.6339957453,16.8522222054,0,16.8522222054,49.79,-11.54,51.1098395615,133.1,66.3122222054,-11.38,67.2816112605,16.8522222054,0,16.8522222054,49.46,-11.38,50.7523004405,132.71,16.8522222054,0.0,16.8522222054,16.8522222054,0,16.8522222054,0.0,0.0,0.0,0.0
2020-09-19 16:00:00,69.4112222086,-11.68,70.3870738736,13.6312222086,0,13.6312222086,55.78,-11.68,56.9897429368,132.93,69.0612222086,-11.53,70.0170930055,13.6312222086,0,13.6312222086,55.43,-11.53,56.616479933,132.59,13.6312222086,0.0,13.6312222086,13.6312222086,0,13.6312222086,0.0,0.0,0.0,0.0
2020-09-19 16:30:00,75.5181110971,-12.42,76.5326172535,13.9981110971,0,13.9981110971,61.52,-12.42,62.7611886439,132.93,75.1281110971,-12.26,76.1218804091,13.9981110971,0,13.9981110971,61.13,-12.26,62.3472894359,132.59,13.9981110971,0.0,13.9981110971,13.9981110971,0,13.9981110971,0.0,0.0,0.0,0.0
2020-09-19 17:00:00,82.3926666555,-11.75,83.2262820184,11.1326666555,0,11.1326666555,71.26,-11.75,72.222227188,132.12,81.9626666555,-11.57,82.7752597416,11.1326666555,0,11.1326666555,70.83,-11.57,71.7687522533,131.75,11.1326666555,0.0,11.1326666555,11.1326666555,0,11.1326666555,0.0,0.0,0.0,0.0
2020-09-19 17:30:00,91.1385555471,-10.25,91.7131332319,8.4285555471,0,8.4285555471,82.71,-10.25,83.3427057396,131.76,90.6385555471,-10.09,91.1984421559,8.4285555471,0,8.4285555471,82.21,-10.09,82.8268809023,131.37,8.4285555471,0.0,8.4285555471,8.4285555471,0,8.4285555471,0.0,0.0,0.0,0.0
2020-09-19 18:00:00,95.5721111038,-11.03,96.2064931324,7.3321111038,0,7.3321111038,88.24,-11.03,88.9267029637,131.49,95.0221111038,-10.86,95.640687987,7.3321111038,0,7.3321111038,87.69,-10.86,88.3599213445,131.13,7.3321111038,0.0,7.3321111038,7.3321111038,0,7.3321111038,0.0,0.0,0.0,0.0
2020-09-19 18:30:00,97.6211111045,-15.38,98.8252282227,6.6311111045,0,6.6311111045,90.99,-15.38,92.2806832441,131.78,97.0511111045,-15.17,98.229563099,6.6311111045,0,6.6311111045,90.42,-15.17,91.6837242917,131.4,6.6311111045,0.0,6.6311111045,6.6311111045,0,6.6311111045,0.0,0.0,0.0,0.0
2020-09-19 19:00:00,97.269222216,-15.68,98.5249409566,6.199222216,0,6.199222216,91.07,-15.68,92.4099956715,131.68,96.709222216,-15.47,97.9387286094,6.199222216,0,6.199222216,90.51,-15.47,91.8225516962,131.3,6.199222216,0.0,6.199222216,6.199222216,0,6.199222216,0.0,0.0,0.0,0.0
2020-09-19 19:30:00,96.485999994,-16.13,97.8249717344,5.985999994,0,5.985999994,90.5,-16.13,91.9262035548,131.68,95.915999994,-15.91,97.2265763814,5.985999994,0,5.985999994,89.93,-15.91,91.3265186022,131.3,5.985999994,0.0,5.985999994,5.985999994,0,5.985999994,0.0,0.0,0.0,0.0
2020-09-19 20:00:00,92.530222215,-17.04,94.0861500071,7.250222215,0,7.250222215,85.28,-17.04,86.9657403809,131.95,92.010222215,-16.83,93.5367836311,7.250222215,0,7.250222215,84.76,-16.83,86.4147354333,131.56,7.250222215,0.0,7.250222215,7.250222215,0,7.250222215,0.0,0.0,0.0,0.0
2020-09-19 20:30:00,88.897888882,-18.14,90.7297869923,6.927888882,0,6.927888882,81.97,-18.14,83.9532042271,132.24,88.387888882,-17.91,90.1841837631,6.927888882,0,6.927888882,81.46,-17.91,83.4056335028,131.84,6.927888882,0.0,6.927888882,6.927888882,0,6.927888882,0.0,0.0,0.0,0.0
2020-09-19 21:00:00,86.0817777718,-19.33,88.2254009022,5.9717777718,0,5.9717777718,80.11,-19.33,82.4091075064,132.24,85.5817777718,-19.11,87.6894109148,5.9717777718,0,5.9717777718,79.61,-19.11,81.8715103073,131.84,5.9717777718,0.0,5.9717777718,5.9717777718,0,5.9717777718,0.0,0.0,0.0,0.0
2020-09-19 21:30:00,82.7558888858,-20.55,85.2692186271,3.1258888858000002,0,3.1258888858000002,79.63,-20.55,82.2389165785,132.8,82.2558888858,-20.32,84.7285881883,3.1258888858000002,0,3.1258888858000002,79.13,-20.32,81.6973640946,132.41,3.1258888858000002,0.0,3.1258888858000002,3.1258888858000002,0,3.1258888858000002,0.0,0.0,0.0,0.0
2020-09-19 22:00:00,77.7296666649,-21.24,80.5793936428,1.7296666648999999,0,1.7296666648999999,76.0,-21.24,78.9122145171,132.93,77.2496666649,-20.99,80.0505534012,1.7296666648999999,0,1.7296666648999999,75.52,-20.99,78.3827181208,132.53,1.7296666648999999,0.0,1.7296666648999999,1.7296666648999999,0,1.7296666648999999,0.0,0.0,0.0,0.0
2020-09-19 22:30:00,73.6108888871,-22.85,77.0758422773,1.7608888871000001,0,1.7608888871000001,71.85,-22.85,75.3959216404,133.68,73.1708888871,-22.6,76.581583821,1.7608888871000001,0,1.7608888871000001,71.41,-22.6,74.9009218902,133.29,1.7608888871000001,0.0,1.7608888871000001,1.7608888871000001,0,1.7608888871000001,0.0,0.0,0.0,0.0
2020-09-19 23:00:00,68.4045555538,-24.02,72.4992663446,1.7645555538000002,0,1.7645555538000002,66.64,-24.02,70.8367842297,133.94,67.9945555538,-23.76,72.026364513,1.7645555538000002,0,1.7645555538000002,66.23,-23.76,70.3629909825,133.52,1.7645555538000002,0.0,1.7645555538000002,1.7645555538000002,0,1.7645555538000002,0.0,0.0,0.0,0.0
2020-09-19 23:30:00,64.9381111094,-21.35,68.357741145,1.7581111094000001,0,1.7581111094000001,63.18,-21.35,66.6898410554,134.24,64.5481111094,-21.11,67.9123755128,1.7581111094000001,0,1.7581111094000001,62.79,-21.11,66.2436125223,133.85,1.7581111094000001,0.0,1.7581111094000001,1.7581111094000001,0,1.7581111094000001,0.0,0.0,0.0,0.0
2020-09-20 00:00:00,61.2435555538,-18.96,64.1112680959,1.7635555538,0,1.7635555538,59.48,-18.96,62.4287754165,134.24,60.8835555538,-18.74,63.7023934941,1.7635555538,0,1.7635555538,59.12,-18.74,62.0190454619,133.85,1.7635555538,0.0,1.7635555538,1.7635555538,0,1.7635555538,0.0,0.0,0.0,0.0
2020-09-20 00:30:00,59.6873333316,-19.05,62.6536532074,1.7473333316000002,0,1.7473333316000002,57.94,-19.05,60.9913608637,134.6,59.3373333316,-18.84,62.2564432561,1.7473333316000002,0,1.7473333316000002,57.59,-18.84,60.5933469945,134.22,1.7473333316000002,0.0,1.7473333316000002,1.7473333316000002,0,1.7473333316000002,0.0,0.0,0.0,0.0
2020-09-20 01:00:00,57.4311111094,-19.3,60.5873132203,1.7311111094,0,1.7311111094,55.7,-19.3,58.9489609747,134.79,57.1011111094,-19.09,60.2076821504,1.7311111094,0,1.7311111094,55.37,-19.09,58.5684642107,134.36,1.7311111094,0.0,1.7311111094,1.7311111094,0,1.7311111094,0.0,0.0,0.0,0.0
2020-09-20 01:30:00,58.3725555538,-18.33,61.1828745801,1.7425555538,0,1.7425555538,56.63,-18.33,59.5226494706,134.22,58.0325555538,-18.13,60.7986381764,1.7425555538,0,1.7425555538,56.29,-18.13,59.1376445253,133.81,1.7425555538,0.0,1.7425555538,1.7425555538,0,1.7425555538,0.0,0.0,0.0,0.0
2020-09-20 02:00:00,56.9756666649,-18.62,59.9410626525,1.7656666649,0,1.7656666649,55.21,-18.62,58.2653284553,134.22,56.6456666649,-18.42,59.5653250802,1.7656666649,0,1.7656666649,54.88,-18.42,57.8887795691,133.81,1.7656666649,0.0,1.7656666649,1.7656666649,0,1.7656666649,0.0,0.0,0.0,0.0
2020-09-20 02:30:00,55.5457777761,-19.21,58.7737826649,1.7257777761000002,0,1.7257777761000002,53.82,-19.21,57.1455728819,134.65,55.2157777761,-19.0,58.3933396494,1.7257777761000002,0,1.7257777761000002,53.49,-19.0,56.7642501932,134.26,1.7257777761000002,0.0,1.7257777761000002,1.7257777761000002,0,1.7257777761000002,0.0,0.0,0.0,0.0
2020-09-20 03:00:00,53.948666665,-19.34,57.3105071948,1.6986666650000002,0,1.6986666650000002,52.25,-19.34,55.714433498,134.9,53.628666665,-19.13,56.93848249,1.6986666650000002,0,1.6986666650000002,51.93,-19.13,55.3415016059,134.48,1.6986666650000002,0.0,1.6986666650000002,1.6986666650000002,0,1.6986666650000002,0.0,0.0,0.0,0.0
2020-09-20 03:30:00,52.8579999983,-19.45,56.3229141986,1.7279999983,0,1.7279999983,51.13,-19.45,54.7044733089,134.82,52.5479999983,-19.25,55.9629770814,1.7279999983,0,1.7279999983,50.82,-19.25,54.3436739649,134.48,1.7279999983,0.0,1.7279999983,1.7279999983,0,1.7279999983,0.0,0.0,0.0,0.0
2020-09-20 04:00:00,52.4088888871,-19.34,55.8634695877,1.7888888871000002,0,1.7888888871000002,50.62,-19.34,54.1887442187,135.09,52.1088888871,-19.12,55.5059519425,1.7888888871000002,0,1.7888888871000002,50.32,-19.12,53.8300733791,134.69,1.7888888871000002,0.0,1.7888888871000002,1.7888888871000002,0,1.7888888871000002,0.0,0.0,0.0,0.0
2020-09-20 04:30:00,52.2761111093,-16.73,54.8879284789,1.8461111093,0,1.8461111093,50.43,-16.73,53.1326434501,134.82,51.9661111093,-16.56,54.540904868,1.8461111093,0,1.8461111093,50.12,-16.56,52.7849220896,134.44,1.8461111093,0.0,1.8461111093,1.8461111093,0,1.8461111093,0.0,0.0,0.0,0.0
2020-09-20 05:00:00,51.8957777759,-16.76,54.5350286602,1.8757777759,0,1.8757777759,50.02,-16.76,52.7531799989,134.69,51.5957777759,-16.57,54.1912279276,1.8757777759,0,1.8757777759,49.72,-16.57,52.4084277574,134.3,1.8757777759,0.0,1.8757777759,1.8757777759,0,1.8757777759,0.0,0.0,0.0,0.0
2020-09-20 05:30:00,53.1384444426,-16.72,55.7068458789,1.8484444426,0,1.8484444426,51.29,-16.72,53.9464781056,134.69,52.8384444426,-16.54,55.3667121212,1.8484444426,0,1.8484444426,50.99,-16.54,53.6055193054,134.3,1.8484444426,0.0,1.8484444426,1.8484444426,0,1.8484444426,0.0,0.0,0.0,0.0
2020-09-20 06:00:00,54.3577777759,-16.26,56.737603093,1.8377777759,0,1.8377777759,52.52,-16.26,54.979432518,134.62,54.0377777759,-16.07,56.376647,1.8377777759,0,1.8377777759,52.2,-16.07,54.6176244449,134.21,1.8377777759,0.0,1.8377777759,1.8377777759,0,1.8377777759,0.0,0.0,0.0,0.0
2020-09-20 06:30:00,57.7286666648,-14.84,59.6055748643,1.8186666648,0,1.8186666648,55.91,-14.84,57.8459479998,133.83,57.3986666648,-14.67,59.2436986936,1.8186666648,0,1.8186666648,55.58,-14.67,57.4834350052,133.45,1.8186666648,0.0,1.8186666648,1.8186666648,0,1.8186666648,0.0,0.0,0.0,0.0
2020-09-20 07:00:00,60.1819999982,-14.2,61.8345625341,1.8219999982,0,1.8219999982,58.36,-14.2,60.0627138914,133.61,59.8419999982,-14.02,61.4623898314,1.8219999982,0,1.8219999982,58.02,-14.02,59.6898718377,133.21,1.8219999982,0.0,1.8219999982,1.8219999982,0,1.8219999982,0.0,0.0,0.0,0.0
2020-09-20 07:30:00,64.175999998,-13.98,65.6810427425,2.005999998,0,2.005999998,62.17,-13.98,63.7224395327,133.69,63.795999998,-13.81,65.2736218985,2.005999998,0,2.005999998,61.79,-13.81,63.3144549057,133.29,2.005999998,0.0,2.005999998,2.005999998,0,2.005999998,0.0,0.0,0.0,0.0
2020-09-20 08:00:00,67.5444444416,-14.82,69.1511704523,2.8644444416,0,2.8644444416,64.68,-14.82,66.356121044,133.1,67.1544444416,-14.64,68.7317176292,2.8644444416,0,2.8644444416,64.29,-14.64,65.9358301684,132.71,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,0.0
2020-09-20 08:30:00,71.6396666623,-14.93,73.1788681211,4.3696666623,0,4.3696666623,67.27,-14.93,68.9068777409,132.86,71.2296666623,-14.74,72.7387999133,4.3696666623,0,4.3696666623,66.86,-14.74,68.4655183286,132.49,4.3696666623,0.0,4.3696666623,4.3696666623,0,4.3696666623,0.0,0.0,0.0,0.0
2020-09-20 09:00:00,74.7774444383,-13.34,75.9580265458,6.1174444383,0,6.1174444383,68.66,-13.34,69.9439146745,132.86,74.3374444383,-13.16,75.4933192118,6.1174444383,0,6.1174444383,68.22,-13.16,69.4777230485,132.49,6.1174444383,0.0,6.1174444383,6.1174444383,0,6.1174444383,0.0,0.0,0.0,0.0
2020-09-20 09:30:00,76.8748888812,-12.12,77.8244366539,7.6648888812,0,7.6648888812,69.21,-12.12,70.2632087226,132.33,76.4348888812,-11.95,77.3633940458,7.6648888812,0,7.6648888812,68.77,-11.95,69.8005401125,131.92,7.6648888812,0.0,7.6648888812,7.6648888812,0,7.6648888812,0.0,0.0,0.0,0.0
2020-09-20 10:00:00,76.388777769,-12.14,77.3474302679,8.768777769,0,8.768777769,67.62,-12.14,68.701120806,132.19,75.938777769,-11.97,76.8763869407,8.768777769,0,8.768777769,67.17,-11.97,68.2282185023,131.81,8.768777769,0.0,8.768777769,8.768777769,0,8.768777769,0.0,0.0,0.0,0.0
2020-09-20 10:30:00,73.3226666562,-12.2,74.3307032496,10.4226666562,0,10.4226666562,62.9,-12.2,64.0722248716,132.19,72.8826666562,-12.03,73.8688296843,10.4226666562,0,10.4226666562,62.46,-12.03,63.6079594076,131.81,10.4226666562,0.0,10.4226666562,10.4226666562,0,10.4226666562,0.0,0.0,0.0,0.0
2020-09-20 11:00:00,70.3342222093,-11.92,71.3371517078,12.9442222093,0,12.9442222093,57.39,-11.92,58.6148317408,132.45,69.9142222093,-11.76,70.8963755571,12.9442222093,0,12.9442222093,56.97,-11.76,58.1711139656,132.1,12.9442222093,0.0,12.9442222093,12.9442222093,0,12.9442222093,0.0,0.0,0.0,0.0
2020-09-20 11:30:00,64.2206666485,-12.46,65.418236179,18.1706666485,0,18.1706666485,46.05,-12.46,47.7059126315,132.98,63.8906666485,-12.29,65.061981101,18.1706666485,0,18.1706666485,45.72,-12.29,47.34303011,132.6,18.1706666485,0.0,18.1706666485,18.1706666485,0,18.1706666485,0.0,0.0,0.0,0.0
2020-09-20 12:00:00,62.6925555346,-11.56,63.749432307,20.9125555346,0,20.9125555346,41.78,-11.56,43.3497635518,132.71,62.3725555346,-11.41,63.407600364,20.9125555346,0,20.9125555346,41.46,-11.41,43.0013918379,132.28,20.9125555346,0.0,20.9125555346,20.9125555346,0,20.9125555346,0.0,0.0,0.0,0.0
2020-09-20 12:30:00,60.0159999763,-10.52,60.9310319391,23.6659999763,0,23.6659999763,36.35,-10.52,37.8416820451,132.52,59.755999976300004,-10.37,60.6491255763,23.6659999763,0,23.6659999763,36.09,-10.37,37.5502995993,132.16,23.6659999763,0.0,23.6659999763,23.6659999763,0,23.6659999763,0.0,0.0,0.0,0.0
2020-09-20 13:00:00,57.2365555301,-9.73,58.057697069,25.4365555301,0,25.4365555301,31.8,-9.73,33.2552687555,132.39,56.9965555301,-9.6,57.7993714697,25.4365555301,0,25.4365555301,31.56,-9.6,32.9877795555,132.02,25.4365555301,0.0,25.4365555301,25.4365555301,0,25.4365555301,0.0,0.0,0.0,0.0
2020-09-20 13:30:00,54.1708888633,-8.92,54.9003788716,25.5508888633,0,25.5508888633,28.62,-8.92,29.9778384811,132.29,53.9608888633,-8.8,54.6737370857,25.5508888633,0,25.5508888633,28.41,-8.8,29.7416895956,132.02,25.5508888633,0.0,25.5508888633,25.5508888633,0,25.5508888633,0.0,0.0,0.0,0.0
2020-09-20 14:00:00,51.3858888634,-8.92,52.1543476067,25.5358888634,0,25.5358888634,25.85,-8.92,27.3457290998,132.44,51.1858888634,-8.8,51.9368387441,25.5358888634,0,25.5358888634,25.65,-8.8,27.1175681063,132.02,25.5358888634,0.0,25.5358888634,25.5358888634,0,25.5358888634,0.0,0.0,0.0,0.0
2020-09-20 14:30:00,50.2531110867,-8.86,51.0281762744,24.4231110867,0,24.4231110867,25.83,-8.86,27.3072975594,132.44,50.0731110867,-8.74,50.8301490643,24.4231110867,0,24.4231110867,25.65,-8.74,27.0981567639,132.11,24.4231110867,0.0,24.4231110867,24.4231110867,0,24.4231110867,0.0,0.0,0.0,0.0
2020-09-20 15:00:00,49.963888866,-9.6,50.8777966368,22.853888866,0,22.853888866,27.11,-9.6,28.7595566725,132.66,49.783888866,-9.47,50.6765872038,22.853888866,0,22.853888866,26.93,-9.47,28.5465549585,132.28,22.853888866,0.0,22.853888866,22.853888866,0,22.853888866,0.0,0.0,0.0,0.0
2020-09-20 15:30:00,52.541444423,-10.2,53.522363382500004,21.461444423,0,21.461444423,31.08,-10.2,32.7109522943,132.66,52.341444423,-10.07,53.3013292919,21.461444423,0,21.461444423,30.88,-10.07,32.4804448861,132.28,21.461444423,0.0,21.461444423,21.461444423,0,21.461444423,0.0,0.0,0.0,0.0
2020-09-20 16:00:00,56.7258888692,-10.34,57.6605763759,19.6558888692,0,19.6558888692,37.07,-10.34,38.4850685331,132.66,56.5058888692,-10.21,57.4208984334,19.6558888692,0,19.6558888692,36.85,-10.21,38.2382870955,132.28,19.6558888692,0.0,19.6558888692,19.6558888692,0,19.6558888692,0.0,0.0,0.0,0.0
2020-09-20 16:30:00,63.5542222055,-10.4,64.3995276391,16.7542222055,0,16.7542222055,46.8,-10.4,47.9416311779,132.24,63.2742222055,-10.26,64.1006614296,16.7542222055,0,16.7542222055,46.52,-10.26,47.6379890424,131.92,16.7542222055,0.0,16.7542222055,16.7542222055,0,16.7542222055,0.0,0.0,0.0,0.0
2020-09-20 17:00:00,67.1465555385,-10.29,67.9304351575,17.0365555385,0,17.0365555385,50.11,-10.29,51.1556077082,132.06,66.8665555385,-10.16,67.6340287842,17.0365555385,0,17.0365555385,49.83,-10.16,50.8552308027,131.68,17.0365555385,0.0,17.0365555385,17.0365555385,0,17.0365555385,0.0,0.0,0.0,0.0
2020-09-20 17:30:00,73.4024444301,-10.08,74.0913304531,14.3524444301,0,14.3524444301,59.05,-10.08,59.904164296,132.14,73.0724444301,-9.93,73.7440644051,14.3524444301,0,14.3524444301,58.72,-9.93,59.5537009765,131.68,14.3524444301,0.0,14.3524444301,14.3524444301,0,14.3524444301,0.0,0.0,0.0,0.0
2020-09-20 18:00:00,75.0468888762,-10.5,75.7778696586,12.6768888762,0,12.6768888762,62.37,-10.5,63.2476631979,132.02,74.7068888762,-10.35,75.4204332099,12.6768888762,0,12.6768888762,62.03,-10.35,62.8875456668,131.68,12.6768888762,0.0,12.6768888762,12.6768888762,0,12.6768888762,0.0,0.0,0.0,0.0
2020-09-20 18:30:00,78.5126666568,-10.36,79.1932347209,9.8726666568,0,9.8726666568,68.64,-10.36,69.4174272067,131.78,78.1226666568,-10.2,78.7857286922,9.8726666568,0,9.8726666568,68.25,-10.2,69.007988668,131.44,9.8726666568,0.0,9.8726666568,9.8726666568,0,9.8726666568,0.0,0.0,0.0,0.0
2020-09-20 19:00:00,79.7116666583,-10.33,80.378222806,8.3416666583,0,8.3416666583,71.37,-10.33,72.1137005014,131.7,79.3016666583,-10.17,79.9511302909,8.3416666583,0,8.3416666583,70.96,-10.17,71.6850786426,131.27,8.3416666583,0.0,8.3416666583,8.3416666583,0,8.3416666583,0.0,0.0,0.0,0.0
2020-09-20 19:30:00,79.9596666591,-10.62,80.6618416119,7.6096666591,0,7.6096666591,72.35,-10.62,73.1252822217,131.7,79.5496666591,-10.46,80.234413225,7.6096666591,0,7.6096666591,71.94,-10.46,72.6964593361,131.37,7.6096666591,0.0,7.6096666591,7.6096666591,0,7.6096666591,0.0,0.0,0.0,0.0
2020-09-20 20:00:00,80.5319999924,-10.38,81.1981983962,7.5619999924,0,7.5619999924,72.97,-10.38,73.7045812687,131.62,80.1119999924,-10.23,80.7625249902,7.5619999924,0,7.5619999924,72.55,-10.23,73.2676968384,131.27,7.5619999924,0.0,7.5619999924,7.5619999924,0,7.5619999924,0.0,0.0,0.0,0.0
2020-09-20 20:30:00,77.4969999925,-11.44,78.3368279153,7.5369999925,0,7.5369999925,69.96,-11.44,70.8891754783,131.97,77.0969999925,-11.28,77.9178144447,7.5369999925,0,7.5369999925,69.56,-11.28,70.4686597006,131.61,7.5369999925,0.0,7.5369999925,7.5369999925,0,7.5369999925,0.0,0.0,0.0,0.0
2020-09-20 21:00:00,75.4732222165,-12.47,76.4964585569,5.7132222165,0,5.7132222165,69.76,-12.47,70.8657780597,131.97,75.0732222165,-12.31,76.0757832294,5.7132222165,0,5.7132222165,69.36,-12.31,70.4439188291,131.61,5.7132222165,0.0,5.7132222165,5.7132222165,0,5.7132222165,0.0,0.0,0.0,0.0
2020-09-20 21:30:00,70.7672222195,-12.81,71.9172847142,2.6772222195,0,2.6772222195,68.09,-12.81,69.2845163078,131.97,70.3672222195,-12.64,71.4934651762,2.6772222195,0,2.6772222195,67.69,-12.64,68.8600442928,131.61,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,0.0
2020-09-20 22:00:00,66.095666665,-13.23,67.4067507887,1.635666665,0,1.635666665,64.46,-13.23,65.803681508,132.26,65.695666665,-13.07,66.9831733987,1.635666665,0,1.635666665,64.06,-13.07,65.3797254506,131.91,1.635666665,0.0,1.635666665,1.635666665,0,1.635666665,0.0,0.0,0.0,0.0
2020-09-20 22:30:00,61.1383333317,-13.66,62.6457612499,1.6383333317000002,0,1.6383333317000002,59.5,-13.66,61.0478959506,132.4,60.7783333317,-13.49,62.2574164464,1.6383333317000002,0,1.6383333317000002,59.14,-13.49,60.6590446677,131.98,1.6383333317000002,0.0,1.6383333317000002,1.6383333317000002,0,1.6383333317000002,0.0,0.0,0.0,0.0
2020-09-20 23:00:00,55.4958888872,-14.18,57.27884499,1.6658888872,0,1.6658888872,53.83,-14.18,55.666339021,132.71,55.1658888872,-14.02,56.9195546075,1.6658888872,0,1.6658888872,53.5,-14.02,55.3065131788,132.35,1.6658888872,0.0,1.6658888872,1.6658888872,0,1.6658888872,0.0,0.0,0.0,0.0
2020-09-20 23:30:00,51.0359999983,-14.35,53.0150525401,1.6659999983,0,1.6659999983,49.37,-14.35,51.4132220348,132.94,50.7459999983,-14.17,52.6872414901,1.6659999983,0,1.6659999983,49.08,-14.17,51.0845896528,132.6,1.6659999983,0.0,1.6659999983,1.6659999983,0,1.6659999983,0.0,0.0,0.0,0.0
2020-09-21 00:00:00,47.2864444428,-14.58,49.4831711599,1.6664444428,0,1.6664444428,45.62,-14.58,47.8932229026,133.36,47.0164444428,-14.41,49.175137499,1.6664444428,0,1.6664444428,45.35,-14.41,47.5843524701,132.98,1.6664444428,0.0,1.6664444428,1.6664444428,0,1.6664444428,0.0,0.0,0.0,0.0
2020-09-21 00:30:00,45.6322222205,-14.73,47.9507310141,1.7122222205000002,0,1.7122222205000002,43.92,-14.73,46.3242841283,133.58,45.3722222205,-14.55,47.6480959664,1.7122222205000002,0,1.7122222205000002,43.66,-14.55,46.0206268971,133.19,1.7122222205000002,0.0,1.7122222205000002,1.7122222205000002,0,1.7122222205000002,0.0,0.0,0.0,0.0
2020-09-21 01:00:00,43.2915555521,-14.85,45.7676881885,3.4915555521,0,3.4915555521,39.8,-14.85,42.4801424197,133.66,43.0615555521,-14.66,45.488604799,3.4915555521,0,3.4915555521,39.57,-14.66,42.198347124,133.29,3.4915555521,0.0,3.4915555521,3.4915555521,0,3.4915555521,0.0,0.0,0.0,0.0
2020-09-21 01:30:00,45.0586666647,-14.79,47.4239131831,1.9486666647000002,0,1.9486666647000002,43.11,-14.79,45.5764873592,133.66,44.8086666647,-14.62,47.1334383243,1.9486666647000002,0,1.9486666647000002,42.86,-14.62,45.2849202274,133.29,1.9486666647000002,0.0,1.9486666647000002,1.9486666647000002,0,1.9486666647000002,0.0,0.0,0.0,0.0
2020-09-21 02:00:00,44.0788888873,-14.42,46.3776330308,1.6088888873,0,1.6088888873,42.47,-14.42,44.8512798034,133.29,43.8288888873,-14.25,46.0872433662,1.6088888873,0,1.6088888873,42.22,-14.25,44.5599697038,132.94,1.6088888873,0.0,1.6088888873,1.6088888873,0,1.6088888873,0.0,0.0,0.0,0.0
2020-09-21 02:30:00,42.868555554,-14.53,45.2640470493,1.598555554,0,1.598555554,41.27,-14.53,43.7531004616,133.29,42.628555554,-14.35,44.9790645592,1.598555554,0,1.598555554,41.03,-14.35,43.4670380863,132.94,1.598555554,0.0,1.598555554,1.598555554,0,1.598555554,0.0,0.0,0.0,0.0
2020-09-21 03:00:00,41.3578888873,-14.15,43.7115256336,1.5978888873,0,1.5978888873,39.76,-14.15,42.2028446908,133.0,41.1278888873,-13.99,43.4421839267,1.5978888873,0,1.5978888873,39.53,-13.99,41.9325768347,132.59,1.5978888873,0.0,1.5978888873,1.5978888873,0,1.5978888873,0.0,0.0,0.0,0.0
2020-09-21 03:30:00,40.627555554,-14.41,43.1073818538,1.597555554,0,1.597555554,39.03,-14.41,41.6051559305,133.0,40.397555554,-14.25,42.8371917233,1.597555554,0,1.597555554,38.8,-14.25,41.3340356123,132.59,1.597555554,0.0,1.597555554,1.597555554,0,1.597555554,0.0,0.0,0.0,0.0
2020-09-21 04:00:00,40.422555554,-14.09,42.8078392063,1.592555554,0,1.592555554,38.83,-14.09,41.3073480146,132.82,40.202555554,-13.93,42.5475072486,1.592555554,0,1.592555554,38.61,-13.93,41.0460351313,132.44,1.592555554,0.0,1.592555554,1.592555554,0,1.592555554,0.0,0.0,0.0,0.0
2020-09-21 04:30:00,40.4678888872,-14.36,42.9401866669,1.6478888872000002,0,1.6478888872000002,38.82,-14.36,41.3908443982,132.66,40.2278888872,-14.19,42.657228512,1.6478888872000002,0,1.6478888872000002,38.58,-14.19,41.1068424961,132.28,1.6478888872000002,0.0,1.6478888872000002,1.6478888872000002,0,1.6478888872000002,0.0,0.0,0.0,0.0
2020-09-21 05:00:00,40.8971111095,-14.19,43.2889107867,1.6471111095,0,1.6471111095,39.25,-14.19,41.7362983505,132.57,40.6671111095,-14.03,43.0192378592,1.6471111095,0,1.6471111095,39.02,-14.03,41.465664109,132.18,1.6471111095,0.0,1.6471111095,1.6471111095,0,1.6471111095,0.0,0.0,0.0,0.0
2020-09-21 05:30:00,42.4218888866,-15.94,45.3177697676,2.2718888866,0,2.2718888866,40.15,-15.94,43.1984502037,133.51,42.1818888866,-15.77,45.0333726257,2.2718888866,0,2.2718888866,39.91,-15.77,42.9127137338,133.15,2.2718888866,0.0,2.2718888866,2.2718888866,0,2.2718888866,0.0,0.0,0.0,0.0
2020-09-21 06:00:00,46.9612222206,-16.16,49.6638902267,1.6312222206,0,1.6312222206,45.33,-16.16,48.1243649309,134.08,46.6912222206,-15.98,49.3500823956,1.6312222206,0,1.6312222206,45.06,-15.98,47.809664295,133.71,1.6312222206,0.0,1.6312222206,1.6312222206,0,1.6312222206,0.0,0.0,0.0,0.0
2020-09-21 06:30:00,54.6663333317,-13.91,56.4082981478,1.6163333317,0,1.6163333317,53.05,-13.91,54.8433277619,133.62,54.3463333317,-13.73,56.0538745013,1.6163333317,0,1.6163333317,52.73,-13.73,54.4882170749,133.25,1.6163333317,0.0,1.6163333317,1.6163333317,0,1.6163333317,0.0,0.0,0.0,0.0
2020-09-21 07:00:00,62.2474444429,-11.47,63.2953808715,1.5774444429,0,1.5774444429,60.67,-11.47,61.7447147536,132.75,61.8874444429,-11.29,62.9088219542,1.5774444429,0,1.5774444429,60.31,-11.29,61.3576417409,132.37,1.5774444429,0.0,1.5774444429,1.5774444429,0,1.5774444429,0.0,0.0,0.0,0.0
2020-09-21 07:30:00,72.1084444426,-8.13,72.565313063,1.8384444426000002,0,1.8384444426000002,70.27,-8.13,70.7387432741,131.73,71.6784444426,-7.97,72.1201795458,1.8384444426000002,0,1.8384444426000002,69.84,-7.97,70.2932891534,131.34,1.8384444426000002,0.0,1.8384444426000002,1.8384444426000002,0,1.8384444426000002,0.0,0.0,0.0,0.0
2020-09-21 08:00:00,73.0087777715,-7.0,73.343586166,6.2387777715,0,6.2387777715,66.77,-7.0,67.1359285331,131.26,72.5687777715,-6.85,72.8913575622,6.2387777715,0,6.2387777715,66.33,-6.85,66.6827668892,130.91,6.2387777715,0.0,6.2387777715,6.2387777715,0,6.2387777715,0.0,0.0,0.0,0.0
2020-09-21 08:30:00,76.8949999926,-4.61,77.0330651335,7.3649999926,0,7.3649999926,69.53,-4.61,69.6826592489,131.07,76.4749999926,-4.48,76.6061095728,7.3649999926,0,7.3649999926,69.11,-4.48,69.2550539672,130.75,7.3649999926,0.0,7.3649999926,7.3649999926,0,7.3649999926,0.0,0.0,0.0,0.0
2020-09-21 09:00:00,75.1873333243,-3.26,75.257974278,9.0173333243,0,9.0173333243,66.17,-3.26,66.2502566033,130.99,74.7373333243,-3.14,74.8032659209,9.0173333243,0,9.0173333243,65.72,-3.14,65.7949694126,130.58,9.0173333243,0.0,9.0173333243,9.0173333243,0,9.0173333243,0.0,0.0,0.0,0.0
2020-09-21 09:30:00,73.6559999875,-3.25,73.7276666806,12.4659999875,0,12.4659999875,61.19,-3.25,61.2762482533,130.9,73.2459999875,-3.14,73.3132737925,12.4659999875,0,12.4659999875,60.78,-3.14,60.8610548709,130.58,12.4659999875,0.0,12.4659999875,12.4659999875,0,12.4659999875,0.0,0.0,0.0,0.0
2020-09-21 10:00:00,67.7852222066,-2.11,67.8180540092,15.6652222066,0,15.6652222066,52.12,-2.11,52.1626926069,130.98,67.4252222066,-2.02,67.4554741263,15.6652222066,0,15.6652222066,51.76,-2.02,51.7994015409,130.58,15.6652222066,0.0,15.6652222066,15.6652222066,0,15.6652222066,0.0,0.0,0.0,0.0
2020-09-21 10:30:00,62.6952222041,-1.48,62.7126884069,18.1452222041,0,18.1452222041,44.55,-1.48,44.5745768348,130.98,62.3752222041,-1.4100000000000001,62.3911567853,18.1452222041,0,18.1452222041,44.23,-1.4100000000000001,44.2524688577,130.69,18.1452222041,0.0,18.1452222041,18.1452222041,0,18.1452222041,0.0,0.0,0.0,0.0
2020-09-21 11:00:00,60.9382222017,-0.75,60.9428373569,20.4982222017,0,20.4982222017,40.44,-0.75,40.4469541498,131.15,60.6482222017,-0.68,60.6520342299,20.4982222017,0,20.4982222017,40.15,-0.68,40.1557579931,130.69,20.4982222017,0.0,20.4982222017,20.4982222017,0,20.4982222017,0.0,0.0,0.0,0.0
2020-09-21 11:30:00,61.5588888667,-1.23,61.571175874,22.1588888667,0,22.1588888667,39.4,-1.23,39.4191945631,131.15,61.2688888667,-1.15,61.2796805064,22.1588888667,0,22.1588888667,39.11,-1.15,39.1269037875,130.77,22.1588888667,0.0,22.1588888667,22.1588888667,0,22.1588888667,0.0,0.0,0.0,0.0
2020-09-21 12:00:00,62.6271110879,-1.26,62.6397848273,23.2271110879,0,23.2271110879,39.4,-1.26,39.4201420596,131.26,62.3271110879,-1.18,62.3382801861,23.2271110879,0,23.2271110879,39.1,-1.18,39.1178015742,130.9,23.2271110879,0.0,23.2271110879,23.2271110879,0,23.2271110879,0.0,0.0,0.0,0.0
2020-09-21 12:30:00,62.0434444204,-0.64,62.0467452454,24.0634444204,0,24.0634444204,37.98,-0.64,37.985391929,131.37,61.7534444204,-0.5700000000000001,61.7560749868,24.0634444204,0,24.0634444204,37.69,-0.5700000000000001,37.6943099154,131.01,24.0634444204,0.0,24.0634444204,24.0634444204,0,24.0634444204,0.0,0.0,0.0,0.0
2020-09-21 13:00:00,61.0213333089,-0.66,61.024902448,24.4613333089,0,24.4613333089,36.56,-0.66,36.5659568451,131.37,60.7213333089,-0.59,60.7241996144,24.4613333089,0,24.4613333089,36.26,-0.59,36.2647997375,131.01,24.4613333089,0.0,24.4613333089,24.4613333089,0,24.4613333089,0.0,0.0,0.0,0.0
2020-09-21 13:30:00,55.3837777533,-0.88,55.3907685289,24.4937777533,0,24.4937777533,30.89,-0.88,30.9025322587,130.85,55.1337777533,-0.81,55.1397275052,24.4937777533,0,24.4937777533,30.64,-0.81,30.6507047227,130.49,24.4937777533,0.0,24.4937777533,24.4937777533,0,24.4937777533,0.0,0.0,0.0,0.0
2020-09-21 14:00:00,54.9321110869,-0.72,54.9368294359,24.1621110869,0,24.1621110869,30.77,-0.72,30.7784226366,130.85,54.7021110869,-0.66,54.7060925069,24.1621110869,0,24.1621110869,30.54,-0.66,30.5471307982,130.49,24.1621110869,0.0,24.1621110869,24.1621110869,0,24.1621110869,0.0,0.0,0.0,0.0
2020-09-21 14:30:00,55.3995555322,-0.77,55.4049063997,23.3595555322,0,23.3595555322,32.04,-0.77,32.0492511613,130.94,55.1495555322,-0.7000000000000001,55.1539978188,23.3595555322,0,23.3595555322,31.79,-0.7000000000000001,31.7977058921,130.49,23.3595555322,0.0,23.3595555322,23.3595555322,0,23.3595555322,0.0,0.0,0.0,0.0
2020-09-21 15:00:00,57.9336666444,-0.91,57.9408131706,22.2536666444,0,22.2536666444,35.68,-0.91,35.6916026538,131.03,57.6736666444,-0.85,57.6799299949,22.2536666444,0,22.2536666444,35.42,-0.85,35.4301975721,130.72,22.2536666444,0.0,22.2536666444,22.2536666444,0,22.2536666444,0.0,0.0,0.0,0.0
2020-09-21 15:30:00,59.7239999792,-2.01,59.7578134934,20.7939999792,0,20.7939999792,38.93,-2.01,38.9818547532,131.26,59.4339999792,-1.92,59.465004444,20.7939999792,0,20.7939999792,38.64,-1.92,38.6876724552,130.93,20.7939999792,0.0,20.7939999792,20.7939999792,0,20.7939999792,0.0,0.0,0.0,0.0
2020-09-21 16:00:00,62.0368888676,-2.07,62.0714143577,21.3368888676,0,21.3368888676,40.7,-2.07,40.7526060516,131.26,61.7468888676,-1.99,61.7789477478,21.3368888676,0,21.3368888676,40.41,-1.99,40.4589693393,130.93,21.3368888676,0.0,21.3368888676,21.3368888676,0,21.3368888676,0.0,0.0,0.0,0.0
2020-09-21 16:30:00,66.2835555332,-3.96,66.4017419509,22.3935555332,0,22.3935555332,43.89,-3.96,44.0682845139,132.13,65.9835555332,-3.85,66.0957797503,22.3935555332,0,22.3935555332,43.59,-3.85,43.759691498,131.78,22.3935555332,0.0,22.3935555332,22.3935555332,0,22.3935555332,0.0,0.0,0.0,0.0
2020-09-21 17:00:00,68.2216666481,-3.5700000000000003,68.3150107974,18.5516666481,0,18.5516666481,49.67,-3.5700000000000003,49.798130487,131.76,67.9216666481,-3.46,68.00973754,18.5516666481,0,18.5516666481,49.37,-3.46,49.4910951586,131.38,18.5516666481,0.0,18.5516666481,18.5516666481,0,18.5516666481,0.0,0.0,0.0,0.0
2020-09-21 17:30:00,77.4279999892,-3.01,77.4864845139,10.797999989200001,0,10.797999989200001,66.63,-3.01,66.6979534918,131.2,77.0179999892,-2.9,77.0725782775,10.797999989200001,0,10.797999989200001,66.22,-2.9,66.2834700359,130.84,10.797999989200001,0.0,10.797999989200001,10.797999989200001,0,10.797999989200001,0.0,0.0,0.0,0.0
2020-09-21 18:00:00,82.7906666572,-7.0,83.0860667353,9.4506666572,0,9.4506666572,73.34,-7.0,73.6733031701,131.2,82.3306666572,-6.86,82.6159686273,9.4506666572,0,9.4506666572,72.88,-6.86,73.2021447773,130.84,9.4506666572,0.0,9.4506666572,9.4506666572,0,9.4506666572,0.0,0.0,0.0,0.0
2020-09-21 18:30:00,85.4271111043,-9.72,85.9783095416,6.7871111043,0,6.7871111043,78.64,-9.72,79.2384250222,131.36,84.9471111043,-9.54,85.4811282388,6.7871111043,0,6.7871111043,78.16,-9.54,78.7400609601,131.03,6.7871111043,0.0,6.7871111043,6.7871111043,0,6.7871111043,0.0,0.0,0.0,0.0
2020-09-21 19:00:00,86.2058888828,-10.44,86.8357580613,6.0458888828,0,6.0458888828,80.16,-10.44,80.8369915323,131.45,85.7058888828,-10.26,86.3178254429,6.0458888828,0,6.0458888828,79.66,-10.26,80.3180129236,131.03,6.0458888828,0.0,6.0458888828,6.0458888828,0,6.0458888828,0.0,0.0,0.0,0.0
2020-09-21 19:30:00,84.8892222171,-11.08,85.6092661377,5.0992222171,0,5.0992222171,79.79,-11.08,80.5556360536,131.26,84.3892222171,-10.88,85.0876913919,5.0992222171,0,5.0992222171,79.29,-10.88,80.0329838254,130.91,5.0992222171,0.0,5.0992222171,5.0992222171,0,5.0992222171,0.0,0.0,0.0,0.0
2020-09-21 20:00:00,84.5811111044,-11.4,85.3459100113,6.7311111044,0,6.7311111044,77.85,-11.4,78.6802548293,131.43,84.0811111044,-11.22,84.8264206751,6.7311111044,0,6.7311111044,77.35,-11.22,78.1595221326,131.1,6.7311111044,0.0,6.7311111044,6.7311111044,0,6.7311111044,0.0,0.0,0.0,0.0
2020-09-21 20:30:00,81.0695555501,-12.5,82.027573639,5.4295555501,0,5.4295555501,75.64,-12.5,76.6658959382,131.88,80.5995555501,-12.32,81.5357023326,5.4295555501,0,5.4295555501,75.17,-12.32,76.1729039751,131.49,5.4295555501,0.0,5.4295555501,5.4295555501,0,5.4295555501,0.0,0.0,0.0,0.0
2020-09-21 21:00:00,74.7713333303,-13.84,76.0414221854,3.0813333303,0,3.0813333303,71.69,-13.84,73.0137089867,132.37,74.3213333303,-13.64,75.5626242794,3.0813333303,0,3.0813333303,71.24,-13.64,72.5340416632,132.0,3.0813333303,0.0,3.0813333303,3.0813333303,0,3.0813333303,0.0,0.0,0.0,0.0
2020-09-21 21:30:00,72.906555554,-14.07,74.2518063265,1.546555554,0,1.546555554,71.36,-14.07,72.7338607527,132.37,72.456555554,-13.87,73.7721447618,1.546555554,0,1.546555554,70.91,-13.87,72.2537542277,132.0,1.546555554,0.0,1.546555554,1.546555554,0,1.546555554,0.0,0.0,0.0,0.0
2020-09-21 22:00:00,70.9959999985,-15.86,72.7459388268,1.5059999985,0,1.5059999985,69.49,-15.86,71.2769226328,132.49,70.5759999985,-15.66,72.2925125846,1.5059999985,0,1.5059999985,69.07,-15.66,70.8230223868,132.12,1.5059999985,0.0,1.5059999985,1.5059999985,0,1.5059999985,0.0,0.0,0.0,0.0
2020-09-21 22:30:00,67.0729999985,-17.26,69.2581758986,1.5229999985,0,1.5229999985,65.55,-17.26,67.784290953,132.76,66.6429999985,-17.03,68.7845211425,1.5229999985,0,1.5229999985,65.12,-17.03,67.3099940573,132.36,1.5229999985,0.0,1.5229999985,1.5229999985,0,1.5229999985,0.0,0.0,0.0,0.0
2020-09-21 23:00:00,62.0398888874,-18.13,64.6347020815,1.5098888874,0,1.5098888874,60.53,-18.13,63.1868483151,133.23,61.6598888874,-17.93,64.2139143613,1.5098888874,0,1.5098888874,60.15,-17.93,62.765495298,132.85,1.5098888874,0.0,1.5098888874,1.5098888874,0,1.5098888874,0.0,0.0,0.0,0.0
2020-09-21 23:30:00,58.373555554,-18.93,61.3662520284,1.5635555540000001,0,1.5635555540000001,56.81,-18.93,59.8808901069,133.43,58.003555554,-18.69,60.9403688609,1.5635555540000001,0,1.5635555540000001,56.44,-18.69,59.4540974198,133.04,1.5635555540000001,0.0,1.5635555540000001,1.5635555540000001,0,1.5635555540000001,0.0,0.0,0.0,0.0
2020-09-22 00:00:00,51.7941111096,-18.56,55.0191198187,1.5541111096,0,1.5541111096,50.24,-18.56,53.5586706332,133.43,51.4741111096,-18.34,54.6437527492,1.5541111096,0,1.5541111096,49.92,-18.34,53.1823466951,133.04,1.5541111096,0.0,1.5541111096,1.5541111096,0,1.5541111096,0.0,0.0,0.0,0.0
2020-09-22 00:30:00,50.9841111096,-18.83,54.3502390577,1.5341111096,0,1.5341111096,49.45,-18.83,52.9138110516,133.74,50.6941111096,-18.61,54.0020833042,1.5341111096,0,1.5341111096,49.16,-18.61,52.5646050114,133.34,1.5341111096,0.0,1.5341111096,1.5341111096,0,1.5341111096,0.0,0.0,0.0,0.0
2020-09-22 01:00:00,53.9762222208,-20.59,57.7700672081,1.4662222208,0,1.4662222208,52.51,-20.59,56.4025549067,134.27,53.6562222208,-20.36,57.3891956992,1.4662222208,0,1.4662222208,52.19,-20.36,56.0207613301,133.94,1.4662222208,0.0,1.4662222208,1.4662222208,0,1.4662222208,0.0,0.0,0.0,0.0
2020-09-22 01:30:00,59.2126666652,-21.62,63.036214144,1.4826666652,0,1.4826666652,57.73,-21.62,61.6455781058,134.27,58.8526666652,-21.39,62.6192340547,1.4826666652,0,1.4826666652,57.37,-21.39,61.2278449727,133.94,1.4826666652,0.0,1.4826666652,1.4826666652,0,1.4826666652,0.0,0.0,0.0,0.0
2020-09-22 02:00:00,57.7536666652,-20.14,61.1645780928,1.4836666652,0,1.4836666652,56.27,-20.14,59.7656464869,134.44,57.3936666652,-19.9,60.7457239094,1.4836666652,0,1.4836666652,55.91,-19.9,59.3459189835,134.04,1.4836666652,0.0,1.4836666652,1.4836666652,0,1.4836666652,0.0,0.0,0.0,0.0
2020-09-22 02:30:00,56.5448888874,-16.56,58.91992922,1.4948888874000001,0,1.4948888874000001,55.05,-16.56,57.4868341449,134.44,56.1948888874,-16.38,58.5334941471,1.4948888874000001,0,1.4948888874000001,54.7,-16.38,57.0998633974,134.04,1.4948888874000001,0.0,1.4948888874000001,1.4948888874000001,0,1.4948888874000001,0.0,0.0,0.0,0.0
2020-09-22 03:00:00,55.0698888874,-16.92,57.6105811641,1.5098888874,0,1.5098888874,53.56,-16.92,56.169030613,134.57,54.7298888874,-16.73,57.2298317106,1.5098888874,0,1.5098888874,53.22,-16.73,55.7876446895,134.16,1.5098888874,0.0,1.5098888874,1.5098888874,0,1.5098888874,0.0,0.0,0.0,0.0
2020-09-22 03:30:00,54.2516666651,-17.2,56.9129452405,1.5216666651000001,0,1.5216666651000001,52.73,-17.2,55.4643389936,134.57,53.9116666651,-17.0,56.5284689569,1.5216666651000001,0,1.5216666651000001,52.39,-17.0,55.0791439658,134.16,1.5216666651000001,0.0,1.5216666651000001,1.5216666651000001,0,1.5216666651000001,0.0,0.0,0.0,0.0
2020-09-22 04:00:00,53.7943333318,-17.13,56.4558871918,1.4943333318,0,1.4943333318,52.3,-17.13,55.0338704799,134.46,53.4543333318,-16.94,56.0743198974,1.4943333318,0,1.4943333318,51.96,-16.94,54.6516715206,134.09,1.4943333318,0.0,1.4943333318,1.4943333318,0,1.4943333318,0.0,0.0,0.0,0.0
2020-09-22 04:30:00,53.5755555541,-17.38,56.3241027707,1.5055555540999999,0,1.5055555540999999,52.07,-17.38,54.893982366,134.11,53.2355555541,-17.2,55.9451908134,1.5055555540999999,0,1.5055555540999999,51.73,-17.2,54.5145200841,133.72,1.5055555540999999,0.0,1.5055555540999999,1.5055555540999999,0,1.5055555540999999,0.0,0.0,0.0,0.0
2020-09-22 05:00:00,53.6991111095,-17.51,56.4818079912,1.6191111095,0,1.6191111095,52.08,-17.51,54.9447586217,134.11,53.3691111095,-17.3,56.1030482293,1.6191111095,0,1.6191111095,51.75,-17.3,54.5651216438,133.72,1.6191111095,0.0,1.6191111095,1.6191111095,0,1.6191111095,0.0,0.0,0.0,0.0
2020-09-22 05:30:00,55.3333333317,-16.52,57.7467590225,1.6133333317,0,1.6133333317,53.72,-16.52,56.2027472638,133.81,54.9833333317,-16.34,57.359938496,1.6133333317,0,1.6133333317,53.37,-16.34,55.8153428727,133.42,1.6133333317,0.0,1.6133333317,1.6133333317,0,1.6133333317,0.0,0.0,0.0,0.0
2020-09-22 06:00:00,56.4629999984,-15.83,58.6400824421,1.6229999984,0,1.6229999984,54.84,-15.83,57.0790197884,133.64,56.1129999984,-15.63,58.2491688251,1.6229999984,0,1.6229999984,54.49,-15.63,56.6873619072,133.26,1.6229999984,0.0,1.6229999984,1.6229999984,0,1.6229999984,0.0,0.0,0.0,0.0
2020-09-22 06:30:00,59.3271111095,-12.85,60.7027891665,1.6571111095000002,0,1.6571111095000002,57.67,-12.85,59.0842737114,132.89,58.9671111095,-12.67,60.3129264138,1.6571111095000002,0,1.6571111095000002,57.31,-12.67,58.6938242066,132.55,1.6571111095000002,0.0,1.6571111095000002,1.6571111095000002,0,1.6571111095000002,0.0,0.0,0.0,0.0
2020-09-22 07:00:00,63.3808888855,-10.51,64.2463786989,3.3808888855,0,3.3808888855,60.0,-10.51,60.9135461125,132.51,62.9908888855,-10.34,63.8339069977,3.3808888855,0,3.3808888855,59.61,-10.34,60.5001462808,132.11,3.3808888855,0.0,3.3808888855,3.3808888855,0,3.3808888855,0.0,0.0,0.0,0.0
2020-09-22 07:30:00,69.3641111038,-7.84,69.8057698848,7.3541111038,0,7.3541111038,62.01,-7.84,62.5036454937,131.9,68.9741111038,-7.67,69.399257219,7.3541111038,0,7.3541111038,61.62,-7.67,62.0955175516,131.51,7.3541111038,0.0,7.3541111038,7.3541111038,0,7.3541111038,0.0,0.0,0.0,0.0
