Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-22 08:00:00,75.0581111033,-6.47,75.336451618,7.8481111033,0,7.8481111033,67.21,-6.47,67.5207005295,131.34,74.6481111033,-6.32,74.9151713025,7.8481111033,0,7.8481111033,66.8,-6.32,67.0983040024,130.96,7.8481111033,0.0,7.8481111033,7.8481111033,0,7.8481111033,0.0,0.0,0.0,0.0
2020-09-22 08:30:00,81.0009999926,-4.86,81.1466672131,7.4009999926,0,7.4009999926,73.6,-4.86,73.7602847066,131.18,80.5409999926,-4.72,80.6791861623,7.4009999926,0,7.4009999926,73.14,-4.72,73.2921414614,130.79,7.4009999926,0.0,7.4009999926,7.4009999926,0,7.4009999926,0.0,0.0,0.0,0.0
2020-09-22 09:00:00,84.1025555477,-3.86,84.1910888969,7.8625555476999995,0,7.8625555476999995,76.24,-3.86,76.3376525707,131.18,83.6125555477,-3.73,83.6957128246,7.8625555476999995,0,7.8625555476999995,75.75,-3.73,75.8417787239,130.79,7.8625555476999995,0.0,7.8625555476999995,7.8625555476999995,0,7.8625555476999995,0.0,0.0,0.0,0.0
2020-09-22 09:30:00,83.1068888782,-7.5600000000000005,83.4500364231,10.6468888782,0,10.6468888782,72.46,-7.5600000000000005,72.8533128965,131.39,82.6268888782,-7.41,82.9584888104,10.6468888782,0,10.6468888782,71.98,-7.41,72.3604069917,130.98,10.6468888782,0.0,10.6468888782,10.6468888782,0,10.6468888782,0.0,0.0,0.0,0.0
2020-09-22 10:00:00,85.2713333247,-9.89,85.8429518771,8.6713333247,0,8.6713333247,76.6,-9.89,77.2358213525,131.39,84.7813333247,-9.71,85.335564569,8.6713333247,0,8.6713333247,76.11,-9.71,76.7268935902,131.07,8.6713333247,0.0,8.6713333247,8.6713333247,0,8.6713333247,0.0,0.0,0.0,0.0
2020-09-22 10:30:00,83.4431111025,-10.81,84.140411756,8.6231111025,0,8.6231111025,74.82,-10.81,75.5968815494,131.7,82.9431111025,-10.63,83.6215078754,8.6231111025,0,8.6231111025,74.32,-10.63,75.0763564646,131.34,8.6231111025,0.0,8.6231111025,8.6231111025,0,8.6231111025,0.0,0.0,0.0,0.0
2020-09-22 11:00:00,82.070999992,-11.05,82.8115423096,8.000999992,0,8.000999992,74.07,-11.05,74.8897015617,131.7,81.580999992,-10.86,82.3006631789,8.000999992,0,8.000999992,73.58,-10.86,74.3771201378,131.34,8.000999992,0.0,8.000999992,8.000999992,0,8.000999992,0.0,0.0,0.0,0.0
2020-09-22 11:30:00,84.1588888839,-11.07,84.8838234187,4.9588888839,0,4.9588888839,79.2,-11.07,79.9698999624,131.27,83.6388888839,-10.88,84.3435719764,4.9588888839,0,4.9588888839,78.68,-10.88,79.4286900307,130.96,4.9588888839,0.0,4.9588888839,4.9588888839,0,4.9588888839,0.0,0.0,0.0,0.0
2020-09-22 12:00:00,90.6396666595,-11.98,91.4279474349,7.1196666595,0,7.1196666595,83.52,-11.98,84.3748232591,131.45,90.0796666595,-11.77,90.8453589651,7.1196666595,0,7.1196666595,82.96,-11.77,83.7907781322,131.04,7.1196666595,0.0,7.1196666595,7.1196666595,0,7.1196666595,0.0,0.0,0.0,0.0
2020-09-22 12:30:00,91.6386666624,-11.94,92.4132502819,4.2386666624,0,4.2386666624,87.4,-11.94,88.2118110006,131.54,91.0586666624,-11.73,91.8110759894,4.2386666624,0,4.2386666624,86.82,-11.73,87.6088197615,131.13,4.2386666624,0.0,4.2386666624,4.2386666624,0,4.2386666624,0.0,0.0,0.0,0.0
2020-09-22 13:00:00,91.7163333288,-11.86,92.4799729633,4.4863333288,0,4.4863333288,87.23,-11.86,88.0325649973,131.82,91.1263333288,-11.65,91.8680092631,4.4863333288,0,4.4863333288,86.64,-11.65,87.4197466251,131.43,4.4863333288,0.0,4.4863333288,4.4863333288,0,4.4863333288,0.0,0.0,0.0,0.0
2020-09-22 13:30:00,92.5096666591,-12.35,93.3303858633,7.5296666591,0,7.5296666591,84.98,-12.35,85.8727133611,132.52,91.9396666591,-12.16,92.7403251309,7.5296666591,0,7.5296666591,84.41,-12.16,85.281379562,132.13,7.5296666591,0.0,7.5296666591,7.5296666591,0,7.5296666591,0.0,0.0,0.0,0.0
2020-09-22 14:00:00,90.6129999931,-12.34,91.4493923859,6.9329999931,0,6.9329999931,83.68,-12.34,84.5849750251,132.52,90.0529999931,-12.14,90.8676092332,6.9329999931,0,6.9329999931,83.12,-12.14,84.0018690268,132.13,6.9329999931,0.0,6.9329999931,6.9329999931,0,6.9329999931,0.0,0.0,0.0,0.0
2020-09-22 14:30:00,87.9024444378,-12.99,88.8570753409,6.6624444378,0,6.6624444378,81.24,-12.99,82.2719739644,132.71,87.3624444378,-12.79,88.2937189054,6.6624444378,0,6.6624444378,80.7,-12.79,81.7072463127,132.33,6.6624444378,0.0,6.6624444378,6.6624444378,0,6.6624444378,0.0,0.0,0.0,0.0
2020-09-22 15:00:00,85.5775555463,-14.3,86.7640940325,9.2675555463,0,9.2675555463,76.31,-14.3,77.6383030469,133.32,85.0675555463,-14.09,86.226545255,9.2675555463,0,9.2675555463,75.8,-14.09,77.0984312421,132.95,9.2675555463,0.0,9.2675555463,9.2675555463,0,9.2675555463,0.0,0.0,0.0,0.0
2020-09-22 15:30:00,83.5186666568,-9.94,84.1080928338,9.8586666568,0,9.8586666568,73.66,-9.94,74.3276476151,133.23,83.0286666568,-9.77,83.6015094768,9.8586666568,0,9.8586666568,73.17,-9.77,73.8193863426,132.82,9.8586666568,0.0,9.8586666568,9.8586666568,0,9.8586666568,0.0,0.0,0.0,0.0
2020-09-22 16:00:00,87.3177777693,-8.54,87.734405535,8.4377777693,0,8.4377777693,78.88,-8.54,79.3409478138,132.79,86.8177777693,-8.38,87.2212757119,8.4377777693,0,8.4377777693,78.38,-8.38,78.82670106,132.41,8.4377777693,0.0,8.4377777693,8.4377777693,0,8.4377777693,0.0,0.0,0.0,0.0
2020-09-22 16:30:00,93.0126666587,-7.11,93.2840193118,7.9226666587,0,7.9226666587,85.09,-7.11,85.3865340671,132.33,92.4626666587,-6.97,92.7250000035,7.9226666587,0,7.9226666587,84.54,-6.97,84.8268383237,131.97,7.9226666587,0.0,7.9226666587,7.9226666587,0,7.9226666587,0.0,0.0,0.0,0.0
2020-09-22 17:00:00,93.9514444358,-5.34,94.1030791822,8.6714444358,0,8.6714444358,85.28,-5.34,85.447024524,132.05,93.41144443580001,-5.19,93.5555132078,8.6714444358,0,8.6714444358,84.74,-5.19,84.8987850325,131.65,8.6714444358,0.0,8.6714444358,8.6714444358,0,8.6714444358,0.0,0.0,0.0,0.0
2020-09-22 17:30:00,96.5986666584,-5.34,96.7461523792,8.2986666584,0,8.2986666584,88.3,-5.34,88.4613226218,131.88,96.0386666584,-5.2,96.1793402635,8.2986666584,0,8.2986666584,87.74,-5.2,87.8939565613,131.48,8.2986666584,0.0,8.2986666584,8.2986666584,0,8.2986666584,0.0,0.0,0.0,0.0
2020-09-22 18:00:00,97.901555548,-5.19,98.0390263044,7.541555548,0,7.541555548,90.36,-5.19,90.5089260791,131.42,97.351555548,-5.03,97.4814149857,7.541555548,0,7.541555548,89.81,-5.03,89.9507476345,131.02,7.541555548,0.0,7.541555548,7.541555548,0,7.541555548,0.0,0.0,0.0,0.0
2020-09-22 18:30:00,98.0845555489,-5.82,98.2570732173,6.6145555489,0,6.6145555489,91.47,-5.82,91.6549687687,131.31,97.5145555489,-5.65,97.6780991006,6.6145555489,0,6.6145555489,90.9,-5.65,91.0754220413,131.02,6.6145555489,0.0,6.6145555489,6.6145555489,0,6.6145555489,0.0,0.0,0.0,0.0
2020-09-22 19:00:00,98.4272222176,-6.13,98.6179241998,4.5772222176,0,4.5772222176,93.85,-6.13,94.0499835194,131.1,97.8472222176,-5.98,98.0297877979,4.5772222176,0,4.5772222176,93.27,-5.98,93.4615070497,130.74,4.5772222176,0.0,4.5772222176,4.5772222176,0,4.5772222176,0.0,0.0,0.0,0.0
2020-09-22 19:30:00,95.6464444383,-6.28,95.8523903389,6.1664444383,0,6.1664444383,89.48,-6.28,89.7001047937,131.1,95.0764444383,-6.12,95.2732107522,6.1664444383,0,6.1664444383,88.91,-6.12,89.1203820683,130.74,6.1664444383,0.0,6.1664444383,6.1664444383,0,6.1664444383,0.0,0.0,0.0,0.0
2020-09-22 20:00:00,93.6996666603,-6.8100000000000005,93.9468127839,6.3396666603,0,6.3396666603,87.36,-6.8100000000000005,87.6250289586,131.5,93.1496666603,-6.65,93.3867383461,6.3396666603,0,6.3396666603,86.81,-6.65,87.0643359821,131.08,6.3396666603,0.0,6.3396666603,6.3396666603,0,6.3396666603,0.0,0.0,0.0,0.0
2020-09-22 20:30:00,90.2099999981,-6.63,90.4533083953,1.8799999981000002,0,1.8799999981000002,88.33,-6.63,88.578472554,131.18,89.6599999981,-6.47,89.8931393359,1.8799999981000002,0,1.8799999981000002,87.78,-6.47,88.0181191574,130.79,1.8799999981000002,0.0,1.8799999981000002,1.8799999981000002,0,1.8799999981000002,0.0,0.0,0.0,0.0
2020-09-22 21:00:00,85.6879999984,-8.06,86.0662357939,1.6179999984,0,1.6179999984,84.07,-8.06,84.4554823561,131.18,85.1579999984,-7.91,85.524575788,1.6179999984,0,1.6179999984,83.54,-7.91,83.9136443017,130.79,1.6179999984,0.0,1.6179999984,1.6179999984,0,1.6179999984,0.0,0.0,0.0,0.0
2020-09-22 21:30:00,81.6743333281,-10.42,82.3363414574,5.1843333281,0,5.1843333281,76.49,-10.42,77.196479842,131.32,81.1443333281,-10.25,81.7891516723,5.1843333281,0,5.1843333281,75.96,-10.25,76.6484448635,130.93,5.1843333281,0.0,5.1843333281,5.1843333281,0,5.1843333281,0.0,0.0,0.0,0.0
2020-09-22 22:00:00,76.3502222182,-11.68,77.2384543655,3.9902222182,0,3.9902222182,72.36,-11.68,73.2966029226,131.84,75.8802222182,-11.5,76.7467140918,3.9902222182,0,3.9902222182,71.89,-11.5,72.8039978298,131.49,3.9902222182,0.0,3.9902222182,3.9902222182,0,3.9902222182,0.0,0.0,0.0,0.0
2020-09-22 22:30:00,70.1431111085,-11.87,71.1403748653,2.6531111085,0,2.6531111085,67.49,-11.87,68.52588562,131.84,69.6931111085,-11.69,70.6667236822,2.6531111085,0,2.6531111085,67.04,-11.69,68.0515811719,131.49,2.6531111085,0.0,2.6531111085,2.6531111085,0,2.6531111085,0.0,0.0,0.0,0.0
2020-09-22 23:00:00,68.2784444427,-13.4,69.58093112,1.7084444427,0,1.7084444427,66.57,-13.4,67.9052641553,132.06,67.8584444427,-13.21,69.1322832126,1.7084444427,0,1.7084444427,66.15,-13.21,67.456108693,131.68,1.7084444427,0.0,1.7084444427,1.7084444427,0,1.7084444427,0.0,0.0,0.0,0.0
2020-09-22 23:30:00,66.7062222206,-14.13,68.1863401492,1.6162222206,0,1.6162222206,65.09,-14.13,66.6060432694,132.57,66.2662222206,-13.94,67.7165844339,1.6162222206,0,1.6162222206,64.65,-13.94,66.1358155616,132.18,1.6162222206,0.0,1.6162222206,1.6162222206,0,1.6162222206,0.0,0.0,0.0,0.0
2020-09-23 00:00:00,62.2735555539,-15.05,64.0663579527,1.6435555539000002,0,1.6435555539000002,60.63,-15.05,62.4699879942,132.84,61.8835555539,-14.86,63.6427061649,1.6435555539000002,0,1.6435555539000002,60.24,-14.86,62.0457669789,132.42,1.6435555539000002,0.0,1.6435555539000002,1.6435555539000002,0,1.6435555539000002,0.0,0.0,0.0,0.0
2020-09-23 00:30:00,60.3048888872,-15.59,62.287460405,1.6448888872,0,1.6448888872,58.66,-15.59,60.6963236119,133.09,59.9248888872,-15.39,61.8695757877,1.6448888872,0,1.6448888872,58.28,-15.39,60.277777829,132.76,1.6448888872,0.0,1.6448888872,1.6448888872,0,1.6448888872,0.0,0.0,0.0,0.0
2020-09-23 01:00:00,58.1188888868,-15.99,60.2783986635,2.1188888868,0,2.1188888868,56.0,-15.99,58.2381326967,133.45,57.7488888868,-15.8,59.8713133951,2.1188888868,0,2.1188888868,55.63,-15.8,57.8302420884,133.04,2.1188888868,0.0,2.1188888868,2.1188888868,0,2.1188888868,0.0,0.0,0.0,0.0
2020-09-23 01:30:00,59.3485555524,-15.86,61.4311862668,3.1985555524000002,0,3.1985555524000002,56.15,-15.86,58.3469116578,133.89,58.9985555524,-15.64,61.0363756891,3.1985555524000002,0,3.1985555524000002,55.8,-15.64,57.9504063834,133.52,3.1985555524000002,0.0,3.1985555524000002,3.1985555524000002,0,3.1985555524000002,0.0,0.0,0.0,0.0
2020-09-23 02:00:00,55.8597777744,-16.79,58.3285425243,3.3897777744,0,3.3897777744,52.47,-16.79,55.0908794629,134.28,55.5197777744,-16.6,57.9483021677,3.3897777744,0,3.3897777744,52.13,-16.6,54.7092030649,133.94,3.3897777744,0.0,3.3897777744,3.3897777744,0,3.3897777744,0.0,0.0,0.0,0.0
2020-09-23 02:30:00,55.0313333307,-17.14,57.6387651512,2.6413333307,0,2.6413333307,52.39,-17.14,55.1225153635,134.74,54.7213333307,-16.95,57.2863580749,2.6413333307,0,2.6413333307,52.08,-16.95,54.7688679817,134.39,2.6413333307,0.0,2.6413333307,2.6413333307,0,2.6413333307,0.0,0.0,0.0,0.0
2020-09-23 03:00:00,55.8519999984,-16.86,58.3412847289,1.6019999984000002,0,1.6019999984000002,54.25,-16.86,56.8095247296,134.97,55.5119999984,-16.66,57.9580688414,1.6019999984000002,0,1.6019999984000002,53.91,-16.66,56.425558925,134.55,1.6019999984000002,0.0,1.6019999984000002,1.6019999984000002,0,1.6019999984000002,0.0,0.0,0.0,0.0
2020-09-23 03:30:00,55.4003333303,-15.22,57.4529836745,3.0403333303,0,3.0403333303,52.36,-15.22,54.527222559,134.88,55.0803333303,-15.03,57.0941680014,3.0403333303,0,3.0403333303,52.04,-15.03,54.1669871785,134.55,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,0.0
2020-09-23 04:00:00,55.2104444423,-14.26,57.0222831489,2.1404444423,0,2.1404444423,53.07,-14.26,54.952456724,134.88,54.8804444423,-14.09,56.660314879,2.1404444423,0,2.1404444423,52.74,-14.09,54.5897032415,134.45,2.1404444423,0.0,2.1404444423,2.1404444423,0,2.1404444423,0.0,0.0,0.0,0.0
2020-09-23 04:30:00,55.0007777752,-14.42,56.8596689744,2.6107777752,0,2.6107777752,52.39,-14.42,54.3382784048,134.88,54.6807777752,-14.24,56.5045578524,2.6107777752,0,2.6107777752,52.07,-14.24,53.9820572042,134.45,2.6107777752,0.0,2.6107777752,2.6107777752,0,2.6107777752,0.0,0.0,0.0,0.0
2020-09-23 05:00:00,55.1066666649,-14.57,57.0002597443,1.7766666649,0,1.7766666649,53.33,-14.57,55.2844806433,135.02,54.7666666649,-14.39,56.6256114985,1.7766666649,0,1.7766666649,52.99,-14.39,54.9091267459,134.62,1.7766666649,0.0,1.7766666649,1.7766666649,0,1.7766666649,0.0,0.0,0.0,0.0
2020-09-23 05:30:00,52.4334444405,-13.99,54.2677270198,3.9134444405,0,3.9134444405,48.52,-13.99,50.496638502,134.08,52.1334444405,-13.82,53.9341119259,3.9134444405,0,3.9134444405,48.22,-13.82,50.1613476693,133.7,3.9134444405,0.0,3.9134444405,3.9134444405,0,3.9134444405,0.0,0.0,0.0,0.0
2020-09-23 06:00:00,49.2514444413,-12.34,50.7738158853,3.1714444413,0,3.1714444413,46.08,-12.34,47.7036895848,133.67,48.9814444413,-12.18,50.4731047148,3.1714444413,0,3.1714444413,45.81,-12.18,47.4015664298,133.29,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,0.0
2020-09-23 06:30:00,60.8017777729,-10.04,61.6251391913,4.8517777729,0,4.8517777729,55.95,-10.04,56.8436812671,132.53,60.4617777729,-9.88,61.2637002756,4.8517777729,0,4.8517777729,55.61,-9.88,56.4808507372,132.12,4.8517777729,0.0,4.8517777729,4.8517777729,0,4.8517777729,0.0,0.0,0.0,0.0
2020-09-23 07:00:00,66.3192222165,-8.3,66.8365860544,5.7092222165,0,5.7092222165,60.61,-8.3,61.1756659138,131.78,65.9692222165,-8.15,66.470751311,5.7092222165,0,5.7092222165,60.26,-8.15,60.8086350776,131.44,5.7092222165,0.0,5.7092222165,5.7092222165,0,5.7092222165,0.0,0.0,0.0,0.0
2020-09-23 07:30:00,74.7782222195,-6.11,75.0274257743,2.6882222195,0,2.6882222195,72.09,-6.11,72.3484637017,131.14,74.3482222195,-5.95,74.5859279436,2.6882222195,0,2.6882222195,71.66,-5.95,71.9065928827,130.74,2.6882222195,0.0,2.6882222195,2.6882222195,0,2.6882222195,0.0,0.0,0.0,0.0
2020-09-23 08:00:00,80.0318888849,-9.14,80.5521125637,4.0318888849,0,4.0318888849,76.0,-9.14,76.5476296171,131.03,79.5618888849,-8.97,80.0659419661,4.0318888849,0,4.0318888849,75.53,-8.97,76.0607770142,130.74,4.0318888849,0.0,4.0318888849,4.0318888849,0,4.0318888849,0.0,0.0,0.0,0.0
2020-09-23 08:30:00,81.2228888867,-8.53,81.6695694803,2.1628888867000002,0,2.1628888867000002,79.06,-8.53,79.5188311031,130.57,80.7428888867,-8.35,81.1734969419,2.1628888867000002,0,2.1628888867000002,78.58,-8.35,79.022394927,130.2,2.1628888867000002,0.0,2.1628888867000002,2.1628888867000002,0,2.1628888867000002,0.0,0.0,0.0,0.0
2020-09-23 09:00:00,81.7691111083,-8.88,82.2498749631,2.7891111083,0,2.7891111083,78.98,-8.88,79.4776371063,130.65,81.2991111083,-8.69,81.7622257953,2.7891111083,0,2.7891111083,78.51,-8.69,78.9894689183,130.2,2.7891111083,0.0,2.7891111083,2.7891111083,0,2.7891111083,0.0,0.0,0.0,0.0
2020-09-23 09:30:00,80.7316666632,-10.29,81.384802649,3.5016666632,0,3.5016666632,77.23,-10.29,77.9124957885,130.81,80.2516666632,-10.09,80.8834847309,3.5016666632,0,3.5016666632,76.75,-10.09,77.4104036936,130.4,3.5016666632,0.0,3.5016666632,3.5016666632,0,3.5016666632,0.0,0.0,0.0,0.0
2020-09-23 10:00:00,80.3887777688,-10.51,81.072903557,8.9987777688,0,8.9987777688,71.39,-10.51,72.1594914062,131.06,79.9287777688,-10.32,80.5922571691,8.9987777688,0,8.9987777688,70.93,-10.32,71.676825404,130.65,8.9987777688,0.0,8.9987777688,8.9987777688,0,8.9987777688,0.0,0.0,0.0,0.0
2020-09-23 10:30:00,77.8011110994,-10.98,78.5720897539,11.7111110994,0,11.7111110994,66.09,-10.98,66.9958842019,131.23,77.4111110994,-10.79,78.15947941,11.7111110994,0,11.7111110994,65.7,-10.79,66.5801329227,130.82,11.7111110994,0.0,11.7111110994,11.7111110994,0,11.7111110994,0.0,0.0,0.0,0.0
2020-09-23 11:00:00,74.9704444311,-11.05,75.7804066906,13.3804444311,0,13.3804444311,61.59,-11.05,62.5734016975,131.23,74.6104444311,-10.85,75.3952314023,13.3804444311,0,13.3804444311,61.23,-10.85,62.1838837642,130.82,13.3804444311,0.0,13.3804444311,13.3804444311,0,13.3804444311,0.0,0.0,0.0,0.0
2020-09-23 11:30:00,71.4659999837,-11.15,72.3305720541,16.2659999837,0,16.2659999837,55.2,-11.15,56.3148515047,131.23,71.1259999837,-10.96,71.9654741782,16.2659999837,0,16.2659999837,54.86,-10.96,55.944089947,130.91,16.2659999837,0.0,16.2659999837,16.2659999837,0,16.2659999837,0.0,0.0,0.0,0.0
2020-09-23 12:00:00,70.0706666482,-10.32,70.8265538095,18.4206666482,0,18.4206666482,51.65,-10.32,52.6709113268,131.23,69.7806666482,-10.14,70.5135521575,18.4206666482,0,18.4206666482,51.36,-10.14,52.3514011274,130.91,18.4206666482,0.0,18.4206666482,18.4206666482,0,18.4206666482,0.0,0.0,0.0,0.0
2020-09-23 12:30:00,73.4111110964,-9.72,74.051803708,14.6711110964,0,14.6711110964,58.74,-9.72,59.53877728,131.04,73.0811110964,-9.54,73.7011560228,14.6711110964,0,14.6711110964,58.41,-9.54,59.1839479927,130.62,14.6711110964,0.0,14.6711110964,14.6711110964,0,14.6711110964,0.0,0.0,0.0,0.0
2020-09-23 13:00:00,70.9075555391,-10.64,71.7014018867,16.4975555391,0,16.4975555391,54.41,-10.64,55.4405780994,131.26,70.5575555391,-10.45,71.3272118034,16.4975555391,0,16.4975555391,54.06,-10.45,55.0607491776,130.87,16.4975555391,0.0,16.4975555391,16.4975555391,0,16.4975555391,0.0,0.0,0.0,0.0
2020-09-23 13:30:00,66.6302222026,-11.87,67.6792686927,19.5902222026,0,19.5902222026,47.04,-11.87,48.5145184455,131.66,66.3602222026,-11.69,67.3820094,19.5902222026,0,19.5902222026,46.77,-11.69,48.2088062495,131.27,19.5902222026,0.0,19.5902222026,19.5902222026,0,19.5902222026,0.0,0.0,0.0,0.0
2020-09-23 14:00:00,65.3652222048,-12.54,66.5572225523,17.4552222048,0,17.4552222048,47.91,-12.54,49.5239305791,131.96,65.1252222048,-12.37,66.28960301,17.4552222048,0,17.4552222048,47.67,-12.37,49.2488152142,131.58,17.4552222048,0.0,17.4552222048,17.4552222048,0,17.4552222048,0.0,0.0,0.0,0.0
2020-09-23 14:30:00,68.3346666558,-12.55,69.477544336,10.8646666558,0,10.8646666558,57.47,-12.55,58.8243436002,131.86,67.9946666558,-12.37,69.1107198171,10.8646666558,0,10.8646666558,57.13,-12.37,58.4538604371,131.48,10.8646666558,0.0,10.8646666558,10.8646666558,0,10.8646666558,0.0,0.0,0.0,0.0
2020-09-23 15:00:00,69.2079999907,-11.74,70.1966869781,9.3379999907,0,9.3379999907,59.87,-11.74,61.0101999669,132.22,68.8479999907,-11.56,69.8117518955,9.3379999907,0,9.3379999907,59.51,-11.56,60.6223861292,131.82,9.3379999907,0.0,9.3379999907,9.3379999907,0,9.3379999907,0.0,0.0,0.0,0.0
2020-09-23 15:30:00,75.6507777661,-10.58,76.3870183776,11.7007777661,0,11.7007777661,63.95,-10.58,64.819278768,132.44,75.2807777661,-10.41,75.9971289001,11.7007777661,0,11.7007777661,63.58,-10.41,64.4265822468,132.1,11.7007777661,0.0,11.7007777661,11.7007777661,0,11.7007777661,0.0,0.0,0.0,0.0
2020-09-23 16:00:00,79.5367777635,-11.5,80.3638539207,14.3167777635,0,14.3167777635,65.22,-11.5,66.2261156946,132.55,79.1367777635,-11.33,79.9437207965,14.3167777635,0,14.3167777635,64.82,-11.33,65.8027453835,132.1,14.3167777635,0.0,14.3167777635,14.3167777635,0,14.3167777635,0.0,0.0,0.0,0.0
2020-09-23 16:30:00,73.4368888735,-12.62,74.5133615362,15.3968888735,0,15.3968888735,58.04,-12.62,59.3961783282,132.45,73.0668888735,-12.46,74.1216692314,15.3968888735,0,15.3968888735,57.67,-12.46,59.0006821994,132.1,15.3968888735,0.0,15.3968888735,15.3968888735,0,15.3968888735,0.0,0.0,0.0,0.0
2020-09-23 17:00:00,75.4577777649,-11.34,76.3051231912,12.8577777649,0,12.8577777649,62.6,-11.34,63.6188305457,131.98,75.1077777649,-11.18,75.9353058912,12.8577777649,0,12.8577777649,62.25,-11.18,63.2459872245,131.62,12.8577777649,0.0,12.8577777649,12.8577777649,0,12.8577777649,0.0,0.0,0.0,0.0
2020-09-23 17:30:00,89.4046666584,-11.14,90.0960266622,8.2246666584,0,8.2246666584,81.18,-11.14,81.9407834964,131.6,88.9546666584,-10.96,89.6273078939,8.2246666584,0,8.2246666584,80.73,-10.96,81.4705744426,131.26,8.2246666584,0.0,8.2246666584,8.2246666584,0,8.2246666584,0.0,0.0,0.0,0.0
2020-09-23 18:00:00,94.6793333292,-10.24,95.2314746272,4.1293333292,0,4.1293333292,90.55,-10.24,91.1271644462,131.16,94.1393333292,-10.05,94.6742656674,4.1293333292,0,4.1293333292,90.01,-10.05,90.5693248291,130.83,4.1293333292,0.0,4.1293333292,4.1293333292,0,4.1293333292,0.0,0.0,0.0,0.0
2020-09-23 18:30:00,95.1093333266,-10.68,95.7070931845,6.7293333266,0,6.7293333266,88.38,-10.68,89.0229565899,131.29,94.5693333266,-10.49,95.1493505277,6.7293333266,0,6.7293333266,87.84,-10.49,88.4641492357,130.98,6.7293333266,0.0,6.7293333266,6.7293333266,0,6.7293333266,0.0,0.0,0.0,0.0
2020-09-23 19:00:00,94.8591111045,-11.42,95.5440597815,6.6591111045,0,6.6591111045,88.2,-11.42,88.9362490776,131.43,94.3291111045,-11.23,94.9952319949,6.6591111045,0,6.6591111045,87.67,-11.23,88.3863213399,130.98,6.6591111045,0.0,6.6591111045,6.6591111045,0,6.6591111045,0.0,0.0,0.0,0.0
2020-09-23 19:30:00,94.6162222162,-11.45,95.3065160756,6.0162222162,0,6.0162222162,88.6,-11.45,89.3367925325,131.34,94.0962222162,-11.25,94.7663523375,6.0162222162,0,6.0162222162,88.08,-11.25,88.7955454964,130.98,6.0162222162,0.0,6.0162222162,6.0162222162,0,6.0162222162,0.0,0.0,0.0,0.0
2020-09-23 20:00:00,95.6887777739,-11.28,96.3513393361,3.8887777739000002,0,3.8887777739000002,91.8,-11.28,92.490423288,131.34,95.1387777739,-11.08,95.7818011749,3.8887777739000002,0,3.8887777739000002,91.25,-11.08,91.920231179,130.98,3.8887777739000002,0.0,3.8887777739000002,3.8887777739000002,0,3.8887777739000002,0.0,0.0,0.0,0.0
2020-09-23 20:30:00,96.1347777761,-14.41,97.2087629695,1.7247777761,0,1.7247777761,94.41,-14.41,95.5033831861,131.88,95.5747777761,-14.18,96.6209632892,1.7247777761,0,1.7247777761,93.85,-14.18,94.9151984668,131.48,1.7247777761,0.0,1.7247777761,1.7247777761,0,1.7247777761,0.0,0.0,0.0,0.0
2020-09-23 21:00:00,97.4707777761,-16.26,98.8177115718,1.6707777761,0,1.6707777761,95.8,-16.26,97.1700962231,132.0,96.8807777761,-16.02,98.1963619617,1.6707777761,0,1.6707777761,95.21,-16.02,96.5483531708,131.62,1.6707777761,0.0,1.6707777761,1.6707777761,0,1.6707777761,0.0,0.0,0.0,0.0
2020-09-23 21:30:00,92.4736666615,-18.18,94.2437872001,5.1936666615,0,5.1936666615,87.28,-18.18,89.1532994342,132.88,91.9136666615,-17.94,93.6480951176,5.1936666615,0,5.1936666615,86.72,-17.94,88.5562081392,132.49,5.1936666615,0.0,5.1936666615,5.1936666615,0,5.1936666615,0.0,0.0,0.0,0.0
2020-09-23 22:00:00,86.6436666619,-19.87,88.8928673889,4.8036666619,0,4.8036666619,81.84,-19.87,84.2175902054,133.51,86.1536666619,-19.62,88.3594855083,4.8036666619,0,4.8036666619,81.35,-19.62,83.6825364099,133.12,4.8036666619,0.0,4.8036666619,4.8036666619,0,4.8036666619,0.0,0.0,0.0,0.0
2020-09-23 22:30:00,80.6231111094,-19.71,82.9974104714,1.6831111094,0,1.6831111094,78.94,-19.71,81.3634297458,133.23,80.1231111094,-19.45,82.4500784345,1.6831111094,0,1.6831111094,78.44,-19.45,80.8154446873,132.87,1.6831111094,0.0,1.6831111094,1.6831111094,0,1.6831111094,0.0,0.0,0.0,0.0
2020-09-23 23:00:00,74.7671111094,-19.57,77.2858706598,1.6871111094,0,1.6871111094,73.08,-19.57,75.6549489459,133.23,74.3071111094,-19.33,76.7801775293,1.6871111094,0,1.6871111094,72.62,-19.33,75.1486081042,132.87,1.6871111094,0.0,1.6871111094,1.6871111094,0,1.6871111094,0.0,0.0,0.0,0.0
2020-09-23 23:30:00,70.3561111094,-19.2,72.9288857068,1.7061111094,0,1.7061111094,68.65,-19.2,71.2843776714,133.48,69.9361111094,-18.97,72.4632357621,1.7061111094,0,1.7061111094,68.23,-18.97,70.8180330142,133.08,1.7061111094,0.0,1.7061111094,1.7061111094,0,1.7061111094,0.0,0.0,0.0,0.0
2020-09-24 00:00:00,65.9439999984,-19.96,68.8985684596,1.6439999984,0,1.6439999984,64.3,-19.96,67.3267524837,133.93,65.5639999984,-19.73,68.4683211112,1.6439999984,0,1.6439999984,63.92,-19.73,66.8957345426,133.54,1.6439999984,0.0,1.6439999984,1.6439999984,0,1.6439999984,0.0,0.0,0.0,0.0
2020-09-24 00:30:00,63.7378888871,-20.53,66.9626715401,1.7678888871,0,1.7678888871,61.97,-20.53,65.2821706134,134.32,63.3778888871,-20.3,66.5495815147,1.7678888871,0,1.7678888871,61.61,-20.3,64.8681902014,133.94,1.7678888871,0.0,1.7678888871,1.7678888871,0,1.7678888871,0.0,0.0,0.0,0.0
2020-09-24 01:00:00,61.3736666649,-20.64,64.7513440779,1.7636666649000001,0,1.7636666649000001,59.61,-20.64,63.0821821119,134.41,61.0236666649,-20.41,64.3463751367,1.7636666649000001,0,1.7636666649000001,59.26,-20.41,62.6762770113,134.1,1.7636666649000001,0.0,1.7636666649000001,1.7636666649000001,0,1.7636666649000001,0.0,0.0,0.0,0.0
2020-09-24 01:30:00,63.2458888871,-20.43,66.4637296661,1.7558888871,0,1.7558888871,61.49,-20.43,64.7951001234,134.57,62.9058888871,-20.22,66.075708522,1.7558888871,0,1.7558888871,61.15,-20.22,64.4062954997,134.2,1.7558888871,0.0,1.7558888871,1.7558888871,0,1.7558888871,0.0,0.0,0.0,0.0
2020-09-24 02:00:00,61.900888887,-20.83,65.3116294774,1.920888887,0,1.920888887,59.98,-20.83,63.4940099537,134.66,61.540888887,-20.61,64.900332087,1.920888887,0,1.920888887,59.62,-20.61,63.0818238481,134.3,1.920888887,0.0,1.920888887,1.920888887,0,1.920888887,0.0,0.0,0.0,0.0
2020-09-24 02:30:00,60.3066666647,-20.58,63.7215069204,1.9466666647,0,1.9466666647,58.36,-20.58,61.8823561284,134.98,59.9666666647,-20.34,63.3223239535,1.9466666647,0,1.9466666647,58.02,-20.34,61.4819973651,134.57,1.9466666647,0.0,1.9466666647,1.9466666647,0,1.9466666647,0.0,0.0,0.0,0.0
2020-09-24 03:00:00,59.3174444425,-14.71,61.1141826026,1.9674444425000002,0,1.9674444425000002,57.35,-14.71,59.2064743081,134.48,58.9874444425,-14.53,60.7506337568,1.9674444425000002,0,1.9674444425000002,57.02,-14.53,58.8421728015,134.11,1.9674444425000002,0.0,1.9674444425000002,1.9674444425000002,0,1.9674444425000002,0.0,0.0,0.0,0.0
2020-09-24 03:30:00,58.4348888869,-14.62,60.2360410322,1.9548888869,0,1.9548888869,56.48,-14.62,58.3415358043,134.57,58.1048888869,-14.44,59.8722950334,1.9548888869,0,1.9548888869,56.15,-14.44,57.9770307967,134.11,1.9548888869,0.0,1.9548888869,1.9548888869,0,1.9548888869,0.0,0.0,0.0,0.0
2020-09-24 04:00:00,57.8152222203,-14.53,59.6130926926,1.9252222203,0,1.9252222203,55.89,-14.53,57.7478397864,134.57,57.4852222203,-14.36,59.2516697969,1.9252222203,0,1.9252222203,55.56,-14.36,57.3857403891,134.2,1.9252222203,0.0,1.9252222203,1.9252222203,0,1.9252222203,0.0,0.0,0.0,0.0
2020-09-24 04:30:00,57.6674444425,-14.64,59.4967541008,1.9674444425000002,0,1.9674444425000002,55.7,-14.64,57.591836227,134.91,57.3474444425,-14.45,59.1399347656,1.9674444425000002,0,1.9674444425000002,55.38,-14.45,57.2341410349,134.53,1.9674444425000002,0.0,1.9674444425000002,1.9674444425000002,0,1.9674444425000002,0.0,0.0,0.0,0.0
2020-09-24 05:00:00,57.5549999981,-14.59,59.3754673648,1.8849999981,0,1.8849999981,55.67,-14.59,57.5501259773,134.91,57.2249999981,-14.41,59.0114287641,1.8849999981,0,1.8849999981,55.34,-14.41,57.1853451507,134.53,1.8849999981,0.0,1.8849999981,1.8849999981,0,1.8849999981,0.0,0.0,0.0,0.0
2020-09-24 05:30:00,59.6979999982,-14.06,61.3313525351,1.8179999982,0,1.8179999982,57.88,-14.06,59.5632269106,134.3,59.3679999982,-13.89,60.9712352162,1.8179999982,0,1.8179999982,57.55,-13.89,59.2024881234,133.97,1.8179999982,0.0,1.8179999982,1.8179999982,0,1.8179999982,0.0,0.0,0.0,0.0
2020-09-24 06:00:00,63.1783333314,-13.43,64.589989182,1.9283333314000002,0,1.9283333314000002,61.25,-13.43,62.7050827286,133.81,62.8183333314,-13.25,64.2005101423,1.9283333314000002,0,1.9283333314000002,60.89,-13.25,62.3149628901,133.45,1.9283333314000002,0.0,1.9283333314000002,1.9283333314000002,0,1.9283333314000002,0.0,0.0,0.0,0.0
2020-09-24 06:30:00,70.3301111093,-13.13,71.54524043320001,1.8501111093,0,1.8501111093,68.48,-13.13,69.7273784105,132.93,69.9401111093,-12.94,71.1270886651,1.8501111093,0,1.8501111093,68.09,-12.94,69.3086697319,132.53,1.8501111093,0.0,1.8501111093,1.8501111093,0,1.8501111093,0.0,0.0,0.0,0.0
2020-09-24 07:00:00,78.8402222203,-11.34,79.6515928262,1.9102222203,0,1.9102222203,76.93,-11.34,77.7613046444,132.07,78.4002222203,-11.16,79.1905325414,1.9102222203,0,1.9102222203,76.49,-11.16,77.29984282,131.67,1.9102222203,0.0,1.9102222203,1.9102222203,0,1.9102222203,0.0,0.0,0.0,0.0
2020-09-24 07:30:00,88.2157777743,-11.79,89.0001547657,3.5157777743,0,3.5157777743,84.7,-11.79,85.51663054630001,131.62,87.7157777743,-11.61,88.4807875787,3.5157777743,0,3.5157777743,84.2,-11.61,84.9966593461,131.25,3.5157777743,0.0,3.5157777743,3.5157777743,0,3.5157777743,0.0,0.0,0.0,0.0
2020-09-24 08:00:00,88.7195555457,-12.17,89.5503681524,9.8495555457,0,9.8495555457,78.87,-12.17,79.8034197262,131.62,88.2395555457,-11.98,89.0490851323,9.8495555457,0,9.8495555457,78.39,-11.98,79.3001418662,131.25,9.8495555457,0.0,9.8495555457,9.8495555457,0,9.8495555457,0.0,0.0,0.0,0.0
2020-09-24 08:30:00,89.2292222105,-11.22,89.9318769753,11.7092222105,0,11.7092222105,77.52,-11.22,78.3277651922,131.23,88.7692222105,-11.03,89.4518625399,11.7092222105,0,11.7092222105,77.06,-11.03,77.8453884312,130.88,11.7092222105,0.0,11.7092222105,11.7092222105,0,11.7092222105,0.0,0.0,0.0,0.0
2020-09-24 09:00:00,88.0019999835,-9.59,88.5229919349,16.4519999835,0,16.4519999835,71.55,-9.59,72.1898233825,131.67,87.5319999835,-9.41,88.0363511347,16.4519999835,0,16.4519999835,71.08,-9.41,71.7001708506,131.3,16.4519999835,0.0,16.4519999835,16.4519999835,0,16.4519999835,0.0,0.0,0.0,0.0
2020-09-24 09:30:00,84.7911110917,-8.86,85.252754326,19.4211110917,0,19.4211110917,65.37,-8.86,65.9676928504,132.0,84.3911110917,-8.71,84.8393996401,19.4211110917,0,19.4211110917,64.97,-8.71,65.5512395001,131.64,19.4211110917,0.0,19.4211110917,19.4211110917,0,19.4211110917,0.0,0.0,0.0,0.0
2020-09-24 10:00:00,81.1093333169,-9.03,81.6104457231,16.3893333169,0,16.3893333169,64.72,-9.03,65.3469149999,132.0,80.6793333169,-8.87,81.1654589371,16.3893333169,0,16.3893333169,64.29,-8.87,64.8990061557,131.64,16.3893333169,0.0,16.3893333169,16.3893333169,0,16.3893333169,0.0,0.0,0.0,0.0
2020-09-24 10:30:00,78.6249999896,-9.27,79.1695871112,10.4349999896,0,10.4349999896,68.19,-9.27,68.8172144162,131.83,78.1849999896,-9.12,78.7151105149,10.4349999896,0,10.4349999896,67.75,-9.12,68.3610773759,131.44,10.4349999896,0.0,10.4349999896,10.4349999896,0,10.4349999896,0.0,0.0,0.0,0.0
2020-09-24 11:00:00,91.2208888796,-7.72,91.5469768369,9.3008888796,0,9.3008888796,81.92,-7.72,82.2829557077,131.32,90.7108888796,-7.57,91.0262064536,9.3008888796,0,9.3008888796,81.41,-7.57,81.7611949521,130.96,9.3008888796,0.0,9.3008888796,9.3008888796,0,9.3008888796,0.0,0.0,0.0,0.0
2020-09-24 11:30:00,93.1439999855,-12.38,93.9631264555,14.5039999855,0,14.5039999855,78.64,-12.38,79.6085045708,131.9,92.6439999855,-12.19,93.4425322501,14.5039999855,0,14.5039999855,78.14,-12.19,79.0851168046,131.51,14.5039999855,0.0,14.5039999855,14.5039999855,0,14.5039999855,0.0,0.0,0.0,0.0
2020-09-24 12:00:00,89.3169999828,-13.21,90.2885961012,17.1669999828,0,17.1669999828,72.15,-13.21,73.349346282,131.81,88.8569999828,-13.01,89.804379325,17.1669999828,0,17.1669999828,71.69,-13.01,72.8609374082,131.44,17.1669999828,0.0,17.1669999828,17.1669999828,0,17.1669999828,0.0,0.0,0.0,0.0
2020-09-24 12:30:00,89.7908888714,-13.06,90.7357003847,17.5208888714,0,17.5208888714,72.27,-13.06,73.4405644041,131.81,89.3308888714,-12.87,90.2532249094,17.5208888714,0,17.5208888714,71.81,-12.87,72.9541842529,131.44,17.5208888714,0.0,17.5208888714,17.5208888714,0,17.5208888714,0.0,0.0,0.0,0.0
2020-09-24 13:00:00,84.5327777613,-13.71,85.6373435835,16.4627777613,0,16.4627777613,68.07,-13.71,69.436942617,131.95,84.0927777613,-13.52,85.1726814866,16.4627777613,0,16.4627777613,67.63,-13.52,68.968161495,131.59,16.4627777613,0.0,16.4627777613,16.4627777613,0,16.4627777613,0.0,0.0,0.0,0.0
2020-09-24 13:30:00,75.8902222012,-16.06,77.5709315772,20.9902222012,0,20.9902222012,54.9,-16.06,57.200818176,132.88,75.4902222012,-15.85,77.1362181338,20.9902222012,0,20.9902222012,54.5,-15.85,56.7580170549,132.5,20.9902222012,0.0,20.9902222012,20.9902222012,0,20.9902222012,0.0,0.0,0.0,0.0
2020-09-24 14:00:00,70.825333313,-16.47,72.7151204283,20.335333313,0,20.335333313,50.49,-16.47,53.1083891678,133.36,70.485333313,-16.26,72.336504009,20.335333313,0,20.335333313,50.15,-16.26,52.7201109635,132.98,20.335333313,0.0,20.335333313,20.335333313,0,20.335333313,0.0,0.0,0.0,0.0
2020-09-24 14:30:00,68.4088888659,-16.21,70.3032017469,22.9588888659,0,22.9588888659,45.45,-16.21,48.2541873831,133.5,68.1088888659,-15.99,69.9607092771,22.9588888659,0,22.9588888659,45.15,-15.99,47.8978350241,133.12,22.9588888659,0.0,22.9588888659,22.9588888659,0,22.9588888659,0.0,0.0,0.0,0.0
2020-09-24 15:00:00,73.6086666433,-13.42,74.8220034816,23.3486666433,0,23.3486666433,50.26,-13.42,52.0208035309,133.02,73.2786666433,-13.23,74.4633862044,23.3486666433,0,23.3486666433,49.93,-13.23,51.6530521847,132.63,23.3486666433,0.0,23.3486666433,23.3486666433,0,23.3486666433,0.0,0.0,0.0,0.0
2020-09-24 15:30:00,70.9093333089,-13.26,72.1384859164,24.4593333089,0,24.4593333089,46.45,-13.26,48.3055907737,133.02,70.5893333089,-13.07,71.7891278467,24.4593333089,0,24.4593333089,46.13,-13.07,47.9458215072,132.63,24.4593333089,0.0,24.4593333089,24.4593333089,0,24.4593333089,0.0,0.0,0.0,0.0
2020-09-24 16:00:00,70.8258888671,-13.41,72.0842190345,21.8058888671,0,21.8058888671,49.02,-13.41,50.821142254,132.89,70.5158888671,-13.22,71.7444003579,21.8058888671,0,21.8058888671,48.71,-13.22,50.4720962513,132.44,21.8058888671,0.0,21.8058888671,21.8058888671,0,21.8058888671,0.0,0.0,0.0,0.0
2020-09-24 16:30:00,67.9523333124,-13.23,69.2282637555,20.9623333124,0,20.9623333124,46.99,-13.23,48.8169335375,132.58,67.6523333124,-13.04,68.8976037508,20.9623333124,0,20.9623333124,46.69,-13.04,48.4767748515,132.21,20.9623333124,0.0,20.9623333124,20.9623333124,0,20.9623333124,0.0,0.0,0.0,0.0
2020-09-24 17:00:00,76.7785555404,-12.9,77.8547146349,15.1185555404,0,15.1185555404,61.66,-12.9,62.9949648782,132.43,76.4385555404,-12.7,77.4864037952,15.1185555404,0,15.1185555404,61.32,-12.7,62.6213414101,132.08,15.1185555404,0.0,15.1185555404,15.1185555404,0,15.1185555404,0.0,0.0,0.0,0.0
2020-09-24 17:30:00,92.4114444359,-10.91,93.0532275783,8.5414444359,0,8.5414444359,83.87,-10.91,84.5766220654,131.76,91.9314444359,-10.71,92.5531986269,8.5414444359,0,8.5414444359,83.39,-10.71,84.0749439488,131.35,8.5414444359,0.0,8.5414444359,8.5414444359,0,8.5414444359,0.0,0.0,0.0,0.0
2020-09-24 18:00:00,98.1128888793,-9.63,98.5843591258,9.5628888793,0,9.5628888793,88.55,-9.63,89.0721022543,131.3,97.5928888793,-9.43,98.0474214848,9.5628888793,0,9.5628888793,88.03,-9.43,88.5336421932,130.96,9.5628888793,0.0,9.5628888793,9.5628888793,0,9.5628888793,0.0,0.0,0.0,0.0
2020-09-24 18:30:00,99.4953333243,-9.62,99.9593204924,9.0653333243,0,9.0653333243,90.43,-9.62,90.9402512642,131.02,98.9553333243,-9.44,99.4045853737,9.0653333243,0,9.0653333243,89.89,-9.44,90.3843222025,130.63,9.0653333243,0.0,9.0653333243,9.0653333243,0,9.0653333243,0.0,0.0,0.0,0.0
2020-09-24 19:00:00,99.2623333249,-10.23,99.7880940649,8.4623333249,0,8.4623333249,90.8,-10.23,91.3744652515,131.02,98.7023333249,-10.03,99.2106420893,8.4623333249,0,8.4623333249,90.24,-10.03,90.7956964839,130.55,8.4623333249,0.0,8.4623333249,8.4623333249,0,8.4623333249,0.0,0.0,0.0,0.0
2020-09-24 19:30:00,98.6353333252,-10.37,99.1789588581,8.1653333252,0,8.1653333252,90.47,-10.37,91.0623841111,130.88,98.0953333252,-10.17,98.6211099115,8.1653333252,0,8.1653333252,89.93,-10.17,90.5032253569,130.55,8.1653333252,0.0,8.1653333252,8.1653333252,0,8.1653333252,0.0,0.0,0.0,0.0
2020-09-24 20:00:00,96.6435555476,-11.18,97.2880734154,8.0035555476,0,8.0035555476,88.64,-11.18,89.3422744282,131.32,96.1035555476,-10.99,96.7298996633,8.0035555476,0,8.0035555476,88.1,-10.99,88.7828254788,130.91,8.0035555476,0.0,8.0035555476,8.0035555476,0,8.0035555476,0.0,0.0,0.0,0.0
2020-09-24 20:30:00,91.0262222149,-13.02,91.9526700575,7.3462222149,0,7.3462222149,83.68,-13.02,84.6868513997,132.13,90.5162222149,-12.82,91.4195760439,7.3462222149,0,7.3462222149,83.17,-12.82,84.1522507126,131.71,7.3462222149,0.0,7.3462222149,7.3462222149,0,7.3462222149,0.0,0.0,0.0,0.0
2020-09-24 21:00:00,85.8537777724,-14.42,87.0563470276,5.3937777724,0,5.3937777724,80.46,-14.42,81.7419598493,132.28,85.3737777724,-14.22,86.5499297003,5.3937777724,0,5.3937777724,79.98,-14.22,81.234283403,131.88,5.3937777724,0.0,5.3937777724,5.3937777724,0,5.3937777724,0.0,0.0,0.0,0.0
2020-09-24 21:30:00,80.8052222174,-15.28,82.2372320643,4.8352222174,0,4.8352222174,75.97,-15.28,77.4914143631,132.07,80.3352222174,-15.08,81.7383283944,4.8352222174,0,4.8352222174,75.5,-15.08,76.9912748303,131.69,4.8352222174,0.0,4.8352222174,4.8352222174,0,4.8352222174,0.0,0.0,0.0,0.0
2020-09-24 22:00:00,74.1692222167,-17.01,76.0947673906,5.5392222167,0,5.5392222167,68.63,-17.01,70.7065555659,132.47,73.7592222167,-16.81,75.6505053652,5.5392222167,0,5.5392222167,68.22,-16.81,70.2605472509,132.11,5.5392222167,0.0,5.5392222167,5.5392222167,0,5.5392222167,0.0,0.0,0.0,0.0
2020-09-24 22:30:00,66.8075555534,-18.58,69.343102606,2.1575555534,0,2.1575555534,64.65,-18.58,67.2669227778,133.12,66.4175555534,-18.35,68.9058356432,2.1575555534,0,2.1575555534,64.26,-18.35,66.828662264,132.74,2.1575555534,0.0,2.1575555534,2.1575555534,0,2.1575555534,0.0,0.0,0.0,0.0
2020-09-24 23:00:00,60.4077777756,-18.53,63.1859202338,2.1377777756,0,2.1377777756,58.27,-18.53,61.1453497823,132.93,60.0477777756,-18.31,62.777318482,2.1377777756,0,2.1377777756,57.91,-18.31,60.735691319,132.54,2.1377777756,0.0,2.1377777756,2.1377777756,0,2.1377777756,0.0,0.0,0.0,0.0
2020-09-24 23:30:00,60.057111109,-20.5,63.459487823,2.097111109,0,2.097111109,57.96,-20.5,61.4785458514,133.64,59.717111109,-20.28,63.0667246589,2.097111109,0,2.097111109,57.62,-20.28,61.0847182199,133.26,2.097111109,0.0,2.097111109,2.097111109,0,2.097111109,0.0,0.0,0.0,0.0
2020-09-25 00:00:00,56.7656666646,-21.45,60.6831394366,2.0656666646,0,2.0656666646,54.7,-21.45,58.7553614575,134.14,56.4356666646,-21.23,60.2967442892,2.0656666646,0,2.0656666646,54.37,-21.23,58.3678832921,133.77,2.0656666646,0.0,2.0656666646,2.0656666646,0,2.0656666646,0.0,0.0,0.0,0.0
2020-09-25 00:30:00,55.7498888869,-15.22,57.7901246832,2.0198888869,0,2.0198888869,53.73,-15.22,55.8440802592,133.82,55.4298888869,-15.02,57.4288514774,2.0198888869,0,2.0198888869,53.41,-15.02,55.4817852993,133.47,2.0198888869,0.0,2.0198888869,2.0198888869,0,2.0198888869,0.0,0.0,0.0,0.0
2020-09-25 01:00:00,54.1323333314,-14.9,56.1455208534,1.9823333314,0,1.9823333314,52.15,-14.9,54.2368186751,133.62,53.8323333314,-14.72,55.8085881554,1.9823333314,0,1.9823333314,51.85,-14.72,53.8989879311,133.24,1.9823333314,0.0,1.9823333314,1.9823333314,0,1.9823333314,0.0,0.0,0.0,0.0
2020-09-25 01:30:00,58.7676666647,-15.51,60.7799205759,1.9276666647,0,1.9276666647,56.84,-15.51,58.9181270918,133.78,58.4476666647,-15.33,60.4246525729,1.9276666647,0,1.9276666647,56.52,-15.33,58.5620978108,133.36,1.9276666647,0.0,1.9276666647,1.9276666647,0,1.9276666647,0.0,0.0,0.0,0.0
2020-09-25 02:00:00,62.3122222203,-17.03,64.5974762513,1.8922222202999999,0,1.8922222202999999,60.42,-17.03,62.7741770157,133.65,61.9622222203,-16.83,64.2072105178,1.8922222202999999,0,1.8922222202999999,60.07,-16.83,62.3831211146,133.36,1.8922222202999999,0.0,1.8922222202999999,1.8922222202999999,0,1.8922222202999999,0.0,0.0,0.0,0.0
2020-09-25 02:30:00,61.4973333314,-17.59,63.9635060552,1.9373333314,0,1.9373333314,59.56,-17.59,62.1031537041,134.05,61.1373333314,-17.39,63.5624545378,1.9373333314,0,1.9373333314,59.2,-17.39,61.7013136003,133.61,1.9373333314,0.0,1.9373333314,1.9373333314,0,1.9373333314,0.0,0.0,0.0,0.0
2020-09-25 03:00:00,59.7547777759,-17.73,62.3296588074,1.8347777759000001,0,1.8347777759000001,57.92,-17.73,60.57292547,134.27,59.4047777759,-17.53,61.9372950863,1.8347777759000001,0,1.8347777759000001,57.57,-17.53,60.1797789959,133.92,1.8347777759000001,0.0,1.8347777759000001,1.8347777759000001,0,1.8347777759000001,0.0,0.0,0.0,0.0
2020-09-25 03:30:00,58.5623333315,-17.89,61.2339692101,1.8723333315000001,0,1.8723333315000001,56.69,-17.89,59.4458425796,134.39,58.2323333315,-17.67,60.8541990764,1.8723333315000001,0,1.8723333315000001,56.36,-17.67,59.0650361889,134.02,1.8723333315000001,0.0,1.8723333315000001,1.8723333315000001,0,1.8723333315000001,0.0,0.0,0.0,0.0
2020-09-25 04:00:00,57.6006666647,-18.21,60.410602548,1.9706666647,0,1.9706666647,55.63,-18.21,58.5346136914,134.68,57.2606666647,-18.01,60.0261946727,1.9706666647,0,1.9706666647,55.29,-18.01,58.1493267373,134.3,1.9706666647,0.0,1.9706666647,1.9706666647,0,1.9706666647,0.0,0.0,0.0,0.0
2020-09-25 04:30:00,57.1663333313,-18.55,60.100683578,2.0563333313,0,2.0563333313,55.11,-18.55,58.1482123543,134.79,56.8363333313,-18.33,59.7189893296,2.0563333313,0,2.0563333313,54.78,-18.33,57.76536419,134.44,2.0563333313,0.0,2.0563333313,2.0563333313,0,2.0563333313,0.0,0.0,0.0,0.0
2020-09-25 05:00:00,56.7275555535,-18.71,59.7334048843,2.0675555535,0,2.0675555535,54.66,-18.71,57.7735207513,134.9,56.3975555535,-18.49,59.3511952062,2.0675555535,0,2.0675555535,54.33,-18.49,57.390147238,134.52,2.0675555535,0.0,2.0675555535,2.0675555535,0,2.0675555535,0.0,0.0,0.0,0.0
2020-09-25 05:30:00,58.7638888869,-17.72,61.377463593,2.0338888869,0,2.0338888869,56.73,-17.72,59.4330825383,133.9,58.4238888869,-17.51,60.9914001533,2.0338888869,0,2.0338888869,56.39,-17.51,59.0460176473,133.49,2.0338888869,0.0,2.0338888869,2.0338888869,0,2.0338888869,0.0,0.0,0.0,0.0
2020-09-25 06:00:00,61.5907777757,-16.95,63.8805636091,2.0307777757,0,2.0307777757,59.56,-16.95,61.9249230924,133.55,61.2507777757,-16.73,63.4944932898,2.0307777757,0,2.0307777757,59.22,-16.73,61.5378038282,133.17,2.0307777757,0.0,2.0307777757,2.0307777757,0,2.0307777757,0.0,0.0,0.0,0.0
2020-09-25 06:30:00,70.1001111091,-14.46,71.5759539057,2.0101111091,0,2.0101111091,68.09,-14.46,69.6084743404,132.64,69.7001111091,-14.25,71.1418863162,2.0101111091,0,2.0101111091,67.69,-14.25,69.1736843026,132.24,2.0101111091,0.0,2.0101111091,2.0101111091,0,2.0101111091,0.0,0.0,0.0,0.0
2020-09-25 07:00:00,78.3403333313,-12.43,79.3203172363,2.0003333313,0,2.0003333313,76.34,-12.43,77.3453327616,131.89,77.8803333313,-12.23,78.8347589569,2.0003333313,0,2.0003333313,75.88,-12.23,76.8592694475,131.54,2.0003333313,0.0,2.0003333313,2.0003333313,0,2.0003333313,0.0,0.0,0.0,0.0
2020-09-25 07:30:00,87.7565555533,-17.18,89.4223989981,2.2765555533,0,2.2765555533,85.48,-17.18,87.1893502671,131.73,87.2565555533,-16.95,88.8876199874,2.2765555533,0,2.2765555533,84.98,-16.95,86.6539260507,131.37,2.2765555533,0.0,2.2765555533,2.2765555533,0,2.2765555533,0.0,0.0,0.0,0.0
2020-09-25 08:00:00,93.2141111077,-16.14,94.6011105094,3.3741111077,0,3.3741111077,89.84,-16.14,91.2782843835,131.43,92.6541111077,-15.89,94.006789144,3.3741111077,0,3.3741111077,89.28,-15.89,90.6830221155,131.06,3.3741111077,0.0,3.3741111077,3.3741111077,0,3.3741111077,0.0,0.0,0.0,0.0
2020-09-25 08:30:00,93.8741111015,-14.73,95.0227427257,9.5641111015,0,9.5641111015,84.31,-14.73,85.587084306,131.43,93.3241111015,-14.5,94.4438442298,9.5641111015,0,9.5641111015,83.76,-14.5,85.0058092133,131.06,9.5641111015,0.0,9.5641111015,9.5641111015,0,9.5641111015,0.0,0.0,0.0,0.0
2020-09-25 09:00:00,90.9411110988,-13.98,92.0093804342,12.3211110988,0,12.3211110988,78.62,-13.98,79.8532704402,131.75,90.4311110988,-13.76,91.4719818008,12.3211110988,0,12.3211110988,78.11,-13.76,79.31273353,131.37,12.3211110988,0.0,12.3211110988,12.3211110988,0,12.3211110988,0.0,0.0,0.0,0.0
2020-09-25 09:30:00,83.4996666487,-14.74,84.7906948341,17.9696666487,0,17.9696666487,65.53,-14.74,67.1673172012,132.47,83.0396666487,-14.54,84.3030120288,17.9696666487,0,17.9696666487,65.07,-14.54,66.6747065985,132.08,17.9696666487,0.0,17.9696666487,17.9696666487,0,17.9696666487,0.0,0.0,0.0,0.0
2020-09-25 10:00:00,80.7061110898,-15.11,82.108394621,21.3161110898,0,21.3161110898,59.39,-15.11,61.2820055155,132.99,80.3061110898,-14.89,81.6748650343,21.3161110898,0,21.3161110898,58.99,-14.89,60.8402186058,132.58,21.3161110898,0.0,21.3161110898,21.3161110898,0,21.3161110898,0.0,0.0,0.0,0.0
2020-09-25 10:30:00,78.0559999768,-14.58,79.4060169784,23.2259999768,0,23.2259999768,54.83,-14.58,56.7353972402,132.99,77.6459999768,-14.38,78.9663581052,23.2259999768,0,23.2259999768,54.42,-14.38,56.2878388286,132.58,23.2259999768,0.0,23.2259999768,23.2259999768,0,23.2259999768,0.0,0.0,0.0,0.0
2020-09-25 11:00:00,73.3147777569,-14.42,74.7194287822,20.9147777569,0,20.9147777569,52.4,-14.42,54.3479199234,132.99,72.9447777569,-14.22,74.3178915336,20.9147777569,0,20.9147777569,52.03,-14.22,53.9381988947,132.58,20.9147777569,0.0,20.9147777569,20.9147777569,0,20.9147777569,0.0,0.0,0.0,0.0
2020-09-25 11:30:00,72.9673333095,-13.56,74.2166108786,23.8173333095,0,23.8173333095,49.15,-13.56,50.9862344168,132.55,72.5873333095,-13.37,73.8083860885,23.8173333095,0,23.8173333095,48.77,-13.37,50.5694552077,132.2,23.8173333095,0.0,23.8173333095,23.8173333095,0,23.8173333095,0.0,0.0,0.0,0.0
2020-09-25 12:00:00,70.7095555267,-17.19,72.7690685854,28.8595555267,0,28.8595555267,41.85,-17.19,45.2428845234,133.01,70.2295555267,-4.71,70.3873182433,28.8595555267,0,28.8595555267,41.37,-4.71,41.6372549527,132.65,28.8595555267,0.0,28.8595555267,28.8595555267,0,28.8595555267,0.0,0.0,0.0,0.0
2020-09-25 12:30:00,72.8588888595,-16.9,74.793232888,29.4088888595,0,29.4088888595,43.45,-16.9,46.6209448639,132.93,55.3388888595,-0.07,55.3389331321,29.4088888595,0,29.4088888595,25.93,-0.07,25.930094485,132.99,46.4088888595,-5.02,46.6796033099,29.4088888595,0,29.4088888595,17.0,-5.02,17.7256988579,128.63
2020-09-25 13:00:00,72.8434444168,-10.62,73.613529969,27.6634444168,0,27.6634444168,45.18,-10.62,46.4113865339,132.35,27.6634444168,0.0,27.6634444168,27.6634444168,0,27.6634444168,0.0,0.0,0.0,133.18,74.8634444168,-15.98,76.5499556495,27.6634444168,0,27.6634444168,47.2,-15.98,49.8317208212,132.23
2020-09-25 13:30:00,68.0483333022,-10.81,68.9016093078,31.1383333022,0,31.1383333022,36.91,-10.81,38.4604238146,132.82,31.1383333022,0.0,31.1383333022,31.1383333022,0,31.1383333022,0.0,0.0,0.0,133.65,69.6283333022,-16.26,71.5016950739,31.1383333022,0,31.1383333022,38.49,-16.26,41.7835817038,132.73
2020-09-25 14:00:00,68.1039999701,-7.5,68.5157267489,29.8539999701,0,29.8539999701,38.25,-7.5,38.9783593806,133.29,29.8539999701,0.0,29.8539999701,29.8539999701,0,29.8539999701,0.0,0.0,0.0,134.51,69.7539999701,-12.79,70.9168852378,29.8539999701,0,29.8539999701,39.9,-12.79,41.8998102621,133.16
2020-09-25 14:30:00,66.397111085,-4.27,66.5342713227,26.067111085,0,26.067111085,40.33,-4.27,40.5554164077,132.46,26.067111085,0.0,26.067111085,26.067111085,0,26.067111085,0.0,0.0,0.0,133.98,68.137111085,-9.37,68.7783600198,26.067111085,0,26.067111085,42.07,-9.37,43.1008329386,132.3
2020-09-25 15:00:00,64.6061110862,-3.96,64.7273604412,24.8761110862,0,24.8761110862,39.73,-3.96,39.9268643898,132.46,24.8761110862,0.0,24.8761110862,24.8761110862,0,24.8761110862,0.0,0.0,0.0,133.98,66.2961110862,-9.04,66.9096102601,24.8761110862,0,24.8761110862,41.42,-9.04,42.3950232928,132.3
2020-09-25 15:30:00,64.5926666428,-5.36,64.814675684,23.8626666428,0,23.8626666428,40.73,-5.36,41.0811696523,132.59,23.8626666428,0.0,23.8626666428,23.8626666428,0,23.8626666428,0.0,0.0,0.0,133.98,66.3326666428,-10.52,67.1616934267,23.8626666428,0,23.8626666428,42.47,-10.52,43.7535290005,132.41
2020-09-25 16:00:00,66.5826666453,-7.62,67.0172805894,21.3526666453,0,21.3526666453,45.23,-7.62,45.8673881968,132.69,21.3526666453,0.0,21.3526666453,21.3526666453,0,21.3526666453,0.0,0.0,0.0,133.91,68.5726666453,-12.88,69.7718067048,21.3526666453,0,21.3526666453,47.22,-12.88,48.9450998569,132.52
2020-09-25 16:30:00,74.8703333128,-8.26,75.3245936621,20.5803333128,0,20.5803333128,54.29,-8.26,54.9147675949,132.57,20.5803333128,0.0,20.5803333128,20.5803333128,0,20.5803333128,0.0,0.0,0.0,133.76,77.3103333128,-13.47,78.4750185532,20.5803333128,0,20.5803333128,56.73,-13.47,58.3072362576,132.38
2020-09-25 17:00:00,76.1111110915,-8.28,76.5601700075,19.6211110915,0,19.6211110915,56.49,-8.28,57.0935942116,132.38,19.6211110915,0.0,19.6211110915,19.6211110915,0,19.6211110915,0.0,0.0,0.0,133.59,78.6611110915,-13.49,79.8094637129,19.6211110915,0,19.6211110915,59.04,-13.49,60.5615529854,132.19
