Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-25 17:30:00,83.5868888744,-8.15,83.9832750713,14.5368888744,0,14.5368888744,69.05,-8.15,69.5293103662,131.86,14.5368888744,0.0,14.5368888744,14.5368888744,0,14.5368888744,0.0,0.0,0.0,133.23,86.8068888744,-13.23,87.8092754556,14.5368888744,0,14.5368888744,72.27,-13.23,73.4709861102,131.76
2020-09-25 18:00:00,88.7098888769,-8.01,89.0707835632,11.9398888769,0,11.9398888769,76.77,-8.01,77.1867410894,131.37,11.9398888769,0.0,11.9398888769,11.9398888769,0,11.9398888769,0.0,0.0,0.0,132.82,92.2598888769,-12.99,93.1698835225,11.9398888769,0,11.9398888769,80.32,-12.99,81.3636436008,131.26
2020-09-25 18:30:00,93.3197777671,-7.47,93.6182771819,10.6497777671,0,10.6497777671,82.67,-7.47,83.0068057451,131.06,10.6497777671,0.0,10.6497777671,10.6497777671,0,10.6497777671,0.0,0.0,0.0,132.65,97.1797777671,-12.39,97.9664294892,10.6497777671,0,10.6497777671,86.53,-12.39,87.4125448663,130.9
2020-09-25 19:00:00,91.620666656,-8.15,91.9824388592,10.690666656,0,10.690666656,80.93,-8.15,81.3393348879,130.93,10.690666656,0.0,10.690666656,10.690666656,0,10.690666656,0.0,0.0,0.0,132.41,95.360666656,-13.09,96.2548951746,10.690666656,0,10.690666656,84.67,-13.09,85.6758834212,130.8
2020-09-25 19:30:00,90.8515555456,-9.68,91.365789796,9.9615555456,0,9.9615555456,80.89,-9.68,81.4671375464,130.93,9.9615555456,0.0,9.9615555456,9.9615555456,0,9.9615555456,0.0,0.0,0.0,132.19,94.6215555456,-14.7,95.7566121679,9.9615555456,0,9.9615555456,84.66,-14.7,85.9267455453,130.8
2020-09-25 20:00:00,86.8395555456,-14.91,88.1102519992,9.949555545599999,0,9.949555545599999,76.89,-14.91,78.3222841853,131.1,9.949555545599999,0.0,9.949555545599999,9.949555545599999,0,9.949555545599999,0.0,0.0,0.0,131.78,90.4495555456,-20.21,92.6799125938,9.949555545599999,0,9.949555545599999,80.5,-20.21,82.9981572085,130.97
2020-09-25 20:30:00,83.6682222134,-15.74,85.1358855498,8.7982222134,0,8.7982222134,74.87,-15.74,76.5066304316,130.7,8.7982222134,0.0,8.7982222134,8.7982222134,0,8.7982222134,0.0,0.0,0.0,131.33,87.2182222134,-21.07,89.7271596902,8.7982222134,0,8.7982222134,78.42,-21.07,81.2012395226,130.57
2020-09-25 21:00:00,82.8687777696,-17.63,84.7233806515,8.1887777696,0,8.1887777696,74.68,-17.63,76.7327785239,131.11,8.1887777696,0.0,8.1887777696,8.1887777696,0,8.1887777696,0.0,0.0,0.0,131.52,86.3787777696,-23.09,89.4116398964,8.1887777696,0,8.1887777696,78.19,-23.09,81.528057747,130.98
2020-09-25 21:30:00,79.1338888807,-19.09,81.403933992,8.2138888807,0,8.2138888807,70.92,-19.09,73.4443632963,131.59,8.2138888807,0.0,8.2138888807,8.2138888807,0,8.2138888807,0.0,0.0,0.0,131.84,82.4738888807,-24.66,86.0816934493,8.2138888807,0,8.2138888807,74.26,-24.66,78.2474485207,131.45
2020-09-25 22:00:00,76.2684444371,-20.6,79.0014912319,7.3284444371,0,7.3284444371,68.94,-20.6,71.9519534134,132.21,7.3284444371,0.0,7.3284444371,7.3284444371,0,7.3284444371,0.0,0.0,0.0,132.3,79.5184444371,-26.3,83.7548387002,7.3284444371,0,7.3284444371,72.19,-26.3,76.8315436523,132.06
2020-09-25 22:30:00,72.3571111092,-21.87,75.59000217,1.9371111092,0,1.9371111092,70.42,-21.87,73.7378688328,132.64,1.9371111092,0.0,1.9371111092,1.9371111092,0,1.9371111092,0.0,0.0,0.0,132.6,75.6471111092,-27.62,80.5316696658,1.9371111092,0,1.9371111092,73.71,-27.62,78.71485565,132.49
2020-09-25 23:00:00,66.463666665,-22.91,70.3014017396,1.713666665,0,1.713666665,64.75,-22.91,68.6835540723,132.75,1.713666665,0.0,1.713666665,1.713666665,0,1.713666665,0.0,0.0,0.0,132.6,69.483666665,-28.78,75.2081666656,1.713666665,0,1.713666665,67.77,-28.78,73.6278568206,132.6
2020-09-25 23:30:00,58.8365555538,-21.35,62.5904367251,1.7165555538000001,0,1.7165555538000001,57.12,-21.35,60.9796433246,133.12,1.7165555538000001,0.0,1.7165555538000001,1.7165555538000001,0,1.7165555538000001,0.0,0.0,0.0,133.04,61.4865555538,-27.21,67.2382377362,1.7165555538000001,0,1.7165555538000001,59.77,-27.21,65.6721935068,132.99
2020-09-26 00:00:00,58.5419999983,-20.56,62.0473961082,1.6819999983,0,1.6819999983,56.86,-20.56,60.4629903329,133.7,1.6819999983,0.0,1.6819999983,1.6819999983,0,1.6819999983,0.0,0.0,0.0,133.73,61.1919999983,-26.43,66.6558756885,1.6819999983,0,1.6819999983,59.51,-26.43,65.115167204,133.6
2020-09-26 00:30:00,57.5984444428,-20.62,61.1781431741,1.6484444428,0,1.6484444428,55.95,-20.62,59.6287422306,134.02,1.6484444428,0.0,1.6484444428,1.6484444428,0,1.6484444428,0.0,0.0,0.0,134.05,60.1684444428,-26.54,65.7617921491,1.6484444428,0,1.6484444428,58.52,-26.54,64.2569996187,133.85
2020-09-26 01:00:00,55.8803333317,-20.94,59.674913098,1.6603333317,0,1.6603333317,54.22,-20.94,58.1230763123,134.11,1.6603333317,0.0,1.6603333317,1.6603333317,0,1.6603333317,0.0,0.0,0.0,134.05,58.3903333317,-26.88,64.2803657938,1.6603333317,0,1.6603333317,56.73,-26.88,62.7760089525,133.95
2020-09-26 01:30:00,58.5059999983,-19.44,61.6511608634,1.6559999983,0,1.6559999983,56.85,-19.44,60.0819115874,132.78,1.6559999983,0.0,1.6559999983,1.6559999983,0,1.6559999983,0.0,0.0,0.0,132.96,61.1259999983,-25.2,66.1167745417,1.6559999983,0,1.6559999983,59.47,-25.2,64.5888604947,132.72
2020-09-26 02:00:00,57.6927777761,-19.77,60.9861419302,1.6427777761,0,1.6427777761,56.05,-19.77,59.4344630665,132.78,1.6427777761,0.0,1.6427777761,1.6427777761,0,1.6427777761,0.0,0.0,0.0,132.88,60.2827777761,-25.56,65.47768243,1.6427777761,0,1.6427777761,58.64,-25.56,63.9684547257,132.72
2020-09-26 02:30:00,56.8953333317,-20.06,60.3281240793,1.5953333317,0,1.5953333317,55.3,-20.06,58.8259602557,132.78,1.5953333317,0.0,1.5953333317,1.5953333317,0,1.5953333317,0.0,0.0,0.0,132.88,59.4453333317,-25.87,64.8305834844,1.5953333317,0,1.5953333317,57.85,-25.87,63.3709665383,132.72
2020-09-26 03:00:00,55.2647777762,-20.26,58.8613902542,1.5747777762,0,1.5747777762,53.69,-20.26,57.3853962259,133.09,1.5747777762,0.0,1.5747777762,1.5747777762,0,1.5747777762,0.0,0.0,0.0,133.07,57.7447777762,-26.11,63.3734286624,1.5747777762,0,1.5747777762,56.17,-26.11,61.941916341,132.99
2020-09-26 03:30:00,54.6832222206,-20.32,58.3365853683,1.5932222206,0,1.5932222206,53.09,-20.32,56.8458485731,133.21,1.5932222206,0.0,1.5932222206,1.5932222206,0,1.5932222206,0.0,0.0,0.0,133.17,57.1232222206,-26.18,62.8367322262,1.5932222206,0,1.5932222206,55.53,-26.18,61.3919644579,133.09
2020-09-26 04:00:00,53.7524444428,-20.34,57.4720878651,1.6224444428,0,1.6224444428,52.13,-20.34,55.9575955523,133.34,1.6224444428,0.0,1.6224444428,1.6224444428,0,1.6224444428,0.0,0.0,0.0,133.33,56.1424444428,-26.21,61.959165327,1.6224444428,0,1.6224444428,54.52,-26.21,60.4929293389,133.09
2020-09-26 04:30:00,52.7671111094,-20.79,56.7150078448,1.6671111094,0,1.6671111094,51.1,-20.79,55.1673281934,133.15,1.6671111094,0.0,1.6671111094,1.6671111094,0,1.6671111094,0.0,0.0,0.0,133.13,55.1171111094,-26.69,61.2393014089,1.6671111094,0,1.6671111094,53.45,-26.69,59.7432724246,133.09
2020-09-26 05:00:00,52.444666665,-21.04,56.507739838,1.664666665,0,1.664666665,50.78,-21.04,54.9662623798,133.27,1.664666665,0.0,1.664666665,1.664666665,0,1.664666665,0.0,0.0,0.0,133.13,54.784666665,-26.94,61.050170365,1.664666665,0,1.664666665,53.12,-26.94,59.5608764207,133.09
2020-09-26 05:30:00,53.1355555538,-20.73,57.0361303387,1.7255555538,0,1.7255555538,51.41,-20.73,55.4321296722,132.69,1.7255555538,0.0,1.7255555538,1.7255555538,0,1.7255555538,0.0,0.0,0.0,132.55,55.5155555538,-26.59,61.5548942689,1.7255555538,0,1.7255555538,53.79,-26.59,60.0032682443,132.49
2020-09-26 06:00:00,54.6738888872,-21.79,58.8560806208,1.7138888872,0,1.7138888872,52.96,-21.79,57.2674925241,133.06,1.7138888872,0.0,1.7138888872,1.7138888872,0,1.7138888872,0.0,0.0,0.0,132.9,57.1238888872,-27.71,63.4900211182,1.7138888872,0,1.7138888872,55.41,-27.71,61.952499546,132.96
2020-09-26 06:30:00,59.030777776,-21.62,62.8653889262,1.730777776,0,1.730777776,57.3,-21.62,61.2430763434,133.21,1.730777776,0.0,1.730777776,1.730777776,0,1.730777776,0.0,0.0,0.0,133.09,61.710777776,-27.51,67.564933166,1.730777776,0,1.730777776,59.98,-27.51,65.9878814632,133.05
2020-09-26 07:00:00,63.3618888872,-20.63,66.635770149,1.7118888872,0,1.7118888872,61.65,-20.63,65.0101484385,132.86,1.7118888872,0.0,1.7118888872,1.7118888872,0,1.7118888872,0.0,0.0,0.0,132.88,66.2318888872,-26.42,71.3069386916,1.7118888872,0,1.7118888872,64.52,-26.42,69.7197733789,132.73
2020-09-26 07:30:00,69.1511111093,-19.65,71.8887937557,1.8511111093000001,0,1.8511111093000001,67.3,-19.65,70.1100028527,132.93,1.8511111093000001,0.0,1.8511111093000001,1.8511111093000001,0,1.8511111093000001,0.0,0.0,0.0,133.1,72.2911111093,-25.36,76.6102757168,1.8511111093000001,0,1.8511111093000001,70.44,-25.36,74.8660350226,132.73
2020-09-26 08:00:00,73.5331111079,-18.18,75.7471506342,3.2131111079,0,3.2131111079,70.32,-18.18,72.6320507765,132.41,3.2131111079,0.0,3.2131111079,3.2131111079,0,3.2131111079,0.0,0.0,0.0,132.71,76.8031111079,-23.77,80.3973306513,3.2131111079,0,3.2131111079,73.59,-23.77,77.3336989934,132.27
2020-09-26 08:30:00,76.6205555493,-17.25,78.5383475296,6.2305555493,0,6.2305555493,70.39,-17.25,72.4728542283,132.24,6.2305555493,0.0,6.2305555493,6.2305555493,0,6.2305555493,0.0,0.0,0.0,132.71,79.8905555493,-22.79,83.0775840163,6.2305555493,0,6.2305555493,73.66,-22.79,77.1049914078,132.06
2020-09-26 09:00:00,77.160666653,-16.48,78.9009434565,13.690666653000001,0,13.690666653000001,63.47,-16.48,65.5746239028,132.31,13.690666653000001,0.0,13.690666653000001,13.690666653000001,0,13.690666653000001,0.0,0.0,0.0,132.71,80.060666653,-22.02,83.033672356,13.690666653000001,0,13.690666653000001,66.37,-22.02,69.9275146133,132.15
2020-09-26 09:30:00,74.142333317,-14.55,75.5565224827,16.372333317,0,16.372333317,57.77,-14.55,59.5741168629,132.47,16.372333317,0.0,16.372333317,16.372333317,0,16.372333317,0.0,0.0,0.0,133.04,76.762333317,-20.06,79.3401500898,16.372333317,0,16.372333317,60.39,-20.06,63.6345480066,132.33
2020-09-26 10:00:00,68.3954444268,-14.06,69.8256429855,17.6554444268,0,17.6554444268,50.74,-14.06,52.651981919,133.22,17.6554444268,0.0,17.6554444268,17.6554444268,0,17.6554444268,0.0,0.0,0.0,133.81,70.6754444268,-19.62,73.3482300054,17.6554444268,0,17.6554444268,53.02,-19.62,56.5337492123,133.09
2020-09-26 10:30:00,66.3427777585,-13.28,67.658869047,19.2827777585,0,19.2827777585,47.06,-13.28,48.897873164399996,133.34,19.2827777585,0.0,19.2827777585,19.2827777585,0,19.2827777585,0.0,0.0,0.0,133.97,68.4627777585,-18.86,71.0130378058,19.2827777585,0,19.2827777585,49.18,-18.86,52.6723077148,133.18
2020-09-26 11:00:00,63.6562222026,-13.81,65.1370150153,19.6262222026,0,19.6262222026,44.03,-13.81,46.1449563875,133.53,19.6262222026,0.0,19.6262222026,19.6262222026,0,19.6262222026,0.0,0.0,0.0,134.09,65.5862222026,-19.44,68.4066235302,19.6262222026,0,19.6262222026,45.96,-19.44,49.902256462,133.39
2020-09-26 11:30:00,56.6649999782,-13.82,58.3259343905,21.8049999782,0,21.8049999782,34.86,-13.82,37.4994933299,133.76,21.8049999782,0.0,21.8049999782,21.8049999782,0,21.8049999782,0.0,0.0,0.0,134.25,58.1549999782,-19.5,61.33721564,21.8049999782,0,21.8049999782,36.35,-19.5,41.2501212119,133.58
2020-09-26 12:00:00,50.9174444214,-13.48,52.671591455,23.0874444214,0,23.0874444214,27.83,-13.48,30.9227957986,133.76,23.0874444214,0.0,23.0874444214,23.0874444214,0,23.0874444214,0.0,0.0,0.0,134.25,52.0574444214,-19.2,55.485291021,23.0874444214,0,23.0874444214,28.97,-19.2,34.7548687237,133.58
2020-09-26 12:30:00,50.6072221963,-13.2,52.3003913793,25.9272221963,0,25.9272221963,24.68,-13.2,27.9882546794,133.59,25.9272221963,0.0,25.9272221963,25.9272221963,0,25.9272221963,0.0,0.0,0.0,134.06,51.6172221963,-18.92,54.9754856937,25.9272221963,0,25.9272221963,25.69,-18.92,31.9052111731,133.4
2020-09-26 13:00:00,49.6081110824,-12.85,51.2453625722,28.7481110824,0,28.7481110824,20.86,-12.85,24.500246937500002,133.59,28.7481110824,0.0,28.7481110824,28.7481110824,0,28.7481110824,0.0,0.0,0.0,134.06,50.4181110824,-18.56,53.7257808237,28.7481110824,0,28.7481110824,21.67,-18.56,28.5317805263,133.4
2020-09-26 13:30:00,45.3258888576,-13.45,47.2793686584,31.2458888576,0,31.2458888576,14.08,-13.45,19.471746198,133.77,31.2458888576,0.0,31.2458888576,31.2458888576,0,31.2458888576,0.0,0.0,0.0,134.19,45.8458888576,-19.26,49.727186982,31.2458888576,0,31.2458888576,14.6,-19.26,24.1683181045,133.64
2020-09-26 14:00:00,41.3847777453,-12.64,43.2720398067,32.4647777453,0,32.4647777453,8.92,-12.64,15.4704880337,133.85,32.4647777453,0.0,32.4647777453,32.4647777453,0,32.4647777453,0.0,0.0,0.0,134.33,41.6747777453,-18.42,45.5640593025,32.4647777453,0,32.4647777453,9.21,-18.42,20.5941860728,133.64
2020-09-26 14:30:00,45.1176666341,-8.33,45.8801998961,32.5176666341,0,32.5176666341,12.6,-8.33,15.1045986375,133.55,32.5176666341,0.0,32.5176666341,32.5176666341,0,32.5176666341,0.0,0.0,0.0,134.52,45.5476666341,-13.9,47.6214230763,32.5176666341,0,32.5176666341,13.03,-13.9,19.0523200687,133.39
2020-09-26 15:00:00,45.9533333023,-8.99,46.8244481184,31.0533333023,0,31.0533333023,14.9,-8.99,17.4020142512,133.55,31.0533333023,0.0,31.0533333023,31.0533333023,0,31.0533333023,0.0,0.0,0.0,134.52,46.5033333023,-14.57,48.73238049,31.0533333023,0,31.0533333023,15.45,-14.57,21.2364639241,133.39
2020-09-26 15:30:00,47.3537777488,-9.87,48.3714499171,28.9337777488,0,28.9337777488,18.42,-9.87,20.8976864748,133.81,28.9337777488,0.0,28.9337777488,28.9337777488,0,28.9337777488,0.0,0.0,0.0,134.62,48.0737777488,-15.49,50.5077044325,28.9337777488,0,28.9337777488,19.14,-15.49,24.6227476127,133.62
2020-09-26 16:00:00,50.8286666397,-10.4,51.8817246472,26.9586666397,0,26.9586666397,23.87,-10.4,26.0372214339,133.9,26.9586666397,0.0,26.9586666397,26.9586666397,0,26.9586666397,0.0,0.0,0.0,134.72,51.8286666397,-16.01,54.2450991855,26.9586666397,0,26.9586666397,24.87,-16.01,29.5776435843,133.7
2020-09-26 16:30:00,57.2539999788,-10.91,58.2842055241,21.1839999788,0,21.1839999788,36.07,-10.91,37.6838559598,133.78,21.1839999788,0.0,21.1839999788,21.1839999788,0,21.1839999788,0.0,0.0,0.0,134.58,58.8539999788,-16.46,61.1123957435,21.1839999788,0,21.1839999788,37.67,-16.46,41.1091291564,133.7
2020-09-26 17:00:00,64.1808888705,-11.02,65.1200959474,18.4308888705,0,18.4308888705,45.75,-11.02,47.0585050761,133.32,18.4308888705,0.0,18.4308888705,18.4308888705,0,18.4308888705,0.0,0.0,0.0,134.18,66.2508888705,-16.5,68.2746678947,18.4308888705,0,18.4308888705,47.82,-16.5,50.5865832015,133.17
2020-09-26 17:30:00,72.6668888748,-10.29,73.391830872,14.1268888748,0,14.1268888748,58.54,-10.29,59.4374940589,132.37,14.1268888748,0.0,14.1268888748,14.1268888748,0,14.1268888748,0.0,0.0,0.0,133.4,75.3968888748,-15.57,76.9877636511,14.1268888748,0,14.1268888748,61.27,-15.57,63.217385267,132.21
2020-09-26 18:00:00,78.4744444335,-9.03,78.9922738572,10.9944444334,0,10.9944444334,67.48,-9.03,68.0815048306,131.59,10.9944444334,0.0,10.9944444334,10.9944444334,0,10.9944444334,0.0,0.0,0.0,132.84,81.5844444335,-14.17,82.8058601399,10.9944444334,0,10.9944444334,70.59,-14.17,71.9981735879,131.42
2020-09-26 18:30:00,80.2774444341,-9.15,80.7972189179,10.3574444341,0,10.3574444341,69.92,-9.15,70.5161605591,131.07,10.3574444341,0.0,10.3574444341,10.3574444341,0,10.3574444341,0.0,0.0,0.0,132.34,83.5374444341,-14.24,84.7424464043,10.3574444341,0,10.3574444341,73.18,-14.24,74.5525988816,130.93
2020-09-26 19:00:00,83.4005555473,-10.2,84.0219772774,8.2405555473,0,8.2405555473,75.16,-10.2,75.8489657148,130.93,8.2405555473,0.0,8.2405555473,8.2405555473,0,8.2405555473,0.0,0.0,0.0,132.08,86.9105555473,-15.31,88.2487437052,8.2405555473,0,8.2405555473,78.67,-15.31,80.1458982107,130.73
2020-09-26 19:30:00,85.5085555479,-14.71,86.7646078299,7.6985555479,0,7.6985555479,77.81,-14.71,79.188257968,131.34,7.6985555479,0.0,7.6985555479,7.6985555479,0,7.6985555479,0.0,0.0,0.0,132.08,89.1585555479,-20.02,91.3785993949,7.6985555479,0,7.6985555479,81.46,-20.02,83.8840390062,131.2
2020-09-26 20:00:00,85.559555548,-14.35,86.7545966826,7.569555548,0,7.569555548,77.99,-14.35,79.2991967172,131.06,7.569555548,0.0,7.569555548,7.569555548,0,7.569555548,0.0,0.0,0.0,131.84,89.219555548,-19.63,91.3535220568,7.569555548,0,7.569555548,81.65,-19.63,83.9765407718,130.9
2020-09-26 20:30:00,81.6312222181,-15.18,83.0306500084,4.1512222181,0,4.1512222181,77.48,-15.18,78.95304174,131.32,4.1512222181,0.0,4.1512222181,4.1512222181,0,4.1512222181,0.0,0.0,0.0,132.0,85.2612222181,-20.52,87.6957605253,4.1512222181,0,4.1512222181,81.11,-20.52,83.6654199774,131.15
2020-09-26 21:00:00,76.4181111076,-18.45,78.6138041648,3.5081111076,0,3.5081111076,72.91,-18.45,75.2081817358,131.07,3.5081111076,0.0,3.5081111076,3.5081111076,0,3.5081111076,0.0,0.0,0.0,131.36,79.8281111076,-23.96,83.3463191929,3.5081111076,0,3.5081111076,76.32,-23.96,79.9926496623,130.9
2020-09-26 21:30:00,70.4683333298,-20.23,73.314656804,3.4883333298,0,3.4883333298,66.98,-20.23,69.9683735698,131.07,3.4883333298,0.0,3.4883333298,3.4883333298,0,3.4883333298,0.0,0.0,0.0,131.14,73.5983333298,-25.86,78.0093216797,3.4883333298,0,3.4883333298,70.11,-25.86,74.7271818015,130.9
2020-09-26 22:00:00,66.6118888855,-21.46,69.9833933222,3.3718888854999998,0,3.3718888854999998,63.24,-21.46,66.7819526519,132.2,3.3718888854999998,0.0,3.3718888854999998,3.3718888854999998,0,3.3718888854999998,0.0,0.0,0.0,132.14,69.5818888855,-27.25,74.7275167584,3.3718888854999998,0,3.3718888854999998,66.21,-27.25,71.5983700932,132.05
2020-09-26 22:30:00,63.5875555522,-20.45,66.7950576099,3.3275555521999998,0,3.3275555521999998,60.26,-20.45,63.635446883,132.43,3.3275555521999998,0.0,3.3275555521999998,3.3275555521999998,0,3.3275555521999998,0.0,0.0,0.0,132.47,66.3975555522,-26.21,71.3834678571,3.3275555521999998,0,3.3275555521999998,63.07,-26.21,68.2992606109,132.32
2020-09-26 23:00:00,62.8499999966,-23.12,66.9675809595,3.3899999966,0,3.3899999966,59.46,-23.12,63.7967554034,133.07,3.3899999966,0.0,3.3899999966,3.3899999966,0,3.3899999966,0.0,0.0,0.0,132.85,65.6299999966,-29.06,71.7759047282,3.3899999966,0,3.3899999966,62.24,-29.06,68.6898915416,132.91
2020-09-26 23:30:00,63.5132222193,-24.41,68.0424683317,2.9632222193,0,2.9632222193,60.55,-24.41,65.2851483877,133.93,2.9632222193,0.0,2.9632222193,2.9632222193,0,2.9632222193,0.0,0.0,0.0,133.59,66.3232222193,-30.42,72.9667472589,2.9632222193,0,2.9632222193,63.36,-30.42,70.2841802968,133.78
2020-09-27 00:00:00,62.1439999982,-18.75,64.9110101275,1.8039999982000001,0,1.8039999982000001,60.34,-18.75,63.1860593802,134.3,1.8039999982000001,0.0,1.8039999982000001,1.8039999982000001,0,1.8039999982000001,0.0,0.0,0.0,134.57,64.9139999982,-24.54,69.3976872508,1.8039999982000001,0,1.8039999982000001,63.11,-24.54,67.7132461192,134.14
2020-09-27 00:30:00,60.7525555538,-23.4,65.1032488154,1.7625555538,0,1.7625555538,58.99,-23.4,63.4616427458,133.09,1.7625555538,0.0,1.7625555538,1.7625555538,0,1.7625555538,0.0,0.0,0.0,135.62,63.5325555538,-28.1,69.4693861726,1.7625555538,0,1.7625555538,61.77,-28.1,67.8612032018,132.97
2020-09-27 01:00:00,58.458777776,-28.36,64.9747512428,1.728777776,0,1.728777776,56.73,-28.36,63.4238322715,132.41,1.728777776,0.0,1.728777776,1.728777776,0,1.728777776,0.0,0.0,0.0,136.11,61.238777776,-32.28,69.225618838,1.728777776,0,1.728777776,59.51,-32.28,67.7010967415,132.22
2020-09-27 01:30:00,61.2268888872,-27.31,67.0415395319,1.6968888872,0,1.6968888872,59.53,-27.31,65.495473126,131.37,1.6968888872,0.0,1.6968888872,1.6968888872,0,1.6968888872,0.0,0.0,0.0,135.12,64.1168888872,-31.17,71.29196547,1.6968888872,0,1.6968888872,62.42,-31.17,69.769802207,131.22
2020-09-27 02:00:00,60.601666665,-26.92,66.3117516175,1.671666665,0,1.671666665,58.93,-26.92,64.7875860023,130.65,1.671666665,0.0,1.671666665,1.671666665,0,1.671666665,0.0,0.0,0.0,134.36,63.471666665,-30.76,70.5324752808,1.671666665,0,1.671666665,61.8,-30.76,69.032004172,130.47
2020-09-27 02:30:00,60.1055555539,-27.36,66.0397411294,1.6855555539,0,1.6855555539,58.42,-27.36,64.5094256679,130.8,1.6855555539,0.0,1.6855555539,1.6855555539,0,1.6855555539,0.0,0.0,0.0,134.46,62.9555555539,-31.23,70.2759907443,1.6855555539,0,1.6855555539,61.27,-31.23,68.7700937908,130.61
2020-09-27 03:00:00,58.1121111094,-27.74,64.3935172016,1.6621111094,0,1.6621111094,56.45,-27.74,62.8976160121,131.14,1.6621111094,0.0,1.6621111094,1.6621111094,0,1.6621111094,0.0,0.0,0.0,134.82,60.8521111094,-31.64,68.5862160093,1.6621111094,0,1.6621111094,59.19,-31.64,67.1159124202,131.02
2020-09-27 03:30:00,56.7009999983,-28.1,63.2820148289,1.6909999983000001,0,1.6909999983000001,55.01,-28.1,61.7714343366,131.59,1.6909999983000001,0.0,1.6909999983000001,1.6909999983000001,0,1.6909999983000001,0.0,0.0,0.0,135.24,59.3809999983,-32.04,67.4734374461,1.6909999983000001,0,1.6909999983000001,57.69,-32.04,65.9901333534,131.47
2020-09-27 04:00:00,55.5478888872,-27.99,62.2013509485,1.7178888872,0,1.7178888872,53.83,-27.99,60.6721435257,131.7,1.7178888872,0.0,1.7178888872,1.7178888872,0,1.7178888872,0.0,0.0,0.0,135.24,58.1578888872,-31.91,66.3369289296,1.7178888872,0,1.7178888872,56.44,-31.91,64.8361141649,131.47
2020-09-27 04:30:00,54.4131111093,-28.13,61.2542534082,1.7931111093,0,1.7931111093,52.62,-28.13,59.6670872425,131.7,1.7931111093,0.0,1.7931111093,1.7931111093,0,1.7931111093,0.0,0.0,0.0,135.24,56.9731111093,-32.08,65.3839566673,1.7931111093,0,1.7931111093,55.18,-32.08,63.8275708452,131.47
2020-09-27 05:00:00,53.657777776,-28.14,60.5889157838,1.817777776,0,1.817777776,51.84,-28.14,58.9851269389,131.7,1.817777776,0.0,1.817777776,1.817777776,0,1.817777776,0.0,0.0,0.0,135.24,56.187777776,-32.08,64.70079421,1.817777776,0,1.817777776,54.37,-32.08,63.1286250444,131.47
2020-09-27 05:30:00,54.3004444426,-28.11,61.1449946166,1.8104444426000001,0,1.8104444426000001,52.49,-28.11,59.5430281393,131.7,1.8104444426000001,0.0,1.8104444426000001,1.8104444426000001,0,1.8104444426000001,0.0,0.0,0.0,135.24,56.8604444426,-32.06,65.2759813577,1.8104444426000001,0,1.8104444426000001,55.05,-32.06,63.7051497133,131.47
2020-09-27 06:00:00,55.3715555538,-27.78,61.9494759013,1.7715555538,0,1.7715555538,53.6,-27.78,60.3712547493,131.41,1.7715555538,0.0,1.7715555538,1.7715555538,0,1.7715555538,0.0,0.0,0.0,135.13,57.9915555538,-31.7,66.0901695833,1.7715555538,0,1.7715555538,56.22,-31.7,64.5412922089,131.35
2020-09-27 06:30:00,58.5983333315,-27.16,64.5866106034,1.8283333315,0,1.8283333315,56.77,-27.16,62.9324916081,130.63,1.8283333315,0.0,1.8283333315,1.8283333315,0,1.8283333315,0.0,0.0,0.0,134.34,61.3783333315,-31.02,68.7716526089,1.8283333315,0,1.8283333315,59.55,-31.02,67.1449394966,130.52
2020-09-27 07:00:00,61.3898888871,-28.44,67.6576090146,1.7798888871,0,1.7798888871,59.61,-28.44,66.0468447392,130.09,1.7798888871,0.0,1.7798888871,1.7798888871,0,1.7798888871,0.0,0.0,0.0,133.65,64.3298888871,-32.33,71.9969687155,1.7798888871,0,1.7798888871,62.55,-32.33,70.4111596269,129.95
2020-09-27 07:30:00,65.719888887,-26.25,70.768398988,1.839888887,0,1.839888887,63.88,-26.25,69.0631370559,129.97,1.839888887,0.0,1.839888887,1.839888887,0,1.839888887,0.0,0.0,0.0,133.4,68.869888887,-30.77,75.4311241817,1.839888887,0,1.839888887,67.03,-30.77,73.7550933834,129.84
2020-09-27 08:00:00,71.8515555524,-14.73,73.3458856058,3.1815555524,0,3.1815555524,68.67,-14.73,70.2320567832,132.35,3.1815555524,0.0,3.1815555524,3.1815555524,0,3.1815555524,0.0,0.0,0.0,133.06,75.0015555524,-20.15,77.6611604039,3.1815555524,0,3.1815555524,71.82,-20.15,74.5931290401,132.19
2020-09-27 08:30:00,73.6229999936,-18.83,75.9928616915,6.3729999936,0,6.3729999936,67.25,-18.83,69.8364618233,132.35,6.3729999936,0.0,6.3729999936,6.3729999936,0,6.3729999936,0.0,0.0,0.0,132.6,76.7229999936,-24.48,80.5337763179,6.3729999936,0,6.3729999936,70.35,-24.48,74.4875351989,132.19
2020-09-27 09:00:00,75.0228888748,-19.95,77.6301253066,14.1128888748,0,14.1128888748,60.91,-19.95,64.0939201485,133.01,14.1128888748,0.0,14.1128888748,14.1128888748,0,14.1128888748,0.0,0.0,0.0,133.09,77.8028888748,-25.7,81.9376562837,14.1128888748,0,14.1128888748,63.69,-25.7,68.6797357304,132.85
2020-09-27 09:30:00,74.9906666506,-18.06,77.1347112829,16.0906666506,0,16.0906666506,58.9,-18.06,61.6066035422,132.28,16.0906666506,0.0,16.0906666506,16.0906666506,0,16.0906666506,0.0,0.0,0.0,132.54,77.6806666506,-23.69,81.2126964906,16.0906666506,0,16.0906666506,61.59,-23.69,65.9889702905,132.11
2020-09-27 10:00:00,71.7946666483,-17.02,73.7845143586,18.4146666483,0,18.4146666483,53.38,-17.02,56.0277145706,132.38,18.4146666483,0.0,18.4146666483,18.4146666483,0,18.4146666483,0.0,0.0,0.0,132.69,74.1746666483,-22.65,77.5558100491,18.4146666483,0,18.4146666483,55.76,-22.65,60.1847164985,132.22
2020-09-27 10:30:00,69.1327777564,-16.25,71.0169237599,21.3727777564,0,21.3727777564,47.76,-16.25,50.4487869032,132.23,21.3727777564,0.0,21.3727777564,21.3727777564,0,21.3727777564,0.0,0.0,0.0,132.69,71.2527777564,-21.88,74.5365194921,21.3727777564,0,21.3727777564,49.88,-21.88,54.4678694278,132.11
2020-09-27 11:00:00,65.1263333096,-15.51,66.9477362601,23.7763333096,0,23.7763333096,41.35,-15.51,44.1631362111,132.23,23.7763333096,0.0,23.7763333096,23.7763333096,0,23.7763333096,0.0,0.0,0.0,132.53,66.9163333096,-21.12,70.1701508021,23.7763333096,0,23.7763333096,43.14,-21.12,48.0324265471,131.97
2020-09-27 11:30:00,61.8444444189,-14.98,63.6328194054,25.5444444189,0,25.5444444189,36.3,-14.98,39.2694588707,132.23,25.5444444189,0.0,25.5444444189,25.5444444189,0,25.5444444189,0.0,0.0,0.0,132.61,63.4044444189,-20.61,66.670050788,25.5444444189,0,25.5444444189,37.86,-20.61,43.1062837647,131.97
2020-09-27 12:00:00,60.2376666387,-14.57,61.9746833964,27.9176666387,0,27.9176666387,32.32,-14.57,35.4523243244,132.05,27.9176666387,0.0,27.9176666387,27.9176666387,0,27.9176666387,0.0,0.0,0.0,132.49,61.5976666387,-20.2,64.8252461263,27.9176666387,0,27.9176666387,33.68,-20.2,39.2731765968,131.86
2020-09-27 12:30:00,59.8532221931,-15.37,61.7951867615,29.1432221931,0,29.1432221931,30.71,-15.37,34.3415346192,132.36,29.1432221931,0.0,29.1432221931,29.1432221931,0,29.1432221931,0.0,0.0,0.0,132.63,61.1532221931,-21.05,64.6747175069,29.1432221931,0,29.1432221931,32.01,-21.05,38.3111289314,132.16
2020-09-27 13:00:00,57.7681110816,-15.9,59.9163137879,29.5181110816,0,29.5181110816,28.25,-15.9,32.4171636637,132.67,29.5181110816,0.0,29.5181110816,29.5181110816,0,29.5181110816,0.0,0.0,0.0,132.9,58.9481110816,-21.66,62.8015557139,29.5181110816,0,29.5181110816,29.43,-21.66,36.5414901174,132.5
2020-09-27 13:30:00,55.7691110783,-16.65,58.2015141595,32.8391110783,0,32.8391110783,22.93,-16.65,28.3373852005,133.07,32.8391110783,0.0,32.8391110783,32.8391110783,0,32.8391110783,0.0,0.0,0.0,133.23,56.6891110783,-22.49,60.9873381518,32.8391110783,0,32.8391110783,23.85,-22.49,32.7814368202,132.93
2020-09-27 14:00:00,54.1554444124,-15.0,56.1944139528,32.0554444124,0,32.0554444124,22.1,-15.0,26.7097360526,133.38,32.0554444124,0.0,32.0554444124,32.0554444124,0,32.0554444124,0.0,0.0,0.0,133.73,55.0454444124,-20.77,58.8336115716,32.0554444124,0,32.0554444124,22.99,-20.77,30.9827855429,133.22
2020-09-27 14:30:00,54.586888859,-14.72,56.5367741855,29.906888859,0,29.906888859,24.68,-14.72,28.7364020016,133.63,29.906888859,0.0,29.906888859,29.906888859,0,29.906888859,0.0,0.0,0.0,134.03,55.586888859,-20.5,59.2465375615,29.906888859,0,29.906888859,25.68,-20.5,32.8589774643,133.48
2020-09-27 15:00:00,55.3585555271,-15.33,57.4419582714,28.4385555271,0,28.4385555271,26.92,-15.33,30.9789493043,134.05,28.4385555271,0.0,28.4385555271,28.4385555271,0,28.4385555271,0.0,0.0,0.0,134.34,56.4985555271,-21.15,60.3275167453,28.4385555271,0,28.4385555271,28.06,-21.15,35.138100404,133.86
2020-09-27 15:30:00,56.5398888638,-15.67,58.6711848588,25.0398888638,0,25.0398888638,31.5,-15.67,35.182366321800004,134.05,25.0398888638,0.0,25.0398888638,25.0398888638,0,25.0398888638,0.0,0.0,0.0,134.34,57.8798888638,-21.47,61.7336410306,25.0398888638,0,25.0398888638,32.84,-21.47,39.2355259937,133.86
2020-09-27 16:00:00,60.9377777552,-16.39,63.1034456884,22.5677777552,0,22.5677777552,38.37,-16.39,41.7239619404,134.05,22.5677777552,0.0,22.5677777552,22.5677777552,0,22.5677777552,0.0,0.0,0.0,134.42,62.6377777552,-22.2,66.4554828597,22.5677777552,0,22.5677777552,40.07,-22.2,45.8087862751,133.96
2020-09-27 16:30:00,68.9773333138,-16.4,70.9001587522,19.517333313800002,0,19.517333313800002,49.46,-16.4,52.1080761495,133.28,19.517333313800002,0.0,19.517333313800002,19.517333313800002,0,19.517333313800002,0.0,0.0,0.0,133.59,71.2273333138,-22.07,74.5682097881,19.517333313800002,0,19.517333313800002,51.71,-22.07,56.2228512262,133.1
2020-09-27 17:00:00,77.9849999843,-15.87,79.5833972795,15.7349999843,0,15.7349999843,62.25,-15.87,64.2411036642,132.58,15.7349999843,0.0,15.7349999843,15.7349999843,0,15.7349999843,0.0,0.0,0.0,133.09,80.8449999843,-21.42,83.6345049753,15.7349999843,0,15.7349999843,65.11,-21.42,68.5428953284,132.39
2020-09-27 17:30:00,85.5771110973,-17.59,87.3661836396,13.847111097300001,0,13.847111097300001,71.73,-17.59,73.8552706311,131.77,13.847111097300001,0.0,13.847111097300001,13.847111097300001,0,13.847111097300001,0.0,0.0,0.0,132.17,88.9071110973,-23.1,91.8590463899,13.847111097300001,0,13.847111097300001,75.06,-23.1,78.5341556267,131.6
2020-09-27 18:00:00,87.1964444309,-18.89,89.2191236304,13.5864444309,0,13.5864444309,73.61,-18.89,75.9951590564,131.98,13.5864444309,0.0,13.5864444309,13.5864444309,0,13.5864444309,0.0,0.0,0.0,132.17,90.6364444309,-24.45,93.8763418496,13.5864444309,0,13.5864444309,77.05,-24.45,80.8362851695,131.76
2020-09-27 18:30:00,88.3259999899,-18.05,90.1514546428,10.0859999899,0,10.0859999899,78.24,-18.05,80.2950814185,131.62,10.0859999899,0.0,10.0859999899,10.0859999899,0,10.0859999899,0.0,0.0,0.0,132.05,92.0059999899,-23.53,94.9671781941,10.0859999899,0,10.0859999899,81.92,-23.53,85.2323137079,131.46
2020-09-27 19:00:00,87.8761111029,-19.04,89.9151405636,8.1661111029,0,8.1661111029,79.71,-19.04,81.9524599997,131.45,8.1661111029,0.0,8.1661111029,8.1661111029,0,8.1661111029,0.0,0.0,0.0,131.78,91.6161111029,-24.54,94.8457875376,8.1661111029,0,8.1661111029,83.45,-24.54,86.9834127866,131.32
2020-09-27 19:30:00,86.4681111035,-17.9,88.3014396134,7.6281111035,0,7.6281111035,78.84,-17.9,80.8464940489,130.93,7.6281111035,0.0,7.6281111035,7.6281111035,0,7.6281111035,0.0,0.0,0.0,131.37,90.1881111035,-23.34,93.1592775005,7.6281111035,0,7.6281111035,82.56,-23.34,85.795741153,130.8
2020-09-27 20:00:00,86.9124444369,-17.71,88.6984616439,7.5624444369,0,7.5624444369,79.35,-17.71,81.3023160802,130.93,7.5624444369,0.0,7.5624444369,7.5624444369,0,7.5624444369,0.0,0.0,0.0,131.37,90.6524444369,-23.11,93.5517919785,7.5624444369,0,7.5624444369,83.09,-23.11,86.2439574695,130.8
2020-09-27 20:30:00,86.2708888864,-17.53,88.0338978419,2.5308888864,0,2.5308888864,83.74,-17.53,85.5551781016,130.93,2.5308888864,0.0,2.5308888864,2.5308888864,0,2.5308888864,0.0,0.0,0.0,131.48,90.2208888864,-22.92,93.0867079203,2.5308888864,0,2.5308888864,87.69,-22.92,90.6358786574,130.8
2020-09-27 21:00:00,82.9824444428,-18.28,84.9720217819,1.6724444428,0,1.6724444428,81.31,-18.28,83.3395134375,131.1,1.6724444428,0.0,1.6724444428,1.6724444428,0,1.6724444428,0.0,0.0,0.0,131.48,86.7824444428,-23.71,89.9630855599,1.6724444428,0,1.6724444428,85.11,-23.71,88.3508698316,130.94
2020-09-27 21:30:00,74.7973333317,-18.86,77.1384513296,1.6773333316999999,0,1.6773333316999999,73.12,-18.86,75.5131379298,132.03,1.6773333316999999,0.0,1.6773333316999999,1.6773333316999999,0,1.6773333316999999,0.0,0.0,0.0,132.3,78.2173333317,-24.44,81.9467194799,1.6773333316999999,0,1.6773333316999999,76.54,-24.44,80.3472787343,131.86
2020-09-27 22:00:00,72.2321111094,-21.12,75.256443414,1.6721111094,0,1.6721111094,70.56,-21.12,73.6530243778,132.6,1.6721111094,0.0,1.6721111094,1.6721111094,0,1.6721111094,0.0,0.0,0.0,132.67,75.5321111094,-26.88,80.1725277676,1.6721111094,0,1.6721111094,73.86,-26.88,78.5991984692,132.47
2020-09-27 22:30:00,67.8949999984,-22.23,71.4416119974,1.6149999984,0,1.6149999984,66.28,-22.23,69.9085924619,133.62,1.6149999984,0.0,1.6149999984,1.6149999984,0,1.6149999984,0.0,0.0,0.0,133.56,70.9749999984,-28.11,76.33886772,1.6149999984,0,1.6149999984,69.36,-28.11,74.8397067071,133.48
2020-09-27 23:00:00,63.2191111095,-23.02,67.2798365744,1.5891111095000001,0,1.5891111095000001,61.63,-23.02,65.7888843195,133.62,1.5891111095000001,0.0,1.5891111095000001,1.5891111095000001,0,1.5891111095000001,0.0,0.0,0.0,133.4,66.0891111095,-28.97,72.1597637693,1.5891111095000001,0,1.5891111095000001,64.5,-28.97,70.7072195748,133.48
2020-09-27 23:30:00,64.3391111096,-24.11,68.7081750476,1.5391111095999999,0,1.5391111095999999,62.8,-24.11,67.2691021198,133.62,1.5391111095999999,0.0,1.5391111095999999,1.5391111095999999,0,1.5391111095999999,0.0,0.0,0.0,133.4,67.2391111096,-30.09,73.6648231031,1.5391111095999999,0,1.5391111095999999,65.7,-30.09,72.2627019976,133.48
2020-09-28 00:00:00,60.6678888873,-20.66,64.0892217307,1.5578888872999999,0,1.5578888872999999,59.11,-20.66,62.6165129978,133.62,1.5578888872999999,0.0,1.5578888872999999,1.5578888872999999,0,1.5578888872999999,0.0,0.0,0.0,133.75,63.3878888873,-26.49,68.7003970701,1.5578888872999999,0,1.5578888872999999,61.83,-26.49,67.2656598868,133.48
2020-09-28 00:30:00,59.8842222207,-17.84,62.4850835879,1.4842222207,0,1.4842222207,58.4,-17.84,61.0641105724,132.49,1.4842222207,0.0,1.4842222207,1.4842222207,0,1.4842222207,0.0,0.0,0.0,132.76,62.5542222207,-23.48,66.8157250776,1.4842222207,0,1.4842222207,61.07,-23.48,65.4282454296,132.32
2020-09-28 01:00:00,58.6737777764,-17.89,61.3405599791,1.4037777764000001,0,1.4037777764000001,57.27,-17.89,59.9992083281,132.66,1.4037777764000001,0.0,1.4037777764000001,1.4037777764000001,0,1.4037777764000001,0.0,0.0,0.0,132.9,61.2837777764,-23.55,65.6529048751,1.4037777764000001,0,1.4037777764000001,59.88,-23.55,64.3445172489,132.46
2020-09-28 01:30:00,61.7214444429,-17.69,64.2064856858,1.5314444429,0,1.5314444429,60.19,-17.69,62.7357330395,132.48,1.5314444429,0.0,1.5314444429,1.5314444429,0,1.5314444429,0.0,0.0,0.0,132.9,64.4814444429,-23.31,68.5653905221,1.5314444429,0,1.5314444429,62.95,-23.31,67.1271822737,132.36
2020-09-28 02:00:00,61.4892222207,-17.83,64.0221317148,1.5192222207000001,0,1.5192222207000001,59.97,-17.83,62.5644451746,132.4,1.5192222207000001,0.0,1.5192222207000001,1.5192222207000001,0,1.5192222207000001,0.0,0.0,0.0,132.71,64.2192222207,-23.46,68.3701696841,1.5192222207000001,0,1.5192222207000001,62.7,-23.46,66.9452134211,132.26
2020-09-28 02:30:00,61.2622222207,-18.05,63.8659719367,1.5122222207,0,1.5122222207,59.75,-18.05,62.4168647082,132.85,1.5122222207,0.0,1.5122222207,1.5122222207,0,1.5122222207,0.0,0.0,0.0,133.14,63.9922222207,-23.71,68.2434510026,1.5122222207,0,1.5122222207,62.48,-23.71,66.8274980828,132.71
2020-09-28 03:00:00,59.934555554,-18.63,62.763268314,1.544555554,0,1.544555554,58.39,-18.63,61.2900399739,133.67,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,133.91,62.324555554,-24.3,66.8942465763,1.544555554,0,1.544555554,60.78,-24.3,65.4576076556,133.55
2020-09-28 03:30:00,58.2481111095,-18.95,61.2531219435,1.5681111095,0,1.5681111095,56.68,-18.95,59.763909678,134.15,1.5681111095,0.0,1.5681111095,1.5681111095,0,1.5681111095,0.0,0.0,0.0,134.3,60.8481111095,-24.76,65.6928475985,1.5681111095,0,1.5681111095,59.28,-24.76,64.2431007969,134.01
2020-09-28 04:00:00,57.3407777762,-18.97,60.3972325192,1.5407777762000001,0,1.5407777762000001,55.8,-18.97,58.9364140409,134.15,1.5407777762000001,0.0,1.5407777762000001,1.5407777762000001,0,1.5407777762000001,0.0,0.0,0.0,134.3,59.8707777762,-24.8,64.803935309,1.5407777762000001,0,1.5407777762000001,58.33,-24.8,63.3831909894,134.01
2020-09-28 04:30:00,56.8728888873,-18.91,59.9342438876,1.6228888873,0,1.6228888873,55.25,-18.91,58.3964947578,134.15,1.6228888873,0.0,1.6228888873,1.6228888873,0,1.6228888873,0.0,0.0,0.0,134.3,59.4028888873,-24.73,64.3449773343,1.6228888873,0,1.6228888873,57.78,-24.73,62.8498313442,134.01
2020-09-28 05:00:00,56.5957777761,-19.14,59.744637099,1.6357777760999999,0,1.6357777760999999,54.96,-19.14,58.1974329331,134.15,1.6357777760999999,0.0,1.6357777760999999,1.6357777760999999,0,1.6357777760999999,0.0,0.0,0.0,134.3,59.0857777761,-24.97,64.1453820272,1.6357777760999999,0,1.6357777760999999,57.45,-24.97,62.6418661919,134.01
2020-09-28 05:30:00,58.6397777762,-18.38,61.452810657,1.5697777762,0,1.5697777762,57.07,-18.38,59.9567285632,133.84,1.5697777762,0.0,1.5697777762,1.5697777762,0,1.5697777762,0.0,0.0,0.0,134.08,61.2297777762,-24.14,65.8166034259,1.5697777762,0,1.5697777762,59.66,-24.14,64.358800486,133.68
2020-09-28 06:00:00,61.3323333318,-17.32,63.7309776476,1.5723333318,0,1.5723333318,59.76,-17.32,62.2192896134,133.04,1.5723333318,0.0,1.5723333318,1.5723333318,0,1.5723333318,0.0,0.0,0.0,133.38,64.0723333318,-22.99,68.0720500542,1.5723333318,0,1.5723333318,62.5,-22.99,66.5942197191,132.91
2020-09-28 06:30:00,69.0462222172,-15.97,70.8690461519,4.9762222172,0,4.9762222172,64.07,-15.97,66.0303399961,133.16,4.9762222172,0.0,4.9762222172,4.9762222172,0,4.9762222172,0.0,0.0,0.0,133.74,71.9762222172,-21.56,75.1359445583,4.9762222172,0,4.9762222172,67.0,-21.56,70.3834753333,133.06
2020-09-28 07:00:00,73.2897777719,-13.49,74.5209475642,5.8297777719,0,5.8297777719,67.46,-13.49,68.7955790731,133.43,5.8297777719,0.0,5.8297777719,5.8297777719,0,5.8297777719,0.0,0.0,0.0,134.25,76.3897777719,-18.95,78.7051500732,5.8297777719,0,5.8297777719,70.56,-18.95,73.0603592928,133.29
2020-09-28 07:30:00,82.7502222164,-11.06,83.486063968,5.8002222164,0,5.8002222164,76.95,-11.06,77.7407621522,132.09,5.8002222164,0.0,5.8002222164,5.8002222164,0,5.8002222164,0.0,0.0,0.0,133.23,86.2902222164,-16.24,87.8051254208,5.8002222164,0,5.8002222164,80.49,-16.24,82.1119826822,131.95
2020-09-28 08:00:00,88.0663333272,-9.9,88.6210418901,6.1563333272,0,6.1563333272,81.91,-9.9,82.5061094708,131.75,6.1563333272,0.0,6.1563333272,6.1563333272,0,6.1563333272,0.0,0.0,0.0,133.03,91.8463333272,-14.98,93.0599234131,6.1563333272,0,6.1563333272,85.69,-14.98,86.9895194837,131.62
2020-09-28 08:30:00,85.5521111027,-7.86,85.9124165306,8.4421111027,0,8.4421111027,77.11,-7.86,77.5095587654,131.59,8.4421111027,0.0,8.4421111027,8.4421111027,0,8.4421111027,0.0,0.0,0.0,133.03,89.1521111027,-12.87,90.0762777543,8.4421111027,0,8.4421111027,80.71,-12.87,81.7296824905,131.41
2020-09-28 09:00:00,85.0611111009,-7.45,85.3867385589,10.1711111009,0,10.1711111009,74.89,-7.45,75.2596478865,131.49,10.1711111009,0.0,10.1711111009,10.1711111009,0,10.1711111009,0.0,0.0,0.0,133.03,88.5311111009,-12.44,89.4008458168,10.1711111009,0,10.1711111009,78.36,-12.44,79.3413082826,131.41
2020-09-28 09:30:00,85.011111099,-6.84,85.2858406202,12.111111099,0,12.111111099,72.9,-6.84,73.2201857414,131.37,12.111111099,0.0,12.111111099,12.111111099,0,12.111111099,0.0,0.0,0.0,132.88,88.391111099,-11.81,89.1765923397,12.111111099,0,12.111111099,76.28,-11.81,77.1888236729,131.23
2020-09-28 10:00:00,83.345999986,-6.21,83.5770292225,14.025999986,0,14.025999986,69.32,-6.21,69.5976041254,131.77,14.025999986,0.0,14.025999986,14.025999986,0,14.025999986,0.0,0.0,0.0,133.32,86.545999986,-11.19,87.2664094229,14.025999986,0,14.025999986,72.52,-11.19,73.3782426881,131.62
2020-09-28 10:30:00,77.3088888729,-5.85,77.5299090595,15.9588888729,0,15.9588888729,61.35,-5.85,61.6282808457,132.14,15.9588888729,0.0,15.9588888729,15.9588888729,0,15.9588888729,0.0,0.0,0.0,133.63,80.0888888729,-10.89,80.8258759365,15.9588888729,0,15.9588888729,64.13,-10.89,65.0480514697,131.99
2020-09-28 11:00:00,74.3657777612,-5.45,74.5652157647,16.5557777612,0,16.5557777612,57.81,-5.45,58.066329314,132.25,16.5557777612,0.0,16.5557777612,16.5557777612,0,16.5557777612,0.0,0.0,0.0,133.74,76.9157777612,-10.49,77.627810536,16.5557777612,0,16.5557777612,60.36,-10.49,61.2647508768,132.06
2020-09-28 11:30:00,73.498999983,-5.36,73.6941829353,17.038999983,0,17.038999983,56.46,-5.36,56.7138536867,132.25,17.038999983,0.0,17.038999983,17.038999983,0,17.038999983,0.0,0.0,0.0,133.74,75.978999983,-10.42,76.6901873672,17.038999983,0,17.038999983,58.94,-10.42,59.8539890066,132.06
2020-09-28 12:00:00,78.8095555396,-5.24,78.9835656598,15.9995555396,0,15.9995555396,62.81,-5.24,63.0281976579,132.13,15.9995555396,0.0,15.9995555396,15.9995555396,0,15.9995555396,0.0,0.0,0.0,133.74,81.5995555396,-10.24,82.2395589984,15.9995555396,0,15.9995555396,65.6,-10.24,66.3944094032,132.06
2020-09-28 12:30:00,81.1768888744,-3.18,81.2391511977,14.4968888744,0,14.4968888744,66.68,-3.18,66.7557847681,131.51,14.4968888744,0.0,14.4968888744,14.4968888744,0,14.4968888744,0.0,0.0,0.0,133.37,84.1668888744,-8.04,84.550025327,14.4968888744,0,14.4968888744,69.67,-8.04,70.1323783997,131.37
2020-09-28 13:00:00,83.2204444311,-2.89,83.2706098892,13.3304444311,0,13.3304444311,69.89,-2.89,69.9497262325,131.15,13.3304444311,0.0,13.3304444311,13.3304444311,0,13.3304444311,0.0,0.0,0.0,133.09,86.3904444311,-7.69,86.7320297757,13.3304444311,0,13.3304444311,73.06,-7.69,73.4635943852,131.04
2020-09-28 13:30:00,79.1912222084,-4.46,79.3167149777,13.8512222084,0,13.8512222084,65.34,-4.46,65.4920392109,131.53,13.8512222084,0.0,13.8512222084,13.8512222084,0,13.8512222084,0.0,0.0,0.0,133.2,82.1512222084,-9.38,82.6849908407,13.8512222084,0,13.8512222084,68.3,-9.38,68.941093696,131.37
2020-09-28 14:00:00,81.9729999861,-4.8,82.113413805,13.9229999861,0,13.9229999861,68.05,-4.8,68.2190772438,131.89,13.9229999861,0.0,13.9229999861,13.9229999861,0,13.9229999861,0.0,0.0,0.0,133.59,85.0329999861,-9.73,85.5878728947,13.9229999861,0,13.9229999861,71.11,-9.73,71.7725922619,131.73
2020-09-28 14:30:00,82.9812222088,-4.75,83.1170604585,13.4212222088,0,13.4212222088,69.56,-4.75,69.7219915091,131.97,13.4212222088,0.0,13.4212222088,13.4212222088,0,13.4212222088,0.0,0.0,0.0,133.68,86.1212222088,-9.69,86.6646468564,13.4212222088,0,13.4212222088,72.7,-9.69,73.3429349017,131.81
2020-09-28 15:00:00,80.2564444336,-4.39,80.3764205045,10.8764444336,0,10.8764444336,69.38,-4.39,69.5187492695,131.97,10.8764444336,0.0,10.8764444336,10.8764444336,0,10.8764444336,0.0,0.0,0.0,133.68,83.3964444336,-9.31,83.9144984145,10.8764444336,0,10.8764444336,72.52,-9.31,73.1151591669,131.73
2020-09-28 15:30:00,82.8659999901,-4.61,82.9941326502,9.8659999901,0,9.8659999901,73.0,-4.61,73.1454174915,132.19,9.8659999901,0.0,9.8659999901,9.8659999901,0,9.8659999901,0.0,0.0,0.0,133.97,86.1559999901,-9.53,86.6814699593,9.8659999901,0,9.8659999901,76.29,-9.53,76.8829304853,132.03
2020-09-28 16:00:00,80.0144444339,-2.19,80.0444090369,10.5444444339,0,10.5444444339,69.47,-2.19,69.504510645,131.96,10.5444444339,0.0,10.5444444339,10.5444444339,0,10.5444444339,0.0,0.0,0.0,133.97,83.1744444339,-7.01,83.4693255447,10.5444444339,0,10.5444444339,72.63,-7.01,72.9675064669,131.85
2020-09-28 16:30:00,83.5594444341,-2.58,83.5992652727,10.3694444341,0,10.3694444341,73.19,-2.58,73.2354593076,131.46,10.3694444341,0.0,10.3694444341,10.3694444341,0,10.3694444341,0.0,0.0,0.0,133.45,86.8894444341,-7.36,87.2006029455,10.3694444341,0,10.3694444341,76.52,-7.36,76.873142254,131.32
2020-09-28 17:00:00,89.2641111008,-6.49,89.4997297796,10.2941111008,0,10.2941111008,78.97,-6.49,79.2362353977,131.2,10.2941111008,0.0,10.2941111008,10.2941111008,0,10.2941111008,0.0,0.0,0.0,132.83,92.8741111008,-11.34,93.5638611472,10.2941111008,0,10.2941111008,82.58,-11.34,83.3549758563,131.07
2020-09-28 17:30:00,94.8105555461,-32.38,100.1873537078,9.4405555461,0,9.4405555461,85.37,-32.38,91.3044429368,134.55,9.4405555461,0.0,9.4405555461,9.4405555461,0,9.4405555461,0.0,0.0,0.0,133.57,98.9005555461,-38.73,106.2136186528,9.4405555461,0,9.4405555461,89.46,-38.73,97.4838678962,134.48
2020-09-28 18:00:00,97.6992222114,-29.81,102.1458473004,10.8192222114,0,10.8192222114,86.88,-29.81,91.8518943735,134.55,10.8192222114,0.0,10.8192222114,10.8192222114,0,10.8192222114,0.0,0.0,0.0,133.89,101.8492222114,-36.03,108.0343693695,10.8192222114,0,10.8192222114,91.03,-36.03,97.9010817101,134.48
2020-09-28 18:30:00,98.8916666564,-30.12,103.3768645978,10.3116666564,0,10.3116666564,88.58,-30.12,93.5608400988,134.55,10.3116666564,0.0,10.3116666564,10.3116666564,0,10.3116666564,0.0,0.0,0.0,133.81,103.1316666564,-36.34,109.3468621741,10.3116666564,0,10.3116666564,92.82,-36.34,99.6802287317,134.48
2020-09-28 19:00:00,98.9199999909,-23.81,101.7451841524,9.0599999909,0,9.0599999909,89.86,-23.81,92.9609364196,133.78,9.0599999909,0.0,9.0599999909,9.0599999909,0,9.0599999909,0.0,0.0,0.0,133.74,103.1699999909,-29.71,107.3626238415,9.0599999909,0,9.0599999909,94.11,-29.71,98.688277926,133.69
2020-09-28 19:30:00,97.5853333249,-7.01,97.8367895024,8.4053333249,0,8.4053333249,89.18,-7.01,89.455086496,132.07,8.4053333249,0.0,8.4053333249,8.4053333249,0,8.4053333249,0.0,0.0,0.0,133.74,101.7153333249,-11.92,102.4114028485,8.4053333249,0,8.4053333249,93.31,-11.92,94.0682863669,131.92
2020-09-28 20:00:00,92.8548888796,-8.83,93.2737867187,9.3048888796,0,9.3048888796,83.55,-8.83,84.0153045582,132.64,9.3048888796,0.0,9.3048888796,9.3048888796,0,9.3048888796,0.0,0.0,0.0,134.15,96.7248888796,-13.88,97.7157025701,9.3048888796,0,9.3048888796,87.42,-13.88,88.5150314918,132.51
2020-09-28 20:30:00,86.5517777692,-11.87,87.3619318411,8.5817777692,0,8.5817777692,77.97,-11.87,78.8683574065,132.51,8.5817777692,0.0,8.5817777692,8.5817777692,0,8.5817777692,0.0,0.0,0.0,133.62,90.1717777692,-17.1,91.7788619784,8.5817777692,0,8.5817777692,81.59,-17.1,83.3626900957,132.34
2020-09-28 21:00:00,81.3052222176,-13.07,82.349038002,4.5952222176,0,4.5952222176,76.71,-13.07,77.815480465,131.3,4.5952222176,0.0,4.5952222176,4.5952222176,0,4.5952222176,0.0,0.0,0.0,132.22,84.8952222176,-18.29,86.8430933085,4.5952222176,0,4.5952222176,80.3,-18.29,82.3566275414,131.14
2020-09-28 21:30:00,76.0077777709,-14.67,77.4105366321,6.8477777709000005,0,6.8477777709000005,69.16,-14.67,70.6987588293,132.14,6.8477777709000005,0.0,6.8477777709000005,6.8477777709000005,0,6.8477777709000005,0.0,0.0,0.0,132.88,79.2377777709,-20.08,81.7424725958,6.8477777709000005,0,6.8477777709000005,72.39,-20.08,75.1233552233,132.0
2020-09-28 22:00:00,72.8688888842,-13.94,74.1902862053,4.6488888842,0,4.6488888842,68.22,-13.94,69.6296775808,132.14,4.6488888842,0.0,4.6488888842,4.6488888842,0,4.6488888842,0.0,0.0,0.0,132.88,76.0188888842,-19.33,78.4380033351,4.6488888842,0,4.6488888842,71.37,-19.33,73.9413673122,132.0
2020-09-28 22:30:00,65.7583333317,-14.1,67.2530177952,1.6783333317,0,1.6783333317,64.08,-14.1,65.612928604,132.25,1.6783333317,0.0,1.6783333317,1.6783333317,0,1.6783333317,0.0,0.0,0.0,132.99,68.7283333317,-19.54,71.4520496735,1.6783333317,0,1.6783333317,67.05,-19.54,69.8392017423,132.14
2020-09-28 23:00:00,58.7775555538,-14.78,60.6073381439,1.7075555538,0,1.7075555538,57.07,-14.78,58.9528057008,132.25,1.7075555538,0.0,1.7075555538,1.7075555538,0,1.7075555538,0.0,0.0,0.0,132.85,61.4075555538,-20.29,64.672807107,1.7075555538,0,1.7075555538,59.7,-20.29,63.0537397781,132.14
2020-09-28 23:30:00,57.0583333316,-15.72,59.1842192022,1.7683333316,0,1.7683333316,55.29,-15.72,57.4813230537,132.25,1.7683333316,0.0,1.7683333316,1.7683333316,0,1.7683333316,0.0,0.0,0.0,132.69,59.5883333316,-21.28,63.2740694853,1.7683333316,0,1.7683333316,57.82,-21.28,61.6116125418,132.14
2020-09-29 00:00:00,59.3433333316,-17.61,61.9010768154,1.7133333316,0,1.7133333316,57.63,-17.61,60.2605094569,132.7,1.7133333316,0.0,1.7133333316,1.7133333316,0,1.7133333316,0.0,0.0,0.0,133.03,61.9633333316,-23.26,66.1852119251,1.7133333316,0,1.7133333316,60.25,-23.26,64.5839771151,132.58
2020-09-29 00:30:00,62.5578888872,-19.12,65.4145539007,1.6878888872000002,0,1.6878888872000002,60.87,-19.12,63.8022828745,133.38,1.6878888872000002,0.0,1.6878888872000002,1.6878888872000002,0,1.6878888872000002,0.0,0.0,0.0,133.59,65.3278888872,-24.86,69.8981592494,1.6878888872000002,0,1.6878888872000002,63.64,-24.86,68.3232698281,133.24
2020-09-29 01:00:00,60.9147777761,-19.25,63.884056317,1.6447777761,0,1.6447777761,59.27,-19.25,62.3176973259,133.6,1.6447777761,0.0,1.6447777761,1.6447777761,0,1.6447777761,0.0,0.0,0.0,133.84,63.6047777761,-25.03,68.3525321839,1.6447777761,0,1.6447777761,61.96,-25.03,66.8247147394,133.53
