Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-09-29 01:30:00,64.0865555539,-18.89,66.8125639589,1.6165555539,0,1.6165555539,62.47,-18.89,65.2635656396,133.37,1.6165555539,0.0,1.6165555539,1.6165555539,0,1.6165555539,0.0,0.0,0.0,133.62,66.9365555539,-24.61,71.3172810014,1.6165555539,0,1.6165555539,65.32,-24.61,69.802252829,133.23
2020-09-29 02:00:00,63.3473333317,-19.49,66.2777846661,1.6073333317,0,1.6073333317,61.74,-19.49,64.7432444352,133.37,1.6073333317,0.0,1.6073333317,1.6073333317,0,1.6073333317,0.0,0.0,0.0,133.62,66.1573333317,-25.23,70.8049832538,1.6073333317,0,1.6073333317,64.55,-25.23,69.3055221465,133.3
2020-09-29 02:30:00,62.8496666651,-19.68,65.8588111031,1.5896666651,0,1.5896666651,61.26,-19.68,64.3435311434,133.53,1.5896666651,0.0,1.5896666651,1.5896666651,0,1.5896666651,0.0,0.0,0.0,133.62,65.6496666651,-25.44,70.4064793413,1.5896666651,0,1.5896666651,64.06,-25.44,68.9266073443,133.42
2020-09-29 03:00:00,60.9853333318,-20.24,64.2562719241,1.5753333318,0,1.5753333318,59.41,-20.24,62.7630918614,133.65,1.5753333318,0.0,1.5753333318,1.5753333318,0,1.5753333318,0.0,0.0,0.0,133.73,63.7053333318,-26.05,68.8256637811,1.5753333318,0,1.5753333318,62.13,-26.05,67.3701669881,133.51
2020-09-29 03:30:00,59.4543333317,-20.44,62.8697968179,1.6243333317,0,1.6243333317,57.83,-20.44,61.3359804682,133.43,1.6243333317,0.0,1.6243333317,1.6243333317,0,1.6243333317,0.0,0.0,0.0,133.45,62.0843333317,-26.26,67.4095842239,1.6243333317,0,1.6243333317,60.46,-26.26,65.9166079224,133.34
2020-09-29 04:00:00,58.2265555539,-20.54,61.7432050648,1.6065555539,0,1.6065555539,56.62,-20.54,60.2305238231,133.43,1.6065555539,0.0,1.6065555539,1.6065555539,0,1.6065555539,0.0,0.0,0.0,133.45,60.8065555539,-26.38,66.2822872141,1.6065555539,0,1.6065555539,59.2,-26.38,64.8116069852,133.26
2020-09-29 04:30:00,55.6821111095,-19.76,59.0843050023,1.6421111095,0,1.6421111095,54.04,-19.76,57.539370869,133.07,1.6421111095,0.0,1.6421111095,1.6421111095,0,1.6421111095,0.0,0.0,0.0,133.13,58.1421111095,-25.56,63.5123506435,1.6421111095,0,1.6421111095,56.5,-25.56,62.0126083954,132.9
2020-09-29 05:00:00,51.7237777761,-18.56,54.9529142761,1.6437777760999999,0,1.6437777760999999,50.08,-18.56,53.4086135375,132.93,1.6437777760999999,0.0,1.6437777760999999,1.6437777760999999,0,1.6437777760999999,0.0,0.0,0.0,133.13,54.0037777761,-24.33,59.2313845364,1.6437777760999999,0,1.6437777760999999,52.36,-24.33,57.7366304871,132.9
2020-09-29 05:30:00,53.5293333317,-17.82,56.4175675382,1.6693333316999999,0,1.6693333316999999,51.86,-17.82,54.8362289002,132.93,1.6693333316999999,0.0,1.6693333316999999,1.6693333316999999,0,1.6693333316999999,0.0,0.0,0.0,133.23,55.8793333317,-23.56,60.6430003677,1.6693333316999999,0,1.6693333316999999,54.21,-23.56,59.108355585300004,132.9
2020-09-29 06:00:00,56.3899999984,-17.55,59.0578919351,1.6399999984,0,1.6399999984,54.75,-17.55,57.4940431697,133.1,1.6399999984,0.0,1.6399999984,1.6399999984,0,1.6399999984,0.0,0.0,0.0,133.45,58.8799999984,-23.25,63.304161789,1.6399999984,0,1.6399999984,57.24,-23.25,61.7817133139,133.01
2020-09-29 06:30:00,63.6208888844,-15.38,65.4535094739,4.4608888844,0,4.4608888844,59.16,-15.38,61.1265081614,132.83,4.4608888844,0.0,4.4608888844,4.4608888844,0,4.4608888844,0.0,0.0,0.0,133.45,66.3308888844,-20.94,69.5576769322,4.4608888844,0,4.4608888844,61.87,-20.94,65.3175359303,132.7
2020-09-29 07:00:00,67.7011111058,-11.52,68.6742371269,5.2811111058,0,5.2811111058,62.42,-11.52,63.474142767000004,132.83,5.2811111058,0.0,5.2811111058,5.2811111058,0,5.2811111058,0.0,0.0,0.0,133.74,70.5411111058,-16.88,72.5326323529,5.2811111058,0,5.2811111058,65.26,-16.88,67.4077295271,132.7
2020-09-29 07:30:00,77.6476666614,-8.59,78.1213686385,5.2776666614,0,5.2776666614,72.37,-8.59,72.8780145174,132.43,5.2776666614,0.0,5.2776666614,5.2776666614,0,5.2776666614,0.0,0.0,0.0,133.74,80.9576666614,-13.74,82.1153541748,5.2776666614,0,5.2776666614,75.68,-13.74,76.9171632342,132.26
2020-09-29 08:00:00,80.8415555481,-7.67,81.2045934873,7.4915555481,0,7.4915555481,73.35,-7.67,73.7499247457,132.24,7.4915555481,0.0,7.4915555481,7.4915555481,0,7.4915555481,0.0,0.0,0.0,133.74,84.2115555481,-12.72,85.1668039075,7.4915555481,0,7.4915555481,76.72,-12.72,77.7673247579,132.13
2020-09-29 08:30:00,80.7798888782,-6.51,81.0417827245,10.7098888782,0,10.7098888782,70.07,-6.51,70.371762803,132.05,10.7098888782,0.0,10.7098888782,10.7098888782,0,10.7098888782,0.0,0.0,0.0,133.62,83.9898888782,-11.52,84.7762456928,10.7098888782,0,10.7098888782,73.28,-11.52,74.1799757347,131.89
2020-09-29 09:00:00,80.5634444317,-5.15,80.7278829074,12.7234444317,0,12.7234444317,67.84,-5.15,68.0351975083,131.96,12.7234444317,0.0,12.7234444317,12.7234444317,0,12.7234444317,0.0,0.0,0.0,133.62,83.6734444317,-10.09,84.279614398,12.7234444317,0,12.7234444317,70.95,-10.09,71.6638723486,131.76
2020-09-29 09:30:00,78.1956666505,-4.9,78.3490413656,16.1656666505,0,16.1656666505,62.03,-4.9,62.2232344064,131.96,16.1656666505,0.0,16.1656666505,16.1656666505,0,16.1656666505,0.0,0.0,0.0,133.62,81.0356666505,-9.89,81.6369485557,16.1656666505,0,16.1656666505,64.87,-9.89,65.6195778712,131.84
2020-09-29 10:00:00,73.1012222025,-4.78,73.257334701,19.7512222025,0,19.7512222025,53.35,-4.78,53.5637087962,132.2,19.7512222025,0.0,19.7512222025,19.7512222025,0,19.7512222025,0.0,0.0,0.0,133.79,75.5012222025,-9.83,76.1384492492,19.7512222025,0,19.7512222025,55.75,-9.83,56.6099938173,132.03
2020-09-29 10:30:00,68.2549999774,-4.79,68.4228698749,22.5549999774,0,22.5549999774,45.7,-4.79,45.9503438507,132.36,22.5549999774,0.0,22.5549999774,22.5549999774,0,22.5549999774,0.0,0.0,0.0,133.79,70.2849999774,-9.9,70.9788082587,22.5549999774,0,22.5549999774,47.73,-9.9,48.7459013662,132.21
2020-09-29 11:00:00,64.7661110905,-4.35,64.9120300545,20.5861110905,0,20.5861110905,44.18,-4.35,44.3936358051,132.25,20.5861110905,0.0,20.5861110905,20.5861110905,0,20.5861110905,0.0,0.0,0.0,133.79,66.6861110905,-9.46,67.3537601948,20.5861110905,0,20.5861110905,46.1,-9.46,47.0606162306,132.12
2020-09-29 11:30:00,62.692888864,-3.02,62.765585428,24.882888864,0,24.882888864,37.81,-3.02,37.9304165545,132.25,24.882888864,0.0,24.882888864,24.882888864,0,24.882888864,0.0,0.0,0.0,133.89,64.292888864,-8.09,64.7998739079,24.882888864,0,24.882888864,39.41,-8.09,40.2317809698,132.12
2020-09-29 12:00:00,64.1649999772,-3.17,64.2432574055,22.8149999772,0,22.8149999772,41.35,-3.17,41.471332267,132.25,22.8149999772,0.0,22.8149999772,22.8149999772,0,22.8149999772,0.0,0.0,0.0,133.97,65.9149999772,-8.23,66.426802738,22.8149999772,0,22.8149999772,43.1,-8.23,43.8787294711,132.12
2020-09-29 12:30:00,68.1993333116,-3.38,68.2830393594,21.6893333116,0,21.6893333116,46.51,-3.38,46.6326548676,132.44,21.6893333116,0.0,21.6893333116,21.6893333116,0,21.6893333116,0.0,0.0,0.0,134.14,70.2193333116,-8.42,70.7223526951,21.6893333116,0,21.6893333116,48.53,-8.42,49.2550230941,132.29
2020-09-29 13:00:00,69.2486666476,-4.12,69.371119585,19.0186666476,0,19.0186666476,50.23,-4.12,50.3986835146,132.53,19.0186666476,0.0,19.0186666476,19.0186666476,0,19.0186666476,0.0,0.0,0.0,134.14,71.4486666476,-9.2,72.0385450001,19.0186666476,0,19.0186666476,52.43,-9.2,53.2310520279,132.29
2020-09-29 13:30:00,69.0753333146,-6.37,69.3684263373,18.7753333146,0,18.7753333146,50.3,-6.37,50.7017445459,133.17,18.7753333146,0.0,18.7753333146,18.7753333146,0,18.7753333146,0.0,0.0,0.0,134.58,71.2753333146,-11.57,72.208296193,18.7753333146,0,18.7753333146,52.5,-11.57,53.759788876100004,132.99
2020-09-29 14:00:00,71.1073333152,-4.83,71.2711845783,18.1573333152,0,18.1573333152,52.95,-4.83,53.1698354333,133.02,18.1573333152,0.0,18.1573333152,18.1573333152,0,18.1573333152,0.0,0.0,0.0,134.58,73.4373333152,-9.95,74.1083289816,18.1573333152,0,18.1573333152,55.28,-9.95,56.1683264839,132.89
2020-09-29 14:30:00,69.992666649,-5.17,70.1833476306,17.692666649,0,17.692666649,52.3,-5.17,52.5549131861,133.02,17.692666649,0.0,17.692666649,17.692666649,0,17.692666649,0.0,0.0,0.0,134.58,72.292666649,-10.31,73.0241449879,17.692666649,0,17.692666649,54.6,-10.31,55.564881895,132.89
2020-09-29 15:00:00,74.8691110968,-5.83,75.095756847,14.2991110968,0,14.2991110968,60.57,-5.83,60.849928512700004,133.31,14.2991110968,0.0,14.2991110968,14.2991110968,0,14.2991110968,0.0,0.0,0.0,134.86,77.5591110968,-10.95,78.3282721253,14.2991110968,0,14.2991110968,63.26,-10.95,64.2007017096,133.09
2020-09-29 15:30:00,75.2662222092,-6.08,75.5113938797,12.9962222092,0,12.9962222092,62.27,-6.08,62.5661194258,133.31,12.9962222092,0.0,12.9962222092,12.9962222092,0,12.9962222092,0.0,0.0,0.0,134.77,78.0762222092,-11.22,78.8782915286,12.9962222092,0,12.9962222092,65.08,-11.22,66.0400999394,133.09
2020-09-29 16:00:00,74.4763333185,-5.43,74.6740190734,14.7863333185,0,14.7863333185,59.69,-5.43,59.9364747045,133.01,14.7863333185,0.0,14.7863333185,14.7863333185,0,14.7863333185,0.0,0.0,0.0,134.55,77.1663333185,-10.53,77.8814733928,14.7863333185,0,14.7863333185,62.38,-10.53,63.2625110156,132.83
2020-09-29 16:30:00,79.2432222096,-5.06,79.4046085952,12.6032222096,0,12.6032222096,66.64,-5.06,66.831827747,132.58,12.6032222096,0.0,12.6032222096,12.6032222096,0,12.6032222096,0.0,0.0,0.0,134.3,82.2632222096,-10.07,82.8772744986,12.6032222096,0,12.6032222096,69.66,-10.07,70.384092663,132.41
2020-09-29 17:00:00,81.0286666574,-5.59,81.2212590415,9.2486666574,0,9.2486666574,71.78,-5.59,71.9973367563,132.11,9.2486666574,0.0,9.2486666574,9.2486666574,0,9.2486666574,0.0,0.0,0.0,133.77,84.2886666574,-10.57,84.9488329931,9.2486666574,0,9.2486666574,75.04,-10.57,75.7807792253,131.96
2020-09-29 17:30:00,85.5745555493,-5.91,85.778392719,6.3045555493,0,6.3045555493,79.27,-5.91,79.4900056611,132.11,6.3045555493,0.0,6.3045555493,6.3045555493,0,6.3045555493,0.0,0.0,0.0,133.77,89.1945555493,-10.85,89.85205195,6.3045555493,0,6.3045555493,82.89,-10.85,83.5970968395,131.96
2020-09-29 18:00:00,89.0623333271,-5.75,89.2477546926,6.2523333271,0,6.2523333271,82.81,-5.75,83.0093886256,131.81,6.2523333271,0.0,6.2523333271,6.2523333271,0,6.2523333271,0.0,0.0,0.0,133.57,92.8523333271,-10.66,93.4622458765,6.2523333271,0,6.2523333271,86.6,-10.66,87.2536280048,131.65
2020-09-29 18:30:00,91.7491111051,-7.65,92.0674855124,6.0291111051,0,6.0291111051,85.72,-7.65,86.0606814986,131.81,6.0291111051,0.0,6.0291111051,6.0291111051,0,6.0291111051,0.0,0.0,0.0,133.42,95.6891111051,-12.6,96.5151075432,6.0291111051,0,6.0291111051,89.66,-12.6,90.5410161198,131.65
2020-09-29 19:00:00,91.877222218,-8.9,92.3072801164,4.217222218,0,4.217222218,87.66,-8.9,88.1106440789,131.67,4.217222218,0.0,4.217222218,4.217222218,0,4.217222218,0.0,0.0,0.0,133.1,95.947222218,-13.88,96.945984194,4.217222218,0,4.217222218,91.73,-13.88,92.7741736692,131.49
2020-09-29 19:30:00,93.7118888809,-10.36,94.2828071157,8.0018888809,0,8.0018888809,85.71,-10.36,86.3338502559,131.67,8.0018888809,0.0,8.0018888809,8.0018888809,0,8.0018888809,0.0,0.0,0.0,133.1,97.6818888809,-15.43,98.8930549399,8.0018888809,0,8.0018888809,89.68,-15.43,90.9977323893,131.59
2020-09-29 20:00:00,93.0601111053,-10.93,93.6997821712,5.7701111053,0,5.7701111053,87.29,-10.93,87.9716374748,130.32,5.7701111053,0.0,5.7701111053,5.7701111053,0,5.7701111053,0.0,0.0,0.0,131.57,97.1201111053,-15.93,98.41788903,5.7701111053,0,5.7701111053,91.35,-15.93,92.7285684134,130.18
2020-09-29 20:30:00,88.2193333287,-12.62,89.1174235094,4.6493333287,0,4.6493333287,83.57,-12.62,84.5175088369,130.99,4.6493333287,0.0,4.6493333287,4.6493333287,0,4.6493333287,0.0,0.0,0.0,132.0,92.1093333287,-17.75,93.8040073038,4.6493333287,0,4.6493333287,87.46,-17.75,89.2430058884,130.85
2020-09-29 21:00:00,81.7596666644,-14.26,82.9939196151,2.2796666644,0,2.2796666644,79.48,-14.26,80.7491052582,132.02,2.2796666644,0.0,2.2796666644,2.2796666644,0,2.2796666644,0.0,0.0,0.0,132.8,85.4696666644,-19.58,87.683751743,2.2796666644,0,2.2796666644,83.19,-19.58,85.4631645798,131.83
2020-09-29 21:30:00,75.4352222206,-15.97,77.1071569406,1.6652222206,0,1.6652222206,73.77,-15.97,75.4788301446,132.02,1.6652222206,0.0,1.6652222206,1.6652222206,0,1.6652222206,0.0,0.0,0.0,132.63,78.8852222206,-21.42,81.7416337296,1.6652222206,0,1.6652222206,77.22,-21.42,80.1357897571,131.92
2020-09-29 22:00:00,69.9045555539,-17.39,72.0351232885,1.6745555538999999,0,1.6745555538999999,68.23,-17.39,70.4112562024,132.17,1.6745555538999999,0.0,1.6745555538999999,1.6745555538999999,0,1.6745555538999999,0.0,0.0,0.0,132.55,73.0845555539,-22.94,76.6002340761,1.6745555538999999,0,1.6745555538999999,71.41,-22.94,75.0042112151,132.03
2020-09-29 22:30:00,63.8761111095,-18.55,66.5151115948,1.6461111095,0,1.6461111095,62.23,-18.55,64.9359330417,132.49,1.6461111095,0.0,1.6461111095,1.6461111095,0,1.6461111095,0.0,0.0,0.0,132.71,66.7761111095,-24.23,71.0362014392,1.6461111095,0,1.6461111095,65.13,-24.23,69.4910771251,132.4
2020-09-29 23:00:00,57.4161111094,-19.49,60.6339007068,1.7061111094,0,1.7061111094,55.71,-19.49,59.0208793564,133.06,1.7061111094,0.0,1.7061111094,1.7061111094,0,1.7061111094,0.0,0.0,0.0,133.14,59.9861111094,-25.3,65.1031760057,1.7061111094,0,1.7061111094,58.28,-25.3,63.5346236315,132.93
2020-09-29 23:30:00,61.4933333316,-18.07,64.0933299512,1.7533333316,0,1.7533333316,59.74,-18.07,62.4130795587,133.81,1.7533333316,0.0,1.7533333316,1.7533333316,0,1.7533333316,0.0,0.0,0.0,134.14,64.2133333316,-23.81,68.485533345,1.7533333316,0,1.7533333316,62.46,-23.81,66.8443542867,133.72
2020-09-30 00:00:00,63.2933333316,-19.08,66.1066747328,1.7033333316000001,0,1.7033333316000001,61.59,-19.08,64.4777054492,133.71,1.7033333316000001,0.0,1.7033333316000001,1.7033333316000001,0,1.7033333316000001,0.0,0.0,0.0,133.92,66.1033333316,-24.85,70.6199205434,1.7033333316000001,0,1.7033333316000001,64.4,-24.85,69.0281283246,133.6
2020-09-30 00:30:00,61.8602222199,-19.5,64.8609057375,2.3402222199000002,0,2.3402222199000002,59.52,-19.5,62.6329018967,134.08,2.3402222199000002,0.0,2.3402222199000002,2.3402222199000002,0,2.3402222199000002,0.0,0.0,0.0,134.19,64.5802222199,-25.33,69.3701232662,2.3402222199000002,0,2.3402222199000002,62.24,-25.33,67.1969232927,133.94
2020-09-30 01:00:00,60.3779999983,-19.89,63.5697646982,1.7379999983,0,1.7379999983,58.64,-19.89,61.92141552,134.17,1.7379999983,0.0,1.7379999983,1.7379999983,0,1.7379999983,0.0,0.0,0.0,134.33,63.0479999983,-25.75,68.1036915577,1.7379999983,0,1.7379999983,61.31,-25.75,66.4979593672,134.11
2020-09-30 01:30:00,63.4148888871,-19.49,66.3423562482,1.7448888871000001,0,1.7448888871000001,61.67,-19.49,64.6764949576,133.84,1.7448888871000001,0.0,1.7448888871000001,1.7448888871000001,0,1.7448888871000001,0.0,0.0,0.0,134.05,66.2248888871,-25.28,70.8859246121,1.7448888871000001,0,1.7448888871000001,64.48,-25.28,69.2585648133,133.75
2020-09-30 02:00:00,62.7481111094,-19.69,65.7648960145,1.7581111094000001,0,1.7581111094000001,60.99,-19.69,64.0895950994,133.84,1.7581111094000001,0.0,1.7581111094000001,1.7581111094000001,0,1.7581111094000001,0.0,0.0,0.0,133.89,65.5281111094,-25.5,70.3148870835,1.7581111094000001,0,1.7581111094000001,63.77,-25.5,68.6794212264,133.67
2020-09-30 02:30:00,61.6904444426,-20.04,64.863799885,1.8704444426,0,1.8704444426,59.82,-20.04,63.0875106499,133.94,1.8704444426,0.0,1.8704444426,1.8704444426,0,1.8704444426,0.0,0.0,0.0,133.97,64.4104444426,-25.88,69.4152703178,1.8704444426,0,1.8704444426,62.54,-25.88,67.6832771074,133.79
2020-09-30 03:00:00,59.7469999982,-20.52,63.1725763981,1.8469999982,0,1.8469999982,57.9,-20.52,61.4286610631,134.26,1.8469999982,0.0,1.8469999982,1.8469999982,0,1.8469999982,0.0,0.0,0.0,134.25,62.3969999982,-26.41,67.7559865161,1.8469999982,0,1.8469999982,60.55,-26.41,66.0589933317,134.14
2020-09-30 03:30:00,57.8214444425,-20.78,61.4420689546,1.9414444425,0,1.9414444425,55.88,-20.78,59.6186447347,133.92,1.9414444425,0.0,1.9414444425,1.9414444425,0,1.9414444425,0.0,0.0,0.0,133.86,60.3714444425,-26.7,66.0121299768,1.9414444425,0,1.9414444425,58.43,-26.7,64.2413799665,133.78
2020-09-30 04:00:00,56.8136666647,-20.58,60.4262287412,1.9836666647,0,1.9836666647,54.83,-20.58,58.5650518654,133.84,1.9836666647,0.0,1.9836666647,1.9836666647,0,1.9836666647,0.0,0.0,0.0,133.86,59.2936666647,-26.49,64.9419664512,1.9836666647,0,1.9836666647,57.31,-26.49,63.1360134947,133.78
2020-09-30 04:30:00,56.2886666645,-20.78,60.001853262,2.1186666645,0,2.1186666645,54.17,-20.78,58.0189391492,133.84,2.1186666645,0.0,2.1186666645,2.1186666645,0,2.1186666645,0.0,0.0,0.0,133.64,58.7486666645,-26.69,64.5272185582,2.1186666645,0,2.1186666645,56.63,-26.69,62.6044167771,133.61
2020-09-30 05:00:00,55.6269999978,-20.61,59.322299591,2.1669999978,0,2.1669999978,53.46,-20.61,57.295232786,133.73,2.1669999978,0.0,2.1669999978,2.1669999978,0,2.1669999978,0.0,0.0,0.0,133.64,58.0469999978,-26.51,63.8140604314,2.1669999978,0,2.1669999978,55.88,-26.51,61.8494502805,133.61
2020-09-30 05:30:00,54.8716666636,-20.15,58.4544463872,3.1016666636,0,3.1016666636,51.77,-20.15,55.5531763268,133.32,3.1016666636,0.0,3.1016666636,3.1016666636,0,3.1016666636,0.0,0.0,0.0,133.29,57.2316666636,-26.03,62.8730830252,3.1016666636,0,3.1016666636,54.13,-26.03,60.0634481195,133.25
2020-09-30 06:00:00,53.9824444423,-18.18,56.9615370927,2.1324444423,0,2.1324444423,51.85,-18.18,54.9448350621,133.44,2.1324444423,0.0,2.1324444423,2.1324444423,0,2.1324444423,0.0,0.0,0.0,133.56,56.3224444423,-23.99,61.2187703891,2.1324444423,0,2.1324444423,54.19,-23.99,59.262772463,133.25
2020-09-30 06:30:00,63.5326666618,-15.9,65.4920585503,4.8626666618000005,0,4.8626666618000005,58.67,-15.9,60.7863381032,132.64,4.8626666618000005,0.0,4.8626666618000005,4.8626666618000005,0,4.8626666618000005,0.0,0.0,0.0,133.12,66.2126666618,-21.5,69.6158547061,4.8626666618000005,0,4.8626666618000005,61.35,-21.5,65.0082494765,132.55
2020-09-30 07:00:00,72.0349999946,-12.85,73.1721512887,5.4349999946,0,5.4349999946,66.6,-12.85,67.8283311014,131.97,5.4349999946,0.0,5.4349999946,5.4349999946,0,5.4349999946,0.0,0.0,0.0,132.8,75.0549999946,-18.21,77.2324874919,5.4349999946,0,5.4349999946,69.62,-18.21,71.9621324031,131.86
2020-09-30 07:30:00,80.0939999937,-11.09,80.8581284411,6.2539999937,0,6.2539999937,73.84,-11.09,74.6681572024,132.42,6.2539999937,0.0,6.2539999937,6.2539999937,0,6.2539999937,0.0,0.0,0.0,133.55,83.4839999937,-16.33,85.0661340073,6.2539999937,0,6.2539999937,77.23,-16.33,78.9375816706,132.28
2020-09-30 08:00:00,85.5486666589,-10.38,86.1760916213,7.7586666589,0,7.7586666589,77.79,-10.38,78.4794782093,132.31,7.7586666589,0.0,7.7586666589,7.7586666589,0,7.7586666589,0.0,0.0,0.0,133.55,89.1186666589,-15.55,90.4651272428,7.7586666589,0,7.7586666589,81.36,-15.55,82.832675316,132.14
2020-09-30 08:30:00,86.5914444377,-6.82,86.8596030949,6.7814444377,0,6.7814444377,79.81,-6.82,80.1008645397,131.78,6.7814444377,0.0,6.7814444377,6.7814444377,0,6.7814444377,0.0,0.0,0.0,133.38,90.2614444377,-11.79,91.0281959174,6.7814444377,0,6.7814444377,83.48,-11.79,84.3084485683,131.59
2020-09-30 09:00:00,91.4349999929,-6.45,91.6622153545,7.1349999929,0,7.1349999929,84.3,-6.45,84.5463925901,131.71,7.1349999929,0.0,7.1349999929,7.1349999929,0,7.1349999929,0.0,0.0,0.0,133.38,95.2749999929,-11.35,95.9486744236,7.1349999929,0,7.1349999929,88.14,-11.35,88.8677787502,131.59
2020-09-30 09:30:00,92.555555546,-5.98,92.7485377913,9.535555546,0,9.535555546,83.02,-5.98,83.2350935603,131.54,9.535555546,0.0,9.535555546,9.535555546,0,9.535555546,0.0,0.0,0.0,133.28,96.375555546,-10.85,96.9843812518,9.535555546,0,9.535555546,86.84,-10.85,87.5151878247,131.4
2020-09-30 10:00:00,94.9021111031,-6.74,95.141149309,7.9621111031,0,7.9621111031,86.94,-6.74,87.2008669682,131.54,7.9621111031,0.0,7.9621111031,7.9621111031,0,7.9621111031,0.0,0.0,0.0,133.28,95.6021111031,-8.99,96.0238707165,7.9621111031,0,7.9621111031,87.64,-8.99,88.0998847899,131.22
2020-09-30 10:30:00,105.382555548,-13.37,106.2273030526,7.532555548,0,7.532555548,97.85,-13.37,98.7591990652,132.08,7.532555548,0.0,7.532555548,7.532555548,0,7.532555548,0.0,0.0,0.0,133.13,79.702555548,5.74,79.9089792257,7.532555548,0,7.532555548,72.17,5.74,72.3979039752,129.71
2020-09-30 11:00:00,105.507222215,-16.68,106.8175844116,7.207222215,0,7.207222215,98.3,-16.68,99.7051272503,132.46,7.207222215,0.0,7.207222215,7.207222215,0,7.207222215,0.0,0.0,0.0,133.26,80.467222215,5.97,80.6883805204,7.207222215,0,7.207222215,73.26,5.97,73.5028468836,129.71
2020-09-30 11:30:00,106.3786666593,-17.89,107.8724840736,7.3786666593,0,7.3786666593,99.0,-17.89,100.603439802,132.75,7.3786666593,0.0,7.3786666593,7.3786666593,0,7.3786666593,0.0,0.0,0.0,133.37,80.7086666593,6.55,80.9740166592,7.3786666593,0,7.3786666593,73.33,6.55,73.6219491728,129.84
2020-09-30 12:00:00,108.1308888816,-17.1,109.4746506289,7.2808888816,0,7.2808888816,100.85,-17.1,102.2894544907,132.61,7.2808888816,0.0,7.2808888816,7.2808888816,0,7.2808888816,0.0,0.0,0.0,133.37,80.2008888816,6.2,80.4401801179,7.2808888816,0,7.2808888816,72.92,6.2,73.1831018747,129.84
2020-09-30 12:30:00,112.0523333262,-15.96,113.1832452435,7.1423333262,0,7.1423333262,104.91,-15.96,106.1170565932,132.36,7.1423333262,0.0,7.1423333262,7.1423333262,0,7.1423333262,0.0,0.0,0.0,133.27,81.7623333262,5.48,81.9457720138,7.1423333262,0,7.1423333262,74.62,5.48,74.8209516112,129.84
2020-09-30 13:00:00,113.6346666594,-15.5,114.6869106167,7.2546666594,0,7.2546666594,106.38,-15.5,107.5032762291,132.36,7.2546666594,0.0,7.2546666594,7.2546666594,0,7.2546666594,0.0,0.0,0.0,133.35,83.9946666594,5.5,84.1745450075,7.2546666594,0,7.2546666594,76.74,5.5,76.93684163,129.84
2020-09-30 13:30:00,114.6157777719,-15.77,115.695589433,5.8657777719,0,5.8657777719,108.75,-15.77,109.8874669833,132.36,5.8657777719,0.0,5.8657777719,5.8657777719,0,5.8657777719,0.0,0.0,0.0,133.35,83.2957777719,6.04,83.514478952,5.8657777719,0,5.8657777719,77.43,6.04,77.6652206589,129.74
2020-09-30 14:00:00,111.9083333275,-16.38,113.1007491935,5.8383333275,0,5.8383333275,106.07,-16.38,107.3272998822,132.58,5.8383333275,0.0,5.8383333275,5.8383333275,0,5.8383333275,0.0,0.0,0.0,133.35,80.2083333275,6.3,80.4553710772,5.8383333275,0,5.8383333275,74.37,6.3,74.6363644613,129.85
2020-09-30 14:30:00,106.7619999907,-17.23,108.1434119215,9.2519999907,0,9.2519999907,97.51,-17.23,99.0205685704,132.9,9.2519999907,0.0,9.2519999907,9.2519999907,0,9.2519999907,0.0,0.0,0.0,133.6,82.8419999907,5.73,83.039929326,9.2519999907,0,9.2519999907,73.59,5.73,73.8127428023,130.14
2020-09-30 15:00:00,104.8218888812,-15.24,105.9239632407,7.7318888812,0,7.7318888812,97.09,-15.24,98.2788161304,132.82,7.7318888812,0.0,7.7318888812,7.7318888812,0,7.7318888812,0.0,0.0,0.0,133.76,81.2018888812,5.23,81.3701398418,7.7318888812,0,7.7318888812,73.47,5.23,73.6559149017,130.32
2020-09-30 15:30:00,105.0465555464,-14.37,106.0248826086,9.1065555464,0,9.1065555464,95.94,-14.37,97.0102082257,132.96,9.1065555464,0.0,9.1065555464,9.1065555464,0,9.1065555464,0.0,0.0,0.0,133.97,81.7365555464,5.27,81.90627212,9.1065555464,0,9.1065555464,72.63,5.27,72.820943416,130.5
2020-09-30 16:00:00,104.1291111015,-13.73,105.0303988319,9.6391111015,0,9.6391111015,94.49,-13.73,95.4823177348,132.96,9.6391111015,0.0,9.6391111015,9.6391111015,0,9.6391111015,0.0,0.0,0.0,133.97,82.2591111015,5.33,82.4316095876,9.6391111015,0,9.6391111015,72.62,5.33,72.8153369834,130.5
2020-09-30 16:30:00,108.4547777682,-13.7,109.3166447562,9.6047777682,0,9.6047777682,98.85,-13.7,99.7948520716,132.68,9.6047777682,0.0,9.6047777682,9.6047777682,0,9.6047777682,0.0,0.0,0.0,133.82,85.9647777682,5.59,86.1463354806,9.6047777682,0,9.6047777682,76.36,5.59,76.5643369984,130.3
2020-09-30 17:00:00,106.9327777656,-16.4,108.1830807505,12.2027777656,0,12.2027777656,94.73,-16.4,96.1391330312,132.99,12.2027777656,0.0,12.2027777656,12.2027777656,0,12.2027777656,0.0,0.0,0.0,133.82,92.0727777656,5.12,92.2150248358,12.2027777656,0,12.2027777656,79.87,5.12,80.0339384261,130.3
2020-09-30 17:30:00,108.5971110992,-17.79,110.0446120402,11.9571110992,0,11.9571110992,96.64,-17.79,98.2637964868,132.88,11.9571110992,0.0,11.9571110992,11.9571110992,0,11.9571110992,0.0,0.0,0.0,133.55,92.3571110992,3.79,92.4348422976,11.9571110992,0,11.9571110992,80.4,3.79,80.4892794104,130.3
2020-09-30 18:00:00,108.5651110993,-18.76,110.1740484325,11.8051110993,0,11.8051110993,96.76,-18.76,98.5618343985,133.06,11.8051110993,0.0,11.8051110993,11.8051110993,0,11.8051110993,0.0,0.0,0.0,133.55,85.9351110993,3.48,86.0055447029,11.8051110993,0,11.8051110993,74.13,3.48,74.2116385751,130.38
2020-09-30 18:30:00,111.7831111034,-18.82,113.356324605,7.7231111034,0,7.7231111034,104.06,-18.82,105.748172561,132.5,7.7231111034,0.0,7.7231111034,7.7231111034,0,7.7231111034,0.0,0.0,0.0,133.07,84.3131111034,3.02,84.3671802535,7.7231111034,0,7.7231111034,76.59,3.02,76.6495172848,129.92
2020-09-30 19:00:00,112.8688888836,-18.75,114.4156832686,5.2688888836,0,5.2688888836,107.6,-18.75,109.221437914,132.3,5.2688888836,0.0,5.2688888836,5.2688888836,0,5.2688888836,0.0,0.0,0.0,132.9,88.3288888836,3.8,88.4105910591,5.2688888836,0,5.2688888836,83.06,3.8,83.1468796769,129.62
2020-09-30 19:30:00,113.8271111043,-18.42,115.3078818743,6.8571111043,0,6.8571111043,106.97,-18.42,108.544356371,132.3,6.8571111043,0.0,6.8571111043,6.8571111043,0,6.8571111043,0.0,0.0,0.0,132.9,91.7971111043,4.83,91.924091005,6.8571111043,0,6.8571111043,84.94,4.83,85.0772149286,129.62
2020-09-30 20:00:00,111.3305555493,-19.11,112.9587743334,6.2905555493,0,6.2905555493,105.04,-19.11,106.7641967141,132.75,6.2905555493,0.0,6.2905555493,6.2905555493,0,6.2905555493,0.0,0.0,0.0,133.33,88.6005555493,3.96,88.6890074566,6.2905555493,0,6.2905555493,82.31,3.96,82.4052043259,130.01
2020-09-30 20:30:00,108.4711111068,-19.25,110.1659858792,4.3511111068,0,4.3511111068,104.12,-19.25,105.8845451423,132.9,4.3511111068,0.0,4.3511111068,4.3511111068,0,4.3511111068,0.0,0.0,0.0,133.48,82.3411111068,2.35,82.3746385625,4.3511111068,0,4.3511111068,77.99,2.35,78.0253971473,130.36
2020-09-30 21:00:00,104.8935555525,-20.31,106.8417245109,3.0135555525,0,3.0135555525,101.88,-20.31,103.8846981032,132.9,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,133.37,76.2435555525,0.64,76.2462416339,3.0135555525,0,3.0135555525,73.23,0.64,73.2327966146,130.45
2020-09-30 21:30:00,97.1553333308,-21.61,99.5296483195,2.5753333308,0,2.5753333308,94.58,-21.61,97.0173618483,133.34,2.5753333308,0.0,2.5753333308,2.5753333308,0,2.5753333308,0.0,0.0,0.0,133.55,71.5753333308,-0.58,71.5776832638,2.5753333308,0,2.5753333308,69.0,-0.58,69.0024376381,130.8
2020-09-30 22:00:00,91.059555554,-23.81,94.1209793706,1.5795555540000001,0,1.5795555540000001,89.48,-23.81,92.5936633901,133.34,1.5795555540000001,0.0,1.5795555540000001,1.5795555540000001,0,1.5795555540000001,0.0,0.0,0.0,133.32,65.039555554,-2.34,65.0816363244,1.5795555540000001,0,1.5795555540000001,63.46,-2.34,63.503127482,130.8
2020-09-30 22:30:00,88.9984444428,-26.1,92.7466070174,1.6184444428,0,1.6184444428,87.38,-26.1,91.1947059867,133.15,1.6184444428,0.0,1.6184444428,1.6184444428,0,1.6184444428,0.0,0.0,0.0,132.86,60.4284444428,-3.51,60.5302981802,1.6184444428,0,1.6184444428,58.81,-3.51,58.9146518279,130.46
2020-09-30 23:00:00,87.3801111095,-27.67,91.6564930461,1.6101111095,0,1.6101111095,85.77,-27.67,90.1228150914,133.64,1.6101111095,0.0,1.6101111095,1.6101111095,0,1.6101111095,0.0,0.0,0.0,133.12,54.9301111095,-4.31,55.0989401577,1.6101111095,0,1.6101111095,53.32,-4.31,53.4939108684,130.84
2020-09-30 23:30:00,82.0742222205,-29.18,87.1071199909,1.6742222205,0,1.6742222205,80.4,-29.18,85.5314702317,134.4,1.6742222205,0.0,1.6742222205,1.6742222205,0,1.6742222205,0.0,0.0,0.0,133.7,51.2142222205,-4.72,51.4312643988,1.6742222205,0,1.6742222205,49.54,-4.72,49.7643446656,131.49
2020-10-01 00:00:00,76.8165555538,-30.36,82.5985036617,1.7565555538000002,0,1.7565555538000002,75.06,-30.36,80.9674823617,134.52,1.7565555538000002,0.0,1.7565555538000002,1.7565555538000002,0,1.7565555538000002,0.0,0.0,0.0,133.7,47.9765555538,-5.02,48.2384730563,1.7565555538000002,0,1.7565555538000002,46.22,-5.02,46.4918143333,131.49
2020-10-01 00:30:00,73.4137777741,-30.92,79.6594574866,3.7137777741,0,3.7137777741,69.7,-30.92,76.2504845886,134.66,3.7137777741,0.0,3.7137777741,3.7137777741,0,3.7137777741,0.0,0.0,0.0,133.7,48.5137777741,-5.5,48.8245495003,3.7137777741,0,3.7137777741,44.8,-5.5,45.1363489884,131.59
2020-10-01 01:00:00,71.3679999961,-31.19,77.8858621538,3.8879999961,0,3.8879999961,67.48,-31.19,74.339535242,134.79,3.8879999961,0.0,3.8879999961,3.8879999961,0,3.8879999961,0.0,0.0,0.0,133.82,46.9479999961,-6.21,47.3569298375,3.8879999961,0,3.8879999961,43.06,-6.21,43.5054904581,131.76
2020-10-01 01:30:00,76.8588888869,-30.57,82.7152567603,2.0388888868,0,2.0388888868,74.82,-30.57,80.8242370827,134.6,2.0388888868,0.0,2.0388888868,2.0388888868,0,2.0388888868,0.0,0.0,0.0,133.71,48.6288888868,-5.66,48.9571693868,2.0388888868,0,2.0388888868,46.59,-5.66,46.9325441458,131.65
2020-10-01 02:00:00,76.5416666649,-30.93,82.5547796063,1.7416666648999999,0,1.7416666648999999,74.8,-30.93,80.9426025033,134.6,1.7416666648999999,0.0,1.7416666648999999,1.7416666648999999,0,1.7416666648999999,0.0,0.0,0.0,133.61,48.5016666649,-5.84,48.8519935036,1.7416666648999999,0,1.7416666648999999,46.76,-5.84,47.1232766263,131.65
2020-10-01 02:30:00,75.8142222205,-31.49,82.0939485644,1.7242222205000002,0,1.7242222205000002,74.09,-31.49,80.5043365292,134.93,1.7242222205000002,0.0,1.7242222205000002,1.7242222205000002,0,1.7242222205000002,0.0,0.0,0.0,133.97,48.0042222205,-6.22,48.4055136425,1.7242222205000002,0,1.7242222205000002,46.28,-6.22,46.6961111871,131.88
2020-10-01 03:00:00,73.1371111094,-32.1,79.8714405869,1.7171111094,0,1.7171111094,71.42,-32.1,78.3021481187,135.18,1.7171111094,0.0,1.7171111094,1.7171111094,0,1.7171111094,0.0,0.0,0.0,134.08,46.3371111094,-6.46,46.7852483799,1.7171111094,0,1.7171111094,44.62,-6.46,45.0852082173,132.08
2020-10-01 03:30:00,72.1962222205,-26.21,76.8066312431,1.7362222205000002,0,1.7362222205000002,70.46,-26.21,75.1769625617,134.68,1.7362222205000002,0.0,1.7362222205000002,1.7362222205000002,0,1.7362222205000002,0.0,0.0,0.0,134.22,45.0462222205,-6.77,45.5521134124,1.7362222205000002,0,1.7362222205000002,43.31,-6.77,43.8359327493,132.26
2020-10-01 04:00:00,71.2129999982,-22.31,74.6259168704,1.7629999982,0,1.7629999982,69.45,-22.31,72.9454494811,134.41,1.7629999982,0.0,1.7629999982,1.7629999982,0,1.7629999982,0.0,0.0,0.0,134.33,43.8629999982,-7.57,44.5114330127,1.7629999982,0,1.7629999982,42.1,-7.57,42.7751668612,132.45
2020-10-01 04:30:00,70.5405555537,-22.63,74.0816230777,1.8705555537,0,1.8705555537,68.67,-22.63,72.3027371543,134.52,1.8705555537,0.0,1.8705555537,1.8705555537,0,1.8705555537,0.0,0.0,0.0,134.33,43.8505555537,-7.47,44.4822675048,1.8705555537,0,1.8705555537,41.98,-7.47,42.6394336266,132.45
2020-10-01 05:00:00,70.0273333314,-22.49,73.5501700441,1.8873333314,0,1.8873333314,68.14,-22.49,71.7555551856,134.33,1.8873333314,0.0,1.8873333314,1.8873333314,0,1.8873333314,0.0,0.0,0.0,134.24,43.9573333314,-7.32,44.5626475157,1.8873333314,0,1.8873333314,42.07,-7.32,42.7020760619,132.33
2020-10-01 05:30:00,72.3719999981,-22.09,75.6681867347,1.9219999981,0,1.9219999981,70.45,-22.09,73.8320431791,134.14,1.9219999981,0.0,1.9219999981,1.9219999981,0,1.9219999981,0.0,0.0,0.0,134.04,45.7419999981,-6.95,46.2669759529,1.9219999981,0,1.9219999981,43.82,-6.95,44.3677236288,132.12
2020-10-01 06:00:00,74.6361111092,-21.23,77.5967910516,1.9161111092,0,1.9161111092,72.72,-21.23,75.7556024331,133.82,1.9161111092,0.0,1.9161111092,1.9161111092,0,1.9161111092,0.0,0.0,0.0,133.86,48.4061111092,-6.16,48.7964875039,1.9161111092,0,1.9161111092,46.49,-6.16,46.8963292807,131.84
2020-10-01 06:30:00,81.7807777759,-18.17,83.7749635251,1.9007777759,0,1.9007777759,79.88,-18.17,81.920469359,132.78,1.9007777759,0.0,1.9007777759,1.9007777759,0,1.9007777759,0.0,0.0,0.0,133.15,56.2507777759,-2.95,56.328079147,1.9007777759,0,1.9007777759,54.35,-2.95,54.4300009186,130.82
2020-10-01 07:00:00,84.8155555537,-13.49,85.8816544081,1.8755555537,0,1.8755555537,82.94,-13.49,84.0298976555,132.25,1.8755555537,0.0,1.8755555537,1.8755555537,0,1.8755555537,0.0,0.0,0.0,133.15,64.1255555537,0.46,64.1272054207,1.8755555537,0,1.8755555537,62.25,0.46,62.2516995752,130.41
2020-10-01 07:30:00,87.9206666647,-7.67,88.2545892675,1.9206666647000001,0,1.9206666647000001,86.0,-7.67,86.3413510434,131.34,1.9206666647000001,0.0,1.9206666647000001,1.9206666647000001,0,1.9206666647000001,0.0,0.0,0.0,132.86,71.0106666647,2.16,71.0435104719,1.9206666647000001,0,1.9206666647000001,69.09,2.16,69.1237564083,129.88
2020-10-01 08:00:00,95.1688888861,-5.38,95.3208361892,2.8288888861,0,2.8288888861,92.34,-5.38,92.4965945319,131.22,2.8288888861,0.0,2.8288888861,2.8288888861,0,2.8288888861,0.0,0.0,0.0,133.05,75.4388888861,3.76,75.5325330991,2.8288888861,0,2.8288888861,72.61,3.76,72.7072878053,129.88
2020-10-01 08:30:00,88.7745555457,-6.36,89.0020859999,9.824555545700001,0,9.824555545700001,78.95,-6.36,79.2057579978,131.56,9.824555545700001,0.0,9.824555545700001,9.824555545700001,0,9.824555545700001,0.0,0.0,0.0,133.17,81.8745555457,4.5600000000000005,82.0014417301,9.824555545700001,0,9.824555545700001,72.05,4.5600000000000005,72.1941555806,129.88
2020-10-01 09:00:00,88.5161110999,-4.74,88.6429327372,11.2161110999,0,11.2161110999,77.3,-4.74,77.4451909417,131.45,11.2161110999,0.0,11.2161110999,11.2161110999,0,11.2161110999,0.0,0.0,0.0,133.17,82.6361110999,5.19,82.7989308972,11.2161110999,0,11.2161110999,71.42,5.19,71.6083270298,129.88
2020-10-01 09:30:00,85.0967777645,-1.49,85.1098213246,13.2767777645,0,13.2767777645,71.82,-1.49,71.8354543384,131.11,13.2767777645,0.0,13.2767777645,13.2767777645,0,13.2767777645,0.0,0.0,0.0,133.17,82.5167777645,0.36,82.5175630556,13.2767777645,0,13.2767777645,69.24,0.36,69.2409358689,130.41
2020-10-01 10:00:00,81.8302222062,0.18,81.8304201769,15.9902222062,0,15.9902222062,65.84,0.18,65.8402460506,131.24,15.9902222062,0.0,15.9902222062,15.9902222062,0,15.9902222062,0.0,0.0,0.0,133.52,84.8502222062,-4.47,84.9678828055,15.9902222062,0,15.9902222062,68.86,-4.47,69.0049309832,131.13
2020-10-01 10:30:00,72.5036666484,0.68,72.5068553825,18.2536666484,0,18.2536666484,54.25,0.68,54.2542615838,131.39,18.2536666484,0.0,18.2536666484,18.2536666484,0,18.2536666484,0.0,0.0,0.0,133.52,74.9736666484,-4.03,75.0818992215,18.2536666484,0,18.2536666484,56.72,-4.03,56.862987083,131.23
2020-10-01 11:00:00,68.7718888683,0.86,68.7772658552,20.5818888683,0,20.5818888683,48.19,0.86,48.1976731804,131.49,20.5818888683,0.0,20.5818888683,20.5818888683,0,20.5818888683,0.0,0.0,0.0,133.6,70.9518888683,-3.89,71.0584451982,20.5818888683,0,20.5818888683,50.37,-3.89,50.5199861441,131.32
2020-10-01 11:30:00,65.3311110853,1.16,65.3414085833,25.7711110853,0,25.7711110853,39.56,1.16,39.5770034237,131.49,25.7711110853,0.0,25.7711110853,25.7711110853,0,25.7711110853,0.0,0.0,0.0,133.6,67.0611110853,-3.62,67.1587449257,25.7711110853,0,25.7711110853,41.29,-3.62,41.4483835632,131.32
2020-10-01 12:00:00,66.9426666412,1.13,66.9522032276,25.5026666412,0,25.5026666412,41.44,1.13,41.4554037491,131.49,25.5026666412,0.0,25.5026666412,25.5026666412,0,25.5026666412,0.0,0.0,0.0,133.52,68.7726666412,-3.65,68.8694575043,25.5026666412,0,25.5026666412,43.27,-3.65,43.423673267,131.22
2020-10-01 12:30:00,68.0368888666,0.54,68.039031788,22.2968888666,0,22.2968888666,45.74,0.54,45.7431874709,131.49,22.2968888666,0.0,22.2968888666,22.2968888666,0,22.2968888666,0.0,0.0,0.0,133.52,70.0868888666,-4.24,70.2150239692,22.2968888666,0,22.2968888666,47.79,-4.24,47.9777208713,131.22
2020-10-01 13:00:00,67.4658888685,-0.27,67.4664291394,20.3958888685,0,20.3958888685,47.07,-0.27,47.0707743722,131.7,20.3958888685,0.0,20.3958888685,20.3958888685,0,20.3958888685,0.0,0.0,0.0,133.62,69.5458888685,-5.11,69.733369046,20.3958888685,0,20.3958888685,49.15,-5.11,49.4149228473,131.49
2020-10-01 13:30:00,66.887666651,-1.31,66.9004936455,15.697666651,0,15.697666651,51.19,-1.31,51.2067593194,131.92,15.697666651,0.0,15.697666651,15.697666651,0,15.697666651,0.0,0.0,0.0,133.79,69.147666651,-6.17,69.4223933848,15.697666651,0,15.697666651,53.45,-6.17,53.8049384351,131.78
2020-10-01 14:00:00,70.4868888761,-1.21,70.4972737305,12.7668888761,0,12.7668888761,57.72,-1.21,57.7326813858,131.99,12.7668888761,0.0,12.7668888761,12.7668888761,0,12.7668888761,0.0,0.0,0.0,133.95,73.0768888761,-6.04,73.326075088,12.7668888761,0,12.7668888761,60.31,-6.04,60.611696066,131.78
2020-10-01 14:30:00,72.7884444327,-2.35,72.8263698322,11.7384444327,0,11.7384444327,61.05,-2.35,61.0952125784,132.19,11.7384444327,0.0,11.7384444327,11.7384444327,0,11.7384444327,0.0,0.0,0.0,134.07,75.5284444327,-7.21,75.8717998892,11.7384444327,0,11.7384444327,63.79,-7.21,64.1961696677,131.97
2020-10-01 15:00:00,73.2753333234,-2.94,73.3342898899,9.9653333234,0,9.9653333234,63.31,-2.94,63.378227334,132.19,9.9653333234,0.0,9.9653333234,9.9653333234,0,9.9653333234,0.0,0.0,0.0,134.07,76.1253333234,-7.83,76.5269578227,9.9653333234,0,9.9653333234,66.16,-7.83,66.6217269365,131.97
2020-10-01 15:30:00,75.8865555484,-2.44,75.9257723899,7.1065555484,0,7.1065555484,68.78,-2.44,68.8232664148,131.93,7.1065555484,0.0,7.1065555484,7.1065555484,0,7.1065555484,0.0,0.0,0.0,133.86,78.9365555484,-7.28,79.2715472402,7.1065555484,0,7.1065555484,71.83,-7.28,72.1979729632,131.79
2020-10-01 16:00:00,84.2422222165,-1.97,84.2652532422,5.7522222165,0,5.7522222165,78.49,-1.97,78.5147183654,131.59,5.7522222165,0.0,5.7522222165,5.7522222165,0,5.7522222165,0.0,0.0,0.0,133.7,87.7922222165,-6.7,88.0475115021,5.7522222165,0,5.7522222165,82.04,-6.7,82.3131313947,131.44
2020-10-01 16:30:00,92.4789999952,-1.44,92.4902105096,4.7789999952,0,4.7789999952,87.7,-1.44,87.7118213242,131.27,4.7789999952,0.0,4.7789999952,4.7789999952,0,4.7789999952,0.0,0.0,0.0,133.52,96.4389999952,-6.06,96.6292104908,4.7789999952,0,4.7789999952,91.66,-6.06,91.860106684,131.12
2020-10-01 17:00:00,100.1647777737,-4.93,100.2860289694,4.0647777737,0,4.0647777737,96.1,-4.93,96.226373204,131.27,4.0647777737,0.0,4.0647777737,4.0647777737,0,4.0647777737,0.0,0.0,0.0,133.2,104.5647777737,-9.65,105.0091198462,4.0647777737,0,4.0647777737,100.5,-9.65,100.9622330379,131.12
2020-10-01 17:30:00,102.5966666627,-5.92,102.7673217044,3.9366666627,0,3.9366666627,98.66,-5.92,98.8374524156,131.11,3.9366666627,0.0,3.9366666627,3.9366666627,0,3.9366666627,0.0,0.0,0.0,133.01,107.1166666627,-10.67,107.6467796868,3.9366666627,0,3.9366666627,103.18,-10.67,103.7302332977,130.94
2020-10-01 18:00:00,102.1327777733,-7.1,102.379266923,4.5127777733,0,4.5127777733,97.62,-7.1,97.8778544922,131.02,4.5127777733,0.0,4.5127777733,4.5127777733,0,4.5127777733,0.0,0.0,0.0,132.78,106.6327777733,-11.89,107.2936223437,4.5127777733,0,4.5127777733,102.12,-11.89,102.809856045,130.81
2020-10-01 18:30:00,105.7582222182,-11.01,106.3297778929,4.0582222182,0,4.0582222182,101.7,-11.01,102.2942329753,131.25,4.0582222182,0.0,4.0582222182,4.0582222182,0,4.0582222182,0.0,0.0,0.0,132.66,110.4782222182,-15.96,111.6250831332,4.0582222182,0,4.0582222182,106.42,-15.96,107.6101203419,131.02
2020-10-01 19:00:00,103.4033333297,-10.5,103.9350727315,3.5933333297,0,3.5933333297,99.81,-10.5,100.3607796901,131.25,3.5933333297,0.0,3.5933333297,3.5933333297,0,3.5933333297,0.0,0.0,0.0,132.66,108.0633333297,-15.46,109.163618529,3.5933333297,0,3.5933333297,104.47,-15.46,105.6077293573,131.02
2020-10-01 19:30:00,99.3311111041,-10.15,99.8483456707,7.0411111041,0,7.0411111041,92.29,-10.15,92.8464678919,131.48,7.0411111041,0.0,7.0411111041,7.0411111041,0,7.0411111041,0.0,0.0,0.0,132.86,103.6411111041,-15.15,104.7425530092,7.0411111041,0,7.0411111041,96.6,-15.15,97.7807879903,131.31
2020-10-01 20:00:00,95.0777777717,-11.87,95.8158688631,6.1177777717,0,6.1177777717,88.96,-11.87,89.7484178134,131.98,6.1177777717,0.0,6.1177777717,6.1177777717,0,6.1177777717,0.0,0.0,0.0,133.18,99.2177777717,-17.01,100.6653243473,6.1177777717,0,6.1177777717,93.1,-17.01,94.6411649337,131.83
2020-10-01 20:30:00,97.0646666617,-12.43,97.8573166102,4.9846666617,0,4.9846666617,92.08,-12.43,92.9151833663,132.35,4.9846666617,0.0,4.9846666617,4.9846666617,0,4.9846666617,0.0,0.0,0.0,133.51,101.3446666617,-17.6,102.8615645456,4.9846666617,0,4.9846666617,96.36,-17.6,97.9541198725,132.21
2020-10-01 21:00:00,94.1492222186,-12.34,94.954471429,3.6692222186,0,3.6692222186,90.48,-12.34,91.3176105688,132.66,3.6692222186,0.0,3.6692222186,3.6692222186,0,3.6692222186,0.0,0.0,0.0,133.78,98.3092222186,-17.53,99.8599222572,3.6692222186,0,3.6692222186,94.64,-17.53,96.2498337661,132.49
2020-10-01 21:30:00,87.2357777759,-14.03,88.356787086,1.9157777759,0,1.9157777759,85.32,-14.03,86.4658504845,133.12,1.9157777759,0.0,1.9157777759,1.9157777759,0,1.9157777759,0.0,0.0,0.0,134.05,91.1957777759,-19.39,93.2343390825,1.9157777759,0,1.9157777759,89.28,-19.39,91.3613184012,133.0
2020-10-01 22:00:00,80.7606666648,-15.54,82.2421843104,1.8906666648,0,1.8906666648,78.87,-15.54,80.3863701133,132.94,1.8906666648,0.0,1.8906666648,1.8906666648,0,1.8906666648,0.0,0.0,0.0,133.7,84.4206666648,-20.98,86.9885587886,1.8906666648,0,1.8906666648,82.53,-20.98,85.1549252833,132.81
2020-10-01 22:30:00,74.5653333314,-16.87,76.449891006,1.8953333314,0,1.8953333314,72.67,-16.87,74.6024517023,132.94,1.8953333314,0.0,1.8953333314,1.8953333314,0,1.8953333314,0.0,0.0,0.0,133.51,77.9353333314,-22.42,81.0960700742,1.8953333314,0,1.8953333314,76.04,-22.42,79.2763394715,132.81
2020-10-01 23:00:00,67.603888887,-18.41,70.0657826092,1.903888887,0,1.903888887,65.7,-18.41,68.2306243559,133.4,1.903888887,0.0,1.903888887,1.903888887,0,1.903888887,0.0,0.0,0.0,133.76,70.633888887,-24.11,74.6353693586,1.903888887,0,1.903888887,68.73,-24.11,72.836151738,133.34
2020-10-01 23:30:00,61.5584444425,-18.58,64.3013101125,1.9384444425,0,1.9384444425,59.62,-18.58,62.4480648219,133.97,1.9384444425,0.0,1.9384444425,1.9384444425,0,1.9384444425,0.0,0.0,0.0,134.27,64.3184444425,-24.37,68.7805146499,1.9384444425,0,1.9384444425,62.38,-24.37,66.9713468582,133.84
2020-10-02 00:00:00,57.9017777758,-19.28,61.0273239591,1.9317777758,0,1.9317777758,55.97,-19.28,59.1976291755,133.67,1.9317777758,0.0,1.9317777758,1.9317777758,0,1.9317777758,0.0,0.0,0.0,133.85,60.4617777758,-25.11,65.468608293,1.9317777758,0,1.9317777758,58.53,-25.11,63.6888765798,133.58
2020-10-02 00:30:00,53.6792222203,-18.47,56.7679469259,1.9092222203,0,1.9092222203,51.77,-18.47,54.9661150164,133.67,1.9092222203,0.0,1.9092222203,1.9092222203,0,1.9092222203,0.0,0.0,0.0,133.85,56.0692222203,-24.28,61.1005407537,1.9092222203,0,1.9092222203,54.16,-24.28,59.3533823805,133.58
2020-10-02 01:00:00,54.6843333314,-18.99,57.8877915618,1.8843333314000001,0,1.8843333314000001,52.8,-18.99,56.1111406051,133.8,1.8843333314000001,0.0,1.8843333314000001,1.8843333314000001,0,1.8843333314000001,0.0,0.0,0.0,133.97,57.1043333314,-24.85,62.2770213259,1.8843333314000001,0,1.8843333314000001,55.22,-24.85,60.5538677543,133.71
2020-10-02 01:30:00,59.626888887,-18.65,62.4755022256,1.896888887,0,1.896888887,57.73,-18.65,60.6677459611,133.72,1.896888887,0.0,1.896888887,1.896888887,0,1.896888887,0.0,0.0,0.0,133.97,62.276888887,-24.44,66.9008556705,1.896888887,0,1.896888887,60.38,-24.44,65.1387595829,133.63
2020-10-02 02:00:00,59.2274444425,-19.1,62.2310226108,1.9374444425,0,1.9374444425,57.29,-19.1,60.390016559,133.72,1.9374444425,0.0,1.9374444425,1.9374444425,0,1.9374444425,0.0,0.0,0.0,133.97,61.8574444425,-24.92,66.6884535205,1.9374444425,0,1.9374444425,59.92,-24.92,64.8953989124,133.63
2020-10-02 02:30:00,62.6673333314,-20.43,65.9134247848,1.9473333314,0,1.9473333314,60.72,-20.43,64.0648366891,134.31,1.9473333314,0.0,1.9473333314,1.9473333314,0,1.9473333314,0.0,0.0,0.0,134.41,65.4373333314,-26.31,70.5284388989,1.9473333314,0,1.9473333314,63.49,-26.31,68.7255134575,134.22
2020-10-02 03:00:00,64.803888887,-17.85,67.2173081496,1.923888887,0,1.923888887,62.88,-17.85,65.3644926547,134.18,1.923888887,0.0,1.923888887,1.923888887,0,1.923888887,0.0,0.0,0.0,134.53,67.663888887,-23.6,71.6614391378,1.923888887,0,1.923888887,65.74,-23.6,69.8477458477,134.03
2020-10-02 03:30:00,63.1731111091,-15.6,65.0707458633,1.9731111091,0,1.9731111091,61.2,-15.6,63.1569473613,134.06,1.9731111091,0.0,1.9731111091,1.9731111091,0,1.9731111091,0.0,0.0,0.0,134.64,65.9431111091,-21.22,69.2732437724,1.9731111091,0,1.9731111091,63.97,-21.22,67.3976950644,133.93
2020-10-02 04:00:00,61.9873333313,-15.72,63.949573052,2.0173333313,0,2.0173333313,59.97,-15.72,61.9961232659,134.15,2.0173333313,0.0,2.0173333313,2.0173333313,0,2.0173333313,0.0,0.0,0.0,134.74,64.7073333313,-21.36,68.1416802467,2.0173333313,0,2.0173333313,62.69,-21.36,66.2290397031,134.03
2020-10-02 04:30:00,61.2139999979,-15.59,63.1680448941,2.0739999979,0,2.0739999979,59.14,-15.59,61.1603441782,134.15,2.0739999979,0.0,2.0739999979,2.0739999979,0,2.0739999979,0.0,0.0,0.0,134.74,63.8839999979,-21.24,67.3223815364,2.0739999979,0,2.0739999979,61.81,-21.24,65.3575833397,134.03
2020-10-02 05:00:00,60.2008888867,-15.71,62.2169681257,2.1408888867,0,2.1408888867,58.06,-15.71,60.1478819245,134.15,2.1408888867,0.0,2.1408888867,2.1408888867,0,2.1408888867,0.0,0.0,0.0,134.74,62.8308888867,-21.38,66.368855635,2.1408888867,0,2.1408888867,60.69,-21.38,64.345788518,134.03
2020-10-02 05:30:00,61.5456666645,-14.93,63.3306717569,2.1856666645,0,2.1856666645,59.36,-14.93,61.2087779653,133.55,2.1856666645,0.0,2.1856666645,2.1856666645,0,2.1856666645,0.0,0.0,0.0,134.15,64.2156666645,-20.52,67.4145551433,2.1856666645,0,2.1856666645,62.03,-20.52,65.3359877862,133.43
2020-10-02 06:00:00,64.3056666644,-14.05,65.8226500921,2.2856666644,0,2.2856666644,62.02,-14.05,63.5915316689,133.31,2.2856666644,0.0,2.2856666644,2.2856666644,0,2.2856666644,0.0,0.0,0.0,134.02,67.0856666644,-19.57,69.8818400717,2.2856666644,0,2.2856666644,64.8,-19.57,67.6906559283,133.15
2020-10-02 06:30:00,74.0361111062,-11.36,74.9025723706,4.9261111062000005,0,4.9261111062000005,69.11,-11.36,70.0374307067,132.44,4.9261111062000005,0.0,4.9261111062000005,4.9261111062000005,0,4.9261111062000005,0.0,0.0,0.0,133.48,77.1761111062,-16.64,78.9496151066,4.9261111062000005,0,4.9261111062000005,72.25,-16.64,74.1414330857,132.33
2020-10-02 07:00:00,82.2302222162,-8.7,82.6891736911,6.0302222162,0,6.0302222162,76.2,-8.7,76.6950454723,131.93,6.0302222162,0.0,6.0302222162,6.0302222162,0,6.0302222162,0.0,0.0,0.0,133.28,85.6902222162,-13.77,86.7895563041,6.0302222162,0,6.0302222162,79.66,-13.77,80.8413786374,131.78
2020-10-02 07:30:00,93.1113333291,-9.25,93.5696686663,4.2713333291,0,4.2713333291,88.84,-9.25,89.3202558214,131.17,4.2713333291,0.0,4.2713333291,4.2713333291,0,4.2713333291,0.0,0.0,0.0,132.64,97.1713333291,-14.2,98.2034012698,4.2713333291,0,4.2713333291,92.9,-14.2,93.9789870131,131.0
2020-10-02 08:00:00,99.2631111049,-8.99,99.6693800835,6.2031111049,0,6.2031111049,93.06,-8.99,93.493228097,130.92,6.2031111049,0.0,6.2031111049,6.2031111049,0,6.2031111049,0.0,0.0,0.0,132.47,103.5431111049,-13.91,104.473269104,6.2031111049,0,6.2031111049,97.34,-13.91,98.3288548698,130.8
2020-10-02 08:30:00,101.9308888817,-7.26,102.1891075811,7.1908888817,0,7.1908888817,94.74,-7.26,95.01776255,130.51,7.1908888817,0.0,7.1908888817,7.1908888817,0,7.1908888817,0.0,0.0,0.0,132.28,106.2908888817,-12.04,106.9706252167,7.1908888817,0,7.1908888817,99.1,-12.04,99.8287113009,130.38
2020-10-02 09:00:00,104.0079999931,-6.78,104.2287506525,6.8679999931,0,6.8679999931,97.14,-6.78,97.3763215571,130.34,6.8679999931,0.0,6.8679999931,6.8679999931,0,6.8679999931,0.0,0.0,0.0,132.16,108.4579999931,-11.51,109.0670338027,6.8679999931,0,6.8679999931,101.59,-11.51,102.2399540297,130.17
2020-10-02 09:30:00,104.3853333294,-8.38,104.7211641183,3.9553333294,0,3.9553333294,100.43,-8.38,100.7790122,130.34,3.9553333294,0.0,3.9553333294,3.9553333294,0,3.9553333294,0.0,0.0,0.0,131.97,109.0053333294,-13.17,109.7980491368,3.9553333294,0,3.9553333294,105.05,-13.17,105.8723353856,130.17
2020-10-02 10:00:00,103.9657777721,-7.84,104.2609636813,5.6757777721,0,5.6757777721,98.29,-7.84,98.602178982,130.53,5.6757777721,0.0,5.6757777721,5.6757777721,0,5.6757777721,0.0,0.0,0.0,132.22,108.5257777721,-12.63,109.2582323719,5.6757777721,0,5.6757777721,102.85,-12.63,103.6225815158,130.36
