Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-02 10:30:00,102.6905555479,-8.49,103.0409156537,7.6205555479000004,0,7.6205555479000004,95.07,-8.49,95.4483368111,130.87,7.6205555479000004,0.0,7.6205555479000004,7.6205555479000004,0,7.6205555479000004,0.0,0.0,0.0,132.43,107.0505555479,-13.35,107.8797661432,7.6205555479000004,0,7.6205555479000004,99.43,-13.35,100.32221787820001,130.72
2020-10-02 11:00:00,101.317444438,-8.34,101.660120733,6.487444438,0,6.487444438,94.83,-8.34,95.1960319551,130.59,6.487444438,0.0,6.487444438,6.487444438,0,6.487444438,0.0,0.0,0.0,132.19,105.677444438,-13.19,106.4974101231,6.487444438,0,6.487444438,99.19,-13.19,100.063141066,130.47
2020-10-02 11:30:00,99.7808888796,-8.12,100.1107396117,9.2908888796,0,9.2908888796,90.49,-8.12,90.8535882616,130.59,9.2908888796,0.0,9.2908888796,9.2908888796,0,9.2908888796,0.0,0.0,0.0,132.19,103.9308888796,-12.98,104.7382932041,9.2908888796,0,9.2908888796,94.64,-12.98,95.5259650566,130.47
2020-10-02 12:00:00,98.9004444352,-8.71,99.2832413325,9.2404444352,0,9.2404444352,89.66,-8.71,90.0820720232,130.59,9.2404444352,0.0,9.2404444352,9.2404444352,0,9.2404444352,0.0,0.0,0.0,132.19,102.9904444352,-13.61,103.8858207118,9.2404444352,0,9.2404444352,93.75,-13.61,94.7327535755,130.47
2020-10-02 12:30:00,98.4503333242,-8.33,98.8021104615,9.0903333242,0,9.0903333242,89.36,-8.33,89.7474150046,130.59,9.0903333242,0.0,9.0903333242,9.0903333242,0,9.0903333242,0.0,0.0,0.0,132.0,102.5503333242,-13.2,103.3963774265,9.0903333242,0,9.0903333242,93.46,-13.2,94.3875606211,130.36
2020-10-02 13:00:00,95.217999991,-8.7,95.6146302732,9.007999991,0,9.007999991,86.21,-8.7,86.6478741805,130.88,9.007999991,0.0,9.007999991,9.007999991,0,9.007999991,0.0,0.0,0.0,132.34,99.177999991,-13.64,100.1115641782,9.007999991,0,9.007999991,90.17,-13.64,91.1958250141,130.73
2020-10-02 13:30:00,89.6934444358,-9.51,90.1961976735,8.6634444358,0,8.6634444358,81.03,-9.51,81.586156914,131.32,8.6634444358,0.0,8.6634444358,8.6634444358,0,8.6634444358,0.0,0.0,0.0,132.63,93.4234444358,-14.57,94.5527623618,8.6634444358,0,8.6634444358,84.76,-14.57,86.0031540119,131.13
2020-10-02 14:00:00,87.6151111018,-10.08,88.1930501422,9.3051111018,0,9.3051111018,78.31,-10.08,78.9560795633,131.7,9.3051111018,0.0,9.3051111018,9.3051111018,0,9.3051111018,0.0,0.0,0.0,132.91,91.2151111018,-15.19,92.4712527941,9.3051111018,0,9.3051111018,81.91,-15.19,83.3065675682,131.55
2020-10-02 14:30:00,84.9985555445,-9.89,85.5719962643,11.0485555445,0,11.0485555445,73.95,-9.89,74.6084083733,131.7,11.0485555445,0.0,11.0485555445,11.0485555445,0,11.0485555445,0.0,0.0,0.0,132.82,88.3585555445,-15.02,89.6260829107,11.0485555445,0,11.0485555445,77.31,-15.02,78.7555490108,131.55
2020-10-02 15:00:00,82.1346666554,-10.7,82.8286995346,11.2646666554,0,11.2646666554,70.87,-10.7,71.673195129,131.87,11.2646666554,0.0,11.2646666554,11.2646666554,0,11.2646666554,0.0,0.0,0.0,132.96,85.3646666554,-15.9,86.8328066642,11.2646666554,0,11.2646666554,74.1,-15.9,75.7866742904,131.72
2020-10-02 15:30:00,79.2286666551,-11.79,80.101096871,11.6086666551,0,11.6086666551,67.62,-11.79,68.6401376747,132.16,11.6086666551,0.0,11.6086666551,11.6086666551,0,11.6086666551,0.0,0.0,0.0,133.12,82.3086666551,-17.09,84.064170171,11.6086666551,0,11.6086666551,70.7,-17.09,72.7362227504,131.96
2020-10-02 16:00:00,79.999888877,-12.08,80.9067897048,11.839888877,0,11.839888877,68.16,-12.08,69.2221929731,132.01,11.839888877,0.0,11.839888877,11.839888877,0,11.839888877,0.0,0.0,0.0,132.92,83.089888877,-17.36,84.8840340323,11.839888877,0,11.839888877,71.25,-17.36,73.3343855228,131.81
2020-10-02 16:30:00,86.0804444336,-11.49,86.8439002687,10.8304444336,0,10.8304444336,75.25,-11.49,76.1221557761,131.6,10.8304444336,0.0,10.8304444336,10.8304444336,0,10.8304444336,0.0,0.0,0.0,132.63,89.5004444336,-16.69,91.0433174583,10.8304444336,0,10.8304444336,78.67,-16.69,80.4209238942,131.41
2020-10-02 17:00:00,92.9916666583,-10.87,93.6248202556,8.3616666583,0,8.3616666583,84.63,-10.87,85.3252237032,131.1,8.3616666583,0.0,8.3616666583,8.3616666583,0,8.3616666583,0.0,0.0,0.0,132.3,96.8816666583,-15.96,98.1874683169,8.3616666583,0,8.3616666583,88.52,-15.96,89.9472734439,130.98
2020-10-02 17:30:00,95.7716666601,-10.91,96.3910796435,6.6016666601,0,6.6016666601,89.17,-10.91,89.8349430901,130.85,6.6016666601,0.0,6.6016666601,6.6016666601,0,6.6016666601,0.0,0.0,0.0,132.1,99.8816666601,-15.94,101.1455927601,6.6016666601,0,6.6016666601,93.28,-15.94,94.6321404175,130.72
2020-10-02 18:00:00,98.4347777727,-10.63,99.0070824495,5.0847777727,0,5.0847777727,93.35,-10.63,93.953283072,130.61,5.0847777727,0.0,5.0847777727,5.0847777727,0,5.0847777727,0.0,0.0,0.0,131.92,102.7247777727,-15.59,103.9010494098,5.0847777727,0,5.0847777727,97.64,-15.59,98.8767803885,130.41
2020-10-02 18:30:00,102.5907777744,-9.99,103.0760291453,3.3907777744,0,3.3907777744,99.2,-9.99,99.7017557518,130.32,3.3907777744,0.0,3.3907777744,3.3907777744,0,3.3907777744,0.0,0.0,0.0,131.74,107.1807777744,-14.88,108.2087497586,3.3907777744,0,3.3907777744,103.79,-14.88,104.8512207845,130.12
2020-10-02 19:00:00,104.4434444418,-9.31,104.8575661879,2.6834444418,0,2.6834444418,101.76,-9.31,102.1849974311,130.14,2.6834444418,0.0,2.6834444418,2.6834444418,0,2.6834444418,0.0,0.0,0.0,131.74,109.1734444418,-14.14,110.0853331342,2.6834444418,0,2.6834444418,106.49,-14.14,107.4246698855,129.97
2020-10-02 19:30:00,104.92222222,-9.9,105.3882475212,2.1722222201,0,2.1722222201,102.75,-9.9,103.2258325227,130.47,2.1722222201,0.0,2.1722222201,2.1722222201,0,2.1722222201,0.0,0.0,0.0,132.03,109.70222222,-14.75,110.6893854894,2.1722222201,0,2.1722222201,107.53,-14.75,108.5369218285,130.3
2020-10-02 20:00:00,105.2527777756,-12.57,106.0007175895,2.1827777756,0,2.1827777756,103.07,-12.57,103.8336640979,130.93,2.1827777756,0.0,2.1827777756,2.1827777756,0,2.1827777756,0.0,0.0,0.0,132.22,110.0327777756,-17.57,111.4267341575,2.1827777756,0,2.1827777756,107.85,-17.57,109.2718051466,130.74
2020-10-02 20:30:00,100.1023333311,-14.49,101.1456239208,2.2323333311,0,2.2323333311,97.87,-14.49,98.9368333837,131.45,2.2323333311,0.0,2.2323333311,2.2323333311,0,2.2323333311,0.0,0.0,0.0,132.47,104.6623333311,-19.64,106.4891244133,2.2323333311,0,2.2323333311,102.43,-19.64,104.2958987688,131.29
2020-10-02 21:00:00,94.53522222,-16.83,96.0216493307,2.25522222,0,2.25522222,92.28,-16.83,93.8021710836,132.03,2.25522222,0.0,2.25522222,2.25522222,0,2.25522222,0.0,0.0,0.0,132.7,98.81522222,-22.16,101.2695104283,2.25522222,0,2.25522222,96.56,-22.16,99.0701731098,131.85
2020-10-02 21:30:00,89.0555555533,-18.25,90.9062950236,2.2355555533,0,2.2355555533,86.82,-18.25,88.717387811,132.47,2.2355555533,0.0,2.2355555533,2.2355555533,0,2.2355555533,0.0,0.0,0.0,132.99,93.1055555533,-23.73,96.0820346105,2.2355555533,0,2.2355555533,90.87,-23.73,93.9173562234,132.33
2020-10-02 22:00:00,83.6297777755,-19.75,85.930217216,2.2597777755,0,2.2597777755,81.37,-19.75,83.7325468381,132.79,2.2597777755,0.0,2.2597777755,2.2597777755,0,2.2597777755,0.0,0.0,0.0,133.09,87.4297777755,-25.35,91.0307010952,2.2597777755,0,2.2597777755,85.17,-25.35,88.8625421649,132.65
2020-10-02 22:30:00,78.7765555533,-18.46,80.9105512578,2.2365555533,0,2.2365555533,76.54,-18.46,78.7346378667,133.06,2.2365555533,0.0,2.2365555533,2.2365555533,0,2.2365555533,0.0,0.0,0.0,133.46,82.3165555533,-24.06,85.7607073091,2.2365555533,0,2.2365555533,80.08,-24.06,83.616326157,132.93
2020-10-02 23:00:00,73.1628888867,-19.27,75.6580544968,2.2228888867,0,2.2228888867,70.94,-19.27,73.5106556902,133.92,2.2228888867,0.0,2.2228888867,2.2228888867,0,2.2228888867,0.0,0.0,0.0,134.2,76.4428888867,-24.99,80.4239725538,2.2228888867,0,2.2228888867,74.22,-24.99,78.3141653853,133.78
2020-10-02 23:30:00,69.2321111089,-19.95,72.0492033863,2.2221111089,0,2.2221111089,67.01,-19.95,69.9166832737,134.2,2.2221111089,0.0,2.2221111089,2.2221111089,0,2.2221111089,0.0,0.0,0.0,134.38,72.3221111089,-25.76,76.7728165124,2.2221111089,0,2.2221111089,70.1,-25.76,74.6832484564,134.08
2020-10-03 00:00:00,65.4227777755,-14.4,66.9888039292,2.2427777755,0,2.2427777755,63.18,-14.4,64.8002499995,134.2,2.2427777755,0.0,2.2427777755,2.2427777755,0,2.2427777755,0.0,0.0,0.0,134.9,68.2827777755,-19.96,71.1402793131,2.2427777755,0,2.2427777755,66.04,-19.96,68.9904573111,134.01
2020-10-03 00:30:00,64.2465555534,-14.21,65.7992705163,2.1965555534,0,2.1965555534,62.05,-14.21,63.6563162616,134.07,2.1965555534,0.0,2.1965555534,2.1965555534,0,2.1965555534,0.0,0.0,0.0,134.9,67.0565555534,-19.76,69.9073618633,2.1965555534,0,2.1965555534,64.86,-19.76,67.8032241121,134.01
2020-10-03 01:00:00,62.2907777756,-14.7,64.0018046299,2.2007777756,0,2.2007777756,60.09,-14.7,61.86192771,134.07,2.2007777756,0.0,2.2007777756,2.2007777756,0,2.2007777756,0.0,0.0,0.0,134.75,65.0207777756,-20.3,68.1160153161,2.2007777756,0,2.2007777756,62.82,-20.3,66.0185004374,133.92
2020-10-03 01:30:00,66.0795555534,-14.27,67.6028147501,2.1595555534,0,2.1595555534,63.92,-14.27,65.4935057849,133.63,2.1595555534,0.0,2.1595555534,2.1595555534,0,2.1595555534,0.0,0.0,0.0,134.35,68.9895555534,-19.79,71.7718808131,2.1595555534,0,2.1595555534,66.83,-19.79,69.6985867862,133.51
2020-10-03 02:00:00,66.0244444423,-14.03,67.4986530526,2.1744444423,0,2.1744444423,63.85,-14.03,65.3732621184,133.36,2.1744444423,0.0,2.1744444423,2.1744444423,0,2.1744444423,0.0,0.0,0.0,134.08,68.9244444423,-19.53,71.6379783472,2.1744444423,0,2.1744444423,66.75,-19.53,69.5484248564,133.18
2020-10-03 02:30:00,65.5685555533,-14.39,67.1290367676,2.2085555533,0,2.2085555533,63.36,-14.39,64.9735461553,133.56,2.2085555533,0.0,2.2085555533,2.2085555533,0,2.2085555533,0.0,0.0,0.0,134.26,68.4485555533,-19.91,71.285432294,2.2085555533,0,2.2085555533,66.24,-19.91,69.1675191112,133.4
2020-10-03 03:00:00,63.0868888866,-14.87,64.8156805827,2.2668888866,0,2.2668888866,60.82,-14.87,62.6114150934,133.9,2.2668888866,0.0,2.2668888866,2.2668888866,0,2.2668888866,0.0,0.0,0.0,134.57,65.8368888866,-20.46,68.9427845265,2.2668888866,0,2.2668888866,63.57,-20.46,66.7814083409,133.81
2020-10-03 03:30:00,61.5366666644,-14.86,63.3054574596,2.2366666644,0,2.2366666644,59.3,-14.86,61.1335390764,134.08,2.2366666644,0.0,2.2366666644,2.2366666644,0,2.2366666644,0.0,0.0,0.0,134.71,64.2266666644,-20.47,67.4098331909,2.2366666644,0,2.2366666644,61.99,-20.47,65.2823176672,133.97
2020-10-03 04:00:00,60.0479999978,-15.15,61.9296762767,2.2279999978,0,2.2279999978,57.82,-15.15,59.7718570901,134.3,2.2279999978,0.0,2.2279999978,2.2279999978,0,2.2279999978,0.0,0.0,0.0,134.91,62.6679999978,-20.79,66.0265274244,2.2279999978,0,2.2279999978,60.44,-20.79,63.915707772,134.19
2020-10-03 04:30:00,58.4896666644,-15.57,60.5265727306,2.2396666644,0,2.2396666644,56.25,-15.57,58.365121434,134.52,2.2396666644,0.0,2.2396666644,2.2396666644,0,2.2396666644,0.0,0.0,0.0,135.01,61.0296666644,-21.26,64.6266803509,2.2396666644,0,2.2396666644,58.79,-21.26,62.516011549,134.31
2020-10-03 05:00:00,57.5366666644,-15.49,59.5853011308,2.2366666644,0,2.2366666644,55.3,-15.49,57.4284781271,134.52,2.2366666644,0.0,2.2366666644,2.2366666644,0,2.2366666644,0.0,0.0,0.0,135.01,60.0266666644,-21.19,63.657024835,2.2366666644,0,2.2366666644,57.79,-21.19,61.5524183115,134.31
2020-10-03 05:30:00,57.6807777756,-15.14,59.6346520472,2.2207777756000002,0,2.2207777756000002,55.46,-15.14,57.4894007622,134.42,2.2207777756000002,0.0,2.2207777756000002,2.2207777756000002,0,2.2207777756000002,0.0,0.0,0.0,135.01,60.2007777756,-20.8,63.6928068528,2.2207777756000002,0,2.2207777756000002,57.98,-20.8,61.5980551641,134.31
2020-10-03 06:00:00,57.5397777755,-14.61,59.365630852,2.2297777755,0,2.2297777755,55.31,-14.61,57.2070642491,134.19,2.2297777755,0.0,2.2297777755,2.2297777755,0,2.2297777755,0.0,0.0,0.0,134.82,60.0197777755,-20.24,63.3405977571,2.2297777755,0,2.2297777755,57.79,-20.24,61.2318683367,134.0
2020-10-03 06:30:00,56.5178888866,-12.84,57.9580655664,2.3078888866,0,2.3078888866,54.21,-12.84,55.7098707591,133.61,2.3078888866,0.0,2.3078888866,2.3078888866,0,2.3078888866,0.0,0.0,0.0,134.42,58.9878888866,-18.37,61.7821004442,2.3078888866,0,2.3078888866,56.68,-18.37,59.5825419062,133.49
2020-10-03 07:00:00,60.7356666644,-11.09,61.7398518395,2.2956666644,0,2.2956666644,58.44,-11.09,59.4829530202,133.03,2.2956666644,0.0,2.2956666644,2.2956666644,0,2.2956666644,0.0,0.0,0.0,134.0,63.3756666644,-16.47,65.4808065402,2.2956666644,0,2.2956666644,61.08,-16.47,63.2615783869,132.89
2020-10-03 07:30:00,66.6327777756,-9.57,67.3165059557,2.2227777756,0,2.2227777756,64.41,-9.57,65.1170714943,132.3,2.2227777756,0.0,2.2227777756,2.2227777756,0,2.2227777756,0.0,0.0,0.0,133.48,69.5527777756,-14.81,71.1120594294,2.2227777756,0,2.2227777756,67.33,-14.81,68.9395749914,132.17
2020-10-03 08:00:00,73.2807777755,-7.62,73.6758901635,2.3007777755,0,2.3007777755,70.98,-7.62,71.3878477053,131.73,2.3007777755,0.0,2.3007777755,2.3007777755,0,2.3007777755,0.0,0.0,0.0,133.18,76.5207777755,-12.67,77.5626091062,2.3007777755,0,2.3007777755,74.22,-12.67,75.293673705,131.56
2020-10-03 08:30:00,75.0347777753,-5.86,75.2632544857,2.5047777753,0,2.5047777753,72.53,-5.86,72.7663418072,131.07,2.5047777753,0.0,2.5047777753,2.5047777753,0,2.5047777753,0.0,0.0,0.0,132.71,78.3547777753,-10.8,79.0955826846,2.5047777753,0,2.5047777753,75.85,-10.8,76.6150278992,130.93
2020-10-03 09:00:00,76.519777775,-8.2,76.9578871249,2.789777775,0,2.789777775,73.73,-8.2,74.1845866741,130.98,2.789777775,0.0,2.789777775,2.789777775,0,2.789777775,0.0,0.0,0.0,132.36,79.909777775,-13.21,80.9943003183,2.789777775,0,2.789777775,77.12,-13.21,78.2432009826,130.93
2020-10-03 09:30:00,80.9964444414,-9.08,81.5038061206,3.0364444414,0,3.0364444414,77.96,-9.08,78.4869925529,131.13,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,132.45,84.6064444414,-14.13,85.77824515,3.0364444414,0,3.0364444414,81.57,-14.13,82.7847920816,130.93
2020-10-03 10:00:00,81.7921111063,-8.76,82.2598750256,4.8021111063,0,4.8021111063,76.99,-8.76,77.4867582236,131.13,4.8021111063,0.0,4.8021111063,4.8021111063,0,4.8021111063,0.0,0.0,0.0,132.45,85.3821111063,-13.81,86.4917394724,4.8021111063,0,4.8021111063,80.58,-13.81,81.7548316615,130.93
2020-10-03 10:30:00,80.7588888809,-9.66,81.3345789519,7.9388888809000004,0,7.9388888809000004,72.82,-9.66,73.4579335402,131.28,7.9388888809000004,0.0,7.9388888809000004,7.9388888809000004,0,7.9388888809000004,0.0,0.0,0.0,132.53,84.1388888809,-14.77,85.4254383783,7.9388888809000004,0,7.9388888809000004,76.2,-14.77,77.6182510754,131.2
2020-10-03 11:00:00,83.1338888832,-8.47,83.5642530083,5.6938888832,0,5.6938888832,77.44,-8.47,77.9018260376,131.15,5.6938888832,0.0,5.6938888832,5.6938888832,0,5.6938888832,0.0,0.0,0.0,132.53,86.7038888832,-13.5,87.7485860141,5.6938888832,0,5.6938888832,81.01,-13.5,82.1271581147,131.0
2020-10-03 11:30:00,85.3386666617,-7.48,85.6658533349,4.9786666617,0,4.9786666617,80.36,-7.48,80.7073726496,131.0,4.9786666617,0.0,4.9786666617,4.9786666617,0,4.9786666617,0.0,0.0,0.0,132.53,89.0686666617,-12.43,89.93182018,4.9786666617,0,4.9786666617,84.09,-12.43,85.0037234479,130.85
2020-10-03 12:00:00,83.2686666605,-8.75,83.7271362667,6.1586666605,0,6.1586666605,77.11,-8.75,77.6048619611,131.23,6.1586666605,0.0,6.1586666605,6.1586666605,0,6.1586666605,0.0,0.0,0.0,132.53,86.8386666605,-13.79,87.9267770783,6.1586666605,0,6.1586666605,80.68,-13.79,81.8500244349,131.07
2020-10-03 12:30:00,83.8684444379,-8.62,84.310262557,6.5184444379,0,6.5184444379,77.35,-8.62,77.8288307763,131.23,6.5184444379,0.0,6.5184444379,6.5184444379,0,6.5184444379,0.0,0.0,0.0,132.53,87.4584444379,-13.66,88.5187839021,6.5184444379,0,6.5184444379,80.94,-13.66,82.0845856419,131.07
2020-10-03 13:00:00,83.6351111046,-8.77,84.0936662863,6.5451111046,0,6.5451111046,77.09,-8.77,77.5872476635,131.31,6.5451111046,0.0,6.5451111046,6.5451111046,0,6.5451111046,0.0,0.0,0.0,132.62,87.2051111046,-13.82,88.2933961447,6.5451111046,0,6.5451111046,80.66,-13.82,81.8353713256,131.16
2020-10-03 13:30:00,82.1697777695,-9.09,82.6710377259,8.3197777695,0,8.3197777695,73.85,-9.09,74.4073289401,131.46,8.3197777695,0.0,8.3197777695,8.3197777695,0,8.3197777695,0.0,0.0,0.0,132.74,85.6097777695,-14.18,86.7761859598,8.3197777695,0,8.3197777695,77.29,-14.18,78.5800006363,131.31
2020-10-03 14:00:00,82.5249999939,-8.98,83.0121438345,6.0649999939,0,6.0649999939,76.46,-8.98,76.9855311081,131.7,6.0649999939,0.0,6.0649999939,6.0649999939,0,6.0649999939,0.0,0.0,0.0,132.96,86.0649999939,-14.08,87.2091200733,6.0649999939,0,6.0649999939,80.0,-14.08,81.2295906674,131.51
2020-10-03 14:30:00,83.3171111064,-9.71,83.8810175375,4.6971111064,0,4.6971111064,78.62,-9.71,79.2173497411,131.8,4.6971111064,0.0,4.6971111064,4.6971111064,0,4.6971111064,0.0,0.0,0.0,133.07,86.9371111064,-14.82,88.1912336206,4.6971111064,0,4.6971111064,82.24,-14.82,83.5646456344,131.68
2020-10-03 15:00:00,86.2309999959,-10.78,86.9022080289,4.0809999959,0,4.0809999959,82.15,-10.78,82.8542750858,131.95,4.0809999959,0.0,4.0809999959,4.0809999959,0,4.0809999959,0.0,0.0,0.0,133.07,90.0209999959,-15.92,91.4178693706,4.0809999959,0,4.0809999959,85.94,-15.92,87.4021166792,131.78
2020-10-03 15:30:00,85.9913333292,-11.1,86.704783073,4.1013333292,0,4.1013333292,81.89,-11.1,82.6388655537,131.95,4.1013333292,0.0,4.1013333292,4.1013333292,0,4.1013333292,0.0,0.0,0.0,133.15,89.7713333292,-16.28,91.235577971,4.1013333292,0,4.1013333292,85.67,-16.28,87.2031381316,131.89
2020-10-03 16:00:00,86.243111107,-11.19,86.9660296519,4.133111107,0,4.133111107,82.11,-11.19,82.8689821345,131.95,4.133111107,0.0,4.133111107,4.133111107,0,4.133111107,0.0,0.0,0.0,133.15,90.023111107,-16.35,91.4958088296,4.133111107,0,4.133111107,85.89,-16.35,87.4323429859,131.82
2020-10-03 16:30:00,87.9143333294,-11.26,88.6324861704,3.9343333294000002,0,3.9343333294000002,83.98,-11.26,84.7315053566,131.84,3.9343333294000002,0.0,3.9343333294000002,3.9343333294000002,0,3.9343333294000002,0.0,0.0,0.0,132.98,91.8043333294,-16.42,93.2612031772,3.9343333294000002,0,3.9343333294000002,87.87,-16.42,89.3910135304,131.65
2020-10-03 17:00:00,92.6421111076,-10.27,93.2096220917,3.4721111076,0,3.4721111076,89.17,-10.27,89.7594663531,131.34,3.4721111076,0.0,3.4721111076,3.4721111076,0,3.4721111076,0.0,0.0,0.0,132.64,96.7621111076,-15.31,97.9658218258,3.4721111076,0,3.4721111076,93.29,-15.31,94.5379299541,131.18
2020-10-03 17:30:00,99.2864444412,-8.6,99.6582061336,3.2664444412,0,3.2664444412,96.02,-8.6,96.4043588226,130.74,3.2664444412,0.0,3.2664444412,3.2664444412,0,3.2664444412,0.0,0.0,0.0,132.27,103.7164444412,-13.49,104.5900614185,3.2664444412,0,3.2664444412,100.45,-13.49,101.3517765015,130.57
2020-10-03 18:00:00,102.2964444416,-9.94,102.7782377033,2.7964444416000003,0,2.7964444416000003,99.5,-9.94,99.995267888,130.44,2.7964444416000003,0.0,2.7964444416000003,2.7964444416000003,0,2.7964444416000003,0.0,0.0,0.0,131.89,106.9164444416,-14.83,107.9400527702,2.7964444416000003,0,2.7964444416000003,104.12,-14.83,105.1708291305,130.3
2020-10-03 18:30:00,100.7833333294,-13.27,101.6532005251,3.9133333294,0,3.9133333294,96.87,-13.27,97.7746889537,131.39,3.9133333294,0.0,3.9133333294,3.9133333294,0,3.9133333294,0.0,0.0,0.0,132.43,105.3033333294,-18.39,106.8970725057,3.9133333294,0,3.9133333294,101.39,-18.39,103.0442827138,131.22
2020-10-03 19:00:00,99.9616666628,-13.66,100.8906854075,3.8816666628,0,3.8816666628,96.08,-13.66,97.0461848812,131.29,3.8816666628,0.0,3.8816666628,3.8816666628,0,3.8816666628,0.0,0.0,0.0,132.3,104.4316666628,-18.79,106.1086099333,3.8816666628,0,3.8816666628,100.55,-18.79,102.290598786,131.13
2020-10-03 19:30:00,100.5742222199,-12.65,101.3666447858,2.3342222199,0,2.3342222199,98.24,-12.65,99.051098429,131.01,2.3342222199,0.0,2.3342222199,2.3342222199,0,2.3342222199,0.0,0.0,0.0,132.17,105.1742222199,-17.72,106.6565301309,2.3342222199,0,2.3342222199,102.84,-17.72,104.3554694302,130.86
2020-10-03 20:00:00,94.8999999977,-15.13,96.0985270416,2.2799999977,0,2.2799999977,92.62,-15.13,93.8476494112,131.92,2.2799999977,0.0,2.2799999977,2.2799999977,0,2.2799999977,0.0,0.0,0.0,132.77,99.2199999977,-20.4,101.2954510309,2.2799999977,0,2.2799999977,96.94,-20.4,99.0632303128,131.79
2020-10-03 20:30:00,89.5762222199,-14.53,90.7470136544,2.3162222199,0,2.3162222199,87.26,-14.53,88.4614520568,132.06,2.3162222199,0.0,2.3162222199,2.3162222199,0,2.3162222199,0.0,0.0,0.0,132.93,93.6362222199,-19.83,95.7129615654,2.3162222199,0,2.3162222199,91.32,-19.83,93.4482279126,131.94
2020-10-03 21:00:00,84.9395555533,-14.03,86.0904698419,2.2195555533,0,2.2195555533,82.72,-14.03,83.9013664966,132.14,2.2195555533,0.0,2.2195555533,2.2195555533,0,2.2195555533,0.0,0.0,0.0,133.03,88.7795555533,-19.33,90.8595530709,2.2195555533,0,2.2195555533,86.56,-19.33,88.6920655978,131.94
2020-10-03 21:30:00,79.9363333311,-16.02,81.5258105536,2.2563333311,0,2.2563333311,77.68,-16.02,79.3147073373,132.8,2.2563333311,0.0,2.2563333311,2.2563333311,0,2.2563333311,0.0,0.0,0.0,133.47,83.5463333311,-21.5,86.2684172398,2.2563333311,0,2.2563333311,81.29,-21.5,84.0851598084,132.69
2020-10-03 22:00:00,75.3429999977,-17.46,77.33963569,2.2729999977,0,2.2729999977,73.07,-17.46,75.1270690231,133.31,2.2729999977,0.0,2.2729999977,2.2729999977,0,2.2729999977,0.0,0.0,0.0,133.79,78.7329999977,-23.06,82.0405319866,2.2729999977,0,2.2729999977,76.46,-23.06,79.861725501,133.16
2020-10-03 22:30:00,70.5523333311,-18.54,72.9476753465,2.2223333311,0,2.2223333311,68.33,-18.54,70.8005685005,133.72,2.2223333311,0.0,2.2223333311,2.2223333311,0,2.2223333311,0.0,0.0,0.0,134.07,73.7523333311,-24.26,77.6399012865,2.2223333311,0,2.2223333311,71.53,-24.26,75.5320362495,133.67
2020-10-03 23:00:00,64.7877777755,-18.73,67.4408559339,2.2277777755,0,2.2277777755,62.56,-18.73,65.3036484433,133.89,2.2277777755,0.0,2.2277777755,2.2277777755,0,2.2277777755,0.0,0.0,0.0,134.16,67.6877777755,-24.52,71.9921222093,2.2277777755,0,2.2277777755,65.46,-24.52,69.9016594939,133.78
2020-10-03 23:30:00,61.5633333311,-13.87,63.1064252738,2.2233333311,0,2.2233333311,59.34,-13.87,60.9394166365,133.33,2.2233333311,0.0,2.2233333311,2.2233333311,0,2.2233333311,0.0,0.0,0.0,134.07,64.2733333311,-19.4,67.1373322191,2.2233333311,0,2.2233333311,62.05,-19.4,65.0120181197,133.22
2020-10-04 00:00:00,60.8404444423,-15.72,62.8385079385,2.1704444423,0,2.1704444423,58.67,-15.72,60.73950362,134.05,2.1704444423,0.0,2.1704444423,2.1704444423,0,2.1704444423,0.0,0.0,0.0,134.65,63.5104444423,-21.38,67.0125432531,2.1704444423,0,2.1704444423,61.34,-21.38,64.9592179756,133.95
2020-10-04 00:30:00,63.3144444424,-16.6,65.4544030226,2.0644444424,0,2.0644444424,61.25,-16.6,63.459613141,134.58,2.0644444424,0.0,2.0644444424,2.0644444424,0,2.0644444424,0.0,0.0,0.0,135.1,66.1044444424,-22.31,69.7677122675,2.0644444424,0,2.0644444424,64.04,-22.31,67.8148781611,134.47
2020-10-04 01:00:00,62.1424444424,-15.5,64.0463379224,2.0924444424,0,2.0924444424,60.05,-15.5,62.0181626622,134.58,2.0924444424,0.0,2.0924444424,2.0924444424,0,2.0924444424,0.0,0.0,0.0,135.56,64.8824444424,-21.2,68.2581247678,2.0924444424,0,2.0924444424,62.79,-21.2,66.2723479288,134.39
2020-10-04 01:30:00,64.9623333313,-25.85,69.9165735133,2.0523333313,0,2.0523333313,62.91,-25.85,68.0139000499,131.08,2.0523333313,0.0,2.0523333313,2.0523333313,0,2.0523333313,0.0,0.0,0.0,133.14,68.0023333313,-29.62,74.1731874635,2.0523333313,0,2.0523333313,65.95,-29.62,72.2962440242,130.89
2020-10-04 02:00:00,65.1843333313,-26.34,70.3049991952,2.0543333313,0,2.0543333313,63.13,-26.34,68.4046233818,131.23,2.0543333313,0.0,2.0543333313,2.0543333313,0,2.0543333313,0.0,0.0,0.0,132.92,68.2343333313,-30.13,74.5904896429,2.0543333313,0,2.0543333313,66.18,-30.13,72.7159494196,131.02
2020-10-04 02:30:00,64.3086666633,-26.16,69.4258612335,3.3886666633,0,3.3886666633,60.92,-26.16,66.299260931,131.23,3.3886666633,0.0,3.3886666633,3.3886666633,0,3.3886666633,0.0,0.0,0.0,133.04,67.2586666633,-29.94,73.6215446817,3.3886666633,0,3.3886666633,63.87,-29.94,70.5392124991,131.1
2020-10-04 03:00:00,62.1472222202,-26.86,67.7032999911,2.0172222202,0,2.0172222202,60.13,-26.86,65.8564841151,132.07,2.0172222202,0.0,2.0172222202,2.0172222202,0,2.0172222202,0.0,0.0,0.0,133.81,65.0472222202,-30.69,71.9236902457,2.0172222202,0,2.0172222202,63.03,-30.69,70.1046146841,131.93
2020-10-04 03:30:00,59.9851111091,-26.48,65.5698402833,1.9851111091,0,1.9851111091,58.0,-26.48,63.7588456608,132.14,1.9851111091,0.0,1.9851111091,1.9851111091,0,1.9851111091,0.0,0.0,0.0,133.89,62.7751111091,-30.29,69.700779585,1.9851111091,0,1.9851111091,60.79,-30.29,67.9183936795,131.93
2020-10-04 04:00:00,58.3843333313,-26.48,64.1086638337,1.9843333313,0,1.9843333313,56.4,-26.48,62.3069049143,132.04,1.9843333313,0.0,1.9843333313,1.9843333313,0,1.9843333313,0.0,0.0,0.0,133.78,61.1043333313,-30.31,68.2087652129,1.9843333313,0,1.9843333313,59.12,-30.31,66.4369663666,131.93
2020-10-04 04:30:00,56.5272222202,-26.73,62.5285514939,2.0472222202,0,2.0472222202,54.48,-26.73,60.6841272492,132.04,2.0472222202,0.0,2.0472222202,2.0472222202,0,2.0472222202,0.0,0.0,0.0,133.78,59.1672222202,-30.58,66.6025268684,2.0472222202,0,2.0472222202,57.12,-30.58,64.7906690813,131.93
2020-10-04 05:00:00,55.4758888868,-27.02,61.7061961863,2.1158888868,0,2.1158888868,53.36,-27.02,59.8111193676,132.3,2.1158888868,0.0,2.1158888868,2.1158888868,0,2.1158888868,0.0,0.0,0.0,133.98,58.0458888868,-30.89,65.7534585908,2.1158888868,0,2.1158888868,55.93,-30.89,63.89332516,132.19
2020-10-04 05:30:00,56.0151111089,-26.93,62.1523738287,2.1651111089,0,2.1651111089,53.85,-26.93,60.2083665282,132.47,2.1651111089,0.0,2.1651111089,2.1651111089,0,2.1651111089,0.0,0.0,0.0,134.19,58.6151111089,-30.79,66.2099339247,2.1651111089,0,2.1651111089,56.45,-30.79,64.3010621996,132.35
2020-10-04 06:00:00,57.074111109,-26.39,62.8799352646,2.104111109,0,2.104111109,54.97,-26.39,60.9764954716,132.19,2.104111109,0.0,2.104111109,2.104111109,0,2.104111109,0.0,0.0,0.0,133.95,59.704111109,-30.22,66.9165845162,2.104111109,0,2.104111109,57.6,-30.22,65.0462020413,132.08
2020-10-04 06:30:00,60.38822222,-25.46,65.535860282,2.18822222,0,2.18822222,58.2,-25.46,63.5252044467,131.46,2.18822222,0.0,2.18822222,2.18822222,0,2.18822222,0.0,0.0,0.0,133.25,63.18822222,-29.24,69.6256348433,2.18822222,0,2.18822222,61.0,-29.24,67.6459725335,131.32
2020-10-04 07:00:00,63.7928888866,-23.86,68.1089735094,2.2528888866,0,2.2528888866,61.54,-23.86,66.0035696004,130.71,2.2528888866,0.0,2.2528888866,2.2528888866,0,2.2528888866,0.0,0.0,0.0,132.68,66.7528888866,-27.53,72.2069877139,2.2528888866,0,2.2528888866,64.5,-27.53,70.1295294437,130.57
2020-10-04 07:30:00,67.0373333311,-26.05,71.9208353688,2.2273333311,0,2.2273333311,64.81,-26.05,69.8493994248,130.71,2.2273333311,0.0,2.2273333311,2.2273333311,0,2.2273333311,0.0,0.0,0.0,132.47,70.1773333311,-29.8,76.2423642961,2.2273333311,0,2.2273333311,67.95,-29.8,74.1973213802,130.57
2020-10-04 08:00:00,71.5359999976,-25.16,75.8315560678,2.3559999976,0,2.3559999976,69.18,-25.16,73.6131645835,130.55,2.3559999976,0.0,2.3559999976,2.3559999976,0,2.3559999976,0.0,0.0,0.0,132.47,74.8859999976,-28.84,80.2474834225,2.3559999976,0,2.3559999976,72.53,-28.84,78.0534848677,130.45
2020-10-04 08:30:00,76.7754444414,-21.51,79.7317312566,3.0354444414,0,3.0354444414,73.74,-21.51,76.8132000375,130.39,3.0354444414,0.0,3.0354444414,3.0354444414,0,3.0354444414,0.0,0.0,0.0,131.97,80.3454444414,-26.22,84.5155538495,3.0354444414,0,3.0354444414,77.31,-26.22,81.6353140497,130.25
2020-10-04 09:00:00,83.9395555523,-10.12,84.5474031908,3.2695555523,0,3.2695555523,80.67,-10.12,81.3022957855,132.34,3.2695555523,0.0,3.2695555523,3.2695555523,0,3.2695555523,0.0,0.0,0.0,131.59,87.6195555523,-15.27,88.9402013444,3.2695555523,0,3.2695555523,84.35,-15.27,85.721032425,132.2
2020-10-04 09:30:00,89.6212222189,-8.77,90.0492996752,3.3612222189,0,3.3612222189,86.26,-8.77,86.7046740378,131.65,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,131.13,93.5612222189,-13.76,94.5676472325,3.3612222189,0,3.3612222189,90.2,-13.76,91.2435071663,131.51
2020-10-04 10:00:00,94.2867777743,-10.88,94.9124378734,3.4367777743,0,3.4367777743,90.85,-10.88,91.4991633842,131.65,3.4367777743,0.0,3.4367777743,3.4367777743,0,3.4367777743,0.0,0.0,0.0,130.89,98.4767777743,-15.93,99.7569078351,3.4367777743,0,3.4367777743,95.04,-15.93,96.3657952803,131.51
2020-10-04 10:30:00,97.6303333297,-11.71,98.3300873897,3.6603333297000002,0,3.6603333297000002,93.97,-11.71,94.6968056483,131.5,3.6603333297000002,0.0,3.6603333297000002,3.6603333297000002,0,3.6603333297000002,0.0,0.0,0.0,130.72,101.9803333297,-16.8,103.354866291,3.6603333297000002,0,3.6603333297000002,98.32,-16.8,99.7449868414,131.4
2020-10-04 11:00:00,100.3132222182,-10.82,100.8950690163,3.9732222182,0,3.9732222182,96.34,-10.82,96.9456961396,131.36,3.9732222182,0.0,3.9732222182,3.9732222182,0,3.9732222182,0.0,0.0,0.0,130.72,104.7532222182,-15.83,105.9425621037,3.9732222182,0,3.9732222182,100.78,-15.83,102.0156718353,131.18
2020-10-04 11:30:00,101.4274444389,-10.2,101.9390331787,5.4974444389,0,5.4974444389,95.93,-10.2,96.4707463431,131.21,5.4974444389,0.0,5.4974444389,5.4974444389,0,5.4974444389,0.0,0.0,0.0,130.58,105.8574444389,-15.16,106.9374777295,5.4974444389,0,5.4974444389,100.36,-15.16,101.4985477729,131.04
2020-10-04 12:00:00,102.3137777724,-9.77,102.7791906081,5.3837777724,0,5.3837777724,96.93,-9.77,97.4211363104,131.05,5.3837777724,0.0,5.3837777724,5.3837777724,0,5.3837777724,0.0,0.0,0.0,130.47,106.7737777724,-14.71,107.7822978034,5.3837777724,0,5.3837777724,101.39,-14.71,102.4515309793,130.91
2020-10-04 12:30:00,101.4198888809,-9.51,101.8647827299,8.0298888809,0,8.0298888809,93.39,-9.51,93.8729577674,131.05,8.0298888809,0.0,8.0298888809,8.0298888809,0,8.0298888809,0.0,0.0,0.0,130.47,105.7098888809,-14.45,106.692938413,8.0298888809,0,8.0298888809,97.68,-14.45,98.7430245638,130.91
2020-10-04 13:00:00,101.5817777697,-9.46,102.021317257,8.0417777697,0,8.0417777697,93.54,-9.46,94.0171431176,131.18,8.0417777697,0.0,8.0417777697,8.0417777697,0,8.0417777697,0.0,0.0,0.0,130.58,105.8817777697,-14.4,106.8564965909,8.0417777697,0,8.0417777697,97.84,-14.4,98.8940119522,131.0
2020-10-04 13:30:00,102.0725555484,-9.55,102.5183354146,7.1425555484,0,7.1425555484,94.93,-9.55,95.4091578414,131.4,7.1425555484,0.0,7.1425555484,7.1425555484,0,7.1425555484,0.0,0.0,0.0,130.88,106.4525555484,-14.51,107.4368962824,7.1425555484,0,7.1425555484,99.31,-14.51,100.3644170012,131.29
2020-10-04 14:00:00,99.9654444376,-10.68,100.5343348394,6.8754444376,0,6.8754444376,93.09,-10.68,93.7006430074,132.46,6.8754444376,0.0,6.8754444376,6.8754444376,0,6.8754444376,0.0,0.0,0.0,131.75,104.2654444376,-15.78,105.4527918254,6.8754444376,0,6.8754444376,97.39,-15.78,98.6601261909,132.28
2020-10-04 14:30:00,98.3991111041,-11.39,99.0561313907,6.9691111041,0,6.9691111041,91.43,-11.39,92.1367299181,132.07,6.9691111041,0.0,6.9691111041,6.9691111041,0,6.9691111041,0.0,0.0,0.0,131.29,102.5991111041,-16.5,103.9174075858,6.9691111041,0,6.9691111041,95.63,-16.5,97.0430157198,131.89
2020-10-04 15:00:00,97.7046666601,-11.88,98.4242667596,6.5446666601,0,6.5446666601,91.16,-11.88,91.9308435728,132.22,6.5446666601,0.0,6.5446666601,6.5446666601,0,6.5446666601,0.0,0.0,0.0,131.43,101.9046666601,-17.02,103.3162208325,6.5446666601,0,6.5446666601,95.36,-17.02,96.866970635,132.08
2020-10-04 15:30:00,95.593222216,-13.26,96.508506017,6.243222216,0,6.243222216,89.35,-13.26,90.3285674635,132.89,6.243222216,0.0,6.243222216,6.243222216,0,6.243222216,0.0,0.0,0.0,131.89,99.713222216,-18.54,101.4221784655,6.243222216,0,6.243222216,93.47,-18.54,95.2909885561,132.77
2020-10-04 16:00:00,97.14455555,-12.61,97.9595670315,5.56455555,0,5.56455555,91.58,-12.61,92.4440830989,132.75,5.56455555,0.0,5.56455555,5.56455555,0,5.56455555,0.0,0.0,0.0,131.78,101.36455555,-17.83,102.9207560303,5.56455555,0,5.56455555,95.8,-17.83,97.4451071116,132.58
2020-10-04 16:30:00,99.4963333282,-11.15,100.1191432532,5.1763333282,0,5.1763333282,94.32,-11.15,94.9767597889,132.52,5.1763333282,0.0,5.1763333282,5.1763333282,0,5.1763333282,0.0,0.0,0.0,131.78,103.8663333282,-16.28,105.1344548616,5.1763333282,0,5.1763333282,98.69,-16.28,100.023769675,132.36
2020-10-04 17:00:00,103.1591111063,-8.7,103.5253215607,4.8091111063,0,4.8091111063,98.35,-8.7,98.7340493447,131.73,4.8091111063,0.0,4.8091111063,4.8091111063,0,4.8091111063,0.0,0.0,0.0,131.29,107.6891111063,-13.63,108.5482452685,4.8091111063,0,4.8091111063,102.88,-13.63,103.7789540321,131.56
2020-10-04 17:30:00,103.9751111059,-9.02,104.3656271455,5.2451111059,0,5.2451111059,98.73,-9.02,99.1411786293,131.49,5.2451111059,0.0,5.2451111059,5.2451111059,0,5.2451111059,0.0,0.0,0.0,131.0,108.5651111059,-13.95,109.4576897684,5.2451111059,0,5.2451111059,103.32,-13.95,104.2574932559,131.34
2020-10-04 18:00:00,105.6341111062,-8.62,105.9852340149,4.8841111062,0,4.8841111062,100.75,-8.62,101.1180839415,131.21,4.8841111062,0.0,4.8841111062,4.8841111062,0,4.8841111062,0.0,0.0,0.0,130.76,110.2941111062,-13.49,111.1160251481,4.8841111062,0,4.8841111062,105.41,-13.49,106.2696955863,131.02
2020-10-04 18:30:00,104.6123333291,-9.05,105.0030608342,4.2223333291,0,4.2223333291,100.39,-9.05,100.7970961883,131.7,4.2223333291,0.0,4.2223333291,4.2223333291,0,4.2223333291,0.0,0.0,0.0,131.23,109.2623333291,-13.98,110.1530657064,4.2223333291,0,4.2223333291,105.04,-13.98,105.9662304699,131.56
2020-10-04 19:00:00,101.5272222181,-10.34,102.0524005172,4.1172222181,0,4.1172222181,97.41,-10.34,97.9572544532,132.6,4.1172222181,0.0,4.1172222181,4.1172222181,0,4.1172222181,0.0,0.0,0.0,132.0,106.0772222181,-15.41,107.1906953682,4.1172222181,0,4.1172222181,101.96,-15.41,103.1179407281,132.47
2020-10-04 19:30:00,102.008444442,-9.37,102.4378818478,2.478444442,0,2.478444442,99.53,-9.37,99.9700845253,132.4,2.478444442,0.0,2.478444442,2.478444442,0,2.478444442,0.0,0.0,0.0,131.92,106.638444442,-14.37,107.6022989206,2.478444442,0,2.478444442,104.16,-14.37,105.1465762638,132.24
2020-10-04 20:00:00,96.8466666643,-10.47,97.410973427,2.3466666643,0,2.3466666643,94.5,-10.47,95.0782356799,132.22,2.3466666643,0.0,2.3466666643,2.3466666643,0,2.3466666643,0.0,0.0,0.0,131.57,101.2466666643,-15.55,102.4338323536,2.3466666643,0,2.3466666643,98.9,-15.55,100.1149963792,132.08
2020-10-04 20:30:00,92.9388888866,-12.23,93.7401193059,2.2688888866,0,2.2688888866,90.67,-12.23,91.4911022996,132.22,2.2688888866,0.0,2.2688888866,2.2688888866,0,2.2688888866,0.0,0.0,0.0,131.42,97.1488888866,-17.4,98.694815527,2.2688888866,0,2.2688888866,94.88,-17.4,96.4622952246,132.08
2020-10-04 21:00:00,87.0619999978,-13.97,88.1756924759,2.2419999978,0,2.2419999978,84.82,-13.97,85.9627436742,132.58,2.2419999978,0.0,2.2419999978,2.2419999978,0,2.2419999978,0.0,0.0,0.0,131.42,91.0119999978,-19.29,93.0338016185,2.2419999978,0,2.2419999978,88.77,-19.29,90.8417139865,132.41
2020-10-04 21:30:00,81.7076666645,-15.55,83.1741864508,2.1776666645000002,0,2.1776666645000002,79.53,-15.55,81.0359389407,132.99,2.1776666645000002,0.0,2.1776666645000002,2.1776666645000002,0,2.1776666645000002,0.0,0.0,0.0,131.73,85.4076666645,-20.99,87.9491308944,2.1776666645000002,0,2.1776666645000002,83.23,-20.99,85.8359656554,132.85
2020-10-04 22:00:00,76.5273333312,-17.1,78.4145569826,2.1773333312,0,2.1773333312,74.35,-17.1,76.2911036753,133.45,2.1773333312,0.0,2.1773333312,2.1773333312,0,2.1773333312,0.0,0.0,0.0,131.97,79.9973333312,-22.71,83.1583876713,2.1773333312,0,2.1773333312,77.82,-22.71,81.0660008882,133.3
2020-10-04 22:30:00,71.5141111089,-17.1,73.5301168753,2.1741111089,0,2.1741111089,69.34,-17.1,71.4174040413,133.89,2.1741111089,0.0,2.1741111089,2.1741111089,0,2.1741111089,0.0,0.0,0.0,132.34,74.7341111089,-22.76,78.1230117395,2.1741111089,0,2.1741111089,72.56,-22.76,76.0458493279,133.75
2020-10-04 23:00:00,67.5523333313,-13.72,68.9315322512,2.0423333313,0,2.0423333313,65.51,-13.72,66.9312968648,133.89,2.0423333313,0.0,2.0423333313,2.0423333313,0,2.0423333313,0.0,0.0,0.0,132.7,70.5523333313,-19.23,73.1260872636,2.0423333313,0,2.0423333313,68.51,-19.23,71.1576629746,133.75
2020-10-04 23:30:00,67.8705555535,-15.69,69.6605226161,2.0405555535,0,2.0405555535,65.83,-15.69,67.673961019,134.54,2.0405555535,0.0,2.0405555535,2.0405555535,0,2.0405555535,0.0,0.0,0.0,133.11,70.8905555535,-21.33,74.0299923456,2.0405555535,0,2.0405555535,68.85,-21.33,72.0783698484,134.41
2020-10-05 00:00:00,62.5385555535,-22.92,66.60628597,2.0185555535,0,2.0185555535,60.52,-22.92,64.7147340256,133.38,2.0185555535,0.0,2.0185555535,2.0185555535,0,2.0185555535,0.0,0.0,0.0,133.43,65.4085555535,-27.97,71.1378945401,2.0185555535,0,2.0185555535,63.39,-27.97,69.286456108,133.29
2020-10-05 00:30:00,60.4417777758,-29.6,67.3005832122,1.9517777758000001,0,1.9517777758000001,58.49,-29.6,65.553337825,132.3,1.9517777758000001,0.0,1.9517777758000001,1.9517777758000001,0,1.9517777758000001,0.0,0.0,0.0,133.81,63.2917777758,-33.57,71.6435205306,1.9517777758000001,0,1.9517777758000001,61.34,-33.57,69.9252493739,132.18
2020-10-05 01:00:00,59.4937777759,-29.59,66.4460510042,1.8837777759,0,1.8837777759,57.61,-29.59,64.7648068012,132.21,1.8837777759,0.0,1.8837777759,1.8837777759,0,1.8837777759,0.0,0.0,0.0,133.67,62.3037777759,-33.57,70.7722094126,1.8837777759,0,1.8837777759,60.42,-33.57,69.1196158843,132.08
2020-10-05 01:30:00,65.133888887,-28.48,71.0882119732,1.8738888870000001,0,1.8738888870000001,63.26,-28.48,69.3753414406,131.92,1.8738888870000001,0.0,1.8738888870000001,1.8738888870000001,0,1.8738888870000001,0.0,0.0,0.0,133.55,68.223888887,-32.37,75.513680316,1.8738888870000001,0,1.8738888870000001,66.35,-32.37,73.8250594311,131.78
2020-10-05 02:00:00,65.6489999982,-28.87,71.7165817699,1.8489999982,0,1.8489999982,63.8,-28.87,70.0279722682,131.92,1.8489999982,0.0,1.8489999982,1.8489999982,0,1.8489999982,0.0,0.0,0.0,133.55,68.7589999982,-32.77,76.1687139234,1.8489999982,0,1.8489999982,66.91,-32.77,74.5038321162,131.78
2020-10-05 02:30:00,65.5547777759,-28.81,71.6061798259,1.8347777759000001,0,1.8347777759000001,63.72,-28.81,69.9303546395,131.92,1.8347777759000001,0.0,1.8347777759000001,1.8347777759000001,0,1.8347777759000001,0.0,0.0,0.0,133.55,68.6747777759,-32.71,76.0668732273,1.8347777759000001,0,1.8347777759000001,66.84,-32.71,74.4145798886,131.78
2020-10-05 03:00:00,63.4622222204,-29.33,69.9121058841,1.8322222204,0,1.8322222204,61.63,-29.33,68.2532475418,132.21,1.8322222204,0.0,1.8322222204,1.8322222204,0,1.8322222204,0.0,0.0,0.0,133.71,66.4822222204,-33.27,74.3423080847,1.8322222204,0,1.8322222204,64.65,-33.27,72.708427297,132.07
2020-10-05 03:30:00,61.8139999982,-29.84,68.6396109821,1.8239999982000001,0,1.8239999982000001,59.99,-29.84,67.0016843072,132.44,1.8239999982000001,0.0,1.8239999982000001,1.8239999982000001,0,1.8239999982000001,0.0,0.0,0.0,133.89,64.7439999982,-33.81,73.0404109775,1.8239999982000001,0,1.8239999982000001,62.92,-33.81,71.4285832143,132.31
2020-10-05 04:00:00,60.5166666648,-29.78,67.4471299925,1.8266666648,0,1.8266666648,58.69,-29.78,65.8131027988,132.44,1.8266666648,0.0,1.8266666648,1.8266666648,0,1.8266666648,0.0,0.0,0.0,133.89,63.3866666648,-33.75,71.8117818389,1.8266666648,0,1.8266666648,61.56,-33.75,70.2046729214,132.31
2020-10-05 04:30:00,59.2153333314,-29.93,66.3495335443,1.9453333314,0,1.9453333314,57.27,-29.93,64.6193299253,132.44,1.9453333314,0.0,1.9453333314,1.9453333314,0,1.9453333314,0.0,0.0,0.0,133.89,62.0253333314,-33.92,70.6944720248,1.9453333314,0,1.9453333314,60.08,-33.92,68.9940055367,132.31
2020-10-05 05:00:00,58.6681111091,-30.04,65.9116746951,2.0281111091,0,2.0281111091,56.64,-30.04,64.1131125434,132.44,2.0281111091,0.0,2.0281111091,2.0281111091,0,2.0281111091,0.0,0.0,0.0,133.89,61.4381111091,-34.04,70.2379035611,2.0281111091,0,2.0281111091,59.41,-34.04,68.4709405514,132.31
2020-10-05 05:30:00,60.0563333313,-29.28,66.8137828086,2.0363333313,0,2.0363333313,58.02,-29.28,64.9895283873,132.44,2.0363333313,0.0,2.0363333313,2.0363333313,0,2.0363333313,0.0,0.0,0.0,133.89,62.8763333313,-33.25,71.1266180356,2.0363333313,0,2.0363333313,60.84,-33.25,69.3330231564,132.31
2020-10-05 06:00:00,62.593999998,-28.33,68.7066062016,2.013999998,0,2.013999998,60.58,-28.33,66.8769414671,132.19,2.013999998,0.0,2.013999998,2.013999998,0,2.013999998,0.0,0.0,0.0,133.76,65.543999998,-32.22,73.0352266768,2.013999998,0,2.013999998,63.53,-32.22,71.2333440181,132.06
2020-10-05 06:30:00,70.3015555535,-25.79,74.8827938397,2.0715555535,0,2.0715555535,68.23,-25.79,72.9414628315,131.35,2.0715555535,0.0,2.0715555535,2.0715555535,0,2.0715555535,0.0,0.0,0.0,133.21,73.6115555535,-29.51,79.3063756012,2.0715555535,0,2.0715555535,71.54,-29.51,77.3874130592,131.21
2020-10-05 07:00:00,78.8978888868,-21.96,81.8969991562,2.0878888868,0,2.0878888868,76.81,-21.96,79.8875315678,130.39,2.0878888868,0.0,2.0878888868,2.0878888868,0,2.0878888868,0.0,0.0,0.0,132.7,82.6078888868,-25.42,86.4305484556,2.0878888868,0,2.0878888868,80.52,-25.42,84.4372358619,130.28
2020-10-05 07:30:00,86.4759999979,-7.14,86.7702608942,2.0759999979,0,2.0759999979,84.4,-7.14,84.7014734228,131.51,2.0759999979,0.0,2.0759999979,2.0759999979,0,2.0759999979,0.0,0.0,0.0,132.01,90.4259999979,-12.23,91.2492979459,2.0759999979,0,2.0759999979,88.35,-12.23,89.192462686,131.4
2020-10-05 08:00:00,91.0125555534,-1.21,91.0205985937,2.1925555534,0,2.1925555534,88.82,-1.21,88.8282415676,131.21,2.1925555534,0.0,2.1925555534,2.1925555534,0,2.1925555534,0.0,0.0,0.0,131.49,95.0825555534,-5.8100000000000005,95.2598995935,2.1925555534,0,2.1925555534,92.89,-5.8100000000000005,93.0715219603,131.08
2020-10-05 08:30:00,91.9352222198,1.7000000000000002,91.9509384651,2.3952222198,0,2.3952222198,89.54,1.7000000000000002,89.5561365848,130.74,2.3952222198,0.0,2.3952222198,2.3952222198,0,2.3952222198,0.0,0.0,0.0,131.31,96.0452222198,-2.73,96.084013297,2.3952222198,0,2.3952222198,93.65,-2.73,93.6897827941,130.56
2020-10-05 09:00:00,94.0532222192,2.85,94.0963926504,3.0132222192,0,3.0132222192,91.04,2.85,91.0845985883,130.74,3.0132222192,0.0,3.0132222192,3.0132222192,0,3.0132222192,0.0,0.0,0.0,131.49,98.2132222192,-1.53,98.2251389344,3.0132222192,0,3.0132222192,95.2,-1.53,95.2122938491,130.56
2020-10-05 09:30:00,95.282888885,3.31,95.3403640347,3.8628888850000003,0,3.8628888850000003,91.42,3.31,91.4799021644,130.58,3.8628888850000003,0.0,3.8628888850000003,3.8628888850000003,0,3.8628888850000003,0.0,0.0,0.0,131.38,99.452888885,-1.03,99.4582224232,3.8628888850000003,0,3.8628888850000003,95.59,-1.03,95.5955490596,130.49
2020-10-05 10:00:00,93.7533333285,3.4,93.8149642126,4.8133333285,0,4.8133333285,88.94,3.4,89.0049639065,130.69,4.8133333285,0.0,4.8133333285,4.8133333285,0,4.8133333285,0.0,0.0,0.0,131.48,97.8233333285,-0.96,97.8280437477,4.8133333285,0,4.8133333285,93.01,-0.96,93.014954174,130.58
2020-10-05 10:30:00,91.4005555495,2.54,91.4358417403,6.0405555495,0,6.0405555495,85.36,2.54,85.3977821726,130.93,6.0405555495,0.0,6.0405555495,6.0405555495,0,6.0405555495,0.0,0.0,0.0,131.48,95.3005555495,-1.88,95.3190971844,6.0405555495,0,6.0405555495,89.26,-1.88,89.2797961467,130.77
2020-10-05 11:00:00,88.492999992,3.23,88.5519279722,7.992999992,0,7.992999992,80.5,3.23,80.5647745606,130.93,7.992999992,0.0,7.992999992,7.992999992,0,7.992999992,0.0,0.0,0.0,131.48,92.152999992,-1.2,92.1608127543,7.992999992,0,7.992999992,84.16,-1.2,84.1685546983,130.77
2020-10-05 11:30:00,88.4616666599,3.15,88.5177325074,6.7916666599,0,6.7916666599,81.67,3.15,81.7307249448,130.93,6.7916666599,0.0,6.7916666599,6.7916666599,0,6.7916666599,0.0,0.0,0.0,131.48,92.1716666599,-1.28,92.1805539952,6.7916666599,0,6.7916666599,85.38,-1.28,85.3895942138,130.77
2020-10-05 12:00:00,87.9933333264,2.91,88.0414380272,6.9133333264,0,6.9133333264,81.08,2.91,81.1322038404,130.93,6.9133333264,0.0,6.9133333264,6.9133333264,0,6.9133333264,0.0,0.0,0.0,131.48,91.6633333264,-1.52,91.6759351003,6.9133333264,0,6.9133333264,84.75,-1.52,84.7636295825,130.77
2020-10-05 12:30:00,87.997222215,2.98,88.0476661675,7.257222215,0,7.257222215,80.74,2.98,80.7949750913,130.85,7.257222215,0.0,7.257222215,7.257222215,0,7.257222215,0.0,0.0,0.0,131.48,91.657222215,-1.46,91.6688495846,7.257222215,0,7.257222215,84.4,-1.46,84.4126270175,130.77
2020-10-05 13:00:00,89.0189999933,3.43,89.0850563215,6.7389999933,0,6.7389999933,82.28,3.43,82.3514620392,130.77,6.7389999933,0.0,6.7389999933,6.7389999933,0,6.7389999933,0.0,0.0,0.0,131.48,92.7389999933,-0.97,92.7440726934,6.7389999933,0,6.7389999933,86.0,-0.97,86.0054701749,130.56
2020-10-05 13:30:00,88.511666659,2.52,88.5475326294,7.621666659,0,7.621666659,80.89,2.52,80.9292437874,130.91,7.621666659,0.0,7.621666659,7.621666659,0,7.621666659,0.0,0.0,0.0,131.48,92.181666659,-1.94,92.2020784367,7.621666659,0,7.621666659,84.56,-1.94,84.5822510932,130.81
2020-10-05 14:00:00,85.0991111005,2.36,85.1318290071,10.6091111005,0,10.6091111005,74.49,2.36,74.5273755073,131.18,10.6091111005,0.0,10.6091111005,10.6091111005,0,10.6091111005,0.0,0.0,0.0,131.63,88.4491111005,-2.17,88.4757263574,10.6091111005,0,10.6091111005,77.84,-2.17,77.8702414276,131.02
2020-10-05 14:30:00,86.6955555482,2.49,86.7313060654,7.3655555482,0,7.3655555482,79.33,2.49,79.3690682823,131.08,7.3655555482,0.0,7.3655555482,7.3655555482,0,7.3655555482,0.0,0.0,0.0,131.63,90.2855555482,-2.01,90.3079267874,7.3655555482,0,7.3655555482,82.92,-2.01,82.9443578551,131.02
2020-10-05 15:00:00,85.8071111052,1.9500000000000002,85.8292654998,5.8671111052,0,5.8671111052,79.94,1.9500000000000002,79.9637799257,131.32,5.8671111052,0.0,5.8671111052,5.8671111052,0,5.8671111052,0.0,0.0,0.0,131.75,89.4471111052,-2.5700000000000003,89.4840241891,5.8671111052,0,5.8671111052,83.58,-2.5700000000000003,83.6195031078,131.15
2020-10-05 15:30:00,85.6466666607,1.76,85.6647483513,5.9666666607,0,5.9666666607,79.68,1.76,79.6994353807,131.32,5.9666666607,0.0,5.9666666607,5.9666666607,0,5.9666666607,0.0,0.0,0.0,131.75,89.2566666607,-2.77,89.29963854,5.9666666607,0,5.9666666607,83.29,-2.77,83.3360486224,131.15
2020-10-05 16:00:00,89.358222215,1.96,89.3797151339,7.228222215,0,7.228222215,82.13,1.96,82.1533839839,131.12,7.228222215,0.0,7.228222215,7.228222215,0,7.228222215,0.0,0.0,0.0,131.63,93.078222215,-2.54,93.1128726369,7.228222215,0,7.228222215,85.85,-2.54,85.8875666206,130.97
2020-10-05 16:30:00,93.7469999942,2.25,93.7739969709,5.8469999942,0,5.8469999942,87.9,2.25,87.9287922128,130.88,5.8469999942,0.0,5.8469999942,5.8469999942,0,5.8469999942,0.0,0.0,0.0,131.48,97.7669999942,-2.19,97.7915251331,5.8469999942,0,5.8469999942,91.92,-2.19,91.9460847454,130.7
2020-10-05 17:00:00,99.8857777704,2.05,99.906812084,7.3957777704,0,7.3957777704,92.49,2.05,92.5127158827,130.69,7.3957777704,0.0,7.3957777704,7.3957777704,0,7.3957777704,0.0,0.0,0.0,131.29,104.1257777704,-2.33,104.1518434608,7.3957777704,0,7.3957777704,96.73,-2.33,96.7580580624,130.51
2020-10-05 17:30:00,97.8905555486,-3.3,97.9461630979,6.9805555486,0,6.9805555486,90.91,-3.3,90.9698746839,131.04,6.9805555486,0.0,6.9805555486,6.9805555486,0,6.9805555486,0.0,0.0,0.0,131.08,102.0905555486,-7.98,102.4019625408,6.9805555486,0,6.9805555486,95.11,-7.98,95.4441852603,130.86
2020-10-05 18:00:00,102.5339999965,-4.57,102.6357932462,3.4939999965,0,3.4939999965,99.04,-4.57,99.1453806287,131.04,3.4939999965,0.0,3.4939999965,3.4939999965,0,3.4939999965,0.0,0.0,0.0,130.96,107.1039999965,-9.26,107.503555361,3.4939999965,0,3.4939999965,103.61,-9.26,104.0229767888,130.78
2020-10-05 18:30:00,103.9778888864,-4.79,104.0881620419,2.5278888864,0,2.5278888864,101.45,-4.79,101.5630178756,130.82,2.5278888864,0.0,2.5278888864,2.5278888864,0,2.5278888864,0.0,0.0,0.0,130.8,108.6778888864,-9.48,109.0905767369,2.5278888864,0,2.5278888864,106.15,-9.48,106.5724772162,130.78
2020-10-05 19:00:00,105.4283333311,-4.15,105.5099804235,2.2583333311000002,0,2.2583333311000002,103.17,-4.15,103.2534328727,130.63,2.2583333311000002,0.0,2.2583333311000002,2.2583333311000002,0,2.2583333311000002,0.0,0.0,0.0,130.8,110.1883333311,-8.78,110.5375827593,2.2583333311000002,0,2.2583333311000002,107.93,-8.78,108.2865333271,130.5
2020-10-05 19:30:00,103.596222219,-5.43,103.738431442,3.236222219,0,3.236222219,100.36,-5.43,100.506788328,130.75,3.236222219,0.0,3.236222219,3.236222219,0,3.236222219,0.0,0.0,0.0,130.66,108.286222219,-10.13,108.7590126034,3.236222219,0,3.236222219,105.05,-10.13,105.5372891446,130.59
