Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-05 20:00:00,98.2753333299,-7.98,98.598790769,3.4153333299,0,3.4153333299,94.86,-7.98,95.1950628972,131.23,3.4153333299,0.0,3.4153333299,3.4153333299,0,3.4153333299,0.0,0.0,0.0,130.83,102.7053333299,-12.87,103.5085619377,3.4153333299,0,3.4153333299,99.29,-12.87,100.1206322393,131.11
2020-10-05 20:30:00,95.0202222204,-8.97,95.4426714359,1.8302222204,0,1.8302222204,93.19,-8.97,93.6207081793,131.1,1.8302222204,0.0,1.8302222204,1.8302222204,0,1.8302222204,0.0,0.0,0.0,130.52,99.3602222204,-13.92,100.3305544671,1.8302222204,0,1.8302222204,97.53,-13.92,98.5183602178,130.92
2020-10-05 21:00:00,92.492777776,-11.18,93.1660149449,1.802777776,0,1.802777776,90.69,-11.18,91.3765205072,131.23,1.802777776,0.0,1.802777776,1.802777776,0,1.802777776,0.0,0.0,0.0,130.41,96.702777776,-16.24,98.0569468706,1.802777776,0,1.802777776,94.9,-16.24,96.2795284575,131.06
2020-10-05 21:30:00,88.4076666647,-13.27,89.3980336758,1.9276666647,0,1.9276666647,86.48,-13.27,87.4921899372,131.79,1.9276666647,0.0,1.9276666647,1.9276666647,0,1.9276666647,0.0,0.0,0.0,130.79,92.4476666647,-18.49,94.278582784,1.9276666647,0,1.9276666647,90.52,-18.49,92.3891254423,131.66
2020-10-05 22:00:00,81.6817777758,-15.72,83.1807142348,1.9917777758000001,0,1.9917777758000001,79.69,-15.72,81.2257009819,132.58,1.9917777758000001,0.0,1.9917777758000001,1.9917777758000001,0,1.9917777758000001,0.0,0.0,0.0,131.24,85.3917777758,-21.15,87.9720308491,1.9917777758000001,0,1.9917777758000001,83.4,-21.15,86.0400052301,132.49
2020-10-05 22:30:00,75.9132222202,-16.52,77.6899459896,1.9732222202,0,1.9732222202,73.94,-16.52,75.7630120837,132.88,1.9732222202,0.0,1.9732222202,1.9732222202,0,1.9732222202,0.0,0.0,0.0,131.42,79.3532222202,-22.04,82.3571215909,1.9732222202,0,1.9732222202,77.38,-22.04,80.4576037426,132.72
2020-10-05 23:00:00,68.6633333313,-18.15,71.0216575712,2.0733333313,0,2.0733333313,66.59,-18.15,69.0192045738,133.32,2.0733333313,0.0,2.0733333313,2.0733333313,0,2.0733333313,0.0,0.0,0.0,131.62,71.7833333313,-23.83,75.635413955,2.0733333313,0,2.0733333313,69.71,-23.83,73.6705707864,133.21
2020-10-05 23:30:00,62.2197777756,-18.44,64.894794448,2.1397777756,0,2.1397777756,60.08,-18.44,62.8461613784,133.78,2.1397777756,0.0,2.1397777756,2.1397777756,0,2.1397777756,0.0,0.0,0.0,131.99,64.9997777756,-24.22,69.3655498852,2.1397777756,0,2.1397777756,62.86,-24.22,67.3645901049,133.7
2020-10-06 00:00:00,59.6467777756,-15.0,61.5039681567,2.1467777756,0,2.1467777756,57.5,-15.0,59.42432162,133.67,2.1467777756,0.0,2.1467777756,2.1467777756,0,2.1467777756,0.0,0.0,0.0,132.2,62.2867777756,-20.63,65.6143245463,2.1467777756,0,2.1467777756,60.14,-20.63,63.5800007864,133.53
2020-10-06 00:30:00,58.8898888867,-13.16,60.342394824,2.1398888867,0,2.1398888867,56.75,-13.16,58.2558846813,133.67,2.1398888867,0.0,2.1398888867,2.1398888867,0,2.1398888867,0.0,0.0,0.0,132.52,61.4798888867,-18.71,64.2638377124,2.1398888867,0,2.1398888867,59.34,-18.71,62.2197693663,133.63
2020-10-06 01:00:00,57.1992222201,-13.25,58.7138273543,2.0892222201,0,2.0892222201,55.11,-13.25,56.680460478,133.92,2.0892222201,0.0,2.0892222201,2.0892222201,0,2.0892222201,0.0,0.0,0.0,132.68,59.6992222201,-18.82,62.595443394,2.0892222201,0,2.0892222201,57.61,-18.82,60.606142428,133.86
2020-10-06 01:30:00,62.3887777756,-12.9,63.7084734735,2.2087777756,0,2.2087777756,60.18,-12.9,61.5470746665,133.81,2.2087777756,0.0,2.2087777756,2.2087777756,0,2.2087777756,0.0,0.0,0.0,132.6,65.1187777756,-18.42,67.6738621551,2.2087777756,0,2.2087777756,62.91,-18.42,65.5512356863,133.75
2020-10-06 02:00:00,62.7667777755,-12.51,64.0013163327,2.2367777755000002,0,2.2367777755000002,60.53,-12.51,61.8092307022,133.59,2.2367777755000002,0.0,2.2367777755000002,2.2367777755000002,0,2.2367777755000002,0.0,0.0,0.0,132.39,65.5267777755,-17.98,67.9487969404,2.2367777755000002,0,2.2367777755000002,63.29,-17.98,65.7944108569,133.37
2020-10-06 02:30:00,62.410111109,-12.45,63.6398025502,2.150111109,0,2.150111109,60.26,-12.45,61.5326750597,133.59,2.150111109,0.0,2.150111109,2.150111109,0,2.150111109,0.0,0.0,0.0,132.39,65.170111109,-17.94,67.5942821691,2.150111109,0,2.150111109,63.02,-17.94,65.5237666805,133.37
2020-10-06 03:00:00,60.1511111091,-12.7,61.4772003889,2.0411111091,0,2.0411111091,58.11,-12.7,59.4816114442,133.7,2.0411111091,0.0,2.0411111091,2.0411111091,0,2.0411111091,0.0,0.0,0.0,132.39,62.8011111091,-18.21,65.3879473338,2.0411111091,0,2.0411111091,60.76,-18.21,63.4301324293,133.53
2020-10-06 03:30:00,57.9273333313,-13.63,59.5092668991,2.0773333313,0,2.0773333313,55.85,-13.63,57.4891241888,133.95,2.0773333313,0.0,2.0773333313,2.0773333313,0,2.0773333313,0.0,0.0,0.0,132.58,60.4573333313,-19.22,63.4389277457,2.0773333313,0,2.0773333313,58.38,-19.22,61.4624503254,133.83
2020-10-06 04:00:00,56.5566666646,-14.03,58.2708970602,2.1066666646,0,2.1066666646,54.45,-14.03,56.2284927772,134.13,2.1066666646,0.0,2.1066666646,2.1066666646,0,2.1066666646,0.0,0.0,0.0,132.7,59.0266666646,-19.66,62.2146524344,2.1066666646,0,2.1066666646,56.92,-19.66,60.2196147447,134.04
2020-10-06 04:30:00,55.8228888867,-14.44,57.6602854975,2.2328888867,0,2.2328888867,53.59,-14.44,55.5013666498,134.38,2.2328888867,0.0,2.2328888867,2.2328888867,0,2.2328888867,0.0,0.0,0.0,132.88,58.2528888867,-20.09,61.6198601397,2.2328888867,0,2.2328888867,56.02,-20.09,59.5134312572,134.21
2020-10-06 05:00:00,54.9428888866,-14.07,56.7158349952,2.2628888866,0,2.2628888866,52.68,-14.07,54.5265742551,134.23,2.2628888866,0.0,2.2628888866,2.2628888866,0,2.2628888866,0.0,0.0,0.0,132.88,57.3428888866,-19.71,60.6357238422,2.2628888866,0,2.2628888866,55.08,-19.71,58.5003461528,134.11
2020-10-06 05:30:00,56.5467777755,-13.75,58.1945064142,2.2767777755,0,2.2767777755,54.27,-13.75,55.9847782884,133.99,2.2767777755,0.0,2.2767777755,2.2767777755,0,2.2767777755,0.0,0.0,0.0,132.61,58.9967777755,-19.35,62.0889868487,2.2767777755,0,2.2767777755,56.72,-19.35,59.9297997661,133.85
2020-10-06 06:00:00,59.7681111089,-12.9,61.1443955365,2.1981111089,0,2.1981111089,57.57,-12.9,58.9975838488,133.7,2.1981111089,0.0,2.1981111089,2.1981111089,0,2.1981111089,0.0,0.0,0.0,132.44,62.3781111089,-18.42,65.0409497587,2.1981111089,0,2.1981111089,60.18,-18.42,62.935910258,133.57
2020-10-06 06:30:00,67.1286666644,-9.84,67.8460277993,2.2186666644,0,2.2186666644,64.91,-9.84,65.6516085104,133.26,2.2186666644,0.0,2.2186666644,2.2186666644,0,2.2186666644,0.0,0.0,0.0,132.44,70.0686666644,-15.15,71.6877991581,2.2186666644,0,2.2186666644,67.85,-15.15,69.5208242184,133.15
2020-10-06 07:00:00,75.8198888866,-6.86,76.1295944478,2.2398888866,0,2.2398888866,73.58,-6.86,73.8990933639,132.74,2.2398888866,0.0,2.2398888866,2.2398888866,0,2.2398888866,0.0,0.0,0.0,132.24,79.1598888866,-11.93,80.0538125797,2.2398888866,0,2.2398888866,76.92,-11.93,77.8396512068,132.61
2020-10-06 07:30:00,86.2225555533,-4.19,86.3243024075,2.2425555533,0,2.2425555533,83.98,-4.19,84.0844605144,131.96,2.2425555533,0.0,2.2425555533,2.2425555533,0,2.2425555533,0.0,0.0,0.0,131.82,90.0425555533,-9.02,90.4932163788,2.2425555533,0,2.2425555533,87.8,-9.02,88.2621119167,131.79
2020-10-06 08:00:00,92.3362222197,-2.3,92.3648630909,2.5562222197,0,2.5562222197,89.78,-2.3,89.8094560723,131.27,2.5562222197,0.0,2.5562222197,2.5562222197,0,2.5562222197,0.0,0.0,0.0,131.43,96.4662222197,-6.94,96.715539751,2.5562222197,0,2.5562222197,93.91,-6.94,94.1660857209,131.12
2020-10-06 08:30:00,92.9767777741,-0.67,92.9791917864,3.7067777741,0,3.7067777741,89.27,-0.67,89.2725142471,131.27,3.7067777741,0.0,3.7067777741,3.7067777741,0,3.7067777741,0.0,0.0,0.0,131.65,97.0567777741,-5.23,97.1975874798,3.7067777741,0,3.7067777741,93.35,-5.23,93.4963924438,131.12
2020-10-06 09:00:00,95.6158888834,-1.26,95.6241904905,5.4558888834,0,5.4558888834,90.16,-1.26,90.168803918,131.01,5.4558888834,0.0,5.4558888834,5.4558888834,0,5.4558888834,0.0,0.0,0.0,131.29,99.7258888834,-5.82,99.895572042,5.4558888834,0,5.4558888834,94.27,-5.82,94.4494854406,130.81
2020-10-06 09:30:00,98.71777777,-5.22,98.8556930472,7.79777777,0,7.79777777,90.92,-5.22,91.0697249364,131.32,7.79777777,0.0,7.79777777,7.79777777,0,7.79777777,0.0,0.0,0.0,131.2,102.89777777,-9.98,103.3806223139,7.79777777,0,7.79777777,95.1,-9.98,95.6222275415,131.15
2020-10-06 10:00:00,96.5344444354,-5.66,96.7002304157,9.0744444354,0,9.0744444354,87.46,-5.66,87.6429529398,131.78,9.0744444354,0.0,9.0744444354,9.0744444354,0,9.0744444354,0.0,0.0,0.0,131.59,100.5144444354,-10.5,101.0613850101,9.0744444354,0,9.0744444354,91.44,-10.5,92.0408800479,131.64
2020-10-06 10:30:00,95.0411110996,-5.94,95.2265530147,11.4711110996,0,11.4711110996,83.57,-5.94,83.7808361142,132.1,11.4711110996,0.0,11.4711110996,11.4711110996,0,11.4711110996,0.0,0.0,0.0,131.82,98.8711110996,-10.84,99.4635722769,11.4711110996,0,11.4711110996,87.4,-10.84,88.0696633353,131.96
2020-10-06 11:00:00,92.7016666535,-5.92,92.8905022073,13.2116666535,0,13.2116666535,79.49,-5.92,79.7101405092,132.19,13.2116666535,0.0,13.2116666535,13.2116666535,0,13.2116666535,0.0,0.0,0.0,131.82,96.3216666535,-10.85,96.9308308378,13.2116666535,0,13.2116666535,83.11,-10.85,83.8152408575,132.03
2020-10-06 11:30:00,90.0964444301,-5.91,90.2900736457,14.3164444301,0,14.3164444301,75.78,-5.91,76.0101078805,132.19,14.3164444301,0.0,14.3164444301,14.3164444301,0,14.3164444301,0.0,0.0,0.0,131.82,93.5264444301,-10.87,94.1560019741,14.3164444301,0,14.3164444301,79.21,-10.87,79.9523670694,132.03
2020-10-06 12:00:00,88.3373333173,-5.55,88.511507487,16.0073333173,0,16.0073333173,72.33,-5.55,72.5426178188,132.26,16.0073333173,0.0,16.0073333173,16.0073333173,0,16.0073333173,0.0,0.0,0.0,131.94,91.6073333173,-10.52,92.2094025439,16.0073333173,0,16.0073333173,75.6,-10.52,76.3284376887,132.14
2020-10-06 12:30:00,88.9841110951,-5.68,89.1652086151,16.0541110951,0,16.0541110951,72.93,-5.68,73.1508530367,132.26,16.0541110951,0.0,16.0541110951,16.0541110951,0,16.0541110951,0.0,0.0,0.0,131.94,92.2741110951,-10.65,92.8866733088,16.0541110951,0,16.0541110951,76.22,-10.65,76.9604502326,132.14
2020-10-06 13:00:00,84.2288888718,-6.71,84.4957384758,17.0888888718,0,17.0888888718,67.14,-6.71,67.4744670227,132.69,17.0888888718,0.0,17.0888888718,17.0888888718,0,17.0888888718,0.0,0.0,0.0,132.14,87.2388888718,-11.77,88.0292941673,17.0888888718,0,17.0888888718,70.15,-11.77,71.1305518044,132.55
2020-10-06 13:30:00,81.3074444269,-8.37,81.7371238743,17.4974444269,0,17.4974444269,63.81,-8.37,64.3566080523,133.19,17.4974444269,0.0,17.4974444269,17.4974444269,0,17.4974444269,0.0,0.0,0.0,132.42,84.1674444269,-13.58,85.2559388041,17.4974444269,0,17.4974444269,66.67,-13.58,68.0389983759,133.04
2020-10-06 14:00:00,80.0501110941,-8.68,80.5193311335,17.0001110941,0,17.0001110941,63.05,-8.68,63.644676918,133.26,17.0001110941,0.0,17.0001110941,17.0001110941,0,17.0001110941,0.0,0.0,0.0,132.42,82.8501110941,-13.92,84.0113522585,17.0001110941,0,17.0001110941,65.85,-13.92,67.3051922217,133.16
2020-10-06 14:30:00,79.2271110972,-9.33,79.7745826239,13.8771110972,0,13.8771110972,65.35,-9.33,66.0126609068,133.51,13.8771110972,0.0,13.8771110972,13.8771110972,0,13.8771110972,0.0,0.0,0.0,132.63,82.1371110972,-14.61,83.4263574621,13.8771110972,0,13.8771110972,68.26,-14.61,69.8060147838,133.34
2020-10-06 15:00:00,77.3242222092,-9.88,77.9528687109,13.0242222092,0,13.0242222092,64.3,-9.88,65.0546262767,133.51,13.0242222092,0.0,13.0242222092,13.0242222092,0,13.0242222092,0.0,0.0,0.0,132.63,80.1842222092,-15.19,81.6103277245,13.0242222092,0,13.0242222092,67.16,-15.19,68.8563845987,133.48
2020-10-06 15:30:00,80.4189999885,-6.66,80.6943068571,11.5089999885,0,11.5089999885,68.91,-6.66,69.2310891146,133.18,11.5089999885,0.0,11.5089999885,11.5089999885,0,11.5089999885,0.0,0.0,0.0,132.63,83.4689999885,-11.77,84.2947617535,11.5089999885,0,11.5089999885,71.96,-11.77,72.9162156177,133.04
2020-10-06 16:00:00,83.5088888781,-3.58,83.5855903948,10.7888888781,0,10.7888888781,72.72,-3.58,72.8080682342,132.43,10.7888888781,0.0,10.7888888781,10.7888888781,0,10.7888888781,0.0,0.0,0.0,132.19,86.7088888781,-8.48,87.122567745,10.7888888781,0,10.7888888781,75.92,-8.48,76.3921252486,132.27
2020-10-06 16:30:00,92.5265555474,-2.23,92.5534244719,8.1365555474,0,8.1365555474,84.39,-2.23,84.4194586573,132.06,8.1365555474,0.0,8.1365555474,8.1365555474,0,8.1365555474,0.0,0.0,0.0,132.11,96.3065555474,-6.96,96.5577249184,8.1365555474,0,8.1365555474,88.17,-6.96,88.4442790688,131.89
2020-10-06 17:00:00,98.2599999936,-1.92,98.2787565995,6.3799999936,0,6.3799999936,91.88,-1.92,91.9000587595,131.54,6.3799999936,0.0,6.3799999936,6.3799999936,0,6.3799999936,0.0,0.0,0.0,131.7,102.4399999936,-6.5600000000000005,102.64982805,6.3799999936,0,6.3799999936,96.06,-6.5600000000000005,96.2837327901,131.35
2020-10-06 17:30:00,105.580333329,-3.31,105.6322057228,4.310333329,0,4.310333329,101.27,-3.31,101.324079073,130.91,4.310333329,0.0,4.310333329,4.310333329,0,4.310333329,0.0,0.0,0.0,131.04,110.180333329,-7.9,110.4631877708,4.310333329,0,4.310333329,105.87,-7.9,106.1643391163,130.74
2020-10-06 18:00:00,109.4077777742,-6.72,109.6139600484,3.5677777742,0,3.5677777742,105.84,-6.72,106.053118766,130.72,3.5677777742,0.0,3.5677777742,3.5677777742,0,3.5677777742,0.0,0.0,0.0,130.54,114.2977777742,-11.43,114.8678671523,3.5677777742,0,3.5677777742,110.73,-11.43,111.3183623667,130.52
2020-10-06 18:30:00,108.6169999958,-10.86,109.1585648865,4.1869999958,0,4.1869999958,104.43,-10.86,104.9931640632,130.95,4.1869999958,0.0,4.1869999958,4.1869999958,0,4.1869999958,0.0,0.0,0.0,130.32,113.4769999958,-15.8,114.57167856,4.1869999958,0,4.1869999958,109.29,-15.8,110.4261929979,130.84
2020-10-06 19:00:00,111.1218888859,-9.85,111.5575935989,2.9418888859,0,2.9418888859,108.18,-9.85,108.6275052646,130.66,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,130.19,116.1218888859,-14.7,117.0486355258,2.9418888859,0,2.9418888859,113.18,-14.7,114.1306374292,130.47
2020-10-06 19:30:00,112.2039999977,-9.76,112.6276840545,2.3139999977,0,2.3139999977,109.89,-9.76,110.3225711267,130.96,2.3139999977,0.0,2.3139999977,2.3139999977,0,2.3139999977,0.0,0.0,0.0,130.51,117.3139999977,-14.62,118.2214828001,2.3139999977,0,2.3139999977,115.0,-14.62,115.9255985536,130.79
2020-10-06 20:00:00,106.2718888866,-12.5,107.0045062954,2.2718888866,0,2.2718888866,104.0,-12.5,104.7485083426,131.74,2.2718888866,0.0,2.2718888866,2.2718888866,0,2.2718888866,0.0,0.0,0.0,130.92,111.1318888866,-17.55,112.5091073092,2.2718888866,0,2.2718888866,108.86,-17.55,110.2655979896,131.57
2020-10-06 20:30:00,100.9234444422,-14.21,101.9189174691,2.2434444422,0,2.2434444422,98.68,-14.21,99.6978761058,131.74,2.2434444422,0.0,2.2434444422,2.2434444422,0,2.2434444422,0.0,0.0,0.0,130.69,105.5334444422,-19.39,107.2999533823,2.2434444422,0,2.2434444422,103.29,-19.39,105.0942253409,131.57
2020-10-06 21:00:00,95.7833333312,-12.47,96.5916551469,2.1833333312,0,2.1833333312,93.6,-12.47,94.4270136137,131.74,2.1833333312,0.0,2.1833333312,2.1833333312,0,2.1833333312,0.0,0.0,0.0,130.85,100.1233333312,-17.61,101.6601887532,2.1833333312,0,2.1833333312,97.94,-17.61,99.5105808445,131.57
2020-10-06 21:30:00,90.6674444423,-14.12,91.7603393722,2.1574444423,0,2.1574444423,88.51,-14.12,89.6292056196,132.1,2.1574444423,0.0,2.1574444423,2.1574444423,0,2.1574444423,0.0,0.0,0.0,130.98,94.7874444423,-19.38,96.7483541147,2.1574444423,0,2.1574444423,92.63,-19.38,94.6356238422,131.96
2020-10-06 22:00:00,84.8204444423,-15.79,86.2776442387,2.1604444423,0,2.1604444423,82.66,-15.79,84.1546178174,132.1,2.1604444423,0.0,2.1604444423,2.1604444423,0,2.1604444423,0.0,0.0,0.0,130.7,88.6504444423,-21.17,91.1431302941,2.1604444423,0,2.1604444423,86.49,-21.17,89.0431861514,131.96
2020-10-06 22:30:00,78.4668888868,-17.47,80.3881431031,2.1368888868,0,2.1368888868,76.33,-17.47,78.303702339,132.7,2.1368888868,0.0,2.1368888868,2.1368888868,0,2.1368888868,0.0,0.0,0.0,131.12,82.0068888868,-23.01,85.173880532,2.1368888868,0,2.1368888868,79.87,-23.01,83.1184516218,132.57
2020-10-06 23:00:00,71.9782222201,-18.41,74.2953065406,2.1182222201,0,2.1182222201,69.86,-18.41,72.2450531178,133.4,2.1182222201,0.0,2.1182222201,2.1182222201,0,2.1182222201,0.0,0.0,0.0,131.63,75.2182222201,-24.1,78.9847514015,2.1182222201,0,2.1182222201,73.1,-24.1,76.9702539946,133.24
2020-10-06 23:30:00,68.3636666646,-13.88,69.7584784799,2.0336666646,0,2.0336666646,66.33,-13.88,67.7666828169,133.32,2.0336666646,0.0,2.0336666646,2.0336666646,0,2.0336666646,0.0,0.0,0.0,132.03,71.4036666646,-19.36,73.9817086391,2.0336666646,0,2.0336666646,69.37,-19.36,72.0208754459,133.24
2020-10-07 00:00:00,64.5126666647,-14.43,66.1068004081,1.9526666647000002,0,1.9526666647000002,62.56,-14.43,64.2026362387,133.32,1.9526666647000002,0.0,1.9526666647000002,1.9526666647000002,0,1.9526666647000002,0.0,0.0,0.0,131.92,67.3626666647,-19.96,70.2576007289,1.9526666647000002,0,1.9526666647000002,65.41,-19.96,68.3876428896,133.24
2020-10-07 00:30:00,63.6141111092,-14.73,65.2972283655,1.8941111092,0,1.8941111092,61.72,-14.73,63.4533789486,133.59,1.8941111092,0.0,1.8941111092,1.8941111092,0,1.8941111092,0.0,0.0,0.0,132.15,66.4241111092,-20.29,69.45391736,1.8941111092,0,1.8941111092,64.53,-20.29,67.6446967618,133.46
2020-10-07 01:00:00,62.3505555537,-14.91,64.1085008237,1.8305555537,0,1.8305555537,60.52,-14.91,62.329595699,133.59,1.8305555537,0.0,1.8305555537,1.8305555537,0,1.8305555537,0.0,0.0,0.0,132.15,65.0905555537,-20.5,68.2424385723,1.8305555537,0,1.8305555537,63.26,-20.5,66.4987037468,133.46
2020-10-07 01:30:00,67.650777776,-13.84,69.051961114,1.8007777759999999,0,1.8007777759999999,65.85,-13.84,67.288692215,133.36,1.8007777759999999,0.0,1.8007777759999999,1.8007777759999999,0,1.8007777759999999,0.0,0.0,0.0,132.05,70.630777776,-19.34,73.2307474306,1.8007777759999999,0,1.8007777759999999,68.83,-19.34,71.4954858715,133.22
2020-10-07 02:00:00,67.9171111094,-14.0,69.3450357375,1.7571111094,0,1.7571111094,66.16,-14.0,67.6250367837,133.36,1.7571111094,0.0,1.7571111094,1.7571111094,0,1.7571111094,0.0,0.0,0.0,132.05,70.9571111094,-19.49,73.5851324453,1.7571111094,0,1.7571111094,69.2,-19.49,71.8922812268,133.22
2020-10-07 02:30:00,67.7059999983,-14.6,69.2622728169,1.7359999983,0,1.7359999983,65.97,-14.6,67.5662704313,133.59,1.7359999983,0.0,1.7359999983,1.7359999983,0,1.7359999983,0.0,0.0,0.0,132.19,70.7159999983,-20.13,73.5252987464,1.7359999983,0,1.7359999983,68.98,-20.13,71.8572007526,133.51
2020-10-07 03:00:00,65.7093333316,-14.81,67.3576468331,1.6993333316,0,1.6993333316,64.01,-14.81,65.7009604192,133.88,1.6993333316,0.0,1.6993333316,1.6993333316,0,1.6993333316,0.0,0.0,0.0,132.44,68.6293333316,-20.38,71.5914086574,1.6993333316,0,1.6993333316,66.93,-20.38,69.9640572008,133.73
2020-10-07 03:30:00,63.7139999983,-15.28,65.5206242017,1.7239999983,0,1.7239999983,61.99,-15.28,63.8454266177,133.88,1.7239999983,0.0,1.7239999983,1.7239999983,0,1.7239999983,0.0,0.0,0.0,132.29,66.5339999983,-20.89,69.7363983567,1.7239999983,0,1.7239999983,64.81,-20.89,68.0935253897,133.73
2020-10-07 04:00:00,61.8553333316,-16.03,63.8986945216,1.7653333316,0,1.7653333316,60.09,-16.03,62.1913900793,134.0,1.7653333316,0.0,1.7653333316,1.7653333316,0,1.7653333316,0.0,0.0,0.0,132.41,64.5953333316,-21.68,68.1364769284,1.7653333316,0,1.7653333316,62.83,-21.68,66.4652638602,133.84
2020-10-07 04:30:00,60.4414444425,-15.91,62.5003704493,1.9014444424999999,0,1.9014444424999999,58.54,-15.91,60.6634956131,133.78,1.9014444424999999,0.0,1.9014444424999999,1.9014444424999999,0,1.9014444424999999,0.0,0.0,0.0,132.15,63.0914444425,-21.59,66.6832697297,1.9014444424999999,0,1.9014444424999999,61.19,-21.59,64.8871651407,133.59
2020-10-07 05:00:00,59.7785555536,-16.22,61.9400040691,1.9285555536,0,1.9285555536,57.85,-16.22,60.0808696675,133.78,1.9285555536,0.0,1.9285555536,1.9285555536,0,1.9285555536,0.0,0.0,0.0,132.15,62.4085555536,-21.89,66.1362223467,1.9285555536,0,1.9285555536,60.48,-21.89,64.3195343578,133.66
2020-10-07 05:30:00,61.9732222203,-15.3,63.833927283,1.8732222203000002,0,1.8732222203000002,60.1,-15.3,62.0169331715,133.67,1.8732222203000002,0.0,1.8732222203000002,1.8732222203000002,0,1.8732222203000002,0.0,0.0,0.0,132.15,64.7032222203,-20.92,68.0011276796,1.8732222203000002,0,1.8732222203000002,62.83,-20.92,66.2212601813,133.58
2020-10-07 06:00:00,64.9064444426,-14.16,66.4330650367,1.8764444426,0,1.8764444426,63.03,-14.16,64.6009790947,133.42,1.8764444426,0.0,1.8764444426,1.8764444426,0,1.8764444426,0.0,0.0,0.0,132.02,67.7664444426,-19.7,70.5718144332,1.8764444426,0,1.8764444426,65.89,-19.7,68.7719572209,133.29
2020-10-07 06:30:00,73.837888887,-11.48,74.7249907012,1.867888887,0,1.867888887,71.97,-11.48,72.8798415201,132.99,1.867888887,0.0,1.867888887,1.867888887,0,1.867888887,0.0,0.0,0.0,132.02,77.107888887,-16.79,78.91470476800001,1.867888887,0,1.867888887,75.24,-16.79,77.0906070802,132.86
2020-10-07 07:00:00,83.4244444426,-7.46,83.7573252353,1.7944444426000001,0,1.7944444426000001,81.63,-7.46,81.9701683541,131.97,1.7944444426000001,0.0,1.7944444426000001,1.7944444426000001,0,1.7944444426000001,0.0,0.0,0.0,131.44,87.1244444426,-12.47,88.012327088,1.7944444426000001,0,1.7944444426000001,85.33,-12.47,86.2363600809,131.81
2020-10-07 07:30:00,93.7309999982,-3.9,93.8121013551,1.7809999982,0,1.7809999982,91.95,-3.9,92.0326708294,130.78,1.7809999982,0.0,1.7809999982,1.7809999982,0,1.7809999982,0.0,0.0,0.0,130.78,97.9209999982,-8.58,98.2961781589,1.7809999982,0,1.7809999982,96.14,-8.58,96.5221010961,130.63
2020-10-07 08:00:00,98.9842222195,-7.5,99.267951769,2.7042222195,0,2.7042222195,96.28,-7.5,96.5716749363,130.78,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,130.5,103.4242222195,-12.31,104.1542406324,2.7042222195,0,2.7042222195,100.72,-12.31,101.4694757058,130.63
2020-10-07 08:30:00,99.7789999952,-8.1,100.1072367017,4.7989999952,0,4.7989999952,94.98,-8.1,95.3247627849,131.39,4.7989999952,0.0,4.7989999952,4.7989999952,0,4.7989999952,0.0,0.0,0.0,130.96,104.1689999952,-13.0,104.9770477771,4.7989999952,0,4.7989999952,99.37,-13.0,100.2167495981,131.2
2020-10-07 09:00:00,99.1845555503,-7.28,99.4513673094,5.3045555503,0,5.3045555503,93.88,-7.28,94.1618436523,131.39,5.3045555503,0.0,5.3045555503,5.3045555503,0,5.3045555503,0.0,0.0,0.0,130.96,103.5045555503,-12.14,104.2140711212,5.3045555503,0,5.3045555503,98.2,-12.14,98.9475598486,131.2
2020-10-07 09:30:00,95.9164444346,-7.19,96.185551997,9.8564444346,0,9.8564444346,86.06,-7.19,86.3598268873,131.58,9.8564444346,0.0,9.8564444346,9.8564444346,0,9.8564444346,0.0,0.0,0.0,131.16,99.8664444346,-12.1,100.5968027524,9.8564444346,0,9.8564444346,90.01,-12.1,90.8196570132,131.42
2020-10-07 10:00:00,90.1911110963,-7.74,90.5226166258,14.8411110963,0,14.8411110963,75.35,-7.74,75.7464857271,132.63,14.8411110963,0.0,14.8411110963,14.8411110963,0,14.8411110963,0.0,0.0,0.0,132.0,93.6211110963,-12.8,94.4920760852,14.8411110963,0,14.8411110963,78.78,-12.8,79.8130841404,132.47
2020-10-07 10:30:00,84.1357777596,-8.81,84.5957753035,18.2057777596,0,18.2057777596,65.93,-8.81,66.5160206266,133.07,18.2057777596,0.0,18.2057777596,18.2057777596,0,18.2057777596,0.0,0.0,0.0,132.25,87.1057777596,-14.02,88.2268491963,18.2057777596,0,18.2057777596,68.9,-14.02,70.3119506201,132.92
2020-10-07 11:00:00,79.0534444252,-3.5,79.1308857241,19.2534444252,0,19.2534444252,59.8,-3.5,59.9023371831,133.07,19.2534444252,0.0,19.2534444252,19.2534444252,0,19.2534444252,0.0,0.0,0.0,132.69,81.6734444252,-8.5,82.1145634116,19.2534444252,0,19.2534444252,62.42,-8.5,62.9960824179,132.92
2020-10-07 11:30:00,78.7984444269,-2.83,78.8492469469,17.5784444269,0,17.5784444269,61.22,-2.83,61.2853759065,132.75,17.5784444269,0.0,17.5784444269,17.5784444269,0,17.5784444269,0.0,0.0,0.0,132.49,81.4484444269,-7.77,81.8182253508,17.5784444269,0,17.5784444269,63.87,-7.77,64.3408874667,132.61
2020-10-07 12:00:00,83.5391110956,-2.11,83.5657536473,15.5291110956,0,15.5291110956,68.01,-2.11,68.0427233435,132.43,15.5291110956,0.0,15.5291110956,15.5291110956,0,15.5291110956,0.0,0.0,0.0,132.33,86.5591110956,-6.97,86.8392803612,15.5291110956,0,15.5291110956,71.03,-6.97,71.371155238,132.28
2020-10-07 12:30:00,83.1284444305,-2.7800000000000002,83.1749161312,13.9284444305,0,13.9284444305,69.2,-2.7800000000000002,69.2558185281,132.43,13.9284444305,0.0,13.9284444305,13.9284444305,0,13.9284444305,0.0,0.0,0.0,132.19,86.1984444305,-7.65,86.5372424003,13.9284444305,0,13.9284444305,72.27,-7.65,72.6737600513,132.21
2020-10-07 13:00:00,83.5398888753,-2.7800000000000002,83.5861318239,13.6298888753,0,13.6298888753,69.91,-2.7800000000000002,69.9652520899,132.68,13.6298888753,0.0,13.6298888753,13.6298888753,0,13.6298888753,0.0,0.0,0.0,132.51,86.6398888753,-7.66,86.9778474344,13.6298888753,0,13.6298888753,73.01,-7.66,73.4107328665,132.5
2020-10-07 13:30:00,86.0613333213,-4.84,86.197324164,12.0713333213,0,12.0713333213,73.99,-4.84,74.1481334897,132.86,12.0713333213,0.0,12.0713333213,12.0713333213,0,12.0713333213,0.0,0.0,0.0,132.51,89.3813333213,-9.79,89.9158876189,12.0713333213,0,12.0713333213,77.31,-9.79,77.9274033957,132.74
2020-10-07 14:00:00,87.2899999879,-4.53,87.4074653441,12.0999999879,0,12.0999999879,75.19,-4.53,75.3263366957,132.66,12.0999999879,0.0,12.0999999879,12.0999999879,0,12.0999999879,0.0,0.0,0.0,132.41,90.6899999879,-9.45,91.1810210395,12.0999999879,0,12.0999999879,78.59,-9.45,79.156115367,132.49
2020-10-07 14:30:00,84.8893333228,-5.48,85.0660291303,10.5293333228,0,10.5293333228,74.36,-5.48,74.5616523422,132.66,10.5293333228,0.0,10.5293333228,10.5293333228,0,10.5293333228,0.0,0.0,0.0,132.29,88.2393333228,-10.46,88.857141217,10.5293333228,0,10.5293333228,77.71,-10.46,78.4108136675,132.49
2020-10-07 15:00:00,86.1319999909,-6.04,86.3435175472,9.1119999909,0,9.1119999909,77.02,-6.04,77.2564689848,132.79,9.1119999909,0.0,9.1119999909,9.1119999909,0,9.1119999909,0.0,0.0,0.0,132.39,89.6119999909,-11.03,90.2882685755,9.1119999909,0,9.1119999909,80.5,-11.03,81.2521439717,132.65
2020-10-07 15:30:00,88.6249999911,-6.11,88.8353686514,8.9049999911,0,8.9049999911,79.72,-6.11,79.9538022861,132.63,8.9049999911,0.0,8.9049999911,8.9049999911,0,8.9049999911,0.0,0.0,0.0,132.25,92.2249999911,-11.09,92.8893897243,8.9049999911,0,8.9049999911,83.32,-11.09,84.0548065253,132.49
2020-10-07 16:00:00,94.1436666607,-5.06,94.279550128,5.9236666607,0,5.9236666607,88.22,-5.06,88.3649930685,131.76,5.9236666607,0.0,5.9236666607,5.9236666607,0,5.9236666607,0.0,0.0,0.0,131.59,98.1336666607,-9.89,98.6307691964,5.9236666607,0,5.9236666607,92.21,-9.89,92.7388602475,131.6
2020-10-07 16:30:00,100.4195555501,-4.19,100.5069312878,5.4195555501,0,5.4195555501,95.0,-4.19,95.0923556339,131.02,5.4195555501,0.0,5.4195555501,5.4195555501,0,5.4195555501,0.0,0.0,0.0,131.03,104.7495555501,-8.87,105.1244324025,5.4195555501,0,5.4195555501,99.33,-8.87,99.7252515665,130.85
2020-10-07 17:00:00,105.1454444388,-3.92,105.2184911802,5.6454444388,0,5.6454444388,99.5,-3.92,99.5771881507,130.72,5.6454444388,0.0,5.6454444388,5.6454444388,0,5.6454444388,0.0,0.0,0.0,130.81,109.6954444388,-8.53,110.0265941972,5.6454444388,0,5.6454444388,104.05,-8.53,104.3990584249,130.55
2020-10-07 17:30:00,108.7894444394,-4.61,108.8870760074,5.0394444394,0,5.0394444394,103.75,-4.61,103.8523692556,130.5,5.0394444394,0.0,5.0394444394,5.0394444394,0,5.0394444394,0.0,0.0,0.0,130.58,113.5794444394,-9.21,113.952245696,5.0394444394,0,5.0394444394,108.54,-9.21,108.9300495731,130.3
2020-10-07 18:00:00,109.2689999955,-8.15,109.5725187263,4.4589999955,0,4.4589999955,104.81,-8.15,105.1263934509,130.93,4.4589999955,0.0,4.4589999955,4.4589999955,0,4.4589999955,0.0,0.0,0.0,130.58,114.1289999955,-12.96,114.8624840406,4.4589999955,0,4.4589999955,109.67,-12.96,110.4331041853,130.74
2020-10-07 18:30:00,107.2926666611,-9.49,107.7115426464,5.5226666611,0,5.5226666611,101.77,-9.49,102.2115110934,131.2,5.5226666611,0.0,5.5226666611,5.5226666611,0,5.5226666611,0.0,0.0,0.0,130.74,112.0426666611,-14.38,112.9616906413,5.5226666611,0,5.5226666611,106.52,-14.38,107.4862540049,130.99
2020-10-07 19:00:00,106.4911111041,-9.61,106.9238460035,7.0011111041,0,7.0011111041,99.49,-9.61,99.9530499785,131.27,7.0011111041,0.0,7.0011111041,7.0011111041,0,7.0011111041,0.0,0.0,0.0,130.74,111.1411111041,-14.53,112.0868746886,7.0011111041,0,7.0011111041,104.14,-14.53,105.1487541533,131.1
2020-10-07 19:30:00,102.2965555492,-10.39,102.8228446272,6.3565555492,0,6.3565555492,95.94,-10.39,96.5009621714,131.94,6.3565555492,0.0,6.3565555492,6.3565555492,0,6.3565555492,0.0,0.0,0.0,131.31,106.7465555492,-15.42,107.8545479876,6.3565555492,0,6.3565555492,100.39,-15.42,101.5673594222,131.78
2020-10-07 20:00:00,99.5982222173,-12.6,100.392060786,4.8982222173,0,4.8982222173,94.7,-12.6,95.5345487245,131.86,4.8982222173,0.0,4.8982222173,4.8982222173,0,4.8982222173,0.0,0.0,0.0,130.99,104.0382222173,-17.72,105.5364869708,4.8982222173,0,4.8982222173,99.14,-17.72,100.7111612484,131.7
2020-10-07 20:30:00,95.7351111078,-13.43,96.6725214258,3.3451111078,0,3.3451111078,92.39,-13.43,93.3610036364,131.54,3.3451111078,0.0,3.3451111078,3.3451111078,0,3.3451111078,0.0,0.0,0.0,130.53,100.0451111078,-18.59,101.7576157178,3.3451111078,0,3.3451111078,96.7,-18.59,98.4706966564,131.37
2020-10-07 21:00:00,90.0677777757,-14.75,91.267557727,2.0777777757,0,2.0777777757,87.99,-14.75,89.2177258172,131.96,2.0777777757,0.0,2.0777777757,2.0777777757,0,2.0777777757,0.0,0.0,0.0,130.77,94.1777777757,-20.03,96.2842392439,2.0777777757,0,2.0777777757,92.1,-20.03,94.2529092389,131.8
2020-10-07 21:30:00,84.6519999979,-16.31,86.2089160334,2.0819999979,0,2.0819999979,82.57,-16.31,84.1654382749,132.24,2.0819999979,0.0,2.0819999979,2.0819999979,0,2.0819999979,0.0,0.0,0.0,130.85,88.5219999979,-21.72,91.1476981807,2.0819999979,0,2.0819999979,86.44,-21.72,89.127055376,132.09
2020-10-07 22:00:00,78.6077777756,-17.45,80.5213339856,2.1777777756,0,2.1777777756,76.43,-17.45,78.3967307992,132.9,2.1777777756,0.0,2.1777777756,2.1777777756,0,2.1777777756,0.0,0.0,0.0,131.34,82.1777777756,-23.0,85.3357320244,2.1777777756,0,2.1777777756,80.0,-23.0,83.2406150866,132.77
2020-10-07 22:30:00,72.9261111089,-13.97,74.2521284642,2.2561111089,0,2.2561111089,70.67,-13.97,72.0375582596,132.83,2.2561111089,0.0,2.2561111089,2.2561111089,0,2.2561111089,0.0,0.0,0.0,131.61,76.1861111089,-19.38,78.6123904095,2.2561111089,0,2.2561111089,73.93,-19.38,76.4279353378,132.77
2020-10-07 23:00:00,69.3025555532,-16.12,71.1526430022,2.3725555532,0,2.3725555532,66.93,-16.12,68.8438762709,133.48,2.3725555532,0.0,2.3725555532,2.3725555532,0,2.3725555532,0.0,0.0,0.0,131.97,72.3725555532,-21.7,75.5557859948,2.3725555532,0,2.3725555532,70.0,-21.7,73.2863561654,133.34
2020-10-07 23:30:00,68.1796666643,-15.15,69.8426048087,2.3296666643,0,2.3296666643,65.85,-15.15,67.5702967287,133.9,2.3296666643,0.0,2.3296666643,2.3296666643,0,2.3296666643,0.0,0.0,0.0,132.49,71.2096666643,-20.72,74.1628952135,2.3296666643,0,2.3296666643,68.88,-20.72,71.9289427143,133.78
2020-10-08 00:00:00,64.4161111088,-14.56,66.0411157567,2.2861111088,0,2.2861111088,62.13,-14.56,63.8132470573,134.33,2.2861111088,0.0,2.2861111088,2.2861111088,0,2.2861111088,0.0,0.0,0.0,132.95,67.2461111088,-20.15,70.2001564048,2.2861111088,0,2.2861111088,64.96,-20.15,68.0134111775,134.19
2020-10-08 00:30:00,63.5196666646,-16.55,65.6403119522,2.1096666646,0,2.1096666646,61.41,-16.55,63.6010267213,134.33,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,133.41,66.3496666646,-22.15,69.9492728089,2.1096666646,0,2.1096666646,64.24,-22.15,67.9514539947,134.19
2020-10-08 01:00:00,59.9125555534,-27.72,66.0144886592,2.1625555534,0,2.1625555534,57.75,-27.72,64.0582617622,131.64,2.1625555534,0.0,2.1625555534,2.1625555534,0,2.1625555534,0.0,0.0,0.0,133.24,62.7225555534,-31.61,70.2375332365,2.1625555534,0,2.1625555534,60.56,-31.61,68.3132908005,131.51
2020-10-08 01:30:00,65.1224444422,-26.74,70.39858216,2.2024444422,0,2.2024444422,62.92,-26.74,68.3663221184,131.04,2.2024444422,0.0,2.2024444422,2.2024444422,0,2.2024444422,0.0,0.0,0.0,132.78,68.1724444422,-30.53,74.6964730173,2.2024444422,0,2.2024444422,65.97,-30.53,72.6919651681,130.92
2020-10-08 02:00:00,65.62222222,-26.85,70.9027400676,2.22222222,0,2.22222222,63.4,-26.85,68.8511619365,131.04,2.22222222,0.0,2.22222222,2.22222222,0,2.22222222,0.0,0.0,0.0,132.78,68.71222222,-30.65,75.2382348438,2.22222222,0,2.22222222,66.49,-30.65,73.2143606132,130.92
2020-10-08 02:30:00,65.2759999978,-27.06,70.662576911,2.2259999978,0,2.2259999978,63.05,-27.06,68.6115595217,131.24,2.2259999978,0.0,2.2259999978,2.2259999978,0,2.2259999978,0.0,0.0,0.0,132.91,68.3659999978,-30.88,75.016560543,2.2259999978,0,2.2259999978,66.14,-30.88,72.9936572587,131.12
2020-10-08 03:00:00,62.2804444423,-27.67,68.1504413773,2.1704444423,0,2.1704444423,60.11,-27.67,66.1728116374,131.39,2.1704444423,0.0,2.1704444423,2.1704444423,0,2.1704444423,0.0,0.0,0.0,132.99,65.2104444423,-31.53,72.4330239902,2.1704444423,0,2.1704444423,63.04,-31.53,70.4853353542,131.26
2020-10-08 03:30:00,60.4981111089,-27.81,66.5839135809,2.1781111089,0,2.1781111089,58.32,-27.81,64.6112877135,131.51,2.1781111089,0.0,2.1781111089,2.1781111089,0,2.1781111089,0.0,0.0,0.0,133.08,63.3481111089,-31.7,70.8369478526,2.1781111089,0,2.1781111089,61.17,-31.7,68.8960006096,131.38
2020-10-08 04:00:00,59.0567777755,-28.2,65.4441976131,2.2467777755,0,2.2467777755,56.81,-28.2,63.4240971556,131.78,2.2467777755,0.0,2.2467777755,2.2467777755,0,2.2467777755,0.0,0.0,0.0,133.31,61.8267777755,-32.11,69.667801387,2.2467777755,0,2.2467777755,59.58,-32.11,67.6818180902,131.64
2020-10-08 04:30:00,57.913444442,-28.69,64.6303577828,2.433444442,0,2.433444442,55.48,-28.69,62.4591586559,131.78,2.433444442,0.0,2.433444442,2.433444442,0,2.433444442,0.0,0.0,0.0,133.31,60.623444442,-32.63,68.8470690445,2.433444442,0,2.433444442,58.19,-32.63,66.7142638421,131.64
2020-10-08 05:00:00,56.9794444419,-28.96,63.9166542375,2.5094444419,0,2.5094444419,54.47,-28.96,61.6900518722,131.78,2.5094444419,0.0,2.5094444419,2.5094444419,0,2.5094444419,0.0,0.0,0.0,133.21,59.6294444419,-32.93,68.1179531728,2.5094444419,0,2.5094444419,57.12,-32.93,65.9323843039,131.64
2020-10-08 05:30:00,58.3607777753,-28.1,64.7733771123,2.5107777753000002,0,2.5107777753000002,55.85,-28.1,62.5206565864,131.1,2.5107777753000002,0.0,2.5107777753000002,2.5107777753000002,0,2.5107777753000002,0.0,0.0,0.0,132.57,61.0807777753,-32.01,68.9601443852,2.5107777753000002,0,2.5107777753000002,58.57,-32.01,66.7464231251,130.93
2020-10-08 06:00:00,61.0493333309,-26.96,66.7372662022,2.4493333309,0,2.4493333309,58.6,-26.96,64.5042758273,130.96,2.4493333309,0.0,2.4493333309,2.4493333309,0,2.4493333309,0.0,0.0,0.0,132.57,63.8993333309,-30.79,70.9305921315,2.4493333309,0,2.4493333309,61.45,-30.79,68.7322820805,130.8
2020-10-08 06:30:00,69.5234444421,-23.9,73.5167962243,2.3834444421,0,2.3834444421,67.14,-23.9,71.2670302454,130.03,2.3834444421,0.0,2.3834444421,2.3834444421,0,2.3834444421,0.0,0.0,0.0,132.02,72.7734444421,-27.52,77.8031144361,2.3834444421,0,2.3834444421,70.39,-27.52,75.5784526171,129.87
2020-10-08 07:00:00,79.4031111087,-14.68,80.7487241616,2.4531111087,0,2.4531111087,76.95,-14.68,78.3377616479,130.88,2.4531111087,0.0,2.4531111087,2.4531111087,0,2.4531111087,0.0,0.0,0.0,132.02,83.0431111087,-19.41,85.28133677779999,2.4531111087,0,2.4531111087,80.59,-19.41,82.8944883572,130.72
2020-10-08 07:30:00,90.2343333304,-7.45,90.5413574649,2.9543333304,0,2.9543333304,87.28,-7.45,87.597379527,131.52,2.9543333304,0.0,2.9543333304,2.9543333304,0,2.9543333304,0.0,0.0,0.0,131.14,94.2143333304,-12.35,95.0203299557,2.9543333304,0,2.9543333304,91.26,-12.35,92.0918568604,131.38
2020-10-08 08:00:00,96.0019999964,-5.99,96.1886901008,3.5619999964,0,3.5619999964,92.44,-5.99,92.6338690761,130.77,3.5619999964,0.0,3.5619999964,3.5619999964,0,3.5619999964,0.0,0.0,0.0,130.63,100.2519999964,-10.74,100.8256470512,3.5619999964,0,3.5619999964,96.69,-10.74,97.284652952,130.58
2020-10-08 08:30:00,98.592444439,-4.16,98.6801687293,5.492444439,0,5.492444439,93.1,-4.16,93.1928945789,130.3,5.492444439,0.0,5.492444439,5.492444439,0,5.492444439,0.0,0.0,0.0,130.37,102.882444439,-8.79,103.2572586976,5.492444439,0,5.492444439,97.39,-8.79,97.7858691223,130.11
2020-10-08 09:00:00,98.5226666626,-4.46,98.6235643561,4.1026666626,0,4.1026666626,94.42,-4.46,94.5252770427,130.47,4.1026666626,0.0,4.1026666626,4.1026666626,0,4.1026666626,0.0,0.0,0.0,130.52,102.8626666626,-9.09,103.2635283773,4.1026666626,0,4.1026666626,98.76,-9.09,99.1774455206,130.29
2020-10-08 09:30:00,99.4313333285,-6.65,99.6534622955,4.8813333285,0,4.8813333285,94.55,-6.65,94.7835692512,131.4,4.8813333285,0.0,4.8813333285,4.8813333285,0,4.8813333285,0.0,0.0,0.0,131.19,103.7813333285,-11.44,104.4099552123,4.8813333285,0,4.8813333285,98.9,-11.44,99.5594475678,131.24
2020-10-08 10:00:00,98.5884444392,-6.46,98.7998632435,5.2784444392,0,5.2784444392,93.31,-6.46,93.5333507365,131.51,5.2784444392,0.0,5.2784444392,5.2784444392,0,5.2784444392,0.0,0.0,0.0,131.29,102.8984444392,-11.27,103.5137805705,5.2784444392,0,5.2784444392,97.62,-11.27,98.2683942069,131.34
2020-10-08 10:30:00,94.4552222135,-5.45,94.6123221542,8.6852222135,0,8.6852222135,85.77,-5.45,85.9429776072,132.0,8.6852222135,0.0,8.6852222135,8.6852222135,0,8.6852222135,0.0,0.0,0.0,131.81,98.3552222135,-10.28,98.8909911806,8.6852222135,0,8.6852222135,89.67,-10.28,90.2573393138,131.83
2020-10-08 11:00:00,93.8438888775,-4.4,93.9469822807,11.4238888775,0,11.4238888775,82.42,-4.4,82.5373636603,132.54,11.4238888775,0.0,11.4238888775,11.4238888775,0,11.4238888775,0.0,0.0,0.0,132.41,97.5838888775,-9.25,98.0213133377,11.4238888775,0,11.4238888775,86.16,-9.25,86.6551100628,132.38
2020-10-08 11:30:00,91.2178888781,-4.8,91.3440925916,10.7478888781,0,10.7478888781,80.47,-4.8,80.6130318249,132.36,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,132.16,94.8678888781,-9.67,95.3594528099,10.7478888781,0,10.7478888781,84.12,-9.67,84.6739824267,132.19
2020-10-08 12:00:00,87.4589999873,-4.55,87.5772754702,12.6889999873,0,12.6889999873,74.77,-4.55,74.9083132903,132.43,12.6889999873,0.0,12.6889999873,12.6889999873,0,12.6889999873,0.0,0.0,0.0,132.16,90.7989999873,-9.44,91.2884001322,12.6889999873,0,12.6889999873,78.11,-9.44,78.6783686918,132.28
2020-10-08 12:30:00,91.1436666543,-4.06,91.2340483108,12.4036666543,0,12.4036666543,78.74,-4.06,78.8446015907,132.43,12.4036666543,0.0,12.4036666543,12.4036666543,0,12.4036666543,0.0,0.0,0.0,132.26,94.7036666543,-8.92,95.1228199633,12.4036666543,0,12.4036666543,82.3,-8.92,82.7819811312,132.28
2020-10-08 13:00:00,90.0047777663,-4.64,90.1243009446,11.5247777663,0,11.5247777663,78.48,-4.64,78.6170464976,132.53,11.5247777663,0.0,11.5247777663,11.5247777663,0,11.5247777663,0.0,0.0,0.0,132.33,93.5347777663,-9.53,94.0190169688,11.5247777663,0,11.5247777663,82.01,-9.53,82.5618616554,132.41
2020-10-08 13:30:00,91.2308888798,-5.66,91.4062945634,9.0508888798,0,9.0508888798,82.18,-5.66,82.374680576,132.95,9.0508888798,0.0,9.0508888798,9.0508888798,0,9.0508888798,0.0,0.0,0.0,132.69,94.9508888798,-10.61,95.5418410911,9.0508888798,0,9.0508888798,85.9,-10.61,86.5527706085,132.81
2020-10-08 14:00:00,86.7108888773,-6.15,86.9287107341,11.6308888773,0,11.6308888773,75.08,-6.15,75.3314602275,133.41,11.6308888773,0.0,11.6308888773,11.6308888773,0,11.6308888773,0.0,0.0,0.0,133.0,90.1008888773,-11.2,90.7943289885,11.6308888773,0,11.6308888773,78.47,-11.2,79.2652565756,133.26
2020-10-08 14:30:00,85.326888876,-3.41,85.3950002357,12.906888876,0,12.906888876,72.42,-3.41,72.5002379306,132.63,12.906888876,0.0,12.906888876,12.906888876,0,12.906888876,0.0,0.0,0.0,132.51,88.586888876,-8.29,88.973934277,12.906888876,0,12.906888876,75.68,-8.29,76.1326900878,132.52
2020-10-08 15:00:00,85.4469999869,-3.46,85.5170240757,13.0969999869,0,13.0969999869,72.35,-3.46,72.4326866822,132.55,13.0969999869,0.0,13.0969999869,13.0969999869,0,13.0969999869,0.0,0.0,0.0,132.42,88.6869999869,-8.35,89.0792145603,13.0969999869,0,13.0969999869,75.59,-8.35,76.0497902693,132.44
2020-10-08 15:30:00,84.3724444346,-4.1,84.4720035271,9.8124444346,0,9.8124444346,74.56,-4.1,74.6726429156,132.55,9.8124444346,0.0,9.8124444346,9.8124444346,0,9.8124444346,0.0,0.0,0.0,132.42,87.6924444346,-9.01,88.1540975277,9.8124444346,0,9.8124444346,77.88,-9.01,78.3994547175,132.44
2020-10-08 16:00:00,89.0559999906,-3.77,89.135761815,9.3659999906,0,9.3659999906,79.69,-3.77,79.7791263427,132.18,9.3659999906,0.0,9.3659999906,9.3659999906,0,9.3659999906,0.0,0.0,0.0,132.07,92.6459999906,-8.6,93.0442975913,9.3659999906,0,9.3659999906,83.28,-8.6,83.7228666494,132.04
2020-10-08 16:30:00,94.1743333264,-2.67,94.2121752082,6.9643333264,0,6.9643333264,87.21,-2.67,87.2508624599,132.25,6.9643333264,0.0,6.9643333264,6.9643333264,0,6.9643333264,0.0,0.0,0.0,132.31,98.1043333264,-7.42,98.3845344422,6.9643333264,0,6.9643333264,91.14,-7.42,91.4415441689,132.04
2020-10-08 17:00:00,97.4797777715,-1.3900000000000001,97.4896875284,6.2797777715,0,6.2797777715,91.2,-1.3900000000000001,91.2105920384,132.06,6.2797777715,0.0,6.2797777715,6.2797777715,0,6.2797777715,0.0,0.0,0.0,132.31,101.6397777715,-6.04,101.81908478,6.2797777715,0,6.2797777715,95.36,-6.04,95.5510920921,131.89
2020-10-08 17:30:00,99.6973333276,-1.72,99.7121691302,5.6873333276,0,5.6873333276,94.01,-1.72,94.0257331798,131.89,5.6873333276,0.0,5.6873333276,5.6873333276,0,5.6873333276,0.0,0.0,0.0,132.14,103.9973333276,-6.36,104.1916260515,5.6873333276,0,5.6873333276,98.31,-6.36,98.5155099464,131.77
2020-10-08 18:00:00,101.7778888832,-4.88,101.8948137322,5.7178888832,0,5.7178888832,96.06,-4.88,96.1838759876,132.09,5.7178888832,0.0,5.7178888832,5.7178888832,0,5.7178888832,0.0,0.0,0.0,132.03,106.1978888832,-9.66,106.636331535,5.7178888832,0,5.7178888832,100.48,-9.66,100.9432811038,131.95
2020-10-08 18:30:00,101.6507777701,-6.13,101.835443345,7.6707777701,0,7.6707777701,93.98,-6.13,94.1797074746,131.4,7.6707777701,0.0,7.6707777701,7.6707777701,0,7.6707777701,0.0,0.0,0.0,131.17,106.0007777701,-10.92,106.5617721693,7.6707777701,0,7.6707777701,98.33,-10.92,98.9345000493,131.26
2020-10-08 19:00:00,100.749333322,-5.5600000000000005,100.9026350738,11.309333322,0,11.309333322,89.44,-5.5600000000000005,89.6126508926,130.8,11.309333322,0.0,11.309333322,11.309333322,0,11.309333322,0.0,0.0,0.0,130.58,104.909333322,-10.33,105.4166833005,11.309333322,0,11.309333322,93.6,-10.33,94.1683009298,130.61
2020-10-08 19:30:00,100.6393333224,-6.03,100.8198210253,10.9293333224,0,10.9293333224,89.71,-6.03,89.912429619,130.54,10.9293333224,0.0,10.9293333224,10.9293333224,0,10.9293333224,0.0,0.0,0.0,130.28,104.7693333224,-10.79,105.3234888561,10.9293333224,0,10.9293333224,93.84,-10.79,94.4582960888,130.39
2020-10-08 20:00:00,99.9948888838,-7.21,100.2544856996,5.0648888838,0,5.0648888838,94.93,-7.21,95.2034085524,130.39,5.0648888838,0.0,5.0648888838,5.0648888838,0,5.0648888838,0.0,0.0,0.0,130.09,104.3948888838,-12.0,105.0823145209,5.0648888838,0,5.0648888838,99.33,-12.0,100.0522308597,130.25
2020-10-08 20:30:00,97.2488888853,-7.69,97.5524601916,3.5388888853,0,3.5388888853,93.71,-7.69,94.02499774,130.7,3.5388888853,0.0,3.5388888853,3.5388888853,0,3.5388888853,0.0,0.0,0.0,130.35,101.6188888853,-12.53,102.3884733664,3.5388888853,0,3.5388888853,98.08,-12.53,98.8771323411,130.58
2020-10-08 21:00:00,91.8703333293,-10.4,92.4571151726,4.0503333293,0,4.0503333293,87.82,-10.4,88.4336610121,131.45,4.0503333293,0.0,4.0503333293,4.0503333293,0,4.0503333293,0.0,0.0,0.0,130.74,95.9403333293,-15.44,97.1747969349,4.0503333293,0,4.0503333293,91.89,-15.44,93.1781396037,131.3
2020-10-08 21:30:00,87.8154444412,-11.16,88.5217367792,3.2554444412,0,3.2554444412,84.56,-11.16,85.2932541295,131.63,3.2554444412,0.0,3.2554444412,3.2554444412,0,3.2554444412,0.0,0.0,0.0,130.82,91.7454444412,-16.27,93.1769256614,3.2554444412,0,3.2554444412,88.49,-16.27,89.9732904811,131.52
2020-10-08 22:00:00,82.5087777747,-12.79,83.494206445,3.0287777747,0,3.0287777747,79.48,-12.79,80.5025123832,132.16,3.0287777747,0.0,3.0287777747,3.0287777747,0,3.0287777747,0.0,0.0,0.0,131.1,86.1787777747,-18.06,88.0508111192,3.0287777747,0,3.0287777747,83.15,-18.06,85.0886954889,132.02
2020-10-08 22:30:00,75.1873333317,-14.03,76.4851357686,1.6073333317,0,1.6073333317,73.58,-14.03,74.9056559947,132.48,1.6073333317,0.0,1.6073333317,1.6073333317,0,1.6073333317,0.0,0.0,0.0,131.25,78.5873333317,-19.41,80.9488545947,1.6073333317,0,1.6073333317,76.98,-19.41,79.3893475222,132.35
2020-10-08 23:00:00,68.2157777761,-15.63,69.9834926079,1.6557777760999999,0,1.6557777760999999,66.56,-15.63,68.3705382457,133.1,1.6557777760999999,0.0,1.6557777760999999,1.6557777760999999,0,1.6557777760999999,0.0,0.0,0.0,131.64,71.2957777761,-21.18,74.3752669152,1.6557777760999999,0,1.6557777760999999,69.64,-21.18,72.7895734292,132.98
2020-10-08 23:30:00,64.9274444427,-16.46,66.9813753357,1.7274444427,0,1.7274444427,63.2,-16.46,65.3082812513,133.58,1.7274444427,0.0,1.7274444427,1.7274444427,0,1.7274444427,0.0,0.0,0.0,132.0,67.8474444427,-22.1,71.3560489195,1.7274444427,0,1.7274444427,66.12,-22.1,69.7155965333,133.45
2020-10-09 00:00:00,61.2278888866,-13.9,62.7858612867,2.2578888866,0,2.2578888866,58.97,-13.9,60.5860619285,133.43,2.2578888866,0.0,2.2578888866,2.2578888866,0,2.2578888866,0.0,0.0,0.0,132.11,63.9178888866,-19.43,66.805848694,2.2578888866,0,2.2578888866,61.66,-19.43,64.6489017695,133.31
2020-10-09 00:30:00,62.8307777758,-14.48,64.4777251143,1.9407777758,0,1.9407777758,60.89,-14.48,62.5880379945,133.8,1.9407777758,0.0,1.9407777758,1.9407777758,0,1.9407777758,0.0,0.0,0.0,132.44,65.6007777758,-20.06,68.5993122764,1.9407777758,0,1.9407777758,63.66,-20.06,66.745780391,133.65
2020-10-09 01:00:00,64.226666665,-15.42,66.0518062652,1.676666665,0,1.676666665,62.55,-15.42,64.4226582811,134.03,1.676666665,0.0,1.676666665,1.676666665,0,1.676666665,0.0,0.0,0.0,132.58,67.066666665,-21.04,70.2895396027,1.676666665,0,1.676666665,65.39,-21.04,68.6915839095,133.91
2020-10-09 01:30:00,69.240666665,-14.61,70.7652599813,1.6306666650000001,0,1.6306666650000001,67.61,-14.61,69.170544309,133.78,1.6306666650000001,0.0,1.6306666650000001,1.6306666650000001,0,1.6306666650000001,0.0,0.0,0.0,132.47,72.310666665,-20.13,75.0603051788,1.6306666650000001,0,1.6306666650000001,70.68,-20.13,73.4906749187,133.67
2020-10-09 02:00:00,69.4314444427,-14.68,70.9663855456,1.7014444427000002,0,1.7014444427000002,67.73,-14.68,69.302635592,133.62,1.7014444427000002,0.0,1.7014444427000002,1.7014444427000002,0,1.7014444427000002,0.0,0.0,0.0,132.23,72.5314444427,-20.2,75.2917686932,1.7014444427000002,0,1.7014444427000002,70.83,-20.2,73.6541166534,133.43
2020-10-09 02:30:00,69.0876666641,-14.94,70.6845760055,2.6076666641,0,2.6076666641,66.48,-14.94,68.1380510435,133.76,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,132.36,72.1176666641,-20.5,74.9747147048,2.6076666641,0,2.6076666641,69.51,-20.5,72.4699254864,133.64
2020-10-09 03:00:00,66.8603333316,-15.5,68.6334770591,1.6903333316,0,1.6903333316,65.17,-15.5,66.9879011464,134.18,1.6903333316,0.0,1.6903333316,1.6903333316,0,1.6903333316,0.0,0.0,0.0,132.7,69.8503333316,-21.11,72.9705499948,1.6903333316,0,1.6903333316,68.16,-21.11,71.3541708662,134.03
2020-10-09 03:30:00,64.9337777761,-15.75,66.816599706,1.6637777760999999,0,1.6637777760999999,63.27,-15.75,65.2008849633,134.33,1.6637777760999999,0.0,1.6637777760999999,1.6637777760999999,0,1.6637777760999999,0.0,0.0,0.0,132.84,67.8237777761,-21.41,71.1228017715,1.6637777760999999,0,1.6637777760999999,66.16,-21.41,69.5380018407,134.21
2020-10-09 04:00:00,63.6128888873,-16.66,65.7583092284,1.6228888873,0,1.6228888873,61.99,-16.66,64.1896853085,134.52,1.6228888873,0.0,1.6228888873,1.6228888873,0,1.6228888873,0.0,0.0,0.0,132.97,66.4328888873,-21.89,69.9464139603,1.6228888873,0,1.6228888873,64.81,-21.89,68.4069309354,134.4
2020-10-09 04:30:00,60.1291111093,-29.54,66.9934444762,1.8291111092999999,0,1.8291111092999999,58.3,-29.54,65.3567257442,131.69,1.8291111092999999,0.0,1.8291111092999999,1.8291111092999999,0,1.8291111092999999,0.0,0.0,0.0,132.97,62.9791111093,-34.02,71.5802265721,1.8291111092999999,0,1.8291111092999999,61.15,-34.02,69.9763024173,131.51
