Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-09 05:00:00,60.0021111092,-29.8,66.9947261922,1.9021111092,0,1.9021111092,58.1,-29.8,65.2966308472,131.55,1.9021111092,0.0,1.9021111092,1.9021111092,0,1.9021111092,0.0,0.0,0.0,132.97,62.8321111092,-33.79,71.3417008939,1.9021111092,0,1.9021111092,60.93,-33.79,69.6722972206,131.37
2020-10-09 05:30:00,61.8424444426,-28.98,68.2958881239,1.8724444426,0,1.8724444426,59.97,-28.98,66.6051146685,130.74,1.8724444426,0.0,1.8724444426,1.8724444426,0,1.8724444426,0.0,0.0,0.0,132.16,64.7724444426,-32.9,72.6490162292,1.8724444426,0,1.8724444426,62.9,-32.9,70.9846462272,130.56
2020-10-09 06:00:00,64.5403333315,-28.78,70.6664207849,1.7903333315,0,1.7903333315,62.75,-28.78,69.0351425,130.41,1.7903333315,0.0,1.7903333315,1.7903333315,0,1.7903333315,0.0,0.0,0.0,131.82,67.6003333315,-32.68,75.0852013817,1.7903333315,0,1.7903333315,65.81,-32.68,73.4774693358,130.25
2020-10-09 06:30:00,74.7206666648,-15.45,76.3012485274,1.8306666648,0,1.8306666648,72.89,-15.45,74.5094262493,131.75,1.8306666648,0.0,1.8306666648,1.8306666648,0,1.8306666648,0.0,0.0,0.0,131.21,78.1106666648,-21.04,80.8947331217,1.8306666648,0,1.8306666648,76.28,-21.04,79.128503082,131.63
2020-10-09 07:00:00,84.114888887,-10.69,84.7914537703,1.884888887,0,1.884888887,82.23,-10.69,82.9219452256,132.22,1.884888887,0.0,1.884888887,1.884888887,0,1.884888887,0.0,0.0,0.0,131.36,87.874888887,-15.86,89.2946565977,1.884888887,0,1.884888887,85.99,-15.86,87.4403779727,132.06
2020-10-09 07:30:00,94.8763333315,-7.92,95.20632871,1.8363333315,0,1.8363333315,93.04,-7.92,93.3764852626,131.13,1.8363333315,0.0,1.8363333315,1.8363333315,0,1.8363333315,0.0,0.0,0.0,130.69,99.1363333315,-12.81,99.9605356449,1.8363333315,0,1.8363333315,97.3,-12.81,98.1396255342,130.95
2020-10-09 08:00:00,100.1972222192,-5.69,100.3586540386,3.0472222192,0,3.0472222192,97.15,-5.69,97.3164867841,130.59,3.0472222192,0.0,3.0472222192,3.0472222192,0,3.0472222192,0.0,0.0,0.0,130.44,104.6672222192,-10.41,105.1836275619,3.0472222192,0,3.0472222192,101.62,-10.41,102.1518110461,130.44
2020-10-09 08:30:00,101.1488888835,-4.87,101.2660585901,5.3788888835,0,5.3788888835,95.77,-4.87,95.8937422359,130.95,5.3788888835,0.0,5.3788888835,5.3788888835,0,5.3788888835,0.0,0.0,0.0,130.89,105.5588888835,-9.57,105.991810638,5.3788888835,0,5.3788888835,100.18,-9.57,100.6360636154,130.79
2020-10-09 09:00:00,98.27888888,-4.76,98.394093316,8.89888888,0,8.89888888,89.38,-4.76,89.5066589702,131.32,8.89888888,0.0,8.89888888,8.89888888,0,8.89888888,0.0,0.0,0.0,131.21,102.38888888,-9.52,102.8305157338,8.89888888,0,8.89888888,93.49,-9.52,93.9734563587,131.2
2020-10-09 09:30:00,95.7231110978,-4.6,95.8335744833,13.3131110978,0,13.3131110978,82.41,-4.6,82.538282633,131.78,13.3131110978,0.0,13.3131110978,13.3131110978,0,13.3131110978,0.0,0.0,0.0,131.59,99.4731110978,-9.43,99.919090926,13.3131110978,0,13.3131110978,86.16,-9.43,86.6745089401,131.64
2020-10-09 10:00:00,89.2971769012,-5.69,89.4782761486,17.557176901200002,0,17.557176901200002,71.74,-5.69,71.9652951081,132.39,17.557176901200002,0.0,17.557176901200002,17.557176901200002,0,17.557176901200002,0.0,0.0,0.0,132.0,92.5671769012,-10.64,93.1766700385,17.557176901200002,0,17.557176901200002,75.01,-10.64,75.7608718271,132.26
2020-10-09 10:30:00,78.863217627,-9.3,79.4096788463,22.943217627,0,22.943217627,55.92,-9.3,56.6880622354,133.16,22.943217627,0.0,22.943217627,22.943217627,0,22.943217627,0.0,0.0,0.0,132.21,81.363217627,-14.61,82.664534612,22.943217627,0,22.943217627,58.42,-14.61,60.2191705356,133.02
2020-10-09 11:00:00,76.7736620829,-8.87,77.284358635,23.2336620829,0,23.2336620829,53.54,-8.87,54.2697751976,133.16,23.2336620829,0.0,23.2336620829,23.2336620829,0,23.2336620829,0.0,0.0,0.0,132.21,79.1536620829,-14.16,80.4102469909,23.2336620829,0,23.2336620829,55.92,-14.16,57.6849373754,133.02
2020-10-09 11:30:00,73.8686621159,-9.41,74.4656118137,22.2286621159,0,22.2286621159,51.64,-9.41,52.4903581622,133.16,22.2286621159,0.0,22.2286621159,22.2286621159,0,22.2286621159,0.0,0.0,0.0,132.13,76.1386621159,-14.74,77.5523272945,22.2286621159,0,22.2286621159,53.91,-14.74,55.8887797326,133.02
2020-10-09 12:00:00,80.0838843515,-8.88,80.5747040505,18.3538843515,0,18.3538843515,61.73,-8.88,62.3654335349,132.53,18.3538843515,0.0,18.3538843515,18.3538843515,0,18.3538843515,0.0,0.0,0.0,131.7,82.8638843515,-14.08,84.0515896924,18.3538843515,0,18.3538843515,64.51,-14.08,66.028679375,132.42
2020-10-09 12:30:00,84.4613287707,-8.16,84.8545912589,17.3613287707,0,17.3613287707,67.1,-8.16,67.5943459174,132.23,17.3613287707,0.0,17.3613287707,17.3613287707,0,17.3613287707,0.0,0.0,0.0,131.48,87.5013287707,-13.27,88.501838606,17.3613287707,0,17.3613287707,70.14,-13.27,71.3842594694,132.08
2020-10-09 13:00:00,89.1103292249,-7.6,89.4338346185,16.1803292249,0,16.1803292249,72.93,-7.6,73.3249268667,132.23,16.1803292249,0.0,16.1803292249,16.1803292249,0,16.1803292249,0.0,0.0,0.0,131.58,92.4103292249,-12.67,93.2748510986,16.1803292249,0,16.1803292249,76.23,-12.67,77.2757516948,132.08
2020-10-09 13:30:00,93.4944666552,-5.91,93.6810727689,11.4544666552,0,11.4544666552,82.04,-5.91,82.2525969195,131.93,11.4544666552,0.0,11.4544666552,11.4544666552,0,11.4544666552,0.0,0.0,0.0,131.58,97.2444666552,-10.83,97.8456702928,11.4544666552,0,11.4544666552,85.79,-10.83,86.4708794913,131.76
2020-10-09 14:00:00,90.752333318,-6.54,90.9876783013,15.312333318,0,15.312333318,75.44,-6.54,75.7229502859,132.66,15.312333318,0.0,15.312333318,15.312333318,0,15.312333318,0.0,0.0,0.0,132.17,94.162333318,-11.57,94.8704902269,15.312333318,0,15.312333318,78.85,-11.57,79.6943373145,132.5
2020-10-09 14:30:00,85.2293333162,-6.88,85.5065708441,17.1293333162,0,17.1293333162,68.1,-6.88,68.4466536801,132.99,17.1293333162,0.0,17.1293333162,17.1293333162,0,17.1293333162,0.0,0.0,0.0,132.4,88.2993333162,-11.98,89.1083198365,17.1293333162,0,17.1293333162,71.17,-11.98,72.171249816,132.85
2020-10-09 15:00:00,80.047222207,-8.3,80.4763802805,15.267222207,0,15.267222207,64.78,-8.3,65.3095582591,133.46,15.267222207,0.0,15.267222207,15.267222207,0,15.267222207,0.0,0.0,0.0,132.72,82.947222207,-13.54,84.0450669097,15.267222207,0,15.267222207,67.68,-13.54,69.021112712,133.34
2020-10-09 15:30:00,84.488555543,-8.61,84.9261333027,12.548555542999999,0,12.548555542999999,71.94,-8.61,72.4534036468,133.37,12.548555542999999,0.0,12.548555542999999,12.548555542999999,0,12.548555542999999,0.0,0.0,0.0,132.6,87.718555543,-13.82,88.800548346,12.548555542999999,0,12.548555542999999,75.17,-13.82,76.4298456102,133.2
2020-10-09 16:00:00,89.9954444311,-7.83,90.3354244931,13.3854444311,0,13.3854444311,76.61,-7.83,77.0090968652,133.02,13.3854444311,0.0,13.3854444311,13.3854444311,0,13.3854444311,0.0,0.0,0.0,132.37,93.4554444311,-12.97,94.3511578827,13.3854444311,0,13.3854444311,80.07,-12.97,81.1136597621,132.88
2020-10-09 16:30:00,93.2416666531,-8.32,93.6121295573,13.5616666531,0,13.5616666531,79.68,-8.32,80.1131999111,133.02,13.5616666531,0.0,13.5616666531,13.5616666531,0,13.5616666531,0.0,0.0,0.0,132.46,96.8916666531,-13.45,97.8207420071,13.5616666531,0,13.5616666531,83.33,-13.45,84.4084794319,132.98
2020-10-09 17:00:00,93.2701110983,-8.37,93.6449172368,12.8101110983,0,12.8101110983,80.46,-8.37,80.8941808785,132.63,12.8101110983,0.0,12.8101110983,12.8101110983,0,12.8101110983,0.0,0.0,0.0,132.02,96.9001110983,-13.45,97.8291062561,12.8101110983,0,12.8101110983,84.09,-13.45,85.1588550886,132.49
2020-10-09 17:30:00,101.530999992,-6.73,101.7538051346,8.020999992,0,8.020999992,93.51,-6.73,93.7518693147,131.51,8.020999992,0.0,8.020999992,8.020999992,0,8.020999992,0.0,0.0,0.0,131.22,105.790999992,-11.58,106.4228926468,8.020999992,0,8.020999992,97.77,-11.58,98.4533864324,131.35
2020-10-09 18:00:00,105.2511111069,-5.93,105.4180311391,4.2211111069000005,0,4.2211111069000005,101.03,-5.93,101.2038823366,130.66,4.2211111069000005,0.0,4.2211111069000005,4.2211111069000005,0,4.2211111069000005,0.0,0.0,0.0,130.48,109.9111111069,-10.67,110.4278101057,4.2211111069000005,0,4.2211111069000005,105.69,-10.67,106.2272328549,130.49
2020-10-09 18:30:00,109.3491111077,-5.49,109.4868403053,3.4591111077,0,3.4591111077,105.89,-5.49,106.0322224609,130.33,3.4591111077,0.0,3.4591111077,3.4591111077,0,3.4591111077,0.0,0.0,0.0,130.23,114.2391111077,-10.15,114.6891320338,3.4591111077,0,3.4591111077,110.78,-10.15,111.2440151199,130.17
2020-10-09 19:00:00,112.5458888851,-4.46,112.6342252823,3.8058888851,0,3.8058888851,108.74,-4.46,108.8314256086,129.87,3.8058888851,0.0,3.8058888851,3.8058888851,0,3.8058888851,0.0,0.0,0.0,129.9,117.5758888851,-9.02,117.9213723085,3.8058888851,0,3.8058888851,113.77,-9.02,114.1270051302,129.71
2020-10-09 19:30:00,112.4009999946,-5.24,112.5230749659,5.4309999946,0,5.4309999946,106.97,-5.24,107.0982656255,129.95,5.4309999946,0.0,5.4309999946,5.4309999946,0,5.4309999946,0.0,0.0,0.0,129.9,117.3509999946,-9.85,117.763660353,5.4309999946,0,5.4309999946,111.92,-9.85,112.3526096715,129.71
2020-10-09 20:00:00,106.8131111074,-7.44,107.0719118371,3.6631111074,0,3.6631111074,103.15,-7.44,103.4179679746,130.42,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,130.17,111.6031111074,-12.17,112.264701972,3.6631111074,0,3.6631111074,107.94,-12.17,108.623903907,130.29
2020-10-09 20:30:00,100.9968888845,-9.55,101.4473955523,4.3768888845,0,4.3768888845,96.62,-9.55,97.0908177945,130.61,4.3768888845,0.0,4.3768888845,4.3768888845,0,4.3768888845,0.0,0.0,0.0,130.04,105.4868888845,-14.45,106.4719973821,4.3768888845,0,4.3768888845,101.11,-14.45,102.1373320584,130.47
2020-10-09 21:00:00,96.4817777759,-10.73,97.0766003875,1.9117777759,0,1.9117777759,94.57,-10.73,95.1767713258,130.88,1.9117777759,0.0,1.9117777759,1.9117777759,0,1.9117777759,0.0,0.0,0.0,130.14,100.8917777759,-15.73,102.1106445126,1.9117777759,0,1.9117777759,98.98,-15.73,100.2221198139,130.75
2020-10-09 21:30:00,91.3291111078,-13.25,92.2852590381,3.3491111077999998,0,3.3491111077999998,87.98,-13.25,88.9721467652,131.51,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,130.44,95.4291111078,-18.45,97.1962846348,3.3491111077999998,0,3.3491111077999998,92.08,-18.45,93.910217229,131.38
2020-10-09 22:00:00,85.8639999964,-14.96,87.1574901851,3.6439999964,0,3.6439999964,82.22,-14.96,83.5699108531,131.97,3.6439999964,0.0,3.6439999964,3.6439999964,0,3.6439999964,0.0,0.0,0.0,130.67,89.6839999964,-20.31,91.9549669966,3.6439999964,0,3.6439999964,86.04,-20.31,88.404624879,131.86
2020-10-09 22:30:00,80.3591111091,-16.85,82.1066942353,2.0091111091,0,2.0091111091,78.35,-16.85,80.1414062767,132.77,2.0091111091,0.0,2.0091111091,2.0091111091,0,2.0091111091,0.0,0.0,0.0,131.22,83.9991111091,-22.37,86.9267942991,2.0091111091,0,2.0091111091,81.99,-22.37,84.9869225234,132.6
2020-10-09 23:00:00,74.2861111092,-18.25,76.4950246992,1.9061111092,0,1.9061111092,72.38,-18.25,74.6453407789,133.45,1.9061111092,0.0,1.9061111092,1.9061111092,0,1.9061111092,0.0,0.0,0.0,131.76,77.6361111092,-23.92,81.2375045663,1.9061111092,0,1.9061111092,75.73,-23.92,79.4178777102,133.35
2020-10-09 23:30:00,70.7576666647,-18.85,73.2254729711,1.9576666647,0,1.9576666647,68.8,-18.85,71.3355626599,133.55,1.9576666647,0.0,1.9576666647,1.9576666647,0,1.9576666647,0.0,0.0,0.0,131.76,73.9476666647,-24.58,77.9258224541,1.9576666647,0,1.9576666647,71.99,-24.58,76.0706020747,133.43
2020-10-10 00:00:00,67.0392222203,-17.95,69.400719131,1.9292222203,0,1.9292222203,65.11,-17.95,67.5389857786,133.55,1.9292222203,0.0,1.9292222203,1.9292222203,0,1.9292222203,0.0,0.0,0.0,131.76,70.0392222203,-23.68,73.9339911625,1.9292222203,0,1.9292222203,68.11,-23.68,72.1090458958,133.43
2020-10-10 00:30:00,66.6874444426,-15.53,68.4718639025,1.8574444426,0,1.8574444426,64.83,-15.53,66.6641567861,132.28,1.8574444426,0.0,1.8574444426,1.8574444426,0,1.8574444426,0.0,0.0,0.0,130.81,69.6574444426,-21.04,72.7656592513,1.8574444426,0,1.8574444426,67.8,-21.04,70.9895879689,132.2
2020-10-10 01:00:00,65.5835555538,-15.77,67.4529143853,1.8035555537999999,0,1.8035555537999999,63.78,-15.77,65.7006948213,132.47,1.8035555537999999,0.0,1.8035555537999999,1.8035555537999999,0,1.8035555537999999,0.0,0.0,0.0,130.93,68.5035555538,-21.32,71.7445435103,1.8035555537999999,0,1.8035555537999999,66.7,-21.32,70.0245128509,132.36
2020-10-10 01:30:00,70.669777776,-14.91,72.2255189729,1.7897777760000002,0,1.7897777760000002,68.88,-14.91,70.4752616171,132.14,1.7897777760000002,0.0,1.7897777760000002,1.7897777760000002,0,1.7897777760000002,0.0,0.0,0.0,130.72,73.829777776,-20.38,76.590994813,1.7897777760000002,0,1.7897777760000002,72.04,-20.38,74.86725586,132.0
2020-10-10 02:00:00,71.1238888872,-15.24,72.7383335693,1.7038888872,0,1.7038888872,69.42,-15.24,71.0731594908,132.14,1.7038888872,0.0,1.7038888872,1.7038888872,0,1.7038888872,0.0,0.0,0.0,130.72,74.3038888872,-20.7,77.1333773652,1.7038888872,0,1.7038888872,72.6,-20.7,75.493377193,132.0
2020-10-10 02:30:00,70.4684444427,-15.24,72.0975676578,1.7784444427000001,0,1.7784444427000001,68.69,-15.24,70.3603133876,132.14,1.7784444427000001,0.0,1.7784444427000001,1.7784444427000001,0,1.7784444427000001,0.0,0.0,0.0,130.72,73.6284444427,-20.72,76.4883404909,1.7784444427000001,0,1.7784444427000001,71.85,-20.72,74.7779439407,132.0
2020-10-10 03:00:00,68.0628888871,-15.76,69.8636847272,1.7528888871000001,0,1.7528888871000001,66.31,-15.76,68.1571250861,132.88,1.7528888871000001,0.0,1.7528888871000001,1.7528888871000001,0,1.7528888871000001,0.0,0.0,0.0,131.31,71.1128888871,-21.32,74.2400523025,1.7528888871000001,0,1.7528888871000001,69.36,-21.32,72.5627452623,132.74
2020-10-10 03:30:00,65.8769999982,-16.26,67.8540104104,1.7569999982,0,1.7569999982,64.12,-16.26,66.1495427044,133.27,1.7569999982,0.0,1.7569999982,1.7569999982,0,1.7569999982,0.0,0.0,0.0,131.66,68.8269999982,-21.88,72.221121071,1.7569999982,0,1.7569999982,67.07,-21.88,70.5487016181,133.13
2020-10-10 04:00:00,64.2551111094,-17.0,66.4659258845,1.7151111094,0,1.7151111094,62.54,-17.0,64.8093480912,133.74,1.7151111094,0.0,1.7151111094,1.7151111094,0,1.7151111094,0.0,0.0,0.0,132.03,67.1251111094,-22.69,70.856309821,1.7151111094,0,1.7151111094,65.41,-22.69,69.2336926648,133.57
2020-10-10 04:30:00,62.5332222204,-17.48,64.9303802643,1.8532222204000002,0,1.8532222204000002,60.68,-17.48,63.1475478542,133.66,1.8532222204000002,0.0,1.8532222204000002,1.8532222204000002,0,1.8532222204000002,0.0,0.0,0.0,132.03,65.3132222204,-23.19,69.3079583945,1.8532222204000002,0,1.8532222204000002,63.46,-23.19,67.5643966894,133.57
2020-10-10 05:00:00,61.5561111091,-17.57,64.0145273737,1.9761111091,0,1.9761111091,59.58,-17.57,62.1166748949,133.66,1.9761111091,0.0,1.9761111091,1.9761111091,0,1.9761111091,0.0,0.0,0.0,131.96,64.2761111091,-23.31,68.3723230504,1.9761111091,0,1.9761111091,62.3,-23.31,66.5180133498,133.57
2020-10-10 05:30:00,62.3855555536,-17.0,64.6603243244,1.9255555536000002,0,1.9255555536000002,60.46,-17.0,62.8045507905,133.45,1.9255555536000002,0.0,1.9255555536000002,1.9255555536000002,0,1.9255555536000002,0.0,0.0,0.0,131.78,65.1455555536,-22.69,68.9839076045,1.9255555536000002,0,1.9255555536000002,63.22,-22.69,67.1684784702,133.27
2020-10-10 06:00:00,63.6474444425,-16.53,65.7589391951,1.9074444425000001,0,1.9074444425000001,61.74,-16.53,63.9145405991,133.2,1.9074444425000001,0.0,1.9074444425000001,1.9074444425000001,0,1.9074444425000001,0.0,0.0,0.0,131.56,66.4874444425,-22.18,70.0894618934,1.9074444425000001,0,1.9074444425000001,64.58,-22.18,68.282712307,133.07
2020-10-10 06:30:00,68.2047777759,-14.87,69.8069381327,1.9047777759,0,1.9047777759,66.3,-14.87,67.9470889737,132.62,1.9047777759,0.0,1.9047777759,1.9047777759,0,1.9047777759,0.0,0.0,0.0,131.18,71.2247777759,-20.39,74.0859033098,1.9047777759,0,1.9047777759,69.32,-20.39,72.2565879349,132.5
2020-10-10 07:00:00,73.2486666646,-13.33,74.4517029231,2.0186666646,0,2.0186666646,71.23,-13.33,72.4665564243,132.12,2.0186666646,0.0,2.0186666646,2.0186666646,0,2.0186666646,0.0,0.0,0.0,130.89,76.5086666646,-18.69,78.7584419272,2.0186666646,0,2.0186666646,74.49,-18.69,76.7989335863,132.01
2020-10-10 07:30:00,78.4204444424,-12.47,79.4057114227,2.0304444424,0,2.0304444424,76.39,-12.47,77.401117563,132.0,2.0304444424,0.0,2.0304444424,2.0304444424,0,2.0304444424,0.0,0.0,0.0,130.89,81.9404444424,-17.77,83.8451509356,2.0304444424,0,2.0304444424,79.91,-17.77,81.8619630842,131.89
2020-10-10 08:00:00,84.1269999976,-11.07,84.8522069754,2.3769999976,0,2.3769999976,81.75,-11.07,82.4961053626,132.18,2.3769999976,0.0,2.3769999976,2.3769999976,0,2.3769999976,0.0,0.0,0.0,131.24,87.8669999976,-16.27,89.3606322078,2.3769999976,0,2.3769999976,85.49,-16.27,87.0244390962,132.04
2020-10-10 08:30:00,88.1198888848,-9.94,88.6787371193,4.0598888848,0,4.0598888848,84.06,-9.94,84.6456567108,131.67,4.0598888848,0.0,4.0598888848,4.0598888848,0,4.0598888848,0.0,0.0,0.0,130.89,91.9898888848,-15.05,93.2128862177,4.0598888848,0,4.0598888848,87.93,-15.05,89.2086733451,131.53
2020-10-10 09:00:00,89.9504444373,-10.68,90.5822546334,7.1204444373,0,7.1204444373,82.83,-10.68,83.5156949322,131.67,7.1204444373,0.0,7.1204444373,7.1204444373,0,7.1204444373,0.0,0.0,0.0,130.76,93.7804444373,-15.82,95.1054370626,7.1204444373,0,7.1204444373,86.66,-15.82,88.092156291,131.53
2020-10-10 09:30:00,88.7121111,-9.97,89.2705973757,11.1121111,0,11.1121111,77.6,-9.97,78.2378482577,131.54,11.1121111,0.0,11.1121111,11.1121111,0,11.1121111,0.0,0.0,0.0,130.64,92.2621111,-15.11,93.4912254954,11.1121111,0,11.1121111,81.15,-15.11,82.5447430186,131.4
2020-10-10 10:00:00,84.7491110944,-10.43,85.3885046788,16.7491110944,0,16.7491110944,68.0,-10.43,68.7952389341,132.25,16.7491110944,0.0,16.7491110944,16.7491110944,0,16.7491110944,0.0,0.0,0.0,131.24,87.8691110944,-15.69,89.258931119,16.7491110944,0,16.7491110944,71.12,-15.69,72.8301482904,132.14
2020-10-10 10:30:00,80.0004444248,-10.48,80.6839606623,19.6804444248,0,19.6804444248,60.32,-10.48,61.2236294252,132.36,19.6804444248,0.0,19.6804444248,19.6804444248,0,19.6804444248,0.0,0.0,0.0,131.24,82.6904444248,-15.79,84.1845217315,19.6804444248,0,19.6804444248,63.01,-15.79,64.958326641,132.22
2020-10-10 11:00:00,77.2844444282,-11.42,78.1236311917,16.2744444282,0,16.2744444282,61.01,-11.42,62.0696101164,132.67,16.2744444282,0.0,16.2744444282,16.2744444282,0,16.2744444282,0.0,0.0,0.0,131.49,80.0044444282,-16.8,81.7493188244,16.2744444282,0,16.2744444282,63.73,-16.8,65.90715363300001,132.52
2020-10-10 11:30:00,77.620222205,-10.7,78.3542525659,17.200222205,0,17.200222205,60.42,-10.7,61.3601368968,132.67,17.200222205,0.0,17.200222205,17.200222205,0,17.200222205,0.0,0.0,0.0,131.49,80.330222205,-16.05,81.917929048,17.200222205,0,17.200222205,63.13,-16.05,65.1383097724,132.52
2020-10-10 12:00:00,81.6414444245,-9.77,82.2239523966,19.9414444245,0,19.9414444245,61.7,-9.77,62.4687353802,132.5,19.9414444245,0.0,19.9414444245,19.9414444245,0,19.9414444245,0.0,0.0,0.0,131.49,84.4114444245,-15.07,85.7461185701,19.9414444245,0,19.9414444245,64.47,-15.07,66.2078983204,132.38
2020-10-10 12:30:00,78.5219999816,-10.54,79.2262335411,18.3819999816,0,18.3819999816,60.14,-10.54,61.0566229004,132.6,18.3819999816,0.0,18.3819999816,18.3819999816,0,18.3819999816,0.0,0.0,0.0,131.49,81.2119999816,-15.87,82.7480866305,18.3819999816,0,18.3819999816,62.83,-15.87,64.8032854105,132.46
2020-10-10 13:00:00,80.1509999819,-10.98,80.8995871318,18.070999981900002,0,18.070999981900002,62.08,-10.98,63.0435309925,132.68,18.070999981900002,0.0,18.070999981900002,18.070999981900002,0,18.070999981900002,0.0,0.0,0.0,131.49,82.9309999819,-16.35,84.5273521294,18.070999981900002,0,18.070999981900002,64.86,-16.35,66.8890282483,132.55
2020-10-10 13:30:00,76.304444428,-11.53,77.170649469,16.394444428,0,16.394444428,59.91,-11.53,61.0094173059,132.76,16.394444428,0.0,16.394444428,16.394444428,0,16.394444428,0.0,0.0,0.0,131.49,79.014444428,-16.92,80.8057474953,16.394444428,0,16.394444428,62.62,-16.92,64.8656365112,132.63
2020-10-10 14:00:00,74.815888872,-12.27,75.8153686775,16.885888872,0,16.885888872,57.93,-12.27,59.2151821748,133.02,16.885888872,0.0,16.885888872,16.885888872,0,16.885888872,0.0,0.0,0.0,131.73,77.395888872,-17.72,79.3985013353,16.885888872,0,16.885888872,60.51,-17.72,63.0512371013,132.87
2020-10-10 14:30:00,75.6596666511,-12.41,76.6706805614,15.5896666511,0,15.5896666511,60.07,-12.41,61.3385115568,133.18,15.5896666511,0.0,15.5896666511,15.5896666511,0,15.5896666511,0.0,0.0,0.0,131.89,78.3796666511,-17.88,80.393199615,15.5896666511,0,15.5896666511,62.79,-17.88,65.2861279293,133.04
2020-10-10 15:00:00,73.708333319,-13.08,74.8599011532,14.328333319,0,14.328333319,59.38,-13.08,60.8035426599,133.45,14.328333319,0.0,14.328333319,14.328333319,0,14.328333319,0.0,0.0,0.0,132.08,76.398333319,-18.6,78.6299264525,14.328333319,0,14.328333319,62.07,-18.6,64.7969513172,133.29
2020-10-10 15:30:00,74.5013333202,-13.0,75.6270366105,13.1213333202,0,13.1213333202,61.38,-13.0,62.7415683578,133.37,13.1213333202,0.0,13.1213333202,13.1213333202,0,13.1213333202,0.0,0.0,0.0,132.01,77.2513333202,-18.5,79.435624878,13.1213333202,0,13.1213333202,64.13,-18.5,66.7450889579,133.21
2020-10-10 16:00:00,74.5575555417,-13.03,75.6875814672,13.8075555417,0,13.8075555417,60.75,-13.03,62.1316618159,133.47,13.8075555417,0.0,13.8075555417,13.8075555417,0,13.8075555417,0.0,0.0,0.0,132.11,77.2875555417,-18.53,79.4778405697,13.8075555417,0,13.8075555417,63.48,-18.53,66.1292015678,133.3
2020-10-10 16:30:00,80.2794444333,-13.18,81.3541738236,11.1594444333,0,11.1594444333,69.12,-13.18,70.3653806925,133.09,11.1594444333,0.0,11.1594444333,11.1594444333,0,11.1594444333,0.0,0.0,0.0,131.78,83.4194444333,-18.62,85.4722651482,11.1594444333,0,11.1594444333,72.26,-18.62,74.6204529603,132.95
2020-10-10 17:00:00,86.7756666581,-11.8,87.5742903138,8.5256666581,0,8.5256666581,78.25,-11.8,79.1347110944,132.25,8.5256666581,0.0,8.5256666581,8.5256666581,0,8.5256666581,0.0,0.0,0.0,131.16,90.3356666581,-17.07,91.9343111715,8.5256666581,0,8.5256666581,81.81,-17.07,83.5718912075,132.11
2020-10-10 17:30:00,92.3372222143,-10.58,92.9413740282,7.9272222143,0,7.9272222143,84.41,-10.58,85.0704678487,131.58,7.9272222143,0.0,7.9272222143,7.9272222143,0,7.9272222143,0.0,0.0,0.0,130.71,96.2172222143,-15.72,97.4929343626,7.9272222143,0,7.9272222143,88.29,-15.72,89.6785509473,131.45
2020-10-10 18:00:00,97.2893547209,-9.6,97.7618460444,6.7193547209,0,6.7193547209,90.57,-9.6,91.077356681,131.24,6.7193547209,0.0,6.7193547209,6.7193547209,0,6.7193547209,0.0,0.0,0.0,130.52,101.4993547209,-14.61,102.5454587427,6.7193547209,0,6.7193547209,94.78,-14.61,95.8994290911,131.04
2020-10-10 18:30:00,91.334440331,-12.63,92.2035622445,9.474440331,0,9.474440331,81.86,-12.63,82.8285971148,131.54,9.474440331,0.0,9.474440331,9.474440331,0,9.474440331,0.0,0.0,0.0,130.41,95.144440331,-17.85,96.8043750349,9.474440331,0,9.474440331,85.67,-17.85,87.5098360186,131.37
2020-10-10 19:00:00,94.3518846256,-11.15,95.0084240076,10.8418846256,0,10.8418846256,83.51,-11.15,84.251068836,131.78,10.8418846256,0.0,10.8418846256,10.8418846256,0,10.8418846256,0.0,0.0,0.0,130.83,98.2518846256,-16.29,99.5931570565,10.8418846256,0,10.8418846256,87.41,-16.29,88.9149717427,131.63
2020-10-10 19:30:00,93.332328746,-12.17,94.1224335064,11.762328746,0,11.762328746,81.57,-12.17,82.4728670534,131.6,11.762328746,0.0,11.762328746,11.762328746,0,11.762328746,0.0,0.0,0.0,130.52,97.132328746,-17.37,98.6732293362,11.762328746,0,11.762328746,85.37,-17.37,87.1191930633,131.46
2020-10-10 20:00:00,99.3687999242,-9.74,99.8450098822,5.0887999242,0,5.0887999242,94.28,-9.74,94.7817809497,130.85,5.0887999242,0.0,5.0887999242,5.0887999242,0,5.0887999242,0.0,0.0,0.0,130.19,103.7187999242,-14.7,104.7553314047,5.0887999242,0,5.0887999242,98.63,-14.7,99.719440933,130.71
2020-10-10 20:30:00,93.9495555519,-11.47,94.6471335456,3.6895555519,0,3.6895555519,90.26,-11.47,90.9858697821,130.97,3.6895555519,0.0,3.6895555519,3.6895555519,0,3.6895555519,0.0,0.0,0.0,130.08,98.1495555519,-16.55,99.535108153,3.6895555519,0,3.6895555519,94.46,-16.55,95.8988743417,130.82
2020-10-10 21:00:00,88.836666663,-13.28,89.8237816159,3.7166666629,0,3.7166666629,85.12,-13.28,86.1497115491,131.4,3.7166666629,0.0,3.7166666629,3.7166666629,0,3.7166666629,0.0,0.0,0.0,130.3,92.8166666629,-18.5,94.6423985876,3.7166666629,0,3.7166666629,89.1,-18.5,91.0003296697,131.28
2020-10-10 21:30:00,84.3473333295,-14.74,85.6255816903,3.8073333295,0,3.8073333295,80.54,-14.74,81.8777088102,131.81,3.8073333295,0.0,3.8073333295,3.8073333295,0,3.8073333295,0.0,0.0,0.0,130.53,88.0973333295,-20.1,90.3612203314,3.8073333295,0,3.8073333295,84.29,-20.1,86.6534136662,131.7
2020-10-10 22:00:00,80.1998888864,-16.06,81.7920887213,2.4398888864,0,2.4398888864,77.76,-16.06,79.4011410497,132.28,2.4398888864,0.0,2.4398888864,2.4398888864,0,2.4398888864,0.0,0.0,0.0,130.8,83.8098888864,-21.51,86.5261669968,2.4398888864,0,2.4398888864,81.37,-21.51,84.1650580704,132.15
2020-10-10 22:30:00,74.4444444425,-17.38,76.4463191289,1.9144444425,0,1.9144444425,72.53,-17.38,74.5832776164,132.75,1.9144444425,0.0,1.9144444425,1.9144444425,0,1.9144444425,0.0,0.0,0.0,131.11,77.8244444425,-22.98,81.1463157068,1.9144444425,0,1.9144444425,75.91,-22.98,79.3120955466,132.65
2020-10-10 23:00:00,70.5695555536,-18.48,72.9491094602,1.9195555536,0,1.9195555536,68.65,-18.48,71.0938316593,133.15,1.9195555536,0.0,1.9195555536,1.9195555536,0,1.9195555536,0.0,0.0,0.0,131.35,73.7295555536,-24.17,77.5901814802,1.9195555536,0,1.9195555536,71.81,-24.17,75.7684960917,133.01
2020-10-10 23:30:00,68.3432222202,-18.71,70.8580279392,2.0432222202,0,2.0432222202,66.3,-18.71,68.8894338778,133.56,2.0432222202,0.0,2.0432222202,2.0432222202,0,2.0432222202,0.0,0.0,0.0,131.71,71.4132222202,-24.46,75.4860245865,2.0432222202,0,2.0432222202,69.37,-24.46,73.5560228669,133.42
2020-10-11 00:00:00,64.7851111091,-17.55,67.1201394621,2.0451111091,0,2.0451111091,62.74,-17.55,65.1483698952,133.86,2.0451111091,0.0,2.0451111091,2.0451111091,0,2.0451111091,0.0,0.0,0.0,132.08,67.6651111091,-23.27,71.5545956693,2.0451111091,0,2.0451111091,65.62,-23.27,69.6238270996,133.7
2020-10-11 00:30:00,64.1726666648,-17.19,66.4351356352,1.8926666648000001,0,1.8926666648000001,62.28,-17.19,64.608780363,133.62,1.8926666648000001,0.0,1.8926666648000001,1.8926666648000001,0,1.8926666648000001,0.0,0.0,0.0,131.92,67.0326666648,-22.9,70.83634942730001,1.8926666648000001,0,1.8926666648000001,65.14,-22.9,69.0480238675,133.48
2020-10-11 01:00:00,62.9305555538,-17.42,65.297099647,1.7905555538,0,1.7905555538,61.14,-17.42,63.5732333612,133.62,1.7905555538,0.0,1.7905555538,1.7905555538,0,1.7905555538,0.0,0.0,0.0,131.92,65.7405555538,-23.14,69.6941908951,1.7905555538,0,1.7905555538,63.95,-23.14,68.0078091104,133.48
2020-10-11 01:30:00,68.2044444426,-15.94,70.0423432055,1.8744444426,0,1.8744444426,66.33,-15.94,68.2184176011,132.96,1.8744444426,0.0,1.8744444426,1.8744444426,0,1.8744444426,0.0,0.0,0.0,131.37,71.2344444426,-21.52,74.4140878802,1.8744444426,0,1.8744444426,69.36,-21.52,72.6217598244,132.81
2020-10-11 02:00:00,68.6169999981,-16.11,70.4827978215,1.8969999981,0,1.8969999981,66.72,-16.11,68.6373841285,132.83,1.8969999981,0.0,1.8969999981,1.8969999981,0,1.8969999981,0.0,0.0,0.0,131.27,71.6669999981,-21.68,74.8744368174,1.8969999981,0,1.8969999981,69.77,-21.68,73.0607644362,132.72
2020-10-11 02:30:00,68.5632222204,-16.19,70.4487866556,1.8432222204,0,1.8432222204,66.72,-16.19,68.6562051092,133.07,1.8432222204,0.0,1.8432222204,1.8432222204,0,1.8432222204,0.0,0.0,0.0,131.5,71.6332222204,-21.78,74.871135464,1.8432222204,0,1.8432222204,69.79,-21.78,73.1095923939,132.97
2020-10-11 03:00:00,66.0629999982,-17.02,68.220234306,1.7829999982,0,1.7829999982,64.28,-17.02,66.4951035791,133.75,1.7829999982,0.0,1.7829999982,1.7829999982,0,1.7829999982,0.0,0.0,0.0,132.08,69.0229999982,-22.7,72.6599238147,1.7829999982,0,1.7829999982,67.24,-22.7,70.9683563287,133.64
2020-10-11 03:30:00,63.781777776,-16.97,66.0007278465,1.821777776,0,1.821777776,61.96,-16.97,64.241906105,133.75,1.821777776,0.0,1.821777776,1.821777776,0,1.821777776,0.0,0.0,0.0,132.08,66.621777776,-22.67,70.3732205745,1.821777776,0,1.821777776,64.8,-22.67,68.6510662699,133.64
2020-10-11 04:00:00,62.2194444426,-17.56,64.6499254968,1.8794444426,0,1.8794444426,60.34,-17.56,62.8432112483,134.1,1.8794444426,0.0,1.8794444426,1.8794444426,0,1.8794444426,0.0,0.0,0.0,132.38,64.9894444426,-23.32,69.0467254036,1.8794444426,0,1.8794444426,63.11,-23.32,67.2807141758,134.01
2020-10-11 04:30:00,60.3055555535,-17.89,62.9031965056,2.0255555535,0,2.0255555535,58.28,-17.89,60.9640098747,134.25,2.0255555535,0.0,2.0255555535,2.0255555535,0,2.0255555535,0.0,0.0,0.0,132.47,62.9755555535,-23.68,67.2804800613,2.0255555535,0,2.0255555535,60.95,-23.68,65.3884156407,134.14
2020-10-11 05:00:00,58.9837777758,-18.62,61.8529743885,2.0237777758,0,2.0237777758,56.96,-18.62,59.9261712443,134.57,2.0237777758,0.0,2.0237777758,2.0237777758,0,2.0237777758,0.0,0.0,0.0,132.7,61.5937777758,-24.47,66.2764993092,2.0237777758,0,2.0237777758,59.57,-24.47,64.400045031,134.41
2020-10-11 05:30:00,59.2723333314,-18.44,62.0744963616,1.9623333314,0,1.9623333314,57.31,-18.44,60.2035688311,134.38,1.9623333314,0.0,1.9623333314,1.9623333314,0,1.9623333314,0.0,0.0,0.0,132.51,61.8923333314,-24.26,66.4771278351,1.9623333314,0,1.9623333314,59.93,-24.26,64.6540988647,134.24
2020-10-11 06:00:00,60.2294444424,-17.99,62.8587788447,1.9994444424000002,0,1.9994444424000002,58.23,-17.99,60.9456561208,134.11,1.9994444424000002,0.0,1.9994444424000002,1.9994444424000002,0,1.9994444424000002,0.0,0.0,0.0,132.28,62.8894444424,-23.77,67.2316526815,1.9994444424000002,0,1.9994444424000002,60.89,-23.77,65.3651665645,133.98
2020-10-11 06:30:00,63.2919999979,-16.73,65.4657938449,2.0519999979,0,2.0519999979,61.24,-16.73,63.4840964337,133.35,2.0519999979,0.0,2.0519999979,2.0519999979,0,2.0519999979,0.0,0.0,0.0,131.7,66.0919999979,-22.4,69.7847581047,2.0519999979,0,2.0519999979,64.04,-22.4,67.8445399424,133.21
2020-10-11 07:00:00,67.1762222202,-15.09,68.8502210002,2.0362222202,0,2.0362222202,65.14,-15.09,66.8649960742,133.28,2.0362222202,0.0,2.0362222202,2.0362222202,0,2.0362222202,0.0,0.0,0.0,131.8,70.1562222202,-20.65,73.1321954833,2.0362222202,0,2.0362222202,68.12,-20.65,71.1811555118,133.21
2020-10-11 07:30:00,71.3255555536,-14.1,72.7058792329,1.9555555536,0,1.9555555536,69.37,-14.1,70.7884658684,133.09,1.9555555536,0.0,1.9555555536,1.9555555536,0,1.9555555536,0.0,0.0,0.0,131.72,74.4955555536,-19.57,77.0231958389,1.9555555536,0,1.9555555536,72.54,-19.57,75.1334579265,132.95
2020-10-11 08:00:00,76.0621111091,-12.9,77.148264701,1.9921111091,0,1.9921111091,74.07,-12.9,75.1849379863,132.42,1.9921111091,0.0,1.9921111091,1.9921111091,0,1.9921111091,0.0,0.0,0.0,131.24,79.4621111091,-18.26,81.5331509382,1.9921111091,0,1.9921111091,77.47,-18.26,79.5928922706,132.29
2020-10-11 08:30:00,80.1044444412,-11.83,80.9732728697,3.2444444412,0,3.2444444412,76.86,-11.83,77.7650853533,132.57,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,131.49,83.6144444412,-17.1,85.3450954608,3.2444444412,0,3.2444444412,80.37,-17.1,82.1690142329,132.4
2020-10-11 09:00:00,81.5587777728,-11.12,82.313356339,4.9687777728,0,4.9687777728,76.59,-11.12,77.3930390927,132.42,4.9687777728,0.0,4.9687777728,4.9687777728,0,4.9687777728,0.0,0.0,0.0,131.49,85.0687777728,-16.37,86.6295206714,4.9687777728,0,4.9687777728,80.1,-16.37,81.7556536271,132.29
2020-10-11 09:30:00,82.91288888,-9.73,83.4818545699,8.84288888,0,8.84288888,74.07,-9.73,74.7063437735,132.42,8.84288888,0.0,8.84288888,8.84288888,0,8.84288888,0.0,0.0,0.0,131.49,86.29288888,-14.91,87.5715180368,8.84288888,0,8.84288888,77.45,-14.91,78.8721154782,132.29
2020-10-11 10:00:00,83.3373333206,-8.63,83.7829817146,12.7273333206,0,12.7273333206,70.61,-8.63,71.1354271794,132.29,12.7273333206,0.0,12.7273333206,12.7273333206,0,12.7273333206,0.0,0.0,0.0,131.49,86.5473333206,-13.79,87.6390609541,12.7273333206,0,12.7273333206,73.82,-13.79,75.0969806317,132.15
2020-10-11 10:30:00,78.2362222053,-7.49,78.5939346576,16.9062222053,0,16.9062222053,61.33,-7.49,61.7856698596,132.48,16.9062222053,0.0,16.9062222053,16.9062222053,0,16.9062222053,0.0,0.0,0.0,131.74,81.0162222053,-12.66,81.999413781,16.9062222053,0,16.9062222053,64.11,-12.66,65.3480504682,132.33
2020-10-11 11:00:00,75.0928888698,-7.01,75.4193745586,19.0928888698,0,19.0928888698,56.0,-7.01,56.4370454577,132.48,19.0928888698,0.0,19.0928888698,19.0928888698,0,19.0928888698,0.0,0.0,0.0,131.74,77.5628888698,-12.18,78.513400957,19.0928888698,0,19.0928888698,58.47,-12.18,59.725147969700004,132.33
2020-10-11 11:30:00,77.9481110911,-6.65,78.2312630773,20.0381110911,0,20.0381110911,57.91,-6.65,58.290570421,132.41,20.0381110911,0.0,20.0381110911,20.0381110911,0,20.0381110911,0.0,0.0,0.0,131.74,80.5281110911,-11.79,81.3866130017,20.0381110911,0,20.0381110911,60.49,-11.79,61.6282743552,132.26
2020-10-11 12:00:00,76.665444426,-6.8100000000000005,76.9673077939,18.425444426,0,18.425444426,58.24,-6.8100000000000005,58.6367947623,132.31,18.425444426,0.0,18.425444426,18.425444426,0,18.425444426,0.0,0.0,0.0,131.67,79.245444426,-11.95,80.1413935634,18.425444426,0,18.425444426,60.82,-11.95,61.9828597275,132.26
2020-10-11 12:30:00,76.6488888701,-7.05,76.9724279533,18.7388888701,0,18.7388888701,57.91,-7.05,58.3375573709,132.31,18.7388888701,0.0,18.7388888701,18.7388888701,0,18.7388888701,0.0,0.0,0.0,131.55,79.2188888701,-12.2,80.1528062754,18.7388888701,0,18.7388888701,60.48,-12.2,61.6982203957,132.15
2020-10-11 13:00:00,77.4337777583,-6.88,77.7388213052,19.5137777583,0,19.5137777583,57.92,-6.88,58.3271874858,132.31,19.5137777583,0.0,19.5137777583,19.5137777583,0,19.5137777583,0.0,0.0,0.0,131.55,80.0237777583,-12.03,80.92296279,19.5137777583,0,19.5137777583,60.51,-12.03,61.6942541895,132.15
2020-10-11 13:30:00,75.973555537,-7.89,76.3821526336,18.533555537,0,18.533555537,57.44,-7.89,57.9793558088,132.58,18.533555537,0.0,18.533555537,18.533555537,0,18.533555537,0.0,0.0,0.0,131.78,78.543555537,-13.09,79.6268686839,18.533555537,0,18.533555537,60.01,-13.09,61.421072931,132.43
2020-10-11 14:00:00,75.0751110933,-8.47,75.5513944654,17.8351110933,0,17.8351110933,57.24,-8.47,57.8632741901,132.88,17.8351110933,0.0,17.8351110933,17.8351110933,0,17.8351110933,0.0,0.0,0.0,132.07,77.6451110933,-13.73,78.8497062562,17.8351110933,0,17.8351110933,59.81,-13.73,61.3656988879,132.77
2020-10-11 14:30:00,71.9578888719,-9.4,72.5692618875,16.9878888719,0,16.9878888719,54.97,-9.4,55.7679199899,133.02,16.9878888719,0.0,16.9878888719,16.9878888719,0,16.9878888719,0.0,0.0,0.0,132.07,74.4078888719,-14.72,75.8499329359,16.9878888719,0,16.9878888719,57.42,-14.72,59.2767644191,132.9
2020-10-11 15:00:00,68.9544444255,-9.37,69.5881621113,18.9844444255,0,18.9844444255,49.97,-9.37,50.8409067582,133.26,18.9844444255,0.0,18.9844444255,18.9844444255,0,18.9844444255,0.0,0.0,0.0,132.25,71.1344444255,-14.74,72.6455558429,18.9844444255,0,18.9844444255,52.15,-14.74,54.1930816618,133.13
2020-10-11 15:30:00,68.1264444289,-9.42,68.7746234488,15.5464444289,0,15.5464444289,52.58,-9.42,53.4171582921,133.26,15.5464444289,0.0,15.5464444289,15.5464444289,0,15.5464444289,0.0,0.0,0.0,132.25,70.4564444289,-14.78,71.9899920931,15.5464444289,0,15.5464444289,54.91,-14.78,56.8643693362,133.13
2020-10-11 16:00:00,70.3163333194,-9.19,70.914334457,13.9763333194,0,13.9763333194,56.34,-9.19,57.0846012511,133.18,13.9763333194,0.0,13.9763333194,13.9763333194,0,13.9763333194,0.0,0.0,0.0,132.25,72.8163333194,-14.5,74.2459992059,13.9763333194,0,13.9763333194,58.84,-14.5,60.6002937287,133.04
2020-10-11 16:30:00,76.5055555436,-8.53,76.9796137236,12.0055555436,0,12.0055555436,64.5,-8.53,65.0615931253,132.79,12.0055555436,0.0,12.0055555436,12.0055555436,0,12.0055555436,0.0,0.0,0.0,131.98,79.4055555436,-13.75,80.5872493089,12.0055555436,0,12.0055555436,67.4,-13.75,68.7882439084,132.66
2020-10-11 17:00:00,81.2673333234,-7.19,81.5847753291,9.8973333234,0,9.8973333234,71.37,-7.19,71.7312553912,131.94,9.8973333234,0.0,9.8973333234,9.8973333234,0,9.8973333234,0.0,0.0,0.0,131.31,84.5073333234,-12.24,85.3891502794,9.8973333234,0,9.8973333234,74.61,-12.24,75.6073389295,131.77
2020-10-11 17:30:00,88.1699999924,-7.95,88.5276871868,7.6499999924,0,7.6499999924,80.52,-7.95,80.9115127778,131.59,7.6499999924,0.0,7.6499999924,7.6499999924,0,7.6499999924,0.0,0.0,0.0,130.98,91.8599999923,-12.98,92.7725174747,7.6499999924,0,7.6499999924,84.21,-12.98,85.2044863842,131.43
2020-10-11 18:00:00,92.0895555493,-6.85,92.3439697071,6.2895555493,0,6.2895555493,85.8,-6.85,86.0730068024,131.37,6.2895555493,0.0,6.2895555493,6.2895555493,0,6.2895555493,0.0,0.0,0.0,130.98,96.0395555493,-11.76,96.7568800143,6.2895555493,0,6.2895555493,89.75,-11.76,90.517181242,131.23
2020-10-11 18:30:00,95.0833333292,-6.16,95.2826630452,4.1333333292,0,4.1333333292,90.95,-6.16,91.158368239,130.99,4.1333333292,0.0,4.1333333292,4.1333333292,0,4.1333333292,0.0,0.0,0.0,130.72,99.3233333292,-10.99,99.9294983657,4.1333333292,0,4.1333333292,95.19,-10.99,95.8223157725,130.87
2020-10-11 19:00:00,93.9315555495,-6.93,94.1868463638,6.0215555495,0,6.0215555495,87.91,-6.93,88.1827250656,131.08,6.0215555495,0.0,6.0215555495,6.0215555495,0,6.0215555495,0.0,0.0,0.0,130.72,98.0215555495,-11.8,98.7292527691,6.0215555495,0,6.0215555495,92.0,-11.8,92.7536522192,130.87
2020-10-11 19:30:00,93.9546666603,-7.33,94.2401628142,6.4146666603,0,6.4146666603,87.54,-7.33,87.8463459684,131.25,6.4146666603,0.0,6.4146666603,6.4146666603,0,6.4146666603,0.0,0.0,0.0,130.8,98.0246666603,-12.22,98.7834180106,6.4146666603,0,6.4146666603,91.61,-12.22,92.4214287922,131.07
2020-10-11 20:00:00,88.569222217,-9.46,89.0729966046,5.219222217,0,5.219222217,83.35,-9.46,83.8851244262,131.15,5.219222217,0.0,5.219222217,5.219222217,0,5.219222217,0.0,0.0,0.0,130.44,92.479222217,-14.47,93.6044199911,5.219222217,0,5.219222217,87.26,-14.47,88.4516167178,131.07
2020-10-11 20:30:00,86.7467777757,-9.57,87.2730677498,2.1267777757,0,2.1267777757,84.62,-9.57,85.1594345918,130.53,2.1267777757,0.0,2.1267777757,2.1267777757,0,2.1267777757,0.0,0.0,0.0,129.84,90.6667777757,-14.57,91.8300032245,2.1267777757,0,2.1267777757,88.54,-14.57,89.7308001747,130.41
2020-10-11 21:00:00,82.1357777747,-11.24,82.9012882328,3.0557777747,0,3.0557777747,79.08,-11.24,79.8748020342,131.4,3.0557777747,0.0,3.0557777747,3.0557777747,0,3.0557777747,0.0,0.0,0.0,130.47,85.8357777747,-16.39,87.386571315,3.0557777747,0,3.0557777747,82.78,-16.39,84.3869687807,131.25
2020-10-11 21:30:00,77.4346666636,-12.75,78.4773222103,3.0546666636,0,3.0546666636,74.38,-12.75,75.4648719604,131.96,3.0546666636,0.0,3.0546666636,3.0546666636,0,3.0546666636,0.0,0.0,0.0,130.86,80.9146666636,-18.05,82.9034726732,3.0546666636,0,3.0546666636,77.86,-18.05,79.9248528306,131.86
2020-10-11 22:00:00,71.3721111094,-14.38,72.8063365663,1.7421111094000001,0,1.7421111094000001,69.63,-14.38,71.0993762279,132.46,1.7421111094000001,0.0,1.7421111094000001,1.7421111094000001,0,1.7421111094000001,0.0,0.0,0.0,131.13,74.6121111094,-19.82,77.1997378506,1.7421111094000001,0,1.7421111094000001,72.87,-19.82,75.5173443654,132.3
2020-10-11 22:30:00,71.3921111094,-16.84,73.3513403331,1.6821111094,0,1.6821111094,69.71,-16.84,71.7151985286,133.34,1.6821111094,0.0,1.6821111094,1.6821111094,0,1.6821111094,0.0,0.0,0.0,131.81,74.6421111094,-22.45,77.9451554035,1.6821111094,0,1.6821111094,72.96,-22.45,76.3358637863,133.21
2020-10-11 23:00:00,66.1439999983,-15.66,67.9725263307,1.6839999983,0,1.6839999983,64.46,-15.66,66.3349621241,133.9,1.6839999983,0.0,1.6839999983,1.6839999983,0,1.6839999983,0.0,0.0,0.0,132.44,69.1239999983,-21.3,72.3313028762,1.6839999983,0,1.6839999983,67.44,-21.3,70.7237131378,133.76
2020-10-11 23:30:00,60.7508888871,-13.76,62.289711033,1.7608888871000001,0,1.7608888871000001,58.99,-13.76,60.5735726204,133.26,1.7608888871000001,0.0,1.7608888871000001,1.7608888871000001,0,1.7608888871000001,0.0,0.0,0.0,131.96,63.4608888871,-19.29,66.3278864306,1.7608888871000001,0,1.7608888871000001,61.7,-19.29,64.6451398018,133.15
2020-10-12 00:00:00,57.1195555538,-14.36,58.896971286,1.7795555538,0,1.7795555538,55.34,-14.36,57.1727662441,132.58,1.7795555538,0.0,1.7795555538,1.7795555538,0,1.7795555538,0.0,0.0,0.0,131.17,59.6495555538,-19.9,62.8814716571,1.7795555538,0,1.7795555538,57.87,-19.9,61.1959712726,132.47
2020-10-12 00:30:00,60.9314444428,-16.1,63.0226223025,1.6914444428,0,1.6914444428,59.24,-16.1,61.3888230869,133.59,1.6914444428,0.0,1.6914444428,1.6914444428,0,1.6914444428,0.0,0.0,0.0,132.05,63.6414444428,-21.77,67.2619234839,1.6914444428,0,1.6914444428,61.95,-21.77,65.6638058598,133.48
2020-10-12 01:00:00,63.5373333317,-17.24,65.8347197677,1.6773333316999999,0,1.6773333316999999,61.86,-17.24,64.2174213123,133.92,1.6773333316999999,0.0,1.6773333316999999,1.6773333316999999,0,1.6773333316999999,0.0,0.0,0.0,132.24,66.3673333317,-22.95,70.223396625,1.6773333316999999,0,1.6773333316999999,64.69,-22.95,68.6403569338,133.8
2020-10-12 01:30:00,69.0571111093,-16.16,70.9227057772,1.7871111093,0,1.7871111093,67.27,-16.16,69.183802295,133.07,1.7871111093,0.0,1.7871111093,1.7871111093,0,1.7871111093,0.0,0.0,0.0,131.54,72.1471111093,-21.73,75.3485138634,1.7871111093,0,1.7871111093,70.36,-21.73,73.6391370129,132.92
2020-10-12 02:00:00,69.6868888871,-16.08,71.5180318714,1.7968888871000002,0,1.7968888871000002,67.89,-16.08,69.7683201747,132.79,1.7968888871000002,0.0,1.7968888871000002,1.7968888871000002,0,1.7968888871000002,0.0,0.0,0.0,131.25,72.8068888871,-21.64,75.9548067565,1.7968888871000002,0,1.7968888871000002,71.01,-21.64,74.2341545382,132.66
2020-10-12 02:30:00,69.8538888872,-16.15,71.6965012582,1.7238888872,0,1.7238888872,68.13,-16.15,70.0179934017,132.79,1.7238888872,0.0,1.7238888872,1.7238888872,0,1.7238888872,0.0,0.0,0.0,131.25,72.9838888872,-21.71,76.1444163225,1.7238888872,0,1.7238888872,71.26,-21.71,74.4937024184,132.66
2020-10-12 03:00:00,67.6291111094,-16.5,69.6128340858,1.6791111094,0,1.6791111094,65.95,-16.5,67.9827367793,133.02,1.6791111094,0.0,1.6791111094,1.6791111094,0,1.6791111094,0.0,0.0,0.0,131.43,70.6691111094,-22.1,74.0441305236,1.6791111094,0,1.6791111094,68.99,-22.1,72.4432888541,132.88
2020-10-12 03:30:00,66.2999999983,-16.87,68.4126223717,1.7299999983,0,1.7299999983,64.57,-16.87,66.7374092994,133.56,1.7299999983,0.0,1.7299999983,1.7299999983,0,1.7299999983,0.0,0.0,0.0,131.9,69.2799999983,-22.53,72.8513507065,1.7299999983,0,1.7299999983,67.55,-22.53,71.2081694751,133.42
2020-10-12 04:00:00,64.8026666649,-16.85,66.9575097124,1.7826666649,0,1.7826666649,63.02,-16.85,65.2337558324,133.71,1.7826666649,0.0,1.7826666649,1.7826666649,0,1.7826666649,0.0,0.0,0.0,132.06,67.6926666649,-22.53,71.3435212209,1.7826666649,0,1.7826666649,65.91,-22.53,69.6543537763,133.59
2020-10-12 04:30:00,63.1105555538,-17.2,65.4124011354,1.7905555538,0,1.7905555538,61.32,-17.2,63.6865951359,133.91,1.7905555538,0.0,1.7905555538,1.7905555538,0,1.7905555538,0.0,0.0,0.0,132.22,65.9305555538,-22.91,69.7976092401,1.7905555538,0,1.7905555538,64.14,-22.91,68.1087931181,133.78
2020-10-12 05:00:00,62.6523333315,-17.51,65.0531703446,1.8123333315,0,1.8123333315,60.84,-17.51,63.3096019574,134.0,1.8123333315,0.0,1.8123333315,1.8123333315,0,1.8123333315,0.0,0.0,0.0,132.22,65.4323333315,-23.25,69.440281863,1.8123333315,0,1.8123333315,63.62,-23.25,67.7352707236,133.78
2020-10-12 05:30:00,64.0575555538,-16.68,66.1936010769,1.7475555538,0,1.7475555538,62.31,-16.68,64.50394174,133.82,1.7475555538,0.0,1.7475555538,1.7475555538,0,1.7475555538,0.0,0.0,0.0,132.22,66.9075555538,-22.36,70.5449543921,1.7475555538,0,1.7475555538,65.16,-22.36,68.8897321812,133.7
2020-10-12 06:00:00,66.9119999982,-15.65,68.7178160579,1.7819999981999999,0,1.7819999981999999,65.13,-15.65,66.9838741788,133.94,1.7819999981999999,0.0,1.7819999981999999,1.7819999981999999,0,1.7819999981999999,0.0,0.0,0.0,132.41,69.8819999982,-21.28,73.0502041322,1.7819999981999999,0,1.7819999981999999,68.1,-21.28,71.3473783681,133.79
2020-10-12 06:30:00,74.5888888871,-12.37,75.6076665783,1.7688888871000001,0,1.7688888871000001,72.82,-12.37,73.8631795958,132.78,1.7688888871000001,0.0,1.7688888871000001,1.7688888871000001,0,1.7688888871000001,0.0,0.0,0.0,131.65,77.9088888871,-17.72,79.8986443416,1.7688888871000001,0,1.7688888871000001,76.14,-17.72,78.1747913333,132.65
2020-10-12 07:00:00,80.5497777761,-8.45,80.9917847672,1.7197777761,0,1.7197777761,78.83,-8.45,79.2815955944,131.95,1.7197777761,0.0,1.7197777761,1.7197777761,0,1.7197777761,0.0,0.0,0.0,131.29,84.1697777761,-13.53,85.2502926146,1.7197777761,0,1.7197777761,82.45,-13.53,83.5527581831,131.84
2020-10-12 07:30:00,87.3175555529,-6.5600000000000005,87.5636289092,2.6075555529,0,2.6075555529,84.71,-6.5600000000000005,84.9636257466,131.19,2.6075555529,0.0,2.6075555529,2.6075555529,0,2.6075555529,0.0,0.0,0.0,130.74,91.2075555529,-11.45,91.9234501634,2.6075555529,0,2.6075555529,88.6,-11.45,89.3367925325,131.02
2020-10-12 08:00:00,91.2586666634,-3.87,91.3406872165,3.2886666634,0,3.2886666634,87.97,-3.87,88.0550838964,130.26,3.2886666634,0.0,3.2886666634,3.2886666634,0,3.2886666634,0.0,0.0,0.0,130.19,95.3186666634,-8.57,95.7031510165,3.2886666634,0,3.2886666634,92.03,-8.57,92.4281656207,130.12
2020-10-12 08:30:00,91.7054444404,-4.12,91.7979462734,4.0254444404,0,4.0254444404,87.68,-4.12,87.7767440727,130.08,4.0254444404,0.0,4.0254444404,4.0254444404,0,4.0254444404,0.0,0.0,0.0,129.96,95.74544444040001,-8.8,96.1489996365,4.0254444404,0,4.0254444404,91.72,-8.8,92.141187316,129.94
2020-10-12 09:00:00,94.6375555516,-4.24,94.7324892567,3.9875555516,0,3.9875555516,90.65,-4.24,90.7491052297,130.3,3.9875555516,0.0,3.9875555516,3.9875555516,0,3.9875555516,0.0,0.0,0.0,130.2,98.8075555516,-8.93,99.2102713134,3.9875555516,0,3.9875555516,94.82,-8.93,95.2395784325,130.14
2020-10-12 09:30:00,96.0378888842,-3.4,96.0980546178,4.6978888842,0,4.6978888842,91.34,-3.4,91.4032581476,130.08,4.6978888842,0.0,4.6978888842,4.6978888842,0,4.6978888842,0.0,0.0,0.0,130.08,100.2778888842,-8.02,100.5980884464,4.6978888842,0,4.6978888842,95.58,-8.02,95.9158839817,129.91
2020-10-12 10:00:00,94.4255555498,-2.93,94.471003175,5.7455555498,0,5.7455555498,88.68,-2.93,88.7283906086,130.08,5.7455555498,0.0,5.7455555498,5.7455555498,0,5.7455555498,0.0,0.0,0.0,130.08,98.5155555498,-7.54,98.8036754645,5.7455555498,0,5.7455555498,92.77,-7.54,93.0759071941,129.91
2020-10-12 10:30:00,93.8354444385,-3.02,93.8840297014,5.9454444385,0,5.9454444385,87.89,-3.02,87.9418700051,130.08,5.9454444385,0.0,5.9454444385,5.9454444385,0,5.9454444385,0.0,0.0,0.0,130.08,97.8654444385,-7.66,98.1647636127,5.9454444385,0,5.9454444385,91.92,-7.66,92.2386144735,129.98
2020-10-12 11:00:00,93.9006666604,-2.54,93.9350137024,6.2306666604,0,6.2306666604,87.67,-2.54,87.7067870806,130.08,6.2306666604,0.0,6.2306666604,6.2306666604,0,6.2306666604,0.0,0.0,0.0,130.08,97.9406666604,-7.15,98.2013069459,6.2306666604,0,6.2306666604,91.71,-7.15,91.9882959947,129.89
2020-10-12 11:30:00,94.5174444372,-2.92,94.5625385813,7.2474444372,0,7.2474444372,87.27,-2.92,87.3188370284,130.15,7.2474444372,0.0,7.2474444372,7.2474444372,0,7.2474444372,0.0,0.0,0.0,130.15,98.5174444372,-7.55,98.8063224619,7.2474444372,0,7.2474444372,91.27,-7.55,91.5817416301,130.02
2020-10-12 12:00:00,94.3921111034,-3.3,94.4497783934,7.6921111034,0,7.6921111034,86.7,-3.3,86.7627800384,130.15,7.6921111034,0.0,7.6921111034,7.6921111034,0,7.6921111034,0.0,0.0,0.0,130.15,98.3921111034,-7.95,98.7127652707,7.6921111034,0,7.6921111034,90.7,-7.95,91.047748462,130.02
2020-10-12 12:30:00,94.9794444366,-2.71,95.0180980944,7.8494444366,0,7.8494444366,87.13,-2.71,87.1721343091,129.91,7.8494444366,0.0,7.8494444366,7.8494444366,0,7.8494444366,0.0,0.0,0.0,129.95,98.9894444366,-7.3,99.2582495809,7.8494444366,0,7.8494444366,91.14,-7.3,91.4318850292,129.81
2020-10-12 13:00:00,95.1803333261,-2.46,95.2121181997,7.2003333261,0,7.2003333261,87.98,-2.46,88.0143851879,129.91,7.2003333261,0.0,7.2003333261,7.2003333261,0,7.2003333261,0.0,0.0,0.0,129.95,99.2403333261,-7.05,99.4904330008,7.2003333261,0,7.2003333261,92.04,-7.05,92.3096100089,129.68
