Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-12 13:30:00,94.1017777711,-3.43,94.1642685931,6.7017777711,0,6.7017777711,87.4,-3.43,87.4672790248,130.19,6.7017777711,0.0,6.7017777711,6.7017777711,0,6.7017777711,0.0,0.0,0.0,130.17,98.1317777711,-8.08,98.4638624497,6.7017777711,0,6.7017777711,91.43,-8.08,91.7863350396,130.03
2020-10-12 14:00:00,92.7403333255,-4.1,92.8309184772,7.8403333255,0,7.8403333255,84.9,-4.1,84.9989411699,130.5,7.8403333255,0.0,7.8403333255,7.8403333255,0,7.8403333255,0.0,0.0,0.0,130.33,96.6703333255,-8.81,97.0709505736,7.8403333255,0,7.8403333255,88.83,-8.81,89.2658109245,130.34
2020-10-12 14:30:00,92.3102222137,-4.99,92.4449956739,8.5302222137,0,8.5302222137,83.78,-4.99,83.9284725227,130.77,8.5302222137,0.0,8.5302222137,8.5302222137,0,8.5302222137,0.0,0.0,0.0,130.5,96.1402222137,-9.77,96.635372547,8.5302222137,0,8.5302222137,87.61,-9.77,88.1530770875,130.57
2020-10-12 15:00:00,90.2775555468,-6.02,90.47804946790001,8.7075555468,0,8.7075555468,81.57,-6.02,81.7918412802,131.1,8.7075555468,0.0,8.7075555468,8.7075555468,0,8.7075555468,0.0,0.0,0.0,130.67,94.0475555468,-10.88,94.6747965635,8.7075555468,0,8.7075555468,85.34,-10.88,86.0307503164,130.91
2020-10-12 15:30:00,84.6795555464,-5.67,84.8691700651,9.1295555464,0,9.1295555464,75.55,-5.67,75.7624669609,130.88,9.1295555464,0.0,9.1295555464,9.1295555464,0,9.1295555464,0.0,0.0,0.0,130.53,88.1595555464,-10.55,88.788567587,9.1295555464,0,9.1295555464,79.03,-10.55,79.7310692265,130.79
2020-10-12 16:00:00,86.2017777682,-5.39,86.3701255667,9.5717777682,0,9.5717777682,76.63,-5.39,76.8193269952,130.76,9.5717777682,0.0,9.5717777682,9.5717777682,0,9.5717777682,0.0,0.0,0.0,130.39,89.7117777682,-10.25,90.2954349363,9.5717777682,0,9.5717777682,80.14,-10.25,80.7928344595,130.61
2020-10-12 16:30:00,93.48566666,-4.49,93.5934291009,6.65566666,0,6.65566666,86.83,-4.49,86.9460119844,130.49,6.65566666,0.0,6.65566666,6.65566666,0,6.65566666,0.0,0.0,0.0,130.39,97.47566666,-9.22,97.9107450223,6.65566666,0,6.65566666,90.82,-9.22,91.2868051802,130.36
2020-10-12 17:00:00,98.5491111059,-3.32,98.6050186337,5.2391111059,0,5.2391111059,93.31,-3.32,93.3690446561,130.0,5.2391111059,0.0,5.2391111059,5.2391111059,0,5.2391111059,0.0,0.0,0.0,130.01,102.8491111059,-7.92,103.1536041797,5.2391111059,0,5.2391111059,97.61,-7.92,97.9307842305,129.85
2020-10-12 17:30:00,102.0612222167,-0.2,102.0614181774,5.4812222167,0,5.4812222167,96.58,-0.2,96.580207082,130.28,5.4812222167,0.0,5.4812222167,5.4812222167,0,5.4812222167,0.0,0.0,0.0,129.68,106.4912222167,-5.5600000000000005,106.6362696704,5.4812222167,0,5.4812222167,101.01,-5.5600000000000005,101.1629067396,130.17
2020-10-12 18:00:00,106.9371111055,5.21,107.0639520641,5.6371111055,0,5.6371111055,101.3,5.21,101.4338902931,132.62,5.6371111055,0.0,5.6371111055,5.6371111055,0,5.6371111055,0.0,0.0,0.0,129.68,111.2571111055,0.24,111.257369965,5.6371111055,0,5.6371111055,105.62,0.24,105.6202726753,132.51
2020-10-12 18:30:00,107.2114444386,5.27,107.3408902451,5.8814444386,0,5.8814444386,101.33,5.27,101.4669492988,132.52,5.8814444386,0.0,5.8814444386,5.8814444386,0,5.8814444386,0.0,0.0,0.0,129.68,111.5614444386,0.30000000000000004,111.561847803,5.8814444386,0,5.8814444386,105.68,0.30000000000000004,105.6804258129,132.41
2020-10-12 19:00:00,105.4249999958,6.58,105.6301425925,4.2449999958,0,4.2449999958,101.18,6.58,101.3937315617,132.37,4.2449999958,0.0,4.2449999958,4.2449999958,0,4.2449999958,0.0,0.0,0.0,129.54,109.7649999958,1.72,109.7784752311,4.2449999958,0,4.2449999958,105.52,1.72,105.5340172646,132.19
2020-10-12 19:30:00,105.4435555532,7.09,105.6816517079,2.3235555532,0,2.3235555532,103.12,7.09,103.3634485686,132.47,2.3235555532,0.0,2.3235555532,2.3235555532,0,2.3235555532,0.0,0.0,0.0,129.73,109.8735555532,2.22,109.8959808633,2.3235555532,0,2.3235555532,107.55,2.22,107.5729096938,132.28
2020-10-12 20:00:00,99.8751111089,5.11,100.0057494298,2.1951111089,0,2.1951111089,97.68,5.11,97.8135701219,133.1,2.1951111089,0.0,2.1951111089,2.1951111089,0,2.1951111089,0.0,0.0,0.0,130.06,104.0551111089,0.09,104.0551500306,2.1951111089,0,2.1951111089,101.86,0.09,101.8600397604,132.94
2020-10-12 20:30:00,95.759111108,2.64,95.795495511,3.119111108,0,3.119111108,92.64,2.64,92.6776089463,133.87,3.119111108,0.0,3.119111108,3.119111108,0,3.119111108,0.0,0.0,0.0,130.51,99.719111108,-2.58,99.7524812732,3.119111108,0,3.119111108,96.6,-2.58,96.6344472743,133.77
2020-10-12 21:00:00,91.3231111084,2.25,91.3508244216,2.7231111084,0,2.7231111084,88.6,2.25,88.6285648084,134.03,2.7231111084,0.0,2.7231111084,2.7231111084,0,2.7231111084,0.0,0.0,0.0,130.58,95.1131111084,-3.05,95.1620008444,2.7231111084,0,2.7231111084,92.39,-3.05,92.4403299432,133.89
2020-10-12 21:30:00,86.5601111085,0.93,86.5651069145,2.5801111085,0,2.5801111085,83.98,0.93,83.9851492825,134.22,2.5801111085,0.0,2.5801111085,2.5801111085,0,2.5801111085,0.0,0.0,0.0,131.24,90.1401111085,-4.45,90.2498871504,2.5801111085,0,2.5801111085,87.56,-4.45,87.6730066782,134.14
2020-10-12 22:00:00,79.2868888868,-4.62,79.421377156,2.0868888868,0,2.0868888868,77.2,-4.62,77.3381173808,133.7,2.0868888868,0.0,2.0868888868,2.0868888868,0,2.0868888868,0.0,0.0,0.0,133.11,82.7368888868,-10.55,83.4068059733,2.0868888868,0,2.0868888868,80.65,-10.55,81.3371071529,133.59
2020-10-12 22:30:00,72.5115555535,-13.59,73.7740726054,2.0415555535,0,2.0415555535,70.47,-13.59,71.7684401391,132.28,2.0415555535,0.0,2.0415555535,2.0415555535,0,2.0415555535,0.0,0.0,0.0,133.11,75.7715555535,-18.97,78.1101115797,2.0415555535,0,2.0415555535,73.73,-18.97,76.1312931717,132.17
2020-10-12 23:00:00,72.4093333312,-15.89,74.1323387832,2.0993333312,0,2.0993333312,70.31,-15.89,72.0832033139,132.77,2.0993333312,0.0,2.0993333312,2.0993333312,0,2.0993333312,0.0,0.0,0.0,133.32,75.6493333312,-21.41,78.6206698869,2.0993333312,0,2.0993333312,73.55,-21.41,76.6028106534,132.62
2020-10-12 23:30:00,69.9249999968,-16.53,71.8522548328,3.1849999968000002,0,3.1849999968000002,66.74,-16.53,68.7565887752,133.23,3.1849999968000002,0.0,3.1849999968000002,3.1849999968000002,0,3.1849999968000002,0.0,0.0,0.0,133.68,72.9949999968,-22.12,76.2729599828,3.1849999968000002,0,3.1849999968000002,69.81,-22.12,73.2306663905,133.1
2020-10-13 00:00:00,65.5073333299,-17.27,67.7455800772,3.3873333299,0,3.3873333299,62.12,-17.27,64.4759435759,133.52,3.3873333299,0.0,3.3873333299,3.3873333299,0,3.3873333299,0.0,0.0,0.0,133.88,68.3473333299,-22.95,72.0975760571,3.3873333299,0,3.3873333299,64.96,-22.95,68.894877168,133.38
2020-10-13 00:30:00,64.9566666634,-15.01,66.6683481422,3.2966666634,0,3.2966666634,61.66,-15.01,63.4606626187,133.32,3.2966666634,0.0,3.2966666634,3.2966666634,0,3.2966666634,0.0,0.0,0.0,133.97,67.7766666634,-20.58,70.8322874401,3.2966666634,0,3.2966666634,64.48,-20.58,67.684612727,133.23
2020-10-13 01:00:00,63.8214444412,-15.27,65.6227831669,3.2214444412,0,3.2214444412,60.6,-15.27,62.4942629367,133.32,3.2214444412,0.0,3.2214444412,3.2214444412,0,3.2214444412,0.0,0.0,0.0,133.8,66.5914444412,-20.84,69.7762572281,3.2214444412,0,3.2214444412,63.37,-20.84,66.7087887763,133.11
2020-10-13 01:30:00,69.2717777753,-13.91,70.6545631658,2.4917777753,0,2.4917777753,66.78,-13.91,68.2133161487,132.75,2.4917777753,0.0,2.4917777753,2.4917777753,0,2.4917777753,0.0,0.0,0.0,133.47,72.3217777753,-19.36,74.8682118164,2.4917777753,0,2.4917777753,69.83,-19.36,72.4640497074,132.56
2020-10-13 02:00:00,69.9731111087,-13.72,71.30550244,2.4531111087,0,2.4531111087,67.52,-13.72,68.8998461537,132.46,2.4531111087,0.0,2.4531111087,2.4531111087,0,2.4531111087,0.0,0.0,0.0,133.17,73.0731111087,-19.15,75.5407311793,2.4531111087,0,2.4531111087,70.62,-19.15,73.1703963362,132.28
2020-10-13 02:30:00,70.109444442,-13.71,71.4373732717,2.449444442,0,2.449444442,67.66,-13.71,69.0350613819,132.46,2.449444442,0.0,2.449444442,2.449444442,0,2.449444442,0.0,0.0,0.0,133.26,73.199444442,-19.12,75.6553571574,2.449444442,0,2.449444442,70.75,-19.12,73.2880406342,132.41
2020-10-13 03:00:00,67.7466666641,-14.3,69.2394457235,2.5866666641,0,2.5866666641,65.16,-14.3,66.7106858007,133.04,2.5866666641,0.0,2.5866666641,2.5866666641,0,2.5866666641,0.0,0.0,0.0,133.7,70.7266666641,-19.79,73.4432126027,2.5866666641,0,2.5866666641,68.14,-19.79,70.9556460051,132.93
2020-10-13 03:30:00,65.8367777752,-15.09,67.5439812849,2.6167777752,0,2.6167777752,63.22,-15.09,64.9959729522,133.47,2.6167777752,0.0,2.6167777752,2.6167777752,0,2.6167777752,0.0,0.0,0.0,134.04,68.7367777752,-20.65,71.7716317142,2.6167777752,0,2.6167777752,66.12,-20.65,69.2695957834,133.34
2020-10-13 04:00:00,64.3011111086,-15.35,66.1079071655,2.5011111086,0,2.5011111086,61.8,-15.35,63.6778022548,133.67,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,134.17,67.1411111086,-20.95,70.3337138284,2.5011111086,0,2.5011111086,64.64,-20.95,67.9502178069,133.53
2020-10-13 04:30:00,63.4294444419,-15.53,65.3029503331,2.4994444419,0,2.4994444419,60.93,-15.53,62.8780231878,133.67,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,134.17,66.2094444419,-21.13,69.4994059925,2.4994444419,0,2.4994444419,63.71,-21.13,67.1225818931,133.53
2020-10-13 05:00:00,63.0675555531,-15.62,64.9730787591,2.4775555531,0,2.4775555531,60.59,-15.62,62.5710196497,133.67,2.4775555531,0.0,2.4775555531,2.4775555531,0,2.4775555531,0.0,0.0,0.0,134.17,65.8275555531,-21.23,69.1663210681,2.4775555531,0,2.4775555531,63.35,-21.23,66.8126889146,133.53
2020-10-13 05:30:00,64.0787777753,-15.52,65.9314808053,2.4687777753,0,2.4687777753,61.61,-15.52,63.5347345946,133.18,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,133.7,66.8987777753,-21.1,70.1473910265,2.4687777753,0,2.4687777753,64.43,-21.1,67.7970124711,133.06
2020-10-13 06:00:00,65.3559999976,-14.82,67.0152157027,2.4359999976,0,2.4359999976,62.92,-14.82,64.6417728717,133.01,2.4359999976,0.0,2.4359999976,2.4359999976,0,2.4359999976,0.0,0.0,0.0,133.59,68.2259999976,-20.35,71.1962750126,2.4359999976,0,2.4359999976,65.79,-20.35,68.8654238352,132.9
2020-10-13 06:30:00,70.3854444411,-11.46,71.3122877853,3.3354444411,0,3.3354444411,67.05,-11.46,68.0223059003,132.33,3.3354444411,0.0,3.3354444411,3.3354444411,0,3.3354444411,0.0,0.0,0.0,133.32,73.4454444411,-16.77,75.3356901419,3.3354444411,0,3.3354444411,70.11,-16.77,72.0877590164,132.19
2020-10-13 07:00:00,78.695111107,-8.65,79.1690786364,4.125111107,0,4.125111107,74.57,-8.65,75.0700166511,131.73,4.125111107,0.0,4.125111107,4.125111107,0,4.125111107,0.0,0.0,0.0,133.06,82.115111107,-13.74,83.2567058687,4.125111107,0,4.125111107,77.99,-13.74,79.1910834627,131.59
2020-10-13 07:30:00,88.9814444404,-6.17,89.1951027506,4.0714444404,0,4.0714444404,84.91,-6.17,85.1338769233,130.81,4.0714444404,0.0,4.0714444404,4.0714444404,0,4.0714444404,0.0,0.0,0.0,132.47,92.8914444404,-11.03,93.5440075591,4.0714444404,0,4.0714444404,88.82,-11.03,89.5022530443,130.66
2020-10-13 08:00:00,89.6079999943,-6.22,89.8236163989,5.7079999943,0,5.7079999943,83.9,-6.22,84.1302466417,130.73,5.7079999943,0.0,5.7079999943,5.7079999943,0,5.7079999943,0.0,0.0,0.0,132.36,93.4879999943,-11.06,94.1399476467,5.7079999943,0,5.7079999943,87.78,-11.06,88.4740187852,130.66
2020-10-13 08:30:00,87.7447777699,-4.97,87.885419302,7.8647777699,0,7.8647777699,79.88,-4.97,80.0344632018,130.41,7.8647777699,0.0,7.8647777699,7.8647777699,0,7.8647777699,0.0,0.0,0.0,132.18,91.4647777699,-9.77,91.9850991873,7.8647777699,0,7.8647777699,83.6,-9.77,84.1689544904,130.29
2020-10-13 09:00:00,88.6539999917,-5.36,88.8158843593,8.3039999917,0,8.3039999917,80.35,-5.36,80.5285793989,130.6,8.3039999917,0.0,8.3039999917,8.3039999917,0,8.3039999917,0.0,0.0,0.0,132.3,92.3339999917,-10.18,92.8934871477,8.3039999917,0,8.3039999917,84.03,-10.18,84.6443931988,130.47
2020-10-13 09:30:00,90.0272222119,-5.15,90.174404568,10.2972222119,0,10.2972222119,79.73,-5.15,79.8961538499,130.79,10.2972222119,0.0,10.2972222119,10.2972222119,0,10.2972222119,0.0,0.0,0.0,132.52,93.6872222119,-9.96,94.2151644152,10.2972222119,0,10.2972222119,83.39,-9.96,83.9826988135,130.65
2020-10-13 10:00:00,95.471777768,-2.9699999999999998,95.5179629713,9.781777768,0,9.781777768,85.69,-2.9699999999999998,85.7414543847,130.65,9.781777768,0.0,9.781777768,9.781777768,0,9.781777768,0.0,0.0,0.0,132.68,99.411777768,-7.66,99.7064549515,9.781777768,0,9.781777768,89.63,-7.66,89.9567257074,130.53
2020-10-13 10:30:00,94.5818888764,-3.6,94.65037614,12.4518888764,0,12.4518888764,82.13,-3.6,82.2088614445,130.93,12.4518888764,0.0,12.4518888764,12.4518888764,0,12.4518888764,0.0,0.0,0.0,132.84,98.3718888764,-8.35,98.7256350758,12.4518888764,0,12.4518888764,85.92,-8.35,86.3247872862,130.84
2020-10-13 11:00:00,92.9769999882,-2.8200000000000003,93.0197555727,11.8369999882,0,11.8369999882,81.14,-2.8200000000000003,81.1889894013,131.1,11.8369999882,0.0,11.8369999882,11.8369999882,0,11.8369999882,0.0,0.0,0.0,133.08,96.6969999882,-7.55,96.9913001599,11.8369999882,0,11.8369999882,84.86,-7.55,85.1951999822,130.94
2020-10-13 11:30:00,85.0577777604,-3.62,85.134775254,17.3577777604,0,17.3577777604,67.7,-3.62,67.7967137847,131.23,17.3577777604,0.0,17.3577777604,17.3577777604,0,17.3577777604,0.0,0.0,0.0,133.0,88.1077777604,-8.47,88.5139616212,17.3577777604,0,17.3577777604,70.75,-8.47,71.2551991086,131.1
2020-10-13 12:00:00,83.8904444276,-3.83,83.9778278253,16.8604444276,0,16.8604444276,67.03,-3.83,67.1393312448,131.03,16.8604444276,0.0,16.8604444276,16.8604444276,0,16.8604444276,0.0,0.0,0.0,132.74,86.8904444276,-8.69,87.3239110028,16.8604444276,0,16.8604444276,70.03,-8.69,70.5671099026,130.87
2020-10-13 12:30:00,83.3836666498,-3.92,83.4757585408,16.9136666498,0,16.9136666498,66.47,-3.92,66.5854886593,131.03,16.9136666498,0.0,16.9136666498,16.9136666498,0,16.9136666498,0.0,0.0,0.0,132.74,86.3536666498,-8.79,86.7998838931,16.9136666498,0,16.9136666498,69.44,-8.79,69.9941261821,130.87
2020-10-13 13:00:00,85.7198888716,-3.36,85.785715292,17.2498888716,0,17.2498888716,68.47,-3.36,68.5523923725,130.95,17.2498888716,0.0,17.2498888716,17.2498888716,0,17.2498888716,0.0,0.0,0.0,132.74,88.7998888716,-8.16,89.1740201158,17.2498888716,0,17.2498888716,71.55,-8.16,72.0138049266,130.77
2020-10-13 13:30:00,76.9455555329,-4.53,77.0787870705,22.6655555329,0,22.6655555329,54.28,-4.53,54.4687001864,131.43,22.6655555329,0.0,22.6655555329,22.6655555329,0,22.6655555329,0.0,0.0,0.0,132.96,79.3655555329,-9.53,79.9356760467,22.6655555329,0,22.6655555329,56.7,-9.53,57.4953119828,131.29
2020-10-13 14:00:00,79.8743333146,-4.57,80.0049624865,18.6843333146,0,18.6843333146,61.19,-4.57,61.3604188382,131.43,18.6843333146,0.0,18.6843333146,18.6843333146,0,18.6843333146,0.0,0.0,0.0,132.96,82.5743333146,-9.53,83.122448366,18.6843333146,0,18.6843333146,63.89,-9.53,64.5968497684,131.29
2020-10-13 14:30:00,80.8791110924,-3.9,80.9730857205,18.7291110924,0,18.7291110924,62.15,-3.9,62.2722450214,131.43,18.7291110924,0.0,18.7291110924,18.7291110924,0,18.7291110924,0.0,0.0,0.0,133.1,83.6891110924,-8.81,84.1515502854,18.7291110924,0,18.7291110924,64.96,-8.81,65.5546924331,131.29
2020-10-13 15:00:00,79.9472222059,-4.97,80.1015557804,16.3572222059,0,16.3572222059,63.59,-4.97,63.783924307,131.61,16.3572222059,0.0,16.3572222059,16.3572222059,0,16.3572222059,0.0,0.0,0.0,133.1,82.7872222059,-9.94,83.3818191248,16.3572222059,0,16.3572222059,66.43,-9.94,67.169550393,131.43
2020-10-13 15:30:00,81.2523333188,-5.57,81.4430265262,14.5423333188,0,14.5423333188,66.71,-5.57,66.9421317258,131.61,14.5423333188,0.0,14.5423333188,14.5423333188,0,14.5423333188,0.0,0.0,0.0,133.1,84.2623333188,-10.55,84.9202173592,14.5423333188,0,14.5423333188,69.72,-10.55,70.5136929965,131.43
2020-10-13 16:00:00,78.8731110967,-6.48,79.1388529995,14.3831110967,0,14.3831110967,64.49,-6.48,64.8147398359,131.61,14.3831110967,0.0,14.3831110967,14.3831110967,0,14.3831110967,0.0,0.0,0.0,133.0,81.7631110967,-11.51,82.5692826432,14.3831110967,0,14.3831110967,67.38,-11.51,68.356012903,131.43
2020-10-13 16:30:00,83.2077777644,-6.78,83.4835473641,13.3677777644,0,13.3677777644,69.84,-6.78,70.1683261878,131.22,13.3677777644,0.0,13.3677777644,13.3677777644,0,13.3677777644,0.0,0.0,0.0,132.63,86.3377777644,-11.78,87.137708653,13.3677777644,0,13.3677777644,72.97,-11.78,73.9147434549,131.07
2020-10-13 17:00:00,91.1985555445,-5.84,91.385349665,11.0585555445,0,11.0585555445,80.14,-5.84,80.3525058726,130.72,11.0585555445,0.0,11.0585555445,11.0585555445,0,11.0585555445,0.0,0.0,0.0,132.31,94.8485555445,-10.71,95.4513100428,11.0585555445,0,11.0585555445,83.79,-10.71,84.4717005866,130.54
2020-10-13 17:30:00,99.2101111015,-5.16,99.3442084108,9.6501111015,0,9.6501111015,89.56,-5.16,89.7085235638,130.53,9.6501111015,0.0,9.6501111015,9.6501111015,0,9.6501111015,0.0,0.0,0.0,132.31,103.3201111015,-9.92,103.795239573,9.6501111015,0,9.6501111015,93.67,-9.92,94.1938177377,130.36
2020-10-13 18:00:00,105.5939999925,-3.7199999999999998,105.65950612419999,7.5439999925,0,7.5439999925,98.05,-3.7199999999999998,98.1205427013,129.93,7.5439999925,0.0,7.5439999925,7.5439999925,0,7.5439999925,0.0,0.0,0.0,131.97,110.1039999925,-8.33,110.4186565501,7.5439999925,0,7.5439999925,102.56,-8.33,102.897728352,129.76
2020-10-13 18:30:00,105.7753333264,-5.02,105.8943886157,6.9753333264,0,6.9753333264,98.8,-5.02,98.9274501845,130.08,6.9753333264,0.0,6.9753333264,6.9753333264,0,6.9753333264,0.0,0.0,0.0,131.97,110.3553333264,-9.67,110.7781950276,6.9753333264,0,6.9753333264,103.38,-9.67,103.8312732273,129.95
2020-10-13 19:00:00,101.6325519511,-7.01,101.8740188473,10.0625519511,0,10.0625519511,91.57,-7.01,91.8379278947,130.29,10.0625519511,0.0,10.0625519511,10.0625519511,0,10.0625519511,0.0,0.0,0.0,131.86,105.9425519511,-11.81,106.5987824223,10.0625519511,0,10.0625519511,95.88,-11.81,96.6046091033,130.1
2020-10-13 19:30:00,103.93244061,-7.55,104.2063084038,7.84244061,0,7.84244061,96.09,-7.55,96.3861535699,130.29,7.84244061,0.0,7.84244061,7.84244061,0,7.84244061,0.0,0.0,0.0,131.86,108.39244061,-12.33,109.0914757504,7.84244061,0,7.84244061,100.55,-12.33,101.3031657946,130.1
2020-10-13 20:00:00,109.0036442047,-13.13,109.7915814164,4.0836442047,0,4.0836442047,104.92,-13.13,105.7383719375,130.29,4.0836442047,0.0,4.0836442047,4.0836442047,0,4.0836442047,0.0,0.0,0.0,131.44,113.8936442047,-18.16,115.3323362732,4.0836442047,0,4.0836442047,109.81,-18.16,111.3014901068,130.1
2020-10-13 20:30:00,103.5211111067,-15.93,104.7396073354,4.4011111067,0,4.4011111067,99.12,-15.93,100.3919284604,131.51,4.4011111067,0.0,4.4011111067,4.4011111067,0,4.4011111067,0.0,0.0,0.0,132.3,108.1611111067,-21.18,110.2153272274,4.4011111067,0,4.4011111067,103.76,-21.18,105.8996222845,131.37
2020-10-13 21:00:00,97.702555551,-17.06,99.1808094401,4.522555551,0,4.522555551,93.18,-17.06,94.7288551604,132.17,4.522555551,0.0,4.522555551,4.522555551,0,4.522555551,0.0,0.0,0.0,132.76,102.062555551,-22.46,104.5046259531,4.522555551,0,4.522555551,97.54,-22.46,100.0924732435,132.01
2020-10-13 21:30:00,92.3043333293,-17.12,93.878561724,4.0143333293,0,4.0143333293,88.29,-17.12,89.9345234045,132.17,4.0143333293,0.0,4.0143333293,4.0143333293,0,4.0143333293,0.0,0.0,0.0,132.64,96.4243333293,-22.55,99.0260296993,4.0143333293,0,4.0143333293,92.41,-22.55,95.1215569679,132.01
2020-10-13 22:00:00,86.260555553,-19.17,88.3649950168,2.560555553,0,2.560555553,83.7,-19.17,85.8672166778,132.49,2.560555553,0.0,2.560555553,2.560555553,0,2.560555553,0.0,0.0,0.0,132.82,90.180555553,-24.75,93.5152132,2.560555553,0,2.560555553,87.62,-24.75,91.0484865333,132.39
2020-10-13 22:30:00,79.7398888858,-20.88,82.428297808,3.1098888858000002,0,3.1098888858000002,76.63,-20.88,79.42374519,132.9,3.1098888858000002,0.0,3.1098888858000002,3.1098888858000002,0,3.1098888858000002,0.0,0.0,0.0,133.0,83.3298888858,-26.62,87.4785389779,3.1098888858000002,0,3.1098888858000002,80.22,-26.62,84.521433968,132.8
2020-10-13 23:00:00,73.2718888859,-16.33,75.0695584169,2.9618888859,0,2.9618888859,70.31,-16.33,72.1814726921,132.99,2.9618888859,0.0,2.9618888859,2.9618888859,0,2.9618888859,0.0,0.0,0.0,133.49,76.5318888859,-21.9,79.603643236,2.9618888859,0,2.9618888859,73.57,-21.9,76.7603732404,132.89
2020-10-13 23:30:00,69.5939999971,-17.36,71.7265253278,2.8839999971,0,2.8839999971,66.71,-17.36,68.9318047058,133.25,2.8839999971,0.0,2.8839999971,2.8839999971,0,2.8839999971,0.0,0.0,0.0,133.63,72.6739999971,-23.02,76.2327401815,2.8839999971,0,2.8839999971,69.79,-23.02,73.4885331191,133.14
2020-10-14 00:00:00,65.3735555529,-18.11,67.83563861,2.6635555529,0,2.6635555529,62.71,-18.11,65.2726297923,133.48,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,133.73,68.2635555529,-23.84,72.3066982839,2.6635555529,0,2.6635555529,65.6,-23.84,69.7976045434,133.32
2020-10-14 00:30:00,62.1428888881,-17.87,64.6612367602,0.7928888881,0,0.7928888881,61.35,-17.87,63.8996040676,133.48,0.7928888881,0.0,0.7928888881,0.7928888881,0,0.7928888881,0.0,0.0,0.0,133.73,64.9528888881,-23.6,69.1074364661,0.7928888881,0,0.7928888881,64.16,-23.6,68.362750091,133.32
2020-10-14 01:00:00,61.9581111104,-18.1,64.547792622,0.6881111104000001,0,0.6881111104000001,61.27,-18.1,63.8875801702,133.33,0.6881111104000001,0.0,0.6881111104000001,0.6881111104000001,0,0.6881111104000001,0.0,0.0,0.0,133.57,64.7781111104,-23.83,69.0222614744,0.6881111104000001,0,0.6881111104000001,64.09,-23.83,68.3768747458,133.17
2020-10-14 01:30:00,67.9933333327,-17.07,70.1033399895,0.6733333327000001,0,0.6733333327000001,67.32,-17.07,69.4504665211,132.99,0.6733333327000001,0.0,0.6733333327000001,0.6733333327000001,0,0.6733333327000001,0.0,0.0,0.0,133.39,71.0833333327,-22.71,74.6229480635,0.6733333327000001,0,0.6733333327000001,70.41,-22.71,73.9818369602,132.87
2020-10-14 02:00:00,67.5443333326,-17.13,69.6826654581,0.7143333326,0,0.7143333326,66.83,-17.13,68.9904761543,132.8,0.7143333326,0.0,0.7143333326,0.7143333326,0,0.7143333326,0.0,0.0,0.0,133.17,70.6343333326,-22.75,74.2076245769,0.7143333326,0,0.7143333326,69.92,-22.75,73.5280143891,132.66
2020-10-14 02:30:00,68.5053333325,-17.41,70.6830163123,0.7853333325,0,0.7853333325,67.72,-17.41,69.9221459911,133.08,0.7853333325,0.0,0.7853333325,0.7853333325,0,0.7853333325,0.0,0.0,0.0,133.4,71.6253333325,-23.05,75.2428792312,0.7853333325,0,0.7853333325,70.84,-23.05,74.4956918217,132.93
2020-10-14 03:00:00,66.2976666658,-17.81,68.6482097752,0.8376666658,0,0.8376666658,65.46,-17.81,67.8395732593,133.53,0.8376666658,0.0,0.8376666658,0.8376666658,0,0.8376666658,0.0,0.0,0.0,133.81,69.3076666658,-23.52,73.1897742766,0.8376666658,0,0.8376666658,68.47,-23.52,72.3970393041,133.41
2020-10-14 03:30:00,64.537888888,-18.07,67.0198776642,0.8478888880000001,0,0.8478888880000001,63.69,-18.07,66.2037838798,133.53,0.8478888880000001,0.0,0.8478888880000001,0.8478888880000001,0,0.8478888880000001,0.0,0.0,0.0,133.81,67.477888888,-23.81,71.555444159,0.8478888880000001,0,0.8478888880000001,66.63,-23.81,70.7564343364,133.48
2020-10-14 04:00:00,63.2033333325,-18.76,65.9287414133,0.8533333325,0,0.8533333325,62.35,-18.76,65.1111365282,133.8,0.8533333325,0.0,0.8533333325,0.8533333325,0,0.8533333325,0.0,0.0,0.0,134.01,66.0833333325,-24.54,70.492684332,0.8533333325,0,0.8533333325,65.23,-24.54,69.6933605159,133.7
2020-10-14 04:30:00,61.4403333324,-19.2,64.3704478779,0.9103333324,0,0.9103333324,60.53,-19.2,63.502133035,133.27,0.9103333324,0.0,0.9103333324,0.9103333324,0,0.9103333324,0.0,0.0,0.0,133.4,64.2403333324,-24.99,68.929823202,0.9103333324,0,0.9103333324,63.33,-24.99,68.0822223492,133.19
2020-10-14 05:00:00,60.5898888879,-19.16,63.5471497036,0.9398888879,0,0.9398888879,59.65,-19.16,62.6516408404,133.27,0.9398888879,0.0,0.9398888879,0.9398888879,0,0.9398888879,0.0,0.0,0.0,133.4,63.3198888879,-24.95,68.0581430013,0.9398888879,0,0.9398888879,62.38,-24.95,67.1845733781,133.11
2020-10-14 05:30:00,62.2843333324,-18.6,65.0022936415,0.9743333324000001,0,0.9743333324000001,61.31,-18.6,64.0693070042,132.97,0.9743333324000001,0.0,0.9743333324000001,0.9743333324000001,0,0.9743333324000001,0.0,0.0,0.0,133.07,65.1143333324,-24.32,69.5078326904,0.9743333324000001,0,0.9743333324000001,64.14,-24.32,68.595932824,132.79
2020-10-14 06:00:00,65.7248888879,-17.26,67.9534297834,1.0248888879,0,1.0248888879,64.7,-17.26,66.9626582507,132.58,1.0248888879,0.0,1.0248888879,1.0248888879,0,1.0248888879,0.0,0.0,0.0,132.9,68.6848888879,-22.89,72.3986606336,1.0248888879,0,1.0248888879,67.66,-22.89,71.4270795987,132.47
2020-10-14 06:30:00,73.7298888878,-14.2,75.0848620923,1.0498888878,0,1.0498888878,72.68,-14.2,74.0541855671,132.67,1.0498888878,0.0,1.0498888878,1.0498888878,0,1.0498888878,0.0,0.0,0.0,133.37,77.0598888878,-19.64,79.5233052344,1.0498888878,0,1.0498888878,76.01,-19.64,78.5063672577,132.55
2020-10-14 07:00:00,78.8347777768,-10.47,79.5269959643,1.0047777768,0,1.0047777768,77.83,-10.47,78.5310753778,131.87,1.0047777768,0.0,1.0047777768,1.0047777768,0,1.0047777768,0.0,0.0,0.0,133.01,82.4247777768,-15.65,83.8973568806,1.0047777768,0,1.0047777768,81.42,-15.65,82.9104269679,131.72
2020-10-14 07:30:00,85.2038888879,-5.3,85.3685696356,0.9438888879,0,0.9438888879,84.26,-5.3,84.4265218992,130.82,0.9438888879,0.0,0.9438888879,0.9438888879,0,0.9438888879,0.0,0.0,0.0,132.53,89.0838888879,-10.13,89.6579955129,0.9438888879,0,0.9438888879,88.14,-10.13,88.7202147202,130.66
2020-10-14 08:00:00,87.9126666657,-1.9,87.9331960085,1.0126666657,0,1.0126666657,86.9,-1.9,86.9207685194,129.95,1.0126666657,0.0,1.0126666657,1.0126666657,0,1.0126666657,0.0,0.0,0.0,132.11,91.9326666657,-6.5,92.1621679447,1.0126666657,0,1.0126666657,90.92,-6.5,91.1520509917,129.84
2020-10-14 08:30:00,87.5404444404,-1.48,87.5529543352,4.0704444404,0,4.0704444404,83.47,-1.48,83.4831198507,129.95,4.0704444404,0.0,4.0704444404,4.0704444404,0,4.0704444404,0.0,0.0,0.0,132.11,91.4104444404,-6.06,91.6110962318,4.0704444404,0,4.0704444404,87.34,-6.06,87.5499811536,129.73
2020-10-14 09:00:00,85.2608888812,-1.9,85.28205657,7.7308888812,0,7.7308888812,77.53,-1.9,77.553277816,130.22,7.7308888812,0.0,7.7308888812,7.7308888812,0,7.7308888812,0.0,0.0,0.0,132.25,88.8108888812,-6.54,89.0513648624,7.7308888812,0,7.7308888812,81.08,-6.54,81.3433340846,130.08
2020-10-14 09:30:00,86.6597777694,0.12,86.6598608529,8.3797777694,0,8.3797777694,78.28,0.12,78.2800919775,130.04,8.3797777694,0.0,8.3797777694,8.3797777694,0,8.3797777694,0.0,0.0,0.0,132.25,90.2297777694,-4.42,90.3379720622,8.3797777694,0,8.3797777694,81.85,-4.42,81.9692558219,129.9
2020-10-14 10:00:00,82.3776666553,-0.48,82.3790650807,11.3476666553,0,11.3476666553,71.03,-0.48,71.0316218314,130.69,11.3476666553,0.0,11.3476666553,11.3476666553,0,11.3476666553,0.0,0.0,0.0,132.83,85.6176666553,-5.15,85.7724159827,11.3476666553,0,11.3476666553,74.27,-5.15,74.4483404785,130.59
2020-10-14 10:30:00,73.0995555407,-0.77,73.1036108564,14.8695555407,0,14.8695555407,58.23,-0.77,58.2350907958,131.13,14.8695555407,0.0,14.8695555407,14.8695555407,0,14.8695555407,0.0,0.0,0.0,133.1,75.7095555407,-5.55,75.9127084233,14.8695555407,0,14.8695555407,60.84,-5.55,61.0926190305,130.96
2020-10-14 11:00:00,70.0802222055,-0.9400000000000001,70.0865261257,16.750222205500002,0,16.750222205500002,53.33,-0.9400000000000001,53.3382836244,131.42,16.750222205500002,0.0,16.750222205500002,16.750222205500002,0,16.750222205500002,0.0,0.0,0.0,133.32,72.4302222055,-5.77,72.6596861315,16.750222205500002,0,16.750222205500002,55.68,-5.77,55.9781680658,131.23
2020-10-14 11:30:00,66.1203333138,-0.63,66.1233345917,19.5203333138,0,19.5203333138,46.6,-0.63,46.6042583891,131.25,19.5203333138,0.0,19.5203333138,19.5203333138,0,19.5203333138,0.0,0.0,0.0,133.12,68.1603333138,-5.47,68.379470146,19.5203333138,0,19.5203333138,48.64,-5.47,48.946608667,131.07
2020-10-14 12:00:00,63.7471110882,0.17,63.7473377647,22.9471110882,0,22.9471110882,40.8,0.17,40.8003541651,131.11,22.9471110882,0.0,22.9471110882,22.9471110882,0,22.9471110882,0.0,0.0,0.0,133.12,65.4771110882,-4.67,65.6434381827,22.9471110882,0,22.9471110882,42.53,-4.67,42.785626091,131.07
2020-10-14 12:30:00,61.9391110877,-0.72,61.9432957012,23.4291110877,0,23.4291110877,38.51,-0.72,38.5167301312,131.32,23.4291110877,0.0,23.4291110877,23.4291110877,0,23.4291110877,0.0,0.0,0.0,133.12,63.5591110877,-5.65,63.809741437,23.4291110877,0,23.4291110877,40.13,-5.65,40.5257868523,131.18
2020-10-14 13:00:00,61.3975555331,-1.15,61.4083245614,22.4275555331,0,22.4275555331,38.97,-1.15,38.9869644881,131.46,22.4275555331,0.0,22.4275555331,22.4275555331,0,22.4275555331,0.0,0.0,0.0,133.26,63.0375555331,-6.08,63.330086117,22.4275555331,0,22.4275555331,40.61,-6.08,41.0626168187,131.29
2020-10-14 13:30:00,63.0154444221,-4.24,63.1579277345,22.3354444221,0,22.3354444221,40.68,-4.24,40.9003667465,132.07,22.3354444221,0.0,22.3354444221,22.3354444221,0,22.3354444221,0.0,0.0,0.0,133.58,64.7554444221,-9.35,65.4269828305,22.3354444221,0,22.3354444221,42.42,-9.35,43.4382193466,131.94
2020-10-14 14:00:00,63.2645555342,-4.78,63.4448767588,21.3945555342,0,21.3945555342,41.87,-4.78,42.1419660196,132.07,21.3945555342,0.0,21.3945555342,21.3945555342,0,21.3945555342,0.0,0.0,0.0,133.58,65.0345555342,-9.92,65.7867753696,21.3945555342,0,21.3945555342,43.64,-9.92,44.7532792095,131.94
2020-10-14 14:30:00,67.2726666478,-4.5,67.4230055538,18.8726666478,0,18.8726666478,48.4,-4.5,48.6087440694,132.07,18.8726666478,0.0,18.8726666478,18.8726666478,0,18.8726666478,0.0,0.0,0.0,133.58,69.3826666478,-9.57,70.0395554752,18.8726666478,0,18.8726666478,50.51,-9.57,51.4086082286,131.94
2020-10-14 15:00:00,62.939999982,-2.7800000000000002,63.0013650466,17.989999982,0,17.989999982,44.95,-2.7800000000000002,45.0358845811,131.64,17.989999982,0.0,17.989999982,17.989999982,0,17.989999982,0.0,0.0,0.0,133.28,64.879999982,-7.77,65.3436094631,17.989999982,0,17.989999982,46.89,-7.77,47.5294119467,131.48
2020-10-14 15:30:00,71.5339999848,-3.73,71.6311807374,15.1539999848,0,15.1539999848,56.38,-3.73,56.503250349,131.81,15.1539999848,0.0,15.1539999848,15.1539999848,0,15.1539999848,0.0,0.0,0.0,133.45,74.0339999848,-8.71,74.5445990918,15.1539999848,0,15.1539999848,58.88,-8.71,59.5207400828,131.64
2020-10-14 16:00:00,73.1418888761,-3.44,73.2227390116,12.7918888761,0,12.7918888761,60.35,-3.44,60.4479619177,131.55,12.7918888761,0.0,12.7918888761,12.7918888761,0,12.7918888761,0.0,0.0,0.0,133.28,75.8918888761,-8.37,76.3520510345,12.7918888761,0,12.7918888761,63.1,-8.37,63.6527053628,131.45
2020-10-14 16:30:00,63.4119999878,-7.76,63.8850478787,12.1519999878,0,12.1519999878,51.26,-7.76,51.8440469099,132.14,12.1519999878,0.0,12.1519999878,12.1519999878,0,12.1519999878,0.0,0.0,0.0,133.28,65.7019999878,-12.97,66.9699462625,12.1519999878,0,12.1519999878,53.55,-12.97,55.098306689,131.99
2020-10-14 17:00:00,71.1067777692,-7.8100000000000005,71.534396934,8.6167777692,0,8.6167777692,62.49,-7.8100000000000005,62.9761558052,131.36,8.6167777692,0.0,8.6167777692,8.6167777692,0,8.6167777692,0.0,0.0,0.0,132.58,73.9467777692,-12.92,75.0669857024,8.6167777692,0,8.6167777692,65.33,-12.92,66.5953098949,131.24
2020-10-14 17:30:00,81.3428888832,-7.32,81.6715860741,5.7028888832,0,5.7028888832,75.64,-7.32,75.9933681317,131.01,5.7028888832,0.0,5.7028888832,5.7028888832,0,5.7028888832,0.0,0.0,0.0,132.4,84.8228888832,-12.3,85.710048877,5.7028888832,0,5.7028888832,79.12,-12.3,80.070371549,130.85
2020-10-14 18:00:00,87.1526666625,-6.43,87.3895428892,4.1826666625,0,4.1826666625,82.97,-6.43,83.2187827356,131.01,4.1826666625,0.0,4.1826666625,4.1826666625,0,4.1826666625,0.0,0.0,0.0,132.53,90.9726666625,-11.3,91.6717845342,4.1826666625,0,4.1826666625,86.79,-11.3,87.5225348125,130.85
2020-10-14 18:30:00,86.1376666634,-7.29,86.445599762,3.3076666634,0,3.3076666634,82.83,-7.29,83.1501834033,130.58,3.3076666634,0.0,3.3076666634,3.3076666634,0,3.3076666634,0.0,0.0,0.0,132.04,90.0076666634,-12.18,90.8280378417,3.3076666634,0,3.3076666634,86.7,-12.18,87.5513700635,130.44
2020-10-14 19:00:00,97.9279999961,1.48,97.9391830844,3.8579999961,0,3.8579999961,94.07,1.48,94.0816416736,131.23,3.8579999961,0.0,3.8579999961,3.8579999961,0,3.8579999961,0.0,0.0,0.0,131.65,102.1279999961,-4.11,102.2106671694,3.8579999961,0,3.8579999961,98.27,-4.11,98.3559098377,131.07
2020-10-14 19:30:00,99.435444441,6.0,99.6163019349,3.4454444410000002,0,3.4454444410000002,95.99,6.0,96.1773367275,132.77,3.4454444410000002,0.0,3.4454444410000002,3.4454444410000002,0,3.4454444410000002,0.0,0.0,0.0,131.85,103.565444441,1.0,103.5702721936,3.4454444410000002,0,3.4454444410000002,100.12,1.0,100.1249938826,132.65
2020-10-14 20:00:00,97.5444444418,4.72,97.6585738247,2.6044444418,0,2.6044444418,94.94,4.72,95.05725643,133.15,2.6044444418,0.0,2.6044444418,2.6044444418,0,2.6044444418,0.0,0.0,0.0,132.07,101.6044444418,-0.38,101.6051550382,2.6044444418,0,2.6044444418,99.0,-0.38,99.0007292902,133.04
2020-10-14 20:30:00,95.9685555538,1.8399999999999999,95.986193044,1.7285555538000001,0,1.7285555538000001,94.24,1.8399999999999999,94.25796093700001,133.79,1.7285555538000001,0.0,1.7285555538000001,1.7285555538000001,0,1.7285555538000001,0.0,0.0,0.0,132.38,100.0085555538,-3.41,100.0666741926,1.7285555538000001,0,1.7285555538000001,98.28,-3.41,98.339140224,133.64
2020-10-14 21:00:00,91.427777777,-0.05,91.427791449,0.747777777,0,0.747777777,90.68,-0.05,90.6800137847,134.38,0.747777777,0.0,0.747777777,0.747777777,0,0.747777777,0.0,0.0,0.0,132.7,95.307777777,-5.47,95.4646186018,0.747777777,0,0.747777777,94.56,-5.47,94.7180790557,134.22
2020-10-14 21:30:00,85.6165555547,-4.36,85.7274995848,0.8165555547000001,0,0.8165555547000001,84.8,-4.36,84.912010929,133.71,0.8165555547000001,0.0,0.8165555547000001,0.8165555547000001,0,0.8165555547000001,0.0,0.0,0.0,133.2,89.3665555547,-9.86,89.9088474607,0.8165555547000001,0,0.8165555547000001,88.55,-9.86,89.097262023,133.59
2020-10-14 22:00:00,79.864777777,-13.04,80.92233517,0.8247777770000001,0,0.8247777770000001,79.04,-13.04,80.108446496,131.87,0.8247777770000001,0.0,0.8247777770000001,0.8247777770000001,0,0.8247777770000001,0.0,0.0,0.0,132.79,83.524777777,-18.31,85.5081551824,0.8247777770000001,0,0.8247777770000001,82.7,-18.31,84.7026924011,131.73
2020-10-14 22:30:00,78.6205555547,-14.97,80.0330722623,0.8205555547000001,0,0.8205555547000001,77.8,-14.97,79.2271474938,132.06,0.8205555547000001,0.0,0.8205555547000001,0.8205555547000001,0,0.8205555547000001,0.0,0.0,0.0,132.79,82.2505555547,-20.36,84.7330129823,0.8205555547000001,0,0.8205555547000001,81.43,-20.36,83.9367291476,131.92
2020-10-14 23:00:00,71.9876666659,-16.27,73.8033674842,0.7476666659000001,0,0.7476666659000001,71.24,-16.27,73.0742807012,132.46,0.7476666659000001,0.0,0.7476666659000001,0.7476666659000001,0,0.7476666659000001,0.0,0.0,0.0,132.94,75.2876666659,-21.79,78.3775277232,0.7476666659000001,0,0.7476666659000001,74.54,-21.79,77.6596143436,132.27
2020-10-14 23:30:00,67.7343333326,-17.08,69.8546083806,0.7543333326,0,0.7543333326,66.98,-17.08,69.1234171609,133.0,0.7543333326,0.0,0.7543333326,0.7543333326,0,0.7543333326,0.0,0.0,0.0,133.4,70.8243333326,-22.69,74.3701707138,0.7543333326,0,0.7543333326,70.07,-22.69,73.6521622222,132.87
2020-10-15 00:00:00,63.5632222214,-18.1,66.0900387288,0.7732222214000001,0,0.7732222214000001,62.79,-18.1,65.3467221825,133.37,0.7732222214000001,0.0,0.7732222214000001,0.7732222214000001,0,0.7732222214000001,0.0,0.0,0.0,133.64,66.4632222214,-23.81,70.5994051537,0.7732222214000001,0,0.7732222214000001,65.69,-23.81,69.8719700595,133.25
2020-10-15 00:30:00,62.1618888888,-18.49,64.8535313628,0.07188888880000001,0,0.07188888880000001,62.09,-18.49,64.7846293499,133.71,0.07188888880000001,0.0,0.07188888880000001,0.07188888880000001,0,0.07188888880000001,0.0,0.0,0.0,133.95,65.0018888888,-24.23,69.3710203119,0.07188888880000001,0,0.07188888880000001,64.93,-24.23,69.3036636838,133.52
2020-10-15 01:00:00,60.0482222222,-18.52,62.8393140641,0.0682222222,0,0.0682222222,59.98,-18.52,62.7741252428,133.23,0.0682222222,0.0,0.0682222222,0.0682222222,0,0.0682222222,0.0,0.0,0.0,133.44,62.8082222222,-24.26,67.3306793275,0.0682222222,0,0.0682222222,62.74,-24.26,67.2670439368,133.08
2020-10-15 01:30:00,67.3919999999,-17.18,69.5473512363,0.0719999999,0,0.0719999999,67.32,-17.18,69.4775848745,132.72,0.0719999999,0.0,0.0719999999,0.0719999999,0,0.0719999999,0.0,0.0,0.0,133.14,70.4919999999,-22.79,74.0844529169,0.0719999999,0,0.0719999999,70.42,-22.79,74.0159476059,132.63
2020-10-15 02:00:00,67.9484444444,-17.36,70.1310252485,0.0684444444,0,0.0684444444,67.88,-17.36,70.0647129445,132.52,0.0684444444,0.0,0.0684444444,0.0684444444,0,0.0684444444,0.0,0.0,0.0,132.91,71.0884444444,-22.96,74.7042738638,0.0684444444,0,0.0684444444,71.02,-22.96,74.6391452255,132.44
2020-10-15 02:30:00,67.3714444444,-17.64,69.642523838,0.0714444444,0,0.0714444444,67.3,-17.64,69.573411588,132.77,0.0714444444,0.0,0.0714444444,0.0714444444,0,0.0714444444,0.0,0.0,0.0,133.1,70.7814444444,-23.37,74.5397194631,0.0714444444,0,0.0714444444,70.71,-23.37,74.4718805993,132.64
2020-10-15 03:00:00,65.267111111,-18.09,67.7277187921,0.067111111,0,0.067111111,65.2,-18.09,67.6630482612,133.14,0.067111111,0.0,0.067111111,0.067111111,0,0.067111111,0.0,0.0,0.0,133.4,68.267111111,-23.77,72.2870068508,0.067111111,0,0.067111111,68.2,-23.77,72.2236311743,132.96
2020-10-15 03:30:00,62.8007777777,-18.42,65.4464215178,0.0707777777,0,0.0707777777,62.73,-18.42,65.3785079365,133.31,0.0707777777,0.0,0.0707777777,0.0707777777,0,0.0707777777,0.0,0.0,0.0,133.52,65.6907777777,-24.15,69.9892905025,0.0707777777,0,0.0707777777,65.62,-24.15,69.9228639288,133.19
2020-10-15 04:00:00,62.2077777777,-18.87,65.0068036135,0.0677777777,0,0.0677777777,62.14,-18.87,64.9419471528,133.49,0.0677777777,0.0,0.0677777777,0.0677777777,0,0.0677777777,0.0,0.0,0.0,133.64,65.0677777777,-24.62,69.5698217975,0.0677777777,0,0.0677777777,65.0,-24.62,69.5064342345,133.37
2020-10-15 04:30:00,60.9417777777,-18.75,63.7609816322,0.0717777777,0,0.0717777777,60.87,-18.75,63.69238102,133.49,0.0717777777,0.0,0.0717777777,0.0717777777,0,0.0717777777,0.0,0.0,0.0,133.64,63.7317777777,-24.51,68.2823520297,0.0717777777,0,0.0717777777,63.66,-24.51,68.2153626392,133.37
2020-10-15 05:00:00,60.3285555555,-19.08,63.2738572825,0.0685555555,0,0.0685555555,60.26,-19.08,63.2084962643,133.49,0.0685555555,0.0,0.0685555555,0.0685555555,0,0.0685555555,0.0,0.0,0.0,133.64,63.1085555555,-24.86,67.8285292801,0.0685555555,0,0.0685555555,63.04,-24.86,67.7647489481,133.37
2020-10-15 05:30:00,62.0216666666,-18.05,64.5948112166,0.0716666666,0,0.0716666666,61.95,-18.05,64.5260025106,133.12,0.0716666666,0.0,0.0716666666,0.0716666666,0,0.0716666666,0.0,0.0,0.0,133.37,64.8816666666,-23.75,69.0919182643,0.0716666666,0,0.0716666666,64.81,-23.75,69.0246231428,132.96
2020-10-15 06:00:00,64.889111111,-17.09,67.1018989357,0.069111111,0,0.069111111,64.82,-17.09,67.0350691802,132.91,0.069111111,0.0,0.069111111,0.069111111,0,0.069111111,0.0,0.0,0.0,133.25,67.879111111,-22.7,71.574183371,0.069111111,0,0.069111111,67.81,-22.7,71.5086435335,132.77
2020-10-15 06:30:00,70.6824444444,-14.78,72.2111927102,0.0724444444,0,0.0724444444,70.61,-14.78,72.140283476,132.55,0.0724444444,0.0,0.0724444444,0.0724444444,0,0.0724444444,0.0,0.0,0.0,133.25,73.9424444444,-20.24,76.6625246806,0.0724444444,0,0.0724444444,73.87,-20.24,76.5926530419,132.44
2020-10-15 07:00:00,74.7685555555,-10.71,75.5317218118,0.0685555555,0,0.0685555555,74.7,-10.71,75.463859562,132.05,0.0685555555,0.0,0.0685555555,0.0685555555,0,0.0685555555,0.0,0.0,0.0,133.15,78.2285555555,-15.91,79.8300382331,0.0685555555,0,0.0685555555,78.16,-15.91,79.7628591514,131.92
2020-10-15 07:30:00,81.6118888888,-5.55,81.8003845223,0.07188888880000001,0,0.07188888880000001,81.54,-5.55,81.7286614353,130.74,0.07188888880000001,0.0,0.07188888880000001,0.07188888880000001,0,0.07188888880000001,0.0,0.0,0.0,132.45,85.4118888888,-10.39,86.0415182546,0.07188888880000001,0,0.07188888880000001,85.34,-10.39,85.9701558682,130.61
2020-10-15 08:00:00,87.4084444444,-2.81,87.453600613,0.0684444444,0,0.0684444444,87.34,-2.81,87.3851915372,130.65,0.0684444444,0.0,0.0684444444,0.0684444444,0,0.0684444444,0.0,0.0,0.0,132.74,91.4384444444,-7.48,91.743880027,0.0684444444,0,0.0684444444,91.37,-7.48,91.6756636191,130.52
2020-10-15 08:30:00,85.763555554,-1.15,85.7712653589,1.553555554,0,1.553555554,84.21,-1.15,84.2178520268,130.58,1.553555554,0.0,1.553555554,1.553555554,0,1.553555554,0.0,0.0,0.0,132.82,89.623555554,-5.76,89.8084590122,1.553555554,0,1.553555554,88.07,-5.76,88.2581582631,130.43
2020-10-15 09:00:00,80.573888888,-0.49,80.575378811,0.903888888,0,0.903888888,79.67,-0.49,79.6715068265,130.77,0.903888888,0.0,0.903888888,0.903888888,0,0.903888888,0.0,0.0,0.0,132.99,84.203888888,-5.13,84.3600130622,0.903888888,0,0.903888888,83.3,-5.13,83.4578150924,130.59
2020-10-15 09:30:00,72.2719999998,-0.54,72.2740173505,0.1819999998,0,0.1819999998,72.09,-0.54,72.0920224435,130.67,0.1819999998,0.0,0.1819999998,0.1819999998,0,0.1819999998,0.0,0.0,0.0,132.84,75.5119999998,-5.2,75.6908326283,0.1819999998,0,0.1819999998,75.33,-5.2,75.5092636701,130.5
2020-10-15 10:00:00,64.588222222,-0.97,64.595505647,0.24822222200000002,0,0.24822222200000002,64.34,-0.97,64.3473115212,130.99,0.24822222200000002,0.0,0.24822222200000002,0.24822222200000002,0,0.24822222200000002,0.0,0.0,0.0,133.03,67.448222222,-5.72,67.6903322558,0.24822222200000002,0,0.24822222200000002,67.2,-5.72,67.4430011195,130.82
2020-10-15 10:30:00,55.768333333,-1.17,55.7806050769,0.30833333300000004,0,0.30833333300000004,55.46,-1.17,55.4723399543,131.62,0.30833333300000004,0.0,0.30833333300000004,0.30833333300000004,0,0.30833333300000004,0.0,0.0,0.0,133.54,58.198333333,-6.02,58.5088574725,0.30833333300000004,0,0.30833333300000004,57.89,-6.02,58.2021692036,131.45
2020-10-15 11:00:00,50.5787777774,-0.6000000000000001,50.5823364571,0.3487777774,0,0.3487777774,50.23,-0.6000000000000001,50.233583388,131.62,0.3487777774,0.0,0.3487777774,0.3487777774,0,0.3487777774,0.0,0.0,0.0,133.65,52.7587777774,-5.48,53.0426152501,0.3487777774,0,0.3487777774,52.41,-5.48,52.6957161447,131.54
2020-10-15 11:30:00,44.7696666663,-0.53,44.7728037251,0.39966666630000003,0,0.39966666630000003,44.37,-0.53,44.3731653142,131.84,0.39966666630000003,0.0,0.39966666630000003,0.39966666630000003,0,0.39966666630000003,0.0,0.0,0.0,133.81,46.6396666663,-5.43,46.9546952577,0.39966666630000003,0,0.39966666630000003,46.24,-5.43,46.5577329775,131.74
2020-10-15 12:00:00,40.6389999996,-0.77,40.6462940619,0.38899999960000003,0,0.38899999960000003,40.25,-0.77,40.2573645436,131.95,0.38899999960000003,0.0,0.38899999960000003,0.38899999960000003,0,0.38899999960000003,0.0,0.0,0.0,133.81,42.3289999996,-5.72,42.7137289518,0.38899999960000003,0,0.38899999960000003,41.94,-5.72,42.3282647884,131.74
2020-10-15 12:30:00,40.1141111108,-2.02,40.1649388174,0.3241111108,0,0.3241111108,39.79,-2.02,39.8412411955,132.11,0.3241111108,0.0,0.3241111108,0.3241111108,0,0.3241111108,0.0,0.0,0.0,133.81,41.8041111108,-7.03,42.3910911131,0.3241111108,0,0.3241111108,41.48,-7.03,42.0715022313,131.94
2020-10-15 13:00:00,38.6295555551,-4.72,38.9168467683,0.42955555510000004,0,0.42955555510000004,38.2,-4.72,38.4904975286,132.94,0.42955555510000004,0.0,0.42955555510000004,0.42955555510000004,0,0.42955555510000004,0.0,0.0,0.0,134.41,40.2695555551,-9.94,41.4781955322,0.42955555510000004,0,0.42955555510000004,39.84,-9.94,41.0612859029,132.82
2020-10-15 13:30:00,38.4777777774,-6.53,39.0279423322,0.3877777774,0,0.3877777774,38.09,-6.53,38.6456853995,133.51,0.3877777774,0.0,0.3877777774,0.3877777774,0,0.3877777774,0.0,0.0,0.0,134.82,40.1077777774,-11.87,41.8273921999,0.3877777774,0,0.3877777774,39.72,-11.87,41.4557028646,133.37
2020-10-15 14:00:00,40.5959999996,-6.95,41.1866205941,0.4159999996,0,0.4159999996,40.18,-6.95,40.7766465026,133.71,0.4159999996,0.0,0.4159999996,0.4159999996,0,0.4159999996,0.0,0.0,0.0,135.0,42.3459999996,-12.29,44.0933987799,0.4159999996,0,0.4159999996,41.93,-12.29,43.694038495,133.59
2020-10-15 14:30:00,44.2387777766,-6.85,44.7659687616,1.1787777766,0,1.1787777766,43.06,-6.85,43.6014460769,133.71,1.1787777766,0.0,1.1787777766,1.1787777766,0,1.1787777766,0.0,0.0,0.0,135.0,46.1387777766,-12.18,47.7193798652,1.1787777766,0,1.1787777766,44.96,-12.18,46.580618287,133.59
2020-10-15 15:00:00,50.6997777775,-6.96,51.1752778857,0.3197777775,0,0.3197777775,50.38,-6.96,50.8584899501,133.64,0.3197777775,0.0,0.3197777775,0.3197777775,0,0.3197777775,0.0,0.0,0.0,135.0,52.9797777775,-12.24,54.3753110644,0.3197777775,0,0.3197777775,52.66,-12.24,54.0637882505,133.59
2020-10-15 15:30:00,56.3704444441,-7.64,56.8858207889,0.36044444410000004,0,0.36044444410000004,56.01,-7.64,56.5286626412,133.75,0.36044444410000004,0.0,0.36044444410000004,0.36044444410000004,0,0.36044444410000004,0.0,0.0,0.0,135.0,58.9104444441,-12.94,60.314874323,0.36044444410000004,0,0.36044444410000004,58.55,-12.94,59.9628726797,133.59
2020-10-15 16:00:00,64.6156666664,-7.63,65.0645931267,0.2456666664,0,0.2456666664,64.37,-7.63,64.8206278896,133.12,0.2456666664,0.0,0.2456666664,0.2456666664,0,0.2456666664,0.0,0.0,0.0,134.46,67.5856666664,-12.82,68.7908041728,0.2456666664,0,0.2456666664,67.34,-12.82,68.5494565989,132.96
2020-10-15 16:30:00,70.0116666664,-8.29,70.5007628995,0.2316666664,0,0.2316666664,69.78,-8.29,70.2707086915,132.74,0.2316666664,0.0,0.2316666664,0.2316666664,0,0.2316666664,0.0,0.0,0.0,134.06,73.2616666664,-13.47,74.4896818542,0.2316666664,0,0.2316666664,73.03,-13.47,74.261846193,132.55
2020-10-15 17:00:00,80.6623333331,-8.48,81.1068580253,0.2223333331,0,0.2223333331,80.44,-8.48,80.8857465812,132.35,0.2223333331,0.0,0.2223333331,0.2223333331,0,0.2223333331,0.0,0.0,0.0,133.73,84.4123333331,-13.57,85.4961222439,0.2223333331,0,0.2223333331,84.19,-13.57,85.2766146139,132.25
2020-10-15 17:30:00,88.7709999999,-7.6,89.0957375017,0.1209999999,0,0.1209999999,88.65,-7.6,88.9751791232,131.74,0.1209999999,0.0,0.1209999999,0.1209999999,0,0.1209999999,0.0,0.0,0.0,133.29,92.9009999999,-12.55,93.7448574642,0.1209999999,0,0.1209999999,92.78,-12.55,93.6249480641,131.62
2020-10-15 18:00:00,90.5234444417,-7.66,90.8469569858,2.7834444417,0,2.7834444417,87.74,-7.66,88.0737372887,131.41,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,132.94,94.5934444417,-12.61,95.4302458937,2.7834444417,0,2.7834444417,91.81,-12.61,92.6719385791,131.24
2020-10-15 18:30:00,86.3236666644,-9.75,86.8725383904,2.2736666644,0,2.2736666644,84.05,-9.75,84.6136218348,131.57,2.2736666644,0.0,2.2736666644,2.2736666644,0,2.2736666644,0.0,0.0,0.0,132.87,90.2836666644,-14.81,91.4903085926,2.2736666644,0,2.2736666644,88.01,-14.81,89.2473876368,131.43
2020-10-15 19:00:00,87.138888886,-9.36,87.6401480846,2.878888886,0,2.878888886,84.26,-9.36,84.7782825964,131.3,2.878888886,0.0,2.878888886,2.878888886,0,2.878888886,0.0,0.0,0.0,132.66,91.098888886,-14.38,92.2268505169,2.878888886,0,2.878888886,88.22,-14.38,89.3842983974,131.19
2020-10-15 19:30:00,86.8832222189,-9.62,87.4141790738,3.2832222188999998,0,3.2832222188999998,83.6,-9.62,84.1516749685,131.3,3.2832222188999998,0.0,3.2832222188999998,3.2832222188999998,0,3.2832222188999998,0.0,0.0,0.0,132.66,90.8132222189,-14.67,91.9904898877,3.2832222188999998,0,3.2832222188999998,87.53,-14.67,88.7508298553,131.19
2020-10-15 20:00:00,93.309888887,-8.08,93.6590719797,1.9298888870000002,0,1.9298888870000002,91.38,-8.08,91.7365292563,131.11,1.9298888870000002,0.0,1.9298888870000002,1.9298888870000002,0,1.9298888870000002,0.0,0.0,0.0,132.66,97.619888887,-12.98,98.4790490729,1.9298888870000002,0,1.9298888870000002,95.69,-12.98,96.5663321246,130.97
2020-10-15 20:30:00,90.6421111101,-9.05,91.0927813084,0.9721111101000001,0,0.9721111101000001,89.67,-9.05,90.1255313438,131.49,0.9721111101000001,0.0,0.9721111101000001,0.9721111101000001,0,0.9721111101000001,0.0,0.0,0.0,132.97,94.8421111101,-14.05,95.8771533778,0.9721111101000001,0,0.9721111101000001,93.87,-14.05,94.9156436,131.36
2020-10-15 21:00:00,87.698111111,-11.24,88.4154754126,0.068111111,0,0.068111111,87.63,-11.24,88.3479173495,132.11,0.068111111,0.0,0.068111111,0.068111111,0,0.068111111,0.0,0.0,0.0,133.34,91.788111111,-16.41,93.2434739879,0.068111111,0,0.068111111,91.72,-16.41,93.1764267398,131.97
