Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-15 21:30:00,81.3736666651,-13.73,82.5238542879,1.5436666651,0,1.5436666651,79.83,-13.73,81.0021098491,132.9,1.5436666651,0.0,1.5436666651,1.5436666651,0,1.5436666651,0.0,0.0,0.0,133.8,85.0736666651,-19.1,87.1913915467,1.5436666651,0,1.5436666651,83.53,-19.1,85.6858850687,132.77
2020-10-15 22:00:00,76.6685555545,-14.74,78.0726265141,1.0785555545,0,1.0785555545,75.59,-14.74,77.0137370863,133.04,1.0785555545,0.0,1.0785555545,1.0785555545,0,1.0785555545,0.0,0.0,0.0,133.8,80.2085555545,-20.21,82.7155153773,1.0785555545,0,1.0785555545,79.13,-20.21,81.6700740786,132.89
2020-10-15 22:30:00,72.1384444444,-16.13,73.9197677679,0.0684444444,0,0.0684444444,72.07,-16.13,73.8529742123,133.3,0.0684444444,0.0,0.0684444444,0.0684444444,0,0.0684444444,0.0,0.0,0.0,133.92,75.4984444444,-21.7,78.5551087678,0.0684444444,0,0.0684444444,75.43,-21.7,78.4893298481,133.2
2020-10-15 23:00:00,63.0768888888,-16.67,65.2424923795,0.0668888888,0,0.0668888888,63.01,-16.67,65.177825984,133.65,0.0668888888,0.0,0.0668888888,0.0668888888,0,0.0668888888,0.0,0.0,0.0,134.15,65.9768888888,-22.34,69.6564818768,0.0668888888,0,0.0668888888,65.91,-22.34,69.5931296896,133.51
2020-10-15 23:30:00,56.1088888888,-16.43,58.4649665384,0.0688888888,0,0.0688888888,56.04,-16.43,58.3988570094,133.8,0.0688888888,0.0,0.0688888888,0.0688888888,0,0.0688888888,0.0,0.0,0.0,134.27,58.7088888888,-22.15,62.7483556323,0.0688888888,0,0.0688888888,58.64,-22.15,62.683906228,133.7
2020-10-16 00:00:00,53.8029999999,-16.68,56.3292571315,0.0729999999,0,0.0729999999,53.73,-16.68,56.2595351918,133.35,0.0729999999,0.0,0.0729999999,0.0729999999,0,0.0729999999,0.0,0.0,0.0,133.76,56.2929999999,-22.39,60.5822907209,0.0729999999,0,0.0729999999,56.22,-22.39,60.5144652129,133.18
2020-10-16 00:30:00,56.2955555514,-16.39,58.6329401858,4.1855555514,0,4.1855555514,52.11,-16.39,54.6267718248,133.06,4.1855555514,0.0,4.1855555514,4.1855555514,0,4.1855555514,0.0,0.0,0.0,133.52,58.6955555514,-22.1,62.7182448852,4.1855555514,0,4.1855555514,54.51,-22.1,58.8196404273,132.94
2020-10-16 01:00:00,55.6053333299,-16.93,58.1255365113,3.4753333298999998,0,3.4753333298999998,52.13,-16.93,54.8102344458,132.49,3.4753333298999998,0.0,3.4753333298999998,3.4753333298999998,0,3.4753333298999998,0.0,0.0,0.0,132.85,58.0253333299,-22.61,62.2748055641,3.4753333298999998,0,3.4753333298999998,54.55,-22.61,59.0501024555,132.38
2020-10-16 01:30:00,61.0298888864,-16.07,63.1101595425,2.5298888864,0,2.5298888864,58.5,-16.07,60.6670825077,132.36,2.5298888864,0.0,2.5298888864,2.5298888864,0,2.5298888864,0.0,0.0,0.0,132.85,63.7598888864,-21.67,67.341757705,2.5298888864,0,2.5298888864,61.23,-21.67,64.951534239,132.23
2020-10-16 02:00:00,60.4364444412,-16.52,62.6536049776,3.2864444412,0,3.2864444412,57.15,-16.52,59.4897713897,132.65,3.2864444412,0.0,3.2864444412,3.2864444412,0,3.2864444412,0.0,0.0,0.0,133.06,63.1064444412,-22.16,66.8841455803,3.2864444412,0,3.2864444412,59.82,-22.16,63.7926171277,132.52
2020-10-16 02:30:00,60.1551111074,-16.72,62.4355330909,3.6651111074,0,3.6651111074,56.49,-16.72,58.9124647252,132.65,3.6651111074,0.0,3.6651111074,3.6651111074,0,3.6651111074,0.0,0.0,0.0,133.06,62.7851111074,-22.38,66.6545915656,3.6651111074,0,3.6651111074,59.12,-22.38,63.2142294108,132.6
2020-10-16 03:00:00,57.7727777752,-17.01,60.2248615761,2.5627777752,0,2.5627777752,55.21,-17.01,57.7709632947,132.96,2.5627777752,0.0,2.5627777752,2.5627777752,0,2.5627777752,0.0,0.0,0.0,133.22,60.3427777752,-22.7,64.4712403295,2.5627777752,0,2.5627777752,57.78,-22.7,62.0791301485,132.76
2020-10-16 03:30:00,56.2716666641,-17.3,58.8709645679,2.5316666641000003,0,2.5316666641000003,53.74,-17.3,56.4559793113,133.18,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,133.41,58.7616666641,-23.03,63.1135038573,2.5316666641000003,0,2.5316666641000003,56.23,-23.03,60.7634248541,133.01
2020-10-16 04:00:00,54.9643333308,-17.92,57.8118010314,2.5343333308,0,2.5343333308,52.43,-17.92,55.4078631604,133.39,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,133.59,57.4043333308,-23.69,62.1005119556,2.5343333308,0,2.5343333308,54.87,-23.69,59.7656506699,133.22
2020-10-16 04:30:00,51.6612222197,-17.99,54.7039484977,2.4912222197,0,2.4912222197,49.17,-17.99,52.3577023942,133.39,2.4912222197,0.0,2.4912222197,2.4912222197,0,2.4912222197,0.0,0.0,0.0,133.59,53.9412222197,-23.8,58.9584214049,2.4912222197,0,2.4912222197,51.45,-23.8,56.6881160385,133.29
2020-10-16 05:00:00,50.8912222198,-17.77,53.9044469318,2.4512222198,0,2.4512222198,48.44,-17.77,51.5965744987,133.39,2.4512222198,0.0,2.4512222198,2.4512222198,0,2.4512222198,0.0,0.0,0.0,133.59,53.1412222198,-23.56,58.1297092631,2.4512222198,0,2.4512222198,50.69,-23.56,55.8976716868,133.21
2020-10-16 05:30:00,52.6166666642,-17.05,55.3101808969,2.4566666642,0,2.4566666642,50.16,-17.05,52.9785626457,133.39,2.4566666642,0.0,2.4566666642,2.4566666642,0,2.4566666642,0.0,0.0,0.0,133.59,54.9666666642,-22.79,59.5039372157,2.4566666642,0,2.4566666642,52.51,-22.79,57.2423287437,133.21
2020-10-16 06:00:00,55.6655555531,-16.25,57.9889349362,2.4155555531,0,2.4155555531,53.25,-16.25,55.674275927,133.18,2.4155555531,0.0,2.4155555531,2.4155555531,0,2.4155555531,0.0,0.0,0.0,133.59,58.1455555531,-21.94,62.1471578641,2.4155555531,0,2.4155555531,55.73,-21.94,59.8932091309,133.09
2020-10-16 06:30:00,64.1571111071,-14.13,65.6946862813,4.0471111071,0,4.0471111071,60.11,-14.13,61.7484331785,132.74,4.0471111071,0.0,4.0471111071,4.0471111071,0,4.0471111071,0.0,0.0,0.0,133.41,66.9771111071,-19.63,69.7944862596,4.0471111071,0,4.0471111071,62.93,-19.63,65.9205719029,132.64
2020-10-16 07:00:00,74.299111106,-11.97,75.2571512293,5.079111106,0,5.079111106,69.22,-11.97,70.247343722,132.81,5.079111106,0.0,5.079111106,5.079111106,0,5.079111106,0.0,0.0,0.0,133.79,77.559111106,-17.32,79.4694791449,5.079111106,0,5.079111106,72.48,-17.32,74.5206870607,132.64
2020-10-16 07:30:00,86.623888886,-9.08,87.0984760241,2.9238888860000003,0,2.9238888860000003,83.7,-9.08,84.1910707854,131.84,2.9238888860000003,0.0,2.9238888860000003,2.9238888860000003,0,2.9238888860000003,0.0,0.0,0.0,133.22,90.543888886,-14.13,91.6397987481,2.9238888860000003,0,2.9238888860000003,87.62,-14.13,88.7520213854,131.7
2020-10-16 08:00:00,91.3542222183,-6.15,91.5609983405,3.9042222183,0,3.9042222183,87.45,-6.15,87.6659854219,131.11,3.9042222183,0.0,3.9042222183,3.9042222183,0,3.9042222183,0.0,0.0,0.0,132.82,95.4542222183,-11.01,96.0870888273,3.9042222183,0,3.9042222183,91.55,-11.01,92.2096665215,130.98
2020-10-16 08:30:00,92.7543333286,-4.68,92.8723250017,4.7643333286,0,4.7643333286,87.99,-4.68,88.1143716995,130.71,4.7643333286,0.0,4.7643333286,4.7643333286,0,4.7643333286,0.0,0.0,0.0,132.59,96.8543333286,-9.42,97.3113471519,4.7643333286,0,4.7643333286,92.09,-9.42,92.5705379697,130.56
2020-10-16 09:00:00,91.556666662,-3.73,91.6326148828,4.646666662,0,4.646666662,86.91,-3.73,86.990005173,130.28,4.646666662,0.0,4.646666662,4.646666662,0,4.646666662,0.0,0.0,0.0,132.22,95.596666662,-8.42,95.9667602709,4.646666662,0,4.646666662,90.95,-8.42,91.3389232474,130.1
2020-10-16 09:30:00,89.17988888,-3.79,89.2603869623,8.87988888,0,8.87988888,80.3,-3.79,80.3893904691,130.05,8.87988888,0.0,8.87988888,8.87988888,0,8.87988888,0.0,0.0,0.0,131.92,92.87988888,-8.52,93.2698459223,8.87988888,0,8.87988888,84.0,-8.52,84.4309800962,129.92
2020-10-16 10:00:00,82.7081111011,-4.53,82.8320743547,10.0581111011,0,10.0581111011,72.65,-4.53,72.7910942355,130.58,10.0581111011,0.0,10.0581111011,10.0581111011,0,10.0581111011,0.0,0.0,0.0,132.3,86.0381111011,-9.34,86.5435853304,10.0581111011,0,10.0581111011,75.98,-9.34,76.5519170237,130.45
2020-10-16 10:30:00,78.5781111004,-5.02,78.7383003633,10.7281111004,0,10.7281111004,67.85,-5.02,68.0354532578,131.07,10.7281111004,0.0,10.7281111004,10.7281111004,0,10.7281111004,0.0,0.0,0.0,132.69,81.7181111004,-9.93,82.3192236468,10.7281111004,0,10.7281111004,70.99,-9.93,71.6811341986,130.97
2020-10-16 11:00:00,75.2386666559,-4.09,75.3497515601,10.7286666559,0,10.7286666559,64.51,-4.09,64.6395250601,131.07,10.7286666559,0.0,10.7286666559,10.7286666559,0,10.7286666559,0.0,0.0,0.0,132.69,78.1486666559,-8.99,78.6640591382,10.7286666559,0,10.7286666559,67.42,-8.99,68.0167369109,130.97
2020-10-16 11:30:00,66.8255555423,-4.28,66.9624766085,13.2155555423,0,13.2155555423,53.61,-4.28,53.7805773491,131.31,13.2155555423,0.0,13.2155555423,13.2155555423,0,13.2155555423,0.0,0.0,0.0,132.93,69.2155555423,-9.26,69.832232737,13.2155555423,0,13.2155555423,56.0,-9.26,56.7604404493,131.21
2020-10-16 12:00:00,62.0029999861,-4.68,62.179372844,13.9229999861,0,13.9229999861,48.08,-4.68,48.3072334128,131.45,13.9229999861,0.0,13.9229999861,13.9229999861,0,13.9229999861,0.0,0.0,0.0,132.93,64.1129999861,-9.72,64.8456256598,13.9229999861,0,13.9229999861,50.19,-9.72,51.1225439508,131.32
2020-10-16 12:30:00,60.8563333193,-4.89,61.0524807446,13.9963333193,0,13.9963333193,46.86,-4.89,47.1144531964,131.45,13.9963333193,0.0,13.9963333193,13.9963333193,0,13.9963333193,0.0,0.0,0.0,132.81,62.9263333193,-9.93,63.7050102034,13.9963333193,0,13.9963333193,48.93,-9.93,49.9274453582,131.23
2020-10-16 13:00:00,62.5507777625,-4.67,62.7248650751,15.2907777625,0,15.2907777625,47.26,-4.67,47.4901726676,131.35,15.2907777625,0.0,15.2907777625,15.2907777625,0,15.2907777625,0.0,0.0,0.0,132.81,64.6507777625,-9.72,65.3773773204,15.2907777625,0,15.2907777625,49.36,-9.72,50.3079317802,131.23
2020-10-16 13:30:00,65.1561110978,-6.12,65.4429004048,13.2961110978,0,13.2961110978,51.86,-6.12,52.2198621216,131.81,13.2961110978,0.0,13.2961110978,13.2961110978,0,13.2961110978,0.0,0.0,0.0,133.18,67.4961110978,-11.23,68.4239571592,13.2961110978,0,13.2961110978,54.2,-11.23,55.3511779459,131.69
2020-10-16 14:00:00,68.8932222086,-6.1,69.1627505691,13.6032222086,0,13.6032222086,55.29,-6.1,55.6254806721,132.06,13.6032222086,0.0,13.6032222086,13.6032222086,0,13.6032222086,0.0,0.0,0.0,133.45,71.4432222086,-11.2,72.3157935692,13.6032222086,0,13.6032222086,57.84,-11.2,58.9143921296,131.92
2020-10-16 14:30:00,70.713333324,-6.07,70.9733781765,9.363333324,0,9.363333324,61.35,-6.07,61.6495531208,132.17,9.363333324,0.0,9.363333324,9.363333324,0,9.363333324,0.0,0.0,0.0,133.63,73.533333324,-11.16,74.3753770393,9.363333324,0,9.363333324,64.17,-11.16,65.133205817,132.0
2020-10-16 15:00:00,71.1605555463,-6.52,71.4586248515,9.2105555463,0,9.2105555463,61.95,-6.52,62.2921576123,132.37,9.2105555463,0.0,9.2105555463,9.2105555463,0,9.2105555463,0.0,0.0,0.0,133.81,74.0105555463,-11.62,74.9171991753,9.2105555463,0,9.2105555463,64.8,-11.62,65.8336114762,132.24
2020-10-16 15:30:00,71.9565555479,-7.18,72.31388723,7.6565555479,0,7.6565555479,64.3,-7.18,64.6996321473,132.37,7.6565555479,0.0,7.6565555479,7.6565555479,0,7.6565555479,0.0,0.0,0.0,133.81,74.9065555479,-12.31,75.9113177599,7.6565555479,0,7.6565555479,67.25,-12.31,68.3673796485,132.24
2020-10-16 16:00:00,74.9623333255,-7.58,75.344593818,7.8223333255,0,7.8223333255,67.14,-7.58,67.5665301758,132.37,7.8223333255,0.0,7.8223333255,7.8223333255,0,7.8223333255,0.0,0.0,0.0,133.65,78.0823333255,-12.71,79.110017555,7.8223333255,0,7.8223333255,70.26,-12.71,71.4003620439,132.14
2020-10-16 16:30:00,81.6592222155,-7.55,82.0075061982,6.7192222155,0,6.7192222155,74.94,-7.55,75.3193607248,132.19,6.7192222155,0.0,6.7192222155,6.7192222155,0,6.7192222155,0.0,0.0,0.0,133.65,85.1492222155,-12.62,86.0793496949,6.7192222155,0,6.7192222155,78.43,-12.62,79.4388399966,132.03
2020-10-16 17:00:00,89.3387777709,-6.53,89.5771070843,6.8987777709,0,6.8987777709,82.44,-6.53,82.6982134027,131.58,6.8987777709,0.0,6.8987777709,6.8987777709,0,6.8987777709,0.0,0.0,0.0,133.18,93.2087777709,-11.46,93.9106375952,6.8987777709,0,6.8987777709,86.31,-11.46,87.0674893402,131.42
2020-10-16 17:30:00,96.1977777714,-5.46,96.3526027056,6.4177777714,0,6.4177777714,89.78,-5.46,89.9458726124,131.01,6.4177777714,0.0,6.4177777714,6.4177777714,0,6.4177777714,0.0,0.0,0.0,132.82,100.3977777714,-10.26,100.9206687524,6.4177777714,0,6.4177777714,93.98,-10.26,94.5383943168,130.87
2020-10-16 18:00:00,99.4716666612,-4.58,99.5770499079,5.4716666612000004,0,5.4716666612000004,94.0,-4.58,94.1115104544,130.42,5.4716666612000004,0.0,5.4716666612000004,5.4716666612000004,0,5.4716666612000004,0.0,0.0,0.0,132.33,103.8816666612,-9.27,104.2944560766,5.4716666612000004,0,5.4716666612000004,98.41,-9.27,98.8456422914,130.3
2020-10-16 18:30:00,100.514333327,-4.54,100.6168117373,6.304333327,0,6.304333327,94.21,-4.54,94.3193283479,130.27,6.304333327,0.0,6.304333327,6.304333327,0,6.304333327,0.0,0.0,0.0,132.25,104.894333327,-9.22,105.2987633551,6.304333327,0,6.304333327,98.59,-9.22,99.0201822862,130.19
2020-10-16 19:00:00,100.6172437328,-4.88,100.7355157647,8.677243732800001,0,8.677243732800001,91.94,-4.88,92.0694194616,130.57,8.677243732800001,0.0,8.677243732800001,8.677243732800001,0,8.677243732800001,0.0,0.0,0.0,132.48,104.8872437328,-9.59,105.3247454203,8.677243732800001,0,8.677243732800001,96.21,-9.59,96.686773656,130.45
2020-10-16 19:30:00,90.8923291947,-8.97,91.3338732696,10.6923291947,0,10.6923291947,80.2,-8.97,80.700067534,131.15,10.6923291947,0.0,10.6923291947,10.6923291947,0,10.6923291947,0.0,0.0,0.0,132.48,94.6523291947,-13.99,95.6806329514,10.6923291947,0,10.6923291947,83.96,-13.99,85.1175757409,131.0
2020-10-16 20:00:00,95.0319552621,-7.13,95.299052571,3.1519552621,0,3.1519552621,91.88,-7.13,92.1562331044,130.16,3.1519552621,0.0,3.1519552621,3.1519552621,0,3.1519552621,0.0,0.0,0.0,131.79,99.3719552621,-11.92,100.0843239104,3.1519552621,0,3.1519552621,96.22,-11.92,96.9555300125,130.01
2020-10-16 20:30:00,90.3214444418,-9.23,90.791829071,2.6414444418,0,2.6414444418,87.68,-9.23,88.1644786748,130.4,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,131.79,94.4214444418,-14.18,95.480267964,2.6414444418,0,2.6414444418,91.78,-14.18,92.8689442171,130.25
2020-10-16 21:00:00,89.1519999974,-12.31,89.9978622164,2.6419999974,0,2.6419999974,86.51,-12.31,87.3814408213,131.09,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,132.16,93.2019999974,-17.45,94.8214917806,2.6419999974,0,2.6419999974,90.56,-17.45,92.2258971222,130.96
2020-10-16 21:30:00,85.1429999974,-14.55,86.3772710182,2.6429999974,0,2.6429999974,82.5,-14.55,83.7732206615,131.85,2.6429999974,0.0,2.6429999974,2.6429999974,0,2.6429999974,0.0,0.0,0.0,132.66,89.0029999974,-19.88,91.1962083013,2.6429999974,0,2.6429999974,86.36,-19.88,88.6186436367,131.73
2020-10-16 22:00:00,80.3635555529,-15.92,81.9252553313,2.6435555529,0,2.6435555529,77.72,-15.92,79.3337557412,132.37,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,132.97,83.9835555529,-21.37,86.6597628851,2.6435555529,0,2.6435555529,81.34,-21.37,84.1003715806,132.21
2020-10-16 22:30:00,74.9069999974,-16.53,76.7091881629,2.6269999974,0,2.6269999974,72.28,-16.53,74.1460673266,132.25,2.6269999974,0.0,2.6269999974,2.6269999974,0,2.6269999974,0.0,0.0,0.0,132.74,78.2769999974,-22.04,81.3206636015,2.6269999974,0,2.6269999974,75.65,-22.04,78.7952035342,132.1
2020-10-16 23:00:00,68.2164444418,-17.71,70.4778503665,2.6764444418,0,2.6764444418,65.54,-17.71,67.8906156991,132.61,2.6764444418,0.0,2.6764444418,2.6764444418,0,2.6764444418,0.0,0.0,0.0,132.98,71.2764444418,-23.34,75.0005808795,2.6764444418,0,2.6764444418,68.6,-23.34,72.4618216718,132.47
2020-10-16 23:30:00,65.1322222196,-17.88,67.5418445947,2.6622222196000003,0,2.6622222196000003,62.47,-17.88,64.9784218029,132.84,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,133.15,68.0322222196,-23.55,71.992956323,2.6622222196000003,0,2.6622222196000003,65.37,-23.55,69.4826553897,132.69
2020-10-17 00:00:00,60.9964444417,-17.03,63.3291965411,2.6964444416999998,0,2.6964444416999998,58.3,-17.03,60.7364050632,133.05,2.6964444416999998,0.0,2.6964444416999998,2.6964444416999998,0,2.6964444416999998,0.0,0.0,0.0,133.45,63.6964444417,-22.69,67.6171068186,2.6964444416999998,0,2.6964444416999998,61.0,-22.69,65.0833012377,132.92
2020-10-17 00:30:00,61.332222219,-16.73,63.5730633391,3.262222219,0,3.262222219,58.07,-16.73,60.4319269923,133.26,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,133.69,64.032222219,-22.41,67.8405010469,3.262222219,0,3.262222219,60.77,-22.41,64.7703713128,133.15
2020-10-17 01:00:00,62.5835555524,-17.33,64.9386658746,3.1935555524,0,3.1935555524,59.39,-17.33,61.8668004668,133.34,3.1935555524,0.0,3.1935555524,3.1935555524,0,3.1935555524,0.0,0.0,0.0,133.69,65.3435555524,-23.04,69.2865199893,3.1935555524,0,3.1935555524,62.15,-23.04,66.2832112982,133.25
2020-10-17 01:30:00,72.0875555524,-17.25,74.1227236785,3.1475555524,0,3.1475555524,68.94,-17.25,71.0653649818,132.97,3.1475555524,0.0,3.1475555524,3.1475555524,0,3.1475555524,0.0,0.0,0.0,133.4,75.3075555524,-22.86,78.7007466501,3.1475555524,0,3.1475555524,72.16,-22.86,75.6944198736,132.82
2020-10-17 02:00:00,72.714111108,-17.46,74.7809705354,3.144111108,0,3.144111108,69.57,-17.46,71.7275156408,132.85,3.144111108,0.0,3.144111108,3.144111108,0,3.144111108,0.0,0.0,0.0,133.21,75.954111108,-23.08,79.3833319671,3.144111108,0,3.144111108,72.81,-23.08,76.3805112578,132.71
2020-10-17 02:30:00,72.5621111079,-17.57,74.6589905399,3.1921111079,0,3.1921111079,69.37,-17.57,71.5604765216,132.85,3.1921111079,0.0,3.1921111079,3.1921111079,0,3.1921111079,0.0,0.0,0.0,133.21,75.7821111079,-23.2,79.2538223935,3.1921111079,0,3.1921111079,72.59,-23.2,76.2072706505,132.78
2020-10-17 03:00:00,70.228222219,-17.81,72.451358138,3.248222219,0,3.248222219,66.98,-17.81,69.3074058092,133.16,3.248222219,0.0,3.248222219,3.248222219,0,3.248222219,0.0,0.0,0.0,133.48,73.328222219,-23.49,76.9987550146,3.248222219,0,3.248222219,70.08,-23.49,73.9120186438,133.04
2020-10-17 03:30:00,67.9275555523,-18.37,70.3676751307,3.2875555523,0,3.2875555523,64.64,-18.37,67.1996019333,133.6,3.2875555523,0.0,3.2875555523,3.2875555523,0,3.2875555523,0.0,0.0,0.0,133.86,70.9275555523,-24.09,74.906917148,3.2875555523,0,3.2875555523,67.64,-24.09,71.80179454579999,133.48
2020-10-17 04:00:00,66.0566666633,-18.66,68.6416696378,3.3566666633,0,3.3566666633,62.7,-18.66,65.4177774003,133.76,3.3566666633,0.0,3.3566666633,3.3566666633,0,3.3566666633,0.0,0.0,0.0,133.95,68.9566666633,-24.42,73.152978595,3.3566666633,0,3.3566666633,65.6,-24.42,69.997831395,133.63
2020-10-17 04:30:00,63.8911111078,-19.42,66.7773200914,3.3611111077,0,3.3611111077,60.53,-19.42,63.568996374,133.89,3.3611111077,0.0,3.3611111077,3.3611111077,0,3.3611111077,0.0,0.0,0.0,134.03,66.6911111078,-25.24,71.3075164396,3.3611111077,0,3.3611111077,63.33,-25.24,68.1743830188,133.77
2020-10-17 05:00:00,62.6604444411,-19.45,65.6097081045,3.3704444411,0,3.3704444411,59.29,-19.45,62.3987708212,133.73,3.3704444411,0.0,3.3704444411,3.3704444411,0,3.3704444411,0.0,0.0,0.0,133.89,65.4104444411,-25.28,70.1256346993,3.3704444411,0,3.3704444411,62.04,-25.28,66.9928354378,133.65
2020-10-17 05:30:00,63.0292222188,-18.92,65.8076686527,3.4492222188,0,3.4492222188,59.58,-18.92,62.5119412593,133.62,3.4492222188,0.0,3.4492222188,3.4492222188,0,3.4492222188,0.0,0.0,0.0,133.81,65.7892222188,-24.69,70.2696083677,3.4492222188,0,3.4492222188,62.34,-24.69,67.0512617331,133.51
2020-10-17 06:00:00,64.1736666633,-18.47,66.7787420742,3.3936666633,0,3.3936666633,60.78,-18.47,63.5243992494,133.62,3.3936666633,0.0,3.3936666633,3.3936666633,0,3.3936666633,0.0,0.0,0.0,133.81,66.9936666633,-24.23,71.2407486835,3.3936666633,0,3.3936666633,63.6,-24.23,68.0591867421,133.43
2020-10-17 06:30:00,67.8051111078,-17.48,70.0220214814,3.2951111078,0,3.2951111078,64.51,-17.48,66.8362962768,133.15,3.2951111078,0.0,3.2951111078,3.2951111078,0,3.2951111078,0.0,0.0,0.0,133.54,70.8051111078,-23.13,74.4873187797,3.2951111078,0,3.2951111078,67.51,-23.13,71.3624340953,133.07
2020-10-17 07:00:00,72.0141111079,-16.17,73.8071886652,3.2141111079,0,3.2141111079,68.8,-16.17,70.6746694368,132.92,3.2141111079,0.0,3.2141111079,3.2141111079,0,3.2141111079,0.0,0.0,0.0,133.45,75.2141111079,-21.72,78.2874249784,3.2141111079,0,3.2141111079,72.0,-21.72,75.2047764441,132.79
2020-10-17 07:30:00,77.5869999968,-14.6,78.9487337993,3.1669999968,0,3.1669999968,74.42,-14.6,75.838620768,132.27,3.1669999968,0.0,3.1669999968,3.1669999968,0,3.1669999968,0.0,0.0,0.0,133.01,81.0469999968,-20.0,83.4782379335,3.1669999968,0,3.1669999968,77.88,-20.0,80.4070544169,132.17
2020-10-17 08:00:00,83.5403333301,-13.08,84.5581083806,3.2203333301,0,3.2203333301,80.32,-13.08,81.3780609255,131.7,3.2203333301,0.0,3.2203333301,3.2203333301,0,3.2203333301,0.0,0.0,0.0,132.62,87.3003333301,-18.33,89.2039074231,3.2203333301,0,3.2203333301,84.08,-18.33,86.054838911,131.56
2020-10-17 08:30:00,88.1475555514,-12.68,89.0548929014,4.1475555514,0,4.1475555514,84.0,-12.68,84.9516474237,130.99,4.1475555514,0.0,4.1475555514,4.1475555514,0,4.1475555514,0.0,0.0,0.0,131.97,92.0575555514,-17.85,93.7721495653,4.1475555514,0,4.1475555514,87.91,-17.85,89.7039051547,130.85
2020-10-17 09:00:00,89.143999994,-14.01,90.2382005302,6.043999994,0,6.043999994,83.1,-14.01,84.2727126655,131.12,6.043999994,0.0,6.043999994,6.043999994,0,6.043999994,0.0,0.0,0.0,131.97,93.033999994,-19.26,95.0066984737,6.043999994,0,6.043999994,86.99,-19.26,89.0966200257,131.01
2020-10-17 09:30:00,86.3153333259,-12.82,87.2621863533,7.4053333259,0,7.4053333259,78.91,-12.82,79.9446089489,131.25,7.4053333259,0.0,7.4053333259,7.4053333259,0,7.4053333259,0.0,0.0,0.0,132.17,89.9753333259,-18.05,91.767985197,7.4053333259,0,7.4053333259,82.57,-18.05,84.5198639374,131.13
2020-10-17 10:00:00,84.6634444358,-12.52,85.5841645617,8.6834444358,0,8.6834444358,75.98,-12.52,77.0046154461,131.65,8.6834444358,0.0,8.6834444358,8.6834444358,0,8.6834444358,0.0,0.0,0.0,132.59,88.1834444358,-17.77,89.9560602325,8.6834444358,0,8.6834444358,79.5,-17.77,81.4617879745,131.51
2020-10-17 10:30:00,84.3519999908,-11.44,85.1242239463,9.1619999908,0,9.1619999908,75.19,-11.44,76.0553068497,131.65,9.1619999908,0.0,9.1619999908,9.1619999908,0,9.1619999908,0.0,0.0,0.0,132.71,87.8419999908,-16.64,89.4041753074,9.1619999908,0,9.1619999908,78.68,-16.64,80.4203456844,131.51
2020-10-17 11:00:00,82.8494444361,-10.92,83.5660029161,8.3094444361,0,8.3094444361,74.54,-10.92,75.335635658,0.003,8.3094444361,0.0,8.3094444361,8.3094444361,0,8.3094444361,0.0,0.0,0.0,0.003,86.2994444361,-16.12,87.7920754396,8.3094444361,0,8.3094444361,77.99,-16.12,79.6385239692,0.003
2020-10-17 11:30:00,75.0897777666,-11.39,75.9487118063,11.1597777666,0,11.1597777666,63.93,-11.39,64.9367153466,131.65,11.1597777666,0.0,11.1597777666,11.1597777666,0,11.1597777666,0.0,0.0,0.0,132.59,77.9797777666,-16.67,79.7416744277,11.1597777666,0,11.1597777666,66.82,-16.67,68.8679990997,131.56
2020-10-17 12:00:00,76.1617777672,-12.03,77.1060133366,10.5517777672,0,10.5517777672,65.61,-12.03,66.7037705081,131.73,10.5517777672,0.0,10.5517777672,10.5517777672,0,10.5517777672,0.0,0.0,0.0,132.59,79.1917777672,-17.34,81.0679546179,10.5517777672,0,10.5517777672,68.64,-17.34,70.7963643134,131.66
2020-10-17 12:30:00,74.9419999895,-11.8,75.8652974846,10.4519999895,0,10.4519999895,64.49,-11.8,65.5606596977,131.73,10.4519999895,0.0,10.4519999895,10.4519999895,0,10.4519999895,0.0,0.0,0.0,132.59,77.8819999895,-17.1,79.7371677599,10.4519999895,0,10.4519999895,67.43,-17.1,69.5644657853,131.56
2020-10-17 13:00:00,75.5174444345,-11.75,76.4260879146,9.8974444345,0,9.8974444345,65.62,-11.75,66.6636850167,131.98,9.8974444345,0.0,9.8974444345,9.8974444345,0,9.8974444345,0.0,0.0,0.0,132.9,78.5274444345,-17.06,80.3592130961,9.8974444345,0,9.8974444345,68.63,-17.06,70.7186008063,131.89
2020-10-17 13:30:00,78.0695555465,-12.59,79.0782119375,9.0795555465,0,9.0795555465,68.99,-12.59,70.1293676002,132.14,9.0795555465,0.0,9.0795555465,9.0795555465,0,9.0795555465,0.0,0.0,0.0,132.9,81.2595555465,-17.93,83.2141830917,9.0795555465,0,9.0795555465,72.18,-17.93,74.3736330967,131.97
2020-10-17 14:00:00,76.0178888812,-13.02,77.124832771,7.6978888812,0,7.6978888812,68.32,-13.02,69.549570811,132.33,7.6978888812,0.0,7.6978888812,7.6978888812,0,7.6978888812,0.0,0.0,0.0,133.15,79.1778888812,-18.41,81.290012841,7.6978888812,0,7.6978888812,71.48,-18.41,73.8127258676,132.24
2020-10-17 14:30:00,77.772333326,-13.84,78.994186058,7.332333326,0,7.332333326,70.44,-13.84,71.7867620108,132.57,7.332333326,0.0,7.332333326,7.332333326,0,7.332333326,0.0,0.0,0.0,133.32,81.032333326,-19.26,83.2897751483,7.332333326,0,7.332333326,73.7,-19.26,76.1750457827,132.46
2020-10-17 15:00:00,79.0194444374,-13.93,80.2378806998,7.0894444374,0,7.0894444374,71.93,-13.93,73.2664302392,132.47,7.0894444374,0.0,7.0894444374,7.0894444374,0,7.0894444374,0.0,0.0,0.0,133.23,82.3594444374,-19.34,84.5997262881,7.0894444374,0,7.0894444374,75.27,-19.34,77.7149181303,132.36
2020-10-17 15:30:00,80.7686666603,-14.17,82.0022342017,6.3986666603,0,6.3986666603,74.37,-14.17,75.7078978707,132.38,6.3986666603,0.0,6.3986666603,6.3986666603,0,6.3986666603,0.0,0.0,0.0,133.12,84.2286666603,-19.58,86.4745320159,6.3986666603,0,6.3986666603,77.83,-19.58,80.255126316,132.21
2020-10-17 16:00:00,82.6338888828,-14.35,83.8706271104,6.0638888828,0,6.0638888828,76.57,-14.35,77.9030641246,132.26,6.0638888828,0.0,6.0638888828,6.0638888828,0,6.0638888828,0.0,0.0,0.0,133.0,86.2038888828,-19.72,88.4307008822,6.0638888828,0,6.0638888828,80.14,-19.72,82.5305882688,132.11
2020-10-17 16:30:00,85.8776666613,-12.72,86.8145842079,5.3376666613,0,5.3376666613,80.54,-12.72,81.5382732218,132.06,5.3376666613,0.0,5.3376666613,5.3376666613,0,5.3376666613,0.0,0.0,0.0,133.0,89.6376666613,-17.99,91.4251135328,5.3376666613,0,5.3376666613,84.3,-17.99,86.1982024175,131.93
2020-10-17 17:00:00,86.8292222173,-10.37,87.4462733961,4.9292222172999995,0,4.9292222172999995,81.9,-10.37,82.5539029968,131.51,4.9292222172999995,0.0,4.9292222172999995,4.9292222172999995,0,4.9292222172999995,0.0,0.0,0.0,132.73,90.6792222173,-15.5,91.9944092972,4.9292222172999995,0,4.9292222172999995,85.75,-15.5,87.1396149865,131.34
2020-10-17 17:30:00,91.7227777702,-9.53,92.216532476,7.5327777702,0,7.5327777702,84.19,-9.53,84.7276637232,130.92,7.5327777702,0.0,7.5327777702,7.5327777702,0,7.5327777702,0.0,0.0,0.0,132.22,95.6727777702,-14.54,96.7713387645,7.5327777702,0,7.5327777702,88.14,-14.54,89.3312442542,130.76
2020-10-17 18:00:00,95.32728809380001,-8.53,95.7081645176,8.3472880938,0,8.3472880938,86.98,-8.53,87.3972613987,130.92,8.3472880938,0.0,8.3472880938,8.3472880938,0,8.3472880938,0.0,0.0,0.0,132.44,99.3972880938,-13.5,100.3098742916,8.3472880938,0,8.3472880938,91.05,-13.5,92.0453828283,130.76
2020-10-17 18:30:00,88.6011069387,-11.47,89.3404558459,10.6211069387,0,10.6211069387,77.98,-11.47,78.8190414811,131.39,10.6211069387,0.0,10.6211069387,10.6211069387,0,10.6211069387,0.0,0.0,0.0,132.52,92.2711069387,-16.64,93.7595156541,10.6211069387,0,10.6211069387,81.65,-16.64,83.328339117,131.3
2020-10-17 19:00:00,88.8702180555,-11.5,89.6111915847,10.5902180555,0,10.5902180555,78.28,-11.5,79.1202148632,131.3,10.5902180555,0.0,10.5902180555,10.5902180555,0,10.5902180555,0.0,0.0,0.0,132.39,92.5602180555,-16.67,94.0493639876,10.5902180555,0,10.5902180555,81.97,-16.67,83.6478917846,131.15
2020-10-17 19:30:00,93.8778441736,-9.29,94.3363860167,6.6978441736,0,6.6978441736,87.18,-9.29,87.6735792585,131.0,6.6978441736,0.0,6.6978441736,6.6978441736,0,6.6978441736,0.0,0.0,0.0,132.39,97.9878441736,-14.27,99.021464874,6.6978441736,0,6.6978441736,91.29,-14.27,92.3985768289,130.85
2020-10-17 20:00:00,90.1843333276,-10.77,90.8251445237,5.6943333276,0,5.6943333276,84.49,-10.77,85.17366377,130.85,5.6943333276,0.0,5.6943333276,5.6943333276,0,5.6943333276,0.0,0.0,0.0,132.11,94.1643333276,-15.84,95.4873147127,5.6943333276,0,5.6943333276,88.47,-15.84,89.8768407322,130.72
2020-10-17 20:30:00,85.6593333298,-11.54,86.4331706379,3.4893333298,0,3.4893333298,82.17,-11.54,82.9763851948,131.26,3.4893333298,0.0,3.4893333298,3.4893333298,0,3.4893333298,0.0,0.0,0.0,132.38,89.5093333298,-16.69,91.0520557327,3.4893333298,0,3.4893333298,86.02,-16.69,87.6241775996,131.12
2020-10-17 21:00:00,84.7973333301,-14.27,85.9896542608,3.2673333301,0,3.2673333301,81.53,-14.27,82.769401351,131.87,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,132.68,88.6173333301,-19.59,90.7568171904,3.2673333301,0,3.2673333301,85.35,-19.59,87.5693473768,131.7
2020-10-17 21:30:00,82.1461111079,-15.64,83.6217266633,3.1861111079,0,3.1861111079,78.96,-15.64,80.4940445002,132.36,3.1861111079,0.0,3.1861111079,3.1861111079,0,3.1861111079,0.0,0.0,0.0,133.05,85.8461111079,-21.07,88.3940025814,3.1861111079,0,3.1861111079,82.66,-21.07,85.3031095565,132.25
2020-10-17 22:00:00,77.6769999968,-16.93,79.5005737621,3.2069999968,0,3.2069999968,74.47,-16.93,76.3701892102,132.8,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,133.31,81.1469999968,-22.48,84.2032422682,3.2069999968,0,3.2069999968,77.94,-22.48,81.1171621792,132.66
2020-10-17 22:30:00,76.0481111079,-18.4,78.2424130704,3.2281111079,0,3.2281111079,72.82,-18.4,75.1086706047,133.06,3.2281111079,0.0,3.2281111079,3.2281111079,0,3.2281111079,0.0,0.0,0.0,133.4,79.4581111079,-24.06,83.0209312212,3.2281111079,0,3.2281111079,76.23,-24.06,79.9368281833,132.95
2020-10-17 23:00:00,73.2059999968,-18.85,75.5939212869,3.2359999968,0,3.2359999968,69.97,-18.85,72.4646355128,133.4,3.2359999968,0.0,3.2359999968,3.2359999968,0,3.2359999968,0.0,0.0,0.0,133.67,76.4659999968,-24.56,80.3134033366,3.2359999968,0,3.2359999968,73.23,-24.56,77.2387629368,133.3
2020-10-17 23:30:00,70.2423333301,-19.52,72.9041548312,3.2723333301,0,3.2723333301,66.97,-19.52,69.7568011021,133.93,3.2723333301,0.0,3.2723333301,3.2723333301,0,3.2723333301,0.0,0.0,0.0,134.13,73.3423333301,-25.31,77.5866867336,3.2723333301,0,3.2723333301,70.07,-25.31,74.5010134159,133.81
2020-10-18 00:00:00,66.1584444412,-19.9,69.0865382754,3.2384444412,0,3.2384444412,62.92,-19.9,65.9919419323,134.2,3.2384444412,0.0,3.2384444412,3.2384444412,0,3.2384444412,0.0,0.0,0.0,134.36,69.0784444412,-25.76,73.7252269336,3.2384444412,0,3.2384444412,65.84,-25.76,70.6999519095,134.1
2020-10-18 00:30:00,65.9152222191,-17.56,68.2141489736,3.1352222191,0,3.1352222191,62.78,-17.56,65.1895850577,133.9,3.1352222191,0.0,3.1352222191,3.1352222191,0,3.1352222191,0.0,0.0,0.0,134.36,68.8152222191,-23.28,72.6463571631,3.1352222191,0,3.1352222191,65.68,-23.28,69.6837197629,133.83
2020-10-18 01:00:00,64.8845555524,-17.26,67.1409945505,3.1445555524,0,3.1445555524,61.74,-17.26,64.1072164425,133.66,3.1445555524,0.0,3.1445555524,3.1445555524,0,3.1445555524,0.0,0.0,0.0,134.08,67.7245555524,-22.97,71.513889034,3.1445555524,0,3.1445555524,64.58,-22.97,68.5433972021,133.61
2020-10-18 01:30:00,71.1399999969,-16.29,72.9812558097,3.1199999969,0,3.1199999969,68.02,-16.29,69.9434378623,133.32,3.1199999969,0.0,3.1199999969,3.1199999969,0,3.1199999969,0.0,0.0,0.0,133.85,74.2999999969,-21.88,77.4546602829,3.1199999969,0,3.1199999969,71.18,-21.88,74.4669510588,133.22
2020-10-18 02:00:00,71.9143333302,-16.27,73.731840058,3.1043333302,0,3.1043333302,68.81,-16.27,70.7073475673,133.01,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,133.55,75.1043333302,-21.84,78.2153852191,3.1043333302,0,3.1043333302,72.0,-21.84,75.2395215296,132.88
2020-10-18 02:30:00,72.1104444413,-16.37,73.9452033436,3.1404444413,0,3.1404444413,68.97,-16.37,70.886090314,133.22,3.1404444413,0.0,3.1404444413,3.1404444413,0,3.1404444413,0.0,0.0,0.0,133.7,75.3204444413,-21.95,78.4536286658,3.1404444413,0,3.1404444413,72.18,-21.95,75.4437200833,133.06
2020-10-18 03:00:00,69.5489999969,-16.76,71.5399259195,3.1189999969,0,3.1189999969,66.43,-16.76,68.5116231015,133.51,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,133.94,72.6089999969,-22.4,75.9857018165,3.1189999969,0,3.1189999969,69.49,-22.4,73.0110957321,133.4
2020-10-18 03:30:00,67.3094444413,-17.13,69.4550085379,3.1394444413,0,3.1394444413,64.17,-17.13,66.4170595555,133.83,3.1394444413,0.0,3.1394444413,3.1394444413,0,3.1394444413,0.0,0.0,0.0,134.25,70.2694444413,-22.81,73.8788936171,3.1394444413,0,3.1394444413,67.13,-22.81,70.8994569796,133.71
2020-10-18 04:00:00,65.004111108,-17.61,67.3472090063,3.094111108,0,3.094111108,61.91,-17.61,64.3658309975,134.07,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,134.38,67.854111108,-23.35,71.7593401186,3.094111108,0,3.094111108,64.76,-23.35,68.840976896,133.93
2020-10-18 04:30:00,63.029222219,-17.83,65.5026087537,3.199222219,0,3.199222219,59.83,-17.83,62.4302634946,134.31,3.199222219,0.0,3.199222219,3.199222219,0,3.199222219,0.0,0.0,0.0,134.58,65.779222219,-23.61,69.8880402912,3.199222219,0,3.199222219,62.58,-23.61,66.8856374717,134.16
2020-10-18 05:00:00,61.5983333301,-18.53,64.3250772953,3.2683333301,0,3.2683333301,58.33,-18.53,61.2025309934,134.53,3.2683333301,0.0,3.2683333301,3.2683333301,0,3.2683333301,0.0,0.0,0.0,134.74,64.2883333301,-24.36,68.7488138251,3.2683333301,0,3.2683333301,61.02,-24.36,65.7027396689,134.47
2020-10-18 05:30:00,61.4915555523,-18.17,64.1198900829,3.2115555523,0,3.2115555523,58.28,-18.17,61.046763223,134.53,3.2115555523,0.0,3.2115555523,3.2115555523,0,3.2115555523,0.0,0.0,0.0,134.74,64.1915555523,-23.99,68.527920618,3.2115555523,0,3.2115555523,60.98,-23.99,65.5292339342,134.39
2020-10-18 06:00:00,62.4196666634,-17.83,64.9162821361,3.2596666634,0,3.2596666634,59.16,-17.83,61.7884657521,134.26,3.2596666634,0.0,3.2596666634,3.2596666634,0,3.2596666634,0.0,0.0,0.0,134.57,65.1396666634,-23.62,69.289830228,3.2596666634,0,3.2596666634,61.88,-23.62,66.2347250315,134.14
2020-10-18 06:30:00,65.763222219,-17.2,67.9752999009,3.253222219,0,3.253222219,62.51,-17.2,64.8331712937,133.9,3.253222219,0.0,3.253222219,3.253222219,0,3.253222219,0.0,0.0,0.0,134.28,68.663222219,-22.89,72.3781057053,3.253222219,0,3.253222219,65.41,-22.89,69.2994963907,133.79
2020-10-18 07:00:00,68.9951111079,-15.75,70.769964369,3.2451111079,0,3.2451111079,65.75,-15.75,67.6100954,133.48,3.2451111079,0.0,3.2451111079,3.2451111079,0,3.2451111079,0.0,0.0,0.0,134.08,72.0251111079,-21.33,75.1171453804,3.2451111079,0,3.2451111079,68.78,-21.33,72.0115081081,133.41
2020-10-18 07:30:00,73.4188888857,-13.89,74.7212509613,3.1488888857,0,3.1488888857,70.27,-13.89,71.6296377207,132.69,3.1488888857,0.0,3.1488888857,3.1488888857,0,3.1488888857,0.0,0.0,0.0,133.48,76.6888888857,-19.32,79.0850686194,3.1488888857,0,3.1488888857,73.54,-19.32,76.035478561,132.55
2020-10-18 08:00:00,77.7605555524,-13.39,78.9049814639,3.1705555524,0,3.1705555524,74.59,-13.39,75.7823211574,132.49,3.1705555524,0.0,3.1705555524,3.1705555524,0,3.1705555524,0.0,0.0,0.0,133.34,81.2205555524,-18.73,83.3522137933,3.1705555524,0,3.1705555524,78.05,-18.73,80.265904343,132.32
2020-10-18 08:30:00,80.7668888851,-12.56,81.737653136,3.7768888851,0,3.7768888851,76.99,-12.56,78.0077797402,132.08,3.7768888851,0.0,3.7768888851,3.7768888851,0,3.7768888851,0.0,0.0,0.0,133.05,84.3568888851,-17.84,86.222678585,3.7768888851,0,3.7768888851,80.58,-17.84,82.5312183359,131.98
2020-10-18 09:00:00,80.817222217,-9.78,81.4068289941,5.177222217,0,5.177222217,75.64,-9.78,76.2696400936,131.67,5.177222217,0.0,5.177222217,5.177222217,0,5.177222217,0.0,0.0,0.0,132.93,84.327222217,-14.91,85.6352060011,5.177222217,0,5.177222217,79.15,-14.91,80.5421045168,131.59
2020-10-18 09:30:00,82.3333333257,-8.11,82.7317948344,7.6233333257,0,7.6233333257,74.71,-8.11,75.1488935381,131.28,7.6233333257,0.0,7.6233333257,7.6233333257,0,7.6233333257,0.0,0.0,0.0,132.7,85.8133333257,-13.16,86.8165524337,7.6233333257,0,7.6233333257,78.19,-13.16,79.2897326266,131.15
2020-10-18 10:00:00,84.148333323,-9.35,84.6661945586,10.338333323,0,10.338333323,73.81,-9.35,74.3998561827,131.28,10.338333323,0.0,10.338333323,10.338333323,0,10.338333323,0.0,0.0,0.0,132.55,87.578333323,-14.45,88.7624186671,10.338333323,0,10.338333323,77.24,-14.45,78.5800235429,131.15
2020-10-18 10:30:00,84.820888875,-8.32,85.2279624861,13.930888875,0,13.930888875,70.89,-8.32,71.376568284,131.13,13.930888875,0.0,13.930888875,13.930888875,0,13.930888875,0.0,0.0,0.0,132.55,88.140888875,-13.38,89.1506628785,13.930888875,0,13.930888875,74.21,-13.38,75.4065547549,131.04
2020-10-18 11:00:00,84.9517777614,-7.88,85.316463504,16.3317777614,0,16.3317777614,68.62,-7.88,69.0709692997,131.48,16.3317777614,0.0,16.3317777614,16.3317777614,0,16.3317777614,0.0,0.0,0.0,132.84,88.1517777614,-12.97,89.100823916,16.3317777614,0,16.3317777614,71.82,-12.97,72.9817326459,131.31
2020-10-18 11:30:00,84.3272222036,-8.24,84.7288498953,18.6272222036,0,18.6272222036,65.7,-8.24,66.2147083358,131.71,18.6272222036,0.0,18.6272222036,18.6272222036,0,18.6272222036,0.0,0.0,0.0,133.01,87.4072222036,-13.35,88.420840266,18.6272222036,0,18.6272222036,68.78,-13.35,70.0636203746,131.56
2020-10-18 12:00:00,81.7434444246,-8.4,82.1739052644,19.8334444246,0,19.8334444246,61.91,-8.4,62.4772606634,131.71,19.8334444246,0.0,19.8334444246,19.8334444246,0,19.8334444246,0.0,0.0,0.0,133.01,84.6234444246,-13.56,85.702980965,19.8334444246,0,19.8334444246,64.79,-13.56,66.1937889836,131.65
2020-10-18 12:30:00,79.8939999797,-9.12,80.4128449488,20.3239999797,0,20.3239999797,59.57,-9.12,60.2640796827,131.84,20.3239999797,0.0,20.3239999797,20.3239999797,0,20.3239999797,0.0,0.0,0.0,133.01,82.6739999797,-14.33,83.9067290069,20.3239999797,0,20.3239999797,62.35,-14.33,63.9755531434,131.65
2020-10-18 13:00:00,78.8146666466,-9.91,79.4352552625,20.0546666466,0,20.0546666466,58.76,-9.91,59.5898120487,131.95,20.0546666466,0.0,20.0546666466,20.0546666466,0,20.0546666466,0.0,0.0,0.0,133.01,81.5446666466,-15.17,82.943725251,20.0546666466,0,20.0546666466,61.49,-15.17,63.3336324554,131.81
2020-10-18 13:30:00,75.7756666492,-11.34,76.6194965797,17.4656666492,0,17.4656666492,58.31,-11.34,59.4024553365,132.27,17.4656666492,0.0,17.4656666492,17.4656666492,0,17.4656666492,0.0,0.0,0.0,133.16,78.4856666492,-16.71,80.24477534,17.4656666492,0,17.4656666492,61.02,-16.71,63.2666144187,132.15
2020-10-18 14:00:00,71.6263333184,-12.77,72.7557868808,14.8863333184,0,14.8863333184,56.74,-12.77,58.1592683929,132.5,14.8863333184,0.0,14.8863333184,14.8863333184,0,14.8863333184,0.0,0.0,0.0,133.28,74.2563333184,-18.21,76.4565702729,14.8863333184,0,14.8863333184,59.37,-18.21,62.0999275362,132.4
2020-10-18 14:30:00,73.401111099,-12.28,74.421243678,12.0611110991,0,12.0611110991,61.34,-12.28,62.5571258931,132.36,12.0611110991,0.0,12.0611110991,12.0611110991,0,12.0611110991,0.0,0.0,0.0,133.18,76.261111099,-17.68,78.2837113713,12.0611110991,0,12.0611110991,64.2,-17.68,66.5899572008,132.22
2020-10-18 15:00:00,72.7709999885,-12.86,73.8985658814,11.5109999885,0,11.5109999885,61.26,-12.86,62.5952649966,132.48,11.5109999885,0.0,11.5109999885,11.5109999885,0,11.5109999885,0.0,0.0,0.0,133.26,75.6309999885,-18.29,77.8111319752,11.5109999885,0,11.5109999885,64.12,-18.29,66.6775711915,132.36
2020-10-18 15:30:00,74.3966666537,-13.1,75.5412073585,12.9366666537,0,12.9366666537,61.46,-13.1,62.8406047075,132.55,12.9366666537,0.0,12.9366666537,12.9366666537,0,12.9366666537,0.0,0.0,0.0,133.34,77.2466666537,-18.54,79.4404123171,12.9366666537,0,12.9366666537,64.31,-18.54,66.9291244527,132.48
2020-10-18 16:00:00,76.0483333197,-12.72,77.1047819574,13.6283333197,0,13.6283333197,62.42,-12.72,63.7028633579,132.38,13.6283333197,0.0,13.6283333197,13.6283333197,0,13.6283333197,0.0,0.0,0.0,133.22,78.9683333197,-18.13,81.0228027613,13.6283333197,0,13.6283333197,65.34,-18.13,67.8086462039,132.28
2020-10-18 16:30:00,79.2116666567,-12.07,80.1259822687,9.9716666567,0,9.9716666567,69.24,-12.07,70.2841553979,131.85,9.9716666567,0.0,9.9716666567,9.9716666567,0,9.9716666567,0.0,0.0,0.0,132.8,82.4416666567,-17.37,84.2516783283,9.9716666567,0,9.9716666567,72.47,-17.37,74.5225992569,131.75
2020-10-18 17:00:00,85.7302222119,-11.3,86.4717352694,10.3002222119,0,10.3002222119,75.43,-11.3,76.2717175629,131.29,10.3002222119,0.0,10.3002222119,10.3002222119,0,10.3002222119,0.0,0.0,0.0,132.36,89.2702222119,-16.49,90.7804641636,10.3002222119,0,10.3002222119,78.97,-16.49,80.6732979368,131.16
2020-10-18 17:30:00,93.7309999908,-9.5,94.2112008165,9.1709999908,0,9.1709999908,84.56,-9.5,85.0919714192,130.88,9.1709999908,0.0,9.1709999908,9.1709999908,0,9.1709999908,0.0,0.0,0.0,132.2,97.7309999908,-14.52,98.8037385892,9.1709999908,0,9.1709999908,88.56,-14.52,89.7424314357,130.72
2020-10-18 18:00:00,96.6047777692,-8.85,97.0093067073,8.6147777692,0,8.6147777692,87.99,-8.85,88.4339448402,130.62,8.6147777692,0.0,8.6147777692,8.6147777692,0,8.6147777692,0.0,0.0,0.0,132.06,100.7447777692,-13.79,101.6841892713,8.6147777692,0,8.6147777692,92.13,-13.79,93.1563256038,130.47
2020-10-18 18:30:00,99.2396666579,-8.13,99.5721263124,8.7496666579,0,8.7496666579,90.49,-8.13,90.8544825531,130.62,8.7496666579,0.0,8.7496666579,8.7496666579,0,8.7496666579,0.0,0.0,0.0,132.15,103.4996666579,-13.02,104.3153938702,8.7496666579,0,8.7496666579,94.75,-13.02,95.6403832071,130.47
2020-10-18 19:00:00,101.0594444358,-7.66,101.3493310766,8.6394444358,0,8.6394444358,92.42,-7.66,92.7368966485,130.62,8.6394444358,0.0,8.6394444358,8.6394444358,0,8.6394444358,0.0,0.0,0.0,132.15,105.3894444358,-12.51,106.1293319422,8.6394444358,0,8.6394444358,96.75,-12.51,97.5554334725,130.47
2020-10-18 19:30:00,98.9781111038,-9.26,99.4103318458,7.2781111038,0,7.2781111038,91.7,-9.26,92.1663582876,131.12,7.2781111038,0.0,7.2781111038,7.2781111038,0,7.2781111038,0.0,0.0,0.0,132.55,103.2681111038,-14.23,104.2439239042,7.2781111038,0,7.2781111038,95.99,-14.23,97.0390282309,130.97
2020-10-18 20:00:00,94.8839999968,-10.22,95.4328133054,3.2439999968,0,3.2439999968,91.64,-10.22,92.2081232864,131.31,3.2439999968,0.0,3.2439999968,3.2439999968,0,3.2439999968,0.0,0.0,0.0,132.69,99.1739999968,-15.26,100.3411674008,3.2439999968,0,3.2439999968,95.93,-15.26,97.1361544431,131.16
2020-10-18 20:30:00,93.388111108,-12.62,94.2369550459,3.118111108,0,3.118111108,90.27,-12.62,91.147886975,131.61,3.118111108,0.0,3.118111108,3.118111108,0,3.118111108,0.0,0.0,0.0,132.69,97.648111108,-17.79,99.2554164918,3.118111108,0,3.118111108,94.53,-17.79,96.1894224954,131.44
2020-10-18 21:00:00,93.3999999969,-14.86,94.5747302371,3.1399999969,0,3.1399999969,90.26,-14.86,91.4750632686,131.13,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,132.01,97.6199999969,-20.1,99.6678202801,3.1399999969,0,3.1399999969,94.48,-20.1,96.5944118466,130.98
2020-10-18 21:30:00,89.233222219,-15.77,90.6160076785,3.173222219,0,3.173222219,86.06,-15.77,87.4929511446,131.02,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,131.74,93.253222219,-21.07,95.6039139065,3.173222219,0,3.173222219,90.08,-21.07,92.5113576811,130.88
2020-10-18 22:00:00,83.4437777745,-17.64,85.2879455098,3.2337777745,0,3.2337777745,80.21,-17.64,82.126814744,132.09,3.2337777745,0.0,3.2337777745,3.2337777745,0,3.2337777745,0.0,0.0,0.0,132.57,87.1737777745,-23.15,90.1952882998,3.2337777745,0,3.2337777745,83.94,-23.15,87.0737968622,132.0
2020-10-18 22:30:00,77.5588888857,-18.9,79.8285114804,3.2088888857,0,3.2088888857,74.35,-18.9,76.7146172512,132.8,3.2088888857,0.0,3.2088888857,3.2088888857,0,3.2088888857,0.0,0.0,0.0,133.12,81.0188888857,-24.55,84.6567354454,3.2088888857,0,3.2088888857,77.81,-24.55,81.5910448517,132.7
2020-10-18 23:00:00,71.0828888857,-20.08,73.8646295078,3.2328888857,0,3.2328888857,67.85,-20.08,70.7589492573,133.21,3.2328888857,0.0,3.2328888857,3.2328888857,0,3.2328888857,0.0,0.0,0.0,133.34,74.2328888857,-25.84,78.6017009505,3.2328888857,0,3.2328888857,71.0,-25.84,75.5559766001,133.09
2020-10-18 23:30:00,67.6241111079,-20.37,70.625472056,3.2241111078999998,0,3.2241111078999998,64.4,-20.37,67.5447770002,133.74,3.2241111078999998,0.0,3.2241111078999998,3.2241111078999998,0,3.2241111078999998,0.0,0.0,0.0,133.84,70.6141111079,-26.21,75.3214231647,3.2241111078999998,0,3.2241111078999998,67.39,-26.21,72.3075113664,133.65
2020-10-19 00:00:00,64.2472222189,-18.4,66.8301246658,3.2972222189,0,3.2972222189,60.95,-18.4,63.6668084641,133.6,3.2972222189,0.0,3.2972222189,3.2972222189,0,3.2972222189,0.0,0.0,0.0,133.84,67.0572222189,-24.15,71.2733719682,3.2972222189,0,3.2972222189,63.76,-24.15,68.1803498084,133.48
2020-10-19 00:30:00,64.0017777745,-17.22,66.2778692951,3.2717777745,0,3.2717777745,60.73,-17.22,63.124173658,133.51,3.2717777745,0.0,3.2717777745,3.2717777745,0,3.2717777745,0.0,0.0,0.0,133.92,66.8117777745,-22.91,70.6306006586,3.2717777745,0,3.2717777745,63.54,-22.91,67.5440574736,133.48
2020-10-19 01:00:00,63.7082222189,-16.98,65.93222261,3.3082222189,0,3.3082222189,60.4,-16.98,62.7413770968,133.74,3.3082222189,0.0,3.3082222189,3.3082222189,0,3.3082222189,0.0,0.0,0.0,134.16,66.4882222189,-22.69,70.253254685,3.3082222189,0,3.3082222189,63.18,-22.69,67.1308312179,133.63
2020-10-19 01:30:00,70.1301111078,-16.02,71.93658932700001,3.2801111078,0,3.2801111078,66.85,-16.02,68.7427297974,133.28,3.2801111078,0.0,3.2801111078,3.2801111078,0,3.2801111078,0.0,0.0,0.0,133.82,73.2301111078,-21.61,76.3520875475,3.2801111078,0,3.2801111078,69.95,-21.61,73.2119839917,133.16
2020-10-19 02:00:00,71.0855555523,-16.17,72.9014753498,3.2455555523,0,3.2455555523,67.84,-16.17,69.740479637,133.19,3.2455555523,0.0,3.2455555523,3.2455555523,0,3.2455555523,0.0,0.0,0.0,133.7,74.2155555523,-21.76,77.3398104855,3.2455555523,0,3.2455555523,70.97,-21.76,74.2309807291,133.09
2020-10-19 02:30:00,71.1506666634,-16.34,73.0028284839,3.2306666634,0,3.2306666634,67.92,-16.34,69.8578699933,133.12,3.2306666634,0.0,3.2306666634,3.2306666634,0,3.2306666634,0.0,0.0,0.0,133.62,74.3006666634,-21.94,77.4722703077,3.2306666634,0,3.2306666634,71.07,-21.94,74.3794897804,133.09
2020-10-19 03:00:00,68.9565555523,-16.49,70.9008226584,3.2665555523,0,3.2665555523,65.69,-16.49,67.7281049491,133.28,3.2665555523,0.0,3.2665555523,3.2665555523,0,3.2665555523,0.0,0.0,0.0,133.69,71.9965555523,-22.1,75.3121106556,3.2665555523,0,3.2665555523,68.73,-22.1,72.1957263278,133.18
2020-10-19 03:30:00,67.0866666634,-16.69,69.1315915049,3.2766666634,0,3.2766666634,63.81,-16.69,65.956593302,133.53,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,133.95,70.0266666634,-22.35,73.5068469191,3.2766666634,0,3.2766666634,66.75,-22.35,70.3923646428,133.4
2020-10-19 04:00:00,65.3647777745,-17.21,67.5924424289,3.2747777745,0,3.2747777745,62.09,-17.21,64.4309878863,133.92,3.2747777745,0.0,3.2747777745,3.2747777745,0,3.2747777745,0.0,0.0,0.0,134.23,68.2247777745,-22.92,71.9718465956,3.2747777745,0,3.2747777745,64.95,-22.92,68.8754593451,133.76
2020-10-19 04:30:00,63.35433333,-17.53,65.7348648107,3.34433333,0,3.34433333,60.01,-17.53,62.5180054064,133.92,3.34433333,0.0,3.34433333,3.34433333,0,3.34433333,0.0,0.0,0.0,134.16,66.11433333,-23.28,70.0932484029,3.34433333,0,3.34433333,62.77,-23.28,66.9479745773,133.76
2020-10-19 05:00:00,62.437444441,-17.46,64.8327545946,3.4174444409999998,0,3.4174444409999998,59.02,-17.46,61.5484524582,133.92,3.4174444409999998,0.0,3.4174444409999998,3.4174444409999998,0,3.4174444409999998,0.0,0.0,0.0,134.28,65.157444441,-23.2,69.1645325733,3.4174444409999998,0,3.4174444409999998,61.74,-23.2,65.9550422637,133.84
2020-10-19 05:30:00,63.9519999965,-16.56,66.0612738566,3.4719999965,0,3.4719999965,60.48,-16.56,62.706171945,133.5,3.4719999965,0.0,3.4719999965,3.4719999965,0,3.4719999965,0.0,0.0,0.0,133.89,66.7519999965,-22.23,70.3562534785,3.4719999965,0,3.4719999965,63.28,-22.23,67.0710913882,133.4
2020-10-19 06:00:00,66.3872222188,-16.06,68.3021732738,3.4172222188,0,3.4172222188,62.97,-16.06,64.9857253557,133.12,3.4172222188,0.0,3.4172222188,3.4172222188,0,3.4172222188,0.0,0.0,0.0,133.59,69.3072222188,-21.66,72.6129923064,3.4172222188,0,3.4172222188,65.89,-21.66,69.358832891,133.02
2020-10-19 06:30:00,74.977444441,-14.86,76.4358343639,3.407444441,0,3.407444441,71.57,-14.86,73.0964055204,132.99,3.407444441,0.0,3.407444441,3.407444441,0,3.407444441,0.0,0.0,0.0,133.59,78.307444441,-20.34,80.9059420246,3.407444441,0,3.407444441,74.9,-20.34,77.6126639151,132.85
