Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-19 07:00:00,83.9632222189,-11.88,84.7995111152,3.3132222189,0,3.3132222189,80.65,-11.88,81.5202852056,132.39,3.3132222189,0.0,3.3132222189,3.3132222189,0,3.3132222189,0.0,0.0,0.0,133.47,87.7232222189,-17.13,89.3800907164,3.3132222189,0,3.3132222189,84.41,-17.13,86.1306275375,132.28
2020-10-19 07:30:00,94.9616666618,-9.82,95.4680602882,4.8416666618,0,4.8416666618,90.12,-9.82,90.6534433985,130.93,4.8416666618,0.0,4.8416666618,4.8416666618,0,4.8416666618,0.0,0.0,0.0,132.33,99.1516666618,-14.81,100.2516289235,4.8416666618,0,4.8416666618,94.31,-14.81,95.4657645442,130.81
2020-10-19 08:00:00,100.6282222173,-10.91,101.2179193948,4.9382222173,0,4.9382222173,95.69,-10.91,96.3099382203,130.85,4.9382222173,0.0,4.9382222173,4.9382222173,0,4.9382222173,0.0,0.0,0.0,132.15,105.1082222173,-15.93,106.3085287156,4.9382222173,0,4.9382222173,100.17,-15.93,101.428762193,130.69
2020-10-19 08:30:00,103.0223333286,-9.53,103.4621769753,4.7323333286,0,4.7323333286,98.29,-9.53,98.7509240463,130.93,4.7323333286,0.0,4.7323333286,4.7323333286,0,4.7323333286,0.0,0.0,0.0,132.39,107.6223333286,-14.46,108.5894020201,4.7323333286,0,4.7323333286,102.89,-14.46,103.901124633,130.78
2020-10-19 09:00:00,102.4034444378,-8.01,102.7162379214,6.6434444378,0,6.6434444378,95.76,-8.01,96.0944207538,131.13,6.6434444378,0.0,6.6434444378,6.6434444378,0,6.6434444378,0.0,0.0,0.0,132.71,106.8434444378,-12.88,107.6169875964,6.6434444378,0,6.6434444378,100.2,-12.88,101.0244247695,130.98
2020-10-19 09:30:00,102.0514444356,-6.69,102.2704914009,8.8514444356,0,8.8514444356,93.2,-6.69,93.4397993363,131.13,8.8514444356,0.0,8.8514444356,8.8514444356,0,8.8514444356,0.0,0.0,0.0,132.9,106.3514444356,-11.54,106.9757044078,8.8514444356,0,8.8514444356,97.5,-11.54,98.1805561198,131.07
2020-10-19 10:00:00,98.8904444327,-6.31,99.091554131,11.7704444327,0,11.7704444327,87.12,-6.31,87.348214063,131.36,11.7704444327,0.0,11.7704444327,11.7704444327,0,11.7704444327,0.0,0.0,0.0,133.05,102.9004444327,-11.18,103.5060088325,11.7704444327,0,11.7704444327,91.13,-11.18,91.81323052810001,131.26
2020-10-19 10:30:00,93.9646666522,-7.62,94.2731296768,14.4946666522,0,14.4946666522,79.47,-7.62,79.8344869089,132.25,14.4946666522,0.0,14.4946666522,14.4946666522,0,14.4946666522,0.0,0.0,0.0,133.73,97.5846666522,-12.65,98.4011669932,14.4946666522,0,14.4946666522,83.09,-12.65,84.0474306567,132.09
2020-10-19 11:00:00,88.9826666524,-8.43,89.3810934402,14.3026666524,0,14.3026666524,74.68,-8.43,75.154289964,132.56,14.3026666524,0.0,14.3026666524,14.3026666524,0,14.3026666524,0.0,0.0,0.0,133.89,92.3726666524,-13.55,93.3611913188,14.3026666524,0,14.3026666524,78.07,-13.55,79.2371592121,132.43
2020-10-19 11:30:00,87.8902222093,-8.06,88.259020842,12.9502222093,0,12.9502222093,74.94,-8.06,75.3721911583,132.47,12.9502222093,0.0,12.9502222093,12.9502222093,0,12.9502222093,0.0,0.0,0.0,133.89,91.3202222093,-13.16,92.2635821132,12.9502222093,0,12.9502222093,78.37,-13.16,79.4672416786,132.36
2020-10-19 12:00:00,88.062999987,-6.87,88.3305658688,13.022999987,0,13.022999987,75.04,-6.87,75.3538220663,132.47,13.022999987,0.0,13.022999987,13.022999987,0,13.022999987,0.0,0.0,0.0,134.03,91.492999987,-11.92,92.2662205068,13.022999987,0,13.022999987,78.47,-11.92,79.3701915079,132.36
2020-10-19 12:30:00,88.3971110958,-6.78,88.656740579,15.3071110958,0,15.3071110958,73.09,-6.78,73.403790774,132.58,15.3071110958,0.0,15.3071110958,15.3071110958,0,15.3071110958,0.0,0.0,0.0,134.03,91.7371110958,-11.83,92.4967375219,15.3071110958,0,15.3071110958,76.43,-11.83,77.3401176622,132.46
2020-10-19 13:00:00,86.4887777638,-7.5600000000000005,86.8185595313,13.9387777638,0,13.9387777638,72.55,-7.5600000000000005,72.9428276118,132.78,13.9387777638,0.0,13.9387777638,13.9387777638,0,13.9387777638,0.0,0.0,0.0,134.19,89.7787777638,-12.67,90.6683949167,13.9387777638,0,13.9387777638,75.84,-12.67,76.8910560469,132.63
2020-10-19 13:30:00,86.9294444324,-8.66,87.3597384917,12.0094444324,0,12.0094444324,74.92,-8.66,75.4188437991,132.91,12.0094444324,0.0,12.0094444324,12.0094444324,0,12.0094444324,0.0,0.0,0.0,134.19,90.3594444324,-13.81,91.4086718979,12.0094444324,0,12.0094444324,78.35,-13.81,79.5577689481,132.8
2020-10-19 14:00:00,85.746999989,-8.93,86.2107470512,10.966999989,0,10.966999989,74.78,-8.93,75.3113092437,132.91,10.966999989,0.0,10.966999989,10.966999989,0,10.966999989,0.0,0.0,0.0,134.27,89.166999989,-14.08,90.2718133586,10.966999989,0,10.966999989,78.2,-14.08,79.4574502485,132.8
2020-10-19 14:30:00,87.8171111015,-8.25,88.203783945,9.5771111015,0,9.5771111015,78.24,-8.25,78.6737573782,132.52,9.5771111015,0.0,9.5771111015,9.5771111015,0,9.5771111015,0.0,0.0,0.0,133.92,91.4371111015,-13.34,92.4050912374,9.5771111015,0,9.5771111015,81.86,-13.34,82.9398287917,132.41
2020-10-19 15:00:00,89.6576666579,-8.39,90.0493714056,8.7276666579,0,8.7276666579,80.93,-8.39,81.3637327069,132.41,8.7276666579,0.0,8.7276666579,8.7276666579,0,8.7276666579,0.0,0.0,0.0,133.81,93.3976666579,-13.46,94.3625759353,8.7276666579,0,8.7276666579,84.67,-13.46,85.7331936883,132.28
2020-10-19 15:30:00,89.2907777706,-8.9,89.7332323885,7.1707777706,0,7.1707777706,82.12,-8.9,82.6008740874,132.6,7.1707777706,0.0,7.1707777706,7.1707777706,0,7.1707777706,0.0,0.0,0.0,133.97,93.0907777706,-13.99,94.1361408065,7.1707777706,0,7.1707777706,85.92,-13.99,87.0515163567,132.42
2020-10-19 16:00:00,90.0414444376,-8.08,90.4032527977,6.8514444376,0,6.8514444376,83.19,-8.08,83.5814722292,132.22,6.8514444376,0.0,6.8514444376,6.8514444376,0,6.8514444376,0.0,0.0,0.0,133.69,93.8914444376,-13.12,94.8036799844,6.8514444376,0,6.8514444376,87.04,-13.12,88.0232696507,132.11
2020-10-19 16:30:00,92.8968888818,-6.76,93.1425228556,7.1368888818,0,7.1368888818,85.76,-6.76,86.02601467,131.75,7.1368888818,0.0,7.1368888818,7.1368888818,0,7.1368888818,0.0,0.0,0.0,133.38,96.8868888818,-11.67,97.5871822382,7.1368888818,0,7.1368888818,89.75,-11.67,90.5055324276,131.58
2020-10-19 17:00:00,97.7913333255,-6.44,98.0031554267,7.7913333255,0,7.7913333255,90.0,-6.44,90.2301147068,131.19,7.7913333255,0.0,7.7913333255,7.7913333255,0,7.7913333255,0.0,0.0,0.0,132.91,102.0013333255,-11.28,102.6231474872,7.7913333255,0,7.7913333255,94.21,-11.28,94.8828883414,131.07
2020-10-19 17:30:00,103.3565555483,-5.67,103.5119629551,7.2365555483,0,7.2365555483,96.12,-5.67,96.2870879194,131.19,7.2365555483,0.0,7.2365555483,7.2365555483,0,7.2365555483,0.0,0.0,0.0,133.01,107.8765555483,-10.43,108.3795928068,7.2365555483,0,7.2365555483,100.64,-10.43,101.1790220352,131.07
2020-10-19 18:00:00,106.3875555486,-4.61,106.4873892797,6.9775555486,0,6.9775555486,99.41,-4.61,99.5168337519,130.79,6.9775555486,0.0,6.9775555486,6.9775555486,0,6.9775555486,0.0,0.0,0.0,132.86,111.0275555486,-9.28,111.4147050038,6.9775555486,0,6.9775555486,104.05,-9.28,104.4630121143,130.7
2020-10-19 18:30:00,107.1335555483,-4.24,107.2174254701,7.2235555483,0,7.2235555483,99.91,-4.24,99.9999285,130.99,7.2235555483,0.0,7.2235555483,7.2235555483,0,7.2235555483,0.0,0.0,0.0,133.04,111.8235555483,-8.89,112.1763775287,7.2235555483,0,7.2235555483,104.6,-8.89,104.9771027415,130.83
2020-10-19 19:00:00,105.5801111059,-3.4,105.6348420794,5.2001111059,0,5.2001111059,100.38,-3.4,100.4375646857,130.99,5.2001111059,0.0,5.2001111059,5.2001111059,0,5.2001111059,0.0,0.0,0.0,133.04,110.2701111059,-8.01,110.5606507909,5.2001111059,0,5.2001111059,105.07,-8.01,105.3748784104,130.83
2020-10-19 19:30:00,104.8699999951,-4.7,104.9752680348,4.8599999951,0,4.8599999951,100.01,-4.7,100.1203780456,130.85,4.8599999951,0.0,4.8599999951,4.8599999951,0,4.8599999951,0.0,0.0,0.0,132.83,109.5299999951,-9.37,109.9300586688,4.8599999951,0,4.8599999951,104.67,-9.37,105.0885616992,130.65
2020-10-19 20:00:00,99.3459999962,-5.58,99.5025834602,3.7859999962,0,3.7859999962,95.56,-5.58,95.7227768089,130.74,3.7859999962,0.0,3.7859999962,3.7859999962,0,3.7859999962,0.0,0.0,0.0,132.6,103.7959999962,-10.33,104.3087652847,3.7859999962,0,3.7859999962,100.01,-10.33,100.5420757693,130.55
2020-10-19 20:30:00,93.7617777739,-8.67,94.1617750009,3.8417777739,0,3.8417777739,89.92,-8.67,90.3370095808,131.13,3.8417777739,0.0,3.8417777739,3.8417777739,0,3.8417777739,0.0,0.0,0.0,132.6,97.9517777739,-13.61,98.892784717,3.8417777739,0,3.8417777739,94.11,-13.61,95.0890330164,130.95
2020-10-19 21:00:00,88.2127777733,-10.45,88.8295933937,4.4627777733,0,4.4627777733,83.75,-10.45,84.3994372019,131.75,4.4627777733,0.0,4.4627777733,4.4627777733,0,4.4627777733,0.0,0.0,0.0,133.01,92.1227777733,-15.58,93.4309508925,4.4627777733,0,4.4627777733,87.66,-15.58,89.0337688745,131.56
2020-10-19 21:30:00,82.927777773,-12.46,83.8586186767,4.827777773,0,4.827777773,78.1,-12.46,79.0876829854,132.35,4.827777773,0.0,4.827777773,4.827777773,0,4.827777773,0.0,0.0,0.0,133.35,86.567777773,-17.74,88.366779666,4.827777773,0,4.827777773,81.74,-17.74,83.6429028669,132.19
2020-10-19 22:00:00,77.091333328,-12.5,78.0981669074,5.311333328,0,5.311333328,71.78,-12.5,72.8602662636,132.71,5.311333328,0.0,5.311333328,5.311333328,0,5.311333328,0.0,0.0,0.0,133.67,80.431333328,-17.85,82.3882387293,5.311333328,0,5.311333328,75.12,-17.85,77.2116370763,132.55
2020-10-19 22:30:00,73.6599999963,-12.36,74.689793141,3.7399999963,0,3.7399999963,69.92,-12.36,71.0040562222,132.58,3.7399999963,0.0,3.7399999963,3.7399999963,0,3.7399999963,0.0,0.0,0.0,133.57,76.8799999963,-17.71,78.8934629702,3.7399999963,0,3.7399999963,73.14,-17.71,75.2535959274,132.45
2020-10-19 23:00:00,70.7969999949,-14.11,72.1893850111,5.1169999949,0,5.1169999949,65.68,-14.11,67.1785270752,133.29,5.1169999949,0.0,5.1169999949,5.1169999949,0,5.1169999949,0.0,0.0,0.0,134.03,73.8069999949,-19.61,76.3676983301,5.1169999949,0,5.1169999949,68.69,-19.61,71.4343628795,133.15
2020-10-19 23:30:00,67.6277777732,-15.07,69.2865154741,4.5577777732,0,4.5577777732,63.07,-15.07,64.8454300626,133.79,4.5577777732,0.0,4.5577777732,4.5577777732,0,4.5577777732,0.0,0.0,0.0,134.38,70.5377777732,-20.68,73.50673774,4.5577777732,0,4.5577777732,65.98,-20.68,69.1449405235,133.64
2020-10-20 00:00:00,63.8777777739,-15.71,65.7812632391,3.9277777739,0,3.9277777739,59.95,-15.71,61.9742414234,134.18,3.9277777739,0.0,3.9277777739,3.9277777739,0,3.9277777739,0.0,0.0,0.0,134.69,66.6377777739,-21.38,69.9835539726,3.9277777739,0,3.9277777739,62.71,-21.38,66.2544224939,134.02
2020-10-20 00:30:00,63.5792222175,-15.15,65.3593145449,4.7092222175,0,4.7092222175,58.87,-15.15,60.7881518061,134.18,4.7092222175,0.0,4.7092222175,4.7092222175,0,4.7092222175,0.0,0.0,0.0,134.82,66.2792222175,-20.81,69.4693558179,4.7092222175,0,4.7092222175,61.57,-20.81,64.99169947,134.09
2020-10-20 01:00:00,62.4363333291,-15.69,64.3775723337,4.2063333291,0,4.2063333291,58.23,-15.69,60.3067906624,134.46,4.2063333291,0.0,4.2063333291,4.2063333291,0,4.2063333291,0.0,0.0,0.0,134.97,65.1163333291,-21.39,68.5395430845,4.2063333291,0,4.2063333291,60.91,-21.39,64.5566433452,134.27
2020-10-20 01:30:00,68.2227777732,-15.02,69.8566232156,4.6227777732,0,4.6227777732,63.6,-15.02,65.3495248644,134.22,4.6227777732,0.0,4.6227777732,4.6227777732,0,4.6227777732,0.0,0.0,0.0,134.8,71.1627777732,-20.63,74.0927651015,4.6227777732,0,4.6227777732,66.54,-20.63,69.664686176,134.03
2020-10-20 02:00:00,68.7799999962,-15.31,70.4633557211,3.7799999962,0,3.7799999962,65.0,-15.31,66.7787099306,134.02,3.7799999962,0.0,3.7799999962,3.7799999962,0,3.7799999962,0.0,0.0,0.0,134.59,71.7799999962,-20.93,74.7692002061,3.7799999962,0,3.7799999962,68.0,-20.93,71.148189717,133.84
2020-10-20 02:30:00,68.1534444392,-15.65,69.9272085023,5.2934444392,0,5.2934444392,62.86,-15.65,64.7788707836,133.79,5.2934444392,0.0,5.2934444392,5.2934444392,0,5.2934444392,0.0,0.0,0.0,134.33,71.0434444392,-21.28,74.1620482307,5.2934444392,0,5.2934444392,65.75,-21.28,69.1078931816,133.63
2020-10-20 03:00:00,65.729777774,-16.06,67.6633378294,3.759777774,0,3.759777774,61.97,-16.06,64.0172203395,133.92,3.759777774,0.0,3.759777774,3.759777774,0,3.759777774,0.0,0.0,0.0,134.33,68.589777774,-21.72,71.9466192054,3.759777774,0,3.759777774,64.83,-21.72,68.3716849288,133.76
2020-10-20 03:30:00,63.5835555498,-16.31,65.6420950028,5.7835555498,0,5.7835555498,57.8,-16.31,60.0571069899,134.25,5.7835555498,0.0,5.7835555498,5.7835555498,0,5.7835555498,0.0,0.0,0.0,134.69,66.2235555498,-22.04,69.7948487329,5.7835555498,0,5.7835555498,60.44,-22.04,64.3331578581,134.11
2020-10-20 04:00:00,61.9894444398,-16.45,64.134964894,4.6694444398,0,4.6694444398,57.32,-16.45,59.6337563801,134.51,4.6694444398,0.0,4.6694444398,4.6694444398,0,4.6694444398,0.0,0.0,0.0,134.82,64.6294444398,-22.19,68.3327241415,4.6694444398,0,4.6694444398,59.96,-22.19,63.9343233326,134.3
2020-10-20 04:30:00,60.070444439,-16.82,62.3808519908,5.490444439,0,5.490444439,54.58,-16.82,57.1129477439,134.51,5.490444439,0.0,5.490444439,5.490444439,0,5.490444439,0.0,0.0,0.0,134.82,62.550444439,-22.6,66.5080303385,5.490444439,0,5.490444439,57.06,-22.6,61.3726616663,134.3
2020-10-20 05:00:00,58.8954444405,-17.15,61.3416324843,3.9454444405,0,3.9454444405,54.95,-17.15,57.5640947119,134.51,3.9454444405,0.0,3.9454444405,3.9454444405,0,3.9454444405,0.0,0.0,0.0,134.82,61.4154444405,-22.95,65.5633992089,3.9454444405,0,3.9454444405,57.47,-22.95,61.8829815054,134.38
2020-10-20 05:30:00,59.9834444406,-16.91,62.3214385822,3.8534444406,0,3.8534444406,56.13,-16.91,58.6218815802,134.51,3.8534444406,0.0,3.8534444406,3.8534444406,0,3.8534444406,0.0,0.0,0.0,134.82,62.5634444406,-22.68,66.5474791429,3.8534444406,0,3.8534444406,58.71,-22.68,62.9384342036,134.28
2020-10-20 06:00:00,62.4584444407,-16.07,64.4926521547,3.7884444407,0,3.7884444407,58.67,-16.07,60.8310266229,134.06,3.7884444407,0.0,3.7884444407,3.7884444407,0,3.7884444407,0.0,0.0,0.0,134.47,65.1784444407,-21.76,68.7148253269,3.7884444407,0,3.7884444407,61.39,-21.76,65.1324013069,133.88
2020-10-20 06:30:00,70.5228888853,-13.87,71.8738809076,3.6128888853000003,0,3.6128888853000003,66.91,-13.87,68.332459344,133.12,3.6128888853000003,0.0,3.6128888853000003,3.6128888853000003,0,3.6128888853000003,0.0,0.0,0.0,133.86,73.6328888853,-19.34,76.1304007975,3.6128888853000003,0,3.6128888853000003,70.02,-19.34,72.6418336773,132.96
2020-10-20 07:00:00,79.4591111075,-10.55,80.1564273031,3.5991111075,0,3.5991111075,75.86,-10.55,76.5900913957,132.14,3.5991111075,0.0,3.5991111075,3.5991111075,0,3.5991111075,0.0,0.0,0.0,133.28,82.9791111075,-15.73,84.4568871093,3.5991111075,0,3.5991111075,79.38,-15.73,80.9235274812,131.97
2020-10-20 07:30:00,89.3374444409,-8.77,89.766875178,3.5574444409,0,3.5574444409,85.78,-8.77,86.2271494368,131.07,3.5574444409,0.0,3.5574444409,3.5574444409,0,3.5574444409,0.0,0.0,0.0,132.49,93.3474444409,-13.73,94.3517794408,3.5574444409,0,3.5574444409,89.79,-13.73,90.8336776752,130.87
2020-10-20 08:00:00,94.8342222175,-8.78,95.2397926478,4.6942222175,0,4.6942222175,90.14,-8.78,90.5665942829,131.26,4.6942222175,0.0,4.6942222175,4.6942222175,0,4.6942222175,0.0,0.0,0.0,132.73,99.0342222175,-13.73,99.9814486304,4.6942222175,0,4.6942222175,94.34,-13.73,95.3338790777,131.05
2020-10-20 08:30:00,95.532555552,-7.66,95.8391609432,3.592555552,0,3.592555552,91.94,-7.66,92.2585454037,130.68,3.592555552,0.0,3.592555552,3.592555552,0,3.592555552,0.0,0.0,0.0,132.28,99.812555552,-12.51,100.5934706918,3.592555552,0,3.592555552,96.22,-12.51,97.0298330412,130.5
2020-10-20 09:00:00,95.2357777735,-6.84,95.4810922022,4.3157777735,0,4.3157777735,90.92,-6.84,91.1769269059,131.09,4.3157777735,0.0,4.3157777735,4.3157777735,0,4.3157777735,0.0,0.0,0.0,132.76,99.4557777735,-11.67,100.1381077938,4.3157777735,0,4.3157777735,95.14,-11.67,95.8530568109,130.92
2020-10-20 09:30:00,95.4439999948,-6.6,95.6719244868,5.2439999948,0,5.2439999948,90.2,-6.6,90.4411410808,131.18,5.2439999948,0.0,5.2439999948,5.2439999948,0,5.2439999948,0.0,0.0,0.0,132.85,99.6239999948,-11.44,100.2786865438,5.2439999948,0,5.2439999948,94.38,-11.44,95.0708051928,131.0
2020-10-20 10:00:00,95.2992222165,-6.0,95.4879141833,5.7192222165,0,5.7192222165,89.58,-6.0,89.7807128508,131.34,5.7192222165,0.0,5.7192222165,5.7192222165,0,5.7192222165,0.0,0.0,0.0,133.14,99.4492222165,-10.83,100.0371765868,5.7192222165,0,5.7192222165,93.73,-10.83,94.3535998253,131.21
2020-10-20 10:30:00,94.9293333249,-6.09,95.1244785821,8.4393333249,0,8.4393333249,86.49,-6.09,86.7041417696,131.81,8.4393333249,0.0,8.4393333249,8.4393333249,0,8.4393333249,0.0,0.0,0.0,133.52,98.9093333249,-10.97,99.5158134106,8.4393333249,0,8.4393333249,90.47,-10.97,91.1326604462,131.66
2020-10-20 11:00:00,93.9386666556,-5.99,94.1294491274,11.0886666556,0,11.0886666556,82.85,-5.99,83.0662542793,132.03,11.0886666556,0.0,11.0886666556,11.0886666556,0,11.0886666556,0.0,0.0,0.0,133.75,97.7486666556,-10.91,98.3556298996,11.0886666556,0,11.0886666556,86.66,-10.91,87.3440536041,131.9
2020-10-20 11:30:00,92.2386666578,-5.84,92.4233586644,8.8586666578,0,8.8586666578,83.38,-5.84,83.5842688549,132.03,8.8586666578,0.0,8.8586666578,8.8586666578,0,8.8586666578,0.0,0.0,0.0,133.75,96.0886666578,-10.73,96.6859077636,8.8586666578,0,8.8586666578,87.23,-10.73,87.8874609942,131.9
2020-10-20 12:00:00,91.4119999915,-5.54,91.5797212402,8.5419999915,0,8.5419999915,82.87,-5.54,83.054972759,132.18,8.5419999915,0.0,8.5419999915,8.5419999915,0,8.5419999915,0.0,0.0,0.0,133.87,95.2319999915,-10.44,95.8025439243,8.5419999915,0,8.5419999915,86.69,-10.44,87.3163770435,131.98
2020-10-20 12:30:00,90.2395555453,-5.8,90.4257562037,10.2995555453,0,10.2995555453,79.94,-5.8,80.1501316281,132.18,10.2995555453,0.0,10.2995555453,10.2995555453,0,10.2995555453,0.0,0.0,0.0,133.87,93.9095555453,-10.72,94.5194319847,10.2995555453,0,10.2995555453,83.61,-10.72,84.2944274552,131.98
2020-10-20 13:00:00,88.1739999885,-6.35,88.4023572874,11.5039999885,0,11.5039999885,76.67,-6.35,76.9325119829,132.47,11.5039999885,0.0,11.5039999885,11.5039999885,0,11.5039999885,0.0,0.0,0.0,134.05,91.6639999885,-11.35,92.3640156873,11.5039999885,0,11.5039999885,80.16,-11.35,80.9595460709,132.31
2020-10-20 13:30:00,86.7993333227,-5.47,86.9715192766,10.5893333227,0,10.5893333227,76.21,-5.47,76.4060534251,132.72,10.5893333227,0.0,10.5893333227,10.5893333227,0,10.5893333227,0.0,0.0,0.0,134.39,90.2693333227,-10.43,90.8698929158,10.5893333227,0,10.5893333227,79.68,-10.43,80.3597368089,132.59
2020-10-20 14:00:00,85.5899999895,-4.18,85.6920095354,10.4499999895,0,10.4499999895,75.14,-4.18,75.2561758263,132.04,10.4499999895,0.0,10.4499999895,10.4499999895,0,10.4499999895,0.0,0.0,0.0,133.81,89.0199999895,-9.06,89.4798524705,10.4499999895,0,10.4499999895,78.57,-9.06,79.0906347174,131.89
2020-10-20 14:30:00,88.1334444368,-3.92,88.2205782587,7.6034444368,0,7.6034444368,80.53,-3.92,80.6253514721,131.93,7.6034444368,0.0,7.6034444368,7.6034444368,0,7.6034444368,0.0,0.0,0.0,133.81,91.8334444368,-8.74,92.2484098353,7.6034444368,0,7.6034444368,84.23,-8.74,84.682232493,131.81
2020-10-20 15:00:00,88.7724444377,-4.52,88.887441697,6.7924444377,0,6.7924444377,81.98,-4.52,82.1045114473,132.06,6.7924444377,0.0,6.7924444377,6.7924444377,0,6.7924444377,0.0,0.0,0.0,133.81,92.5424444377,-9.37,93.0155950499,6.7924444377,0,6.7924444377,85.75,-9.37,86.2604161826,131.9
2020-10-20 15:30:00,89.6964444386,-4.61,89.8148331008,5.8164444386,0,5.8164444386,83.88,-4.61,84.0065860513,131.75,5.8164444386,0.0,5.8164444386,5.8164444386,0,5.8164444386,0.0,0.0,0.0,133.6,93.5564444386,-9.43,94.0304907782,5.8164444386,0,5.8164444386,87.74,-9.43,88.2452973251,131.56
2020-10-20 16:00:00,93.1563333293,-6.11,93.356491683,4.0663333293,0,4.0663333293,89.09,-6.11,89.2992732333,131.54,4.0663333293,0.0,4.0663333293,4.0663333293,0,4.0663333293,0.0,0.0,0.0,133.26,97.2763333293,-10.97,97.8929309296,4.0663333293,0,4.0663333293,93.21,-10.97,93.8533164038,131.34
2020-10-20 16:30:00,98.4983333282,-6.35,98.7028072976,5.1283333282,0,5.1283333282,93.37,-6.35,93.5856794601,131.18,5.1283333282,0.0,5.1283333282,5.1283333282,0,5.1283333282,0.0,0.0,0.0,132.94,102.8483333282,-11.15,103.4509650433,5.1283333282,0,5.1283333282,97.72,-11.15,98.3540588893,131.0
2020-10-20 17:00:00,99.3743333279,-6.07,99.5595451193,5.4143333279,0,5.4143333279,93.96,-6.07,94.1558628021,131.08,5.4143333279,0.0,5.4143333279,5.4143333279,0,5.4143333279,0.0,0.0,0.0,132.94,103.7343333279,-10.85,104.3002129,5.4143333279,0,5.4143333279,98.32,-10.85,98.9168585227,130.9
2020-10-20 17:30:00,102.5226666613,-5.58,102.6744056683,5.4126666613,0,5.4126666613,97.11,-5.58,97.2701829956,130.76,5.4126666613,0.0,5.4126666613,5.4126666613,0,5.4126666613,0.0,0.0,0.0,132.62,107.0526666613,-10.29,107.5460717055,5.4126666613,0,5.4126666613,101.64,-10.29,102.1595502144,130.58
2020-10-20 18:00:00,106.3669999956,-5.0,106.4844527997,4.4369999956,0,4.4369999956,101.93,-5.0,102.0525594975,130.23,4.4369999956,0.0,4.4369999956,4.4369999956,0,4.4369999956,0.0,0.0,0.0,132.23,111.1569999956,-9.64,111.574227526,4.4369999956,0,4.4369999956,106.72,-9.64,107.1545052716,130.04
2020-10-20 18:30:00,106.5197777708,-11.85,107.1768890962,6.9497777708,0,6.9497777708,99.57,-11.85,100.2726652683,131.15,6.9497777708,0.0,6.9497777708,6.9497777708,0,6.9497777708,0.0,0.0,0.0,132.47,111.1997777708,-16.89,112.4751647088,6.9497777708,0,6.9497777708,104.25,-16.89,105.609349018,130.98
2020-10-20 19:00:00,105.9641111041,-12.31,106.6767497728,7.0241111041,0,7.0241111041,98.94,-12.31,99.7028570303,131.15,7.0241111041,0.0,7.0241111041,7.0241111041,0,7.0241111041,0.0,0.0,0.0,132.31,110.6141111041,-17.35,111.9665310499,7.0241111041,0,7.0241111041,103.59,-17.35,105.0329024639,130.98
2020-10-20 19:30:00,104.3909999946,-12.84,105.1776900292,5.4209999946,0,5.4209999946,98.97,-12.84,99.7994313611,131.52,5.4209999946,0.0,5.4209999946,5.4209999946,0,5.4209999946,0.0,0.0,0.0,132.68,109.0409999946,-17.94,110.5069376999,5.4209999946,0,5.4209999946,103.62,-17.94,105.1615328911,131.32
2020-10-20 20:00:00,98.5311111059,-14.05,99.5277969,5.2311111059,0,5.2311111059,93.3,-14.05,94.3519607639,132.06,5.2311111059,0.0,5.2311111059,5.2311111059,0,5.2311111059,0.0,0.0,0.0,133.02,102.9011111059,-19.26,104.6880426163,5.2311111059,0,5.2311111059,97.67,-19.26,99.5508739289,131.86
2020-10-20 20:30:00,92.8267777733,-9.98,93.3617216624,4.4967777733,0,4.4967777733,88.33,-9.98,88.8920092022,131.42,4.4967777733,0.0,4.4967777733,4.4967777733,0,4.4967777733,0.0,0.0,0.0,132.78,96.9367777733,-15.02,98.0935231555,4.4967777733,0,4.4967777733,92.44,-15.02,93.6523037624,131.24
2020-10-20 21:00:00,87.17333333,-11.9,87.9818165524,3.37333333,0,3.37333333,83.8,-11.9,84.6407112446,131.51,3.37333333,0.0,3.37333333,3.37333333,0,3.37333333,0.0,0.0,0.0,132.66,91.09333333,-17.06,92.6770682379,3.37333333,0,3.37333333,87.72,-17.06,89.3635384259,131.37
2020-10-20 21:30:00,81.4057777743,-13.05,82.4451524047,3.4557777743,0,3.4557777743,77.95,-13.05,79.0348340923,132.18,3.4557777743,0.0,3.4557777743,3.4557777743,0,3.4557777743,0.0,0.0,0.0,133.12,85.0257777743,-18.35,86.9833626973,3.4557777743,0,3.4557777743,81.57,-18.35,83.6085366455,132.02
2020-10-20 22:00:00,75.6969999949,-15.04,77.1766636247,5.0669999949,0,5.0669999949,70.63,-15.04,72.2135617457,132.73,5.0669999949,0.0,5.0669999949,5.0669999949,0,5.0669999949,0.0,0.0,0.0,133.43,78.9669999949,-20.52,81.5895672755,5.0669999949,0,5.0669999949,73.9,-20.52,76.6960259727,132.6
2020-10-20 22:30:00,70.5238888854,-15.93,72.3006487075,3.4538888854,0,3.4538888854,67.07,-15.93,68.9358382846,133.12,3.4538888854,0.0,3.4538888854,3.4538888854,0,3.4538888854,0.0,0.0,0.0,133.69,73.6338888854,-21.5,76.7085366331,3.4538888854,0,3.4538888854,70.18,-21.5,73.3994713877,132.99
2020-10-20 23:00:00,64.3458888854,-16.28,66.3734270356,3.4758888854,0,3.4758888854,60.87,-16.28,63.0094857938,132.92,3.4758888854,0.0,3.4758888854,3.4758888854,0,3.4758888854,0.0,0.0,0.0,133.39,67.1458888854,-21.89,70.6239512787,3.4758888854,0,3.4758888854,63.67,-21.89,67.3278619889,132.76
2020-10-20 23:30:00,64.5811111077,-18.06,67.0588063711,3.3711111077,0,3.3711111077,61.21,-18.06,63.8187096391,133.32,3.3711111077,0.0,3.3711111077,3.3711111077,0,3.3711111077,0.0,0.0,0.0,133.61,67.4311111077,-23.78,71.5013506531,3.3711111077,0,3.3711111077,64.06,-23.78,68.3313398083,133.2
2020-10-21 00:00:00,63.7116666632,-17.99,66.2028441157,3.4316666632,0,3.4316666632,60.28,-17.99,62.9072213661,133.84,3.4316666632,0.0,3.4316666632,3.4316666632,0,3.4316666632,0.0,0.0,0.0,134.13,66.4816666632,-23.75,70.5965615474,3.4316666632,0,3.4316666632,63.05,-23.75,67.3748098328,133.71
2020-10-21 00:30:00,63.2381111077,-16.49,65.3527260064,3.4081111077,0,3.4081111077,59.83,-16.49,62.0608491724,133.95,3.4081111077,0.0,3.4081111077,3.4081111077,0,3.4081111077,0.0,0.0,0.0,134.38,65.9881111077,-22.18,69.6159694866,3.4081111077,0,3.4081111077,62.58,-22.18,66.3943431325,133.82
2020-10-21 01:00:00,61.8394444391,-16.76,64.070386986,5.3394444391,0,5.3394444391,56.5,-16.76,58.9334166666,133.95,5.3394444391,0.0,5.3394444391,5.3394444391,0,5.3394444391,0.0,0.0,0.0,134.38,64.4394444391,-22.5,68.254611563,5.3394444391,0,5.3394444391,59.1,-22.5,63.2381214142,133.82
2020-10-21 01:30:00,67.7035555507,-16.23,69.6217231488,4.8135555507,0,4.8135555507,62.89,-16.23,64.9504811376,133.8,4.8135555507,0.0,4.8135555507,4.8135555507,0,4.8135555507,0.0,0.0,0.0,134.29,70.6135555507,-21.88,73.9256966658,4.8135555507,0,4.8135555507,65.8,-21.88,69.3424429913,133.72
2020-10-21 02:00:00,67.914555551,-16.45,69.8783897617,4.594555551,0,4.594555551,63.32,-16.45,65.42189923870001,133.8,4.594555551,0.0,4.594555551,4.594555551,0,4.594555551,0.0,0.0,0.0,134.29,70.824555551,-22.11,74.1954834811,4.594555551,0,4.594555551,66.23,-22.11,69.8230978975,133.72
2020-10-21 02:30:00,67.7021111075,-16.9,69.7795517929,3.5821111075000003,0,3.5821111075000003,64.12,-16.9,66.3097609708,134.05,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,134.45,70.6621111075,-22.59,74.1851875119,3.5821111075000003,0,3.5821111075000003,67.08,-22.59,70.7815971846,133.91
2020-10-21 03:00:00,64.8677777725,-16.96,67.0482676371,5.2877777725,0,5.2877777725,59.58,-16.96,61.9468966131,134.29,5.2877777725,0.0,5.2877777725,5.2877777725,0,5.2877777725,0.0,0.0,0.0,134.67,67.6077777725,-22.7,71.3169097433,5.2877777725,0,5.2877777725,62.32,-22.7,66.3255033905,134.15
2020-10-21 03:30:00,62.6057777746,-17.55,65.0191195785,3.1857777746,0,3.1857777746,59.42,-17.55,61.9575572469,134.6,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,134.9,65.3357777746,-23.33,69.376168512,3.1857777746,0,3.1857777746,62.15,-23.33,66.3845720028,134.44
2020-10-21 04:00:00,61.0794444413,-17.81,63.6230668331,3.1794444413,0,3.1794444413,57.9,-17.81,60.5772737914,134.77,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,135.08,63.729444441300004,-23.63,67.969250318,3.1794444413,0,3.1794444413,60.55,-23.63,64.9975337994,134.64
2020-10-21 04:30:00,59.6998888847,-17.92,62.3313976487,4.2298888847,0,4.2298888847,55.47,-17.92,58.2927722792,134.77,4.2298888847,0.0,4.2298888847,4.2298888847,0,4.2298888847,0.0,0.0,0.0,135.08,62.2398888847,-23.76,66.6208778715,4.2298888847,0,4.2298888847,58.01,-23.76,62.6873009468,134.64
2020-10-21 05:00:00,59.2176666633,-18.06,61.910383984,3.3476666633,0,3.3476666633,55.87,-18.06,58.7164414794,134.77,3.3476666633,0.0,3.3476666633,3.3476666633,0,3.3476666633,0.0,0.0,0.0,135.01,61.7676666633,-23.9,66.2303151512,3.3476666633,0,3.3476666633,58.42,-23.9,63.1197781999,134.64
2020-10-21 05:30:00,61.0233333302,-17.38,63.4500717945,3.1633333302,0,3.1633333302,57.86,-17.38,60.413938789,134.47,3.1633333302,0.0,3.1633333302,3.1633333302,0,3.1633333302,0.0,0.0,0.0,134.82,63.6833333302,-23.16,67.7639472289,3.1633333302,0,3.1633333302,60.52,-23.16,64.8001234567,134.34
2020-10-21 06:00:00,64.2361111079,-16.28,66.2670081584,3.1861111079,0,3.1861111079,61.05,-16.28,63.1833910138,134.09,3.1861111079,0.0,3.1861111079,3.1861111079,0,3.1861111079,0.0,0.0,0.0,134.55,67.0661111079,-21.97,70.5729704571,3.1861111079,0,3.1861111079,63.88,-21.97,67.5524633156,133.85
2020-10-21 06:30:00,70.9441111079,-13.66,72.2472317871,3.1641111079,0,3.1641111079,67.78,-13.66,69.1427798111,133.07,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,133.88,74.0841111079,-19.11,76.5091342171,3.1641111079,0,3.1641111079,70.92,-19.11,73.4495643282,132.9
2020-10-21 07:00:00,75.673111108,-10.2,76.3574472122,3.083111108,0,3.083111108,72.59,-10.2,73.3031247629,132.52,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,133.72,79.043111108,-15.41,80.5312455736,3.083111108,0,3.083111108,75.96,-15.41,77.5073525545,132.3
2020-10-21 07:30:00,84.7649999956,-7.02,85.0551916361,4.4049999956,0,4.4049999956,80.36,-7.02,80.6660399425,131.61,4.4049999956,0.0,4.4049999956,4.4049999956,0,4.4049999956,0.0,0.0,0.0,133.22,88.5049999956,-11.97,89.3107827993,4.4049999956,0,4.4049999956,84.1,-11.97,84.9475773639,131.39
2020-10-21 08:00:00,90.4887777731,-8.12,90.852370926,4.6787777731,0,4.6787777731,85.81,-8.12,86.1933321087,131.79,4.6787777731,0.0,4.6787777731,4.6787777731,0,4.6787777731,0.0,0.0,0.0,133.32,94.4687777731,-13.1,95.3727423006,4.6787777731,0,4.6787777731,89.79,-13.1,90.7405868396,131.62
2020-10-21 08:30:00,91.7468888833,-5.88,91.9351185334,5.6168888833,0,5.6168888833,86.13,-5.88,86.3304772372,131.51,5.6168888833,0.0,5.6168888833,5.6168888833,0,5.6168888833,0.0,0.0,0.0,133.32,95.7468888833,-10.73,96.3462486598,5.6168888833,0,5.6168888833,90.13,-10.73,90.7664574609,131.37
2020-10-21 09:00:00,92.7429999951,-5.09,92.882571821,4.9329999951,0,4.9329999951,87.81,-5.09,87.9573999161,131.4,4.9329999951,0.0,4.9329999951,4.9329999951,0,4.9329999951,0.0,0.0,0.0,133.32,96.8429999951,-9.9,97.3477100298,4.9329999951,0,4.9329999951,91.91,-9.9,92.4416469996,131.21
2020-10-21 09:30:00,95.7401111046,-4.94,95.867473495,6.5101111046,0,6.5101111046,89.23,-4.94,89.3666408678,131.32,6.5101111046,0.0,6.5101111046,6.5101111046,0,6.5101111046,0.0,0.0,0.0,133.2,99.8701111046,-9.72,100.3420026312,6.5101111046,0,6.5101111046,93.36,-9.72,93.8646259248,131.21
2020-10-21 10:00:00,95.755555548,-4.69,95.8703422248,7.595555548,0,7.595555548,88.16,-4.69,88.2846628809,131.42,7.595555548,0.0,7.595555548,7.595555548,0,7.595555548,0.0,0.0,0.0,133.31,99.835555548,-9.47,100.2836928497,7.595555548,0,7.595555548,92.24,-9.47,92.724853734,131.21
2020-10-21 10:30:00,94.1396666586,-5.22,94.2842788518,8.0296666586,0,8.0296666586,86.11,-5.22,86.2680734687,131.53,8.0296666586,0.0,8.0296666586,8.0296666586,0,8.0296666586,0.0,0.0,0.0,133.31,98.1096666586,-10.05,98.6230662263,8.0296666586,0,8.0296666586,90.08,-10.05,90.6388928661,131.41
2020-10-21 11:00:00,90.485333325,-5.97,90.6820624321,8.295333325,0,8.295333325,82.19,-5.97,82.406534935,131.74,8.295333325,0.0,8.295333325,8.295333325,0,8.295333325,0.0,0.0,0.0,133.41,94.255333325,-10.88,94.8812007735,8.295333325,0,8.295333325,85.96,-10.88,86.6458077462,131.6
2020-10-21 11:30:00,87.9108888793,-6.24,88.1320712542,9.5808888793,0,9.5808888793,78.33,-6.24,78.5781553614,132.0,9.5808888793,0.0,9.5808888793,9.5808888793,0,9.5808888793,0.0,0.0,0.0,133.6,91.5008888793,-11.2,92.183798282,9.5808888793,0,9.5808888793,81.92,-11.2,82.6820802835,131.92
2020-10-21 12:00:00,91.8086666586,-5.28,91.9603701256,8.0186666586,0,8.0186666586,83.79,-5.28,83.9561939347,131.76,8.0186666586,0.0,8.0186666586,8.0186666586,0,8.0186666586,0.0,0.0,0.0,133.6,95.6886666586,-10.14,96.2244279116,8.0186666586,0,8.0186666586,87.67,-10.14,88.2544531454,131.71
2020-10-21 12:30:00,93.0393333258,-5.13,93.1806548899,7.5593333258,0,7.5593333258,85.48,-5.13,85.6337976502,131.76,7.5593333258,0.0,7.5593333258,7.5593333258,0,7.5593333258,0.0,0.0,0.0,133.48,96.9793333258,-9.97,97.4904712898,7.5593333258,0,7.5593333258,89.42,-9.97,89.9740923822,131.55
2020-10-21 13:00:00,93.2683333238,-5.39,93.4239482199,9.5483333238,0,9.5483333238,83.72,-5.39,83.8933281018,131.91,9.5483333238,0.0,9.5483333238,9.5483333238,0,9.5483333238,0.0,0.0,0.0,133.63,97.1283333238,-10.27,97.669780558,9.5483333238,0,9.5483333238,87.58,-10.27,88.1800958267,131.75
2020-10-21 13:30:00,90.0649999902,-6.33,90.2871703136,9.8149999902,0,9.8149999902,80.25,-6.33,80.4992633507,132.3,9.8149999902,0.0,9.8149999902,9.8149999902,0,9.8149999902,0.0,0.0,0.0,133.94,93.7449999902,-11.31,94.4247908293,9.8149999902,0,9.8149999902,83.93,-11.31,84.6886119853,132.17
2020-10-21 14:00:00,86.7724444341,-6.86,87.0431887805,10.3124444341,0,10.3124444341,76.46,-6.86,76.7671231713,132.77,10.3124444341,0.0,10.3124444341,10.3124444341,0,10.3124444341,0.0,0.0,0.0,134.27,90.2624444341,-11.9,91.0434999065,10.3124444341,0,10.3124444341,79.95,-11.9,80.830764564,132.6
2020-10-21 14:30:00,85.5973333244,-6.64,85.8544877816,8.9273333244,0,8.9273333244,76.67,-6.64,76.9569912354,132.88,8.9273333244,0.0,8.9273333244,8.9273333244,0,8.9273333244,0.0,0.0,0.0,134.44,89.1473333244,-11.66,89.9066328969,8.9273333244,0,8.9273333244,80.22,-11.66,81.0629631829,132.73
2020-10-21 15:00:00,86.5496666574,-9.69,87.0904179489,9.2296666574,0,9.2296666574,77.32,-9.69,77.9248259542,133.04,67.9396666574,-6.27,68.2283753692,9.2296666574,0,9.2296666574,58.71,-6.27,59.0438565814,133.07,26.7196666574,-1.48,26.7606238022,9.2296666574,0,9.2296666574,17.49,-1.48,17.5525069435,133.78
2020-10-21 15:30:00,85.78388888,-9.9,86.353260456,8.84388888,0,8.84388888,76.94,-9.9,77.5743101806,132.45,85.41388888,-9.71,85.9640419804,8.84388888,0,8.84388888,76.57,-9.71,77.1832170877,132.07,8.84388888,0.0,8.84388888,8.84388888,0,8.84388888,0.0,0.0,0.0,133.44
2020-10-21 16:00:00,89.1998888827,-9.77,89.7333442856,6.1898888827,0,6.1898888827,83.01,-9.77,83.5829707536,131.97,88.8198888827,-9.58,89.3350382612,6.1898888827,0,6.1898888827,82.63,-9.58,83.1834917517,131.59,6.1898888827,0.0,6.1898888827,6.1898888827,0,6.1898888827,0.0,0.0,0.0,132.99
2020-10-21 16:30:00,96.8172222164,-9.01,97.2355625154,5.8572222164,0,5.8572222164,90.96,-9.01,91.4051513866,131.63,96.3872222164,-8.82,96.7899220301,5.8572222164,0,5.8572222164,90.53,-8.82,90.9586351041,131.26,5.8572222164,0.0,5.8572222164,5.8572222164,0,5.8572222164,0.0,0.0,0.0,132.78
2020-10-21 17:00:00,102.7046666602,-7.96,103.0126698702,6.4446666602,0,6.4446666602,96.26,-7.96,96.588556258,130.99,102.2346666602,-7.76,102.5287504417,6.4446666602,0,6.4446666602,95.79,-7.76,96.1038068965,130.61,6.4446666602,0.0,6.4446666602,6.4446666602,0,6.4446666602,0.0,0.0,0.0,132.27
2020-10-21 17:30:00,107.0969999959,-7.41,107.3530414479,4.0969999959,0,4.0969999959,103.0,-7.41,103.2662001819,130.55,106.5869999959,-7.23,106.8319309389,4.0969999959,0,4.0969999959,102.49,-7.23,102.7446981601,130.14,4.0969999959,0.0,4.0969999959,4.0969999959,0,4.0969999959,0.0,0.0,0.0,131.92
2020-10-21 18:00:00,109.8707777731,-6.88,110.0859764387,4.6907777731,0,4.6907777731,105.18,-6.88,105.4047759829,130.55,109.3407777731,-6.69,109.5452499382,4.6907777731,0,4.6907777731,104.65,-6.69,104.8636190487,130.14,4.6907777731,0.0,4.6907777731,4.6907777731,0,4.6907777731,0.0,0.0,0.0,132.08
2020-10-21 18:30:00,114.5511111058,-6.5600000000000005,114.738793159,5.2911111058,0,5.2911111058,109.26,-6.5600000000000005,109.4567549309,130.78,113.9811111058,-6.09,114.1436892207,5.2911111058,0,5.2911111058,108.69,-6.09,108.8604804325,130.38,5.2911111058,0.0,5.2911111058,5.2911111058,0,5.2911111058,0.0,0.0,0.0,131.81
2020-10-21 19:00:00,118.1788888818,-2.65,118.2085964613,7.0388888818,0,7.0388888818,111.14,-2.65,111.1715885467,133.32,117.5888888818,-2.52,117.6158883335,7.0388888818,0,7.0388888818,110.55,-2.52,110.5787181152,132.9,7.0388888818,0.0,7.0388888818,7.0388888818,0,7.0388888818,0.0,0.0,0.0,131.29
2020-10-21 19:30:00,114.3766666619,-3.65,114.4348914304,4.7366666619,0,4.7366666619,109.64,-3.65,109.7007388307,133.84,113.8066666619,-3.51,113.8607811176,4.7366666619,0,4.7366666619,109.07,-3.51,109.126463335,133.44,4.7366666619,0.0,4.7366666619,4.7366666619,0,4.7366666619,0.0,0.0,0.0,131.67
2020-10-21 20:00:00,108.045555552,-5.61,108.1911002557,3.515555552,0,3.515555552,104.53,-5.61,104.6804327465,134.74,107.415555552,-5.45,107.5537264559,3.515555552,0,3.515555552,103.9,-5.45,104.0428397344,134.33,3.515555552,0.0,3.515555552,3.515555552,0,3.515555552,0.0,0.0,0.0,132.32
2020-10-21 20:30:00,102.9279999964,-3.22,102.9783549259,3.6379999964,0,3.6379999964,99.29,-3.22,99.3421989892,134.74,102.3079999964,-3.09,102.3546528657,3.6379999964,0,3.6379999964,98.67,-3.09,98.7183721503,134.33,3.6379999964,0.0,3.6379999964,3.6379999964,0,3.6379999964,0.0,0.0,0.0,132.45
2020-10-21 21:00:00,97.4848888838,-2.35,97.5132096727,5.1348888838,0,5.1348888838,92.35,-2.35,92.3798949989,134.74,96.9148888838,-2.23,96.9405415053,5.1348888838,0,5.1348888838,91.78,-2.23,91.807087417,134.33,5.1348888838,0.0,5.1348888838,5.1348888838,0,5.1348888838,0.0,0.0,0.0,132.45
2020-10-21 21:30:00,93.4079999959,-1.51,93.420204256,4.1379999959,0,4.1379999959,89.27,-1.51,89.2827698943,134.74,92.86799999589999,-1.43,92.879009056,4.1379999959,0,4.1379999959,88.73,-1.43,88.741522412,134.33,4.1379999959,0.0,4.1379999959,4.1379999959,0,4.1379999959,0.0,0.0,0.0,132.57
2020-10-21 22:00:00,87.0605555521,-3.5,87.130880479,3.4605555521,0,3.4605555521,83.6,-3.5,83.673233474,135.09,86.5405555521,-3.89,86.6279392302,3.4605555521,0,3.4605555521,83.08,-3.89,83.1710195922,134.7,3.4605555521,0.0,3.4605555521,3.4605555521,0,3.4605555521,0.0,0.0,0.0,132.96
2020-10-21 22:30:00,79.77433333,-15.48,81.2623815689,3.3343333299999998,0,3.3343333299999998,76.44,-15.48,77.9916918652,132.93,79.33433333,-15.82,80.8962844939,3.3343333299999998,0,3.3343333299999998,76.0,-15.82,77.6290692975,132.56,3.3343333299999998,0.0,3.3343333299999998,3.3343333299999998,0,3.3343333299999998,0.0,0.0,0.0,133.34
2020-10-21 23:00:00,73.356222219,-16.42,75.1714822139,3.246222219,0,3.246222219,70.11,-16.42,72.0071420069,132.47,72.916222219,-16.24,74.7028316912,3.246222219,0,3.246222219,69.67,-16.24,71.5377278085,132.07,3.246222219,0.0,3.246222219,3.246222219,0,3.246222219,0.0,0.0,0.0,132.69
2020-10-21 23:30:00,69.8839999967,-17.11,71.9480754123,3.3139999967,0,3.3139999967,66.57,-17.11,68.7336671508,132.63,69.4739999967,-16.91,71.5023410494,3.3139999967,0,3.3139999967,66.16,-16.91,68.2868486606,132.21,3.3139999967,0.0,3.3139999967,3.3139999967,0,3.3139999967,0.0,0.0,0.0,132.69
2020-10-22 00:00:00,65.6715555522,-17.71,68.0176249853,3.3415555522,0,3.3415555522,62.33,-17.71,64.797168148,133.09,65.3015555522,-17.52,67.6109721683,3.3415555522,0,3.3415555522,61.96,-17.52,64.389378006,132.7,3.3415555522,0.0,3.3415555522,3.3415555522,0,3.3415555522,0.0,0.0,0.0,133.15
2020-10-22 00:30:00,64.7447777745,-17.85,67.1603212401,3.2647777745,0,3.2647777745,61.48,-17.85,64.0188480059,133.59,64.3747777745,-17.66,66.753184295,3.2647777745,0,3.2647777745,61.11,-17.66,63.6105942434,133.21,3.2647777745,0.0,3.2647777745,3.2647777745,0,3.2647777745,0.0,0.0,0.0,133.67
2020-10-22 01:00:00,63.8449999968,-18.1,66.3610881812,3.2049999968,0,3.2049999968,60.64,-18.1,63.2836440164,133.83,63.5049999968,-17.91,65.9822182455,3.2049999968,0,3.2049999968,60.3,-17.91,62.9035619023,133.43,3.2049999968,0.0,3.2049999968,3.2049999968,0,3.2049999968,0.0,0.0,0.0,133.89
2020-10-22 01:30:00,70.4949999968,-16.89,72.4901174268,3.1849999968000002,0,3.1849999968000002,67.31,-16.89,69.3967448804,133.34,70.1349999968,-16.7,72.0958266792,3.1849999968000002,0,3.1849999968000002,66.95,-16.7,69.0013949134,132.93,3.1849999968000002,0.0,3.1849999968000002,3.1849999968000002,0,3.1849999968000002,0.0,0.0,0.0,133.53
2020-10-22 02:00:00,70.3984444412,-17.07,72.4384281976,3.2084444412,0,3.2084444412,67.19,-17.07,69.3244617722,133.18,69.9884444412,-16.88,71.9952550888,3.2084444412,0,3.2084444412,66.78,-16.88,68.8803513348,132.76,3.2084444412,0.0,3.2084444412,3.2084444412,0,3.2084444412,0.0,0.0,0.0,133.32
2020-10-22 02:30:00,70.1788888856,-17.39,72.3013730521,3.2988888856,0,3.2988888856,66.88,-17.39,69.103881946,133.39,69.7888888856,-17.2,71.8771800496,3.2988888856,0,3.2988888856,66.49,-17.2,68.6786728177,132.99,3.2988888856,0.0,3.2988888856,3.2988888856,0,3.2988888856,0.0,0.0,0.0,133.51
2020-10-22 03:00:00,68.0035555523,-17.82,70.2996157014,3.2135555523,0,3.2135555523,64.79,-17.82,67.1959559795,133.93,67.6135555523,-17.63,69.874242711,3.2135555523,0,3.2135555523,64.4,-17.63,66.7695806487,133.53,3.2135555523,0.0,3.2135555523,3.2135555523,0,3.2135555523,0.0,0.0,0.0,133.99
2020-10-22 03:30:00,65.2875555523,-18.24,67.787628001,3.2275555523,0,3.2275555523,62.06,-18.24,64.6849379686,134.13,64.9275555523,-18.05,67.3898358063,3.2275555523,0,3.2275555523,61.7,-18.05,64.286021031,133.7,3.2275555523,0.0,3.2275555523,3.2275555523,0,3.2275555523,0.0,0.0,0.0,134.14
2020-10-22 04:00:00,63.3906666634,-18.66,66.0800440377,3.2706666634,0,3.2706666634,60.12,-18.66,62.9492652856,134.47,63.0406666634,-18.46,65.6878775222,3.2706666634,0,3.2706666634,59.77,-18.46,62.5557711167,134.06,3.2706666634,0.0,3.2706666634,3.2706666634,0,3.2706666634,0.0,0.0,0.0,134.42
2020-10-22 04:30:00,62.2845555523,-17.26,64.6318300866,3.2945555523,0,3.2945555523,58.99,-17.26,61.4632223366,134.38,61.9545555523,-17.08,64.2658023655,3.2945555523,0,3.2945555523,58.66,-17.08,61.0960064161,134.06,3.2945555523,0.0,3.2945555523,3.2945555523,0,3.2945555523,0.0,0.0,0.0,134.52
2020-10-22 05:00:00,61.3889999968,-17.02,63.7047072091,3.2489999968,0,3.2489999968,58.14,-17.02,60.5800297128,134.16,61.0389999968,-16.82,63.3140736377,3.2489999968,0,3.2489999968,57.79,-16.82,60.1880096032,133.75,3.2489999968,0.0,3.2489999968,3.2489999968,0,3.2489999968,0.0,0.0,0.0,134.25
2020-10-22 05:30:00,63.1233333301,-16.28,65.1889071139,3.2133333301,0,3.2133333301,59.91,-16.28,62.0825780715,133.7,62.8033333301,-16.1,64.8341628879,3.2133333301,0,3.2133333301,59.59,-16.1,61.7266401159,133.29,3.2133333301,0.0,3.2133333301,3.2133333301,0,3.2133333301,0.0,0.0,0.0,133.91
2020-10-22 06:00:00,65.5128888857,-15.45,67.3100372169,3.2228888857,0,3.2228888857,62.29,-15.45,64.1774617759,133.17,65.1728888857,-15.28,66.9401512226,3.2228888857,0,3.2228888857,61.95,-15.28,63.8065897851,132.79,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,133.47
2020-10-22 06:30:00,74.2363333302,-13.1,75.3833084065,3.1663333302,0,3.1663333302,71.07,-13.1,72.2672463845,132.71,73.8463333302,-12.93,74.9697662149,3.1663333302,0,3.1663333302,70.68,-12.93,71.8529560979,132.33,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,133.28
2020-10-22 07:00:00,82.820111108,-10.99,83.5461004712,3.100111108,0,3.100111108,79.72,-10.99,80.4739616273,132.1,82.370111108,-10.85,83.0816327713,3.100111108,0,3.100111108,79.27,-10.85,80.0090957329,131.72,3.100111108,0.0,3.100111108,3.100111108,0,3.100111108,0.0,0.0,0.0,132.96
2020-10-22 07:30:00,92.2024444414,-10.59,92.8086141529,3.0224444414,0,3.0224444414,89.18,-10.59,89.8065726993,130.93,91.7224444414,-10.43,92.3135510871,3.0224444414,0,3.0224444414,88.7,-10.43,89.3111129703,130.52,3.0224444414,0.0,3.0224444414,3.0224444414,0,3.0224444414,0.0,0.0,0.0,131.81
2020-10-22 08:00:00,97.6664444416,-10.72,98.2530038719,2.8664444416,0,2.8664444416,94.8,-10.72,95.4041843946,130.93,97.1264444416,-10.53,97.6955838811,2.8664444416,0,2.8664444416,94.26,-10.53,94.8463415214,130.52,2.8664444416,0.0,2.8664444416,2.8664444416,0,2.8664444416,0.0,0.0,0.0,131.91
2020-10-22 08:30:00,99.8271111078,-9.81,100.3079668427,3.3371111078,0,3.3371111078,96.49,-9.81,96.9874022747,130.93,99.2471111078,-9.64,99.7141848647,3.3371111078,0,3.3371111078,95.91,-9.64,96.3932450953,130.52,3.3371111078,0.0,3.3371111078,3.3371111078,0,3.3371111078,0.0,0.0,0.0,131.91
2020-10-22 09:00:00,98.4338888844,-9.1,98.85363160200001,4.4738888844,0,4.4738888844,93.96,-9.1,94.3996377112,130.93,97.8738888844,-8.92,98.2795224111,4.4738888844,0,4.4738888844,93.4,-8.92,93.8249774847,130.52,4.4738888844,0.0,4.4738888844,4.4738888844,0,4.4738888844,0.0,0.0,0.0,132.02
2020-10-22 09:30:00,98.4079999942,-8.82,98.8024638501,5.8279999942,0,5.8279999942,92.58,-8.82,92.9991870932,130.93,97.8379999942,-8.65,98.2196352206,5.8279999942,0,5.8279999942,92.01,-8.65,92.4157053752,130.52,5.8279999942,0.0,5.8279999942,5.8279999942,0,5.8279999942,0.0,0.0,0.0,132.1
2020-10-22 10:00:00,96.176666659,-9.0,96.5968488597,7.696666659,0,7.696666659,88.48,-9.0,88.9365526654,131.54,95.626666659,-8.83,96.0334747695,7.696666659,0,7.696666659,87.93,-8.83,88.3722456431,131.14,7.696666659,0.0,7.696666659,7.696666659,0,7.696666659,0.0,0.0,0.0,132.66
2020-10-22 10:30:00,94.1492222139,-9.7,94.6475886829,8.2892222139,0,8.2892222139,85.86,-9.7,86.4061895931,132.23,93.6292222139,-9.53,94.112975473,8.2892222139,0,8.2892222139,85.34,-9.53,85.8704634901,131.84,8.2892222139,0.0,8.2892222139,8.2892222139,0,8.2892222139,0.0,0.0,0.0,133.27
2020-10-22 11:00:00,95.8793333226,-7.16,96.1463060048,10.7793333226,0,10.7793333226,85.1,-7.16,85.4006768123,132.23,95.3393333226,-7.0,95.59596476,10.7793333226,0,10.7793333226,84.56,-7.0,84.8492404209,131.84,10.7793333226,0.0,10.7793333226,10.7793333226,0,10.7793333226,0.0,0.0,0.0,133.48
2020-10-22 11:30:00,94.3211110979,-5.08,94.4578127988,13.2511110979,0,13.2511110979,81.07,-5.08,81.2290052875,132.08,93.8111110979,-4.95,93.9416151948,13.2511110979,0,13.2511110979,80.56,-4.95,80.7119328228,131.73,13.2511110979,0.0,13.2511110979,13.2511110979,0,13.2511110979,0.0,0.0,0.0,133.61
2020-10-22 12:00:00,92.3626666524,-6.12,92.5652018371,14.2826666524,0,14.2826666524,78.08,-6.12,78.3194790585,132.08,91.8826666524,-5.99,92.077709198,14.2826666524,0,14.2826666524,77.6,-5.99,77.8308428581,131.62,14.2826666524,0.0,14.2826666524,14.2826666524,0,14.2826666524,0.0,0.0,0.0,133.37
2020-10-22 12:30:00,88.6558888734,-6.44,88.8894832471,15.4758888734,0,15.4758888734,73.18,-6.44,73.4628205285,132.16,88.1958888734,-6.3,88.4206130615,15.4758888734,0,15.4758888734,72.72,-6.3,72.9923859043,131.74,15.4758888734,0.0,15.4758888734,15.4758888734,0,15.4758888734,0.0,0.0,0.0,133.37
2020-10-22 13:00:00,89.7199999851,-6.05,89.9237504629,14.9199999851,0,14.9199999851,74.8,-6.05,75.0442702676,132.01,89.2999999851,-5.92,89.4960133041,14.9199999851,0,14.9199999851,74.38,-5.92,74.6152182869,131.63,14.9199999851,0.0,14.9199999851,14.9199999851,0,14.9199999851,0.0,0.0,0.0,133.37
2020-10-22 13:30:00,92.3485555408,-7.16,92.6257054519,14.7985555408,0,14.7985555408,77.55,-7.16,77.8798311503,132.55,91.8685555408,-7.02,92.1363766226,14.7985555408,0,14.7985555408,77.07,-7.02,77.3890515512,132.16,14.7985555408,0.0,14.7985555408,14.7985555408,0,14.7985555408,0.0,0.0,0.0,133.75
2020-10-22 14:00:00,84.0885555393,-8.28,84.495228106,16.2685555393,0,16.2685555393,67.82,-8.28,68.3235742625,132.91,83.6485555393,-8.14,84.0436817602,16.2685555393,0,16.2685555393,67.38,-8.14,67.8699049653,132.53,16.2685555393,0.0,16.2685555393,16.2685555393,0,16.2685555393,0.0,0.0,0.0,133.97
2020-10-22 14:30:00,80.316888873,-8.72,80.7888670439,15.876888873,0,15.876888873,64.44,-8.72,65.0273173366,133.01,79.926888873,-8.58,80.3860931064,15.876888873,0,15.876888873,64.05,-8.58,64.6221239205,132.62,15.876888873,0.0,15.876888873,15.876888873,0,15.876888873,0.0,0.0,0.0,133.97
2020-10-22 15:00:00,78.8634444301,-8.0,79.2681705817,14.3734444301,0,14.3734444301,64.49,-8.0,64.984306567,133.16,78.4934444301,-7.87,78.8869933417,14.3734444301,0,14.3734444301,64.12,-7.87,64.601171042,132.77,14.3734444301,0.0,14.3734444301,14.3734444301,0,14.3734444301,0.0,0.0,0.0,134.21
2020-10-22 15:30:00,76.4388888777,-7.47,76.8030248939,11.1788888777,0,11.1788888777,65.26,-7.47,65.6861362846,133.07,76.0788888777,-7.34,76.4321459392,11.1788888777,0,11.1788888777,64.9,-7.34,65.3137474044,132.7,11.1788888777,0.0,11.1788888777,11.1788888777,0,11.1788888777,0.0,0.0,0.0,134.21
2020-10-22 16:00:00,78.7945555447,-7.83,79.1826425644,10.904555544699999,0,10.904555544699999,67.89,-7.83,68.3400395083,132.66,78.4645555447,-7.69,78.8404881823,10.904555544699999,0,10.904555544699999,67.56,-7.69,67.9962476906,132.27,10.904555544699999,0.0,10.904555544699999,10.904555544699999,0,10.904555544699999,0.0,0.0,0.0,133.77
2020-10-22 16:30:00,84.8975555479,-6.64,85.1568232029,7.6075555479,0,7.6075555479,77.29,-6.64,77.5746975502,132.03,84.5975555479,-6.5,84.8468997942,7.6075555479,0,7.6075555479,76.99,-6.5,77.2638990732,131.67,7.6075555479,0.0,7.6075555479,7.6075555479,0,7.6075555479,0.0,0.0,0.0,133.37
