Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-22 17:00:00,92.1412222177,0.09,92.141266172,4.5112222177,0,4.5112222177,87.63,0.09,87.630046217,132.33,29.4012222177,-1.01,29.418565021,4.5112222177,0,4.5112222177,24.89,-1.01,24.9104837368,132.59,68.2012222177,-2.15,68.2351024912,4.5112222177,0,4.5112222177,63.69,-2.15,63.7262787239,132.52
2020-10-22 17:30:00,97.3082222183,2.4,97.3378143955,3.9082222183,0,3.9082222183,93.4,2.4,93.4308300295,131.9,3.9082222183,0.0,3.9082222183,3.9082222183,0,3.9082222183,0.0,0.0,0.0,132.59,101.4682222183,-2.51,101.4992621655,3.9082222183,0,3.9082222183,97.56,-2.51,97.5922829941,131.77
2020-10-22 18:00:00,100.5458881618,3.27,100.5990483367,5.2358881618,0,5.2358881618,95.31,3.27,95.366078875,131.37,5.2358881618,0.0,5.2358881618,5.2358881618,0,5.2358881618,0.0,0.0,0.0,132.11,104.7858881618,-1.57,104.7976491047,5.2358881618,0,5.2358881618,99.55,-1.57,99.5623794412,131.19
2020-10-22 18:30:00,95.2685512725,0.30000000000000004,95.2690236203,11.8985512725,0,11.8985512725,83.37,0.30000000000000004,83.3705397608,131.68,11.8985512725,0.0,11.8985512725,11.8985512725,0,11.8985512725,0.0,0.0,0.0,131.96,98.9985512725,-4.76,99.1129192086,11.8985512725,0,11.8985512725,87.1,-4.76,87.2299696205,131.49
2020-10-22 19:00:00,93.2199954005,-0.56,93.2216774279,11.4499954005,0,11.4499954005,81.77,-0.56,81.7719175512,131.68,11.4499954005,0.0,11.4499954005,11.4499954005,0,11.4499954005,0.0,0.0,0.0,131.96,96.8899954005,-5.66,97.055174044,11.4499954005,0,11.4499954005,85.44,-5.66,85.627269021,131.56
2020-10-22 19:30:00,104.2212885886,0.84,104.2246736386,4.8612885886,0,4.8612885886,99.36,0.84,99.3635506612,131.59,4.8612885886,0.0,4.8612885886,4.8612885886,0,4.8612885886,0.0,0.0,0.0,132.13,108.7012885886,-4.09,108.7782066446,4.8612885886,0,4.8612885886,103.84,-4.09,103.9205162612,131.41
2020-10-22 20:00:00,101.2591111072,-0.74,101.2618150253,3.9091111072,0,3.9091111072,97.35,-0.74,97.3528124915,132.17,3.9091111072,0.0,3.9091111072,3.9091111072,0,3.9091111072,0.0,0.0,0.0,132.55,105.5691111072,-5.8,105.7283179662,3.9091111072,0,3.9091111072,101.66,-5.8,101.8253190518,132.03
2020-10-22 20:30:00,95.4705555526,-2.85,95.5130853733,2.9305555526,0,2.9305555526,92.54,-2.85,92.583876026,132.76,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,132.82,99.5505555526,-8.1,99.8795430047,2.9305555526,0,2.9305555526,96.62,-8.1,96.9589315123,132.62
2020-10-22 21:00:00,95.2663333291,-3.93,95.3473605611,4.2463333291,0,4.2463333291,91.02,-3.93,91.1048039348,132.56,4.2463333291,0.0,4.2463333291,4.2463333291,0,4.2463333291,0.0,0.0,0.0,132.52,99.2963333291,-9.22,99.7234687152,4.2463333291,0,4.2463333291,95.05,-9.22,95.4961302881,132.38
2020-10-22 21:30:00,91.3725555525,-5.44,91.5343515201,3.0425555525,0,3.0425555525,88.33,-5.44,88.4973587176,132.82,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,132.62,95.2525555525,-10.83,95.8662518266,3.0425555525,0,3.0425555525,92.21,-10.83,92.8438097021,132.69
2020-10-22 22:00:00,85.1215555519,-7.41,85.4434744119,3.6715555519,0,3.6715555519,81.45,-7.41,81.7863717254,133.37,3.6715555519,0.0,3.6715555519,3.6715555519,0,3.6715555519,0.0,0.0,0.0,132.87,88.6915555519,-12.99,89.6377829167,3.6715555519,0,3.6715555519,85.02,-12.99,86.0066305583,133.22
2020-10-22 22:30:00,80.0801111081,-8.8,80.562175958,3.0201111081,0,3.0201111081,77.06,-8.8,77.5608380563,133.75,3.0201111081,0.0,3.0201111081,3.0201111081,0,3.0201111081,0.0,0.0,0.0,133.04,83.4301111081,-14.48,84.6773513964,3.0201111081,0,3.0201111081,80.41,-14.48,81.7033567242,133.63
2020-10-22 23:00:00,73.6214444414,-9.69,74.2564016206,3.0114444414,0,3.0114444414,70.61,-9.69,71.2717910537,133.92,3.0114444414,0.0,3.0114444414,3.0114444414,0,3.0114444414,0.0,0.0,0.0,133.04,76.6814444414,-15.46,78.2243921141,3.0114444414,0,3.0114444414,73.67,-15.46,75.2747002651,133.78
2020-10-22 23:30:00,70.0992222183,-10.09,70.821670805,3.8992222183000003,0,3.8992222183000003,66.2,-10.09,66.96452866999999,134.04,3.8992222183000003,0.0,3.8992222183000003,3.8992222183000003,0,3.8992222183000003,0.0,0.0,0.0,133.04,72.9492222183,-15.94,74.6704266913,3.8992222183000003,0,3.8992222183000003,69.05,-15.94,70.8659727937,133.92
2020-10-23 00:00:00,65.2648888858,-17.38,67.5393968086,3.1248888858,0,3.1248888858,62.14,-17.38,64.5247549395,133.21,3.1248888858,0.0,3.1248888858,3.1248888858,0,3.1248888858,0.0,0.0,0.0,134.0,68.0248888858,-21.81,71.4357166124,3.1248888858,0,3.1248888858,64.9,-21.81,68.4666787569,133.09
2020-10-23 00:30:00,63.6345555523,-21.43,67.1461209627,3.2245555523,0,3.2245555523,60.41,-21.43,64.0984633201,131.33,3.2245555523,0.0,3.2245555523,3.2245555523,0,3.2245555523,0.0,0.0,0.0,133.34,66.4445555523,-26.36,71.4823653956,3.2245555523,0,3.2245555523,63.22,-26.36,68.495386706,131.19
2020-10-23 01:00:00,62.5808888857,-21.27,66.0967514612,3.2108888857,0,3.2108888857,59.37,-21.27,63.0651234836,131.5,3.2108888857,0.0,3.2108888857,3.2108888857,0,3.2108888857,0.0,0.0,0.0,133.54,65.3408888857,-26.21,70.4016751247,3.2108888857,0,3.2108888857,62.13,-26.21,67.4321955745,131.4
2020-10-23 01:30:00,68.59277777450001,-20.26,71.5222815829,3.2327777745,0,3.2327777745,65.36,-20.26,68.4280439586,131.21,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,133.37,71.6427777745,-25.11,75.9157408398,3.2327777745,0,3.2327777745,68.41,-25.11,72.8727672042,131.04
2020-10-23 02:00:00,68.8287777746,-20.3,71.7599515743,3.2087777746,0,3.2087777746,65.62,-20.3,68.6882406239,131.13,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,133.24,71.8887777746,-25.14,76.1578359062,3.2087777746,0,3.2087777746,68.68,-25.14,73.1365982255,130.96
2020-10-23 02:30:00,68.2948888857,-20.66,71.3514362008,3.1848888857,0,3.1848888857,65.11,-20.66,68.3092065537,131.2,3.1848888857,0.0,3.1848888857,3.1848888857,0,3.1848888857,0.0,0.0,0.0,133.24,71.3148888857,-25.52,75.7435395052,3.1848888857,0,3.1848888857,68.13,-25.52,72.7527820774,131.07
2020-10-23 03:00:00,65.992222219,-21.21,69.3169351126,3.242222219,0,3.242222219,62.75,-21.21,66.2376524342,131.75,3.242222219,0.0,3.242222219,3.242222219,0,3.242222219,0.0,0.0,0.0,133.77,68.902222219,-26.14,73.6940691421,3.242222219,0,3.242222219,65.66,-26.14,70.672025583,131.62
2020-10-23 03:30:00,63.9385555523,-21.62,67.49491303880001,3.2785555523,0,3.2785555523,60.66,-21.62,64.3976707653,131.94,3.2785555523,0.0,3.2785555523,3.2785555523,0,3.2785555523,0.0,0.0,0.0,133.91,66.7485555523,-26.6,71.8535292683,3.2785555523,0,3.2785555523,63.47,-26.6,68.8186086753,131.78
2020-10-23 04:00:00,62.1309999968,-21.87,65.867731558,3.2409999968,0,3.2409999968,58.89,-21.87,62.8198137533,132.1,3.2409999968,0.0,3.2409999968,3.2409999968,0,3.2409999968,0.0,0.0,0.0,134.09,64.8509999968,-26.88,70.20104415590001,3.2409999968,0,3.2409999968,61.61,-26.88,67.218498198,131.99
2020-10-23 04:30:00,60.9014444412,-22.2,64.8214928479,3.2014444412,0,3.2014444412,57.7,-22.2,61.8233774555,132.27,3.2014444412,0.0,3.2014444412,3.2014444412,0,3.2014444412,0.0,0.0,0.0,134.18,63.5814444412,-27.22,69.163057171,3.2014444412,0,3.2014444412,60.38,-27.22,66.2319620727,132.13
2020-10-23 05:00:00,60.2733333302,-22.09,64.1937910606,3.1533333302,0,3.1533333302,57.12,-22.09,61.2426526205,132.27,3.1533333302,0.0,3.1533333302,3.1533333302,0,3.1533333302,0.0,0.0,0.0,134.18,62.9233333302,-27.12,68.5189045255,3.1533333302,0,3.1533333302,59.77,-27.12,65.634954864,132.13
2020-10-23 05:30:00,61.8343333302,-21.44,65.4458430948,3.1143333302,0,3.1143333302,58.72,-21.44,62.5116949058,131.76,3.1143333302,0.0,3.1143333302,3.1143333302,0,3.1143333302,0.0,0.0,0.0,133.74,64.5643333302,-26.41,69.7570156929,3.1143333302,0,3.1143333302,61.45,-26.41,66.8849056215,131.61
2020-10-23 06:00:00,63.7544444414,-20.77,67.0523831495,3.0744444414,0,3.0744444414,60.68,-20.77,64.1362245537,131.25,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,133.34,66.5844444414,-25.66,71.3577174633,3.0744444414,0,3.0744444414,63.51,-25.66,68.4978517911,131.15
2020-10-23 06:30:00,70.3625555525,-18.44,72.7387298754,3.0125555525,0,3.0125555525,67.35,-18.44,69.8287626985,130.5,3.0125555525,0.0,3.0125555525,3.0125555525,0,3.0125555525,0.0,0.0,0.0,132.83,73.5225555525,-23.15,77.0810526328,3.0125555525,0,3.0125555525,70.51,-23.15,74.213089142,130.33
2020-10-23 07:00:00,73.4665555525,-15.4,75.0632718762,3.0065555525,0,3.0065555525,70.46,-15.4,72.1233082991,130.5,3.0065555525,0.0,3.0065555525,3.0065555525,0,3.0065555525,0.0,0.0,0.0,133.21,76.7865555525,-19.92,79.328314703,3.0065555525,0,3.0065555525,73.78,-19.92,76.421821491,130.4
2020-10-23 07:30:00,77.6492222193,-4.58,77.7841764838,2.9292222193,0,2.9292222193,74.72,-4.58,74.8602351052,131.01,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,132.64,81.0592222193,-8.58,81.5120476175,2.9292222193,0,2.9292222193,78.13,-8.58,78.5997029256,130.88
2020-10-23 08:00:00,84.4195555526,2.59,84.459276931,2.9195555526,0,2.9195555526,81.5,2.59,81.5411436025,131.7,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,132.28,88.0595555526,-2.41,88.0925276293,2.9195555526,0,2.9195555526,85.14,-2.41,85.1741022847,131.54
2020-10-23 08:30:00,87.0158888858,1.05,87.0222237051,3.1158888858,0,3.1158888858,83.9,1.05,83.9065700646,131.52,3.1158888858,0.0,3.1158888858,3.1158888858,0,3.1158888858,0.0,0.0,0.0,131.99,90.7358888858,-3.99,90.8235742079,3.1158888858,0,3.1158888858,87.62,-3.99,87.7108003612,131.34
2020-10-23 09:00:00,87.4468888852,2.3,87.4771305868,3.6868888852,0,3.6868888852,83.76,2.3,83.7915723686,131.84,3.6868888852,0.0,3.6868888852,3.6868888852,0,3.6868888852,0.0,0.0,0.0,132.41,91.1668888852,-2.71,91.2071583211,3.6868888852,0,3.6868888852,87.48,-2.71,87.5219658143,131.74
2020-10-23 09:30:00,91.3952222175,2.99,91.4441181497,4.7352222175000005,0,4.7352222175000005,86.66,2.99,86.7115661259,131.84,4.7352222175000005,0.0,4.7352222175000005,4.7352222175000005,0,4.7352222175000005,0.0,0.0,0.0,132.41,95.2352222175,-1.96,95.2553890907,4.7352222175000005,0,4.7352222175000005,90.5,-1.96,90.5212218212,131.74
2020-10-23 10:00:00,92.093111105,2.65,92.131230389,6.133111105,0,6.133111105,85.96,2.65,86.0008377866,132.01,6.133111105,0.0,6.133111105,6.133111105,0,6.133111105,0.0,0.0,0.0,132.66,95.873111105,-2.33,95.9014198693,6.133111105,0,6.133111105,89.74,-2.33,89.7702428425,131.89
2020-10-23 10:30:00,89.9762222161,1.71,89.9924700421,6.1662222161,0,6.1662222161,83.81,1.71,83.8274430005,132.28,6.1662222161,0.0,6.1662222161,6.1662222161,0,6.1662222161,0.0,0.0,0.0,132.77,93.6462222161,-3.36,93.7064807542,6.1662222161,0,6.1662222161,87.48,-3.36,87.5445029685,132.12
2020-10-23 11:00:00,87.6106666601,1.8399999999999999,87.6299863781,6.5606666601,0,6.5606666601,81.05,1.8399999999999999,81.0708831826,132.41,6.5606666601,0.0,6.5606666601,6.5606666601,0,6.5606666601,0.0,0.0,0.0,132.88,91.1406666601,-3.25,91.1985943929,6.5606666601,0,6.5606666601,84.58,-3.25,84.642417853,132.28
2020-10-23 11:30:00,84.8261111028,3.2,84.8864484168,8.3561111028,0,8.3561111028,76.47,3.2,76.5369250754,132.28,8.3561111028,0.0,8.3561111028,8.3561111028,0,8.3561111028,0.0,0.0,0.0,132.88,88.1761111028,-1.8399999999999999,88.1953069568,8.3561111028,0,8.3561111028,79.82,-1.8399999999999999,79.8412049007,132.15
2020-10-23 12:00:00,87.0891110994,3.56,87.1618429823,11.7391110994,0,11.7391110994,75.35,3.56,75.4340513296,132.37,11.7391110994,0.0,11.7391110994,11.7391110994,0,11.7391110994,0.0,0.0,0.0,132.96,90.3891110994,-1.5,90.401556432,11.7391110994,0,11.7391110994,78.65,-1.5,78.6643025775,132.25
2020-10-23 12:30:00,85.691555542,3.26,85.7535438988,13.571555542,0,13.571555542,72.12,3.26,72.1936423794,132.67,13.571555542,0.0,13.571555542,13.571555542,0,13.571555542,0.0,0.0,0.0,133.15,88.871555542,-1.85,88.8908087738,13.571555542,0,13.571555542,75.3,-1.85,75.3227223353,132.5
2020-10-23 13:00:00,83.5307777639,2.75,83.5760332502,13.890777763900001,0,13.890777763900001,69.64,2.75,69.6942759486,132.97,13.890777763900001,0.0,13.890777763900001,13.890777763900001,0,13.890777763900001,0.0,0.0,0.0,133.4,86.5907777639,-2.41,86.6243089078,13.890777763900001,0,13.890777763900001,72.7,-2.41,72.7399346989,132.79
2020-10-23 13:30:00,80.6729999866,0.78,80.6767706768,13.3929999866,0,13.3929999866,67.28,0.78,67.2845212512,133.96,13.3929999866,0.0,13.3929999866,13.3929999866,0,13.3929999866,0.0,0.0,0.0,134.17,83.6029999866,-4.57,83.7278120266,13.3929999866,0,13.3929999866,70.21,-4.57,70.3585744597,133.84
2020-10-23 14:00:00,74.9286666519,-4.69,75.0753034375,14.7286666519,0,14.7286666519,60.2,-4.69,60.3824154866,133.4,14.7286666519,0.0,14.7286666519,14.7286666519,0,14.7286666519,0.0,0.0,0.0,135.12,77.6186666519,-9.58,78.2076327018,14.7286666519,0,14.7286666519,62.89,-9.58,63.6154737466,133.26
2020-10-23 14:30:00,70.3132222037,-10.3,71.0636279447,18.5532222037,0,18.5532222037,51.76,-10.3,52.7748765986,131.74,18.5532222037,0.0,18.5532222037,18.5532222037,0,18.5532222037,0.0,0.0,0.0,134.88,72.7332222037,-14.77,74.2177506539,18.5532222037,0,18.5532222037,54.18,-14.77,56.1571482538,131.59
2020-10-23 15:00:00,72.9986666488,-10.25,73.7147735023,17.8986666488,0,17.8986666488,55.1,-10.25,56.0452718791,132.06,17.8986666488,0.0,17.8986666488,17.8986666488,0,17.8986666488,0.0,0.0,0.0,135.26,75.5786666488,-14.72,76.9987873437,17.8986666488,0,17.8986666488,57.68,-14.72,59.5286552847,131.9
2020-10-23 15:30:00,72.9145555381,-9.98,73.5943802836,17.4345555381,0,17.4345555381,55.48,-9.98,56.3704780892,131.86,17.4345555381,0.0,17.4345555381,17.4345555381,0,17.4345555381,0.0,0.0,0.0,135.07,75.4945555381,-14.42,76.8593801426,17.4345555381,0,17.4345555381,58.06,-14.42,59.8239082642,131.74
2020-10-23 16:00:00,74.6201110963,-12.79,75.7082893746,14.7801110963,0,14.7801110963,59.84,-12.79,61.1915819374,131.07,14.7801110963,0.0,14.7801110963,14.7801110963,0,14.7801110963,0.0,0.0,0.0,133.95,77.4501110963,-17.29,79.3565612211,14.7801110963,0,14.7801110963,62.67,-17.29,65.0113297818,130.92
2020-10-23 16:30:00,79.8509999872,-12.57,80.8343188191,12.8109999872,0,12.8109999872,67.04,-12.57,68.2082582977,130.47,12.8109999872,0.0,12.8109999872,12.8109999872,0,12.8109999872,0.0,0.0,0.0,133.42,82.9909999872,-16.98,84.7102501405,12.8109999872,0,12.8109999872,70.18,-16.98,72.2049361194,130.3
2020-10-23 17:00:00,87.0103333235,-1.6800000000000002,87.0265505755,9.7903333235,0,9.7903333235,77.22,-1.6800000000000002,77.2382728963,131.48,9.7903333235,0.0,9.7903333235,9.7903333235,0,9.7903333235,0.0,0.0,0.0,132.56,90.5203333235,-7.35,90.8182429086,9.7903333235,0,9.7903333235,80.73,-7.35,81.0638970196,131.29
2020-10-23 17:30:00,93.1046666614,-0.07,93.1046929759,5.2746666614,0,5.2746666614,87.83,-0.07,87.8300278948,132.05,5.2746666614,0.0,5.2746666614,5.2746666614,0,5.2746666614,0.0,0.0,0.0,132.36,96.9946666614,-5.2,97.1339557557,5.2746666614,0,5.2746666614,91.72,-5.2,91.8672868871,131.87
2020-10-23 18:00:00,94.4425555506,-2.15,94.467024929,4.9225555506,0,4.9225555506,89.52,-2.15,89.5458145309,132.21,4.9225555506,0.0,4.9225555506,4.9225555506,0,4.9225555506,0.0,0.0,0.0,132.36,98.4725555506,-7.36,98.7472217162,4.9225555506,0,4.9225555506,93.55,-7.36,93.8390755496,132.08
2020-10-23 18:30:00,101.8166666614,-2.3,101.8426414133,5.2866666614,0,5.2866666614,96.53,-2.3,96.5573969202,131.84,5.2866666614,0.0,5.2866666614,5.2866666614,0,5.2866666614,0.0,0.0,0.0,132.03,106.1466666614,-7.44,106.4070883133,5.2866666614,0,5.2866666614,100.86,-7.44,101.1340358139,131.67
2020-10-23 19:00:00,104.7426666615,-1.94,104.7606310565,5.1826666615,0,5.1826666615,99.56,-1.94,99.5788993713,131.56,5.1826666615,0.0,5.1826666615,5.1826666615,0,5.1826666615,0.0,0.0,0.0,131.85,109.2226666615,-7.02,109.4480301908,5.1826666615,0,5.1826666615,104.04,-7.02,104.2765649607,131.4
2020-10-23 19:30:00,103.3102222173,-2.76,103.3470832418,4.9402222173,0,4.9402222173,98.37,-2.76,98.4087115046,132.0,4.9402222173,0.0,4.9402222173,4.9402222173,0,4.9402222173,0.0,0.0,0.0,132.18,107.6902222173,-7.92,107.9810648272,4.9402222173,0,4.9402222173,102.75,-7.92,103.0547859151,131.84
2020-10-23 20:00:00,99.048999995,-2.77,99.0877252741,5.028999995,0,5.028999995,94.02,-2.77,94.0607957653,132.37,5.028999995,0.0,5.028999995,5.028999995,0,5.028999995,0.0,0.0,0.0,132.48,103.218999995,-7.99,103.5277840001,5.028999995,0,5.028999995,98.19,-7.99,98.5145481642,132.2
2020-10-23 20:30:00,93.847999996,-3.62,93.9177911966,4.047999996,0,4.047999996,89.8,-3.62,89.8729347468,132.74,4.047999996,0.0,4.047999996,4.047999996,0,4.047999996,0.0,0.0,0.0,132.71,97.827999996,-8.94,98.2356411045,4.047999996,0,4.047999996,93.78,-8.94,94.2051590944,132.59
2020-10-23 21:00:00,89.5685555518,-3.27,89.6282268241,3.7685555518,0,3.7685555518,85.8,-3.27,85.8622903258,132.74,3.7685555518,0.0,3.7685555518,3.7685555518,0,3.7685555518,0.0,0.0,0.0,132.71,93.3585555518,-8.59,93.75290926,3.7685555518,0,3.7685555518,89.59,-8.59,90.0008677736,132.59
2020-10-23 21:30:00,84.6882222174,-4.95,84.8327618456,4.7982222174,0,4.7982222174,79.89,-4.95,80.0432045835,133.49,4.7982222174,0.0,4.7982222174,4.7982222174,0,4.7982222174,0.0,0.0,0.0,133.21,88.2282222174,-10.47,88.8472852464,4.7982222174,0,4.7982222174,83.43,-10.47,84.0843968879,133.35
2020-10-23 22:00:00,79.2741111063,-6.21,79.5169717211,4.8441111063,0,4.8441111063,74.43,-6.21,74.68861359,133.89,4.8441111063,0.0,4.8441111063,4.8441111063,0,4.8441111063,0.0,0.0,0.0,133.43,82.5741111063,-11.83,83.417220794,4.8441111063,0,4.8441111063,77.73,-11.83,78.6250710652,133.76
2020-10-23 22:30:00,73.5894444404,-6.79,73.9020326719,4.0894444404,0,4.0894444404,69.5,-6.79,69.8308964571,134.36,4.0894444404,0.0,4.0894444404,4.0894444404,0,4.0894444404,0.0,0.0,0.0,133.82,76.6494444404,-12.54,77.6684551991,4.0894444404,0,4.0894444404,72.56,-12.54,73.6356245305,134.25
2020-10-23 23:00:00,67.617777774,-8.02,68.0917342347,3.807777774,0,3.807777774,63.81,-8.02,64.3120245366,134.71,3.807777774,0.0,3.807777774,3.807777774,0,3.807777774,0.0,0.0,0.0,133.95,70.407777774,-13.86,71.7590048082,3.807777774,0,3.807777774,66.6,-13.86,68.0269035015,134.54
2020-10-23 23:30:00,63.6207777744,-12.61,64.8584263194,3.3307777744,0,3.3307777744,60.29,-12.61,61.5946117773,134.0,3.3307777744,0.0,3.3307777744,3.3307777744,0,3.3307777744,0.0,0.0,0.0,134.14,66.3207777744,-18.27,68.7912673572,3.3307777744,0,3.3307777744,62.99,-18.27,65.5860732168,133.89
2020-10-24 00:00:00,57.9665555521,-21.65,61.8776539841,3.4665555521,0,3.4665555521,54.5,-21.65,58.6427531755,132.15,3.4665555521,0.0,3.4665555521,3.4665555521,0,3.4665555521,0.0,0.0,0.0,134.14,60.5265555521,-26.68,66.1459471699,3.4665555521,0,3.4665555521,57.06,-26.68,62.9894118087,131.98
2020-10-24 00:30:00,56.9898888843,-21.67,60.9707826344,4.5598888843,0,4.5598888843,52.43,-21.67,56.7317706404,132.43,4.5598888843,0.0,4.5598888843,4.5598888843,0,4.5598888843,0.0,0.0,0.0,134.44,59.4898888843,-26.71,65.2109728456,4.5598888843,0,4.5598888843,54.93,-26.71,61.0796938434,132.27
2020-10-24 01:00:00,56.229444441,-21.05,60.0404273981,3.4694444410000003,0,3.4694444410000003,52.76,-21.05,56.8042260752,131.76,3.4694444410000003,0.0,3.4694444410000003,3.4694444410000003,0,3.4694444410000003,0.0,0.0,0.0,133.84,58.729444441,-26.05,64.2475691707,3.4694444410000003,0,3.4694444410000003,55.26,-26.05,61.0923080265,131.64
2020-10-24 01:30:00,61.8768888854,-19.94,65.010406691,3.5168888854,0,3.5168888854,58.36,-19.94,61.6724671146,131.01,3.5168888854,0.0,3.5168888854,3.5168888854,0,3.5168888854,0.0,0.0,0.0,133.13,64.6768888854,-24.8,69.26860729,3.5168888854,0,3.5168888854,61.16,-24.8,65.9968605314,130.8
2020-10-24 02:00:00,61.9699999966,-20.27,65.2008726903,3.4399999966,0,3.4399999966,58.53,-20.27,61.9405666748,130.85,3.4399999966,0.0,3.4399999966,3.4399999966,0,3.4399999966,0.0,0.0,0.0,132.96,64.7499999966,-25.15,69.4628317847,3.4399999966,0,3.4399999966,61.31,-25.15,66.2679304038,130.72
2020-10-24 02:30:00,61.5737777743,-20.26,64.8212751294,3.4637777743,0,3.4637777743,58.11,-20.26,61.5405532962,130.85,3.4637777743,0.0,3.4637777743,3.4637777743,0,3.4637777743,0.0,0.0,0.0,132.96,64.3437777743,-25.14,69.0806871584,3.4637777743,0,3.4637777743,60.88,-25.14,65.8664861671,130.62
2020-10-24 03:00:00,58.7664444409,-21.18,62.4666902615,3.5064444409,0,3.5064444409,55.26,-21.18,59.1798952348,131.49,3.5064444409,0.0,3.5064444409,3.5064444409,0,3.5064444409,0.0,0.0,0.0,133.53,61.3964444409,-26.15,66.7333941141,3.5064444409,0,3.5064444409,57.89,-26.15,63.5222370513,131.37
2020-10-24 03:30:00,55.829555552,-21.49,59.8227329126,3.579555552,0,3.579555552,52.25,-21.49,56.496748579,131.59,3.579555552,0.0,3.579555552,3.579555552,0,3.579555552,0.0,0.0,0.0,133.53,58.329555552,-26.49,64.0629155666,3.579555552,0,3.579555552,54.75,-26.49,60.8217280254,131.5
2020-10-24 04:00:00,53.2904444409,-21.86,57.5997488597,3.5704444409000002,0,3.5704444409000002,49.72,-21.86,54.3133316967,131.73,3.5704444409000002,0.0,3.5704444409000002,3.5704444409000002,0,3.5704444409000002,0.0,0.0,0.0,133.62,55.6804444409,-26.91,61.8422185334,3.5704444409000002,0,3.5704444409000002,52.11,-26.91,58.6481048287,131.62
2020-10-24 04:30:00,50.7596666613,-22.34,55.458266828,5.3896666613,0,5.3896666613,45.37,-22.34,50.5718548206,131.73,5.3896666613,0.0,5.3896666613,5.3896666613,0,5.3896666613,0.0,0.0,0.0,133.51,52.9396666613,-27.43,59.623931489,5.3896666613,0,5.3896666613,47.55,-27.43,54.8945115654,131.62
2020-10-24 05:00:00,49.8239999962,-22.28,54.5786531129,3.8139999962,0,3.8139999962,46.01,-22.28,51.1206269523,131.73,3.8139999962,0.0,3.8139999962,3.8139999962,0,3.8139999962,0.0,0.0,0.0,133.61,52.0339999962,-27.37,58.7933164195,3.8139999962,0,3.8139999962,48.22,-27.37,55.4462379247,131.62
2020-10-24 05:30:00,49.8401111057,-21.75,54.3792163885,5.4201111057,0,5.4201111057,44.42,-21.75,49.4590628702,131.58,5.4201111057,0.0,5.4201111057,5.4201111057,0,5.4201111057,0.0,0.0,0.0,133.45,51.9901111057,-26.81,58.4957071312,5.4201111057,0,5.4201111057,46.57,-26.81,53.7358446477,131.51
2020-10-24 06:00:00,51.6296666626,-21.54,55.9427750446,4.0896666626,0,4.0896666626,47.54,-21.54,52.1921756588,131.58,4.0896666626,0.0,4.0896666626,4.0896666626,0,4.0896666626,0.0,0.0,0.0,133.45,53.9096666626,-26.57,60.1017226015,4.0896666626,0,4.0896666626,49.82,-26.57,56.4623529442,131.44
2020-10-24 06:30:00,55.1245555504,-20.48,58.8060118068,5.2045555504,0,5.2045555504,49.92,-20.48,53.9577316054,131.58,5.2045555504,0.0,5.2045555504,5.2045555504,0,5.2045555504,0.0,0.0,0.0,133.58,57.5545555504,-25.44,62.9263097964,5.2045555504,0,5.2045555504,52.35,-25.44,58.2040900625,131.37
2020-10-24 07:00:00,58.4232222185,-19.91,61.7226133146,3.7432222185,0,3.7432222185,54.68,-19.91,58.1920140569,131.84,3.7432222185,0.0,3.7432222185,3.7432222185,0,3.7432222185,0.0,0.0,0.0,134.01,61.0832222185,-24.84,65.9407737033,3.7432222185,0,3.7432222185,57.34,-24.84,62.4892086684,131.72
2020-10-24 07:30:00,64.0911111075,-19.18,66.8994986752,3.6511111075000002,0,3.6511111075000002,60.44,-19.18,63.4102988481,131.61,3.6511111075000002,0.0,3.6511111075000002,3.6511111075000002,0,3.6511111075000002,0.0,0.0,0.0,133.86,67.0111111075,-24.01,71.1826461426,3.6511111075000002,0,3.6511111075000002,63.36,-24.01,67.7566948722,131.45
2020-10-24 08:00:00,69.4049999965,-18.05,71.7137122488,3.5249999965,0,3.5249999965,65.88,-18.05,68.3079563448,130.96,3.5249999965,0.0,3.5249999965,3.5249999965,0,3.5249999965,0.0,0.0,0.0,133.37,72.5749999965,-22.77,76.0631548418,3.5249999965,0,3.5249999965,69.05,-22.77,72.7074645411,130.84
2020-10-24 08:30:00,75.0035555521,-16.93,76.8905601843,3.4335555521,0,3.4335555521,71.57,-16.93,73.545154837,130.7,3.4335555521,0.0,3.4335555521,3.4335555521,0,3.4335555521,0.0,0.0,0.0,133.29,78.4335555521,-21.55,81.3401815621,3.4335555521,0,3.4335555521,75.0,-21.55,78.0346237256,130.58
2020-10-24 09:00:00,79.8879999964,-15.11,81.3043949822,3.6079999964000002,0,3.6079999964000002,76.28,-15.11,77.7621405312,130.03,3.6079999964000002,0.0,3.6079999964000002,3.6079999964000002,0,3.6079999964000002,0.0,0.0,0.0,132.8,83.5279999964,-19.57,85.7899276337,3.6079999964000002,0,3.6079999964000002,79.92,-19.57,82.2811722085,129.84
2020-10-24 09:30:00,84.0538888849,-14.94,85.3713056986,3.9438888849,0,3.9438888849,80.11,-14.94,81.4912001384,129.77,3.9438888849,0.0,3.9438888849,3.9438888849,0,3.9438888849,0.0,0.0,0.0,132.58,87.8838888849,-19.36,89.9910413627,3.9438888849,0,3.9438888849,83.94,-19.36,86.1436776554,129.67
2020-10-24 10:00:00,85.419111107,-11.01,86.1257490087,4.079111107,0,4.079111107,81.34,-11.01,82.0817622861,130.41,4.079111107,0.0,4.079111107,4.079111107,0,4.079111107,0.0,0.0,0.0,132.58,89.289111107,-16.39,90.78093116,4.079111107,0,4.079111107,85.21,-16.39,86.7719781957,130.24
2020-10-24 10:30:00,90.3977777722,-3.32,90.4587233281,5.6177777722,0,5.6177777722,84.78,-3.32,84.8449809948,132.52,5.6177777722,0.0,5.6177777722,5.6177777722,0,5.6177777722,0.0,0.0,0.0,132.41,94.1577777722,-8.63,94.5524405554,5.6177777722,0,5.6177777722,88.54,-8.63,88.9595891402,132.35
2020-10-24 11:00:00,90.1692222158,-3.69,90.2446936667,6.4592222158,0,6.4592222158,83.71,-3.69,83.7912895234,132.52,6.4592222158,0.0,6.4592222158,6.4592222158,0,6.4592222158,0.0,0.0,0.0,132.41,93.8692222158,-9.03,94.3025544691,6.4592222158,0,6.4592222158,87.41,-9.03,87.8751899002,132.35
2020-10-24 11:30:00,90.0018888824,-3.64,90.0754661515,6.4418888824,0,6.4418888824,83.56,-3.64,83.6392443773,132.52,6.4418888824,0.0,6.4418888824,6.4418888824,0,6.4418888824,0.0,0.0,0.0,132.41,93.7118888824,-8.98,94.1411627181,6.4418888824,0,6.4418888824,87.27,-8.98,87.7308001787,132.35
2020-10-24 12:00:00,91.1983333268,-3.64,91.2709460978,6.5283333268,0,6.5283333268,84.67,-3.64,84.7482064707,132.44,6.5283333268,0.0,6.5283333268,6.5283333268,0,6.5283333268,0.0,0.0,0.0,132.25,94.9383333268,-8.97,95.3611453102,6.5283333268,0,6.5283333268,88.41,-8.97,88.8638790511,132.24
2020-10-24 12:30:00,92.6267777711,-3.5,92.6928797711,6.6867777711,0,6.6867777711,85.94,-3.5,86.0112411258,132.44,6.6867777711,0.0,6.6867777711,6.6867777711,0,6.6867777711,0.0,0.0,0.0,132.38,96.4367777711,-8.82,96.8392715115,6.6867777711,0,6.6867777711,89.75,-8.82,90.1823425067,132.31
2020-10-24 13:00:00,92.6676666596,-3.3,92.7264064015,7.0676666596,0,7.0676666596,85.6,-3.3,85.6635861962,132.54,7.0676666596,0.0,7.0676666596,7.0676666596,0,7.0676666596,0.0,0.0,0.0,132.38,96.4676666596,-8.62,96.8520268799,7.0676666596,0,7.0676666596,89.4,-8.62,89.8146112835,132.39
2020-10-24 13:30:00,91.5305555483,-3.8200000000000003,91.6102341388,7.2905555483,0,7.2905555483,84.24,-3.8200000000000003,84.326567581,132.77,7.2905555483,0.0,7.2905555483,7.2905555483,0,7.2905555483,0.0,0.0,0.0,132.6,95.2705555483,-9.18,95.7118130351,7.2905555483,0,7.2905555483,87.98,-9.18,88.4576327967,132.62
2020-10-24 14:00:00,89.2965555491,-3.83,89.378653676,6.4965555491,0,6.4965555491,82.8,-3.83,82.8885329826,133.1,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,132.92,92.9665555491,-9.24,93.4246115895,6.4965555491,0,6.4965555491,86.47,-9.24,86.9622820538,132.95
2020-10-24 14:30:00,84.3313333254,-5.07,84.4836000679,7.9313333254,0,7.9313333254,76.4,-5.07,76.5680409832,133.3,7.9313333254,0.0,7.9313333254,7.9313333254,0,7.9313333254,0.0,0.0,0.0,132.92,87.7113333254,-10.58,88.3471244225,7.9313333254,0,7.9313333254,79.78,-10.58,80.4784741406,133.18
2020-10-24 15:00:00,83.4423333275,-5.5600000000000005,83.627367477,5.8823333275,0,5.8823333275,77.56,-5.5600000000000005,77.7590329158,133.61,5.8823333275,0.0,5.8823333275,5.8823333275,0,5.8823333275,0.0,0.0,0.0,133.19,86.8523333275,-11.1,87.5587677187,5.8823333275,0,5.8823333275,80.97,-11.1,81.7272959298,133.43
2020-10-24 15:30:00,84.5589999949,-5.37,84.7293419078,5.1489999949,0,5.1489999949,79.41,-5.37,79.5913625967,133.44,5.1489999949,0.0,5.1489999949,5.1489999949,0,5.1489999949,0.0,0.0,0.0,133.12,88.0689999949,-10.89,88.7397366465,5.1489999949,0,5.1489999949,82.92,-10.89,83.6320423044,133.35
2020-10-24 16:00:00,85.6182222168,-5.57,85.799212558,5.4082222168000005,0,5.4082222168000005,80.21,-5.57,80.4031653606,133.53,5.4082222168000005,0.0,5.4082222168000005,5.4082222168000005,0,5.4082222168000005,0.0,0.0,0.0,133.12,89.1682222168,-11.11,89.8576872243,5.4082222168000005,0,5.4082222168000005,83.76,-11.11,84.4936074505,133.35
2020-10-24 16:30:00,88.3748888832,-5.91,88.5722816976,5.6648888832,0,5.6648888832,82.71,-5.91,82.920879156,133.23,5.6648888832,0.0,5.6648888832,5.6648888832,0,5.6648888832,0.0,0.0,0.0,132.82,92.0448888832,-11.4,92.7481620817,5.6648888832,0,5.6648888832,86.38,-11.4,87.1290100942,133.08
2020-10-24 17:00:00,94.6684444385,-5.28,94.8155724151,5.9884444385,0,5.9884444385,88.68,-5.28,88.8370463264,132.52,5.9884444385,0.0,5.9884444385,5.9884444385,0,5.9884444385,0.0,0.0,0.0,132.25,98.6184444385,-10.65,99.191834762,5.9884444385,0,5.9884444385,92.63,-10.65,93.2402241525,132.41
2020-10-24 17:30:00,99.800354737,-5.19,99.9352135418,6.530354737,0,6.530354737,93.27,-5.19,93.41428691589999,132.22,6.530354737,0.0,6.530354737,6.530354737,0,6.530354737,0.0,0.0,0.0,132.03,103.930354737,-10.51,104.4604170764,6.530354737,0,6.530354737,97.4,-10.51,97.9654025664,132.08
2020-10-24 18:00:00,94.2754400291,-7.48,94.5717134913,11.4954400291,0,11.4954400291,82.78,-7.48,83.1172593388,132.47,11.4954400291,0.0,11.4954400291,11.4954400291,0,11.4954400291,0.0,0.0,0.0,131.92,97.9354400291,-12.97,98.7905426329,11.4954400291,0,11.4954400291,86.44,-12.97,87.407634106,132.27
2020-10-24 18:30:00,95.042106669,-6.76,95.2822105122,12.1621066691,0,12.1621066691,82.88,-6.76,83.1552283383,132.55,12.1621066691,0.0,12.1621066691,12.1621066691,0,12.1621066691,0.0,0.0,0.0,132.03,98.722106669,-12.22,99.4755384262,12.1621066691,0,12.1621066691,86.56,-12.22,87.4183161586,132.38
2020-10-24 19:00:00,94.3222176927,-6.93,94.5764539961,10.9122176927,0,10.9122176927,83.41,-6.93,83.6973894455,132.82,10.9122176927,0.0,10.9122176927,10.9122176927,0,10.9122176927,0.0,0.0,0.0,132.33,98.0422176927,-12.44,98.8282856783,10.9122176927,0,10.9122176927,87.13,-12.44,88.0135813383,132.67
2020-10-24 19:30:00,90.5192176967,-8.6,90.9268319718,10.0392176967,0,10.0392176967,80.48,-8.6,80.9381887615,133.27,10.0392176967,0.0,10.0392176967,10.0392176967,0,10.0392176967,0.0,0.0,0.0,132.58,94.0792176967,-14.21,95.1463257432,10.0392176967,0,10.0392176967,84.04,-14.21,85.2328909518,133.12
2020-10-24 20:00:00,92.3514441543,-6.06,92.5500558475,5.5714441543,0,5.5714441543,86.78,-6.06,86.9913329016,133.19,5.5714441543,0.0,5.5714441543,5.5714441543,0,5.5714441543,0.0,0.0,0.0,132.83,96.2214441543,-11.53,96.9097890573,5.5714441543,0,5.5714441543,90.65,-11.53,91.3803228272,132.99
2020-10-24 20:30:00,90.5773333297,-6.43,90.8052763507,3.6073333297,0,3.6073333297,86.97,-6.43,87.2073723948,133.12,3.6073333297,0.0,3.6073333297,3.6073333297,0,3.6073333297,0.0,0.0,0.0,132.74,94.4273333297,-11.92,95.1767181603,3.6073333297,0,3.6073333297,90.82,-11.92,91.5989017401,132.99
2020-10-24 21:00:00,89.7109999965,-7.79,90.0485847771,3.5409999965,0,3.5409999965,86.17,-7.79,86.5214019766,132.9,3.5409999965,0.0,3.5409999965,3.5409999965,0,3.5409999965,0.0,0.0,0.0,132.36,93.4809999965,-13.32,94.4252072295,3.5409999965,0,3.5409999965,89.94,-13.32,90.9209876761,132.76
2020-10-24 21:30:00,85.7283333299,-8.7,86.16865518,3.4383333299,0,3.4383333299,82.29,-8.7,82.7486199281,133.25,3.4383333299,0.0,3.4383333299,3.4383333299,0,3.4383333299,0.0,0.0,0.0,132.59,89.3383333299,-14.34,90.4818954386,3.4383333299,0,3.4383333299,85.9,-14.34,87.0887225765,133.09
2020-10-24 22:00:00,81.5254444409,-8.62,81.9798907738,3.5854444409,0,3.5854444409,77.94,-8.62,78.4152281129,132.96,3.5854444409,0.0,3.5854444409,3.5854444409,0,3.5854444409,0.0,0.0,0.0,132.27,84.9454444409,-14.25,86.1324040722,3.5854444409,0,3.5854444409,81.36,-14.25,82.598499381,132.8
2020-10-24 22:30:00,76.5329999949,-10.87,77.3010801232,5.1129999949,0,5.1129999949,71.42,-10.87,72.2424618905,133.29,5.1129999949,0.0,5.1129999949,5.1129999949,0,5.1129999949,0.0,0.0,0.0,132.27,79.6529999949,-16.66,81.3766306023,5.1129999949,0,5.1129999949,74.54,-16.66,76.3791018538,133.17
2020-10-24 23:00:00,71.624555552,-12.25,72.6645681059,3.554555552,0,3.554555552,68.07,-12.25,69.1634831396,134.07,3.554555552,0.0,3.554555552,3.554555552,0,3.554555552,0.0,0.0,0.0,132.9,74.584555552,-18.19,76.7706456068,3.554555552,0,3.554555552,71.03,-18.19,73.3221453587,133.91
2020-10-24 23:30:00,68.4487777728,-12.98,69.6686125784,4.9287777728,0,4.9287777728,63.52,-12.98,64.8326368429,134.49,4.9287777728,0.0,4.9287777728,4.9287777728,0,4.9287777728,0.0,0.0,0.0,133.38,71.2387777728,-19.24,73.791199059,4.9287777728,0,4.9287777728,66.31,-19.24,69.0448672966,134.37
2020-10-25 00:00:00,62.2306666631,-25.6,67.2905333115,3.5206666631,0,3.5206666631,58.71,-25.6,64.0486073229,132.26,3.5206666631,0.0,3.5206666631,3.5206666631,0,3.5206666631,0.0,0.0,0.0,133.89,64.9906666631,-30.78,71.9110224744,3.5206666631,0,3.5206666631,61.47,-30.78,68.7456856828,132.14
2020-10-25 00:30:00,61.7714444405,-25.17,66.7026254975,3.9514444405,0,3.9514444405,57.82,-25.17,63.0609332313,132.26,3.9514444405,0.0,3.9514444405,3.9514444405,0,3.9514444405,0.0,0.0,0.0,133.89,64.5114444405,-30.33,71.2855901554,3.9514444405,0,3.9514444405,60.56,-30.33,67.7305138029,132.07
2020-10-25 01:00:00,60.3687777744,-25.08,65.3712148424,3.3887777744,0,3.3887777744,56.98,-25.08,62.2553355143,132.14,3.3887777744,0.0,3.3887777744,3.3887777744,0,3.3887777744,0.0,0.0,0.0,133.79,63.0587777744,-30.23,69.9304107982,3.3887777744,0,3.3887777744,59.67,-30.23,66.8906705005,132.07
2020-10-25 01:30:00,66.1277777737,-24.0,70.3482977285,4.0377777737,0,4.0377777737,62.09,-24.0,66.5670196118,131.5,4.0377777737,0.0,4.0377777737,4.0377777737,0,4.0377777737,0.0,0.0,0.0,133.29,69.0877777737,-29.06,74.9506813692,4.0377777737,0,4.0377777737,65.05,-29.06,71.2459549729,131.4
2020-10-25 02:00:00,66.7956666632,-23.76,70.8956887616,3.5056666632,0,3.5056666632,63.29,-23.76,67.6029710886,131.5,3.5056666632,0.0,3.5056666632,3.5056666632,0,3.5056666632,0.0,0.0,0.0,133.29,69.8056666632,-28.79,75.509570243,3.5056666632,0,3.5056666632,66.3,-28.79,72.2810770534,131.4
2020-10-25 02:30:00,66.7307777743,-24.02,70.9221904792,3.4907777743,0,3.4907777743,63.24,-24.02,67.6480450567,132.14,3.4907777743,0.0,3.4907777743,3.4907777743,0,3.4907777743,0.0,0.0,0.0,133.8,69.7307777743,-29.06,75.5437950397,3.4907777743,0,3.4907777743,66.24,-29.06,72.3340943124,132.0
2020-10-25 03:00:00,64.0652222187,-24.69,68.6582026995,3.5352222187,0,3.5352222187,60.53,-24.69,65.3718364435,132.51,3.5352222187,0.0,3.5352222187,3.5352222187,0,3.5352222187,0.0,0.0,0.0,134.08,66.9152222187,-29.81,73.2549183644,3.5352222187,0,3.5352222187,63.38,-29.81,70.0404204728,132.36
2020-10-25 03:30:00,61.3628888853,-24.97,66.2488115543,3.5528888853,0,3.5528888853,57.81,-24.97,62.9721922756,132.15,3.5528888853,0.0,3.5528888853,3.5528888853,0,3.5528888853,0.0,0.0,0.0,133.62,64.0928888853,-30.12,70.8174611637,3.5528888853,0,3.5528888853,60.54,-30.12,67.6188287387,132.05
2020-10-25 04:00:00,59.2135555519,-25.65,64.5303623196,3.6635555519,0,3.6635555519,55.55,-25.65,61.1859869578,132.36,3.6635555519,0.0,3.6635555519,3.6635555519,0,3.6635555519,0.0,0.0,0.0,133.86,61.8635555519,-30.87,69.1379519911,3.6635555519,0,3.6635555519,58.2,-30.87,65.8801707648,132.3
2020-10-25 04:30:00,56.450666663,-26.23,62.2470133154,3.710666663,0,3.710666663,52.74,-26.23,58.9026357645,132.36,3.710666663,0.0,3.710666663,3.710666663,0,3.710666663,0.0,0.0,0.0,133.86,58.960666663,-31.48,66.8382421473,3.710666663,0,3.710666663,55.25,-31.48,63.5889369309,132.21
2020-10-25 05:00:00,54.991666663,-26.26,60.939896639,3.681666663,0,3.681666663,51.31,-26.26,57.6394283455,132.77,3.681666663,0.0,3.681666663,3.681666663,0,3.681666663,0.0,0.0,0.0,134.44,57.441666663,-31.52,65.5214122942,3.681666663,0,3.681666663,53.76,-31.52,62.3189216852,132.59
2020-10-25 05:30:00,54.8891111074,-26.01,60.7398931359,3.7091111074,0,3.7091111074,51.18,-26.01,57.4100383208,132.28,3.7091111074,0.0,3.7091111074,3.7091111074,0,3.7091111074,0.0,0.0,0.0,134.16,57.3191111074,-31.26,65.2891116354,3.7091111074,0,3.7091111074,53.61,-31.26,62.0581960743,132.11
2020-10-25 06:00:00,55.7675555512,-24.25,60.8118635807,4.3075555512,0,4.3075555512,51.46,-24.25,56.8875566359,132.28,4.3075555512,0.0,4.3075555512,4.3075555512,0,4.3075555512,0.0,0.0,0.0,134.3,58.2175555512,-29.42,65.2289826255,4.3075555512,0,4.3075555512,53.91,-29.42,61.4151813479,132.11
2020-10-25 06:30:00,57.3667777727,-22.33,61.5595329094,5.0767777727,0,5.0767777727,52.29,-22.33,56.858359104,132.15,5.0767777727,0.0,5.0767777727,5.0767777727,0,5.0767777727,0.0,0.0,0.0,134.3,59.8467777727,-27.41,65.8251085056,5.0767777727,0,5.0767777727,54.77,-27.41,61.2459059856,132.11
2020-10-25 07:00:00,59.1985555503,-21.62,63.0229591438,5.2185555503,0,5.2185555503,53.98,-21.62,58.1486440083,132.15,5.2185555503,0.0,5.2185555503,5.2185555503,0,5.2185555503,0.0,0.0,0.0,134.38,61.7685555503,-26.64,67.2684476911,5.2185555503,0,5.2185555503,56.55,-26.64,62.5107358779,132.03
2020-10-25 07:30:00,62.212111106,-20.67,65.556049822,5.112111106,0,5.112111106,57.1,-20.67,60.7260973553,131.97,5.112111106,0.0,5.112111106,5.112111106,0,5.112111106,0.0,0.0,0.0,134.38,64.922111106,-25.62,69.7944475618,5.112111106,0,5.112111106,59.81,-25.62,65.0662777482,131.81
2020-10-25 08:00:00,62.6174444397,-19.69,65.6402349795,4.7174444397,0,4.7174444397,57.9,-19.69,61.1564068598,131.58,4.7174444397,0.0,4.7174444397,4.7174444397,0,4.7174444397,0.0,0.0,0.0,134.02,65.3874444397,-24.59,69.8583279957,4.7174444397,0,4.7174444397,60.67,-24.59,65.4638602589,131.44
2020-10-25 08:30:00,64.9291111077,-18.48,67.5077763612,3.4291111077,0,3.4291111077,61.5,-18.48,64.2165118953,131.08,3.4291111077,0.0,3.4291111077,3.4291111077,0,3.4291111077,0.0,0.0,0.0,133.74,67.8591111077,-23.3,71.7478150213,3.4291111077,0,3.4291111077,64.43,-23.3,68.5136110565,130.93
2020-10-25 09:00:00,67.7623333288,-17.69,70.0333486146,4.4923333288,0,4.4923333288,63.27,-17.69,65.6964915349,130.76,4.4923333288,0.0,4.4923333288,4.4923333288,0,4.4923333288,0.0,0.0,0.0,133.58,70.7723333288,-22.43,74.2416868397,4.4923333288,0,4.4923333288,66.28,-22.43,69.9724467201,130.58
2020-10-25 09:30:00,75.4235555495,-15.59,77.0179253923,6.0635555495,0,6.0635555495,69.36,-15.59,71.0904895186,130.76,6.0635555495,0.0,6.0635555495,6.0635555495,0,6.0635555495,0.0,0.0,0.0,133.58,78.7235555495,-20.18,81.2688784121,6.0635555495,0,6.0635555495,72.66,-20.18,75.4102645533,130.58
2020-10-25 10:00:00,80.2637777696,-14.32,81.5311990703,8.1837777696,0,8.1837777696,72.08,-14.32,73.4886984509,130.76,8.1837777696,0.0,8.1837777696,8.1837777696,0,8.1837777696,0.0,0.0,0.0,133.58,83.6937777696,-18.82,85.7836863124,8.1837777696,0,8.1837777696,75.51,-18.82,77.8200006425,130.58
2020-10-25 10:30:00,81.9745555457,-13.78,83.1247024471,9.8545555457,0,9.8545555457,72.12,-13.78,73.4246743268,130.66,9.8545555457,0.0,9.8545555457,9.8545555457,0,9.8545555457,0.0,0.0,0.0,133.7,85.4045555457,-18.26,87.3347909367,9.8545555457,0,9.8545555457,75.55,-18.26,77.7253504334,130.58
2020-10-25 11:00:00,81.4199999862,-12.62,82.3922374848,13.7699999862,0,13.7699999862,67.65,-12.62,68.8170538457,130.91,13.7699999862,0.0,13.7699999862,13.7699999862,0,13.7699999862,0.0,0.0,0.0,133.6,84.5999999862,-17.06,86.3029756015,13.7699999862,0,13.7699999862,70.83,-17.06,72.8555591565,130.72
2020-10-25 11:30:00,81.4009999821,-11.6,82.2233713618,17.8509999821,0,17.8509999821,63.55,-11.6,64.6000193498,131.02,17.8509999821,0.0,17.8509999821,17.8509999821,0,17.8509999821,0.0,0.0,0.0,133.75,84.4109999821,-16.01,85.9158717466,17.8509999821,0,17.8509999821,66.56,-16.01,68.4584085412,130.93
2020-10-25 12:00:00,70.5615555343,-13.1,71.7672844646,21.2315555343,0,21.2315555343,49.33,-13.1,51.0397776249,131.02,21.2315555343,0.0,21.2315555343,21.2315555343,0,21.2315555343,0.0,0.0,0.0,133.84,72.7815555343,-17.69,74.900540225,21.2315555343,0,21.2315555343,51.55,-17.69,54.500812838,130.93
2020-10-25 12:30:00,68.6803333114,-13.36,69.9676909992,21.9303333114,0,21.9303333114,46.75,-13.36,48.6215188985,131.02,21.9303333114,0.0,21.9303333114,21.9303333114,0,21.9303333114,0.0,0.0,0.0,133.84,70.8203333114,-17.98,73.0670925269,21.9303333114,0,21.9303333114,48.89,-17.98,52.0913860441,130.93
2020-10-25 13:00:00,70.1536666506,-13.33,71.4088639072,16.0636666506,0,16.0636666506,54.09,-13.33,55.708320743,131.1,16.0636666506,0.0,16.0636666506,16.0636666506,0,16.0636666506,0.0,0.0,0.0,133.95,72.6836666506,-17.9,74.8553631865,16.0636666506,0,16.0636666506,56.62,-17.9,59.3821050486,131.0
2020-10-25 13:30:00,71.9634444306,-13.67,73.2502985272,13.8234444306,0,13.8234444306,58.14,-13.67,59.7254426522,130.97,13.8234444306,0.0,13.8234444306,13.8234444306,0,13.8234444306,0.0,0.0,0.0,133.85,74.6734444306,-18.24,76.8688552219,13.8234444306,0,13.8234444306,60.85,-18.24,63.5249565132,130.82
2020-10-25 14:00:00,75.9285555422,-13.4,77.1019166216,13.3585555422,0,13.3585555422,62.57,-13.4,63.988787299,131.24,13.3585555422,0.0,13.3585555422,13.3585555422,0,13.3585555422,0.0,0.0,0.0,134.01,78.8585555422,-17.93,80.8712351965,13.3585555422,0,13.3585555422,65.5,-17.93,67.9097555584,131.09
2020-10-25 14:30:00,80.1216666481,-12.71,81.123520427,18.5516666481,0,18.5516666481,61.57,-12.71,62.8681875037,131.62,18.5516666481,0.0,18.5516666481,18.5516666481,0,18.5516666481,0.0,0.0,0.0,134.09,83.0016666481,-17.21,84.767097192,18.5516666481,0,18.5516666481,64.45,-17.21,66.7082198833,131.45
2020-10-25 15:00:00,76.2028888685,-13.48,77.3859849837,20.4028888685,0,20.4028888685,55.8,-13.48,57.4051426268,131.7,20.4028888685,0.0,20.4028888685,20.4028888685,0,20.4028888685,0.0,0.0,0.0,134.18,78.8128888685,-18.07,80.8578774876,20.4028888685,0,20.4028888685,58.41,-18.07,61.141254485,131.45
2020-10-25 15:30:00,66.5818888743,-15.96,68.4680182718,14.5818888743,0,14.5818888743,52.0,-15.96,54.3941320365,131.06,14.5818888743,0.0,14.5818888743,14.5818888743,0,14.5818888743,0.0,0.0,0.0,133.84,68.9718888743,-20.7,72.0111897894,14.5818888743,0,14.5818888743,54.39,-20.7,58.1958941851,130.91
2020-10-25 16:00:00,70.7523333205,-16.42,72.6326997315,12.8623333205,0,12.8623333205,57.89,-16.42,60.1736528723,130.5,12.8623333205,0.0,12.8623333205,12.8623333205,0,12.8623333205,0.0,0.0,0.0,133.39,73.4523333205,-21.14,76.4339248647,12.8623333205,0,12.8623333205,60.59,-21.14,64.1720164869,130.39
2020-10-25 16:30:00,82.8218888787,-14.78,84.130337438,10.2118888787,0,10.2118888787,72.61,-14.78,74.0989912212,130.06,10.2118888787,0.0,10.2118888787,10.2118888787,0,10.2118888787,0.0,0.0,0.0,132.71,86.2818888787,-19.31,88.4162906283,10.2118888787,0,10.2118888787,76.07,-19.31,78.4826159095,129.89
2020-10-25 17:00:00,87.0044444361,-14.21,88.15723142,8.2944444362,0,8.2944444362,78.71,-14.21,79.9824243193,131.54,8.2944444362,0.0,8.2944444362,8.2944444362,0,8.2944444362,0.0,0.0,0.0,132.28,90.7444444361,-18.65,92.6411177395,8.2944444362,0,8.2944444362,82.45,-18.65,84.532981729,131.4
2020-10-25 17:30:00,86.4745555483,-16.09,87.9587224627,7.3045555483,0,7.3045555483,79.17,-16.09,80.7884707121,132.65,7.3045555483,0.0,7.3045555483,7.3045555483,0,7.3045555483,0.0,0.0,0.0,132.08,90.2645555483,-20.59,92.5831414909,7.3045555483,0,7.3045555483,82.96,-20.59,85.476954204,132.49
2020-10-25 18:00:00,92.1979991785,-7.06,92.4679114748,6.3479991785,0,6.3479991785,85.85,-7.06,86.1398055489,132.32,6.3479991785,0.0,6.3479991785,6.3479991785,0,6.3479991785,0.0,0.0,0.0,131.95,96.1479991785,-12.42,96.9468624867,6.3479991785,0,6.3479991785,89.8,-12.42,90.6548200594,132.19
2020-10-25 18:30:00,91.1515511116,-6.78,91.4033569955,11.0815511116,0,11.0815511116,80.07,-6.78,80.3565386263,132.45,11.0815511116,0.0,11.0815511116,11.0815511116,0,11.0815511116,0.0,0.0,0.0,131.95,94.7815511116,-12.28,95.5737455116,11.0815511116,0,11.0815511116,83.7,-12.28,84.5960306397,132.28
2020-10-25 19:00:00,95.4807733024,-5.67,95.6489778849,10.4407733024,0,10.4407733024,85.04,-5.67,85.2288126164,132.45,10.4407733024,0.0,10.4407733024,10.4407733024,0,10.4407733024,0.0,0.0,0.0,132.4,99.3207733024,-11.05,99.9335704825,10.4407733024,0,10.4407733024,88.88,-11.05,89.5642612876,132.28
2020-10-25 19:30:00,93.7341064675,-6.14,93.9349898348,9.1141064675,0,9.1141064675,84.62,-6.14,84.8424657822,132.82,9.1141064675,0.0,9.1141064675,9.1141064675,0,9.1141064675,0.0,0.0,0.0,132.4,97.5441064675,-11.57,98.2278860943,9.1141064675,0,9.1141064675,88.43,-11.57,89.1836857278,132.65
2020-10-25 20:00:00,96.6757108165,-4.31,96.7717374127,4.3157108165,0,4.3157108165,92.36,-4.31,92.4605088673,133.05,4.3157108165,0.0,4.3157108165,4.3157108165,0,4.3157108165,0.0,0.0,0.0,132.66,100.8257108165,-9.62,101.283603617,4.3157108165,0,4.3157108165,96.51,-9.62,96.9882699093,132.89
2020-10-25 20:30:00,95.8754444409,-6.71,96.109962786,3.5754444409,0,3.5754444409,92.3,-6.71,92.5435794639,133.43,3.5754444409,0.0,3.5754444409,3.5754444409,0,3.5754444409,0.0,0.0,0.0,132.88,99.9854444409,-12.17,100.723373653,3.5754444409,0,3.5754444409,96.41,-12.17,97.1750842552,133.32
2020-10-25 21:00:00,91.8499999959,-6.77,92.099160687,4.1299999959,0,4.1299999959,87.72,-6.77,87.9808575771,133.62,4.1299999959,0.0,4.1299999959,4.1299999959,0,4.1299999959,0.0,0.0,0.0,133.0,95.7199999959,-12.25,96.5006782319,4.1299999959,0,4.1299999959,91.59,-12.25,92.4055766715,133.48
2020-10-25 21:30:00,87.79133333,-7.96,88.1514594767,3.29133333,0,3.29133333,84.5,-7.96,84.8740926314,133.73,3.29133333,0.0,3.29133333,3.29133333,0,3.29133333,0.0,0.0,0.0,133.0,91.52133333,-13.56,92.5204196624,3.29133333,0,3.29133333,88.23,-13.56,89.2659313512,133.61
2020-10-25 22:00:00,82.7128888854,-8.26,83.1243020288,3.4528888854,0,3.4528888854,79.26,-8.26,79.689241432,134.12,3.4528888854,0.0,3.4528888854,3.4528888854,0,3.4528888854,0.0,0.0,0.0,133.41,86.2028888854,-13.92,87.3195536647,3.4528888854,0,3.4528888854,82.75,-13.92,83.9126265827,133.97
2020-10-25 22:30:00,78.4159999965,-8.31,78.8550895977,3.4759999965,0,3.4759999965,74.94,-8.31,75.3993348777,134.38,3.4759999965,0.0,3.4759999965,3.4759999965,0,3.4759999965,0.0,0.0,0.0,133.62,81.7359999965,-14.03,82.9313848638,3.4759999965,0,3.4759999965,78.26,-14.03,79.5076631527,134.26
2020-10-25 23:00:00,73.9279999965,-8.24,74.3857969204,3.4879999965,0,3.4879999965,70.44,-8.24,70.9203158481,133.97,3.4879999965,0.0,3.4879999965,3.4879999965,0,3.4879999965,0.0,0.0,0.0,133.87,77.0179999965,-14.01,78.2818780016,3.4879999965,0,3.4879999965,73.53,-14.01,74.852795539,133.84
2020-10-25 23:30:00,68.2746666626,-8.55,68.8079400061,4.1046666626,0,4.1046666626,64.17,-8.55,64.7370944668,131.88,4.1046666626,0.0,4.1046666626,4.1046666626,0,4.1046666626,0.0,0.0,0.0,133.87,71.0846666626,-14.39,72.5265602006,4.1046666626,0,4.1046666626,66.98,-14.39,68.5083389085,131.78
2020-10-26 00:00:00,62.2668888854,-12.37,63.4837172152,3.4968888854,0,3.4968888854,58.77,-12.37,60.0577205695,132.02,3.4968888854,0.0,3.4968888854,3.4968888854,0,3.4968888854,0.0,0.0,0.0,133.87,64.8868888854,-18.09,67.3613869307,3.4968888854,0,3.4968888854,61.39,-18.09,63.9998453123,131.85
2020-10-26 00:30:00,69.0358888836,-21.74,72.3780460772,5.2958888836,0,5.2958888836,63.74,-21.74,67.3454913116,131.56,5.2958888836,0.0,5.2958888836,5.2958888836,0,5.2958888836,0.0,0.0,0.0,133.64,72.0558888836,-26.68,76.8366678273,5.2958888836,0,5.2958888836,66.76,-26.68,71.893810582,131.5
2020-10-26 01:00:00,69.6141111057,-21.91,72.9806314377,5.3641111057,0,5.3641111057,64.25,-21.91,67.883065635,131.56,5.3641111057,0.0,5.3641111057,5.3641111057,0,5.3641111057,0.0,0.0,0.0,133.64,72.6541111057,-26.86,77.4601798382,5.3641111057,0,5.3641111057,67.29,-26.86,72.4527687532,131.5
2020-10-26 01:30:00,68.375111107,-22.36,71.938344566,4.145111107,0,4.145111107,64.23,-22.36,68.0107528263,131.85,4.145111107,0.0,4.145111107,4.145111107,0,4.145111107,0.0,0.0,0.0,133.8,71.405111107,-27.34,76.4602216332,4.145111107,0,4.145111107,67.26,-27.34,72.6042918842,131.73
2020-10-26 02:00:00,65.6307777743,-22.61,69.4162163422,3.4507777743,0,3.4507777743,62.18,-22.61,66.1631657344,132.19,3.4507777743,0.0,3.4507777743,3.4507777743,0,3.4507777743,0.0,0.0,0.0,134.1,68.5507777743,-27.62,73.90584235,3.4507777743,0,3.4507777743,65.1,-27.62,70.7168607901,132.03
