Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-26 02:30:00,64.6981111077,-22.4,68.4660907377,3.3881111077,0,3.3881111077,61.31,-22.4,65.2738546433,131.87,3.3881111077,0.0,3.3881111077,3.3881111077,0,3.3881111077,0.0,0.0,0.0,133.78,67.5781111077,-27.4,72.9216092862,3.3881111077,0,3.3881111077,64.19,-27.4,69.7933814914,131.77
2020-10-26 03:00:00,62.3309999957,-22.68,66.3289978853,4.2709999957,0,4.2709999957,58.06,-22.68,62.332543667,132.0,4.2709999957,0.0,4.2709999957,4.2709999957,0,4.2709999957,0.0,0.0,0.0,133.86,65.0709999957,-27.71,70.7253783337,4.2709999957,0,4.2709999957,60.8,-27.71,66.8167950444,131.89
2020-10-26 03:30:00,60.385333328,-22.83,64.5569313175,5.355333328,0,5.355333328,55.03,-22.83,59.57776263,132.25,5.355333328,0.0,5.355333328,5.355333328,0,5.355333328,0.0,0.0,0.0,134.1,62.985333328,-27.91,68.8920918135,5.355333328,0,5.355333328,57.63,-27.91,64.0326869653,132.13
2020-10-26 04:00:00,58.9954444407,-23.13,63.3676523532,3.7754444407000003,0,3.7754444407000003,55.22,-23.13,59.8685668778,132.59,3.7754444407000003,0.0,3.7754444407000003,3.7754444407000003,0,3.7754444407000003,0.0,0.0,0.0,134.45,61.6154444407,-28.23,67.7745962262,3.7754444407000003,0,3.7754444407000003,57.84,-28.23,64.3614675097,132.49
2020-10-26 04:30:00,58.1216666631,-23.38,62.6478454194,3.5716666631000002,0,3.5716666631000002,54.55,-23.38,59.3491946028,132.76,3.5716666631000002,0.0,3.5716666631000002,3.5716666631000002,0,3.5716666631000002,0.0,0.0,0.0,134.6,60.6716666631,-28.5,67.0320903424,3.5716666631000002,0,3.5716666631000002,57.1,-28.5,63.8173957476,132.64
2020-10-26 05:00:00,57.7127777723,-23.18,62.1938672073,5.4827777723,0,5.4827777723,52.23,-23.18,57.1426749461,132.68,5.4827777723,0.0,5.4827777723,5.4827777723,0,5.4827777723,0.0,0.0,0.0,134.51,60.1827777723,-28.29,66.5003070699,5.4827777723,0,5.4827777723,54.7,-28.29,61.5825795173,132.53
2020-10-26 05:30:00,60.3865555518,-22.38,64.4003143735,3.7565555518,0,3.7565555518,56.63,-22.38,60.8918820534,132.47,3.7565555518,0.0,3.7565555518,3.7565555518,0,3.7565555518,0.0,0.0,0.0,134.36,63.0565555518,-27.43,68.7643374,3.7565555518,0,3.7565555518,59.3,-27.43,65.3367806063,132.31
2020-10-26 06:00:00,63.5666666632,-20.97,66.936253336,3.4966666632,0,3.4966666632,60.07,-20.97,63.625040668,132.08,3.4966666632,0.0,3.4966666632,3.4966666632,0,3.4966666632,0.0,0.0,0.0,134.13,66.4166666632,-25.91,71.2916664881,3.4966666632,0,3.4966666632,62.92,-25.91,68.0459734297,131.92
2020-10-26 06:30:00,71.9471111077,-18.65,74.3250247005,3.4571111077,0,3.4571111077,68.49,-18.65,70.983819283,131.41,3.4571111077,0.0,3.4571111077,3.4571111077,0,3.4571111077,0.0,0.0,0.0,133.75,75.1971111077,-23.39,78.7508578933,3.4571111077,0,3.4571111077,71.74,-23.39,75.4567405869,131.28
2020-10-26 07:00:00,78.6494444411,-18.28,80.7458575463,3.3794444411,0,3.3794444411,75.27,-18.28,77.4579324537,130.7,3.3794444411,0.0,3.3794444411,3.3794444411,0,3.3794444411,0.0,0.0,0.0,133.1,82.2294444411,-22.93,85.3666587907,3.3794444411,0,3.3794444411,78.85,-22.93,82.1164258842,130.55
2020-10-26 07:30:00,82.0798888846,-17.79,83.9856669874,4.2398888846,0,4.2398888846,77.84,-17.79,79.8470393941,130.41,4.2398888846,0.0,4.2398888846,4.2398888846,0,4.2398888846,0.0,0.0,0.0,132.92,85.7698888846,-22.4,88.6466797984,4.2398888846,0,4.2398888846,81.53,-22.4,84.5511732621,130.28
2020-10-26 08:00:00,83.4167777707,-15.92,84.9223481402,7.0467777707,0,7.0467777707,76.37,-15.92,78.011686945,130.09,7.0467777707,0.0,7.0467777707,7.0467777707,0,7.0467777707,0.0,0.0,0.0,132.77,87.0667777707,-20.42,89.4293027557,7.0467777707,0,7.0467777707,80.02,-20.42,82.5843617158,129.98
2020-10-26 08:30:00,90.1661111039,-4.33,90.2700198936,7.2561111039,0,7.2561111039,82.91,-4.33,83.0229907917,131.45,7.2561111039,0.0,7.2561111039,7.2561111039,0,7.2561111039,0.0,0.0,0.0,132.28,93.9261111039,-9.86,94.4422254455,7.2561111039,0,7.2561111039,86.67,-9.86,87.2290576586,131.28
2020-10-26 09:00:00,93.7132222141,-0.01,93.7132227477,8.0732222141,0,8.0732222141,85.64,-0.01,85.6400005838,131.91,8.0732222141,0.0,8.0732222141,8.0732222141,0,8.0732222141,0.0,0.0,0.0,132.28,97.5032222141,-5.11,97.63703417319999,8.0732222141,0,8.0732222141,89.43,-5.11,89.5758728676,131.76
2020-10-26 09:30:00,91.7143333211,0.6900000000000001,91.7169288438,12.1843333211,0,12.1843333211,79.53,0.6900000000000001,79.5329931538,132.14,12.1843333211,0.0,12.1843333211,12.1843333211,0,12.1843333211,0.0,0.0,0.0,132.42,95.2043333211,-4.45,95.308276572,12.1843333211,0,12.1843333211,83.02,-4.45,83.1391778886,131.97
2020-10-26 10:00:00,86.1139999851,0.65,86.1164530937,14.8539999851,0,14.8539999851,71.26,0.65,71.2629644346,132.34,14.8539999851,0.0,14.8539999851,14.8539999851,0,14.8539999851,0.0,0.0,0.0,132.54,89.2039999851,-4.55,89.3199648083,14.8539999851,0,14.8539999851,74.35,-4.55,74.4890931613,132.2
2020-10-26 10:30:00,85.4668888729,0.43,85.4679705715,15.9668888729,0,15.9668888729,69.5,0.43,69.5013302031,132.61,15.9668888729,0.0,15.9668888729,15.9668888729,0,15.9668888729,0.0,0.0,0.0,132.77,88.4968888729,-4.8100000000000005,88.6275095001,15.9668888729,0,15.9668888729,72.53,-4.8100000000000005,72.689318335,132.46
2020-10-26 11:00:00,81.2619999813,0.77,81.265647976,18.7219999813,0,18.7219999813,62.54,0.77,62.5447399867,132.74,18.7219999813,0.0,18.7219999813,18.7219999813,0,18.7219999813,0.0,0.0,0.0,132.88,83.9419999813,-4.51,84.0630683526,18.7219999813,0,18.7219999813,65.22,-4.51,65.3757485617,132.6
2020-10-26 11:30:00,80.2315555377,0.4,80.2325526454,17.8715555377,0,17.8715555377,62.36,0.4,62.3612828604,132.66,17.8715555377,0.0,17.8715555377,17.8715555377,0,17.8715555377,0.0,0.0,0.0,132.74,82.9215555377,-4.89,83.0656154663,17.8715555377,0,17.8715555377,65.05,-4.89,65.2335389198,132.5
2020-10-26 12:00:00,78.7343333141,0.39,78.7352992147,19.1943333141,0,19.1943333141,59.54,0.39,59.5412772789,132.66,19.1943333141,0.0,19.1943333141,19.1943333141,0,19.1943333141,0.0,0.0,0.0,132.74,81.2543333141,-4.9,81.4019451999,19.1943333141,0,19.1943333141,62.06,-4.9,62.2531412862,132.5
2020-10-26 12:30:00,78.1019999798,1.17,78.1107630282,20.2119999798,0,20.2119999798,57.89,1.17,57.9018220784,132.74,20.2119999798,0.0,20.2119999798,20.2119999798,0,20.2119999798,0.0,0.0,0.0,132.9,80.5719999798,-4.13,80.6777793494,20.2119999798,0,20.2119999798,60.36,-4.13,60.5011280887,132.61
2020-10-26 13:00:00,78.1762222059,2.69,78.2224892111,16.3662222059,0,16.3662222059,61.81,2.69,61.8685073361,133.09,16.3662222059,0.0,16.3662222059,16.3662222059,0,16.3662222059,0.0,0.0,0.0,133.37,80.8062222059,-2.55,80.846447338,16.3662222059,0,16.3662222059,64.44,-2.55,64.4904341744,132.92
2020-10-26 13:30:00,77.9676666507,1.52,77.9824816414,15.9876666507,0,15.9876666507,61.98,1.52,61.9986354689,133.44,15.9876666507,0.0,15.9876666507,15.9876666507,0,15.9876666507,0.0,0.0,0.0,133.62,80.6076666507,-3.8,80.6971865858,15.9876666507,0,15.9876666507,64.62,-3.8,64.7316336886,133.32
2020-10-26 14:00:00,76.8623333186,1.6400000000000001,76.8798275439,14.7623333186,0,14.7623333186,62.1,1.6400000000000001,62.12165162,133.44,14.7623333186,0.0,14.7623333186,14.7623333186,0,14.7623333186,0.0,0.0,0.0,133.62,79.5023333186,-3.69,79.5879205853,14.7623333186,0,14.7623333186,64.74,-3.69,64.8450746009,133.32
2020-10-26 14:30:00,79.3655555421,1.15,79.3738868048,13.505555542,0,13.505555542,65.86,1.15,65.8700394717,133.53,13.505555542,0.0,13.505555542,13.505555542,0,13.505555542,0.0,0.0,0.0,133.71,82.1955555421,-4.17,82.3012651839,13.505555542,0,13.505555542,68.69,-4.17,68.8164587871,133.32
2020-10-26 15:00:00,81.4447777661,-0.47000000000000003,81.4461338884,11.6747777661,0,11.6747777661,69.77,-0.47000000000000003,69.7715830407,134.35,11.6747777661,0.0,11.6747777661,11.6747777661,0,11.6747777661,0.0,0.0,0.0,134.37,84.4747777661,-5.9,84.6805649404,11.6747777661,0,11.6747777661,72.8,-5.9,73.0386883781,134.14
2020-10-26 15:30:00,84.8448888799,-0.47000000000000003,84.8461906572,9.0148888799,0,9.0148888799,75.83,-0.47000000000000003,75.8314565336,133.89,9.0148888799,0.0,9.0148888799,9.0148888799,0,9.0148888799,0.0,0.0,0.0,134.0,88.1948888799,-5.85,88.3886922889,9.0148888799,0,9.0148888799,79.18,-5.85,79.3958116024,133.75
2020-10-26 16:00:00,90.1659999933,-0.1,90.1660554466,6.6859999933,0,6.6859999933,83.48,-0.1,83.4800598946,133.41,6.6859999933,0.0,6.6859999933,6.6859999933,0,6.6859999933,0.0,0.0,0.0,133.65,93.8659999933,-5.34,94.0177725472,6.6859999933,0,6.6859999933,87.18,-5.34,87.3433912783,133.27
2020-10-26 16:30:00,95.9821111064,0.48,95.9833113225,4.7121111064,0,4.7121111064,91.27,0.48,91.2712621804,132.85,4.7121111064,0.0,4.7121111064,4.7121111064,0,4.7121111064,0.0,0.0,0.0,133.23,100.0221111064,-4.64,100.1296774697,4.7121111064,0,4.7121111064,95.31,-4.64,95.422878284,132.71
2020-10-26 17:00:00,104.4326882024,1.8900000000000001,104.449789206,5.2726882024,0,5.2726882024,99.16,1.8900000000000001,99.1780101635,131.92,5.2726882024,0.0,5.2726882024,5.2726882024,0,5.2726882024,0.0,0.0,0.0,132.55,108.8126882024,-3.05,108.8554252843,5.2726882024,0,5.2726882024,103.54,-3.05,103.5849125114,131.76
2020-10-26 17:30:00,103.2892175777,-0.54,103.2906291384,12.4292175777,0,12.4292175777,90.86,-0.54,90.8616046524,131.69,12.4292175777,0.0,12.4292175777,12.4292175777,0,12.4292175777,0.0,0.0,0.0,131.95,107.3292175777,-5.58,107.4741705985,12.4292175777,0,12.4292175777,94.9,-5.58,95.0639069258,131.54
2020-10-26 18:00:00,110.6244397822,-4.68,110.7233899279,13.4344397822,0,13.4344397822,97.19,-4.68,97.3026130173,131.48,13.4344397822,0.0,13.4344397822,13.4344397822,0,13.4344397822,0.0,0.0,0.0,131.36,114.9644397822,-9.88,115.3882004992,13.4344397822,0,13.4344397822,101.53,-9.88,102.0095843536,131.3
2020-10-26 18:30:00,111.6841063753,-8.23,111.9869301162,13.5141063753,0,13.5141063753,98.17,-8.23,98.5143735706,133.21,13.5141063753,0.0,13.5141063753,13.5141063753,0,13.5141063753,0.0,0.0,0.0,132.71,116.0641063753,-13.71,116.8710438419,13.5141063753,0,13.5141063753,102.55,-13.71,103.4623922012,133.07
2020-10-26 19:00:00,115.8186660484,-1.13,115.8241784138,6.6086660484,0,6.6086660484,109.21,-1.13,109.2158459199,133.33,6.6086660484,0.0,6.6086660484,6.6086660484,0,6.6086660484,0.0,0.0,0.0,133.74,120.6886660484,-6.25,120.8503893769,6.6086660484,0,6.6086660484,114.08,-6.25,114.2510783319,133.18
2020-10-26 19:30:00,114.2011111078,0.91,114.2047366717,3.3311111078,0,3.3311111078,110.87,0.91,110.8737344911,133.33,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,133.97,119.0811111078,-4.12,119.1523622202,3.3311111078,0,3.3311111078,115.75,-4.12,115.8233003329,133.18
2020-10-26 20:00:00,107.9724444414,-3.48,108.0285108601,3.0924444414,0,3.0924444414,104.88,-3.48,104.9377186716,131.83,3.0924444414,0.0,3.0924444414,3.0924444414,0,3.0924444414,0.0,0.0,0.0,131.96,112.6124444414,-8.61,112.9411118373,3.0924444414,0,3.0924444414,109.52,-8.61,109.8579196053,131.67
2020-10-26 20:30:00,102.366111108,-8.54,102.7217226461,3.106111108,0,3.106111108,99.26,-8.54,99.6266992327,133.15,3.106111108,0.0,3.106111108,3.106111108,0,3.106111108,0.0,0.0,0.0,132.67,106.756111108,-14.04,107.6753865046,3.106111108,0,3.106111108,103.65,-14.04,104.5965778599,133.0
2020-10-26 21:00:00,96.380111108,-11.22,97.0309961671,3.120111108,0,3.120111108,93.26,-11.22,93.932507685,132.39,3.120111108,0.0,3.120111108,3.120111108,0,3.120111108,0.0,0.0,0.0,131.59,100.520111108,-16.85,101.9225943408,3.120111108,0,3.120111108,97.4,-16.85,98.8467627189,132.27
2020-10-26 21:30:00,91.027888885,-14.57,92.186557886,3.887888885,0,3.887888885,87.14,-14.57,88.3496717594,132.8,3.887888885,0.0,3.887888885,3.887888885,0,3.887888885,0.0,0.0,0.0,131.59,94.907888885,-20.38,97.0713746303,3.887888885,0,3.887888885,91.02,-20.38,93.2737090503,132.65
2020-10-26 22:00:00,84.7884444403,-11.43,85.5553926448,4.1384444403,0,4.1384444403,80.65,-11.43,81.4559230504,132.8,4.1384444403,0.0,4.1384444403,4.1384444403,0,4.1384444403,0.0,0.0,0.0,131.91,88.3384444403,-17.19,89.9954269179,4.1384444403,0,4.1384444403,84.2,-17.19,85.9368145791,132.72
2020-10-26 22:30:00,79.096888884,-12.68,80.1068051487,4.896888884,0,4.896888884,74.2,-12.68,75.275642807,133.69,4.896888884,0.0,4.896888884,4.896888884,0,4.896888884,0.0,0.0,0.0,132.54,82.346888884,-18.59,84.4191815222,4.896888884,0,4.896888884,77.45,-18.59,79.6497997486,133.58
2020-10-26 23:00:00,72.8465555504,-14.33,74.24263974,5.1365555504,0,5.1365555504,67.71,-14.33,69.2097753211,133.5,5.1365555504,0.0,5.1365555504,5.1365555504,0,5.1365555504,0.0,0.0,0.0,132.11,75.8165555504,-20.34,78.4975521627,5.1365555504,0,5.1365555504,70.68,-20.34,73.5484738115,133.34
2020-10-26 23:30:00,70.8459999958,-13.88,72.192867483,4.1559999958,0,4.1559999958,66.69,-13.88,68.1190905694,133.85,4.1559999958,0.0,4.1559999958,4.1559999958,0,4.1559999958,0.0,0.0,0.0,132.49,73.7559999958,-19.88,76.3882316551,4.1559999958,0,4.1559999958,69.6,-19.88,72.3835229869,133.7
2020-10-27 00:00:00,68.4857777745,-12.05,69.5377901388,3.2457777745,0,3.2457777745,65.24,-12.05,66.3435008121,133.72,3.2457777745,0.0,3.2457777745,3.2457777745,0,3.2457777745,0.0,0.0,0.0,132.56,71.3257777745,-17.98,73.5571001001,3.2457777745,0,3.2457777745,68.08,-17.98,70.4142513984,133.58
2020-10-27 00:30:00,75.22644444,-11.36,76.0793503067,4.44644444,0,4.44644444,70.78,-11.36,71.6858284461,133.23,4.44644444,0.0,4.44644444,4.44644444,0,4.44644444,0.0,0.0,0.0,132.15,78.32644444,-17.2,80.1927172417,4.44644444,0,4.44644444,73.88,-17.2,75.8557473103,133.08
2020-10-27 01:00:00,75.8597777745,-11.23,76.6864967513,3.3097777745,0,3.3097777745,72.55,-11.23,73.4140000272,132.61,3.3097777745,0.0,3.3097777745,3.3097777745,0,3.3097777745,0.0,0.0,0.0,131.58,79.0197777745,-17.0,80.8277506771,3.3097777745,0,3.3097777745,75.71,-17.0,77.5951293575,132.49
2020-10-27 01:30:00,74.3166666633,-11.6,75.216533714,3.3266666633,0,3.3266666633,70.99,-11.6,71.9314958832,133.43,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,132.33,77.4066666633,-17.46,79.3513934593,3.3266666633,0,3.3266666633,74.08,-17.46,76.1097759818,133.31
2020-10-27 02:00:00,71.2061111077,-11.96,72.2035446435,3.3861111077,0,3.3861111077,67.82,-11.96,68.8664940301,134.18,3.3861111077,0.0,3.3861111077,3.3861111077,0,3.3861111077,0.0,0.0,0.0,133.01,74.1461111077,-17.89,76.2738349134,3.3861111077,0,3.3861111077,70.76,-17.89,72.9865035469,134.08
2020-10-27 02:30:00,70.3544444411,-12.1,71.3873788048,3.3244444411,0,3.3244444411,67.03,-12.1,68.1133679978,134.49,3.3244444411,0.0,3.3244444411,3.3244444411,0,3.3244444411,0.0,0.0,0.0,133.29,73.2544444411,-18.08,75.4526343501,3.3244444411,0,3.3244444411,69.93,-18.08,72.2294351355,134.4
2020-10-27 03:00:00,66.6219999967,-21.41,69.9777034745,3.3119999967,0,3.3119999967,63.31,-21.41,66.8322093006,132.85,3.3119999967,0.0,3.3119999967,3.3119999967,0,3.3119999967,0.0,0.0,0.0,133.84,69.5219999967,-27.02,74.5881283016,3.3119999967,0,3.3119999967,66.21,-27.02,71.5111494803,132.77
2020-10-27 03:30:00,63.6844444411,-24.79,68.3392461458,3.3544444411,0,3.3544444411,60.33,-24.79,65.2246349166,132.32,3.3544444411,0.0,3.3544444411,3.3544444411,0,3.3544444411,0.0,0.0,0.0,134.03,66.5144444411,-29.92,72.9340641902,3.3544444411,0,3.3544444411,63.16,-29.92,69.888425365,132.22
2020-10-27 04:00:00,62.009444441,-25.17,66.9230909319,3.4294444410000002,0,3.4294444410000002,58.58,-25.17,63.7584919834,132.63,3.4294444410000002,0.0,3.4294444410000002,3.4294444410000002,0,3.4294444410000002,0.0,0.0,0.0,134.27,64.729444441,-30.34,71.4871777149,3.4294444410000002,0,3.4294444410000002,61.3,-30.34,68.3974093077,132.47
2020-10-27 04:30:00,61.2278888854,-24.74,66.0372771801,3.4778888854,0,3.4778888854,57.75,-24.74,62.8261896027,132.18,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,133.84,63.9278888854,-29.88,70.5662056323,3.4778888854,0,3.4778888854,60.45,-29.88,67.4315719823,132.08
2020-10-27 05:00:00,60.5262222187,-24.51,65.3005641329,3.5062222187,0,3.5062222187,57.02,-24.51,62.0646477473,131.84,3.5062222187,0.0,3.5062222187,3.5062222187,0,3.5062222187,0.0,0.0,0.0,133.48,63.1962222187,-29.62,69.793315602,3.5062222187,0,3.5062222187,59.69,-29.62,66.6351296239,131.67
2020-10-27 05:30:00,62.8543333298,-23.74,67.1882044583,3.5643333298,0,3.5643333298,59.29,-23.74,63.8662015467,131.59,3.5643333298,0.0,3.5643333298,3.5643333298,0,3.5643333298,0.0,0.0,0.0,133.37,65.6243333298,-28.78,71.6578085415,3.5643333298,0,3.5643333298,62.06,-28.78,68.408566715,131.48
2020-10-27 06:00:00,65.8818888854,-24.15,70.1686951789,3.5318888854,0,3.5318888854,62.35,-24.15,66.8636298745,131.76,3.5318888854,0.0,3.5318888854,3.5318888854,0,3.5318888854,0.0,0.0,0.0,133.48,68.8218888854,-29.22,74.7680465824,3.5318888854,0,3.5318888854,65.29,-29.22,71.5303606869,131.6
2020-10-27 06:30:00,74.0946666618,-22.28,77.3719459993,4.8646666618,0,4.8646666618,69.23,-22.28,72.7268265498,130.96,4.8646666618,0.0,4.8646666618,4.8646666618,0,4.8646666618,0.0,0.0,0.0,132.92,77.3546666618,-27.15,81.9808938373,4.8646666618,0,4.8646666618,72.49,-27.15,77.4075099716,130.77
2020-10-27 07:00:00,81.037777773,-19.83,83.4287140401,4.757777773,0,4.757777773,76.28,-19.83,78.8154001449,131.19,4.757777773,0.0,4.757777773,4.757777773,0,4.757777773,0.0,0.0,0.0,133.48,84.647777773,-24.55,88.1359675837,4.757777773,0,4.757777773,79.89,-24.55,83.5769980318,131.01
2020-10-27 07:30:00,86.9028888856,-17.73,88.6930944136,3.2928888856,0,3.2928888856,83.61,-17.73,85.4692049805,131.11,3.2928888856,0.0,3.2928888856,3.2928888856,0,3.2928888856,0.0,0.0,0.0,133.72,90.8728888856,-22.31,93.5714595078,3.2928888856,0,3.2928888856,87.58,-22.31,90.3769467287,130.93
2020-10-27 08:00:00,93.4845555521,-12.59,94.3285228697,3.4345555521,0,3.4345555521,90.05,-12.59,90.9258522094,131.11,3.4345555521,0.0,3.4345555521,3.4345555521,0,3.4345555521,0.0,0.0,0.0,133.26,97.6945555521,-17.55,99.2583935218,3.4345555521,0,3.4345555521,94.26,-17.55,95.879873279,130.93
2020-10-27 08:30:00,100.1507777713,-3.32,100.2057916898,6.5207777713,0,6.5207777713,93.63,-3.32,93.6888429857,133.32,6.5207777713,0.0,6.5207777713,6.5207777713,0,6.5207777713,0.0,0.0,0.0,133.34,104.2507777713,-8.62,104.6065440874,6.5207777713,0,6.5207777713,97.73,-8.62,98.1094149407,133.16
2020-10-27 09:00:00,103.9105555483,-2.3,103.9360070156,7.2605555483,0,7.2605555483,96.65,-2.3,96.677362914,132.51,7.2605555483,0.0,7.2605555483,7.2605555483,0,7.2605555483,0.0,0.0,0.0,132.69,108.1705555483,-7.45,108.4268029024,7.2605555483,0,7.2605555483,100.91,-7.45,101.1846361855,132.32
2020-10-27 09:30:00,106.1147777701,-0.99,106.1193957823,7.6447777701,0,7.6447777701,98.47,-0.99,98.4749765169,132.58,7.6447777701,0.0,7.6447777701,7.6447777701,0,7.6447777701,0.0,0.0,0.0,132.86,110.4347777701,-6.08,110.6020187028,7.6447777701,0,7.6447777701,102.79,-6.08,102.9696581523,132.32
2020-10-27 10:00:00,104.0893333245,-1.16,104.0957968025,8.8093333245,0,8.8093333245,95.28,-1.16,95.2870610314,132.77,8.8093333245,0.0,8.8093333245,8.8093333245,0,8.8093333245,0.0,0.0,0.0,133.03,108.2793333245,-6.3,108.4624544495,8.8093333245,0,8.8093333245,99.47,-6.3,99.6693077131,132.62
2020-10-27 10:30:00,102.739333323,-1.22,102.746576642,10.319333323,0,10.319333323,92.42,-1.22,92.4280520189,133.12,10.319333323,0.0,10.319333323,10.319333323,0,10.319333323,0.0,0.0,0.0,133.32,106.759333323,-6.4,106.9509946264,10.319333323,0,10.319333323,96.44,-6.4,96.6521267226,132.94
2020-10-27 11:00:00,101.0627777658,-1.37,101.0720631517,12.0127777658,0,12.0127777658,89.05,-1.37,89.060537838,133.56,12.0127777658,0.0,12.0127777658,12.0127777658,0,12.0127777658,0.0,0.0,0.0,133.7,104.9527777658,-6.6,105.1600949065,12.0127777658,0,12.0127777658,92.94,-6.6,93.1740500354,133.4
2020-10-27 11:30:00,100.3173333233,-1.26,100.325245901,9.9973333233,0,9.9973333233,90.32,-1.26,90.3287883235,133.56,9.9973333233,0.0,9.9973333233,9.9973333233,0,9.9973333233,0.0,0.0,0.0,133.7,104.2573333233,-6.48,104.4585178513,9.9973333233,0,9.9973333233,94.26,-6.48,94.4824745654,133.4
2020-10-27 12:00:00,94.6766666569,-1.7000000000000002,94.6919278992,9.7666666569,0,9.7666666569,84.91,-1.7000000000000002,84.927016314,133.56,9.7666666569,0.0,9.7666666569,9.7666666569,0,9.7666666569,0.0,0.0,0.0,133.7,98.3466666569,-6.99,98.5947612327,9.7666666569,0,9.7666666569,88.58,-6.99,88.8553684366,133.4
2020-10-27 12:30:00,95.5341111011,-1.17,95.5412752892,9.9841111011,0,9.9841111011,85.55,-1.17,85.5580002104,133.06,9.9841111011,0.0,9.9841111011,9.9841111011,0,9.9841111011,0.0,0.0,0.0,133.15,99.2641111011,-6.4,99.4702154049,9.9841111011,0,9.9841111011,89.28,-6.4,89.5090967444,132.88
2020-10-27 13:00:00,99.7866666536,-0.35000000000000003,99.7872804612,13.0466666536,0,13.0466666536,86.74,-0.35000000000000003,86.7407061304,133.28,13.0466666536,0.0,13.0466666536,13.0466666536,0,13.0466666536,0.0,0.0,0.0,133.51,103.5866666536,-5.57,103.7363119086,13.0466666536,0,13.0466666536,90.54,-5.57,90.7111707564,133.1
2020-10-27 13:30:00,97.1362222063,-0.48,97.1374081624,15.9362222063,0,15.9362222063,81.2,-0.48,81.2014187068,134.25,15.9362222063,0.0,15.9362222063,15.9362222063,0,15.9362222063,0.0,0.0,0.0,134.42,100.6662222063,-5.8100000000000005,100.8337463019,15.9362222063,0,15.9362222063,84.73,-5.8100000000000005,84.928964435,134.11
2020-10-27 14:00:00,86.1416666494,-11.85,86.9529138852,17.2816666494,0,17.2816666494,68.86,-11.85,69.872184022,132.63,17.2816666494,0.0,17.2816666494,17.2816666494,0,17.2816666494,0.0,0.0,0.0,135.4,89.3116666494,-17.11,90.9358339693,17.2816666494,0,17.2816666494,72.03,-17.11,74.0342690921,132.45
2020-10-27 14:30:00,86.5168888734,-12.76,87.4527853206,15.4668888734,0,15.4668888734,71.05,-12.76,72.18670306920001,132.31,15.4668888734,0.0,15.4668888734,15.4668888734,0,15.4668888734,0.0,0.0,0.0,135.32,89.8068888734,-17.23,91.444793122,15.4668888734,0,15.4668888734,74.34,-17.23,76.3106054228,132.17
2020-10-27 15:00:00,85.4488888747,-13.24,86.4685504095,14.2088888747,0,14.2088888747,71.24,-13.24,72.459886834,132.7,14.2088888747,0.0,14.2088888747,14.2088888747,0,14.2088888747,0.0,0.0,0.0,135.67,88.7488888747,-17.74,90.5045461648,14.2088888747,0,14.2088888747,74.54,-17.74,76.6219237555,132.54
2020-10-27 15:30:00,87.3897777668,-14.08,88.5167761395,10.9497777668,0,10.9497777668,76.44,-14.08,77.7259287497,132.9,10.9497777668,0.0,10.9497777668,10.9497777668,0,10.9497777668,0.0,0.0,0.0,135.83,90.9497777668,-18.61,92.8342295483,10.9497777668,0,10.9497777668,80.0,-18.61,82.136058464,132.73
2020-10-27 16:00:00,91.9174444382,-13.88,92.9595126496,6.2074444382,0,6.2074444382,85.71,-13.88,86.8266001868,132.65,6.2074444382,0.0,6.2074444382,6.2074444382,0,6.2074444382,0.0,0.0,0.0,135.74,95.9474444382,-18.32,97.68077853,6.2074444382,0,6.2074444382,89.74,-18.32,91.5908838258,132.51
2020-10-27 16:30:00,99.7945555523,-12.18,100.5350969457,3.2945555523,0,3.2945555523,96.5,-12.18,97.2656280502,131.26,3.2945555523,0.0,3.2945555523,3.2945555523,0,3.2945555523,0.0,0.0,0.0,134.53,104.3545555523,-16.42,105.6384857167,3.2945555523,0,3.2945555523,101.06,-16.42,102.3852528443,131.06
2020-10-27 17:00:00,106.9016666626,-10.27,107.3938510123,4.0616666626,0,4.0616666626,102.84,-10.27,103.3515287744,130.11,4.0616666626,0.0,4.0616666626,4.0616666626,0,4.0616666626,0.0,0.0,0.0,133.64,111.7716666626,-14.32,112.6852602097,4.0616666626,0,4.0616666626,107.71,-14.32,108.6577493785,129.93
2020-10-27 17:30:00,113.40455555,1.18,113.410694467,5.53455555,0,5.53455555,107.87,1.18,107.876453872,131.95,5.53455555,0.0,5.53455555,5.53455555,0,5.53455555,0.0,0.0,0.0,132.76,118.26455555,-4.29,118.3423389977,5.53455555,0,5.53455555,112.73,-4.29,112.8115995809,131.75
2020-10-27 18:00:00,118.7017777724,1.69,118.7138077324,5.3717777724,0,5.3717777724,113.33,1.69,113.3426001113,131.6,5.3717777724,0.0,5.3717777724,5.3717777724,0,5.3717777724,0.0,0.0,0.0,132.36,123.7717777724,-3.14,123.8116011242,5.3717777724,0,5.3717777724,118.4,-3.14,118.4416295058,131.43
2020-10-27 18:30:00,118.0263333287,1.1,118.0314591921,4.6063333287,0,4.6063333287,113.42,1.1,113.4253340308,131.89,4.6063333287,0.0,4.6063333287,4.6063333287,0,4.6063333287,0.0,0.0,0.0,132.58,123.1063333287,-3.77,123.1640459129,4.6063333287,0,4.6063333287,118.5,-3.77,118.5599548752,131.7
2020-10-27 19:00:00,113.9077777747,-0.16,113.9078901462,3.1177777747,0,3.1177777747,110.79,-0.16,110.7901155338,132.38,3.1177777747,0.0,3.1177777747,3.1177777747,0,3.1177777747,0.0,0.0,0.0,132.91,118.8577777747,-5.13,118.9684337862,3.1177777747,0,3.1177777747,115.74,-5.13,115.8536339525,132.22
2020-10-27 19:30:00,107.7637777738,-2.7199999999999998,107.7980992415,3.9837777738,0,3.9837777738,103.78,-2.7199999999999998,103.8156385137,132.22,3.9837777738,0.0,3.9837777738,3.9837777738,0,3.9837777738,0.0,0.0,0.0,132.44,112.4037777738,-7.85,112.6775565844,3.9837777738,0,3.9837777738,108.42,-7.85,108.7038127206,132.03
2020-10-27 20:00:00,102.3425555533,-3.95,102.4187540306,2.2625555533,0,2.2625555533,100.08,-3.95,100.1579198067,132.44,2.2625555533,0.0,2.2625555533,2.2625555533,0,2.2625555533,0.0,0.0,0.0,132.44,106.8225555533,-9.18,107.2162803633,2.2625555533,0,2.2625555533,104.56,-9.18,104.962212248,132.27
2020-10-27 20:30:00,96.3939999962,-5.27,96.5379517872,3.8239999962,0,3.8239999962,92.57,-5.27,92.7198889128,132.85,3.8239999962,0.0,3.8239999962,3.8239999962,0,3.8239999962,0.0,0.0,0.0,132.66,100.5039999962,-10.64,101.0656401317,3.8239999962,0,3.8239999962,96.68,-10.64,97.2637239674,132.71
2020-10-27 21:00:00,91.4676666624,-6.18,91.6762043535,4.2276666624,0,4.2276666624,87.24,-6.18,87.4586187863,133.59,4.2276666624,0.0,4.2276666624,4.2276666624,0,4.2276666624,0.0,0.0,0.0,133.25,95.3376666624,-11.69,96.0516880884,4.2276666624,0,4.2276666624,91.11,-11.69,91.8568897797,133.45
2020-10-27 21:30:00,86.3682222164,-7.66,86.7072396563,5.8182222164,0,5.8182222164,80.55,-7.66,80.9133987668,133.96,5.8182222164,0.0,5.8182222164,5.8182222164,0,5.8182222164,0.0,0.0,0.0,133.39,89.9382222164,-13.31,90.9177645757,5.8182222164,0,5.8182222164,84.12,-13.31,85.1664869535,133.8
2020-10-27 22:00:00,81.4678888852,-8.84,81.9460952054,3.7178888852,0,3.7178888852,77.75,-8.84,78.2509303459,134.59,3.7178888852,0.0,3.7178888852,3.7178888852,0,3.7178888852,0.0,0.0,0.0,133.9,84.9278888852,-14.61,86.1753933005,3.7178888852,0,3.7178888852,81.21,-14.61,82.5137334024,134.45
2020-10-27 22:30:00,75.6966666647,-19.46,78.1580254621,2.0166666646,0,2.0166666646,73.68,-19.46,76.2065220306,132.99,2.0166666646,0.0,2.0166666646,2.0166666646,0,2.0166666646,0.0,0.0,0.0,134.29,79.1366666647,-24.76,82.9196575656,2.0166666646,0,2.0166666646,77.12,-24.76,80.9972345207,132.86
2020-10-27 23:00:00,72.445999998,-23.11,76.0427183608,2.035999998,0,2.035999998,70.41,-23.11,74.1056016776,131.54,2.035999998,0.0,2.035999998,2.035999998,0,2.035999998,0.0,0.0,0.0,133.5,75.765999998,-28.06,80.7951134394,2.035999998,0,2.035999998,73.73,-28.06,78.8890138105,131.37
2020-10-27 23:30:00,69.6739999978,-23.13,73.4129632674,2.1839999978,0,2.1839999978,67.49,-23.13,71.343514071,131.63,2.1839999978,0.0,2.1839999978,2.1839999978,0,2.1839999978,0.0,0.0,0.0,133.5,72.8539999978,-28.11,78.0889071231,2.1839999978,0,2.1839999978,70.67,-28.11,76.0553811377,131.48
2020-10-28 00:00:00,67.0217777755,-23.83,71.132183969,2.2417777755,0,2.2417777755,64.78,-23.83,69.02403422,132.28,2.2417777755,0.0,2.2417777755,2.2417777755,0,2.2417777755,0.0,0.0,0.0,134.14,70.0817777755,-28.88,75.7991423182,2.2417777755,0,2.2417777755,67.84,-28.88,73.73140443529999,132.09
2020-10-28 00:30:00,73.9458888867,-22.82,77.3869942771,2.2358888867,0,2.2358888867,71.71,-22.82,75.2534152049,131.7,2.2358888867,0.0,2.2358888867,2.2358888867,0,2.2358888867,0.0,0.0,0.0,133.73,77.3358888867,-27.76,82.1672520527,2.2358888867,0,2.2358888867,75.1,-27.76,80.0663949482,131.56
2020-10-28 01:00:00,74.003111109,-22.81,77.4387277388,2.133111109,0,2.133111109,71.87,-22.81,75.4028712981,131.63,2.133111109,0.0,2.133111109,2.133111109,0,2.133111109,0.0,0.0,0.0,133.73,77.413111109,-27.75,82.2365628633,2.133111109,0,2.133111109,75.28,-27.75,80.2317948198,131.56
2020-10-28 01:30:00,72.4918888867,-23.01,76.0561243712,2.1718888867,0,2.1718888867,70.32,-23.01,73.9889349836,131.96,2.1718888867,0.0,2.1718888867,2.1718888867,0,2.1718888867,0.0,0.0,0.0,133.92,75.8118888867,-27.98,80.8104132929,2.1718888867,0,2.1718888867,73.64,-27.98,78.7764558736,131.8
2020-10-28 02:00:00,69.4345555534,-23.74,73.3808224599,2.1645555534,0,2.1645555534,67.27,-23.74,71.3361093697,132.37,2.1645555534,0.0,2.1645555534,2.1645555534,0,2.1645555534,0.0,0.0,0.0,134.24,72.6045555534,-28.78,78.1006394795,2.1645555534,0,2.1645555534,70.44,-28.78,76.0925883382,132.22
2020-10-28 02:30:00,68.9665555534,-24.3,73.1223343781,2.1765555534,0,2.1765555534,66.79,-24.3,71.0731601943,132.82,2.1765555534,0.0,2.1765555534,2.1765555534,0,2.1765555534,0.0,0.0,0.0,134.64,71.8065555534,-29.28,77.5467589293,2.1765555534,0,2.1765555534,69.63,-29.28,75.5357882067,132.66
2020-10-28 03:00:00,66.3267777755,-24.85,70.8291179536,2.2567777755,0,2.2567777755,64.07,-24.85,68.7203565183,133.3,2.2567777755,0.0,2.2567777755,2.2567777755,0,2.2567777755,0.0,0.0,0.0,135.07,69.3467777755,-29.99,75.5537933386,2.2567777755,0,2.2567777755,67.09,-29.99,73.4878779119,133.13
2020-10-28 03:30:00,64.0545555533,-25.37,68.8957399781,2.2745555533,0,2.2745555533,61.78,-25.37,66.7862658037,133.74,2.2745555533,0.0,2.2745555533,2.2745555533,0,2.2745555533,0.0,0.0,0.0,135.48,66.9745555533,-30.58,73.6255899233,2.2745555533,0,2.2745555533,64.7,-30.58,71.5627444974,133.61
2020-10-28 04:00:00,62.40922222,-24.34,66.9876601928,2.1992222200000002,0,2.1992222200000002,60.21,-24.34,64.943665588,133.84,2.1992222200000002,0.0,2.1992222200000002,2.1992222200000002,0,2.1992222200000002,0.0,0.0,0.0,135.67,65.23922222,-29.51,71.6030461354,2.1992222200000002,0,2.1992222200000002,63.04,-29.51,69.6051844333,133.71
2020-10-28 04:30:00,61.7956666645,-22.88,65.895362648,2.1356666645,0,2.1356666645,59.66,-22.88,63.8968700329,133.37,2.1356666645,0.0,2.1356666645,2.1356666645,0,2.1356666645,0.0,0.0,0.0,135.26,64.5956666645,-27.98,70.3951742084,2.1356666645,0,2.1356666645,62.46,-27.98,68.4407188741,133.15
2020-10-28 05:00:00,61.642111109,-22.65,65.6717013787,2.112111109,0,2.112111109,59.53,-22.65,63.6933544414,133.14,2.112111109,0.0,2.112111109,2.112111109,0,2.112111109,0.0,0.0,0.0,135.15,64.432111109,-27.71,70.1380142431,2.112111109,0,2.112111109,62.32,-27.71,68.2028335189,133.02
2020-10-28 05:30:00,63.9246666645,-22.05,67.6207476161,2.2046666645,0,2.2046666645,61.72,-22.05,65.5405286826,132.84,2.2046666645,0.0,2.2046666645,2.2046666645,0,2.2046666645,0.0,0.0,0.0,134.88,66.8046666645,-27.06,72.0770912853,2.2046666645,0,2.2046666645,64.6,-27.06,70.0385865077,132.69
2020-10-28 06:00:00,66.7056666644,-22.35,70.3503266883,2.2556666644,0,2.2556666644,64.45,-22.35,68.2152842111,131.72,2.2556666644,0.0,2.2556666644,2.2556666644,0,2.2556666644,0.0,0.0,0.0,133.73,69.7256666644,-27.31,74.8832737786,2.2556666644,0,2.2556666644,67.47,-27.31,72.7876157049,131.59
2020-10-28 06:30:00,74.9131111089,-20.43,77.6489479389,2.1731111089,0,2.1731111089,72.74,-20.43,75.5545663742,130.52,2.1731111089,0.0,2.1731111089,2.1731111089,0,2.1731111089,0.0,0.0,0.0,132.72,78.3031111089,-25.18,82.2521100601,2.1731111089,0,2.1731111089,76.13,-25.18,80.1860916868,130.33
2020-10-28 07:00:00,81.8436666645,-19.07,84.0360081935,2.1336666645,0,2.1336666645,79.71,-19.07,81.9594350883,130.74,2.1336666645,0.0,2.1336666645,2.1336666645,0,2.1336666645,0.0,0.0,0.0,133.12,85.5936666645,-23.74,88.8249028881,2.1336666645,0,2.1336666645,83.46,-23.74,86.770727783,130.54
2020-10-28 07:30:00,87.0899999979,-16.71,88.6785892966,2.0999999979,0,2.0999999979,84.99,-16.71,86.6171126279,130.74,2.0999999979,0.0,2.0999999979,2.0999999979,0,2.0999999979,0.0,0.0,0.0,133.4,91.0999999979,-21.22,93.5387534641,2.0999999979,0,2.0999999979,89.0,-21.22,91.4947452043,130.54
2020-10-28 08:00:00,92.6676666639,-15.54,93.961630706,2.7276666639,0,2.7276666639,89.94,-15.54,91.2726421224,130.17,2.7276666639,0.0,2.7276666639,2.7276666639,0,2.7276666639,0.0,0.0,0.0,133.02,96.9076666639,-19.95,98.939872439,2.7276666639,0,2.7276666639,94.18,-19.95,96.2698026382,130.0
2020-10-28 08:30:00,99.2837777728,-5.25,99.422487541,5.0037777728,0,5.0037777728,94.28,-5.25,94.4260604918,131.95,5.0037777728,0.0,5.0037777728,5.0037777728,0,5.0037777728,0.0,0.0,0.0,132.74,103.5437777728,-10.82,104.1075708844,5.0037777728,0,5.0037777728,98.54,-10.82,99.1322550939,131.76
2020-10-28 09:00:00,101.8586666606,-2.21,101.8826387265,6.0786666606,0,6.0786666606,95.78,-2.21,95.8054930575,132.56,6.0786666606,0.0,6.0786666606,6.0786666606,0,6.0786666606,0.0,0.0,0.0,132.74,106.0786666606,-7.39,106.3357683025,6.0786666606,0,6.0786666606,100.0,-7.39,100.2726887044,132.38
2020-10-28 09:30:00,101.6794444378,-2.03,101.6997065933,6.6894444378,0,6.6894444378,94.99,-2.03,95.0116887546,132.22,6.6894444378,0.0,6.6894444378,6.6894444378,0,6.6894444378,0.0,0.0,0.0,132.43,105.8594444378,-7.18,106.1026596117,6.6894444378,0,6.6894444378,99.17,-7.18,99.4295796029,132.08
2020-10-28 10:00:00,100.4818888808,-2.2800000000000002,100.5077529002,8.1118888808,0,8.1118888808,92.37,-2.2800000000000002,92.3981347214,132.42,8.1118888808,0.0,8.1118888808,8.1118888808,0,8.1118888808,0.0,0.0,0.0,132.43,104.5418888808,-7.48,104.809145263,8.1118888808,0,8.1118888808,96.43,-7.48,96.7196738001,132.22
2020-10-28 10:30:00,100.4814444355,-2.22,100.5059653744,8.9314444355,0,8.9314444355,91.55,-2.22,91.5769124834,133.01,8.9314444355,0.0,8.9314444355,8.9314444355,0,8.9314444355,0.0,0.0,0.0,133.05,104.4914444355,-7.45,104.7566917205,8.9314444355,0,8.9314444355,95.56,-7.45,95.8499666145,132.81
2020-10-28 11:00:00,97.4082222121,-2.32,97.435846353,10.0882222121,0,10.0882222121,87.32,-2.32,87.3508145354,133.01,10.0882222121,0.0,10.0882222121,10.0882222121,0,10.0882222121,0.0,0.0,0.0,133.05,101.2382222121,-7.6,101.5230891801,10.0882222121,0,10.0882222121,91.15,-7.6,91.4662916052,132.89
2020-10-28 11:30:00,98.3973333231,-1.75,98.4128939982,10.1973333231,0,10.1973333231,88.2,-1.75,88.2173594028,132.67,10.1973333231,0.0,10.1973333231,10.1973333231,0,10.1973333231,0.0,0.0,0.0,132.75,102.2473333231,-6.97,102.4846235866,10.1973333231,0,10.1973333231,92.05,-6.97,92.3135060541,132.48
2020-10-28 12:00:00,97.0813333215,-2.35,97.1097718022,11.8313333215,0,11.8313333215,85.25,-2.35,85.2823838785,132.81,11.8313333215,0.0,11.8313333215,11.8313333215,0,11.8313333215,0.0,0.0,0.0,132.85,100.8213333215,-7.61,101.108127036,11.8313333215,0,11.8313333215,88.99,-7.61,89.3147927277,132.63
2020-10-28 12:30:00,91.7527777653,-2.65,91.7910383842,12.5127777653,0,12.5127777653,79.24,-2.65,79.2842992023,133.22,12.5127777653,0.0,12.5127777653,12.5127777653,0,12.5127777653,0.0,0.0,0.0,133.11,95.1327777653,-8.01,95.4693956477,12.5127777653,0,12.5127777653,82.62,-8.01,83.0073761783,133.04
2020-10-28 13:00:00,101.1846666578,-1.48,101.1954898533,8.8646666578,0,8.8646666578,92.32,-1.48,92.3318623228,132.88,8.8646666578,0.0,8.8646666578,8.8646666578,0,8.8646666578,0.0,0.0,0.0,133.11,105.2146666578,-6.68,105.4265074823,8.8646666578,0,8.8646666578,96.35,-6.68,96.5812864897,132.66
2020-10-28 13:30:00,101.0757777691,-1.98,101.0951692794,8.6457777691,0,8.6457777691,92.43,-1.98,92.4512049678,132.88,8.6457777691,0.0,8.6457777691,8.6457777691,0,8.6457777691,0.0,0.0,0.0,133.02,105.1457777691,-7.2,105.3920043584,8.6457777691,0,8.6457777691,96.5,-7.2,96.768228257,132.66
2020-10-28 14:00:00,99.2961111025,-1.94,99.3150606911,8.6161111025,0,8.6161111025,90.68,-1.94,90.7007497213,133.45,8.6161111025,0.0,8.6161111025,8.6161111025,0,8.6161111025,0.0,0.0,0.0,133.52,103.2361111025,-7.22,103.48827487,8.6161111025,0,8.6161111025,94.62,-7.22,94.8950620422,133.26
2020-10-28 14:30:00,100.8798888795,-1.99,100.8995147676,9.4198888795,0,9.4198888795,91.46,-1.99,91.4816467932,133.45,9.4198888795,0.0,9.4198888795,9.4198888795,0,9.4198888795,0.0,0.0,0.0,133.63,104.8798888795,-7.27,105.1315556404,9.4198888795,0,9.4198888795,95.46,-7.27,95.7364324591,133.36
2020-10-28 15:00:00,99.2449999904,-2.17,99.2687207689,9.5849999904,0,9.5849999904,89.66,-2.17,89.6862559147,133.58,9.5849999904,0.0,9.5849999904,9.5849999904,0,9.5849999904,0.0,0.0,0.0,133.63,103.1749999904,-7.47,103.4450652425,9.5849999904,0,9.5849999904,93.59,-7.47,93.8876402941,133.36
2020-10-28 15:30:00,98.7368888806,-2.36,98.7650891045,8.2968888806,0,8.2968888806,90.44,-2.36,90.4707864451,133.45,8.2968888806,0.0,8.2968888806,8.2968888806,0,8.2968888806,0.0,0.0,0.0,133.53,102.6868888806,-7.66,102.9721940524,8.2968888806,0,8.2968888806,94.39,-7.66,94.7003046458,133.36
2020-10-28 16:00:00,98.9428888812,-2.25,98.9684685148,7.6428888812,0,7.6428888812,91.3,-2.25,91.3277203263,133.32,7.6428888812,0.0,7.6428888812,7.6428888812,0,7.6428888812,0.0,0.0,0.0,133.43,102.9828888812,-7.5600000000000005,103.2600067903,7.6428888812,0,7.6428888812,95.34,-7.5600000000000005,95.6392659947,133.15
2020-10-28 16:30:00,100.0031767303,-1.54,100.0150336507,7.5831767303,0,7.5831767303,92.42,-1.54,92.4328296657,133.07,7.5831767303,0.0,7.5831767303,7.5831767303,0,7.5831767303,0.0,0.0,0.0,133.23,104.1031767303,-6.75,104.3217805894,7.5831767303,0,7.5831767303,96.52,-6.75,96.7557383311,132.89
2020-10-28 17:00:00,102.1144403554,-3.02,102.1590883333,10.3544403554,0,10.3544403554,91.76,-3.02,91.8096835851,132.73,10.3544403554,0.0,10.3544403554,10.3544403554,0,10.3544403554,0.0,0.0,0.0,132.74,106.1744403554,-8.27,106.49603131,10.3544403554,0,10.3544403554,95.82,-8.27,96.1762200339,132.58
2020-10-28 17:30:00,106.4673286065,-2.19,106.4898500356,12.7273286065,0,12.7273286065,93.74,-2.19,93.765578439,132.32,12.7273286065,0.0,12.7273286065,12.7273286065,0,12.7273286065,0.0,0.0,0.0,132.43,110.6573286065,-7.35,110.9011581289,12.7273286065,0,12.7273286065,97.93,-7.35,98.2054346765,132.16
2020-10-28 18:00:00,110.0854397373,-1.4,110.0943415538,11.7054397373,0,11.7054397373,98.38,-1.4,98.38996087,131.89,11.7054397373,0.0,11.7054397373,11.7054397373,0,11.7054397373,0.0,0.0,0.0,132.18,114.4754397373,-6.46,114.6575680147,11.7054397373,0,11.7054397373,102.77,-6.46,102.9728337961,131.76
2020-10-28 18:30:00,107.8253286327,-2.39,107.8518131269,13.4153286327,0,13.4153286327,94.41,-2.39,94.4402467172,132.38,13.4153286327,0.0,13.4153286327,13.4153286327,0,13.4153286327,0.0,0.0,0.0,132.47,112.0553286327,-7.57,112.3107366862,13.4153286327,0,13.4153286327,98.64,-7.57,98.9300485191,132.2
2020-10-28 19:00:00,102.7868841935,-3.38,102.8424424166,11.3668841935,0,11.3668841935,91.42,-3.38,91.4824617071,132.71,11.3668841935,0.0,11.3668841935,11.3668841935,0,11.3668841935,0.0,0.0,0.0,132.69,106.8868841935,-8.64,107.2355146983,11.3668841935,0,11.3668841935,95.52,-8.64,95.9099577729,132.59
2020-10-28 19:30:00,107.8194885474,-1.24,107.8266187479,3.5994885474,0,3.5994885474,104.22,-1.24,104.2273764421,131.98,3.5994885474,0.0,3.5994885474,3.5994885474,0,3.5994885474,0.0,0.0,0.0,132.33,112.4394885474,-6.3,112.6158451764,3.5994885474,0,3.5994885474,108.84,-6.3,109.0221793948,131.81
2020-10-28 20:00:00,103.6364444413,-2.49,103.6663528655,3.1464444413,0,3.1464444413,100.49,-2.49,100.5208446045,132.39,3.1464444413,0.0,3.1464444413,3.1464444413,0,3.1464444413,0.0,0.0,0.0,132.58,108.1264444413,-7.64,108.3960220097,3.1464444413,0,3.1464444413,104.98,-7.64,105.2576363026,132.2
2020-10-28 20:30:00,98.0192222191,-4.09,98.1045158208,3.1692222191,0,3.1692222191,94.85,-4.09,94.9381409129,132.84,3.1692222191,0.0,3.1692222191,3.1692222191,0,3.1692222191,0.0,0.0,0.0,132.78,102.2492222191,-9.41,102.6813105896,3.1692222191,0,3.1692222191,99.08,-9.41,99.5258484013,132.63
2020-10-28 21:00:00,93.1687777746,-4.41,93.2730896455,3.1687777746,0,3.1687777746,90.0,-4.41,90.1079802237,132.52,3.1687777746,0.0,3.1687777746,3.1687777746,0,3.1687777746,0.0,0.0,0.0,132.45,97.1687777746,-9.73,97.654719672,3.1687777746,0,3.1687777746,94.0,-9.73,94.5022375396,132.34
2020-10-28 21:30:00,88.4538888848,-5.57,88.6290886721,4.0838888848,0,4.0838888848,84.37,-5.57,84.5536622507,133.13,4.0838888848,0.0,4.0838888848,4.0838888848,0,4.0838888848,0.0,0.0,0.0,132.85,92.2238888848,-11.04,92.882330295,4.0838888848,0,4.0838888848,88.14,-11.04,88.8287183292,132.97
2020-10-28 22:00:00,82.019555551,-6.17,82.2513002498,4.579555551,0,4.579555551,77.44,-6.17,77.6854072526,133.91,4.579555551,0.0,4.579555551,4.579555551,0,4.579555551,0.0,0.0,0.0,133.48,85.459555551,-11.76,86.2649015241,4.579555551,0,4.579555551,80.88,-11.76,81.730483909,133.73
2020-10-28 22:30:00,76.1629999969,-15.44,77.7122652386,3.1429999969,0,3.1429999969,73.02,-15.44,74.6345362416,132.69,3.1429999969,0.0,3.1429999969,3.1429999969,0,3.1429999969,0.0,0.0,0.0,133.97,79.5329999969,-20.51,82.1349997778,3.1429999969,0,3.1429999969,76.39,-20.51,79.0954625753,132.56
2020-10-28 23:00:00,73.9433333302,-21.33,76.9583357667,3.0933333302,0,3.0933333302,70.85,-21.33,73.9911575798,131.73,3.0933333302,0.0,3.0933333302,3.0933333302,0,3.0933333302,0.0,0.0,0.0,133.88,77.2933333302,-26.22,81.6195306119,3.0933333302,0,3.0933333302,74.2,-26.22,78.6964319394,131.57
2020-10-28 23:30:00,70.7648888857,-21.76,74.0349045992,3.1448888857,0,3.1448888857,67.62,-21.76,71.0349350672,131.73,3.1448888857,0.0,3.1448888857,3.1448888857,0,3.1448888857,0.0,0.0,0.0,133.88,73.9448888857,-26.68,78.6108707007,3.1448888857,0,3.1448888857,70.8,-26.68,75.6601771079,131.57
2020-10-29 00:00:00,67.5968888857,-22.44,71.2242443767,3.1768888857,0,3.1768888857,64.42,-22.44,68.2164936068,131.54,3.1768888857,0.0,3.1768888857,3.1768888857,0,3.1768888857,0.0,0.0,0.0,133.52,70.6068888857,-27.41,75.7406156439,3.1768888857,0,3.1768888857,67.43,-27.41,72.7881377698,131.37
2020-10-29 00:30:00,74.405777774,-21.22,77.3725284979,3.775777774,0,3.775777774,70.63,-21.22,73.7487986343,130.82,3.775777774,0.0,3.775777774,3.775777774,0,3.775777774,0.0,0.0,0.0,132.93,77.705777774,-26.06,81.959206313,3.775777774,0,3.775777774,73.93,-26.06,78.3885737847,130.65
2020-10-29 01:00:00,74.6239999963,-21.56,77.6760901143,3.7239999963,0,3.7239999963,70.9,-21.56,74.1056246178,130.66,3.7239999963,0.0,3.7239999963,3.7239999963,0,3.7239999963,0.0,0.0,0.0,132.74,77.9739999963,-26.41,82.3251648976,3.7239999963,0,3.7239999963,74.25,-26.41,78.8070466392,130.51
2020-10-29 01:30:00,73.4492222191,-22.04,76.6847432322,3.1692222191,0,3.1692222191,70.28,-22.04,73.6548708505,131.32,3.1692222191,0.0,3.1692222191,3.1692222191,0,3.1692222191,0.0,0.0,0.0,133.35,76.7492222191,-26.94,81.3400683011,3.1692222191,0,3.1692222191,73.58,-26.94,78.3567482735,131.19
2020-10-29 02:00:00,70.5487777746,-22.45,74.0346712391,3.1987777746,0,3.1987777746,67.35,-22.45,70.9931334708,132.13,3.1987777746,0.0,3.1987777746,3.1987777746,0,3.1987777746,0.0,0.0,0.0,134.12,73.7087777746,-27.42,78.6437557663,3.1987777746,0,3.1987777746,70.51,-27.42,75.653925873,131.96
2020-10-29 02:30:00,69.5668888857,-22.92,73.2453304261,3.2068888857,0,3.2068888857,66.36,-22.92,70.2066663501,132.3,3.2068888857,0.0,3.2068888857,3.2068888857,0,3.2068888857,0.0,0.0,0.0,134.23,72.6868888857,-27.93,77.868277982,3.2068888857,0,3.2068888857,69.48,-27.93,74.8836116917,132.12
2020-10-29 03:00:00,67.2839999968,-23.05,71.122704923,3.2139999968,0,3.2139999968,64.07,-23.05,68.090141724,132.52,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,134.45,70.2939999968,-28.07,75.691289694,3.2139999968,0,3.2139999968,67.08,-28.07,72.716238214,132.36
2020-10-29 03:30:00,65.2477777746,-23.16,69.2362484868,3.1677777746,0,3.1677777746,62.08,-23.16,66.2594295176,133.0,3.1677777746,0.0,3.1677777746,3.1677777746,0,3.1677777746,0.0,0.0,0.0,134.97,68.1477777746,-28.24,73.7673180726,3.1677777746,0,3.1677777746,64.98,-28.24,70.8512385213,132.88
2020-10-29 04:00:00,62.8439999968,-23.67,67.1538326203,3.1939999968,0,3.1939999968,59.65,-23.67,64.1746943896,132.85,3.1939999968,0.0,3.1939999968,3.1939999968,0,3.1939999968,0.0,0.0,0.0,134.71,65.6339999968,-28.79,71.6706777949,3.1939999968,0,3.1939999968,62.44,-28.79,68.7576737536,132.69
2020-10-29 04:30:00,62.0364444395,-23.51,66.3418460603,4.9564444395,0,4.9564444395,57.08,-23.51,61.7320540724,132.95,4.9564444395,0.0,4.9564444395,4.9564444395,0,4.9564444395,0.0,0.0,0.0,134.83,64.7264444395,-28.64,70.7796737049,4.9564444395,0,4.9564444395,59.77,-28.64,66.2774660047,132.86
2020-10-29 05:00:00,61.8129999962,-23.21,66.0268965539,3.7529999962,0,3.7529999962,58.06,-23.21,62.5273356221,132.77,3.7529999962,0.0,3.7529999962,3.7529999962,0,3.7529999962,0.0,0.0,0.0,134.64,64.5229999962,-28.29,70.4524068327,3.7529999962,0,3.7529999962,60.77,-28.29,67.0322086761,132.6
2020-10-29 05:30:00,63.3857777746,-22.19,67.1576721164,3.1957777746,0,3.1957777746,60.19,-22.19,64.150075604,131.87,3.1957777746,0.0,3.1957777746,3.1957777746,0,3.1957777746,0.0,0.0,0.0,133.86,66.2157777746,-27.19,71.5809005692,3.1957777746,0,3.1957777746,63.02,-27.19,68.6353881026,131.72
2020-10-29 06:00:00,64.7194444397,-20.65,67.9340046558,4.7694444397,0,4.7694444397,59.95,-20.65,63.4068213996,131.32,4.7694444397,0.0,4.7694444397,4.7694444397,0,4.7694444397,0.0,0.0,0.0,133.45,67.5394444397,-25.55,72.2106574906,4.7694444397,0,4.7694444397,62.77,-25.55,67.7707562301,131.16
2020-10-29 06:30:00,68.91344444,-18.11,71.2533151831,4.41344444,0,4.41344444,64.5,-18.11,66.9941945246,131.32,4.41344444,0.0,4.41344444,4.41344444,0,4.41344444,0.0,0.0,0.0,133.81,71.93344444,-22.86,75.4784739446,4.41344444,0,4.41344444,67.52,-22.86,71.2848511256,131.16
2020-10-29 07:00:00,75.2264444397,-15.71,76.8493464061,4.6964444397000005,0,4.6964444397000005,70.53,-15.71,72.2584597123,130.61,4.6964444397000005,0.0,4.6964444397000005,4.6964444397000005,0,4.6964444397000005,0.0,0.0,0.0,133.32,78.5564444397,-20.25,81.1244566269,4.6964444397000005,0,4.6964444397000005,73.86,-20.25,76.5856520505,130.47
2020-10-29 07:30:00,80.3627777732,-14.18,81.6042183433,4.5827777732,0,4.5827777732,75.78,-14.18,77.0952709315,130.17,4.5827777732,0.0,4.5827777732,4.5827777732,0,4.5827777732,0.0,0.0,0.0,133.06,83.9627777732,-18.6,85.9983026076,4.5827777732,0,4.5827777732,79.38,-18.6,81.5300214645,130.0
2020-10-29 08:00:00,87.9633333293,-3.49,88.0325400656,4.0433333293,0,4.0433333293,83.92,-3.49,83.9925383591,132.27,4.0433333293,0.0,4.0433333293,4.0433333293,0,4.0433333293,0.0,0.0,0.0,132.63,91.7033333293,-9.01,92.1448937473,4.0433333293,0,4.0433333293,87.66,-9.01,88.1218230633,132.09
2020-10-29 08:30:00,93.093222218,-0.81,93.0967460384,4.203222218,0,4.203222218,88.89,-0.81,88.8936904398,132.38,4.203222218,0.0,4.203222218,4.203222218,0,4.203222218,0.0,0.0,0.0,132.63,97.013222218,-5.96,97.1961258751,4.203222218,0,4.203222218,92.81,-5.96,93.0011704227,132.22
2020-10-29 09:00:00,95.9578888842,0.52,95.9592978253,4.6478888842,0,4.6478888842,91.31,0.52,91.3114806582,132.1,4.6478888842,0.0,4.6478888842,4.6478888842,0,4.6478888842,0.0,0.0,0.0,132.51,100.0078888842,-4.51,100.1095297116,4.6478888842,0,4.6478888842,95.36,-4.51,95.4665894436,131.93
2020-10-29 09:30:00,97.6588888822,0.87,97.6627640286,6.7288888822,0,6.7288888822,90.93,0.87,90.9341618975,131.78,6.7288888822,0.0,6.7288888822,6.7288888822,0,6.7288888822,0.0,0.0,0.0,132.24,101.6888888822,-4.16,101.77394422,6.7288888822,0,6.7288888822,94.96,-4.16,95.0510767956,131.65
2020-10-29 10:00:00,97.7335555492,1.62,97.7469809267,6.3635555492,0,6.3635555492,91.37,1.62,91.3843602593,131.78,6.3635555492,0.0,6.3635555492,6.3635555492,0,6.3635555492,0.0,0.0,0.0,132.38,101.7935555492,-3.37,101.8493242557,6.3635555492,0,6.3635555492,95.43,-3.37,95.489485285,131.65
2020-10-29 10:30:00,97.0777777708,1.09,97.0838968981,6.9477777708,0,6.9477777708,90.13,1.09,90.1365907942,131.92,6.9477777708,0.0,6.9477777708,6.9477777708,0,6.9477777708,0.0,0.0,0.0,132.38,101.0777777708,-3.94,101.154538994,6.9477777708,0,6.9477777708,94.13,-3.94,94.212422217,131.72
2020-10-29 11:00:00,96.8862222152,1.34,96.8954883115,7.0562222152,0,7.0562222152,89.83,1.34,89.839993878,131.92,7.0562222152,0.0,7.0562222152,7.0562222152,0,7.0562222152,0.0,0.0,0.0,132.38,100.8662222152,-3.68,100.9333303917,7.0562222152,0,7.0562222152,93.81,-3.68,93.8821521909,131.72
2020-10-29 11:30:00,96.466888882,1.19,96.4742284269,6.896888882,0,6.896888882,89.57,1.19,89.5779046417,131.92,6.896888882,0.0,6.896888882,6.896888882,0,6.896888882,0.0,0.0,0.0,132.38,100.436888882,-3.84,100.5102693673,6.896888882,0,6.896888882,93.54,-3.84,93.6187865762,131.72
