Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-10-29 12:00:00,96.166222215,1.24,96.1742163738,7.196222215,0,7.196222215,88.97,1.24,88.9786406954,131.92,7.196222215,0.0,7.196222215,7.196222215,0,7.196222215,0.0,0.0,0.0,132.38,100.106222215,-3.79,100.1779408162,7.196222215,0,7.196222215,92.91,-3.79,92.9872690211,131.72
2020-10-29 12:30:00,96.6103333245,1.33,96.6194877086,8.8003333245,0,8.8003333245,87.81,1.33,87.8200717376,131.77,8.8003333245,0.0,8.8003333245,8.8003333245,0,8.8003333245,0.0,0.0,0.0,132.22,100.5003333245,-3.69,100.5680520759,8.8003333245,0,8.8003333245,91.7,-3.69,91.774212609,131.63
2020-10-29 13:00:00,98.0957777699,1.3,98.104391422,7.8657777699,0,7.8657777699,90.23,1.3,90.2393644703,131.95,7.8657777699,0.0,7.8657777699,7.8657777699,0,7.8657777699,0.0,0.0,0.0,132.44,102.0957777699,-3.7199999999999998,102.1635269479,7.8657777699,0,7.8657777699,94.23,-3.7199999999999998,94.3034002568,131.82
2020-10-29 13:30:00,95.5155555476,1.18,95.5228441346,7.9355555476,0,7.9355555476,87.58,1.18,87.5879489428,132.18,7.9355555476,0.0,7.9355555476,7.9355555476,0,7.9355555476,0.0,0.0,0.0,132.62,99.4255555476,-3.88,99.5012336404,7.9355555476,0,7.9355555476,91.49,-3.88,91.57223651300001,132.03
2020-10-29 14:00:00,94.3554444373,1.0,94.3607433998,7.1654444373,0,7.1654444373,87.19,1.0,87.195734414,132.54,7.1654444373,0.0,7.1654444373,7.1654444373,0,7.1654444373,0.0,0.0,0.0,132.97,98.2154444373,-4.09,98.3005677807,7.1654444373,0,7.1654444373,91.05,-4.09,91.1418158696,132.38
2020-10-29 14:30:00,94.4887777714,0.13,94.4888672,6.3687777714,0,6.3687777714,88.12,0.13,88.1200958919,132.54,6.3687777714,0.0,6.3687777714,6.3687777714,0,6.3687777714,0.0,0.0,0.0,132.97,98.4087777714,-4.96,98.5336954674,6.3687777714,0,6.3687777714,92.04,-4.96,92.1735493512,132.38
2020-10-29 15:00:00,95.3035555498,0.4,95.3043949691,5.7835555498,0,5.7835555498,89.52,0.4,89.5208936506,132.75,5.7835555498,0.0,5.7835555498,5.7835555498,0,5.7835555498,0.0,0.0,0.0,133.16,99.2635555498,-4.73,99.3761860829,5.7835555498,0,5.7835555498,93.48,-4.73,93.5995902769,132.63
2020-10-29 15:30:00,96.2481111055,0.18,96.2482794203,5.6281111055,0,5.6281111055,90.62,0.18,90.6201787683,132.75,5.6281111055,0.0,5.6281111055,5.6281111055,0,5.6281111055,0.0,0.0,0.0,133.08,100.2581111055,-4.92,100.3787589206,5.6281111055,0,5.6281111055,94.63,-4.92,94.7578139258,132.63
2020-10-29 16:00:00,97.8393333284,0.35000000000000003,97.8399593527,4.9593333284,0,4.9593333284,92.88,0.35000000000000003,92.8806594507,132.47,4.9593333284,0.0,4.9593333284,4.9593333284,0,4.9593333284,0.0,0.0,0.0,132.89,101.9593333284,-4.72,102.0685262594,4.9593333284,0,4.9593333284,97.0,-4.72,97.1147692166,132.33
2020-10-29 16:30:00,101.1308888852,0.27,101.1312493086,3.6808888852,0,3.6808888852,97.45,0.27,97.4503740373,131.98,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,132.44,105.4608888852,-4.73,105.56690762,3.6808888852,0,3.6808888852,101.78,-4.73,101.8898488565,131.81
2020-10-29 17:00:00,108.3398888851,1.48,108.3499973403,3.7598888851,0,3.7598888851,104.58,1.48,104.5904718414,131.04,3.7598888851,0.0,3.7598888851,3.7598888851,0,3.7598888851,0.0,0.0,0.0,131.75,112.9798888851,-3.4,113.0310368549,3.7598888851,0,3.7598888851,109.22,-3.4,109.2729078958,130.88
2020-10-29 17:30:00,116.4462222173,3.22,116.4907338318,4.9462222173,0,4.9462222173,111.5,3.22,111.5464853772,130.63,4.9462222173,0.0,4.9462222173,4.9462222173,0,4.9462222173,0.0,0.0,0.0,131.59,121.4262222173,-1.47,121.435119887,4.9462222173,0,4.9462222173,116.48,-1.47,116.489275472,130.44
2020-10-29 18:00:00,118.5444444395,3.74,118.6034270478,4.9344444395,0,4.9344444395,113.61,3.74,113.6715430528,130.63,4.9344444395,0.0,4.9344444395,4.9344444395,0,4.9344444395,0.0,0.0,0.0,131.72,123.6344444395,-0.92,123.6378673864,4.9344444395,0,4.9344444395,118.7,-0.92,118.7035652371,130.44
2020-10-29 18:30:00,111.7968888842,2.59,111.8268861419,4.6868888842,0,4.6868888842,107.11,2.59,107.1413094936,131.34,4.6868888842,0.0,4.6868888842,4.6868888842,0,4.6868888842,0.0,0.0,0.0,132.16,116.5968888842,-2.21,116.6178313873,4.6868888842,0,4.6868888842,111.91,-2.21,111.9318194259,131.18
2020-10-29 19:00:00,108.7345555503,0.45,108.7354867131,5.2345555503,0,5.2345555503,103.5,0.45,103.5009782562,131.75,5.2345555503,0.0,5.2345555503,5.2345555503,0,5.2345555503,0.0,0.0,0.0,132.3,113.3645555503,-4.5,113.4538340257,5.2345555503,0,5.2345555503,108.13,-4.5,108.22359678,131.59
2020-10-29 19:30:00,108.1135555524,-0.38,108.1142233667,3.1335555524,0,3.1335555524,104.98,-0.38,104.9806877478,131.4,3.1335555524,0.0,3.1335555524,3.1335555524,0,3.1335555524,0.0,0.0,0.0,131.89,112.8035555524,-5.34,112.9298797718,3.1335555524,0,3.1335555524,109.67,-5.34,109.7999294171,131.25
2020-10-29 20:00:00,106.9043333293,-5.0,107.0211964266,3.9943333293,0,3.9943333293,102.91,-5.0,103.0313937594,131.86,3.9943333293,0.0,3.9943333293,3.9943333293,0,3.9943333293,0.0,0.0,0.0,131.89,111.5143333293,-10.23,111.9825854224,3.9943333293,0,3.9943333293,107.52,-10.23,108.0055706897,131.7
2020-10-29 20:30:00,100.6568888837,-4.01,100.736733021,5.1468888837,0,5.1468888837,95.51,-4.01,95.594143126,131.94,5.1468888837,0.0,5.1468888837,5.1468888837,0,5.1468888837,0.0,0.0,0.0,131.89,104.9168888837,-9.24,105.3229850177,5.1468888837,0,5.1468888837,99.77,-9.24,100.1969585367,131.81
2020-10-29 21:00:00,95.4781111059,-5.69,95.6475080719,5.1881111059,0,5.1881111059,90.29,-5.69,90.4691118559,132.17,5.1881111059,0.0,5.1881111059,5.1881111059,0,5.1881111059,0.0,0.0,0.0,131.89,99.4981111059,-11.03,100.107617161,5.1881111059,0,5.1881111059,94.31,-11.03,94.9528145976,132.02
2020-10-29 21:30:00,90.1236666615,-6.45,90.354179718,5.1636666615,0,5.1636666615,84.96,-6.45,85.2044840369,132.54,5.1636666615,0.0,5.1636666615,5.1636666615,0,5.1636666615,0.0,0.0,0.0,132.16,93.9036666615,-11.91,94.6559386012,5.1636666615,0,5.1636666615,88.74,-11.91,89.5356671947,132.4
2020-10-29 22:00:00,84.7858888839,-7.69,85.1339124782,4.9558888839,0,4.9558888839,79.83,-7.69,80.1995324176,132.54,4.9558888839,0.0,4.9558888839,4.9558888839,0,4.9558888839,0.0,0.0,0.0,131.95,88.3158888839,-13.25,89.304304092,4.9558888839,0,4.9558888839,83.36,-13.25,84.4064695388,132.4
2020-10-29 22:30:00,79.4933333301,-8.21,79.9161694774,3.1933333301,0,3.1933333301,76.3,-8.21,76.74043328,133.07,3.1933333301,0.0,3.1933333301,3.1933333301,0,3.1933333301,0.0,0.0,0.0,132.41,82.8933333301,-13.84,84.0407657663,3.1933333301,0,3.1933333301,79.7,-13.84,80.8927413307,132.93
2020-10-29 23:00:00,73.5207777738,-9.08,74.0793572088,3.9607777738000003,0,3.9607777738000003,69.56,-9.08,70.1501247326,133.07,3.9607777738000003,0.0,3.9607777738000003,3.9607777738000003,0,3.9607777738000003,0.0,0.0,0.0,132.28,76.5907777738,-14.81,78.0095080102,3.9607777738000003,0,3.9607777738000003,72.63,-14.81,74.1245775705,132.93
2020-10-29 23:30:00,70.1536666614,-11.29,71.0563230546,5.2836666614,0,5.2836666614,64.87,-11.29,65.8451289011,133.49,5.2836666614,0.0,5.2836666614,5.2836666614,0,5.2836666614,0.0,0.0,0.0,132.4,73.0136666614,-17.17,75.0053626039,5.2836666614,0,5.2836666614,67.73,-17.17,69.8724681116,133.35
2020-10-30 00:00:00,67.4112222171,-11.65,68.410491745,5.1712222171,0,5.1712222171,62.24,-11.65,63.3209293994,134.08,5.1712222171,0.0,5.1712222171,5.1712222171,0,5.1712222171,0.0,0.0,0.0,132.94,70.1212222171,-17.62,72.3011079114,5.1712222171,0,5.1712222171,64.95,-17.62,67.2975995114,133.99
2020-10-30 00:30:00,74.43333333,-10.86,75.2214112512,3.32333333,0,3.32333333,71.11,-10.86,71.9344958973,133.34,3.32333333,0.0,3.32333333,3.32333333,0,3.32333333,0.0,0.0,0.0,132.35,77.55333333,-16.68,79.32680449,3.32333333,0,3.32333333,74.23,-16.68,76.0809785689,133.21
2020-10-30 01:00:00,74.1336666619,-11.19,74.9734395152,4.7736666619,0,4.7736666619,69.36,-11.19,70.2568551815,133.34,4.7736666619,0.0,4.7736666619,4.7736666619,0,4.7736666619,0.0,0.0,0.0,132.25,77.1736666619,-17.04,79.0325023395,4.7736666619,0,4.7736666619,72.4,-17.04,74.3782333751,133.21
2020-10-30 01:30:00,72.1157777736,-11.54,73.0332595732,4.1857777736,0,4.1857777736,67.93,-11.54,68.903240127,133.87,4.1857777736,0.0,4.1857777736,4.1857777736,0,4.1857777736,0.0,0.0,0.0,132.73,75.1157777736,-17.46,77.1182966003,4.1857777736,0,4.1857777736,70.93,-17.46,73.0473579262,133.7
2020-10-30 02:00:00,69.1172222189,-12.08,70.1649257625,3.3272222189000003,0,3.3272222189000003,65.79,-12.08,66.8898385407,134.47,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,133.26,72.0072222189,-18.07,74.2399148146,3.3272222189000003,0,3.3272222189000003,68.68,-18.07,71.0173732266,134.36
2020-10-30 02:30:00,66.6405555521,-18.93,69.2770419713,3.4305555521,0,3.4305555521,63.21,-18.93,65.9837025333,133.54,3.4305555521,0.0,3.4305555521,3.4305555521,0,3.4305555521,0.0,0.0,0.0,133.7,69.5305555521,-24.5,73.7207444034,3.4305555521,0,3.4305555521,66.1,-24.5,70.4943969405,133.43
2020-10-30 03:00:00,63.1518888845,-25.35,68.0498609086,4.3518888845,0,4.3518888845,58.8,-25.35,64.0317304155,132.48,4.3518888845,0.0,4.3518888845,4.3518888845,0,4.3518888845,0.0,0.0,0.0,134.08,65.9418888845,-30.53,72.6664545004,4.3518888845,0,4.3518888845,61.59,-30.53,68.7416103972,132.34
2020-10-30 03:30:00,60.7468888836,-25.3,65.8048213206,5.3068888836,0,5.3068888836,55.44,-25.3,60.94,132.74,5.3068888836,0.0,5.3068888836,5.3068888836,0,5.3068888836,0.0,0.0,0.0,134.33,63.3768888836,-30.51,70.3383973699,5.3068888836,0,5.3068888836,58.07,-30.51,65.597141706,132.58
2020-10-30 04:00:00,59.9493333284,-22.37,63.9870257671,4.9793333284,0,4.9793333284,54.97,-22.37,59.3474329689,132.55,4.9793333284,0.0,4.9793333284,4.9793333284,0,4.9793333284,0.0,0.0,0.0,134.47,62.5293333284,-27.43,68.2812011207,4.9793333284,0,4.9793333284,57.55,-27.43,63.7527050406,132.38
2020-10-30 04:30:00,59.3503333287,-22.42,63.4438213401,4.5903333287,0,4.5903333287,54.76,-22.42,59.1719021158,132.55,4.5903333287,0.0,4.5903333287,4.5903333287,0,4.5903333287,0.0,0.0,0.0,134.47,61.9303333287,-27.49,67.7574076113,4.5903333287,0,4.5903333287,57.34,-27.49,63.5891162071,132.38
2020-10-30 05:00:00,59.3676666626,-22.21,63.3861494726,4.0376666626,0,4.0376666626,55.33,-22.21,59.6212462131,132.48,4.0376666626,0.0,4.0376666626,4.0376666626,0,4.0376666626,0.0,0.0,0.0,134.39,61.9576666626,-27.27,67.6934661417,4.0376666626,0,4.0376666626,57.92,-27.27,64.0185855826,132.38
2020-10-30 05:30:00,61.9181111076,-20.71,65.2897892716,3.5281111076,0,3.5281111076,58.39,-20.71,61.9539845369,131.82,3.5281111076,0.0,3.5281111076,3.5281111076,0,3.5281111076,0.0,0.0,0.0,133.9,64.6581111076,-25.64,69.5563148248,3.5281111076,0,3.5281111076,61.13,-25.64,66.2894146904,131.65
2020-10-30 06:00:00,64.6562222183,-20.05,67.6936449864,3.9362222183,0,3.9362222183,60.72,-20.05,63.9446706145,130.91,3.9362222183,0.0,3.9362222183,3.9362222183,0,3.9362222183,0.0,0.0,0.0,133.05,67.5062222183,-24.88,71.9451488162,3.9362222183,0,3.9362222183,63.57,-24.88,68.2653594439,130.79
2020-10-30 06:30:00,73.3624444403,-11.22,74.2154744933,4.1124444403,0,4.1124444403,69.25,-11.22,70.1530533904,133.16,4.1124444403,0.0,4.1124444403,4.1124444403,0,4.1124444403,0.0,0.0,0.0,133.05,76.4524444403,-17.13,78.3480258903,4.1124444403,0,4.1124444403,72.34,-17.13,74.3405172164,133.01
2020-10-30 07:00:00,79.851888884,-6.06,80.0815069685,4.901888884,0,4.901888884,74.95,-6.06,75.1945882361,134.36,4.901888884,0.0,4.901888884,4.901888884,0,4.901888884,0.0,0.0,0.0,133.9,83.111888884,-11.68,83.928591516,4.901888884,0,4.901888884,78.21,-11.68,79.077345049,134.21
2020-10-30 07:30:00,85.122111107,-4.27,85.2291423125,4.082111107,0,4.082111107,81.04,-4.27,81.1524152444,133.62,4.082111107,0.0,4.082111107,4.082111107,0,4.082111107,0.0,0.0,0.0,133.43,88.692111107,-9.73,89.2242314207,4.082111107,0,4.082111107,84.61,-9.73,85.1676288269,133.45
2020-10-30 08:00:00,89.5634444403,-2.07,89.5873622784,4.1534444403,0,4.1534444403,85.41,-2.07,85.4350806168,132.63,4.1534444403,0.0,4.1534444403,4.1534444403,0,4.1534444403,0.0,0.0,0.0,132.69,93.3134444403,-7.31,93.5993323337,4.1534444403,0,4.1534444403,89.16,-7.31,89.4591621915,132.46
2020-10-30 08:30:00,93.8211111056,-2.58,93.8565782942,5.5011111056,0,5.5011111056,88.32,-2.58,88.3576753882,132.63,5.5011111056,0.0,5.5011111056,5.5011111056,0,5.5011111056,0.0,0.0,0.0,132.69,97.6811111056,-7.84,97.9952298167,5.5011111056,0,5.5011111056,92.18,-7.84,92.5127991145,132.54
2020-10-30 09:00:00,97.742222218,-0.17,97.7423700557,4.262222218,0,4.262222218,93.48,-0.17,93.4801545784,132.26,4.262222218,0.0,4.262222218,4.262222218,0,4.262222218,0.0,0.0,0.0,132.69,101.832222218,-5.24,101.9669509294,4.262222218,0,4.262222218,97.57,-5.24,97.7106058726,132.11
2020-10-30 09:30:00,99.0951111065,0.14,99.0952100013,4.6151111065,0,4.6151111065,94.48,0.14,94.4801037256,132.26,4.6151111065,0.0,4.6151111065,4.6151111065,0,4.6151111065,0.0,0.0,0.0,132.69,103.2251111065,-4.89,103.3408712125,4.6151111065,0,4.6151111065,98.61,-4.89,98.7311713695,132.11
2020-10-30 10:00:00,98.1842222164,0.07,98.1842471695,5.8342222164,0,5.8342222164,92.35,0.07,92.3500265295,132.26,5.8342222164,0.0,5.8342222164,5.8342222164,0,5.8342222164,0.0,0.0,0.0,132.69,102.2142222164,-5.0,102.3364413262,5.8342222164,0,5.8342222164,96.38,-5.0,96.5096078119,132.11
2020-10-30 10:30:00,95.3878888818,-0.8,95.3912435464,7.0678888818,0,7.0678888818,88.32,-0.8,88.3236231141,132.49,7.0678888818,0.0,7.0678888818,7.0678888818,0,7.0678888818,0.0,0.0,0.0,132.69,99.2478888818,-5.96,99.4266817685,7.0678888818,0,7.0678888818,92.18,-5.96,92.3724742551,132.3
2020-10-30 11:00:00,92.024666659,-1.06,92.0307713415,7.644666659,0,7.644666659,84.38,-1.06,84.3866577132,132.57,7.644666659,0.0,7.644666659,7.644666659,0,7.644666659,0.0,0.0,0.0,132.69,95.684666659,-6.25,95.8885704015,7.644666659,0,7.644666659,88.04,-6.25,88.2615663808,132.42
2020-10-30 11:30:00,92.3971111012,-0.9400000000000001,92.4018925122,9.9471111012,0,9.9471111012,82.45,-0.9400000000000001,82.4553582249,132.78,9.9471111012,0.0,9.9471111012,9.9471111012,0,9.9471111012,0.0,0.0,0.0,132.91,95.9671111012,-6.15,96.1639688922,9.9471111012,0,9.9471111012,86.02,-6.15,86.2395669052,132.6
2020-10-30 12:00:00,91.1026666525,0.1,91.1027215356,14.1826666525,0,14.1826666525,76.92,0.1,76.9200650026,132.78,14.1826666525,0.0,14.1826666525,14.1826666525,0,14.1826666525,0.0,0.0,0.0,133.0,94.4026666525,-5.09,94.5397882963,14.1826666525,0,14.1826666525,80.22,-5.09,80.3813193472,132.6
2020-10-30 12:30:00,92.8324444286,-1.24,92.8407256467,15.8024444286,0,15.8024444286,77.03,-1.24,77.0399798806,132.78,15.8024444286,0.0,15.8024444286,15.8024444286,0,15.8024444286,0.0,0.0,0.0,132.82,96.1324444286,-6.48,96.3505955966,15.8024444286,0,15.8024444286,80.33,-6.48,80.5909380762,132.6
2020-10-30 13:00:00,95.5699999881,-3.4,95.6304600937,11.8999999881,0,11.8999999881,83.67,-3.4,83.7390524188,132.55,11.8999999881,0.0,11.8999999881,11.8999999881,0,11.8999999881,0.0,0.0,0.0,132.48,99.1599999881,-8.7,99.5409242354,11.8999999881,0,11.8999999881,87.26,-8.7,87.6926313894,132.39
2020-10-30 13:30:00,97.8071111018,-5.48,97.9605092988,9.3571111018,0,9.3571111018,88.45,-5.48,88.6195965913,132.95,9.3571111018,0.0,9.3571111018,9.3571111018,0,9.3571111018,0.0,0.0,0.0,132.64,101.6771111018,-10.88,102.257563642,9.3571111018,0,9.3571111018,92.32,-10.88,92.9588984444,132.81
2020-10-30 14:00:00,97.4947777704,-5.38,97.643105709,7.3847777704,0,7.3847777704,90.11,-5.38,90.2704630541,133.32,7.3847777704,0.0,7.3847777704,7.3847777704,0,7.3847777704,0.0,0.0,0.0,133.07,101.4247777704,-10.81,101.9992237508,7.3847777704,0,7.3847777704,94.04,-10.81,94.6592716008,133.18
2020-10-30 14:30:00,96.8245555505,-4.72,96.9395324806,5.0745555505,0,5.0745555505,91.75,-4.72,91.8713279538,133.39,5.0745555505,0.0,5.0745555505,5.0745555505,0,5.0745555505,0.0,0.0,0.0,133.23,100.8545555505,-10.11,101.3600191164,5.0745555505,0,5.0745555505,95.78,-10.11,96.3120994476,133.18
2020-10-30 15:00:00,95.4889999957,-3.12,95.539957715,4.2889999957,0,4.2889999957,91.2,-3.12,91.2533528151,133.59,4.2889999957,0.0,4.2889999957,4.2889999957,0,4.2889999957,0.0,0.0,0.0,133.61,99.5189999957,-8.46,99.8779403079,4.2889999957,0,4.2889999957,95.23,-8.46,95.605044323,133.45
2020-10-30 15:30:00,91.5348888849,-1.97,91.5560854514,3.9648888849,0,3.9648888849,87.57,-1.97,87.5921560415,133.82,3.9648888849,0.0,3.9648888849,3.9648888849,0,3.9648888849,0.0,0.0,0.0,133.88,95.4548888849,-7.29,95.7328570138,3.9648888849,0,3.9648888849,91.49,-7.29,91.7799771192,133.64
2020-10-30 16:00:00,94.1751111053,-2.13,94.1991956,5.8251111052999995,0,5.8251111052999995,88.35,-2.13,88.3756719918,134.03,5.8251111052999995,0.0,5.8251111052999995,5.8251111052999995,0,5.8251111052999995,0.0,0.0,0.0,134.11,98.0851111053,-7.48,98.3699111545,5.8251111052999995,0,5.8251111052999995,92.26,-7.48,92.562724679,133.84
2020-10-30 16:30:00,97.7487100378,3.23,97.8020613998,5.8687100378,0,5.8687100378,91.88,3.23,91.936757067,133.85,5.8687100378,0.0,5.8687100378,5.8687100378,0,5.8687100378,0.0,0.0,0.0,134.57,101.8287100378,-1.82,101.8449733073,5.8687100378,0,5.8687100378,95.96,-1.82,95.9772577229,133.69
2020-10-30 17:00:00,95.6576622871,0.47000000000000003,95.6588169184,10.2576622871,0,10.2576622871,85.4,0.47000000000000003,85.4012933157,133.56,10.2576622871,0.0,10.2576622871,10.2576622871,0,10.2576622871,0.0,0.0,0.0,133.93,99.4776622871,-4.7,99.5886303456,10.2576622871,0,10.2576622871,89.22,-4.7,89.3437093477,133.47
2020-10-30 17:30:00,99.9815511272,-0.48,99.9827033331,12.9215511272,0,12.9215511272,87.06,-0.48,87.0613232153,133.02,12.9215511272,0.0,12.9215511272,12.9215511272,0,12.9215511272,0.0,0.0,0.0,133.26,103.8915511272,-5.67,104.0461594467,12.9215511272,0,12.9215511272,90.97,-5.67,91.1465292812,132.85
2020-10-30 18:00:00,101.164328903,-0.64,101.1663533118,12.934328903,0,12.934328903,88.23,-0.64,88.2323211754,132.87,12.934328903,0.0,12.934328903,12.934328903,0,12.934328903,0.0,0.0,0.0,133.12,105.134328903,-5.8,105.2941931632,12.934328903,0,12.934328903,92.2,-5.8,92.3822493772,132.67
2020-10-30 18:30:00,99.7444400162,-0.38,99.7451638635,11.1844400162,0,11.1844400162,88.56,-0.38,88.5608152627,132.87,11.1844400162,0.0,11.1844400162,11.1844400162,0,11.1844400162,0.0,0.0,0.0,133.12,103.7344400162,-5.5600000000000005,103.8833367075,11.1844400162,0,11.1844400162,92.55,-5.5600000000000005,92.7168598476,132.67
2020-10-30 19:00:00,95.2985511312,-2.04,95.3203831702,11.1885511312,0,11.1885511312,84.11,-2.04,84.1347353951,132.87,11.1885511312,0.0,11.1885511312,11.1885511312,0,11.1885511312,0.0,0.0,0.0,132.92,99.0885511312,-7.29,99.3563539251,11.1885511312,0,11.1885511312,87.9,-7.29,88.2017805943,132.74
2020-10-30 19:30:00,100.74024414350001,-1.56,100.7523220085,6.7402441435,0,6.7402441435,94.0,-1.56,94.0129437897,132.4,6.7402441435,0.0,6.7402441435,6.7402441435,0,6.7402441435,0.0,0.0,0.0,132.61,104.9302441435,-6.72,105.1452069094,6.7402441435,0,6.7402441435,98.19,-6.72,98.4196855309,132.25
2020-10-30 20:00:00,98.5716666615,-3.51,98.6341399741,5.1216666615,0,5.1216666615,93.45,-3.51,93.5158949056,132.8,5.1216666615,0.0,5.1216666615,5.1216666615,0,5.1216666615,0.0,0.0,0.0,132.82,102.7516666615,-8.77,103.1252534626,5.1216666615,0,5.1216666615,97.63,-8.77,98.0231085,132.67
2020-10-30 20:30:00,100.6475555505,-6.11,100.8328445413,5.0475555505,0,5.0475555505,95.6,-6.11,95.7950525862,132.61,5.0475555505,0.0,5.0475555505,5.0475555505,0,5.0475555505,0.0,0.0,0.0,132.4,104.8875555505,-11.48,105.513931352,5.0475555505,0,5.0475555505,99.84,-11.48,100.4978407728,132.46
2020-10-30 21:00:00,96.5067777726,-7.59,96.8047842622,5.1467777726,0,5.1467777726,91.36,-7.59,91.6747386143,132.98,5.1467777726,0.0,5.1467777726,5.1467777726,0,5.1467777726,0.0,0.0,0.0,132.56,100.5367777726,-13.07,101.3827824875,5.1467777726,0,5.1467777726,95.39,-13.07,96.2812390863,132.82
2020-10-30 21:30:00,90.8753333275,-9.43,91.3632919032,5.8053333275,0,5.8053333275,85.07,-9.43,85.5910614492,133.89,5.8053333275,0.0,5.8053333275,5.8053333275,0,5.8053333275,0.0,0.0,0.0,133.24,94.6553333275,-15.11,95.8537648053,5.8053333275,0,5.8053333275,88.85,-15.11,90.1256600531,133.78
2020-10-30 22:00:00,86.147555551,-10.9,86.8343902346,4.507555551,0,4.507555551,81.64,-10.9,82.3644316438,134.27,4.507555551,0.0,4.507555551,4.507555551,0,4.507555551,0.0,0.0,0.0,133.62,89.767555551,-16.64,91.2967887147,4.507555551,0,4.507555551,85.26,-16.64,86.8686203413,134.13
2020-10-30 22:30:00,78.1428888853,-23.62,81.6346463418,3.5528888853,0,3.5528888853,74.59,-23.62,78.240478654,131.69,3.5528888853,0.0,3.5528888853,3.5528888853,0,3.5528888853,0.0,0.0,0.0,133.62,81.7128888853,-28.55,86.5569102382,3.5528888853,0,3.5528888853,78.16,-28.55,83.211105629,131.57
2020-10-30 23:00:00,72.8573333298,-24.13,76.7492535464,3.5573333298,0,3.5573333298,69.3,-24.13,73.3808346914,132.16,3.5573333298,0.0,3.5573333298,3.5573333298,0,3.5573333298,0.0,0.0,0.0,134.05,76.1573333298,-29.16,81.5490344511,3.5573333298,0,3.5573333298,72.6,-29.16,78.2372392151,132.03
2020-10-30 23:30:00,71.1838888853,-22.71,74.7187401984,3.5638888853,0,3.5638888853,67.62,-22.71,71.331679498,132.71,3.5638888853,0.0,3.5638888853,3.5638888853,0,3.5638888853,0.0,0.0,0.0,134.77,74.3738888853,-27.71,79.3682521411,3.5638888853,0,3.5638888853,70.81,-27.71,76.0388071974,132.55
2020-10-31 00:00:00,68.1842222186,-23.61,72.1562212117,3.6042222186,0,3.6042222186,64.58,-23.61,68.7605155594,132.91,3.6042222186,0.0,3.6042222186,3.6042222186,0,3.6042222186,0.0,0.0,0.0,134.86,71.2242222186,-28.68,76.7817180756,3.6042222186,0,3.6042222186,67.62,-28.68,73.4507100034,132.78
2020-10-31 00:30:00,74.054666663,-23.89,77.8127608723,3.684666663,0,3.684666663,70.37,-23.89,74.3146620796,130.59,3.684666663,0.0,3.684666663,3.684666663,0,3.684666663,0.0,0.0,0.0,132.43,77.374666663,-28.82,82.5677385012,3.684666663,0,3.684666663,73.69,-28.82,79.1252709316,130.42
2020-10-31 01:00:00,73.6177777741,-24.67,77.6413942714,3.6377777741,0,3.6377777741,69.98,-24.67,74.2011408268,130.47,3.6377777741,0.0,3.6377777741,3.6377777741,0,3.6377777741,0.0,0.0,0.0,132.19,76.9477777741,-29.64,82.4590207581,3.6377777741,0,3.6377777741,73.31,-29.64,79.0751901673,130.3
2020-10-31 01:30:00,71.0648888852,-25.6,75.5352793883,3.7148888852,0,3.7148888852,67.35,-25.6,72.0512491217,131.07,3.7148888852,0.0,3.7148888852,3.7148888852,0,3.7148888852,0.0,0.0,0.0,132.7,74.2648888852,-30.65,80.3411240967,3.7148888852,0,3.7148888852,70.55,-30.65,76.9202509096,130.92
2020-10-31 02:00:00,67.1992222185,-25.71,71.9495626586,3.7392222185,0,3.7392222185,63.46,-25.71,68.4702541254,132.1,3.7392222185,0.0,3.7392222185,3.7392222185,0,3.7392222185,0.0,0.0,0.0,133.73,70.2192222185,-30.86,76.7012305571,3.7392222185,0,3.7392222185,66.48,-30.86,73.2934512764,131.93
2020-10-31 02:30:00,66.199666663,-24.97,70.7523622665,3.709666663,0,3.709666663,62.49,-24.97,67.2941379319,132.65,3.709666663,0.0,3.709666663,3.709666663,0,3.709666663,0.0,0.0,0.0,134.38,69.159666663,-30.11,75.4299117919,3.709666663,0,3.709666663,65.45,-30.11,72.0438380432,132.52
2020-10-31 03:00:00,63.6031111074,-24.12,68.0230118603,3.6931111074,0,3.6931111074,59.91,-24.12,64.5831440857,133.31,3.6931111074,0.0,3.6931111074,3.6931111074,0,3.6931111074,0.0,0.0,0.0,135.15,66.4531111074,-29.26,72.6096658569,3.6931111074,0,3.6931111074,62.76,-29.26,69.2456872303,133.21
2020-10-31 03:30:00,61.1456666629,-23.31,65.4381284241,3.7256666629,0,3.7256666629,57.42,-23.31,61.971061795,132.78,3.7256666629,0.0,3.7256666629,3.7256666629,0,3.7256666629,0.0,0.0,0.0,134.68,63.8656666629,-28.4,69.8955175838,3.7256666629,0,3.7256666629,60.14,-28.4,66.5084926908,132.66
2020-10-31 04:00:00,58.9543333296,-23.71,63.5435088607,3.7643333296,0,3.7643333296,55.19,-23.71,60.0674637387,133.01,3.7643333296,0.0,3.7643333296,3.7643333296,0,3.7643333296,0.0,0.0,0.0,134.85,61.5743333296,-28.85,67.9979486822,3.7643333296,0,3.7643333296,57.81,-28.85,64.6089668699,132.86
2020-10-31 04:30:00,57.7179999954,-23.55,62.3375490653,4.5579999954,0,4.5579999954,53.16,-23.55,58.1428250088,132.63,4.5579999954,0.0,4.5579999954,4.5579999954,0,4.5579999954,0.0,0.0,0.0,134.44,60.2379999954,-28.68,66.717007153,4.5579999954,0,4.5579999954,55.68,-28.68,62.6322983771,132.47
2020-10-31 05:00:00,57.7738888852,-23.35,62.3140813695,3.6438888852,0,3.6438888852,54.13,-23.35,58.951500405,132.77,3.6438888852,0.0,3.6438888852,3.6438888852,0,3.6438888852,0.0,0.0,0.0,134.62,60.3538888852,-28.46,66.7275318259,3.6438888852,0,3.6438888852,56.71,-28.46,63.4507344323,132.65
2020-10-31 05:30:00,58.8435555519,-22.76,63.0918507416,3.6135555519,0,3.6135555519,55.23,-22.76,59.7358393262,132.23,3.6135555519,0.0,3.6135555519,3.6135555519,0,3.6135555519,0.0,0.0,0.0,134.12,61.4635555519,-27.82,67.4664439635,3.6135555519,0,3.6135555519,57.85,-27.82,64.1917042927,132.1
2020-10-31 06:00:00,60.6722222186,-21.92,64.5105026251,3.6522222186,0,3.6522222186,57.02,-21.92,61.0881887111,131.86,3.6522222186,0.0,3.6522222186,3.6522222186,0,3.6522222186,0.0,0.0,0.0,133.84,63.3822222186,-26.91,68.8582180525,3.6522222186,0,3.6522222186,59.73,-26.91,65.5119912688,131.68
2020-10-31 06:30:00,65.1513333297,-20.9,68.4215334134,3.6013333297,0,3.6013333297,61.55,-20.9,65.0016345948,131.69,3.6013333297,0.0,3.6013333297,3.6013333297,0,3.6013333297,0.0,0.0,0.0,133.84,68.0513333297,-25.82,72.785000982,3.6013333297,0,3.6013333297,64.45,-25.82,69.4296399242,131.53
2020-10-31 07:00:00,68.5236666622,-21.8,71.9078082884,4.4436666622,0,4.4436666622,64.08,-21.8,67.6866781575,131.69,4.4436666622,0.0,4.4436666622,4.4436666622,0,4.4436666622,0.0,0.0,0.0,133.84,71.5836666622,-26.72,76.4079821276,4.4436666622,0,4.4436666622,67.14,-26.72,72.2615942254,131.53
2020-10-31 07:30:00,71.4529999964,-22.04,74.7749477331,3.6229999964,0,3.6229999964,67.83,-22.04,71.3208980594,132.08,3.6229999964,0.0,3.6229999964,3.6229999964,0,3.6229999964,0.0,0.0,0.0,134.18,74.6629999964,-26.98,79.3881853204,3.6229999964,0,3.6229999964,71.04,-26.98,75.990802075,131.95
2020-10-31 08:00:00,76.1492222187,-20.48,78.8551484972,3.4792222187,0,3.4792222187,72.67,-20.48,75.5007238376,131.48,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,133.74,79.6092222187,-25.29,83.5297094588,3.4792222187,0,3.4792222187,76.13,-25.29,80.2207018169,131.33
2020-10-31 08:30:00,79.1607777742,-18.29,81.2462481461,3.5307777742,0,3.5307777742,75.63,-18.29,77.810160005,131.6,3.5307777742,0.0,3.5307777742,3.5307777742,0,3.5307777742,0.0,0.0,0.0,134.11,82.7707777742,-22.99,85.9042592271,3.5307777742,0,3.5307777742,79.24,-22.99,82.5076826726,131.43
2020-10-31 09:00:00,84.5561111073,-16.73,86.1952946836,3.7761111073,0,3.7761111073,80.78,-16.73,82.4942501027,130.52,3.7761111073,0.0,3.7761111073,3.7761111073,0,3.7761111073,0.0,0.0,0.0,133.18,88.3961111073,-21.26,90.9167754537,3.7761111073,0,3.7761111073,84.62,-21.26,87.2498252147,130.36
2020-10-31 09:30:00,88.4929999945,-16.74,90.0624152909,5.4729999945,0,5.4729999945,83.02,-16.74,84.6908967953,130.14,5.4729999945,0.0,5.4729999945,5.4729999945,0,5.4729999945,0.0,0.0,0.0,132.8,92.4529999945,-21.22,94.8569744826,5.4729999945,0,5.4729999945,86.98,-21.22,89.5310493628,129.98
2020-10-31 10:00:00,90.1989999945,-16.03,91.6123381429,5.4689999945,0,5.4689999945,84.73,-16.03,86.2330203576,130.14,5.4689999945,0.0,5.4689999945,5.4689999945,0,5.4689999945,0.0,0.0,0.0,132.88,94.2289999945,-20.48,96.4289108098,5.4689999945,0,5.4689999945,88.76,-20.48,91.0920852764,129.98
2020-10-31 10:30:00,91.9017777709,-15.24,93.1568266819,6.9017777709,0,6.9017777709,85.0,-15.24,86.355414422,130.04,6.9017777709,0.0,6.9017777709,6.9017777709,0,6.9017777709,0.0,0.0,0.0,132.88,95.9617777709,-19.66,97.9549814606,6.9017777709,0,6.9017777709,89.06,-19.66,91.2041621857,129.87
2020-10-31 11:00:00,90.4936666558,-14.92,91.7153755093,10.8736666558,0,10.8736666558,79.62,-14.92,81.0058689232,130.28,10.8736666558,0.0,10.8736666558,10.8736666558,0,10.8736666558,0.0,0.0,0.0,133.09,94.3336666558,-19.36,96.2997936899,10.8736666558,0,10.8736666558,83.46,-19.36,85.676024651,130.09
2020-10-31 11:30:00,81.78466665,-16.01,83.3369773813,16.71466665,0,16.71466665,65.07,-16.01,67.0106334845,130.41,16.71466665,0.0,16.71466665,16.71466665,0,16.71466665,0.0,0.0,0.0,132.99,84.86466665,-20.6,87.3290996496,16.71466665,0,16.71466665,68.15,-20.6,71.195382575,130.29
2020-10-31 12:00:00,76.6957777587,-16.27,78.4025205335,19.0857777587,0,19.0857777587,57.61,-16.27,59.8633861388,130.92,19.0857777587,0.0,19.0857777587,19.0857777587,0,19.0857777587,0.0,0.0,0.0,133.43,79.4257777587,-20.95,82.1422952721,19.0857777587,0,19.0857777587,60.34,-20.95,63.8734537973,130.8
2020-10-31 12:30:00,72.5368888672,-17.07,74.5183544271,21.7068888672,0,21.7068888672,50.83,-17.07,53.619714658,131.59,21.7068888672,0.0,21.7068888672,21.7068888672,0,21.7068888672,0.0,0.0,0.0,133.97,74.9168888672,-21.86,78.0410138167,21.7068888672,0,21.7068888672,53.21,-21.86,57.5253309421,131.44
2020-10-31 13:00:00,70.5559999791,-17.33,72.6531350532,20.8759999791,0,20.8759999791,49.68,-17.33,52.6158844837,132.38,20.8759999791,0.0,20.8759999791,20.8759999791,0,20.8759999791,0.0,0.0,0.0,134.75,72.8459999791,-22.17,76.1449184973,20.8759999791,0,20.8759999791,51.97,-22.17,56.5012371546,132.22
2020-10-31 13:30:00,74.1859999811,-15.26,75.7392249313,18.8959999811,0,18.8959999811,55.29,-15.26,57.3572288382,131.07,18.8959999811,0.0,18.8959999811,18.8959999811,0,18.8959999811,0.0,0.0,0.0,133.67,76.7559999811,-19.91,79.2962271051,18.8959999811,0,18.8959999811,57.86,-19.91,61.1897679355,130.92
2020-10-31 14:00:00,71.2446666505,-16.53,73.137154895,16.2146666505,0,16.2146666505,55.03,-16.53,57.4590445448,130.85,16.2146666505,0.0,16.2146666505,16.2146666505,0,16.2146666505,0.0,0.0,0.0,133.28,73.8146666505,-21.24,76.8097820119,16.2146666505,0,16.2146666505,57.6,-21.24,61.3913479246,130.72
2020-10-31 14:30:00,72.6365555428,-17.33,74.675284406,12.7765555428,0,12.7765555428,59.86,-17.33,62.3181233671,130.92,12.7765555428,0.0,12.7765555428,12.7765555428,0,12.7765555428,0.0,0.0,0.0,133.28,75.4365555428,-22.04,78.5903016419,12.7765555428,0,12.7765555428,62.66,-22.04,66.423167645,130.85
2020-10-31 15:00:00,78.4069999909,-18.56,80.5737627741,9.0869999909,0,9.0869999909,69.32,-18.56,71.7616610733,130.59,9.0869999909,0.0,9.0869999909,9.0869999909,0,9.0869999909,0.0,0.0,0.0,132.9,81.5969999909,-23.26,84.8474985342,9.0869999909,0,9.0869999909,72.51,-23.26,76.1493775418,130.48
2020-10-31 15:30:00,84.4706666601,-21.35,87.1270108864,6.5806666601,0,6.5806666601,77.89,-21.35,80.7630769597,130.09,6.5806666601,0.0,6.5806666601,6.5806666601,0,6.5806666601,0.0,0.0,0.0,132.14,88.1306666601,-26.1,91.9142230884,6.5806666601,0,6.5806666601,81.55,-26.1,85.6248357663,129.92
2020-10-31 16:00:00,87.0658888831,-20.99,89.5603098867,5.8058888831,0,5.8058888831,81.26,-20.99,83.9271571066,130.26,5.8058888831,0.0,5.8058888831,5.8058888831,0,5.8058888831,0.0,0.0,0.0,132.43,90.8958888831,-25.71,94.4619855595,5.8058888831,0,5.8058888831,85.09,-25.71,88.8893255684,130.11
2020-10-31 16:30:00,93.6897777735,-17.81,95.3675550659,4.2697777734999995,0,4.2697777734999995,89.42,-17.81,91.1763812618,130.26,4.2697777734999995,0.0,4.2697777734999995,4.2697777734999995,0,4.2697777734999995,0.0,0.0,0.0,132.24,97.8697777735,-23.14,100.5681510292,4.2697777734999995,0,4.2697777734999995,93.6,-23.14,96.4179423137,130.11
2020-10-31 17:00:00,102.8144444405,-7.91,103.1182723168,3.9644444405,0,3.9644444405,98.85,-7.91,99.1659750116,131.94,3.9644444405,0.0,3.9644444405,3.9644444405,0,3.9644444405,0.0,0.0,0.0,131.54,107.1944444405,-13.3,108.0163826413,3.9644444405,0,3.9644444405,103.23,-13.3,104.0832498532,131.79
2020-10-31 17:30:00,108.9464444392,-7.01,109.1717356093,5.2764444392,0,5.2764444392,103.67,-7.01,103.9067322169,131.54,5.2764444392,0.0,5.2764444392,5.2764444392,0,5.2764444392,0.0,0.0,0.0,131.26,113.5064444392,-12.3,114.170937323,5.2764444392,0,5.2764444392,108.23,-12.3,108.9266858947,131.36
2020-10-31 18:00:00,112.5645555487,-6.13,112.7313446468,6.8145555487,0,6.8145555487,105.75,-6.13,105.9275195594,132.8,6.8145555487,0.0,6.8145555487,6.8145555487,0,6.8145555487,0.0,0.0,0.0,132.63,117.2345555487,-11.44,117.7914029745,6.8145555487,0,6.8145555487,110.42,-11.44,111.0110354875,132.63
2020-10-31 18:30:00,109.8844444373,-7.05,110.1103702169,7.1344444373,0,7.1344444373,102.75,-7.05,102.9915773255,132.88,7.1344444373,0.0,7.1344444373,7.1344444373,0,7.1344444373,0.0,0.0,0.0,132.63,114.4544444373,-12.43,115.1274283195,7.1344444373,0,7.1344444373,107.32,-12.43,108.0374347159,132.72
2020-10-31 19:00:00,105.4963333269,-6.61,105.7032092484,6.4563333269,0,6.4563333269,99.04,-6.61,99.2603329634,132.37,6.4563333269,0.0,6.4563333269,6.4563333269,0,6.4563333269,0.0,0.0,0.0,132.12,109.8663333269,-11.96,110.5153962066,6.4563333269,0,6.4563333269,103.41,-11.96,104.0993261265,132.21
2020-10-31 19:30:00,102.0157777729,-7.27,102.2744924925,4.8857777729,0,4.8857777729,97.13,-7.27,97.4016930038,132.64,4.8857777729,0.0,4.8857777729,4.8857777729,0,4.8857777729,0.0,0.0,0.0,132.29,106.2957777729,-12.69,107.0505883793,4.8857777729,0,4.8857777729,101.41,-12.69,102.2009011702,132.49
2020-10-31 20:00:00,100.6076666605,-9.99,101.1024366218,6.2076666605,0,6.2076666605,94.4,-9.99,94.9271304739,132.8,6.2076666605,0.0,6.2076666605,6.2076666605,0,6.2076666605,0.0,0.0,0.0,132.14,104.8076666605,-15.55,105.9549408513,6.2076666605,0,6.2076666605,98.6,-15.55,99.8186480574,132.66
2020-10-31 20:30:00,95.0506666613,-12.23,95.8342430072,5.3206666613,0,5.3206666613,89.73,-12.23,90.5596256618,133.71,5.3206666613,0.0,5.3206666613,5.3206666613,0,5.3206666613,0.0,0.0,0.0,132.77,99.0306666613,-18.0,100.6532311423,5.3206666613,0,5.3206666613,93.71,-18.0,95.4230794934,133.57
2020-10-31 21:00:00,89.8799999957,-13.75,90.9256668891,4.3399999957,0,4.3399999957,85.54,-13.75,86.6380638057,133.57,4.3399999957,0.0,4.3399999957,4.3399999957,0,4.3399999957,0.0,0.0,0.0,132.44,93.6699999957,-19.6,95.6986358272,4.3399999957,0,4.3399999957,89.33,-19.6,91.4549555792,133.48
2020-10-31 21:30:00,87.8785555523,-10.63,88.5191359309,3.2985555523,0,3.2985555523,84.58,-10.63,85.2453711353,133.57,3.2985555523,0.0,3.2985555523,3.2985555523,0,3.2985555523,0.0,0.0,0.0,132.73,91.5985555523,-16.37,93.0498376101,3.2985555523,0,3.2985555523,88.3,-16.37,89.8046040022,133.48
2020-10-31 22:00:00,83.6482222188,-10.43,84.2959665724,3.3782222188,0,3.3782222188,80.27,-10.43,80.9447824137,133.89,3.3782222188,0.0,3.3782222188,3.3782222188,0,3.3782222188,0.0,0.0,0.0,133.05,87.1782222188,-16.2,88.6706401761,3.3782222188,0,3.3782222188,83.8,-16.2,85.3515084811,133.76
2020-10-31 22:30:00,77.6557777729,-15.18,79.1255472115,4.8657777729,0,4.8657777729,72.79,-15.18,74.3560118619,133.82,4.8657777729,0.0,4.8657777729,4.8657777729,0,4.8657777729,0.0,0.0,0.0,133.77,80.9357777729,-20.75,83.5533519597,4.8657777729,0,4.8657777729,76.07,-20.75,78.8492701298,133.76
2020-10-31 23:00:00,71.7259999966,-24.19,75.6952784228,3.4259999966,0,3.4259999966,68.3,-24.19,72.4572018505,132.57,3.4259999966,0.0,3.4259999966,3.4259999966,0,3.4259999966,0.0,0.0,0.0,134.46,74.9759999966,-29.27,80.4868528114,3.4259999966,0,3.4259999966,71.55,-29.27,77.3054681119,132.44
2020-10-31 23:30:00,69.2786666627,-24.26,73.4035506945,3.9986666627,0,3.9986666627,65.28,-24.26,69.6421280548,133.09,3.9986666627,0.0,3.9986666627,3.9986666627,0,3.9986666627,0.0,0.0,0.0,134.96,72.3686666627,-29.37,78.1013496332,3.9986666627,0,3.9986666627,68.37,-29.37,74.4113821939,132.94
2020-11-01 00:00:00,66.7269999964,-22.33,70.3642055915,3.6169999964,0,3.6169999964,63.11,-22.33,66.9440139221,133.25,3.6169999964,0.0,3.6169999964,3.6169999964,0,3.6169999964,0.0,0.0,0.0,135.3,69.6969999964,-27.4,74.8894639352,3.6169999964,0,3.6169999964,66.08,-27.4,71.5354904925,133.1
2020-11-01 00:30:00,73.8711111075,-19.86,76.4941870749,3.6211111075,0,3.6211111075,70.25,-19.86,73.0033019801,131.6,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,133.95,77.1611111075,-24.65,81.0028367858,3.6211111075,0,3.6211111075,73.54,-24.65,77.5612925369,131.46
2020-11-01 01:00:00,73.507555552,-22.88,76.9860709689,3.547555552,0,3.547555552,69.96,-22.88,73.606358421,131.84,3.547555552,0.0,3.547555552,3.547555552,0,3.547555552,0.0,0.0,0.0,133.8,76.837555552,-27.84,81.7256113052,3.547555552,0,3.547555552,73.29,-27.84,78.3995516569,131.67
2020-11-01 01:30:00,71.1561111075,-23.81,75.0340472582,3.5661111075000003,0,3.5661111075000003,67.59,-23.81,71.6611763788,132.74,3.5661111075000003,0.0,3.5661111075000003,3.5661111075000003,0,3.5661111075000003,0.0,0.0,0.0,134.63,74.3561111075,-28.86,79.7604592454,3.5661111075000003,0,3.5661111075000003,70.79,-28.86,76.4468684774,132.58
2020-11-01 02:00:00,67.4982222186,-24.63,71.8515615883,3.5882222186,0,3.5882222186,63.91,-24.63,68.4917878289,133.62,3.5882222186,0.0,3.5882222186,3.5882222186,0,3.5882222186,0.0,0.0,0.0,135.45,70.5282222186,-29.8,76.5654630321,3.5882222186,0,3.5882222186,66.94,-29.8,73.2734849724,133.48
2020-11-01 02:30:00,65.8722222179,-24.49,70.2773772983,4.3122222179,0,4.3122222179,61.56,-24.49,66.2524995755,133.79,4.3122222179,0.0,4.3122222179,4.3122222179,0,4.3122222179,0.0,0.0,0.0,135.63,68.8022222179,-29.68,74.9309561004,4.3122222179,0,4.3122222179,64.49,-29.68,70.9919889847,133.64
2020-11-01 03:00:00,63.4469999963,-19.06,66.2480596586,3.6569999963,0,3.6569999963,59.79,-19.06,62.7545034241,133.37,3.6569999963,0.0,3.6569999963,3.6569999963,0,3.6569999963,0.0,0.0,0.0,135.72,66.2569999963,-23.96,70.4561682787,3.6569999963,0,3.6569999963,62.6,-23.96,67.0286625258,133.19
2020-11-01 03:30:00,60.6405555504,-19.32,63.6438479153,5.1505555504,0,5.1505555504,55.49,-19.32,58.7571485013,133.26,5.1505555504,0.0,5.1505555504,5.1505555504,0,5.1505555504,0.0,0.0,0.0,135.59,63.2505555504,-24.27,67.7470713569,5.1505555504,0,5.1505555504,58.1,-24.27,62.9654103457,133.19
2020-11-01 04:00:00,58.767666663,-19.34,61.8682005962,3.657666663,0,3.657666663,55.11,-19.34,58.4050314613,133.38,3.657666663,0.0,3.657666663,3.657666663,0,3.657666663,0.0,0.0,0.0,135.68,61.357666663,-24.3,65.9943426237,3.657666663,0,3.657666663,57.7,-24.3,62.6081464348,133.19
2020-11-01 04:30:00,57.3954444394,-19.41,60.5886552285,5.0754444394,0,5.0754444394,52.32,-19.41,55.8043949882,133.01,5.0754444394,0.0,5.0754444394,5.0754444394,0,5.0754444394,0.0,0.0,0.0,135.32,59.8454444394,-24.36,64.6133640987,5.0754444394,0,5.0754444394,54.77,-24.36,59.9429937524,132.9
2020-11-01 05:00:00,56.8281111068,-19.29,60.0128178973,4.2781111068,0,4.2781111068,52.55,-19.29,55.9786262783,133.01,4.2781111068,0.0,4.2781111068,4.2781111068,0,4.2781111068,0.0,0.0,0.0,135.21,59.3081111068,-24.25,64.0742892513,4.2781111068,0,4.2781111068,55.03,-24.25,60.1362070636,132.8
2020-11-01 05:30:00,57.1901111075,-19.16,60.314296883,3.6101111075,0,3.6101111075,53.58,-19.16,56.902741586,132.69,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,134.97,59.7001111075,-24.09,64.3772581448,3.6101111075,0,3.6101111075,56.09,-24.09,61.0443789386,132.55
2020-11-01 06:00:00,58.4382222186,-18.49,61.293604202,3.5982222186,0,3.5982222186,54.84,-18.49,57.8731863647,132.49,3.5982222186,0.0,3.5982222186,3.5982222186,0,3.5982222186,0.0,0.0,0.0,134.87,61.0182222186,-23.36,65.3369194462,3.5982222186,0,3.5982222186,57.42,-23.36,61.9898862719,132.38
2020-11-01 06:30:00,61.5839999965,-17.82,64.1103849276,3.4939999965,0,3.4939999965,58.09,-17.82,60.7618342383,132.49,3.4939999965,0.0,3.4939999965,3.4939999965,0,3.4939999965,0.0,0.0,0.0,134.87,64.2939999965,-22.65,68.1670076764,3.4939999965,0,3.4939999965,60.8,-22.65,64.8819119632,132.3
2020-11-01 07:00:00,64.0568888854,-16.49,66.1453332721,3.5168888854,0,3.5168888854,60.54,-16.49,62.7456110019,131.75,3.5168888854,0.0,3.5168888854,3.5168888854,0,3.5168888854,0.0,0.0,0.0,134.36,66.8968888854,-21.21,70.1787563479,3.5168888854,0,3.5168888854,63.38,-21.21,66.8347851048,131.6
2020-11-01 07:30:00,66.06233333,-16.09,67.9935289936,3.3423333299999998,0,3.3423333299999998,62.72,-16.09,64.7509575219,131.54,3.3423333299999998,0.0,3.3423333299999998,3.3423333299999998,0,3.3423333299999998,0.0,0.0,0.0,134.18,68.97233333,-20.76,72.0288856292,3.3423333299999998,0,3.3423333299999998,65.63,-20.76,68.8351254811,131.4
2020-11-01 08:00:00,69.5664444399,-17.44,71.7192009995,4.5464444399,0,4.5464444399,65.02,-17.44,67.3183036031,131.54,4.5464444399,0.0,4.5464444399,4.5464444399,0,4.5464444399,0.0,0.0,0.0,134.0,72.6364444399,-22.14,75.9357140012,4.5464444399,0,4.5464444399,68.09,-22.14,71.5990761114,131.32
2020-11-01 08:30:00,73.6351111057,-20.72,76.4947579089,5.4551111057,0,5.4551111057,68.18,-20.72,71.258899795,131.37,5.4551111057,0.0,5.4551111057,5.4551111057,0,5.4551111057,0.0,0.0,0.0,133.56,76.8551111057,-25.58,81.0002747098,5.4551111057,0,5.4551111057,71.4,-25.58,75.8438949422,131.24
2020-11-01 09:00:00,77.5193333267,-19.35,79.8978694297,6.6593333267,0,6.6593333267,70.86,-19.35,73.4544899921,130.88,6.6593333267,0.0,6.6593333267,6.6593333267,0,6.6593333267,0.0,0.0,0.0,133.19,80.8593333267,-24.1,84.3744142856,6.6593333267,0,6.6593333267,74.2,-24.1,78.0157035474,130.74
2020-11-01 09:30:00,81.8733333251,-19.62,84.1913719437,8.2133333251,0,8.2133333251,73.66,-19.62,76.2282100013,130.55,8.2133333251,0.0,8.2133333251,8.2133333251,0,8.2133333251,0.0,0.0,0.0,132.86,85.3533333251,-24.34,88.7559975985,8.2133333251,0,8.2133333251,77.14,-24.34,80.8889065324,130.4
2020-11-01 10:00:00,85.7619999919,-19.78,88.0134594401,8.0519999919,0,8.0519999919,77.71,-19.78,80.1878575596,130.85,8.0519999919,0.0,8.0519999919,8.0519999919,0,8.0519999919,0.0,0.0,0.0,133.18,89.4319999919,-24.5,92.7271946225,8.0519999919,0,8.0519999919,81.38,-24.5,84.987966207,130.69
2020-11-01 10:30:00,88.0131111029,-19.24,90.0915385928,8.1631111029,0,8.1631111029,79.85,-19.24,82.1352549153,130.55,8.1631111029,0.0,8.1631111029,8.1631111029,0,8.1631111029,0.0,0.0,0.0,132.99,91.7831111029,-23.9,94.8438162651,8.1631111029,0,8.1631111029,83.62,-23.9,86.968467849,130.44
2020-11-01 11:00:00,90.3074444359,-18.99,92.2824719031,8.5174444359,0,8.5174444359,81.79,-18.99,83.9656131997,130.26,8.5174444359,0.0,8.5174444359,8.5174444359,0,8.5174444359,0.0,0.0,0.0,132.73,94.1974444359,-23.62,97.1136598953,8.5174444359,0,8.5174444359,85.68,-23.62,88.876131779,130.14
2020-11-01 11:30:00,92.5937777712,-19.27,94.5776960068,6.5337777712000005,0,6.5337777712000005,86.06,-19.27,88.1910227858,130.05,6.5337777712000005,0.0,6.5337777712000005,6.5337777712000005,0,6.5337777712000005,0.0,0.0,0.0,132.44,96.6637777712,-24.05,99.6106843316,6.5337777712000005,0,6.5337777712000005,90.13,-24.05,93.2835430288,129.89
2020-11-01 12:00:00,97.5213333277,-6.98,97.7708077803,5.6013333277,0,5.6013333277,91.92,-6.98,92.1846342944,132.92,5.6013333277,0.0,5.6013333277,5.6013333277,0,5.6013333277,0.0,0.0,0.0,132.58,101.6313333277,-13.07,102.4683015082,5.6013333277,0,5.6013333277,96.03,-13.07,96.9153537888,132.77
2020-11-01 12:30:00,98.350555548,-7.13,98.608664308,7.560555548,0,7.560555548,90.79,-7.13,91.0695393642,133.11,7.560555548,0.0,7.560555548,7.560555548,0,7.560555548,0.0,0.0,0.0,132.7,102.380555548,-12.63,103.1566529814,7.560555548,0,7.560555548,94.82,-12.63,95.6574581515,132.96
2020-11-01 13:00:00,99.0528888817,-7.0,99.2999234432,7.1628888817,0,7.1628888817,91.89,-7.0,92.1562374449,132.95,7.1628888817,0.0,7.1628888817,7.1628888817,0,7.1628888817,0.0,0.0,0.0,132.57,103.1228888817,-12.47,103.8741118437,7.1628888817,0,7.1628888817,95.96,-12.47,96.7668460786,132.8
2020-11-01 13:30:00,97.6398888819,-7.33,97.9146403807,6.9398888819,0,6.9398888819,90.7,-7.33,90.9957081405,133.66,6.9398888819,0.0,6.9398888819,6.9398888819,0,6.9398888819,0.0,0.0,0.0,133.21,101.6498888819,-12.88,102.4626483637,6.9398888819,0,6.9398888819,94.71,-12.88,95.5817895836,133.51
2020-11-01 14:00:00,95.3281111045,-11.02,95.9629572635,6.6381111045,0,6.6381111045,88.69,-11.02,89.3720118382,133.92,6.6381111045,0.0,6.6381111045,6.6381111045,0,6.6381111045,0.0,0.0,0.0,134.19,99.3281111045,-16.41,100.6745337987,6.6381111045,0,6.6381111045,92.69,-16.41,94.1314198342,133.78
2020-11-01 14:30:00,93.2025555474,-20.2,95.3664320428,8.1525555474,0,8.1525555474,85.05,-20.2,87.4159167429,132.41,8.1525555474,0.0,8.1525555474,8.1525555474,0,8.1525555474,0.0,0.0,0.0,134.82,97.2425555474,-24.95,100.3923159878,8.1525555474,0,8.1525555474,89.09,-24.95,92.5177312735,132.26
2020-11-01 15:00:00,92.3049999925,-20.35,94.5216140552,7.5349999924999995,0,7.5349999924999995,84.77,-20.35,87.1784113184,132.61,7.5349999924999995,0.0,7.5349999924999995,7.5349999924999995,0,7.5349999924999995,0.0,0.0,0.0,134.99,96.3249999925,-25.12,99.5465721336,7.5349999924999995,0,7.5349999924999995,88.79,-25.12,92.2750155784,132.44
2020-11-01 15:30:00,93.159999995,-20.28,95.3418271226,4.989999995,0,4.989999995,88.17,-20.28,90.4722460205,132.44,4.989999995,0.0,4.989999995,4.989999995,0,4.989999995,0.0,0.0,0.0,134.86,97.349999995,-25.02,100.5137945708,4.989999995,0,4.989999995,92.36,-25.02,95.6889230789,132.27
2020-11-01 16:00:00,94.1526666629,-18.85,96.0210765391,3.8126666629,0,3.8126666629,90.34,-18.85,92.2856332264,131.86,3.8126666629,0.0,3.8126666629,3.8126666629,0,3.8126666629,0.0,0.0,0.0,134.41,98.4526666629,-23.47,101.2115036595,3.8126666629,0,3.8126666629,94.64,-23.47,97.5067715597,131.67
2020-11-01 16:30:00,97.4133333297,-16.72,98.8378263137,3.6033333297,0,3.6033333297,93.81,-16.72,95.2883754715,131.02,3.6033333297,0.0,3.6033333297,3.6033333297,0,3.6033333297,0.0,0.0,0.0,133.81,101.8833333297,-21.19,104.0635849391,3.6033333297,0,3.6033333297,98.28,-21.19,100.5384230033,130.83
2020-11-01 17:00:00,98.4523333272,-12.7,99.268081162,6.0923333272,0,6.0923333272,92.36,-12.7,93.2290705735,130.03,6.0923333272,0.0,6.0923333272,6.0923333272,0,6.0923333272,0.0,0.0,0.0,132.85,102.9223333272,-17.67,104.4281360435,6.0923333272,0,6.0923333272,96.83,-17.67,98.4290495738,129.88
2020-11-01 17:30:00,105.4714444377,-0.29,105.4718431231,6.7214444377,0,6.7214444377,98.75,-0.29,98.7504258219,132.14,6.7214444377,0.0,6.7214444377,6.7214444377,0,6.7214444377,0.0,0.0,0.0,132.58,109.9114444377,-5.33,110.0406039532,6.7214444377,0,6.7214444377,103.19,-5.33,103.3275616668,132.03
2020-11-01 18:00:00,106.0557777712,-0.22,106.0560059527,6.6157777712,0,6.6157777712,99.44,-0.22,99.4402433625,132.82,6.6157777712,0.0,6.6157777712,6.6157777712,0,6.6157777712,0.0,0.0,0.0,133.28,110.5257777712,-5.31,110.6532586593,6.6157777712,0,6.6157777712,103.91,-5.31,104.0455871241,132.71
2020-11-01 18:30:00,104.1625555493,-2.41,104.1904317995,6.2525555493,0,6.2525555493,97.91,-2.41,97.9396559112,132.74,6.2525555493,0.0,6.2525555493,6.2525555493,0,6.2525555493,0.0,0.0,0.0,132.88,108.5525555493,-7.59,108.817578618,6.2525555493,0,6.2525555493,102.3,-7.59,102.5811780981,132.55
2020-11-01 19:00:00,100.7665555514,-3.24,100.8186308065,4.1465555514,0,4.1465555514,96.62,-3.24,96.6743088933,132.74,4.1465555514,0.0,4.1465555514,4.1465555514,0,4.1465555514,0.0,0.0,0.0,132.8,105.1165555514,-8.48,105.4580516177,4.1465555514,0,4.1465555514,100.97,-8.48,101.3254721183,132.55
2020-11-01 19:30:00,97.0365555511,-5.38,97.1855828465,4.4965555511,0,4.4965555511,92.54,-5.38,92.6962566666,132.84,4.4965555511,0.0,4.4965555511,4.4965555511,0,4.4965555511,0.0,0.0,0.0,132.66,101.1865555511,-10.74,101.754934152,4.4965555511,0,4.4965555511,96.69,-10.74,97.284652952,132.71
2020-11-01 20:00:00,92.5601111068,-5.89,92.7473248569,4.2701111068,0,4.2701111068,88.29,-5.89,88.4862486492,132.93,4.2701111068,0.0,4.2701111068,4.2701111068,0,4.2701111068,0.0,0.0,0.0,132.66,96.5101111068,-11.32,97.1717240037,4.2701111068,0,4.2701111068,92.24,-11.32,92.9320181638,132.8
2020-11-01 20:30:00,88.0499999965,-5.73,88.2362476502,3.5199999965,0,3.5199999965,84.53,-5.73,84.723985978,132.93,3.5199999965,0.0,3.5199999965,3.5199999965,0,3.5199999965,0.0,0.0,0.0,132.66,91.8299999965,-11.17,92.5068527156,3.5199999965,0,3.5199999965,88.31,-11.17,89.013622553,132.8
2020-11-01 21:00:00,83.773555552,-6.74,84.0442514978,3.523555552,0,3.523555552,80.25,-6.74,80.532540628,133.48,3.523555552,0.0,3.523555552,3.523555552,0,3.523555552,0.0,0.0,0.0,133.03,87.353555552,-12.29,88.2138751421,3.523555552,0,3.523555552,83.83,-12.29,84.7261057762,133.32
