Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-01 21:30:00,82.7595555521,-8.18,83.1628308511,3.4895555521,0,3.4895555521,79.27,-8.18,79.690936122,134.33,3.4895555521,0.0,3.4895555521,3.4895555521,0,3.4895555521,0.0,0.0,0.0,133.75,86.2595555521,-13.9,87.3723121134,3.4895555521,0,3.4895555521,82.77,-13.9,83.9290349045,134.2
2020-11-01 22:00:00,79.663555552,-10.9,80.4057963283,3.553555552,0,3.553555552,76.11,-10.9,76.8865534408,134.43,3.553555552,0.0,3.553555552,3.553555552,0,3.553555552,0.0,0.0,0.0,133.95,83.063555552,-16.61,84.7080064748,3.553555552,0,3.553555552,79.51,-16.61,81.226425503,134.3
2020-11-01 22:30:00,73.4943333302,-22.42,76.8379686851,3.1343333302,0,3.1343333302,70.36,-22.42,73.8456904633,132.64,3.1343333302,0.0,3.1343333302,3.1343333302,0,3.1343333302,0.0,0.0,0.0,134.76,76.8243333302,-27.38,81.5576029051,3.1343333302,0,3.1343333302,73.69,-27.38,78.6122159718,132.52
2020-11-01 23:00:00,68.5209999969,-23.14,72.3227975162,3.1309999969,0,3.1309999969,65.39,-23.14,69.3636194269,133.21,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,135.19,71.6209999969,-28.18,76.9654470561,3.1309999969,0,3.1309999969,68.49,-28.18,74.060735211,133.04
2020-11-01 23:30:00,66.2038888857,-22.33,69.8683319079,3.2138888857,0,3.2138888857,62.99,-22.33,66.8308985425,133.5,3.2138888857,0.0,3.2138888857,3.2138888857,0,3.2138888857,0.0,0.0,0.0,135.58,69.1738888857,-27.4,74.4028689203,3.2138888857,0,3.2138888857,65.96,-27.4,71.424656807,133.33
2020-11-02 00:00:00,63.6884444412,-17.96,66.1723473616,3.2184444412,0,3.2184444412,60.47,-17.96,63.0807617265,133.81,3.2184444412,0.0,3.2184444412,3.2184444412,0,3.2184444412,0.0,0.0,0.0,136.27,66.5084444412,-22.82,70.3144763331,3.2184444412,0,3.2184444412,63.29,-22.82,67.2783509013,133.63
2020-11-02 00:30:00,71.3473333302,-16.06,73.1325206275,3.1073333302,0,3.1073333302,68.24,-16.06,70.1043593509,132.26,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,134.93,74.5173333302,-20.72,77.3443686809,3.1073333302,0,3.1073333302,71.41,-20.72,74.3552721735,132.11
2020-11-02 01:00:00,72.2832222193,-15.08,73.839492241,2.8932222193,0,2.8932222193,69.39,-15.08,71.0097070829,131.47,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,134.23,75.5332222193,-19.67,78.0523962402,2.8932222193,0,2.8932222193,72.64,-19.67,75.2560861326,131.35
2020-11-02 01:30:00,70.2276666638,-15.57,71.9329553476,2.8676666638,0,2.8676666638,67.36,-15.57,69.1360578859,131.95,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,134.68,73.3676666638,-20.2,76.0976642985,2.8676666638,0,2.8676666638,70.5,-20.2,73.3368256744,131.82
2020-11-02 02:00:00,67.1253333303,-16.36,69.0902306749,2.9953333303000003,0,2.9953333303000003,64.13,-16.36,66.18388399,132.94,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,135.55,70.1253333303,-21.08,73.2251922134,2.9953333303000003,0,2.9953333303000003,67.13,-21.08,70.3619449703,132.77
2020-11-02 02:30:00,65.5448888857,-16.54,67.5995862343,3.1448888857,0,3.1448888857,62.4,-16.54,64.5548727828,133.35,3.1448888857,0.0,3.1448888857,3.1448888857,0,3.1448888857,0.0,0.0,0.0,135.97,68.4648888857,-21.31,71.7046519421,3.1448888857,0,3.1448888857,65.32,-21.31,68.7082127551,133.21
2020-11-02 03:00:00,63.03833333,-17.3,65.3691170893,3.28833333,0,3.28833333,59.75,-17.3,62.2041196385,133.85,3.28833333,0.0,3.28833333,3.28833333,0,3.28833333,0.0,0.0,0.0,136.39,65.82833333,-22.14,69.4517751322,3.28833333,0,3.28833333,62.54,-22.14,66.3432830059,133.68
2020-11-02 03:30:00,60.5187777744,-18.22,63.2019846469,3.3687777744,0,3.3687777744,57.15,-18.22,59.9840887236,134.2,3.3687777744,0.0,3.3687777744,3.3687777744,0,3.3687777744,0.0,0.0,0.0,136.66,63.1787777744,-23.14,67.2831149774,3.3687777744,0,3.3687777744,59.81,-23.14,64.1303025098,134.07
2020-11-02 04:00:00,58.5222222177,-18.28,61.3107567503,4.5122222177,0,4.5122222177,54.01,-18.28,57.0196325839,134.01,4.5122222177,0.0,4.5122222177,4.5122222177,0,4.5122222177,0.0,0.0,0.0,136.48,61.0322222177,-23.21,65.2965255495,4.5122222177,0,4.5122222177,56.52,-23.21,61.1000368249,133.88
2020-11-02 04:30:00,58.3086666633,-18.29,61.1099395193,3.3486666633,0,3.3486666633,54.96,-18.29,57.9234468933,133.32,3.3486666633,0.0,3.3486666633,3.3486666633,0,3.3486666633,0.0,0.0,0.0,135.72,60.8686666633,-23.2,65.1401149935,3.3486666633,0,3.3486666633,57.52,-23.2,62.0224991435,133.13
2020-11-02 05:00:00,57.9537777744,-17.72,60.6022999425,3.3637777744,0,3.3637777744,54.59,-17.72,57.3939587413,132.82,3.3637777744,0.0,3.3637777744,3.3637777744,0,3.3637777744,0.0,0.0,0.0,135.28,60.4937777744,-22.59,64.5740292178,3.3637777744,0,3.3637777744,57.13,-22.59,61.4340703519,132.66
2020-11-02 05:30:00,58.949888885600004,-16.65,61.2561172425,3.2898888856,0,3.2898888856,55.66,-16.65,58.0969715218,132.44,3.2898888856,0.0,3.2898888856,3.2898888856,0,3.2898888856,0.0,0.0,0.0,135.01,61.5598888856,-21.45,65.1898950728,3.2898888856,0,3.2898888856,58.27,-21.45,62.0926356342,132.29
2020-11-02 06:00:00,59.073222219,-14.07,60.725698706,3.223222219,0,3.223222219,55.85,-14.07,57.5950292994,131.71,3.223222219,0.0,3.223222219,3.223222219,0,3.223222219,0.0,0.0,0.0,134.54,61.703222219,-18.71,64.4775288935,3.223222219,0,3.223222219,58.48,-18.71,61.4001180781,131.59
2020-11-02 06:30:00,67.2548888859,-15.4,68.995507673,3.0148888859,0,3.0148888859,64.24,-15.4,66.0601059642,131.07,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,133.75,70.2848888859,-19.99,73.0723320122,3.0148888859,0,3.0148888859,67.27,-19.99,70.1772968986,130.93
2020-11-02 07:00:00,75.1866666638,-15.88,76.8453592874,2.8866666638,0,2.8866666638,72.3,-15.88,74.023404407,131.07,2.8866666638,0.0,2.8866666638,2.8866666638,0,2.8866666638,0.0,0.0,0.0,133.75,78.6066666638,-20.45,81.223214317,2.8866666638,0,2.8866666638,75.72,-20.45,78.432906997,130.93
2020-11-02 07:30:00,82.6025555513,-14.21,83.8159071036,4.2525555513,0,4.2525555513,78.35,-14.21,79.6281771737,130.21,4.2525555513,0.0,4.2525555513,4.2525555513,0,4.2525555513,0.0,0.0,0.0,133.12,86.3125555513,-18.6,88.2939253052,4.2525555513,0,4.2525555513,82.06,-18.6,84.1415687993,130.03
2020-11-02 08:00:00,86.2877777722,-14.55,87.5059031886,5.5977777722,0,5.5977777722,80.69,-14.55,81.9913324687,130.14,5.5977777722,0.0,5.5977777722,5.5977777722,0,5.5977777722,0.0,0.0,0.0,133.03,90.1377777722,-18.94,92.1061484468,5.5977777722,0,5.5977777722,84.54,-18.94,86.6356462433,130.03
2020-11-02 08:30:00,85.1378888802,-14.65,86.3891348665,8.6878888802,0,8.6878888802,76.45,-14.65,77.8410238884,130.62,8.6878888802,0.0,8.6878888802,8.6878888802,0,8.6878888802,0.0,0.0,0.0,133.43,88.7878888802,-19.1,90.8190465255,8.6878888802,0,8.6878888802,80.1,-19.1,82.3457345586,130.41
2020-11-02 09:00:00,86.6709999904,-13.18,87.6674092199,9.6209999904,0,9.6209999904,77.05,-13.18,78.169142889,130.55,9.6209999904,0.0,9.6209999904,9.6209999904,0,9.6209999904,0.0,0.0,0.0,133.53,90.3209999904,-17.55,92.0102469253,9.6209999904,0,9.6209999904,80.7,-17.55,82.5862730725,130.41
2020-11-02 09:30:00,82.2345555457,-13.14,83.2777384768,9.8345555457,0,9.8345555457,72.4,-13.14,73.582739824,130.55,9.8345555457,0.0,9.8345555457,9.8345555457,0,9.8345555457,0.0,0.0,0.0,133.45,85.6845555457,-17.52,87.4573808153,9.8345555457,0,9.8345555457,75.85,-17.52,77.8471123421,130.41
2020-11-02 10:00:00,81.0415555412,-13.19,82.107915724,14.3615555412,0,14.3615555412,66.68,-13.19,67.9720420467,130.93,14.3615555412,0.0,14.3615555412,14.3615555412,0,14.3615555412,0.0,0.0,0.0,133.79,84.1715555412,-17.64,86.0001183849,14.3615555412,0,14.3615555412,69.81,-17.64,72.0042061271,130.75
2020-11-02 10:30:00,77.1757777623,-12.62,78.2007996968,15.4557777623,0,15.4557777623,61.72,-12.62,62.9970062781,131.23,15.4557777623,0.0,15.4557777623,15.4557777623,0,15.4557777623,0.0,0.0,0.0,134.17,80.0557777623,-17.09,81.8596094123,15.4557777623,0,15.4557777623,64.6,-17.09,66.8223622749,131.06
2020-11-02 11:00:00,74.0011110926,-13.01,75.1360402399,18.5311110926,0,18.5311110926,55.47,-13.01,56.9752665637,131.46,18.5311110926,0.0,18.5311110926,18.5311110926,0,18.5311110926,0.0,0.0,0.0,134.31,76.5611110926,-17.53,78.5423747523,18.5311110926,0,18.5311110926,58.03,-17.53,60.6199785549,131.3
2020-11-02 11:30:00,74.5393333153,-12.8,75.6303656681,18.0193333153,0,18.0193333153,56.52,-12.8,57.951276086,131.54,18.0193333153,0.0,18.0193333153,18.0193333153,0,18.0193333153,0.0,0.0,0.0,134.49,77.1293333153,-17.32,79.0500882837,18.0193333153,0,18.0193333153,59.11,-17.32,61.5952473816,131.45
2020-11-02 12:00:00,75.4788888722,-12.58,76.5200566216,16.6988888722,0,16.6988888722,58.78,-12.58,60.1111037995,131.47,16.6988888722,0.0,16.6988888722,16.6988888722,0,16.6988888722,0.0,0.0,0.0,134.42,78.2188888722,-17.07,80.0598493404,16.6988888722,0,16.6988888722,61.52,-17.07,63.8443051493,131.28
2020-11-02 12:30:00,77.9804444266,-12.14,78.9197650336,17.8704444266,0,17.8704444266,60.11,-12.14,61.3236634587,131.24,17.8704444266,0.0,17.8704444266,17.8704444266,0,17.8704444266,0.0,0.0,0.0,134.23,80.7504444266,-16.59,82.4370206587,17.8704444266,0,17.8704444266,62.88,-16.59,65.0317038067,131.03
2020-11-02 13:00:00,80.110555538,-12.24,81.0402289521,17.590555538,0,17.590555538,62.52,-12.24,63.706891307,131.24,17.590555538,0.0,17.590555538,17.590555538,0,17.590555538,0.0,0.0,0.0,134.23,83.030555538,-16.69,84.6913764969,17.590555538,0,17.590555538,65.44,-16.69,67.5348036201,131.03
2020-11-02 13:30:00,75.8276666463,-13.74,77.0624592718,20.3876666463,0,20.3876666463,55.44,-13.74,57.1172583376,131.59,20.3876666463,0.0,20.3876666463,20.3876666463,0,20.3876666463,0.0,0.0,0.0,134.39,78.3976666463,-18.32,80.5097294467,20.3876666463,0,20.3876666463,58.01,-18.32,60.8340570733,131.42
2020-11-02 14:00:00,76.4076666476,-14.0,77.6796725182,19.0476666476,0,19.0476666476,57.36,-14.0,59.043793916,131.83,19.0476666476,0.0,19.0476666476,19.0476666476,0,19.0476666476,0.0,0.0,0.0,134.6,79.0576666476,-18.59,81.21393203,19.0476666476,0,19.0476666476,60.01,-18.59,62.8234685448,131.7
2020-11-02 14:30:00,81.4494444299,-13.91,82.6286881049,14.5794444299,0,14.5794444299,66.87,-13.91,68.3014275107,131.61,14.5794444299,0.0,14.5794444299,14.5794444299,0,14.5794444299,0.0,0.0,0.0,134.52,84.5794444299,-18.44,86.5662522006,14.5794444299,0,14.5794444299,70.0,-18.44,72.3880763662,131.47
2020-11-02 15:00:00,80.2015555422,-14.44,81.4911228993,13.3215555422,0,13.3215555422,66.88,-14.44,68.4211078542,131.61,13.3215555422,0.0,13.3215555422,13.3215555422,0,13.3215555422,0.0,0.0,0.0,134.41,83.3315555422,-18.99,85.4679369652,13.3215555422,0,13.3215555422,70.01,-18.99,72.5397835674,131.47
2020-11-02 15:30:00,85.44277777,-14.45,86.6560486812,7.82277777,0,7.82277777,77.62,-14.45,78.9535743333,131.25,7.82277777,0.0,7.82277777,7.82277777,0,7.82277777,0.0,0.0,0.0,134.18,89.08277777,-18.92,91.069795735,7.82277777,0,7.82277777,81.26,-18.92,83.4335304299,131.13
2020-11-02 16:00:00,89.6887777712,-14.58,90.8661282222,6.6087777712,0,6.6087777712,83.08,-14.58,84.3496461166,130.72,6.6087777712,0.0,6.6087777712,6.6087777712,0,6.6087777712,0.0,0.0,0.0,133.62,93.6187777712,-19.0,95.5273549899,6.6087777712,0,6.6087777712,87.01,-19.0,89.0603172013,130.54
2020-11-02 16:30:00,96.6349326076,-10.46,97.1993919738,7.4249326076,0,7.4249326076,89.21,-10.46,89.8211317007,130.86,7.4249326076,0.0,7.4249326076,7.4249326076,0,7.4249326076,0.0,0.0,0.0,133.09,100.8349326076,-15.38,102.0011178075,7.4249326076,0,7.4249326076,93.41,-15.38,94.6676951235,130.7
2020-11-02 17:00:00,99.165995668,-3.48,99.2270381339,11.565995668,0,11.565995668,87.6,-3.48,87.6690960373,133.11,11.565995668,0.0,11.565995668,11.565995668,0,11.565995668,0.0,0.0,0.0,133.01,103.075995668,-8.83,103.4535150826,11.565995668,0,11.565995668,91.51,-8.83,91.9350259694,132.91
2020-11-02 17:30:00,104.9863290038,-1.31,104.9945016546,13.8463290038,0,13.8463290038,91.14,-1.31,91.1494141506,132.45,13.8463290038,0.0,13.8463290038,13.8463290038,0,13.8463290038,0.0,0.0,0.0,132.66,109.0563290038,-6.47,109.2480837168,13.8463290038,0,13.8463290038,95.21,-6.47,95.4295813676,132.3
2020-11-02 18:00:00,111.4944401189,-1.01,111.4990146927,12.3844401189,0,12.3844401189,99.11,-1.01,99.1151461685,132.45,12.3844401189,0.0,12.3844401189,12.3844401189,0,12.3844401189,0.0,0.0,0.0,132.78,115.9144401189,-6.12,116.0758882287,12.3844401189,0,12.3844401189,103.53,-6.12,103.7107289532,132.3
2020-11-02 18:30:00,110.863106788,-2.18,110.8845383572,11.653106788,0,11.653106788,99.21,-2.18,99.2339483241,132.28,11.653106788,0.0,11.653106788,11.653106788,0,11.653106788,0.0,0.0,0.0,132.46,115.323106788,-7.3,115.5539223014,11.653106788,0,11.653106788,103.67,-7.3,103.9266996493,132.13
2020-11-02 19:00:00,114.6372441508,-1.4100000000000001,114.6459150886,7.1072441508,0,7.1072441508,107.53,-1.4100000000000001,107.5392439996,131.72,7.1072441508,0.0,7.1072441508,7.1072441508,0,7.1072441508,0.0,0.0,0.0,132.12,119.4372441508,-6.43,119.6102010296,7.1072441508,0,7.1072441508,112.33,-6.43,112.513882699,131.54
2020-11-02 19:30:00,110.7367777746,-2.48,110.7645446517,3.2167777746,0,3.2167777746,107.52,-2.48,107.5485973874,131.81,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,132.12,115.5467777746,-7.54,115.7925276263,3.2167777746,0,3.2167777746,112.33,-7.54,112.5827717726,131.62
2020-11-02 20:00:00,105.8409999961,-4.1,105.9203817977,3.9409999961,0,3.9409999961,101.9,-4.1,101.9824494705,132.89,3.9409999961,0.0,3.9409999961,3.9409999961,0,3.9409999961,0.0,0.0,0.0,132.92,110.3909999961,-9.36,110.7871043043,3.9409999961,0,3.9409999961,106.45,-9.36,106.8607135481,132.71
2020-11-02 20:30:00,99.971888886,-6.05,100.1547855443,2.8918888860000003,0,2.8918888860000003,97.08,-6.05,97.2683345185,133.79,2.8918888860000003,0.0,2.8918888860000003,2.8918888860000003,0,2.8918888860000003,0.0,0.0,0.0,133.57,104.331888886,-11.5,104.9637701234,2.8918888860000003,0,2.8918888860000003,101.44,-11.5,102.0897820548,133.66
2020-11-02 21:00:00,95.5511111069,-6.02,95.7405621133,4.2011111069,0,4.2011111069,91.35,-6.02,91.548145257,133.2,4.2011111069,0.0,4.2011111069,4.2011111069,0,4.2011111069,0.0,0.0,0.0,132.95,99.6311111069,-11.47,100.2891778827,4.2011111069,0,4.2011111069,95.43,-11.47,96.1168341135,133.04
2020-11-02 21:30:00,90.3162222174,-5.89,90.5080775158,4.8662222174,0,4.8662222174,85.45,-5.89,85.6527559393,133.61,4.8662222174,0.0,4.8662222174,4.8662222174,0,4.8662222174,0.0,0.0,0.0,133.32,94.1262222174,-11.4,94.8140586037,4.8662222174,0,4.8662222174,89.26,-11.4,89.985040979,133.45
2020-11-02 22:00:00,84.8737777729,-7.38,85.1940288602,4.8937777729,0,4.8937777729,79.98,-7.38,80.3197659359,134.37,4.8937777729,0.0,4.8937777729,4.8937777729,0,4.8937777729,0.0,0.0,0.0,133.86,88.4237777729,-13.05,89.3815807403,4.8937777729,0,4.8937777729,83.53,-13.05,84.5432634809,134.26
2020-11-02 22:30:00,78.7655555519,-8.21,79.1922776627,3.6555555519,0,3.6555555519,75.11,-8.21,75.557370256,133.32,3.6555555519,0.0,3.6555555519,3.6555555519,0,3.6555555519,0.0,0.0,0.0,132.66,82.0955555519,-13.88,83.2606428114,3.6555555519,0,3.6555555519,78.44,-13.88,79.6585714158,133.18
2020-11-02 23:00:00,72.2295555526,-8.88,72.7733680361,2.9995555526,0,2.9995555526,69.23,-8.88,69.7971869061,133.01,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,132.19,75.2795555526,-14.6,76.6822762064,2.9995555526,0,2.9995555526,72.28,-14.6,73.7398020068,132.88
2020-11-02 23:30:00,68.6553333296,-9.03,69.2466294818,3.7653333296,0,3.7653333296,64.89,-9.03,65.5152882921,132.69,3.7653333296,0.0,3.7653333296,3.7653333296,0,3.7653333296,0.0,0.0,0.0,131.86,71.5253333296,-14.75,73.0303759261,3.7653333296,0,3.7653333296,67.76,-14.75,69.3468103088,132.58
2020-11-03 00:00:00,64.7989999945,-9.06,65.429305363,5.4989999945,0,5.4989999945,59.3,-9.06,59.9881121557,133.18,5.4989999945,0.0,5.4989999945,5.4989999945,0,5.4989999945,0.0,0.0,0.0,132.31,67.4089999945,-14.86,69.0274791678,5.4989999945,0,5.4989999945,61.91,-14.86,63.6684199584,133.05
2020-11-03 00:30:00,68.0048888833,-7.31,68.3966447425,5.5648888833,0,5.5648888833,62.44,-7.31,62.8664433541,132.69,5.5648888833,0.0,5.5648888833,5.5648888833,0,5.5648888833,0.0,0.0,0.0,132.01,70.7648888833,-13.01,71.9508832376,5.5648888833,0,5.5648888833,65.2,-13.01,66.4853374813,132.56
2020-11-03 01:00:00,68.2595555501,-7.66,68.6880085888,5.4995555501,0,5.4995555501,62.76,-7.66,63.2257321033,132.69,5.4995555501,0.0,5.4995555501,5.4995555501,0,5.4995555501,0.0,0.0,0.0,132.01,71.0595555501,-13.35,72.3027173415,5.4995555501,0,5.4995555501,65.56,-13.35,66.9054265363,132.56
2020-11-03 01:30:00,66.9155555502,-7.95,67.3861564017,5.3455555502,0,5.3455555502,61.57,-7.95,62.0811356211,133.5,5.3455555502,0.0,5.3455555502,5.3455555502,0,5.3455555502,0.0,0.0,0.0,132.69,69.6555555502,-13.72,70.9939069147,5.3455555502,0,5.3455555502,64.31,-13.72,65.7572391452,133.34
2020-11-03 02:00:00,66.0752222169,-8.56,66.6273861938,5.2952222169,0,5.2952222169,60.78,-8.56,61.3798175299,133.84,5.2952222169,0.0,5.2952222169,5.2952222169,0,5.2952222169,0.0,0.0,0.0,132.99,68.7352222169,-14.38,70.22332357,5.2952222169,0,5.2952222169,63.44,-14.38,65.0493504964,133.7
2020-11-03 02:30:00,68.131444439,-9.66,68.8128572386,5.431444439,0,5.431444439,62.7,-9.66,63.4397793187,134.38,5.431444439,0.0,5.431444439,5.431444439,0,5.431444439,0.0,0.0,0.0,133.42,70.891444439,-15.55,72.5768516447,5.431444439,0,5.431444439,65.46,-15.55,67.2816029833,134.25
2020-11-03 03:00:00,65.78655555,-9.78,66.5095428577,5.54655555,0,5.54655555,60.24,-9.78,61.0287309388,134.56,5.54655555,0.0,5.54655555,5.54655555,0,5.54655555,0.0,0.0,0.0,133.58,68.43655555,-15.71,70.2165666745,5.54655555,0,5.54655555,62.89,-15.71,64.8224976378,134.43
2020-11-03 03:30:00,62.1005555499,-16.33,64.2117426925,5.6705555498999995,0,5.6705555498999995,56.43,-16.33,58.7453300272,133.5,5.6705555498999995,0.0,5.6705555498999995,5.6705555498999995,0,5.6705555498999995,0.0,0.0,0.0,133.88,64.6905555499,-21.85,68.2809671677,5.6705555498999995,0,5.6705555498999995,59.02,-21.85,62.9347511316,133.33
2020-11-03 04:00:00,58.5097777721,-23.02,62.8753886265,5.7197777721000005,0,5.7197777721000005,52.79,-23.02,57.5908369448,132.27,5.7197777721000005,0.0,5.7197777721000005,5.7197777721000005,0,5.7197777721000005,0.0,0.0,0.0,134.09,61.0297777721,-28.12,67.1964893049,5.7197777721000005,0,5.7197777721000005,55.31,-28.12,62.0478081805,132.14
2020-11-03 04:30:00,58.3048888833,-22.77,62.5933939621,5.5548888833,0,5.5548888833,52.75,-22.77,57.4546377588,132.43,5.5548888833,0.0,5.5548888833,5.5548888833,0,5.5548888833,0.0,0.0,0.0,134.3,60.7948888833,-27.88,66.8828297423,5.5548888833,0,5.5548888833,55.24,-27.88,61.8769100715,132.29
2020-11-03 05:00:00,58.6311111056,-22.78,62.9009983186,5.5111111056,0,5.5111111056,53.12,-22.78,57.7984671077,132.04,5.5111111056,0.0,5.5111111056,5.5111111056,0,5.5111111056,0.0,0.0,0.0,133.89,61.1311111056,-27.85,67.1761508648,5.5111111056,0,5.5111111056,55.62,-27.85,62.202949287,131.9
2020-11-03 05:30:00,60.9474444393,-22.26,64.8852724713,5.1874444393,0,5.1874444393,55.76,-22.26,60.0390306384,131.81,5.1874444393,0.0,5.1874444393,5.1874444393,0,5.1874444393,0.0,0.0,0.0,133.7,63.5774444393,-27.3,69.1909057711,5.1874444393,0,5.1874444393,58.39,-27.3,64.4568235333,131.67
2020-11-03 06:00:00,64.7879999962,-20.96,68.0941006513,3.7879999962,0,3.7879999962,61.0,-20.96,64.5005550364,131.89,3.7879999962,0.0,3.7879999962,3.7879999962,0,3.7879999962,0.0,0.0,0.0,133.97,67.6679999962,-25.9,72.4552843034,3.7879999962,0,3.7879999962,63.88,-25.9,68.930866816,131.75
2020-11-03 06:30:00,73.5227777734,-19.43,76.0468523445,4.4127777734,0,4.4127777734,69.11,-19.43,71.789393367,131.4,4.4127777734,0.0,4.4127777734,4.4127777734,0,4.4127777734,0.0,0.0,0.0,133.7,76.7727777734,-24.22,80.5025950329,4.4127777734,0,4.4127777734,72.36,-24.22,76.3058189131,131.24
2020-11-03 07:00:00,81.7542222158,-15.87,83.2803082974,6.4242222158,0,6.4242222158,75.33,-15.87,76.9835423971,131.86,6.4242222158,0.0,6.4242222158,6.4242222158,0,6.4242222158,0.0,0.0,0.0,134.62,85.2842222158,-20.46,87.7041057132,6.4242222158,0,6.4242222158,78.86,-20.46,81.4709224202,131.68
2020-11-03 07:30:00,89.5598888845,-13.03,90.5027877858,4.3998888845,0,4.3998888845,85.16,-13.03,86.1510678982,130.39,4.3998888845,0.0,4.3998888845,4.3998888845,0,4.3998888845,0.0,0.0,0.0,133.48,93.5698888845,-17.36,95.1666627862,4.3998888845,0,4.3998888845,89.17,-17.36,90.844144005,130.21
2020-11-03 08:00:00,94.4185555498,-11.62,95.1308994602,5.7285555498,0,5.7285555498,88.69,-11.62,89.4479765003,130.19,5.7285555498,0.0,5.7285555498,5.7285555498,0,5.7285555498,0.0,0.0,0.0,133.48,98.5985555498,-15.83,99.8612239887,5.7285555498,0,5.7285555498,92.87,-15.83,94.2094782917,129.96
2020-11-03 08:30:00,97.3462222164,-10.55,97.9162370591,5.8162222164,0,5.8162222164,91.53,-10.55,92.1360049058,129.9,5.8162222164,0.0,5.8162222164,5.8162222164,0,5.8162222164,0.0,0.0,0.0,133.3,101.6662222164,-14.68,102.7206071816,5.8162222164,0,5.8162222164,95.85,-14.68,96.9676487288,129.73
2020-11-03 09:00:00,103.5658888829,-5.75,103.7253866712,6.0258888829,0,6.0258888829,97.54,-5.75,97.7093347639,130.47,6.0258888829,0.0,6.0258888829,6.0258888829,0,6.0258888829,0.0,0.0,0.0,133.02,108.0758888829,-10.65,108.5993566179,6.0258888829,0,6.0258888829,102.05,-10.65,102.604215313,130.32
2020-11-03 09:30:00,108.6707777692,-0.77,108.6735056992,8.5707777692,0,8.5707777692,100.1,-0.77,100.1029614947,133.23,8.5707777692,0.0,8.5707777692,8.5707777692,0,8.5707777692,0.0,0.0,0.0,133.61,113.0807777692,-5.91,113.2351111665,8.5707777692,0,8.5707777692,104.51,-5.91,104.6769707242,133.07
2020-11-03 10:00:00,108.1164444341,-0.92,108.1203586614,10.3164444341,0,10.3164444341,97.8,-0.92,97.8043271026,133.71,10.3164444341,0.0,10.3164444341,10.3164444341,0,10.3164444341,0.0,0.0,0.0,134.06,112.4264444341,-6.1,112.5918087966,10.3164444341,0,10.3164444341,102.11,-6.1,102.2920431901,133.6
2020-11-03 10:30:00,98.1557777652,-0.88,98.1597224359,12.5957777652,0,12.5957777652,85.56,-0.88,85.5645253595,134.49,12.5957777652,0.0,12.5957777652,12.5957777652,0,12.5957777652,0.0,0.0,0.0,134.68,101.8557777652,-6.21,102.0449095455,12.5957777652,0,12.5957777652,89.26,-6.21,89.4757604047,134.35
2020-11-03 11:00:00,93.2825555421,-0.93,93.2871913419,13.4725555421,0,13.4725555421,79.81,-0.93,79.81541831,132.99,13.4725555421,0.0,13.4725555421,13.4725555421,0,13.4725555421,0.0,0.0,0.0,133.13,96.6025555421,-6.19,96.8006706447,13.4725555421,0,13.4725555421,83.13,-6.19,83.360140355,132.85
2020-11-03 11:30:00,95.6502222109,-1.65,95.6644526927,11.3302222109,0,11.3302222109,84.32,-1.65,84.3361423116,132.79,11.3302222109,0.0,11.3302222109,11.3302222109,0,11.3302222109,0.0,0.0,0.0,132.84,99.2502222109,-6.9,99.4897814296,11.3302222109,0,11.3302222109,87.92,-6.9,88.1903418748,132.59
2020-11-03 12:00:00,93.1507777648,-1.9100000000000001,93.1703574008,12.9507777648,0,12.9507777648,80.2,-1.9100000000000001,80.2227405416,132.79,12.9507777648,0.0,12.9507777648,12.9507777648,0,12.9507777648,0.0,0.0,0.0,132.84,96.5007777648,-7.2,96.769003866,12.9507777648,0,12.9507777648,83.55,-7.2,83.8596595509,132.7
2020-11-03 12:30:00,97.7419999863,-1.34,97.7511849612,13.6819999863,0,13.6819999863,84.06,-1.34,84.0706797879,132.57,13.6819999863,0.0,13.6819999863,13.6819999863,0,13.6819999863,0.0,0.0,0.0,132.74,101.3119999863,-6.58,101.5254536618,13.6819999863,0,13.6819999863,87.63,-6.58,87.8766937248,132.4
2020-11-03 13:00:00,92.6261110952,-3.47,92.6910856373,15.9161110952,0,15.9161110952,76.71,-3.47,76.7884431409,133.23,15.9161110952,0.0,15.9161110952,15.9161110952,0,15.9161110952,0.0,0.0,0.0,133.07,95.9261110952,-8.86,96.3344091685,15.9161110952,0,15.9161110952,80.01,-8.86,80.4990664542,133.07
2020-11-03 13:30:00,91.9247777638,-4.02,92.012635909,13.9747777638,0,13.9747777638,77.95,-4.02,78.0535899238,133.87,13.9747777638,0.0,13.9747777638,13.9747777638,0,13.9747777638,0.0,0.0,0.0,133.64,95.2147777638,-9.49,95.6865403524,13.9747777638,0,13.9747777638,81.24,-9.49,81.7924061267,133.72
2020-11-03 14:00:00,95.9965555409,-2.03,96.0180169329,14.6165555409,0,14.6165555409,81.38,-2.03,81.405314937,133.87,14.6165555409,0.0,14.6165555409,14.6165555409,0,14.6165555409,0.0,0.0,0.0,133.92,99.4365555409,-7.39,99.7107851631,14.6165555409,0,14.6165555409,84.82,-7.39,85.1413207556,133.72
2020-11-03 14:30:00,99.2029999872,-0.91,99.2071736643,12.8229999872,0,12.8229999872,86.38,-0.91,86.384793222,133.75,12.8229999872,0.0,12.8229999872,12.8229999872,0,12.8229999872,0.0,0.0,0.0,133.92,102.9029999872,-6.19,103.0890076893,12.8229999872,0,12.8229999872,90.08,-6.19,90.2924277002,133.59
2020-11-03 15:00:00,98.1046666554,-0.92,98.1089803207,11.2246666554,0,11.2246666554,86.88,-0.92,86.88487095,133.56,11.2246666554,0.0,11.2246666554,11.2246666554,0,11.2246666554,0.0,0.0,0.0,133.75,101.9246666554,-6.19,102.1124565018,11.2246666554,0,11.2246666554,90.7,-6.19,90.9109789849,133.41
2020-11-03 15:30:00,92.7441111015,-0.9400000000000001,92.7488746239,9.6441111015,0,9.6441111015,83.1,-0.9400000000000001,83.1053163161,133.63,9.6441111015,0.0,9.6441111015,9.6441111015,0,9.6441111015,0.0,0.0,0.0,133.75,96.3941111015,-6.24,96.5958707971,9.6441111015,0,9.6441111015,86.75,-6.24,86.9741346608,133.41
2020-11-03 16:00:00,94.2191111029,0.8300000000000001,94.222766872,8.2491111029,0,8.2491111029,85.97,0.8300000000000001,85.9740065369,132.67,8.2491111029,0.0,8.2491111029,8.2491111029,0,8.2491111029,0.0,0.0,0.0,133.07,98.0191111029,-4.31,98.1138228865,8.2491111029,0,8.2491111029,89.77,-4.31,89.8734054101,132.47
2020-11-03 16:30:00,102.7309999935,1.94,102.7493161031,6.5409999935,0,6.5409999935,96.19,1.94,96.2095613752,132.03,6.5409999935,0.0,6.5409999935,6.5409999935,0,6.5409999935,0.0,0.0,0.0,132.67,106.9809999935,-3.03,107.0239004129,6.5409999935,0,6.5409999935,100.44,-3.03,100.4856930115,131.89
2020-11-03 17:00:00,108.596088188,3.39,108.6489874307,7.536088188,0,7.536088188,101.06,3.39,101.1168418217,132.03,7.536088188,0.0,7.536088188,7.536088188,0,7.536088188,0.0,0.0,0.0,132.85,113.116088188,-1.46,113.1255099743,7.536088188,0,7.536088188,105.58,-1.46,105.5900942324,131.89
2020-11-03 17:30:00,111.4756641334,1.09,111.4809929718,10.4656641334,0,10.4656641334,101.01,1.09,101.0158809297,132.03,10.4656641334,0.0,10.4656641334,10.4656641334,0,10.4656641334,0.0,0.0,0.0,132.55,115.9756641334,-3.86,116.0398822439,10.4656641334,0,10.4656641334,105.51,-3.86,105.5805839158,131.79
2020-11-03 18:00:00,116.9791111021,1.55,116.9893795788,8.9091111021,0,8.9091111021,108.07,1.55,108.0811149091,131.89,8.9091111021,0.0,8.9091111021,8.9091111021,0,8.9091111021,0.0,0.0,0.0,132.67,121.8491111021,-3.34,121.8948787947,8.9091111021,0,8.9091111021,112.94,-3.34,112.9893764918,131.79
2020-11-03 18:30:00,116.649222214,1.6099999999999999,116.6603323462,8.199222214,0,8.199222214,108.45,1.6099999999999999,108.4619500101,131.97,8.199222214,0.0,8.199222214,8.199222214,0,8.199222214,0.0,0.0,0.0,132.76,121.519222214,-3.2800000000000002,121.5634804022,8.199222214,0,8.199222214,113.32,-3.2800000000000002,113.3674591759,131.79
2020-11-03 19:00:00,116.6866666626,1.44,116.6955516582,4.1066666626,0,4.1066666626,112.58,1.44,112.5892090744,131.29,4.1066666626,0.0,4.1066666626,4.1066666626,0,4.1066666626,0.0,0.0,0.0,132.1,121.7466666626,-3.36,121.793022967,4.1066666626,0,4.1066666626,117.64,-3.36,117.6879738971,131.14
2020-11-03 19:30:00,109.655999997,-1.88,109.6721146662,2.965999997,0,2.965999997,106.69,-1.88,106.7065625911,131.84,2.965999997,0.0,2.965999997,2.965999997,0,2.965999997,0.0,0.0,0.0,132.22,114.475999997,-6.93,114.6855678598,2.965999997,0,2.965999997,111.51,-6.93,111.7251314611,131.7
2020-11-03 20:00:00,109.0845555526,-5.38,109.2171445338,2.9145555526,0,2.9145555526,106.17,-5.38,106.3062241828,132.87,2.9145555526,0.0,2.9145555526,2.9145555526,0,2.9145555526,0.0,0.0,0.0,132.83,113.7945555526,-10.66,114.2927664965,2.9145555526,0,2.9145555526,110.88,-10.66,111.391247412,132.74
2020-11-03 20:30:00,110.5804444415,-7.83,110.8573118603,2.9204444415,0,2.9204444415,107.66,-7.83,107.94435835190001,133.07,2.9204444415,0.0,2.9204444415,2.9204444415,0,2.9204444415,0.0,0.0,0.0,132.83,115.3604444415,-13.23,116.1166010601,2.9204444415,0,2.9204444415,112.44,-13.23,113.2156636689,132.91
2020-11-03 21:00:00,104.8089999972,-8.97,105.1921450509,2.8089999972,0,2.8089999972,102.0,-8.97,102.3936565418,133.69,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,133.22,109.3689999972,-14.5,110.3260085401,2.8089999972,0,2.8089999972,106.56,-14.5,107.5420085362,133.51
2020-11-03 21:30:00,99.2952222179,-10.13,99.8106109355,4.2852222179,0,4.2852222179,95.01,-10.13,95.5485060061,133.69,4.2852222179,0.0,4.2852222179,4.2852222179,0,4.2852222179,0.0,0.0,0.0,132.96,103.5252222179,-15.76,104.7179508741,4.2852222179,0,4.2852222179,99.24,-15.76,100.4836066232,133.51
2020-11-03 22:00:00,94.2081111077,-9.25,94.6611361567,3.4281111077,0,3.4281111077,90.78,-9.25,91.2500460274,133.79,3.4281111077,0.0,3.4281111077,3.4281111077,0,3.4281111077,0.0,0.0,0.0,133.22,98.2281111077,-14.9,99.3517579703,3.4281111077,0,3.4281111077,94.8,-14.9,95.9637952563,133.68
2020-11-03 22:30:00,88.1649999971,-10.12,88.7439103516,2.8949999971,0,2.8949999971,85.27,-10.12,85.8684301708,134.06,2.8949999971,0.0,2.8949999971,2.8949999971,0,2.8949999971,0.0,0.0,0.0,133.32,91.9349999971,-15.86,93.2929998685,2.8949999971,0,2.8949999971,89.04,-15.86,90.4414794218,133.92
2020-11-03 23:00:00,81.2379999971,-15.46,82.6959747722,2.8979999971,0,2.8979999971,78.34,-15.46,79.8509060687,133.92,2.8979999971,0.0,2.8979999971,2.8979999971,0,2.8979999971,0.0,0.0,0.0,133.84,84.7679999971,-21.06,87.3449335881,2.8979999971,0,2.8979999971,81.87,-21.06,84.5353210203,133.77
2020-11-03 23:30:00,76.5895555527,-24.75,80.4892695939,2.8395555527000003,0,2.8395555527000003,73.75,-24.75,77.7921911248,131.84,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,133.67,80.0895555527,-29.77,85.4434889774,2.8395555527000003,0,2.8395555527000003,77.25,-29.77,82.7877732519,131.71
2020-11-04 00:00:00,73.4955555526,-25.04,77.6440486193,2.9255555526,0,2.9255555526,70.57,-25.04,74.8807485272,131.18,2.9255555526,0.0,2.9255555526,2.9255555526,0,2.9255555526,0.0,0.0,0.0,132.91,76.8455555526,-30.07,82.5193571727,2.9255555526,0,2.9255555526,73.92,-30.07,79.8020757875,131.06
2020-11-04 00:30:00,81.5381111081,-23.19,84.7716914016,2.9781111081000002,0,2.9781111081000002,78.56,-23.19,81.9112306097,130.2,2.9781111081000002,0.0,2.9781111081000002,2.9781111081000002,0,2.9781111081000002,0.0,0.0,0.0,132.14,85.2381111081,-28.02,89.7254478132,2.9781111081000002,0,2.9781111081000002,82.26,-28.02,86.9012543063,130.07
2020-11-04 01:00:00,82.7523333303,-23.22,85.9483395512,3.0123333303,0,3.0123333303,79.74,-23.22,83.0520078023,131.0,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,133.0,86.5323333303,-28.09,90.9774302318,3.0123333303,0,3.0123333303,83.52,-28.09,88.1171861784,130.87
2020-11-04 01:30:00,81.4014444415,-23.68,84.7758076173,2.9614444415000003,0,2.9614444415000003,78.44,-23.68,81.9364143711,131.48,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,133.41,85.1214444415,-28.59,89.7944786933,2.9614444415000003,0,2.9614444415000003,82.16,-28.59,86.9922622996,131.32
2020-11-04 02:00:00,78.5435555527,-24.83,82.3748688549,2.8935555527,0,2.8935555527,75.65,-24.83,79.6206719389,132.41,2.8935555527,0.0,2.8935555527,2.8935555527,0,2.8935555527,0.0,0.0,0.0,134.25,82.1135555527,-29.87,87.3776453419,2.8935555527,0,2.8935555527,79.22,-29.87,84.664191368,132.26
2020-11-04 02:30:00,77.8152222193,-24.79,81.6685552036,2.9352222193,0,2.9352222193,74.88,-24.79,78.876856555,132.93,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,134.79,81.3552222193,-29.86,86.6619396411,2.9352222193,0,2.9352222193,78.42,-29.86,83.912549717,132.82
2020-11-04 03:00:00,75.8664444415,-22.63,79.1696551224,2.9664444415,0,2.9664444415,72.9,-22.63,76.3316900114,132.3,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,134.33,79.3164444415,-27.59,83.9780117581,2.9664444415,0,2.9664444415,76.35,-27.59,81.1820829987,132.22
2020-11-04 03:30:00,73.7305555526,-22.89,77.2019878118,2.9705555526,0,2.9705555526,70.76,-22.89,74.3702205187,132.5,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,134.44,77.0605555526,-27.88,81.9489086082,2.9705555526,0,2.9705555526,74.09,-27.88,79.1620016169,132.34
2020-11-04 04:00:00,71.953999997,-23.21,75.6047764071,2.973999997,0,2.973999997,68.98,-23.21,72.7801106072,132.83,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,134.81,75.213999997,-28.24,80.3407953381,2.973999997,0,2.973999997,72.24,-28.24,77.5636203384,132.77
2020-11-04 04:30:00,71.1973333303,-23.42,74.9503613957,2.9873333303000003,0,2.9873333303000003,68.21,-23.42,72.1186557002,133.03,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,134.99,74.3973333303,-28.47,79.6586725138,2.9873333303000003,0,2.9873333303000003,71.41,-28.47,76.8760625943,132.9
2020-11-04 05:00:00,70.7182222193,-23.11,74.3985151321,2.9382222193,0,2.9382222193,67.78,-23.11,71.6114550893,132.53,2.9382222193,0.0,2.9382222193,2.9382222193,0,2.9382222193,0.0,0.0,0.0,134.53,73.9082222193,-28.14,79.0840370215,2.9382222193,0,2.9382222193,70.97,-28.14,76.3452716283,132.47
2020-11-04 05:30:00,72.0138888859,-23.62,75.7885518563,2.9838888859,0,2.9838888859,69.03,-23.62,72.9592029836,131.32,2.9838888859,0.0,2.9838888859,2.9838888859,0,2.9838888859,0.0,0.0,0.0,133.18,75.2638888859,-28.6,80.514675496,2.9838888859,0,2.9838888859,72.28,-28.6,77.7326083442,131.2
2020-11-04 06:00:00,75.2083333304,-23.52,78.8002779331,2.9783333304,0,2.9783333304,72.23,-23.52,75.9629073956,131.07,2.9783333304,0.0,2.9783333304,2.9783333304,0,2.9783333304,0.0,0.0,0.0,132.95,78.6283333304,-28.47,83.6238943264,2.9783333304,0,2.9783333304,75.65,-28.47,80.8298422614,130.96
2020-11-04 06:30:00,84.9625555526,-20.44,87.3866662943,2.9325555526000002,0,2.9325555526000002,82.03,-20.44,84.5382428254,130.88,2.9325555526000002,0.0,2.9325555526000002,2.9325555526000002,0,2.9325555526000002,0.0,0.0,0.0,133.18,88.8225555526,-25.17,92.3199614108,2.9325555526000002,0,2.9325555526000002,85.89,-25.17,89.5020726017,130.74
2020-11-04 07:00:00,93.4879999972,-20.12,95.6285550632,2.8379999972,0,2.8379999972,90.65,-20.12,92.8560008831,131.1,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,133.51,97.7479999972,-24.76,100.8351580722,2.8379999972,0,2.8379999972,94.91,-24.76,98.0865215002,130.95
2020-11-04 07:30:00,100.2808888856,-18.56,101.9839706801,3.2708888856,0,3.2708888856,97.01,-18.56,98.7694978219,130.26,3.2708888856,0.0,3.2708888856,3.2708888856,0,3.2708888856,0.0,0.0,0.0,132.9,104.8608888856,-23.07,107.3686682319,3.2708888856,0,3.2708888856,101.59,-23.07,104.1765472647,130.12
2020-11-04 08:00:00,106.0266666609,-7.97,106.3257962266,5.8066666609,0,5.8066666609,100.22,-7.97,100.5364078332,131.66,5.8066666609,0.0,5.8066666609,5.8066666609,0,5.8066666609,0.0,0.0,0.0,132.41,110.5666666609,-13.57,111.3962866369,5.8066666609,0,5.8066666609,104.76,-13.57,105.6352332321,131.46
2020-11-04 08:30:00,106.7445555469,-3.87,106.814685502,8.6745555469,0,8.6745555469,98.07,-3.87,98.14632851,132.18,8.6745555469,0.0,8.6745555469,8.6745555469,0,8.6745555469,0.0,0.0,0.0,132.19,111.0845555469,-9.08,111.4550352431,8.6745555469,0,8.6745555469,102.41,-9.08,102.8117430063,131.98
2020-11-04 09:00:00,103.9147777654,-3.36,103.9690850111,12.3547777654,0,12.3547777654,91.56,-3.36,91.6216306338,132.4,12.3547777654,0.0,12.3547777654,12.3547777654,0,12.3547777654,0.0,0.0,0.0,132.39,107.9447777654,-8.61,108.2876130812,12.3547777654,0,12.3547777654,95.59,-8.61,95.9769774477,132.22
2020-11-04 09:30:00,100.6205555395,-1.69,100.6347469668,16.0905555395,0,16.0905555395,84.53,-1.69,84.5468923143,132.4,16.0905555395,0.0,16.0905555395,16.0905555395,0,16.0905555395,0.0,0.0,0.0,132.54,104.3005555395,-6.91,104.5292015938,16.0905555395,0,16.0905555395,88.21,-6.91,88.4802362113,132.3
2020-11-04 10:00:00,95.7934444251,-1.98,95.8139050181,19.3434444251,0,19.3434444251,76.45,-1.98,76.4756359895,133.09,19.3434444251,0.0,19.3434444251,19.3434444251,0,19.3434444251,0.0,0.0,0.0,133.02,99.1034444251,-7.3,99.3719411953,19.3434444251,0,19.3434444251,79.76,-7.3,80.0933680151,132.9
2020-11-04 10:30:00,91.6261110902,-1.13,91.6330788172,20.9061110902,0,20.9061110902,70.72,-1.13,70.7290272802,133.29,20.9061110902,0.0,20.9061110902,20.9061110902,0,20.9061110902,0.0,0.0,0.0,133.27,94.6361110902,-6.49,94.8583872005,20.9061110902,0,20.9061110902,73.73,-6.49,74.0150863,133.12
2020-11-04 11:00:00,88.3046666449,-0.58,88.3065713934,21.7946666449,0,21.7946666449,66.51,-0.58,66.5125288949,133.45,21.7946666449,0.0,21.7946666449,21.7946666449,0,21.7946666449,0.0,0.0,0.0,133.51,91.1146666449,-5.94,91.3080833103,21.7946666449,0,21.7946666449,69.32,-5.94,69.5740325121,133.32
2020-11-04 11:30:00,85.8393333104,-0.74,85.8425229311,22.9193333104,0,22.9193333104,62.92,-0.74,62.9243514071,133.64,22.9193333104,0.0,22.9193333104,22.9193333104,0,22.9193333104,0.0,0.0,0.0,133.63,88.4693333104,-6.15,88.6828361995,22.9193333104,0,22.9193333104,65.55,-6.15,65.8378690421,133.53
2020-11-04 12:00:00,85.081555531,-0.86,85.0859018379,24.561555531,0,24.561555531,60.52,-0.86,60.5261100683,133.84,24.561555531,0.0,24.561555531,24.561555531,0,24.561555531,0.0,0.0,0.0,133.83,87.631555531,-6.3,87.8577231937,24.561555531,0,24.561555531,63.07,-6.3,63.3838693991,133.67
2020-11-04 12:30:00,84.9132221985,-0.71,84.9161904712,23.6932221985,0,23.6932221985,61.22,-0.71,61.2241169802,134.04,23.6932221985,0.0,23.6932221985,23.6932221985,0,23.6932221985,0.0,0.0,0.0,134.04,87.4632221985,-6.16,87.6798770377,23.6932221985,0,23.6932221985,63.77,-6.16,64.0668283904,133.87
2020-11-04 13:00:00,85.3439999764,-1.19,85.352295997,23.6339999764,0,23.6339999764,61.71,-1.19,61.7214727627,134.15,23.6339999764,0.0,23.6339999764,23.6339999764,0,23.6339999764,0.0,0.0,0.0,134.11,87.9339999764,-6.66,88.1858489319,23.6339999764,0,23.6339999764,64.3,-6.66,64.6439912134,133.99
2020-11-04 13:30:00,84.9989999759,-2.52,85.0363475044,24.1489999759,0,24.1489999759,60.85,-2.52,60.9021584182,134.55,24.1489999759,0.0,24.1489999759,24.1489999759,0,24.1489999759,0.0,0.0,0.0,134.33,87.5689999759,-8.09,87.9419004614,24.1489999759,0,24.1489999759,63.42,-8.09,63.9339072793,134.38
2020-11-04 14:00:00,85.6109999778,-2.48,85.6469130629,22.1709999778,0,22.1709999778,63.44,-2.48,63.488455643500004,134.55,22.1709999778,0.0,22.1709999778,22.1709999778,0,22.1709999778,0.0,0.0,0.0,134.33,88.2709999778,-8.03,88.6354914077,22.1709999778,0,22.1709999778,66.1,-8.03,66.5859662391,134.31
2020-11-04 14:30:00,87.0593333119,-2.38,87.0918590726,21.4293333119,0,21.4293333119,65.63,-2.38,65.6731398671,134.3,21.4293333119,0.0,21.4293333119,21.4293333119,0,21.4293333119,0.0,0.0,0.0,134.1,89.8293333119,-7.9,90.1760451742,21.4293333119,0,21.4293333119,68.4,-7.9,68.8547020907,134.11
2020-11-04 15:00:00,89.168222205,-2.73,89.2100036498,17.208222205,0,17.208222205,71.96,-2.73,72.0117663997,134.13,17.208222205,0.0,17.208222205,17.208222205,0,17.208222205,0.0,0.0,0.0,134.03,92.238222205,-8.21,92.6028818965,17.208222205,0,17.208222205,75.03,-8.21,75.4778444313,133.97
2020-11-04 15:30:00,93.2419999886,-2.5700000000000003,93.2774113163,11.4419999886,0,11.4419999886,81.8,-2.5700000000000003,81.8403622915,133.7,11.4419999886,0.0,11.4419999886,11.4419999886,0,11.4419999886,0.0,0.0,0.0,133.67,96.7719999886,-7.96,97.098823792,11.4419999886,0,11.4419999886,85.33,-7.96,85.7004696603,133.55
2020-11-04 16:00:00,100.5071111034,-1.44,100.5174262621,7.6871111034,0,7.6871111034,92.82,-1.44,92.8311693344,132.88,7.6871111034,0.0,7.6871111034,7.6871111034,0,7.6871111034,0.0,0.0,0.0,133.11,104.5371111034,-6.66,104.7490486728,7.6871111034,0,7.6871111034,96.85,-6.66,97.0787211494,132.74
2020-11-04 16:30:00,107.9827777717,-0.13,107.9828560249,6.0527777717,0,6.0527777717,101.93,-0.13,101.9300829,131.97,6.0527777717,0.0,6.0527777717,6.0527777717,0,6.0527777717,0.0,0.0,0.0,132.42,112.4627777717,-5.11,112.5788101027,6.0527777717,0,6.0527777717,106.41,-5.11,106.5326250498,131.8
2020-11-04 17:00:00,111.9547777704,-0.71,111.9570291032,7.3647777704,0,7.3647777704,104.59,-0.71,104.5924098585,131.34,7.3647777704,0.0,7.3647777704,7.3647777704,0,7.3647777704,0.0,0.0,0.0,131.81,116.5547777704,-5.68,116.6930958588,7.3647777704,0,7.3647777704,109.19,-5.68,109.337635332,131.2
2020-11-04 17:30:00,119.7153333224,-0.45,119.7161790758,10.9053333224,0,10.9053333224,108.81,-0.45,108.8109305171,131.74,10.9053333224,0.0,10.9053333224,10.9053333224,0,10.9053333224,0.0,0.0,0.0,132.23,124.5153333224,-5.42,124.6332404794,10.9053333224,0,10.9053333224,113.61,-5.42,113.7392126753,131.56
2020-11-04 18:00:00,121.9866666555,-0.26,121.9869437347,11.136666655500001,0,11.136666655500001,110.85,-0.26,110.8503049161,131.61,11.136666655500001,0.0,11.136666655500001,11.136666655500001,0,11.136666655500001,0.0,0.0,0.0,132.23,126.9166666555,-5.18,127.0223314026,11.136666655500001,0,11.136666655500001,115.78,-5.18,115.8958187339,131.45
2020-11-04 18:30:00,120.842777767,-0.61,120.844317361,10.732777767,0,10.732777767,110.11,-0.61,110.111689661,131.73,10.732777767,0.0,10.732777767,10.732777767,0,10.732777767,0.0,0.0,0.0,132.23,125.732777767,-5.5600000000000005,125.8556514624,10.732777767,0,10.732777767,115.0,-5.5600000000000005,115.1343285037,131.56
2020-11-04 19:00:00,116.0759999931,-1.96,116.0925465928,6.8559999931,0,6.8559999931,109.22,-1.96,109.237585107,131.85,6.8559999931,0.0,6.8559999931,6.8559999931,0,6.8559999931,0.0,0.0,0.0,132.23,120.9359999931,-6.98,121.1372630298,6.8559999931,0,6.8559999931,114.08,-6.98,114.2933366387,131.73
2020-11-04 19:30:00,115.3869999954,-4.32,115.4678404056,4.6469999954,0,4.6469999954,110.74,-4.32,110.8242302026,132.48,4.6469999954,0.0,4.6469999954,4.6469999954,0,4.6469999954,0.0,0.0,0.0,132.59,120.2969999954,-9.47,120.6691721521,4.6469999954,0,4.6469999954,115.65,-9.47,116.037077695,132.33
2020-11-04 20:00:00,113.3597777749,-5.44,113.4902322544,2.9197777749,0,2.9197777749,110.44,-5.44,110.573899271,133.18,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,133.16,118.2697777749,-10.73,118.7555187556,2.9197777749,0,2.9197777749,115.35,-10.73,115.8479840135,133.04
2020-11-04 20:30:00,109.4594444404,-4.74,109.5620261642,4.0594444404,0,4.0594444404,105.4,-4.74,105.5065287079,132.16,4.0594444404,0.0,4.0594444404,4.0594444404,0,4.0594444404,0.0,0.0,0.0,132.17,114.1394444404,-9.95,114.572314619,4.0594444404,0,4.0594444404,110.08,-9.95,110.528769558,132.02
2020-11-04 21:00:00,104.639222219,-6.66,104.8509533891,3.229222219,0,3.229222219,101.41,-6.66,101.6284591047,132.16,3.229222219,0.0,3.229222219,3.229222219,0,3.229222219,0.0,0.0,0.0,131.88,109.169222219,-11.96,109.8224051817,3.229222219,0,3.229222219,105.94,-11.96,106.6129691923,132.02
2020-11-04 21:30:00,98.8719999971,-8.06,99.1999797552,2.8519999971,0,2.8519999971,96.02,-8.06,96.3576878095,132.83,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,132.38,103.1519999971,-13.54,104.0368526216,2.8519999971,0,2.8519999971,100.3,-13.54,101.2097900403,132.69
2020-11-04 22:00:00,92.8506666639,-9.15,93.3004222923,2.8106666639,0,2.8106666639,90.04,-9.15,90.5037242328,133.75,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,133.15,96.8606666639,-14.77,97.9803125458,2.8106666639,0,2.8106666639,94.05,-14.77,95.2027068943,133.64
2020-11-04 22:30:00,86.7455555527,-10.66,87.3980949915,2.8855555527,0,2.8855555527,83.86,-10.66,84.5348164959,134.12,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,133.3,90.4755555527,-16.42,91.9534803722,2.8855555527,0,2.8855555527,87.59,-16.42,89.115792652,134.02
2020-11-04 23:00:00,80.2432222193,-11.78,81.1032866914,2.8832222193,0,2.8832222193,77.36,-11.78,78.2517603636,133.97,2.8832222193,0.0,2.8832222193,2.8832222193,0,2.8832222193,0.0,0.0,0.0,132.96,83.6832222193,-17.61,85.5160439977,2.8832222193,0,2.8832222193,80.8,-17.61,82.69674782,133.84
2020-11-04 23:30:00,77.3118888861,-13.26,78.4407787004,2.8318888861,0,2.8318888861,74.48,-13.26,75.6511599382,134.33,2.8318888861,0.0,2.8318888861,2.8318888861,0,2.8318888861,0.0,0.0,0.0,133.54,80.6318888861,-19.09,82.8609051684,2.8318888861,0,2.8318888861,77.8,-19.09,80.1078529234,134.22
2020-11-05 00:00:00,72.0119999972,-25.37,76.3502786085,2.8419999972000003,0,2.8419999972000003,69.17,-25.37,73.6758155706,131.95,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,133.65,75.3019999972,-30.46,81.2293223139,2.8419999972000003,0,2.8419999972000003,72.46,-30.46,78.6019287295,131.79
2020-11-05 00:30:00,79.9814444416,-23.64,83.4019247677,2.8614444415999998,0,2.8614444415999998,77.12,-23.64,80.6619117056,131.36,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,133.33,83.6314444416,-28.58,88.3800593991,2.8614444415999998,0,2.8614444415999998,80.77,-28.58,85.6773558182,131.22
2020-11-05 01:00:00,81.0826666639,-23.75,84.4894155106,2.7626666639,0,2.7626666639,78.32,-23.75,81.8418285475,131.36,2.7626666639,0.0,2.7626666639,2.7626666639,0,2.7626666639,0.0,0.0,0.0,133.21,84.8126666639,-28.68,89.5306139074,2.7626666639,0,2.7626666639,82.05,-28.68,86.9180355277,131.15
2020-11-05 01:30:00,79.9914444418,-23.6,83.4001869535,2.6414444418,0,2.6414444418,77.35,-23.6,80.8701582786,131.48,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,133.42,83.6714444418,-28.53,88.401761945,2.6414444418,0,2.6414444418,81.03,-28.53,85.9058892044,131.37
2020-11-05 02:00:00,77.8432222197,-24.05,81.4737365385,2.5332222197,0,2.5332222197,75.31,-24.05,79.0569326498,131.89,2.5332222197,0.0,2.5332222197,2.5332222197,0,2.5332222197,0.0,0.0,0.0,133.77,81.4032222197,-29.03,86.4246810104,2.5332222197,0,2.5332222197,78.87,-29.03,84.0429521138,131.73
2020-11-05 02:30:00,77.8995555529,-23.94,81.4951799516,2.6095555529,0,2.6095555529,75.29,-23.94,79.004478987,132.0,2.6095555529,0.0,2.6095555529,2.6095555529,0,2.6095555529,0.0,0.0,0.0,133.94,81.4695555529,-28.93,86.4536487489,2.6095555529,0,2.6095555529,78.86,-28.93,83.9990743997,131.85
2020-11-05 03:00:00,75.3893333308,-24.48,79.2642541128,2.5593333308,0,2.5593333308,72.83,-24.48,76.8341024546,132.14,2.5593333308,0.0,2.5593333308,2.5593333308,0,2.5593333308,0.0,0.0,0.0,133.94,78.8493333308,-29.53,84.1976143766,2.5593333308,0,2.5593333308,76.29,-29.53,81.8057760797,131.97
2020-11-05 03:30:00,73.1364444419,-25.22,77.3627035825,2.5664444419,0,2.5664444419,70.57,-25.22,74.9411322306,132.66,2.5664444419,0.0,2.5664444419,2.5664444419,0,2.5664444419,0.0,0.0,0.0,134.47,76.4864444419,-30.32,82.2768411119,2.5664444419,0,2.5664444419,73.92,-30.32,79.8966131948,132.54
2020-11-05 04:00:00,70.9141111086,-25.6,75.3934423827,2.5341111086,0,2.5341111086,68.38,-25.6,73.0149601109,132.73,2.5341111086,0.0,2.5341111086,2.5341111086,0,2.5341111086,0.0,0.0,0.0,134.47,74.1541111086,-30.74,80.273157371,2.5341111086,0,2.5341111086,71.62,-30.74,77.9382576146,132.63
2020-11-05 04:30:00,70.1588888864,-25.22,74.5541285897,2.4988888864,0,2.4988888864,67.66,-25.22,72.207506535,132.25,2.4988888864,0.0,2.4988888864,2.4988888864,0,2.4988888864,0.0,0.0,0.0,134.04,73.3788888864,-30.35,79.4077063905,2.4988888864,0,2.4988888864,70.88,-30.35,77.1044544757,132.17
2020-11-05 05:00:00,69.4275555531,-24.92,73.7644349946,2.4575555531,0,2.4575555531,66.97,-24.92,71.4561914742,132.03,2.4575555531,0.0,2.4575555531,2.4575555531,0,2.4575555531,0.0,0.0,0.0,133.83,72.5875555531,-30.01,78.5465041945,2.4575555531,0,2.4575555531,70.13,-30.01,76.281170678,131.93
2020-11-05 05:30:00,71.4933333308,-24.32,75.5166147993,2.5233333308,0,2.5233333308,68.97,-24.32,73.1322316082,131.84,2.5233333308,0.0,2.5233333308,2.5233333308,0,2.5233333308,0.0,0.0,0.0,133.63,74.7533333308,-29.37,80.3159868524,2.5233333308,0,2.5233333308,72.23,-29.37,77.9728786181,131.69
