Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-05 06:00:00,74.8858888864,-23.44,78.4686558717,2.4558888864,0,2.4558888864,72.43,-23.44,76.1284342411,131.69,2.4558888864,0.0,2.4558888864,2.4558888864,0,2.4558888864,0.0,0.0,0.0,133.63,78.3158888864,-28.41,83.3097026286,2.4558888864,0,2.4558888864,75.86,-28.41,81.0053559958,131.51
2020-11-05 06:30:00,83.7291111087,-20.58,86.2212296772,2.4191111087,0,2.4191111087,81.31,-20.58,83.8740275652,130.68,2.4191111087,0.0,2.4191111087,2.4191111087,0,2.4191111087,0.0,0.0,0.0,132.93,87.5491111087,-25.31,91.1342029971,2.4191111087,0,2.4191111087,85.13,-25.31,88.8127975013,130.52
2020-11-05 07:00:00,91.8595555523,-19.35,93.8754517766,3.2495555523,0,3.2495555523,88.61,-19.35,90.6981510286,130.45,3.2495555523,0.0,3.2495555523,3.2495555523,0,3.2495555523,0.0,0.0,0.0,132.93,96.0395555523,-23.96,98.983219945,3.2495555523,0,3.2495555523,92.79,-23.96,95.8335311882,130.33
2020-11-05 07:30:00,99.1229999976,-10.24,99.6505229716,2.4429999976,0,2.4429999976,96.68,-10.24,97.2207796718,131.55,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,132.09,103.5029999976,-15.93,104.7217069594,2.4429999976,0,2.4429999976,101.06,-15.93,102.3078125072,131.37
2020-11-05 08:00:00,103.7268888854,-5.28,103.8611856173,3.5068888854,0,3.5068888854,100.22,-5.28,100.3589896322,132.36,3.5068888854,0.0,3.5068888854,3.5068888854,0,3.5068888854,0.0,0.0,0.0,132.18,108.1568888854,-10.56,108.6711839144,3.5068888854,0,3.5068888854,104.65,-10.56,105.1814437056,132.19
2020-11-05 08:30:00,104.7618888815,-4.02,104.8389897034,7.3618888815,0,7.3618888815,97.4,-4.02,97.4829236328,132.74,7.3618888815,0.0,7.3618888815,7.3618888815,0,7.3618888815,0.0,0.0,0.0,132.74,109.0618888815,-9.27,109.4551438097,7.3618888815,0,7.3618888815,101.7,-9.27,102.1216083892,132.6
2020-11-05 09:00:00,102.1612222106,-2.95,102.2038053282,11.6212222106,0,11.6212222106,90.54,-2.95,90.5880461209,133.01,11.6212222106,0.0,11.6212222106,11.6212222106,0,11.6212222106,0.0,0.0,0.0,132.99,106.1312222106,-8.25,106.4513918552,11.6212222106,0,11.6212222106,94.51,-8.25,94.8693975948,132.83
2020-11-05 09:30:00,100.4697777624,-0.84,100.4732892048,15.3597777624,0,15.3597777624,85.11,-0.84,85.1141451229,133.09,15.3597777624,0.0,15.3597777624,15.3597777624,0,15.3597777624,0.0,0.0,0.0,133.29,104.1897777624,-6.05,104.3652829737,15.3597777624,0,15.3597777624,88.83,-6.05,89.035787187,133.01
2020-11-05 10:00:00,95.9671110924,-1.28,95.9756469706,18.6671110924,0,18.6671110924,77.3,-1.28,77.3105969451,133.48,18.6671110924,0.0,18.6671110924,18.6671110924,0,18.6671110924,0.0,0.0,0.0,133.56,99.3071110924,-6.6,99.5261890837,18.6671110924,0,18.6671110924,80.64,-6.6,80.9096384864,133.37
2020-11-05 10:30:00,91.7035555343,-1.53,91.7163180554,21.2135555343,0,21.2135555343,70.49,-1.53,70.5066025277,133.69,21.2135555343,0.0,21.2135555343,21.2135555343,0,21.2135555343,0.0,0.0,0.0,133.67,94.7135555343,-6.92,94.9660149841,21.2135555343,0,21.2135555343,73.5,-6.92,73.8250391128,133.51
2020-11-05 11:00:00,89.2735555333,-0.65,89.2759218242,22.2235555333,0,22.2235555333,67.05,-0.65,67.0531505598,133.69,22.2235555333,0.0,22.2235555333,22.2235555333,0,22.2235555333,0.0,0.0,0.0,133.67,92.1135555333,-6.02,92.3100618188,22.2235555333,0,22.2235555333,69.89,-6.02,70.1487883003,133.51
2020-11-05 11:30:00,87.6867777546,-0.53,87.6883794638,23.166777754599998,0,23.166777754599998,64.52,-0.53,64.5221768077,133.76,23.166777754599998,0.0,23.166777754599998,23.166777754599998,0,23.166777754599998,0.0,0.0,0.0,133.81,90.3967777546,-5.92,90.5904179724,23.166777754599998,0,23.166777754599998,67.23,-5.92,67.4901422431,133.64
2020-11-05 12:00:00,86.7296666422,-0.7000000000000001,86.7324914658,24.4296666422,0,24.4296666422,62.3,-0.7000000000000001,62.3039324602,133.76,24.4296666422,0.0,24.4296666422,24.4296666422,0,24.4296666422,0.0,0.0,0.0,133.81,89.3396666422,-6.12,89.5490392787,24.4296666422,0,24.4296666422,64.91,-6.12,65.1978718978,133.64
2020-11-05 12:30:00,89.378777755,-1.8599999999999999,89.3981292476,22.788777755,0,22.788777755,66.59,-1.8599999999999999,66.6159718086,133.76,22.788777755,0.0,22.788777755,22.788777755,0,22.788777755,0.0,0.0,0.0,133.73,92.188777755,-7.3,92.4773526003,22.788777755,0,22.788777755,69.4,-7.3,69.782877556,133.64
2020-11-05 13:00:00,90.8332222013,-2.31,90.8625905171,20.9132222013,0,20.9132222013,69.92,-2.31,69.9581482031,133.6,20.9132222013,0.0,20.9132222013,20.9132222013,0,20.9132222013,0.0,0.0,0.0,133.46,93.8032222013,-7.73,94.1211846257,20.9132222013,0,20.9132222013,72.89,-7.73,73.2987380519,133.44
2020-11-05 13:30:00,90.4254444251,-3.85,90.5073671005,19.3754444251,0,19.3754444251,71.05,-3.85,71.1542338867,133.95,19.3754444251,0.0,19.3754444251,19.3754444251,0,19.3754444251,0.0,0.0,0.0,133.69,93.4454444251,-9.36,93.9130485279,19.3754444251,0,19.3754444251,74.07,-9.36,74.6590550436,133.79
2020-11-05 14:00:00,91.9268888719,-4.0,92.0138733978,16.9768888719,0,16.9768888719,74.95,-4.0,75.0566619295,134.23,16.9768888719,0.0,16.9768888719,16.9768888719,0,16.9768888719,0.0,0.0,0.0,133.99,95.1268888719,-9.53,95.6030642106,16.9768888719,0,16.9768888719,78.15,-9.53,78.7289235288,134.08
2020-11-05 14:30:00,93.0654444302,-4.21,93.1606196146,14.2754444302,0,14.2754444302,78.79,-4.21,78.9023966683,134.41,14.2754444302,0.0,14.2754444302,14.2754444302,0,14.2754444302,0.0,0.0,0.0,134.18,96.4554444302,-9.73,96.9449620157,14.2754444302,0,14.2754444302,82.18,-9.73,82.7540047369,134.22
2020-11-05 15:00:00,93.0512222097,-4.28,93.1496020105,12.5212222097,0,12.5212222097,80.53,-4.28,80.6436562911,134.05,12.5212222097,0.0,12.5212222097,12.5212222097,0,12.5212222097,0.0,0.0,0.0,133.86,96.5312222097,-9.77,97.0243771498,12.5212222097,0,12.5212222097,84.01,-9.77,84.5761964148,133.89
2020-11-05 15:30:00,96.4483333239,-4.62,96.5589219128,9.4183333239,0,9.4183333239,87.03,-4.62,87.1525404105,133.58,9.4183333239,0.0,9.4183333239,9.4183333239,0,9.4183333239,0.0,0.0,0.0,133.37,100.2383333239,-10.06,100.741883383,9.4183333239,0,9.4183333239,90.82,-10.06,91.3754671671,133.44
2020-11-05 16:00:00,102.3358888827,-3.39,102.392022411,6.1858888827,0,6.1858888827,96.15,-3.39,96.2097427499,132.68,6.1858888827,0.0,6.1858888827,6.1858888827,0,6.1858888827,0.0,0.0,0.0,132.72,106.5458888827,-8.64,106.8956315188,6.1858888827,0,6.1858888827,100.36,-8.64,100.7312225678,132.55
2020-11-05 16:30:00,110.6360663095,-0.91,110.6398086967,4.1960663095,0,4.1960663095,106.44,-0.91,106.4438899139,131.84,4.1960663095,0.0,4.1960663095,4.1960663095,0,4.1960663095,0.0,0.0,0.0,132.28,115.3660663095,-5.93,115.5183715075,4.1960663095,0,4.1960663095,111.17,-5.93,111.3280458824,131.73
2020-11-05 17:00:00,107.6717733729,-1.25,107.6790289763,12.1317733729,0,12.1317733729,95.54,-1.25,95.5481768534,132.0,12.1317733729,0.0,12.1317733729,12.1317733729,0,12.1317733729,0.0,0.0,0.0,132.28,111.8817733729,-6.37,112.0629649486,12.1317733729,0,12.1317733729,99.75,-6.37,99.9531860423,131.9
2020-11-05 17:30:00,114.7766621384,0.71,114.7788581214,16.2966621384,0,16.2966621384,98.48,0.71,98.4825593697,132.54,16.2966621384,0.0,16.2966621384,16.2966621384,0,16.2966621384,0.0,0.0,0.0,133.02,119.1466621384,-4.28,119.2235106794,16.2966621384,0,16.2966621384,102.85,-4.28,102.9390154412,132.39
2020-11-05 18:00:00,116.4888842081,-0.06,116.4888996603,17.8588842081,0,17.8588842081,98.63,-0.06,98.63001825,133.22,17.8588842081,0.0,17.8588842081,17.8588842081,0,17.8588842081,0.0,0.0,0.0,133.61,120.8688842081,-5.17,120.9794034938,17.8588842081,0,17.8588842081,103.01,-5.17,103.1396577462,133.06
2020-11-05 18:30:00,114.373661907,-1.7000000000000002,114.3862952368,16.003661907,0,16.003661907,98.37,-1.7000000000000002,98.3846883412,133.61,16.003661907,0.0,16.003661907,16.003661907,0,16.003661907,0.0,0.0,0.0,133.83,118.753661907,-6.88,118.9527915449,16.003661907,0,16.003661907,102.75,-6.88,102.9800801126,133.51
2020-11-05 19:00:00,117.2918441019,-0.87,117.2950706246,7.1518441019,0,7.1518441019,110.14,-0.87,110.1434360278,133.18,7.1518441019,0.0,7.1518441019,7.1518441019,0,7.1518441019,0.0,0.0,0.0,133.64,122.1418441019,-5.95,122.2866819429,7.1518441019,0,7.1518441019,114.99,-5.95,115.1438343985,133.07
2020-11-05 19:30:00,119.0418888846,-2.33,119.0646891787,4.2518888846,0,4.2518888846,114.79,-2.33,114.8136446595,133.79,4.2518888846,0.0,4.2518888846,4.2518888846,0,4.2518888846,0.0,0.0,0.0,134.34,124.1918888846,-7.82,124.4378465931,4.2518888846,0,4.2518888846,119.94,-7.82,120.1946587832,133.64
2020-11-05 20:00:00,112.4923333294,-9.24,112.8711772681,3.9723333294,0,3.9723333294,108.52,-9.24,108.9126622574,130.99,3.9723333294,0.0,3.9723333294,3.9723333294,0,3.9723333294,0.0,0.0,0.0,132.63,117.5123333294,-14.06,118.350462967,3.9723333294,0,3.9723333294,113.54,-14.06,114.407234037,130.84
2020-11-05 20:30:00,105.6243333289,-13.59,106.4950134569,4.4043333289,0,4.4043333289,101.22,-13.59,102.1282355669,131.21,4.4043333289,0.0,4.4043333289,4.4043333289,0,4.4043333289,0.0,0.0,0.0,132.3,110.3143333289,-18.7,111.8880786224,4.4043333289,0,4.4043333289,105.91,-18.7,107.5482129094,131.06
2020-11-05 21:00:00,100.5734444412,-15.69,101.7899495371,3.2634444412,0,3.2634444412,97.31,-15.69,98.5667905534,132.52,3.2634444412,0.0,3.2634444412,3.2634444412,0,3.2634444412,0.0,0.0,0.0,133.38,105.0534444412,-21.02,107.1357390834,3.2634444412,0,3.2634444412,101.79,-21.02,103.9376952794,132.36
2020-11-05 21:30:00,96.2672222178,-15.2,97.4598279987,4.4472222178,0,4.4472222178,91.82,-15.2,93.0696105074,132.52,4.4472222178,0.0,4.4472222178,4.4472222178,0,4.4472222178,0.0,0.0,0.0,133.38,100.5272222178,-20.55,102.6061640781,4.4472222178,0,4.4472222178,96.08,-20.55,98.2530859566,132.36
2020-11-05 22:00:00,90.2152222182,-15.62,91.5574722231,3.9952222182,0,3.9952222182,86.22,-15.62,87.6234717413,133.51,3.9952222182,0.0,3.9952222182,3.9952222182,0,3.9952222182,0.0,0.0,0.0,134.27,94.1852222182,-21.09,96.5175848449,3.9952222182,0,3.9952222182,90.19,-21.09,92.6230219762,133.34
2020-11-05 22:30:00,83.9735555526,-12.07,84.8365660086,3.0035555526,0,3.0035555526,80.97,-12.07,81.8646798076,132.57,3.0035555526,0.0,3.0035555526,3.0035555526,0,3.0035555526,0.0,0.0,0.0,133.62,87.6735555526,-17.33,89.3699124047,3.0035555526,0,3.0035555526,84.67,-17.33,86.4253307775,132.44
2020-11-05 23:00:00,78.4526666636,-12.68,79.4707701399,3.0526666636,0,3.0526666636,75.4,-12.68,76.4587627418,131.6,3.0526666636,0.0,3.0526666636,3.0526666636,0,3.0526666636,0.0,0.0,0.0,132.52,81.9026666636,-17.94,83.8444417157,3.0526666636,0,3.0526666636,78.85,-17.94,80.8651105236,131.46
2020-11-05 23:30:00,76.1606666635,-12.92,77.2487769912,3.1606666635,0,3.1606666635,73.0,-12.92,74.1345155781,132.41,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,133.3,79.4706666635,-18.27,81.543729127,3.1606666635,0,3.1606666635,76.31,-18.27,78.4666107335,132.28
2020-11-06 00:00:00,73.3294444412,-13.67,74.5927363894,3.2394444412,0,3.2394444412,70.09,-13.67,71.4106224591,132.8,3.2394444412,0.0,3.2394444412,3.2394444412,0,3.2394444412,0.0,0.0,0.0,133.57,76.5194444412,-19.1,78.8672008987,3.2394444412,0,3.2394444412,73.28,-19.1,75.7282536442,132.67
2020-11-06 00:30:00,81.2924444413,-12.6,82.2631237143,3.1724444413,0,3.1724444413,78.12,-12.6,79.1296050793,132.03,3.1724444413,0.0,3.1724444413,3.1724444413,0,3.1724444413,0.0,0.0,0.0,132.99,84.8424444413,-17.88,86.7060250431,3.1724444413,0,3.1724444413,81.67,-17.88,83.604325845,131.88
2020-11-06 01:00:00,82.3011111079,-12.48,83.2419563057,3.1811111079,0,3.1811111079,79.12,-12.48,80.0982197056,131.45,3.1811111079,0.0,3.1811111079,3.1811111079,0,3.1811111079,0.0,0.0,0.0,132.42,85.9111111079,-17.72,87.7195383697,3.1811111079,0,3.1811111079,82.73,-17.72,84.6064495178,131.32
2020-11-06 01:30:00,81.0521111079,-12.85,82.0644089423,3.1921111079,0,3.1921111079,77.86,-12.85,78.9132568077,131.76,3.1921111079,0.0,3.1921111079,3.1921111079,0,3.1921111079,0.0,0.0,0.0,132.67,84.6021111079,-18.11,86.5187222739,3.1921111079,0,3.1921111079,81.41,-18.11,83.400001199,131.62
2020-11-06 02:00:00,78.2963333301,-13.53,79.4567600204,3.2363333301,0,3.2363333301,75.06,-13.53,76.2696827055,131.94,3.2363333301,0.0,3.2363333301,3.2363333301,0,3.2363333301,0.0,0.0,0.0,132.75,81.7163333301,-18.86,83.8645260698,3.2363333301,0,3.2363333301,78.48,-18.86,80.7143729456,131.81
2020-11-06 02:30:00,78.0967777745,-13.56,79.265252783,3.3067777745,0,3.3067777745,74.79,-13.56,76.0093264014,132.25,3.3067777745,0.0,3.3067777745,3.3067777745,0,3.3067777745,0.0,0.0,0.0,133.07,81.4867777745,-18.91,83.6521550952,3.3067777745,0,3.3067777745,78.18,-18.91,80.4344484658,132.11
2020-11-06 03:00:00,76.0816666633,-13.91,77.3427960593,3.3316666633,0,3.3316666633,72.75,-13.91,74.0678783279,132.52,3.3316666633,0.0,3.3316666633,3.3316666633,0,3.3316666633,0.0,0.0,0.0,133.28,79.3916666633,-19.31,81.7062594639,3.3316666633,0,3.3316666633,76.06,-19.31,78.4729233558,132.35
2020-11-06 03:30:00,73.4455555522,-14.31,74.8266378396,3.3155555522,0,3.3155555522,70.13,-14.31,71.5750864477,132.88,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,133.56,76.6355555522,-19.77,79.1445593506,3.3155555522,0,3.3155555522,73.32,-19.77,75.9386285101,132.73
2020-11-06 04:00:00,71.3493333301,-14.96,72.9008159532,3.2793333301,0,3.2793333301,68.07,-14.96,69.6945227403,133.57,3.2793333301,0.0,3.2793333301,3.2793333301,0,3.2793333301,0.0,0.0,0.0,134.19,74.4293333301,-20.5,77.2008786217,3.2793333301,0,3.2793333301,71.15,-20.5,74.0443954665,133.45
2020-11-06 04:30:00,70.1577777745,-14.96,71.7350359466,3.2277777745,0,3.2277777745,66.93,-14.96,68.5815317706,133.83,3.2277777745,0.0,3.2277777745,3.2277777745,0,3.2277777745,0.0,0.0,0.0,134.38,73.1877777745,-20.52,76.0100073384,3.2277777745,0,3.2277777745,69.96,-20.52,72.9072835868,133.64
2020-11-06 05:00:00,69.396222219,-14.7,70.9360674006,3.246222219,0,3.246222219,66.15,-14.7,67.7636517611,133.41,3.246222219,0.0,3.246222219,3.246222219,0,3.246222219,0.0,0.0,0.0,134.1,72.376222219,-20.24,75.1530115344,3.246222219,0,3.246222219,69.13,-20.24,72.0320380109,133.34
2020-11-06 05:30:00,71.0628888857,-13.55,72.3431868027,3.2328888857,0,3.2328888857,67.83,-13.55,69.1701626426,133.26,3.2328888857,0.0,3.2328888857,3.2328888857,0,3.2328888857,0.0,0.0,0.0,134.0,74.1328888857,-19.01,76.5314661726,3.2328888857,0,3.2328888857,70.9,-19.01,73.4042921088,133.12
2020-11-06 06:00:00,73.3325555523,-12.51,74.3919606129,3.2625555523,0,3.2625555523,70.07,-12.51,71.1779811459,132.76,3.2625555523,0.0,3.2625555523,3.2625555523,0,3.2625555523,0.0,0.0,0.0,133.65,76.5125555523,-17.9,78.578503149,3.2625555523,0,3.2625555523,73.25,-17.9,75.4053877385,132.61
2020-11-06 06:30:00,82.0361111079,-9.37,82.569488467,3.2061111079,0,3.2061111079,78.83,-9.37,79.3849217421,132.76,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,134.16,85.6061111079,-14.55,86.8337996348,3.2061111079,0,3.2061111079,82.4,-14.55,83.6747423061,132.61
2020-11-06 07:00:00,89.622222219,-7.54,89.938836525,3.182222219,0,3.182222219,86.44,-7.54,86.7682269036,132.03,3.182222219,0.0,3.182222219,3.182222219,0,3.182222219,0.0,0.0,0.0,133.62,93.542222219,-12.53,94.3776893004,3.182222219,0,3.182222219,90.36,-12.53,91.2246156473,131.87
2020-11-06 07:30:00,95.4504444402,-7.09,95.7134026343,4.2204444402,0,4.2204444402,91.23,-7.09,91.5050872903,131.8,4.2204444402,0.0,4.2204444402,4.2204444402,0,4.2204444402,0.0,0.0,0.0,133.51,99.6104444402,-11.99,100.3294609852,4.2204444402,0,4.2204444402,95.39,-11.99,96.1405856025,131.65
2020-11-06 08:00:00,99.5382222167,-4.8,99.6538894477,5.5482222167,0,5.5482222167,93.99,-4.8,94.1124864192,130.73,5.5482222167,0.0,5.5482222167,5.5482222167,0,5.5482222167,0.0,0.0,0.0,132.66,103.8182222167,-9.53,104.2547081154,5.5482222167,0,5.5482222167,98.27,-9.53,98.731017416,130.57
2020-11-06 08:30:00,100.1595555482,-4.34,100.2535394268,7.3995555482,0,7.3995555482,92.76,-4.34,92.8614731738,130.55,7.3995555482,0.0,7.3995555482,7.3995555482,0,7.3995555482,0.0,0.0,0.0,132.48,104.3895555482,-9.02,104.7785269392,7.3995555482,0,7.3995555482,96.99,-9.02,97.4085237543,130.35
2020-11-06 09:00:00,98.5125555454,-4.21,98.6024730931,10.1925555454,0,10.1925555454,88.32,-4.21,88.4202833065,130.85,10.1925555454,0.0,10.1925555454,10.1925555454,0,10.1925555454,0.0,0.0,0.0,132.76,102.5225555454,-8.92,102.9098673381,10.1925555454,0,10.1925555454,92.33,-8.92,92.7598797972,130.68
2020-11-06 09:30:00,96.643888876,-4.67,96.7566543297,12.853888876,0,12.853888876,83.79,-4.67,83.9200393232,131.42,12.853888876,0.0,12.853888876,12.853888876,0,12.853888876,0.0,0.0,0.0,133.24,100.463888876,-9.47,100.9092357919,12.853888876,0,12.853888876,87.61,-9.47,88.1203325005,131.29
2020-11-06 10:00:00,94.3764444299,-5.0,94.5087999249,14.4964444299,0,14.4964444299,79.88,-5.0,80.03633175,131.31,14.4964444299,0.0,14.4964444299,14.4964444299,0,14.4964444299,0.0,0.0,0.0,133.07,97.9664444299,-9.84,98.4593816467,14.4964444299,0,14.4964444299,83.47,-9.84,84.048001166,131.17
2020-11-06 10:30:00,92.1179999853,-5.11,92.2596229197,14.697999985300001,0,14.697999985300001,77.42,-5.11,77.5884559712,131.56,14.697999985300001,0.0,14.697999985300001,14.697999985300001,0,14.697999985300001,0.0,0.0,0.0,133.31,95.5879999853,-9.98,96.1075758782,14.697999985300001,0,14.697999985300001,80.89,-9.98,81.5033281529,131.4
2020-11-06 11:00:00,93.4295555399,-3.02,93.4783517633,15.6695555399,0,15.6695555399,77.76,-3.02,77.8186224499,131.78,15.6695555399,0.0,15.6695555399,15.6695555399,0,15.6695555399,0.0,0.0,0.0,133.76,96.8995555399,-7.83,97.2153936567,15.6695555399,0,15.6695555399,81.23,-7.83,81.6065058681,131.65
2020-11-06 11:30:00,96.2778888736,-0.86,96.281729762,15.2578888736,0,15.2578888736,81.02,-0.86,81.0245641766,131.51,15.2578888736,0.0,15.2578888736,15.2578888736,0,15.2578888736,0.0,0.0,0.0,133.76,99.8978888736,-5.51,100.0497291421,15.2578888736,0,15.2578888736,84.64,-5.51,84.8191588027,131.34
2020-11-06 12:00:00,98.3903333179,-0.64,98.3924148012,15.4503333179,0,15.4503333179,82.94,-0.64,82.9424692181,131.67,15.4503333179,0.0,15.4503333179,15.4503333179,0,15.4503333179,0.0,0.0,0.0,133.95,102.1103333179,-5.31,102.2483069312,15.4503333179,0,15.4503333179,86.66,-5.31,86.8225299102,131.56
2020-11-06 12:30:00,100.2096666501,-0.85,100.2132715269,16.5896666501,0,16.5896666501,83.62,-0.85,83.6243200271,131.67,16.5896666501,0.0,16.5896666501,16.5896666501,0,16.5896666501,0.0,0.0,0.0,133.95,103.9896666501,-5.5,104.1350122197,16.5896666501,0,16.5896666501,87.4,-5.5,87.572883931,131.56
2020-11-06 13:00:00,99.0698888722,-1.26,99.0779010736,16.6998888722,0,16.6998888722,82.37,-1.26,82.3796364401,132.04,16.6998888722,0.0,16.6998888722,16.6998888722,0,16.6998888722,0.0,0.0,0.0,134.2,102.7698888722,-5.97,102.9431443021,16.6998888722,0,16.6998888722,86.07,-5.97,86.2767975762,131.84
2020-11-06 13:30:00,95.267999986,-3.14,95.3197325916,14.037999986,0,14.037999986,81.23,-3.14,81.2906667459,132.36,14.037999986,0.0,14.037999986,14.037999986,0,14.037999986,0.0,0.0,0.0,134.33,98.917999986,-7.96,99.2377565306,14.037999986,0,14.037999986,84.88,-7.96,85.2524251854,132.23
2020-11-06 14:00:00,91.3377777652,-4.27,91.4375335794,12.5977777652,0,12.5977777652,78.74,-4.27,78.8556941508,132.6,12.5977777652,0.0,12.5977777652,12.5977777652,0,12.5977777652,0.0,0.0,0.0,134.43,94.8377777652,-9.16,95.2791146655,12.5977777652,0,12.5977777652,82.24,-9.16,82.7485540659,132.45
2020-11-06 14:30:00,89.3869999884,-5.27,89.5422172325,11.6369999884,0,11.6369999884,77.75,-5.27,77.928399188,132.6,11.6369999884,0.0,11.6369999884,11.6369999884,0,11.6369999884,0.0,0.0,0.0,134.3,92.8669999884,-10.23,93.4287567446,11.6369999884,0,11.6369999884,81.23,-10.23,81.8716422212,132.45
2020-11-06 15:00:00,90.8252222113,-5.43,90.9873941254,10.9052222113,0,10.9052222113,79.92,-5.43,80.1042526961,132.68,10.9052222113,0.0,10.9052222113,10.9052222113,0,10.9052222113,0.0,0.0,0.0,134.41,94.3952222113,-10.38,94.9642162939,10.9052222113,0,10.9052222113,83.49,-10.38,84.1327789866,132.45
2020-11-06 15:30:00,94.011444435,-5.42,94.1675532482,9.491444435,0,9.491444435,84.52,-5.42,84.6936054257,132.3,9.491444435,0.0,9.491444435,9.491444435,0,9.491444435,0.0,0.0,0.0,134.13,97.841444435,-10.32,98.3841991842,9.491444435,0,9.491444435,88.35,-10.32,88.9506880243,132.17
2020-11-06 16:00:00,99.5057777725,-5.22,99.6426023853,5.2957777725,0,5.2957777725,94.21,-5.22,94.354504397,131.24,5.2957777725,0.0,5.2957777725,5.2957777725,0,5.2957777725,0.0,0.0,0.0,133.12,103.7957777725,-9.96,104.2725519175,5.2957777725,0,5.2957777725,98.5,-9.96,99.0022807818,131.08
2020-11-06 16:30:00,107.9965555517,-8.19,108.306657741,3.8965555517,0,3.8965555517,104.1,-8.19,104.4216744742,130.35,3.8965555517,0.0,3.8965555517,3.8965555517,0,3.8965555517,0.0,0.0,0.0,132.03,112.7765555517,-12.99,113.5222074402,3.8965555517,0,3.8965555517,108.88,-12.99,109.6521522817,130.2
2020-11-06 17:00:00,117.7773333287,-7.52,118.0171625062,4.6373333287000005,0,4.6373333287000005,113.14,-7.52,113.3896379746,130.2,4.6373333287000005,0.0,4.6373333287000005,4.6373333287000005,0,4.6373333287000005,0.0,0.0,0.0,132.03,123.0073333287,-12.2,123.6108573412,4.6373333287000005,0,4.6373333287000005,118.37,-12.2,118.9970457616,130.03
2020-11-06 17:30:00,125.2753333258,-3.17,125.3154341647,7.5453333258,0,7.5453333258,117.73,-3.17,117.7726700045,130.71,7.5453333258,0.0,7.5453333258,7.5453333258,0,7.5453333258,0.0,0.0,0.0,131.77,130.6253333258,-8.18,130.8812060858,7.5453333258,0,7.5453333258,123.08,-8.18,123.351525325,130.54
2020-11-06 18:00:00,127.5259999924,3.7800000000000002,127.58200921,7.6159999924,0,7.6159999924,119.91,3.7800000000000002,119.9695648904,132.44,7.6159999924,0.0,7.6159999924,7.6159999924,0,7.6159999924,0.0,0.0,0.0,131.68,132.6659999924,-1.09,132.6704777031,7.6159999924,0,7.6159999924,125.05,-1.09,125.0547504096,132.3
2020-11-06 18:30:00,124.6226666602,2.65,124.6508385271,6.4326666602,0,6.4326666602,118.19,2.65,118.2197047873,133.01,6.4326666602,0.0,6.4326666602,6.4326666602,0,6.4326666602,0.0,0.0,0.0,132.07,129.7226666602,-2.33,129.7435899975,6.4326666602,0,6.4326666602,123.29,-2.33,123.3120148242,132.85
2020-11-06 19:00:00,120.3009999955,3.24,120.3446226465,4.5009999955,0,4.5009999955,115.8,3.24,115.8453175575,133.32,4.5009999955,0.0,4.5009999955,4.5009999955,0,4.5009999955,0.0,0.0,0.0,132.34,125.2709999955,-1.75,125.2832228986,4.5009999955,0,4.5009999955,120.77,-1.75,120.7826783939,133.15
2020-11-06 19:30:00,113.9382222186,2.18,113.9590754716,3.6382222186,0,3.6382222186,110.3,2.18,110.321540961,133.13,3.6382222186,0.0,3.6382222186,3.6382222186,0,3.6382222186,0.0,0.0,0.0,131.97,118.6682222186,-2.88,118.7031649305,3.6382222186,0,3.6382222186,115.03,-2.88,115.0660475553,132.96
2020-11-06 20:00:00,107.2786666631,0.27,107.2790064318,3.6086666631,0,3.6086666631,103.67,0.27,103.6703515958,133.59,3.6086666631,0.0,3.6086666631,3.6086666631,0,3.6086666631,0.0,0.0,0.0,132.17,111.7186666631,-4.95,111.8282745149,3.6086666631,0,3.6086666631,108.11,-4.95,108.2232627488,133.45
2020-11-06 20:30:00,101.6442222186,-0.73,101.6468435832,3.5842222186,0,3.5842222186,98.06,-0.73,98.0627171763,133.94,3.5842222186,0.0,3.5842222186,3.5842222186,0,3.5842222186,0.0,0.0,0.0,132.32,105.8142222186,-6.05,105.9870375269,3.5842222186,0,3.5842222186,102.23,-6.05,102.4088638742,133.81
2020-11-06 21:00:00,96.4342222186,-2.0,96.4549595144,3.5742222186,0,3.5742222186,92.86,-2.0,92.8815353017,133.94,3.5742222186,0.0,3.5742222186,3.5742222186,0,3.5742222186,0.0,0.0,0.0,132.09,100.3742222186,-7.42,100.6481042345,3.5742222186,0,3.5742222186,96.8,-7.42,97.0839657204,133.81
2020-11-06 21:30:00,91.2857777741,-5.55,91.4543368235,3.6357777741,0,3.6357777741,87.65,-5.55,87.8255372884,133.84,3.6357777741,0.0,3.6357777741,3.6357777741,0,3.6357777741,0.0,0.0,0.0,132.6,95.1157777741,-11.23,95.7764275883,3.6357777741,0,3.6357777741,91.48,-11.23,92.1667147076,133.7
2020-11-06 22:00:00,84.8729999964,-14.65,86.1280943037,3.6429999964,0,3.6429999964,81.23,-14.65,82.5405076311,132.49,3.6429999964,0.0,3.6429999964,3.6429999964,0,3.6429999964,0.0,0.0,0.0,133.3,88.6129999964,-20.02,90.8463767486,3.6429999964,0,3.6429999964,84.97,-20.02,87.2966282281,132.35
2020-11-06 22:30:00,80.1092222186,-15.61,81.615927272,3.5892222186,0,3.5892222186,76.52,-15.61,78.0959826111,133.41,3.5892222186,0.0,3.5892222186,3.5892222186,0,3.5892222186,0.0,0.0,0.0,134.12,83.6292222186,-21.11,86.2524139308,3.5892222186,0,3.5892222186,80.04,-21.11,82.7770119055,133.29
2020-11-06 23:00:00,75.0182222186,-16.86,76.8894873493,3.6282222186,0,3.6282222186,71.39,-16.86,73.3538799247,133.78,3.6282222186,0.0,3.6282222186,3.6282222186,0,3.6282222186,0.0,0.0,0.0,134.3,78.2882222186,-22.48,81.451802547,3.6282222186,0,3.6282222186,74.66,-22.48,77.9709304805,133.62
2020-11-06 23:30:00,72.9556666631,-17.21,74.9580776051,3.5756666631,0,3.5756666631,69.38,-17.21,71.4826447468,133.87,3.5756666631,0.0,3.5756666631,3.5756666631,0,3.5756666631,0.0,0.0,0.0,134.3,76.1356666631,-22.87,79.4963938694,3.5756666631,0,3.5756666631,72.56,-22.87,76.0788439712,133.73
2020-11-07 00:00:00,70.4434444408,-16.11,72.2620990886,3.6434444408,0,3.6434444408,66.8,-16.11,68.7151518953,134.28,3.6434444408,0.0,3.6434444408,3.6434444408,0,3.6434444408,0.0,0.0,0.0,134.84,73.4834444408,-21.78,76.6432319705,3.6434444408,0,3.6434444408,69.84,-21.78,73.1573236252,134.16
2020-11-07 00:30:00,78.9567777742,-9.88,79.5725276492,3.5467777742,0,3.5467777742,75.41,-9.88,76.0544706115,133.59,3.5467777742,0.0,3.5467777742,3.5467777742,0,3.5467777742,0.0,0.0,0.0,134.84,82.3667777742,-15.15,83.7484840514,3.5467777742,0,3.5467777742,78.82,-15.15,80.2627865203,133.45
2020-11-07 01:00:00,79.7491111077,-9.68,80.3344454295,3.4191111077,0,3.4191111077,76.33,-9.68,76.9413497412,133.47,3.4191111077,0.0,3.4191111077,3.4191111077,0,3.4191111077,0.0,0.0,0.0,134.84,83.2091111077,-14.92,84.5361613236,3.4191111077,0,3.4191111077,79.79,-14.92,81.1729665591,133.37
2020-11-07 01:30:00,77.8987777744,-9.96,78.5329305371,3.4087777744,0,3.4087777744,74.49,-9.96,75.1529220989,133.8,3.4087777744,0.0,3.4087777744,3.4087777744,0,3.4087777744,0.0,0.0,0.0,135.03,81.2987777744,-15.23,82.7130229626,3.4087777744,0,3.4087777744,77.89,-15.23,79.3650111825,133.64
2020-11-07 02:00:00,74.8083333299,-10.36,75.5222903228,3.4183333299,0,3.4183333299,71.39,-10.36,72.1377966118,134.4,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,135.58,78.0383333299,-15.72,79.6059034803,3.4183333299,0,3.4183333299,74.62,-15.72,76.2578704135,134.23
2020-11-07 02:30:00,73.8562222187,-11.74,74.7834818688,3.4962222187,0,3.4962222187,70.36,-11.74,71.3327218042,134.6,3.4962222187,0.0,3.4962222187,3.4962222187,0,3.4962222187,0.0,0.0,0.0,135.96,77.0662222187,-17.03,78.9254300404,3.4962222187,0,3.4962222187,73.57,-17.03,75.5153348665,134.41
2020-11-07 03:00:00,69.1191111076,-24.16,73.2199229739,3.4791111076,0,3.4791111076,65.64,-24.16,69.9450870326,132.04,3.4791111076,0.0,3.4791111076,3.4791111076,0,3.4791111076,0.0,0.0,0.0,134.08,72.2791111076,-27.83,77.4517837271,3.4791111076,0,3.4791111076,68.8,-27.83,74.2155569945,131.91
2020-11-07 03:30:00,66.6778888855,-24.41,71.0055558828,3.4378888855,0,3.4378888855,63.24,-24.41,67.7875040107,132.38,3.4378888855,0.0,3.4378888855,3.4378888855,0,3.4378888855,0.0,0.0,0.0,134.34,69.7278888855,-28.1,75.1770476171,3.4378888855,0,3.4378888855,66.29,-28.1,71.9998201387,132.22
2020-11-07 04:00:00,64.5828888854,-24.68,69.1379196736,3.4528888854,0,3.4528888854,61.13,-24.68,65.9240418967,132.62,3.4528888854,0.0,3.4528888854,3.4528888854,0,3.4528888854,0.0,0.0,0.0,134.54,67.5128888854,-28.4,73.243089542,3.4528888854,0,3.4528888854,64.06,-28.4,70.0731303711,132.43
2020-11-07 04:30:00,62.826555552,-25.02,67.6252651198,3.566555552,0,3.566555552,59.26,-25.02,64.3253293812,132.62,3.566555552,0.0,3.566555552,3.566555552,0,3.566555552,0.0,0.0,0.0,134.64,65.686555552,-28.77,71.7107835704,3.566555552,0,3.566555552,62.12,-28.77,68.4588000187,132.57
2020-11-07 05:00:00,61.5943333297,-25.11,66.5159679951,3.6243333296999998,0,3.6243333296999998,57.97,-25.11,63.1746230697,132.7,3.6243333296999998,0.0,3.6243333296999998,3.6243333296999998,0,3.6243333296999998,0.0,0.0,0.0,134.73,64.3743333297,-28.87,70.551624302,3.6243333296999998,0,3.6243333296999998,60.75,-28.87,67.2609797728,132.66
2020-11-07 05:30:00,62.4414444409,-24.6,67.1125471418,3.5714444409,0,3.5714444409,58.87,-24.6,63.8031104257,132.58,3.5714444409,0.0,3.5714444409,3.5714444409,0,3.5714444409,0.0,0.0,0.0,134.55,65.2714444409,-28.32,71.1504311961,3.5714444409,0,3.5714444409,61.7,-28.32,67.888971122,132.44
2020-11-07 06:00:00,63.2032222186,-24.33,67.72441361,3.6132222186,0,3.6132222186,59.59,-24.33,64.3654954149,132.41,3.6132222186,0.0,3.6132222186,3.6132222186,0,3.6132222186,0.0,0.0,0.0,134.4,66.0532222186,-28.03,71.7545055412,3.6132222186,0,3.6132222186,62.44,-28.03,68.4429287801,132.21
2020-11-07 06:30:00,66.8036666631,-23.36,70.7701877886,3.5636666631000002,0,3.5636666631000002,63.24,-23.36,67.4165202306,131.45,3.5636666631000002,0.0,3.5636666631000002,3.5636666631000002,0,3.5636666631000002,0.0,0.0,0.0,133.58,69.8536666631,-27.01,74.8937570581,3.5636666631000002,0,3.5636666631000002,66.29,-27.01,71.5814515081,131.32
2020-11-07 07:00:00,69.9816666631,-22.24,73.4305881016,3.5816666631,0,3.5816666631,66.4,-22.24,70.025549623,130.64,3.5816666631,0.0,3.5816666631,3.5816666631,0,3.5816666631,0.0,0.0,0.0,132.87,73.1816666631,-25.8,77.5963680567,3.5816666631,0,3.5816666631,69.6,-25.8,74.2280270518,130.52
2020-11-07 07:30:00,71.2346666632,-22.24,74.6257015686,3.5046666632,0,3.5046666632,67.73,-22.24,71.2879407754,130.44,3.5046666632,0.0,3.5046666632,3.5046666632,0,3.5046666632,0.0,0.0,0.0,132.61,74.4846666632,-25.78,78.8198830748,3.5046666632,0,3.5046666632,70.98,-25.78,75.5166789524,130.29
2020-11-07 08:00:00,74.4966666627,-21.5,77.5371094629,3.9366666627,0,3.9366666627,70.56,-21.5,73.7628876875,130.08,3.9366666627,0.0,3.9366666627,3.9366666627,0,3.9366666627,0.0,0.0,0.0,132.38,77.8866666627,-24.99,81.7975118438,3.9366666627,0,3.9366666627,73.95,-24.99,78.0583281912,129.95
2020-11-07 08:30:00,78.9994444387,-15.65,80.5346802416,5.7694444387,0,5.7694444387,73.23,-15.65,74.8836123594,130.92,5.7694444387,0.0,5.7694444387,5.7694444387,0,5.7694444387,0.0,0.0,0.0,131.5,82.4294444387,-20.65,84.9766780386,5.7694444387,0,5.7694444387,76.66,-20.65,79.3925569559,130.78
2020-11-07 09:00:00,82.7907777709,-10.06,83.3997391117,6.9107777709,0,6.9107777709,75.88,-10.06,76.5439612249,131.89,6.9107777709,0.0,6.9107777709,6.9107777709,0,6.9107777709,0.0,0.0,0.0,131.08,86.2207777709,-15.21,87.5520794694,6.9107777709,0,6.9107777709,79.31,-15.21,80.7553106613,131.77
2020-11-07 09:30:00,84.0385555484,-9.19,84.5395464777,7.1785555484,0,7.1785555484,76.86,-9.19,77.4074654022,131.74,7.1785555484,0.0,7.1785555484,7.1785555484,0,7.1785555484,0.0,0.0,0.0,131.08,87.5185555484,-14.3,88.6791269988,7.1785555484,0,7.1785555484,80.34,-14.3,81.6027303465,131.63
2020-11-07 10:00:00,87.7968888802,-8.43,88.2006723162,8.7368888802,0,8.7368888802,79.06,-8.43,79.5081662472,131.48,8.7368888802,0.0,8.7368888802,8.7368888802,0,8.7368888802,0.0,0.0,0.0,130.86,91.3768888802,-13.47,92.3643693283,8.7368888802,0,8.7368888802,82.64,-13.47,83.7305828237,131.39
2020-11-07 10:30:00,89.8012222119,-7.37,90.1031431791,10.3512222119,0,10.3512222119,79.45,-7.37,79.791098501,131.48,10.3512222119,0.0,10.3512222119,10.3512222119,0,10.3512222119,0.0,0.0,0.0,131.04,93.4112222119,-12.37,94.2267124287,10.3512222119,0,10.3512222119,83.06,-12.37,83.9760709964,131.39
2020-11-07 11:00:00,89.024777766,-6.74,89.2795534055,11.784777766,0,11.784777766,77.24,-6.74,77.5335101746,131.64,11.784777766,0.0,11.784777766,11.784777766,0,11.784777766,0.0,0.0,0.0,131.17,92.544777766,-11.71,93.2826885963,11.784777766,0,11.784777766,80.76,-11.71,81.6045446038,131.5
2020-11-07 11:30:00,90.4126666549,-5.8,90.5985115311,11.7926666549,0,11.7926666549,78.62,-5.8,78.8336501755,132.06,11.7926666549,0.0,11.7926666549,11.7926666549,0,11.7926666549,0.0,0.0,0.0,131.69,93.9826666549,-10.76,94.596613214,11.7926666549,0,11.7926666549,82.19,-10.76,82.8913367005,131.92
2020-11-07 12:00:00,88.0238888749,-6.22,88.2433760271,13.9538888749,0,13.9538888749,74.07,-6.22,74.3307022703,132.06,13.9538888749,0.0,13.9538888749,13.9538888749,0,13.9538888749,0.0,0.0,0.0,131.69,91.3638888749,-11.22,92.0502503546,13.9538888749,0,13.9538888749,77.41,-11.22,78.2189011685,132.0
2020-11-07 12:30:00,87.1438888743,-7.04,87.4277928815,14.5738888743,0,14.5738888743,72.57,-7.04,72.9106748014,132.22,14.5738888743,0.0,14.5738888743,14.5738888743,0,14.5738888743,0.0,0.0,0.0,131.69,90.4138888743,-12.1,91.2199610906,14.5738888743,0,14.5738888743,75.84,-12.1,76.7991900999,132.08
2020-11-07 13:00:00,83.4845555391,-7.83,83.8509386564,16.4445555391,0,16.4445555391,67.04,-7.83,67.4957072709,132.66,16.4445555391,0.0,16.4445555391,16.4445555391,0,16.4445555391,0.0,0.0,0.0,131.96,86.4845555391,-12.99,87.4546650945,16.4445555391,0,16.4445555391,70.04,-12.99,71.2344137338,132.55
2020-11-07 13:30:00,83.7375555414,-8.7,84.1882902074,14.1775555414,0,14.1775555414,69.56,-8.7,70.1019514707,132.87,14.1775555414,0.0,14.1775555414,14.1775555414,0,14.1775555414,0.0,0.0,0.0,132.1,86.8475555414,-13.9,87.9528731965,14.1775555414,0,14.1775555414,72.67,-13.9,73.9874239314,132.7
2020-11-07 14:00:00,80.9113333222,-9.89,81.5135323733,11.1613333222,0,11.1613333222,69.75,-9.89,70.4476727792,133.13,11.1613333222,0.0,11.1613333222,11.1613333222,0,11.1613333222,0.0,0.0,0.0,132.26,84.0213333222,-15.16,85.3780419853,11.1613333222,0,11.1613333222,72.86,-15.16,74.4204622399,133.04
2020-11-07 14:30:00,80.9694444371,-10.56,81.6551561902,7.3694444371,0,7.3694444371,73.6,-10.56,74.3537060273,133.27,7.3694444371,0.0,7.3694444371,7.3694444371,0,7.3694444371,0.0,0.0,0.0,132.35,84.2794444371,-15.85,85.756907912,7.3694444371,0,7.3694444371,76.91,-15.85,78.5262414738,133.14
2020-11-07 15:00:00,83.5335555501,-10.42,84.1809438225,5.4135555501,0,5.4135555501,78.12,-10.42,78.8118696644,133.04,5.4135555501,0.0,5.4135555501,5.4135555501,0,5.4135555501,0.0,0.0,0.0,132.15,87.0435555501,-15.66,88.441032122,5.4135555501,0,5.4135555501,81.63,-15.66,83.1185448621,132.88
2020-11-07 15:30:00,86.7385555511,-10.21,87.3373981699,4.4485555511,0,4.4485555511,82.29,-10.21,82.9209756334,132.8,4.4485555511,0.0,4.4485555511,4.4485555511,0,4.4485555511,0.0,0.0,0.0,131.97,90.4885555511,-15.4,91.7896436736,4.4485555511,0,4.4485555511,86.04,-15.4,87.4073315003,132.61
2020-11-07 16:00:00,90.0429999959,-9.54,90.5469681892,4.1129999959,0,4.1129999959,85.93,-9.54,86.4579464248,132.19,4.1129999959,0.0,4.1129999959,4.1129999959,0,4.1129999959,0.0,0.0,0.0,131.49,93.9629999959,-14.64,95.0966611834,4.1129999959,0,4.1129999959,89.85,-14.64,91.0348949579,132.05
2020-11-07 16:30:00,96.4616886658,-9.25,96.9041788586,5.0616886658,0,5.0616886658,91.4,-9.25,91.8668737903,130.86,5.0616886658,0.0,5.0616886658,5.0616886658,0,5.0616886658,0.0,0.0,0.0,130.28,100.6816886658,-14.18,101.6753403368,5.0616886658,0,5.0616886658,95.62,-14.18,96.6656960871,130.72
2020-11-07 17:00:00,95.6733288063,-11.96,96.4179829953,10.0033288063,0,10.0033288063,85.67,-11.96,86.5008121349,131.25,10.0033288063,0.0,10.0033288063,10.0033288063,0,10.0033288063,0.0,0.0,0.0,130.28,99.6333288063,-17.09,101.0884182734,10.0033288063,0,10.0033288063,89.63,-17.09,91.2447532738,131.12
2020-11-07 17:30:00,103.2026620169,-9.93,103.6792860091,14.4526620169,0,14.4526620169,88.75,-9.93,89.3037927526,130.92,14.4526620169,0.0,14.4526620169,14.4526620169,0,14.4526620169,0.0,0.0,0.0,130.2,107.3026620169,-14.91,108.3336022474,14.4526620169,0,14.4526620169,92.85,-14.91,94.0395161621,130.77
2020-11-07 18:00:00,104.9746619692,-9.49,105.4027502277,13.4446619692,0,13.4446619692,91.53,-9.49,92.02065529,130.65,13.4446619692,0.0,13.4446619692,13.4446619692,0,13.4446619692,0.0,0.0,0.0,129.97,109.1846619692,-14.43,110.1340787828,13.4446619692,0,13.4446619692,95.74,-14.43,96.8213432049,130.48
2020-11-07 18:30:00,116.0721329831,2.84,116.1068716969,6.5321329831,0,6.5321329831,109.54,2.84,109.5768095904,132.1,6.5321329831,0.0,6.5321329831,6.5321329831,0,6.5321329831,0.0,0.0,0.0,129.81,120.8321329831,-2.75,120.8634223463,6.5321329831,0,6.5321329831,114.3,-2.75,114.3330770162,131.93
2020-11-07 19:00:00,111.2503333285,2.85,111.2868328497,4.8103333285000005,0,4.8103333285000005,106.44,2.85,106.4781484625,133.95,4.8103333285000005,0.0,4.8103333285000005,4.8103333285000005,0,4.8103333285000005,0.0,0.0,0.0,130.74,115.8003333285,-2.2800000000000002,115.8227766849,4.8103333285000005,0,4.8103333285000005,110.99,-2.2800000000000002,111.0134158559,133.78
2020-11-07 19:30:00,105.7068888841,3.61,105.7685135452,4.7868888841,0,4.7868888841,100.92,3.61,100.9845458474,134.18,4.7868888841,0.0,4.7868888841,4.7868888841,0,4.7868888841,0.0,0.0,0.0,131.0,109.9868888841,-1.55,109.9978100982,4.7868888841,0,4.7868888841,105.2,-1.55,105.2114181066,134.03
2020-11-07 20:00:00,99.3311111062,2.22,99.3559159467,4.8711111062,0,4.8711111062,94.46,2.22,94.4860836314,133.84,4.8711111062,0.0,4.8711111062,4.8711111062,0,4.8711111062,0.0,0.0,0.0,130.46,103.3411111062,-3.01,103.384937707,4.8711111062,0,4.8711111062,98.47,-3.01,98.5159936254,133.73
2020-11-07 20:30:00,93.7337777729,-0.03,93.7337825738,4.8537777729,0,4.8537777729,88.88,-0.03,88.880005063,134.26,4.8537777729,0.0,4.8537777729,4.8537777729,0,4.8537777729,0.0,0.0,0.0,130.59,97.5037777729,-5.42,97.6543039502,4.8537777729,0,4.8537777729,92.65,-5.42,92.8083988656,134.15
2020-11-07 21:00:00,89.2032222182,-1.62,89.2179312365,3.9732222182,0,3.9732222182,85.23,-1.62,85.245394597,134.39,3.9732222182,0.0,3.9732222182,3.9732222182,0,3.9732222182,0.0,0.0,0.0,131.39,92.8532222182,-7.82,93.1819364271,3.9732222182,0,3.9732222182,88.88,-7.82,89.2233534452,134.28
2020-11-07 21:30:00,83.3134444412,-13.67,84.4274773084,3.2734444412,0,3.2734444412,80.04,-13.67,81.1989562741,131.27,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,132.17,87.0034444412,-18.93,89.0390040635,3.2734444412,0,3.2734444412,83.73,-18.93,85.8432163889,131.14
2020-11-07 22:00:00,79.5503333302,-14.54,80.8682084193,3.1103333302,0,3.1103333302,76.44,-14.54,77.8105725464,131.93,3.1103333302,0.0,3.1103333302,3.1103333302,0,3.1103333302,0.0,0.0,0.0,132.71,83.0703333302,-19.92,85.4253280918,3.1103333302,0,3.1103333302,79.96,-19.92,82.403931945,131.81
2020-11-07 22:30:00,75.3525555524,-15.11,76.8525843956,3.1125555524,0,3.1125555524,72.24,-15.11,73.8033176761,132.83,3.1125555524,0.0,3.1125555524,3.1125555524,0,3.1125555524,0.0,0.0,0.0,133.53,78.6525555524,-20.59,81.3029679343,3.1125555524,0,3.1125555524,75.54,-20.59,78.2958472717,132.74
2020-11-07 23:00:00,71.6195555524,-14.48,73.0686741191,3.1495555524,0,3.1495555524,68.47,-14.48,69.9843646824,133.22,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,133.96,74.7295555524,-20.0,77.3595919913,3.1495555524,0,3.1495555524,71.58,-20.0,74.3215742567,133.13
2020-11-07 23:30:00,70.1414444412,-14.67,71.6591315068,3.2114444412,0,3.2114444412,66.93,-14.67,68.5188572584,133.57,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,134.28,73.1714444412,-20.21,75.9111611136,3.2114444412,0,3.2114444412,69.96,-20.21,72.8206406179,133.48
2020-11-08 00:00:00,67.7155555523,-14.98,69.3526990373,3.2555555523,0,3.2555555523,64.46,-14.98,66.1777303932,134.04,3.2555555523,0.0,3.2555555523,3.2555555523,0,3.2555555523,0.0,0.0,0.0,134.7,70.6155555523,-20.59,73.5561335713,3.2555555523,0,3.2555555523,67.36,-20.59,70.4366218668,133.9
2020-11-08 00:30:00,75.2371111079,-13.94,76.5176220741,3.1671111079,0,3.1671111079,72.07,-13.94,73.4057797452,133.75,3.1671111079,0.0,3.1671111079,3.1671111079,0,3.1671111079,0.0,0.0,0.0,134.56,78.4871111079,-19.43,80.8563634482,3.1671111079,0,3.1671111079,75.32,-19.43,77.7857782631,133.62
2020-11-08 01:00:00,75.8034444413,-14.0,77.0854213789,3.1534444413,0,3.1534444413,72.65,-14.0,73.986637307,133.48,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,134.27,79.1034444413,-19.48,81.4667129721,3.1534444413,0,3.1534444413,75.95,-19.48,78.4083726397,133.35
2020-11-08 01:30:00,74.1064444414,-13.93,75.404310273,3.0464444414,0,3.0464444414,71.06,-13.93,72.4124885638,133.8,3.0464444414,0.0,3.0464444414,3.0464444414,0,3.0464444414,0.0,0.0,0.0,134.55,77.3364444414,-19.42,79.7374569374,3.0464444414,0,3.0464444414,74.29,-19.42,76.7863301636,133.66
2020-11-08 02:00:00,70.8094444414,-14.2,72.2192316637,3.0694444414,0,3.0694444414,67.74,-14.2,69.2123370506,134.25,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,134.98,73.8794444414,-19.77,76.4789200431,3.0694444414,0,3.0694444414,70.81,-19.77,73.5180862101,134.13
2020-11-08 02:30:00,68.9787777747,-20.3,71.9038370554,3.0687777747,0,3.0687777747,65.91,-20.3,68.9653398455,133.35,3.0687777747,0.0,3.0687777747,3.0687777747,0,3.0687777747,0.0,0.0,0.0,135.51,72.0487777747,-25.17,76.3187740915,3.0687777747,0,3.0687777747,68.98,-25.17,73.4286681072,133.26
2020-11-08 03:00:00,64.7485555524,-28.01,70.5473992868,3.1285555524,0,3.1285555524,61.62,-28.01,67.6874028162,131.75,3.1285555524,0.0,3.1285555524,3.1285555524,0,3.1285555524,0.0,0.0,0.0,135.41,67.7285555524,-31.89,74.860732946,3.1285555524,0,3.1285555524,64.6,-31.89,72.0425714422,131.62
2020-11-08 03:30:00,62.1307777746,-28.27,68.2599915535,3.1307777746,0,3.1307777746,59.0,-28.27,65.4231831998,131.92,3.1307777746,0.0,3.1307777746,3.1307777746,0,3.1307777746,0.0,0.0,0.0,135.56,64.9707777746,-32.2,72.5123573237,3.1307777746,0,3.1307777746,61.84,-32.2,69.7210556432,131.79
2020-11-08 04:00:00,60.007111108,-28.35,66.3669788639,3.137111108,0,3.137111108,56.87,-28.35,63.5446252645,132.22,3.137111108,0.0,3.137111108,3.137111108,0,3.137111108,0.0,0.0,0.0,135.88,62.767111108,-32.29,70.5857941575,3.137111108,0,3.137111108,59.63,-32.29,67.8113633545,132.12
2020-11-08 04:30:00,58.3344444412,-28.77,65.0432187723,3.2544444412,0,3.2544444412,55.08,-28.77,62.1411240645,132.48,3.2544444412,0.0,3.2544444412,3.2544444412,0,3.2544444412,0.0,0.0,0.0,136.06,60.9844444412,-32.74,69.2171226201,3.2544444412,0,3.2544444412,57.73,-32.74,66.3676163501,132.4
2020-11-08 05:00:00,57.3304444412,-28.79,64.1532848717,3.2204444412,0,3.2204444412,54.11,-28.79,61.2923828873,132.48,3.2204444412,0.0,3.2204444412,3.2204444412,0,3.2204444412,0.0,0.0,0.0,136.06,59.9304444412,-32.76,68.2998958339,3.2204444412,0,3.2204444412,56.71,-32.76,65.4923026011,132.4
2020-11-08 05:30:00,57.7203333302,-28.55,64.3951813395,3.1503333302,0,3.1503333302,54.57,-28.55,61.5872340668,132.24,3.1503333302,0.0,3.1503333302,3.1503333302,0,3.1503333302,0.0,0.0,0.0,135.87,60.3403333302,-32.52,68.5456506746,3.1503333302,0,3.1503333302,57.19,-32.52,65.7894102421,132.14
2020-11-08 06:00:00,58.5915555524,-28.07,64.9684175738,3.1915555524,0,3.1915555524,55.4,-28.07,62.1054337397,132.06,3.1915555524,0.0,3.1915555524,3.1915555524,0,3.1915555524,0.0,0.0,0.0,135.71,61.2415555524,-31.99,69.0933298262,3.1915555524,0,3.1915555524,58.05,-31.99,66.2809369276,131.93
2020-11-08 06:30:00,61.5467777747,-27.03,67.2207315822,3.1267777747,0,3.1267777747,58.42,-27.03,64.3701584587,131.11,3.1267777747,0.0,3.1267777747,3.1267777747,0,3.1267777747,0.0,0.0,0.0,134.85,64.3567777747,-30.88,71.3818551562,3.1267777747,0,3.1267777747,61.23,-30.88,68.5761423529,131.02
2020-11-08 07:00:00,64.149111108,-26.06,69.2403932394,3.089111108,0,3.089111108,61.06,-26.06,66.3886074564,130.97,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,134.77,67.089111108,-29.85,73.4300437782,3.089111108,0,3.089111108,64.0,-29.85,70.6188537149,130.84
2020-11-08 07:30:00,64.2742222192,-26.2,69.4090458218,2.9842222192000003,0,2.9842222192000003,61.29,-26.2,66.6551130822,130.89,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,134.77,67.2242222192,-29.99,73.6104350821,2.9842222192000003,0,2.9842222192000003,64.24,-29.99,70.8955407624,130.76
2020-11-08 08:00:00,67.1621111079,-25.69,71.9077552735,3.1721111079,0,3.1721111079,63.99,-25.69,68.9543051593,130.5,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,133.12,70.2321111079,-29.42,76.1451628843,3.1721111079,0,3.1721111079,67.06,-29.42,73.2296388083,130.35
2020-11-08 08:30:00,71.7046666631,-23.14,75.3459940625,3.5546666631,0,3.5546666631,68.15,-23.14,71.9713977911,130.5,3.5546666631,0.0,3.5546666631,3.5546666631,0,3.5546666631,0.0,0.0,0.0,131.91,74.9646666631,-27.44,79.8289098505,3.5546666631,0,3.5546666631,71.41,-27.44,76.5005993441,130.35
2020-11-08 09:00:00,77.2495555514,-11.43,78.0905803083,4.1495555514,0,4.1495555514,73.1,-11.43,73.9882078442,131.74,4.1495555514,0.0,4.1495555514,4.1495555514,0,4.1495555514,0.0,0.0,0.0,130.69,80.5595555514,-16.66,82.2641938552,4.1495555514,0,4.1495555514,76.41,-16.66,78.205138578,131.59
2020-11-08 09:30:00,80.0401111063,-15.58,81.5423557785,4.8101111063,0,4.8101111063,75.23,-15.58,76.8263581071,131.62,4.8101111063,0.0,4.8101111063,4.8101111063,0,4.8101111063,0.0,0.0,0.0,130.16,83.4601111063,-20.96,86.0517968777,4.8101111063,0,4.8101111063,78.65,-20.96,81.3949881749,131.48
2020-11-08 10:00:00,82.307777772,-17.08,84.0612674289,5.807777772,0,5.807777772,76.5,-17.08,78.3835212274,132.24,5.807777772,0.0,5.807777772,5.807777772,0,5.807777772,0.0,0.0,0.0,130.65,85.817777772,-22.6,88.7437377042,5.807777772,0,5.807777772,80.01,-22.6,83.1406044,132.14
2020-11-08 10:30:00,85.0931111041,-16.16,86.6139893861,7.0231111041,0,7.0231111041,78.07,-16.16,79.7249678583,131.88,7.0231111041,0.0,7.0231111041,7.0231111041,0,7.0231111041,0.0,0.0,0.0,130.41,88.6631111041,-21.59,91.253906057,7.0231111041,0,7.0231111041,81.64,-21.59,84.4465375252,131.76
2020-11-08 11:00:00,86.0224444351,-15.87,87.4740981467,9.3624444351,0,9.3624444351,76.66,-15.87,78.2854552264,131.88,9.3624444351,0.0,9.3624444351,9.3624444351,0,9.3624444351,0.0,0.0,0.0,130.41,89.5324444351,-21.28,92.0266103175,9.3624444351,0,9.3624444351,80.17,-21.28,82.9461710991,131.76
2020-11-08 11:30:00,87.203666657,-15.57,88.5827544076,9.623666657,0,9.623666657,77.58,-15.57,79.1269947616,132.19,9.623666657,0.0,9.623666657,9.623666657,0,9.623666657,0.0,0.0,0.0,130.76,90.743666657,-21.0,93.1418973307,9.623666657,0,9.623666657,81.12,-21.0,83.7941191254,132.06
2020-11-08 12:00:00,90.2512222114,-14.66,91.4341222447,10.8312222114,0,10.8312222114,79.42,-14.66,80.761698843,131.65,10.8312222114,0.0,10.8312222114,10.8312222114,0,10.8312222114,0.0,0.0,0.0,130.37,93.9012222114,-19.99,96.0054146014,10.8312222114,0,10.8312222114,83.07,-19.99,85.4413541559,131.56
2020-11-08 12:30:00,91.2157777652,-14.62,92.3799897884,12.5957777652,0,12.5957777652,78.62,-14.62,79.9677985192,131.31,12.5957777652,0.0,12.5957777652,12.5957777652,0,12.5957777652,0.0,0.0,0.0,130.05,94.8057777652,-19.92,96.8759097901,12.5957777652,0,12.5957777652,82.21,-19.92,84.588950224,131.23
2020-11-08 13:00:00,91.2542222097,-14.54,92.4053281532,12.5442222097,0,12.5442222097,78.71,-14.54,80.0417122506,131.31,12.5442222097,0.0,12.5442222097,12.5442222097,0,12.5442222097,0.0,0.0,0.0,130.05,94.8942222097,-19.85,96.9481093616,12.5442222097,0,12.5442222097,82.35,-19.85,84.7085887027,131.23
2020-11-08 13:30:00,89.4162222097,-15.39,90.7309919171,12.5162222097,0,12.5162222097,76.9,-15.39,78.4248818934,131.59,12.5162222097,0.0,12.5162222097,12.5162222097,0,12.5162222097,0.0,0.0,0.0,130.18,92.9562222097,-20.75,95.2440116097,12.5162222097,0,12.5162222097,80.44,-20.75,83.073197242,131.48
2020-11-08 14:00:00,86.9295555428,-16.02,88.3933709442,12.7395555428,0,12.7395555428,74.19,-16.02,75.8999110671,132.33,12.7395555428,0.0,12.7395555428,12.7395555428,0,12.7395555428,0.0,0.0,0.0,130.83,90.3295555428,-21.5,92.8529945912,12.7395555428,0,12.7395555428,77.59,-21.5,80.5137137387,132.19
2020-11-08 14:30:00,85.5223333214,-16.91,87.178079795,11.9123333214,0,11.9123333214,73.61,-16.91,75.527347365,132.58,11.9123333214,0.0,11.9123333214,11.9123333214,0,11.9123333214,0.0,0.0,0.0,131.02,88.8923333214,-22.43,91.67852433,11.9123333214,0,11.9123333214,76.98,-22.43,80.1812029094,132.44
