Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-08 15:00:00,88.2117777697,-16.73,89.784244928,8.0317777697,0,8.0317777697,80.18,-16.73,81.9068086303,132.58,8.0317777697,0.0,8.0317777697,8.0317777697,0,8.0317777697,0.0,0.0,0.0,131.02,91.8817777697,-22.21,94.5280127059,8.0317777697,0,8.0317777697,83.85,-22.21,86.7416082396,132.44
2020-11-08 15:30:00,91.5411111046,-16.11,92.9478731454,6.5311111046,0,6.5311111046,85.01,-16.11,86.5230154352,132.11,6.5311111046,0.0,6.5311111046,6.5311111046,0,6.5311111046,0.0,0.0,0.0,130.7,95.4411111046,-21.5,97.832794547,6.5311111046,0,6.5311111046,88.91,-21.5,91.4726084683,131.94
2020-11-08 16:00:00,96.2211111054,-14.86,97.361808849,5.7311111054,0,5.7311111054,90.49,-14.86,91.7020157903,131.4,5.7311111054,0.0,5.7311111054,5.7311111054,0,5.7311111054,0.0,0.0,0.0,130.21,100.3811111054,-20.13,102.3796091356,5.7311111054,0,5.7311111054,94.65,-20.13,96.7669334019,131.29
2020-11-08 16:30:00,101.3689550268,-13.79,102.3026350747,8.3389550268,0,8.3389550268,93.03,-13.79,94.0465044539,131.71,8.3389550268,0.0,8.3389550268,8.3389550268,0,8.3389550268,0.0,0.0,0.0,130.64,105.6989550268,-18.99,107.3912901205,8.3389550268,0,8.3389550268,97.36,-18.99,99.1947060079,131.55
2020-11-08 17:00:00,101.5296621164,-15.3,102.6760063962,13.1096621164,0,13.1096621164,88.42,-15.3,89.7339757283,131.05,13.1096621164,0.0,13.1096621164,13.1096621164,0,13.1096621164,0.0,0.0,0.0,129.7,105.6196621164,-20.55,107.6002580182,13.1096621164,0,13.1096621164,92.51,-20.55,94.7649861499,130.88
2020-11-08 17:30:00,106.9552176006,-15.06,108.0102873434,13.9852176006,0,13.9852176006,92.97,-15.06,94.1818692743,130.86,13.9852176006,0.0,13.9852176006,13.9852176006,0,13.9852176006,0.0,0.0,0.0,129.61,111.3052176006,-20.26,113.1340756144,13.9852176006,0,13.9852176006,97.32,-20.26,99.4064887218,130.7
2020-11-08 18:00:00,103.7164398319,-15.45,104.8608715937,15.2864398319,0,15.2864398319,88.43,-15.45,89.7695237817,131.43,15.2864398319,0.0,15.2864398319,15.2864398319,0,15.2864398319,0.0,0.0,0.0,130.09,107.8264398319,-20.71,109.7972915277,15.2864398319,0,15.2864398319,92.54,-20.71,94.8290867825,131.29
2020-11-08 18:30:00,110.3365996746,-13.98,111.2187287634,7.5665996746,0,7.5665996746,102.77,-13.98,103.7165044725,131.52,7.5665996746,0.0,7.5665996746,7.5665996746,0,7.5665996746,0.0,0.0,0.0,130.52,115.0465996746,-19.11,116.6229488424,7.5665996746,0,7.5665996746,107.48,-19.11,109.1656653898,131.36
2020-11-08 19:00:00,109.5357777729,-14.9,110.544545828,4.8357777729,0,4.8357777729,104.7,-14.9,105.7549053236,131.31,4.8357777729,0.0,4.8357777729,4.8357777729,0,4.8357777729,0.0,0.0,0.0,130.25,114.4357777729,-20.05,116.1789556439,4.8357777729,0,4.8357777729,109.6,-20.05,111.4188606117,131.15
2020-11-08 19:30:00,102.4817777729,-16.61,103.819106505,4.8817777729,0,4.8817777729,97.6,-16.61,99.0032933796,131.44,4.8817777729,0.0,4.8817777729,4.8817777729,0,4.8817777729,0.0,0.0,0.0,130.12,107.0317777729,-21.89,109.2473045582,4.8817777729,0,4.8817777729,102.15,-21.89,104.4691083527,131.28
2020-11-08 20:00:00,95.7917777723,-16.96,97.2815824747,5.4817777723,0,5.4817777723,90.31,-16.96,91.8887245531,131.83,5.4817777723,0.0,5.4817777723,5.4817777723,0,5.4817777723,0.0,0.0,0.0,130.42,100.0017777723,-22.35,102.46891264,5.4817777723,0,5.4817777723,94.52,-22.35,97.1264788819,131.68
2020-11-08 20:30:00,91.1752222186,-16.81,92.7119045572,3.5952222186,0,3.5952222186,87.58,-16.81,89.1786549573,131.93,3.5952222186,0.0,3.5952222186,3.5952222186,0,3.5952222186,0.0,0.0,0.0,130.52,95.2352222186,-22.21,97.7907544251,3.5952222186,0,3.5952222186,91.64,-22.21,94.2930204204,131.78
2020-11-08 21:00:00,86.0714444409,-18.43,88.0224883092,3.5514444409,0,3.5514444409,82.52,-18.43,84.5530324708,132.98,3.5514444409,0.0,3.5514444409,3.5514444409,0,3.5514444409,0.0,0.0,0.0,131.36,89.9014444409,-24.0,93.049823818,3.5514444409,0,3.5514444409,86.35,-24.0,89.6232252265,132.84
2020-11-08 21:30:00,81.9868888847,-14.49,83.2574924496,4.1568888847,0,4.1568888847,77.83,-14.49,79.1673480672,133.29,4.1568888847,0.0,4.1568888847,4.1568888847,0,4.1568888847,0.0,0.0,0.0,132.04,85.5568888847,-19.94,87.8497856323,4.1568888847,0,4.1568888847,81.4,-19.94,83.8067037891,133.17
2020-11-08 22:00:00,77.6278888854,-14.1,78.8980299678,3.5078888854,0,3.5078888854,74.12,-14.1,75.4492173584,133.55,3.5078888854,0.0,3.5078888854,3.5078888854,0,3.5078888854,0.0,0.0,0.0,132.35,81.0378888854,-19.56,83.3650588376,3.5078888854,0,3.5078888854,77.53,-19.56,79.9593302873,133.46
2020-11-08 22:30:00,73.0134444398,-14.82,74.5023185475,4.6834444398,0,4.6834444398,68.33,-14.82,69.9186763319,133.77,4.6834444398,0.0,4.6834444398,4.6834444398,0,4.6834444398,0.0,0.0,0.0,132.44,76.1334444398,-20.36,78.8088254085,4.6834444398,0,4.6834444398,71.45,-20.36,74.294226559,133.64
2020-11-08 23:00:00,68.696555552,-15.18,70.3537429332,3.5765555520000003,0,3.5765555520000003,65.12,-15.18,66.8658866688,133.77,3.5765555520000003,0.0,3.5765555520000003,3.5765555520000003,0,3.5765555520000003,0.0,0.0,0.0,132.33,71.676555552,-20.75,74.6196429621,3.5765555520000003,0,3.5765555520000003,68.1,-20.75,71.1910984604,133.64
2020-11-08 23:30:00,66.5004444401,-14.37,68.0353291366,4.3504444401,0,4.3504444401,62.15,-14.37,63.7896496306,134.01,4.3504444401,0.0,4.3504444401,4.3504444401,0,4.3504444401,0.0,0.0,0.0,132.66,69.3204444401,-19.95,72.1340870697,4.3504444401,0,4.3504444401,64.97,-19.95,67.9639860514,133.89
2020-11-09 00:00:00,64.8511111069,-11.88,65.9302738641,4.2211111069000005,0,4.2211111069000005,60.63,-11.88,61.7829369648,134.26,4.2211111069000005,0.0,4.2211111069000005,4.2211111069000005,0,4.2211111069000005,0.0,0.0,0.0,133.17,67.5911111069,-17.38,69.7898466875,4.2211111069000005,0,4.2211111069000005,63.37,-17.38,65.710130878,134.12
2020-11-09 00:30:00,73.5178888855,-9.97,74.1908409858,3.4278888855,0,3.4278888855,70.09,-9.97,70.7955436451,133.1,3.4278888855,0.0,3.4278888855,3.4278888855,0,3.4278888855,0.0,0.0,0.0,132.28,76.6678888855,-15.24,78.167914045,3.4278888855,0,3.4278888855,73.24,-15.24,74.8087909273,132.93
2020-11-09 01:00:00,74.7087777744,-9.82,75.3514026183,3.3387777744,0,3.3387777744,71.37,-9.82,72.0424132022,132.82,3.3387777744,0.0,3.3387777744,3.3387777744,0,3.3387777744,0.0,0.0,0.0,131.97,77.9687777744,-15.05,79.4080147569,3.3387777744,0,3.3387777744,74.63,-15.05,76.1323807588,132.65
2020-11-09 01:30:00,72.7269999955,-10.14,73.4304850069,4.4969999955,0,4.4969999955,68.23,-10.14,68.9793628559,133.04,4.4969999955,0.0,4.4969999955,4.4969999955,0,4.4969999955,0.0,0.0,0.0,132.19,75.8269999955,-15.43,77.38099785040001,4.4969999955,0,4.4969999955,71.33,-15.43,72.9798177581,132.94
2020-11-09 02:00:00,69.6405555517,-10.73,70.4623294928,3.8805555517,0,3.8805555517,65.76,-10.73,66.6296518076,133.73,3.8805555517,0.0,3.8805555517,3.8805555517,0,3.8805555517,0.0,0.0,0.0,132.79,72.6105555517,-16.09,74.3719091964,3.8805555517,0,3.8805555517,68.73,-16.09,70.5882497304,133.62
2020-11-09 02:30:00,69.0423333301,-10.77,69.8772973981,3.2723333301,0,3.2723333301,65.77,-10.77,66.6459736218,134.02,3.2723333301,0.0,3.2723333301,3.2723333301,0,3.2723333301,0.0,0.0,0.0,133.02,72.0223333301,-16.16,73.8130211975,3.2723333301,0,3.2723333301,68.75,-16.16,70.6237077758,133.9
2020-11-09 03:00:00,66.9202222189,-11.19,67.8493348665,3.2802222189,0,3.2802222189,63.64,-11.19,64.6162959322,134.48,3.2802222189,0.0,3.2802222189,3.2802222189,0,3.2802222189,0.0,0.0,0.0,133.43,69.8002222189,-16.63,71.7539401135,3.2802222189,0,3.2802222189,66.52,-16.63,68.567246554,134.33
2020-11-09 03:30:00,63.1622222189,-17.37,65.5071233961,3.3222222189,0,3.3222222189,59.84,-17.37,62.3100513561,133.44,3.3222222189,0.0,3.3222222189,3.3222222189,0,3.3222222189,0.0,0.0,0.0,133.62,65.9422222189,-22.32,69.6172325733,3.3222222189,0,3.3222222189,62.62,-22.32,66.4789199672,133.26
2020-11-09 04:00:00,59.8524444412,-25.15,64.9217806717,3.2424444412,0,3.2424444412,56.61,-25.15,61.9452548627,130.93,3.2424444412,0.0,3.2424444412,3.2424444412,0,3.2424444412,0.0,0.0,0.0,132.77,62.5924444412,-28.94,68.9589566418,3.2424444412,0,3.2424444412,59.35,-28.94,66.0298879296,130.85
2020-11-09 04:30:00,58.8088888855,-25.23,63.9924863711,3.3488888855,0,3.3488888855,55.46,-25.23,60.9291760982,131.02,3.3488888855,0.0,3.3488888855,3.3488888855,0,3.3488888855,0.0,0.0,0.0,132.77,61.4888888855,-29.02,67.9929691687,3.3488888855,0,3.3488888855,58.14,-29.02,64.9801508155,130.85
2020-11-09 05:00:00,58.6277777744,-25.22,63.8221335178,3.3777777744,0,3.3777777744,55.25,-25.22,60.7339353245,130.92,3.3777777744,0.0,3.3777777744,3.3777777744,0,3.3777777744,0.0,0.0,0.0,132.68,61.2877777744,-29.01,67.8068713666,3.3777777744,0,3.3777777744,57.91,-29.01,64.7699637178,130.85
2020-11-09 05:30:00,60.7211111077,-23.99,65.2883866714,3.3811111077,0,3.3811111077,57.34,-23.99,62.1562201232,130.13,3.3811111077,0.0,3.3811111077,3.3811111077,0,3.3811111077,0.0,0.0,0.0,132.02,63.4911111077,-27.69,69.266566897,3.3811111077,0,3.3811111077,60.11,-27.69,66.1811770823,129.98
2020-11-09 06:00:00,63.7649999966,-25.51,68.6784924454,3.3649999966,0,3.3649999966,60.4,-25.51,65.5661505657,130.0,3.3649999966,0.0,3.3649999966,3.3649999966,0,3.3649999966,0.0,0.0,0.0,131.77,66.6649999966,-29.25,72.7996203599,3.3649999966,0,3.3649999966,63.3,-29.25,69.7312878126,129.89
2020-11-09 06:30:00,73.8187777746,-11.61,74.7261938823,3.2087777746,0,3.2087777746,70.61,-11.61,71.5581176387,131.8,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,131.06,77.0187777746,-17.1,78.8942464942,3.2087777746,0,3.2087777746,73.81,-17.1,75.7649397809,131.67
2020-11-09 07:00:00,81.4026666631,-8.34,81.828783077,3.6026666631,0,3.6026666631,77.8,-8.34,78.2457385421,131.93,3.6026666631,0.0,3.6026666631,3.6026666631,0,3.6026666631,0.0,0.0,0.0,131.3,84.9126666631,-13.42,85.9666060737,3.6026666631,0,3.6026666631,81.31,-13.42,82.4100266958,131.8
2020-11-09 07:30:00,88.0712222177,-8.13,88.4456730593,4.5312222177,0,4.5312222177,83.54,-8.13,83.934668046,131.14,4.5312222177,0.0,4.5312222177,4.5312222177,0,4.5312222177,0.0,0.0,0.0,130.59,91.8812222177,-13.08,92.807571869,4.5312222177,0,4.5312222177,87.35,-13.08,88.3238863502,131.0
2020-11-09 08:00:00,92.4394444403,-13.11,93.364463199,4.1094444403,0,4.1094444403,88.33,-13.11,89.297597952,131.79,4.1094444403,0.0,4.1094444403,4.1094444403,0,4.1094444403,0.0,0.0,0.0,130.77,96.5094444403,-18.31,98.2309979904,4.1094444403,0,4.1094444403,92.4,-18.31,94.1966883707,131.64
2020-11-09 08:30:00,93.0564444393,-12.04,93.8321024579,5.1864444393,0,5.1864444393,87.87,-12.04,88.6910282949,131.37,5.1864444393,0.0,5.1864444393,5.1864444393,0,5.1864444393,0.0,0.0,0.0,130.46,97.0864444393,-17.18,98.5947772139,5.1864444393,0,5.1864444393,91.9,-17.18,93.4920445813,131.21
2020-11-09 09:00:00,93.8393333259,-11.17,94.5017956393,7.4693333259,0,7.4693333259,86.37,-11.17,87.08929785,131.0,7.4693333259,0.0,7.4693333259,7.4693333259,0,7.4693333259,0.0,0.0,0.0,130.22,97.8093333259,-16.25,99.150028672,7.4693333259,0,7.4693333259,90.34,-16.25,91.7898583723,130.88
2020-11-09 09:30:00,96.0657777701,-9.91,96.5755753727,7.7057777701,0,7.7057777701,88.36,-9.91,88.9139904627,130.74,7.7057777701,0.0,7.7057777701,7.7057777701,0,7.7057777701,0.0,0.0,0.0,130.06,100.1257777701,-14.9,101.2283624982,7.7057777701,0,7.7057777701,92.42,-14.9,93.6133879314,130.55
2020-11-09 10:00:00,88.9519999895,-10.77,89.6016249972,10.4619999895,0,10.4619999895,78.49,-10.77,79.2254567674,131.45,10.4619999895,0.0,10.4619999895,10.4619999895,0,10.4619999895,0.0,0.0,0.0,130.55,92.5519999895,-15.9,93.9078415366,10.4619999895,0,10.4619999895,82.09,-15.9,83.6156570267,131.32
2020-11-09 10:30:00,85.8424444331,-11.86,86.6578609605,11.3224444331,0,11.3224444331,74.52,-11.86,75.4578690396,132.06,11.3224444331,0.0,11.3224444331,11.3224444331,0,11.3224444331,0.0,0.0,0.0,131.04,89.2224444331,-17.12,90.8500907574,11.3224444331,0,11.3224444331,77.9,-17.12,79.7590396131,131.92
2020-11-09 11:00:00,89.3035555451,-11.21,90.0043839655,10.4135555451,0,10.4135555451,78.89,-11.21,79.6824710962,131.86,10.4135555451,0.0,10.4135555451,10.4135555451,0,10.4135555451,0.0,0.0,0.0,131.04,92.8735555451,-16.4,94.3104305981,10.4135555451,0,10.4135555451,82.46,-16.4,84.0750355337,131.71
2020-11-09 11:30:00,91.156888878,-10.32,91.7391998543,10.926888878,0,10.926888878,80.23,-10.32,80.8910087711,131.78,10.926888878,0.0,10.926888878,10.926888878,0,10.926888878,0.0,0.0,0.0,131.04,94.836888878,-15.45,96.0871374954,10.926888878,0,10.926888878,83.91,-15.45,85.3205168761,131.71
2020-11-09 12:00:00,93.5839999915,-9.56,94.071029836,8.5239999915,0,8.5239999915,85.06,-9.56,85.5955442766,131.6,8.5239999915,0.0,8.5239999915,8.5239999915,0,8.5239999915,0.0,0.0,0.0,130.94,97.4939999915,-14.61,98.5826157816,8.5239999915,0,8.5239999915,88.97,-14.61,90.1615938191,131.43
2020-11-09 12:30:00,95.0785555462,-9.13,95.5159077052,9.3585555462,0,9.3585555462,85.72,-9.13,86.2048449915,131.51,9.3585555462,0.0,9.3585555462,9.3585555462,0,9.3585555462,0.0,0.0,0.0,130.94,98.9985555462,-14.15,100.0046823915,9.3585555462,0,9.3585555462,89.64,-14.15,90.7499426997,131.43
2020-11-09 13:00:00,94.5394444369,-8.7,94.9389095916,7.4994444369,0,7.4994444369,87.04,-8.7,87.4737194819,131.51,7.4994444369,0.0,7.4994444369,7.4994444369,0,7.4994444369,0.0,0.0,0.0,130.94,98.5394444369,-13.71,99.4886235202,7.4994444369,0,7.4994444369,91.04,-13.71,92.0665286627,131.35
2020-11-09 13:30:00,93.8374444369,-9.54,94.3211406762,7.5274444369,0,7.5274444369,86.31,-9.54,86.8356361179,131.81,7.5274444369,0.0,7.5274444369,7.5274444369,0,7.5274444369,0.0,0.0,0.0,131.13,97.8274444369,-14.59,98.9094383012,7.5274444369,0,7.5274444369,90.3,-14.59,91.4710779427,131.65
2020-11-09 14:00:00,92.6314444373,-9.04,93.0715106708,7.1614444373,0,7.1614444373,85.47,-9.04,85.9467422303,132.09,7.1614444373,0.0,7.1614444373,7.1614444373,0,7.1614444373,0.0,0.0,0.0,131.48,96.5614444373,-14.1,97.5854628099,7.1614444373,0,7.1614444373,89.4,-14.1,90.5050827302,131.95
2020-11-09 14:30:00,93.0266666592,-7.47,93.3261035816,7.4166666592,0,7.4166666592,85.61,-7.47,85.9352837896,131.7,7.4166666592,0.0,7.4166666592,7.4166666592,0,7.4166666592,0.0,0.0,0.0,131.26,96.9666666592,-12.43,97.760111206,7.4166666592,0,7.4166666592,89.55,-12.43,90.4085582232,131.54
2020-11-09 15:00:00,90.2484658129,-8.14,90.6148176712,7.2384658129,0,7.2384658129,83.01,-8.14,83.4081512803,131.83,7.2384658129,0.0,7.2384658129,7.2384658129,0,7.2384658129,0.0,0.0,0.0,131.26,94.0984658129,-13.13,95.0100950865,7.2384658129,0,7.2384658129,86.86,-13.13,87.8467785408,131.54
2020-11-09 15:30:00,83.4874399006,-12.19,84.3726775749,10.1274399006,0,10.1274399006,73.36,-12.19,74.3658907027,132.34,10.1274399006,0.0,10.1274399006,10.1274399006,0,10.1274399006,0.0,0.0,0.0,131.26,86.8474399006,-17.47,88.5871250086,10.1274399006,0,10.1274399006,76.72,-17.47,78.6839202125,132.19
2020-11-09 16:00:00,86.4625509623,-11.97,87.2871904629,9.0425509623,0,9.0425509623,77.42,-11.97,78.3398832013,131.83,9.0425509623,0.0,9.0425509623,9.0425509623,0,9.0425509623,0.0,0.0,0.0,130.74,90.0325509623,-17.18,91.6570380974,9.0425509623,0,9.0425509623,80.99,-17.18,82.7921040921,131.65
2020-11-09 16:30:00,92.6447731642,-11.41,93.3447486185,12.0547731642,0,12.0547731642,80.59,-11.41,81.3937110593,131.01,12.0547731642,0.0,12.0547731642,12.0547731642,0,12.0547731642,0.0,0.0,0.0,130.06,96.3847731642,-16.54,97.7936403756,12.0547731642,0,12.0547731642,84.33,-16.54,85.9367238147,130.82
2020-11-09 17:00:00,100.4784398476,-12.44,101.2455948385,14.9084398476,0,14.9084398476,85.57,-12.44,86.4695235329,130.85,14.9084398476,0.0,14.9084398476,14.9084398476,0,14.9084398476,0.0,0.0,0.0,129.85,104.4384398476,-17.55,105.9027394254,14.9084398476,0,14.9084398476,89.53,-17.55,91.2338939211,130.71
2020-11-09 17:30:00,107.1459953869,-10.98,107.7071247758,15.4359953869,0,15.4359953869,91.71,-10.98,92.3649527689,131.49,15.4359953869,0.0,15.4359953869,15.4359953869,0,15.4359953869,0.0,0.0,0.0,130.72,111.4059953869,-16.04,112.554775146,15.4359953869,0,15.4359953869,95.97,-16.04,97.3011947511,131.31
2020-11-09 18:00:00,107.1285509038,-11.75,107.7710022165,15.7285509038,0,15.7285509038,91.4,-11.75,92.1521703488,131.99,15.7285509038,0.0,15.7285509038,15.7285509038,0,15.7285509038,0.0,0.0,0.0,131.13,111.3985509038,-16.86,112.6671946197,15.7285509038,0,15.7285509038,95.67,-16.86,97.1442664289,131.84
2020-11-09 18:30:00,104.0345508993,-13.0,104.8436349084,15.2545508993,0,15.2545508993,88.78,-13.0,89.7267429477,132.75,15.2545508993,0.0,15.2545508993,15.2545508993,0,15.2545508993,0.0,0.0,0.0,131.71,108.1745508993,-18.26,109.7048816701,15.2545508993,0,15.2545508993,92.92,-18.26,94.6971699683,132.59
2020-11-09 19:00:00,101.5087731371,-11.07,102.1106063238,12.5987731371,0,12.5987731371,88.91,-11.07,89.5965010478,133.01,12.5987731371,0.0,12.5987731371,12.5987731371,0,12.5987731371,0.0,0.0,0.0,132.19,105.6487731371,-16.24,106.8896667849,12.5987731371,0,12.5987731371,93.05,-16.24,94.4565513874,132.88
2020-11-09 19:30:00,95.2585509081,-13.05,96.1482918262,11.8085509081,0,11.8085509081,83.45,-13.05,84.4642231954,131.51,11.8085509081,0.0,11.8085509081,11.8085509081,0,11.8085509081,0.0,0.0,0.0,130.44,99.1585509081,-18.26,100.8258192041,11.8085509081,0,11.8085509081,87.35,-18.26,89.2381650416,131.35
2020-11-09 20:00:00,98.3535774715,-11.01,98.967905411,4.1135774715,0,4.1135774715,94.24,-11.01,94.8809659521,131.23,4.1135774715,0.0,4.1135774715,4.1135774715,0,4.1135774715,0.0,0.0,0.0,130.44,102.6835774715,-16.06,103.9319040639,4.1135774715,0,4.1135774715,98.57,-16.06,99.8697576847,131.09
2020-11-09 20:30:00,96.1312222189,-12.39,96.926384361,3.3012222189,0,3.3012222189,92.83,-12.39,93.6531953539,131.62,3.3012222189,0.0,3.3012222189,3.3012222189,0,3.3012222189,0.0,0.0,0.0,130.73,100.4012222189,-17.53,101.9200977386,3.3012222189,0,3.3012222189,97.1,-17.53,98.6697060906,131.48
2020-11-09 21:00:00,93.3338888857,-15.23,94.5683229973,3.2338888857,0,3.2338888857,90.1,-15.23,91.3781314101,131.62,3.2338888857,0.0,3.2338888857,3.2338888857,0,3.2338888857,0.0,0.0,0.0,130.35,97.4938888857,-20.51,99.6279000584,3.2338888857,0,3.2338888857,94.26,-20.51,96.4655777985,131.39
2020-11-09 21:30:00,89.2404444413,-16.35,90.7258476074,3.1904444413,0,3.1904444413,86.05,-16.35,87.5895256295,132.98,3.1904444413,0.0,3.1904444413,3.1904444413,0,3.1904444413,0.0,0.0,0.0,131.63,93.1804444413,-21.79,95.6943014305,3.1904444413,0,3.1904444413,89.99,-21.79,92.5905189531,132.82
2020-11-09 22:00:00,84.2285555524,-15.22,85.5926280146,3.1185555524,0,3.1185555524,81.11,-15.22,82.5256354111,133.83,3.1185555524,0.0,3.1185555524,3.1185555524,0,3.1185555524,0.0,0.0,0.0,132.55,87.9485555524,-20.73,90.3586261724,3.1185555524,0,3.1185555524,84.83,-20.73,87.3261804959,133.69
2020-11-09 22:30:00,79.0196666635,-10.8,79.754295932,3.1396666635,0,3.1396666635,75.88,-10.8,76.6447284554,133.72,3.1396666635,0.0,3.1396666635,3.1396666635,0,3.1396666635,0.0,0.0,0.0,132.85,82.4596666635,-16.12,84.0205393119,3.1396666635,0,3.1396666635,79.32,-16.12,80.9414405604,133.58
2020-11-09 23:00:00,73.8906666635,-12.21,74.8926880274,3.1706666635,0,3.1706666635,70.72,-12.21,71.7663047676,133.97,3.1706666635,0.0,3.1706666635,3.1706666635,0,3.1706666635,0.0,0.0,0.0,133.18,77.1206666635,-17.73,79.1324846484,3.1706666635,0,3.1706666635,73.95,-17.73,76.0457454431,133.84
2020-11-09 23:30:00,69.4657777729,-25.22,73.9022508561,4.8657777729,0,4.8657777729,64.6,-25.22,69.3484563635,132.03,4.8657777729,0.0,4.8657777729,4.8657777729,0,4.8657777729,0.0,0.0,0.0,134.01,72.5557777729,-28.93,78.110727741,4.8657777729,0,4.8657777729,67.69,-28.93,73.6130491149,131.89
2020-11-10 00:00:00,67.4184444413,-24.5,71.7321172898,3.1584444413,0,3.1584444413,64.26,-24.5,68.7720699121,130.38,3.1584444413,0.0,3.1584444413,3.1584444413,0,3.1584444413,0.0,0.0,0.0,132.32,70.4884444413,-28.19,75.9163809711,3.1584444413,0,3.1584444413,67.33,-28.19,72.9931846134,130.24
2020-11-10 00:30:00,77.5233333302,-12.33,78.4977458952,3.1633333302,0,3.1633333302,74.36,-12.33,75.3753175781,132.08,3.1633333302,0.0,3.1633333302,3.1633333302,0,3.1633333302,0.0,0.0,0.0,131.81,80.9033333302,-18.08,82.8989489917,3.1633333302,0,3.1633333302,77.74,-18.08,79.8147480106,131.95
2020-11-10 01:00:00,78.2696666635,-10.43,78.9615451952,3.1396666635,0,3.1396666635,75.13,-10.43,75.8505227405,132.56,3.1396666635,0.0,3.1396666635,3.1396666635,0,3.1396666635,0.0,0.0,0.0,131.7,81.6596666635,-15.67,83.1495643981,3.1396666635,0,3.1396666635,78.52,-15.67,80.0683414341,132.51
2020-11-10 01:30:00,76.0096666636,-11.31,76.8465062726,3.0896666636,0,3.0896666636,72.92,-11.31,73.7918864104,133.04,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,132.01,79.2996666636,-16.61,81.0205482144,3.0896666636,0,3.0896666636,76.21,-16.61,77.9990781997,132.9
2020-11-10 02:00:00,71.9858888858,-12.46,73.0562782975,3.0458888858,0,3.0458888858,68.94,-12.46,70.0569425539,133.73,3.0458888858,0.0,3.0458888858,3.0458888858,0,3.0458888858,0.0,0.0,0.0,132.55,75.0858888858,-17.9,77.1900298599,3.0458888858,0,3.0458888858,72.04,-17.9,74.2305301072,133.62
2020-11-10 02:30:00,70.5429999968,-12.99,71.7290383914,3.1829999968,0,3.1829999968,67.36,-12.99,68.6010910992,133.81,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,132.55,73.5629999968,-18.46,75.8438301283,3.1829999968,0,3.1829999968,70.38,-18.46,72.7606761926,133.62
2020-11-10 03:00:00,67.922111108,-13.43,69.2371148833,3.142111108,0,3.142111108,64.78,-13.43,66.1574886162,133.81,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,132.55,70.822111108,-18.95,73.3135316418,3.142111108,0,3.142111108,67.68,-18.95,70.2828919439,133.62
2020-11-10 03:30:00,65.3636666635,-13.6,66.7635298624,3.2136666635,0,3.2136666635,62.15,-13.6,63.6206137977,133.81,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,132.55,68.1436666635,-19.14,70.7806393468,3.2136666635,0,3.2136666635,64.93,-19.14,67.6922779939,133.75
2020-11-10 04:00:00,63.290111108,-14.02,64.8243670548,3.150111108,0,3.150111108,60.14,-14.02,61.7525707967,134.14,3.150111108,0.0,3.150111108,3.150111108,0,3.150111108,0.0,0.0,0.0,132.75,65.970111108,-19.62,68.8258669368,3.150111108,0,3.150111108,62.82,-19.62,65.8125884615,133.97
2020-11-10 04:30:00,62.2413333301,-13.93,63.781098099,3.2213333301000002,0,3.2213333301000002,59.02,-13.93,60.6416135999,134.14,3.2213333301000002,0.0,3.2213333301000002,3.2213333301000002,0,3.2213333301000002,0.0,0.0,0.0,132.75,64.8813333301,-19.53,67.7569798227,3.2213333301000002,0,3.2213333301000002,61.66,-19.53,64.6790267397,133.97
2020-11-10 05:00:00,62.0609999968,-13.82,63.5811302243,3.2109999968,0,3.2109999968,58.85,-13.82,60.4509296868,134.14,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,132.75,64.6809999968,-19.41,67.5305846309,3.2109999968,0,3.2109999968,61.47,-19.41,64.461686295,133.97
2020-11-10 05:30:00,64.0299999968,-12.76,65.2890381273,3.1999999968,0,3.1999999968,60.83,-12.76,62.1538936833,133.82,3.1999999968,0.0,3.1999999968,3.1999999968,0,3.1999999968,0.0,0.0,0.0,132.55,66.7499999968,-18.27,69.205168879,3.1999999968,0,3.1999999968,63.55,-18.27,66.12409092,133.67
2020-11-10 06:00:00,66.3176666635,-12.06,67.4053151591,3.1476666635,0,3.1476666635,63.17,-12.06,64.3109049851,133.58,3.1476666635,0.0,3.1476666635,3.1476666635,0,3.1476666635,0.0,0.0,0.0,132.42,69.1476666635,-17.51,71.3302173347,3.1476666635,0,3.1476666635,66.0,-17.51,68.2832343991,133.42
2020-11-10 06:30:00,72.6612222193,-9.61,73.2939650612,2.9712222193,0,2.9712222193,69.69,-9.61,70.3494719241,132.55,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.73,75.8112222193,-14.85,77.2519508775,2.9712222193,0,2.9712222193,72.84,-14.85,74.3383353325,132.41
2020-11-10 07:00:00,77.7878888859,-6.46,78.0556676823,2.9678888859,0,2.9678888859,74.82,-6.46,75.0983621659,131.54,2.9678888859,0.0,2.9678888859,2.9678888859,0,2.9678888859,0.0,0.0,0.0,131.11,81.1678888859,-11.44,81.9701152018,2.9678888859,0,2.9678888859,78.2,-11.44,79.0323579302,131.44
2020-11-10 07:30:00,83.8928888861,-8.24,84.2965859668,2.8128888861,0,2.8128888861,81.08,-8.24,81.4976318674,131.14,2.8128888861,0.0,2.8128888861,2.8128888861,0,2.8128888861,0.0,0.0,0.0,130.55,87.6128888861,-13.22,88.6046652212,2.8128888861,0,2.8128888861,84.8,-13.22,85.8242879376,130.99
2020-11-10 08:00:00,87.6507777747,-6.98,87.9282619213,3.1207777747,0,3.1207777747,84.53,-6.98,84.8176944983,131.14,3.1207777747,0.0,3.1207777747,3.1207777747,0,3.1207777747,0.0,0.0,0.0,130.74,91.5107777747,-11.9,92.2812681367,3.1207777747,0,3.1207777747,88.39,-11.9,89.1874548353,130.99
2020-11-10 08:30:00,89.3903333297,-5.3,89.5473153857,3.6803333297,0,3.6803333297,85.71,-5.3,85.8737101795,130.92,3.6803333297,0.0,3.6803333297,3.6803333297,0,3.6803333297,0.0,0.0,0.0,130.74,93.3003333297,-10.11,93.8464932719,3.6803333297,0,3.6803333297,89.62,-10.11,90.1884499257,130.77
2020-11-10 09:00:00,89.5578888832,-4.85,89.6891184103,5.7078888832,0,5.7078888832,83.85,-4.85,83.9901482318,130.82,5.7078888832,0.0,5.7078888832,5.7078888832,0,5.7078888832,0.0,0.0,0.0,130.61,93.7678888832,-9.69,94.2672429087,5.7078888832,0,5.7078888832,88.06,-9.69,88.5915328911,130.77
2020-11-10 09:30:00,87.5648888818,-4.73,87.6925462333,7.1148888818,0,7.1148888818,80.45,-4.73,80.58892852,130.99,7.1148888818,0.0,7.1148888818,7.1148888818,0,7.1148888818,0.0,0.0,0.0,130.75,91.2248888818,-9.55,91.7234040553,7.1148888818,0,7.1148888818,84.11,-9.55,84.6504258702,130.88
2020-11-10 10:00:00,86.8328888809,-4.96,86.9744341252,7.9628888809,0,7.9628888809,78.87,-4.96,79.0258090753,131.2,7.9628888809,0.0,7.9628888809,7.9628888809,0,7.9628888809,0.0,0.0,0.0,130.91,90.4028888809,-9.81,90.9335934516,7.9628888809,0,7.9628888809,82.44,-9.81,83.0216218825,131.02
2020-11-10 10:30:00,86.6983333228,-4.95,86.8395272957,10.5583333228,0,10.5583333228,76.14,-4.95,76.3007345967,131.43,10.5583333228,0.0,10.5583333228,10.5583333228,0,10.5583333228,0.0,0.0,0.0,131.09,90.1583333228,-9.84,90.6937190082,10.5583333228,0,10.5583333228,79.6,-9.84,80.2058950452,131.29
2020-11-10 11:00:00,83.2128888768,-4.71,83.3460795432,12.0728888768,0,12.0728888768,71.14,-4.71,71.2957481201,131.53,12.0728888768,0.0,12.0728888768,12.0728888768,0,12.0728888768,0.0,0.0,0.0,131.19,86.4128888768,-9.64,86.9489330816,12.0728888768,0,12.0728888768,74.34,-9.64,74.9624252543,131.36
2020-11-10 11:30:00,75.9216666494,-5.99,76.1575969081,17.2816666494,0,17.2816666494,58.64,-5.99,58.9451414452,131.86,17.2816666494,0.0,17.2816666494,17.2816666494,0,17.2816666494,0.0,0.0,0.0,131.26,78.5316666494,-11.07,79.3080548666,17.2816666494,0,17.2816666494,61.25,-11.07,62.2423280413,131.76
2020-11-10 12:00:00,73.3171110934,-6.5600000000000005,73.6100018956,17.7571110934,0,17.7571110934,55.56,-6.5600000000000005,55.9459310406,132.04,17.7571110934,0.0,17.7571110934,17.7571110934,0,17.7571110934,0.0,0.0,0.0,131.26,75.7671110934,-11.68,76.6620996545,17.7571110934,0,17.7571110934,58.01,-11.68,59.1741708856,131.88
2020-11-10 12:30:00,80.3064444283,-5.41,80.4884657371,16.1564444283,0,16.1564444283,64.15,-5.41,64.377718195,131.76,16.1564444283,0.0,16.1564444283,16.1564444283,0,16.1564444283,0.0,0.0,0.0,131.26,83.2164444283,-10.43,83.8675236506,16.1564444283,0,16.1564444283,67.06,-10.43,67.866254501,131.57
2020-11-10 13:00:00,82.4953333161,-5.19,82.6584304166,17.2553333161,0,17.2553333161,65.24,-5.19,65.446112948,131.76,17.2553333161,0.0,17.2553333161,17.2553333161,0,17.2553333161,0.0,0.0,0.0,131.26,85.4153333161,-10.19,86.0210164175,17.2553333161,0,17.2553333161,68.16,-10.19,68.9174992292,131.57
2020-11-10 13:30:00,86.2676666523,-5.19,86.4236449685,14.3476666523,0,14.3476666523,71.92,-5.19,72.1070211561,131.76,14.3476666523,0.0,14.3476666523,14.3476666523,0,14.3476666523,0.0,0.0,0.0,131.36,89.5576666523,-10.15,90.1310055209,14.3476666523,0,14.3476666523,75.21,-10.15,75.8918085171,131.57
2020-11-10 14:00:00,86.270888879,-5.12,86.4226860725,9.840888879,0,9.840888879,76.43,-5.12,76.6013009028,131.76,9.840888879,0.0,9.840888879,9.840888879,0,9.840888879,0.0,0.0,0.0,131.36,89.750888879,-10.04,90.3107062013,9.840888879,0,9.840888879,79.91,-10.04,80.5382499189,131.57
2020-11-10 14:30:00,82.2772222139,-6.1,82.503038097,8.3172222139,0,8.3172222139,73.96,-6.1,74.2111285455,131.76,8.3172222139,0.0,8.3172222139,8.3172222139,0,8.3172222139,0.0,0.0,0.0,131.25,85.6272222139,-11.09,86.3423956355,8.3172222139,0,8.3172222139,77.31,-11.09,78.1013713068,131.57
2020-11-10 15:00:00,86.5513333271,-5.5600000000000005,86.7297348128,6.1913333271,0,6.1913333271,80.36,-5.5600000000000005,80.5521148077,131.39,6.1913333271,0.0,6.1913333271,6.1913333271,0,6.1913333271,0.0,0.0,0.0,131.06,90.2213333271,-10.45,90.8245092876,6.1913333271,0,6.1913333271,84.03,-10.45,84.6772897535,131.24
2020-11-10 15:30:00,89.5973333282,-5.99,89.7973398243,5.1173333282,0,5.1173333282,84.48,-5.99,84.6920923109,131.24,5.1173333282,0.0,5.1173333282,5.1173333282,0,5.1173333282,0.0,0.0,0.0,130.9,93.4773333282,-10.86,94.1060648745,5.1173333282,0,5.1173333282,88.36,-10.86,89.0248796686,131.06
2020-11-10 16:00:00,92.8224444397,-5.73,92.9991348979,4.7224444397,0,4.7224444397,88.1,-5.73,88.2861421742,130.55,4.7224444397,0.0,4.7224444397,4.7224444397,0,4.7224444397,0.0,0.0,0.0,130.32,96.8724444397,-10.54,97.4441485761,4.7224444397,0,4.7224444397,92.15,-10.54,92.7508172471,130.39
2020-11-10 16:30:00,99.0797325478,-10.18,99.6013343371,3.9497325478,0,3.9497325478,95.13,-10.18,95.6731378183,130.68,3.9497325478,0.0,3.9497325478,3.9497325478,0,3.9497325478,0.0,0.0,0.0,130.08,103.4597325478,-15.14,104.5616366497,3.9497325478,0,3.9497325478,99.51,-15.14,100.6551523768,130.53
2020-11-10 17:00:00,98.4582176015,-12.11,99.2001648853,15.4282176015,0,15.4282176015,83.03,-12.11,83.9084799052,131.45,15.4282176015,0.0,15.4282176015,15.4282176015,0,15.4282176015,0.0,0.0,0.0,130.47,102.3282176015,-17.27,103.7753198863,15.4282176015,0,15.4282176015,86.9,-17.27,88.5994520299,131.29
2020-11-10 17:30:00,105.6719953588,-10.3,106.1727865468,12.9119953588,0,12.9119953588,92.76,-10.3,93.3301001821,131.11,12.9119953588,0.0,12.9119953588,12.9119953588,0,12.9119953588,0.0,0.0,0.0,130.38,109.9919953588,-15.29,111.0496426965,12.9119953588,0,12.9119953588,97.08,-15.29,98.2767037502,130.93
2020-11-10 18:00:00,114.2761996505,-7.57,114.5266550047,7.9861996505,0,7.9861996505,106.29,-7.57,106.5592276624,130.99,7.9861996505,0.0,7.9861996505,7.9861996505,0,7.9861996505,0.0,0.0,0.0,130.75,119.2361996505,-12.35,119.8740747914,7.9861996505,0,7.9861996505,111.25,-12.35,111.9333953742,130.84
2020-11-10 18:30:00,113.022111104,-8.59,113.3480732011,7.082111104,0,7.082111104,105.94,-8.59,106.2876836703,131.12,7.082111104,0.0,7.082111104,7.082111104,0,7.082111104,0.0,0.0,0.0,130.75,117.952111104,-13.44,118.7153491083,7.082111104,0,7.082111104,110.87,-13.44,111.681648,131.0
2020-11-10 19:00:00,108.1684444378,-10.0,108.6297029919,6.6184444378,0,6.6184444378,101.55,-10.0,102.0411804126,131.45,6.6184444378,0.0,6.6184444378,6.6184444378,0,6.6184444378,0.0,0.0,0.0,130.89,112.8684444378,-14.95,113.8542412465,6.6184444378,0,6.6184444378,106.25,-14.95,107.2966215684,131.33
2020-11-10 19:30:00,103.030222218,-10.83,103.5978551433,4.210222218,0,4.210222218,98.82,-10.83,99.4116758736,131.45,4.210222218,0.0,4.210222218,4.210222218,0,4.210222218,0.0,0.0,0.0,130.74,107.610222218,-15.85,108.7712389642,4.210222218,0,4.210222218,103.4,-15.85,104.6077554486,131.33
2020-11-10 20:00:00,99.5163333284,-13.47,100.4238094235,4.9263333284,0,4.9263333284,94.59,-13.47,95.5442776936,131.45,4.9263333284,0.0,4.9263333284,4.9263333284,0,4.9263333284,0.0,0.0,0.0,130.44,103.9063333284,-18.63,105.5632654182,4.9263333284,0,4.9263333284,98.98,-18.63,100.7180088167,131.33
2020-11-10 20:30:00,95.2739999957,-15.15,96.4710193539,4.2739999957,0,4.2739999957,91.0,-15.15,92.2524931912,131.86,4.2739999957,0.0,4.2739999957,4.2739999957,0,4.2739999957,0.0,0.0,0.0,130.66,99.4939999957,-20.43,101.5698820278,4.2739999957,0,4.2739999957,95.22,-20.43,97.387028397,131.7
2020-11-10 21:00:00,89.8345555521,-16.5,91.3372726287,3.4345555521,0,3.4345555521,86.4,-16.5,87.9614119941,132.0,3.4345555521,0.0,3.4345555521,3.4345555521,0,3.4345555521,0.0,0.0,0.0,130.66,93.8445555521,-21.9,96.3660241308,3.4345555521,0,3.4345555521,90.41,-21.9,93.0246101846,131.89
2020-11-10 21:30:00,85.101888885,-17.4,86.8624861018,3.921888885,0,3.921888885,81.18,-17.4,83.0238062245,132.27,3.921888885,0.0,3.921888885,3.921888885,0,3.921888885,0.0,0.0,0.0,130.74,88.871888885,-22.9,91.7748475018,3.921888885,0,3.921888885,84.95,-22.9,87.9824556375,132.14
2020-11-10 22:00:00,79.8564444411,-18.28,81.9219757988,3.3064444411,0,3.3064444411,76.55,-18.28,78.7023563815,132.11,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,130.47,83.3664444411,-23.84,86.7081868035,3.3064444411,0,3.3064444411,80.06,-23.84,83.534119975,132.01
2020-11-10 22:30:00,74.5238888855,-18.79,76.8561911274,3.4138888855,0,3.4138888855,71.11,-18.79,73.5506369789,132.42,3.4138888855,0.0,3.4138888855,3.4138888855,0,3.4138888855,0.0,0.0,0.0,130.68,77.8138888855,-24.43,81.5587285548,3.4138888855,0,3.4138888855,74.4,-24.43,78.3082684012,132.32
2020-11-10 23:00:00,68.1796666633,-19.52,70.9189491343,3.3896666633,0,3.3896666633,64.79,-19.52,67.6666424466,132.97,3.3896666633,0.0,3.3896666633,3.3896666633,0,3.3896666633,0.0,0.0,0.0,131.12,71.1696666633,-25.28,75.5261534368,3.3896666633,0,3.3896666633,67.78,-25.28,72.3409068232,132.87
2020-11-10 23:30:00,66.5212222189,-15.08,68.2090859453,3.3512222189,0,3.3512222189,63.17,-15.08,64.9450175148,133.24,3.3512222189,0.0,3.3512222189,3.3512222189,0,3.3512222189,0.0,0.0,0.0,131.81,69.4012222189,-20.64,72.4053813295,3.3512222189,0,3.3512222189,66.05,-20.64,69.1997984101,133.09
2020-11-11 00:00:00,64.3652222188,-14.08,65.887238759,3.3952222188,0,3.3952222188,60.97,-14.08,62.5746538145,133.37,3.3952222188,0.0,3.3952222188,3.3952222188,0,3.3952222188,0.0,0.0,0.0,132.04,67.1452222188,-19.63,69.9558272542,3.3952222188,0,3.3952222188,63.75,-19.63,66.7038184814,133.26
2020-11-11 00:30:00,72.1391111072,-12.44,73.2038588555,3.9591111072,0,3.9591111072,68.18,-12.44,69.3055986194,132.58,3.9591111072,0.0,3.9591111072,3.9591111072,0,3.9591111072,0.0,0.0,0.0,131.46,75.2591111072,-17.81,77.3377650611,3.9591111072,0,3.9591111072,71.3,-17.81,73.490721183,132.45
2020-11-11 01:00:00,73.3992222189,-11.62,74.3133246621,3.3092222189,0,3.3092222189,70.09,-11.62,71.0466923931,131.74,3.3092222189,0.0,3.3092222189,3.3092222189,0,3.3092222189,0.0,0.0,0.0,130.66,76.5792222189,-16.91,78.4240101988,3.3092222189,0,3.3092222189,73.27,-16.91,75.1960171818,131.57
2020-11-11 01:30:00,71.5101111077,-12.21,72.5450211292,3.4001111077,0,3.4001111077,68.11,-12.21,69.1957816633,132.08,3.4001111077,0.0,3.4001111077,3.4001111077,0,3.4001111077,0.0,0.0,0.0,130.93,74.6101111077,-17.55,76.64640356539999,3.4001111077,0,3.4001111077,71.21,-17.55,73.3407567455,131.94
2020-11-11 02:00:00,68.3066666632,-12.35,69.4141427278,3.4466666632000003,0,3.4466666632000003,64.86,-12.35,66.0253140848,132.34,3.4466666632000003,0.0,3.4466666632000003,3.4466666632000003,0,3.4466666632000003,0.0,0.0,0.0,131.18,71.2466666632,-17.74,73.422034231,3.4466666632000003,0,3.4466666632000003,67.8,-17.74,70.0824343185,132.25
2020-11-11 02:30:00,67.204444441,-12.12,68.2885916726,3.434444441,0,3.434444441,63.77,-12.12,64.9115344142,132.82,3.434444441,0.0,3.434444441,3.434444441,0,3.434444441,0.0,0.0,0.0,131.7,70.094444441,-17.54,72.2556761888,3.434444441,0,3.434444441,66.66,-17.54,68.9290011534,132.72
2020-11-11 03:00:00,64.8355555521,-12.88,66.1025238834,3.4355555521,0,3.4355555521,61.4,-12.88,62.7363881651,133.53,3.4355555521,0.0,3.4355555521,3.4355555521,0,3.4355555521,0.0,0.0,0.0,132.27,67.6055555521,-18.38,70.0595142826,3.4355555521,0,3.4355555521,64.17,-18.38,66.7503805233,133.35
2020-11-11 03:30:00,61.872333330000004,-12.71,63.1643074188,3.35233333,0,3.35233333,58.52,-12.71,59.8843426949,133.53,3.35233333,0.0,3.35233333,3.35233333,0,3.35233333,0.0,0.0,0.0,132.4,64.52233333,-18.25,67.0536650627,3.35233333,0,3.35233333,61.17,-18.25,63.8344060832,133.47
2020-11-11 04:00:00,59.6178888854,-12.88,60.9933363176,3.5178888854,0,3.5178888854,56.1,-12.88,57.5595726183,133.81,3.5178888854,0.0,3.5178888854,3.5178888854,0,3.5178888854,0.0,0.0,0.0,132.51,62.1478888854,-18.42,64.8201858444,3.5178888854,0,3.5178888854,58.63,-18.42,61.4554578536,133.68
2020-11-11 04:30:00,58.3257777741,-12.73,59.6988212024,3.6557777741,0,3.6557777741,54.67,-12.73,56.1325378012,133.81,3.6557777741,0.0,3.6557777741,3.6557777741,0,3.6557777741,0.0,0.0,0.0,132.6,60.7957777741,-18.29,63.4874057996,3.6557777741,0,3.6557777741,57.14,-18.29,59.9958640241,133.68
2020-11-11 05:00:00,58.2659999963,-12.72,59.6382859878,3.7259999963,0,3.7259999963,54.54,-12.72,56.0036605946,133.81,3.7259999963,0.0,3.7259999963,3.7259999963,0,3.7259999963,0.0,0.0,0.0,132.42,60.7359999963,-18.26,63.4215207603,3.7259999963,0,3.7259999963,57.01,-18.26,59.8629075472,133.59
2020-11-11 05:30:00,59.8558888852,-12.1,61.0666638539,3.6558888852,0,3.6558888852,56.2,-12.1,57.487824798,133.03,3.6558888852,0.0,3.6558888852,3.6558888852,0,3.6558888852,0.0,0.0,0.0,131.83,62.4158888852,-17.56,64.8390066652,3.6558888852,0,3.6558888852,58.76,-17.56,61.3277359765,132.93
2020-11-11 06:00:00,63.2494444409,-11.22,64.2369101224,3.5694444409,0,3.5694444409,59.68,-11.22,60.7255366382,132.5,3.5694444409,0.0,3.5694444409,3.5694444409,0,3.5694444409,0.0,0.0,0.0,131.43,65.9794444409,-16.56,68.0258824913,3.5694444409,0,3.5694444409,62.41,-16.56,64.5696654785,132.36
2020-11-11 06:30:00,71.4506666631,-8.64,71.9711564907,3.5406666631,0,3.5406666631,67.91,-8.64,68.4574152302,131.18,3.5406666631,0.0,3.5406666631,3.5406666631,0,3.5406666631,0.0,0.0,0.0,130.44,74.5606666631,-13.72,75.8124753141,3.5406666631,0,3.5406666631,71.02,-13.72,72.3331099843,131.02
2020-11-11 07:00:00,78.4542222186,-10.02,79.0915000739,3.5742222186,0,3.5742222186,74.88,-10.02,75.547434106,130.71,3.5742222186,0.0,3.5742222186,3.5742222186,0,3.5742222186,0.0,0.0,0.0,129.89,81.9142222186,-15.11,83.29616979,3.5742222186,0,3.5742222186,78.34,-15.11,79.7838812042,130.57
2020-11-11 07:30:00,84.1203333299,-12.22,85.0032874631,3.4503333299,0,3.4503333299,80.67,-12.22,81.590301507,131.02,3.4503333299,0.0,3.4503333299,3.4503333299,0,3.4503333299,0.0,0.0,0.0,130.04,87.8703333299,-17.38,89.5726514038,3.4503333299,0,3.4503333299,84.42,-17.38,86.1904913549,130.89
2020-11-11 08:00:00,86.3928888842,-10.89,87.0765373092,4.6528888842,0,4.6528888842,81.74,-10.89,82.4622319611,131.53,4.6528888842,0.0,4.6528888842,4.6528888842,0,4.6528888842,0.0,0.0,0.0,130.69,90.2028888842,-16.03,91.6161670398,4.6528888842,0,4.6528888842,85.55,-16.03,87.0388614356,131.4
2020-11-11 08:30:00,88.8392222169,-9.95,89.3946861067,5.2792222169,0,5.2792222169,83.56,-9.95,84.1503184783,131.23,5.2792222169,0.0,5.2792222169,5.2792222169,0,5.2792222169,0.0,0.0,0.0,130.52,92.7192222169,-15.01,93.9263236186,5.2792222169,0,5.2792222169,87.44,-15.01,88.7189590787,131.1
2020-11-11 09:00:00,89.7645555501,-9.33,90.2481264797,5.4745555501,0,5.4745555501,84.29,-9.33,84.8047934966,131.02,5.4745555501,0.0,5.4745555501,5.4745555501,0,5.4745555501,0.0,0.0,0.0,130.33,93.6845555501,-14.34,94.775690705,5.4745555501,0,5.4745555501,88.21,-14.34,89.3680015442,130.85
2020-11-11 09:30:00,89.6324444388,-9.07,90.0901770232,5.6824444388,0,5.6824444388,83.95,-9.07,84.4385421475,130.83,5.6824444388,0.0,5.6824444388,5.6824444388,0,5.6824444388,0.0,0.0,0.0,130.22,93.5324444388,-14.06,94.5833059408,5.6824444388,0,5.6824444388,87.85,-14.06,88.9680060471,130.69
2020-11-11 10:00:00,88.4727777701,-9.6,88.9920918192,7.6827777701,0,7.6827777701,80.79,-9.6,81.3583683465,131.1,7.6827777701,0.0,7.6827777701,7.6827777701,0,7.6827777701,0.0,0.0,0.0,130.35,92.2127777701,-14.64,93.3676923999,7.6827777701,0,7.6827777701,84.53,-14.64,85.7884053937,130.94
2020-11-11 10:30:00,88.8815555487,-9.36,89.373041331,6.8515555487,0,6.8515555487,82.03,-9.36,82.5622825508,130.99,6.8515555487,0.0,6.8515555487,6.8515555487,0,6.8515555487,0.0,0.0,0.0,130.35,92.6815555487,-14.38,93.7904853326,6.8515555487,0,6.8515555487,85.83,-14.38,87.0262793643,130.81
2020-11-11 11:00:00,92.0327777715,-8.32,92.4080872237,6.2827777715,0,6.2827777715,85.75,-8.32,86.1526836494,130.77,6.2827777715,0.0,6.2827777715,6.2827777715,0,6.2827777715,0.0,0.0,0.0,130.35,96.0227777715,-13.26,96.9340056479,6.2827777715,0,6.2827777715,89.74,-13.26,90.7143604949,130.61
2020-11-11 11:30:00,92.0101111056,-7.92,92.3503489201,5.5401111056,0,5.5401111056,86.47,-7.92,86.8319486134,130.77,5.5401111056,0.0,5.5401111056,5.5401111056,0,5.5401111056,0.0,0.0,0.0,130.28,96.0201111056,-12.83,96.8734774679,5.5401111056,0,5.5401111056,90.48,-12.83,91.3851153088,130.61
2020-11-11 12:00:00,90.574666661,-8.1,90.9361327567,5.674666661,0,5.674666661,84.9,-8.1,85.2855204592,130.66,5.674666661,0.0,5.674666661,5.674666661,0,5.674666661,0.0,0.0,0.0,130.12,94.514666661,-13.02,95.4072461296,5.674666661,0,5.674666661,88.84,-13.02,89.789008236,130.5
2020-11-11 12:30:00,90.9005555482,-8.45,91.2924613479,7.4005555482,0,7.4005555482,83.5,-8.45,83.9264707944,130.41,7.4005555482,0.0,7.4005555482,7.4005555482,0,7.4005555482,0.0,0.0,0.0,129.89,94.7805555482,-13.39,95.7217102335,7.4005555482,0,7.4005555482,87.38,-13.39,88.3999802036,130.28
2020-11-11 13:00:00,92.371333326,-8.63,92.7735960304,7.381333326,0,7.381333326,84.99,-8.63,85.4270273391,130.41,7.381333326,0.0,7.381333326,7.381333326,0,7.381333326,0.0,0.0,0.0,129.89,96.311333326,-13.53,97.257050269,7.381333326,0,7.381333326,88.93,-13.53,89.9533534672,130.28
2020-11-11 13:30:00,92.5896666595,-9.54,93.0798472931,7.1796666595,0,7.1796666595,85.41,-9.54,85.9411409047,130.66,7.1796666595,0.0,7.1796666595,7.1796666595,0,7.1796666595,0.0,0.0,0.0,129.98,96.5496666595,-14.52,97.6353856553,7.1796666595,0,7.1796666595,89.37,-14.52,90.5418538578,130.54
2020-11-11 14:00:00,92.870222217,-10.12,93.419979526,5.180222217,0,5.180222217,87.69,-10.12,88.27202558,130.77,5.180222217,0.0,5.180222217,5.180222217,0,5.180222217,0.0,0.0,0.0,130.08,96.940222217,-15.1,98.1092079445,5.180222217,0,5.180222217,91.76,-15.1,92.9941266963,130.54
2020-11-11 14:30:00,93.1618888841,-10.01,93.6981197274,4.8318888841,0,4.8318888841,88.33,-10.01,88.8953823323,130.85,4.8318888841,0.0,4.8318888841,4.8318888841,0,4.8318888841,0.0,0.0,0.0,130.17,97.2618888841,-15.0,98.4117626572,4.8318888841,0,4.8318888841,92.43,-15.0,93.6392273569,130.72
2020-11-11 15:00:00,93.1781111058,-10.11,93.7249832715,5.2881111058,0,5.2881111058,87.89,-10.11,88.4695665187,131.02,5.2881111058,0.0,5.2881111058,5.2881111058,0,5.2881111058,0.0,0.0,0.0,130.32,97.2481111058,-15.1,98.4134397003,5.2881111058,0,5.2881111058,91.96,-15.1,93.1914781512,130.83
2020-11-11 15:30:00,94.5529999958,-10.21,95.1026493228,4.1729999958,0,4.1729999958,90.38,-10.21,90.9548706777,130.93,4.1729999958,0.0,4.1729999958,4.1729999958,0,4.1729999958,0.0,0.0,0.0,130.32,98.7529999958,-15.19,99.9144189203,4.1729999958,0,4.1729999958,94.58,-15.19,95.79202733,130.76
2020-11-11 16:00:00,98.8801111073,-9.06,99.2943098701,3.8601111073,0,3.8601111073,95.02,-9.06,95.4509507548,130.21,3.8601111073,0.0,3.8601111073,3.8601111073,0,3.8601111073,0.0,0.0,0.0,129.75,103.3101111073,-13.9,104.2410142746,3.8601111073,0,3.8601111073,99.45,-13.9,100.4166943292,130.03
2020-11-11 16:30:00,106.3063333294,-7.85,106.5957738653,3.9563333294,0,3.9563333294,102.35,-7.85,102.650596686,130.21,3.9563333294,0.0,3.9563333294,3.9563333294,0,3.9563333294,0.0,0.0,0.0,129.94,111.0763333294,-12.6,111.7886927462,3.9563333294,0,3.9563333294,107.12,-12.6,107.8584924797,130.03
2020-11-11 17:00:00,112.5804444385,-6.4,112.7622120658,5.9104444385,0,5.9104444385,106.67,-6.4,106.8618215267,130.21,5.9104444385,0.0,5.9104444385,5.9104444385,0,5.9104444385,0.0,0.0,0.0,130.17,117.5404444385,-11.06,118.0596445819,5.9104444385,0,5.9104444385,111.63,-11.06,112.1765594944,130.03
2020-11-11 17:30:00,117.9778888819,-9.15,118.3321797527,7.0378888819,0,7.0378888819,110.94,-9.15,111.3166928183,130.72,7.0378888819,0.0,7.0378888819,7.0378888819,0,7.0378888819,0.0,0.0,0.0,130.4,123.1678888819,-13.94,123.9542353113,7.0378888819,0,7.0378888819,116.13,-13.94,116.9636717105,130.56
2020-11-11 18:00:00,119.3014444371,-9.64,119.6902846716,7.3414444371,0,7.3414444371,111.96,-9.64,112.3742461599,130.72,7.3414444371,0.0,7.3414444371,7.3414444371,0,7.3414444371,0.0,0.0,0.0,130.4,124.5314444371,-14.44,125.3658416539,7.3414444371,0,7.3414444371,117.19,-14.44,118.076287628,130.56
2020-11-11 18:30:00,121.416666661,-9.89,121.818795935,5.696666661,0,5.696666661,115.72,-9.89,116.1418550739,130.26,5.696666661,0.0,5.696666661,5.696666661,0,5.696666661,0.0,0.0,0.0,129.92,126.806666661,-14.64,127.6489730067,5.696666661,0,5.696666661,121.11,-14.64,121.9916460255,130.08
2020-11-11 19:00:00,117.0669999957,-9.47,117.4494077805,4.2669999957,0,4.2669999957,112.8,-9.47,113.1968237187,131.24,4.2669999957,0.0,4.2669999957,4.2669999957,0,4.2669999957,0.0,0.0,0.0,130.91,122.3069999957,-14.28,123.1378116094,4.2669999957,0,4.2669999957,118.04,-14.28,118.9006307805,131.08
2020-11-11 19:30:00,110.9039999964,-10.53,111.4027742707,3.6039999964,0,3.6039999964,107.3,-10.53,107.8154483365,132.63,3.6039999964,0.0,3.6039999964,3.6039999964,0,3.6039999964,0.0,0.0,0.0,132.14,115.8639999964,-15.53,116.900159945,3.6039999964,0,3.6039999964,112.26,-15.53,113.3291158529,132.49
2020-11-11 20:00:00,105.1197777743,-9.75,105.5709722382,3.5097777743,0,3.5097777743,101.61,-9.75,102.0767093905,131.85,3.5097777743,0.0,3.5097777743,3.5097777743,0,3.5097777743,0.0,0.0,0.0,131.35,109.7997777743,-14.7,110.7794258844,3.5097777743,0,3.5097777743,106.29,-14.7,107.3016966315,131.67
2020-11-11 20:30:00,99.1067777736,-11.69,99.7938349832,4.2067777736,0,4.2067777736,94.9,-11.69,95.6172897545,131.07,4.2067777736,0.0,4.2067777736,4.2067777736,0,4.2067777736,0.0,0.0,0.0,130.3,103.4767777736,-16.75,104.8236902537,4.2067777736,0,4.2067777736,99.27,-16.75,100.6732109352,130.93
2020-11-11 21:00:00,94.0583333294,-13.95,95.0871840402,3.9483333294,0,3.9483333294,90.11,-13.95,91.1834118686,131.89,3.9483333294,0.0,3.9483333294,3.9483333294,0,3.9483333294,0.0,0.0,0.0,130.81,98.2083333294,-19.2,100.0675608543,3.9483333294,0,3.9483333294,94.26,-19.2,96.1955695445,131.75
2020-11-11 21:30:00,89.4587777734,-15.38,90.7712361969,4.3787777734,0,4.3787777734,85.08,-15.38,86.4589544235,132.21,4.3787777734,0.0,4.3787777734,4.3787777734,0,4.3787777734,0.0,0.0,0.0,130.94,93.3687777734,-20.76,95.6488696373,4.3787777734,0,4.3787777734,88.99,-20.76,91.3794161724,132.07
2020-11-11 22:00:00,83.8086666633,-16.3,85.3790525122,3.4086666633,0,3.4086666633,80.4,-16.3,82.0356629765,133.04,3.4086666633,0.0,3.4086666633,3.4086666633,0,3.4086666633,0.0,0.0,0.0,131.65,87.5086666633,-21.81,90.1856021834,3.4086666633,0,3.4086666633,84.1,-21.81,86.8820240326,132.9
2020-11-11 22:30:00,78.9701111076,-15.91,80.556852895,3.5301111076,0,3.5301111076,75.44,-15.91,77.0994273649,133.64,3.5301111076,0.0,3.5301111076,3.5301111076,0,3.5301111076,0.0,0.0,0.0,132.25,82.4001111076,-21.48,85.1537944577,3.5301111076,0,3.5301111076,78.87,-21.48,81.7426895814,133.53
2020-11-11 23:00:00,72.7737777741,-13.73,74.0576507291,3.6537777741,0,3.6537777741,69.12,-13.73,70.4704711209,133.64,3.6537777741,0.0,3.6537777741,3.6537777741,0,3.6537777741,0.0,0.0,0.0,133.25,75.9237777741,-19.01,78.2674908982,3.6537777741,0,3.6537777741,72.27,-19.01,74.728394871,133.44
2020-11-11 23:30:00,69.8331111075,-18.11,72.1431598071,3.6431111075000002,0,3.6431111075000002,66.19,-18.11,68.6227965038,130.97,3.6431111075000002,0.0,3.6431111075000002,3.6431111075000002,0,3.6431111075000002,0.0,0.0,0.0,131.75,72.9531111075,-22.99,76.4898458637,3.6431111075000002,0,3.6431111075000002,69.31,-22.99,73.0233948814,130.83
2020-11-12 00:00:00,68.2624444407,-11.25,69.1832625786,3.7224444407,0,3.7224444407,64.54,-11.25,65.5131597467,132.38,3.7224444407,0.0,3.7224444407,3.7224444407,0,3.7224444407,0.0,0.0,0.0,131.32,71.1824444407,-16.57,73.0856025258,3.7224444407,0,3.7224444407,67.46,-16.57,69.4652179152,132.24
