Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-12 00:30:00,75.9591111068,-9.76,76.583576308,4.3491111068,0,4.3491111068,71.61,-9.76,72.2720533816,131.71,4.3491111068,0.0,4.3491111068,4.3491111068,0,4.3491111068,0.0,0.0,0.0,130.88,79.2091111068,-14.95,80.60760375,4.3491111068,0,4.3491111068,74.86,-14.95,76.3382086507,131.58
2020-11-12 01:00:00,76.9442222186,-9.6,77.540784964,3.6142222186,0,3.6142222186,73.33,-9.6,73.9557225642,131.46,3.6142222186,0.0,3.6142222186,3.6142222186,0,3.6142222186,0.0,0.0,0.0,130.63,80.2642222186,-14.75,81.6082585794,3.6142222186,0,3.6142222186,76.65,-14.75,78.0562937885,131.32
2020-11-12 01:30:00,74.6492222187,-9.63,75.2678103697,3.5592222187,0,3.5592222187,71.09,-9.63,71.7392849142,131.73,3.5592222187,0.0,3.5592222187,3.5592222187,0,3.5592222187,0.0,0.0,0.0,130.92,77.8592222187,-14.81,79.2552495706,3.5592222187,0,3.5592222187,74.3,-14.81,75.7616400298,131.62
2020-11-12 02:00:00,70.2653333298,-9.86,70.9537642972,3.5353333298000003,0,3.5353333298000003,66.73,-9.86,67.4545217165,132.09,3.5353333298000003,0.0,3.5353333298000003,3.5353333298000003,0,3.5353333298000003,0.0,0.0,0.0,131.21,73.2753333298,-15.11,74.8170206209,3.5353333298000003,0,3.5353333298000003,69.74,-15.11,71.3581088595,131.93
2020-11-12 02:30:00,68.6678888843,-9.61,69.337082891,4.5878888843,0,4.5878888843,64.08,-9.61,64.7965932746,132.36,4.5878888843,0.0,4.5878888843,4.5878888843,0,4.5878888843,0.0,0.0,0.0,131.52,71.5678888843,-14.89,73.1004433595,4.5878888843,0,4.5878888843,66.98,-14.89,68.6151040224,132.25
2020-11-12 03:00:00,66.3633333298,-10.1,67.1275056191,3.4833333298,0,3.4833333298,62.88,-10.1,63.6859827592,132.43,3.4833333298,0.0,3.4833333298,3.4833333298,0,3.4833333298,0.0,0.0,0.0,131.52,69.1933333298,-15.41,70.8885426377,3.4833333298,0,3.4833333298,65.71,-15.41,67.4927566484,132.25
2020-11-12 03:30:00,63.795333329900004,-10.49,64.6520274599,3.4353333299,0,3.4353333299,60.36,-10.49,61.2647508768,132.7,3.4353333299,0.0,3.4353333299,3.4353333299,0,3.4353333299,0.0,0.0,0.0,131.72,66.5153333299,-15.85,68.3777161653,3.4353333299,0,3.4353333299,63.08,-15.85,65.0408248718,132.56
2020-11-12 04:00:00,61.3438888855,-11.64,62.4384681394,3.4138888855,0,3.4138888855,57.93,-11.64,59.0878540819,132.17,3.4138888855,0.0,3.4138888855,3.4138888855,0,3.4138888855,0.0,0.0,0.0,131.02,63.9738888855,-17.05,66.2069555193,3.4138888855,0,3.4138888855,60.56,-17.05,62.9143552776,132.01
2020-11-12 04:30:00,60.2938888855,-12.53,61.5820910406,3.4238888855000003,0,3.4238888855000003,56.87,-12.53,58.2339917917,132.03,3.4238888855000003,0.0,3.4238888855000003,3.4238888855000003,0,3.4238888855000003,0.0,0.0,0.0,130.79,62.8538888855,-17.98,65.3750085891,3.4238888855000003,0,3.4238888855000003,59.43,-17.98,62.0902995644,131.93
2020-11-12 05:00:00,59.9232222189,-12.66,61.2459644474,3.3432222189,0,3.3432222189,56.58,-12.66,57.9790651874,131.95,3.3432222189,0.0,3.3432222189,3.3432222189,0,3.3432222189,0.0,0.0,0.0,130.79,62.4832222189,-18.1,65.0520027275,3.3432222189,0,3.3432222189,59.14,-18.1,61.8477938168,131.85
2020-11-12 05:30:00,61.6015555505,-11.82,62.7253062666,5.0515555505,0,5.0515555505,56.55,-11.82,57.7720944748,131.42,5.0515555505,0.0,5.0515555505,5.0515555505,0,5.0515555505,0.0,0.0,0.0,130.24,64.1715555505,-17.19,66.4340623609,5.0515555505,0,5.0515555505,59.12,-17.19,61.5684212888,131.27
2020-11-12 06:00:00,64.6522222168,-11.7,65.7023579301,5.4022222168,0,5.4022222168,59.25,-11.7,60.3941429279,131.7,5.4022222168,0.0,5.4022222168,5.4022222168,0,5.4022222168,0.0,0.0,0.0,130.56,67.3522222168,-17.07,69.4817007387,5.4022222168,0,5.4022222168,61.95,-17.07,64.2587534893,131.55
2020-11-12 06:30:00,73.5237777741,-10.61,74.2853821298,3.6837777741,0,3.6837777741,69.84,-10.61,70.6413313861,131.7,3.6837777741,0.0,3.6837777741,3.6837777741,0,3.6837777741,0.0,0.0,0.0,130.67,76.7237777741,-15.84,78.3418386045,3.6837777741,0,3.6837777741,73.04,-15.84,74.7378565387,131.55
2020-11-12 07:00:00,81.7352222191,-8.65,82.1916604724,3.0752222191,0,3.0752222191,78.66,-8.65,79.1341778248,131.77,3.0752222191,0.0,3.0752222191,3.0752222191,0,3.0752222191,0.0,0.0,0.0,131.09,85.3552222191,-13.74,86.4540430522,3.0752222191,0,3.0752222191,82.28,-13.74,83.4193382856,131.65
2020-11-12 07:30:00,88.0746666631,-6.91,88.3453168414,3.5746666631,0,3.5746666631,84.5,-6.91,84.7820623717,131.27,3.5746666631,0.0,3.5746666631,3.5746666631,0,3.5746666631,0.0,0.0,0.0,130.81,91.9146666631,-11.82,92.6715616993,3.5746666631,0,3.5746666631,88.34,-11.82,89.1272573347,131.09
2020-11-12 08:00:00,90.9955555497,-4.62,91.1127627163,5.8355555497000005,0,5.8355555497000005,85.16,-4.62,85.2852273257,130.85,5.8355555497000005,0.0,5.8355555497000005,5.8355555497000005,0,5.8355555497000005,0.0,0.0,0.0,130.64,94.8855555497,-9.4,95.35003226,5.8355555497000005,0,5.8355555497000005,89.05,-9.4,89.5447513816,130.69
2020-11-12 08:30:00,92.0903333262,-3.79,92.168289515,7.1603333262,0,7.1603333262,84.93,-3.79,85.0145222888,131.0,7.1603333262,0.0,7.1603333262,7.1603333262,0,7.1603333262,0.0,0.0,0.0,130.82,95.9603333262,-8.54,96.3395929619,7.1603333262,0,7.1603333262,88.8,-8.54,89.20970575,130.81
2020-11-12 09:00:00,91.7311111018,-3.26,91.7890208247,9.3411111018,0,9.3411111018,82.39,-3.26,82.454470467,131.0,9.3411111018,0.0,9.3411111018,9.3411111018,0,9.3411111018,0.0,0.0,0.0,130.82,95.4511111018,-7.98,95.7841062524,9.3411111018,0,9.3411111018,86.11,-7.98,86.4789714324,130.81
2020-11-12 09:30:00,88.6836666557,-2.25,88.7122045239,10.9836666557,0,10.9836666557,77.7,-2.25,77.7325703936,131.0,10.9836666557,0.0,10.9836666557,10.9836666557,0,10.9836666557,0.0,0.0,0.0,130.99,92.1836666557,-6.98,92.4475461983,10.9836666557,0,10.9836666557,81.2,-6.98,81.4994503049,130.81
2020-11-12 10:00:00,86.3075555426,-2.36,86.3398155183,12.9675555426,0,12.9675555426,73.34,-2.36,73.377961269,131.39,12.9675555426,0.0,12.9675555426,12.9675555426,0,12.9675555426,0.0,0.0,0.0,131.32,89.5975555426,-7.15,89.8823923759,12.9675555426,0,12.9675555426,76.63,-7.15,76.9628442822,131.27
2020-11-12 10:30:00,84.1319999852,-2.65,84.1737246504,14.7719999852,0,14.7719999852,69.36,-2.65,69.4106050975,131.78,14.7719999852,0.0,14.7719999852,14.7719999852,0,14.7719999852,0.0,0.0,0.0,131.67,87.2119999852,-7.5,87.5338959571,14.7719999852,0,14.7719999852,72.44,-7.5,72.8272174396,131.68
2020-11-12 11:00:00,78.7168888738,-2.62,78.7604786296,15.0968888738,0,15.0968888738,63.62,-2.62,63.6739255897,131.78,15.0968888738,0.0,15.0968888738,15.0968888738,0,15.0968888738,0.0,0.0,0.0,131.67,81.5268888738,-7.51,81.8720569513,15.0968888738,0,15.0968888738,66.43,-7.51,66.8531599851,131.68
2020-11-12 11:30:00,80.8841110942,-2.21,80.9142974232,16.9441110942,0,16.9441110942,63.94,-2.21,63.9781814371,131.78,16.9441110942,0.0,16.9441110942,16.9441110942,0,16.9441110942,0.0,0.0,0.0,131.67,83.7141110942,-7.07,84.0121258884,16.9441110942,0,16.9441110942,66.77,-7.07,67.1432632511,131.68
2020-11-12 12:00:00,83.1915555405,-2.06,83.2170566245,15.0915555405,0,15.0915555405,68.1,-2.06,68.1311499976,131.78,15.0915555405,0.0,15.0915555405,15.0915555405,0,15.0915555405,0.0,0.0,0.0,131.67,86.2615555405,-6.89,86.5362817797,15.0915555405,0,15.0915555405,71.17,-6.89,71.5027342135,131.68
2020-11-12 12:30:00,86.437111097,-1.85,86.4569064609,14.117111097,0,14.117111097,72.32,-1.85,72.3436583261,131.49,14.117111097,0.0,14.117111097,14.117111097,0,14.117111097,0.0,0.0,0.0,131.48,89.707111097,-6.63,89.9517797565,14.117111097,0,14.117111097,75.59,-6.63,75.8802016339,131.4
2020-11-12 13:00:00,88.1638888756,-2.13,88.1896150444,13.2538888756,0,13.2538888756,74.91,-2.13,74.9402762205,131.49,13.2538888756,0.0,13.2538888756,13.2538888756,0,13.2538888756,0.0,0.0,0.0,131.48,91.5538888756,-6.91,91.8142835742,13.2538888756,0,13.2538888756,78.3,-6.91,78.6043134949,131.4
2020-11-12 13:30:00,89.5598888762,-2.4,89.5920403581,12.6598888762,0,12.6598888762,76.9,-2.4,76.9374421202,131.49,12.6598888762,0.0,12.6598888762,12.6598888762,0,12.6598888762,0.0,0.0,0.0,131.48,93.0498888762,-7.19,93.3272624686,12.6598888762,0,12.6598888762,80.39,-7.19,80.7108926973,131.4
2020-11-12 14:00:00,91.0621111009,-2.59,91.0989362076,10.2121111009,0,10.2121111009,80.85,-2.59,80.8914742108,131.59,10.2121111009,0.0,10.2121111009,10.2121111009,0,10.2121111009,0.0,0.0,0.0,131.59,94.7421111009,-7.35,95.0267863071,10.2121111009,0,10.2121111009,84.53,-7.35,84.8489446016,131.4
2020-11-12 14:30:00,90.7464444342,-2.48,90.7803259382,10.2664444342,0,10.2664444342,80.48,-2.48,80.5182016689,131.26,10.2664444342,0.0,10.2664444342,10.2664444342,0,10.2664444342,0.0,0.0,0.0,131.27,94.4164444342,-7.23,94.6928607636,10.2664444342,0,10.2664444342,84.15,-7.23,84.4600224959,131.18
2020-11-12 15:00:00,90.4941111016,-2.7199999999999998,90.5349796712,9.5141111016,0,9.5141111016,80.98,-2.7199999999999998,81.0256675381,131.26,9.5141111016,0.0,9.5141111016,9.5141111016,0,9.5141111016,0.0,0.0,0.0,131.27,94.2041111016,-7.47,94.4998171873,9.5141111016,0,9.5141111016,84.69,-7.47,85.0188038025,131.18
2020-11-12 15:30:00,91.8815555466,-3.33,91.9418791937,8.9115555466,0,8.9115555466,82.97,-3.33,83.036797867,130.82,8.9115555466,0.0,8.9115555466,8.9115555466,0,8.9115555466,0.0,0.0,0.0,130.78,95.6815555466,-8.06,96.0204336161,8.9115555466,0,8.9115555466,86.77,-8.06,87.1435396343,130.63
2020-11-12 16:00:00,96.2765555486,-2.9,96.3202219074,6.9965555486,0,6.9965555486,89.28,-2.9,89.3270865975,130.74,6.9965555486,0.0,6.9965555486,6.9965555486,0,6.9965555486,0.0,0.0,0.0,130.78,100.3865555486,-7.57,100.6715721289,6.9965555486,0,6.9965555486,93.39,-7.57,93.6963019548,130.63
2020-11-12 16:30:00,104.5965555496,-3.35,104.6501884033,5.9465555496,0,5.9465555496,98.65,-3.35,98.7068639964,130.34,5.9465555496,0.0,5.9465555496,5.9465555496,0,5.9465555496,0.0,0.0,0.0,130.46,109.1465555496,-7.95,109.4357029874,5.9465555496,0,5.9465555496,103.2,-7.95,103.5057607092,130.19
2020-11-12 17:00:00,106.7044406464,-8.29,107.0259863475,9.6344406464,0,9.6344406464,97.07,-8.29,97.4233493573,130.68,9.6344406464,0.0,9.6344406464,9.6344406464,0,9.6344406464,0.0,0.0,0.0,130.2,111.2144406464,-13.13,111.9868238155,9.6344406464,0,9.6344406464,101.58,-13.13,102.4250618745,130.52
2020-11-12 17:30:00,110.2743287905,-7.69,110.5421353611,12.6243287905,0,12.6243287905,97.65,-7.69,97.952328201,130.32,12.6243287905,0.0,12.6243287905,12.6243287905,0,12.6243287905,0.0,0.0,0.0,129.97,114.8343287905,-12.48,115.5104907303,12.6243287905,0,12.6243287905,102.21,-12.48,102.969094878,130.2
2020-11-12 18:00:00,121.193488542,3.98,121.2588226274,8.643488542,0,8.643488542,112.55,3.98,112.6203485166,131.82,8.643488542,0.0,8.643488542,8.643488542,0,8.643488542,0.0,0.0,0.0,129.68,126.173488542,-1.28,126.1799810226,8.643488542,0,8.643488542,117.53,-1.28,117.5369699286,131.66
2020-11-12 18:30:00,119.7039999917,3.7199999999999998,119.7617886223,8.2539999917,0,8.2539999917,111.45,3.7199999999999998,111.5120661633,132.94,8.2539999917,0.0,8.2539999917,8.2539999917,0,8.2539999917,0.0,0.0,0.0,129.99,124.4839999917,-1.25,124.4902757405,8.2539999917,0,8.2539999917,116.23,-1.25,116.2367213922,132.81
2020-11-12 19:00:00,113.556444439,2.67,113.5878293376,5.486444439,0,5.486444439,108.07,2.67,108.1029777573,133.58,5.486444439,0.0,5.486444439,5.486444439,0,5.486444439,0.0,0.0,0.0,130.44,118.196444439,-2.44,118.2216269471,5.486444439,0,5.486444439,112.71,-2.44,112.7364080499,133.44
2020-11-12 19:30:00,107.9389999951,1.02,107.9438192763,4.8789999951,0,4.8789999951,103.06,1.02,103.0650474215,134.0,4.8789999951,0.0,4.8789999951,4.8789999951,0,4.8789999951,0.0,0.0,0.0,130.59,112.3489999951,-4.23,112.428602677,4.8789999951,0,4.8789999951,107.47,-4.23,107.553213806,133.9
2020-11-12 20:00:00,102.9535555505,-0.81,102.9567418895,5.0135555505,0,5.0135555505,97.94,-0.81,97.9433494424,133.82,5.0135555505,0.0,5.0135555505,5.0135555505,0,5.0135555505,0.0,0.0,0.0,131.9,107.1335555505,-6.15,107.309930691,5.0135555505,0,5.0135555505,102.12,-6.15,102.3050189385,133.68
2020-11-12 20:30:00,95.6113333294,-2.41,95.6417019978,3.8913333294,0,3.8913333294,91.72,-2.41,91.7516566608,134.15,3.8913333294,0.0,3.8913333294,3.8913333294,0,3.8913333294,0.0,0.0,0.0,132.28,99.5513333294,-7.88,99.8627176061,3.8913333294,0,3.8913333294,95.66,-7.88,95.9840090848,134.03
2020-11-12 21:00:00,91.6165555517,-8.31,91.9926592243,3.8765555517,0,3.8765555517,87.74,-8.31,88.1326483206,133.66,3.8765555517,0.0,3.8765555517,3.8765555517,0,3.8765555517,0.0,0.0,0.0,132.51,95.4565555517,-13.88,96.4603980802,3.8765555517,0,3.8765555517,91.58,-13.88,92.6258646383,133.54
2020-11-12 21:30:00,85.735888885,-17.15,87.4343476153,3.865888885,0,3.865888885,81.87,-17.15,83.6469927732,132.61,3.865888885,0.0,3.865888885,3.865888885,0,3.865888885,0.0,0.0,0.0,133.13,89.525888885,-22.65,92.3466690285,3.865888885,0,3.865888885,85.66,-22.65,88.6039395287,132.42
2020-11-12 22:00:00,80.2692222183,-18.58,82.3915313338,3.8992222183000003,0,3.8992222183000003,76.37,-18.58,78.5976672682,132.78,3.8992222183000003,0.0,3.8992222183000003,3.8992222183000003,0,3.8992222183000003,0.0,0.0,0.0,133.13,83.8092222183,-24.21,87.2359434456,3.8992222183000003,0,3.8992222183000003,79.91,-24.21,83.4968993436,132.65
2020-11-12 22:30:00,74.8109999961,-17.56,76.8442536591,3.8709999961,0,3.8709999961,70.94,-17.56,73.0810317387,133.08,3.8709999961,0.0,3.8709999961,3.8709999961,0,3.8709999961,0.0,0.0,0.0,133.51,78.0809999961,-23.17,81.4462489032,3.8709999961,0,3.8709999961,74.21,-23.17,77.7429932534,132.96
2020-11-12 23:00:00,69.6832222184,-13.94,71.0638801272,3.8232222183999998,0,3.8232222183999998,65.86,-13.94,67.3191146704,133.22,3.8232222183999998,0.0,3.8232222183999998,3.8232222183999998,0,3.8232222183999998,0.0,0.0,0.0,133.97,72.6832222184,-19.43,75.2354683115,3.8232222183999998,0,3.8232222183999998,68.86,-19.43,71.5487561038,133.08
2020-11-12 23:30:00,66.9127777739,-13.42,68.2452652528,3.8327777739,0,3.8327777739,63.08,-13.42,64.4917266012,132.8,3.8327777739,0.0,3.8327777739,3.8327777739,0,3.8327777739,0.0,0.0,0.0,133.56,69.7927777739,-18.89,72.3039689741,3.8327777739,0,3.8327777739,65.96,-18.89,68.6116149059,132.64
2020-11-13 00:00:00,64.607888885,-13.51,66.005298319,3.847888885,0,3.847888885,60.76,-13.51,62.243856725,132.6,3.847888885,0.0,3.847888885,3.847888885,0,3.847888885,0.0,0.0,0.0,133.39,67.387888885,-18.99,70.0124822327,3.847888885,0,3.847888885,63.54,-18.99,66.3170543676,132.51
2020-11-13 00:30:00,71.6313333295,-12.39,72.694979294,3.8313333295,0,3.8313333295,67.8,-12.39,68.922798115,132.01,3.8313333295,0.0,3.8313333295,3.8313333295,0,3.8313333295,0.0,0.0,0.0,132.93,74.7613333295,-17.73,76.8349520804,3.8313333295,0,3.8313333295,70.93,-17.73,73.1123642074,131.86
2020-11-13 01:00:00,73.6899999963,-11.69,74.6114749851,3.7099999963,0,3.7099999963,69.98,-11.69,70.9496758273,131.76,3.7099999963,0.0,3.7099999963,3.7099999963,0,3.7099999963,0.0,0.0,0.0,132.74,76.9099999963,-16.98,78.762100654,3.7099999963,0,3.7099999963,73.2,-16.98,75.1435985297,131.7
2020-11-13 01:30:00,71.5403333297,-12.35,72.5984971809,3.6603333297000002,0,3.6603333297000002,67.88,-12.35,68.994325129,132.02,3.6603333297000002,0.0,3.6603333297000002,3.6603333297000002,0,3.6603333297000002,0.0,0.0,0.0,132.88,74.6403333297,-17.69,76.7079882383,3.6603333297000002,0,3.6603333297000002,70.98,-17.69,73.1511893273,131.86
2020-11-13 02:00:00,67.8308888852,-12.71,69.011401862,3.6808888852,0,3.6808888852,64.15,-12.71,65.3969922856,132.17,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,132.99,70.7608888852,-18.11,73.0416011313,3.6808888852,0,3.6808888852,67.08,-18.11,69.4816414602,132.06
2020-11-13 02:30:00,66.8603333296,-12.73,68.0614213262,3.7103333296,0,3.7103333296,63.15,-12.73,64.4203027003,132.28,3.7103333296,0.0,3.7103333296,3.7103333296,0,3.7103333296,0.0,0.0,0.0,132.99,69.7603333296,-18.15,72.0827760721,3.7103333296,0,3.7103333296,66.05,-18.15,68.4983576445,132.06
2020-11-13 03:00:00,64.5097777742,-12.86,65.7791078419,3.5897777742,0,3.5897777742,60.92,-12.86,62.2625569664,132.28,3.5897777742,0.0,3.5897777742,3.5897777742,0,3.5897777742,0.0,0.0,0.0,132.99,67.2997777742,-18.29,69.7408358744,3.5897777742,0,3.5897777742,63.71,-18.29,66.2833930936,132.17
2020-11-13 03:30:00,62.5015555519,-13.45,63.9323622777,3.6515555519,0,3.6515555519,58.85,-13.45,60.367416708,132.64,3.6515555519,0.0,3.6515555519,3.6515555519,0,3.6515555519,0.0,0.0,0.0,133.31,65.1915555519,-18.95,67.8899213085,3.6515555519,0,3.6515555519,61.54,-18.95,64.3915685474,132.52
2020-11-13 04:00:00,60.4141111075,-13.84,61.9791127793,3.6341111075,0,3.6341111075,56.78,-13.84,58.4423989925,132.76,3.6341111075,0.0,3.6341111075,3.6341111075,0,3.6341111075,0.0,0.0,0.0,133.31,63.0141111075,-19.38,65.9269489561,3.6341111075,0,3.6341111075,59.38,-19.38,62.4625391735,132.61
2020-11-13 04:30:00,59.6572222187,-14.52,61.398815647,3.5172222187,0,3.5172222187,56.14,-14.52,57.9873262015,132.76,3.5172222187,0.0,3.5172222187,3.5172222187,0,3.5172222187,0.0,0.0,0.0,133.4,62.2072222187,-20.08,65.3677664921,3.5172222187,0,3.5172222187,58.69,-20.08,62.030012897,132.71
2020-11-13 05:00:00,59.3187777744,-14.7,61.1130705876,3.3587777744,0,3.3587777744,55.96,-14.7,57.8585482016,132.76,3.3587777744,0.0,3.3587777744,3.3587777744,0,3.3587777744,0.0,0.0,0.0,133.28,61.8687777744,-20.27,65.1046738975,3.3587777744,0,3.3587777744,58.51,-20.27,61.9216682592,132.62
2020-11-13 05:30:00,61.8644444408,-13.56,63.3331120818,3.6244444408,0,3.6244444408,58.24,-13.56,59.7977524661,132.47,3.6244444408,0.0,3.6244444408,3.6244444408,0,3.6244444408,0.0,0.0,0.0,133.14,64.5144444408,-19.05,67.2682394709,3.6244444408,0,3.6244444408,60.89,-19.05,63.8004278983,132.35
2020-11-13 06:00:00,64.9829999948,-12.64,66.2009054948,5.1829999948,0,5.1829999948,59.8,-12.64,61.1212696203,132.34,5.1829999948,0.0,5.1829999948,5.1829999948,0,5.1829999948,0.0,0.0,0.0,133.14,67.7229999948,-18.08,70.0948723396,5.1829999948,0,5.1829999948,62.54,-18.08,65.1009830955,132.19
2020-11-13 06:30:00,73.6298888849,-11.41,74.5087151762,3.9598888849,0,3.9598888849,69.67,-11.41,70.5981373692,132.0,3.9598888849,0.0,3.9598888849,3.9598888849,0,3.9598888849,0.0,0.0,0.0,133.01,76.8098888849,-16.67,78.5980148001,3.9598888849,0,3.9598888849,72.85,-16.67,74.7329338378,131.86
2020-11-13 07:00:00,81.5211111058,-8.62,81.9755814613,5.3111111058,0,5.3111111058,76.21,-8.62,76.6959483936,131.39,5.3111111058,0.0,5.3111111058,5.3111111058,0,5.3111111058,0.0,0.0,0.0,132.71,85.0311111058,-13.69,86.1261049618,5.3111111058,0,5.3111111058,79.72,-13.69,80.8869241596,131.21
2020-11-13 07:30:00,87.9699999944,-6.44,88.2054108262,5.5899999944,0,5.5899999944,82.38,-6.44,82.631337881,130.69,5.5899999944,0.0,5.5899999944,5.5899999944,0,5.5899999944,0.0,0.0,0.0,132.3,91.7399999944,-11.31,92.4345373709,5.5899999944,0,5.5899999944,86.15,-11.31,86.8892317839,130.54
2020-11-13 08:00:00,91.9449999926,-5.73,92.123373384,7.3649999926,0,7.3649999926,84.58,-5.73,84.7738715643,130.69,7.3649999926,0.0,7.3649999926,7.3649999926,0,7.3649999926,0.0,0.0,0.0,132.47,95.8149999926,-10.56,96.3951649389,7.3649999926,0,7.3649999926,88.45,-10.56,89.0781460292,130.54
2020-11-13 08:30:00,91.0981111027,-5.27,91.250417788,8.3681111027,0,8.3681111027,82.73,-5.27,82.8976827179,130.58,8.3681111027,0.0,8.3681111027,8.3681111027,0,8.3681111027,0.0,0.0,0.0,132.37,94.8681111027,-10.08,95.4021221158,8.3681111027,0,8.3681111027,86.5,-10.08,87.0853397536,130.4
2020-11-13 09:00:00,86.1881110987,-3.42,86.2559383159,12.4381110987,0,12.4381110987,73.75,-3.42,73.8292550416,130.74,12.4381110987,0.0,12.4381110987,12.4381110987,0,12.4381110987,0.0,0.0,0.0,132.63,89.5481110987,-8.21,89.9236804259,12.4381110987,0,12.4381110987,77.11,-8.21,77.545832899,130.58
2020-11-13 09:30:00,86.405333321,-3.37,86.4710270918,12.365333321,0,12.365333321,74.04,-3.37,74.1166546736,130.82,12.365333321,0.0,12.365333321,12.365333321,0,12.365333321,0.0,0.0,0.0,132.74,89.775333321,-8.17,90.1463220153,12.365333321,0,12.365333321,77.41,-8.17,77.8399447585,130.73
2020-11-13 10:00:00,86.280777764,-4.06,86.3762479595,13.820777764,0,13.820777764,72.46,-4.06,72.5736536217,131.15,13.820777764,0.0,13.820777764,13.820777764,0,13.820777764,0.0,0.0,0.0,132.91,89.530777764,-8.9,89.9720521441,13.820777764,0,13.820777764,75.71,-8.9,76.231319679,130.98
2020-11-13 10:30:00,83.5428888735,-3.16,83.6026308278,15.4228888735,0,15.4228888735,68.12,-3.16,68.1932547984,131.15,15.4228888735,0.0,15.4228888735,15.4228888735,0,15.4228888735,0.0,0.0,0.0,133.04,86.6028888735,-8.01,86.9725270487,15.4228888735,0,15.4228888735,71.18,-8.01,71.6292712514,131.06
2020-11-13 11:00:00,78.5205555383,-2.71,78.5673070816,17.2105555383,0,17.2105555383,61.31,-2.71,61.3698639399,131.15,17.2105555383,0.0,17.2105555383,17.2105555383,0,17.2105555383,0.0,0.0,0.0,133.04,81.2405555383,-7.58,81.5934082152,17.2105555383,0,17.2105555383,64.03,-7.58,64.4771067899,131.06
2020-11-13 11:30:00,79.6603333176,-2.73,79.7070988324,15.7103333176,0,15.7103333176,63.95,-2.73,64.0082447814,131.23,15.7103333176,0.0,15.7103333176,15.7103333176,0,15.7103333176,0.0,0.0,0.0,133.04,82.5103333176,-7.6,82.8596108136,15.7103333176,0,15.7103333176,66.8,-7.6,67.2309452559,131.06
2020-11-13 12:00:00,81.4477777612,-2.14,81.4758866305,16.6177777612,0,16.6177777612,64.83,-2.14,64.8653104517,131.47,16.6177777612,0.0,16.6177777612,16.6177777612,0,16.6177777612,0.0,0.0,0.0,133.36,84.3377777612,-6.97,84.625301522,16.6177777612,0,16.6177777612,67.72,-6.97,68.0777445279,131.26
2020-11-13 12:30:00,82.3468888738,-2.33,82.3798458799,15.0768888738,0,15.0768888738,67.27,-2.33,67.3103394732,131.29,15.0768888738,0.0,15.0768888738,15.0768888738,0,15.0768888738,0.0,0.0,0.0,133.22,85.3668888738,-7.16,85.666628952,15.0768888738,0,15.0768888738,70.29,-7.16,70.6537309701,131.26
2020-11-13 13:00:00,85.2468888743,-2.43,85.2815159501,14.6268888743,0,14.6268888743,70.62,-2.43,70.6617951937,131.29,14.6268888743,0.0,14.6268888743,14.6268888743,0,14.6268888743,0.0,0.0,0.0,133.22,88.4368888743,-7.25,88.7335664434,14.6268888743,0,14.6268888743,73.81,-7.25,74.1652115213,131.13
2020-11-13 13:30:00,86.4646666546,-2.94,86.5146356387,12.0346666546,0,12.0346666546,74.43,-2.94,74.4880426646,131.29,12.0346666546,0.0,12.0346666546,12.0346666546,0,12.0346666546,0.0,0.0,0.0,133.22,89.8446666546,-7.78,90.1808878105,12.0346666546,0,12.0346666546,77.81,-7.78,78.1979827106,131.13
2020-11-13 14:00:00,83.6308888742,-3.77,83.7158197349,14.6908888742,0,14.6908888742,68.94,-3.77,69.0430047145,131.51,14.6908888742,0.0,14.6908888742,14.6908888742,0,14.6908888742,0.0,0.0,0.0,133.22,86.7408888742,-8.68,87.1741028212,14.6908888742,0,14.6908888742,72.05,-8.68,72.5709645795,131.36
2020-11-13 14:30:00,82.4519999885,-4.64,82.5824551712,11.4819999885,0,11.4819999885,70.97,-4.64,71.121519247,131.51,11.4819999885,0.0,11.4819999885,11.4819999885,0,11.4819999885,0.0,0.0,0.0,133.22,85.6619999885,-9.58,86.1960245141,11.4819999885,0,11.4819999885,74.18,-9.58,74.7960480239,131.36
2020-11-13 15:00:00,86.8534444381,-4.29,86.9593290611,6.3834444381,0,6.3834444381,80.47,-4.29,80.5842726591,131.38,6.3834444381,0.0,6.3834444381,6.3834444381,0,6.3834444381,0.0,0.0,0.0,133.22,90.5234444381,-9.15,90.9847047197,6.3834444381,0,6.3834444381,84.14,-9.15,84.6360567371,131.26
2020-11-13 15:30:00,90.2058888833,-4.22,90.3045446765,5.5758888833,0,5.5758888833,84.63,-4.22,84.7351479612,131.13,5.5758888833,0.0,5.5758888833,5.5758888833,0,5.5758888833,0.0,0.0,0.0,133.01,94.0858888833,-9.04,94.5191836981,5.5758888833,0,5.5758888833,88.51,-9.04,88.9704540845,131.02
2020-11-13 16:00:00,94.9058888848,-4.82,95.0282071019,4.1058888848,0,4.1058888848,90.8,-4.82,90.9278417208,130.92,4.1058888848,0.0,4.1058888848,4.1058888848,0,4.1058888848,0.0,0.0,0.0,132.78,99.0658888848,-9.61,99.5309119848,4.1058888848,0,4.1058888848,94.96,-9.61,95.4450297292,130.76
2020-11-13 16:30:00,101.3446666633,-6.62,101.5606511454,3.4146666633000002,0,3.4146666633000002,97.93,-6.62,98.1534986641,130.58,3.4146666633000002,0.0,3.4146666633000002,3.4146666633000002,0,3.4146666633000002,0.0,0.0,0.0,132.33,105.8846666633,-11.41,106.4976560042,3.4146666633000002,0,3.4146666633000002,102.47,-11.41,103.1032928669,130.44
2020-11-13 17:00:00,109.2179999933,-11.24,109.794850164,6.7479999933,0,6.7479999933,102.47,-11.24,103.0846181542,130.69,6.7479999933,0.0,6.7479999933,6.7479999933,0,6.7479999933,0.0,0.0,0.0,132.03,113.9679999933,-16.22,115.116434198,6.7479999933,0,6.7479999933,107.22,-16.22,108.4399225378,130.53
2020-11-13 17:30:00,116.5858888786,-11.83,117.1845484081,10.2558888786,0,10.2558888786,106.33,-11.83,106.9860635784,130.46,10.2558888786,0.0,10.2558888786,10.2558888786,0,10.2558888786,0.0,0.0,0.0,131.78,121.5458888786,-16.79,122.7000701031,10.2558888786,0,10.2558888786,111.29,-16.79,112.5494033747,130.3
2020-11-13 18:00:00,119.9009999912,-11.29,120.4313659264,8.7709999912,0,8.7709999912,111.13,-11.29,111.7020187821,129.94,8.7709999912,0.0,8.7709999912,8.7709999912,0,8.7709999912,0.0,0.0,0.0,131.37,125.0709999912,-16.15,126.1093871954,8.7709999912,0,8.7709999912,116.3,-16.15,117.4159805989,129.78
2020-11-13 18:30:00,119.3765555475,-12.26,120.0044566439,8.0065555475,0,8.0065555475,111.37,-12.26,112.0427797763,130.3,8.0065555475,0.0,8.0065555475,8.0065555475,0,8.0065555475,0.0,0.0,0.0,131.62,124.5565555475,-17.2,125.7385204695,8.0065555475,0,8.0065555475,116.55,-17.2,117.8123189654,130.14
2020-11-13 19:00:00,114.0227777697,-14.24,114.90853515,8.0527777697,0,8.0527777697,105.97,-14.24,106.9224882801,130.85,8.0527777697,0.0,8.0527777697,8.0527777697,0,8.0527777697,0.0,0.0,0.0,131.92,118.9527777697,-19.33,120.5131206099,8.0527777697,0,8.0527777697,110.9,-19.33,112.572016505,130.68
2020-11-13 19:30:00,108.7949999944,-15.92,109.9536194211,5.5649999944,0,5.5649999944,103.23,-15.92,104.4503676394,130.85,5.5649999944,0.0,5.5649999944,5.5649999944,0,5.5649999944,0.0,0.0,0.0,131.68,113.6049999944,-21.11,115.5496781637,5.5649999944,0,5.5649999944,108.04,-21.11,110.0830309357,130.68
2020-11-13 20:00:00,101.5991111088,-15.09,102.7136187567,2.3491111088,0,2.3491111088,99.25,-15.09,100.3905901965,131.09,2.3491111088,0.0,2.3491111088,2.3491111088,0,2.3491111088,0.0,0.0,0.0,132.0,106.1991111088,-20.28,108.1181279911,2.3491111088,0,2.3491111088,103.85,-20.28,105.8116293231,130.95
2020-11-13 20:30:00,96.5247777756,-14.46,97.6018663994,2.1347777756,0,2.1347777756,94.39,-14.46,95.491170796,131.09,2.1347777756,0.0,2.1347777756,2.1347777756,0,2.1347777756,0.0,0.0,0.0,132.0,100.8847777756,-19.67,102.7844700664,2.1347777756,0,2.1347777756,98.75,-19.67,100.689976661,130.95
2020-11-13 21:00:00,91.7676666646,-15.39,93.0492167891,2.0176666646,0,2.0176666646,89.75,-15.39,91.059950582,131.09,2.0176666646,0.0,2.0176666646,2.0176666646,0,2.0176666646,0.0,0.0,0.0,131.82,95.9176666646,-20.67,98.1195580829,2.0176666646,0,2.0176666646,93.9,-20.67,96.1481091858,130.95
2020-11-13 21:30:00,87.5507777757,-16.69,89.1274076204,2.0607777757,0,2.0607777757,85.49,-16.69,87.1039390613,131.76,2.0607777757,0.0,2.0607777757,2.0607777757,0,2.0607777757,0.0,0.0,0.0,132.34,91.4907777757,-22.11,94.1244629095,2.0607777757,0,2.0607777757,89.43,-22.11,92.1226193722,131.62
2020-11-13 22:00:00,82.6783333308,-17.47,84.5038916403,2.5683333308,0,2.5683333308,80.11,-17.47,81.9927618757,132.21,2.5683333308,0.0,2.5683333308,2.5683333308,0,2.5683333308,0.0,0.0,0.0,132.67,86.3683333308,-22.99,89.375774695,2.5683333308,0,2.5683333308,83.8,-22.99,86.8963756436,132.11
2020-11-13 22:30:00,77.8026666632,-18.76,80.0324467944,3.4926666632,0,3.4926666632,74.31,-18.76,76.6414620163,132.82,3.4926666632,0.0,3.4926666632,3.4926666632,0,3.4926666632,0.0,0.0,0.0,133.11,81.2326666632,-24.43,84.8267117906,3.4926666632,0,3.4926666632,77.74,-24.43,81.4882353472,132.66
2020-11-13 23:00:00,73.3201111089,-19.8,75.9465515545,2.2001111089,0,2.2001111089,71.12,-19.8,73.8247546559,133.43,2.2001111089,0.0,2.2001111089,2.2001111089,0,2.2001111089,0.0,0.0,0.0,133.64,76.5701111089,-25.57,80.7267416364,2.2001111089,0,2.2001111089,74.37,-25.57,78.6430022316,133.32
2020-11-13 23:30:00,71.2348888847,-20.15,74.0299391761,4.1948888847,0,4.1948888847,67.04,-20.15,70.0027435177,133.57,4.1948888847,0.0,4.1948888847,4.1948888847,0,4.1948888847,0.0,0.0,0.0,133.64,74.2848888847,-25.97,78.6936186524,4.1948888847,0,4.1948888847,70.09,-25.97,74.7465651385,133.43
2020-11-14 00:00:00,68.7698888845,-20.55,71.774648151,4.3398888845,0,4.3398888845,64.43,-20.55,67.6278596438,133.68,4.3398888845,0.0,4.3398888845,4.3398888845,0,4.3398888845,0.0,0.0,0.0,133.81,71.7198888845,-26.43,76.4348569804,4.3398888845,0,4.3398888845,67.38,-26.43,72.3782377514,133.61
2020-11-14 00:30:00,76.7473333291,-19.2,79.1125348673,4.2373333291,0,4.2373333291,72.51,-19.2,75.008933468,133.2,4.2373333291,0.0,4.2373333291,4.2373333291,0,4.2373333291,0.0,0.0,0.0,133.45,80.0873333291,-24.92,83.8748315037,4.2373333291,0,4.2373333291,75.85,-24.92,79.8387681518,133.07
2020-11-14 01:00:00,77.4806666627,-19.26,79.8385953439,4.0106666627,0,4.0106666627,73.47,-19.26,75.952541103,133.2,4.0106666627,0.0,4.0106666627,4.0106666627,0,4.0106666627,0.0,0.0,0.0,133.45,80.8506666627,-24.97,84.6187402399,4.0106666627,0,4.0106666627,76.84,-24.97,80.7953371179,133.07
2020-11-14 01:30:00,75.5271111083,-19.03,77.8876460831,2.8371111083000002,0,2.8371111083000002,72.69,-19.03,75.1397165286,133.07,2.8371111083000002,0.0,2.8371111083000002,2.8371111083000002,0,2.8371111083000002,0.0,0.0,0.0,133.34,78.8671111083,-24.74,82.6564505321,2.8371111083000002,0,2.8371111083000002,76.03,-24.74,79.953914851,132.96
2020-11-14 02:00:00,71.9692222179,-19.72,74.6220299017,4.3192222179,0,4.3192222179,67.65,-19.72,70.4656008276,133.56,4.3192222179,0.0,4.3192222179,4.3192222179,0,4.3192222179,0.0,0.0,0.0,133.75,75.0592222179,-25.51,79.275765149,4.3192222179,0,4.3192222179,70.74,-25.51,75.1991203406,133.44
2020-11-14 02:30:00,70.8243333288,-19.56,73.4757088532,4.4843333288,0,4.4843333288,66.34,-19.56,69.1634961522,133.66,4.4843333288,0.0,4.4843333288,4.4843333288,0,4.4843333288,0.0,0.0,0.0,133.84,73.8543333288,-25.37,78.0903287959,4.4843333288,0,4.4843333288,69.37,-25.37,73.8636162126,133.53
2020-11-14 03:00:00,68.2739999958,-17.68,70.5260340259,4.1839999958,0,4.1839999958,64.09,-17.68,66.4839115877,133.85,4.1839999958,0.0,4.1839999958,4.1839999958,0,4.1839999958,0.0,0.0,0.0,134.21,71.1939999958,-23.41,74.9440707155,4.1839999958,0,4.1839999958,67.01,-23.41,70.9814637775,133.73
2020-11-14 03:30:00,65.3655555512,-14.03,66.8542949444,4.3955555512,0,4.3955555512,60.97,-14.03,62.563422221,133.77,4.3955555512,0.0,4.3955555512,4.3955555512,0,4.3955555512,0.0,0.0,0.0,134.48,68.1055555512,-19.61,70.8725531989,4.3955555512,0,4.3955555512,63.71,-19.61,66.6597044698,133.64
2020-11-14 04:00:00,63.3048888858,-14.39,64.9198048121,3.0948888858,0,3.0948888858,60.21,-14.39,61.9057040991,134.32,3.0948888858,0.0,3.0948888858,3.0948888858,0,3.0948888858,0.0,0.0,0.0,135.01,66.0248888858,-20.02,68.9933790474,3.0948888858,0,3.0948888858,62.93,-20.02,66.0377566245,134.14
2020-11-14 04:30:00,61.6134444419,-14.46,63.2875037902,2.5434444419,0,2.5434444419,59.07,-14.46,60.8141143157,133.62,2.5434444419,0.0,2.5434444419,2.5434444419,0,2.5434444419,0.0,0.0,0.0,134.29,64.2734444419,-20.06,67.3311165838,2.5434444419,0,2.5434444419,61.73,-20.06,64.9075997091,133.52
2020-11-14 05:00:00,60.5232222197,-14.77,62.2993846507,2.5332222197,0,2.5332222197,57.99,-14.77,59.8413987136,133.77,2.5332222197,0.0,2.5332222197,2.5332222197,0,2.5332222197,0.0,0.0,0.0,134.37,63.1332222197,-20.4,66.3472964622,2.5332222197,0,2.5332222197,60.6,-20.4,63.9415357964,133.62
2020-11-14 05:30:00,60.9908888863,-14.73,62.7444135134,2.5508888863,0,2.5508888863,58.44,-14.73,60.2677899047,133.54,2.5508888863,0.0,2.5508888863,2.5508888863,0,2.5508888863,0.0,0.0,0.0,134.15,63.6208888863,-20.33,66.7901669611,2.5508888863,0,2.5508888863,61.07,-20.33,64.3650044667,133.4
2020-11-14 06:00:00,62.3371111085,-13.82,63.8506681356,2.5671111085,0,2.5671111085,59.77,-13.82,61.3469257583,133.18,2.5671111085,0.0,2.5671111085,2.5671111085,0,2.5671111085,0.0,0.0,0.0,133.89,65.0571111085,-19.36,67.876632988,2.5671111085,0,2.5671111085,62.49,-19.36,65.4202545088,133.1
2020-11-14 06:30:00,66.2804444418,-12.39,67.4285504471,2.6504444418,0,2.6504444418,63.63,-12.39,64.825064597,132.5,2.6504444418,0.0,2.6504444418,2.6504444418,0,2.6504444418,0.0,0.0,0.0,133.37,69.1604444418,-17.79,71.4118419829,2.6504444418,0,2.6504444418,66.51,-17.79,68.8481241575,132.35
2020-11-14 07:00:00,69.586666664,-11.11,70.4679805117,2.696666664,0,2.696666664,66.89,-11.11,67.8063728568,132.21,2.696666664,0.0,2.696666664,2.696666664,0,2.696666664,0.0,0.0,0.0,133.21,72.626666664,-16.42,74.4597146833,2.696666664,0,2.696666664,69.93,-16.42,71.8318961186,132.07
2020-11-14 07:30:00,72.3029999973,-10.29,73.0315541983,2.6729999973,0,2.6729999973,69.63,-10.29,70.386227346,132.21,2.6729999973,0.0,2.6729999973,2.6729999973,0,2.6729999973,0.0,0.0,0.0,133.34,75.4729999973,-15.53,77.0542317371,2.6729999973,0,2.6729999973,72.8,-15.53,74.4380339611,132.07
2020-11-14 08:00:00,75.4888888862,-9.83,76.1262191711,2.6388888863,0,2.6388888863,72.85,-9.83,73.5102128959,132.71,2.6388888863,0.0,2.6388888863,2.6388888863,0,2.6388888863,0.0,0.0,0.0,133.89,78.7988888862,-15.06,80.2251113412,2.6388888863,0,2.6388888863,76.16,-15.06,77.6347164611,132.55
2020-11-14 08:30:00,80.4319999974,-8.99,80.9328531783,2.6419999974,0,2.6419999974,77.79,-8.99,78.3077531283,132.02,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,133.34,83.9719999974,-14.11,85.1492154019,2.6419999974,0,2.6419999974,81.33,-14.11,82.5449029317,131.86
2020-11-14 09:00:00,85.3889999973,-8.48,85.809042184,2.7189999973,0,2.7189999973,82.67,-8.48,83.1037863157,131.32,2.7189999973,0.0,2.7189999973,2.7189999973,0,2.7189999973,0.0,0.0,0.0,132.71,89.1789999973,-13.5,90.1950333473,2.7189999973,0,2.7189999973,86.46,-13.5,87.507608812,131.15
2020-11-14 09:30:00,88.7576666637,-9.84,89.301450109,3.0076666637,0,3.0076666637,85.75,-9.84,86.3127342864,131.32,3.0076666637,0.0,3.0076666637,3.0076666637,0,3.0076666637,0.0,0.0,0.0,132.53,92.6776666637,-14.89,93.8661919874,3.0076666637,0,3.0076666637,89.67,-14.89,90.8978602608,131.15
2020-11-14 10:00:00,91.3007777727,-9.14,91.757133902,5.0607777727,0,5.0607777727,86.24,-9.14,86.7229911846,130.8,5.0607777727,0.0,5.0607777727,5.0607777727,0,5.0607777727,0.0,0.0,0.0,132.17,95.2707777727,-14.12,96.3114505,5.0607777727,0,5.0607777727,90.21,-14.12,91.3083703721,130.63
2020-11-14 10:30:00,94.3875555524,-12.52,95.2142901205,3.1675555524,0,3.1675555524,91.22,-12.52,92.0751801519,130.88,3.1675555524,0.0,3.1675555524,3.1675555524,0,3.1675555524,0.0,0.0,0.0,131.97,98.5975555524,-17.65,100.1648663999,3.1675555524,0,3.1675555524,95.43,-17.65,97.0484796378,130.63
2020-11-14 11:00:00,95.314222219,-13.86,96.3166681173,3.204222219,0,3.204222219,92.11,-13.86,93.1469360741,130.88,3.204222219,0.0,3.204222219,3.204222219,0,3.204222219,0.0,0.0,0.0,131.83,99.554222219,-19.03,101.3567169044,3.204222219,0,3.204222219,96.35,-19.03,98.2113201215,130.72
2020-11-14 11:30:00,97.192999995,-14.85,98.3209120586,4.972999995,0,4.972999995,92.22,-14.85,93.4079809224,130.88,4.972999995,0.0,4.972999995,4.972999995,0,4.972999995,0.0,0.0,0.0,131.74,101.452999995,-20.07,103.4191283467,4.972999995,0,4.972999995,96.48,-20.07,98.5453971528,130.72
2020-11-14 12:00:00,96.6511111037,-15.31,97.8561872218,7.3911111037,0,7.3911111037,89.26,-15.31,90.5634788422,131.34,7.3911111037,0.0,7.3911111037,7.3911111037,0,7.3911111037,0.0,0.0,0.0,132.09,100.7711111037,-20.59,102.853123108,7.3911111037,0,7.3911111037,93.38,-20.59,95.623075144,131.18
2020-11-14 12:30:00,97.3629999907,-15.02,98.5147408624,9.2929999907,0,9.2929999907,88.07,-15.02,89.3416213195,130.91,9.2929999907,0.0,9.2929999907,9.2929999907,0,9.2929999907,0.0,0.0,0.0,131.67,101.4329999907,-20.27,103.4385150083,9.2929999907,0,9.2929999907,92.14,-20.27,94.3432695003,130.72
2020-11-14 13:00:00,99.3799999911,-15.12,100.5236230855,8.8799999911,0,8.8799999911,90.5,-15.12,91.7543699232,131.0,8.8799999911,0.0,8.8799999911,8.8799999911,0,8.8799999911,0.0,0.0,0.0,131.78,103.5799999911,-20.35,105.5601198283,8.8799999911,0,8.8799999911,94.7,-20.35,96.8618216843,130.82
2020-11-14 13:30:00,99.6389999935,-15.4,100.8220725818,6.5289999935,0,6.5289999935,93.11,-15.4,94.3749548344,131.18,6.5289999935,0.0,6.5289999935,6.5289999935,0,6.5289999935,0.0,0.0,0.0,131.93,103.9689999935,-20.66,106.0018328127,6.5289999935,0,6.5289999935,97.44,-20.66,99.6061704916,131.0
2020-11-14 14:00:00,96.3525555508,-16.59,97.7703588066,4.7225555508,0,4.7225555508,91.63,-16.59,93.1197347505,131.86,4.7225555508,0.0,4.7225555508,4.7225555508,0,4.7225555508,0.0,0.0,0.0,132.49,100.5825555508,-21.94,102.9476278558,4.7225555508,0,4.7225555508,95.86,-21.94,98.3387166888,131.67
2020-11-14 14:30:00,94.542999997,-16.67,96.0013945129,3.032999997,0,3.032999997,91.51,-16.67,93.0159609959,131.86,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,132.49,98.772999997,-22.05,101.204288587,3.032999997,0,3.032999997,95.74,-22.05,98.2463744878,131.76
2020-11-14 15:00:00,96.405444441,-16.36,97.7837374919,3.395444441,0,3.395444441,93.01,-16.36,94.437861581,132.12,3.395444441,0.0,3.395444441,3.395444441,0,3.395444441,0.0,0.0,0.0,132.81,100.725444441,-21.73,103.0427486912,3.395444441,0,3.395444441,97.33,-21.73,99.7262342616,131.98
2020-11-14 15:30:00,96.3835555501,-16.92,97.8574278248,5.4335555501,0,5.4335555501,90.95,-16.92,92.5104799469,132.12,5.4335555501,0.0,5.4335555501,5.4335555501,0,5.4335555501,0.0,0.0,0.0,132.81,100.6035555501,-22.33,103.0519494688,5.4335555501,0,5.4335555501,95.17,-22.33,97.7545794324,131.98
2020-11-14 16:00:00,94.3647777712,-17.22,95.9230925472,6.5347777712,0,6.5347777712,87.83,-17.22,89.502163661,132.12,6.5347777712,0.0,6.5347777712,6.5347777712,0,6.5347777712,0.0,0.0,0.0,132.71,98.4247777712,-22.65,100.9973236245,6.5347777712,0,6.5347777712,91.89,-22.65,94.640343406,131.98
2020-11-14 16:30:00,98.3738888815,-13.92,99.3538545486,7.3938888815,0,7.3938888815,90.98,-13.92,92.0387244588,131.16,7.3938888815,0.0,7.3938888815,7.3938888815,0,7.3938888815,0.0,0.0,0.0,132.11,102.6138888815,-19.13,104.3818331482,7.3938888815,0,7.3938888815,95.22,-19.13,97.1226302156,131.02
2020-11-14 17:00:00,105.7536879857,-11.11,106.3356695685,8.7236879857,0,8.7236879857,97.03,-11.11,97.6639800541,130.29,8.7236879857,0.0,8.7236879857,8.7236879857,0,8.7236879857,0.0,0.0,0.0,131.59,110.2136879857,-16.08,111.3805342931,8.7236879857,0,8.7236879857,101.49,-16.08,102.7559560318,130.14
2020-11-14 17:30:00,103.5585510772,-14.01,104.5019310884,14.0185510772,0,14.0185510772,89.54,-14.01,90.6294196164,130.65,14.0185510772,0.0,14.0185510772,14.0185510772,0,14.0185510772,0.0,0.0,0.0,131.59,107.7185510772,-19.18,109.4127901398,14.0185510772,0,14.0185510772,93.7,-19.18,95.6428899605,130.47
2020-11-14 18:00:00,105.678995503,-13.4,106.5251617719,13.168995503,0,13.168995503,92.51,-13.4,93.4754518577,130.75,13.168995503,0.0,13.168995503,13.168995503,0,13.168995503,0.0,0.0,0.0,131.68,109.968995503,-18.53,111.5192399182,13.168995503,0,13.168995503,96.8,-18.53,98.5576019392,130.59
2020-11-14 18:30:00,113.9978219031,-10.99,114.526344125,8.0878219031,0,8.0878219031,105.91,-10.99,106.4786748603,130.35,8.0878219031,0.0,8.0878219031,8.0878219031,0,8.0878219031,0.0,0.0,0.0,131.68,118.9178219031,-15.9,119.9760741405,8.0878219031,0,8.0878219031,110.83,-15.9,111.9647216761,130.19
2020-11-14 19:00:00,110.9362222166,-11.99,111.5822812981,5.6162222166,0,5.6162222166,105.32,-11.99,106.0002948109,130.98,5.6162222166,0.0,5.6162222166,5.6162222166,0,5.6162222166,0.0,0.0,0.0,132.26,115.8162222166,-17.01,117.0586922382,5.6162222166,0,5.6162222166,110.2,-17.01,111.5050675978,130.82
2020-11-14 19:30:00,103.2543333308,-14.48,104.26470041,2.5343333308,0,2.5343333308,100.72,-14.48,101.7555344932,131.92,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,132.89,107.9043333308,-19.71,109.6896952843,2.5343333308,0,2.5343333308,105.37,-19.71,107.1975792637,131.77
2020-11-14 20:00:00,96.9784444419,-15.21,98.1639586934,2.5684444419,0,2.5684444419,94.41,-15.21,95.6273611473,131.76,2.5684444419,0.0,2.5684444419,2.5684444419,0,2.5684444419,0.0,0.0,0.0,132.6,101.3184444419,-20.5,103.3715492005,2.5684444419,0,2.5684444419,98.75,-20.5,100.8554039207,131.62
2020-11-14 20:30:00,91.6368888864,-16.83,93.169567482,2.5068888864,0,2.5068888864,89.13,-16.83,90.7050483711,132.53,2.5068888864,0.0,2.5068888864,2.5068888864,0,2.5068888864,0.0,0.0,0.0,133.16,95.7568888864,-22.28,98.3146996598,2.5068888864,0,2.5068888864,93.25,-22.28,95.8747146019,132.41
2020-11-14 21:00:00,87.6313333308,-18.34,89.5299178004,2.4913333308,0,2.4913333308,85.14,-18.34,87.0929113074,133.34,2.4913333308,0.0,2.4913333308,2.4913333308,0,2.4913333308,0.0,0.0,0.0,133.78,91.5513333308,-23.93,94.6271183893,2.4913333308,0,2.4913333308,89.06,-23.93,92.2189161723,133.2
2020-11-14 21:30:00,83.2014444419,-19.18,85.3835625704,2.5714444418999998,0,2.5714444418999998,80.63,-19.18,82.8798485761,133.34,2.5714444418999998,0.0,2.5714444418999998,2.5714444418999998,0,2.5714444418999998,0.0,0.0,0.0,133.7,86.9314444419,-24.84,90.4107384814,2.5714444418999998,0,2.5714444418999998,84.36,-24.84,87.9410893724,133.2
2020-11-14 22:00:00,79.7111111086,-18.28,81.7803132432,2.5411111086,0,2.5411111086,77.17,-18.28,79.3055313329,132.99,2.5411111086,0.0,2.5411111086,2.5411111086,0,2.5411111086,0.0,0.0,0.0,133.4,83.2611111086,-23.91,86.6262126786,2.5411111086,0,2.5411111086,80.72,-23.91,84.1867358911,132.9
2020-11-14 22:30:00,75.221555553,-19.09,77.6061242417,2.561555553,0,2.561555553,72.66,-19.09,75.1259189628,133.48,2.561555553,0.0,2.561555553,2.561555553,0,2.561555553,0.0,0.0,0.0,133.74,78.581555553,-24.82,82.4080898524,2.561555553,0,2.561555553,76.02,-24.82,79.9691990706,133.34
2020-11-14 23:00:00,71.1231111087,-16.61,73.0369018632,2.4431111087,0,2.4431111087,68.68,-16.61,70.6599922162,133.73,2.4431111087,0.0,2.4431111087,2.4431111087,0,2.4431111087,0.0,0.0,0.0,134.24,74.2631111087,-22.25,77.5246552494,2.4431111087,0,2.4431111087,71.82,-22.25,75.1875980465,133.61
2020-11-14 23:30:00,69.5671111087,-13.96,70.9539607633,2.4471111087,0,2.4471111087,67.12,-13.96,68.5563709658,133.5,2.4471111087,0.0,2.4471111087,2.4471111087,0,2.4471111087,0.0,0.0,0.0,134.24,72.6271111087,-19.48,75.1941996965,2.4471111087,0,2.4471111087,70.18,-19.48,72.8333906941,133.39
2020-11-15 00:00:00,67.5436666643,-14.49,69.0804386672,2.3836666643,0,2.3836666643,65.16,-14.49,66.7516718892,133.62,2.3836666643,0.0,2.3836666643,2.3836666643,0,2.3836666643,0.0,0.0,0.0,134.33,70.5136666643,-20.05,73.3087967876,2.3836666643,0,2.3836666643,68.13,-20.05,71.0190073149,133.55
2020-11-15 00:30:00,75.2526666636,-12.98,76.3638935622,3.0426666636,0,3.0426666636,72.21,-12.98,73.3673258338,133.03,3.0426666636,0.0,3.0426666636,3.0426666636,0,3.0426666636,0.0,0.0,0.0,133.92,78.5726666636,-18.39,80.6960720645,3.0426666636,0,3.0426666636,75.53,-18.39,77.7365615396,132.89
2020-11-15 01:00:00,75.7658888865,-12.8,76.8395075385,2.4058888865,0,2.4058888865,73.36,-12.8,74.4683127243,132.9,2.4058888865,0.0,2.4058888865,2.4058888865,0,2.4058888865,0.0,0.0,0.0,133.78,79.1158888865,-18.18,81.1778065379,2.4058888865,0,2.4058888865,76.71,-18.18,78.8348685545,132.74
2020-11-15 01:30:00,73.7281111088,-13.1,74.8828709898,2.3281111088,0,2.3281111088,71.4,-13.1,72.5918039451,133.13,2.3281111088,0.0,2.3281111088,2.3281111088,0,2.3281111088,0.0,0.0,0.0,133.98,76.9981111088,-18.53,79.1964015238,2.3281111088,0,2.3281111088,74.67,-18.53,76.9348412619,133.01
2020-11-15 02:00:00,70.1644444421,-13.67,71.4836915937,2.3344444421,0,2.3344444421,67.83,-13.67,69.1937699508,133.61,2.3344444421,0.0,2.3344444421,2.3344444421,0,2.3344444421,0.0,0.0,0.0,134.36,73.2544444421,-19.18,75.7237481278,2.3344444421,0,2.3344444421,70.92,-19.18,73.4678079161,133.45
2020-11-15 02:30:00,68.4056666643,-13.72,69.7679986225,2.3756666643,0,2.3756666643,66.03,-13.72,67.4403388188,133.61,2.3756666643,0.0,2.3756666643,2.3756666643,0,2.3756666643,0.0,0.0,0.0,134.36,71.4156666643,-19.24,73.9619837829,2.3756666643,0,2.3756666643,69.04,-19.24,71.670769495,133.45
2020-11-15 03:00:00,65.4327777746,-14.47,67.0136501565,3.2227777746,0,3.2227777746,62.21,-14.47,63.8706896784,134.17,3.2227777746,0.0,3.2227777746,3.2227777746,0,3.2227777746,0.0,0.0,0.0,134.85,68.2727777746,-20.09,71.1672697597,3.2227777746,0,3.2227777746,65.05,-20.09,68.0816465723,134.06
2020-11-15 03:30:00,62.3544444402,-14.81,64.0891008007,4.2344444402,0,4.2344444402,58.12,-14.81,59.9772498536,134.06,4.2344444402,0.0,4.2344444402,4.2344444402,0,4.2344444402,0.0,0.0,0.0,134.66,65.0044444402,-20.46,68.1482897583,4.2344444402,0,4.2344444402,60.77,-20.46,64.1217942668,133.93
2020-11-15 04:00:00,60.8864444421,-14.92,62.6878418579,2.3364444421,0,2.3364444421,58.55,-14.92,60.4210964813,134.17,2.3364444421,0.0,2.3364444421,2.3364444421,0,2.3364444421,0.0,0.0,0.0,134.74,63.5664444421,-20.57,66.8118085297,2.3364444421,0,2.3364444421,61.23,-20.57,64.5928618347,133.93
2020-11-15 04:30:00,58.7589999955,-15.22,60.6981752647,4.5189999955,0,4.5189999955,54.24,-15.22,56.3349447501,134.17,4.5189999955,0.0,4.5189999955,4.5189999955,0,4.5189999955,0.0,0.0,0.0,134.74,61.2389999955,-20.92,64.7136888181,4.5189999955,0,4.5189999955,56.72,-20.92,60.4549815979,134.04
2020-11-15 05:00:00,57.7439999953,-15.16,59.700880525,4.6639999953,0,4.6639999953,53.08,-15.16,55.2024637131,134.3,4.6639999953,0.0,4.6639999953,4.6639999953,0,4.6639999953,0.0,0.0,0.0,134.81,60.1639999953,-20.87,63.6809531606,4.6639999953,0,4.6639999953,55.5,-20.87,59.2942400238,134.14
2020-11-15 05:30:00,58.5029999961,-15.07,60.4127959007,3.9029999961,0,3.9029999961,54.6,-15.07,56.6415474718,134.51,3.9029999961,0.0,3.9029999961,3.9029999961,0,3.9029999961,0.0,0.0,0.0,135.08,60.9929999961,-20.76,64.4292142473,3.9029999961,0,3.9029999961,57.09,-20.76,60.7473925366,134.38
2020-11-15 06:00:00,59.9847777753,-14.42,61.6936784829,2.4647777753,0,2.4647777753,57.52,-14.42,59.2999730185,134.51,2.4647777753,0.0,2.4647777753,2.4647777753,0,2.4647777753,0.0,0.0,0.0,135.19,62.6047777753,-20.08,65.7462135814,2.4647777753,0,2.4647777753,60.14,-20.08,63.4036749724,134.38
2020-11-15 06:30:00,63.3646666642,-13.83,64.8563788803,2.4546666642,0,2.4546666642,60.91,-13.83,62.4603634315,134.32,2.4546666642,0.0,2.4546666642,2.4546666642,0,2.4546666642,0.0,0.0,0.0,135.08,66.1346666642,-19.43,68.9298123803,2.4546666642,0,2.4546666642,63.68,-19.43,66.5782794911,134.21
2020-11-15 07:00:00,66.0501111087,-13.24,67.3640466234,2.3901111087,0,2.3901111087,63.66,-13.24,65.0222515759,134.05,2.3901111087,0.0,2.3901111087,2.3901111087,0,2.3901111087,0.0,0.0,0.0,134.89,68.9501111087,-18.76,71.4566681416,2.3901111087,0,2.3901111087,66.56,-18.76,69.1532443201,133.94
2020-11-15 07:30:00,66.8306666643,-13.14,68.1101872468,2.3706666643,0,2.3706666643,64.46,-13.14,65.7856458507,133.73,2.3706666643,0.0,2.3706666643,2.3706666643,0,2.3706666643,0.0,0.0,0.0,134.58,69.7606666643,-18.65,72.2106163486,2.3706666643,0,2.3706666643,67.39,-18.65,69.9230620039,133.63
2020-11-15 08:00:00,70.1663333309,-12.23,71.2242039837,2.4163333309,0,2.4163333309,67.75,-12.23,68.8450099862,133.19,2.4163333309,0.0,2.4163333309,2.4163333309,0,2.4163333309,0.0,0.0,0.0,134.14,73.2563333309,-17.63,75.3479082197,2.4163333309,0,2.4163333309,70.84,-17.63,73.0008390363,133.07
2020-11-15 08:30:00,73.9635555519,-11.39,74.8354170823,3.6235555519,0,3.6235555519,70.34,-11.39,71.2562116591,132.6,3.6235555519,0.0,3.6235555519,3.6235555519,0,3.6235555519,0.0,0.0,0.0,133.63,77.1635555519,-16.71,78.9521273014,3.6235555519,0,3.6235555519,73.54,-16.71,75.4145589392,132.48
2020-11-15 09:00:00,75.2399999938,-10.57,75.978829282,6.2399999938,0,6.2399999938,69.0,-10.57,69.804905988,131.96,6.2399999938,0.0,6.2399999938,6.2399999938,0,6.2399999938,0.0,0.0,0.0,133.01,78.3599999938,-15.81,79.9390123721,6.2399999938,0,6.2399999938,72.12,-15.81,73.8325842701,131.84
2020-11-15 09:30:00,77.5149999925,-9.85,78.1383242963,7.4949999925,0,7.4949999925,70.02,-9.85,70.7094258215,132.04,7.4949999925,0.0,7.4949999925,7.4949999925,0,7.4949999925,0.0,0.0,0.0,133.13,80.6649999925,-15.05,82.0569602398,7.4949999925,0,7.4949999925,73.17,-15.05,74.7017496448,131.84
