Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-15 10:00:00,80.8522222147,-8.76,81.3253923265,7.4922222147,0,7.4922222147,73.36,-8.76,73.8811694547,131.68,7.4922222147,0.0,7.4922222147,7.4922222147,0,7.4922222147,0.0,0.0,0.0,132.96,84.1722222147,-13.88,85.3089525933,7.4922222147,0,7.4922222147,76.68,-13.88,77.926098324,131.57
2020-11-15 10:30:00,80.7594444352,-8.75,81.2320771954,9.2594444352,0,9.2594444352,71.5,-8.75,72.0334123862,131.68,9.2594444352,0.0,9.2594444352,9.2594444352,0,9.2594444352,0.0,0.0,0.0,132.96,83.9394444352,-13.87,85.077654129,9.2594444352,0,9.2594444352,74.68,-13.87,75.9570885435,131.57
2020-11-15 11:00:00,88.4981111008,-6.77,88.756681824,10.3581111008,0,10.3581111008,78.14,-6.77,78.4327259503,131.29,10.3581111008,0.0,10.3581111008,10.3581111008,0,10.3581111008,0.0,0.0,0.0,132.82,92.0581111008,-11.75,92.8049477099,10.3581111008,0,10.3581111008,81.7,-11.75,82.5406112165,131.15
2020-11-15 11:30:00,82.0181110991,-10.16,82.6450007457,12.0481110991,0,12.0481110991,69.97,-10.16,70.703794099,131.89,12.0481110991,0.0,12.0481110991,12.0481110991,0,12.0481110991,0.0,0.0,0.0,132.95,85.1281110991,-15.37,86.504521265,12.0481110991,0,12.0481110991,73.08,-15.37,74.6788008741,131.74
2020-11-15 12:00:00,88.0805555451,-9.81,88.6251677862,10.4505555451,0,10.4505555451,77.63,-9.81,78.2473833428,131.6,10.4505555451,0.0,10.4505555451,10.4505555451,0,10.4505555451,0.0,0.0,0.0,132.79,91.5905555451,-14.94,92.8010423706,10.4505555451,0,10.4505555451,81.14,-14.94,82.5039586929,131.46
2020-11-15 12:30:00,94.0441111006,-8.16,94.3974598848,10.5141111006,0,10.5141111006,83.53,-8.16,83.92762656,130.82,10.5141111006,0.0,10.5141111006,10.5141111006,0,10.5141111006,0.0,0.0,0.0,132.25,97.8441111006,-13.14,98.7224882034,10.5141111006,0,10.5141111006,87.33,-13.14,88.3130143297,130.65
2020-11-15 13:00:00,92.4112222134,-11.46,93.1190935897,8.8712222134,0,8.8712222134,83.54,-11.46,84.3223766268,131.12,8.8712222134,0.0,8.8712222134,8.8712222134,0,8.8712222134,0.0,0.0,0.0,132.25,96.2112222134,-16.62,97.6361801782,8.8712222134,0,8.8712222134,87.34,-16.62,88.907255047,131.0
2020-11-15 13:30:00,97.0809999902,-14.88,98.2147390115,9.8209999902,0,9.8209999902,87.26,-14.88,88.5196136458,131.21,9.8209999902,0.0,9.8209999902,9.8209999902,0,9.8209999902,0.0,0.0,0.0,131.97,101.0709999902,-20.17,103.0639410221,9.8209999902,0,9.8209999902,91.25,-20.17,93.4526158007,131.0
2020-11-15 14:00:00,96.7732222143,-15.42,97.9940454198,7.9232222143,0,7.9232222143,88.85,-15.42,90.1781509014,131.52,7.9232222143,0.0,7.9232222143,7.9232222143,0,7.9232222143,0.0,0.0,0.0,132.24,100.8532222143,-20.76,102.9677135368,7.9232222143,0,7.9232222143,92.93,-20.76,95.220599137,131.38
2020-11-15 14:30:00,97.6614444346,-15.14,98.8280189474,9.8014444346,0,9.8014444346,87.86,-15.14,89.1549168582,131.52,9.8014444346,0.0,9.8014444346,9.8014444346,0,9.8014444346,0.0,0.0,0.0,132.24,101.7114444346,-20.45,103.7469056357,9.8014444346,0,9.8014444346,91.91,-20.45,94.1575838687,131.38
2020-11-15 15:00:00,97.6781111002,-15.43,98.8893234283,10.8681111002,0,10.8681111002,86.81,-15.43,88.1706357015,131.42,10.8681111002,0.0,10.8681111002,10.8681111002,0,10.8681111002,0.0,0.0,0.0,132.14,101.6781111002,-20.78,103.7797989828,10.8681111002,0,10.8681111002,90.81,-20.78,93.1572031568,131.24
2020-11-15 15:30:00,93.5546666559,-15.99,94.9113046643,10.8146666559,0,10.8146666559,82.74,-15.99,84.2709184713,131.58,10.8146666559,0.0,10.8146666559,10.8146666559,0,10.8146666559,0.0,0.0,0.0,132.14,97.3746666559,-21.39,99.6963279481,10.8146666559,0,10.8146666559,86.56,-21.39,89.1637016953,131.4
2020-11-15 16:00:00,98.153444437,-14.48,99.2157701922,7.493444437,0,7.493444437,90.66,-14.48,91.8090736256,131.04,7.493444437,0.0,7.493444437,7.493444437,0,7.493444437,0.0,0.0,0.0,131.93,102.383444437,-19.72,104.2652775126,7.493444437,0,7.493444437,94.89,-19.72,96.9174416707,130.88
2020-11-15 16:30:00,104.7768888818,-14.37,105.757710564,7.0968888818,0,7.0968888818,97.68,-14.37,98.7313491248,130.58,7.0968888818,0.0,7.0968888818,7.0968888818,0,7.0968888818,0.0,0.0,0.0,131.56,109.3368888818,-19.54,111.0691985672,7.0968888818,0,7.0968888818,102.24,-19.54,104.0904856363,130.44
2020-11-15 17:00:00,110.4922222135,-12.51,111.1981621686,8.7522222135,0,8.7522222135,101.74,-12.51,102.5062324934,130.3,8.7522222135,0.0,8.7522222135,8.7522222135,0,8.7522222135,0.0,0.0,0.0,131.56,115.2622222135,-17.54,116.589156741,8.7522222135,0,8.7522222135,106.51,-17.54,107.9445769828,130.18
2020-11-15 17:30:00,107.5049957426,-13.05,108.2941670157,15.6149957426,0,15.6149957426,91.89,-13.05,92.8120390898,130.82,15.6149957426,0.0,15.6149957426,15.6149957426,0,15.6149957426,0.0,0.0,0.0,131.83,111.7949957426,-18.18,113.2635575686,15.6149957426,0,15.6149957426,96.18,-18.18,97.8831180541,130.72
2020-11-15 18:00:00,108.3144397857,-13.8,109.1900080873,14.0244397857,0,14.0244397857,94.29,-13.8,95.2945124338,131.02,14.0244397857,0.0,14.0244397857,14.0244397857,0,14.0244397857,0.0,0.0,0.0,131.97,112.7544397857,-18.96,114.3374185969,14.0244397857,0,14.0244397857,98.73,-18.96,100.5340464718,130.84
2020-11-15 18:30:00,113.616088548,-11.74,114.2210277354,6.846088548,0,6.846088548,106.77,-11.74,107.4135024101,130.74,6.846088548,0.0,6.846088548,6.846088548,0,6.846088548,0.0,0.0,0.0,132.11,118.626088548,-16.72,119.7986113617,6.846088548,0,6.846088548,111.78,-16.72,113.0235674539,130.62
2020-11-15 19:00:00,107.9103333311,-13.01,108.6917666598,2.2203333311,0,2.2203333311,105.69,-13.01,106.4877279314,131.01,2.2203333311,0.0,2.2203333311,2.2203333311,0,2.2203333311,0.0,0.0,0.0,132.21,112.8403333311,-18.08,114.2796010943,2.2203333311,0,2.2203333311,110.62,-18.08,112.0877816713,130.86
2020-11-15 19:30:00,102.0867777755,-12.47,102.8455691636,2.2567777755,0,2.2567777755,99.83,-12.47,100.6058139473,131.57,2.2567777755,0.0,2.2567777755,2.2567777755,0,2.2567777755,0.0,0.0,0.0,132.74,106.7267777755,-17.58,108.1649735097,2.2567777755,0,2.2567777755,104.47,-17.58,105.9388375432,131.44
2020-11-15 20:00:00,94.9625555532,-14.4,96.0481491607,2.3125555532,0,2.3125555532,92.65,-14.4,93.7623725169,132.47,2.3125555532,0.0,2.3125555532,2.3125555532,0,2.3125555532,0.0,0.0,0.0,133.37,99.2825555532,-19.73,101.224002772,2.3125555532,0,2.3125555532,96.97,-19.73,98.9568279605,132.32
2020-11-15 20:30:00,89.8536666643,-16.09,91.2829092055,2.3436666643,0,2.3436666643,87.51,-16.09,88.9768970014,132.66,2.3436666643,0.0,2.3436666643,2.3436666643,0,2.3436666643,0.0,0.0,0.0,133.37,93.9136666643,-21.55,96.3544461161,2.3436666643,0,2.3436666643,91.57,-21.55,94.0716078315,132.54
2020-11-15 21:00:00,88.4702222199,-18.44,90.3715321306,2.3202222198999998,0,2.3202222198999998,86.15,-18.44,88.1013966972,132.66,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,133.09,92.4802222199,-24.0,95.5436628032,2.3202222198999998,0,2.3202222198999998,90.16,-24.0,93.2996548761,132.54
2020-11-15 21:30:00,85.8775555533,-19.68,88.103671591,2.2775555533,0,2.2775555533,83.6,-19.68,85.885169849,133.14,2.2775555533,0.0,2.2775555533,2.2775555533,0,2.2775555533,0.0,0.0,0.0,133.43,89.7375555533,-25.36,93.2521231752,2.2775555533,0,2.2775555533,87.46,-25.36,91.0625125944,133.03
2020-11-15 22:00:00,81.9361111089,-17.52,83.7882850024,2.2461111089,0,2.2461111089,79.69,-17.52,81.5931767981,132.74,2.2461111089,0.0,2.2461111089,2.2461111089,0,2.2461111089,0.0,0.0,0.0,133.21,85.6061111089,-23.1,88.6680114764,2.2461111089,0,2.2461111089,83.36,-23.1,86.5014427625,132.63
2020-11-15 22:30:00,76.9637777755,-18.4,79.1326929245,2.2537777755,0,2.2537777755,74.71,-18.4,76.9424726663,133.01,2.2537777755,0.0,2.2537777755,2.2537777755,0,2.2537777755,0.0,0.0,0.0,133.37,80.3937777755,-24.06,83.9168821217,2.2537777755,0,2.2537777755,78.14,-24.06,81.7602788645,132.91
2020-11-15 23:00:00,72.1525555533,-19.22,74.6685989749,2.2425555533,0,2.2425555533,69.91,-19.22,72.5039067913,133.52,2.2425555533,0.0,2.2425555533,2.2425555533,0,2.2425555533,0.0,0.0,0.0,133.75,75.3825555533,-24.98,79.4136643264,2.2425555533,0,2.2425555533,73.14,-24.98,77.2881620949,133.38
2020-11-15 23:30:00,69.8626666643,-18.43,72.2527306989,2.3226666643,0,2.3226666643,67.54,-18.43,70.0094029399,133.78,2.3226666643,0.0,2.3226666643,2.3226666643,0,2.3226666643,0.0,0.0,0.0,134.08,72.9426666643,-24.18,76.8459824591,2.3226666643,0,2.3226666643,70.62,-24.18,74.6448712237,133.63
2020-11-16 00:00:00,67.4826666643,-14.26,68.9728780038,2.3226666643,0,2.3226666643,65.16,-14.26,66.7021229047,133.65,2.3226666643,0.0,2.3226666643,2.3226666643,0,2.3226666643,0.0,0.0,0.0,134.36,70.4626666643,-19.82,73.1971296804,2.3226666643,0,2.3226666643,68.14,-19.82,70.9640190519,133.48
2020-11-16 00:30:00,75.7041111089,-12.39,76.7113064599,2.2441111089,0,2.2441111089,73.46,-12.39,74.4975415702,132.63,2.2441111089,0.0,2.2441111089,2.2441111089,0,2.2441111089,0.0,0.0,0.0,133.6,79.0741111089,-17.74,81.0396362755,2.2441111089,0,2.2441111089,76.83,-17.74,78.8514838161,132.52
2020-11-16 01:00:00,76.8553333311,-12.38,77.8460446101,2.1853333311,0,2.1853333311,74.67,-12.38,75.6893209112,132.63,2.1853333311,0.0,2.1853333311,2.1853333311,0,2.1853333311,0.0,0.0,0.0,133.6,80.2553333311,-17.74,82.1926160193,2.1853333311,0,2.1853333311,78.07,-17.74,80.0601804894,132.61
2020-11-16 01:30:00,75.2194444423,-12.68,76.2807133043,2.1494444423,0,2.1494444423,73.07,-12.68,74.1620340875,132.83,2.1494444423,0.0,2.1494444423,2.1494444423,0,2.1494444423,0.0,0.0,0.0,133.73,78.5594444423,-18.08,80.6131050827,2.1494444423,0,2.1494444423,76.41,-18.08,78.5198987518,132.72
2020-11-16 02:00:00,72.6039999979,-13.32,73.8157382656,2.1139999979,0,2.1139999979,70.49,-13.32,71.7374553494,133.36,2.1139999979,0.0,2.1139999979,2.1139999979,0,2.1139999979,0.0,0.0,0.0,134.18,75.8239999979,-18.79,78.1174953239,2.1139999979,0,2.1139999979,73.71,-18.79,76.067261026,133.22
2020-11-16 02:30:00,71.5996666646,-13.19,72.8044529303,2.1096666646,0,2.1096666646,69.49,-13.19,70.730730238,133.26,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,134.18,74.7696666646,-18.66,77.0629525332,2.1096666646,0,2.1096666646,72.66,-18.66,75.0178058863,133.22
2020-11-16 03:00:00,69.2508888868,-13.71,70.5949694498,2.0908888868,0,2.0908888868,67.16,-13.71,68.5450924574,133.89,2.0908888868,0.0,2.0908888868,2.0908888868,0,2.0908888868,0.0,0.0,0.0,134.66,72.3108888868,-19.25,74.8293201332,2.0908888868,0,2.0908888868,70.22,-19.25,72.810788349,133.76
2020-11-16 03:30:00,66.229999998,-13.93,67.6790794835,2.0499999979,0,2.0499999979,64.18,-13.93,65.6743275565,134.25,2.0499999979,0.0,2.0499999979,2.0499999979,0,2.0499999979,0.0,0.0,0.0,134.97,69.159999998,-19.52,71.8619231563,2.0499999979,0,2.0499999979,67.11,-19.52,69.8912190479,134.15
2020-11-16 04:00:00,64.1097777757,-14.61,65.7534463465,2.0997777757,0,2.0997777757,62.01,-14.61,63.7078660763,134.65,2.0997777757,0.0,2.0997777757,2.0997777757,0,2.0997777757,0.0,0.0,0.0,135.31,66.9397777757,-20.27,69.9414522916,2.0997777757,0,2.0997777757,64.84,-20.27,67.9345162638,134.5
2020-11-16 04:30:00,62.9215555534,-14.66,64.6067933986,2.1915555534,0,2.1915555534,60.73,-14.66,62.4743827501,134.46,2.1915555534,0.0,2.1915555534,2.1915555534,0,2.1915555534,0.0,0.0,0.0,135.07,65.6915555534,-20.31,68.759556216,2.1915555534,0,2.1915555534,63.5,-20.31,66.6689290449,134.33
2020-11-16 05:00:00,62.5664444423,-14.48,64.2201710536,2.1664444423,0,2.1664444423,60.4,-14.48,62.11143534,134.46,2.1664444423,0.0,2.1664444423,2.1664444423,0,2.1664444423,0.0,0.0,0.0,135.18,65.3264444423,-20.14,68.3605437622,2.1664444423,0,2.1664444423,63.16,-20.14,66.2933269643,134.41
2020-11-16 05:30:00,65.0878888868,-14.07,66.5912770544,2.0878888868,0,2.0878888868,63.0,-14.07,64.5520325009,134.71,2.0878888868,0.0,2.0878888868,2.0878888868,0,2.0878888868,0.0,0.0,0.0,135.43,67.9378888868,-19.7,70.7364598096,2.0878888868,0,2.0878888868,65.85,-19.7,68.7336344158,134.56
2020-11-16 06:00:00,68.1655555535,-12.73,69.3440398587,2.0355555535,0,2.0355555535,66.13,-12.73,67.3441148134,134.16,2.0355555535,0.0,2.0355555535,2.0355555535,0,2.0355555535,0.0,0.0,0.0,135.02,71.1855555535,-18.23,73.4827613761,2.0355555535,0,2.0355555535,69.15,-18.23,71.5126240604,134.03
2020-11-16 06:30:00,77.7155555537,-9.35,78.2759865796,1.8855555537000002,0,1.8855555537000002,75.83,-9.35,76.4042629701,132.42,1.8855555537000002,0.0,1.8855555537000002,1.8855555537000002,0,1.8855555537000002,0.0,0.0,0.0,133.7,81.1755555537,-14.51,82.4621787212,1.8855555537000002,0,1.8855555537000002,79.29,-14.51,80.6067255259,132.28
2020-11-16 07:00:00,86.3801111095,-6.28,86.6080942827,1.6601111095,0,1.6601111095,84.72,-6.28,84.9524384582,131.57,1.6601111095,0.0,1.6601111095,1.6601111095,0,1.6601111095,0.0,0.0,0.0,133.27,90.2501111095,-11.19,90.9411823943,1.6601111095,0,1.6601111095,88.59,-11.19,89.2939202858,131.43
2020-11-16 07:30:00,92.3906666651,-6.44,92.614841612,1.5806666650999999,0,1.5806666650999999,90.81,-6.44,91.0380673125,131.13,1.5806666650999999,0.0,1.5806666650999999,1.5806666650999999,0,1.5806666650999999,0.0,0.0,0.0,132.84,96.5606666651,-11.29,97.21844705,1.5806666650999999,0,1.5806666650999999,94.98,-11.29,95.6486513235,130.96
2020-11-16 08:00:00,95.9287777747,-5.16,96.0674554953,3.0987777747,0,3.0987777747,92.83,-5.16,92.9732999307,130.93,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,132.84,100.2087777747,-9.92,100.6985875924,3.0987777747,0,3.0987777747,97.11,-9.92,97.6153599594,130.81
2020-11-16 08:30:00,96.2617777732,-3.66,96.3313316635,4.5417777732,0,4.5417777732,91.72,-3.66,91.7929953755,130.52,4.5417777732,0.0,4.5417777732,4.5417777732,0,4.5417777732,0.0,0.0,0.0,132.57,100.4817777732,-8.32,100.8256418996,4.5417777732,0,4.5417777732,95.94,-8.32,96.3000830737,130.37
2020-11-16 09:00:00,97.3239999934,-3.84,97.3997257425,6.6339999934,0,6.6339999934,90.69,-3.84,90.7712603196,130.52,6.6339999934,0.0,6.6339999934,6.6339999934,0,6.6339999934,0.0,0.0,0.0,132.57,101.5039999934,-8.51,101.8601105176,6.6339999934,0,6.6339999934,94.87,-8.51,95.2509160061,130.37
2020-11-16 09:30:00,98.3624444378,-2.84,98.4034352844,6.6724444378,0,6.6724444378,91.69,-2.84,91.7339724421,130.52,6.6724444378,0.0,6.6724444378,6.6724444378,0,6.6724444378,0.0,0.0,0.0,132.66,102.5924444378,-7.47,102.8640391766,6.6724444378,0,6.6724444378,95.92,-7.47,96.2104323865,130.37
2020-11-16 10:00:00,98.5266666567,-0.26,98.5270097105,9.9466666567,0,9.9466666567,88.58,-0.26,88.5803815752,130.76,9.9466666567,0.0,9.9466666567,9.9466666567,0,9.9466666567,0.0,0.0,0.0,133.12,102.5766666567,-4.8,102.6889114871,9.9466666567,0,9.9466666567,92.63,-4.8,92.7542823809,130.61
2020-11-16 10:30:00,96.7347777692,-0.26,96.7351271776,8.5447777692,0,8.5447777692,88.19,-0.26,88.1903832626,130.85,8.5447777692,0.0,8.5447777692,8.5447777692,0,8.5447777692,0.0,0.0,0.0,133.12,100.7847777692,-4.85,100.9014069773,8.5447777692,0,8.5447777692,92.24,-4.85,92.3674190394,130.72
2020-11-16 11:00:00,91.1592222116,-1.43,91.1704376113,10.5992222116,0,10.5992222116,80.56,-1.43,80.5726907829,131.14,10.5992222116,0.0,10.5992222116,10.5992222116,0,10.5992222116,0.0,0.0,0.0,133.3,94.8092222116,-6.09,95.0046141846,10.5992222116,0,10.5992222116,84.21,-6.09,84.4299247897,131.0
2020-11-16 11:30:00,94.9544444346,-0.58,94.9562157938,9.8244444346,0,9.8244444346,85.13,-0.58,85.1319757788,131.14,9.8244444346,0.0,9.8244444346,9.8244444346,0,9.8244444346,0.0,0.0,0.0,133.5,98.8544444346,-5.19,98.9905918988,9.8244444346,0,9.8244444346,89.03,-5.19,89.1811471108,131.0
2020-11-16 12:00:00,99.3282222157,0.4,99.329027623,6.4982222157,0,6.4982222157,92.83,0.4,92.8308617864,130.92,6.4982222157,0.0,6.4982222157,6.4982222157,0,6.4982222157,0.0,0.0,0.0,133.38,103.5882222157,-4.07,103.6681469006,6.4982222157,0,6.4982222157,97.09,-4.07,97.1752694877,130.79
2020-11-16 12:30:00,98.5289999919,-0.21,98.5292237837,8.0689999919,0,8.0689999919,90.46,-0.21,90.4602437538,130.8,8.0689999919,0.0,8.0689999919,8.0689999919,0,8.0689999919,0.0,0.0,0.0,133.17,102.6589999919,-4.73,102.7679092876,8.0689999919,0,8.0689999919,94.59,-4.73,94.7081886639,130.67
2020-11-16 13:00:00,97.2552222125,-1.03,97.2606762654,9.7052222125,0,9.7052222125,87.55,-1.03,87.5560586139,130.97,9.7052222125,0.0,9.7052222125,9.7052222125,0,9.7052222125,0.0,0.0,0.0,133.24,101.2652222125,-5.63,101.421605833,9.7052222125,0,9.7052222125,91.56,-5.63,91.7329302922,130.87
2020-11-16 13:30:00,97.7287777698,-1.81,97.7455375164,8.0087777698,0,8.0087777698,89.72,-1.81,89.738255499,130.97,8.0087777698,0.0,8.0087777698,8.0087777698,0,8.0087777698,0.0,0.0,0.0,133.24,101.8487777698,-6.43,102.0515479216,8.0087777698,0,8.0087777698,93.84,-6.43,94.0600366787,130.87
2020-11-16 14:00:00,96.5842222156,-1.75,96.6000749533,6.6542222156,0,6.6542222156,89.93,-1.75,89.9470255206,130.97,6.6542222156,0.0,6.6542222156,6.6542222156,0,6.6542222156,0.0,0.0,0.0,133.24,100.7142222156,-6.36,100.9148361565,6.6542222156,0,6.6542222156,94.06,-6.36,94.2747749931,130.87
2020-11-16 14:30:00,96.4989999936,-1.83,96.5163504271,6.4089999936,0,6.4089999936,90.09,-1.83,90.1085844967,130.83,6.4089999936,0.0,6.4089999936,6.4089999936,0,6.4089999936,0.0,0.0,0.0,133.06,100.6189999936,-6.45,100.825520875,6.4089999936,0,6.4089999936,94.21,-6.45,94.4305384926,130.71
2020-11-16 15:00:00,95.6396666592,-2.06,95.6618494421,7.4496666592,0,7.4496666592,88.19,-2.06,88.2140561362,131.18,7.4496666592,0.0,7.4496666592,7.4496666592,0,7.4496666592,0.0,0.0,0.0,133.33,99.6596666592,-6.72,99.8859727821,7.4496666592,0,7.4496666592,92.21,-6.72,92.4545428846,131.04
2020-11-16 15:30:00,97.5121111046,-1.78,97.5283559386,6.4821111046,0,6.4821111046,91.03,-1.78,91.0474013907,130.93,6.4821111046,0.0,6.4821111046,6.4821111046,0,6.4821111046,0.0,0.0,0.0,133.15,101.7021111046,-6.39,101.9026569974,6.4821111046,0,6.4821111046,95.22,-6.39,95.4341684094,130.81
2020-11-16 16:00:00,92.4607736125,-4.57,92.5736439654,12.0907736125,0,12.0907736125,80.37,-4.57,80.4998248445,131.32,12.0907736125,0.0,12.0907736125,12.0907736125,0,12.0907736125,0.0,0.0,0.0,133.15,96.1607736125,-9.39,96.6181477868,12.0907736125,0,12.0907736125,84.07,-9.39,84.5927715588,131.21
2020-11-16 16:30:00,96.5209953626,-4.7,96.6353586726,12.6209953626,0,12.6209953626,83.9,-4.7,84.0315416972,130.95,12.6209953626,0.0,12.6209953626,12.6209953626,0,12.6209953626,0.0,0.0,0.0,132.78,100.4109953626,-9.48,100.8575152862,12.6209953626,0,12.6209953626,87.79,-9.48,88.3003652314,130.84
2020-11-16 17:00:00,103.1684398173,-7.5600000000000005,103.445060657,12.5484398173,0,12.5484398173,90.62,-7.5600000000000005,90.934800819,130.95,12.5484398173,0.0,12.5484398173,12.5484398173,0,12.5484398173,0.0,0.0,0.0,132.59,107.4384398173,-12.44,108.1562386105,12.5484398173,0,12.5484398173,94.89,-12.44,95.7019628848,130.84
2020-11-16 17:30:00,107.7598842731,-7.5600000000000005,108.0247483614,13.0998842731,0,13.0998842731,94.66,-7.5600000000000005,94.9614090039,130.95,13.0998842731,0.0,13.0998842731,13.0998842731,0,13.0998842731,0.0,0.0,0.0,132.59,112.1798842731,-12.4,112.863131427,13.0998842731,0,13.0998842731,99.08,-12.4,99.852923843,130.84
2020-11-16 18:00:00,107.3704398356,-7.9,107.6606768997,13.0904398356,0,13.0904398356,94.28,-7.9,94.6104032335,131.08,13.0904398356,0.0,13.0904398356,13.0904398356,0,13.0904398356,0.0,0.0,0.0,132.59,111.8004398356,-12.78,112.5285152636,13.0904398356,0,13.0904398356,98.71,-12.78,99.5338761427,130.93
2020-11-16 18:30:00,112.5726663621,-6.03,112.7340503657,6.5726663621,0,6.5726663621,106.0,-6.03,106.1713751442,130.63,6.5726663621,0.0,6.5726663621,6.5726663621,0,6.5726663621,0.0,0.0,0.0,132.59,117.5526663621,-10.73,118.041358298,6.5726663621,0,6.5726663621,110.98,-10.73,111.4975035595,130.46
2020-11-16 19:00:00,109.8756666639,-7.02,110.0996935728,2.7756666639,0,2.7756666639,107.1,-7.02,107.3298206465,130.96,2.7756666639,0.0,2.7756666639,2.7756666639,0,2.7756666639,0.0,0.0,0.0,132.8,114.8856666639,-11.78,115.4880288377,2.7756666639,0,2.7756666639,112.11,-11.78,112.727195033,130.81
2020-11-16 19:30:00,103.8058888868,-7.36,104.0664795579,2.1158888868,0,2.1158888868,101.69,-7.36,101.9559988426,131.06,2.1158888868,0.0,2.1158888868,2.1158888868,0,2.1158888868,0.0,0.0,0.0,132.8,108.5458888868,-12.19,109.2282293833,2.1158888868,0,2.1158888868,106.43,-12.19,107.12581855,130.89
2020-11-16 20:00:00,98.18344444,-8.35,98.5378671481,4.44344444,0,4.44344444,93.74,-8.35,94.111158212,131.33,4.44344444,0.0,4.44344444,4.44344444,0,4.44344444,0.0,0.0,0.0,132.93,102.55344444,-13.3,103.4122766721,4.44344444,0,4.44344444,98.11,-13.3,99.0073840681,131.18
2020-11-16 20:30:00,92.4741111086,-8.61,92.8740724063,2.5141111086,0,2.5141111086,89.96,-8.61,90.3710888504,131.33,2.5141111086,0.0,2.5141111086,2.5141111086,0,2.5141111086,0.0,0.0,0.0,132.82,96.6341111086,-13.6,97.5864305616,2.5141111086,0,2.5141111086,94.12,-13.6,95.0974994414,131.18
2020-11-16 21:00:00,87.4446666633,-10.3,88.0491892515,3.3846666633,0,3.3846666633,84.06,-10.3,84.6886863755,131.73,3.3846666633,0.0,3.3846666633,3.3846666633,0,3.3846666633,0.0,0.0,0.0,133.02,91.3646666633,-15.43,92.6584438381,3.3846666633,0,3.3846666633,87.98,-15.43,89.3228151146,131.56
2020-11-16 21:30:00,89.3298888868,-13.45,90.3367674235,2.0498888868,0,2.0498888868,87.28,-13.45,88.3102536515,132.12,2.0498888868,0.0,2.0498888868,2.0498888868,0,2.0498888868,0.0,0.0,0.0,133.12,93.3398888868,-18.74,95.2025338812,2.0498888868,0,2.0498888868,91.29,-18.74,93.193624782,131.99
2020-11-16 22:00:00,85.4921111091,-15.7,86.9217525243,2.0321111091,0,2.0321111091,83.46,-15.7,84.9238576608,132.33,2.0321111091,0.0,2.0321111091,2.0321111091,0,2.0321111091,0.0,0.0,0.0,133.04,89.3121111091,-21.13,91.7776121435,2.0321111091,0,2.0321111091,87.28,-21.13,89.8013101241,132.19
2020-11-16 22:30:00,80.2263333314,-16.58,81.9216757629,1.9663333314,0,1.9663333314,78.26,-16.58,79.9970249447,132.6,1.9663333314,0.0,1.9663333314,1.9663333314,0,1.9663333314,0.0,0.0,0.0,133.17,83.7963333314,-22.1,86.6616148002,1.9663333314,0,1.9663333314,81.83,-22.1,84.7617773528,132.47
2020-11-16 23:00:00,74.5627777758,-17.79,76.6556712165,1.9427777758,0,1.9427777758,72.62,-17.79,74.7672956579,133.1,1.9427777758,0.0,1.9427777758,1.9427777758,0,1.9427777758,0.0,0.0,0.0,133.49,77.8727777758,-23.44,81.3240623587,1.9427777758,0,1.9427777758,75.93,-23.44,79.4657064399,132.94
2020-11-16 23:30:00,71.6841111082,-18.17,73.9510695351,2.8741111082,0,2.8741111082,68.81,-18.17,71.1685675,133.41,2.8741111082,0.0,2.8741111082,2.8741111082,0,2.8741111082,0.0,0.0,0.0,133.77,74.8241111082,-23.87,78.5393181988,2.8741111082,0,2.8741111082,71.95,-23.87,75.8061963167,133.29
2020-11-17 00:00:00,69.0087777758,-19.14,71.6139023522,1.9687777758,0,1.9687777758,67.04,-19.14,69.7187291909,133.81,1.9687777758,0.0,1.9687777758,1.9687777758,0,1.9687777758,0.0,0.0,0.0,134.06,72.0887777758,-24.92,76.2744929922,1.9687777758,0,1.9687777758,70.12,-24.92,74.4165357968,133.66
2020-11-17 00:30:00,77.3634444426,-17.86,79.3982502076,1.8534444426,0,1.8534444426,75.51,-17.86,77.5934256236,133.25,1.8534444426,0.0,1.8534444426,1.8534444426,0,1.8534444426,0.0,0.0,0.0,133.67,80.8434444426,-23.5,84.189741117,1.8534444426,0,1.8534444426,78.99,-23.5,82.4115895976,133.12
2020-11-17 01:00:00,78.4186666646,-17.45,80.3367274754,2.0886666646,0,2.0886666646,76.33,-17.45,78.2992426528,133.07,2.0886666646,0.0,2.0886666646,2.0886666646,0,2.0886666646,0.0,0.0,0.0,133.52,81.9086666646,-23.06,85.0928509028,2.0886666646,0,2.0886666646,79.82,-23.06,83.0842704728,132.97
2020-11-17 01:30:00,76.6286666644,-17.93,78.6983955032,2.2186666644,0,2.2186666644,74.41,-17.93,76.5397478438,133.23,2.2186666644,0.0,2.2186666644,2.2186666644,0,2.2186666644,0.0,0.0,0.0,133.64,80.0486666644,-23.58,83.4494184207,2.2186666644,0,2.2186666644,77.83,-23.58,81.3235839102,133.12
2020-11-17 02:00:00,73.5173333315,-18.51,75.8117299642,1.8673333315,0,1.8673333315,71.65,-18.51,74.0023148287,133.58,1.8673333315,0.0,1.8673333315,1.8673333315,0,1.8673333315,0.0,0.0,0.0,133.94,76.7973333315,-24.22,80.5260132307,1.8673333315,0,1.8673333315,74.93,-24.22,78.7471478849,133.49
2020-11-17 02:30:00,72.5136666649,-18.53,74.8437890087,1.8136666649,0,1.8136666649,70.7,-18.53,73.0879668619,133.58,1.8136666649,0.0,1.8136666649,1.8136666649,0,1.8136666649,0.0,0.0,0.0,133.94,75.7536666649,-24.26,79.5434825311,1.8136666649,0,1.8136666649,73.94,-24.26,77.8181932455,133.49
2020-11-17 03:00:00,69.9913333316,-18.39,72.366973417,1.7713333316000002,0,1.7713333316000002,68.22,-18.39,70.6552227369,133.58,1.7713333316000002,0.0,1.7713333316000002,1.7713333316000002,0,1.7713333316000002,0.0,0.0,0.0,133.78,73.1113333316,-24.13,76.9904147379,1.7713333316000002,0,1.7713333316000002,71.34,-24.13,75.3103744513,133.37
2020-11-17 03:30:00,67.2134444428,-19.04,69.8582043418,1.6734444428000002,0,1.6734444428000002,65.54,-19.04,68.2496388269,133.68,1.6734444428000002,0.0,1.6734444428000002,1.6734444428000002,0,1.6734444428000002,0.0,0.0,0.0,133.88,70.2134444428,-24.82,74.4712036999,1.6734444428000002,0,1.6734444428000002,68.54,-24.82,72.8955691383,133.51
2020-11-17 04:00:00,65.437777776,-19.36,68.2415735477,1.7377777760000002,0,1.7377777760000002,63.7,-19.36,66.5770200595,133.87,1.7377777760000002,0.0,1.7377777760000002,1.7377777760000002,0,1.7377777760000002,0.0,0.0,0.0,134.03,68.347777776,-25.19,72.8419853307,1.7377777760000002,0,1.7377777760000002,66.61,-25.19,71.21396071,133.71
2020-11-17 04:30:00,64.1642222203,-19.37,67.0242069191,1.9542222203000001,0,1.9542222203000001,62.21,-19.37,65.1558209218,133.53,1.9542222203000001,0.0,1.9542222203000001,1.9542222203000001,0,1.9542222203000001,0.0,0.0,0.0,133.66,67.0042222203,-25.2,71.5863520187,1.9542222203000001,0,1.9542222203000001,65.05,-25.2,69.7606085123,133.4
2020-11-17 05:00:00,63.2104444424,-19.88,66.2629209031,2.0104444424,0,2.0104444424,61.2,-19.88,64.3479168272,133.6,2.0104444424,0.0,2.0104444424,2.0104444424,0,2.0104444424,0.0,0.0,0.0,133.66,66.0104444424,-25.73,70.8478064268,2.0104444424,0,2.0104444424,64.0,-25.73,68.9784959245,133.51
2020-11-17 05:30:00,64.9328888869,-19.29,67.7376125886,1.9628888869,0,1.9628888869,62.97,-19.29,65.8583707664,133.6,1.9628888869,0.0,1.9628888869,1.9628888869,0,1.9628888869,0.0,0.0,0.0,133.78,67.8128888869,-25.11,72.3125162001,1.9628888869,0,1.9628888869,65.85,-25.11,70.475063675,133.51
2020-11-17 06:00:00,67.6256666633,-18.08,70.0008370782,3.4056666633,0,3.4056666633,64.22,-18.08,66.7165256889,133.07,3.4056666633,0.0,3.4056666633,3.4056666633,0,3.4056666633,0.0,0.0,0.0,133.34,70.5756666633,-23.79,74.477438362,3.4056666633,0,3.4056666633,67.17,-23.79,71.2584942305,132.91
2020-11-17 06:30:00,76.5525555536,-15.2,78.046997135,1.9225555536,0,1.9225555536,74.63,-15.2,76.1621749952,132.09,1.9225555536,0.0,1.9225555536,1.9225555536,0,1.9225555536,0.0,0.0,0.0,132.72,79.9725555536,-20.65,82.5955939611,1.9225555536,0,1.9225555536,78.05,-20.65,80.7355250184,131.97
2020-11-17 07:00:00,84.0075555536,-14.07,85.1776630936,1.9575555536,0,1.9575555536,82.05,-14.07,83.2476269932,132.09,1.9575555536,0.0,1.9575555536,1.9575555536,0,1.9575555536,0.0,0.0,0.0,132.93,87.7775555536,-19.4,89.8958244801,1.9575555536,0,1.9575555536,85.82,-19.4,87.9854101542,131.97
2020-11-17 07:30:00,90.5996666647,-13.67,91.6251521131,1.9896666647,0,1.9896666647,88.61,-13.67,89.6582455773,131.82,1.9896666647,0.0,1.9896666647,1.9896666647,0,1.9896666647,0.0,0.0,0.0,132.75,94.6696666647,-18.92,96.5417639491,1.9896666647,0,1.9896666647,92.68,-18.92,94.5914837604,131.68
2020-11-17 08:00:00,95.2153333312,-12.06,95.9760558753,2.1153333312,0,2.1153333312,93.1,-12.06,93.8778653358,131.61,2.1153333312,0.0,2.1153333312,2.1153333312,0,2.1153333312,0.0,0.0,0.0,132.75,99.4753333312,-17.2,100.9513840487,2.1153333312,0,2.1153333312,97.36,-17.2,98.8676367675,131.46
2020-11-17 08:30:00,94.4738888851,-11.36,95.1544285941,3.7638888851,0,3.7638888851,90.71,-11.36,91.4185632134,131.34,3.7638888851,0.0,3.7638888851,3.7638888851,0,3.7638888851,0.0,0.0,0.0,132.5,98.6138888851,-16.44,99.9748602452,3.7638888851,0,3.7638888851,94.85,-16.44,96.2641994721,131.15
2020-11-17 09:00:00,96.6299999942,-11.0,97.2540842272,5.8199999942,0,5.8199999942,90.81,-11.0,91.4738000741,131.34,5.8199999942,0.0,5.8199999942,5.8199999942,0,5.8199999942,0.0,0.0,0.0,132.62,100.7799999942,-16.08,102.0547637243,5.8199999942,0,5.8199999942,94.96,-16.08,96.3118268958,131.26
2020-11-17 09:30:00,97.2608888819,-10.87,97.8664263479,6.9608888819,0,6.9608888819,90.3,-10.87,90.9518933283,131.34,6.9608888819,0.0,6.9608888819,6.9608888819,0,6.9608888819,0.0,0.0,0.0,132.62,101.3908888819,-15.94,102.6362311675,6.9608888819,0,6.9608888819,94.43,-15.94,95.7659046843,131.26
2020-11-17 10:00:00,98.7732222161,-10.1,99.2882642962,6.1232222161,0,6.1232222161,92.65,-10.1,93.1988867959,131.21,6.1232222161,0.0,6.1232222161,6.1232222161,0,6.1232222161,0.0,0.0,0.0,132.62,102.9932222161,-15.09,104.0928043741,6.1232222161,0,6.1232222161,96.87,-15.09,98.0382833387,131.04
2020-11-17 10:30:00,96.5334444365,-10.81,97.1368210041,7.9134444365,0,7.9134444365,88.62,-10.81,89.2768755054,131.69,7.9134444365,0.0,7.9134444365,7.9134444365,0,7.9134444365,0.0,0.0,0.0,132.88,100.5834444365,-15.9,101.8324078804,7.9134444365,0,7.9134444365,92.67,-15.9,94.0241399854,131.52
2020-11-17 11:00:00,97.1421111032,-10.42,97.6993661678,7.9321111032000005,0,7.9321111032000005,89.21,-10.42,89.8164823404,131.69,7.9321111032000005,0.0,7.9321111032000005,7.9321111032000005,0,7.9321111032000005,0.0,0.0,0.0,133.01,101.2121111032,-15.49,102.3905832289,7.9321111032000005,0,7.9321111032000005,93.28,-15.49,94.5573820492,131.52
2020-11-17 11:30:00,97.1394444366,-9.99,97.6517883372,7.8694444366,0,7.8694444366,89.27,-9.99,89.8272397439,131.48,7.8694444366,0.0,7.8694444366,7.8694444366,0,7.8694444366,0.0,0.0,0.0,132.8,101.2294444366,-15.01,102.3362131454,7.8694444366,0,7.8694444366,93.36,-15.01,94.5589218424,131.32
2020-11-17 12:00:00,96.8092222177,-10.56,97.383464235,4.4992222177,0,4.4992222177,92.31,-10.56,92.9120535776,131.39,4.4992222177,0.0,4.4992222177,4.4992222177,0,4.4992222177,0.0,0.0,0.0,132.66,101.0292222177,-15.6,102.2265314971,4.4992222177,0,4.4992222177,96.53,-15.6,97.7824161084,131.23
2020-11-17 12:30:00,99.181777772,-11.25,99.8177716743,5.781777772,0,5.781777772,93.4,-11.25,94.075089689,131.28,5.781777772,0.0,5.781777772,5.781777772,0,5.781777772,0.0,0.0,0.0,132.48,103.451777772,-16.29,104.7264743233,5.781777772,0,5.781777772,97.67,-16.29,99.0191547126,131.11
2020-11-17 13:00:00,98.9041111025,-12.32,99.6684784321,8.6241111025,0,8.6241111025,90.28,-12.32,91.1167426986,131.56,8.6241111025,0.0,8.6241111025,8.6241111025,0,8.6241111025,0.0,0.0,0.0,132.66,103.0641111025,-17.46,104.5325910774,8.6241111025,0,8.6241111025,94.44,-17.46,96.0404352343,131.43
2020-11-17 13:30:00,98.3352222139,-13.17,99.213229097,8.3652222139,0,8.3652222139,89.97,-13.17,90.9288172143,131.56,8.3652222139,0.0,8.3652222139,8.3652222139,0,8.3652222139,0.0,0.0,0.0,132.58,102.4552222139,-18.35,104.0855180075,8.3652222139,0,8.3652222139,94.09,-18.35,95.8626653082,131.43
2020-11-17 14:00:00,97.6435555477,-13.22,98.5344221072,7.8535555477,0,7.8535555477,89.79,-13.22,90.7579886291,131.7,7.8535555477,0.0,7.8535555477,7.8535555477,0,7.8535555477,0.0,0.0,0.0,132.69,101.7735555477,-18.41,103.4252614636,7.8535555477,0,7.8535555477,93.92,-18.41,95.7073377542,131.55
2020-11-17 14:30:00,97.5732222178,-12.35,98.3516964468,4.4032222178,0,4.4032222178,93.17,-12.35,93.984953051,131.42,4.4032222178,0.0,4.4032222178,4.4032222178,0,4.4032222178,0.0,0.0,0.0,132.51,101.8632222178,-17.47,103.3504568959,4.4032222178,0,4.4032222178,97.46,-17.47,99.0133955584,131.28
2020-11-17 15:00:00,96.6745555522,-12.37,97.462744632,3.3745555522,0,3.3745555522,93.3,-12.37,94.1164539281,131.51,3.3745555522,0.0,3.3745555522,3.3745555522,0,3.3745555522,0.0,0.0,0.0,132.63,100.9445555522,-17.5,102.4502479042,3.3745555522,0,3.3745555522,97.57,-17.5,99.1269635367,131.38
2020-11-17 15:30:00,97.4886666606,-12.66,98.3072516515,6.0186666606,0,6.0186666606,91.47,-12.66,92.3419541704,131.73,6.0186666606,0.0,6.0186666606,6.0186666606,0,6.0186666606,0.0,0.0,0.0,132.81,101.6886666606,-17.84,103.2417092421,6.0186666606,0,6.0186666606,95.67,-17.84,97.319137378,131.62
2020-11-17 16:00:00,97.5679999937,-11.76,98.2741686445,6.2879999937,0,6.2879999937,91.28,-11.76,92.0344283407,131.58,6.2879999937,0.0,6.2879999937,6.2879999937,0,6.2879999937,0.0,0.0,0.0,132.72,101.8179999937,-16.87,103.20611427,6.2879999937,0,6.2879999937,95.53,-16.87,97.0081326488,131.4
2020-11-17 16:30:00,103.6395555495,-10.03,104.1237646962,6.0395555495,0,6.0395555495,97.6,-10.03,98.1140198952,130.97,6.0395555495,0.0,6.0395555495,6.0395555495,0,6.0395555495,0.0,0.0,0.0,132.38,108.1795555495,-14.99,109.2131692558,6.0395555495,0,6.0395555495,102.14,-14.99,103.2341014394,130.83
2020-11-17 17:00:00,110.7164444367,-8.18,111.0182123289,7.7764444367,0,7.7764444367,102.94,-8.18,103.2644953505,130.14,7.7764444367,0.0,7.7764444367,7.7764444367,0,7.7764444367,0.0,0.0,0.0,131.83,115.4964444367,-12.97,116.2224142647,7.7764444367,0,7.7764444367,107.72,-12.97,108.4980151892,130.0
2020-11-17 17:30:00,117.6667777674,-6.66,117.8551067632,10.3867777674,0,10.3867777674,107.28,-6.66,107.4865293886,130.14,10.3867777674,0.0,10.3867777674,10.3867777674,0,10.3867777674,0.0,0.0,0.0,131.7,122.6167777674,-11.01,123.1100901229,10.3867777674,0,10.3867777674,112.23,-11.01,112.7687589716,130.0
2020-11-17 18:00:00,118.628555545,-1.8599999999999999,118.6431362983,10.528555545,0,10.528555545,108.1,-1.8599999999999999,108.116000666,131.36,10.528555545,0.0,10.528555545,10.528555545,0,10.528555545,0.0,0.0,0.0,131.7,123.478555545,-6.86,123.6689665174,10.528555545,0,10.528555545,112.95,-6.86,113.1581287403,131.22
2020-11-17 18:30:00,118.0774444352,-2.87,118.1123185123,9.2574444352,0,9.2574444352,108.82,-2.87,108.8578398647,131.62,9.2574444352,0.0,9.2574444352,9.2574444352,0,9.2574444352,0.0,0.0,0.0,131.92,122.9674444352,-7.93,123.2228764918,9.2574444352,0,9.2574444352,113.71,-7.93,113.9861789868,131.46
2020-11-17 19:00:00,113.6725555475,-4.65,113.7676245015,8.0225555475,0,8.0225555475,105.65,-4.65,105.7522812993,132.18,8.0225555475,0.0,8.0225555475,8.0225555475,0,8.0225555475,0.0,0.0,0.0,132.23,118.4225555475,-9.85,118.8314948253,8.0225555475,0,8.0225555475,110.4,-9.85,110.8385424841,132.06
2020-11-17 19:30:00,107.521777775,-5.67,107.6711734676,2.781777775,0,2.781777775,104.74,-5.67,104.8933577497,132.49,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,132.41,112.211777775,-10.96,112.7457523432,2.781777775,0,2.781777775,109.43,-10.96,109.977481786,132.38
2020-11-17 20:00:00,101.3203333309,-6.64,101.5376755016,2.4703333309,0,2.4703333309,98.85,-6.64,99.0727616452,132.8,2.4703333309,0.0,2.4703333309,2.4703333309,0,2.4703333309,0.0,0.0,0.0,132.58,105.7303333309,-12.06,106.4159150985,2.4703333309,0,2.4703333309,103.26,-12.06,103.9618737807,132.67
2020-11-17 20:30:00,96.0005555531,-7.13,96.2649654158,2.4605555531,0,2.4605555531,93.54,-7.13,93.8113452627,133.2,2.4605555531,0.0,2.4605555531,2.4605555531,0,2.4605555531,0.0,0.0,0.0,132.83,100.1805555531,-12.63,100.9735639211,2.4605555531,0,2.4605555531,97.72,-12.63,98.5328133162,133.05
2020-11-17 21:00:00,90.8636666642,-7.8,91.1978394462,2.4836666642000003,0,2.4836666642000003,88.38,-7.8,88.723527883,133.07,2.4836666642000003,0.0,2.4836666642000003,2.4836666642000003,0,2.4836666642000003,0.0,0.0,0.0,132.6,94.7936666642,-13.34,95.7277119733,2.4836666642000003,0,2.4836666642000003,92.31,-13.34,93.2689214047,132.94
2020-11-17 21:30:00,85.0467777736,-9.0,85.5216604708,4.1467777736,0,4.1467777736,80.9,-9.0,81.3990786189,133.56,4.1467777736,0.0,4.1467777736,4.1467777736,0,4.1467777736,0.0,0.0,0.0,132.9,88.6467777736,-14.7,89.8573380957,4.1467777736,0,4.1467777736,84.5,-14.7,85.7691086581,133.47
2020-11-17 22:00:00,79.7502222181,-10.6,80.4515875781,4.1602222181,0,4.1602222181,75.59,-10.6,76.3296017283,134.18,4.1602222181,0.0,4.1602222181,4.1602222181,0,4.1602222181,0.0,0.0,0.0,133.31,83.1002222181,-16.45,84.7127465774,4.1602222181,0,4.1602222181,78.94,-16.45,80.6357619174,134.05
2020-11-17 22:30:00,74.2475555534,-11.33,75.1070463117,2.1075555534,0,2.1075555534,72.14,-11.33,73.0243007498,134.47,2.1075555534,0.0,2.1075555534,2.1075555534,0,2.1075555534,0.0,0.0,0.0,133.45,77.4575555534,-17.26,79.3572965285,2.1075555534,0,2.1075555534,75.35,-17.26,77.3015530245,134.33
2020-11-17 23:00:00,69.2719999968,-18.05,71.5850018059,3.2319999968,0,3.2319999968,66.04,-18.05,68.4622823166,133.59,3.2319999968,0.0,3.2319999968,3.2319999968,0,3.2319999968,0.0,0.0,0.0,133.78,72.3119999968,-23.89,76.1561385808,3.2319999968,0,3.2319999968,69.08,-23.89,73.0943123642,133.45
2020-11-17 23:30:00,70.0054444423,-25.43,74.4811865612,2.1654444423,0,2.1654444423,67.84,-25.43,72.4496411309,131.78,2.1654444423,0.0,2.1654444423,2.1654444423,0,2.1654444423,0.0,0.0,0.0,133.49,73.2454444423,-30.54,79.3573357135,2.1654444423,0,2.1654444423,71.08,-30.54,77.3631566057,131.63
2020-11-18 00:00:00,67.5537777756,-25.74,72.2914966767,2.1637777756,0,2.1637777756,65.39,-25.74,70.2737482991,132.0,2.1637777756,0.0,2.1637777756,2.1637777756,0,2.1637777756,0.0,0.0,0.0,133.67,70.6537777756,-30.87,77.1032633159,2.1637777756,0,2.1637777756,68.49,-30.87,75.1254750401,131.89
2020-11-18 00:30:00,75.7745555534,-23.91,79.4573556653,2.1245555534,0,2.1245555534,73.65,-23.91,77.4339111759,131.15,2.1245555534,0.0,2.1245555534,2.1245555534,0,2.1245555534,0.0,0.0,0.0,133.04,79.2945555534,-28.87,84.3866306971,2.1245555534,0,2.1245555534,77.17,-28.87,82.3934815383,131.04
2020-11-18 01:00:00,76.6337777757,-23.81,80.247442303,2.0637777757,0,2.0637777757,74.57,-23.81,78.2789946282,130.91,2.0637777757,0.0,2.0637777757,2.0637777757,0,2.0637777757,0.0,0.0,0.0,132.8,80.1837777757,-28.75,85.1821619729,2.0637777757,0,2.0637777757,78.12,-28.75,83.2423984518,130.74
2020-11-18 01:30:00,75.0708888868,-24.33,78.91506357,2.0508888868,0,2.0508888868,73.02,-24.33,76.9666765555,131.33,2.0508888868,0.0,2.0508888868,2.0508888868,0,2.0508888868,0.0,0.0,0.0,133.12,78.5608888868,-29.32,83.8538947378,2.0508888868,0,2.0508888868,76.51,-29.32,81.935599711,131.18
2020-11-18 02:00:00,71.791111109,-24.97,76.0096344832,2.081111109,0,2.081111109,69.71,-24.97,74.0471809051,131.71,2.081111109,0.0,2.081111109,2.081111109,0,2.081111109,0.0,0.0,0.0,133.48,75.111111109,-30.03,80.8917790139,2.081111109,0,2.081111109,73.03,-30.03,78.963167363,131.61
2020-11-18 02:30:00,70.8315555534,-25.8,75.3840119794,2.1415555534,0,2.1415555534,68.69,-25.8,73.3754461656,132.36,2.1415555534,0.0,2.1415555534,2.1415555534,0,2.1415555534,0.0,0.0,0.0,134.1,74.1015555534,-30.94,80.3014578662,2.1415555534,0,2.1415555534,71.96,-30.94,78.3295933859,132.27
2020-11-18 03:00:00,68.1446666645,-26.15,72.9898492588,2.1246666645,0,2.1246666645,66.02,-26.15,71.0103013654,132.72,2.1246666645,0.0,2.1246666645,2.1246666645,0,2.1246666645,0.0,0.0,0.0,134.41,71.2646666645,-31.33,77.8474252292,2.1246666645,0,2.1246666645,69.14,-31.33,75.9072361504,132.58
2020-11-18 03:30:00,65.2692222201,-26.87,70.583767746,2.0992222201,0,2.0992222201,63.17,-26.87,68.6472563181,132.96,2.0992222201,0.0,2.0992222201,2.0992222201,0,2.0992222201,0.0,0.0,0.0,134.56,68.2792222201,-32.12,75.4569187483,2.0992222201,0,2.0992222201,66.18,-32.12,73.562808538,132.84
2020-11-18 04:00:00,63.073111109,-24.43,67.6390585754,2.073111109,0,2.073111109,61.0,-24.43,65.710158271,133.12,2.073111109,0.0,2.073111109,2.073111109,0,2.073111109,0.0,0.0,0.0,134.96,65.963111109,-29.56,72.2836470246,2.073111109,0,2.073111109,63.89,-29.56,70.3969154154,133.01
2020-11-18 04:30:00,61.8119999978,-21.49,65.441144884,2.1819999978,0,2.1819999978,59.63,-21.49,63.3842015016,132.82,2.1819999978,0.0,2.1819999978,2.1819999978,0,2.1819999978,0.0,0.0,0.0,134.96,64.6119999978,-26.5,69.8352385527,2.1819999978,0,2.1819999978,62.43,-26.5,67.821492906,132.64
2020-11-18 05:00:00,61.4489999978,-21.49,65.0983847782,2.1689999978,0,2.1689999978,59.28,-21.49,63.0550434145,132.73,2.1689999978,0.0,2.1689999978,2.1689999978,0,2.1689999978,0.0,0.0,0.0,134.85,64.2389999978,-26.48,69.4826562584,2.1689999978,0,2.1689999978,62.07,-26.48,67.482407337,132.64
2020-11-18 05:30:00,63.6184444423,-20.78,66.9261897411,2.1284444423,0,2.1284444423,61.49,-20.78,64.9063055488,132.46,2.1284444423,0.0,2.1284444423,2.1284444423,0,2.1284444423,0.0,0.0,0.0,134.67,66.5384444423,-25.73,71.340013238,2.1284444423,0,2.1284444423,64.41,-25.73,69.3590729465,132.33
2020-11-18 06:00:00,66.5853333312,-19.34,69.3371633024,2.1653333312,0,2.1653333312,64.42,-19.34,67.2604787375,131.78,2.1653333312,0.0,2.1653333312,2.1653333312,0,2.1653333312,0.0,0.0,0.0,134.11,69.6153333312,-24.15,73.6852572419,2.1653333312,0,2.1653333312,67.45,-24.15,71.6430387407,131.63
2020-11-18 06:30:00,74.1685555531,-16.67,76.0188366975,2.4485555531,0,2.4485555531,71.72,-16.67,73.6318361852,130.86,2.4485555531,0.0,2.4485555531,2.4485555531,0,2.4485555531,0.0,0.0,0.0,133.47,77.5585555531,-21.27,80.4222757666,2.4485555531,0,2.4485555531,75.11,-21.27,78.063595869,130.73
2020-11-18 07:00:00,78.9302222176,-14.82,80.3094787638,4.6502222176,0,4.6502222176,74.28,-14.82,75.7439819392,130.59,4.6502222176,0.0,4.6502222176,4.6502222176,0,4.6502222176,0.0,0.0,0.0,133.39,82.4302222176,-19.29,84.6572243511,4.6502222176,0,4.6502222176,77.78,-19.29,80.1363369515,130.46
2020-11-18 07:30:00,85.6575555517,-13.41,86.7008934388,3.8675555516999998,0,3.8675555516999998,81.79,-13.41,82.882037861,130.08,3.8675555516999998,0.0,3.8675555516999998,3.8675555516999998,0,3.8675555516999998,0.0,0.0,0.0,133.1,89.5275555517,-17.74,91.268235455,3.8675555516999998,0,3.8675555516999998,85.66,-17.74,87.4776725799,129.95
2020-11-18 08:00:00,89.7807777739,-13.62,90.8079977628,3.8707777739,0,3.8707777739,85.91,-13.62,86.9829437304,130.08,3.8707777739,0.0,3.8707777739,3.8707777739,0,3.8707777739,0.0,0.0,0.0,133.1,93.8507777739,-17.91,95.5444220704,3.8707777739,0,3.8707777739,89.98,-17.91,91.745127936,129.86
2020-11-18 08:30:00,96.336666664,-2.2,96.3617836278,2.666666664,0,2.666666664,93.67,-2.2,93.6958318176,131.63,2.666666664,0.0,2.666666664,2.666666664,0,2.666666664,0.0,0.0,0.0,132.66,100.496666664,-6.42,100.7015213916,2.666666664,0,2.666666664,97.83,-6.42,98.0404268657,131.48
2020-11-18 09:00:00,98.7159999972,1.04,98.7214781871,2.7759999972,0,2.7759999972,95.94,1.04,95.9456366908,131.96,2.7759999972,0.0,2.7759999972,2.7759999972,0,2.7759999972,0.0,0.0,0.0,132.52,102.9359999972,-3.91,103.01023345,2.7759999972,0,2.7759999972,100.16,-3.91,100.2362893367,131.82
2020-11-18 09:30:00,101.4004444411,1.82,101.4167763876,3.3004444411,0,3.3004444411,98.1,1.82,98.1168813202,131.78,3.3004444411,0.0,3.3004444411,3.3004444411,0,3.3004444411,0.0,0.0,0.0,132.52,105.7104444411,-3.09,105.7555963717,3.3004444411,0,3.3004444411,102.41,-3.09,102.4566064244,131.66
2020-11-18 10:00:00,102.6478888852,2.0,102.6673711195,3.7078888852,0,3.7078888852,98.94,2.0,98.9602122067,131.78,3.7078888852,0.0,3.7078888852,3.7078888852,0,3.7078888852,0.0,0.0,0.0,132.52,106.9978888852,-2.89,107.0369110442,3.7078888852,0,3.7078888852,103.29,-2.89,103.3304224321,131.66
2020-11-18 10:30:00,102.8369999962,1.8,102.8527518748,3.8369999962,0,3.8369999962,99.0,1.8,99.0163622842,131.78,3.8369999962,0.0,3.8369999962,3.8369999962,0,3.8369999962,0.0,0.0,0.0,132.52,107.1769999962,-3.1,107.2218230034,3.8369999962,0,3.8369999962,103.34,-3.1,103.3864865444,131.66
2020-11-18 11:00:00,103.9795555484,2.08,104.0003575573,7.1095555484,0,7.1095555484,96.87,2.08,96.8923283857,131.78,7.1095555484,0.0,7.1095555484,7.1095555484,0,7.1095555484,0.0,0.0,0.0,132.44,108.2295555484,-2.8200000000000003,108.2662878934,7.1095555484,0,7.1095555484,101.12,-2.8200000000000003,101.1593139558,131.66
2020-11-18 11:30:00,103.1671111023,1.52,103.1783078617,8.7771111023,0,8.7771111023,94.39,1.52,94.4022377913,132.08,8.7771111023,0.0,8.7771111023,8.7771111023,0,8.7771111023,0.0,0.0,0.0,132.68,107.3171111023,-3.44,107.3722307459,8.7771111023,0,8.7771111023,98.54,-3.44,98.6000263692,131.93
2020-11-18 12:00:00,102.260111102,1.3599999999999999,102.2691543066,9.130111102,0,9.130111102,93.13,1.3599999999999999,93.1399296757,132.08,9.130111102,0.0,9.130111102,9.130111102,0,9.130111102,0.0,0.0,0.0,132.68,106.330111102,-3.61,106.3913747771,9.130111102,0,9.130111102,97.2,-3.61,97.2670144499,131.93
2020-11-18 12:30:00,102.7277777679,1.37,102.7369126708,9.9177777679,0,9.9177777679,92.81,1.37,92.8201109674,131.81,9.9177777679,0.0,9.9177777679,9.9177777679,0,9.9177777679,0.0,0.0,0.0,132.35,106.8077777679,-3.58,106.8677584293,9.9177777679,0,9.9177777679,96.89,-3.58,96.956116362,131.63
2020-11-18 13:00:00,104.1848888791,1.87,104.2016697119,9.8348888791,0,9.8348888791,94.35,1.87,94.368529712,131.95,9.8348888791,0.0,9.8348888791,9.8348888791,0,9.8348888791,0.0,0.0,0.0,132.57,108.3348888791,-3.07,108.3783790635,9.8348888791,0,9.8348888791,98.5,-3.07,98.547830519,131.79
2020-11-18 13:30:00,103.0831111006,1.07,103.0886642371,10.5031111006,0,10.5031111006,92.58,1.07,92.5861830945,132.6,10.5031111006,0.0,10.5031111006,10.5031111006,0,10.5031111006,0.0,0.0,0.0,133.06,107.1631111006,-3.98,107.2369935272,10.5031111006,0,10.5031111006,96.66,-3.98,96.741904054,132.44
2020-11-18 14:00:00,101.1179999878,0.2,101.1181977763,12.2479999878,0,12.2479999878,88.87,0.2,88.8702250475,133.04,12.2479999878,0.0,12.2479999878,12.2479999878,0,12.2479999878,0.0,0.0,0.0,133.43,105.0179999878,-4.91,105.1327181301,12.2479999878,0,12.2479999878,92.77,-4.91,92.8998439181,132.9
2020-11-18 14:30:00,97.4431111005,-0.22,97.4433594503,10.5731111005,0,10.5731111005,86.87,-0.22,86.8702785767,132.93,10.5731111005,0.0,10.5731111005,10.5731111005,0,10.5731111005,0.0,0.0,0.0,133.26,101.2531111005,-5.4,101.3970044308,10.5731111005,0,10.5731111005,90.68,-5.4,90.8406428863,132.81
2020-11-18 15:00:00,93.3242222136,-0.72,93.3269995863,8.5742222136,0,8.5742222136,84.75,-0.72,84.7530583519,133.38,8.5742222136,0.0,8.5742222136,8.5742222136,0,8.5742222136,0.0,0.0,0.0,133.57,97.0342222136,-5.95,97.2164738129,8.5742222136,0,8.5742222136,88.46,-5.95,88.6598787502,133.23
2020-11-18 15:30:00,95.1127777717,-0.61,95.1147338505,6.0927777717,0,6.0927777717,89.02,-0.61,89.0220899552,133.19,6.0927777717,0.0,6.0927777717,6.0927777717,0,6.0927777717,0.0,0.0,0.0,133.47,99.0327777717,-5.83,99.2042336454,6.0927777717,0,6.0927777717,92.94,-5.83,93.1226744676,133.1
2020-11-18 16:00:00,96.3924444398,-0.12,96.3925191345,4.6124444398,0,4.6124444398,91.78,-0.12,91.7800784484,132.92,4.6124444398,0.0,4.6124444398,4.6124444398,0,4.6124444398,0.0,0.0,0.0,133.25,100.4524444398,-5.28,100.5911128974,4.6124444398,0,4.6124444398,95.84,-5.28,95.9853322128,132.75
2020-11-18 16:30:00,101.1743333299,1.65,101.1877869347,3.4243333299,0,3.4243333299,97.75,1.65,97.7639248394,132.41,3.4243333299,0.0,3.4243333299,3.4243333299,0,3.4243333299,0.0,0.0,0.0,133.01,105.5543333299,-3.36,105.6077974617,3.4243333299,0,3.4243333299,102.13,-3.36,102.1852557858,132.3
2020-11-18 17:00:00,108.3651111043,3.0,108.4066294313,6.8051111043,0,6.8051111043,101.56,3.0,101.6042991216,131.43,6.8051111043,0.0,6.8051111043,6.8051111043,0,6.8051111043,0.0,0.0,0.0,132.23,112.9151111043,-1.8399999999999999,112.9301019025,6.8051111043,0,6.8051111043,106.11,-1.8399999999999999,106.125952057,131.28
2020-11-18 17:30:00,116.731444437,-1.13,116.7369137006,7.451444437,0,7.451444437,109.28,-1.13,109.2858421755,131.28,7.451444437,0.0,7.451444437,7.451444437,0,7.451444437,0.0,0.0,0.0,131.7,121.681444437,-6.1,121.8342477314,7.451444437,0,7.451444437,114.23,-6.1,114.3927572008,131.1
2020-11-18 18:00:00,117.9065555441,-2.05,117.9243755136,11.4365555441,0,11.4365555441,106.47,-2.05,106.4897337775,131.28,11.4365555441,0.0,11.4365555441,11.4365555441,0,11.4365555441,0.0,0.0,0.0,131.56,122.6865555441,-7.06,122.8895215683,11.4365555441,0,11.4365555441,111.25,-7.06,111.4737910901,131.1
2020-11-18 18:30:00,118.3697777674,-2.24,118.3909704695,10.3397777674,0,10.3397777674,108.03,-2.24,108.0532206831,131.56,10.3397777674,0.0,10.3397777674,10.3397777674,0,10.3397777674,0.0,0.0,0.0,131.88,123.2597777674,-7.29,123.4751672009,10.3397777674,0,10.3397777674,112.92,-7.29,113.1550727984,131.4
