Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-18 19:00:00,113.6702222121,-4.12,113.7448628192,10.1102222121,0,10.1102222121,103.56,-4.12,103.64192202,132.01,10.1102222121,0.0,10.1102222121,10.1102222121,0,10.1102222121,0.0,0.0,0.0,132.1,118.3402222121,-9.31,118.7058730359,10.1102222121,0,10.1102222121,108.23,-9.31,108.6296874708,131.86
2020-11-18 19:30:00,108.295333328,-5.65,108.4426194843,5.355333328,0,5.355333328,102.94,-5.65,103.0949373151,132.36,5.355333328,0.0,5.355333328,5.355333328,0,5.355333328,0.0,0.0,0.0,132.23,112.925333328,-10.95,113.4549840564,5.355333328,0,5.355333328,107.57,-10.95,108.1258868172,132.21
2020-11-18 20:00:00,102.5932222168,-6.23,102.7822073358,5.4632222168,0,5.4632222168,97.13,-6.23,97.3295936496,131.92,5.4632222168,0.0,5.4632222168,5.4632222168,0,5.4632222168,0.0,0.0,0.0,131.7,106.9832222168,-11.55,107.6048899255,5.4632222168,0,5.4632222168,101.52,-11.55,102.1749132615,131.79
2020-11-18 20:30:00,97.3113333281,-6.3,97.5150531667,5.1913333281,0,5.1913333281,92.12,-6.3,92.3351742295,131.81,5.1913333281,0.0,5.1913333281,5.1913333281,0,5.1913333281,0.0,0.0,0.0,131.51,101.4413333281,-11.67,102.1103961768,5.1913333281,0,5.1913333281,96.25,-11.67,96.9548936362,131.69
2020-11-18 21:00:00,92.0805555521,-7.43,92.3798333555,3.4405555521,0,3.4405555521,88.64,-7.43,88.9508544085,132.17,3.4405555521,0.0,3.4405555521,3.4405555521,0,3.4405555521,0.0,0.0,0.0,131.71,96.0305555521,-12.91,96.894456496,3.4405555521,0,3.4405555521,92.59,-12.91,93.4857005108,132.04
2020-11-18 21:30:00,86.9192222182,-8.84,87.3675957722,4.0192222182,0,4.0192222182,82.9,-8.84,83.3699922034,133.21,4.0192222182,0.0,4.0192222182,4.0192222182,0,4.0192222182,0.0,0.0,0.0,132.56,90.6192222182,-14.48,91.7688064401,4.0192222182,0,4.0192222182,86.6,-14.48,87.8022232065,133.08
2020-11-18 22:00:00,80.9354444407,-9.65,81.5087030127,3.7554444407,0,3.7554444407,77.18,-9.65,77.7809417531,133.1,3.7554444407,0.0,3.7554444407,3.7554444407,0,3.7554444407,0.0,0.0,0.0,132.35,84.3654444407,-15.39,85.7576837122,3.7554444407,0,3.7554444407,80.61,-15.39,82.0659746789,133.08
2020-11-18 22:30:00,78.7701111068,-12.35,79.7323830308,4.3101111068,0,4.3101111068,74.46,-12.35,75.4772422655,133.97,4.3101111068,0.0,4.3101111068,4.3101111068,0,4.3101111068,0.0,0.0,0.0,132.88,82.0801111068,-18.27,84.0888669165,4.3101111068,0,4.3101111068,77.77,-18.27,79.8872067355,133.82
2020-11-18 23:00:00,74.9685555517,-13.53,76.179690348,3.8285555517,0,3.8285555517,71.14,-13.53,72.4151952286,134.22,3.8285555517,0.0,3.8285555517,3.8285555517,0,3.8285555517,0.0,0.0,0.0,132.95,78.1085555517,-19.55,80.5180038897,3.8285555517,0,3.8285555517,74.28,-19.55,76.8096406709,134.09
2020-11-18 23:30:00,71.9502222168,-14.82,73.4606484932,5.4702222168,0,5.4702222168,66.48,-14.82,68.1118403804,134.39,5.4702222168,0.0,5.4702222168,5.4702222168,0,5.4702222168,0.0,0.0,0.0,133.29,74.9102222168,-21.03,77.8061841537,5.4702222168,0,5.4702222168,69.44,-21.03,72.554631141,134.27
2020-11-19 00:00:00,67.8065555517,-26.31,72.7320086054,3.8965555517,0,3.8965555517,63.91,-26.31,69.1137048638,132.0,3.8965555517,0.0,3.8965555517,3.8965555517,0,3.8965555517,0.0,0.0,0.0,133.56,70.8565555517,-31.49,77.5388390721,3.8965555517,0,3.8965555517,66.96,-31.49,73.9950113183,131.86
2020-11-19 00:30:00,76.3768888856,-24.7,80.2715339074,3.2968888856,0,3.2968888856,73.08,-24.7,77.1412755923,131.43,3.2968888856,0.0,3.2968888856,3.2968888856,0,3.2968888856,0.0,0.0,0.0,133.22,79.8768888856,-29.72,85.2267315931,3.2968888856,0,3.2968888856,76.58,-29.72,82.1448403736,131.28
2020-11-19 01:00:00,77.3854444412,-24.52,81.1771976072,3.2554444412,0,3.2554444412,74.13,-24.52,78.0800057633,131.24,3.2554444412,0.0,3.2554444412,3.2554444412,0,3.2554444412,0.0,0.0,0.0,133.03,80.9254444412,-29.53,86.144927059,3.2554444412,0,3.2554444412,77.67,-29.53,83.0942224225,131.09
2020-11-19 01:30:00,75.5858888856,-25.11,79.6475906643,3.2458888856,0,3.2458888856,72.34,-25.11,76.5740667589,131.44,3.2458888856,0.0,3.2458888856,3.2458888856,0,3.2458888856,0.0,0.0,0.0,133.17,79.0358888856,-30.15,84.5913366246,3.2458888856,0,3.2458888856,75.79,-30.15,81.5668229123,131.31
2020-11-19 02:00:00,72.8434444412,-25.74,77.2574591742,3.2334444412,0,3.2334444412,69.61,-25.74,74.216572947,131.95,3.2334444412,0.0,3.2334444412,3.2334444412,0,3.2334444412,0.0,0.0,0.0,133.62,76.1534444412,-30.86,82.1686479155,3.2334444412,0,3.2334444412,72.92,-30.86,79.1812225215,131.8
2020-11-19 02:30:00,71.7623333296,-25.44,76.1382038461,3.7323333296,0,3.7323333296,68.03,-25.44,72.631084943,131.84,3.7323333296,0.0,3.7323333296,3.7323333296,0,3.7323333296,0.0,0.0,0.0,133.52,75.0023333296,-30.55,80.985507993,3.7323333296,0,3.7323333296,71.27,-30.55,77.5417010389,131.67
2020-11-19 03:00:00,69.1418888842,-25.93,73.8441988139,4.7318888842,0,4.7318888842,64.41,-25.93,69.4335149622,132.02,4.7318888842,0.0,4.7318888842,4.7318888842,0,4.7318888842,0.0,0.0,0.0,133.64,72.2118888842,-31.1,78.6242131676,4.7318888842,0,4.7318888842,67.48,-31.1,74.3018196278,131.89
2020-11-19 03:30:00,67.041222219,-26.13,71.9534736939,3.191222219,0,3.191222219,63.85,-26.13,68.9898499781,132.22,3.191222219,0.0,3.191222219,3.191222219,0,3.191222219,0.0,0.0,0.0,133.82,70.091222219,-31.32,76.7705792095,3.191222219,0,3.191222219,66.9,-31.32,73.868480423,132.05
2020-11-19 04:00:00,64.9101111079,-26.8,70.2250847207,3.2401111079,0,3.2401111079,61.67,-26.8,67.241571219,132.5,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,134.08,67.8301111079,-32.05,75.0208402573,3.2401111079,0,3.2401111079,64.59,-32.05,72.1045809918,132.39
2020-11-19 04:30:00,62.9451111072,-27.19,68.5666326451,3.9451111072,0,3.9451111072,59.0,-27.19,64.9638060769,132.82,3.9451111072,0.0,3.9451111072,3.9451111072,0,3.9451111072,0.0,0.0,0.0,134.34,65.7651111072,-32.49,73.3529136363,3.9451111072,0,3.9451111072,61.82,-32.49,69.8377584119,132.69
2020-11-19 05:00:00,62.6196666634,-26.96,68.1767134221,3.2596666634,0,3.2596666634,59.36,-26.96,65.1954845062,132.48,3.2596666634,0.0,3.2596666634,3.2596666634,0,3.2596666634,0.0,0.0,0.0,133.95,65.4496666634,-32.23,72.9549982273,3.2596666634,0,3.2596666634,62.19,-32.23,70.0454780839,132.3
2020-11-19 05:30:00,65.0279999967,-26.26,70.1300818734,3.3179999967000002,0,3.3179999967000002,61.71,-26.26,67.064981175,132.48,3.3179999967000002,0.0,3.3179999967000002,3.3179999967000002,0,3.3179999967000002,0.0,0.0,0.0,134.05,67.9779999967,-31.47,74.9090741069,3.3179999967000002,0,3.3179999967000002,64.66,-31.47,71.9115880787,132.3
2020-11-19 06:00:00,68.1279999963,-24.93,72.5460493996,3.7479999963,0,3.7479999963,64.38,-24.93,69.0383176214,131.93,3.7479999963,0.0,3.7479999963,3.7479999963,0,3.7479999963,0.0,0.0,0.0,133.64,71.1879999963,-30.05,77.2705237686,3.7479999963,0,3.7479999963,67.44,-30.05,73.8319449832,131.79
2020-11-19 06:30:00,76.4138888849,-22.67,79.7057796807,3.9838888849,0,3.9838888849,72.43,-22.67,75.8948865208,131.72,3.9838888849,0.0,3.9838888849,3.9838888849,0,3.9838888849,0.0,0.0,0.0,133.73,79.8638888849,-27.62,84.5050598948,3.9838888849,0,3.9838888849,75.88,-27.62,80.7504724444,131.59
2020-11-19 07:00:00,85.871999995,-21.17,88.4430284598,5.021999995,0,5.021999995,80.85,-21.17,83.5756627255,131.14,5.021999995,0.0,5.021999995,5.021999995,0,5.021999995,0.0,0.0,0.0,133.35,89.721999995,-25.95,93.3993564384,5.021999995,0,5.021999995,84.7,-25.95,88.586073962,131.0
2020-11-19 07:30:00,93.5665555486,-10.96,94.2062732372,6.9065555486,0,6.9065555486,86.66,-10.96,87.3503131076,132.08,6.9065555486,0.0,6.9065555486,6.9065555486,0,6.9065555486,0.0,0.0,0.0,132.44,97.4565555486,-15.46,98.6751834019,6.9065555486,0,6.9065555486,90.55,-15.46,91.8602966466,131.92
2020-11-19 08:00:00,98.4448888829,-5.66,98.6074629385,6.0248888829,0,6.0248888829,92.42,-5.66,92.5931530946,132.31,6.0248888829,0.0,6.0248888829,6.0248888829,0,6.0248888829,0.0,0.0,0.0,132.08,102.5548888829,-11.02,103.1452647181,6.0248888829,0,6.0248888829,96.53,-11.02,97.1569930576,132.17
2020-11-19 08:30:00,101.6485555498,-4.99,101.770963174,5.7585555498000005,0,5.7585555498000005,95.89,-4.99,96.0197490103,131.86,5.7585555498000005,0.0,5.7585555498000005,5.7585555498000005,0,5.7585555498000005,0.0,0.0,0.0,131.76,105.8885555498,-10.27,106.3854270867,5.7585555498000005,0,5.7585555498000005,100.13,-10.27,100.6553018971,131.72
2020-11-19 09:00:00,101.3709999916,-4.17,101.4567323508,8.400999991599999,0,8.400999991599999,92.97,-4.17,93.0634718888,131.73,8.400999991599999,0.0,8.400999991599999,8.400999991599999,0,8.400999991599999,0.0,0.0,0.0,131.65,105.4609999916,-9.4,105.8790938723,8.400999991599999,0,8.400999991599999,97.06,-9.4,97.5141200032,131.57
2020-11-19 09:30:00,102.0099999861,-3.58,102.0727999869,13.9099999861,0,13.9099999861,88.1,-3.58,88.1727077956,131.92,13.9099999861,0.0,13.9099999861,13.9099999861,0,13.9099999861,0.0,0.0,0.0,131.86,105.8899999861,-8.84,106.2583535401,13.9099999861,0,13.9099999861,91.98,-8.84,92.4038202673,131.78
2020-11-19 10:00:00,99.9103333152,-4.31,100.0032539629,18.1003333152,0,18.1003333152,81.81,-4.31,81.9234532964,132.97,18.1003333152,0.0,18.1003333152,18.1003333152,0,18.1003333152,0.0,0.0,0.0,132.75,103.5003333152,-9.73,103.9566827884,18.1003333152,0,18.1003333152,85.4,-9.73,85.9525037448,132.83
2020-11-19 10:30:00,97.8134444263,0.22,97.8136918357,18.1434444263,0,18.1434444263,79.67,0.22,79.6703037524,133.53,18.1434444263,0.0,18.1434444263,18.1434444263,0,18.1434444263,0.0,0.0,0.0,133.76,101.2734444263,-5.02,101.3977857054,18.1434444263,0,18.1434444263,83.13,-5.02,83.2814343056,133.37
2020-11-19 11:00:00,95.6395555389,1.54,95.6519533709,16.6995555389,0,16.6995555389,78.94,1.54,78.9550201064,133.15,16.6995555389,0.0,16.6995555389,16.6995555389,0,16.6995555389,0.0,0.0,0.0,133.54,99.0595555389,-3.65,99.1267776313,16.6995555389,0,16.6995555389,82.36,-3.65,82.4408400006,133.06
2020-11-19 11:30:00,92.4568888731,1.06,92.4629650189,15.7968888731,0,15.7968888731,76.66,1.06,76.6673281131,133.25,15.7968888731,0.0,15.7968888731,15.7968888731,0,15.7968888731,0.0,0.0,0.0,133.54,95.7668888731,-4.16,95.8571990225,15.7968888731,0,15.7968888731,79.97,-4.16,80.0781274756,133.06
2020-11-19 12:00:00,92.9002222073,1.02,92.9058215946,14.9202222073,0,14.9202222073,77.98,1.02,77.986670656,133.25,14.9202222073,0.0,14.9202222073,14.9202222073,0,14.9202222073,0.0,0.0,0.0,133.54,96.2902222073,-4.19,96.3813415176,14.9202222073,0,14.9202222073,81.37,-4.19,81.4778067942,133.06
2020-11-19 12:30:00,91.4765555394,0.54,91.4781493765,16.1665555394,0,16.1665555394,75.31,0.54,75.311935973,132.86,16.1665555394,0.0,16.1665555394,16.1665555394,0,16.1665555394,0.0,0.0,0.0,133.1,94.7265555394,-4.68,94.8420936312,16.1665555394,0,16.1665555394,78.56,-4.68,78.6992757273,132.71
2020-11-19 13:00:00,91.7469999846,0.13,91.7470920857,15.3569999846,0,15.3569999846,76.39,0.13,76.3901106165,132.86,15.3569999846,0.0,15.3569999846,15.3569999846,0,15.3569999846,0.0,0.0,0.0,133.1,95.0369999846,-5.11,95.1742794356,15.3569999846,0,15.3569999846,79.68,-5.11,79.8436879158,132.71
2020-11-19 13:30:00,88.6946666528,-1.2,88.7027840186,13.8746666528,0,13.8746666528,74.82,-1.2,74.8296224767,132.86,13.8746666528,0.0,13.8746666528,13.8746666528,0,13.8746666528,0.0,0.0,0.0,132.93,91.9346666528,-6.52,92.1655756373,13.8746666528,0,13.8746666528,78.06,-6.52,78.3318198435,132.79
2020-11-19 14:00:00,87.4474444293,-1.15,87.4550057871,15.1274444293,0,15.1274444293,72.32,-1.15,72.3291428126,133.02,15.1274444293,0.0,15.1274444293,15.1274444293,0,15.1274444293,0.0,0.0,0.0,133.06,90.5574444293,-6.49,90.7897066939,15.1274444293,0,15.1274444293,75.43,-6.49,75.7086851028,132.87
2020-11-19 14:30:00,85.1183333196,-0.75,85.121637479,13.7683333196,0,13.7683333196,71.35,-0.75,71.3539417271,133.16,13.7683333196,0.0,13.7683333196,13.7683333196,0,13.7683333196,0.0,0.0,0.0,133.21,88.2383333196,-6.1,88.4489314069,13.7683333196,0,13.7683333196,74.47,-6.1,74.7194144784,133.01
2020-11-19 15:00:00,84.1062222121,-0.73,84.1093901701,10.1562222121,0,10.1562222121,73.95,-0.73,73.9536030224,132.92,10.1562222121,0.0,10.1562222121,10.1562222121,0,10.1562222121,0.0,0.0,0.0,133.03,87.3662222121,-6.02,87.573381707,10.1562222121,0,10.1562222121,77.21,-6.02,77.4443316196,132.79
2020-11-19 15:30:00,84.0651111047,0.85,84.0694082592,6.4151111047,0,6.4151111047,77.65,0.85,77.6546521465,132.38,6.4151111047,0.0,6.4151111047,6.4151111047,0,6.4151111047,0.0,0.0,0.0,132.67,87.5051111047,-4.33,87.61217592,6.4151111047,0,6.4151111047,81.09,-4.33,81.2055232112,132.28
2020-11-19 16:00:00,91.0905555503,2.16,91.1161616315,5.2505555503,0,5.2505555503,85.84,2.16,85.8671718412,131.69,5.2505555503,0.0,5.2505555503,5.2505555503,0,5.2505555503,0.0,0.0,0.0,132.24,94.9305555503,-2.86,94.9736277979,5.2505555503,0,5.2505555503,89.68,-2.86,89.7255927815,131.56
2020-11-19 16:30:00,99.1041111062,3.76,99.1754124678,4.8841111062,0,4.8841111062,94.22,3.76,94.2949945649,131.24,4.8841111062,0.0,4.8841111062,4.8841111062,0,4.8841111062,0.0,0.0,0.0,132.06,103.3241111062,-1.1,103.3299663016,4.8841111062,0,4.8841111062,98.44,-1.1,98.4461456838,131.07
2020-11-19 17:00:00,102.7460880557,-1.49,102.7568913054,11.9160880557,0,11.9160880557,90.83,-1.49,90.8422203604,131.46,11.9160880557,0.0,11.9160880557,11.9160880557,0,11.9160880557,0.0,0.0,0.0,131.69,106.8160880557,-6.61,107.0204128544,11.9160880557,0,11.9160880557,94.9,-6.61,95.1299222117,131.32
2020-11-19 17:30:00,102.8426620875,-4.79,102.9541511803,18.0426620875,0,18.0426620875,84.8,-4.79,84.9351758696,131.73,18.0426620875,0.0,18.0426620875,18.0426620875,0,18.0426620875,0.0,0.0,0.0,131.49,106.6726620875,-10.09,107.148798112,18.0426620875,0,18.0426620875,88.63,-10.09,89.2024943597,131.58
2020-11-19 18:00:00,112.2125329809,-1.6800000000000002,112.2251084116,13.8025329809,0,13.8025329809,98.41,-1.6800000000000002,98.4243389615,131.11,13.8025329809,0.0,13.8025329809,13.8025329809,0,13.8025329809,0.0,0.0,0.0,131.41,116.6725329809,-6.71,116.8653244216,13.8025329809,0,13.8025329809,102.87,-6.71,103.088607518,130.97
2020-11-19 18:30:00,113.6075555441,-1.97,113.6246345503,11.4875555441,0,11.4875555441,102.12,-1.97,102.1389998972,131.21,11.4875555441,0.0,11.4875555441,11.4875555441,0,11.4875555441,0.0,0.0,0.0,131.55,118.2075555441,-7.02,118.4158206816,11.4875555441,0,11.4875555441,106.72,-7.02,106.9506372118,131.1
2020-11-19 19:00:00,108.5641111,-3.14,108.6095107205,11.0941111,0,11.0941111,97.47,-3.14,97.520564498,131.56,11.0941111,0.0,11.0941111,11.0941111,0,11.0941111,0.0,0.0,0.0,131.7,112.9641111,-8.3,113.2686205293,11.0941111,0,11.0941111,101.87,-8.3,102.2075677237,131.4
2020-11-19 19:30:00,104.14677777,-4.63,104.2496437398,7.81677777,0,7.81677777,96.33,-4.63,96.4412038498,131.78,7.81677777,0.0,7.81677777,7.81677777,0,7.81677777,0.0,0.0,0.0,131.7,108.48677777,-9.87,108.9348330467,7.81677777,0,7.81677777,100.67,-9.87,101.1526855798,131.65
2020-11-19 20:00:00,100.6743333287,-5.48,100.8233692712,4.5843333287,0,4.5843333287,96.09,-5.48,96.2461349873,131.78,4.5843333287,0.0,4.5843333287,4.5843333287,0,4.5843333287,0.0,0.0,0.0,131.7,105.0143333287,-10.78,105.5661811589,4.5843333287,0,4.5843333287,100.43,-10.78,101.0068972892,131.65
2020-11-19 20:30:00,99.0335555531,-10.15,99.5523361126,2.4835555531,0,2.4835555531,96.55,-10.15,97.0820529243,131.78,2.4835555531,0.0,2.4835555531,2.4835555531,0,2.4835555531,0.0,0.0,0.0,131.18,103.3735555531,-15.66,104.5529893771,2.4835555531,0,2.4835555531,100.89,-15.66,102.0981277987,131.65
2020-11-19 21:00:00,100.2386666642,-12.66,101.0349736211,2.4686666642,0,2.4686666642,97.77,-12.66,98.5862490411,132.45,2.4686666642,0.0,2.4686666642,2.4686666642,0,2.4686666642,0.0,0.0,0.0,131.54,104.5886666642,-18.31,106.1793072806,2.4686666642,0,2.4686666642,102.12,-18.31,103.7484963746,132.3
2020-11-19 21:30:00,95.7013333288,-13.51,96.6502214219,4.5513333288,0,4.5513333288,91.15,-13.51,92.1457682154,133.21,4.5513333288,0.0,4.5513333288,4.5513333288,0,4.5513333288,0.0,0.0,0.0,132.13,99.7313333288,-19.31,101.5835367938,4.5513333288,0,4.5513333288,95.18,-19.31,97.1190429319,133.09
2020-11-19 22:00:00,89.2993333309,-14.23,90.4260130346,2.4393333309000003,0,2.4393333309000003,86.86,-14.23,88.0179101092,134.19,2.4393333309000003,0.0,2.4393333309000003,2.4393333309000003,0,2.4393333309000003,0.0,0.0,0.0,132.99,93.1393333309,-20.16,95.2961752292,2.4393333309000003,0,2.4393333309000003,90.7,-20.16,92.9134844896,134.08
2020-11-19 22:30:00,83.0682222198,-20.51,85.5627818783,2.4182222198,0,2.4182222198,80.65,-20.51,83.2170811793,133.21,2.4182222198,0.0,2.4182222198,2.4182222198,0,2.4182222198,0.0,0.0,0.0,133.53,86.7682222198,-26.11,90.6115692789,2.4182222198,0,2.4182222198,84.35,-26.11,88.2986670341,133.12
2020-11-19 23:00:00,76.7283333309,-27.08,81.3668454331,2.4683333309,0,2.4683333309,74.26,-27.08,79.043494356,130.95,2.4683333309,0.0,2.4683333309,2.4683333309,0,2.4683333309,0.0,0.0,0.0,132.47,80.2383333309,-32.19,86.4545327656,2.4683333309,0,2.4683333309,77.77,-32.19,84.168693705,130.81
2020-11-19 23:30:00,74.4481111086,-27.83,79.4797467764,2.4781111086,0,2.4781111086,71.97,-27.83,77.163396763,131.4,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,132.87,77.8781111086,-33.0,84.5813229374,2.4781111086,0,2.4781111086,75.4,-33.0,82.305285371,131.29
2020-11-20 00:00:00,72.0308888864,-28.55,77.4825880683,2.5308888864,0,2.5308888864,69.5,-28.55,75.1355608218,131.66,2.5308888864,0.0,2.5308888864,2.5308888864,0,2.5308888864,0.0,0.0,0.0,133.02,75.3408888864,-33.78,82.5671722792,2.5308888864,0,2.5308888864,72.81,-33.78,80.2644659859,131.51
2020-11-20 00:30:00,80.1641111085,-27.01,84.592108437,2.5741111085,0,2.5741111085,77.59,-27.01,82.1568512055,130.98,2.5741111085,0.0,2.5741111085,2.5741111085,0,2.5741111085,0.0,0.0,0.0,132.56,83.8641111085,-32.08,89.7903977718,2.5741111085,0,2.5741111085,81.29,-32.08,87.3910207058,130.85
2020-11-20 01:00:00,81.4807777753,-26.82,85.7812890254,2.5107777753000002,0,2.5107777753000002,78.97,-26.82,83.4000797362,130.7,2.5107777753000002,0.0,2.5107777753000002,2.5107777753000002,0,2.5107777753000002,0.0,0.0,0.0,132.25,85.2407777753,-31.85,90.9967729963,2.5107777753000002,0,2.5107777753000002,82.73,-31.85,88.6491703289,130.56
2020-11-20 01:30:00,79.9316666641,-27.2,84.432880655,2.5316666641000003,0,2.5316666641000003,77.4,-27.2,82.0402340318,130.86,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,132.41,83.6116666641,-32.28,89.626498327,2.5316666641000003,0,2.5316666641000003,81.08,-32.28,87.2694952432,130.75
2020-11-20 02:00:00,77.0673333308,-27.9,81.9620879841,2.5673333308,0,2.5673333308,74.5,-27.9,79.552875498,131.32,2.5673333308,0.0,2.5673333308,2.5673333308,0,2.5673333308,0.0,0.0,0.0,132.77,80.6073333308,-33.05,87.1197146844,2.5673333308,0,2.5673333308,78.04,-33.05,84.7498914454,131.21
2020-11-20 02:30:00,76.6971111086,-28.1,81.6826594352,2.4871111086,0,2.4871111086,74.21,-28.1,79.3519634288,131.56,2.4871111086,0.0,2.4871111086,2.4871111086,0,2.4871111086,0.0,0.0,0.0,132.99,80.2371111086,-33.27,86.8613084121,2.4871111086,0,2.4871111086,77.75,-33.27,84.5692343586,131.47
2020-11-20 03:00:00,74.097444442,-28.36,79.3392769871,2.467444442,0,2.467444442,71.63,-28.36,77.0399019989,131.67,2.467444442,0.0,2.467444442,2.467444442,0,2.467444442,0.0,0.0,0.0,132.99,77.517444442,-33.57,84.4742510639,2.467444442,0,2.467444442,75.05,-33.57,82.2158585676,131.59
2020-11-20 03:30:00,71.2858888864,-28.91,76.9250677889,2.5158888864,0,2.5158888864,68.77,-28.91,74.5996045566,131.93,2.5158888864,0.0,2.5158888864,2.5158888864,0,2.5158888864,0.0,0.0,0.0,133.28,74.5558888864,-34.17,82.0132273943,2.5158888864,0,2.5158888864,72.04,-34.17,79.7329950522,131.82
2020-11-20 04:00:00,68.7642222197,-29.56,74.8485928891,2.5342222197,0,2.5342222197,66.23,-29.56,72.5272810741,132.18,2.5342222197,0.0,2.5342222197,2.5342222197,0,2.5342222197,0.0,0.0,0.0,133.43,71.9142222197,-34.89,79.9310168674,2.5342222197,0,2.5342222197,69.38,-34.89,77.6588468882,132.07
2020-11-20 04:30:00,67.0593333306,-29.81,73.3865811082,2.6893333306000002,0,2.6893333306000002,64.37,-29.81,70.9375288546,132.18,2.6893333306000002,0.0,2.6893333306000002,2.6893333306000002,0,2.6893333306000002,0.0,0.0,0.0,133.43,70.1393333306,-35.15,78.4541176744,2.6893333306000002,0,2.6893333306000002,67.45,-35.15,76.0593518247,132.07
2020-11-20 05:00:00,65.9693333306,-29.75,72.3672262843,2.7293333306000003,0,2.7293333306000003,63.24,-29.75,69.8881971437,132.18,2.7293333306000003,0.0,2.7293333306000003,2.7293333306000003,0,2.7293333306000003,0.0,0.0,0.0,133.33,68.9893333306,-35.09,77.4004923331,2.7293333306000003,0,2.7293333306000003,66.26,-35.09,74.9779680973,131.95
2020-11-20 05:30:00,67.6622222195,-29.09,73.6505561125,2.7122222195,0,2.7122222195,64.95,-29.09,71.1669206865,131.78,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,133.07,70.7722222195,-34.38,78.6809496504,2.7122222195,0,2.7122222195,68.06,-34.38,76.2505606537,131.68
2020-11-20 06:00:00,70.6196666641,-27.91,75.9348761752,2.5696666641,0,2.5696666641,68.05,-27.91,73.5511427511,131.34,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,132.74,73.8796666641,-33.11,80.9597260766,2.5696666641,0,2.5696666641,71.31,-33.11,78.6218048635,131.18
2020-11-20 06:30:00,78.3282222197,-25.18,82.2760159226,2.5382222197,0,2.5382222197,75.79,-25.18,79.8633614369,131.02,2.5382222197,0.0,2.5382222197,2.5382222197,0,2.5382222197,0.0,0.0,0.0,132.74,81.9582222197,-30.16,87.3314135315,2.5382222197,0,2.5382222197,79.42,-30.16,84.9538816064,130.9
2020-11-20 07:00:00,83.4176666635,-23.72,86.7245381168,3.1776666635,0,3.1776666635,80.24,-23.72,83.6725522498,131.62,3.1776666635,0.0,3.1776666635,3.1776666635,0,3.1776666635,0.0,0.0,0.0,133.61,87.2776666635,-28.65,91.859749609,3.1776666635,0,3.1776666635,84.1,-28.65,88.8461169664,131.5
2020-11-20 07:30:00,89.1691111048,-18.06,90.9796349477,6.3491111048,0,6.3491111048,82.82,-18.06,84.7662432812,130.5,6.3491111048,0.0,6.3491111048,6.3491111048,0,6.3491111048,0.0,0.0,0.0,133.05,93.1391111048,-22.65,95.8536202623,6.3491111048,0,6.3491111048,86.79,-22.65,89.6968594768,130.39
2020-11-20 08:00:00,93.5213333252,-16.19,94.9123589788,8.1213333252,0,8.1213333252,85.4,-16.19,86.9210912265,130.61,8.1213333252,0.0,8.1213333252,8.1213333252,0,8.1213333252,0.0,0.0,0.0,133.42,97.6113333252,-20.67,99.7758552633,8.1213333252,0,8.1213333252,89.49,-20.67,91.8461158678,130.47
2020-11-20 08:30:00,97.233333326,-13.03,98.1025076626,7.283333326,0,7.283333326,89.95,-13.03,90.8888519016,130.39,7.283333326,0.0,7.283333326,7.283333326,0,7.283333326,0.0,0.0,0.0,132.73,101.443333326,-16.89,102.8397879048,7.283333326,0,7.283333326,94.16,-16.89,95.6628334308,130.22
2020-11-20 09:00:00,99.1534444355,-4.77,99.268113931,8.9734444355,0,8.9734444355,90.18,-4.77,90.3060645804,132.81,8.9734444355,0.0,8.9734444355,8.9734444355,0,8.9734444355,0.0,0.0,0.0,132.73,103.1934444355,-10.13,103.6894588396,8.9734444355,0,8.9734444355,94.22,-10.13,94.7629954149,132.68
2020-11-20 09:30:00,100.7013333231,-4.48,100.8009371635,10.2613333231,0,10.2613333231,90.44,-4.48,90.5508917681,132.81,10.2613333231,0.0,10.2613333231,10.2613333231,0,10.2613333231,0.0,0.0,0.0,132.66,104.7313333231,-9.83,105.1916397801,10.2613333231,0,10.2613333231,94.47,-9.83,94.9800494841,132.68
2020-11-20 10:00:00,101.929666658,-3.74,101.9982575587,8.689666658,0,8.689666658,93.24,-3.74,93.3149784333,132.81,8.689666658,0.0,8.689666658,8.689666658,0,8.689666658,0.0,0.0,0.0,132.77,106.099666658,-9.04,106.484087379,8.689666658,0,8.689666658,97.41,-9.04,97.8285730244,132.68
2020-11-20 10:30:00,100.626333327,-4.0,100.7058039977,6.356333327,0,6.356333327,94.27,-4.0,94.3548244659,132.52,6.356333327,0.0,6.356333327,6.356333327,0,6.356333327,0.0,0.0,0.0,132.49,104.836333327,-9.29,105.2471419348,6.356333327,0,6.356333327,98.48,-9.29,98.9172103327,132.38
2020-11-20 11:00:00,100.7583333245,-4.88,100.8764399368,8.8583333245,0,8.8583333245,91.9,-4.88,92.0294757129,133.09,8.8583333245,0.0,8.8583333245,8.8583333245,0,8.8583333245,0.0,0.0,0.0,132.94,104.8683333245,-10.25,105.3680683806,8.8583333245,0,8.8583333245,96.01,-10.25,96.5555933129,132.93
2020-11-20 11:30:00,102.1027777703,-3.88,102.1764729691,7.5227777703,0,7.5227777703,94.58,-3.88,94.6595520801,133.53,7.5227777703,0.0,7.5227777703,7.5227777703,0,7.5227777703,0.0,0.0,0.0,133.51,106.3227777703,-9.21,106.7209312777,7.5227777703,0,7.5227777703,98.8,-9.21,99.2283432291,133.4
2020-11-20 12:00:00,102.8573333294,-3.14,102.9052506903,3.9773333294,0,3.9773333294,98.88,-3.14,98.9298438288,133.53,3.9773333294,0.0,3.9773333294,3.9773333294,0,3.9773333294,0.0,0.0,0.0,133.6,107.2873333294,-8.42,107.6172304648,3.9773333294,0,3.9773333294,103.31,-8.42,103.6525566496,133.4
2020-11-20 12:30:00,103.5977777717,-3.25,103.6487436452,6.0577777717,0,6.0577777717,97.54,-3.25,97.5941294341,133.32,6.0577777717,0.0,6.0577777717,6.0577777717,0,6.0577777717,0.0,0.0,0.0,133.37,107.9277777717,-8.54,108.2651227993,6.0577777717,0,6.0577777717,101.87,-8.54,102.2273373418,133.15
2020-11-20 13:00:00,102.9871111061,-3.8,103.057193121,4.9771111061,0,4.9771111061,98.01,-3.8,98.083638289,133.57,4.9771111061,0.0,4.9771111061,4.9771111061,0,4.9771111061,0.0,0.0,0.0,133.56,107.3571111061,-9.13,107.7446342286,4.9771111061,0,4.9771111061,102.38,-9.13,102.7862894554,133.45
2020-11-20 13:30:00,99.8087777671,-1.56,99.8209683351,10.6887777671,0,10.6887777671,89.12,-1.56,89.1336524552,133.84,10.6887777671,0.0,10.6887777671,10.6887777671,0,10.6887777671,0.0,0.0,0.0,134.0,103.7787777671,-6.86,104.0052609959,10.6887777671,0,10.6887777671,93.09,-6.86,93.3424217599,133.7
2020-11-20 14:00:00,96.7027777674,0.48,96.7039690391,10.4127777674,0,10.4127777674,86.29,0.48,86.2913350227,134.33,10.4127777674,0.0,10.4127777674,10.4127777674,0,10.4127777674,0.0,0.0,0.0,134.65,100.5227777674,-4.77,100.635886989,10.4127777674,0,10.4127777674,90.11,-4.77,90.2361623741,134.2
2020-11-20 14:30:00,95.9418888781,2.32,95.9699350917,10.7418888781,0,10.7418888781,85.2,2.32,85.2315810014,134.44,10.7418888781,0.0,10.7418888781,10.7418888781,0,10.7418888781,0.0,0.0,0.0,135.0,99.7218888781,-2.87,99.7631796878,10.7418888781,0,10.7418888781,88.98,-2.87,89.0262730883,134.3
2020-11-20 15:00:00,96.5203333245,2.46,96.5516770702,8.8403333245,0,8.8403333245,87.68,2.46,87.7145027917,134.52,8.8403333245,0.0,8.8403333245,8.8403333245,0,8.8403333245,0.0,0.0,0.0,135.0,100.4403333245,-2.74,100.4776998062,8.8403333245,0,8.8403333245,91.6,-2.74,91.6409711865,134.3
2020-11-20 15:30:00,101.9915555491,2.8,102.0299828645,6.4515555491,0,6.4515555491,95.54,2.8,95.5810211287,134.52,6.4515555491,0.0,6.4515555491,6.4515555491,0,6.4515555491,0.0,0.0,0.0,135.22,106.2215555491,-2.31,106.2466703632,6.4515555491,0,6.4515555491,99.77,-2.31,99.7967384237,134.41
2020-11-20 16:00:00,104.0269999966,3.42,104.0832029114,3.4069999966,0,3.4069999966,100.62,3.42,100.6781048689,134.09,3.4069999966,0.0,3.4069999966,3.4069999966,0,3.4069999966,0.0,0.0,0.0,134.89,108.4969999966,-1.62,108.5090936662,3.4069999966,0,3.4069999966,105.09,-1.62,105.1024856985,133.9
2020-11-20 16:30:00,109.7592222191,4.37,109.8461822829,3.1592222191,0,3.1592222191,106.6,4.37,106.6895351007,133.17,3.1592222191,0.0,3.1592222191,3.1592222191,0,3.1592222191,0.0,0.0,0.0,134.18,114.5092222191,-0.51,114.5103579298,3.1592222191,0,3.1592222191,111.35,-0.51,111.3511679328,133.02
2020-11-20 17:00:00,117.3427777713,4.11,117.4147332965,6.4427777713,0,6.4427777713,110.9,4.11,110.9761330197,132.19,6.4427777713,0.0,6.4427777713,6.4427777713,0,6.4427777713,0.0,0.0,0.0,133.23,122.3027777713,-0.66,122.3045585846,6.4427777713,0,6.4427777713,115.86,-0.66,115.8618798397,132.01
2020-11-20 17:30:00,121.082111102,3.34,121.1281686022,9.092111102,0,9.092111102,111.99,3.34,112.0397951623,132.19,9.092111102,0.0,9.092111102,9.092111102,0,9.092111102,0.0,0.0,0.0,133.23,126.072111102,-1.47,126.080680906,9.092111102,0,9.092111102,116.98,-1.47,116.9892358296,132.08
2020-11-20 18:00:00,120.7439999939,2.7,120.7741840566,6.0839999939,0,6.0839999939,114.66,2.7,114.6917852333,132.06,6.0839999939,0.0,6.0839999939,6.0839999939,0,6.0839999939,0.0,0.0,0.0,132.99,125.8739999939,-2.1,125.8915162927,6.0839999939,0,6.0839999939,119.79,-2.1,119.8084057986,131.87
2020-11-20 18:30:00,119.3741111025,2.8,119.406944528,8.5641111025,0,8.5641111025,110.81,2.8,110.8453702236,132.58,8.5641111025,0.0,8.5641111025,8.5641111025,0,8.5641111025,0.0,0.0,0.0,133.48,124.3241111025,-2.07,124.3413426879,8.5641111025,0,8.5641111025,115.76,-2.07,115.7785062091,132.41
2020-11-20 19:00:00,115.8195555465,0.87,115.8228230834,9.0095555465,0,9.0095555465,106.81,0.87,106.8135431488,132.3,9.0095555465,0.0,9.0095555465,9.0095555465,0,9.0095555465,0.0,0.0,0.0,132.96,120.5995555465,-4.11,120.6695690637,9.0095555465,0,9.0095555465,111.59,-4.11,111.6656625826,132.15
2020-11-20 19:30:00,111.3291111049,-1.12,111.3347447089,6.2591111049,0,6.2591111049,105.07,-1.12,105.0759691842,131.78,6.2591111049,0.0,6.2591111049,6.2591111049,0,6.2591111049,0.0,0.0,0.0,132.23,116.0091111049,-6.19,116.1741363615,6.2591111049,0,6.2591111049,109.75,-6.19,109.9244222182,131.61
2020-11-20 20:00:00,106.8307777724,-10.72,107.3672830962,5.3907777724,0,5.3907777724,101.44,-10.72,102.0048626292,132.14,5.3907777724,0.0,5.3907777724,5.3907777724,0,5.3907777724,0.0,0.0,0.0,131.5,111.3507777724,-16.24,112.5288110242,5.3907777724,0,5.3907777724,105.96,-16.24,107.1972910105,131.99
2020-11-20 20:30:00,101.1715555512,-12.89,101.9893903926,4.3215555512,0,4.3215555512,96.85,-12.89,97.7040152706,133.5,4.3215555512,0.0,4.3215555512,4.3215555512,0,4.3215555512,0.0,0.0,0.0,132.56,105.4815555512,-18.65,107.1176038824,4.3215555512,0,4.3215555512,101.16,-18.65,102.8648049626,133.37
2020-11-20 21:00:00,96.354111108,-8.47,96.7256720184,3.094111108,0,3.094111108,93.26,-8.47,93.6438385587,133.86,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,133.35,100.464111108,-14.06,101.4431920866,3.094111108,0,3.094111108,97.37,-14.06,98.3798785321,133.68
2020-11-20 21:30:00,91.8447777746,-7.07,92.116492033,3.1447777746,0,3.1447777746,88.7,-7.07,88.9813177021,133.65,3.1447777746,0.0,3.1447777746,3.1447777746,0,3.1447777746,0.0,0.0,0.0,133.28,95.7547777746,-12.62,96.5828238698,3.1447777746,0,3.1447777746,92.61,-12.62,93.465910898,133.51
2020-11-20 22:00:00,87.2175555521,-8.89,87.6694593144,3.4375555521,0,3.4375555521,83.78,-8.89,84.2503442129,134.41,3.4375555521,0.0,3.4375555521,3.4375555521,0,3.4375555521,0.0,0.0,0.0,134.1,90.8975555521,-14.38,92.0279849032,3.4375555521,0,3.4375555521,87.46,-14.38,88.6342823066,134.27
2020-11-20 22:30:00,80.1757777738,-20.99,82.877834441,4.0157777738,0,4.0157777738,76.16,-20.99,78.9995297454,132.21,4.0157777738,0.0,4.0157777738,4.0157777738,0,4.0157777738,0.0,0.0,0.0,134.52,83.7757777738,-25.85,87.6732766674,4.0157777738,0,4.0157777738,79.76,-25.85,83.8443802529,132.06
2020-11-20 23:00:00,75.2665555524,-21.91,78.3907040708,3.1865555524,0,3.1865555524,72.08,-21.91,75.3364088605,132.66,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,134.87,78.6665555524,-26.84,83.1192670954,3.1865555524,0,3.1865555524,75.48,-26.84,80.1100243415,132.53
2020-11-20 23:30:00,73.5046666635,-22.22,76.7897416411,3.1646666635,0,3.1646666635,70.34,-22.22,73.7661439957,132.99,3.1646666635,0.0,3.1646666635,3.1646666635,0,3.1646666635,0.0,0.0,0.0,135.15,76.8246666635,-27.19,81.4943280723,3.1646666635,0,3.1646666635,73.66,-27.19,78.5180979138,132.85
2020-11-21 00:00:00,70.3835555524,-23.25,74.1242699269,3.1535555524,0,3.1535555524,67.23,-23.25,71.1367373444,133.43,3.1535555524,0.0,3.1535555524,3.1535555524,0,3.1535555524,0.0,0.0,0.0,135.46,73.5435555524,-28.32,78.807848361,3.1535555524,0,3.1535555524,70.39,-28.32,75.8734110213,133.29
2020-11-21 00:30:00,78.1387777747,-21.75,81.1093773378,3.0487777747,0,3.0487777747,75.09,-21.75,78.1765348426,132.11,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,134.32,81.7287777747,-26.63,85.9578385986,3.0487777747,0,3.0487777747,78.68,-26.63,83.0644286082,131.94
2020-11-21 01:00:00,78.7107777748,-21.59,81.618102391,2.9707777748,0,2.9707777748,75.74,-21.59,78.7570676194,131.86,2.9707777748,0.0,2.9707777748,2.9707777748,0,2.9707777748,0.0,0.0,0.0,134.08,82.3107777748,-26.45,86.4561544246,2.9707777748,0,2.9707777748,79.34,-26.45,83.6327573383,131.7
2020-11-21 01:30:00,76.7327777748,-22.13,79.8602284309,3.0227777748,0,3.0227777748,73.71,-22.13,76.9603859138,132.15,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,134.29,80.2427777748,-27.05,84.6794301174,3.0227777748,0,3.0227777748,77.22,-27.05,81.8207241474,132.0
2020-11-21 02:00:00,73.3072222178,-22.59,76.7089103644,4.3972222177999996,0,4.3972222177999996,68.91,-22.59,72.5182473589,132.39,4.3972222177999996,0.0,4.3972222177999996,4.3972222177999996,0,4.3972222177999996,0.0,0.0,0.0,134.45,76.5872222178,-27.57,81.3984490457,4.3972222177999996,0,4.3972222177999996,72.19,-27.57,77.2754877047,132.25
2020-11-21 02:30:00,72.8007777746,-22.57,76.2191455252,3.1507777746,0,3.1507777746,69.65,-22.57,73.2156226498,132.54,3.1507777746,0.0,3.1507777746,3.1507777746,0,3.1507777746,0.0,0.0,0.0,134.61,76.1207777746,-27.54,80.9495176577,3.1507777746,0,3.1507777746,72.97,-27.54,77.9940542606,132.41
2020-11-21 03:00:00,70.1515555524,-23.16,73.8757493798,3.1215555524,0,3.1215555524,67.03,-23.16,70.9183086375,133.07,3.1215555524,0.0,3.1215555524,3.1215555524,0,3.1215555524,0.0,0.0,0.0,135.05,73.3415555524,-28.21,78.5798184705,3.1215555524,0,3.1215555524,70.22,-28.21,75.6746489916,132.92
2020-11-21 03:30:00,67.0835555525,-23.68,71.1403248907,3.0935555525,0,3.0935555525,63.99,-23.68,68.2309497222,133.45,3.0935555525,0.0,3.0935555525,3.0935555525,0,3.0935555525,0.0,0.0,0.0,135.37,70.1235555525,-28.79,75.8035430789,3.0935555525,0,3.0935555525,67.03,-28.79,72.951250846,133.29
2020-11-21 04:00:00,64.3261111081,-24.57,68.8587937034,3.0561111081,0,3.0561111081,61.27,-24.57,66.0128608682,134.08,3.0561111081,0.0,3.0561111081,3.0561111081,0,3.0561111081,0.0,0.0,0.0,135.94,67.2361111081,-29.76,73.527901078,3.0561111081,0,3.0561111081,64.18,-29.76,70.7441163631,133.99
2020-11-21 04:30:00,62.4169999968,-24.44,67.0313023042,3.1969999968,0,3.1969999968,59.22,-24.44,64.0649826348,134.31,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,136.21,65.2269999968,-29.65,71.6497315318,3.1969999968,0,3.1969999968,62.03,-29.65,68.7520428787,134.18
2020-11-21 05:00:00,61.972666663300004,-22.29,65.8593616228,3.3226666633,0,3.3226666633,58.65,-22.29,62.7428609485,133.65,3.3226666633,0.0,3.3226666633,3.3226666633,0,3.3226666633,0.0,0.0,0.0,135.71,64.7526666633,-27.37,70.2995358449,3.3226666633,0,3.3226666633,61.43,-27.37,67.2514817681,133.51
2020-11-21 05:30:00,62.6295555522,-22.2,66.4477330589,3.3495555522,0,3.3495555522,59.28,-22.2,63.3005402821,133.01,3.3495555522,0.0,3.3495555522,3.3495555522,0,3.3495555522,0.0,0.0,0.0,135.04,65.4395555522,-27.25,70.88651445,3.3495555522,0,3.3495555522,62.09,-27.25,67.8065675285,132.89
2020-11-21 06:00:00,64.2289999967,-20.93,67.5531593679,3.2689999967,0,3.2689999967,60.96,-20.93,64.4529789847,132.37,3.2689999967,0.0,3.2689999967,3.2689999967,0,3.2689999967,0.0,0.0,0.0,134.52,67.1289999967,-25.89,71.948556209,3.2689999967,0,3.2689999967,63.86,-25.89,68.9085749381,132.25
2020-11-21 06:30:00,68.0762222191,-21.31,71.3336395512,3.1562222191,0,3.1562222191,64.92,-21.31,68.3280506088,131.57,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,133.68,71.1662222191,-26.21,75.8392727084,3.1562222191,0,3.1562222191,68.01,-26.21,72.8856926975,131.41
2020-11-21 07:00:00,70.8566666635,-20.93,73.8832329467,3.2066666635,0,3.2066666635,67.65,-20.93,70.8137514894,130.78,3.2066666635,0.0,3.2066666635,3.2066666635,0,3.2066666635,0.0,0.0,0.0,132.93,74.0866666635,-25.76,78.43731113,3.2066666635,0,3.2066666635,70.88,-25.76,75.4158604008,130.66
2020-11-21 07:30:00,72.9215555525,-20.66,75.791746676,3.0815555525,0,3.0815555525,69.84,-20.66,72.8317320953,130.33,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,132.48,76.2415555525,-25.44,80.3739285656,3.0815555525,0,3.0815555525,73.16,-25.44,77.4569506242,130.18
2020-11-21 08:00:00,75.7619999958,-21.12,78.6507154663,4.2419999958,0,4.2419999958,71.52,-21.12,74.5732177125,130.52,4.2419999958,0.0,4.2419999958,4.2419999958,0,4.2419999958,0.0,0.0,0.0,132.66,79.1619999958,-25.92,83.2974708099,4.2419999958,0,4.2419999958,74.92,-25.92,79.2770635178,130.37
2020-11-21 08:30:00,80.7399999965,-20.44,83.2871010388,3.4699999965,0,3.4699999965,77.27,-20.44,79.9277580068,132.17,3.4699999965,0.0,3.4699999965,3.4699999965,0,3.4699999965,0.0,0.0,0.0,134.52,84.4099999965,-25.24,88.1028132321,3.4699999965,0,3.4699999965,80.94,-25.24,84.7840857709,132.03
2020-11-21 09:00:00,85.2403333291,-19.03,87.3387389768,4.1903333291,0,4.1903333291,81.05,-19.03,83.2540893891,131.07,4.1903333291,0.0,4.1903333291,4.1903333291,0,4.1903333291,0.0,0.0,0.0,133.55,89.0703333291,-23.71,92.172058561,4.1903333291,0,4.1903333291,84.88,-23.71,88.1293282625,130.91
2020-11-21 09:30:00,89.201333329,-17.7,90.9404633134,4.3713333290000005,0,4.3713333290000005,84.83,-17.7,86.6569033603,130.47,4.3713333290000005,0.0,4.3713333290000005,4.3713333290000005,0,4.3713333290000005,0.0,0.0,0.0,133.12,93.221333329,-22.25,95.8398637709,4.3713333290000005,0,4.3713333290000005,88.85,-22.25,91.59358602,130.33
2020-11-21 10:00:00,90.2509999952,-16.93,91.8252029681,4.7909999952,0,4.7909999952,85.46,-16.93,87.120815538,130.47,4.7909999952,0.0,4.7909999952,4.7909999952,0,4.7909999952,0.0,0.0,0.0,133.12,94.2609999952,-21.45,96.6707743845,4.7909999952,0,4.7909999952,89.47,-21.45,92.00534441,130.33
2020-11-21 10:30:00,91.1641111058,-16.5,92.6452651446,5.3441111058,0,5.3441111058,85.82,-16.5,87.3917753567,130.47,5.3441111058,0.0,5.3441111058,5.3441111058,0,5.3441111058,0.0,0.0,0.0,133.28,95.2141111058,-21.0,97.5024458855,5.3441111058,0,5.3441111058,89.87,-21.0,92.2909361747,130.33
2020-11-21 11:00:00,91.0137777719,-16.65,92.5242143674,5.9137777718999995,0,5.9137777718999995,85.1,-16.65,86.7135081749,130.55,5.9137777718999995,0.0,5.9137777718999995,5.9137777718999995,0,5.9137777718999995,0.0,0.0,0.0,133.28,95.0037777719,-21.15,97.3295447997,5.9137777718999995,0,5.9137777718999995,89.09,-21.15,91.5660996221,130.33
2020-11-21 11:30:00,90.2231111049,-17.06,91.8218567524,6.1731111049,0,6.1731111049,84.05,-17.06,85.7638974161,130.68,6.1731111049,0.0,6.1731111049,6.1731111049,0,6.1731111049,0.0,0.0,0.0,133.35,94.1731111049,-21.6,96.6185016194,6.1731111049,0,6.1731111049,88.0,-21.6,90.6121404669,130.54
2020-11-21 12:00:00,89.7664444377,-17.43,91.4429846789,6.7364444377,0,6.7364444377,83.03,-17.43,84.8397654405,130.91,6.7364444377,0.0,6.7364444377,6.7364444377,0,6.7364444377,0.0,0.0,0.0,133.53,93.7064444377,-22.0,96.254338755,6.7364444377,0,6.7364444377,86.97,-22.0,89.7094248114,130.74
2020-11-21 12:30:00,91.0089999927,-17.32,92.6424334723,7.2689999927,0,7.2689999927,83.74,-17.32,85.5123967621,130.68,7.2689999927,0.0,7.2689999927,7.2689999927,0,7.2689999927,0.0,0.0,0.0,133.35,94.9689999927,-21.88,97.4568897494,7.2689999927,0,7.2689999927,87.7,-21.88,90.3881872813,130.55
2020-11-21 13:00:00,91.6139999929,-17.17,93.2090869749,7.0939999929,0,7.0939999929,84.52,-17.17,86.2463871707,130.68,7.0939999929,0.0,7.0939999929,7.0939999929,0,7.0939999929,0.0,0.0,0.0,133.35,95.5739999929,-21.71,98.0087423378,7.0939999929,0,7.0939999929,88.48,-21.71,91.1045251346,130.47
2020-11-21 13:30:00,90.7725555492,-17.88,92.5167619458,6.3825555492,0,6.3825555492,84.39,-17.88,86.2633554877,130.68,6.3825555492,0.0,6.3825555492,6.3825555492,0,6.3825555492,0.0,0.0,0.0,133.35,94.7525555492,-22.47,97.3804276182,6.3825555492,0,6.3825555492,88.37,-22.47,91.1820037069,130.61
2020-11-21 14:00:00,88.9494444387,-18.53,90.8590367875,5.7094444387,0,5.7094444387,83.24,-18.53,85.2775380742,130.93,5.7094444387,0.0,5.7094444387,5.7094444387,0,5.7094444387,0.0,0.0,0.0,133.44,92.8794444387,-23.17,95.7258590938,5.7094444387,0,5.7094444387,87.17,-23.17,90.1967726695,130.81
2020-11-21 14:30:00,90.0139999923,-19.59,92.1210523964,7.6939999923,0,7.6939999923,82.32,-19.59,84.618854282,131.32,7.6939999923,0.0,7.6939999923,7.6939999923,0,7.6939999923,0.0,0.0,0.0,133.75,93.8939999923,-24.3,96.9874900931,7.6939999923,0,7.6939999923,86.2,-24.3,89.5596449301,131.17
2020-11-21 15:00:00,90.0588888824,-19.54,92.154300316,6.4988888824,0,6.4988888824,83.56,-19.54,85.8142482342,131.32,6.4988888824,0.0,6.4988888824,6.4988888824,0,6.4988888824,0.0,0.0,0.0,133.75,94.0088888824,-24.24,97.0837205143,6.4988888824,0,6.4988888824,87.51,-24.24,90.8051633994,131.17
2020-11-21 15:30:00,91.4323333257,-19.33,93.4533064016,7.6023333257,0,7.6023333257,83.83,-19.33,86.0297495056,131.51,7.6023333257,0.0,7.6023333257,7.6023333257,0,7.6023333257,0.0,0.0,0.0,133.97,95.4223333257,-24.03,98.401537576,7.6023333257,0,7.6023333257,87.82,-24.03,91.048302016,131.36
2020-11-21 16:00:00,93.5058888839,-18.61,95.3398308997,4.9458888839,0,4.9458888839,88.56,-18.61,90.4942302028,131.51,4.9458888839,0.0,4.9458888839,4.9458888839,0,4.9458888839,0.0,0.0,0.0,134.06,97.6958888839,-23.22,100.417404392,4.9458888839,0,4.9458888839,92.75,-23.22,95.6123993005,131.36
2020-11-21 16:30:00,99.9686666604,-17.32,101.4579553995,6.2986666604,0,6.2986666604,93.67,-17.32,95.2578149025,130.53,6.2986666604,0.0,6.2986666604,6.2986666604,0,6.2986666604,0.0,0.0,0.0,133.31,104.4286666604,-21.81,106.6818753138,6.2986666604,0,6.2986666604,98.13,-21.81,100.5244895535,130.38
2020-11-21 17:00:00,102.5433333255,-12.13,103.2582786487,7.8433333255,0,7.8433333255,94.7,-12.13,95.473697425,130.53,7.8433333255,0.0,7.8433333255,7.8433333255,0,7.8433333255,0.0,0.0,0.0,132.73,106.9333333255,-15.98,108.1207573785,7.8433333255,0,7.8433333255,99.09,-15.98,100.3702570486,130.38
2020-11-21 17:30:00,107.7207777672,-1.21,107.7275733634,10.6107777672,0,10.6107777672,97.11,-1.21,97.117538066,132.14,10.6107777672,0.0,10.6107777672,10.6107777672,0,10.6107777672,0.0,0.0,0.0,132.45,112.0707777672,-6.34,112.2499658322,10.6107777672,0,10.6107777672,101.46,-6.34,101.6578929548,131.98
2020-11-21 18:00:00,110.1631111018,-1.71,110.1763819864,9.3431111018,0,9.3431111018,100.82,-1.71,100.8345005442,131.92,9.3431111018,0.0,9.3431111018,9.3431111018,0,9.3431111018,0.0,0.0,0.0,132.27,114.6931111018,-6.8,114.8945156837,9.3431111018,0,9.3431111018,105.35,-6.8,105.5692308393,131.78
2020-11-21 18:30:00,108.7691111029,-2.66,108.8016320196,8.1791111029,0,8.1791111029,100.59,-2.66,100.6251643477,131.92,8.1791111029,0.0,8.1791111029,8.1791111029,0,8.1791111029,0.0,0.0,0.0,132.15,113.2791111029,-7.82,113.5487094258,8.1791111029,0,8.1791111029,105.1,-7.82,105.3905232931,131.78
2020-11-21 19:00:00,106.6203333256,-3.52,106.6784227408,7.7003333256,0,7.7003333256,98.92,-3.52,98.9826085734,132.89,7.7003333256,0.0,7.7003333256,7.7003333256,0,7.7003333256,0.0,0.0,0.0,132.99,111.0303333256,-8.79,111.37773125,7.7003333256,0,7.7003333256,103.33,-8.79,103.703196672,132.76
2020-11-21 19:30:00,100.678111104,-4.8,100.792470232,7.138111104,0,7.138111104,93.54,-4.8,93.6630749015,134.06,7.138111104,0.0,7.138111104,7.138111104,0,7.138111104,0.0,0.0,0.0,134.0,104.858111104,-10.62,105.3945343189,7.138111104,0,7.138111104,97.72,-10.62,98.2953854461,133.95
2020-11-21 20:00:00,92.8507777714,-17.99,94.5775186435,6.3407777714,0,6.3407777714,86.51,-17.99,88.3607390191,131.86,6.3407777714,0.0,6.3407777714,6.3407777714,0,6.3407777714,0.0,0.0,0.0,134.5,96.9507777714,-22.23,99.4667090563,6.3407777714,0,6.3407777714,90.61,-22.23,93.2970792683,131.71
2020-11-21 20:30:00,86.7509999961,-18.04,88.6068710672,3.9409999961,0,3.9409999961,82.81,-18.04,84.7522135404,131.48,3.9409999961,0.0,3.9409999961,3.9409999961,0,3.9409999961,0.0,0.0,0.0,134.11,90.7009999961,-22.67,93.4911776602,3.9409999961,0,3.9409999961,86.76,-22.67,89.6728860916,131.34
2020-11-21 21:00:00,82.7151111071,-19.35,84.9482907742,4.0251111071,0,4.0251111071,78.69,-19.35,81.0341816766,131.15,4.0251111071,0.0,4.0251111071,4.0251111071,0,4.0251111071,0.0,0.0,0.0,133.63,86.4851111071,-24.07,89.7721523815,4.0251111071,0,4.0251111071,82.46,-24.07,85.9012019706,131.0
2020-11-21 21:30:00,78.6311111078,-20.57,81.2771587474,3.3311111078,0,3.3311111078,75.3,-20.57,78.0590475217,131.46,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,133.77,82.2211111078,-25.37,86.046196963,3.3311111078,0,3.3311111078,78.89,-25.37,82.8689869613,131.37
2020-11-21 22:00:00,74.1744444404,-21.17,77.1363539975,4.0944444403,0,4.0944444403,70.08,-21.17,73.2077543707,132.14,4.0944444403,0.0,4.0944444403,4.0944444403,0,4.0944444403,0.0,0.0,0.0,134.35,77.5044444403,-26.06,81.7683466141,4.0944444403,0,4.0944444403,73.41,-26.06,77.8983420876,132.0
2020-11-21 22:30:00,69.3152222179,-22.07,72.7439683487,4.2752222179,0,4.2752222179,65.04,-22.07,68.6825050504,132.69,4.2752222179,0.0,4.2752222179,4.2752222179,0,4.2752222179,0.0,0.0,0.0,134.8,72.4352222179,-27.06,77.3246727621,4.2752222179,0,4.2752222179,68.16,-27.06,73.3350475557,132.55
2020-11-21 23:00:00,64.4403333301,-21.89,68.0568046538,3.2703333301,0,3.2703333301,61.17,-21.89,64.9687694204,132.22,3.2703333301,0.0,3.2703333301,3.2703333301,0,3.2703333301,0.0,0.0,0.0,134.3,67.3503333301,-26.88,72.5162174942,3.2703333301,0,3.2703333301,64.08,-26.88,69.489429412,132.09
2020-11-21 23:30:00,63.6941111058,-22.05,67.4028359163,5.2741111058,0,5.2741111058,58.42,-22.05,62.4427649932,132.22,5.2741111058,0.0,5.2741111058,5.2741111058,0,5.2741111058,0.0,0.0,0.0,134.3,66.4841111058,-27.07,71.783855633,5.2741111058,0,5.2741111058,61.21,-27.07,66.9286859276,132.09
2020-11-22 00:00:00,62.1231111079,-21.97,65.8935644333,3.2531111079,0,3.2531111079,58.87,-21.97,62.83595945,131.81,3.2531111079,0.0,3.2531111079,3.2531111079,0,3.2531111079,0.0,0.0,0.0,133.88,64.9231111079,-26.97,70.3021426126,3.2531111079,0,3.2531111079,61.67,-26.97,67.3095075008,131.72
2020-11-22 00:30:00,70.6594444413,-20.55,73.5870884649,3.1794444413,0,3.1794444413,67.48,-20.55,70.539725687,130.63,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,132.81,73.8894444413,-25.37,78.1235361453,3.1794444413,0,3.1794444413,70.71,-25.37,75.1235049768,130.47
2020-11-22 01:00:00,70.5243333302,-20.2,73.3602180454,3.1343333302,0,3.1343333302,67.39,-20.2,70.3523425338,130.44,3.1343333302,0.0,3.1343333302,3.1343333302,0,3.1343333302,0.0,0.0,0.0,132.63,73.7243333302,-24.99,77.8445722256,3.1343333302,0,3.1343333302,70.59,-24.99,74.8828965786,130.29
2020-11-22 01:30:00,70.2266666636,-21.99,73.5890264284,3.0766666636,0,3.0766666636,67.15,-21.99,70.6589173424,131.57,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,133.61,73.4466666636,-26.94,78.231556574,3.0766666636,0,3.0766666636,70.37,-26.94,75.3505175828,131.45
2020-11-22 02:00:00,72.2742222193,-24.37,76.2722760733,2.9142222193,0,2.9142222193,69.36,-24.37,73.5167089851,132.4,2.9142222193,0.0,2.9142222193,2.9142222193,0,2.9142222193,0.0,0.0,0.0,134.24,75.5342222193,-29.43,81.065057986,2.9142222193,0,2.9142222193,72.62,-29.43,78.3568076175,132.28
2020-11-22 02:30:00,71.071777775,-24.71,75.2448117553,2.791777775,0,2.791777775,68.28,-24.71,72.6136522976,132.73,2.791777775,0.0,2.791777775,2.791777775,0,2.791777775,0.0,0.0,0.0,134.55,74.301777775,-29.83,80.0661169317,2.791777775,0,2.791777775,71.51,-29.83,77.482314111,132.62
2020-11-22 03:00:00,68.3336666638,-24.91,72.7323731204,2.8236666638,0,2.8236666638,65.51,-24.91,70.0861484175,133.41,2.8236666638,0.0,2.8236666638,2.8236666638,0,2.8236666638,0.0,0.0,0.0,135.2,71.4136666638,-30.05,77.4784762781,2.8236666638,0,2.8236666638,68.59,-30.05,74.8838473905,133.27
2020-11-22 03:30:00,65.4713333305,-25.67,70.3238536207,2.8613333305,0,2.8613333305,62.61,-25.67,67.6680205119,134.1,2.8613333305,0.0,2.8613333305,2.8613333305,0,2.8613333305,0.0,0.0,0.0,135.81,68.4213333305,-30.92,75.0834552663,2.8613333305,0,2.8613333305,65.56,-30.92,72.4855847738,133.99
2020-11-22 04:00:00,63.6294444416,-23.3,67.7613178734,2.8794444416,0,2.8794444416,60.75,-23.3,65.064986744,134.34,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,136.33,66.4594444416,-28.44,72.2889435217,2.8794444416,0,2.8794444416,63.58,-28.44,69.6509152847,134.16
