Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-22 04:30:00,61.5356666617,-22.89,65.65508641,4.9356666617,0,4.9356666617,56.6,-22.89,61.0533545352,134.34,4.9356666617,0.0,4.9356666617,4.9356666617,0,4.9356666617,0.0,0.0,0.0,136.33,64.1656666617,-28.04,70.0248125891,4.9356666617,0,4.9356666617,59.23,-28.04,65.531934963,134.16
2020-11-22 05:00:00,60.3554444392,-22.98,64.5821962576,5.2254444392,0,5.2254444392,55.13,-22.98,59.7276929071,134.34,5.2254444392,0.0,5.2254444392,5.2254444392,0,5.2254444392,0.0,0.0,0.0,136.33,62.9254444392,-28.15,68.9349987878,5.2254444392,0,5.2254444392,57.7,-28.15,64.2005646393,134.16
2020-11-22 05:30:00,60.7381111058,-22.78,64.8694576878,5.2881111058,0,5.2881111058,55.45,-22.78,59.9469006705,134.13,5.2881111058,0.0,5.2881111058,5.2881111058,0,5.2881111058,0.0,0.0,0.0,136.09,63.3281111058,-27.92,69.2096529122,5.2881111058,0,5.2881111058,58.04,-27.92,64.4062729864,134.0
2020-11-22 06:00:00,61.6814444393,-22.36,65.6092233464,5.1114444393,0,5.1114444393,56.57,-22.36,60.8287308761,133.93,5.1114444393,0.0,5.1114444393,5.1114444393,0,5.1114444393,0.0,0.0,0.0,135.99,64.3214444393,-27.47,69.9417551593,5.1114444393,0,5.1114444393,59.21,-27.47,65.2719311803,133.85
2020-11-22 06:30:00,64.5669999968,-21.86,68.1671261576,3.1869999968,0,3.1869999968,61.38,-21.86,65.1564578534,133.02,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,135.1,67.4469999968,-26.89,72.6097094649,3.1869999968,0,3.1869999968,64.26,-26.89,69.6593116532,132.89
2020-11-22 07:00:00,67.2795555524,-20.65,70.3772768394,3.1095555524,0,3.1095555524,64.17,-20.65,67.4107662024,133.54,3.1095555524,0.0,3.1095555524,3.1095555524,0,3.1095555524,0.0,0.0,0.0,135.74,70.2795555524,-25.61,74.8003210464,3.1095555524,0,3.1095555524,67.17,-25.61,71.8865842839,133.37
2020-11-22 07:30:00,67.6546666636,-20.36,70.6518472608,3.0946666636,0,3.0946666636,64.56,-20.36,67.694336543,133.54,3.0946666636,0.0,3.0946666636,3.0946666636,0,3.0946666636,0.0,0.0,0.0,135.74,70.6946666636,-25.3,75.0854572782,3.0946666636,0,3.0946666636,67.6,-25.3,72.1792906587,133.37
2020-11-22 08:00:00,69.9952222191,-20.03,72.8047528222,3.0952222191,0,3.0952222191,66.9,-20.03,69.834167139,132.93,3.0952222191,0.0,3.0952222191,3.0952222191,0,3.0952222191,0.0,0.0,0.0,135.31,73.1552222191,-24.93,77.2864246678,3.0952222191,0,3.0952222191,70.06,-24.93,74.3633545505,132.78
2020-11-22 08:30:00,74.3921111077,-20.63,77.1996314438,3.3721111077,0,3.3721111077,71.02,-20.63,73.9556441389,132.71,3.3721111077,0.0,3.3721111077,3.3721111077,0,3.3721111077,0.0,0.0,0.0,135.01,77.7621111077,-25.52,81.8426314578,3.3721111077,0,3.3721111077,74.39,-25.52,78.6456769314,132.55
2020-11-22 09:00:00,79.9272222153,-19.76,82.3335803366,6.9372222153,0,6.9372222153,72.99,-19.76,75.6174430935,133.1,6.9372222153,0.0,6.9372222153,6.9372222153,0,6.9372222153,0.0,0.0,0.0,135.56,83.3672222153,-24.62,86.9266250345,6.9372222153,0,6.9372222153,76.43,-24.62,80.2975049426,133.0
2020-11-22 09:30:00,83.8882222135,-18.57,85.9190242387,8.7382222135,0,8.7382222135,75.15,-18.57,77.4103830245,132.25,8.7382222135,0.0,8.7382222135,8.7382222135,0,8.7382222135,0.0,0.0,0.0,134.74,87.4582222135,-23.32,90.5138830939,8.7382222135,0,8.7382222135,78.72,-23.32,82.1015273914,132.1
2020-11-22 10:00:00,86.2704444348,-17.84,88.0957160308,9.6104444348,0,9.6104444348,76.66,-17.84,78.7084569789,131.56,9.6104444348,0.0,9.6104444348,9.6104444348,0,9.6104444348,0.0,0.0,0.0,134.14,89.9004444348,-22.5,92.6732966371,9.6104444348,0,9.6104444348,80.29,-22.5,83.3830564323,131.43
2020-11-22 10:30:00,88.1297777675,-18.96,90.146210843,10.2997777675,0,10.2997777675,77.83,-18.96,80.1061202406,131.0,10.2997777675,0.0,10.2997777675,10.2997777675,0,10.2997777675,0.0,0.0,0.0,133.45,91.8197777675,-23.65,94.8166340326,10.2997777675,0,10.2997777675,81.52,-23.65,84.8812871015,130.85
2020-11-22 11:00:00,88.878333323,-18.86,90.8573482679,10.338333323,0,10.338333323,78.54,-18.86,80.7727132143,130.92,10.338333323,0.0,10.338333323,10.338333323,0,10.338333323,0.0,0.0,0.0,133.37,92.598333323,-23.53,95.5411546623,10.338333323,0,10.338333323,82.26,-23.53,85.5591520528,130.85
2020-11-22 11:30:00,90.2903333228,-18.84,92.2349710877,10.520333322799999,0,10.520333322799999,79.77,-18.84,81.9646173663,130.59,10.520333322799999,0.0,10.520333322799999,10.520333322799999,0,10.520333322799999,0.0,0.0,0.0,133.03,94.0803333228,-23.48,96.9660740575,10.520333322799999,0,10.520333322799999,83.56,-23.48,86.7962211159,130.42
2020-11-22 12:00:00,93.5255555454,-17.92,95.2268656424,10.1955555454,0,10.1955555454,83.33,-17.92,85.2350591013,130.3,10.1955555454,0.0,10.1955555454,10.1955555454,0,10.1955555454,0.0,0.0,0.0,132.87,97.4855555454,-22.49,100.0461575473,10.1955555454,0,10.1955555454,87.29,-22.49,90.1406911445,130.13
2020-11-22 12:30:00,96.3299999931,-17.24,97.8605461801,6.8899999931,0,6.8899999931,89.44,-17.24,91.0863941541,130.16,6.8899999931,0.0,6.8899999931,6.8899999931,0,6.8899999931,0.0,0.0,0.0,132.87,100.5599999931,-21.73,102.8810308007,6.8899999931,0,6.8899999931,93.67,-21.73,96.1574843681,129.98
2020-11-22 13:00:00,96.3154444377,-19.08,98.1871235816,6.7354444377,0,6.7354444377,89.58,-19.08,91.5894251538,130.0,6.7354444377,0.0,6.7354444377,6.7354444377,0,6.7354444377,0.0,0.0,0.0,132.44,100.5454444377,-23.64,103.2871531081,6.7354444377,0,6.7354444377,93.81,-23.64,96.742781126,129.83
2020-11-22 13:30:00,94.8787777712,-19.99,96.9617582935,6.5587777712,0,6.5587777712,88.32,-19.99,90.5539756168,130.16,6.5587777712,0.0,6.5587777712,6.5587777712,0,6.5587777712,0.0,0.0,0.0,132.53,99.0687777712,-24.62,102.0821587207,6.5587777712,0,6.5587777712,92.51,-24.62,95.730060587,130.02
2020-11-22 14:00:00,92.8928888829,-20.95,95.2260012025,5.9528888829,0,5.9528888829,86.94,-20.95,89.4285530466,130.76,5.9528888829,0.0,5.9528888829,5.9528888829,0,5.9528888829,0.0,0.0,0.0,133.04,97.0128888829,-25.65,100.3465151832,5.9528888829,0,5.9528888829,91.06,-25.65,94.6036262519,130.63
2020-11-22 14:30:00,92.4335555505,-21.27,94.8492229368,5.0535555505,0,5.0535555505,87.38,-21.27,89.9315144985,130.65,5.0535555505,0.0,5.0535555505,5.0535555505,0,5.0535555505,0.0,0.0,0.0,132.96,96.5735555505,-25.99,100.0096581919,5.0535555505,0,5.0535555505,91.52,-25.99,95.1387959772,130.56
2020-11-22 15:00:00,93.5839999955,-21.34,95.9862524279,4.5039999955,0,4.5039999955,89.08,-21.34,91.6004475972,130.75,4.5039999955,0.0,4.5039999955,4.5039999955,0,4.5039999955,0.0,0.0,0.0,133.04,97.8039999955,-26.06,101.2163327488,4.5039999955,0,4.5039999955,93.3,-26.06,96.8711185029,130.56
2020-11-22 15:30:00,96.0424444397,-20.7,98.2478556202,4.7024444397,0,4.7024444397,91.34,-20.7,93.6562096179,130.2,4.7024444397,0.0,4.7024444397,4.7024444397,0,4.7024444397,0.0,0.0,0.0,132.57,100.4124444397,-25.33,103.5580412057,4.7024444397,0,4.7024444397,95.71,-25.33,99.0051160294,130.07
2020-11-22 16:00:00,97.6241111078,-19.32,99.5174832358,3.2841111078,0,3.2841111078,94.34,-19.32,96.2979646722,129.95,3.2841111078,0.0,3.2841111078,3.2841111078,0,3.2841111078,0.0,0.0,0.0,132.47,102.1241111078,-23.76,104.8516650777,3.2841111078,0,3.2841111078,98.84,-23.76,101.6557091363,129.81
2020-11-22 16:30:00,107.039266478,-6.3,107.2245054461,6.119266478,0,6.119266478,100.92,-6.3,101.1164497003,132.52,6.119266478,0.0,6.119266478,6.119266478,0,6.119266478,0.0,0.0,0.0,132.47,111.509266478,-10.97,112.047567624,6.119266478,0,6.119266478,105.39,-10.97,105.9593931655,132.37
2020-11-22 17:00:00,107.057439809,-8.35,107.3825773506,11.597439809,0,11.597439809,95.46,-8.35,95.8244963462,132.71,11.597439809,0.0,11.597439809,11.597439809,0,11.597439809,0.0,0.0,0.0,132.19,111.367439809,-13.82,112.2216514297,11.597439809,0,11.597439809,99.77,-13.82,100.7226156332,132.53
2020-11-22 17:30:00,108.9034396222,-8.67,109.2480117052,13.2734396222,0,13.2734396222,95.63,-8.67,96.022215138,132.54,13.2734396222,0.0,13.2734396222,13.2734396222,0,13.2734396222,0.0,0.0,0.0,131.96,113.2034396222,-14.13,114.0818813059,13.2734396222,0,13.2734396222,99.93,-14.13,100.9240397527,132.36
2020-11-22 18:00:00,107.0076618134,-9.27,107.4084381544,13.3676618134,0,13.3676618134,93.64,-9.27,94.0977284529,132.67,13.3676618134,0.0,13.3676618134,13.3676618134,0,13.3676618134,0.0,0.0,0.0,132.03,111.2176618134,-14.79,112.1967575255,13.3676618134,0,13.3676618134,97.85,-14.79,98.9614399653,132.54
2020-11-22 18:30:00,114.1397773882,-6.61,114.3310145246,7.1597773882,0,7.1597773882,106.98,-6.61,107.1840123339,132.44,7.1597773882,0.0,7.1597773882,7.1597773882,0,7.1597773882,0.0,0.0,0.0,132.27,118.9797773882,-11.91,119.5743932761,7.1597773882,0,7.1597773882,111.82,-11.91,112.4524810753,132.3
2020-11-22 19:00:00,109.4385555514,-4.15,109.5172129903,4.1885555514,0,4.1885555514,105.25,-4.15,105.3317853262,132.6,4.1885555514,0.0,4.1885555514,4.1885555514,0,4.1885555514,0.0,0.0,0.0,132.69,114.1285555514,-9.38,114.513368618,4.1885555514,0,4.1885555514,109.94,-9.38,110.3394217857,132.45
2020-11-22 19:30:00,103.128888886,-4.96,103.2480959769,2.928888886,0,2.928888886,100.2,-4.96,100.3226873643,133.23,2.928888886,0.0,2.928888886,2.928888886,0,2.928888886,0.0,0.0,0.0,133.2,107.598888886,-10.3,108.0907530249,2.928888886,0,2.928888886,104.67,-10.3,105.1755622757,133.12
2020-11-22 20:00:00,97.0221111082,-5.36,97.170055284,2.9021111082,0,2.9021111082,94.12,-5.36,94.2724986409,134.12,2.9021111082,0.0,2.9021111082,2.9021111082,0,2.9021111082,0.0,0.0,0.0,133.92,101.1921111082,-10.83,101.7699968092,2.9021111082,0,2.9021111082,98.29,-10.83,98.8848471708,133.95
2020-11-22 20:30:00,92.1077777748,-6.74,92.354048783,2.9477777748,0,2.9477777748,89.16,-6.74,89.4143903407,133.45,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,133.16,96.0677777748,-12.28,96.8494518652,2.9477777748,0,2.9477777748,93.12,-12.28,93.9262093348,133.34
2020-11-22 21:00:00,86.6055555526,-8.81,87.052503425,2.9955555526,0,2.9955555526,83.61,-8.81,84.0728743413,132.45,2.9955555526,0.0,2.9955555526,2.9955555526,0,2.9955555526,0.0,0.0,0.0,131.84,90.3155555526,-14.39,91.4547520622,2.9955555526,0,2.9955555526,87.32,-14.39,88.4977655085,132.33
2020-11-22 21:30:00,82.7857777748,-9.49,83.3279371027,2.9357777748,0,2.9357777748,79.85,-9.49,80.4119555788,132.9,2.9357777748,0.0,2.9357777748,2.9357777748,0,2.9357777748,0.0,0.0,0.0,132.17,86.3257777748,-15.14,87.6433654559,2.9357777748,0,2.9357777748,83.39,-15.14,84.7532400561,132.79
2020-11-22 22:00:00,78.2071111082,-10.28,78.8798493146,2.9071111082,0,2.9071111082,75.3,-10.28,75.9984763005,133.56,2.9071111082,0.0,2.9071111082,2.9071111082,0,2.9071111082,0.0,0.0,0.0,132.73,81.5471111082,-16.06,83.1135063037,2.9071111082,0,2.9071111082,78.64,-16.06,80.2631497015,133.45
2020-11-22 22:30:00,76.7843333304,-11.52,77.6437006137,2.9343333304,0,2.9343333304,73.85,-11.52,74.7431127262,133.56,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,132.63,80.0343333304,-17.37,81.8975665795,2.9343333304,0,2.9343333304,77.1,-17.37,79.0324420729,133.45
2020-11-22 23:00:00,73.9373333303,-12.51,74.9881948042,3.0573333303,0,3.0573333303,70.88,-12.51,71.9755131972,133.73,3.0573333303,0.0,3.0573333303,3.0573333303,0,3.0573333303,0.0,0.0,0.0,132.63,77.0373333303,-18.44,79.2135362589,3.0573333303,0,3.0573333303,73.98,-18.44,76.2435177572,133.62
2020-11-22 23:30:00,70.2779999969,-19.4,72.9064968543,3.0879999969,0,3.0879999969,67.19,-19.4,69.9346559297,133.41,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,133.92,73.3379999969,-25.15,77.5305407149,3.0879999969,0,3.0879999969,70.25,-25.15,74.616251581,133.29
2020-11-23 00:00:00,67.0066666635,-25.26,71.6097826931,3.1866666635,0,3.1866666635,63.82,-25.26,68.637161946,131.86,3.1866666635,0.0,3.1866666635,3.1866666635,0,3.1866666635,0.0,0.0,0.0,133.57,70.0366666635,-30.38,76.3418566537,3.1866666635,0,3.1866666635,66.85,-30.38,73.4293326948,131.76
2020-11-23 00:30:00,76.2124444414,-23.31,79.6975080397,3.0324444414,0,3.0324444414,73.18,-23.31,76.8027896629,130.85,3.0324444414,0.0,3.0324444414,3.0324444414,0,3.0324444414,0.0,0.0,0.0,132.82,79.6824444414,-28.23,84.5353467619,3.0324444414,0,3.0324444414,76.65,-28.23,81.6832626675,130.73
2020-11-23 01:00:00,77.7931111082,-23.01,81.1247695584,2.8931111082000003,0,2.8931111082000003,74.9,-23.01,78.3547707546,130.24,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,132.19,81.3431111082,-27.87,85.985106994,2.8931111082000003,0,2.8931111082000003,78.45,-27.87,83.2534647928,130.11
2020-11-23 01:30:00,76.3299999971,-23.31,79.80993045700001,2.8899999971,0,2.8899999971,73.44,-23.31,77.0505658642,130.41,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,132.32,79.7999999971,-28.22,84.6428283999,2.8899999971,0,2.8899999971,76.91,-28.22,81.9238457349,130.3
2020-11-23 02:00:00,73.2947777748,-23.93,77.1023303737,3.0147777748,0,3.0147777748,70.28,-23.93,74.2423282232,131.19,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,133.01,76.6147777748,-28.9,81.8842730534,3.0147777748,0,3.0147777748,73.6,-28.9,79.0706645982,131.09
2020-11-23 02:30:00,73.2206666637,-23.76,76.9792415309,3.0106666637,0,3.0106666637,70.21,-23.76,74.1213983948,131.51,3.0106666637,0.0,3.0106666637,3.0106666637,0,3.0106666637,0.0,0.0,0.0,133.38,76.5406666637,-28.75,81.762070383,3.0106666637,0,3.0106666637,73.53,-28.75,78.9507656708,131.39
2020-11-23 03:00:00,71.4466666636,-24.16,75.4210300735,3.0166666636,0,3.0166666636,68.43,-24.16,72.5697629871,132.01,3.0166666636,0.0,3.0166666636,3.0166666636,0,3.0166666636,0.0,0.0,0.0,133.84,74.6766666636,-29.21,80.1862123061,3.0166666636,0,3.0166666636,71.66,-29.21,77.3846218573,131.88
2020-11-23 03:30:00,68.8052222193,-24.96,73.1926239771,2.9052222193,0,2.9052222193,65.9,-24.96,70.4685149553,132.55,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,134.3,71.9052222193,-30.08,77.9433600919,2.9052222193,0,2.9052222193,69.0,-30.08,75.2715510668,132.45
2020-11-23 04:00:00,66.5783333304,-25.22,71.19496379,2.8983333304,0,2.8983333304,63.68,-25.22,68.4922681768,132.76,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,134.43,69.5883333304,-30.38,75.9307614588,2.8983333304,0,2.8983333304,66.69,-30.38,73.2836987331,132.62
2020-11-23 04:30:00,65.2087777748,-25.69,70.0868090219,3.0187777748,0,3.0187777748,62.19,-25.69,67.2872365312,132.99,3.0187777748,0.0,3.0187777748,3.0187777748,0,3.0187777748,0.0,0.0,0.0,134.61,68.1387777748,-30.9,74.8177989294,3.0187777748,0,3.0187777748,65.12,-30.9,72.0792924494,132.86
2020-11-23 05:00:00,64.7104444414,-25.67,69.616022005,3.0504444414,0,3.0504444414,61.66,-25.67,66.7900029945,132.99,3.0504444414,0.0,3.0504444414,3.0504444414,0,3.0504444414,0.0,0.0,0.0,134.61,67.6204444414,-30.87,74.3335819563,3.0504444414,0,3.0504444414,64.57,-30.87,71.5698386194,132.86
2020-11-23 05:30:00,66.5983333303,-24.79,71.0625224881,2.9983333303,0,2.9983333303,63.6,-24.79,68.2605603552,132.28,2.9983333303,0.0,2.9983333303,2.9983333303,0,2.9983333303,0.0,0.0,0.0,134.03,69.6183333303,-29.9,75.7675546372,2.9983333303,0,2.9983333303,66.62,-29.9,73.0221500642,132.16
2020-11-23 06:00:00,69.4278888858,-23.59,73.3261198697,3.0578888858,0,3.0578888858,66.37,-23.59,70.4376674798,131.86,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,133.73,72.5778888858,-28.61,78.0133453655,3.0578888858,0,3.0578888858,69.52,-28.61,75.1768747688,131.74
2020-11-23 06:30:00,76.3448888859,-19.96,78.9109856674,2.9448888859,0,2.9448888859,73.4,-19.96,76.0655086094,130.72,2.9448888859,0.0,2.9448888859,2.9448888859,0,2.9448888859,0.0,0.0,0.0,132.98,79.8448888859,-24.7,83.5780849338,2.9448888859,0,2.9448888859,76.9,-24.7,80.7694249082,130.55
2020-11-23 07:00:00,80.5771111084,-16.84,82.3180201084,2.7371111084,0,2.7371111084,77.84,-16.84,79.6407634318,130.94,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,133.6,84.3171111084,-21.41,86.9928923859,2.7371111084,0,2.7371111084,81.58,-21.41,84.3426612101,130.79
2020-11-23 07:30:00,87.4664444418,-15.43,88.8170242876,2.5964444418,0,2.5964444418,84.87,-15.43,86.2612415862,130.21,2.5964444418,0.0,2.5964444418,2.5964444418,0,2.5964444418,0.0,0.0,0.0,133.04,91.5464444418,-19.85,93.6737636158,2.5964444418,0,2.5964444418,88.95,-19.85,91.1379448967,130.05
2020-11-23 08:00:00,93.3857777752,-12.47,94.214671844,2.5957777752,0,2.5957777752,90.79,-12.47,91.6423755694,130.34,2.5957777752,0.0,2.5957777752,2.5957777752,0,2.5957777752,0.0,0.0,0.0,132.9,97.6457777752,-16.34,99.0035025508,2.5957777752,0,2.5957777752,95.05,-16.34,96.4442745838,130.18
2020-11-23 08:30:00,97.8379999969,0.45,97.8390348654,3.1479999969,0,3.1479999969,94.69,0.45,94.6910692727,132.25,3.1479999969,0.0,3.1479999969,3.1479999969,0,3.1479999969,0.0,0.0,0.0,132.69,102.0379999969,-4.6,102.1416342309,3.1479999969,0,3.1479999969,98.89,-4.6,98.9969297504,132.07
2020-11-23 09:00:00,97.8903333283,0.9400000000000001,97.894846438,5.0603333283,0,5.0603333283,92.83,0.9400000000000001,92.8347591153,132.25,5.0603333283,0.0,5.0603333283,5.0603333283,0,5.0603333283,0.0,0.0,0.0,132.77,102.0103333283,-4.11,102.093095779,5.0603333283,0,5.0603333283,96.95,-4.11,97.0370784803,132.15
2020-11-23 09:30:00,96.0587777673,1.69,96.0736430356,10.5187777673,0,10.5187777673,85.54,1.69,85.5566929001,132.4,10.5187777673,0.0,10.5187777673,10.5187777673,0,10.5187777673,0.0,0.0,0.0,132.9,99.8687777673,-3.37,99.9256207022,10.5187777673,0,10.5187777673,89.35,-3.37,89.413530296,132.23
2020-11-23 10:00:00,95.9833333218,0.4,95.9841667962,11.5433333218,0,11.5433333218,84.44,0.4,84.440947413,132.22,11.5433333218,0.0,11.5433333218,11.5433333218,0,11.5433333218,0.0,0.0,0.0,132.57,99.7233333218,-4.69,99.8335580294,11.5433333218,0,11.5433333218,88.18,-4.69,88.3046346462,132.03
2020-11-23 10:30:00,92.6955555452,-0.46,92.6966969089,10.3755555452,0,10.3755555452,82.32,-0.46,82.3212852183,132.22,10.3755555452,0.0,10.3755555452,10.3755555452,0,10.3755555452,0.0,0.0,0.0,132.57,96.3255555452,-5.64,96.4905293336,10.3755555452,0,10.3755555452,85.95,-5.64,86.1348483484,132.14
2020-11-23 11:00:00,88.1793333191,-0.96,88.1845588785,14.2593333191,0,14.2593333191,73.92,-0.96,73.9262335034,133.26,14.2593333191,0.0,14.2593333191,14.2593333191,0,14.2593333191,0.0,0.0,0.0,133.34,91.4493333191,-6.28,91.6647094825,14.2593333191,0,14.2593333191,77.19,-6.28,77.4450418038,133.12
2020-11-23 11:30:00,88.0304444299,-1.43,88.0420583956,14.5304444299,0,14.5304444299,73.5,-1.43,73.5139095682,133.84,14.5304444299,0.0,14.5304444299,14.5304444299,0,14.5304444299,0.0,0.0,0.0,133.86,91.2404444299,-6.82,91.4949785495,14.5304444299,0,14.5304444299,76.71,-6.82,77.0125736487,133.73
2020-11-23 12:00:00,85.6132222079,-4.77,85.746001171,14.2932222079,0,14.2932222079,71.32,-4.77,71.4793347759,133.67,14.2932222079,0.0,14.2932222079,14.2932222079,0,14.2932222079,0.0,0.0,0.0,134.8,88.7932222079,-9.86,89.3389943421,14.2932222079,0,14.2932222079,74.5,-9.86,75.1496480364,133.53
2020-11-23 12:30:00,83.1239999871,-9.45,83.6594398371,12.9339999871,0,12.9339999871,70.19,-9.45,70.8232913666,131.65,12.9339999871,0.0,12.9339999871,12.9339999871,0,12.9339999871,0.0,0.0,0.0,134.99,86.3739999871,-13.78,87.4663150805,12.9339999871,0,12.9339999871,73.44,-13.78,74.7216300679,131.5
2020-11-23 13:00:00,84.1063333222,-9.32,84.6211421863,11.0963333222,0,11.0963333222,73.01,-9.32,73.6024625947,131.65,11.0963333222,0.0,11.0963333222,11.0963333222,0,11.0963333222,0.0,0.0,0.0,134.99,87.5363333222,-13.62,88.5895820709,11.0963333222,0,11.0963333222,76.44,-13.62,77.6439179846,131.5
2020-11-23 13:30:00,88.6678888805,-9.8,89.2078164654,8.4178888805,0,8.4178888805,80.25,-9.8,80.8461656481,131.65,8.4178888805,0.0,8.4178888805,8.4178888805,0,8.4178888805,0.0,0.0,0.0,134.99,92.4478888805,-14.08,93.51394847,8.4178888805,0,8.4178888805,84.03,-14.08,85.2014512787,131.5
2020-11-23 14:00:00,85.355222214,-11.35,86.1065413265,8.205222214,0,8.205222214,77.15,-11.35,77.9804142077,130.43,8.205222214,0.0,8.205222214,8.205222214,0,8.205222214,0.0,0.0,0.0,133.64,89.045222214,-15.66,90.4117647165,8.205222214,0,8.205222214,80.84,-15.66,82.3428272529,130.25
2020-11-23 14:30:00,82.6408888807,-12.91,83.643198259,8.1508888807,0,8.1508888807,74.49,-12.91,75.6004510569,130.43,8.1508888807,0.0,8.1508888807,8.1508888807,0,8.1508888807,0.0,0.0,0.0,133.37,86.2408888807,-17.28,87.9550414413,8.1508888807,0,8.1508888807,78.09,-17.28,79.9790378787,130.17
2020-11-23 15:00:00,86.6962222155,-11.72,87.4848178053,6.7562222155,0,6.7562222155,79.94,-11.72,80.794566649,130.57,6.7562222155,0.0,6.7562222155,6.7562222155,0,6.7562222155,0.0,0.0,0.0,133.8,90.5462222155,-16.02,91.9524809752,6.7562222155,0,6.7562222155,83.79,-16.02,85.3077048103,130.44
2020-11-23 15:30:00,91.3374444398,-12.79,92.2285902354,4.6074444398,0,4.6074444398,86.73,-12.79,87.6679930191,130.81,4.6074444398,0.0,4.6074444398,4.6074444398,0,4.6074444398,0.0,0.0,0.0,133.99,95.4774444398,-17.11,96.9984252283,4.6074444398,0,4.6074444398,90.87,-17.11,92.4667994472,130.67
2020-11-23 16:00:00,96.1878888854,-9.61,96.6667578241,3.5378888854,0,3.5378888854,92.65,-9.61,93.1470589981,130.56,3.5378888854,0.0,3.5378888854,3.5378888854,0,3.5378888854,0.0,0.0,0.0,133.01,100.5278888854,-13.42,101.4196866676,3.5378888854,0,3.5378888854,96.99,-13.42,97.9140260637,130.41
2020-11-23 16:30:00,108.0122222158,-0.02,108.0122240674,6.4322222158,0,6.4322222158,101.58,-0.02,101.5800019689,131.24,6.4322222158,0.0,6.4322222158,6.4322222158,0,6.4322222158,0.0,0.0,0.0,131.75,112.5322222158,-4.96,112.6414783143,6.4322222158,0,6.4322222158,106.1,-4.96,106.2158726368,131.07
2020-11-23 17:00:00,118.752333326,1.82,118.7662791804,7.372333326,0,7.372333326,111.38,1.82,111.3948688226,130.74,7.372333326,0.0,7.372333326,7.372333326,0,7.372333326,0.0,0.0,0.0,131.55,123.742333326,-2.93,123.7770170789,7.372333326,0,7.372333326,116.37,-2.93,116.4068803808,130.57
2020-11-23 17:30:00,121.7311110998,0.49,121.7320972857,11.3611110997,0,11.3611110997,110.37,0.49,110.3710876996,131.3,11.3611110997,0.0,11.3611110997,11.3611110997,0,11.3611110997,0.0,0.0,0.0,131.96,126.6711110998,-4.37,126.7464685395,11.3611110997,0,11.3611110997,115.31,-4.37,115.3927770703,131.14
2020-11-23 18:00:00,121.435555544,0.22,121.4357548265,11.555555544,0,11.555555544,109.88,0.22,109.88022024,132.13,11.555555544,0.0,11.555555544,11.555555544,0,11.555555544,0.0,0.0,0.0,132.75,126.355555544,-4.7,126.442937394,11.555555544,0,11.555555544,114.8,-4.7,114.8961705193,132.01
2020-11-23 18:30:00,117.9702222105,-1.43,117.9788889098,11.7102222105,0,11.7102222105,106.26,-1.43,106.2696217176,132.74,11.7102222105,0.0,11.7102222105,11.7102222105,0,11.7102222105,0.0,0.0,0.0,133.1,122.7402222105,-6.53,122.9138033269,11.7102222105,0,11.7102222105,111.03,-6.53,111.2218584632,132.57
2020-11-23 19:00:00,117.8728888811,-3.25,117.9176849891,7.7728888811,0,7.7728888811,110.1,-3.25,110.147957312,131.96,7.7728888811,0.0,7.7728888811,7.7728888811,0,7.7728888811,0.0,0.0,0.0,132.17,122.8228888811,-8.36,123.1070738548,7.7728888811,0,7.7728888811,115.05,-8.36,115.3533358859,131.81
2020-11-23 19:30:00,115.0532222191,-4.47,115.140022768,3.0832222191,0,3.0832222191,111.97,-4.47,112.0591888245,132.15,3.0832222191,0.0,3.0832222191,3.0832222191,0,3.0832222191,0.0,0.0,0.0,132.25,120.0332222191,-9.63,120.418899415,3.0832222191,0,3.0832222191,116.95,-9.63,117.3458111736,131.99
2020-11-23 20:00:00,109.0955555517,-6.12,109.2670794024,3.8955555517000002,0,3.8955555517000002,105.2,-6.12,105.3778648484,132.88,3.8955555517000002,0.0,3.8955555517000002,3.8955555517000002,0,3.8955555517000002,0.0,0.0,0.0,132.78,113.7655555517,-11.44,114.3392987121,3.8955555517000002,0,3.8955555517000002,109.87,-11.44,110.4639782916,132.75
2020-11-23 20:30:00,104.8819999946,-4.22,104.9668629753,5.4019999946,0,5.4019999946,99.48,-4.22,99.5694672076,132.88,5.4019999946,0.0,5.4019999946,5.4019999946,0,5.4019999946,0.0,0.0,0.0,132.85,109.2719999946,-9.5,109.68418292,5.4019999946,0,5.4019999946,103.87,-9.5,104.3035325385,132.67
2020-11-23 21:00:00,98.7781111073,-6.11,98.9669001936,3.8281111073,0,3.8281111073,94.95,-6.11,95.1463851126,132.75,3.8281111073,0.0,3.8281111073,3.8281111073,0,3.8281111073,0.0,0.0,0.0,132.58,102.9881111073,-11.49,103.6270772021,3.8281111073,0,3.8281111073,99.16,-11.49,99.8234726905,132.67
2020-11-23 21:30:00,93.041222219,-8.52,93.4305058962,3.181222219,0,3.181222219,89.86,-8.52,90.2630046032,133.33,3.181222219,0.0,3.181222219,3.181222219,0,3.181222219,0.0,0.0,0.0,132.84,97.021222219,-14.09,98.0390007134,3.181222219,0,3.181222219,93.84,-14.09,94.891905345,133.18
2020-11-23 22:00:00,86.7148888844,-10.0,87.2895867456,4.5348888844,0,4.5348888844,82.18,-10.0,82.7861848378,133.93,4.5348888844,0.0,4.5348888844,4.5348888844,0,4.5348888844,0.0,0.0,0.0,133.21,90.3748888844,-15.74,91.7353156688,4.5348888844,0,4.5348888844,85.84,-15.74,87.2711475804,133.79
2020-11-23 22:30:00,80.8786666627,-10.93,81.6138690489,3.9786666627000002,0,3.9786666627000002,76.9,-10.93,77.6728710683,133.85,3.9786666627000002,0.0,3.9786666627000002,3.9786666627000002,0,3.9786666627000002,0.0,0.0,0.0,132.99,84.2886666627,-16.74,85.9348993586,3.9786666627000002,0,3.9786666627000002,80.31,-16.74,82.0361121702,133.79
2020-11-23 23:00:00,75.2037777728,-11.02,76.0068983139,4.9637777728,0,4.9637777728,70.24,-11.02,71.0992123726,133.4,4.9637777728,0.0,4.9637777728,4.9637777728,0,4.9637777728,0.0,0.0,0.0,132.5,78.3037777728,-16.85,80.0962178476,4.9637777728,0,4.9637777728,73.34,-16.85,75.2507681024,133.32
2020-11-23 23:30:00,73.4867777732,-11.49,74.379611504,4.5967777732,0,4.5967777732,68.89,-11.49,69.8416222607,134.06,4.5967777732,0.0,4.5967777732,4.5967777732,0,4.5967777732,0.0,0.0,0.0,133.05,76.5267777732,-17.4,78.4799829023,4.5967777732,0,4.5967777732,71.93,-17.4,74.004627558,133.91
2020-11-24 00:00:00,69.6137777745,-19.27,72.231647884,3.2637777745,0,3.2637777745,66.35,-19.27,69.0916449363,133.1,3.2637777745,0.0,3.2637777745,3.2637777745,0,3.2637777745,0.0,0.0,0.0,133.74,72.6637777745,-24.69,76.7438642529,3.2637777745,0,3.2637777745,69.4,-24.69,73.6610894571,132.96
2020-11-24 00:30:00,77.6313333294,-22.19,80.7404484413,3.9413333294,0,3.9413333294,73.69,-22.19,76.958509601,130.41,3.9413333294,0.0,3.9413333294,3.9413333294,0,3.9413333294,0.0,0.0,0.0,132.49,81.1513333294,-27.03,85.5345532585,3.9413333294,0,3.9413333294,77.21,-27.03,81.8046759055,130.25
2020-11-24 01:00:00,78.6273333302,-22.23,81.709426914,3.1473333302,0,3.1473333302,75.48,-22.23,78.6854707046,130.18,3.1473333302,0.0,3.1473333302,3.1473333302,0,3.1473333302,0.0,0.0,0.0,132.24,82.2173333302,-27.06,86.5559558894,3.1473333302,0,3.1473333302,79.07,-27.06,83.5721753935,130.02
2020-11-24 01:30:00,77.1278888857,-22.56,80.3595970869,3.1478888857,0,3.1478888857,73.98,-22.56,77.3433513626,130.67,3.1478888857,0.0,3.1478888857,3.1478888857,0,3.1478888857,0.0,0.0,0.0,132.69,80.6278888857,-27.42,85.1628608383,3.1478888857,0,3.1478888857,77.48,-27.42,82.188848392,130.5
2020-11-24 02:00:00,73.7827777746,-23.71,77.498789643,3.2027777746,0,3.2027777746,70.58,-23.71,74.456030649,131.64,3.2027777746,0.0,3.2027777746,3.2027777746,0,3.2027777746,0.0,0.0,0.0,133.56,77.1227777746,-28.7,82.2898101326,3.2027777746,0,3.2027777746,73.92,-28.7,79.2960049435,131.48
2020-11-24 02:30:00,72.6415555523,-23.88,76.4660054734,3.2215555523,0,3.2215555523,69.42,-23.88,73.4124703303,132.25,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,134.19,75.9315555523,-28.91,81.2489337074,3.2215555523,0,3.2215555523,72.71,-28.91,78.2466114282,132.1
2020-11-24 03:00:00,70.3907777746,-22.81,73.9943085359,3.1907777746,0,3.1907777746,67.2,-22.81,70.9657389167,132.71,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,134.79,73.5707777746,-27.84,78.6620934273,3.1907777746,0,3.1907777746,70.38,-27.84,75.6862603119,132.61
2020-11-24 03:30:00,67.5067777747,-23.25,71.3983721489,3.1167777747,0,3.1167777747,64.39,-23.25,68.4589994084,132.13,3.1167777747,0.0,3.1167777747,3.1167777747,0,3.1167777747,0.0,0.0,0.0,134.08,70.5467777747,-28.29,76.0077098352,3.1167777747,0,3.1167777747,67.43,-28.29,73.124065806,132.03
2020-11-24 04:00:00,64.9563333302,-23.9,69.2136925738,3.1763333302,0,3.1763333302,61.78,-23.9,66.2418176079,131.98,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,133.78,67.8763333302,-28.98,73.8040447831,3.1763333302,0,3.1763333302,64.7,-28.98,70.8937966257,131.82
2020-11-24 04:30:00,63.6447777744,-24.09,68.0513470694,3.3747777744,0,3.3747777744,60.27,-24.09,64.9060937047,131.76,3.3747777744,0.0,3.3747777744,3.3747777744,0,3.3747777744,0.0,0.0,0.0,133.51,66.4847777744,-29.17,72.6024419404,3.3747777744,0,3.3747777744,63.11,-29.17,69.5252544044,131.61
2020-11-24 05:00:00,63.40733333,-23.82,67.7339081998,3.30733333,0,3.30733333,60.1,-23.82,64.6482977347,131.76,3.30733333,0.0,3.30733333,3.30733333,0,3.30733333,0.0,0.0,0.0,133.51,66.26733333,-28.89,72.2910199587,3.30733333,0,3.30733333,62.96,-28.89,69.2718824632,131.61
2020-11-24 05:30:00,66.3186666636,-21.87,69.8316722414,3.0786666636,0,3.0786666636,63.24,-21.87,66.9148301948,131.64,3.0786666636,0.0,3.0786666636,3.0786666636,0,3.0786666636,0.0,0.0,0.0,133.67,69.2986666636,-26.81,74.3039790412,3.0786666636,0,3.0786666636,66.22,-26.81,71.4413360737,131.51
2020-11-24 06:00:00,68.5836666633,-21.52,71.8806631368,3.3236666633,0,3.3236666633,65.26,-21.52,68.716650093,131.56,3.3236666633,0.0,3.3236666633,3.3236666633,0,3.3236666633,0.0,0.0,0.0,133.67,71.6836666633,-26.43,76.4008701934,3.3236666633,0,3.3236666633,68.36,-26.43,73.2914353796,131.4
2020-11-24 06:30:00,76.8546666603,-20.09,79.437068724,6.3446666603,0,6.3446666603,70.51,-20.09,73.3162205791,131.56,6.3446666603,0.0,6.3446666603,6.3446666603,0,6.3446666603,0.0,0.0,0.0,133.86,80.2046666603,-24.9,83.9809416123,6.3446666603,0,6.3446666603,73.86,-24.9,77.9442724002,131.4
2020-11-24 07:00:00,84.3373333264,-18.02,86.2409774563,6.9073333264,0,6.9073333264,77.43,-18.02,79.4992157194,131.92,6.9073333264,0.0,6.9073333264,6.9073333264,0,6.9073333264,0.0,0.0,0.0,134.5,88.0473333264,-22.69,90.9239737687,6.9073333264,0,6.9073333264,81.14,-22.69,84.2528082618,131.78
2020-11-24 07:30:00,91.7715555483,-15.2,93.0218168375,7.3015555483,0,7.3015555483,84.47,-15.2,85.8266910699,130.5,7.3015555483,0.0,7.3015555483,7.3015555483,0,7.3015555483,0.0,0.0,0.0,133.37,95.7815555483,-19.62,97.7703982975,7.3015555483,0,7.3015555483,88.48,-19.62,90.6292160399,130.34
2020-11-24 08:00:00,96.4526666608,-13.9,97.4490990516,5.8926666608,0,5.8926666608,90.56,-13.9,91.6205413649,129.94,5.8926666608,0.0,5.8926666608,5.8926666608,0,5.8926666608,0.0,0.0,0.0,132.99,100.7526666608,-18.19,102.3815214736,5.8926666608,0,5.8926666608,94.86,-18.19,96.5882793097,129.78
2020-11-24 08:30:00,98.2827777698,-12.97,99.1348844057,8.0227777698,0,8.0227777698,90.26,-12.97,91.1871070931,130.19,8.0227777698,0.0,8.0227777698,8.0227777698,0,8.0227777698,0.0,0.0,0.0,133.37,102.5527777698,-17.23,103.9901203398,8.0227777698,0,8.0227777698,94.53,-17.23,96.0874278977,130.05
2020-11-24 09:00:00,98.5876666591,-10.02,99.0955519551,7.5876666591,0,7.5876666591,91.0,-10.02,91.5499885309,130.46,7.5876666591,0.0,7.5876666591,7.5876666591,0,7.5876666591,0.0,0.0,0.0,133.15,102.7976666591,-13.66,103.7012819137,7.5876666591,0,7.5876666591,95.21,-13.66,96.1849244944,130.3
2020-11-24 09:30:00,99.9377777694,-0.1,99.9378278005,8.3977777694,0,8.3977777694,91.54,-0.1,91.5400546209,132.78,8.3977777694,0.0,8.3977777694,8.3977777694,0,8.3977777694,0.0,0.0,0.0,133.15,103.9377777694,-5.22,104.0687755652,8.3977777694,0,8.3977777694,95.54,-5.22,95.6824957868,132.65
2020-11-24 10:00:00,97.1767777707,-0.05,97.1767906339,7.0767777707,0,7.0767777707,90.1,-0.05,90.1000138735,133.04,7.0767777707,0.0,7.0767777707,7.0767777707,0,7.0767777707,0.0,0.0,0.0,133.34,101.1167777707,-5.22,101.2514254059,7.0767777707,0,7.0767777707,94.04,-5.22,94.1847652224,132.88
2020-11-24 10:30:00,95.5731111001,-1.44,95.583958724,11.0331111001,0,11.0331111001,84.54,-1.44,84.5522631276,134.06,11.0331111001,0.0,11.0331111001,11.0331111001,0,11.0331111001,0.0,0.0,0.0,134.19,99.2331111001,-6.77,99.4637785257,11.0331111001,0,11.0331111001,88.2,-6.77,88.459442119,133.94
2020-11-24 11:00:00,94.0616666538,-1.69,94.0768474901,12.9116666538,0,12.9116666538,81.15,-1.69,81.167595751,133.9,12.9116666538,0.0,12.9116666538,12.9116666538,0,12.9116666538,0.0,0.0,0.0,133.95,97.5916666538,-7.04,97.8452604895,12.9116666538,0,12.9116666538,84.68,-7.04,84.9721366096,133.73
2020-11-24 11:30:00,89.8491110972,-1.88,89.8687774755,13.9591110972,0,13.9591110972,75.89,-1.88,75.913282764,133.99,13.9591110972,0.0,13.9591110972,13.9591110972,0,13.9591110972,0.0,0.0,0.0,133.95,93.1091110972,-7.28,93.3932811786,13.9591110972,0,13.9591110972,79.15,-7.28,79.4840921191,133.87
2020-11-24 12:00:00,87.9896666551,-1.9300000000000002,88.0108307998,11.5996666551,0,11.5996666551,76.39,-1.9300000000000002,76.4143769195,133.99,11.5996666551,0.0,11.5996666551,11.5996666551,0,11.5996666551,0.0,0.0,0.0,133.95,91.2596666551,-7.32,91.552767069,11.5996666551,0,11.5996666551,79.66,-7.32,79.9956123797,133.87
2020-11-24 12:30:00,89.5956666522,-1.81,89.6139474795,14.4456666522,0,14.4456666522,75.15,-1.81,75.1717939123,134.57,14.4456666522,0.0,14.4456666522,14.4456666522,0,14.4456666522,0.0,0.0,0.0,134.52,92.8156666522,-7.26,93.099170652,14.4456666522,0,14.4456666522,78.37,-7.26,78.7055557124,134.46
2020-11-24 13:00:00,91.9376666528,-2.21,91.9642248353,13.8576666528,0,13.8576666528,78.08,-2.21,78.1112699935,134.71,13.8576666528,0.0,13.8576666528,13.8576666528,0,13.8576666528,0.0,0.0,0.0,134.68,95.3176666528,-7.66,95.6249610517,13.8576666528,0,13.8576666528,81.46,-7.66,81.8193571229,134.46
2020-11-24 13:30:00,97.1031111012,-1.82,97.1201656997,9.8731111012,0,9.8731111012,87.23,-1.82,87.2489845213,134.19,9.8731111012,0.0,9.8731111012,9.8731111012,0,9.8731111012,0.0,0.0,0.0,134.28,100.8931111012,-7.16,101.1468510023,9.8731111012,0,9.8731111012,91.02,-7.16,91.3011829058,134.02
2020-11-24 14:00:00,99.8009999936,-1.35,99.810130246,6.4209999936,0,6.4209999936,93.38,-1.35,93.3897580038,134.06,6.4209999936,0.0,6.4209999936,6.4209999936,0,6.4209999936,0.0,0.0,0.0,134.28,103.8909999936,-6.63,104.1023380125,6.4209999936,0,6.4209999936,97.47,-6.63,97.6952291568,133.89
2020-11-24 14:30:00,99.3072222182,-0.8,99.3104444894,4.0472222182,0,4.0472222182,95.26,-0.8,95.2633591682,133.49,4.0472222182,0.0,4.0472222182,4.0472222182,0,4.0472222182,0.0,0.0,0.0,133.78,103.4772222182,-6.0,103.6510275781,4.0472222182,0,4.0472222182,99.43,-6.0,99.610867379,133.31
2020-11-24 15:00:00,98.238777774,-0.27,98.2391488081,3.728777774,0,3.728777774,94.51,-0.27,94.5103856727,133.49,3.728777774,0.0,3.728777774,3.728777774,0,3.728777774,0.0,0.0,0.0,133.78,102.388777774,-5.45,102.5337228138,3.728777774,0,3.728777774,98.66,-5.45,98.8104149369,133.31
2020-11-24 15:30:00,97.5355555522,0.0,97.5355555522,3.3155555522,0,3.3155555522,94.22,0.0,94.22,133.36,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,133.78,101.7055555522,-5.11,101.8338457007,3.3155555522,0,3.3155555522,98.39,-5.11,98.5226075579,133.21
2020-11-24 16:00:00,101.6996666634,0.52,101.7009960592,3.2996666634,0,3.2996666634,98.4,0.52,98.4013739741,132.57,3.2996666634,0.0,3.2996666634,3.2996666634,0,3.2996666634,0.0,0.0,0.0,133.09,106.0796666634,-4.51,106.1754951927,3.2996666634,0,3.2996666634,102.78,-4.51,102.8789021131,132.41
2020-11-24 16:30:00,109.170222219,0.99,109.1747109881,3.240222219,0,3.240222219,105.93,0.99,105.9346260672,131.54,3.240222219,0.0,3.240222219,3.240222219,0,3.240222219,0.0,0.0,0.0,132.21,113.900222219,-3.9,113.9669716257,3.240222219,0,3.240222219,110.66,-3.9,110.7287026927,131.37
2020-11-24 17:00:00,115.69477777029999,1.37,115.7028889152,7.4947777703,0,7.4947777703,108.2,1.37,108.2086729426,131.41,7.4947777703,0.0,7.4947777703,7.4947777703,0,7.4947777703,0.0,0.0,0.0,132.12,120.5247777703,-3.47,120.5747193925,7.4947777703,0,7.4947777703,113.03,-3.47,113.0832516335,131.27
2020-11-24 17:30:00,119.0346666573,1.98,119.05113299,9.3746666573,0,9.3746666573,109.66,1.98,109.6778737941,131.72,9.3746666573,0.0,9.3746666573,9.3746666573,0,9.3746666573,0.0,0.0,0.0,132.47,123.9446666573,-2.84,123.9771994876,9.3746666573,0,9.3746666573,114.57,-2.84,114.6051940359,131.51
2020-11-24 18:00:00,118.9076666571,1.18,118.9135214761,9.5476666571,0,9.5476666571,109.36,1.18,109.3663659449,131.91,9.5476666571,0.0,9.5476666571,9.5476666571,0,9.5476666571,0.0,0.0,0.0,132.63,123.8176666571,-3.71,123.8732363201,9.5476666571,0,9.5476666571,114.27,-3.71,114.3302103558,131.75
2020-11-24 18:30:00,118.8242222141,0.5700000000000001,118.8255893517,8.1342222141,0,8.1342222141,110.69,0.5700000000000001,110.6914676025,132.0,8.1342222141,0.0,8.1342222141,8.1342222141,0,8.1342222141,0.0,0.0,0.0,132.63,123.8042222141,-4.35,123.8806197031,8.1342222141,0,8.1342222141,115.67,-4.35,115.7517662932,131.85
2020-11-24 19:00:00,113.3709999923,-1.51,113.3810554689,7.7109999923,0,7.7109999923,105.66,-1.51,105.6707892466,132.76,7.7109999923,0.0,7.7109999923,7.7109999923,0,7.7109999923,0.0,0.0,0.0,133.13,118.1109999923,-6.61,118.2958174205,7.7109999923,0,7.7109999923,110.4,-6.61,110.597703864,132.62
2020-11-24 19:30:00,108.2662222159,-2.74,108.3008886062,6.3262222159,0,6.3262222159,101.94,-2.74,101.9768169733,132.61,6.3262222159,0.0,6.3262222159,6.3262222159,0,6.3262222159,0.0,0.0,0.0,132.84,112.8162222159,-7.91,113.0931832387,6.3262222159,0,6.3262222159,106.49,-7.91,106.7833704282,132.49
2020-11-24 20:00:00,101.558666663,-2.29,101.5844814643,3.638666663,0,3.638666663,97.92,-2.29,97.9467738111,132.33,3.638666663,0.0,3.638666663,3.638666663,0,3.638666663,0.0,0.0,0.0,132.61,105.938666663,-7.45,106.200299408,3.638666663,0,3.638666663,102.3,-7.45,102.5709144933,132.2
2020-11-24 20:30:00,96.4208888856,-2.68,96.4581267364,3.2708888856,0,3.2708888856,93.15,-2.68,93.1885448969,132.41,3.2708888856,0.0,3.2708888856,3.2708888856,0,3.2708888856,0.0,0.0,0.0,132.61,100.5608888856,-7.9,100.8707210912,3.2708888856,0,3.2708888856,97.29,-7.9,97.6102151417,132.29
2020-11-24 21:00:00,89.9941111079,-3.5700000000000003,90.0648929056,3.2541111079,0,3.2541111079,86.74,-3.5700000000000003,86.8134350202,132.8,3.2541111079,0.0,3.2541111079,3.2541111079,0,3.2541111079,0.0,0.0,0.0,132.79,93.8441111079,-8.9,94.2651960674,3.2541111079,0,3.2541111079,90.59,-8.9,91.0261396523,132.66
2020-11-24 21:30:00,85.9341111072,-5.3,86.097395151,3.8641111072000003,0,3.8641111072000003,82.07,-5.3,82.2409563417,133.24,3.8641111072000003,0.0,3.8641111072000003,3.8641111072000003,0,3.8641111072000003,0.0,0.0,0.0,133.01,89.5641111072,-10.79,90.211718188,3.8641111072000003,0,3.8641111072000003,85.7,-10.79,86.3765830535,133.1
2020-11-24 22:00:00,80.9061111074,-7.24,81.2294060948,3.7461111074,0,3.7461111074,77.16,-7.24,77.4989238635,133.94,3.7461111074,0.0,3.7461111074,3.7461111074,0,3.7461111074,0.0,0.0,0.0,133.48,84.3161111074,-12.88,85.2942025713,3.7461111074,0,3.7461111074,80.57,-12.88,81.5930101173,133.81
2020-11-24 22:30:00,75.0223333281,-8.13,75.4615623877,5.2723333281,0,5.2723333281,69.75,-8.13,70.2222144339,134.49,5.2723333281,0.0,5.2723333281,5.2723333281,0,5.2723333281,0.0,0.0,0.0,133.9,78.0823333281,-13.91,79.3116566335,5.2723333281,0,5.2723333281,72.81,-13.91,74.1268116136,134.4
2020-11-24 23:00:00,69.5432222176,-10.07,70.2685182455,4.5732222176,0,4.5732222176,64.97,-10.07,65.7457664036,133.3,4.5732222176,0.0,4.5732222176,4.5732222176,0,4.5732222176,0.0,0.0,0.0,132.42,72.3932222176,-15.86,74.1101762449,4.5732222176,0,4.5732222176,67.82,-15.86,69.6497810478,133.15
2020-11-24 23:30:00,67.8984444412,-10.11,68.6470018102,3.2384444412,0,3.2384444412,64.66,-10.11,65.4456087144,133.38,3.2384444412,0.0,3.2384444412,3.2384444412,0,3.2384444412,0.0,0.0,0.0,132.42,70.7284444412,-15.91,72.4957995547,3.2384444412,0,3.2384444412,67.49,-15.91,69.3399466397,133.26
2020-11-25 00:00:00,65.0845555523,-10.61,65.9436992551,3.2345555523,0,3.2345555523,61.85,-10.61,62.7534429334,132.98,3.2345555523,0.0,3.2345555523,3.2345555523,0,3.2345555523,0.0,0.0,0.0,132.01,67.8045555523,-16.42,69.7644189659,3.2345555523,0,3.2345555523,64.57,-16.42,66.6250801125,132.82
2020-11-25 00:30:00,73.2129999969,-10.96,74.0288117461,3.1229999969,0,3.1229999969,70.09,-10.96,70.9417345432,132.26,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,131.3,76.3129999969,-16.69,78.1167720053,3.1229999969,0,3.1229999969,73.19,-16.69,75.0688497314,132.11
2020-11-25 01:00:00,72.9741111069,-10.7,73.7543957459,4.1941111069,0,4.1941111069,68.78,-10.7,69.6073157075,132.26,4.1941111069,0.0,4.1941111069,4.1941111069,0,4.1941111069,0.0,0.0,0.0,131.3,76.0141111069,-16.42,77.7673548951,4.1941111069,0,4.1941111069,71.82,-16.42,73.6731212859,132.11
2020-11-25 01:30:00,70.4344444392,-10.8,71.2576379307,5.2244444392,0,5.2244444392,65.21,-10.8,66.0982912033,132.26,5.2244444392,0.0,5.2244444392,5.2244444392,0,5.2244444392,0.0,0.0,0.0,131.3,73.3344444392,-16.56,75.1809440032,5.2244444392,0,5.2244444392,68.11,-16.56,70.0942629607,132.11
2020-11-25 02:00:00,68.3245555509,-11.63,69.3072996965,4.6945555509,0,4.6945555509,63.63,-11.63,64.6841077855,132.78,4.6945555509,0.0,4.6945555509,4.6945555509,0,4.6945555509,0.0,0.0,0.0,131.71,71.1145555509,-17.47,73.2289622431,4.6945555509,0,4.6945555509,66.42,-17.47,68.6790892485,132.69
2020-11-25 02:30:00,66.5459999969,-11.17,67.4769517361,3.0659999969,0,3.0659999969,63.48,-11.17,64.455250368,133.12,3.0659999969,0.0,3.0659999969,3.0659999969,0,3.0659999969,0.0,0.0,0.0,132.01,69.3459999969,-17.01,71.4017353821,3.0659999969,0,3.0659999969,66.28,-17.01,68.4279073186,132.94
2020-11-25 03:00:00,63.9914444414,-11.51,65.0183440399,3.0414444414,0,3.0414444414,60.95,-11.51,62.0272730337,133.81,3.0414444414,0.0,3.0414444414,3.0414444414,0,3.0414444414,0.0,0.0,0.0,132.65,66.6714444414,-17.44,68.9146943975,3.0414444414,0,3.0414444414,63.63,-17.44,65.9767421142,133.62
2020-11-25 03:30:00,61.5884444414,-12.31,62.8066285412,3.0484444414,0,3.0484444414,58.54,-12.31,59.8202950511,134.23,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,132.96,64.1484444414,-18.32,66.713157055,3.0484444414,0,3.0484444414,61.1,-18.32,63.7874000097,134.04
2020-11-25 04:00:00,60.6794444414,-11.96,61.8468800969,3.0294444414,0,3.0294444414,57.65,-11.96,58.877534765,134.47,3.0294444414,0.0,3.0294444414,3.0294444414,0,3.0294444414,0.0,0.0,0.0,133.25,63.1994444414,-17.97,65.7045712086,3.0294444414,0,3.0294444414,60.17,-17.97,62.7960970125,134.3
2020-11-25 04:30:00,59.9467777747,-10.82,60.9154214101,3.1067777747,0,3.1067777747,56.84,-10.82,57.8606774934,134.33,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,133.25,62.4167777747,-16.78,64.6329834355,3.1067777747,0,3.1067777747,59.31,-16.78,61.6380118109,134.22
2020-11-25 05:00:00,59.0484444394,-10.59,59.9905566795,5.0084444394,0,5.0084444394,54.04,-10.59,55.0678644946,134.33,5.0084444394,0.0,5.0084444394,5.0084444394,0,5.0084444394,0.0,0.0,0.0,133.25,61.3884444394,-16.57,63.5854229418,5.0084444394,0,5.0084444394,56.38,-16.57,58.7645241621,134.11
2020-11-25 05:30:00,60.8868888857,-9.79,61.668933331,3.1568888857,0,3.1568888857,57.73,-9.79,58.5542227341,134.05,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,133.07,63.4068888857,-15.68,65.3168887667,3.1568888857,0,3.1568888857,60.25,-15.68,62.2569265223,133.89
2020-11-25 06:00:00,63.0584444414,-9.88,63.8277511382,3.0884444414,0,3.0884444414,59.97,-9.88,60.7784114633,134.05,3.0884444414,0.0,3.0884444414,3.0884444414,0,3.0884444414,0.0,0.0,0.0,133.84,65.7184444414,-15.47,67.5147009161,3.0884444414,0,3.0884444414,62.63,-15.47,64.5123073529,133.89
2020-11-25 06:30:00,70.5417777733,-17.94,72.7872654481,4.4917777733,0,4.4917777733,66.05,-17.94,68.4430135222,131.62,4.4917777733,0.0,4.4917777733,4.4917777733,0,4.4917777733,0.0,0.0,0.0,134.13,73.7017777733,-22.67,77.1095386249,4.4917777733,0,4.4917777733,69.21,-22.67,72.8282431478,131.43
2020-11-25 07:00:00,79.5647777747,-15.39,81.03953333,3.0547777747,0,3.0547777747,76.51,-15.39,78.0425025227,130.92,3.0547777747,0.0,3.0547777747,3.0547777747,0,3.0547777747,0.0,0.0,0.0,133.7,83.2047777747,-19.9,85.5514175484,3.0547777747,0,3.0547777747,80.15,-19.9,82.5834880591,130.7
2020-11-25 07:30:00,86.5364444397,-12.53,87.4388764582,4.7064444397,0,4.7064444397,81.83,-12.53,82.783753237,130.5,4.7064444397,0.0,4.7064444397,4.7064444397,0,4.7064444397,0.0,0.0,0.0,133.23,90.4064444397,-16.34,91.8712185411,4.7064444397,0,4.7064444397,85.7,-16.34,87.243828435,130.3
2020-11-25 08:00:00,92.0538888859,-3.2800000000000002,92.1123056873,2.9638888859,0,2.9638888859,89.09,-3.2800000000000002,89.1503589449,132.14,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,132.21,96.0338888859,-8.53,96.4119739169,2.9638888859,0,2.9638888859,93.07,-8.53,93.4600759683,131.95
2020-11-25 08:30:00,95.8858888839,-1.96,95.9059189365,4.9758888839,0,4.9758888839,90.91,-1.96,90.931126134,131.76,4.9758888839,0.0,4.9758888839,4.9758888839,0,4.9758888839,0.0,0.0,0.0,131.97,99.9358888839,-7.11,100.1884922884,4.9758888839,0,4.9758888839,94.96,-7.11,95.2258037509,131.59
2020-11-25 09:00:00,96.7143333252,-1.45,96.7252023546,8.1543333252,0,8.1543333252,88.56,-1.45,88.5718696878,132.14,8.1543333252,0.0,8.1543333252,8.1543333252,0,8.1543333252,0.0,0.0,0.0,132.38,100.6643333252,-6.62,100.8817743887,8.1543333252,0,8.1543333252,92.51,-6.62,92.7465605831,131.95
2020-11-25 09:30:00,97.8038888809,-1.11,97.8101875073,8.0238888809,0,8.0238888809,89.78,-1.11,89.786861511,132.14,8.0238888809,0.0,8.0238888809,8.0238888809,0,8.0238888809,0.0,0.0,0.0,132.38,101.7838888809,-6.24,101.974985343,8.0238888809,0,8.0238888809,93.76,-6.24,93.967415629,131.95
2020-11-25 10:00:00,95.9658888791,-1.45,95.9768426671,9.8058888791,0,9.8058888791,86.16,-1.45,86.1722002736,132.35,9.8058888791,0.0,9.8058888791,9.8058888791,0,9.8058888791,0.0,0.0,0.0,132.53,99.7758888791,-6.64,99.9965879498,9.8058888791,0,9.8058888791,89.97,-6.64,90.2146911539,132.17
2020-11-25 10:30:00,91.8774444311,-1.2,91.8852806231,13.3474444311,0,13.3474444311,78.53,-1.2,78.5391679355,132.69,13.3474444311,0.0,13.3474444311,13.3474444311,0,13.3474444311,0.0,0.0,0.0,132.82,95.3474444311,-6.46,95.5660335032,13.3474444311,0,13.3474444311,82.0,-6.46,82.2540673766,132.52
2020-11-25 11:00:00,83.9098888746,0.36,83.910661128,14.3198888746,0,14.3198888746,69.59,0.36,69.590931162,132.69,14.3198888746,0.0,14.3198888746,14.3198888746,0,14.3198888746,0.0,0.0,0.0,132.89,86.9498888746,-4.86,87.0856060167,14.3198888746,0,14.3198888746,72.63,-4.86,72.7924206219,132.45
2020-11-25 11:30:00,82.9677777639,0.02,82.9677801745,13.8277777639,0,13.8277777639,69.14,0.02,69.1400028927,132.8,13.8277777639,0.0,13.8277777639,13.8277777639,0,13.8277777639,0.0,0.0,0.0,132.89,86.0277777639,-5.23,86.1866082811,13.8277777639,0,13.8277777639,72.2,-5.23,72.3891766772,132.65
2020-11-25 12:00:00,89.2286666515,0.08,89.2287025144,15.1586666515,0,15.1586666515,74.07,0.08,74.0700432024,132.8,15.1586666515,0.0,15.1586666515,15.1586666515,0,15.1586666515,0.0,0.0,0.0,133.07,92.5186666515,-5.16,92.6624480519,15.1586666515,0,15.1586666515,77.36,-5.16,77.5318979517,132.65
2020-11-25 12:30:00,93.7808888766,0.11,93.7809533887,12.2708888766,0,12.2708888766,81.51,0.11,81.510074224,132.48,12.2708888766,0.0,12.2708888766,12.2708888766,0,12.2708888766,0.0,0.0,0.0,132.89,97.3808888766,-5.03,97.5107092498,12.2708888766,0,12.2708888766,85.11,-5.03,85.2585069069,132.4
2020-11-25 13:00:00,91.639666654,-0.96,91.6446949062,12.689666654,0,12.689666654,78.95,-0.96,78.9558363897,132.86,12.689666654,0.0,12.689666654,12.689666654,0,12.689666654,0.0,0.0,0.0,133.03,95.119666654,-6.21,95.3221647067,12.689666654,0,12.689666654,82.43,-6.21,82.6635893244,132.71
2020-11-25 13:30:00,83.1606666522,-3.51,83.2347077729,14.4806666522,0,14.4806666522,68.68,-3.51,68.7696335602,133.67,14.4806666522,0.0,14.4806666522,14.4806666522,0,14.4806666522,0.0,0.0,0.0,133.45,86.1406666522,-9.0,86.6095517324,14.4806666522,0,14.4806666522,71.66,-9.0,72.2229575689,133.52
