Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-25 14:00:00,82.1749999868,-4.06,82.2752345656,13.2149999868,0,13.2149999868,68.96,-4.06,69.0794122731,134.05,13.2149999868,0.0,13.2149999868,13.2149999868,0,13.2149999868,0.0,0.0,0.0,133.7,85.1849999868,-9.6,85.7242335792,13.2149999868,0,13.2149999868,71.97,-9.6,72.6074438333,133.84
2020-11-25 14:30:00,83.2859999893,-3.7,83.3681461603,10.7259999893,0,10.7259999893,72.56,-3.7,72.6542744785,134.05,10.7259999893,0.0,10.7259999893,10.7259999893,0,10.7259999893,0.0,0.0,0.0,133.81,86.4759999893,-9.2,86.9640073487,10.7259999893,0,10.7259999893,75.75,-9.2,76.306634705,133.84
2020-11-25 15:00:00,86.3422222141,-3.39,86.4087462984,8.172222214,0,8.172222214,78.17,-3.39,78.2434725712,134.05,8.172222214,0.0,8.172222214,8.172222214,0,8.172222214,0.0,0.0,0.0,133.81,89.8022222141,-8.83,90.2352925112,8.172222214,0,8.172222214,81.63,-8.83,82.106186125,133.84
2020-11-25 15:30:00,87.2905555496,-2.18,87.3177730371,5.9105555496,0,5.9105555496,81.38,-2.18,81.409193584,133.62,5.9105555496,0.0,5.9105555496,5.9105555496,0,5.9105555496,0.0,0.0,0.0,133.62,90.9305555496,-7.53,91.2418041939,5.9105555496,0,5.9105555496,85.02,-7.53,85.3528048748,133.45
2020-11-25 16:00:00,90.8021111042,-1.88,90.8215711216,6.8621111042,0,6.8621111042,83.94,-1.88,83.9610504937,133.21,6.8621111042,0.0,6.8621111042,6.8621111042,0,6.8621111042,0.0,0.0,0.0,133.37,94.5621111042,-7.19,94.8350618521,6.8621111042,0,6.8621111042,87.7,-7.19,87.994239016,133.1
2020-11-25 16:30:00,97.8432216978,-0.6900000000000001,97.8456546414,7.8732216978,0,7.8732216978,89.97,-0.6900000000000001,89.9726458431,132.71,7.8732216978,0.0,7.8732216978,7.8732216978,0,7.8732216978,0.0,0.0,0.0,133.01,101.8832216978,-5.86,102.0516068639,7.8732216978,0,7.8732216978,94.01,-5.86,94.192460951,132.56
2020-11-25 17:00:00,94.3933286862,-2.11,94.4169084457,17.5933286862,0,17.5933286862,76.8,-2.11,76.8289795585,132.71,17.5933286862,0.0,17.5933286862,17.5933286862,0,17.5933286862,0.0,0.0,0.0,132.65,97.8433286862,-7.39,98.122011131,17.5933286862,0,17.5933286862,80.25,-7.39,80.5895439868,132.56
2020-11-25 17:30:00,101.2278839731,-0.99,101.2327249147,18.3978839731,0,18.3978839731,82.83,-0.99,82.8359161234,132.06,18.3978839731,0.0,18.3978839731,18.3978839731,0,18.3978839731,0.0,0.0,0.0,132.27,104.9578839731,-6.15,105.1379089962,18.3978839731,0,18.3978839731,86.56,-6.15,86.7782006036,131.9
2020-11-25 18:00:00,111.1160218385,3.15,111.1606621482,14.0560218385,0,14.0560218385,97.06,3.15,97.111101837,131.28,14.0560218385,0.0,14.0560218385,14.0560218385,0,14.0560218385,0.0,0.0,0.0,132.11,115.4860218385,-1.67,115.4980958288,14.0560218385,0,14.0560218385,101.43,-1.67,101.4437469734,131.13
2020-11-25 18:30:00,114.2673333215,2.49,114.2944599026,11.7873333215,0,11.7873333215,102.48,2.49,102.5102458294,131.55,11.7873333215,0.0,11.7873333215,11.7873333215,0,11.7873333215,0.0,0.0,0.0,132.38,118.8773333215,-2.37,118.9009557474,11.7873333215,0,11.7873333215,107.09,-2.37,107.1162219274,131.43
2020-11-25 19:00:00,110.2334444344,1.19,110.239867434,10.0634444344,0,10.0634444344,100.17,1.19,100.1770682342,132.01,10.0634444344,0.0,10.0634444344,10.0634444344,0,10.0634444344,0.0,0.0,0.0,132.65,114.7334444344,-3.7800000000000002,114.7956953539,10.0634444344,0,10.0634444344,104.67,-3.7800000000000002,104.7382322746,131.83
2020-11-25 19:30:00,107.144222215,0.56,107.1456856531,7.174222215,0,7.174222215,99.97,0.56,99.9715684582,132.53,7.174222215,0.0,7.174222215,7.174222215,0,7.174222215,0.0,0.0,0.0,133.1,111.634222215,-4.49,111.7244810664,7.174222215,0,7.174222215,104.46,-4.49,104.556452216,132.38
2020-11-25 20:00:00,100.9616666638,-0.99,100.9665203695,2.9116666638,0,2.9116666638,98.05,-0.99,98.0549978328,133.01,2.9116666638,0.0,2.9116666638,2.9116666638,0,2.9116666638,0.0,0.0,0.0,133.4,105.3316666638,-6.16,105.5116372831,2.9116666638,0,2.9116666638,102.42,-6.16,102.6050778471,132.89
2020-11-25 20:30:00,96.6297777749,-1.08,96.6358129931,2.8397777749,0,2.8397777749,93.79,-1.08,93.7962179408,133.01,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,133.28,100.8197777749,-6.28,101.0151770309,2.8397777749,0,2.8397777749,97.98,-6.28,98.1810511249,132.81
2020-11-25 21:00:00,92.2256666638,-2.61,92.262590965,2.8656666638,0,2.8656666638,89.36,-2.61,89.3981079218,132.73,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,132.82,96.2056666638,-7.88,96.5278441603,2.8656666638,0,2.8656666638,93.34,-7.88,93.6720342472,132.56
2020-11-25 21:30:00,95.4551111082,-6.94,95.707062627,2.8951111082,0,2.8951111082,92.56,-6.94,92.8198103855,132.52,2.8951111082,0.0,2.8951111082,2.8951111082,0,2.8951111082,0.0,0.0,0.0,132.22,99.5451111082,-12.38,100.3119810668,2.8951111082,0,2.8951111082,96.65,-12.38,97.4396577375,132.36
2020-11-25 22:00:00,91.8475555527,-8.88,92.2758249001,2.8775555527,0,2.8775555527,88.97,-8.88,89.412053438,132.36,2.8775555527,0.0,2.8775555527,2.8775555527,0,2.8775555527,0.0,0.0,0.0,131.82,95.7675555527,-14.4,96.844125772,2.8775555527,0,2.8775555527,92.89,-14.4,93.9995324456,132.22
2020-11-25 22:30:00,86.1114444415,-10.23,86.7169750614,2.9214444415000003,0,2.9214444415000003,83.19,-10.23,83.8166391595,132.9,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,132.17,89.7614444415,-15.9,91.158800498,2.9214444415000003,0,2.9214444415000003,86.84,-15.9,88.2836088977,132.79
2020-11-25 23:00:00,79.8147777744,-11.65,80.6605309378,3.3947777744,0,3.3947777744,76.42,-11.65,77.3029035677,132.56,3.3947777744,0.0,3.3947777744,3.3947777744,0,3.3947777744,0.0,0.0,0.0,131.57,83.1647777744,-17.39,84.9634766371,3.3947777744,0,3.3947777744,79.77,-17.39,81.6435239318,132.43
2020-11-25 23:30:00,77.8309999967,-12.12,78.7690228484,3.2909999967,0,3.2909999967,74.54,-12.12,75.5189115388,133.48,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,132.41,81.0909999967,-17.96,83.0560767221,3.2909999967,0,3.2909999967,77.8,-17.96,79.8461119905,133.34
2020-11-26 00:00:00,74.8987777748,-13.26,76.0634900077,3.0087777748,0,3.0087777748,71.89,-13.26,73.1026654781,133.95,3.0087777748,0.0,3.0087777748,3.0087777748,0,3.0087777748,0.0,0.0,0.0,133.01,78.0587777748,-19.27,80.4021497703,3.0087777748,0,3.0087777748,75.05,-19.27,77.4844203695,133.81
2020-11-26 00:30:00,82.4307777749,-22.47,85.4384809355,2.9007777749,0,2.9007777749,79.53,-22.47,82.6433409296,130.3,2.9007777749,0.0,2.9007777749,2.9007777749,0,2.9007777749,0.0,0.0,0.0,132.35,86.2007777749,-27.26,90.4084160297,2.9007777749,0,2.9007777749,83.3,-27.26,87.6470056534,130.17
2020-11-26 01:00:00,85.6114444416,-14.95,86.9069727892,2.8114444416,0,2.8114444416,82.8,-14.95,84.1388287297,131.59,2.8114444416,0.0,2.8114444416,2.8114444416,0,2.8114444416,0.0,0.0,0.0,131.69,89.2814444416,-19.58,91.4032424019,2.8114444416,0,2.8114444416,86.47,-19.58,88.6591072592,131.44
2020-11-26 01:30:00,84.9102222194,-11.39,85.6707531037,2.7902222194,0,2.7902222194,82.12,-11.39,82.9061306539,132.87,2.7902222194,0.0,2.7902222194,2.7902222194,0,2.7902222194,0.0,0.0,0.0,131.93,88.1602222194,-17.04,89.7919059926,2.7902222194,0,2.7902222194,85.37,-17.04,87.0539976107,132.74
2020-11-26 02:00:00,81.506888886,-11.89,82.3695637713,2.916888886,0,2.916888886,78.59,-11.89,79.484339338,133.43,2.916888886,0.0,2.916888886,2.916888886,0,2.916888886,0.0,0.0,0.0,132.38,84.946888886,-17.69,86.769291984,2.916888886,0,2.916888886,82.03,-17.69,83.9157732491,133.29
2020-11-26 02:30:00,81.0177777747,-12.33,81.950651099,3.0377777747,0,3.0377777747,77.98,-12.33,78.9487764313,133.93,3.0377777747,0.0,3.0377777747,3.0377777747,0,3.0377777747,0.0,0.0,0.0,132.85,84.4477777747,-18.19,86.3846240432,3.0377777747,0,3.0377777747,81.41,-18.19,83.4174094539,133.82
2020-11-26 03:00:00,78.4515555526,-12.63,79.4617107078,3.0015555526,0,3.0015555526,75.45,-12.63,76.4997999997,134.16,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,132.99,81.7615555526,-18.54,83.8372445061,3.0015555526,0,3.0015555526,78.76,-18.54,80.9127258223,134.03
2020-11-26 03:30:00,75.9694444416,-12.97,77.0686537365,2.8794444416,0,2.8794444416,73.09,-12.97,74.2318597369,134.55,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,133.33,79.1794444416,-19.3,81.4976958084,2.8794444416,0,2.8794444416,76.3,-19.3,78.7031130261,134.41
2020-11-26 04:00:00,71.2883333305,-25.75,75.796365144,2.8483333305,0,2.8483333305,68.44,-25.75,73.1238408455,132.11,2.8483333305,0.0,2.8483333305,2.8483333305,0,2.8483333305,0.0,0.0,0.0,133.72,74.4983333305,-30.46,80.4848636019,2.8483333305,0,2.8483333305,71.65,-30.46,77.8558546289,131.98
2020-11-26 04:30:00,69.8899999955,-25.96,74.5555745694,4.4899999955,0,4.4899999955,65.4,-25.96,70.363922574,132.33,4.4899999955,0.0,4.4899999955,4.4899999955,0,4.4899999955,0.0,0.0,0.0,133.95,72.9699999955,-31.1,79.3210621421,4.4899999955,0,4.4899999955,68.48,-31.1,75.2111720425,132.21
2020-11-26 05:00:00,69.5339999957,-25.82,74.1731053375,4.2639999957,0,4.2639999957,65.27,-25.82,70.191490225,132.33,4.2639999957,0.0,4.2639999957,4.2639999957,0,4.2639999957,0.0,0.0,0.0,133.95,72.5939999957,-30.96,78.920278987,4.2639999957,0,4.2639999957,68.33,-30.96,75.0167347996,132.21
2020-11-26 05:30:00,70.3877777746,-24.82,74.6355924479,3.1377777746,0,3.1377777746,67.25,-24.82,71.6839933318,132.53,3.1377777746,0.0,3.1377777746,3.1377777746,0,3.1377777746,0.0,0.0,0.0,134.27,73.5677777746,-29.91,79.4155276171,3.1377777746,0,3.1377777746,70.43,-29.91,76.5179260043,132.36
2020-11-26 06:00:00,71.0087777748,-23.43,74.7744035153,3.0187777748,0,3.0187777748,67.99,-23.43,71.9138720971,132.08,3.0187777748,0.0,3.0187777748,3.0187777748,0,3.0187777748,0.0,0.0,0.0,134.01,74.2487777748,-28.45,79.5127882862,3.0187777748,0,3.0187777748,71.23,-28.45,76.7014693471,131.97
2020-11-26 06:30:00,70.2359999928,-19.44,72.8766718161,7.2059999928,0,7.2059999928,63.03,-19.44,65.9597945721,131.28,7.2059999928,0.0,7.2059999928,7.2059999928,0,7.2059999928,0.0,0.0,0.0,133.55,73.3159999928,-24.27,77.2286783193,7.2059999928,0,7.2059999928,66.11,-24.27,70.4241790864,131.11
2020-11-26 07:00:00,78.7558888816,-15.8,80.3251519359,7.3358888816,0,7.3358888816,71.42,-15.8,73.1468140113,131.1,7.3358888816,0.0,7.3358888816,7.3358888816,0,7.3358888816,0.0,0.0,0.0,133.83,82.1858888816,-20.4,84.6798696932,7.3358888816,0,7.3358888816,74.85,-20.4,77.5801682133,130.92
2020-11-26 07:30:00,89.9785555511,-8.22,90.3532448729,4.4985555511,0,4.4985555511,85.48,-8.22,85.8743197935,130.88,4.4985555511,0.0,4.4985555511,4.4985555511,0,4.4985555511,0.0,0.0,0.0,132.88,93.9185555511,-12.25,94.7140833076,4.4985555511,0,4.4985555511,89.42,-12.25,90.2551876625,130.74
2020-11-26 08:00:00,95.6688888831,0.72,95.6715981895,5.7488888831,0,5.7488888831,89.92,0.72,89.9228825161,131.82,5.7488888831,0.0,5.7488888831,5.7488888831,0,5.7488888831,0.0,0.0,0.0,132.31,99.71888888309999,-4.32,99.8124200693,5.7488888831,0,5.7488888831,93.97,-4.32,94.069247366,131.66
2020-11-26 08:30:00,94.782888879,-0.84,94.7866109967,9.892888879000001,0,9.892888879000001,84.89,-0.84,84.8941558648,131.99,9.892888879000001,0.0,9.892888879000001,9.892888879000001,0,9.892888879000001,0.0,0.0,0.0,132.21,98.622888879,-6.0,98.8052337219,9.892888879000001,0,9.892888879000001,88.73,-6.0,88.9326312441,131.83
2020-11-26 09:00:00,94.2192222101,-1.27,94.2277811151,12.1292222101,0,12.1292222101,82.09,-1.27,82.0998233859,132.2,12.1292222101,0.0,12.1292222101,12.1292222101,0,12.1292222101,0.0,0.0,0.0,132.37,97.9292222101,-6.48,98.1433796171,12.1292222101,0,12.1292222101,85.8,-6.48,86.0443513544,132.05
2020-11-26 09:30:00,94.4777777669,-0.74,94.4806757584,10.897777766899999,0,10.897777766899999,83.58,-0.74,83.5832758391,132.03,10.897777766899999,0.0,10.897777766899999,10.897777766899999,0,10.897777766899999,0.0,0.0,0.0,132.24,98.2177777669,-5.9,98.3948264365,10.897777766899999,0,10.897777766899999,87.32,-5.9,87.5190973445,131.89
2020-11-26 10:00:00,91.3427105001,-1.22,91.3508574755,15.4527105001,0,15.4527105001,75.89,-1.22,75.8998056651,132.44,15.4527105001,0.0,15.4527105001,15.4527105001,0,15.4527105001,0.0,0.0,0.0,132.55,94.8327105001,-6.47,95.0531634444,15.4527105001,0,15.4527105001,79.38,-6.47,79.6432376288,132.32
2020-11-26 10:30:00,75.8835506542,-4.94,76.0441770281,23.5035506542,0,23.5035506542,52.38,-4.94,52.6124319909,133.81,23.5035506542,0.0,23.5035506542,23.5035506542,0,23.5035506542,0.0,0.0,0.0,133.29,78.2235506542,-10.6,78.9384815977,23.5035506542,0,23.5035506542,54.72,-10.6,55.7372263393,133.69
2020-11-26 11:00:00,73.5965506241,-4.74,73.7490329683,24.0565506241,0,24.0565506241,49.54,-4.74,49.7662455888,133.99,24.0565506241,0.0,24.0565506241,24.0565506241,0,24.0565506241,0.0,0.0,0.0,133.43,75.8265506241,-10.43,76.5405165879,24.0565506241,0,24.0565506241,51.77,-10.43,52.8102054531,133.84
2020-11-26 11:30:00,69.6781061343,-4.65,69.833093691,24.0081061343,0,24.0081061343,45.67,-4.65,45.9061150611,133.99,24.0081061343,0.0,24.0081061343,24.0081061343,0,24.0081061343,0.0,0.0,0.0,133.35,71.6881061343,-10.35,72.4313955486,24.0081061343,0,24.0081061343,47.68,-10.35,48.7904181167,133.75
2020-11-26 12:00:00,68.741106162,-3.93,68.8533555927,26.341106162,0,26.341106162,42.4,-3.93,42.5817437407,133.86,26.341106162,0.0,26.341106162,26.341106162,0,26.341106162,0.0,0.0,0.0,133.35,70.661106162,-9.64,71.3156471193,26.341106162,0,26.341106162,44.32,-9.64,45.3562785069,133.75
2020-11-26 12:30:00,72.0783284443,-4.58,72.2236930053,27.9383284443,0,27.9383284443,44.14,-4.58,44.3769760123,133.86,27.9383284443,0.0,27.9383284443,27.9383284443,0,27.9383284443,0.0,0.0,0.0,133.35,74.0383284443,-10.3,74.7513483412,27.9383284443,0,27.9383284443,46.1,-10.3,47.2366383224,133.75
2020-11-26 13:00:00,73.7484395574,-5.52,73.9547343796,27.3484395574,0,27.3484395574,46.4,-5.52,46.7271912274,134.07,27.3484395574,0.0,27.3484395574,27.3484395574,0,27.3484395574,0.0,0.0,0.0,133.35,75.7584395574,-11.29,76.5950733675,27.3484395574,0,27.3484395574,48.41,-11.29,49.7090756301,133.87
2020-11-26 13:30:00,83.571088547,-3.14,83.6300570425,19.561088547,0,19.561088547,64.01,-3.14,64.0869698145,133.75,19.561088547,0.0,19.561088547,19.561088547,0,19.561088547,0.0,0.0,0.0,133.51,86.341088547,-8.7,86.778301271,19.561088547,0,19.561088547,66.78,-8.7,67.3443271553,133.61
2020-11-26 14:00:00,84.9811110941,-3.15,85.0394716751,17.0111110941,0,17.0111110941,67.97,-3.15,68.0429526108,133.75,17.0111110941,0.0,17.0111110941,17.0111110941,0,17.0111110941,0.0,0.0,0.0,133.6,87.9711110941,-8.68,88.3982962909,17.0111110941,0,17.0111110941,70.96,-8.68,71.4889082306,133.61
2020-11-26 14:30:00,87.7327777635,-3.69,87.8103433207,14.2627777635,0,14.2627777635,73.47,-3.69,73.5626059897,133.75,14.2627777635,0.0,14.2627777635,14.2627777635,0,14.2627777635,0.0,0.0,0.0,133.6,90.9727777635,-9.2,91.4367885154,14.2627777635,0,14.2627777635,76.71,-9.2,77.2597184825,133.61
2020-11-26 15:00:00,90.6767777683,-3.66,90.7506122648,9.5267777683,0,9.5267777683,81.15,-3.66,81.2324941141,133.75,9.5267777683,0.0,9.5267777683,9.5267777683,0,9.5267777683,0.0,0.0,0.0,133.6,94.2467777683,-9.13,94.687971885,9.5267777683,0,9.5267777683,84.72,-9.13,85.2105351468,133.61
2020-11-26 15:30:00,100.6313333284,-2.47,100.6616418874,4.8913333284,0,4.8913333284,95.74,-2.47,95.7718565133,133.13,4.8913333284,0.0,4.8913333284,4.8913333284,0,4.8913333284,0.0,0.0,0.0,133.27,104.8713333284,-7.76,105.1580436965,4.8913333284,0,4.8913333284,99.98,-7.76,100.2806960486,132.94
2020-11-26 16:00:00,102.7848880175,-1.97,102.8037650321,8.2748880175,0,8.2748880175,94.51,-1.97,94.5305294601,132.63,8.2748880175,0.0,8.2748880175,8.2748880175,0,8.2748880175,0.0,0.0,0.0,132.79,107.1148880175,-7.17,107.3545906564,8.2748880175,0,8.2748880175,98.84,-7.17,99.0997199794,132.46
2020-11-26 16:30:00,86.5031063149,-5.48,86.6765124017,14.4231063149,0,14.4231063149,72.08,-5.48,72.2880128375,132.86,14.4231063149,0.0,14.4231063149,14.4231063149,0,14.4231063149,0.0,0.0,0.0,132.44,89.7231063149,-10.98,90.3924565813,14.4231063149,0,14.4231063149,75.3,-10.98,76.09632317,132.67
2020-11-26 17:00:00,97.655995221,-3.74,97.7275856788,20.285995221,0,20.285995221,77.37,-3.74,77.4603414658,132.63,20.285995221,0.0,20.285995221,20.285995221,0,20.285995221,0.0,0.0,0.0,132.44,101.155995221,-9.11,101.5653851918,20.285995221,0,20.285995221,80.87,-9.11,81.3815028124,132.47
2020-11-26 17:30:00,103.0478841001,-3.29,103.1003904819,20.9578841001,0,20.9578841001,82.09,-3.29,82.1559017965,132.43,20.9578841001,0.0,20.9578841001,20.9578841001,0,20.9578841001,0.0,0.0,0.0,132.35,106.7578841001,-8.59,107.1029127407,20.9578841001,0,20.9578841001,85.8,-8.59,86.2289284405,132.26
2020-11-26 18:00:00,102.5404395769,-3.55,102.6018725395,18.9804395769,0,18.9804395769,83.56,-3.55,83.6353758884,132.43,18.9804395769,0.0,18.9804395769,18.9804395769,0,18.9804395769,0.0,0.0,0.0,132.35,106.3404395769,-8.85,106.7080671243,18.9804395769,0,18.9804395769,87.36,-8.85,87.8071301205,132.26
2020-11-26 18:30:00,108.4155996435,-1.6,108.4274054197,14.1355996435,0,14.1355996435,94.28,-1.6,94.293575603,132.2,14.1355996435,0.0,14.1355996435,14.1355996435,0,14.1355996435,0.0,0.0,0.0,132.45,112.6455996435,-6.76,112.8482552769,14.1355996435,0,14.1355996435,98.51,-6.76,98.7416715475,132.11
2020-11-26 19:00:00,105.4089999893,-1.67,105.4222281056,10.6989999893,0,10.6989999893,94.71,-1.67,94.7247222218,132.2,10.6989999893,0.0,10.6989999893,10.6989999893,0,10.6989999893,0.0,0.0,0.0,132.45,109.6689999893,-6.84,109.8820966248,10.6989999893,0,10.6989999893,98.97,-6.84,99.2060809628,132.11
2020-11-26 19:30:00,107.7657777741,-2.1,107.78623687300001,3.6957777741,0,3.6957777741,104.07,-2.1,104.0911855058,132.31,3.6957777741,0.0,3.6957777741,3.6957777741,0,3.6957777741,0.0,0.0,0.0,132.62,112.4157777741,-7.23,112.6480359019,3.6957777741,0,3.6957777741,108.72,-7.23,108.9601362885,132.11
2020-11-26 20:00:00,103.123777775,-3.39,103.1794826629,2.823777775,0,2.823777775,100.3,-3.39,100.3572722826,132.88,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,132.98,107.653777775,-8.64,107.9999327278,2.823777775,0,2.823777775,104.83,-8.64,105.185448138,132.73
2020-11-26 20:30:00,97.7231111082,-3.04,97.7703842924,2.8631111082,0,2.8631111082,94.86,-3.04,94.9086992852,132.56,2.8631111082,0.0,2.8631111082,2.8631111082,0,2.8631111082,0.0,0.0,0.0,132.71,102.0031111082,-8.29,102.3394292331,2.8631111082,0,2.8631111082,99.14,-8.29,99.4859975072,132.44
2020-11-26 21:00:00,94.1407777749,-4.42,94.2444822791,2.9007777749,0,2.9007777749,91.24,-4.42,91.3469977613,132.64,2.9007777749,0.0,2.9007777749,2.9007777749,0,2.9007777749,0.0,0.0,0.0,132.6,98.2107777749,-9.76,98.6945513752,2.9007777749,0,2.9007777749,95.31,-9.76,95.8084218636,132.52
2020-11-26 21:30:00,92.6693333304,-7.27,92.9540652145,2.9093333304,0,2.9093333304,89.76,-7.27,90.0539310636,133.5,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,133.1,96.6893333304,-12.79,97.5315911891,2.9093333304,0,2.9093333304,93.78,-12.79,94.6481510649,133.34
2020-11-26 22:00:00,87.053888886,-8.97,87.5148014348,2.873888886,0,2.873888886,84.18,-8.97,84.6565608798,134.01,2.873888886,0.0,2.873888886,2.873888886,0,2.873888886,0.0,0.0,0.0,133.43,90.813888886,-14.67,91.9911480231,2.873888886,0,2.873888886,87.94,-14.67,89.1552157756,133.9
2020-11-26 22:30:00,81.3285555527,-9.69,81.9037853111,2.8385555527,0,2.8385555527,78.49,-9.69,79.0858786384,133.65,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,132.92,84.8185555527,-15.42,86.2088380971,2.8385555527,0,2.8385555527,81.98,-15.42,83.4176048565,133.53
2020-11-26 23:00:00,77.3426666638,-12.25,78.3067722912,2.8826666638000003,0,2.8826666638000003,74.46,-12.25,75.4609442029,133.53,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,132.46,80.6426666638,-18.11,82.6511451018,2.8826666638000003,0,2.8826666638000003,77.76,-18.11,79.8410276737,133.43
2020-11-26 23:30:00,78.1326666638,-12.98,79.2034973975,2.8926666638,0,2.8926666638,75.24,-12.98,76.3514112509,133.45,2.8926666638,0.0,2.8926666638,2.8926666638,0,2.8926666638,0.0,0.0,0.0,132.28,81.4326666638,-18.86,83.5881498777,2.8926666638,0,2.8926666638,78.54,-18.86,80.7727132143,133.34
2020-11-27 00:00:00,75.6259999969,-13.43,76.8092232452,3.0659999969,0,3.0659999969,72.56,-13.43,73.7924013703,133.14,3.0659999969,0.0,3.0659999969,3.0659999969,0,3.0659999969,0.0,0.0,0.0,131.89,78.8259999969,-19.33,81.1614882535,3.0659999969,0,3.0659999969,75.76,-19.33,78.1871248992,133.02
2020-11-27 00:30:00,84.6431111081,-13.39,85.695672925,2.9831111081,0,2.9831111081,81.66,-13.39,82.750514802,132.44,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,131.3,88.2131111081,-19.16,90.2699206346,2.9831111081,0,2.9831111081,85.23,-19.16,87.3570746992,132.32
2020-11-27 01:00:00,86.2894444406,-13.3,87.308408655,3.8694444406,0,3.8694444406,82.42,-13.3,83.4862048485,132.23,3.8694444406,0.0,3.8694444406,3.8694444406,0,3.8694444406,0.0,0.0,0.0,131.12,89.9294444406,-19.07,91.9291568404,3.8694444406,0,3.8694444406,86.06,-19.07,88.1475382526,132.12
2020-11-27 01:30:00,85.6081111083,-13.76,86.7068987309,2.8281111083,0,2.8281111083,82.78,-13.76,83.9158268743,132.77,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,131.59,89.2581111083,-19.59,91.3825940681,2.8281111083,0,2.8281111083,86.43,-19.59,88.6223053187,132.63
2020-11-27 02:00:00,82.7023333305,-14.32,83.932939531,2.8223333305000002,0,2.8223333305000002,79.88,-14.32,81.1534152085,133.37,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,132.11,86.2423333305,-20.24,88.5855386521,2.8223333305000002,0,2.8223333305000002,83.42,-20.24,85.8402819194,133.26
2020-11-27 02:30:00,82.5608888861,-14.54,83.8314497886,2.8108888861,0,2.8108888861,79.75,-14.54,81.0646291548,133.92,2.8108888861,0.0,2.8108888861,2.8108888861,0,2.8108888861,0.0,0.0,0.0,132.61,86.0708888861,-20.5,88.4785166786,2.8108888861,0,2.8108888861,83.26,-20.5,85.7465894365,133.79
2020-11-27 03:00:00,80.3474444416,-14.15,81.5839097389,2.8774444416,0,2.8774444416,77.47,-14.15,78.7516564905,134.22,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,132.91,83.7574444416,-20.14,86.1448146982,2.8774444416,0,2.8774444416,80.88,-20.14,83.349829034,134.09
2020-11-27 03:30:00,77.3331111082,-18.39,79.4896356368,2.8731111082,0,2.8731111082,74.46,-18.39,76.6973513232,133.67,2.8731111082,0.0,2.8731111082,2.8731111082,0,2.8731111082,0.0,0.0,0.0,133.68,80.7231111082,-23.94,84.1982438474,2.8731111082,0,2.8731111082,77.85,-23.94,81.4478121253,133.51
2020-11-27 04:00:00,73.6544444414,-25.75,78.0258911258,3.0544444414,0,3.0544444414,70.6,-25.75,75.1493346611,132.49,3.0544444414,0.0,3.0544444414,3.0544444414,0,3.0544444414,0.0,0.0,0.0,134.18,77.0044444414,-30.87,82.9616861191,3.0544444414,0,3.0544444414,73.95,-30.87,80.1346329623,132.34
2020-11-27 04:30:00,72.0906666635,-25.71,76.5380187879,3.2106666635,0,3.2106666635,68.88,-25.71,73.5218232908,132.63,3.2106666635,0.0,3.2106666635,3.2106666635,0,3.2106666635,0.0,0.0,0.0,134.32,75.3506666635,-30.85,81.4214066854,3.2106666635,0,3.2106666635,72.14,-30.85,78.4595570979,132.47
2020-11-27 05:00:00,69.4524444413,-25.37,73.9410504312,3.1124444413,0,3.1124444413,66.34,-25.37,71.0255763792,132.44,3.1124444413,0.0,3.1124444413,3.1124444413,0,3.1124444413,0.0,0.0,0.0,134.14,72.6324444413,-30.5,78.7764050051,3.1124444413,0,3.1124444413,69.52,-30.5,75.9162723005,132.34
2020-11-27 05:30:00,63.9315555525,-22.95,67.9260354751,3.0515555525,0,3.0515555525,60.88,-22.95,65.062100335,132.11,3.0515555525,0.0,3.0515555525,3.0515555525,0,3.0515555525,0.0,0.0,0.0,134.0,66.8815555525,-28.0,72.5061547258,3.0515555525,0,3.0515555525,63.83,-28.0,69.7012833454,131.96
2020-11-27 06:00:00,65.1788888858,-21.39,68.5989770798,3.0788888858,0,3.0788888858,62.1,-21.39,65.6806067268,131.53,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,133.58,68.1788888858,-26.33,73.0864542149,3.0788888858,0,3.0788888858,65.1,-26.33,70.2230652991,131.39
2020-11-27 06:30:00,74.2631111056,-18.23,76.4679185743,5.4731111056,0,5.4731111056,68.79,-18.23,71.1645768624,130.84,5.4731111056,0.0,5.4731111056,5.4731111056,0,5.4731111056,0.0,0.0,0.0,133.25,77.5931111056,-22.95,80.9159649949,5.4731111056,0,5.4731111056,72.12,-22.95,75.6835312337,130.71
2020-11-27 07:00:00,80.2545992581,-16.25,81.8832290648,7.5645992581,0,7.5645992581,72.69,-16.25,74.4842171201,131.35,7.5645992581,0.0,7.5645992581,7.5645992581,0,7.5645992581,0.0,0.0,0.0,134.05,83.8045992581,-20.84,86.3569131964,7.5645992581,0,7.5645992581,76.24,-20.84,79.0369736263,131.21
2020-11-27 07:30:00,78.4003285551,-17.92,80.4222476529,11.2403285551,0,11.2403285551,67.16,-17.92,69.5096540058,130.94,11.2403285551,0.0,11.2403285551,11.2403285551,0,11.2403285551,0.0,0.0,0.0,133.35,81.6603285551,-22.62,84.7353153043,11.2403285551,0,11.2403285551,70.42,-22.62,73.9637803252,130.78
2020-11-27 08:00:00,80.5569950173,-16.62,82.2535947313,12.6569950173,0,12.6569950173,67.9,-16.62,69.9044662379,130.12,12.6569950173,0.0,12.6569950173,12.6569950173,0,12.6569950173,0.0,0.0,0.0,132.67,83.8969950173,-21.18,86.5291752702,12.6569950173,0,12.6569950173,71.24,-21.18,74.3218003011,129.93
2020-11-27 08:30:00,95.0285996052,-6.17,95.2286912802,6.8785996052,0,6.8785996052,88.15,-6.17,88.3656686729,132.04,6.8785996052,0.0,6.8785996052,6.8785996052,0,6.8785996052,0.0,0.0,0.0,132.38,98.9585996052,-10.8,99.5461924728,6.8785996052,0,6.8785996052,92.08,-10.8,92.711198892,131.89
2020-11-27 09:00:00,96.1309999916,-1.46,96.1420863066,8.3509999916,0,8.3509999916,87.78,-1.46,87.7921408783,132.39,8.3509999916,0.0,8.3509999916,8.3509999916,0,8.3509999916,0.0,0.0,0.0,132.6,100.1209999916,-6.65,100.3416022362,8.3509999916,0,8.3509999916,91.77,-6.65,92.0106265602,132.23
2020-11-27 09:30:00,97.130444433,-1.2,97.1378568621,11.420444433,0,11.420444433,85.71,-1.2,85.7184000084,132.26,11.420444433,0.0,11.420444433,11.420444433,0,11.420444433,0.0,0.0,0.0,132.45,100.980444433,-6.41,101.1836857299,11.420444433,0,11.420444433,89.56,-6.41,89.7890956631,132.23
2020-11-27 10:00:00,93.5411110981,-1.58,93.5544540119,13.0411110981,0,13.0411110981,80.5,-1.58,80.515504097,132.71,13.0411110981,0.0,13.0411110981,13.0411110981,0,13.0411110981,0.0,0.0,0.0,132.82,97.1511110981,-6.85,97.392304047,13.0411110981,0,13.0411110981,84.11,-6.85,84.3884743315,132.6
2020-11-27 10:30:00,90.4098888753,-2.26,90.4381313741,13.5898888753,0,13.5898888753,76.82,-2.26,76.8532367568,133.17,13.5898888753,0.0,13.5898888753,13.5898888753,0,13.5898888753,0.0,0.0,0.0,133.13,93.8098888753,-7.62,94.1188591665,13.5898888753,0,13.5898888753,80.22,-7.62,80.581094557,133.02
2020-11-27 11:00:00,86.5212222076,-2.67,86.562409811,14.6512222076,0,14.6512222076,71.87,-2.67,71.9195786973,133.49,14.6512222076,0.0,14.6512222076,14.6512222076,0,14.6512222076,0.0,0.0,0.0,133.36,89.7312222076,-8.11,90.0969718629,14.6512222076,0,14.6512222076,75.08,-8.11,75.5167431766,133.32
2020-11-27 11:30:00,85.540333318,-4.01,85.6342730696,15.340333318,0,15.340333318,70.2,-4.01,70.3144373511,133.76,15.340333318,0.0,15.340333318,15.340333318,0,15.340333318,0.0,0.0,0.0,133.45,88.630333318,-9.53,89.1412187714,15.340333318,0,15.340333318,73.29,-9.53,73.9070023746,133.59
2020-11-27 12:00:00,85.596555541,-4.11,85.6951715121,14.506555541,0,14.506555541,71.09,-4.11,71.2087087371,133.64,14.506555541,0.0,14.506555541,14.506555541,0,14.506555541,0.0,0.0,0.0,133.37,88.726555541,-9.63,89.2476249442,14.506555541,0,14.506555541,74.22,-9.63,74.8421358594,133.5
2020-11-27 12:30:00,90.9862222093,-3.69,91.0610165325,12.8762222093,0,12.8762222093,78.11,-3.69,78.1971111998,133.45,12.8762222093,0.0,12.8762222093,12.8762222093,0,12.8762222093,0.0,0.0,0.0,133.25,94.4162222093,-9.15,94.8585553141,12.8762222093,0,12.8762222093,81.54,-9.15,82.051776946,133.29
2020-11-27 13:00:00,96.0944444333,-3.5700000000000003,96.160736015,11.1244444333,0,11.1244444333,84.97,-3.5700000000000003,85.0449634017,133.45,11.1244444333,0.0,11.1244444333,11.1244444333,0,11.1244444333,0.0,0.0,0.0,133.25,99.8544444333,-8.96,100.2556316278,11.1244444333,0,11.1244444333,88.73,-8.96,89.1812452257,133.21
2020-11-27 13:30:00,99.9355555489,-2.5700000000000003,99.9685958833,6.6155555489,0,6.6155555489,93.32,-2.5700000000000003,93.355381741,132.99,6.6155555489,0.0,6.6155555489,6.6155555489,0,6.6155555489,0.0,0.0,0.0,133.12,104.0955555489,-7.86,104.3918784439,6.6155555489,0,6.6155555489,97.48,-7.86,97.7963700758,132.89
2020-11-27 14:00:00,97.9582222177,-2.41,97.9878635345,4.5182222177,0,4.5182222177,93.44,-2.41,93.4710741353,132.99,4.5182222177,0.0,4.5182222177,4.5182222177,0,4.5182222177,0.0,0.0,0.0,133.12,102.1582222177,-7.67,102.445747919,4.5182222177,0,4.5182222177,97.64,-7.67,97.9407907871,132.79
2020-11-27 14:30:00,98.6169999922,-2.83,98.6575977179,7.7669999922,0,7.7669999922,90.85,-2.83,90.8940669131,133.18,7.7669999922,0.0,7.7669999922,7.7669999922,0,7.7669999922,0.0,0.0,0.0,133.3,102.6969999922,-8.13,103.0183027787,7.7669999922,0,7.7669999922,94.93,-8.13,95.2774989176,133.07
2020-11-27 15:00:00,99.2049997393,-3.67,99.2728607087,7.4849997393,0,7.4849997393,91.72,-3.67,91.7933946425,133.37,7.4849997393,0.0,7.4849997393,7.4849997393,0,7.4849997393,0.0,0.0,0.0,133.3,103.3549997393,-9.01,103.7469810217,7.4849997393,0,7.4849997393,95.87,-9.01,96.2924555716,133.17
2020-11-27 15:30:00,87.9155507808,-7.75,88.2564817398,9.9655507808,0,9.9655507808,77.95,-7.75,78.3343155967,134.14,9.9655507808,0.0,9.9655507808,9.9655507808,0,9.9655507808,0.0,0.0,0.0,133.51,91.4555507808,-13.4,92.4320170105,9.9655507808,0,9.9655507808,81.49,-13.4,82.5843816953,133.98
2020-11-27 16:00:00,91.3171063959,-7.2,91.6005126652,12.0271063959,0,12.0271063959,79.29,-7.2,79.6162301293,133.65,12.0271063959,0.0,12.0271063959,12.0271063959,0,12.0271063959,0.0,0.0,0.0,133.14,94.9071063959,-12.8,95.7663763773,12.0271063959,0,12.0271063959,82.88,-12.8,83.8625923759,133.54
2020-11-27 16:30:00,94.1235508395,-5.47,94.282361673,14.5035508395,0,14.5035508395,79.62,-5.47,79.807676949,132.96,14.5035508395,0.0,14.5035508395,14.5035508395,0,14.5035508395,0.0,0.0,0.0,132.6,97.6835508395,-10.92,98.2920266584,14.5035508395,0,14.5035508395,83.18,-10.92,83.8937351654,132.78
2020-11-27 17:00:00,103.4149952877,-3.61,103.4779848584,19.0849952877,0,19.0849952877,84.33,-3.61,84.4072331024,132.03,19.0849952877,0.0,19.0849952877,19.0849952877,0,19.0849952877,0.0,0.0,0.0,131.95,107.2349952877,-8.88,107.6020381515,19.0849952877,0,19.0849952877,88.15,-8.88,88.59614495,131.9
2020-11-27 17:30:00,113.345444131,-1.17,113.3514825895,13.9054441309,0,13.9054441309,99.44,-1.17,99.4468828069,130.69,13.9054441309,0.0,13.9054441309,13.9054441309,0,13.9054441309,0.0,0.0,0.0,131.02,117.785444131,-6.15,117.9458916161,13.9054441309,0,13.9054441309,103.88,-6.15,104.061889758,130.52
2020-11-27 18:00:00,113.6997777641,-2.17,113.720483483,13.7097777641,0,13.7097777641,99.99,-2.17,100.0135440828,131.07,13.7097777641,0.0,13.7097777641,13.7097777641,0,13.7097777641,0.0,0.0,0.0,131.34,118.2197777641,-7.22,118.4400449788,13.7097777641,0,13.7097777641,104.51,-7.22,104.759097457,130.89
2020-11-27 18:30:00,115.001666655,-3.09,115.0431720417,11.671666655,0,11.671666655,103.33,-3.09,103.3761916497,131.18,11.671666655,0.0,11.671666655,11.671666655,0,11.671666655,0.0,0.0,0.0,131.41,119.681666655,-8.17,119.9602027062,11.671666655,0,11.671666655,108.01,-8.17,108.3185533508,131.05
2020-11-27 19:00:00,111.894777768,-4.64,111.99094111470001,9.784777768,0,9.784777768,102.11,-4.64,102.2153691966,131.62,9.784777768,0.0,9.784777768,9.784777768,0,9.784777768,0.0,0.0,0.0,131.67,116.514777768,-9.83,116.9287062202,9.784777768,0,9.784777768,106.73,-9.83,107.1817232554,131.46
2020-11-27 19:30:00,104.9969999943,-6.27,105.1840430284,5.6969999943000005,0,5.6969999943000005,99.3,-6.27,99.497753241,131.49,5.6969999943000005,0.0,5.6969999943000005,5.6969999943000005,0,5.6969999943000005,0.0,0.0,0.0,131.32,109.4969999943,-11.54,110.1034268665,5.6969999943000005,0,5.6969999943000005,103.8,-11.54,104.4395116802,131.34
2020-11-27 20:00:00,101.3078888851,-6.43,101.5117394707,3.7678888851,0,3.7678888851,97.54,-6.43,97.751708425,131.49,3.7678888851,0.0,3.7678888851,3.7678888851,0,3.7678888851,0.0,0.0,0.0,131.32,105.7178888851,-11.72,106.3655509567,3.7678888851,0,3.7678888851,101.95,-11.72,102.62144463999999,131.34
2020-11-27 20:30:00,96.3035555522,-7.62,96.6045506795,3.3635555522000002,0,3.3635555522000002,92.94,-7.62,93.2518525285,132.22,3.3635555522000002,0.0,3.3635555522000002,3.3635555522000002,0,3.3635555522000002,0.0,0.0,0.0,131.86,100.5235555522,-13.07,101.3696706163,3.3635555522000002,0,3.3635555522000002,97.16,-13.07,98.0351493088,132.07
2020-11-27 21:00:00,91.1245555522,-9.23,91.5908157218,3.3645555522,0,3.3645555522,87.76,-9.23,88.2440394588,132.4,3.3645555522,0.0,3.3645555522,3.3645555522,0,3.3645555522,0.0,0.0,0.0,131.86,95.1145555522,-14.79,96.2575855603,3.3645555522,0,3.3645555522,91.75,-14.79,92.9344209645,132.27
2020-11-27 21:30:00,90.9771111077,-10.4,91.5696169344,3.3871111077,0,3.3871111077,87.59,-10.4,88.205261181,133.37,3.3871111077,0.0,3.3871111077,3.3871111077,0,3.3871111077,0.0,0.0,0.0,132.66,94.8771111077,-16.07,96.2284319323,3.3871111077,0,3.3871111077,91.49,-16.07,92.8906077061,133.25
2020-11-27 22:00:00,90.7746666633,-13.67,91.7981971927,3.4146666633000002,0,3.4146666633000002,87.36,-13.67,88.4230654298,132.86,3.4146666633000002,0.0,3.4146666633000002,3.4146666633000002,0,3.4146666633000002,0.0,0.0,0.0,131.74,94.6846666633,-19.46,96.6637351913,3.4146666633000002,0,3.4146666633000002,91.27,-19.46,93.3215114537,132.71
2020-11-27 22:30:00,85.2453333299,-13.62,86.3265385298,3.4153333299,0,3.4153333299,81.83,-13.62,82.9557309654,134.43,3.4153333299,0.0,3.4153333299,3.4153333299,0,3.4153333299,0.0,0.0,0.0,133.32,88.8953333299,-19.57,91.0239813886,3.4153333299,0,3.4153333299,85.48,-19.57,87.6915919573,134.34
2020-11-27 23:00:00,79.8202222188,-16.85,81.5793501755,3.4502222188,0,3.4502222188,76.37,-16.85,78.2067733639,134.23,3.4502222188,0.0,3.4502222188,3.4502222188,0,3.4502222188,0.0,0.0,0.0,133.46,83.2702222188,-22.7,86.3088634403,3.4502222188,0,3.4502222188,79.82,-22.7,82.9850733566,134.12
2020-11-27 23:30:00,76.4046666632,-27.12,81.0750731601,3.4546666632000003,0,3.4546666632000003,72.95,-27.12,77.8279956057,132.13,3.4546666632000003,0.0,3.4546666632000003,3.4546666632000003,0,3.4546666632000003,0.0,0.0,0.0,133.75,79.8846666632,-32.26,86.1525830599,3.4546666632000003,0,3.4546666632000003,76.43,-32.26,82.9593424516,131.98
2020-11-28 00:00:00,73.6951111077,-27.86,78.7854618643,3.4051111077,0,3.4051111077,70.29,-27.86,75.6099444518,132.58,3.4051111077,0.0,3.4051111077,3.4051111077,0,3.4051111077,0.0,0.0,0.0,134.1,77.0251111077,-33.07,83.8241769489,3.4051111077,0,3.4051111077,73.62,-33.07,80.7064390244,132.44
2020-11-28 00:30:00,82.6902222189,-25.86,86.6395547693,3.3002222189,0,3.3002222189,79.39,-25.86,83.4955789249,131.48,3.3002222189,0.0,3.3002222189,3.3002222189,0,3.3002222189,0.0,0.0,0.0,133.29,86.4402222189,-30.88,91.7904483988,3.3002222189,0,3.3002222189,83.14,-30.88,88.6895371507,131.31
2020-11-28 01:00:00,84.186222219,-25.26,87.8941841734,3.256222219,0,3.256222219,80.93,-25.26,84.7804959882,131.04,3.256222219,0.0,3.256222219,3.256222219,0,3.256222219,0.0,0.0,0.0,132.85,88.036222219,-30.23,93.081842067,3.256222219,0,3.256222219,84.78,-30.23,90.0083401691,130.91
2020-11-28 01:30:00,82.6823333301,-25.59,86.5518130654,3.1923333301,0,3.1923333301,79.49,-25.59,83.5075337919,131.13,3.1923333301,0.0,3.1923333301,3.1923333301,0,3.1923333301,0.0,0.0,0.0,132.85,86.4623333301,-30.57,91.7074696243,3.1923333301,0,3.1923333301,83.27,-30.57,88.7041024981,130.91
2020-11-28 02:00:00,79.6034444406,-26.1,83.7730169375,3.8334444406,0,3.8334444406,75.77,-26.1,80.1392718959,131.81,3.8334444406,0.0,3.8334444406,3.8334444406,0,3.8334444406,0.0,0.0,0.0,133.51,83.2234444406,-31.17,88.8690643844,3.8334444406,0,3.8334444406,79.39,-31.17,85.2897473323,131.61
2020-11-28 02:30:00,79.0085555503,-26.54,83.3470062458,5.2585555503,0,5.2585555503,73.75,-26.54,78.380061878,132.59,5.2585555503,0.0,5.2585555503,5.2585555503,0,5.2585555503,0.0,0.0,0.0,134.28,82.4985555503,-31.67,88.3685496536,5.2585555503,0,5.2585555503,77.24,-31.67,83.480575585,132.43
2020-11-28 03:00:00,77.061222219,-26.83,81.598289626,3.211222219,0,3.211222219,73.85,-26.83,78.5727140934,133.19,3.211222219,0.0,3.211222219,3.211222219,0,3.211222219,0.0,0.0,0.0,134.88,80.561222219,-32.0,86.6839692528,3.211222219,0,3.211222219,77.35,-32.0,83.7079595976,133.06
2020-11-28 03:30:00,74.6087777745,-24.72,78.5973798609,3.2987777745,0,3.2987777745,71.31,-24.72,75.4731376054,133.29,3.2987777745,0.0,3.2987777745,3.2987777745,0,3.2987777745,0.0,0.0,0.0,135.19,77.9687777745,-29.81,83.473147824,3.2987777745,0,3.2987777745,74.67,-29.81,80.4005286052,133.18
2020-11-28 04:00:00,71.5684444406,-24.57,75.6685346736,3.8684444406000003,0,3.8684444406000003,67.7,-24.57,72.0206560648,133.88,3.8684444406000003,0.0,3.8684444406000003,3.8684444406000003,0,3.8684444406000003,0.0,0.0,0.0,135.75,74.7584444406,-29.7,80.4419978318,3.8684444406000003,0,3.8684444406000003,70.89,-29.7,76.8601463699,133.73
2020-11-28 04:30:00,70.0477777744,-19.34,72.6686092556,3.3477777744,0,3.3477777744,66.7,-19.34,69.4472864841,133.88,3.3477777744,0.0,3.3477777744,3.3477777744,0,3.3477777744,0.0,0.0,0.0,136.18,73.1777777744,-24.23,77.0848886618,3.3477777744,0,3.3477777744,69.83,-24.23,73.9142868463,133.61
2020-11-28 05:00:00,68.67333333,-19.49,71.385480391,3.33333333,0,3.33333333,65.34,-19.49,68.1848641562,133.88,3.33333333,0.0,3.33333333,3.33333333,0,3.33333333,0.0,0.0,0.0,136.18,71.70333333,-24.37,75.7315318123,3.33333333,0,3.33333333,68.37,-24.37,72.5834264829,133.61
2020-11-28 05:30:00,68.8996666633,-19.13,71.5060904141,3.3696666633,0,3.3696666633,65.53,-19.13,68.26520197,133.72,3.3696666633,0.0,3.3696666633,3.3696666633,0,3.3696666633,0.0,0.0,0.0,136.18,71.9596666633,-24.0,75.8564013534,3.3696666633,0,3.3696666633,68.59,-24.0,72.6676551156,133.61
2020-11-28 06:00:00,69.9655555521,-18.52,72.37519854,3.4755555521,0,3.4755555521,66.49,-18.52,69.0210873574,133.34,3.4755555521,0.0,3.4755555521,3.4755555521,0,3.4755555521,0.0,0.0,0.0,135.88,73.0555555521,-23.34,76.6933491055,3.4755555521,0,3.4755555521,69.58,-23.34,73.3902718349,133.22
2020-11-28 06:30:00,73.7332222188,-17.44,75.7676821525,3.4432222188,0,3.4432222188,70.29,-17.44,72.4212517152,132.67,3.4432222188,0.0,3.4432222188,3.4432222188,0,3.4432222188,0.0,0.0,0.0,135.31,77.0032222188,-22.17,80.1311745332,3.4432222188,0,3.4432222188,73.56,-22.17,76.8282662827,132.55
2020-11-28 07:00:00,76.6869999958,-15.83,78.3037985564,4.1769999958,0,4.1769999958,72.51,-15.83,74.2178482577,132.17,4.1769999958,0.0,4.1769999958,4.1769999958,0,4.1769999958,0.0,0.0,0.0,134.93,80.0669999958,-20.43,82.6323749406,4.1769999958,0,4.1769999958,75.89,-20.43,78.5918379986,132.01
2020-11-28 07:30:00,78.4486666634,-15.32,79.9305680029,3.2986666634,0,3.2986666634,75.15,-15.32,76.6956641538,131.69,3.2986666634,0.0,3.2986666634,3.2986666634,0,3.2986666634,0.0,0.0,0.0,134.55,81.9786666634,-19.86,84.3499934078,3.2986666634,0,3.2986666634,78.68,-19.86,81.1477787743,131.54
2020-11-28 08:00:00,81.0236666631,-15.41,82.4760732548,3.6036666631000003,0,3.6036666631000003,77.42,-15.41,78.9387389056,131.21,3.6036666631000003,0.0,3.6036666631000003,3.6036666631000003,0,3.6036666631000003,0.0,0.0,0.0,134.06,84.6536666631,-19.93,86.9680871326,3.6036666631000003,0,3.6036666631000003,81.05,-19.93,83.4644079833,131.07
2020-11-28 08:30:00,84.1888888851,-17.79,86.0479698291,3.7688888851,0,3.7688888851,80.42,-17.79,82.3641942837,130.87,3.7688888851,0.0,3.7688888851,3.7688888851,0,3.7688888851,0.0,0.0,0.0,133.49,88.0088888851,-22.36,90.8049234502,3.7688888851,0,3.7688888851,84.24,-22.36,87.1570261081,130.74
2020-11-28 09:00:00,85.251444441,-19.17,87.3801904282,3.491444441,0,3.491444441,81.76,-19.17,83.9772975274,130.06,3.491444441,0.0,3.491444441,3.491444441,0,3.491444441,0.0,0.0,0.0,132.52,89.151444441,-23.8,92.2736151124,3.491444441,0,3.491444441,85.66,-23.8,88.9048682582,129.92
2020-11-28 09:30:00,90.1498888828,-8.82,90.5803227284,6.0498888828,0,6.0498888828,84.1,-8.82,84.5612346173,131.54,6.0498888828,0.0,6.0498888828,6.0498888828,0,6.0498888828,0.0,0.0,0.0,131.59,93.8998888828,-13.48,94.8625296532,6.0498888828,0,6.0498888828,87.85,-13.48,88.8781913632,131.4
2020-11-28 10:00:00,89.3125555476,-5.95,89.5105305449,8.0025555476,0,8.0025555476,81.31,-5.95,81.5274101146,131.84,8.0025555476,0.0,8.0025555476,8.0025555476,0,8.0025555476,0.0,0.0,0.0,131.5,92.9425555476,-11.34,93.6318013909,8.0025555476,0,8.0025555476,84.94,-11.34,85.693635703,131.73
2020-11-28 10:30:00,90.7035555473,-6.79,90.9573476357,8.2735555473,0,8.2735555473,82.43,-6.79,82.709183287,132.29,8.2735555473,0.0,8.2735555473,8.2735555473,0,8.2735555473,0.0,0.0,0.0,131.86,94.3935555473,-12.27,95.1876894817,8.2735555473,0,8.2735555473,86.12,-12.27,86.9896965163,132.17
2020-11-28 11:00:00,88.6885555464,-6.24,88.9078032847,9.1685555464,0,9.1685555464,79.52,-6.24,79.7644532358,132.85,9.1685555464,0.0,9.1685555464,9.1685555464,0,9.1685555464,0.0,0.0,0.0,132.44,92.2385555464,-11.74,92.9826797274,9.1685555464,0,9.1685555464,83.07,-11.74,83.8954855758,132.71
2020-11-28 11:30:00,86.2551111001,-5.71,86.4439025663,10.9951111001,0,10.9951111001,75.26,-5.71,75.4762989289,132.85,10.9951111001,0.0,10.9951111001,10.9951111001,0,10.9951111001,0.0,0.0,0.0,132.6,89.6351111001,-11.24,90.3370950492,10.9951111001,0,10.9951111001,78.64,-11.24,79.439204427,132.85
2020-11-28 12:00:00,87.1453333221,-5.71,87.3322003606,11.2153333221,0,11.2153333221,75.93,-5.71,76.1443957229,132.85,11.2153333221,0.0,11.2153333221,11.2153333221,0,11.2153333221,0.0,0.0,0.0,132.6,90.5253333221,-11.23,91.2192352143,11.2153333221,0,11.2153333221,79.31,-11.23,80.1011173455,132.85
2020-11-28 12:30:00,88.4222222103,-5.99,88.6248807085,11.9522222103,0,11.9522222103,76.47,-5.99,76.7042436896,133.07,11.9522222103,0.0,11.9522222103,11.9522222103,0,11.9522222103,0.0,0.0,0.0,132.6,91.8422222103,-11.52,92.5618937821,11.9522222103,0,11.9522222103,79.89,-11.52,80.716308761,132.92
2020-11-28 13:00:00,88.8369999883,-6.1,89.0461822142,11.6669999883,0,11.6669999883,77.17,-6.1,77.4107156665,133.4,11.6669999883,0.0,11.6669999883,11.6669999883,0,11.6669999883,0.0,0.0,0.0,133.02,92.2969999883,-11.66,93.0305960792,11.6669999883,0,11.6669999883,80.63,-11.66,81.4687209916,133.26
2020-11-28 13:30:00,87.9227777689,-5.93,88.122526919,8.9127777689,0,8.9127777689,79.01,-5.93,79.2322219807,133.4,8.9127777689,0.0,8.9127777689,8.9127777689,0,8.9127777689,0.0,0.0,0.0,133.02,91.4527777689,-11.47,92.1692544271,8.9127777689,0,8.9127777689,82.54,-11.47,83.3331416664,133.26
2020-11-28 14:00:00,84.6828888809,-6.73,84.9498944626,8.0028888809,0,8.0028888809,76.68,-6.73,76.974770542,133.81,8.0028888809,0.0,8.0028888809,8.0028888809,0,8.0028888809,0.0,0.0,0.0,133.32,88.1028888809,-12.36,88.965659831,8.0028888809,0,8.0028888809,80.1,-12.36,81.0480079953,133.66
2020-11-28 14:30:00,83.0165555477,-7.48,83.3528577495,7.8765555477,0,7.8765555477,75.14,-7.48,75.5113898693,134.02,7.8765555477,0.0,7.8765555477,7.8765555477,0,7.8765555477,0.0,0.0,0.0,133.43,86.3965555477,-13.16,87.3930798777,7.8765555477,0,7.8765555477,78.52,-13.16,79.615174433,133.89
2020-11-28 15:00:00,82.3322222154,-7.82,82.7027642521,6.7922222154,0,6.7922222154,75.54,-7.82,75.9436896654,134.02,6.7922222154,0.0,6.7922222154,6.7922222154,0,6.7922222154,0.0,0.0,0.0,133.43,85.7222222154,-13.53,86.7834101747,6.7922222154,0,6.7922222154,78.93,-13.53,80.0812449953,133.89
2020-11-28 15:30:00,83.7731111054,-7.87,84.1419695769,5.7431111054,0,5.7431111054,78.03,-7.87,78.4258745568,134.02,5.7431111054,0.0,5.7431111054,5.7431111054,0,5.7431111054,0.0,0.0,0.0,133.43,87.2731111054,-13.55,88.3187319996,5.7431111054,0,5.7431111054,81.53,-13.55,82.6483115375,133.89
2020-11-28 16:00:00,85.8379999958,-7.51,86.1659001187,4.2379999958,0,4.2379999958,81.6,-7.51,81.9448601195,133.59,4.2379999958,0.0,4.2379999958,4.2379999958,0,4.2379999958,0.0,0.0,0.0,133.1,89.4979999958,-13.13,90.4560053465,4.2379999958,0,4.2379999958,85.26,-13.13,86.2650827392,133.44
2020-11-28 16:30:00,91.120488038,-7.13,91.3990166265,7.560488038,0,7.560488038,83.56,-7.13,83.8636423011,132.93,7.560488038,0.0,7.560488038,7.560488038,0,7.560488038,0.0,0.0,0.0,132.49,94.920488038,-12.67,95.7623514194,7.560488038,0,7.560488038,87.36,-12.67,88.2739967374,132.81
2020-11-28 17:00:00,92.9276620628,-7.21,93.2069443575,12.0176620628,0,12.0176620628,80.91,-7.21,81.2306112251,132.14,12.0176620628,0.0,12.0176620628,12.0176620628,0,12.0176620628,0.0,0.0,0.0,131.62,96.5776620628,-12.69,97.4078072308,12.0176620628,0,12.0176620628,84.56,-12.69,85.5068985521,131.97
2020-11-28 17:30:00,99.8762175606,-6.0,100.0562783348,12.1662175606,0,12.1662175606,87.71,-6.0,87.9149822271,131.6,12.1662175606,0.0,12.1662175606,12.1662175606,0,12.1662175606,0.0,0.0,0.0,131.29,103.8662175606,-11.35,104.484513926,12.1662175606,0,12.1662175606,91.7,-11.35,92.399742965,131.45
2020-11-28 18:00:00,100.305328577,-6.5600000000000005,100.5196127178,12.345328577,0,12.345328577,87.96,-6.5600000000000005,88.2042810752,131.81,12.345328577,0.0,12.345328577,12.345328577,0,12.345328577,0.0,0.0,0.0,131.51,104.305328577,-11.93,104.9853631205,12.345328577,0,12.345328577,91.96,-11.93,92.730612529,131.75
2020-11-28 18:30:00,98.9696619013,-6.88,99.2085095991,12.3096619013,0,12.3096619013,86.66,-6.88,86.9326750998,132.19,12.3096619013,0.0,12.3096619013,12.3096619013,0,12.3096619013,0.0,0.0,0.0,131.76,102.9296619013,-12.31,103.6631631734,12.3096619013,0,12.3096619013,90.62,-12.31,91.4522853733,132.03
2020-11-28 19:00:00,94.2783285663,-7.8100000000000005,94.6012649876,12.4483285663,0,12.4483285663,81.83,-7.8100000000000005,82.2018552102,132.88,12.4483285663,0.0,12.4483285663,12.4483285663,0,12.4483285663,0.0,0.0,0.0,132.3,98.0283285663,-13.37,98.9358888448,12.4483285663,0,12.4483285663,85.58,-13.37,86.6180887575,132.75
2020-11-28 19:30:00,96.8532663575,-5.98,97.0377019726,7.9732663575,0,7.9732663575,88.88,-5.98,89.0809452128,132.44,7.9732663575,0.0,7.9732663575,7.9732663575,0,7.9732663575,0.0,0.0,0.0,132.22,100.8532663575,-11.39,101.4944010031,7.9732663575,0,7.9732663575,92.88,-11.39,93.5757794517,132.36
2020-11-28 20:00:00,91.3605555484,-7.83,91.6954743164,7.1705555484,0,7.1705555484,84.19,-7.83,84.5533263686,132.97,7.1705555484,0.0,7.1705555484,7.1705555484,0,7.1705555484,0.0,0.0,0.0,132.44,95.1705555484,-13.39,96.1078911609,7.1705555484,0,7.1705555484,88.0,-13.39,89.0128760349,132.82
2020-11-28 20:30:00,91.5298888818,-9.93,92.0669618198,7.0398888818,0,7.0398888818,84.49,-9.93,85.0715287273,133.81,7.0398888818,0.0,7.0398888818,7.0398888818,0,7.0398888818,0.0,0.0,0.0,133.08,95.2898888818,-15.65,96.5664818823,7.0398888818,0,7.0398888818,88.25,-15.65,89.6269211789,133.7
2020-11-28 21:00:00,93.1901111075,-10.54,93.7842652487,3.5701111075,0,3.5701111075,89.62,-10.54,90.2376639769,133.27,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,132.55,97.1601111075,-16.21,98.5030521884,3.5701111075,0,3.5701111075,93.59,-16.21,94.9834311867,133.15
2020-11-28 21:30:00,88.5407777744,-11.18,89.243833002,3.4107777744,0,3.4107777744,85.13,-11.18,85.860988231,133.0,3.4107777744,0.0,3.4107777744,3.4107777744,0,3.4107777744,0.0,0.0,0.0,132.16,92.3207777744,-16.89,93.8530665928,3.4107777744,0,3.4107777744,88.91,-16.89,90.5000563536,132.89
2020-11-28 22:00:00,84.4656666633,-12.31,85.3579811433,3.4156666633,0,3.4156666633,81.05,-12.31,81.9795010963,133.53,3.4156666633,0.0,3.4156666633,3.4156666633,0,3.4156666633,0.0,0.0,0.0,132.53,88.0556666633,-18.12,89.9006942771,3.4156666633,0,3.4156666633,84.64,-18.12,86.5578650384,133.42
2020-11-28 22:30:00,79.8729999967,-15.43,81.3497451039,3.2929999967,0,3.2929999967,76.58,-15.43,78.1190200911,134.17,3.2929999967,0.0,3.2929999967,3.2929999967,0,3.2929999967,0.0,0.0,0.0,133.59,83.3329999967,-21.13,85.9701447507,3.2929999967,0,3.2929999967,80.04,-21.13,82.7821146142,134.03
