Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-11-28 23:00:00,73.7308888857,-26.36,78.3012999629,3.1708888857,0,3.1708888857,70.56,-26.36,75.3230588864,132.3,3.1708888857,0.0,3.1708888857,3.1708888857,0,3.1708888857,0.0,0.0,0.0,134.03,77.0708888857,-31.48,83.2521009563,3.1708888857,0,3.1708888857,73.9,-31.48,80.3255899449,132.19
2020-11-28 23:30:00,71.9093333301,-26.53,76.6471990354,3.2593333301,0,3.2593333301,68.65,-26.53,73.5979850268,132.3,3.2593333301,0.0,3.2593333301,3.2593333301,0,3.2593333301,0.0,0.0,0.0,133.93,75.1793333301,-31.67,81.577699526,3.2593333301,0,3.2593333301,71.92,-31.67,78.5841924308,132.19
2020-11-29 00:00:00,69.8899999967,-27.25,75.0144959293,3.3499999966000003,0,3.3499999966000003,66.54,-27.25,71.903644553,133.14,3.3499999966000003,0.0,3.3499999966000003,3.3499999966000003,0,3.3499999966000003,0.0,0.0,0.0,134.75,73.0499999967,-32.47,79.9412496744,3.3499999966000003,0,3.3499999966000003,69.7,-32.47,76.8920730635,133.03
2020-11-29 00:30:00,78.7262222189,-25.33,82.7008280784,3.3162222189,0,3.3162222189,75.41,-25.33,79.5504682576,131.95,3.3162222189,0.0,3.3162222189,3.3162222189,0,3.3162222189,0.0,0.0,0.0,133.75,82.2762222189,-30.36,87.6989529163,3.3162222189,0,3.3162222189,78.96,-30.36,84.5955743523,131.81
2020-11-29 01:00:00,80.1869999954,-25.1,84.0235976869,4.6369999954,0,4.6369999954,75.55,-25.1,79.6103793484,131.78,4.6369999954,0.0,4.6369999954,4.6369999954,0,4.6369999954,0.0,0.0,0.0,133.62,83.7769999954,-30.11,89.0235801809,4.6369999954,0,4.6369999954,79.14,-30.11,84.6743863279,131.64
2020-11-29 01:30:00,79.0069999968,-25.42,82.995677288,3.2269999968,0,3.2269999968,75.78,-25.42,79.9298742649,131.97,3.2269999968,0.0,3.2269999968,3.2269999968,0,3.2269999968,0.0,0.0,0.0,133.77,82.5969999968,-30.45,88.0310564998,3.2269999968,0,3.2269999968,79.37,-30.45,85.0105840469,131.86
2020-11-29 02:00:00,75.8401111079,-26.13,80.2153311585,3.1901111079,0,3.1901111079,72.65,-26.13,77.2062134805,132.41,3.1901111079,0.0,3.1901111079,3.1901111079,0,3.1901111079,0.0,0.0,0.0,134.12,79.2801111079,-31.24,85.2131070745,3.1901111079,0,3.1901111079,76.09,-31.24,82.253423637,132.27
2020-11-29 02:30:00,75.2394444413,-26.13,79.6476672592,3.1194444413,0,3.1194444413,72.12,-26.13,76.7077003957,132.54,3.1194444413,0.0,3.1194444413,3.1194444413,0,3.1194444413,0.0,0.0,0.0,134.25,78.6594444413,-31.25,84.639652054,3.1194444413,0,3.1194444413,75.54,-31.25,81.7487253723,132.4
2020-11-29 03:00:00,71.9492222173,-26.85,76.795918366,4.8892222173,0,4.8892222173,67.06,-26.85,72.2354905846,132.88,4.8892222173,0.0,4.8892222173,4.8892222173,0,4.8892222173,0.0,0.0,0.0,134.5,75.1392222173,-32.04,81.6851535802,4.8892222173,0,4.8892222173,70.25,-32.04,77.2115541872,132.74
2020-11-29 03:30:00,69.0522222186,-27.38,74.2823922159,3.6422222186,0,3.6422222186,65.41,-27.38,70.9093259029,133.34,3.6422222186,0.0,3.6422222186,3.6422222186,0,3.6422222186,0.0,0.0,0.0,134.89,72.1522222186,-32.65,79.1957427586,3.6422222186,0,3.6422222186,68.51,-32.65,75.8923092283,133.19
2020-11-29 04:00:00,66.7662222183,-22.06,70.3162287762,3.9462222183,0,3.9462222183,62.82,-22.06,66.5807479682,133.34,3.9462222183,0.0,3.9462222183,3.9462222183,0,3.9462222183,0.0,0.0,0.0,135.45,69.6962222183,-27.06,74.7650118137,3.9462222183,0,3.9462222183,65.75,-27.06,71.1006758055,133.19
2020-11-29 04:30:00,65.1967777745,-22.16,68.8598971258,3.2767777745,0,3.2767777745,61.92,-22.16,65.7658878143,133.5,3.2767777745,0.0,3.2767777745,3.2767777745,0,3.2767777745,0.0,0.0,0.0,135.58,68.0967777745,-27.17,73.3169833208,3.2767777745,0,3.2767777745,64.82,-27.17,70.2840045814,133.37
2020-11-29 05:00:00,64.5444444412,-21.89,68.1553916299,3.2444444412,0,3.2444444412,61.3,-21.89,65.0911829667,133.5,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,135.58,67.3844444412,-26.9,72.5553123668,3.2444444412,0,3.2444444412,64.14,-26.9,69.5524952823,133.37
2020-11-29 05:30:00,64.9004444412,-21.66,68.4194657146,3.2104444412,0,3.2104444412,61.69,-21.66,65.3820441712,133.37,3.2104444412,0.0,3.2104444412,3.2104444412,0,3.2104444412,0.0,0.0,0.0,135.58,67.7904444412,-26.66,72.8443543285,3.2104444412,0,3.2104444412,64.58,-26.66,69.8665298981,133.27
2020-11-29 06:00:00,66.2081111079,-20.84,69.4105148841,3.2281111079,0,3.2281111079,62.98,-20.84,66.3384202405,133.2,3.2281111079,0.0,3.2281111079,3.2281111079,0,3.2281111079,0.0,0.0,0.0,135.46,69.1281111079,-25.78,73.7787513133,3.2281111079,0,3.2281111079,65.9,-25.78,70.7631146855,133.07
2020-11-29 06:30:00,69.503888885,-19.88,72.2911126636,3.863888885,0,3.863888885,65.64,-19.88,68.5844297199,132.77,3.863888885,0.0,3.863888885,3.863888885,0,3.863888885,0.0,0.0,0.0,135.12,72.563888885,-24.74,76.6654131282,3.863888885,0,3.863888885,68.7,-24.74,73.0188852284,132.63
2020-11-29 07:00:00,71.9822222183,-19.09,74.4705875865,3.9322222183,0,3.9322222183,68.05,-19.09,70.6769453217,132.77,3.9322222183,0.0,3.9322222183,3.9322222183,0,3.9322222183,0.0,0.0,0.0,135.27,75.1522222183,-23.9,78.8610582249,3.9322222183,0,3.9322222183,71.22,-23.9,75.1232214432,132.63
2020-11-29 07:30:00,73.4693333302,-18.3,75.714152838,3.1393333302,0,3.1393333302,70.33,-18.3,72.6718576892,132.65,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,135.19,76.7593333302,-23.05,80.1454786828,3.1393333302,0,3.1393333302,73.62,-23.05,77.1440658768,132.51
2020-11-29 08:00:00,75.6889999968,-18.07,77.8161269951,3.2089999968,0,3.2089999968,72.48,-18.07,74.6985629045,132.46,3.2089999968,0.0,3.2089999968,3.2089999968,0,3.2089999968,0.0,0.0,0.0,135.05,79.0689999968,-22.78,82.2850846782,3.2089999968,0,3.2089999968,75.86,-22.78,79.2064896331,132.31
2020-11-29 08:30:00,79.8806666627,-17.06,81.6820941607,3.9906666627,0,3.9906666627,75.89,-17.06,77.7839038619,131.88,3.9906666627,0.0,3.9906666627,3.9906666627,0,3.9906666627,0.0,0.0,0.0,134.57,83.4306666627,-21.7,86.2065318858,3.9906666627,0,3.9906666627,79.44,-21.7,82.350492409,131.77
2020-11-29 09:00:00,84.485666661,-17.76,86.3321809706,5.695666661,0,5.695666661,78.79,-17.76,80.7668353967,130.95,5.695666661,0.0,5.695666661,5.695666661,0,5.695666661,0.0,0.0,0.0,133.55,88.185666661,-22.35,90.9738110911,5.695666661,0,5.695666661,82.49,-22.35,85.4641597396,130.85
2020-11-29 09:30:00,87.431888881,-20.2,89.7350276832,7.891888881,0,7.891888881,79.54,-20.2,82.0649230792,130.95,7.891888881,0.0,7.891888881,7.891888881,0,7.891888881,0.0,0.0,0.0,133.31,91.201888881,-24.93,94.5478156039,7.891888881,0,7.891888881,83.31,-24.93,86.9601115455,130.85
2020-11-29 10:00:00,87.886999988,-19.62,90.0503701652,12.006999988,0,12.006999988,75.88,-19.62,78.3754987225,130.95,12.006999988,0.0,12.006999988,12.006999988,0,12.006999988,0.0,0.0,0.0,133.31,91.476999988,-24.34,94.659796782,12.006999988,0,12.006999988,79.47,-24.34,83.1138766994,130.93
2020-11-29 10:30:00,83.8798888742,-19.03,86.0114914273,14.6598888742,0,14.6598888742,69.22,-19.03,71.7882253576,131.24,14.6598888742,0.0,14.6598888742,14.6598888742,0,14.6598888742,0.0,0.0,0.0,133.6,87.1898888742,-23.77,90.371951522,14.6598888742,0,14.6598888742,72.53,-23.77,76.3257086439,131.04
2020-11-29 11:00:00,78.6763333159,-17.89,80.6846796117,17.3863333159,0,17.3863333159,61.29,-17.89,63.8476013645,131.24,17.3863333159,0.0,17.3863333159,17.3863333159,0,17.3863333159,0.0,0.0,0.0,133.6,81.6163333159,-22.64,84.6982612805,17.3863333159,0,17.3863333159,64.23,-22.64,68.1033222391,131.04
2020-11-29 11:30:00,74.3695555358,-16.4,76.1563575192,19.7695555358,0,19.7695555358,54.6,-16.4,57.0098237149,130.91,19.7695555358,0.0,19.7695555358,19.7695555358,0,19.7695555358,0.0,0.0,0.0,133.46,76.9895555358,-21.1,79.8285767229,19.7695555358,0,19.7695555358,57.22,-21.1,60.9863788071,130.73
2020-11-29 12:00:00,75.2948888687,-16.43,77.0666282495,20.1848888687,0,20.1848888687,55.11,-16.43,57.5070169631,130.91,20.1848888687,0.0,20.1848888687,20.1848888687,0,20.1848888687,0.0,0.0,0.0,133.46,77.9348888687,-21.14,80.7511393293,20.1848888687,0,20.1848888687,57.75,-21.14,61.497659305,130.73
2020-11-29 12:30:00,77.2517777578,-16.11,78.9136823798,19.9417777578,0,19.9417777578,57.31,-16.11,59.5312371785,130.68,19.9417777578,0.0,19.9417777578,19.9417777578,0,19.9417777578,0.0,0.0,0.0,133.25,80.0017777578,-20.77,82.6539614563,19.9417777578,0,19.9417777578,60.06,-20.77,63.5499527931,130.59
2020-11-29 13:00:00,78.3938888693,-16.19,80.0482224166,19.6038888693,0,19.6038888693,58.79,-16.19,60.9785224485,130.68,19.6038888693,0.0,19.6038888693,19.6038888693,0,19.6038888693,0.0,0.0,0.0,133.25,81.2338888693,-20.84,83.8644757977,19.6038888693,0,19.6038888693,61.63,-20.84,65.0581470686,130.47
2020-11-29 13:30:00,77.0732222042,-16.91,78.9064615918,18.0432222042,0,18.0432222042,59.03,-16.91,61.4043076665,130.68,18.0432222042,0.0,18.0432222042,18.0432222042,0,18.0432222042,0.0,0.0,0.0,133.25,79.9332222042,-21.61,82.8028508684,18.0432222042,0,18.0432222042,61.89,-21.61,65.5542843756,130.58
2020-11-29 14:00:00,76.2749999844,-17.82,78.3289730727,15.6049999844,0,15.6049999844,60.67,-17.82,63.232913107,130.99,15.6049999844,0.0,15.6049999844,15.6049999844,0,15.6049999844,0.0,0.0,0.0,133.43,79.1849999844,-22.54,82.3305278893,15.6049999844,0,15.6049999844,63.58,-22.54,67.4571567738,130.9
2020-11-29 14:30:00,77.7063333203,-18.37,79.8481755464,13.0563333203,0,13.0563333203,64.65,-18.37,67.2092210935,130.99,13.0563333203,0.0,13.0563333203,13.0563333203,0,13.0563333203,0.0,0.0,0.0,133.43,80.8263333203,-23.12,84.0680115026,13.0563333203,0,13.0563333203,67.77,-23.12,71.6052183853,130.81
2020-11-29 15:00:00,80.5475555477,-18.02,82.5386521862,7.8775555477,0,7.8775555477,72.67,-18.02,74.8708841941,130.58,7.8775555477,0.0,7.8775555477,7.8775555477,0,7.8775555477,0.0,0.0,0.0,133.05,84.0375555477,-22.68,87.0442022333,7.8775555477,0,7.8775555477,76.16,-22.68,79.4652628511,130.42
2020-11-29 15:30:00,85.8387777728,-16.97,87.5001523972,4.9787777728,0,4.9787777728,80.86,-16.97,82.6215498523,129.99,4.9787777728,0.0,4.9787777728,4.9787777728,0,4.9787777728,0.0,0.0,0.0,132.48,89.6587777728,-20.86,92.0534411726,4.9787777728,0,4.9787777728,84.68,-20.86,87.2114786023,129.84
2020-11-29 16:00:00,93.8736666604,-6.31,94.0855004359,6.2236666604,0,6.2236666604,87.65,-6.31,87.8768376764,132.43,6.2236666604,0.0,6.2236666604,6.2236666604,0,6.2236666604,0.0,0.0,0.0,132.08,97.8336666604,-11.76,98.5379314387,6.2236666604,0,6.2236666604,91.61,-11.76,92.3617328768,132.27
2020-11-29 16:30:00,101.3912436004,-5.15,101.5219522016,8.1012436004,0,8.1012436004,93.29,-5.15,93.4320426834,131.56,8.1012436004,0.0,8.1012436004,8.1012436004,0,8.1012436004,0.0,0.0,0.0,131.43,105.6312436004,-10.44,106.1459053594,8.1012436004,0,8.1012436004,97.53,-10.44,98.0871780612,131.43
2020-11-29 17:00:00,103.3978842169,-6.06,103.5753158843,14.6478842169,0,14.6478842169,88.75,-6.06,88.9566529271,131.56,14.6478842169,0.0,14.6478842169,14.6478842169,0,14.6478842169,0.0,0.0,0.0,131.29,107.4278842169,-11.41,108.0321174805,14.6478842169,0,14.6478842169,92.78,-11.41,93.478962874,131.43
2020-11-29 17:30:00,107.4622174696,-5.37,107.5963060866,15.2922174696,0,15.2922174696,92.17,-5.37,92.3263006949,131.29,15.2922174696,0.0,15.2922174696,15.2922174696,0,15.2922174696,0.0,0.0,0.0,131.07,111.6622174696,-10.63,112.1670526947,15.2922174696,0,15.2922174696,96.37,-10.63,96.9544934492,131.15
2020-11-29 18:00:00,107.8167727883,-5.04,107.934508358,14.5467727883,0,14.5467727883,93.27,-5.04,93.406073143,131.29,14.5467727883,0.0,14.5467727883,14.5467727883,0,14.5467727883,0.0,0.0,0.0,131.18,112.0767727883,-10.29,112.5481545768,14.5467727883,0,14.5467727883,97.53,-10.29,98.0713260846,131.15
2020-11-29 18:30:00,113.0624885423,-2.55,113.0912411081,9.3324885423,0,9.3324885423,103.73,-2.55,103.7613386575,131.29,9.3324885423,0.0,9.3324885423,9.3324885423,0,9.3324885423,0.0,0.0,0.0,131.53,117.7424885423,-7.64,117.9900979241,9.3324885423,0,9.3324885423,108.41,-7.64,108.6788742121,131.15
2020-11-29 19:00:00,108.4875555475,-4.11,108.5653803414,8.0175555475,0,8.0175555475,100.47,-4.11,100.5540302524,131.89,8.0175555475,0.0,8.0175555475,8.0175555475,0,8.0175555475,0.0,0.0,0.0,131.97,113.0275555475,-9.33,113.4119800244,8.0175555475,0,8.0175555475,105.01,-9.33,105.4236643264,131.79
2020-11-29 19:30:00,102.8019999969,-5.1,102.9284275764,3.1219999969,0,3.1219999969,99.68,-5.1,99.8103822255,131.89,3.1219999969,0.0,3.1219999969,3.1219999969,0,3.1219999969,0.0,0.0,0.0,131.84,107.3419999969,-10.35,107.8398231792,3.1219999969,0,3.1219999969,104.22,-10.35,104.7326639592,131.79
2020-11-29 20:00:00,95.9347777746,-7.31,96.2128769275,3.1947777746,0,3.1947777746,92.74,-7.31,93.0276501907,132.86,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,132.51,100.1447777746,-12.79,100.9582122243,3.1947777746,0,3.1947777746,96.95,-12.79,97.7900127825,132.74
2020-11-29 20:30:00,96.4238888857,-10.22,96.9639868603,3.1938888857,0,3.1938888857,93.23,-10.22,93.7884923645,133.67,3.1938888857,0.0,3.1938888857,3.1938888857,0,3.1938888857,0.0,0.0,0.0,133.0,100.5938888857,-15.88,101.8396036969,3.1938888857,0,3.1938888857,97.4,-15.88,98.6860395395,133.52
2020-11-29 21:00:00,98.2393333301,-12.04,98.9743816002,3.2593333301,0,3.2593333301,94.98,-12.04,95.7400752036,132.76,3.2593333301,0.0,3.2593333301,3.2593333301,0,3.2593333301,0.0,0.0,0.0,131.96,102.4793333301,-17.72,104.0000584604,3.2593333301,0,3.2593333301,99.22,-17.72,100.789914178,132.66
2020-11-29 21:30:00,94.1327777746,-12.23,94.9239313954,3.1627777746,0,3.1627777746,90.97,-12.23,91.7884186594,134.31,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,133.44,98.1827777746,-18.05,99.8281541026,3.1627777746,0,3.1627777746,95.02,-18.05,96.7191961298,134.22
2020-11-29 22:00:00,86.5405555524,-23.34,89.6327136448,3.1105555524,0,3.1105555524,83.43,-23.34,86.6332528536,131.95,3.1105555524,0.0,3.1105555524,3.1105555524,0,3.1105555524,0.0,0.0,0.0,133.92,90.5205555524,-28.24,94.8233545996,3.1105555524,0,3.1105555524,87.41,-28.24,91.8586179953,131.82
2020-11-29 22:30:00,81.007111108,-25.32,84.8719886067,3.147111108,0,3.147111108,77.86,-25.32,81.87357327,132.14,3.147111108,0.0,3.147111108,3.147111108,0,3.147111108,0.0,0.0,0.0,134.04,84.727111108,-30.36,90.0022941747,3.147111108,0,3.147111108,81.58,-30.36,87.0461142154,132.04
2020-11-29 23:00:00,76.3513333301,-25.98,80.6503967832,3.1913333301,0,3.1913333301,73.16,-25.98,77.635983925,132.63,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,134.41,79.8213333301,-31.11,85.6695824351,3.1913333301,0,3.1913333301,76.63,-31.11,82.7042260105,132.52
2020-11-29 23:30:00,74.2624444412,-26.49,78.8456134124,3.2524444412,0,3.2524444412,71.01,-26.49,75.7901062145,133.34,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,135.11,77.6424444412,-31.67,83.8530743551,3.2524444412,0,3.2524444412,74.39,-31.67,80.8508565199,133.21
2020-11-30 00:00:00,71.5844444412,-27.21,76.5814389128,3.2444444412,0,3.2444444412,68.34,-27.21,73.5577303891,133.63,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,135.28,74.8044444412,-32.46,81.5435865544,3.2444444412,0,3.2444444412,71.56,-32.46,78.5778925653,133.51
2020-11-30 00:30:00,80.9062222191,-25.31,84.7727131438,3.1562222191,0,3.1562222191,77.75,-25.31,81.7658767457,132.9,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,134.82,84.5562222191,-30.39,89.8515821561,3.1562222191,0,3.1562222191,81.4,-30.39,86.8879283905,132.77
2020-11-30 01:00:00,82.4485555515,-25.13,86.1932782329,4.0385555515,0,4.0385555515,78.41,-25.13,82.3385996966,132.52,4.0385555515,0.0,4.0385555515,4.0385555515,0,4.0385555515,0.0,0.0,0.0,134.41,86.1685555515,-30.17,91.2975841183,4.0385555515,0,4.0385555515,82.13,-30.17,87.4960901984,132.34
2020-11-30 01:30:00,81.7342222192,-24.9,85.4429229473,3.0242222192,0,3.0242222192,78.71,-24.9,82.5546733989,132.52,3.0242222192,0.0,3.0242222192,3.0242222192,0,3.0242222192,0.0,0.0,0.0,134.41,85.4742222192,-29.94,90.56625345,3.0242222192,0,3.0242222192,82.45,-29.94,87.7177638794,132.44
2020-11-30 02:00:00,79.2022222191,-24.94,83.036110244,3.0822222191,0,3.0822222191,76.12,-24.94,80.10154805,132.64,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,134.51,82.8022222191,-29.98,88.0625255397,3.0822222191,0,3.0822222191,79.72,-29.98,85.1708800002,132.54
2020-11-30 02:30:00,79.1876666635,-25.06,83.0583538942,3.1276666635,0,3.1276666635,76.06,-25.06,80.082002972,132.96,3.1276666635,0.0,3.1276666635,3.1276666635,0,3.1276666635,0.0,0.0,0.0,134.84,82.7876666635,-30.13,88.1000263995,3.1276666635,0,3.1276666635,79.66,-30.13,85.1676728577,132.84
2020-11-30 03:00:00,77.1555555524,-25.25,81.1821547669,3.1455555524,0,3.1455555524,74.01,-25.25,78.1987378415,133.45,3.1455555524,0.0,3.1455555524,3.1455555524,0,3.1455555524,0.0,0.0,0.0,135.3,80.6855555524,-30.39,86.2189710841,3.1455555524,0,3.1455555524,77.54,-30.39,83.2826734681,133.29
2020-11-30 03:30:00,74.7137777745,-18.68,77.0135766559,3.2937777745,0,3.2937777745,71.42,-18.68,73.8224816706,132.93,3.2937777745,0.0,3.2937777745,3.2937777745,0,3.2937777745,0.0,0.0,0.0,135.45,78.0837777745,-23.49,81.5405203045,3.2937777745,0,3.2937777745,74.79,-23.49,78.3921182263,132.77
2020-11-30 04:00:00,72.0795555513,-19.1,74.5672336115,4.2195555513,0,4.2195555513,67.86,-19.1,70.4967346762,133.09,4.2195555513,0.0,4.2195555513,4.2195555513,0,4.2195555513,0.0,0.0,0.0,135.52,75.2695555513,-23.96,78.9910602087,4.2195555513,0,4.2195555513,71.05,-23.96,74.9812249833,132.95
2020-11-30 04:30:00,70.3068888845,-19.7,73.0147151238,4.4368888845,0,4.4368888845,65.87,-19.7,68.7527955795,132.84,4.4368888845,0.0,4.4368888845,4.4368888845,0,4.4368888845,0.0,0.0,0.0,135.23,73.4168888845,-24.58,77.4223221912,4.4368888845,0,4.4368888845,68.98,-24.58,73.2285244969,132.73
2020-11-30 05:00:00,69.6311111079,-19.39,72.2804519502,3.1711111079,0,3.1711111079,66.46,-19.39,69.2308002265,132.44,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,134.88,72.7811111079,-24.25,76.7147484784,3.1711111079,0,3.1711111079,69.61,-24.25,73.7130558314,132.38
2020-11-30 05:30:00,71.4752222181,-18.02,73.7117886849,4.1252222181,0,4.1252222181,67.35,-18.02,69.7190282491,131.56,4.1252222181,0.0,4.1252222181,4.1252222181,0,4.1252222181,0.0,0.0,0.0,134.05,74.6552222181,-22.76,78.0475483563,4.1252222181,0,4.1252222181,70.53,-22.76,74.1113925115,131.43
2020-11-30 06:00:00,74.25933333,-17.27,76.2410747997,3.35933333,0,3.35933333,70.9,-17.27,72.9730285791,131.84,3.35933333,0.0,3.35933333,3.35933333,0,3.35933333,0.0,0.0,0.0,134.44,77.61933333,-21.97,80.668716406,3.35933333,0,3.35933333,74.26,-21.97,77.4417749022,131.67
2020-11-30 06:30:00,81.1252222181,-17.65,83.0230340324,4.1152222181,0,4.1152222181,77.01,-17.65,79.0067250302,131.09,4.1152222181,0.0,4.1152222181,4.1152222181,0,4.1152222181,0.0,0.0,0.0,133.7,84.7752222181,-22.27,87.65153279969999,4.1152222181,0,4.1152222181,80.66,-22.27,83.67788537,130.98
2020-11-30 07:00:00,85.6036666631,-17.76,87.4265711678,3.6036666631000003,0,3.6036666631000003,82.0,-17.76,83.901237178,131.09,3.6036666631000003,0.0,3.6036666631000003,3.6036666631000003,0,3.6036666631000003,0.0,0.0,0.0,133.7,89.5436666631,-22.38,92.2980641155,3.6036666631000003,0,3.6036666631000003,85.94,-22.38,88.8062385196,130.98
2020-11-30 07:30:00,93.5432222193,-10.82,94.1669093853,2.8732222193,0,2.8732222193,90.67,-10.82,91.3133139252,131.02,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,132.71,97.7032222193,-14.94,98.8388751051,2.8732222193,0,2.8732222193,94.83,-14.94,95.9996484369,130.85
2020-11-30 08:00:00,100.151777775,-3.48,100.2122197713,2.791777775,0,2.791777775,97.36,-3.48,97.4221740673,131.95,2.791777775,0.0,2.791777775,2.791777775,0,2.791777775,0.0,0.0,0.0,132.02,104.521777775,-8.69,104.8824014277,2.791777775,0,2.791777775,101.73,-8.69,102.1004848177,131.8
2020-11-30 08:30:00,103.3697777739,-2.84,103.4087837518,3.8697777739,0,3.8697777739,99.5,-2.84,99.5405224017,131.95,3.8697777739,0.0,3.8697777739,3.8697777739,0,3.8697777739,0.0,0.0,0.0,132.21,107.8397777739,-8.0,108.1361071536,3.8697777739,0,3.8697777739,103.97,-8.0,104.2773268741,131.8
2020-11-30 09:00:00,103.5375555494,-2.33,103.5637692881,6.1275555494,0,6.1275555494,97.41,-2.33,97.4378622508,131.88,6.1275555494,0.0,6.1275555494,6.1275555494,0,6.1275555494,0.0,0.0,0.0,132.08,107.9275555494,-7.48,108.1864485362,6.1275555494,0,6.1275555494,101.8,-7.48,102.074435585,131.73
2020-11-30 09:30:00,110.9661111034,-4.14,111.0433132314,7.7461111034,0,7.7461111034,103.22,-4.14,103.3029912442,131.88,7.7461111034,0.0,7.7461111034,7.7461111034,0,7.7461111034,0.0,0.0,0.0,131.99,115.6061111034,-9.32,115.9811852174,7.7461111034,0,7.7461111034,107.86,-9.32,108.261913894,131.73
2020-11-30 10:00:00,115.5337777675,-4.86,115.6359520445,10.2837777675,0,10.2837777675,105.25,-4.86,105.3621473775,132.01,10.2837777675,0.0,10.2837777675,10.2837777675,0,10.2837777675,0.0,0.0,0.0,131.99,120.2737777675,-10.09,120.6962705243,10.2837777675,0,10.2837777675,109.99,-10.09,110.4518365624,131.89
2020-11-30 10:30:00,107.0146666585,-3.49,107.0715600896,8.1746666585,0,8.1746666585,98.84,-3.49,98.9015960437,132.09,8.1746666585,0.0,8.1746666585,8.1746666585,0,8.1746666585,0.0,0.0,0.0,132.16,111.5246666585,-8.69,111.8627166365,8.1746666585,0,8.1746666585,103.35,-8.69,103.7146980905,131.89
2020-11-30 11:00:00,100.2624444375,-2.29,100.2885928936,6.9424444375,0,6.9424444375,93.32,-2.29,93.3480931782,132.0,6.9424444375,0.0,6.9424444375,6.9424444375,0,6.9424444375,0.0,0.0,0.0,132.16,104.4824444375,-7.45,104.7477145127,6.9424444375,0,6.9424444375,97.54,-7.45,97.8240977469,131.89
2020-11-30 11:30:00,100.9066666603,-1.82,100.9230785127,6.3866666603,0,6.3866666603,94.52,-1.82,94.5375205937,131.83,6.3866666603,0.0,6.3866666603,6.3866666603,0,6.3866666603,0.0,0.0,0.0,132.01,105.1666666603,-6.96,105.3967237462,6.3866666603,0,6.3866666603,98.78,-6.96,99.0248958596,131.65
2020-11-30 12:00:00,102.2923333266,-1.8599999999999999,102.3092422873,6.6923333266,0,6.6923333266,95.6,-1.8599999999999999,95.6180924303,131.58,6.6923333266,0.0,6.6923333266,6.6923333266,0,6.6923333266,0.0,0.0,0.0,131.82,106.6123333266,-6.97,106.8399294148,6.6923333266,0,6.6923333266,99.92,-6.97,100.1628039743,131.45
2020-11-30 12:30:00,104.2808888814,-1.3900000000000001,104.2901523917,7.5008888814,0,7.5008888814,96.78,-1.3900000000000001,96.789981403,132.08,7.5008888814,0.0,7.5008888814,7.5008888814,0,7.5008888814,0.0,0.0,0.0,132.34,108.6508888814,-6.51,108.8457429334,7.5008888814,0,7.5008888814,101.15,-6.51,101.3592748593,131.95
2020-11-30 13:00:00,104.3307777723,-0.98,104.3353803394,5.5207777723,0,5.5207777723,98.81,-0.98,98.8148597125,132.28,5.5207777723,0.0,5.5207777723,5.5207777723,0,5.5207777723,0.0,0.0,0.0,132.63,108.7807777723,-6.08,108.9505576523,5.5207777723,0,5.5207777723,103.26,-6.08,103.4388418342,132.15
2020-11-30 13:30:00,107.9108888845,-2.43,107.9382454918,4.4108888845,0,4.4108888845,103.5,-2.43,103.5285221569,132.53,4.4108888845,0.0,4.4108888845,4.4108888845,0,4.4108888845,0.0,0.0,0.0,132.78,112.5608888845,-7.59,112.8164961629,4.4108888845,0,4.4108888845,108.15,-7.59,108.4160071207,132.42
2020-11-30 14:00:00,106.3516666627,-1.8,106.3668980554,3.9716666627,0,3.9716666627,102.38,-1.8,102.3958221804,132.91,3.9716666627,0.0,3.9716666627,3.9716666627,0,3.9716666627,0.0,0.0,0.0,133.21,110.9416666627,-6.98,111.1610264522,3.9716666627,0,3.9716666627,106.97,-6.98,107.1974873773,132.8
2020-11-30 14:30:00,105.3193333297,-1.08,105.324870629,3.5993333297,0,3.5993333297,101.72,-1.08,101.7257332242,133.05,3.5993333297,0.0,3.5993333297,3.5993333297,0,3.5993333297,0.0,0.0,0.0,133.43,109.8693333297,-6.24,110.0463902467,3.5993333297,0,3.5993333297,106.27,-6.24,106.453043639,132.93
2020-11-30 15:00:00,104.0082222188,-1.72,104.0224431991,3.4482222188,0,3.4482222188,100.56,-1.72,100.5747085504,133.18,3.4482222188,0.0,3.4482222188,3.4482222188,0,3.4482222188,0.0,0.0,0.0,133.43,108.5282222188,-6.92,108.748615706,3.4482222188,0,3.4482222188,105.08,-6.92,105.3076103613,133.11
2020-11-30 15:30:00,104.5934444411,-2.44,104.6219012447,3.3834444411,0,3.3834444411,101.21,-2.44,101.239407841,132.99,3.3834444411,0.0,3.3834444411,3.3834444411,0,3.3834444411,0.0,0.0,0.0,133.18,109.1334444411,-7.66,109.4019391765,3.3834444411,0,3.3834444411,105.75,-7.66,106.0270630547,132.85
2020-11-30 16:00:00,108.8851111078,-1.22,108.8919456202,3.3151111078,0,3.3151111078,105.57,-1.22,105.5770491158,131.7,3.3151111078,0.0,3.3151111078,3.3151111078,0,3.3151111078,0.0,0.0,0.0,132.1,113.5951111078,-6.25,113.7669185994,3.3151111078,0,3.3151111078,110.28,-6.25,110.4569640177,131.55
2020-11-30 16:30:00,117.7424444377,0.28,117.7427773673,6.7524444377,0,6.7524444377,110.99,0.28,110.9903531844,131.48,6.7524444377,0.0,6.7524444377,6.7524444377,0,6.7524444377,0.0,0.0,0.0,132.1,122.6524444377,-4.63,122.7398021285,6.7524444377,0,6.7524444377,115.9,-4.63,115.9924432883,131.32
2020-11-30 17:00:00,136.7776666572,0.7000000000000001,136.7794578736,9.4576666572,0,9.4576666572,127.32,0.7000000000000001,127.3219242707,130.7,9.4576666572,0.0,9.4576666572,9.4576666572,0,9.4576666572,0.0,0.0,0.0,131.6,142.5076666572,-4.02,142.5643554893,9.4576666572,0,9.4576666572,133.05,-4.02,133.1107166985,130.53
2020-11-30 17:30:00,131.3405555483,0.19,131.3406929773,7.2105555483,0,7.2105555483,124.13,0.19,124.130145412,130.7,7.2105555483,0.0,7.2105555483,7.2105555483,0,7.2105555483,0.0,0.0,0.0,130.69,136.7505555483,-4.06,136.8108111327,7.2105555483,0,7.2105555483,129.54,-4.06,129.6036079745,130.63
2020-11-30 18:00:00,130.8656666607,7.86,131.1014962178,5.9856666607,0,5.9856666607,124.88,7.86,125.1271113708,133.8,5.9856666607,0.0,5.9856666607,5.9856666607,0,5.9856666607,0.0,0.0,0.0,131.52,135.9456666607,3.19,135.9830885949,5.9856666607,0,5.9856666607,129.96,3.19,129.9991449972,133.64
2020-11-30 18:30:00,128.8837777704,1.07,128.8882192924,7.3437777704,0,7.3437777704,121.54,1.07,121.5447098808,133.93,7.3437777704,0.0,7.3437777704,7.3437777704,0,7.3437777704,0.0,0.0,0.0,132.79,134.1037777704,-4.04,134.1646183325,7.3437777704,0,7.3437777704,126.76,-4.04,126.82436359,133.77
2020-11-30 19:00:00,125.4758888816,-4.19,125.545827452,7.3258888816,0,7.3258888816,118.15,-4.19,118.2242724655,131.91,7.3258888816,0.0,7.3258888816,7.3258888816,0,7.3258888816,0.0,0.0,0.0,132.13,130.7758888816,-9.29,131.1054431088,7.3258888816,0,7.3258888816,123.45,-9.29,123.799057347,131.76
2020-11-30 19:30:00,119.0593333296,-7.5600000000000005,119.2991133785,3.7093333296,0,3.7093333296,115.35,-7.5600000000000005,115.5974744534,131.05,3.7093333296,0.0,3.7093333296,3.7093333296,0,3.7093333296,0.0,0.0,0.0,130.89,124.2293333296,-12.75,124.8819032507,3.7093333296,0,3.7093333296,120.52,-12.75,121.1925447377,130.89
2020-11-30 20:00:00,112.6168888852,-10.16,113.0742643672,3.6968888852,0,3.6968888852,108.92,-10.16,109.3928334033,131.86,3.6968888852,0.0,3.6968888852,3.6968888852,0,3.6968888852,0.0,0.0,0.0,131.37,117.5068888852,-15.59,118.5365641289,3.6968888852,0,3.6968888852,113.81,-15.59,114.8728174983,131.74
2020-11-30 20:30:00,106.7511111077,-12.45,107.4746585141,3.3911111077,0,3.3911111077,103.36,-12.45,104.1071183925,132.07,3.3911111077,0.0,3.3911111077,3.3911111077,0,3.3911111077,0.0,0.0,0.0,131.26,111.3811111077,-18.03,112.8309922477,3.3911111077,0,3.3911111077,107.99,-18.03,109.4847980315,131.92
2020-11-30 21:00:00,101.6076666633,-12.56,102.3810115439,3.3876666633,0,3.3876666633,98.22,-12.56,99.0198060996,132.32,3.3876666633,0.0,3.3876666633,3.3876666633,0,3.3876666633,0.0,0.0,0.0,131.45,106.0076666633,-18.2,107.5586602343,3.3876666633,0,3.3876666633,102.62,-18.2,104.2214200632,132.19
2020-11-30 21:30:00,96.4449999966,-12.83,97.2946397514,3.3749999966,0,3.3749999966,93.07,-12.83,93.9501665778,133.07,3.3749999966,0.0,3.3749999966,3.3749999966,0,3.3749999966,0.0,0.0,0.0,132.11,100.6049999966,-18.57,102.3045009974,3.3749999966,0,3.3749999966,97.23,-18.57,98.9874628425,132.93
2020-11-30 22:00:00,90.5181111078,-13.46,91.5133872094,3.2681111078000002,0,3.2681111078000002,87.25,-13.46,88.2821278629,133.41,3.2681111078000002,0.0,3.2681111078000002,3.2681111078000002,0,3.2681111078000002,0.0,0.0,0.0,132.34,94.3981111078,-19.3,96.3508867667,3.2681111078000002,0,3.2681111078000002,91.13,-19.3,93.1513118533,133.28
2020-11-30 22:30:00,84.62133333,-13.64,85.7135908392,3.31133333,0,3.31133333,81.31,-13.64,82.4461381752,133.81,3.31133333,0.0,3.31133333,3.31133333,0,3.31133333,0.0,0.0,0.0,132.64,88.25133333,-19.55,90.3908199682,3.31133333,0,3.31133333,84.94,-19.55,87.1608059853,133.69
2020-11-30 23:00:00,78.4849999966,-14.38,79.7914758885,3.3849999966,0,3.3849999966,75.1,-14.38,76.4643341696,134.49,3.3849999966,0.0,3.3849999966,3.3849999966,0,3.3849999966,0.0,0.0,0.0,133.16,81.8049999966,-20.43,84.3175125608,3.3849999966,0,3.3849999966,78.42,-20.43,81.0375301943,134.37
2020-11-30 23:30:00,76.9007777744,-10.43,77.6048614605,3.4207777744,0,3.4207777744,73.48,-10.43,74.216543304,134.0,3.4207777744,0.0,3.4207777744,3.4207777744,0,3.4207777744,0.0,0.0,0.0,133.37,80.1007777744,-15.98,81.679220124,3.4207777744,0,3.4207777744,76.68,-15.98,78.3274077191,133.86
2020-12-01 00:00:00,72.1807777744,-21.83,75.4096385094,3.4207777744,0,3.4207777744,68.76,-21.83,72.1421270826,130.63,3.4207777744,0.0,3.4207777744,3.4207777744,0,3.4207777744,0.0,0.0,0.0,132.72,75.3907777744,-26.7,79.9791183586,3.4207777744,0,3.4207777744,71.97,-26.7,76.763082924,130.5
2020-12-01 00:30:00,83.6295555522,-14.54,84.8841219655,3.3395555522,0,3.3395555522,80.29,-14.54,81.5959294328,131.36,3.3395555522,0.0,3.3395555522,3.3395555522,0,3.3395555522,0.0,0.0,0.0,130.39,87.1195555522,-19.61,89.2993228396,3.3395555522,0,3.3395555522,83.78,-19.61,86.044410045,131.21
2020-12-01 01:00:00,84.7371111079,-16.57,86.3420112049,3.2071111079,0,3.2071111079,81.53,-16.57,83.1967896015,131.07,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,129.6,88.3371111079,-22.39,91.1304411209,3.2071111079,0,3.2071111079,85.13,-22.39,88.0251611757,130.93
2020-12-01 01:30:00,83.7794444412,-17.49,85.5856028248,3.2094444412,0,3.2094444412,80.57,-17.49,82.4464978031,132.06,3.2094444412,0.0,3.2094444412,3.2094444412,0,3.2094444412,0.0,0.0,0.0,130.46,87.3394444412,-23.43,90.4275591582,3.2094444412,0,3.2094444412,84.13,-23.43,87.3316769563,131.89
2020-12-01 02:00:00,80.565222219,-17.93,82.5362946297,3.225222219,0,3.225222219,77.34,-17.93,79.3911865386,133.15,3.225222219,0.0,3.225222219,3.225222219,0,3.225222219,0.0,0.0,0.0,131.53,83.985222219,-24.02,87.3526070085,3.225222219,0,3.225222219,80.76,-24.02,84.2563825476,133.01
2020-12-01 02:30:00,81.2001111079,-14.67,82.5146468449,3.2301111079,0,3.2301111079,77.97,-14.67,79.3380728276,133.34,3.2301111079,0.0,3.2301111079,3.2301111079,0,3.2301111079,0.0,0.0,0.0,132.01,84.6101111079,-20.59,87.0793833332,3.2301111079,0,3.2301111079,81.38,-20.59,83.9443416795,133.18
2020-12-01 03:00:00,78.9924444412,-15.04,80.4114909624,3.2224444412,0,3.2224444412,75.77,-15.04,77.2482653527,133.72,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,132.33,82.3124444412,-21.05,84.9614089448,3.2224444412,0,3.2224444412,79.09,-21.05,81.8433295999,133.59
2020-12-01 03:30:00,76.5024444412,-15.7,78.0968245544,3.2424444412,0,3.2424444412,73.26,-15.7,74.9234115614,134.4,3.2424444412,0.0,3.2424444412,3.2424444412,0,3.2424444412,0.0,0.0,0.0,132.94,79.7224444412,-21.79,82.6466711228,3.2424444412,0,3.2424444412,76.48,-21.79,79.5235468273,134.27
2020-12-01 04:00:00,72.8758888857,-23.45,76.5558468106,3.1458888857,0,3.1458888857,69.73,-23.45,73.5674887433,133.37,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,133.56,76.0658888857,-29.17,81.4672225621,3.1458888857,0,3.1458888857,72.92,-29.17,78.5379863506,133.21
2020-12-01 04:30:00,70.7548888858,-28.43,76.2529947034,3.1148888858,0,3.1148888858,67.64,-28.43,73.371891757,132.25,3.1148888858,0.0,3.1148888858,3.1148888858,0,3.1148888858,0.0,0.0,0.0,133.65,73.9348888858,-33.68,81.2447548741,3.1148888858,0,3.1148888858,70.82,-33.68,78.4207549058,132.11
2020-12-01 05:00:00,69.9774444413,-28.52,75.5660845257,3.1074444413,0,3.1074444413,66.87,-28.52,72.697918127,132.38,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,133.78,73.1174444413,-33.79,80.5476553453,3.1074444413,0,3.1074444413,70.01,-33.79,77.7377913244,132.23
2020-12-01 05:30:00,72.1449999968,-27.44,77.1871402796,3.2049999968,0,3.2049999968,68.94,-27.44,74.2002506734,131.69,3.2049999968,0.0,3.2049999968,3.2049999968,0,3.2049999968,0.0,0.0,0.0,133.21,75.3649999968,-32.61,82.1175701328,3.2049999968,0,3.2049999968,72.16,-32.61,79.1863479395,131.55
2020-12-01 06:00:00,75.3522222191,-25.66,79.6014635127,3.1022222191,0,3.1022222191,72.25,-25.66,76.6713642764,131.69,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,133.34,78.7622222191,-30.74,84.5484195529,3.1022222191,0,3.1022222191,75.66,-30.74,81.6662916998,131.47
2020-12-01 06:30:00,82.9358888859,-22.65,85.9731595633,2.9858888859,0,2.9858888859,79.95,-22.65,83.0964800699,131.56,2.9858888859,0.0,2.9858888859,2.9858888859,0,2.9858888859,0.0,0.0,0.0,133.65,86.6958888859,-27.54,90.9649863943,2.9858888859,0,2.9858888859,83.71,-27.54,88.1238656665,131.39
2020-12-01 07:00:00,89.4177777732,-19.56,91.5321396117,4.5477777732,0,4.5477777732,84.87,-19.56,87.0948362419,130.99,4.5477777732,0.0,4.5477777732,4.5477777732,0,4.5477777732,0.0,0.0,0.0,133.42,93.4477777732,-24.24,96.5404825488,4.5477777732,0,4.5477777732,88.9,-24.24,92.1454697747,130.82
2020-12-01 07:30:00,94.3258888856,-7.19,94.5995212147,3.2858888856,0,3.2858888856,91.04,-7.19,91.3234783613,132.38,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,132.77,98.4158888856,-11.78,99.1183917603,3.2858888856,0,3.2858888856,95.13,-11.78,95.8565871498,132.23
2020-12-01 08:00:00,93.5884444361,-3.19,93.6427948748,8.3484444361,0,8.3484444361,85.24,-3.19,85.2996699876,133.88,8.3484444361,0.0,8.3484444361,8.3484444361,0,8.3484444361,0.0,0.0,0.0,133.86,97.4184444361,-8.6,97.7973073062,8.3484444361,0,8.3484444361,89.07,-8.6,89.4842159266,133.73
2020-12-01 08:30:00,97.1646666584,-1.05,97.1703398514,8.3046666584,0,8.3046666584,88.86,-1.05,88.8662033621,133.78,8.3046666584,0.0,8.3046666584,8.3046666584,0,8.3046666584,0.0,0.0,0.0,134.04,101.1446666584,-6.35,101.3438014554,8.3046666584,0,8.3046666584,92.84,-6.35,93.0569078575,133.65
2020-12-01 09:00:00,95.5694444332,-0.17,95.569595632,11.2894444332,0,11.2894444332,84.28,-0.17,84.2801714521,133.78,11.2894444332,0.0,11.2894444332,11.2894444332,0,11.2894444332,0.0,0.0,0.0,134.04,99.3594444332,-5.46,99.5093503047,11.2894444332,0,11.2894444332,88.07,-5.46,88.239087144,133.65
2020-12-01 09:30:00,95.2165555412,0.16,95.2166899715,14.3565555412,0,14.3565555412,80.86,0.16,80.8601582981,133.78,14.3565555412,0.0,14.3565555412,14.3565555412,0,14.3565555412,0.0,0.0,0.0,134.04,98.8265555412,-5.06,98.9560088127,14.3565555412,0,14.3565555412,84.47,-5.06,84.6214186835,133.65
2020-12-01 10:00:00,93.4345555406,-0.07,93.4345817621,14.9945555406,0,14.9945555406,78.44,-0.07,78.4400312341,134.01,14.9945555406,0.0,14.9945555406,14.9945555406,0,14.9945555406,0.0,0.0,0.0,134.23,96.9345555406,-5.4,97.0848497854,14.9945555406,0,14.9945555406,81.94,-5.4,82.1177422973,133.87
2020-12-01 10:30:00,91.1192222054,1.27,91.1280722681,16.8692222054,0,16.8692222054,74.25,1.27,74.2608604852,134.49,16.8692222054,0.0,16.8692222054,16.8692222054,0,16.8692222054,0.0,0.0,0.0,134.81,94.4192222054,-4.1,94.5081981728,16.8692222054,0,16.8692222054,77.55,-4.1,77.6583060593,134.34
2020-12-01 11:00:00,88.6719999814,5.6,88.8486554806,18.5919999814,0,18.5919999814,70.08,5.6,70.3033882541,134.38,18.5919999814,0.0,18.5919999814,18.5919999814,0,18.5919999814,0.0,0.0,0.0,135.14,91.7419999814,0.44,91.7430551082,18.5919999814,0,18.5919999814,73.15,0.44,73.1513232963,134.26
2020-12-01 11:30:00,88.6212222041,6.75,88.8779135947,18.1312222041,0,18.1312222041,70.49,6.75,70.8124466461,133.51,18.1312222041,0.0,18.1312222041,18.1312222041,0,18.1312222041,0.0,0.0,0.0,134.41,91.6712222041,1.72,91.6873567096,18.1312222041,0,18.1312222041,73.54,1.72,73.5601114735,133.39
2020-12-01 12:00:00,88.0152222058,7.47,88.3316491408,16.4052222058,0,16.4052222058,71.61,7.47,71.9985624856,133.22,16.4052222058,0.0,16.4052222058,16.4052222058,0,16.4052222058,0.0,0.0,0.0,134.19,91.1252222058,2.49,91.1592355281,16.4052222058,0,16.4052222058,74.72,2.49,74.7614773797,133.04
2020-12-01 12:30:00,93.4754444296,7.63,93.7863295546,14.825444429600001,0,14.825444429600001,78.65,7.63,79.0192343673,132.74,14.825444429600001,0.0,14.825444429600001,14.825444429600001,0,14.825444429600001,0.0,0.0,0.0,133.84,96.9254444296,2.74,96.9641654318,14.825444429600001,0,14.825444429600001,82.1,2.74,82.1457095654,132.6
2020-12-01 13:00:00,97.3451111003,7.14,97.6066096898,10.8151111003,0,10.8151111003,86.53,7.14,86.8240778817,132.36,10.8151111003,0.0,10.8151111003,10.8151111003,0,10.8151111003,0.0,0.0,0.0,133.45,101.1551111003,2.32,101.1817122889,10.8151111003,0,10.8151111003,90.34,2.32,90.3697847735,132.2
2020-12-01 13:30:00,100.4369999909,6.33,100.6362751058,9.0869999909,0,9.0869999909,91.35,6.33,91.5690526324,132.64,9.0869999909,0.0,9.0869999909,9.0869999909,0,9.0869999909,0.0,0.0,0.0,133.74,104.4869999909,1.48,104.4974811519,9.0869999909,0,9.0869999909,95.4,1.48,95.4114793932,132.49
2020-12-01 14:00:00,99.5063333264,6.61,99.7256359823,6.8863333264,0,6.8863333264,92.62,6.61,92.8555679537,132.54,6.8863333264,0.0,6.8863333264,6.8863333264,0,6.8863333264,0.0,0.0,0.0,133.65,103.6163333264,1.78,103.631621294,6.8863333264,0,6.8863333264,96.73,1.78,96.7463761595,132.38
2020-12-01 14:30:00,103.5902222155,5.93,103.7598141799,6.7302222154999995,0,6.7302222154999995,96.86,5.93,97.0413545866,132.03,6.7302222154999995,0.0,6.7302222154999995,6.7302222154999995,0,6.7302222154999995,0.0,0.0,0.0,133.12,107.8602222155,1.1400000000000001,107.866246511,6.7302222154999995,0,6.7302222154999995,101.13,1.1400000000000001,101.1364251889,131.89
2020-12-01 15:00:00,104.9676666611,5.48,105.1106152788,5.5476666611,0,5.5476666611,99.42,5.48,99.5709134235,131.73,5.5476666611,0.0,5.5476666611,5.5476666611,0,5.5476666611,0.0,0.0,0.0,132.8,109.3676666611,0.71,109.3699712485,5.5476666611,0,5.5476666611,103.82,0.71,103.8224277312,131.59
2020-12-01 15:30:00,105.2186666589,6.01,105.3901699092,7.7186666589,0,7.7186666589,97.5,6.01,97.6850556636,131.63,7.7186666589,0.0,7.7186666589,7.7186666589,0,7.7186666589,0.0,0.0,0.0,132.8,109.5686666589,1.27,109.5760266364,7.7186666589,0,7.7186666589,101.85,1.27,101.8579177089,131.45
2020-12-01 16:00:00,98.7618849035,3.39,98.8200486222,11.821884903499999,0,11.821884903499999,86.94,3.39,87.0060670298,131.47,11.821884903499999,0.0,11.821884903499999,11.821884903499999,0,11.821884903499999,0.0,0.0,0.0,132.17,102.7018849035,-1.52,102.7131323772,11.821884903499999,0,11.821884903499999,90.88,-1.52,90.8927103788,131.32
2020-12-01 16:30:00,101.5837731116,1.96,101.6026798839,14.1837731116,0,14.1837731116,87.4,1.96,87.4219743543,131.7,14.1837731116,0.0,14.1837731116,14.1837731116,0,14.1837731116,0.0,0.0,0.0,132.17,105.5437731116,-3.02,105.586970989,14.1837731116,0,14.1837731116,91.36,-3.02,91.4099009955,131.56
2020-12-01 17:00:00,104.3605508291,4.09,104.4406657837,19.2005508291,0,19.2005508291,85.16,4.09,85.2581591403,131.5,19.2005508291,0.0,19.2005508291,19.2005508291,0,19.2005508291,0.0,0.0,0.0,132.17,108.1705508291,-0.78,108.1733630182,19.2005508291,0,19.2005508291,88.97,-0.78,88.9734190643,131.33
2020-12-01 17:30:00,109.4083285353,4.41,109.4971709812,19.8283285353,0,19.8283285353,89.58,4.41,89.6884858831,131.1,19.8283285353,0.0,19.8283285353,19.8283285353,0,19.8283285353,0.0,0.0,0.0,131.9,113.4283285353,-0.36,113.4288998197,19.8283285353,0,19.8283285353,93.6,-0.36,93.6006923051,130.9
2020-12-01 18:00:00,108.5752174817,2.5700000000000003,108.6056294636,18.2752174817,0,18.2752174817,90.3,2.5700000000000003,90.3365645794,131.45,18.2752174817,0.0,18.2752174817,18.2752174817,0,18.2752174817,0.0,0.0,0.0,132.11,112.6452174817,-2.33,112.6693122438,18.2752174817,0,18.2752174817,94.37,-2.33,94.3987595257,131.36
2020-12-01 18:30:00,112.376439497,3.39,112.4275600288,14.006439497,0,14.006439497,98.37,3.39,98.4283952932,131.45,14.006439497,0.0,14.006439497,14.006439497,0,14.006439497,0.0,0.0,0.0,132.19,116.786439497,-1.43,116.7951940381,14.006439497,0,14.006439497,102.78,-1.43,102.7899474657,131.25
2020-12-01 19:00:00,113.036775688,3.26,113.0837753966,10.276775688,0,10.276775688,102.76,3.26,102.811697778,131.16,10.276775688,0.0,10.276775688,10.276775688,0,10.276775688,0.0,0.0,0.0,132.03,117.656775688,-1.55,117.6669850268,10.276775688,0,10.276775688,107.38,-1.55,107.3911863236,131.03
2020-12-01 19:30:00,110.521933323,1.43,110.5311840408,10.261933323,0,10.261933323,100.26,1.43,100.2701974666,131.71,10.261933323,0.0,10.261933323,10.261933323,0,10.261933323,0.0,0.0,0.0,132.38,115.031933323,-3.48,115.0845605806,10.261933323,0,10.261933323,104.77,-3.48,104.8277792381,131.59
2020-12-01 20:00:00,105.9825555478,-1.6800000000000002,105.9958701103,7.8025555478,0,7.8025555478,98.18,-1.6800000000000002,98.1943725475,132.52,7.8025555478,0.0,7.8025555478,7.8025555478,0,7.8025555478,0.0,0.0,0.0,132.82,110.3625555478,-6.82,110.5730802096,7.8025555478,0,7.8025555478,102.56,-6.82,102.7865068966,132.36
2020-12-01 20:30:00,105.1646666632,-2.27,105.1891630083,3.4646666632,0,3.4646666632,101.7,-2.27,101.7253306704,132.6,3.4646666632,0.0,3.4646666632,3.4646666632,0,3.4646666632,0.0,0.0,0.0,132.82,109.6946666632,-7.43,109.9460085422,3.4646666632,0,3.4646666632,106.23,-7.43,106.4895196721,132.44
2020-12-01 21:00:00,101.2482222193,-2.44,101.2776189618,2.9282222193000003,0,2.9282222193000003,98.32,-2.44,98.3502719874,132.25,2.9282222193000003,0.0,2.9282222193000003,2.9282222193000003,0,2.9282222193000003,0.0,0.0,0.0,132.47,105.6282222193,-7.62,105.9027182333,2.9282222193000003,0,2.9282222193000003,102.7,-7.62,102.982301392,132.1
2020-12-01 21:30:00,100.7684444401,-8.59,101.1339087294,4.3084444401,0,4.3084444401,96.46,-8.59,96.841724995,132.12,4.3084444401,0.0,4.3084444401,4.3084444401,0,4.3084444401,0.0,0.0,0.0,131.67,105.0484444401,-14.02,105.979885258,4.3084444401,0,4.3084444401,100.74,-14.02,101.7109040369,131.98
2020-12-01 22:00:00,94.3226666636,-11.76,95.0529486472,3.0826666636,0,3.0826666636,91.24,-11.76,91.9947563723,133.02,3.0826666636,0.0,3.0826666636,3.0826666636,0,3.0826666636,0.0,0.0,0.0,132.18,98.3726666636,-17.46,99.9101253453,3.0826666636,0,3.0826666636,95.29,-17.46,96.8763939255,132.9
2020-12-01 22:30:00,87.5823333295,-13.96,88.6879175054,3.8423333295,0,3.8423333295,83.74,-13.96,84.8956371082,134.08,3.8423333295,0.0,3.8423333295,3.8423333295,0,3.8423333295,0.0,0.0,0.0,132.9,91.2923333295,-19.89,93.4339457839,3.8423333295,0,3.8423333295,87.45,-19.89,89.6834131821,133.95
2020-12-01 23:00:00,81.0676666634,-17.2,82.8722304409,3.2476666634,0,3.2476666634,77.82,-17.2,79.6981329769,134.24,3.2476666634,0.0,3.2476666634,3.2476666634,0,3.2476666634,0.0,0.0,0.0,133.37,84.5676666634,-23.01,87.6421721827,3.2476666634,0,3.2476666634,81.32,-23.01,84.5127357266,134.11
2020-12-01 23:30:00,76.588777774,-27.17,81.2653049026,3.768777774,0,3.768777774,72.82,-27.17,77.7236212486,132.58,3.768777774,0.0,3.768777774,3.768777774,0,3.768777774,0.0,0.0,0.0,134.19,80.038777774,-32.38,86.3404328664,3.768777774,0,3.768777774,76.27,-32.38,82.8587792572,132.45
2020-12-02 00:00:00,74.1387777747,-22.36,77.4372518231,3.1087777747,0,3.1087777747,71.03,-22.36,74.4663044605,132.16,3.1087777747,0.0,3.1087777747,3.1087777747,0,3.1087777747,0.0,0.0,0.0,134.19,77.4487777747,-27.3,82.119444584,3.1087777747,0,3.1087777747,74.34,-27.3,79.1942270623,132.05
2020-12-02 00:30:00,84.054111108,-20.01,86.4030884526,3.114111108,0,3.114111108,80.94,-20.01,83.3767575527,131.0,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,133.37,87.844111108,-24.73,91.2587571489,3.114111108,0,3.114111108,84.73,-24.73,88.2652015236,130.85
2020-12-02 01:00:00,85.5623333294,-19.91,87.8482839034,3.9723333294,0,3.9723333294,81.59,-19.91,83.9841425508,130.69,3.9723333294,0.0,3.9723333294,3.9723333294,0,3.9723333294,0.0,0.0,0.0,133.05,89.4023333294,-24.6,92.7250624413,3.9723333294,0,3.9723333294,85.43,-24.6,88.9013211375,130.54
2020-12-02 01:30:00,84.7094444412,-19.91,87.0178032218,3.2094444412,0,3.2094444412,81.5,-19.91,83.896710901,130.84,3.2094444412,0.0,3.2094444412,3.2094444412,0,3.2094444412,0.0,0.0,0.0,133.2,88.5394444412,-24.61,91.8960571622,3.2094444412,0,3.2094444412,85.33,-24.61,88.8080007657,130.72
2020-12-02 02:00:00,81.6155555523,-20.79,84.2218677548,3.2655555523,0,3.2655555523,78.35,-20.79,81.0613755126,131.29,3.2655555523,0.0,3.2655555523,3.2655555523,0,3.2655555523,0.0,0.0,0.0,133.55,85.3055555523,-25.56,89.0525205038,3.2655555523,0,3.2655555523,82.04,-25.56,85.929478062,131.15
2020-12-02 02:30:00,81.593222219,-20.66,84.1682215096,3.183222219,0,3.183222219,78.41,-20.66,81.0861498654,131.47,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,133.76,85.293222219,-25.43,89.0034755305,3.183222219,0,3.183222219,82.11,-25.43,85.9577628839,131.36
2020-12-02 03:00:00,78.955111108,-21.42,81.8090824424,3.125111108,0,3.125111108,75.83,-21.42,78.797241703,132.03,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,134.2,82.515111108,-26.28,86.598972056,3.125111108,0,3.125111108,79.39,-26.28,83.6266135868,131.89
2020-12-02 03:30:00,76.090111108,-22.12,79.2401376099,3.080111108,0,3.080111108,73.01,-22.12,76.2873154594,132.53,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,134.63,79.550111108,-27.07,84.0297868455,3.080111108,0,3.080111108,76.47,-27.07,81.1199469921,132.39
2020-12-02 04:00:00,73.3428888856,-22.68,76.769536602,3.2528888856,0,3.2528888856,70.09,-22.68,73.6681104685,132.98,3.2528888856,0.0,3.2528888856,3.2528888856,0,3.2528888856,0.0,0.0,0.0,135.04,76.6428888856,-27.7,81.4949226439,3.2528888856,0,3.2528888856,73.39,-27.7,78.443496225,132.86
2020-12-02 04:30:00,71.9185555524,-19.49,74.5126749804,3.1885555524,0,3.1885555524,68.73,-19.49,71.4399958007,132.59,3.1885555524,0.0,3.1885555524,3.1885555524,0,3.1885555524,0.0,0.0,0.0,134.94,75.1585555524,-24.35,79.0046262742,3.1885555524,0,3.1885555524,71.97,-24.35,75.9776506612,132.44
2020-12-02 05:00:00,70.070222219,-19.38,72.7008971184,3.230222219,0,3.230222219,66.84,-19.38,69.5928875676,132.79,3.230222219,0.0,3.230222219,3.230222219,0,3.230222219,0.0,0.0,0.0,135.14,73.220222219,-24.26,77.1346131241,3.230222219,0,3.230222219,69.99,-24.26,74.0752840022,132.65
2020-12-02 05:30:00,67.7666666635,-17.91,70.0934320081,3.1766666635,0,3.1766666635,64.59,-17.91,67.027130328,131.79,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,134.31,70.8666666635,-22.69,74.4104867878,3.1766666635,0,3.1766666635,67.69,-22.69,71.3916815883,131.7
2020-12-02 06:00:00,64.1446646617,-17.75,66.555244005,5.1046646617,0,5.1046646617,59.04,-17.75,61.6504995925,131.79,5.1046646617,0.0,5.1046646617,5.1046646617,0,5.1046646617,0.0,0.0,0.0,134.19,67.0246646617,-22.53,70.710017487,5.1046646617,0,5.1046646617,61.92,-22.53,65.89148124,131.61
2020-12-02 06:30:00,66.8781060758,-18.91,69.5001379299,8.0481060758,0,8.0481060758,58.83,-18.91,61.794473863,131.04,8.0481060758,0.0,8.0481060758,8.0481060758,0,8.0481060758,0.0,0.0,0.0,133.27,69.7281060758,-23.72,73.6522041552,8.0481060758,0,8.0481060758,61.68,-23.72,66.0837408142,130.9
2020-12-02 07:00:00,80.9353773621,-16.64,82.6282331213,3.2953773621,0,3.2953773621,77.64,-16.64,79.4031435146,130.05,3.2953773621,0.0,3.2953773621,3.2953773621,0,3.2953773621,0.0,0.0,0.0,132.71,84.6653773621,-21.19,87.2768137816,3.2953773621,0,3.2953773621,81.37,-21.19,84.0838450596,129.9
2020-12-02 07:30:00,90.891222217,-5.09,91.0336332137,5.261222217,0,5.261222217,85.63,-5.09,85.7811459471,131.93,5.261222217,0.0,5.261222217,5.261222217,0,5.261222217,0.0,0.0,0.0,132.17,94.761222217,-9.61,95.247264192,5.261222217,0,5.261222217,89.5,-9.61,90.0144549503,131.77
