Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-02 08:00:00,93.4113333253,-3.7800000000000002,93.4877831249,8.0813333253,0,8.0813333253,85.33,-3.7800000000000002,85.41368333,132.11,8.0813333253,0.0,8.0813333253,8.0813333253,0,8.0813333253,0.0,0.0,0.0,132.05,97.2813333253,-9.09,97.705096661,8.0813333253,0,8.0813333253,89.2,-9.09,89.661965738,131.97
2020-12-02 08:30:00,96.9052222139,-3.52,96.9691316468,8.2952222139,0,8.2952222139,88.61,-3.52,88.6798877988,132.11,8.2952222139,0.0,8.2952222139,8.2952222139,0,8.2952222139,0.0,0.0,0.0,132.05,100.9152222139,-8.8,101.2981839644,8.2952222139,0,8.2952222139,92.62,-8.8,93.0371130249,131.97
2020-12-02 09:00:00,95.3448876555,-3.32,95.4026729292,9.7648876555,0,9.7648876555,85.58,-3.32,85.6443740125,132.03,9.7648876555,0.0,9.7648876555,9.7648876555,0,9.7648876555,0.0,0.0,0.0,132.05,99.2748876555,-8.57,99.6441077987,9.7648876555,0,9.7648876555,89.51,-8.57,89.919324953,131.97
2020-12-02 09:30:00,89.7695507907,-5.45,89.9348361268,13.4095507907,0,13.4095507907,76.36,-5.45,76.5542428609,132.33,13.4095507907,0.0,13.4095507907,13.4095507907,0,13.4095507907,0.0,0.0,0.0,131.96,93.2695507907,-10.89,93.9031480021,13.4095507907,0,13.4095507907,79.86,-10.89,80.5990800196,132.2
2020-12-02 10:00:00,89.7354396753,-5.51,89.9044450165,13.9154396753,0,13.9154396753,75.82,-5.51,76.01994804,132.46,13.9154396753,0.0,13.9154396753,13.9154396753,0,13.9154396753,0.0,0.0,0.0,132.05,93.2154396753,-10.95,93.856383341,13.9154396753,0,13.9154396753,79.3,-10.95,80.0524359405,132.32
2020-12-02 10:30:00,89.4492174574,-5.89,89.6429283532,14.4592174574,0,14.4592174574,74.99,-5.89,75.2209558567,132.88,14.4592174574,0.0,14.4592174574,14.4592174574,0,14.4592174574,0.0,0.0,0.0,132.43,92.8992174574,-11.41,93.5972900473,14.4592174574,0,14.4592174574,78.44,-11.41,79.2655139389,132.74
2020-12-02 11:00:00,89.0982174501,-5.42,89.2629192486,16.2082174501,0,16.2082174501,72.89,-5.42,73.0912340845,132.96,16.2082174501,0.0,16.2082174501,16.2082174501,0,16.2082174501,0.0,0.0,0.0,132.59,92.4482174501,-10.93,93.0920931643,16.2082174501,0,16.2082174501,76.24,-10.93,77.0194942855,132.88
2020-12-02 11:30:00,87.4186618411,-3.96,87.5083083946,16.9786618411,0,16.9786618411,70.44,-3.96,70.551223944,133.15,16.9786618411,0.0,16.9786618411,16.9786618411,0,16.9786618411,0.0,0.0,0.0,132.87,90.6486618411,-9.43,91.1378340404,16.9786618411,0,16.9786618411,73.67,-9.43,74.271083202,132.99
2020-12-02 12:00:00,89.5534395707,-3.42,89.6187198019,17.5134395707,0,17.5134395707,72.04,-3.42,72.1211342118,132.92,17.5134395707,0.0,17.5134395707,17.5134395707,0,17.5134395707,0.0,0.0,0.0,132.72,92.8234395707,-8.83,93.2424786979,17.5134395707,0,17.5134395707,75.31,-8.83,75.8258860812,132.74
2020-12-02 12:30:00,88.8342173645,-3.02,88.8855363642,18.7042173645,0,18.7042173645,70.13,-3.02,70.1949948358,132.69,18.7042173645,0.0,18.7042173645,18.7042173645,0,18.7042173645,0.0,0.0,0.0,132.5,92.0342173645,-8.41,92.4176674987,18.7042173645,0,18.7042173645,73.33,-8.41,73.8106835086,132.58
2020-12-02 13:00:00,88.8073284707,-2.88,88.8540150477,15.0773284707,0,15.0773284707,73.73,-2.88,73.7862270346,132.95,15.0773284707,0.0,15.0773284707,15.0773284707,0,15.0773284707,0.0,0.0,0.0,132.77,92.1673284707,-8.26,92.5367172393,15.0773284707,0,15.0773284707,77.09,-8.26,77.5312562777,132.79
2020-12-02 13:30:00,90.5094395944,-2.77,90.5518169651,14.9294395944,0,14.9294395944,75.58,-2.77,75.6307430877,133.04,14.9294395944,0.0,14.9294395944,14.9294395944,0,14.9294395944,0.0,0.0,0.0,132.88,93.9394395944,-8.16,94.2931806193,14.9294395944,0,14.9294395944,79.01,-8.16,79.4302568295,132.88
2020-12-02 14:00:00,87.3494395807,-3.25,87.4098798481,13.7994395807,0,13.7994395807,73.55,-3.25,73.6217698782,133.04,13.7994395807,0.0,13.7994395807,13.7994395807,0,13.7994395807,0.0,0.0,0.0,132.88,90.7194395807,-8.66,91.1318403075,13.7994395807,0,13.7994395807,76.92,-8.66,77.4059558432,132.88
2020-12-02 14:30:00,82.5008840227,-4.96,82.649848545,19.3108840227,0,19.3108840227,63.19,-4.96,63.3843647913,132.87,19.3108840227,0.0,19.3108840227,19.3108840227,0,19.3108840227,0.0,0.0,0.0,132.4,85.4408840227,-10.49,86.0824300457,19.3108840227,0,19.3108840227,66.13,-10.49,66.9568293754,132.73
2020-12-02 15:00:00,81.3376617972,-5.5,81.5234029383,16.1076617972,0,16.1076617972,65.23,-5.5,65.4614611814,133.7,16.1076617972,0.0,16.1076617972,16.1076617972,0,16.1076617972,0.0,0.0,0.0,133.19,84.2676617972,-11.11,84.9968877358,16.1076617972,0,16.1076617972,68.16,-11.11,69.059522877,133.58
2020-12-02 15:30:00,87.3977728964,-4.57,87.5171732133,11.0777728964,0,11.0777728964,76.32,-4.57,76.4567021261,134.16,11.0777728964,0.0,11.0777728964,11.0777728964,0,11.0777728964,0.0,0.0,0.0,133.83,90.8577728964,-10.13,91.4207405116,11.0777728964,0,11.0777728964,79.78,-10.13,80.4205527213,134.05
2020-12-02 16:00:00,92.2725506544,-3.89,92.354511012,10.0825506544,0,10.0825506544,82.19,-3.89,82.2820041078,133.66,10.0825506544,0.0,10.0825506544,10.0825506544,0,10.0825506544,0.0,0.0,0.0,133.48,95.9925506544,-9.35,96.4468365533,10.0825506544,0,10.0825506544,85.91,-9.35,86.41730498,133.52
2020-12-02 16:30:00,101.9354395276,-2.5300000000000002,101.9668315271,12.0054395276,0,12.0054395276,89.93,-2.5300000000000002,89.9655811964,132.95,12.0054395276,0.0,12.0054395276,12.0054395276,0,12.0054395276,0.0,0.0,0.0,133.01,105.9954395276,-7.82,106.2835151876,12.0054395276,0,12.0054395276,93.99,-7.82,94.3147522925,132.82
2020-12-02 17:00:00,106.692106151,-0.96,106.6964250336,17.812106151000002,0,17.812106151000002,88.88,-0.96,88.8851843672,131.72,17.812106151000002,0.0,17.812106151000002,17.812106151000002,0,17.812106151000002,0.0,0.0,0.0,131.97,110.702106151,-6.06,110.8678488394,17.812106151000002,0,17.812106151000002,92.89,-6.06,93.087462636,131.56
2020-12-02 17:30:00,111.634550583,-1.3599999999999999,111.6428344492,18.544550583,0,18.544550583,93.09,-1.3599999999999999,93.099933942,131.63,18.544550583,0.0,18.544550583,18.544550583,0,18.544550583,0.0,0.0,0.0,131.84,115.844550583,-6.44,116.0234178938,18.544550583,0,18.544550583,97.3,-6.44,97.5128894044,131.48
2020-12-02 18:00:00,108.8151061252,-0.65,108.8170474744,19.6451061252,0,19.6451061252,89.17,-0.65,89.1723690388,131.78,19.6451061252,0.0,19.6451061252,19.6451061252,0,19.6451061252,0.0,0.0,0.0,132.05,112.8751061252,-5.75,113.0214673537,19.6451061252,0,19.6451061252,93.23,-5.75,93.4071485487,131.65
2020-12-02 18:30:00,109.2833283349,-1.72,109.29686295569999,17.2233283349,0,17.2233283349,92.06,-1.72,92.0760663799,131.58,17.2233283349,0.0,17.2233283349,17.2233283349,0,17.2233283349,0.0,0.0,0.0,131.76,113.4833283349,-6.83,113.6886745017,17.2233283349,0,17.2233283349,96.26,-6.83,96.5020025699,131.43
2020-12-02 19:00:00,104.9965505352,-3.0,105.0394003424,16.3265505352,0,16.3265505352,88.67,-3.0,88.7207354568,132.09,16.3265505352,0.0,16.3265505352,16.3265505352,0,16.3265505352,0.0,0.0,0.0,132.08,109.0665505352,-8.22,109.3758695767,16.3265505352,0,16.3265505352,92.74,-8.22,93.1035767304,131.93
2020-12-02 19:30:00,115.9437551681,-1.8599999999999999,115.9586735112,8.0037551681,0,8.0037551681,107.94,-1.8599999999999999,107.9560243803,132.09,8.0037551681,0.0,8.0037551681,8.0037551681,0,8.0037551681,0.0,0.0,0.0,132.5,120.7437551681,-6.95,120.9436104641,8.0037551681,0,8.0037551681,112.74,-6.95,112.9540176355,131.93
2020-12-02 20:00:00,112.2163333298,-4.12,112.291940343,3.4863333298,0,3.4863333298,108.73,-4.12,108.808029575,132.37,3.4863333298,0.0,3.4863333298,3.4863333298,0,3.4863333298,0.0,0.0,0.0,132.5,117.1263333298,-9.3,117.4949699319,3.4863333298,0,3.4863333298,113.64,-9.3,114.0199087879,132.25
2020-12-02 20:30:00,107.1821111081,-6.53,107.3808448541,3.0321111081,0,3.0321111081,104.15,-6.53,104.3545082879,132.91,3.0321111081,0.0,3.0321111081,3.0321111081,0,3.0321111081,0.0,0.0,0.0,132.69,111.8921111081,-11.91,112.5241868587,3.0321111081,0,3.0321111081,108.86,-11.91,109.5095781199,132.74
2020-12-02 21:00:00,101.2239999969,-9.22,101.6430350559,3.0539999969,0,3.0539999969,98.17,-9.22,98.6020146853,133.12,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,132.59,105.6439999969,-14.76,106.6701098497,3.0539999969,0,3.0539999969,102.59,-14.76,103.646349188,133.04
2020-12-02 21:30:00,95.6027777747,-10.63,96.1919332285,3.0927777747,0,3.0927777747,92.51,-10.63,93.118725292,133.64,3.0927777747,0.0,3.0927777747,3.0927777747,0,3.0927777747,0.0,0.0,0.0,132.86,99.7927777747,-16.33,101.1200642602,3.0927777747,0,3.0927777747,96.7,-16.33,98.0691536621,133.49
2020-12-02 22:00:00,88.8873333302,-11.15,89.5839300687,3.0873333302,0,3.0873333302,85.8,-11.15,86.5214568763,134.0,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,133.13,92.7673333302,-16.95,94.3031316193,3.0873333302,0,3.0873333302,89.68,-16.95,91.2677648461,133.87
2020-12-02 22:30:00,81.6579999969,-12.02,82.5379268185,3.0879999969,0,3.0879999969,78.57,-12.02,79.4841197976,134.2,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,133.13,85.2179999969,-17.91,87.0797084485,3.0879999969,0,3.0879999969,82.13,-17.91,84.0601272899,134.08
2020-12-02 23:00:00,76.1453333289,-9.83,76.7772146393,4.4253333289,0,4.4253333289,71.72,-9.83,72.3905194069,134.52,4.4253333289,0.0,4.4253333289,4.4253333289,0,4.4253333289,0.0,0.0,0.0,133.67,79.3553333289,-15.72,80.8973876447,4.4253333289,0,4.4253333289,74.93,-15.72,76.5612388876,134.39
2020-12-02 23:30:00,71.6611111073,-18.44,73.9955974712,3.8511111073,0,3.8511111073,67.81,-18.44,70.2725387331,132.56,3.8511111073,0.0,3.8511111073,3.8511111073,0,3.8511111073,0.0,0.0,0.0,134.82,74.8911111073,-23.24,78.414132163,3.8511111073,0,3.8511111073,71.04,-23.24,74.7447603515,132.43
2020-12-03 00:00:00,68.1848888856,-19.49,70.9157187959,3.2748888856000002,0,3.2748888856000002,64.91,-19.49,67.7729164195,132.56,3.2748888856000002,0.0,3.2748888856000002,3.2748888856000002,0,3.2748888856000002,0.0,0.0,0.0,134.9,71.2448888856,-24.37,75.2976167772,3.2748888856000002,0,3.2748888856000002,67.97,-24.37,72.2067711506,132.43
2020-12-03 00:30:00,80.2089999958,-17.98,82.1995382002,4.2289999958,0,4.2289999958,75.98,-17.98,78.0784272383,131.76,4.2289999958,0.0,4.2289999958,4.2289999958,0,4.2289999958,0.0,0.0,0.0,134.3,83.7589999958,-22.69,86.777912975,4.2289999958,0,4.2289999958,79.53,-22.69,82.7034279822,131.62
2020-12-03 01:00:00,86.2245555523,-21.93,88.9696514559,3.2745555523,0,3.2745555523,82.95,-21.93,85.7999265734,130.69,3.2745555523,0.0,3.2745555523,3.2745555523,0,3.2745555523,0.0,0.0,0.0,132.82,90.1445555523,-26.72,94.021270443,3.2745555523,0,3.2745555523,86.87,-26.72,90.8864967968,130.58
2020-12-03 01:30:00,84.5966666635,-23.57,87.8187958843,3.2066666635,0,3.2066666635,81.39,-23.57,84.734154861,130.99,3.2066666635,0.0,3.2066666635,3.2066666635,0,3.2066666635,0.0,0.0,0.0,132.93,88.4466666635,-28.46,92.9127786899,3.2066666635,0,3.2066666635,85.24,-28.46,89.8656174518,130.84
2020-12-03 02:00:00,81.941222219,-24.52,85.531247499,3.231222219,0,3.231222219,78.71,-24.52,82.4408545565,131.62,3.231222219,0.0,3.231222219,3.231222219,0,3.231222219,0.0,0.0,0.0,133.5,85.661222219,-29.51,90.6017940885,3.231222219,0,3.231222219,82.43,-29.51,87.5530981748,131.48
2020-12-03 02:30:00,81.8275555523,-24.49,85.4137515139,3.2175555523,0,3.2175555523,78.61,-24.49,82.3364572957,131.79,3.2175555523,0.0,3.2175555523,3.2175555523,0,3.2175555523,0.0,0.0,0.0,133.65,85.5475555523,-29.48,90.48455482,3.2175555523,0,3.2175555523,82.33,-29.48,87.4488381855,131.65
2020-12-03 03:00:00,78.9003333295,-25.32,82.8635323861,3.8803333295,0,3.8803333295,75.02,-25.32,79.1776660429,132.41,3.8803333295,0.0,3.8803333295,3.8803333295,0,3.8803333295,0.0,0.0,0.0,134.17,82.4503333295,-30.4,87.8761484485,3.8803333295,0,3.8803333295,78.57,-30.4,84.246097239,132.26
2020-12-03 03:30:00,76.0803333289,-21.81,79.1447611622,4.4803333289000005,0,4.4803333289000005,71.6,-21.81,74.8480868159,132.77,4.4803333289000005,0.0,4.4803333289000005,4.4803333289000005,0,4.4803333289000005,0.0,0.0,0.0,134.88,79.4403333289,-26.8,83.8391707938,4.4803333289000005,0,4.4803333289000005,74.96,-26.8,79.6067936799,132.63
2020-12-03 04:00:00,74.0342222189,-20.89,76.9250164742,3.3442222189,0,3.3442222189,70.69,-20.89,73.7120627849,132.66,3.3442222189,0.0,3.3442222189,3.3442222189,0,3.3442222189,0.0,0.0,0.0,134.88,77.3342222189,-25.81,81.5275292536,3.3442222189,0,3.3442222189,73.99,-25.81,78.362466781,132.55
2020-12-03 04:30:00,72.96777777450001,-21.35,76.0270944686,3.3177777745,0,3.3177777745,69.65,-21.35,72.8487817331,132.93,3.3177777745,0.0,3.3177777745,3.3177777745,0,3.3177777745,0.0,0.0,0.0,135.1,76.21777777450001,-26.3,80.6277845961,3.3177777745,0,3.3177777745,72.9,-26.3,77.499032252,132.81
2020-12-03 05:00:00,71.3796666629,-21.29,74.4870519815,3.8096666629,0,3.8096666629,67.57,-21.29,70.8446822281,132.79,3.8096666629,0.0,3.8096666629,3.8096666629,0,3.8096666629,0.0,0.0,0.0,134.94,74.5296666629,-26.26,79.0206227062,3.8096666629,0,3.8096666629,70.72,-26.26,75.4380938253,132.65
2020-12-03 05:30:00,72.3576666635,-20.17,75.1163153049,3.2076666635,0,3.2076666635,69.15,-20.17,72.03160001,132.36,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,134.62,75.5876666635,-25.05,79.6303827168,3.2076666635,0,3.2076666635,72.38,-25.05,76.5922117451,132.2
2020-12-03 06:00:00,72.253222219,-18.69,74.6313889797,3.193222219,0,3.193222219,69.06,-18.69,71.5443897172,132.36,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,134.78,75.503222219,-23.5,79.0758279467,3.193222219,0,3.193222219,72.31,-23.5,76.0327962132,132.2
2020-12-03 06:30:00,77.122111108,-14.3,78.4366624848,3.062111108,0,3.062111108,74.06,-14.3,75.4279364692,131.15,3.062111108,0.0,3.062111108,3.062111108,0,3.062111108,0.0,0.0,0.0,134.04,80.632111108,-18.83,82.8016077244,3.062111108,0,3.062111108,77.57,-18.83,79.8227649233,130.99
2020-12-03 07:00:00,84.7389999969,-7.88,85.1045975285,3.0589999969,0,3.0589999969,81.68,-7.88,82.059227391,130.63,3.0589999969,0.0,3.0589999969,3.0589999969,0,3.0589999969,0.0,0.0,0.0,133.28,88.5189999969,-11.68,89.2862573998,3.0589999969,0,3.0589999969,85.46,-11.68,86.2544723478,130.5
2020-12-03 07:30:00,96.379111107,-0.1,96.3791629854,4.129111107,0,4.129111107,92.25,-0.1,92.2500542005,131.85,4.129111107,0.0,4.129111107,4.129111107,0,4.129111107,0.0,0.0,0.0,132.22,100.499111107,-5.16,100.6314907635,4.129111107,0,4.129111107,96.37,-5.16,96.5080437062,131.67
2020-12-03 08:00:00,102.5191111058,0.8,102.5222324275,5.3091111058,0,5.3091111058,97.21,0.8,97.2132917867,131.72,5.3091111058,0.0,5.3091111058,5.3091111058,0,5.3091111058,0.0,0.0,0.0,132.22,106.8691111058,-4.18,106.9508265912,5.3091111058,0,5.3091111058,101.56,-4.18,101.6459836885,131.59
2020-12-03 08:30:00,104.0424444371,2.68,104.0769553957,7.3824444371,0,7.3824444371,96.66,2.68,96.6971457697,131.72,7.3824444371,0.0,7.3824444371,7.3824444371,0,7.3824444371,0.0,0.0,0.0,132.37,108.3824444371,-2.2,108.4047704769,7.3824444371,0,7.3824444371,101.0,-2.2,101.0239575546,131.47
2020-12-03 09:00:00,100.7971111027,2.08,100.8185697511,8.4071111027,0,8.4071111027,92.39,2.08,92.4134108233,131.8,8.4071111027,0.0,8.4071111027,8.4071111027,0,8.4071111027,0.0,0.0,0.0,132.37,104.9371111027,-2.88,104.976624477,8.4071111027,0,8.4071111027,96.53,-2.88,96.572953253,131.61
2020-12-03 09:30:00,106.1517777705,3.55,106.2111219404,7.2317777705,0,7.2317777705,98.92,3.55,98.983679968,131.35,7.2317777705,0.0,7.2317777705,7.2317777705,0,7.2317777705,0.0,0.0,0.0,132.22,110.5917777705,-1.26,110.5989552864,7.2317777705,0,7.2317777705,103.36,-1.26,103.3676796683,131.22
2020-12-03 10:00:00,106.7941111034,3.55,106.8530985342,7.7041111034,0,7.7041111034,99.09,3.55,99.1535707879,131.45,7.7041111034,0.0,7.7041111034,7.7041111034,0,7.7041111034,0.0,0.0,0.0,132.22,111.2441111034,-1.26,111.2512465332,7.7041111034,0,7.7041111034,103.54,-1.26,103.5476663185,131.22
2020-12-03 10:30:00,106.7415555473,3.43,106.796650606,8.2415555473,0,8.2415555473,98.5,3.43,98.5597022114,131.71,8.2415555473,0.0,8.2415555473,8.2415555473,0,8.2415555473,0.0,0.0,0.0,132.47,111.1615555473,-1.42,111.1706248597,8.2415555473,0,8.2415555473,102.92,-1.42,102.9297954919,131.49
2020-12-03 11:00:00,105.7914444353,3.8,105.8596699207,9.1014444353,0,9.1014444353,96.69,3.8,96.7646428196,131.64,9.1014444353,0.0,9.1014444353,9.1014444353,0,9.1014444353,0.0,0.0,0.0,132.47,110.1214444353,-1.04,110.1263552676,9.1014444353,0,9.1014444353,101.02,-1.04,101.0253532535,131.49
2020-12-03 11:30:00,106.7691111048,4.24,106.853267082,6.3391111048,0,6.3391111048,100.43,4.24,100.5194632895,131.73,6.3391111048,0.0,6.3391111048,6.3391111048,0,6.3391111048,0.0,0.0,0.0,132.65,111.2291111048,-0.56,111.2305207987,6.3391111048,0,6.3391111048,104.89,-0.56,104.8914948888,131.59
2020-12-03 12:00:00,106.2941111018,4.5600000000000005,106.3918777677,9.2841111018,0,9.2841111018,97.01,4.5600000000000005,97.117113322,131.73,9.2841111018,0.0,9.2841111018,9.2841111018,0,9.2841111018,0.0,0.0,0.0,132.65,110.6341111018,-0.27,110.6344405657,9.2841111018,0,9.2841111018,101.35,-0.27,101.3503596442,131.59
2020-12-03 12:30:00,107.1083333211,7.27,107.3547761715,12.2283333211,0,12.2283333211,94.88,7.27,95.1581173626,131.43,12.2283333211,0.0,12.2283333211,12.2283333211,0,12.2283333211,0.0,0.0,0.0,132.65,111.3083333211,2.59,111.3384622075,12.2283333211,0,12.2283333211,99.08,2.59,99.1138461568,131.26
2020-12-03 13:00:00,110.0383333206,7.03,110.262666846,12.7083333206,0,12.7083333206,97.33,7.03,97.5835529175,131.51,12.7083333206,0.0,12.7083333206,12.7083333206,0,12.7083333206,0.0,0.0,0.0,132.65,114.3383333206,2.35,114.3624805893,12.7083333206,0,12.7083333206,101.63,2.35,101.6571660042,131.26
2020-12-03 13:30:00,109.8444444321,5.72,109.9932742153,12.3544444321,0,12.3544444321,97.49,5.72,97.6576597098,131.6,12.3544444321,0.0,12.3544444321,12.3544444321,0,12.3544444321,0.0,0.0,0.0,132.65,114.1644444321,0.97,114.1685651679,12.3544444321,0,12.3544444321,101.81,0.97,101.8146207575,131.46
2020-12-03 14:00:00,101.761888881,5.14,101.8916170675,7.871888881,0,7.871888881,93.89,5.14,94.0305891718,131.67,7.871888881,0.0,7.871888881,7.871888881,0,7.871888881,0.0,0.0,0.0,132.65,105.921888881,0.36,105.9225006508,7.871888881,0,7.871888881,98.05,0.36,98.0506608851,131.55
2020-12-03 14:30:00,98.9303333267,3.66,98.9980123646,6.6003333267,0,6.6003333267,92.33,3.66,92.402513494,131.86,6.6003333267,0.0,6.6003333267,6.6003333267,0,6.6003333267,0.0,0.0,0.0,132.65,102.9803333267,-1.23,102.9876786421,6.6003333267,0,6.6003333267,96.38,-1.23,96.3878483005,131.69
2020-12-03 15:00:00,100.9024444394,4.66,101.0099940296,5.0024444394,0,5.0024444394,95.9,4.66,96.0131532656,131.64,5.0024444394,0.0,5.0024444394,5.0024444394,0,5.0024444394,0.0,0.0,0.0,132.55,105.1324444394,-0.16,105.1325661906,5.0024444394,0,5.0024444394,100.13,-0.16,100.1301278337,131.5
2020-12-03 15:30:00,107.1956666625,4.53,107.291340989,4.1856666625,0,4.1856666625,103.01,4.53,103.1095582378,131.81,4.1856666625,0.0,4.1856666625,4.1856666625,0,4.1856666625,0.0,0.0,0.0,132.78,111.7356666625,-0.25,111.7359463401,4.1856666625,0,4.1856666625,107.55,-0.25,107.5502905621,131.62
2020-12-03 16:00:00,107.121776669,3.7800000000000002,107.1884482429,8.811776669,0,8.811776669,98.31,3.7800000000000002,98.3826432863,131.81,8.811776669,0.0,8.811776669,8.811776669,0,8.811776669,0.0,0.0,0.0,132.63,111.561776669,-1.03,111.5665313324,8.811776669,0,8.811776669,102.75,-1.03,102.7551624007,131.62
2020-12-03 16:30:00,100.7057730355,2.88,100.746945972,20.2957730355,0,20.2957730355,80.41,2.88,80.4615591447,132.38,20.2957730355,0.0,20.2957730355,20.2957730355,0,20.2957730355,0.0,0.0,0.0,132.92,104.2757730355,-2.16,104.2981420839,20.2957730355,0,20.2957730355,83.98,-2.16,84.0077734498,132.26
2020-12-03 17:00:00,108.3257729116,3.74,108.3903163428,20.8157729116,0,20.8157729116,87.51,3.74,87.5898835483,132.01,20.8157729116,0.0,20.8157729116,20.8157729116,0,20.8157729116,0.0,0.0,0.0,132.71,112.2257729116,-1.16,112.2317678093,20.8157729116,0,20.8157729116,91.41,-1.16,91.4173599488,131.82
2020-12-03 17:30:00,113.7715506915,3.85,113.836673558,20.9215506915,0,20.9215506915,92.85,3.85,92.929785322,131.65,20.9215506915,0.0,20.9215506915,20.9215506915,0,20.9215506915,0.0,0.0,0.0,132.4,117.9115506915,-0.99,117.9157066996,20.9215506915,0,20.9215506915,96.99,-0.99,96.9950524511,131.51
2020-12-03 18:00:00,114.3562173549,3.44,114.4079457368,20.9662173549,0,20.9662173549,93.39,3.44,93.4533343439,131.65,20.9662173549,0.0,20.9662173549,20.9662173549,0,20.9662173549,0.0,0.0,0.0,132.4,118.5362173549,-1.43,118.5448426748,20.9662173549,0,20.9662173549,97.57,-1.43,97.5804785805,131.51
2020-12-03 18:30:00,121.5727996427,5.87,121.7144301756,12.6127996427,0,12.6127996427,108.96,5.87,109.1180026393,131.1,12.6127996427,0.0,12.6127996427,12.6127996427,0,12.6127996427,0.0,0.0,0.0,132.33,126.3827996427,1.22,126.3886879651,12.6127996427,0,12.6127996427,113.77,1.22,113.7765410794,130.97
2020-12-03 19:00:00,119.2772222126,5.22,119.3913905554,9.6372222126,0,9.6372222126,109.64,5.22,109.7641927042,131.1,9.6372222126,0.0,9.6372222126,9.6372222126,0,9.6372222126,0.0,0.0,0.0,132.33,124.1972222126,0.53,124.1983530701,9.6372222126,0,9.6372222126,114.56,0.53,114.5612259886,130.97
2020-12-03 19:30:00,118.5347777716,3.91,118.5992480641,6.1747777716,0,6.1747777716,112.36,3.91,112.4280111894,131.44,6.1747777716,0.0,6.1747777716,6.1747777716,0,6.1747777716,0.0,0.0,0.0,132.48,123.5447777716,-0.8300000000000001,123.5475657981,6.1747777716,0,6.1747777716,117.37,-0.8300000000000001,117.3729346996,131.32
2020-12-03 20:00:00,113.1125555524,-1.99,113.1300593282,3.1425555524,0,3.1425555524,109.97,-1.99,109.9880038913,131.81,3.1425555524,0.0,3.1425555524,3.1425555524,0,3.1425555524,0.0,0.0,0.0,132.17,118.0625555524,-7.03,118.2716699957,3.1425555524,0,3.1425555524,114.92,-7.03,115.1348222737,131.66
2020-12-03 20:30:00,104.9799999968,-3.61,105.0420511002,3.1599999968,0,3.1599999968,101.82,-3.61,101.8839756782,132.29,3.1599999968,0.0,3.1599999968,3.1599999968,0,3.1599999968,0.0,0.0,0.0,132.41,109.5899999968,-8.82,109.9443518299,3.1599999968,0,3.1599999968,106.43,-8.82,106.794837422,132.15
2020-12-03 21:00:00,100.5734444412,-5.27,100.7114225238,3.2034444412,0,3.2034444412,97.37,-5.27,97.5125109922,132.41,3.2034444412,0.0,3.2034444412,3.2034444412,0,3.2034444412,0.0,0.0,0.0,132.32,104.9534444412,-10.61,105.4883766113,3.2034444412,0,3.2034444412,101.75,-10.61,102.3016842481,132.3
2020-12-03 21:30:00,98.1478888856,-7.13,98.4065292178,3.2978888856,0,3.2978888856,94.85,-7.13,95.1176082542,132.83,3.2978888856,0.0,3.2978888856,3.2978888856,0,3.2978888856,0.0,0.0,0.0,132.51,102.3978888856,-12.57,103.1665282358,3.2978888856,0,3.2978888856,99.1,-12.57,99.8940183394,132.74
2020-12-03 22:00:00,92.0853333298,-9.52,92.5761255101,3.5053333298,0,3.5053333298,88.58,-9.52,89.09010495,133.75,3.5053333298,0.0,3.5053333298,3.5053333298,0,3.5053333298,0.0,0.0,0.0,133.08,96.0653333298,-15.21,97.261978017,3.5053333298,0,3.5053333298,92.56,-15.21,93.8013736573,133.64
2020-12-03 22:30:00,86.6462222189,-11.05,87.3479840912,3.3562222189,0,3.3562222189,83.29,-11.05,84.0197988572,134.42,3.3562222189,0.0,3.3562222189,3.3562222189,0,3.3562222189,0.0,0.0,0.0,133.55,90.3662222189,-16.87,91.9274225577,3.3562222189,0,3.3562222189,87.01,-16.87,88.6303390493,134.3
2020-12-03 23:00:00,83.3178888856,-14.86,84.6326781353,3.3078888856,0,3.3078888856,80.01,-14.86,81.3782507799,134.03,3.3078888856,0.0,3.3078888856,3.3078888856,0,3.3078888856,0.0,0.0,0.0,133.55,86.91788888560001,-20.47,89.2958022996,3.3078888856,0,3.3078888856,83.61,-20.47,86.0793413079,133.92
2020-12-03 23:30:00,78.5468888856,-25.26,82.5086744143,3.2568888856,0,3.2568888856,75.29,-25.26,79.414430049,131.45,3.2568888856,0.0,3.2568888856,3.2568888856,0,3.2568888856,0.0,0.0,0.0,133.21,82.1168888856,-30.3,87.5287006659,3.2568888856,0,3.2568888856,78.86,-30.3,84.4807054895,131.3
2020-12-04 00:00:00,76.0787777745,-26.01,80.4021176814,3.2987777745,0,3.2987777745,72.78,-26.01,77.2880876979,131.67,3.2987777745,0.0,3.2987777745,3.2987777745,0,3.2987777745,0.0,0.0,0.0,133.34,79.5287777745,-31.11,85.397064319,3.2987777745,0,3.2987777745,76.23,-31.11,82.3337415644,131.5
2020-12-04 00:30:00,85.9049999967,-23.71,89.1169631688,3.3449999967,0,3.3449999967,82.56,-23.71,85.8971344109,130.52,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,132.5,89.7749999967,-28.59,94.2175075259,3.3449999967,0,3.3449999967,86.43,-28.59,91.0358885275,130.4
2020-12-04 01:00:00,87.5865555522,-22.95,90.54339961310001,3.3665555522,0,3.3665555522,84.22,-22.95,87.2909554307,130.03,3.3665555522,0.0,3.3665555522,3.3665555522,0,3.3665555522,0.0,0.0,0.0,132.07,91.5765555522,-27.75,95.6887037576,3.3665555522,0,3.3665555522,88.21,-27.75,92.4719773769,129.89
2020-12-04 01:30:00,86.5188888855,-23.36,89.6170058303,3.3388888855,0,3.3388888855,83.18,-23.36,86.3979282159,130.2,3.3388888855,0.0,3.3388888855,3.3388888855,0,3.3388888855,0.0,0.0,0.0,132.17,90.4588888855,-28.2,94.7525755766,3.3388888855,0,3.3388888855,87.12,-28.2,91.5703794903,130.06
2020-12-04 02:00:00,84.1188888854,-24.41,87.5890151064,3.5088888854,0,3.5088888854,80.61,-24.41,84.2248193824,131.09,3.5088888854,0.0,3.5088888854,3.5088888854,0,3.5088888854,0.0,0.0,0.0,132.93,87.9388888854,-29.34,92.704281338,3.5088888854,0,3.5088888854,84.43,-29.34,89.3826633078,130.94
2020-12-04 02:30:00,83.9731111076,-24.36,87.4350787104,3.4831111076,0,3.4831111076,80.49,-24.36,84.0954796645,131.29,3.4831111076,0.0,3.4831111076,3.4831111076,0,3.4831111076,0.0,0.0,0.0,133.15,87.7831111076,-29.31,92.5470188376,3.4831111076,0,3.4831111076,84.3,-29.31,89.2500201681,131.13
2020-12-04 03:00:00,81.6061111076,-25.47,85.4884686382,3.4861111076,0,3.4861111076,78.12,-25.47,82.1672398222,131.79,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,133.54,85.2961111076,-30.51,90.5885570593,3.4861111076,0,3.4861111076,81.81,-30.51,87.3140091852,131.67
2020-12-04 03:30:00,78.7012222187,-26.56,83.0621212029,3.5112222187,0,3.5112222187,75.19,-26.56,79.743148295,132.4,3.5112222187,0.0,3.5112222187,3.5112222187,0,3.5112222187,0.0,0.0,0.0,134.03,82.2512222187,-31.7,88.1484744988,3.5112222187,0,3.5112222187,78.74,-31.7,84.88155041,132.28
2020-12-04 04:00:00,75.9184444411,-27.1,80.6102983889,3.3584444411,0,3.3584444411,72.56,-27.1,77.4555588709,132.76,3.3584444411,0.0,3.3584444411,3.3584444411,0,3.3584444411,0.0,0.0,0.0,134.32,79.3684444411,-32.3,85.6892056971,3.3584444411,0,3.3584444411,76.01,-32.3,82.5881958878,132.61
2020-12-04 04:30:00,74.3649999967,-27.35,79.2349400486,3.3349999967,0,3.3349999967,71.03,-27.35,76.1136216455,132.96,3.3349999967,0.0,3.3349999967,3.3349999967,0,3.3349999967,0.0,0.0,0.0,134.52,77.7249999967,-32.59,84.2809807992,3.3349999967,0,3.3349999967,74.39,-32.59,81.2156401194,132.85
2020-12-04 05:00:00,74.0422222189,-26.77,78.7329890904,3.3622222189,0,3.3622222189,70.68,-26.77,75.5797281022,132.66,3.3622222189,0.0,3.3622222189,3.3622222189,0,3.3622222189,0.0,0.0,0.0,134.25,77.3822222189,-31.97,83.7262755384,3.3622222189,0,3.3622222189,74.02,-31.97,80.6290350928,132.52
2020-12-04 05:30:00,76.5077777745,-25.53,80.6549500031,3.2577777745,0,3.2577777745,73.25,-25.53,77.5715373059,131.98,3.2577777745,0.0,3.2577777745,3.2577777745,0,3.2577777745,0.0,0.0,0.0,133.7,79.96777777450001,-30.62,85.6296086771,3.2577777745,0,3.2577777745,76.71,-30.62,82.5954508433,131.86
2020-12-04 06:00:00,79.9387777746,-24.27,83.5418523382,3.1887777746,0,3.1887777746,76.75,-24.27,80.4959340588,131.04,3.1887777746,0.0,3.1887777746,3.1887777746,0,3.1887777746,0.0,0.0,0.0,132.88,83.5487777746,-29.24,88.5176585074,3.1887777746,0,3.1887777746,80.36,-29.24,85.5143683833,130.9
2020-12-04 06:30:00,88.3315555517,-21.21,90.8423238704,3.8815555517,0,3.8815555517,84.45,-21.21,87.0727661212,130.47,3.8815555517,0.0,3.8815555517,3.8815555517,0,3.8815555517,0.0,0.0,0.0,132.69,92.3015555517,-25.94,95.8773213918,3.8815555517,0,3.8815555517,88.42,-25.94,92.1465137702,130.34
2020-12-04 07:00:00,94.8705555525,-19.07,96.7682138455,3.0505555525,0,3.0505555525,91.82,-19.07,93.7794076543,130.19,3.0505555525,0.0,3.0505555525,3.0505555525,0,3.0505555525,0.0,0.0,0.0,132.69,99.2305555525,-23.65,102.0099291994,3.0505555525,0,3.0505555525,96.18,-23.65,99.0450145136,130.03
2020-12-04 07:30:00,99.4449999973,-8.35,99.7949423792,2.6949999973,0,2.6949999973,96.75,-8.35,97.1096545149,131.43,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.22,103.8049999973,-12.67,104.5753648066,2.6949999973,0,2.6949999973,101.11,-12.67,101.9007409198,131.29
2020-12-04 08:00:00,106.0832222195,-2.99,106.1253510546,2.7432222195,0,2.7432222195,103.34,-2.99,103.3832467085,131.55,2.7432222195,0.0,2.7432222195,2.7432222195,0,2.7432222195,0.0,0.0,0.0,131.73,110.7132222195,-8.1,111.0091328415,2.7432222195,0,2.7432222195,107.97,-8.1,108.2734080927,131.38
2020-12-04 08:30:00,107.249888883,-0.46,107.2508753597,5.869888883,0,5.869888883,101.38,-0.46,101.381043593,131.32,5.869888883,0.0,5.869888883,5.869888883,0,5.869888883,0.0,0.0,0.0,131.73,111.839888883,-5.46,111.9730875941,5.869888883,0,5.869888883,105.97,-5.46,106.1105673343,131.17
2020-12-04 09:00:00,109.0571111039,0.42,109.0579198515,7.2071111039,0,7.2071111039,101.85,0.42,101.8508659757,131.15,7.2071111039,0.0,7.2071111039,7.2071111039,0,7.2071111039,0.0,0.0,0.0,131.73,113.6271111039,-4.52,113.7169766474,7.2071111039,0,7.2071111039,106.42,-4.52,106.515946224,131.02
2020-12-04 09:30:00,115.1484444357,1.07,115.1534157373,8.6984444357,0,8.6984444357,106.45,1.07,106.4553775063,131.3,8.6984444357,0.0,8.6984444357,8.6984444357,0,8.6984444357,0.0,0.0,0.0,131.95,119.9084444357,-3.8,119.968641932,8.6984444357,0,8.6984444357,111.21,-3.8,111.2749032801,131.18
2020-12-04 10:00:00,113.5215555437,0.6900000000000001,113.523652483,11.8115555437,0,11.8115555437,101.71,0.6900000000000001,101.7123404509,131.47,11.8115555437,0.0,11.8115555437,11.8115555437,0,11.8115555437,0.0,0.0,0.0,131.95,118.1015555437,-4.23,118.1772834425,11.8115555437,0,11.8115555437,106.29,-4.23,106.3741368943,131.31
2020-12-04 10:30:00,106.7259999868,0.81,106.7290737015,13.2159999868,0,13.2159999868,93.51,0.81,93.5135081151,131.34,13.2159999868,0.0,13.2159999868,13.2159999868,0,13.2159999868,0.0,0.0,0.0,131.84,110.9759999868,-4.16,111.0539426273,13.2159999868,0,13.2159999868,97.76,-4.16,97.8484706063,131.21
2020-12-04 11:00:00,101.3083548096,-0.62,101.31025197,16.8183548096,0,16.8183548096,84.49,-0.62,84.4922747948,131.65,16.8183548096,0.0,16.8183548096,16.8183548096,0,16.8183548096,0.0,0.0,0.0,131.84,105.1783548096,-5.69,105.332152833,16.8183548096,0,16.8183548096,88.36,-5.69,88.5430160995,131.51
2020-12-04 11:30:00,87.366773077,-4.76,87.4963464259,23.246773077,0,23.246773077,64.12,-4.76,64.2964384706,132.71,23.246773077,0.0,23.246773077,23.246773077,0,23.246773077,0.0,0.0,0.0,132.25,90.286773077,-10.26,90.8678655667,23.246773077,0,23.246773077,67.04,-10.26,67.8205662023,132.61
2020-12-04 12:00:00,85.3303286093,-5.53,85.5093321257,23.8203286093,0,23.8203286093,61.51,-5.53,61.758084491,132.97,23.8203286093,0.0,23.8203286093,23.8203286093,0,23.8203286093,0.0,0.0,0.0,132.41,88.0703286093,-11.09,88.7658204567,23.8203286093,0,23.8203286093,64.25,-11.09,65.2000812883,132.87
2020-12-04 12:30:00,87.6425507995,-6.69,87.8975131084,24.992550799500002,0,24.992550799500002,62.65,-6.69,63.0061790621,133.43,24.992550799500002,0.0,24.992550799500002,24.992550799500002,0,24.992550799500002,0.0,0.0,0.0,132.76,90.4425507995,-12.33,91.2791536723,24.992550799500002,0,24.992550799500002,65.45,-12.33,66.6012867744,133.28
2020-12-04 13:00:00,88.7772174664,-6.92,89.0465088652,23.6672174664,0,23.6672174664,65.11,-6.92,65.4767019634,133.86,23.6672174664,0.0,23.6672174664,23.6672174664,0,23.6672174664,0.0,0.0,0.0,133.15,91.6672174664,-12.6,92.5291238369,23.6672174664,0,23.6672174664,68.0,-12.6,69.1575014008,133.7
2020-12-04 13:30:00,99.839355212,-3.76,99.9101318643,17.129355212,0,17.129355212,82.71,-3.76,82.7954207671,133.17,17.129355212,0.0,17.129355212,17.129355212,0,17.129355212,0.0,0.0,0.0,133.01,103.489355212,-9.18,103.8957123378,17.129355212,0,17.129355212,86.36,-9.18,86.8465428212,133.01
2020-12-04 14:00:00,98.758555543,-3.88,98.8347443612,12.548555542999999,0,12.548555542999999,86.21,-3.88,86.2972682071,133.03,12.548555542999999,0.0,12.548555542999999,12.548555542999999,0,12.548555542999999,0.0,0.0,0.0,132.93,102.618555543,-9.26,103.0355062186,12.548555542999999,0,12.548555542999999,90.07,-9.26,90.5447541274,132.89
2020-12-04 14:30:00,98.048777767,-4.16,98.1369880402,10.808777767,0,10.808777767,87.24,-4.16,87.3391275432,132.69,10.808777767,0.0,10.808777767,10.808777767,0,10.808777767,0.0,0.0,0.0,132.6,101.958777767,-9.52,102.4022595636,10.808777767,0,10.808777767,91.15,-9.52,91.6458013223,132.6
2020-12-04 15:00:00,98.9971111024,-4.03,99.0791042886,8.6871111024,0,8.6871111024,90.31,-4.03,90.3998727875,132.55,8.6871111024,0.0,8.6871111024,8.6871111024,0,8.6871111024,0.0,0.0,0.0,132.47,103.0571111024,-9.35,103.4803877495,8.6871111024,0,8.6871111024,94.37,-9.35,94.8320589252,132.41
2020-12-04 15:30:00,101.5356666608,-4.43,101.6322611392,5.8256666608,0,5.8256666608,95.71,-4.43,95.8124678734,132.47,5.8256666608,0.0,5.8256666608,5.8256666608,0,5.8256666608,0.0,0.0,0.0,132.47,105.8456666608,-9.72,106.2910323164,5.8256666608,0,5.8256666608,100.02,-9.72,100.4911876733,132.41
2020-12-04 16:00:00,105.1708888832,-3.29,105.2223358821,5.7208888832,0,5.7208888832,99.45,-3.29,99.5044049276,131.73,5.7208888832,0.0,5.7208888832,5.7208888832,0,5.7208888832,0.0,0.0,0.0,131.86,109.6608888832,-8.45,109.985967517,5.7208888832,0,5.7208888832,103.94,-8.45,104.2829137491,131.57
2020-12-04 16:30:00,115.3926666631,-1.11,115.3980052671,3.5726666631,0,3.5726666631,111.82,-1.11,111.8255091649,130.85,3.5726666631,0.0,3.5726666631,3.5726666631,0,3.5726666631,0.0,0.0,0.0,131.39,120.4526666631,-6.02,120.6030070365,3.5726666631,0,3.5726666631,116.88,-6.02,117.0349298287,130.71
2020-12-04 17:00:00,123.3022222169,0.86,123.3052213154,5.3022222169,0,5.3022222169,118.0,0.86,118.0031338567,130.47,5.3022222169,0.0,5.3022222169,5.3022222169,0,5.3022222169,0.0,0.0,0.0,131.32,128.6722222169,-3.91,128.7316156592,5.3022222169,0,5.3022222169,123.37,-3.91,123.4319448117,130.32
2020-12-04 17:30:00,127.4909999947,0.53,127.4921016363,5.3309999947,0,5.3309999947,122.16,0.53,122.1611497163,129.92,5.3309999947,0.0,5.3309999947,5.3309999947,0,5.3309999947,0.0,0.0,0.0,130.79,133.0509999947,-4.14,133.1153942998,5.3309999947,0,5.3309999947,127.72,-4.14,127.7870807241,129.77
2020-12-04 18:00:00,127.1387777723,-1.8,127.1515191157,5.4487777723,0,5.4487777723,121.69,-1.8,121.7033117873,130.41,5.4487777723,0.0,5.4487777723,5.4487777723,0,5.4487777723,0.0,0.0,0.0,131.0,132.7387777723,-6.63,132.9042513409,5.4487777723,0,5.4487777723,127.29,-6.63,127.4625474404,130.25
2020-12-04 18:30:00,123.0017777705,-3.25,123.0447066505,7.2617777705,0,7.2617777705,115.74,-3.25,115.7856213007,131.24,7.2617777705,0.0,7.2617777705,7.2617777705,0,7.2617777705,0.0,0.0,0.0,131.59,128.3217777705,-8.23,128.5854251079,7.2617777705,0,7.2617777705,121.06,-8.23,121.3394268159,131.08
2020-12-04 19:00:00,118.0083319133,-6.36,118.179592151,8.3083319133,0,8.3083319133,109.7,-6.36,109.8842099667,132.3,8.3083319133,0.0,8.3083319133,8.3083319133,0,8.3083319133,0.0,0.0,0.0,132.23,123.0983319133,-11.6,123.6436788511,8.3083319133,0,8.3083319133,114.79,-11.6,115.3746250265,132.15
2020-12-04 19:30:00,122.5838662624,-3.93,122.646847362,4.0438662624,0,4.0438662624,118.54,-3.93,118.6051284726,131.34,4.0438662624,0.0,4.0438662624,4.0438662624,0,4.0438662624,0.0,0.0,0.0,131.67,127.9438662624,-8.97,128.257919109,4.0438662624,0,4.0438662624,123.9,-8.97,124.2242766129,131.18
2020-12-04 20:00:00,121.6326666633,-5.05,121.737455615,3.3926666633,0,3.3926666633,118.24,-5.05,118.3477929663,131.45,3.3926666633,0.0,3.3926666633,3.3926666633,0,3.3926666633,0.0,0.0,0.0,131.67,127.0526666633,-10.11,127.4542749626,3.3926666633,0,3.3926666633,123.66,-10.11,124.0725904461,131.31
2020-12-04 20:30:00,114.6957777743,-8.11,114.9821444367,3.4557777743,0,3.4557777743,111.24,-8.11,111.5352397227,132.25,3.4557777743,0.0,3.4557777743,3.4557777743,0,3.4557777743,0.0,0.0,0.0,132.06,119.7757777743,-13.44,120.5274679957,3.4557777743,0,3.4557777743,116.32,-13.44,117.0938768681,132.12
2020-12-04 21:00:00,109.2838888854,-10.53,109.7900235446,3.4638888854,0,3.4638888854,105.82,-10.53,106.3426222171,133.23,3.4638888854,0.0,3.4638888854,3.4638888854,0,3.4638888854,0.0,0.0,0.0,132.71,114.1338888854,-16.07,115.259661166,3.4638888854,0,3.4638888854,110.67,-16.07,111.8306478565,133.1
2020-12-04 21:30:00,103.3221111077,-11.95,104.0108703153,3.4421111077,0,3.4421111077,99.88,-11.95,100.5923302245,133.46,3.4421111077,0.0,3.4421111077,3.4421111077,0,3.4421111077,0.0,0.0,0.0,132.71,107.8921111077,-17.61,109.3198048812,3.4421111077,0,3.4421111077,104.45,-17.61,105.9240982968,133.34
2020-12-04 22:00:00,97.0683333299,-13.81,98.0457925433,3.4183333299,0,3.4183333299,93.65,-13.81,94.6627624782,133.81,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,132.79,101.3683333299,-19.62,103.2496169585,3.4183333299,0,3.4183333299,97.95,-19.62,99.8956800868,133.66
2020-12-04 22:30:00,90.3251111077,-14.64,91.5038539987,3.4351111077,0,3.4351111077,86.89,-14.64,88.1147076259,134.28,3.4351111077,0.0,3.4351111077,3.4351111077,0,3.4351111077,0.0,0.0,0.0,133.11,94.2951111077,-20.57,96.5126565732,3.4351111077,0,3.4351111077,90.86,-20.57,93.1593500407,134.16
2020-12-04 23:00:00,85.037222218,-13.41,86.0880785158,4.237222218,0,4.237222218,80.8,-13.41,81.9052385382,134.28,4.237222218,0.0,4.237222218,4.237222218,0,4.237222218,0.0,0.0,0.0,133.11,88.717222218,-19.35,90.802907542,4.237222218,0,4.237222218,84.48,-19.35,86.6677154424,134.08
2020-12-04 23:30:00,82.4873333278,-13.35,83.5606525796,5.5073333278,0,5.5073333278,76.98,-13.35,78.1290144569,133.86,5.5073333278,0.0,5.5073333278,5.5073333278,0,5.5073333278,0.0,0.0,0.0,132.74,85.9773333278,-19.27,88.110355499,5.5073333278,0,5.5073333278,80.47,-19.27,82.7451134509,133.72
2020-12-05 00:00:00,79.7399999963,-13.99,80.9579378406,3.7299999963,0,3.7299999963,76.01,-13.99,77.2867401305,133.78,3.7299999963,0.0,3.7299999963,3.7299999963,0,3.7299999963,0.0,0.0,0.0,132.59,83.1799999963,-19.93,85.5343048103,3.7299999963,0,3.7299999963,79.45,-19.93,81.9115828195,133.63
2020-12-05 00:30:00,88.4726666631,-14.01,89.5750682193,3.5426666631,0,3.5426666631,84.93,-14.01,86.0777845905,132.44,3.5426666631,0.0,3.5426666631,3.5426666631,0,3.5426666631,0.0,0.0,0.0,131.32,92.3026666631,-19.8,94.4024484488,3.5426666631,0,3.5426666631,88.76,-19.8,90.941616436,132.28
2020-12-05 01:00:00,89.17855555,-14.95,90.4229908263,5.58855555,0,5.58855555,83.59,-14.95,84.9163741572,132.19,5.58855555,0.0,5.58855555,5.58855555,0,5.58855555,0.0,0.0,0.0,130.99,93.02855555,-20.78,95.3211442845,5.58855555,0,5.58855555,87.44,-20.78,89.8752579968,132.05
2020-12-05 01:30:00,88.4606666616,-15.03,89.7284260767,5.1006666616,0,5.1006666616,83.36,-15.03,84.7041350821,132.43,5.1006666616,0.0,5.1006666616,5.1006666616,0,5.1006666616,0.0,0.0,0.0,131.11,92.6506666616,-20.96,94.9919345673,5.1006666616,0,5.1006666616,87.55,-20.96,90.0240195726,132.26
2020-12-05 02:00:00,85.7193333293,-15.57,87.1219203554,4.0393333293,0,4.0393333293,81.68,-15.57,83.1507504476,132.9,4.0393333293,0.0,4.0393333293,4.0393333293,0,4.0393333293,0.0,0.0,0.0,131.57,89.4393333293,-21.48,91.9825241358,4.0393333293,0,4.0393333293,85.4,-21.48,88.0599250511,132.79
2020-12-05 02:30:00,84.5491111054,-16.04,86.0571541983,5.7191111054,0,5.7191111054,78.83,-16.04,80.4453261539,133.64,5.7191111054,0.0,5.7191111054,5.7191111054,0,5.7191111054,0.0,0.0,0.0,132.22,88.1591111054,-22.05,90.8748115315,5.7191111054,0,5.7191111054,82.44,-22.05,85.3378936932,133.48
2020-12-05 03:00:00,82.4839999963,-15.78,83.9798705369,3.6939999963,0,3.6939999963,78.79,-15.78,80.354666946,134.44,3.6939999963,0.0,3.6939999963,3.6939999963,0,3.6939999963,0.0,0.0,0.0,133.04,86.0839999963,-21.84,88.8112642369,3.6939999963,0,3.6939999963,82.39,-21.84,85.2355424691,134.3
2020-12-05 03:30:00,78.2972222173,-21.21,81.1191660888,4.9272222173,0,4.9272222173,73.37,-21.21,76.3742168536,133.77,4.9272222173,0.0,4.9272222173,4.9272222173,0,4.9272222173,0.0,0.0,0.0,134.05,81.7572222173,-27.0,86.1001938714,4.9272222173,0,4.9272222173,76.83,-27.0,81.4361645708,133.66
2020-12-05 04:00:00,75.447777774,-25.78,79.7306438644,3.7477777740000002,0,3.7477777740000002,71.7,-25.78,76.1938212718,133.21,3.7477777740000002,0.0,3.7477777740000002,3.7477777740000002,0,3.7477777740000002,0.0,0.0,0.0,134.99,78.937777774,-30.93,84.7811161751,3.7477777740000002,0,3.7477777740000002,75.19,-30.93,81.3031426207,133.06
2020-12-05 04:30:00,73.6595555519,-21.7,76.7894532088,3.6795555519,0,3.6795555519,69.98,-21.7,73.2672532582,133.04,3.6795555519,0.0,3.6795555519,3.6795555519,0,3.6795555519,0.0,0.0,0.0,135.26,77.0395555519,-26.66,81.5220750449,3.6795555519,0,3.6795555519,73.36,-26.66,78.054117124,132.9
2020-12-05 05:00:00,71.8069999963,-21.88,75.0665015068,3.7369999963,0,3.7369999963,68.07,-21.88,71.5000650349,133.04,3.7369999963,0.0,3.7369999963,3.7369999963,0,3.7369999963,0.0,0.0,0.0,135.26,75.0769999963,-26.87,79.7405344128,3.7369999963,0,3.7369999963,71.34,-26.87,76.2324897927,132.9
2020-12-05 05:30:00,72.1265555496,-21.32,75.2115843169,5.9365555495999995,0,5.9365555495999995,66.19,-21.32,69.538899186,132.93,5.9365555495999995,0.0,5.9365555495999995,5.9365555495999995,0,5.9365555495999995,0.0,0.0,0.0,135.18,75.3365555496,-26.28,79.7886896877,5.9365555495999995,0,5.9365555495999995,69.4,-26.28,74.2091530743,132.83
2020-12-05 06:00:00,73.169999994,-20.68,76.0362499018,5.959999994,0,5.959999994,67.21,-20.68,70.3196025302,132.52,5.959999994,0.0,5.959999994,5.959999994,0,5.959999994,0.0,0.0,0.0,134.78,76.419999994,-25.59,80.5907221651,5.959999994,0,5.959999994,70.46,-25.59,74.9630555674,132.38
2020-12-05 06:30:00,78.459111107,-18.54,80.6198717172,4.129111107,0,4.129111107,74.33,-18.54,76.6073136195,131.24,4.129111107,0.0,4.129111107,4.129111107,0,4.129111107,0.0,0.0,0.0,133.71,82.059111107,-23.22,85.2811005773,4.129111107,0,4.129111107,77.93,-23.22,81.3157629245,131.07
2020-12-05 07:00:00,82.309555552,-16.96,84.0387085524,3.589555552,0,3.589555552,78.72,-16.96,80.5262690058,131.02,3.589555552,0.0,3.589555552,3.589555552,0,3.589555552,0.0,0.0,0.0,133.71,86.109555552,-21.54,88.762757716,3.589555552,0,3.589555552,82.52,-21.54,85.2849459166,130.88
2020-12-05 07:30:00,83.7881111067,-24.14,87.1962565872,4.4281111067,0,4.4281111067,79.36,-24.14,82.9502814944,131.02,4.4281111067,0.0,4.4281111067,4.4281111067,0,4.4281111067,0.0,0.0,0.0,132.94,87.6681111067,-29.06,92.3589806408,4.4281111067,0,4.4281111067,83.24,-29.06,88.1667805922,130.88
2020-12-05 08:00:00,87.7978888853,-23.75,90.9534594874,3.5478888853,0,3.5478888853,84.25,-23.75,87.5335649908,130.66,3.5478888853,0.0,3.5478888853,3.5478888853,0,3.5478888853,0.0,0.0,0.0,132.66,91.9178888853,-28.6,96.2645225259,3.5478888853,0,3.5478888853,88.37,-28.6,92.8828127266,130.5
2020-12-05 08:30:00,94.4856666632,-21.7,96.9455063671,3.5156666632,0,3.5156666632,90.97,-21.7,93.5223550816,130.16,3.5156666632,0.0,3.5156666632,3.5156666632,0,3.5156666632,0.0,0.0,0.0,132.42,98.9256666632,-26.38,102.3825762752,3.5156666632,0,3.5156666632,95.41,-26.38,98.9897595714,130.02
2020-12-05 09:00:00,97.2576666621,-17.45,98.8107090581,4.5276666621,0,4.5276666621,92.73,-17.45,94.3575932292,130.24,4.5276666621,0.0,4.5276666621,4.5276666621,0,4.5276666621,0.0,0.0,0.0,132.21,101.6876666621,-21.47,103.9295071247,4.5276666621,0,4.5276666621,97.16,-21.47,99.5039019335,130.1
2020-12-05 09:30:00,97.2419999911,-7.58,97.5369825362,8.9019999911,0,8.9019999911,88.34,-7.58,88.664603986,132.37,8.9019999911,0.0,8.9019999911,8.9019999911,0,8.9019999911,0.0,0.0,0.0,131.89,101.2619999911,-13.03,102.096883117,8.9019999911,0,8.9019999911,92.36,-13.03,93.2745972921,132.22
2020-12-05 10:00:00,95.1069999925,-6.01,95.2967027109,7.5369999925,0,7.5369999925,87.57,-6.01,87.7759933011,131.96,7.5369999925,0.0,7.5369999925,7.5369999925,0,7.5369999925,0.0,0.0,0.0,131.64,99.0669999925,-11.39,99.7196198725,7.5369999925,0,7.5369999925,91.53,-11.39,92.2359637018,131.84
2020-12-05 10:30:00,101.4407777718,-5.64,101.5974458091,6.0007777718,0,6.0007777718,95.44,-5.64,95.606501871,131.63,6.0007777718,0.0,6.0007777718,6.0007777718,0,6.0007777718,0.0,0.0,0.0,131.48,105.7907777718,-10.9,106.3508282128,6.0007777718,0,6.0007777718,99.79,-10.9,100.3835350045,131.49
2020-12-05 11:00:00,97.8929999906,-5.82,98.0658546445,9.3829999906,0,9.3829999906,88.51,-5.82,88.7011414808,132.27,9.3829999906,0.0,9.3829999906,9.3829999906,0,9.3829999906,0.0,0.0,0.0,131.95,101.8929999906,-11.21,102.5077926164,9.3829999906,0,9.3829999906,92.51,-11.21,93.1867168646,132.09
2020-12-05 11:30:00,97.2607777707,-5.0,97.3892134302,7.0807777707,0,7.0807777707,90.18,-5.0,90.3185053021,132.27,7.0807777707,0.0,7.0807777707,7.0807777707,0,7.0807777707,0.0,0.0,0.0,132.06,101.3607777707,-10.33,101.8857996498,7.0807777707,0,7.0807777707,94.28,-10.33,94.844226498,132.09
2020-12-05 12:00:00,97.4448888834,-1.78,97.4611449219,5.4948888834,0,5.4948888834,91.95,-1.78,91.967227315,133.42,5.4948888834,0.0,5.4948888834,5.4948888834,0,5.4948888834,0.0,0.0,0.0,133.62,101.6248888834,-7.04,101.8684428101,5.4948888834,0,5.4948888834,96.13,-7.04,96.3874395344,133.31
2020-12-05 12:30:00,99.5524444371,0.8,99.5556587714,7.3624444371,0,7.3624444371,92.19,0.8,92.193471027,133.42,7.3624444371,0.0,7.3624444371,7.3624444371,0,7.3624444371,0.0,0.0,0.0,133.95,103.7224444371,-4.35,103.8136213606,7.3624444371,0,7.3624444371,96.36,-4.35,96.4581365153,133.4
2020-12-05 13:00:00,104.9054444357,0.35000000000000003,104.9060282932,8.7154444357,0,8.7154444357,96.19,0.35000000000000003,96.1906367585,133.78,8.7154444357,0.0,8.7154444357,8.7154444357,0,8.7154444357,0.0,0.0,0.0,134.24,109.2454444357,-4.8,109.3508442124,8.7154444357,0,8.7154444357,100.53,-4.8,100.644527422,133.61
2020-12-05 13:30:00,102.3008888811,-0.08,102.3009201614,7.7408888811,0,7.7408888811,94.56,-0.08,94.5600338409,133.92,7.7408888811,0.0,7.7408888811,7.7408888811,0,7.7408888811,0.0,0.0,0.0,134.24,106.5608888811,-5.34,106.6946045456,7.7408888811,0,7.7408888811,98.82,-5.34,98.9641753363,133.76
2020-12-05 14:00:00,99.3548888823,-0.02,99.3548908952,6.6348888823,0,6.6348888823,92.72,-0.02,92.720002157,134.06,6.6348888823,0.0,6.6348888823,6.6348888823,0,6.6348888823,0.0,0.0,0.0,134.38,103.5448888823,-5.26,103.6784047603,6.6348888823,0,6.6348888823,96.91,-5.26,97.0526439619,133.89
2020-12-05 14:30:00,98.7934444378,-0.92,98.79772803,6.6234444378,0,6.6234444378,92.17,-0.92,92.1745914013,134.06,6.6234444378,0.0,6.6234444378,6.6234444378,0,6.6234444378,0.0,0.0,0.0,134.38,102.9534444378,-6.2,103.1399618073,6.6234444378,0,6.6234444378,96.33,-6.2,96.5293162723,133.89
2020-12-05 15:00:00,96.5771111005,-2.12,96.6003767515,10.5771111005,0,10.5771111005,86.0,-2.12,86.0261262641,134.27,10.5771111005,0.0,10.5771111005,10.5771111005,0,10.5771111005,0.0,0.0,0.0,134.38,100.4871111005,-7.51,100.7673538272,10.5771111005,0,10.5771111005,89.91,-7.51,90.223102363,134.15
2020-12-05 15:30:00,97.8523333258,-2.15,97.8759502498,7.5023333258000005,0,7.5023333258000005,90.35,-2.15,90.3755774532,134.02,7.5023333258000005,0.0,7.5023333258000005,7.5023333258000005,0,7.5023333258000005,0.0,0.0,0.0,134.15,101.9423333258,-7.48,102.216386768,7.5023333258000005,0,7.5023333258000005,94.44,-7.48,94.7357588242,133.89
2020-12-05 16:00:00,97.9297766324,-3.09,97.9785142328,5.4097766324,0,5.4097766324,92.52,-3.09,92.5715858134,133.6,5.4097766324,0.0,5.4097766324,5.4097766324,0,5.4097766324,0.0,0.0,0.0,133.67,102.1097766324,-8.43,102.4571685336,5.4097766324,0,5.4097766324,96.7,-8.43,97.0667548649,133.47
2020-12-05 16:30:00,96.878106435,-4.25,96.97128444250001,9.768106435,0,9.768106435,87.11,-4.25,87.2136147628,133.31,9.768106435,0.0,9.768106435,9.768106435,0,9.768106435,0.0,0.0,0.0,133.19,100.878106435,-9.62,101.3357624825,9.768106435,0,9.768106435,91.11,-9.62,91.6164641317,133.18
