Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-05 17:00:00,106.0239950969,-0.89,106.0277305062,12.3439950969,0,12.3439950969,93.68,-0.89,93.6842275946,132.07,12.3439950969,0.0,12.3439950969,12.3439950969,0,12.3439950969,0.0,0.0,0.0,132.39,110.3039950969,-5.97,110.4654345682,12.3439950969,0,12.3439950969,97.96,-5.97,98.1417469785,131.96
2020-12-05 17:30:00,108.6178839118,-0.96,108.6221262243,16.2578839118,0,16.2578839118,92.36,-0.96,92.3649890381,131.7,16.2578839118,0.0,16.2578839118,16.2578839118,0,16.2578839118,0.0,0.0,0.0,131.97,112.8578839118,-6.04,113.0193946235,16.2578839118,0,16.2578839118,96.6,-6.04,96.788643962,131.58
2020-12-05 18:00:00,107.9367727969,-2.34,107.9621346668,13.6967727969,0,13.6967727969,94.24,-2.34,94.2690468818,131.7,13.6967727969,0.0,13.6967727969,13.6967727969,0,13.6967727969,0.0,0.0,0.0,131.97,112.2667727969,-7.47,112.5150175498,13.6967727969,0,13.6967727969,98.57,-7.47,98.8526469044,131.58
2020-12-05 18:30:00,105.8183283394,-2.98,105.8602806181,14.8883283394,0,14.8883283394,90.93,-2.98,90.9788178644,131.99,14.8883283394,0.0,14.8883283394,14.8883283394,0,14.8883283394,0.0,0.0,0.0,132.09,109.9883283394,-8.18,110.292088433,14.8883283394,0,14.8883283394,95.1,-8.18,95.451151905,131.88
2020-12-05 19:00:00,102.3852172099,-3.99,102.4629338011,12.7252172099,0,12.7252172099,89.66,-3.99,89.7487364814,132.19,12.7252172099,0.0,12.7252172099,12.7252172099,0,12.7252172099,0.0,0.0,0.0,132.09,106.4952172099,-9.26,106.8970480818,12.7252172099,0,12.7252172099,93.77,-9.26,94.2261136841,132.08
2020-12-05 19:30:00,107.495977397,-2.91,107.535358169,9.325977397,0,9.325977397,98.17,-2.91,98.2131203048,132.3,9.325977397,0.0,9.325977397,9.325977397,0,9.325977397,0.0,0.0,0.0,132.5,111.985977397,-8.09,112.2778127394,9.325977397,0,9.325977397,102.66,-8.09,102.9782680957,132.17
2020-12-05 20:00:00,103.9115555482,-3.67,103.9763447926,7.4015555482,0,7.4015555482,96.51,-3.67,96.5797546073,132.38,7.4015555482,0.0,7.4015555482,7.4015555482,0,7.4015555482,0.0,0.0,0.0,132.5,108.3215555482,-8.92,108.6882044951,7.4015555482,0,7.4015555482,100.92,-8.92,101.3134383979,132.25
2020-12-05 20:30:00,98.644333328,-3.79,98.7171140062,5.354333328,0,5.354333328,93.29,-3.79,93.3669545396,132.2,5.354333328,0.0,5.354333328,5.354333328,0,5.354333328,0.0,0.0,0.0,132.28,102.894333328,-9.06,103.2924364656,5.354333328,0,5.354333328,97.54,-9.06,97.959865251,132.08
2020-12-05 21:00:00,94.8157777744,-4.66,94.930223401,3.3957777744,0,3.3957777744,91.42,-4.66,91.5386912731,132.65,3.3957777744,0.0,3.3957777744,3.3957777744,0,3.3957777744,0.0,0.0,0.0,132.59,98.9757777744,-10.02,99.4816816607,3.3957777744,0,3.3957777744,95.58,-10.02,96.1037814032,132.55
2020-12-05 21:30:00,89.8316666634,-5.3,89.9878788256,3.2716666634,0,3.2716666634,86.56,-5.3,86.7221056017,133.43,3.2716666634,0.0,3.2716666634,3.2716666634,0,3.2716666634,0.0,0.0,0.0,133.21,93.7616666634,-10.77,94.3781915248,3.2716666634,0,3.2716666634,90.49,-10.77,91.128661792,133.26
2020-12-05 22:00:00,87.1231111078,-6.55,87.3689818477,3.2831111078,0,3.2831111078,83.84,-6.55,84.0954701515,132.97,3.2831111078,0.0,3.2831111078,3.2831111078,0,3.2831111078,0.0,0.0,0.0,132.65,90.9231111078,-12.04,91.7168127092,3.2831111078,0,3.2831111078,87.64,-12.04,88.463162955,132.85
2020-12-05 22:30:00,82.0768888856,-7.55,82.423408017,3.2868888856,0,3.2868888856,78.79,-7.55,79.1509102917,133.15,3.2868888856,0.0,3.2868888856,3.2868888856,0,3.2868888856,0.0,0.0,0.0,132.65,85.6368888856,-13.13,86.6375994474,3.2868888856,0,3.2868888856,82.35,-13.13,83.3901636885,133.02
2020-12-05 23:00:00,77.6959999967,-17.93,79.7380292927,3.3459999967,0,3.3459999967,74.35,-17.93,76.4814186584,132.53,3.3459999967,0.0,3.3459999967,3.3459999967,0,3.3459999967,0.0,0.0,0.0,133.62,81.2359999967,-23.37,84.5307316628,3.3459999967,0,3.3459999967,77.89,-23.37,81.3204094923,132.43
2020-12-05 23:30:00,80.0941111078,-22.9,83.303521139,3.3141111078,0,3.3141111078,76.78,-22.9,80.1222715604,130.55,3.3141111078,0.0,3.3141111078,3.3141111078,0,3.3141111078,0.0,0.0,0.0,132.62,83.8141111078,-27.75,88.2885480727,3.3141111078,0,3.3141111078,80.5,-27.75,85.148766873,130.41
2020-12-06 00:00:00,77.4582222189,-23.46,80.9329833215,3.2782222189,0,3.2782222189,74.18,-23.46,77.8013110429,130.87,3.2782222189,0.0,3.2782222189,3.2782222189,0,3.2782222189,0.0,0.0,0.0,132.9,81.0782222189,-28.38,85.9017026501,3.2782222189,0,3.2782222189,77.8,-28.38,82.8146388026,130.74
2020-12-06 00:30:00,89.3306666634,-12.56,90.2093210624,3.2506666634,0,3.2506666634,86.08,-12.56,86.991493837,131.6,3.2506666634,0.0,3.2506666634,3.2506666634,0,3.2506666634,0.0,0.0,0.0,131.81,93.2806666634,-17.22,94.8567929733,3.2506666634,0,3.2506666634,90.03,-17.22,91.6620384892,131.45
2020-12-06 01:00:00,90.55633333,-11.24,91.2512307105,3.30633333,0,3.30633333,87.25,-11.24,87.9710185231,131.9,3.30633333,0.0,3.30633333,3.30633333,0,3.30633333,0.0,0.0,0.0,131.13,94.52633333,-16.83,96.0128980545,3.30633333,0,3.30633333,91.22,-16.83,92.7595671616,131.77
2020-12-06 01:30:00,89.4157777744,-11.67,90.1741105584,3.3457777744,0,3.3457777744,86.07,-11.67,86.8575488947,132.12,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,131.28,93.3357777744,-17.3,94.9255361468,3.3457777744,0,3.3457777744,89.99,-17.3,91.6378202491,131.99
2020-12-06 02:00:00,86.3533333299,-12.69,87.2807783947,3.4033333299,0,3.4033333299,82.95,-12.69,83.9150677769,132.99,3.4033333299,0.0,3.4033333299,3.4033333299,0,3.4033333299,0.0,0.0,0.0,131.97,90.1233333299,-18.45,91.9924872503,3.4033333299,0,3.4033333299,86.72,-18.45,88.660932208,132.82
2020-12-06 02:30:00,86.1477777744,-12.58,87.0614496517,3.4277777744,0,3.4277777744,82.72,-12.58,83.6711109045,133.2,3.4277777744,0.0,3.4277777744,3.4277777744,0,3.4277777744,0.0,0.0,0.0,132.21,89.9077777744,-18.35,91.7612718107,3.4277777744,0,3.4277777744,86.48,-18.35,88.4053895416,133.05
2020-12-06 03:00:00,83.1903333299,-14.18,84.3901887635,3.3903333299,0,3.3903333299,79.8,-14.18,81.0500610734,134.12,3.3903333299,0.0,3.3903333299,3.3903333299,0,3.3903333299,0.0,0.0,0.0,132.95,86.8303333299,-20.12,89.1309216052,3.3903333299,0,3.3903333299,83.44,-20.12,85.8315093657,133.97
2020-12-06 03:30:00,80.6599999966,-13.59,81.7968440678,3.3599999966,0,3.3599999966,77.3,-13.59,78.4855279654,134.51,3.3599999966,0.0,3.3599999966,3.3599999966,0,3.3599999966,0.0,0.0,0.0,133.37,84.1699999966,-19.55,86.4105977264,3.3599999966,0,3.3599999966,80.81,-19.55,83.1411967679,134.38
2020-12-06 04:00:00,78.3737777745,-12.55,79.3722340787,3.3137777745,0,3.3137777745,75.06,-12.55,76.1019454416,134.71,3.3137777745,0.0,3.3137777745,3.3137777745,0,3.3137777745,0.0,0.0,0.0,133.75,81.7537777745,-18.46,83.8120026034,3.3137777745,0,3.3137777745,78.44,-18.46,80.5829088579,134.54
2020-12-06 04:30:00,74.0702222189,-24.77,78.1021812727,3.3702222189,0,3.3702222189,70.7,-24.77,74.9135695318,132.25,3.3702222189,0.0,3.3702222189,3.3702222189,0,3.3702222189,0.0,0.0,0.0,134.07,77.5102222189,-29.83,83.0521730505,3.3702222189,0,3.3702222189,74.14,-29.83,79.91600903450001,132.11
2020-12-06 05:00:00,72.5568888855,-25.21,76.8117583755,3.3968888855,0,3.3968888855,69.16,-25.21,73.6114780452,132.66,3.3968888855,0.0,3.3968888855,3.3968888855,0,3.3968888855,0.0,0.0,0.0,134.46,75.9168888855,-30.31,81.7439301603,3.3968888855,0,3.3968888855,72.52,-30.31,78.5992779865,132.53
2020-12-06 05:30:00,69.8956651383,-25.52,74.4088328434,4.7956651383,0,4.7956651383,65.1,-25.52,69.9233895059,132.8,4.7956651383,0.0,4.7956651383,4.7956651383,0,4.7956651383,0.0,0.0,0.0,134.55,73.0456651383,-30.68,79.2270887733,4.7956651383,0,4.7956651383,68.25,-30.68,74.8286368979,132.65
2020-12-06 06:00:00,63.2184393595,-28.14,69.1984875199,8.4984393595,0,8.4984393595,54.72,-28.14,61.5316016369,133.29,8.4984393595,0.0,8.4984393595,8.4984393595,0,8.4984393595,0.0,0.0,0.0,134.72,65.9184393595,-33.51,73.947013108,8.4984393595,0,8.4984393595,57.42,-33.51,66.4829038174,133.15
2020-12-06 06:30:00,75.8835994549,-23.25,79.3655036286,3.8635994549,0,3.8635994549,72.02,-23.25,75.679871168,131.79,3.8635994549,0.0,3.8635994549,3.8635994549,0,3.8635994549,0.0,0.0,0.0,133.83,79.4035994549,-28.19,84.2591698653,3.8635994549,0,3.8635994549,75.54,-28.19,80.6285786803,131.67
2020-12-06 07:00:00,79.1643333297,-21.84,82.121722288,3.5943333297,0,3.5943333297,75.57,-21.84,78.6626372556,131.9,3.5943333297,0.0,3.5943333297,3.5943333297,0,3.5943333297,0.0,0.0,0.0,134.1,82.8143333297,-26.71,87.015159052,3.5943333297,0,3.5943333297,79.22,-26.71,83.6016297688,131.76
2020-12-06 07:30:00,79.398333328,-20.68,82.0472896278,5.328333328,0,5.328333328,74.07,-20.68,76.9027132161,131.64,5.328333328,0.0,5.328333328,5.328333328,0,5.328333328,0.0,0.0,0.0,133.95,82.988333328,-25.49,86.8147658441,5.328333328,0,5.328333328,77.66,-25.49,81.7362569488,131.53
2020-12-06 08:00:00,79.1035555517,-19.0,81.3533803903,3.8335555517,0,3.8335555517,75.27,-19.0,77.6310047597,131.3,3.8335555517,0.0,3.8335555517,3.8335555517,0,3.8335555517,0.0,0.0,0.0,133.78,82.7435555517,-23.72,86.0763288328,3.8335555517,0,3.8335555517,78.91,-23.72,82.3979763101,131.2
2020-12-06 08:30:00,79.4775555522,-16.25,81.1217870646,3.3475555522000002,0,3.3475555522000002,76.13,-16.25,77.8449702935,130.47,3.3475555522000002,0.0,3.3475555522000002,3.3475555522000002,0,3.3475555522000002,0.0,0.0,0.0,133.18,83.1775555522,-20.79,85.7363974496,3.3475555522000002,0,3.3475555522000002,79.83,-20.79,82.4927451356,130.33
2020-12-06 09:00:00,84.3612222166,-15.92,85.8502312977,5.6712222166,0,5.6712222166,78.69,-15.92,80.2842605994,130.18,5.6712222166,0.0,5.6712222166,5.6712222166,0,5.6712222166,0.0,0.0,0.0,132.93,88.2012222166,-20.43,90.536404283,5.6712222166,0,5.6712222166,82.53,-20.43,85.0210903247,130.04
2020-12-06 09:30:00,87.7053333238,-18.17,89.5677084302,9.5253333238,0,9.5253333238,78.18,-18.17,80.2636985193,130.44,9.5253333238,0.0,9.5253333238,9.5253333238,0,9.5253333238,0.0,0.0,0.0,132.93,91.5153333238,-22.78,94.3079245523,9.5253333238,0,9.5253333238,81.99,-22.78,85.095760764,130.32
2020-12-06 10:00:00,86.0035555425,-18.24,87.9164897271,13.1035555425,0,13.1035555425,72.9,-18.24,75.1472394703,130.74,13.1035555425,0.0,13.1035555425,13.1035555425,0,13.1035555425,0.0,0.0,0.0,133.18,89.5335555425,-22.92,92.4206901515,13.1035555425,0,13.1035555425,76.43,-22.92,79.7926769823,130.62
2020-12-06 10:30:00,82.6723333186,-18.63,84.7454517738,14.7323333186,0,14.7323333186,67.94,-18.63,70.4479985521,131.04,14.7323333186,0.0,14.7323333186,14.7323333186,0,14.7323333186,0.0,0.0,0.0,133.4,85.9523333186,-23.35,89.0675367511,14.7323333186,0,14.7323333186,71.22,-23.35,74.9500560373,130.91
2020-12-06 11:00:00,80.0547777611,-18.36,82.1331665186,16.6947777611,0,16.6947777611,63.36,-18.36,65.9665005893,131.21,16.6947777611,0.0,16.6947777611,16.6947777611,0,16.6947777611,0.0,0.0,0.0,133.59,83.1047777611,-23.12,86.2608745998,16.6947777611,0,16.6947777611,66.41,-23.12,70.3194318805,131.04
2020-12-06 11:30:00,80.8558888721,-16.81,82.5848101366,16.8158888721,0,16.8158888721,64.04,-16.81,66.2094985633,131.14,16.8158888721,0.0,16.8158888721,16.8158888721,0,16.8158888721,0.0,0.0,0.0,133.59,83.9358888721,-21.47,86.6382960402,16.8158888721,0,16.8158888721,67.12,-21.47,70.4702440751,130.96
2020-12-06 12:00:00,80.9492222047,-14.77,82.2856577755,17.4792222047,0,17.4792222047,63.47,-14.77,65.1658944541,130.86,17.4792222047,0.0,17.4792222047,17.4792222047,0,17.4792222047,0.0,0.0,0.0,133.59,83.9992222047,-19.35,86.1991405468,17.4792222047,0,17.4792222047,66.52,-19.35,69.2772177559,130.74
2020-12-06 12:30:00,82.5174444269,-14.32,83.7507673682,17.4974444269,0,17.4974444269,65.02,-14.32,66.5782456963,130.68,17.4974444269,0.0,17.4974444269,17.4974444269,0,17.4974444269,0.0,0.0,0.0,133.48,85.6274444269,-18.84,87.6755658042,17.4974444269,0,17.4974444269,68.13,-18.84,70.6869330216,130.52
2020-12-06 13:00:00,82.8516666498,-14.62,84.1317007236,16.8416666498,0,16.8416666498,66.01,-14.62,67.6096479802,130.68,16.8416666498,0.0,16.8416666498,16.8416666498,0,16.8416666498,0.0,0.0,0.0,133.48,86.0216666498,-19.16,88.129635953,16.8416666498,0,16.8416666498,69.18,-19.16,71.7842461826,130.52
2020-12-06 13:30:00,82.6751110954,-14.97,84.0194911592,15.6651110954,0,15.6651110954,67.01,-14.97,68.6617870434,130.93,15.6651110954,0.0,15.6651110954,15.6651110954,0,15.6651110954,0.0,0.0,0.0,133.63,85.8751110954,-19.54,88.0701215263,15.6651110954,0,15.6651110954,70.21,-19.54,72.8783623581,130.77
2020-12-06 14:00:00,81.9672222084,-15.67,83.4516292025,13.8472222084,0,13.8472222084,68.12,-15.67,69.8990936994,131.6,13.8472222084,0.0,13.8472222084,13.8472222084,0,13.8472222084,0.0,0.0,0.0,134.26,85.2172222084,-20.31,87.6040584728,13.8472222084,0,13.8472222084,71.37,-20.31,74.2035915573,131.45
2020-12-06 14:30:00,82.7419999886,-16.16,84.3053032858,11.4019999886,0,11.4019999886,71.34,-16.16,73.1473936651,131.51,11.4019999886,0.0,11.4019999886,11.4019999886,0,11.4019999886,0.0,0.0,0.0,134.18,86.1519999886,-20.8,88.6273496277,11.4019999886,0,11.4019999886,74.75,-20.8,77.5899639129,131.36
2020-12-06 15:00:00,85.6452222104,-16.78,87.2735497587,11.7752222104,0,11.7752222104,73.87,-16.78,75.7518666437,131.51,11.7752222104,0.0,11.7752222104,11.7752222104,0,11.7752222104,0.0,0.0,0.0,134.18,89.1952222104,-21.43,91.7334866075,11.7752222104,0,11.7752222104,77.42,-21.43,80.3311975511,131.36
2020-12-06 15:30:00,85.6787750971,-17.48,87.4437127651,11.6787750971,0,11.6787750971,74.0,-17.48,76.0365070213,131.29,11.6787750971,0.0,11.6787750971,11.6787750971,0,11.6787750971,0.0,0.0,0.0,133.83,89.2587750971,-22.14,91.9636261347,11.6787750971,0,11.6787750971,77.58,-22.14,80.6773574183,131.13
2020-12-06 16:00:00,90.200106202,-17.47,91.8763302426,9.110106202,0,9.110106202,81.09,-17.47,82.9505213968,130.38,9.110106202,0.0,9.110106202,9.110106202,0,9.110106202,0.0,0.0,0.0,132.9,94.120106202,-22.03,96.6639296298,9.110106202,0,9.110106202,85.01,-22.03,87.8181131658,130.2
2020-12-06 16:30:00,100.2483283698,-5.69,100.4096780243,13.5883283698,0,13.5883283698,86.66,-5.69,86.8465986668,131.54,13.5883283698,0.0,13.5883283698,13.5883283698,0,13.5883283698,0.0,0.0,0.0,132.03,104.1883283698,-10.13,104.6796287178,13.5883283698,0,13.5883283698,90.6,-10.13,91.1645594516,131.38
2020-12-06 17:00:00,111.1515505776,-1.2,111.1580280313,17.4415505776,0,17.4415505776,93.71,-1.2,93.7176829632,131.16,17.4415505776,0.0,17.4415505776,17.4415505776,0,17.4415505776,0.0,0.0,0.0,131.39,115.4015505776,-6.25,115.5706726455,17.4415505776,0,17.4415505776,97.96,-6.25,98.15917736,131.02
2020-12-06 17:30:00,112.3391061236,-2.07,112.3581757802,19.6791061236,0,19.6791061236,92.66,-2.07,92.6831187434,131.16,19.6791061236,0.0,19.6791061236,19.6791061236,0,19.6791061236,0.0,0.0,0.0,131.29,116.5391061236,-7.17,116.7594628118,19.6791061236,0,19.6791061236,96.86,-7.17,97.1250148005,131.02
2020-12-06 18:00:00,111.9977727867,-5.19,112.1179611355,19.7277727867,0,19.7277727867,92.27,-5.19,92.415848208,132.1,19.7277727867,0.0,19.7277727867,19.7277727867,0,19.7277727867,0.0,0.0,0.0,131.89,116.1877727867,-10.49,116.6603559275,19.7277727867,0,19.7277727867,96.46,-10.49,97.0287158526,131.95
2020-12-06 18:30:00,106.8139950094,-7.06,107.0470603514,19.5339950094,0,19.5339950094,87.28,-7.06,87.5650729458,132.48,19.5339950094,0.0,19.5339950094,19.5339950094,0,19.5339950094,0.0,0.0,0.0,132.03,110.7839950094,-12.51,111.4880874814,19.5339950094,0,19.5339950094,91.25,-12.51,92.10354282,132.37
2020-12-06 19:00:00,100.9045505741,-8.44,101.2569105126,14.1945505741,0,14.1945505741,86.71,-8.44,87.1197893707,132.48,14.1945505741,0.0,14.1945505741,14.1945505741,0,14.1945505741,0.0,0.0,0.0,131.9,104.8345505741,-13.95,105.7586190061,14.1945505741,0,14.1945505741,90.64,-13.95,91.7072085498,132.37
2020-12-06 19:30:00,101.3892172447,-10.18,101.8989979023,12.3192172447,0,12.3192172447,89.07,-10.18,89.6498594533,132.93,12.3192172447,0.0,12.3192172447,12.3192172447,0,12.3192172447,0.0,0.0,0.0,132.19,105.4492172447,-15.81,106.6278271255,12.3192172447,0,12.3192172447,93.13,-15.81,94.462442272,132.8
2020-12-06 20:00:00,105.3233329424,-9.03,105.709722174,6.3033329424,0,6.3033329424,99.02,-9.03,99.4308870523,132.6,6.3033329424,0.0,6.3033329424,6.3033329424,0,6.3033329424,0.0,0.0,0.0,132.19,109.8333329424,-14.55,110.7928857158,6.3033329424,0,6.3033329424,103.53,-14.55,104.547421776,132.47
2020-12-06 20:30:00,100.3465555503,-10.35,100.8789061737,5.2865555503,0,5.2865555503,95.06,-10.35,95.6217867434,132.87,5.2865555503,0.0,5.2865555503,5.2865555503,0,5.2865555503,0.0,0.0,0.0,132.19,104.6565555503,-15.97,105.8680098974,5.2865555503,0,5.2865555503,99.37,-15.97,100.6451081772,132.74
2020-12-06 21:00:00,95.6746666613,-10.36,96.2339412097,5.4046666613,0,5.4046666613,90.27,-10.36,90.8625472898,132.96,5.4046666613,0.0,5.4046666613,5.4046666613,0,5.4046666613,0.0,0.0,0.0,132.28,99.7546666613,-16.02,101.032835854,5.4046666613,0,5.4046666613,94.35,-16.02,95.700380877,132.83
2020-12-06 21:30:00,91.0149999959,-10.47,91.6152341275,4.1449999959,0,4.1449999959,86.87,-10.47,87.4986731328,133.23,4.1449999959,0.0,4.1449999959,4.1449999959,0,4.1449999959,0.0,0.0,0.0,132.46,94.9349999959,-16.18,96.3039283945,4.1449999959,0,4.1449999959,90.79,-16.18,92.2204776609,133.1
2020-12-06 22:00:00,87.285222219,-12.17,88.1295575719,3.265222219,0,3.265222219,84.02,-12.17,84.8968156058,133.23,3.265222219,0.0,3.265222219,3.265222219,0,3.265222219,0.0,0.0,0.0,132.3,91.065222219,-17.97,92.8213100413,3.265222219,0,3.265222219,87.8,-17.97,89.6200920553,133.1
2020-12-06 22:30:00,79.2846666635,-14.99,80.6892710832,3.1746666635,0,3.1746666635,76.11,-14.99,77.5721096787,132.88,3.1746666635,0.0,3.1746666635,3.1746666635,0,3.1746666635,0.0,0.0,0.0,131.52,82.7346666635,-20.94,85.3434746651,3.1746666635,0,3.1746666635,79.56,-20.94,82.2695399282,132.73
2020-12-06 23:00:00,74.579111108,-16.81,76.4501138891,3.149111108,0,3.149111108,71.43,-16.81,73.3813395898,133.7,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,132.08,77.809111108,-22.94,81.1202895176,3.149111108,0,3.149111108,74.66,-22.94,78.1047962676,133.56
2020-12-06 23:30:00,73.3565555523,-15.59,74.9948821087,3.2365555523,0,3.2365555523,70.12,-15.59,71.8321828988,134.03,3.2365555523,0.0,3.2365555523,3.2365555523,0,3.2365555523,0.0,0.0,0.0,132.71,76.5065555523,-21.58,79.4918199721,3.2365555523,0,3.2365555523,73.27,-21.58,76.3818649943,133.89
2020-12-07 00:00:00,66.5171111078,-20.47,69.5955959104,3.3371111078,0,3.3371111078,63.18,-20.47,66.4133518202,131.93,3.3371111078,0.0,3.3371111078,3.3371111078,0,3.3371111078,0.0,0.0,0.0,134.11,69.5671111078,-25.38,74.0521934036,3.3371111078,0,3.3371111078,66.23,-25.38,70.9264217341,131.81
2020-12-07 00:30:00,76.283222219,-20.17,78.9047456882,3.233222219,0,3.233222219,73.05,-20.17,75.7834507,130.79,3.233222219,0.0,3.233222219,3.233222219,0,3.233222219,0.0,0.0,0.0,133.02,79.833222219,-24.96,83.6441568184,3.233222219,0,3.233222219,76.6,-24.96,80.5640217467,130.63
2020-12-07 01:00:00,78.1465555523,-20.36,80.755270693,3.2365555523,0,3.2365555523,74.91,-20.36,77.6275576068,130.33,3.2365555523,0.0,3.2365555523,3.2365555523,0,3.2365555523,0.0,0.0,0.0,132.53,81.7665555523,-25.13,85.5411392658,3.2365555523,0,3.2365555523,78.53,-25.13,82.4528823026,130.17
2020-12-07 01:30:00,77.0814444412,-20.83,79.8463397855,3.2314444412,0,3.2314444412,73.85,-20.83,76.7314238106,130.43,3.2314444412,0.0,3.2314444412,3.2314444412,0,3.2314444412,0.0,0.0,0.0,132.6,80.6514444412,-25.62,84.6229276878,3.2314444412,0,3.2314444412,77.42,-25.62,81.5490085777,130.29
2020-12-07 02:00:00,80.8432222189,-11.08,81.598976579,3.3132222189,0,3.3132222189,77.53,-11.08,78.3177329856,132.08,3.3132222189,0.0,3.3132222189,3.3132222189,0,3.3132222189,0.0,0.0,0.0,131.57,84.3132222189,-15.97,85.8123554096,3.3132222189,0,3.3132222189,81.0,-15.97,82.5593174633,131.93
2020-12-07 02:30:00,80.8089999967,-8.77,81.2835000506,3.2889999967,0,3.2889999967,77.52,-8.77,78.0145069843,132.4,3.2889999967,0.0,3.2889999967,3.2889999967,0,3.2889999967,0.0,0.0,0.0,131.7,84.2789999967,-14.39,85.498666308,3.2889999967,0,3.2889999967,80.99,-14.39,82.2584475905,132.33
2020-12-07 03:00:00,76.2357777744,-8.25,76.680873188,3.3857777744,0,3.3857777744,72.85,-8.25,73.3156531717,132.85,3.3857777744,0.0,3.3857777744,3.3857777744,0,3.3857777744,0.0,0.0,0.0,132.12,79.4957777744,-13.92,80.705297744,3.3857777744,0,3.3857777744,76.11,-13.92,77.3724660328,132.69
2020-12-07 03:30:00,76.8091111078,-9.46,77.3894769925,3.2691111078,0,3.2691111078,73.54,-9.46,74.145958757,133.26,3.2691111078,0.0,3.2691111078,3.2691111078,0,3.2691111078,0.0,0.0,0.0,132.41,80.0991111078,-15.21,81.5304341965,3.2691111078,0,3.2691111078,76.83,-15.21,78.321089114,133.12
2020-12-07 04:00:00,76.4157777746,-10.8,77.1751973946,3.2157777746,0,3.2157777746,73.2,-10.8,73.9924320454,133.68,3.2157777746,0.0,3.2157777746,3.2157777746,0,3.2157777746,0.0,0.0,0.0,132.7,79.6757777746,-16.63,81.3927912286,3.2157777746,0,3.2157777746,76.46,-16.63,78.2476101871,133.55
2020-12-07 04:30:00,72.0049999967,-10.24,72.7294824986,3.3449999967,0,3.3449999967,68.66,-10.24,69.4194007465,133.85,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,132.9,75.0449999967,-16.09,76.7505056954,3.3449999967,0,3.3449999967,71.7,-16.09,73.4831824297,133.75
2020-12-07 05:00:00,67.68333333,-9.43,68.3370946899,3.38333333,0,3.38333333,64.3,-9.43,64.9878057792,133.75,3.38333333,0.0,3.38333333,3.38333333,0,3.38333333,0.0,0.0,0.0,132.9,70.57333333,-15.27,72.206428227,3.38333333,0,3.38333333,67.19,-15.27,68.9033308339,133.61
2020-12-07 05:30:00,67.7149999967,-15.28,69.4175743206,3.3149999967,0,3.3149999967,64.4,-15.28,66.1879022179,133.21,3.3149999967,0.0,3.3149999967,3.3149999967,0,3.3149999967,0.0,0.0,0.0,133.61,70.7549999967,-21.01,73.8084691924,3.3149999967,0,3.3149999967,67.44,-21.01,70.6369145702,133.07
2020-12-07 06:00:00,72.5247777745,-22.15,75.8318263742,3.2747777745,0,3.2747777745,69.25,-22.15,72.7061551727,132.0,3.2747777745,0.0,3.2747777745,3.2747777745,0,3.2747777745,0.0,0.0,0.0,134.05,75.8947777745,-27.11,80.5913729467,3.2747777745,0,3.2747777745,72.62,-27.11,77.5152662383,131.86
2020-12-07 06:30:00,79.0608888858,-18.0,81.0840560863,3.1008888858,0,3.1008888858,75.96,-18.0,78.0635740919,130.5,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,132.98,82.7808888858,-22.65,85.8236451377,3.1008888858,0,3.1008888858,79.68,-22.65,82.8367364157,130.32
2020-12-07 07:00:00,89.2792222191,-14.83,90.502532672,3.0792222191,0,3.0792222191,86.2,-14.83,87.4663872582,130.5,3.0792222191,0.0,3.0792222191,3.0792222191,0,3.0792222191,0.0,0.0,0.0,133.45,93.4692222191,-19.25,95.430906955,3.0792222191,0,3.0792222191,90.39,-19.25,92.4170687698,130.32
2020-12-07 07:30:00,98.951666663,-7.67,99.2484822826,3.631666663,0,3.631666663,95.32,-7.67,95.6280884469,130.93,3.631666663,0.0,3.631666663,3.631666663,0,3.631666663,0.0,0.0,0.0,132.78,103.381666663,-11.69,104.0404974134,3.631666663,0,3.631666663,99.75,-11.69,100.4326570394,130.8
2020-12-07 08:00:00,105.5116214246,0.81,105.5147305149,8.0616214246,0,8.0616214246,97.45,0.81,97.4533662836,132.28,8.0616214246,0.0,8.0616214246,8.0616214246,0,8.0616214246,0.0,0.0,0.0,132.78,109.8816214246,-4.22,109.9626260458,8.0616214246,0,8.0616214246,101.82,-4.22,101.9074128805,132.09
2020-12-07 08:30:00,96.730328494,-2.88,96.7731928302,14.860328494,0,14.860328494,81.87,-2.88,81.9206402563,132.52,14.860328494,0.0,14.860328494,14.860328494,0,14.860328494,0.0,0.0,0.0,132.47,100.450328494,-8.18,100.7828402782,14.860328494,0,14.860328494,85.59,-8.18,85.9800005815,132.38
2020-12-07 09:00:00,98.8845506621,-1.54,98.8965416971,15.4745506621,0,15.4745506621,83.41,-1.54,83.4242153095,132.03,15.4745506621,0.0,15.4745506621,15.4745506621,0,15.4745506621,0.0,0.0,0.0,132.1,102.6745506621,-6.73,102.894879628,15.4745506621,0,15.4745506621,87.2,-6.73,87.4593214014,131.88
2020-12-07 09:30:00,101.6093282375,-0.65,101.6114072576,16.7093282375,0,16.7093282375,84.9,-0.65,84.902488185,131.95,16.7093282375,0.0,16.7093282375,16.7093282375,0,16.7093282375,0.0,0.0,0.0,132.1,105.4893282375,-5.79,105.6481068074,16.7093282375,0,16.7093282375,88.78,-5.79,88.9686040129,131.76
2020-12-07 10:00:00,101.3454393073,-0.71,101.3479263152,17.7854393073,0,17.7854393073,83.56,-0.71,83.563016341,131.95,17.7854393073,0.0,17.7854393073,17.7854393073,0,17.7854393073,0.0,0.0,0.0,132.1,105.1454393073,-5.86,105.3086084189,17.7854393073,0,17.7854393073,87.36,-5.86,87.5563201602,131.85
2020-12-07 10:30:00,99.5098837503,-0.85,99.5135139767,19.2598837503,0,19.2598837503,80.25,-0.85,80.2545014314,131.95,19.2598837503,0.0,19.2598837503,19.2598837503,0,19.2598837503,0.0,0.0,0.0,132.1,103.1298837503,-6.03,103.3060202619,19.2598837503,0,19.2598837503,83.87,-6.03,84.0864899969,131.85
2020-12-07 11:00:00,97.674550414,-0.38,97.6752896007,21.414550414,0,21.414550414,76.26,-0.38,76.2609467552,132.03,21.414550414,0.0,21.414550414,21.414550414,0,21.414550414,0.0,0.0,0.0,132.1,101.144550414,-5.59,101.2989051197,21.414550414,0,21.414550414,79.73,-5.59,79.9257217672,131.85
2020-12-07 11:30:00,95.697328272,-0.21,95.6975586857,23.617328272,0,23.617328272,72.08,-0.21,72.0803059095,132.64,23.617328272,0.0,23.617328272,23.617328272,0,23.617328272,0.0,0.0,0.0,132.75,98.947328272,-5.5,99.1000694862,23.617328272,0,23.617328272,75.33,-5.5,75.5305163494,132.5
2020-12-07 12:00:00,90.1056616275,-1.49,90.1179802111,26.1756616275,0,26.1756616275,63.93,-1.49,63.9473611653,132.93,26.1756616275,0.0,26.1756616275,26.1756616275,0,26.1756616275,0.0,0.0,0.0,132.89,92.9756616275,-6.87,93.229129327,26.1756616275,0,26.1756616275,66.8,-6.87,67.1523409867,132.82
2020-12-07 12:30:00,87.3874394076,-2.42,87.4209412339,26.5374394076,0,26.5374394076,60.85,-2.42,60.8981025977,132.93,26.5374394076,0.0,26.5374394076,26.5374394076,0,26.5374394076,0.0,0.0,0.0,132.71,90.1274394076,-7.85,90.4686566396,26.5374394076,0,26.5374394076,63.59,-7.85,64.0726977737,132.82
2020-12-07 13:00:00,86.7744394121,-2.9,86.8228848592,26.8444394121,0,26.8444394121,59.93,-2.9,60.0001241665,132.85,26.8444394121,0.0,26.8444394121,26.8444394121,0,26.8444394121,0.0,0.0,0.0,132.52,89.4744394121,-8.36,89.8641469558,26.8444394121,0,26.8444394121,62.63,-8.36,63.185492797,132.67
2020-12-07 13:30:00,84.0766616341,-3.62,84.1545568079,29.2666616341,0,29.2666616341,54.81,-3.62,54.9294137963,133.21,29.2666616341,0.0,29.2666616341,29.2666616341,0,29.2666616341,0.0,0.0,0.0,132.8,86.5366616341,-9.16,87.0201092091,29.2666616341,0,29.2666616341,57.27,-9.16,57.9979180661,133.07
2020-12-07 14:00:00,85.9395505393,-3.61,86.0153384397,28.5495505393,0,28.5495505393,57.39,-3.61,57.5034277239,133.32,28.5495505393,0.0,28.5495505393,28.5495505393,0,28.5495505393,0.0,0.0,0.0,132.9,88.5295505393,-9.15,89.0011450415,28.5495505393,0,28.5495505393,59.98,-9.15,60.673906253,133.07
2020-12-07 14:30:00,86.8896616658,-4.23,86.9925640753,23.4796616658,0,23.4796616658,63.41,-4.23,63.5509323299,133.25,23.4796616658,0.0,23.4796616658,23.4796616658,0,23.4796616658,0.0,0.0,0.0,132.9,89.7596616658,-9.75,90.2876478947,23.4796616658,0,23.4796616658,66.28,-9.75,66.9932899625,133.07
2020-12-07 15:00:00,88.825439453,-3.9699999999999998,88.9141135817,19.045439453,0,19.045439453,69.78,-3.9699999999999998,69.8928415505,132.96,19.045439453,0.0,19.045439453,19.045439453,0,19.045439453,0.0,0.0,0.0,132.66,91.985439453,-9.42,92.4665208136,19.045439453,0,19.045439453,72.94,-9.42,73.5457680632,132.82
2020-12-07 15:30:00,92.9947727926,-3.16,93.0484463425,14.4947727926,0,14.4947727926,78.5,-3.16,78.5635768025,132.71,14.4947727926,0.0,14.4947727926,14.4947727926,0,14.4947727926,0.0,0.0,0.0,132.56,96.5747727926,-8.52,96.9498692105,14.4947727926,0,14.4947727926,82.08,-8.52,82.5210082343,132.56
2020-12-07 16:00:00,94.156661686,-3.41,94.2183901362,16.416661686,0,16.416661686,77.74,-3.41,77.8147524574,132.14,16.416661686,0.0,16.416661686,16.416661686,0,16.416661686,0.0,0.0,0.0,131.97,97.686661686,-8.73,98.0759744859,16.416661686,0,16.416661686,81.27,-8.73,81.73754217,132.02
2020-12-07 16:30:00,103.937995016,-6.86,104.1641320606,17.437995016,0,17.437995016,86.5,-6.86,86.7715944304,132.14,17.437995016,0.0,17.437995016,17.437995016,0,17.437995016,0.0,0.0,0.0,131.7,107.907995016,-12.34,108.6112838906,17.437995016,0,17.437995016,90.47,-12.34,91.3077023038,132.02
2020-12-07 17:00:00,114.2506616699,-21.18,116.1972723088,20.2806616699,0,20.2806616699,93.97,-21.18,96.3273237457,134.14,20.2806616699,0.0,20.2806616699,20.2806616699,0,20.2806616699,0.0,0.0,0.0,132.26,118.6506616699,-27.4,121.773311997,20.2806616699,0,20.2806616699,98.37,-27.4,102.1147242076,134.05
2020-12-07 17:30:00,118.5863283405,-20.61,120.3639870114,20.2563283405,0,20.2563283405,98.33,-20.61,100.4667158814,133.86,20.2563283405,0.0,20.2563283405,20.2563283405,0,20.2563283405,0.0,0.0,0.0,132.1,123.1763283405,-26.78,126.0538625487,20.2563283405,0,20.2563283405,102.92,-26.78,106.3470488542,133.75
2020-12-07 18:00:00,117.7253283446,-21.46,119.6653021299,18.9453283446,0,18.9453283446,98.78,-21.46,101.0842223099,134.05,18.9453283446,0.0,18.9453283446,18.9453283446,0,18.9453283446,0.0,0.0,0.0,132.19,122.3253283446,-27.67,125.4157679664,18.9453283446,0,18.9453283446,103.38,-27.67,107.0189389781,133.92
2020-12-07 18:30:00,115.2767727845,-22.13,117.3817330065,16.7767727845,0,16.7767727845,98.5,-22.13,100.9553708329,134.05,16.7767727845,0.0,16.7767727845,16.7767727845,0,16.7767727845,0.0,0.0,0.0,132.08,119.8767727845,-28.38,123.1903610403,16.7767727845,0,16.7767727845,103.1,-28.38,106.93472027359999,133.92
2020-12-07 19:00:00,114.3805509836,-22.25,116.5245593998,10.7205509836,0,10.7205509836,103.66,-22.25,106.0210266881,134.3,10.7205509836,0.0,10.7205509836,10.7205509836,0,10.7205509836,0.0,0.0,0.0,132.41,119.2405509836,-28.5,122.5991802537,10.7205509836,0,10.7205509836,108.52,-28.5,112.2000017825,134.2
2020-12-07 19:30:00,121.7325777737,-14.11,122.5475931686,4.0725777737,0,4.0725777737,117.66,-14.11,118.5030282313,133.6,4.0725777737,0.0,4.0725777737,4.0725777737,0,4.0725777737,0.0,0.0,0.0,132.96,127.0425777737,-18.74,128.4173047816,4.0725777737,0,4.0725777737,122.97,-18.74,124.3897443522,133.49
2020-12-07 20:00:00,114.4261111077,-0.81,114.4289779874,3.3861111077,0,3.3861111077,111.04,-0.81,111.0429543015,132.49,3.3861111077,0.0,3.3861111077,3.3861111077,0,3.3861111077,0.0,0.0,0.0,133.03,119.4361111077,-5.87,119.5802723552,3.3861111077,0,3.3861111077,116.05,-5.87,116.1983622948,132.41
2020-12-07 20:30:00,108.4057777749,-2.08,108.4257305947,2.8557777749,0,2.8557777749,105.55,-2.08,105.570492563,132.63,2.8557777749,0.0,2.8557777749,2.8557777749,0,2.8557777749,0.0,0.0,0.0,132.93,113.1757777749,-7.24,113.4071173911,2.8557777749,0,2.8557777749,110.32,-7.24,110.5573154522,132.5
2020-12-07 21:00:00,103.9443333287,-2.45,103.9732029474,4.6443333287,0,4.6443333287,99.3,-2.45,99.3302194702,132.63,4.6443333287,0.0,4.6443333287,4.6443333287,0,4.6443333287,0.0,0.0,0.0,132.93,108.4343333287,-7.65,108.7038506422,4.6443333287,0,4.6443333287,103.79,-7.65,104.0715455828,132.5
2020-12-07 21:30:00,99.4833333305,-3.79,99.5555006544,2.8733333305,0,2.8733333305,96.61,-3.79,96.6843120677,132.23,2.8733333305,0.0,2.8733333305,2.8733333305,0,2.8733333305,0.0,0.0,0.0,132.28,103.8533333305,-9.05,104.24690568,2.8733333305,0,2.8733333305,100.98,-9.05,101.3847271536,132.11
2020-12-07 22:00:00,94.9631111082,-6.63,95.194271736,2.9031111082,0,2.9031111082,92.06,-6.63,92.298431731,132.46,2.9031111082,0.0,2.9031111082,2.9031111082,0,2.9031111082,0.0,0.0,0.0,132.15,99.0931111082,-12.05,99.8230793409,2.9031111082,0,2.9031111082,96.19,-12.05,96.9418310122,132.33
2020-12-07 22:30:00,88.0567777743,-9.03,88.5185687412,3.4967777743,0,3.4967777743,84.56,-9.03,85.0407813934,132.62,3.4967777743,0.0,3.4967777743,3.4967777743,0,3.4967777743,0.0,0.0,0.0,131.99,91.8467777743,-14.64,93.0062373581,3.4967777743,0,3.4967777743,88.35,-14.64,89.554743593,132.49
2020-12-07 23:00:00,76.5692222183,-9.04,77.1010206879,3.8792222183,0,3.8792222183,72.69,-9.04,73.2499672355,134.01,3.8792222183,0.0,3.8792222183,3.8792222183,0,3.8792222183,0.0,0.0,0.0,133.26,79.8492222183,-14.83,81.2146981086,3.8792222183,0,3.8792222183,75.97,-14.83,77.4039391762,133.93
2020-12-07 23:30:00,72.1105555504,-9.47,72.7297265345,5.2005555504,0,5.2005555504,66.91,-9.47,67.5768377479,134.36,5.2005555504,0.0,5.2005555504,5.2005555504,0,5.2005555504,0.0,0.0,0.0,133.48,75.1205555504,-15.34,76.6708123486,5.2005555504,0,5.2005555504,69.92,-15.34,71.5829728357,134.25
2020-12-08 00:00:00,69.2786666635,-10.02,69.9995289603,3.1886666635,0,3.1886666635,66.09,-10.02,66.8452578722,134.2,3.1886666635,0.0,3.1886666635,3.1886666635,0,3.1886666635,0.0,0.0,0.0,133.25,72.2586666635,-15.93,73.9937822252,3.1886666635,0,3.1886666635,69.07,-15.93,70.883212399,134.11
2020-12-08 00:30:00,79.1673333303,-8.35,79.606464352,3.0673333303,0,3.0673333303,76.1,-8.35,76.5567273334,133.47,3.0673333303,0.0,3.0673333303,3.0673333303,0,3.0673333303,0.0,0.0,0.0,132.75,82.6173333303,-14.04,83.8018219766,3.0673333303,0,3.0673333303,79.55,-14.04,80.7794782107,133.34
2020-12-08 01:00:00,81.3558888859,-8.08,81.756143845,3.0158888859,0,3.0158888859,78.34,-8.08,78.755583929,133.14,3.0158888859,0.0,3.0158888859,3.0158888859,0,3.0158888859,0.0,0.0,0.0,132.47,84.8858888859,-13.73,85.9891099613,3.0158888859,0,3.0158888859,81.87,-13.73,83.0133109808,132.96
2020-12-08 01:30:00,81.1217777747,-8.15,81.5301498179,3.0517777747,0,3.0517777747,78.07,-8.15,78.4942507449,133.35,3.0517777747,0.0,3.0517777747,3.0517777747,0,3.0517777747,0.0,0.0,0.0,132.67,84.6117777747,-13.82,85.7329886228,3.0517777747,0,3.0517777747,81.56,-13.82,82.7225845824,133.2
2020-12-08 02:00:00,78.8252222191,-8.35,79.2662485418,3.0952222191,0,3.0952222191,75.73,-8.35,76.1889453924,133.62,3.0952222191,0.0,3.0952222191,3.0952222191,0,3.0952222191,0.0,0.0,0.0,132.93,82.2252222191,-14.07,83.4203336662,3.0952222191,0,3.0952222191,79.13,-14.07,80.3711502966,133.54
2020-12-08 02:30:00,79.1824444414,-8.23,79.6089970274,3.0824444414,0,3.0824444414,76.1,-8.23,76.5437319446,133.89,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,133.18,82.6024444414,-13.96,83.7737752981,3.0824444414,0,3.0824444414,79.52,-13.96,80.7360638129,133.75
2020-12-08 03:00:00,76.9054444414,-8.46,77.3693672245,3.0754444414,0,3.0754444414,73.83,-8.46,74.313124682,134.0,3.0754444414,0.0,3.0754444414,3.0754444414,0,3.0754444414,0.0,0.0,0.0,133.18,80.2154444414,-14.22,81.466102932,3.0754444414,0,3.0754444414,77.14,-14.22,78.4397093314,133.91
2020-12-08 03:30:00,73.9217777739,-9.29,74.5032437499,3.8317777739,0,3.8317777739,70.09,-9.29,70.7029857927,134.58,3.8317777739,0.0,3.8317777739,3.8317777739,0,3.8317777739,0.0,0.0,0.0,133.67,77.0817777739,-15.17,78.5603549177,3.8317777739,0,3.8317777739,73.25,-15.17,74.8043541513,134.44
2020-12-08 04:00:00,71.9171111081,-9.74,72.5736761515,2.9771111081,0,2.9771111081,68.94,-9.74,69.6246450619,134.85,2.9771111081,0.0,2.9771111081,2.9771111081,0,2.9771111081,0.0,0.0,0.0,133.91,75.0171111081,-15.65,76.6321698702,2.9771111081,0,2.9771111081,72.04,-15.65,73.7203099559,134.76
2020-12-08 04:30:00,68.5346666636,-20.19,71.4467398465,3.0646666636,0,3.0646666636,65.47,-20.19,68.512458721,132.63,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,134.17,71.6746666636,-25.36,76.0288592663,3.0646666636,0,3.0646666636,68.61,-25.36,73.1468502398,132.5
2020-12-08 05:00:00,67.1982222192,-22.47,70.8555006292,3.0682222192,0,3.0682222192,64.13,-22.47,67.9526143721,132.31,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,134.17,70.2982222192,-27.5,75.4856943213,3.0682222192,0,3.0682222192,67.23,-27.5,72.6369251827,132.16
2020-12-08 05:30:00,67.8432222179,-21.79,71.2566270666,4.3632222179,0,4.3632222179,63.48,-21.79,67.1156799861,132.15,4.3632222179,0.0,4.3632222179,4.3632222179,0,4.3632222179,0.0,0.0,0.0,134.17,70.9432222179,-26.79,75.8330065252,4.3632222179,0,4.3632222179,66.58,-26.79,71.7676842318,132.0
2020-12-08 06:00:00,71.1882222192,-20.68,74.1311363918,2.9882222192,0,2.9882222192,68.2,-20.68,71.2664184592,132.33,2.9882222192,0.0,2.9882222192,2.9882222192,0,2.9882222192,0.0,0.0,0.0,134.5,74.5282222192,-25.6,78.8023851616,2.9882222192,0,2.9882222192,71.54,-25.6,75.9824427088,132.19
2020-12-08 06:30:00,79.7765555527,-17.76,81.7295320913,2.8165555527,0,2.8165555527,76.96,-17.76,78.9826512596,131.33,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,133.88,83.5265555527,-22.43,86.4857813892,2.8165555527,0,2.8165555527,80.71,-22.43,83.7687829684,131.22
2020-12-08 07:00:00,87.433777775,-16.53,88.982618505,2.813777775,0,2.813777775,84.62,-16.53,86.2194021088,130.76,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,133.48,91.553777775,-21.06,93.9447594327,2.813777775,0,2.813777775,88.74,-21.06,91.2047761907,130.59
2020-12-08 07:30:00,96.4886666622,-4.49,96.5930789149,4.4386666622,0,4.4386666622,92.05,-4.49,92.1594411875,132.24,4.4386666622,0.0,4.4386666622,4.4386666622,0,4.4386666622,0.0,0.0,0.0,132.78,100.6786666622,-8.97,101.0774694028,4.4386666622,0,4.4386666622,96.24,-8.97,96.6571182066,132.1
2020-12-08 08:00:00,102.9845555507,-0.38,102.9852566243,4.8245555507,0,4.8245555507,98.16,-0.38,98.1607355311,132.33,4.8245555507,0.0,4.8245555507,4.8245555507,0,4.8245555507,0.0,0.0,0.0,132.78,107.4445555507,-5.48,107.5842131425,4.8245555507,0,4.8245555507,102.62,-5.48,102.7662142924,132.19
2020-12-08 08:30:00,106.9861107096,0.98,106.9905990486,7.0061107096,0,7.0061107096,99.98,0.98,99.9848028452,132.06,7.0061107096,0.0,7.0061107096,7.0061107096,0,7.0061107096,0.0,0.0,0.0,132.6,111.4961107096,-4.04,111.5692802853,7.0061107096,0,7.0061107096,104.49,-4.04,104.568072087,131.92
2020-12-08 09:00:00,98.5518840594,-2.07,98.5736209726,12.6718840594,0,12.6718840594,85.88,-2.07,85.9049433968,132.74,12.6718840594,0.0,12.6718840594,12.6718840594,0,12.6718840594,0.0,0.0,0.0,132.78,102.4618840594,-7.32,102.7230260701,12.6718840594,0,12.6718840594,89.79,-7.32,90.087882093,132.63
2020-12-08 09:30:00,95.6765504782,-1.8399999999999999,95.6942417882,15.1865504782,0,15.1865504782,80.49,-1.8399999999999999,80.5110284371,132.51,15.1865504782,0.0,15.1865504782,15.1865504782,0,15.1865504782,0.0,0.0,0.0,132.49,99.3265504782,-7.11,99.5806995853,15.1865504782,0,15.1865504782,84.14,-7.11,84.439870322,132.41
2020-12-08 10:00:00,94.1125504664,-1.29,94.1213910612,18.3125504664,0,18.3125504664,75.8,-1.29,75.8109761182,133.26,18.3125504664,0.0,18.3125504664,18.3125504664,0,18.3125504664,0.0,0.0,0.0,133.24,97.5325504664,-6.61,97.7562811306,18.3125504664,0,18.3125504664,79.22,-6.61,79.4952860238,133.11
2020-12-08 10:30:00,92.4635504233,0.9400000000000001,92.4683283989,20.8835504233,0,20.8835504233,71.58,0.9400000000000001,71.586171849,134.08,20.8835504233,0.0,20.8835504233,20.8835504233,0,20.8835504233,0.0,0.0,0.0,134.25,95.6735504233,-4.37,95.7733008234,20.8835504233,0,20.8835504233,74.79,-4.37,74.9175613591,133.95
2020-12-08 11:00:00,90.121328239,0.8200000000000001,90.1250586883,21.621328239,0,21.621328239,68.5,0.8200000000000001,68.5049078534,134.37,21.621328239,0.0,21.621328239,21.621328239,0,21.621328239,0.0,0.0,0.0,134.54,93.181328239,-4.53,93.2913759808,21.621328239,0,21.621328239,71.56,-4.53,71.7032391179,134.25
2020-12-08 11:30:00,102.6712440551,5.44,102.8152612983,13.3312440551,0,13.3312440551,89.34,5.44,89.5054702239,133.08,13.3312440551,0.0,13.3312440551,13.3312440551,0,13.3312440551,0.0,0.0,0.0,133.95,106.6912440551,0.5,106.6924156537,13.3312440551,0,13.3312440551,93.36,0.5,93.3613388936,132.9
2020-12-08 12:00:00,104.5099999891,6.19,104.6931525828,10.9299999891,0,10.9299999891,93.58,6.19,93.7845003185,132.67,10.9299999891,0.0,10.9299999891,10.9299999891,0,10.9299999891,0.0,0.0,0.0,133.7,108.6899999891,1.32,108.6980151503,10.9299999891,0,10.9299999891,97.76,1.32,97.7689112141,132.52
2020-12-08 12:30:00,105.301555543,5.9,105.4667132311,12.531555543,0,12.531555543,92.77,5.9,92.957425201,132.76,12.531555543,0.0,12.531555543,12.531555543,0,12.531555543,0.0,0.0,0.0,133.7,109.411555543,1.01,109.4162171999,12.531555543,0,12.531555543,96.88,1.01,96.8852646175,132.6
2020-12-08 13:00:00,104.8925555409,5.52,105.0377008883,14.6825555409,0,14.6825555409,90.21,5.52,90.3787281389,132.92,14.6825555409,0.0,14.6825555409,14.6825555409,0,14.6825555409,0.0,0.0,0.0,133.84,108.9225555409,0.6000000000000001,108.9242080786,14.6825555409,0,14.6825555409,94.24,0.6000000000000001,94.2419099976,132.82
2020-12-08 13:30:00,101.9056666543,4.35,101.9984676172,12.3656666543,0,12.3656666543,89.54,4.35,89.6456027923,132.92,12.3656666543,0.0,12.3656666543,12.3656666543,0,12.3656666543,0.0,0.0,0.0,133.67,105.8656666543,-0.62,105.8674821471,12.3656666543,0,12.3656666543,93.5,-0.62,93.5020555924,132.71
2020-12-08 14:00:00,100.7468888748,4.28,100.8377608734,14.0868888748,0,14.0868888748,86.66,4.28,86.7656268346,132.92,14.0868888748,0.0,14.0868888748,14.0868888748,0,14.0868888748,0.0,0.0,0.0,133.67,104.6168888748,-0.73,104.6194357557,14.0868888748,0,14.0868888748,90.53,-0.73,90.5329431754,132.87
2020-12-08 14:30:00,100.4291325264,4.39,100.5250354887,13.8491325264,0,13.8491325264,86.58,4.39,86.6912250461,133.04,13.8491325264,0.0,13.8491325264,13.8491325264,0,13.8491325264,0.0,0.0,0.0,133.81,104.2891325264,-0.63,104.2910353918,13.8491325264,0,13.8491325264,90.44,-0.63,90.4421942458,132.87
2020-12-08 15:00:00,93.1408840406,0.76,93.1439846682,15.6908840406,0,15.6908840406,77.45,0.76,77.4537287676,133.56,15.6908840406,0.0,15.6908840406,15.6908840406,0,15.6908840406,0.0,0.0,0.0,133.81,96.6308840406,-4.5,96.735607459,15.6908840406,0,15.6908840406,80.94,-4.5,81.0649961451,133.42
2020-12-08 15:30:00,95.6717729095,0.96,95.676589256,12.9817729095,0,12.9817729095,82.69,0.96,82.6955724329,133.18,12.9817729095,0.0,12.9817729095,12.9817729095,0,12.9817729095,0.0,0.0,0.0,133.49,99.4217729095,-4.21,99.5108688962,12.9817729095,0,12.9817729095,86.44,-4.21,86.5424618323,133.01
2020-12-08 16:00:00,101.7618840027,1.1400000000000001,101.7682692974,12.3818840027,0,12.3818840027,89.38,1.1400000000000001,89.3872697871,132.21,12.3818840027,0.0,12.3818840027,12.3818840027,0,12.3818840027,0.0,0.0,0.0,132.63,105.8118840027,-3.92,105.884470987,12.3818840027,0,12.3818840027,93.43,-3.92,93.5121986695,132.06
2020-12-08 16:30:00,104.8787728361,1.6099999999999999,104.8911297089,16.2687728361,0,16.2687728361,88.61,1.6099999999999999,88.624625246,131.67,16.2687728361,0.0,16.2687728361,16.2687728361,0,16.2687728361,0.0,0.0,0.0,132.18,108.8787728361,-3.38,108.9312240558,16.2687728361,0,16.2687728361,92.61,-3.38,92.6716596377,131.54
2020-12-08 17:00:00,110.1076616817,1.56,110.1187121293,20.0476616817,0,20.0476616817,90.06,1.56,90.0735099793,131.04,20.0476616817,0.0,20.0476616817,20.0476616817,0,20.0476616817,0.0,0.0,0.0,131.52,114.2076616817,-3.37,114.2573712581,20.0476616817,0,20.0476616817,94.16,-3.37,94.2202870936,130.91
2020-12-08 17:30:00,113.3147727184,1.3599999999999999,113.3229337611,17.9947727184,0,17.9947727184,95.32,1.3599999999999999,95.3297015625,131.52,17.9947727184,0.0,17.9947727184,17.9947727184,0,17.9947727184,0.0,0.0,0.0,132.03,117.6347727184,-3.59,117.6895401151,17.9947727184,0,17.9947727184,99.64,-3.59,99.7046523488,131.4
2020-12-08 18:00:00,113.1762171776,0.58,113.1777033458,17.9862171776,0,17.9862171776,95.19,0.58,95.1917669759,132.01,17.9862171776,0.0,17.9862171776,17.9862171776,0,17.9862171776,0.0,0.0,0.0,132.44,117.4962171776,-4.46,117.5808345397,17.9862171776,0,17.9862171776,99.51,-4.46,99.6098976006,131.89
2020-12-08 18:30:00,114.4873283077,-1.21,114.4937222866,15.9673283077,0,15.9673283077,98.52,-1.21,98.5274301908,132.25,15.9673283077,0.0,15.9673283077,15.9673283077,0,15.9673283077,0.0,0.0,0.0,132.52,118.9873283077,-6.31,119.1545231949,15.9673283077,0,15.9673283077,103.02,-6.31,103.2130636112,132.12
2020-12-08 19:00:00,114.2718839244,-0.9400000000000001,114.2757500769,11.3418839244,0,11.3418839244,102.93,-0.9400000000000001,102.934292148,131.84,11.3418839244,0.0,11.3418839244,11.3418839244,0,11.3418839244,0.0,0.0,0.0,132.19,118.9718839244,-5.99,119.1225808339,11.3418839244,0,11.3418839244,107.63,-5.99,107.7965537483,131.65
2020-12-08 19:30:00,115.2645107494,0.25,115.2647818646,8.1445107494,0,8.1445107494,107.12,0.25,107.1202917285,131.44,8.1445107494,0.0,8.1445107494,8.1445107494,0,8.1445107494,0.0,0.0,0.0,132.01,120.1145107494,-4.69,120.2060389188,8.1445107494,0,8.1445107494,111.97,-4.69,112.0681801405,131.32
2020-12-08 20:00:00,109.6657777704,-2.13,109.686460942,7.3557777704,0,7.3557777704,102.31,-2.13,102.3321699174,132.37,7.3557777704,0.0,7.3557777704,7.3557777704,0,7.3557777704,0.0,0.0,0.0,132.67,114.3057777704,-7.29,114.5380064944,7.3557777704,0,7.3557777704,106.95,-7.29,107.1981650962,132.29
2020-12-08 20:30:00,107.0728888836,-2.9699999999999998,107.1140720628,5.3028888836,0,5.3028888836,101.77,-2.9699999999999998,101.8133282041,132.37,5.3028888836,0.0,5.3028888836,5.3028888836,0,5.3028888836,0.0,0.0,0.0,132.45,111.6928888836,-8.17,111.9912957652,5.3028888836,0,5.3028888836,106.39,-8.17,106.7032380015,132.14
2020-12-08 21:00:00,100.8398888857,-2.5700000000000003,100.8726330106,3.1798888857,0,3.1798888857,97.66,-2.5700000000000003,97.693809937,133.34,3.1798888857,0.0,3.1798888857,3.1798888857,0,3.1798888857,0.0,0.0,0.0,133.49,105.2598888857,-7.86,105.5529431529,3.1798888857,0,3.1798888857,102.08,-7.86,102.3821566485,133.22
2020-12-08 21:30:00,96.2868888863,-2.18,96.3115640585,2.5968888863,0,2.5968888863,93.69,-2.18,93.7153589333,133.75,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,133.94,100.5168888863,-7.5,100.7963042546,2.5968888863,0,2.5968888863,97.92,-7.5,98.2068042449,133.63
2020-12-08 22:00:00,88.4948888856,-5.06,88.6394323023,3.2848888856,0,3.2848888856,85.21,-5.06,85.3601060215,133.53,3.2848888856,0.0,3.2848888856,3.2848888856,0,3.2848888856,0.0,0.0,0.0,133.33,92.3548888856,-10.55,92.9555162488,3.2848888856,0,3.2848888856,89.07,-10.55,89.6926273447,133.4
2020-12-08 22:30:00,82.0589999965,-7.53,82.4037643583,3.4989999965000003,0,3.4989999965000003,78.56,-7.53,78.9200513178,134.02,3.4989999965000003,0.0,3.4989999965000003,3.4989999965000003,0,3.4989999965000003,0.0,0.0,0.0,133.49,85.6289999965,-13.19,86.6389158543,3.4989999965000003,0,3.4989999965000003,82.13,-13.19,83.1824079959,133.9
2020-12-08 23:00:00,73.6621111071,-9.66,74.2928140048,4.0321111071,0,4.0321111071,69.63,-9.66,70.2968882668,134.39,4.0321111071,0.0,4.0321111071,4.0321111071,0,4.0321111071,0.0,0.0,0.0,133.89,76.8221111071,-15.41,78.3524400063,4.0321111071,0,4.0321111071,72.79,-15.41,74.4033077222,134.33
2020-12-08 23:30:00,69.2692222172,-19.52,71.9670448649,4.9892222172,0,4.9892222172,64.28,-19.52,67.178484651,131.21,4.9892222172,0.0,4.9892222172,4.9892222172,0,4.9892222172,0.0,0.0,0.0,133.48,72.3792222172,-24.35,76.3653999451,4.9892222172,0,4.9892222172,67.39,-24.35,71.6542713312,131.09
2020-12-09 00:00:00,67.1756666634,-19.76,70.0216237435,3.2656666634000002,0,3.2656666634000002,63.91,-19.76,66.8950349428,131.21,3.2656666634000002,0.0,3.2656666634000002,3.2656666634000002,0,3.2656666634000002,0.0,0.0,0.0,133.48,70.2756666634,-24.61,74.4602002749,3.2656666634000002,0,3.2656666634000002,67.01,-24.61,71.3862185579,131.09
2020-12-09 00:30:00,77.7896666639,-17.97,79.8382936922,2.7496666639000003,0,2.7496666639000003,75.04,-17.97,77.1616647047,130.81,2.7496666639000003,0.0,2.7496666639000003,2.7496666639000003,0,2.7496666639000003,0.0,0.0,0.0,133.34,81.4096666639,-22.63,84.4964539275,2.7496666639000003,0,2.7496666639000003,78.66,-22.63,81.8505497843,130.7
2020-12-09 01:00:00,80.0102222194,-18.22,82.0585404428,2.7802222194,0,2.7802222194,77.23,-18.22,79.3501184624,131.09,2.7802222194,0.0,2.7802222194,2.7802222194,0,2.7802222194,0.0,0.0,0.0,133.58,83.7502222194,-22.91,86.8272297255,2.7802222194,0,2.7802222194,80.97,-22.91,84.1487314224,130.94
2020-12-09 01:30:00,79.1199999972,-18.33,81.2155360726,2.7499999971999998,0,2.7499999971999998,76.37,-18.33,78.5389444798,131.18,2.7499999971999998,0.0,2.7499999971999998,2.7499999971999998,0,2.7499999971999998,0.0,0.0,0.0,133.58,82.7999999972,-23.03,85.9431259587,2.7499999971999998,0,2.7499999971999998,80.05,-23.03,83.2969591282,131.04
