Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-09 02:00:00,76.8404444417,-18.91,79.1330651624,2.7904444417,0,2.7904444417,74.05,-18.91,76.4263737201,131.69,2.7904444417,0.0,2.7904444417,2.7904444417,0,2.7904444417,0.0,0.0,0.0,134.11,80.3904444417,-23.67,83.8026995838,2.7904444417,0,2.7904444417,77.6,-23.67,81.1297041779,131.57
2020-12-09 02:30:00,77.0819999972,-18.94,79.3747965262,2.8019999972000003,0,2.8019999972000003,74.28,-18.94,76.6566500703,131.9,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,134.29,80.6719999972,-23.71,84.0840988746,2.8019999972000003,0,2.8019999972000003,77.87,-23.71,81.3996375913,131.76
2020-12-09 03:00:00,75.0916666639,-19.44,77.5672095821,2.7916666639,0,2.7916666639,72.3,-19.44,74.8679076775,132.19,2.7916666639,0.0,2.7916666639,2.7916666639,0,2.7916666639,0.0,0.0,0.0,134.55,78.5816666639,-24.25,82.2383173203,2.7916666639,0,2.7916666639,75.79,-24.25,79.5750375432,132.06
2020-12-09 03:30:00,72.7222222194,-20.01,75.4249408653,2.8022222194,0,2.8022222194,69.92,-20.01,72.7269310503,132.47,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,134.76,76.0922222194,-24.88,80.0564843238,2.8022222194,0,2.8022222194,73.29,-24.88,77.3979230987,132.31
2020-12-09 04:00:00,70.0104444417,-20.88,73.0577629751,2.7704444417,0,2.7704444417,67.24,-20.88,70.4073291639,132.84,2.7704444417,0.0,2.7704444417,2.7704444417,0,2.7704444417,0.0,0.0,0.0,134.98,73.2604444417,-25.83,77.6806386418,2.7704444417,0,2.7704444417,70.49,-25.83,75.0734906608,132.67
2020-12-09 04:30:00,68.4931111084,-21.4,71.758388146,2.7031111084,0,2.7031111084,65.79,-21.4,69.182975507,133.02,2.7031111084,0.0,2.7031111084,2.7031111084,0,2.7031111084,0.0,0.0,0.0,135.14,71.6731111084,-26.38,76.373681697,2.7031111084,0,2.7031111084,68.97,-26.38,73.8428419009,132.89
2020-12-09 05:00:00,67.8416666639,-20.6,70.9002943276,2.7416666639000002,0,2.7416666639000002,65.1,-20.6,68.2815494845,133.02,2.7416666639000002,0.0,2.7416666639000002,2.7416666639000002,0,2.7416666639000002,0.0,0.0,0.0,135.14,70.9816666639,-25.54,75.4366529108,2.7416666639000002,0,2.7416666639000002,68.24,-25.54,72.8628108159,132.89
2020-12-09 05:30:00,70.9213333306,-17.19,72.9748697936,2.7113333306,0,2.7113333306,68.21,-17.19,70.342733811,132.3,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,134.86,74.2013333306,-21.92,77.3713400947,2.7113333306,0,2.7113333306,71.49,-21.92,74.7750392845,132.16
2020-12-09 06:00:00,73.3285555528,-15.94,75.0410598237,2.7585555528,0,2.7585555528,70.57,-15.94,72.3478299605,131.87,2.7585555528,0.0,2.7585555528,2.7585555528,0,2.7585555528,0.0,0.0,0.0,134.61,76.7485555528,-20.56,79.4547316366,2.7585555528,0,2.7585555528,73.99,-20.56,76.7934482882,131.77
2020-12-09 06:30:00,83.5946666622,-15.3,84.9832824405,4.5146666622,0,4.5146666622,79.08,-15.3,80.5464859569,130.82,4.5146666622,0.0,4.5146666622,4.5146666622,0,4.5146666622,0.0,0.0,0.0,133.66,87.4346666622,-19.8,89.6485411723,4.5146666622,0,4.5146666622,82.92,-19.8,85.251195886,130.66
2020-12-09 07:00:00,90.9004438758,-12.77,91.7930476497,4.0604438758,0,4.0604438758,86.84,-12.77,87.7739055756,130.62,4.0604438758,0.0,4.0604438758,4.0604438758,0,4.0604438758,0.0,0.0,0.0,133.8,95.1004438758,-17.1,96.6255888747,4.0604438758,0,4.0604438758,91.04,-17.1,92.6320225408,130.47
2020-12-09 07:30:00,86.9151060645,-13.45,87.9496342357,8.775106064500001,0,8.775106064500001,78.14,-13.45,79.2891045479,129.93,8.775106064500001,0.0,8.775106064500001,8.775106064500001,0,8.775106064500001,0.0,0.0,0.0,132.89,90.7451060645,-17.81,92.4763233193,8.775106064500001,0,8.775106064500001,81.97,-17.81,83.882519037,129.76
2020-12-09 08:00:00,92.7522170887,-12.25,93.5576628336,10.6122170887,0,10.6122170887,82.14,-12.25,83.0484322549,130.49,10.6122170887,0.0,10.6122170887,10.6122170887,0,10.6122170887,0.0,0.0,0.0,132.71,96.6622170887,-16.14,98.0004276139,10.6122170887,0,10.6122170887,86.05,-16.14,87.550568816,130.37
2020-12-09 08:30:00,99.8903282008,-1.22,99.8977780937,11.3403282008,0,11.3403282008,88.55,-1.22,88.5584038926,132.31,11.3403282008,0.0,11.3403282008,11.3403282008,0,11.3403282008,0.0,0.0,0.0,132.49,103.9103282008,-6.4,104.1072346516,11.3403282008,0,11.3403282008,92.57,-6.4,92.7909742378,132.17
2020-12-09 09:00:00,101.5011059793,0.06,101.5011237131,12.7311059793,0,12.7311059793,88.77,0.06,88.7700202771,132.08,12.7311059793,0.0,12.7311059793,12.7311059793,0,12.7311059793,0.0,0.0,0.0,132.41,105.5311059793,-5.05,105.651866189,12.7311059793,0,12.7311059793,92.8,-5.05,92.9373041356,131.96
2020-12-09 09:30:00,112.3005773856,3.79,112.3645129974,8.8905773856,0,8.8905773856,103.41,3.79,103.4794288736,131.1,8.8905773856,0.0,8.8905773856,8.8905773856,0,8.8905773856,0.0,0.0,0.0,132.02,116.9805773856,-0.99,116.9847664675,8.8905773856,0,8.8905773856,108.09,-0.99,108.0945336268,130.94
2020-12-09 10:00:00,113.4562222134,3.85,113.5215259717,8.8062222134,0,8.8062222134,104.65,3.85,104.7207954515,130.85,8.8062222134,0.0,8.8062222134,8.8062222134,0,8.8062222134,0.0,0.0,0.0,131.78,118.1762222134,-0.86,118.1793513971,8.8062222134,0,8.8062222134,109.37,-0.86,109.3733811309,130.68
2020-12-09 10:30:00,113.5274444357,4.33,113.6099887338,8.7274444357,0,8.7274444357,104.8,4.33,104.8894127164,130.74,8.7274444357,0.0,8.7274444357,8.7274444357,0,8.7274444357,0.0,0.0,0.0,131.78,118.2674444357,-0.39,118.2680874681,8.7274444357,0,8.7274444357,109.54,-0.39,109.5406942647,130.6
2020-12-09 11:00:00,114.0457777689,4.74,114.1442378174,8.8857777689,0,8.8857777689,105.16,4.74,105.2667715853,131.62,8.8857777689,0.0,8.8857777689,8.8857777689,0,8.8857777689,0.0,0.0,0.0,132.6,118.7657777689,-0.03,118.7657815579,8.8857777689,0,8.8857777689,109.88,-0.03,109.8800040954,131.46
2020-12-09 11:30:00,114.4777777689,5.66,114.6176129699,8.8577777689,0,8.8577777689,105.62,5.66,105.7715462684,132.0,8.8577777689,0.0,8.8577777689,8.8577777689,0,8.8577777689,0.0,0.0,0.0,133.15,119.2377777689,0.9,119.2411742951,8.8577777689,0,8.8577777689,110.38,0.9,110.383669082,131.9
2020-12-09 12:00:00,114.1885555465,7.61,114.4418556202,9.0285555465,0,9.0285555465,105.16,7.61,105.4349927681,131.62,9.0285555465,0.0,9.0285555465,9.0285555465,0,9.0285555465,0.0,0.0,0.0,133.0,118.9085555465,2.99,118.946141939,9.0285555465,0,9.0285555465,109.88,2.99,109.9206736697,131.54
2020-12-09 12:30:00,115.6121111021,7.97,115.886501084,8.9721111021,0,8.9721111021,106.64,7.97,106.9374139392,131.23,8.9721111021,0.0,8.9721111021,8.9721111021,0,8.9721111021,0.0,0.0,0.0,132.66,120.4121111021,3.39,120.4598215177,8.9721111021,0,8.9721111021,111.44,3.39,111.491549904,131.12
2020-12-09 13:00:00,111.8512210905,6.69,112.0511122633,7.1512210905,0,7.1512210905,104.7,6.69,104.9135172416,131.37,7.1512210905,0.0,7.1512210905,7.1512210905,0,7.1512210905,0.0,0.0,0.0,132.66,116.5412210905,2.05,116.5592497971,7.1512210905,0,7.1512210905,109.39,2.05,109.409207108,131.22
2020-12-09 13:30:00,99.1551062047,1.54,99.1670645248,14.9951062047,0,14.9951062047,84.16,1.54,84.1740886497,132.52,14.9951062047,0.0,14.9951062047,14.9951062047,0,14.9951062047,0.0,0.0,0.0,132.96,102.9451062047,-3.56,103.0066429484,14.9951062047,0,14.9951062047,87.95,-3.56,88.0220205403,132.44
2020-12-09 14:00:00,98.779328444,1.5,98.79071681,12.909328444,0,12.909328444,85.87,1.5,85.8831002002,132.52,12.909328444,0.0,12.909328444,12.909328444,0,12.909328444,0.0,0.0,0.0,132.96,102.669328444,-3.5700000000000003,102.7313774031,12.909328444,0,12.909328444,89.76,-3.5700000000000003,89.8309662644,132.44
2020-12-09 14:30:00,98.6429951148,1.8,98.6594166069,10.4129951148,0,10.4129951148,88.23,1.8,88.2483591915,132.31,10.4129951148,0.0,10.4129951148,10.4129951148,0,10.4129951148,0.0,0.0,0.0,132.8,102.6429951148,-3.24,102.6941188488,10.4129951148,0,10.4129951148,92.23,-3.24,92.2868923521,132.18
2020-12-09 15:00:00,98.3092173254,1.45,98.3199100444,12.1292173254,0,12.1292173254,86.18,1.45,86.1921974427,132.76,12.1292173254,0.0,12.1292173254,12.1292173254,0,12.1292173254,0.0,0.0,0.0,133.18,102.1992173254,-3.65,102.2643756248,12.1292173254,0,12.1292173254,90.07,-3.65,90.1439260294,132.62
2020-12-09 15:30:00,99.443995101,1.29,99.4523617701,11.363995101,0,11.363995101,88.08,1.29,88.0894460194,132.98,11.363995101,0.0,11.363995101,11.363995101,0,11.363995101,0.0,0.0,0.0,133.37,103.433995101,-3.8200000000000003,103.5045107353,11.363995101,0,11.363995101,92.07,-3.8200000000000003,92.1492121507,132.85
2020-12-09 16:00:00,101.7877728782,2.01,101.8076166478,9.7777728782,0,9.7777728782,92.01,2.01,92.0319520601,132.36,9.7777728782,0.0,9.7777728782,9.7777728782,0,9.7777728782,0.0,0.0,0.0,132.93,105.9577728782,-3.0,106.0002341191,9.7777728782,0,9.7777728782,96.18,-3.0,96.2267758994,132.25
2020-12-09 16:30:00,104.9598840202,2.9699999999999998,105.0018959521,17.5298840202,0,17.5298840202,87.43,2.9699999999999998,87.4804309546,132.09,17.5298840202,0.0,17.5298840202,17.5298840202,0,17.5298840202,0.0,0.0,0.0,132.74,108.9298840202,-1.99,108.948059793,17.5298840202,0,17.5298840202,91.4,-1.99,91.421661,131.95
2020-12-09 17:00:00,111.7461062747,3.37,111.7969103668,18.4261062747,0,18.4261062747,93.32,3.37,93.380829403,131.42,18.4261062747,0.0,18.4261062747,18.4261062747,0,18.4261062747,0.0,0.0,0.0,132.14,115.9661062747,-1.47,115.9754228469,18.4261062747,0,18.4261062747,97.54,-1.47,97.5510763652,131.28
2020-12-09 17:30:00,115.558772957,3.91,115.6249026262,19.958772957,0,19.958772957,95.6,3.91,95.6799252717,131.42,19.958772957,0.0,19.958772957,19.958772957,0,19.958772957,0.0,0.0,0.0,132.14,119.908772957,-0.91,119.912225949,19.958772957,0,19.958772957,99.95,-0.91,99.9541424854,131.28
2020-12-09 18:00:00,123.1272440436,5.8100000000000005,123.2642459344,15.5272440436,0,15.5272440436,107.6,5.8100000000000005,107.7567450325,131.04,15.5272440436,0.0,15.5272440436,15.5272440436,0,15.5272440436,0.0,0.0,0.0,132.22,128.0272440436,1.16,128.0324990672,15.5272440436,0,15.5272440436,112.5,1.16,112.5059802855,130.9
2020-12-09 18:30:00,127.7258888824,6.04,127.8686212125,6.5258888824,0,6.5258888824,121.2,6.04,121.3504083223,130.73,6.5258888824,0.0,6.5258888824,6.5258888824,0,6.5258888824,0.0,0.0,0.0,132.13,133.2258888824,1.51,133.2344458783,6.5258888824,0,6.5258888824,126.7,1.51,126.7089977073,130.61
2020-12-09 19:00:00,120.8484444395,4.15,120.9196800502,4.9584444395,0,4.9584444395,115.89,4.15,115.9642815698,131.48,4.9584444395,0.0,4.9584444395,4.9584444395,0,4.9584444395,0.0,0.0,0.0,132.57,126.1084444395,-0.52,126.1095165281,4.9584444395,0,4.9584444395,121.15,-0.52,121.1511159668,131.3
2020-12-09 19:30:00,117.8591111079,3.36,117.9069958533,3.1691111079,0,3.1691111079,114.69,3.36,114.7392073356,132.05,3.1691111079,0.0,3.1691111079,3.1691111079,0,3.1691111079,0.0,0.0,0.0,133.04,123.0591111079,-1.44,123.0675360389,3.1691111079,0,3.1691111079,119.89,-1.44,119.8986476154,131.93
2020-12-09 20:00:00,111.1475555524,0.93,111.1514462581,3.1575555524,0,3.1575555524,107.99,0.93,107.9940044632,131.32,3.1575555524,0.0,3.1575555524,3.1575555524,0,3.1575555524,0.0,0.0,0.0,131.98,116.0375555524,-3.96,116.1051071167,3.1575555524,0,3.1575555524,112.88,-3.96,112.9494400163,131.15
2020-12-09 20:30:00,105.3254444413,-1.38,105.3344846039,3.1254444413,0,3.1254444413,102.2,-1.38,102.2093166008,131.32,3.1254444413,0.0,3.1254444413,3.1254444413,0,3.1254444413,0.0,0.0,0.0,131.7,109.9654444413,-6.42,110.1526911663,3.1254444413,0,3.1254444413,106.84,-6.42,107.032714625,131.22
2020-12-09 21:00:00,100.6089999968,-3.33,100.6640937989,3.1789999968,0,3.1789999968,97.43,-3.33,97.4868904007,131.86,3.1789999968,0.0,3.1789999968,3.1789999968,0,3.1789999968,0.0,0.0,0.0,131.97,105.0389999968,-8.5,105.382358677,3.1789999968,0,3.1789999968,101.86,-8.5,102.2140381748,131.72
2020-12-09 21:30:00,99.8547777733,-4.72,99.966269532,4.4847777733,0,4.4847777733,95.37,-4.72,95.4867283972,132.6,4.4847777733,0.0,4.4847777733,4.4847777733,0,4.4847777733,0.0,0.0,0.0,132.52,104.1647777733,-10.03,104.6465566971,4.4847777733,0,4.4847777733,99.68,-10.03,100.1833484168,132.41
2020-12-09 22:00:00,94.9376666631,-3.26,94.9936216355,3.5576666631,0,3.5576666631,91.38,-3.26,91.4381320894,132.6,3.5576666631,0.0,3.5576666631,3.5576666631,0,3.5576666631,0.0,0.0,0.0,132.6,99.0576666631,-8.54,99.4251121435,3.5576666631,0,3.5576666631,95.5,-8.54,95.8810805112,132.41
2020-12-09 22:30:00,87.7207777741,-6.75,87.9800963474,3.6907777741,0,3.6907777741,84.03,-6.75,84.3006725952,133.38,3.6907777741,0.0,3.6907777741,3.6907777741,0,3.6907777741,0.0,0.0,0.0,132.98,91.5007777741,-12.29,92.3224589862,3.6907777741,0,3.6907777741,87.81,-12.29,88.6658908487,133.23
2020-12-09 23:00:00,80.2224444413,-11.12,80.9894745763,3.1224444413,0,3.1224444413,77.1,-11.12,77.8977817399,133.9,3.1224444413,0.0,3.1224444413,3.1224444413,0,3.1224444413,0.0,0.0,0.0,133.96,83.7124444413,-16.59,85.340503012,3.1224444413,0,3.1224444413,80.59,-16.59,82.2798650947,133.75
2020-12-09 23:30:00,75.9266666636,-20.95,78.7639588305,3.0566666636,0,3.0566666636,72.87,-20.95,75.8217607287,132.51,3.0566666636,0.0,3.0566666636,3.0566666636,0,3.0566666636,0.0,0.0,0.0,134.75,79.4166666636,-25.83,83.5116509474,3.0566666636,0,3.0566666636,76.36,-25.83,80.6104118585,132.33
2020-12-10 00:00:00,72.5982222191,-21.74,75.7834379622,3.1182222191,0,3.1182222191,69.48,-21.74,72.8017719565,132.21,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,134.34,75.9082222191,-26.66,80.4537991674,3.1182222191,0,3.1182222191,72.79,-26.66,77.518640984,132.06
2020-12-10 00:30:00,81.5065555525,-19.39,83.7812073083,3.0665555525,0,3.0665555525,78.44,-19.39,80.8010253648,131.45,3.0665555525,0.0,3.0665555525,3.0665555525,0,3.0665555525,0.0,0.0,0.0,133.86,85.2865555525,-24.11,88.6289380395,3.0665555525,0,3.0665555525,82.22,-24.11,85.6820897271,131.27
2020-12-10 01:00:00,82.8484444414,-18.95,84.9880417845,3.0384444414,0,3.0384444414,79.81,-18.95,82.0288888136,130.91,3.0384444414,0.0,3.0384444414,3.0384444414,0,3.0384444414,0.0,0.0,0.0,133.4,86.6684444414,-23.61,89.8267853254,3.0384444414,0,3.0384444414,83.63,-23.61,86.8988434906,130.8
2020-12-10 01:30:00,80.1693333303,-18.62,82.303258785,2.9893333303,0,2.9893333303,77.18,-18.62,79.3943121388,131.16,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,133.62,83.8693333303,-23.3,87.0457068055,2.9893333303,0,2.9893333303,80.88,-23.3,84.1692604221,131.02
2020-12-10 02:00:00,77.8071111081,-19.3,80.1650580926,3.0371111081,0,3.0371111081,74.77,-19.3,77.2207413847,131.69,3.0371111081,0.0,3.0371111081,3.0371111081,0,3.0371111081,0.0,0.0,0.0,134.06,81.3871111081,-24.04,84.8633221982,3.0371111081,0,3.0371111081,78.35,-24.04,81.9551346775,131.52
2020-12-10 02:30:00,79.2847777748,-19.57,81.6643183208,3.0147777748,0,3.0147777748,76.27,-19.57,78.7406997683,131.9,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,134.28,82.9347777748,-24.33,86.4298921933,3.0147777748,0,3.0147777748,79.92,-24.33,83.5413388688,131.76
2020-12-10 03:00:00,78.9662222187,-20.76,81.6495061314,3.4862222187,0,3.4862222187,75.48,-20.76,78.2828716898,132.37,3.4862222187,0.0,3.4862222187,3.4862222187,0,3.4862222187,0.0,0.0,0.0,134.6,82.5662222187,-25.6,86.4438606928,3.4862222187,0,3.4862222187,79.08,-25.6,83.1204331076,132.22
2020-12-10 03:30:00,75.9786666625,-21.46,78.9511835745,4.1686666625,0,4.1686666625,71.81,-21.46,74.9480333298,132.88,4.1686666625,0.0,4.1686666625,4.1686666625,0,4.1686666625,0.0,0.0,0.0,135.05,79.4086666625,-26.38,83.6758073825,4.1686666625,0,4.1686666625,75.24,-26.38,79.7305587589,132.73
2020-12-10 04:00:00,74.0606666637,-20.81,76.9287881529,2.9506666637,0,2.9506666637,71.11,-20.81,74.0924301127,133.12,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,135.35,77.4406666637,-25.71,81.5969420586,2.9506666637,0,2.9506666637,74.49,-25.71,78.8020570797,132.96
2020-12-10 04:30:00,73.5109999971,-19.11,75.9543232514,2.8809999971,0,2.8809999971,70.63,-19.11,73.1695906781,133.12,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,135.48,76.8409999971,-23.93,80.4809553904,2.8809999971,0,2.8809999971,73.96,-23.93,77.7349760404,132.96
2020-12-10 05:00:00,71.8353333304,-19.18,74.3517821891,2.8953333304,0,2.8953333304,68.94,-19.18,71.5583398354,132.85,2.8953333304,0.0,2.8953333304,2.8953333304,0,2.8953333304,0.0,0.0,0.0,135.27,75.0953333304,-24.0,78.8372316105,2.8953333304,0,2.8953333304,72.2,-24.0,76.0844267902,132.74
2020-12-10 05:30:00,71.5483333298,-18.51,73.9038842164,3.5283333298,0,3.5283333298,68.02,-18.51,70.4935493503,132.16,3.5283333298,0.0,3.5283333298,3.5283333298,0,3.5283333298,0.0,0.0,0.0,134.57,74.7983333298,-23.29,78.3403776409,3.5283333298,0,3.5283333298,71.27,-23.29,74.9789103682,132.0
2020-12-10 06:00:00,72.6987777749,-16.97,74.6531525789,2.8487777749000003,0,2.8487777749000003,69.85,-16.97,71.8818711498,132.16,2.8487777749000003,0.0,2.8487777749000003,2.8487777749000003,0,2.8487777749000003,0.0,0.0,0.0,134.66,76.0387777749,-21.64,79.0581135969,2.8487777749000003,0,2.8487777749000003,73.19,-21.64,76.3221180262,132.0
2020-12-10 06:30:00,77.5584444398,-14.96,78.9880617811,4.5984444398,0,4.5984444398,72.96,-14.96,74.4779376728,130.69,4.5984444398,0.0,4.5984444398,4.5984444398,0,4.5984444398,0.0,0.0,0.0,133.49,81.1084444398,-19.47,83.4125929309,4.5984444398,0,4.5984444398,76.51,-19.47,78.9484705362,130.55
2020-12-10 07:00:00,86.5124444417,-12.18,87.3656422358,2.7924444417,0,2.7924444417,83.72,-12.18,84.6013640552,130.3,2.7924444417,0.0,2.7924444417,2.7924444417,0,2.7924444417,0.0,0.0,0.0,133.37,90.5424444417,-15.77,91.9055338131,2.7924444417,0,2.7924444417,87.75,-15.77,89.1557928572,130.15
2020-12-10 07:30:00,94.8259999957,1.23,94.8339769027,4.3059999957,0,4.3059999957,90.52,1.23,90.528356331,131.78,4.3059999957,0.0,4.3059999957,4.3059999957,0,4.3059999957,0.0,0.0,0.0,132.3,98.9259999957,-3.79,98.9985736016,4.3059999957,0,4.3059999957,94.62,-3.79,94.6958737221,131.64
2020-12-10 08:00:00,99.8718888843,0.39,99.872650357,4.5418888843000005,0,4.5418888843000005,95.33,0.39,95.3307977518,131.63,4.5418888843000005,0.0,4.5418888843000005,4.5418888843000005,0,4.5418888843000005,0.0,0.0,0.0,132.14,104.2018888843,-4.59,104.3029325909,4.5418888843000005,0,4.5418888843000005,99.66,-4.59,99.7656438861,131.55
2020-12-10 08:30:00,103.7639999956,1.8,103.7796111723,4.4339999956,0,4.4339999956,99.33,1.8,99.3463079334,131.4,4.4339999956,0.0,4.4339999956,4.4339999956,0,4.4339999956,0.0,0.0,0.0,132.14,108.2739999956,-3.09,108.3180833243,4.4339999956,0,4.4339999956,103.84,-3.09,103.8859648846,131.24
2020-12-10 09:00:00,104.7712222192,2.68,104.805493202,3.0212222192,0,3.0212222192,101.75,2.68,101.7852882297,131.23,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,132.0,109.3712222192,-2.14,109.3921562532,3.0212222192,0,3.0212222192,106.35,-2.14,106.3715286155,131.08
2020-12-10 09:30:00,102.9723333266,1.8399999999999999,102.9887713817,6.7723333266,0,6.7723333266,96.2,1.8399999999999999,96.2175950645,131.83,6.7723333266,0.0,6.7723333266,6.7723333266,0,6.7723333266,0.0,0.0,0.0,132.47,107.3323333266,-3.12,107.3776707576,6.7723333266,0,6.7723333266,100.56,-3.12,100.6083893122,131.73
2020-12-10 10:00:00,103.6984444366,4.12,103.7802571714,7.8884444366,0,7.8884444366,95.81,4.12,95.8985427418,132.24,7.8884444366,0.0,7.8884444366,7.8884444366,0,7.8884444366,0.0,0.0,0.0,133.12,108.0184444366,-0.78,108.0212605856,7.8884444366,0,7.8884444366,100.13,-0.78,100.1330380044,132.1
2020-12-10 10:30:00,107.1863333254,4.98,107.3019592167,7.9563333254,0,7.9563333254,99.23,4.98,99.3548856373,132.55,7.9563333254,0.0,7.9563333254,7.9563333254,0,7.9563333254,0.0,0.0,0.0,133.52,111.6663333254,0.13,111.6664089972,7.9563333254,0,7.9563333254,103.71,0.13,103.7100814772,132.44
2020-12-10 11:00:00,106.4133333238,5.15,106.5378806298,9.5133333238,0,9.5133333238,96.9,5.15,97.036758499,132.55,9.5133333238,0.0,9.5133333238,9.5133333238,0,9.5133333238,0.0,0.0,0.0,133.6,110.7733333238,0.28,110.773687199,9.5133333238,0,9.5133333238,101.26,0.28,101.2603871215,132.52
2020-12-10 11:30:00,104.002444436,4.87,104.11640288,8.442444436,0,8.442444436,95.56,4.87,95.6840138163,132.64,8.442444436,0.0,8.442444436,8.442444436,0,8.442444436,0.0,0.0,0.0,133.6,108.302444436,-0.02,108.3024462827,8.442444436,0,8.442444436,99.86,-0.02,99.8600020028,132.52
2020-12-10 12:00:00,103.5378888798,4.87,103.6523580711,9.0478888798,0,9.0478888798,94.49,4.87,94.6154162914,132.57,9.0478888798,0.0,9.0478888798,9.0478888798,0,9.0478888798,0.0,0.0,0.0,133.6,107.7878888798,0.0,107.7878888798,9.0478888798,0,9.0478888798,98.74,0.0,98.74,132.52
2020-12-10 12:30:00,104.7721111015,5.17,104.8995908699,9.5921111015,0,9.5921111015,95.18,5.17,95.3203089588,132.3,9.5921111015,0.0,9.5921111015,9.5921111015,0,9.5921111015,0.0,0.0,0.0,133.29,109.0521111015,0.28,109.0524705621,9.5921111015,0,9.5921111015,99.46,0.28,99.4603941275,132.14
2020-12-10 13:00:00,105.852666657,4.79,105.9609887572,9.642666657,0,9.642666657,96.21,4.79,96.3291658845,132.3,9.642666657,0.0,9.642666657,9.642666657,0,9.642666657,0.0,0.0,0.0,133.29,110.192666657,-0.05,110.1926780008,9.642666657,0,9.642666657,100.55,-0.05,100.5500124316,132.14
2020-12-10 13:30:00,104.5096666569,4.06,104.5884985299,9.7496666569,0,9.7496666569,94.76,4.06,94.8469356384,132.58,9.7496666569,0.0,9.7496666569,9.7496666569,0,9.7496666569,0.0,0.0,0.0,133.39,108.7996666569,-0.85,108.8029869289,9.7496666569,0,9.7496666569,99.05,-0.85,99.0536470808,132.44
2020-12-10 14:00:00,103.3242222136,3.3,103.3769069766,8.6242222136,0,8.6242222136,94.7,3.3,94.7574799158,132.77,8.6242222136,0.0,8.6242222136,8.6242222136,0,8.6242222136,0.0,0.0,0.0,133.51,107.5842222136,-1.67,107.597182906,8.6242222136,0,8.6242222136,98.96,-1.67,98.9740900438,132.63
2020-12-10 14:30:00,102.5065555473,3.07,102.5525174248,8.2665555473,0,8.2665555473,94.24,3.07,94.2899915155,132.9,8.2665555473,0.0,8.2665555473,8.2665555473,0,8.2665555473,0.0,0.0,0.0,133.59,106.7765555473,-1.92,106.7938163685,8.2665555473,0,8.2665555473,98.51,-1.92,98.5287090142,132.77
2020-12-10 15:00:00,102.5726666589,2.99,102.6162367538,7.7726666589,0,7.7726666589,94.8,2.99,94.8471407055,132.78,7.7726666589,0.0,7.7726666589,7.7726666589,0,7.7726666589,0.0,0.0,0.0,133.48,106.8526666589,-2.0,106.8713823814,7.7726666589,0,7.7726666589,99.08,-2.0,99.1001836527,132.65
2020-12-10 15:30:00,103.8949999948,2.65,103.9287906401,5.2349999948,0,5.2349999948,98.66,2.65,98.6955829812,132.54,5.2349999948,0.0,5.2349999948,5.2349999948,0,5.2349999948,0.0,0.0,0.0,133.24,108.3349999948,-2.29,108.3592004579,5.2349999948,0,5.2349999948,103.1,-2.29,103.1254289688,132.36
2020-12-10 16:00:00,106.7247777748,3.93,106.7971118106,2.9947777748,0,2.9947777748,103.73,3.93,103.8044209078,131.45,2.9947777748,0.0,2.9947777748,2.9947777748,0,2.9947777748,0.0,0.0,0.0,132.36,111.4247777748,-0.85,111.4280198252,2.9947777748,0,2.9947777748,108.43,-0.85,108.4333315914,131.32
2020-12-10 16:30:00,116.1823333262,5.46,116.3105591815,7.1523333262,0,7.1523333262,109.03,5.46,109.1666272265,131.85,7.1523333262,0.0,7.1523333262,7.1523333262,0,7.1523333262,0.0,0.0,0.0,132.99,121.1023333262,0.76,121.1047180627,7.1523333262,0,7.1523333262,113.95,0.76,113.9525344167,131.7
2020-12-10 17:00:00,116.6894444374,3.24,116.7344167035,7.0094444374,0,7.0094444374,109.68,3.24,109.7278451442,131.2,7.0094444374,0.0,7.0094444374,7.0094444374,0,7.0094444374,0.0,0.0,0.0,132.11,121.6294444374,-1.52,121.6389417668,7.0094444374,0,7.0094444374,114.62,-1.52,114.6300780773,131.05
2020-12-10 17:30:00,119.902111103,1.32,119.90937681,8.132111103,0,8.132111103,111.77,1.32,111.7777943064,131.56,8.132111103,0.0,8.132111103,8.132111103,0,8.132111103,0.0,0.0,0.0,132.28,124.972111103,-3.54,125.0222386359,8.132111103,0,8.132111103,116.84,-3.54,116.8936148812,131.4
2020-12-10 18:00:00,123.217888884,0.75,123.2201714048,4.867888884,0,4.867888884,118.35,0.75,118.352376402,131.72,4.867888884,0.0,4.867888884,4.867888884,0,4.867888884,0.0,0.0,0.0,132.46,128.607888884,-4.1,128.6732259765,4.867888884,0,4.867888884,123.74,-4.1,123.807906048,131.56
2020-12-10 18:30:00,124.4375555522,0.51,124.4386006504,3.3075555522,0,3.3075555522,121.13,0.51,121.1310736351,132.33,3.3075555522,0.0,3.3075555522,3.3075555522,0,3.3075555522,0.0,0.0,0.0,133.07,129.9475555522,-4.39,130.0216877832,3.3075555522,0,3.3075555522,126.64,-4.39,126.7160672527,132.18
2020-12-10 19:00:00,125.8781111079,-2.45,125.9019513593,3.2581111079,0,3.2581111079,122.62,-2.45,122.6444735812,131.86,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.32,131.4381111079,-7.44,131.6485117713,3.2581111079,0,3.2581111079,128.18,-7.44,128.3957398047,131.69
2020-12-10 19:30:00,128.2197777746,-26.65,130.9600470089,3.1697777746,0,3.1697777746,125.05,-26.65,127.858222262,132.96,3.1697777746,0.0,3.1697777746,3.1697777746,0,3.1697777746,0.0,0.0,0.0,133.39,133.8297777746,-30.96,137.364227582,3.1697777746,0,3.1697777746,130.66,-30.96,134.2779103204,132.83
2020-12-10 20:00:00,122.5454444415,-11.43,123.0773368796,2.9354444415,0,2.9354444415,119.61,-11.43,120.154887541,133.05,2.9354444415,0.0,2.9354444415,2.9354444415,0,2.9354444415,0.0,0.0,0.0,133.21,127.9754444415,-17.44,129.1583058886,2.9354444415,0,2.9354444415,125.04,-17.44,126.2503671282,132.92
2020-12-10 20:30:00,117.4117777749,3.21,117.4556497588,2.8717777749,0,2.8717777749,114.54,3.21,114.5849715277,134.27,2.8717777749,0.0,2.8717777749,2.8717777749,0,2.8717777749,0.0,0.0,0.0,133.21,122.2917777749,-1.88,122.3062276066,2.8717777749,0,2.8717777749,119.42,-1.88,119.4347972745,134.1
2020-12-10 21:00:00,110.7536666637,0.79,110.7564841418,3.0136666637,0,3.0136666637,107.74,0.79,107.7428962856,134.16,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,133.57,115.4336666637,-4.5600000000000005,115.5236988648,3.0136666637,0,3.0136666637,112.42,-4.5600000000000005,112.5124437562,134.03
2020-12-10 21:30:00,103.5375555526,-9.77,103.9974918438,2.9875555526,0,2.9875555526,100.55,-9.77,101.0235388412,131.69,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,133.18,108.1875555526,-14.78,109.1924703285,2.9875555526,0,2.9875555526,105.2,-14.78,106.2331793744,131.56
2020-12-10 22:00:00,96.3205555526,-16.38,97.7033971874,2.9305555526,0,2.9305555526,93.39,-16.38,94.8155920722,132.34,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,133.05,100.6605555526,-21.82,102.9983487448,2.9305555526,0,2.9305555526,97.73,-21.82,100.1362337019,132.22
2020-12-10 22:30:00,89.5745555526,-17.43,91.2546212662,2.9845555526,0,2.9845555526,86.59,-17.43,88.3268532214,132.34,2.9845555526,0.0,2.9845555526,2.9845555526,0,2.9845555526,0.0,0.0,0.0,132.88,93.5945555526,-22.93,96.3624705427,2.9845555526,0,2.9845555526,90.61,-22.93,93.4663415353,132.22
2020-12-10 23:00:00,82.867999997,-17.75,84.7476720831,3.037999997,0,3.037999997,79.83,-17.75,81.7795292234,132.8,3.037999997,0.0,3.037999997,3.037999997,0,3.037999997,0.0,0.0,0.0,133.26,86.547999997,-23.35,89.6425055622,3.037999997,0,3.037999997,83.51,-23.35,86.7129897997,132.69
2020-12-10 23:30:00,80.0338888858,-18.26,82.0905047505,3.0438888858,0,3.0438888858,76.99,-18.26,79.1257714022,133.57,3.0438888858,0.0,3.0438888858,3.0438888858,0,3.0438888858,0.0,0.0,0.0,133.95,83.5838888858,-23.95,86.9475070447,3.0438888858,0,3.0438888858,80.54,-23.95,84.0255562314,133.43
2020-12-11 00:00:00,77.142999997,-18.77,79.3936732274,3.012999997,0,3.012999997,74.13,-18.77,76.4694043393,132.96,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,133.28,80.552999997,-24.47,84.1876873926,3.012999997,0,3.012999997,77.54,-24.47,81.3094859165,132.85
2020-12-11 00:30:00,87.4126666637,-17.33,89.1139898852,3.0126666637,0,3.0126666637,84.4,-17.33,86.1608315884,131.18,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,131.71,91.3226666637,-22.78,94.1209745304,3.0126666637,0,3.0126666637,88.31,-22.78,91.2007922115,131.02
2020-12-11 01:00:00,88.8852222192,-17.91,90.6716649729,3.0452222192,0,3.0452222192,85.84,-17.91,87.6885038075,130.2,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,130.63,92.8552222192,-23.32,95.7387836426,3.0452222192,0,3.0452222192,89.81,-23.32,92.788245484,130.06
2020-12-11 01:30:00,87.9961111081,-18.53,89.9259499264,2.9661111081,0,2.9661111081,85.03,-18.53,87.0256387509,131.85,2.9661111081,0.0,2.9661111081,2.9661111081,0,2.9661111081,0.0,0.0,0.0,132.22,91.9261111081,-24.1,95.0327306956,2.9661111081,0,2.9661111081,88.96,-24.1,92.1666512357,131.72
2020-12-11 02:00:00,84.4353333303,-20.1,86.7947896743,2.9953333303000003,0,2.9953333303000003,81.44,-20.1,83.8837505122,132.92,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,133.12,88.1953333303,-25.8,91.8915492374,2.9953333303000003,0,2.9953333303000003,85.2,-25.8,89.0206717566,132.8
2020-12-11 02:30:00,84.4867777748,-19.93,86.8056479659,2.9367777748,0,2.9367777748,81.55,-19.93,83.950029184,132.92,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,133.12,88.2467777748,-25.63,91.8933658522,2.9367777748,0,2.9367777748,85.31,-25.63,89.0768937492,132.8
2020-12-11 03:00:00,82.6598888859,-19.19,84.858195424,3.0098888859,0,3.0098888859,79.65,-19.19,81.9291071598,133.51,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,133.75,86.3198888859,-24.9,89.8394858471,3.0098888859,0,3.0098888859,83.31,-24.9,86.9515158005,133.35
2020-12-11 03:30:00,80.2038888859,-17.03,81.9919794396,3.0238888859,0,3.0238888859,77.18,-17.03,79.0365314269,134.16,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,134.66,83.7438888859,-22.7,86.7659433518,3.0238888859,0,3.0238888859,80.72,-22.7,83.8511085198,134.04
2020-12-11 04:00:00,77.7568888859,-13.1,78.8526712877,3.0168888859,0,3.0168888859,74.74,-13.1,75.8793621481,133.84,3.0168888859,0.0,3.0168888859,3.0168888859,0,3.0168888859,0.0,0.0,0.0,134.66,81.1468888859,-18.58,83.2468256203,3.0168888859,0,3.0168888859,78.13,-18.58,80.308861902,133.72
2020-12-11 04:30:00,76.3366666637,-13.21,77.4712254797,2.9666666637,0,2.9666666637,73.37,-13.21,74.5497216628,134.22,2.9666666637,0.0,2.9666666637,2.9666666637,0,2.9666666637,0.0,0.0,0.0,135.09,79.6666666637,-18.75,81.8433887208,2.9666666637,0,2.9666666637,76.7,-18.75,78.9585492521,134.11
2020-12-11 05:00:00,75.1782222193,-13.24,76.3351995874,2.9182222193,0,2.9182222193,72.26,-13.24,73.4629512067,134.22,2.9182222193,0.0,2.9182222193,2.9182222193,0,2.9182222193,0.0,0.0,0.0,135.09,78.4582222193,-18.77,80.6722104185,2.9182222193,0,2.9182222193,75.54,-18.77,77.8370380988,134.11
2020-12-11 05:30:00,76.1591111081,-12.9,77.243900761,2.9691111081,0,2.9691111081,73.19,-12.9,74.3181411231,133.72,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,134.61,79.4791111081,-18.37,81.5744200258,2.9691111081,0,2.9691111081,76.51,-18.37,78.6844139585,133.59
2020-12-11 06:00:00,78.6042222192,-11.59,79.4540864317,2.9942222192,0,2.9942222192,75.61,-11.59,76.4931382544,132.98,2.9942222192,0.0,2.9942222192,2.9942222192,0,2.9942222192,0.0,0.0,0.0,134.03,82.0542222192,-16.94,83.7845987279,2.9942222192,0,2.9942222192,79.06,-16.94,80.8544816321,132.85
2020-12-11 06:30:00,85.3383333293,-9.96,85.9175927003,4.0383333293,0,4.0383333293,81.3,-9.96,81.9078238021,131.24,4.0383333293,0.0,4.0383333293,4.0383333293,0,4.0383333293,0.0,0.0,0.0,132.52,89.0683333293,-15.07,90.3342288507,4.0383333293,0,4.0383333293,85.03,-15.07,86.3551144982,131.13
2020-12-11 07:00:00,90.1985555524,-9.15,90.6614687932,3.1585555524,0,3.1585555524,87.04,-9.15,87.5196212286,132.14,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,133.52,94.2285555524,-14.22,95.2954830068,3.1585555524,0,3.1585555524,91.07,-14.22,92.1734956482,131.97
2020-12-11 07:30:00,90.8978888841,-3.31,90.9581348951,4.7578888841,0,4.7578888841,86.14,-3.31,86.2035712717,130.95,4.7578888841,0.0,4.7578888841,4.7578888841,0,4.7578888841,0.0,0.0,0.0,133.01,94.9478888841,-8.06,95.2893761316,4.7578888841,0,4.7578888841,90.19,-8.06,90.549432356,130.83
2020-12-11 08:00:00,96.2193333283,-2.34,96.2477828635,5.0593333283,0,5.0593333283,91.16,-2.34,91.1900279636,130.53,5.0593333283,0.0,5.0593333283,5.0593333283,0,5.0593333283,0.0,0.0,0.0,132.71,100.5093333283,-6.95,100.7493354127,5.0593333283,0,5.0593333283,95.45,-6.95,95.7026906623,130.4
2020-12-11 08:30:00,99.8354444411,-4.74,99.9479042639,3.3754444411,0,3.3754444411,96.46,-4.74,96.5763904896,130.53,3.3754444411,0.0,3.3754444411,3.3754444411,0,3.3754444411,0.0,0.0,0.0,132.59,104.3654444411,-9.46,104.7933089151,3.3754444411,0,3.3754444411,100.99,-9.46,101.4321038922,130.51
2020-12-11 09:00:00,97.8056666604,-6.64,98.0308014396,6.2656666604,0,6.2656666604,91.54,-6.64,91.7805055554,131.05,6.2656666604,0.0,6.2656666604,6.2656666604,0,6.2656666604,0.0,0.0,0.0,132.76,102.1156666604,-11.49,102.7600577924,6.2656666604,0,6.2656666604,95.85,-11.49,96.5362242891,130.93
2020-12-11 09:30:00,98.5624444386,-6.6,98.7831739402,5.8924444386,0,5.8924444386,92.67,-6.6,92.9047302348,131.46,5.8924444386,0.0,5.8924444386,5.8924444386,0,5.8924444386,0.0,0.0,0.0,133.14,102.9024444386,-11.47,103.5397217083,5.8924444386,0,5.8924444386,97.01,-11.47,97.6857256717,131.33
2020-12-11 10:00:00,94.6695555468,-7.29,94.9498227878,8.7695555468,0,8.7695555468,85.9,-7.29,86.2087820352,131.73,8.7695555468,0.0,8.7695555468,8.7695555468,0,8.7695555468,0.0,0.0,0.0,133.33,98.6795555468,-12.25,99.4370010756,8.7695555468,0,8.7695555468,89.91,-12.25,90.7406777581,131.58
2020-12-11 10:30:00,92.1574444337,-7.88,92.4937239197,10.7874444337,0,10.7874444337,81.37,-7.88,81.7506654407,131.95,10.7874444337,0.0,10.7874444337,10.7874444337,0,10.7874444337,0.0,0.0,0.0,133.33,95.9674444337,-12.92,96.8332421802,10.7874444337,0,10.7874444337,85.18,-12.92,86.1542732544,131.75
2020-12-11 11:00:00,91.496999988,-7.41,91.7965636982,11.996999988,0,11.996999988,79.5,-7.41,79.8445871678,132.03,11.996999988,0.0,11.996999988,11.996999988,0,11.996999988,0.0,0.0,0.0,133.58,95.206999988,-12.44,96.0162821959,11.996999988,0,11.996999988,83.21,-12.44,84.1347591665,131.92
2020-12-11 11:30:00,90.199666654,-7.65,90.5234906778,12.629666654,0,12.629666654,77.57,-7.65,77.9463110096,132.36,12.629666654,0.0,12.629666654,12.629666654,0,12.629666654,0.0,0.0,0.0,133.86,93.829666654,-12.74,94.6906222622,12.629666654,0,12.629666654,81.2,-12.74,82.1933549626,132.27
2020-12-11 12:00:00,88.4186666516,-7.9,88.7708883162,15.0586666516,0,15.0586666516,73.36,-7.9,73.7841419277,132.56,15.0586666516,0.0,15.0586666516,15.0586666516,0,15.0586666516,0.0,0.0,0.0,133.97,91.8486666516,-13.02,92.76690124,15.0586666516,0,15.0586666516,76.79,-13.02,77.8859711373,132.38
2020-12-11 12:30:00,91.2447777631,-7.79,91.5767086602,14.7247777631,0,14.7247777631,76.52,-7.79,76.9155023386,132.56,14.7247777631,0.0,14.7247777631,14.7247777631,0,14.7247777631,0.0,0.0,0.0,134.07,94.8147777631,-12.91,95.6896555656,14.7247777631,0,14.7247777631,80.09,-12.91,81.1238325032,132.51
2020-12-11 13:00:00,94.8581110992,-7.29,95.1378228745,11.9481110992,0,11.9481110992,82.91,-7.29,83.2298756457,132.56,11.9481110992,0.0,11.9481110992,11.9481110992,0,11.9481110992,0.0,0.0,0.0,134.16,98.7481110992,-12.35,99.5173951913,11.9481110992,0,11.9481110992,86.8,-12.35,87.6741837715,132.51
2020-12-11 13:30:00,96.9116666546,-5.54,97.0698858234,12.0716666546,0,12.0716666546,84.84,-5.54,85.0206868944,132.85,12.0716666546,0.0,12.0716666546,12.0716666546,0,12.0716666546,0.0,0.0,0.0,134.65,100.8816666546,-10.51,101.4276627307,12.0716666546,0,12.0716666546,88.81,-10.51,89.4297277196,132.68
2020-12-11 14:00:00,93.7749999889,-2.66,93.812718876,11.1249999889,0,11.1249999889,82.65,-2.66,82.6927935191,132.85,11.1249999889,0.0,11.1249999889,11.1249999889,0,11.1249999889,0.0,0.0,0.0,134.95,97.6049999889,-7.53,97.8950301232,11.1249999889,0,11.1249999889,86.48,-7.53,86.8072076501,132.75
2020-12-11 14:30:00,91.0715555476,-2.83,91.1155153081,7.9715555476,0,7.9715555476,83.1,-2.83,83.1481743636,132.74,7.9715555476,0.0,7.9715555476,7.9715555476,0,7.9715555476,0.0,0.0,0.0,134.76,94.9215555476,-7.7,95.2333539658,7.9715555476,0,7.9715555476,86.95,-7.7,87.2902772364,132.58
2020-12-11 15:00:00,94.9665555503,-2.23,94.9927343174,5.2265555503,0,5.2265555503,89.74,-2.23,89.7677029894,132.47,5.2265555503,0.0,5.2265555503,5.2265555503,0,5.2265555503,0.0,0.0,0.0,134.63,99.1365555503,-6.99,99.3826783015,5.2265555503,0,5.2265555503,93.91,-6.99,94.1697839012,132.33
2020-12-11 15:30:00,97.983688389,-3.3,98.0392431137,5.073688389,0,5.073688389,92.91,-3.3,92.9685866301,132.47,5.073688389,0.0,5.073688389,5.073688389,0,5.073688389,0.0,0.0,0.0,134.63,102.283688389,-8.12,102.6054935686,5.073688389,0,5.073688389,97.21,-8.12,97.5485443254,132.33
2020-12-11 16:00:00,93.2972177822,-6.02,93.4912361984,9.3172177822,0,9.3172177822,83.98,-6.02,84.1954915658,132.68,9.3172177822,0.0,9.3172177822,9.3172177822,0,9.3172177822,0.0,0.0,0.0,134.35,97.2172177822,-11.0,97.837556354,9.3172177822,0,9.3172177822,87.9,-11.0,88.585608312,132.52
2020-12-11 16:30:00,96.6298841948,-6.05,96.8190942919,11.3298841948,0,11.3298841948,85.3,-6.05,85.5142824328,131.64,11.3298841948,0.0,11.3298841948,11.3298841948,0,11.3298841948,0.0,0.0,0.0,133.31,100.6498841948,-10.96,101.2448556146,11.3298841948,0,11.3298841948,89.32,-10.96,89.9899105456,131.51
2020-12-11 17:00:00,104.0417729907,-9.19,104.4468603025,10.2017729907,0,10.2017729907,93.84,-9.19,94.2889267093,131.13,10.2017729907,0.0,10.2017729907,10.2017729907,0,10.2017729907,0.0,0.0,0.0,132.52,108.4617729907,-14.14,109.3795949905,10.2017729907,0,10.2017729907,98.26,-14.14,99.2721874444,130.96
2020-12-11 17:30:00,108.809772987,-9.96,109.264670857,14.339772987,0,14.339772987,94.47,-9.96,94.9935918891,131.04,14.339772987,0.0,14.339772987,14.339772987,0,14.339772987,0.0,0.0,0.0,132.37,113.259772987,-14.94,114.2408848752,14.339772987,0,14.339772987,98.92,-14.94,100.0418412466,130.88
2020-12-11 18:00:00,107.8755507362,-9.06,108.2553372663,15.6255507362,0,15.6255507362,92.25,-9.06,92.6938298917,131.39,15.6255507362,0.0,15.6255507362,15.6255507362,0,15.6255507362,0.0,0.0,0.0,132.82,112.2355507362,-14.04,113.1103021349,15.6255507362,0,15.6255507362,96.61,-14.04,97.6248620998,131.28
2020-12-11 18:30:00,105.8002174024,-9.95,106.2670621707,15.6602174024,0,15.6602174024,90.14,-9.95,90.6874969331,131.78,15.6602174024,0.0,15.6602174024,15.6602174024,0,15.6602174024,0.0,0.0,0.0,133.09,110.0602174024,-15.02,111.080384653,15.6602174024,0,15.6602174024,94.4,-15.02,95.5874489669,131.64
2020-12-11 19:00:00,113.6457996401,-7.82,113.9145301348,7.9157996401,0,7.9157996401,105.73,-7.82,106.0187969183,131.07,7.9157996401,0.0,7.9157996401,7.9157996401,0,7.9157996401,0.0,0.0,0.0,132.81,118.6557996401,-12.66,119.3292687828,7.9157996401,0,7.9157996401,110.74,-12.66,111.4613080849,130.94
2020-12-11 19:30:00,109.325999993,-9.82,109.7661453931,7.045999993,0,7.045999993,102.28,-9.82,102.7503323596,131.21,7.045999993,0.0,7.045999993,7.045999993,0,7.045999993,0.0,0.0,0.0,132.68,114.135999993,-14.8,115.0915570074,7.045999993,0,7.045999993,107.09,-14.8,108.1078540163,131.09
2020-12-11 20:00:00,102.5708888799,-11.28,103.1892709811,9.0208888799,0,9.0208888799,93.55,-11.28,94.2276015826,131.01,9.0208888799,0.0,9.0208888799,9.0208888799,0,9.0208888799,0.0,0.0,0.0,132.28,106.9908888799,-16.36,108.2344672611,9.0208888799,0,9.0208888799,97.97,-16.36,99.3265850616,130.93
2020-12-11 20:30:00,102.6779999918,-13.69,103.5866197069,8.2379999918,0,8.2379999918,94.44,-13.69,95.4270910172,131.01,8.2379999918,0.0,8.2379999918,8.2379999918,0,8.2379999918,0.0,0.0,0.0,132.08,107.1079999918,-18.88,108.759266558,8.2379999918,0,8.2379999918,98.87,-18.88,100.6565015287,130.93
2020-12-11 21:00:00,104.6225555505,-16.71,105.9485876731,5.0625555505,0,5.0625555505,99.56,-16.71,100.952551726,131.16,5.0625555505,0.0,5.0625555505,5.0625555505,0,5.0625555505,0.0,0.0,0.0,131.87,109.2425555505,-22.01,111.4377675799,5.0625555505,0,5.0625555505,104.18,-22.01,106.479634203,131.03
2020-12-11 21:30:00,98.0065555521,-18.12,99.6675440211,3.4165555521,0,3.4165555521,94.59,-18.12,96.3099293946,131.29,3.4165555521,0.0,3.4165555521,3.4165555521,0,3.4165555521,0.0,0.0,0.0,131.87,102.3965555521,-23.53,105.0652915522,3.4165555521,0,3.4165555521,98.98,-23.53,101.73839639,131.15
2020-12-11 22:00:00,92.0407777736,-19.85,94.1569289706,4.1607777736,0,4.1607777736,87.88,-19.85,90.0939337581,131.72,4.1607777736,0.0,4.1607777736,4.1607777736,0,4.1607777736,0.0,0.0,0.0,132.0,96.1107777736,-25.41,99.4130258279,4.1607777736,0,4.1607777736,91.95,-25.41,95.396386724,131.59
2020-12-11 22:30:00,86.2649999965,-20.63,88.6975034846,3.4949999965,0,3.4949999965,82.77,-20.63,85.3022262312,132.61,3.4949999965,0.0,3.4949999965,3.4949999965,0,3.4949999965,0.0,0.0,0.0,132.75,90.1049999965,-26.33,93.8732119636,3.4949999965,0,3.4949999965,86.61,-26.33,90.5238145462,132.47
2020-12-11 23:00:00,80.3697777742,-20.0,82.820898205,3.5697777742,0,3.5697777742,76.8,-20.0,79.3614515996,133.64,3.5697777742,0.0,3.5697777742,3.5697777742,0,3.5697777742,0.0,0.0,0.0,133.84,83.9097777742,-25.76,87.7748734326,3.5697777742,0,3.5697777742,80.34,-25.76,84.3687928087,133.52
2020-12-11 23:30:00,78.2081111074,-15.47,79.7234566674,3.6781111074,0,3.6781111074,74.53,-15.47,76.1186035079,133.84,3.6781111074,0.0,3.6781111074,3.6781111074,0,3.6781111074,0.0,0.0,0.0,134.53,81.5981111074,-21.06,84.2720317561,3.6781111074,0,3.6781111074,77.92,-21.06,80.715859656,133.7
2020-12-12 00:00:00,75.1371111074,-16.23,76.8700095328,3.7071111074000003,0,3.7071111074000003,71.43,-16.23,73.2506505091,134.31,3.7071111074000003,0.0,3.7071111074000003,3.7071111074000003,0,3.7071111074000003,0.0,0.0,0.0,134.9,78.4071111074,-21.9,81.4081388573,3.7071111074000003,0,3.7071111074000003,74.7,-21.9,77.844074919,134.2
2020-12-12 00:30:00,84.5374444408,-13.94,85.6790704465,3.6774444408,0,3.6774444408,80.86,-13.94,82.0528073865,133.36,3.6774444408,0.0,3.6774444408,3.6774444408,0,3.6774444408,0.0,0.0,0.0,134.24,88.2574444408,-19.41,90.3666121929,3.6774444408,0,3.6774444408,84.58,-19.41,86.7785947109,133.26
2020-12-12 01:00:00,86.1524444408,-13.44,87.1944796597,3.6224444408,0,3.6224444408,82.53,-13.44,83.6171902183,132.93,3.6224444408,0.0,3.6224444408,3.6224444408,0,3.6224444408,0.0,0.0,0.0,133.85,89.9324444408,-18.83,91.8826069673,3.6224444408,0,3.6224444408,86.31,-18.83,88.3401664024,132.79
2020-12-12 01:30:00,84.5945555513,-14.29,85.7930237777,4.2945555513,0,4.2945555513,80.3,-14.29,81.5615969682,133.53,4.2945555513,0.0,4.2945555513,4.2945555513,0,4.2945555513,0.0,0.0,0.0,134.34,88.2845555513,-19.78,90.4732620661,4.2945555513,0,4.2945555513,83.99,-19.78,86.2877076993,133.4
2020-12-12 02:00:00,81.8308888853,-14.57,83.1178637584,3.5808888853000003,0,3.5808888853000003,78.25,-14.57,79.594895565,134.26,3.5808888853000003,0.0,3.5808888853000003,3.5808888853000003,0,3.5808888853000003,0.0,0.0,0.0,135.07,85.4208888853,-20.12,87.7584335432,3.5808888853000003,0,3.5808888853000003,81.84,-20.12,84.2769244811,134.14
2020-12-12 02:30:00,82.4124444409,-11.64,83.2304066956,3.5524444409,0,3.5524444409,78.86,-11.64,79.7144227853,134.45,3.5524444409,0.0,3.5524444409,3.5524444409,0,3.5524444409,0.0,0.0,0.0,135.57,85.9924444409,-17.06,87.6683757174,3.5524444409,0,3.5524444409,82.44,-17.06,84.1866806567,134.35
2020-12-12 03:00:00,79.5978888853,-12.41,80.5594936366,3.6278888853,0,3.6278888853,75.97,-12.41,76.9769381049,134.58,3.6278888853,0.0,3.6278888853,3.6278888853,0,3.6278888853,0.0,0.0,0.0,135.57,83.0678888853,-17.89,84.9725029869,3.6278888853,0,3.6278888853,79.44,-17.89,81.4295136913,134.43
2020-12-12 03:30:00,76.3518888853,-13.21,77.4862248168,3.5418888853,0,3.5418888853,72.81,-13.21,73.9986499877,134.36,3.5418888853,0.0,3.5418888853,3.5418888853,0,3.5418888853,0.0,0.0,0.0,135.19,79.6718888853,-18.74,81.8461818203,3.5418888853,0,3.5418888853,76.13,-18.74,78.4025796769,134.22
2020-12-12 04:00:00,73.6088888854,-14.13,74.9528213141,3.4988888854,0,3.4988888854,70.11,-14.13,71.5197105699,134.67,3.4988888854,0.0,3.4988888854,3.4988888854,0,3.4988888854,0.0,0.0,0.0,135.59,76.7988888854,-19.7,79.2853033924,3.4988888854,0,3.4988888854,73.3,-19.7,75.9011198863,134.52
2020-12-12 04:30:00,69.6746666632,-26.98,74.7159927635,3.4446666632,0,3.4446666632,66.23,-26.98,71.5145670476,131.88,3.4446666632,0.0,3.4446666632,3.4446666632,0,3.4446666632,0.0,0.0,0.0,135.72,72.8946666632,-30.82,79.1423074464,3.4446666632,0,3.4446666632,69.45,-30.82,75.9814115426,131.76
2020-12-12 05:00:00,68.3472222189,-27.21,73.564440357,3.3072222189,0,3.3072222189,65.04,-27.21,70.5023808109,131.67,3.3072222189,0.0,3.3072222189,3.3072222189,0,3.3072222189,0.0,0.0,0.0,135.44,71.5172222189,-31.07,77.9747265074,3.3072222189,0,3.3072222189,68.21,-31.07,74.9529785932,131.48
2020-12-12 05:30:00,68.5741111077,-26.77,73.6141400426,3.4041111077,0,3.4041111077,65.17,-26.77,70.4539693701,131.3,3.4041111077,0.0,3.4041111077,3.4041111077,0,3.4041111077,0.0,0.0,0.0,135.07,71.7241111077,-30.6,77.9788953127,3.4041111077,0,3.4041111077,68.32,-30.6,74.8597515358,131.13
2020-12-12 06:00:00,69.7927777744,-26.34,74.5977709417,3.3327777744000002,0,3.3327777744000002,66.46,-26.34,71.4893502558,130.88,3.3327777744000002,0.0,3.3327777744000002,3.3327777744000002,0,3.3327777744000002,0.0,0.0,0.0,134.7,73.0327777744,-30.13,79.0038197143,3.3327777744000002,0,3.3327777744000002,69.7,-30.13,75.9335689929,130.74
2020-12-12 06:30:00,74.9478888856,-23.94,78.6785208835,3.2578888856,0,3.2578888856,71.69,-23.94,75.5816095357,129.83,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,132.55,78.4278888856,-27.57,83.132656971,3.2578888856,0,3.2578888856,75.17,-27.57,80.0664336661,129.72
2020-12-12 07:00:00,78.1102222189,-25.15,82.0593036473,3.3502222189,0,3.3502222189,74.76,-25.15,78.8769934772,129.83,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,131.68,81.7502222189,-28.82,86.6815507062,3.3502222189,0,3.3502222189,78.4,-28.82,83.5293505302,129.62
2020-12-12 07:30:00,83.2476666634,-13.92,84.4034383476,3.2476666634,0,3.2476666634,80.0,-13.92,81.2020098273,131.64,3.2476666634,0.0,3.2476666634,3.2476666634,0,3.2476666634,0.0,0.0,0.0,131.33,86.9976666634,-19.38,89.1301206376,3.2476666634,0,3.2476666634,83.75,-19.38,85.9630554366,131.49
2020-12-12 08:00:00,88.7913333302,-10.8,89.4457426295,3.1713333302,0,3.1713333302,85.62,-10.8,86.2984611682,132.0,3.1713333302,0.0,3.1713333302,3.1713333302,0,3.1713333302,0.0,0.0,0.0,131.15,92.7213333302,-15.96,94.08489387,3.1713333302,0,3.1713333302,89.55,-15.96,90.9611131198,131.86
2020-12-12 08:30:00,93.9544444411,-10.47,94.5360171059,3.3344444411,0,3.3344444411,90.62,-10.47,91.2228332163,131.54,3.3344444411,0.0,3.3344444411,3.3344444411,0,3.3344444411,0.0,0.0,0.0,130.77,98.1144444411,-15.56,99.3406150977,3.3344444411,0,3.3344444411,94.78,-15.56,96.0487480397,131.39
2020-12-12 09:00:00,97.7022222179,-11.09,98.3296106284,4.2822222179,0,4.2822222179,93.42,-11.09,94.0759506994,131.4,4.2822222179,0.0,4.2822222179,4.2822222179,0,4.2822222179,0.0,0.0,0.0,130.57,101.9922222179,-16.18,103.267641558,4.2822222179,0,4.2822222179,97.71,-16.18,99.040580067,131.26
2020-12-12 09:30:00,99.9095555491,-9.96,100.4047851948,6.4395555491,0,6.4395555491,93.47,-9.96,93.9991622303,131.67,6.4395555491,0.0,6.4395555491,6.4395555491,0,6.4395555491,0.0,0.0,0.0,130.96,104.1795555491,-15.01,105.2553081531,6.4395555491,0,6.4395555491,97.74,-15.01,98.8858316444,131.53
2020-12-12 10:00:00,98.7275555478,-9.87,99.2196912132,7.7875555478,0,7.7875555478,90.94,-9.87,91.4740427662,131.9,7.7875555478,0.0,7.7875555478,7.7875555478,0,7.7875555478,0.0,0.0,0.0,131.17,102.8675555478,-14.94,103.9468017034,7.7875555478,0,7.7875555478,95.08,-14.94,96.2466103299,131.73
2020-12-12 10:30:00,98.1808888795,-9.71,98.659875538,9.4008888795,0,9.4008888795,88.78,-9.71,89.3094199959,132.19,9.4008888795,0.0,9.4008888795,9.4008888795,0,9.4008888795,0.0,0.0,0.0,131.47,102.2208888795,-14.81,103.2881707811,9.4008888795,0,9.4008888795,92.82,-14.81,93.99408758,132.0
2020-12-12 11:00:00,97.0775555454,-8.38,97.4385765016,10.1775555454,0,10.1775555454,86.9,-8.38,87.3031179283,132.07,10.1775555454,0.0,10.1775555454,10.1775555454,0,10.1775555454,0.0,0.0,0.0,131.47,101.0175555454,-13.43,101.9063856113,10.1775555454,0,10.1775555454,90.84,-13.43,91.8273951498,131.93
