Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-12 11:30:00,97.1433333209,-8.62,97.5250306777,12.4833333208,0,12.4833333208,84.66,-8.62,85.0977085473,131.82,12.4833333208,0.0,12.4833333208,12.4833333208,0,12.4833333208,0.0,0.0,0.0,131.16,100.9733333209,-13.68,101.8958116996,12.4833333208,0,12.4833333208,88.49,-13.68,89.5411776782,131.67
2020-12-12 12:00:00,92.4895555417,-9.13,92.9390917984,13.8395555417,0,13.8395555417,78.65,-9.13,79.1781497637,132.17,13.8395555417,0.0,13.8395555417,13.8395555417,0,13.8395555417,0.0,0.0,0.0,131.4,96.0395555417,-14.27,97.0939191126,13.8395555417,0,13.8395555417,82.2,-14.27,83.4294486378,132.04
2020-12-12 12:30:00,99.6394444301,-8.05,99.9641004878,14.3294444301,0,14.3294444301,85.31,-8.05,85.6889642836,132.04,14.3294444301,0.0,14.3294444301,14.3294444301,0,14.3294444301,0.0,0.0,0.0,131.4,103.5294444301,-13.1,104.3549513153,14.3294444301,0,14.3294444301,89.2,-13.1,90.1568078406,131.88
2020-12-12 13:00:00,96.8136666516,-9.06,97.2366682406,15.0336666516,0,15.0336666516,81.78,-9.06,82.2803257164,132.48,15.0336666516,0.0,15.0336666516,15.0336666516,0,15.0336666516,0.0,0.0,0.0,131.75,100.5336666516,-14.2,101.5315622377,15.0336666516,0,15.0336666516,85.5,-14.2,86.6711601399,132.33
2020-12-12 13:30:00,94.4711110995,-10.59,95.0628157187,11.6011110995,0,11.6011110995,82.87,-10.59,83.5439106099,132.48,11.6011110995,0.0,11.6011110995,11.6011110995,0,11.6011110995,0.0,0.0,0.0,131.6,98.2511110995,-15.81,99.515008578,11.6011110995,0,11.6011110995,86.65,-15.81,88.0805233863,132.33
2020-12-12 14:00:00,95.2152222128,-10.72,95.8167884091,9.4352222128,0,9.4352222128,85.78,-10.72,86.4472486549,132.48,9.4352222128,0.0,9.4352222128,9.4352222128,0,9.4352222128,0.0,0.0,0.0,131.6,99.1452222128,-15.91,100.4136603636,9.4352222128,0,9.4352222128,89.71,-15.91,91.1098907913,132.25
2020-12-12 14:30:00,96.1079999917,-10.97,96.7320451681,8.2679999917,0,8.2679999917,87.84,-10.97,88.5223502851,132.25,8.2679999917,0.0,8.2679999917,8.2679999917,0,8.2679999917,0.0,0.0,0.0,131.37,100.1179999917,-16.15,101.4122104204,8.2679999917,0,8.2679999917,91.85,-16.15,93.2590210114,132.09
2020-12-12 15:00:00,95.6079999927,-11.3,96.27346292,7.2579999927,0,7.2579999927,88.35,-11.3,89.0697058488,132.25,7.2579999927,0.0,7.2579999927,7.2579999927,0,7.2579999927,0.0,0.0,0.0,131.37,99.6679999927,-16.49,101.0229197883,7.2579999927,0,7.2579999927,92.41,-16.49,93.8697405983,132.09
2020-12-12 15:30:00,97.3443333278,-10.76,97.9372086137,5.5243333278,0,5.5243333278,91.82,-10.76,92.4483098818,131.67,5.5243333278,0.0,5.5243333278,5.5243333278,0,5.5243333278,0.0,0.0,0.0,130.9,101.5743333278,-15.87,102.8066247427,5.5243333278,0,5.5243333278,96.05,-15.87,97.3522439392,131.57
2020-12-12 16:00:00,98.8868888855,-10.15,99.4064348694,3.4268888855,0,3.4268888855,95.46,-10.15,95.9980942519,131.14,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,130.46,103.3168888855,-15.17,104.4246543158,3.4268888855,0,3.4268888855,99.89,-15.17,101.0353453005,130.99
2020-12-12 16:30:00,100.2752222173,-12.93,101.105415734,4.8852222173,0,4.8852222173,95.39,-12.93,96.2623342746,131.04,4.8852222173,0.0,4.8852222173,4.8852222173,0,4.8852222173,0.0,0.0,0.0,130.06,104.7552222173,-18.07,106.3023117425,4.8852222173,0,4.8852222173,99.87,-18.07,101.4915848728,130.88
2020-12-12 17:00:00,105.4961322388,-12.04,106.1809564722,5.7161322388,0,5.7161322388,99.78,-12.04,100.5037810234,130.81,5.7161322388,0.0,5.7161322388,5.7161322388,0,5.7161322388,0.0,0.0,0.0,129.98,110.1861322388,-17.09,111.503595627,5.7161322388,0,5.7161322388,104.47,-17.09,105.8586274236,130.66
2020-12-12 17:30:00,105.5595510084,-13.65,106.438439058,11.5595510084,0,11.5595510084,94.0,-13.65,94.9859068494,131.21,11.5595510084,0.0,11.5595510084,11.5595510084,0,11.5595510084,0.0,0.0,0.0,130.13,110.0095510084,-18.82,111.6077672614,11.5595510084,0,11.5595510084,98.45,-18.82,100.2327037448,131.08
2020-12-12 18:00:00,114.7895107947,-9.24,115.1607979674,4.9795107947,0,4.9795107947,109.81,-9.24,110.1980657725,130.27,4.9795107947,0.0,4.9795107947,4.9795107947,0,4.9795107947,0.0,0.0,0.0,129.85,119.9295107947,-14.05,120.7497000388,4.9795107947,0,4.9795107947,114.95,-14.05,115.8054618746,130.14
2020-12-12 18:30:00,114.1814444353,-10.52,114.665045473,9.1414444353,0,9.1414444353,105.04,-10.52,105.5654867843,130.86,9.1414444353,0.0,9.1414444353,9.1414444353,0,9.1414444353,0.0,0.0,0.0,130.25,119.1114444353,-15.46,120.1105648786,9.1414444353,0,9.1414444353,109.97,-15.46,111.0513957589,130.72
2020-12-12 19:00:00,112.6234444366,-9.14,112.9937159172,7.8334444366,0,7.8334444366,104.79,-9.14,105.1878495835,130.56,7.8334444366,0.0,7.8334444366,7.8334444366,0,7.8334444366,0.0,0.0,0.0,130.13,117.5434444366,-14.0,118.3742426798,7.8334444366,0,7.8334444366,109.71,-14.0,110.5996568711,130.44
2020-12-12 19:30:00,107.3259999934,-9.96,107.7871600636,6.6159999934,0,6.6159999934,100.71,-9.96,101.2013127385,130.68,6.6159999934,0.0,6.6159999934,6.6159999934,0,6.6159999934,0.0,0.0,0.0,130.13,112.0459999934,-14.9,113.0323675525,6.6159999934,0,6.6159999934,105.43,-14.9,106.4776732466,130.59
2020-12-12 20:00:00,101.47977777,-11.9,102.1751207303,7.75977777,0,7.75977777,93.72,-11.9,94.4724742981,131.16,7.75977777,0.0,7.75977777,7.75977777,0,7.75977777,0.0,0.0,0.0,130.31,105.88977777,-17.02,107.2488948017,7.75977777,0,7.75977777,98.13,-17.02,99.5950666449,131.04
2020-12-12 20:30:00,96.2959999934,-13.46,97.232151137,6.6159999934,0,6.6159999934,89.68,-13.46,90.6844749668,131.64,6.6159999934,0.0,6.6159999934,6.6159999934,0,6.6159999934,0.0,0.0,0.0,130.59,100.4859999934,-18.7,102.2111842935,6.6159999934,0,6.6159999934,93.87,-18.7,95.7145072599,131.54
2020-12-12 21:00:00,93.5969999949,-12.95,94.4886284589,5.0669999949,0,5.0669999949,88.53,-12.95,89.4721375625,131.64,5.0669999949,0.0,5.0669999949,5.0669999949,0,5.0669999949,0.0,0.0,0.0,130.59,97.7369999949,-18.18,99.4134476216,5.0669999949,0,5.0669999949,92.67,-18.18,94.4364405301,131.46
2020-12-12 21:30:00,93.3375555525,-15.52,94.6190767051,3.0075555525,0,3.0075555525,90.33,-15.52,91.6535831269,131.78,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,130.59,97.5475555525,-20.88,99.7572052249,3.0075555525,0,3.0075555525,94.54,-20.88,96.8183143832,131.65
2020-12-12 22:00:00,94.118111108,-17.9,95.8051608137,3.088111108,0,3.088111108,91.03,-17.9,92.7732229687,131.43,3.088111108,0.0,3.088111108,3.088111108,0,3.088111108,0.0,0.0,0.0,129.92,98.308111108,-23.32,101.0361673344,3.088111108,0,3.088111108,95.22,-23.32,98.0340287859,131.3
2020-12-12 22:30:00,88.6695555524,-18.79,90.6385910187,3.1495555524,0,3.1495555524,85.52,-18.79,87.5598909319,132.46,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,130.79,92.6095555524,-24.36,95.7598004364,3.1495555524,0,3.1495555524,89.46,-24.36,92.7173187706,132.32
2020-12-12 23:00:00,82.9371111079,-19.39,85.1735669027,3.1771111079,0,3.1771111079,79.76,-19.39,82.083065854,133.12,3.1771111079,0.0,3.1771111079,3.1771111079,0,3.1771111079,0.0,0.0,0.0,131.32,86.6171111079,-25.07,90.1722176542,3.1771111079,0,3.1771111079,83.44,-25.07,87.1248443327,132.97
2020-12-12 23:30:00,80.710222219,-19.43,83.0160518854,3.250222219,0,3.250222219,77.46,-19.43,79.8597301523,133.47,3.250222219,0.0,3.250222219,3.250222219,0,3.250222219,0.0,0.0,0.0,131.67,84.260222219,-25.17,87.9392628374,3.250222219,0,3.250222219,81.01,-25.17,84.8301184722,133.38
2020-12-13 00:00:00,77.8158888856,-20.04,80.3549261903,3.2858888856,0,3.2858888856,74.53,-20.04,77.1772149018,133.87,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,131.99,81.2458888856,-25.84,85.2560851835,3.2858888856,0,3.2858888856,77.96,-25.84,82.1307932508,133.75
2020-12-13 00:30:00,87.174222219,-18.97,89.2143817974,3.224222219,0,3.224222219,83.95,-18.97,86.0666218693,132.75,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,131.05,91.044222219,-24.58,94.303906597,3.224222219,0,3.224222219,87.82,-24.58,91.1950042491,132.61
2020-12-13 01:00:00,88.3042222193,-19.42,90.41444609,2.9242222193,0,2.9242222193,85.38,-19.42,87.5607263561,131.99,2.9242222193,0.0,2.9242222193,2.9242222193,0,2.9242222193,0.0,0.0,0.0,130.28,92.2742222193,-24.99,95.5982854772,2.9242222193,0,2.9242222193,89.35,-24.99,92.7788909181,131.87
2020-12-13 01:30:00,86.5395555527,-19.69,88.7512860485,2.8395555527000003,0,2.8395555527000003,83.7,-19.69,85.984801564,132.2,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,130.44,90.4095555527,-25.31,93.8854825585,2.8395555527000003,0,2.8395555527000003,87.57,-25.31,91.1542703333,132.08
2020-12-13 02:00:00,83.4666666639,-20.72,86.0000165347,2.8166666638,0,2.8166666638,80.65,-20.72,83.2690873014,133.21,2.8166666638,0.0,2.8166666638,2.8166666638,0,2.8166666638,0.0,0.0,0.0,131.3,87.2166666639,-26.45,91.1391762304,2.8166666638,0,2.8166666638,84.4,-26.45,88.4475126841,133.1
2020-12-13 02:30:00,82.6441111083,-20.63,85.1800798361,2.8041111083,0,2.8041111083,79.84,-20.63,82.4622489385,133.48,2.8041111083,0.0,2.8041111083,2.8041111083,0,2.8041111083,0.0,0.0,0.0,131.56,86.3541111083,-26.4,90.2994601607,2.8041111083,0,2.8041111083,83.55,-26.4,87.6217010791,133.37
2020-12-13 03:00:00,79.9511111081,-20.89,82.6351757269,3.0511111081,0,3.0511111081,76.9,-20.89,79.6869004291,133.95,3.0511111081,0.0,3.0511111081,3.0511111081,0,3.0511111081,0.0,0.0,0.0,132.01,83.5111111081,-26.72,87.6816062724,3.0511111081,0,3.0511111081,80.46,-26.72,84.7807171472,133.86
2020-12-13 03:30:00,76.8817777745,-15.68,78.4644515291,3.3117777745,0,3.3117777745,73.57,-15.68,75.2223856309,134.03,3.3117777745,0.0,3.3117777745,3.3117777745,0,3.3117777745,0.0,0.0,0.0,132.57,80.2717777745,-21.3,83.0496737325,3.3117777745,0,3.3117777745,76.96,-21.3,79.8531877886,133.86
2020-12-13 04:00:00,74.3724444407,-14.37,75.7479860596,3.7424444407,0,3.7424444407,70.63,-14.37,72.0769991051,134.49,3.7424444407,0.0,3.7424444407,3.7424444407,0,3.7424444407,0.0,0.0,0.0,133.15,77.6024444407,-19.98,80.1332626515,3.7424444407,0,3.7424444407,73.86,-19.98,76.5147044691,134.4
2020-12-13 04:30:00,72.5148888852,-14.24,73.8998424222,3.7248888852,0,3.7248888852,68.79,-14.24,70.2484284522,134.63,3.7248888852,0.0,3.7248888852,3.7248888852,0,3.7248888852,0.0,0.0,0.0,133.26,75.6648888852,-19.86,78.2278403767,3.7248888852,0,3.7248888852,71.94,-19.86,74.6309801624,134.47
2020-12-13 05:00:00,69.4431111074,-22.01,72.8476889151,3.7331111074,0,3.7331111074,65.71,-22.01,69.2982265285,133.23,3.7331111074,0.0,3.7331111074,3.7331111074,0,3.7331111074,0.0,0.0,0.0,133.57,72.5731111074,-26.96,77.4189773622,3.7331111074,0,3.7331111074,68.84,-26.96,73.9309623906,133.08
2020-12-13 05:30:00,68.247666663,-27.11,73.4349787563,3.707666663,0,3.707666663,64.54,-27.11,70.0025978089,131.43,3.707666663,0.0,3.707666663,3.707666663,0,3.707666663,0.0,0.0,0.0,133.1,71.407666663,-30.97,77.8344124295,3.707666663,0,3.707666663,67.7,-30.97,74.4475043235,131.28
2020-12-13 06:00:00,69.163777774,-26.3,73.9953928023,3.8037777740000003,0,3.8037777740000003,65.36,-26.3,70.4529601933,131.07,3.8037777740000003,0.0,3.8037777740000003,3.8037777740000003,0,3.8037777740000003,0.0,0.0,0.0,132.82,72.363777774,-30.11,78.3781119556,3.8037777740000003,0,3.8037777740000003,68.56,-30.11,74.8804760936,130.92
2020-12-13 06:30:00,73.0118888851,-24.76,77.0960019623,3.7618888851000003,0,3.7618888851000003,69.25,-24.76,73.5433212467,130.14,3.7618888851000003,0.0,3.7618888851000003,3.7618888851000003,0,3.7618888851000003,0.0,0.0,0.0,132.06,76.3918888851,-28.45,81.517625011,3.7618888851000003,0,3.7618888851000003,72.63,-28.45,78.0033294161,130.0
2020-12-13 07:00:00,75.403444441,-22.98,78.8274053459,3.443444441,0,3.443444441,71.96,-22.98,75.5402012176,130.14,3.443444441,0.0,3.443444441,3.443444441,0,3.443444441,0.0,0.0,0.0,131.71,78.933444441,-27.64,83.6328778132,3.443444441,0,3.443444441,75.49,-27.64,80.3909802154,130.0
2020-12-13 07:30:00,77.6018888857,-12.91,78.6684260592,3.1818888857,0,3.1818888857,74.42,-12.91,75.531480192,131.87,3.1818888857,0.0,3.1818888857,3.1818888857,0,3.1818888857,0.0,0.0,0.0,130.74,81.0418888857,-18.24,83.0691600666,3.1818888857,0,3.1818888857,77.86,-18.24,79.9679760904,131.76
2020-12-13 08:00:00,81.2748888859,-12.77,82.2719907588,3.0148888859,0,3.0148888859,78.26,-12.77,79.2950219118,132.3,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,131.18,84.8848888859,-18.09,86.791085148,3.0148888859,0,3.0148888859,81.87,-18.09,83.8447672786,132.16
2020-12-13 08:30:00,86.0688888861,-12.73,87.0052098101,2.7688888861,0,2.7688888861,83.3,-12.73,84.2670926281,131.58,2.7688888861,0.0,2.7688888861,2.7688888861,0,2.7688888861,0.0,0.0,0.0,130.55,89.9388888861,-17.99,91.7204657319,2.7688888861,0,2.7688888861,87.17,-17.99,89.0070165773,131.45
2020-12-13 09:00:00,91.6333333304,-16.66,93.1355108283,2.9033333304,0,2.9033333304,88.73,-16.66,90.2804990017,131.95,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,130.55,95.7533333304,-22.05,98.2593677157,2.9033333304,0,2.9033333304,92.85,-22.05,95.4323058508,131.78
2020-12-13 09:30:00,96.6108888854,-16.31,97.9779564556,3.5108888854,0,3.5108888854,93.1,-16.31,94.517861275,132.45,3.5108888854,0.0,3.5108888854,3.5108888854,0,3.5108888854,0.0,0.0,0.0,131.07,100.9508888854,-21.71,103.2589272981,3.5108888854,0,3.5108888854,97.44,-21.71,99.8292427097,132.29
2020-12-13 10:00:00,100.1269999963,-14.38,101.1543401355,3.7269999963,0,3.7269999963,96.4,-14.38,97.4666322389,131.62,3.7269999963,0.0,3.7269999963,3.7269999963,0,3.7269999963,0.0,0.0,0.0,130.5,104.6169999963,-19.61,106.439037896,3.7269999963,0,3.7269999963,100.89,-19.61,102.7781309423,131.48
2020-12-13 10:30:00,103.422666663,-15.85,104.6301604686,3.632666663,0,3.632666663,99.79,-15.85,101.0409154749,131.19,3.632666663,0.0,3.632666663,3.632666663,0,3.632666663,0.0,0.0,0.0,129.95,108.062666663,-21.1,110.1033601954,3.632666663,0,3.632666663,104.43,-21.1,106.5402970711,131.07
2020-12-13 11:00:00,103.8944444403,-16.96,105.2696403791,4.1744444403,0,4.1744444403,99.72,-16.96,101.1519648845,131.63,4.1744444403,0.0,4.1744444403,4.1744444403,0,4.1744444403,0.0,0.0,0.0,130.27,108.5544444403,-22.28,110.8172631305,4.1744444403,0,4.1744444403,104.38,-22.28,106.7313580912,131.46
2020-12-13 11:30:00,106.7825555488,-16.29,108.0179534592,6.8025555488,0,6.8025555488,99.98,-16.29,101.2983933732,131.48,6.8025555488,0.0,6.8025555488,6.8025555488,0,6.8025555488,0.0,0.0,0.0,130.27,111.4425555488,-21.57,113.5108280616,6.8025555488,0,6.8025555488,104.64,-21.57,106.8400416511,131.39
2020-12-13 12:00:00,107.1619999911,-16.2,108.3795840649,8.9319999911,0,8.9319999911,98.23,-16.2,99.5568827354,131.48,8.9319999911,0.0,8.9319999911,8.9319999911,0,8.9319999911,0.0,0.0,0.0,130.27,111.7319999911,-21.49,113.7798748549,8.9319999911,0,8.9319999911,102.8,-21.49,105.0221886079,131.39
2020-12-13 12:30:00,108.6873333234,-15.93,109.8485381102,9.9473333234,0,9.9473333234,98.74,-15.93,100.0167610953,131.48,9.9473333234,0.0,9.9473333234,9.9473333234,0,9.9473333234,0.0,0.0,0.0,130.14,113.3073333234,-21.19,115.2717132902,9.9473333234,0,9.9473333234,103.36,-21.19,105.5097422042,131.26
2020-12-13 13:00:00,109.6711111011,-16.12,110.8494790703,9.9811111011,0,9.9811111011,99.69,-16.12,100.9849023369,132.12,9.9811111011,0.0,9.9811111011,9.9811111011,0,9.9811111011,0.0,0.0,0.0,130.86,114.3311111011,-21.43,116.3221727171,9.9811111011,0,9.9811111011,104.35,-21.43,106.5277775981,131.98
2020-12-13 13:30:00,108.9823333245,-15.77,110.1174004272,8.8423333245,0,8.8423333245,100.14,-15.77,101.3741214512,132.12,8.8423333245,0.0,8.8423333245,8.8423333245,0,8.8423333245,0.0,0.0,0.0,130.93,113.6523333245,-21.07,115.5889171595,8.8423333245,0,8.8423333245,104.81,-21.07,106.9068800405,131.98
2020-12-13 14:00:00,107.7555555476,-13.66,108.617932918,7.9355555476,0,7.9355555476,99.82,-13.66,100.7503250615,133.0,7.9355555476,0.0,7.9355555476,7.9355555476,0,7.9355555476,0.0,0.0,0.0,131.95,112.4155555476,-18.9,113.9932766837,7.9355555476,0,7.9355555476,104.48,-18.9,106.1757053191,132.83
2020-12-13 14:30:00,107.6866666598,-13.43,108.520887742,6.8566666598,0,6.8566666598,100.83,-13.43,101.7204689332,133.18,6.8566666598,0.0,6.8566666598,6.8566666598,0,6.8566666598,0.0,0.0,0.0,132.21,112.3966666598,-18.69,113.9400139382,6.8566666598,0,6.8566666598,105.54,-18.69,107.182123976,133.01
2020-12-13 15:00:00,105.1452222154,-12.87,105.9299516413,6.8152222154,0,6.8152222154,98.33,-12.87,99.1686734811,133.41,6.8152222154,0.0,6.8152222154,6.8152222154,0,6.8152222154,0.0,0.0,0.0,132.47,109.7152222154,-18.12,111.2014585596,6.8152222154,0,6.8152222154,102.9,-18.12,104.4832254479,133.26
2020-12-13 15:30:00,103.7672222156,-12.39,104.504298985,6.6072222156,0,6.6072222156,97.16,-12.39,97.9468105657,133.41,6.6072222156,0.0,6.6072222156,6.6072222156,0,6.6072222156,0.0,0.0,0.0,132.47,108.3272222156,-17.62,109.7508609212,6.6072222156,0,6.6072222156,101.72,-17.62,103.234794522,133.16
2020-12-13 16:00:00,105.4558888831,-11.91,106.1263049396,5.7958888831,0,5.7958888831,99.66,-11.91,100.3691371887,132.48,5.7958888831,0.0,5.7958888831,5.7958888831,0,5.7958888831,0.0,0.0,0.0,131.67,110.1458888831,-17.06,111.4592321786,5.7958888831,0,5.7958888831,104.35,-17.06,105.7353587973,132.35
2020-12-13 16:30:00,113.179666662,-9.62,113.5877693492,4.659666662,0,4.659666662,108.52,-9.62,108.9455588815,130.78,4.659666662,0.0,4.659666662,4.659666662,0,4.659666662,0.0,0.0,0.0,130.29,118.279666662,-14.49,119.1639192276,4.659666662,0,4.659666662,113.62,-14.49,114.5402309235,130.63
2020-12-13 17:00:00,119.345643486,-20.47,121.0884119934,7.075643486,0,7.075643486,112.27,-20.47,114.1208736384,131.71,7.075643486,0.0,7.075643486,7.075643486,0,7.075643486,0.0,0.0,0.0,130.15,124.685643486,-25.94,127.355381871,7.075643486,0,7.075643486,117.61,-25.94,120.4366875167,131.58
2020-12-13 17:30:00,117.0721066049,-35.76,122.4118284518,10.5721066049,0,10.5721066049,106.5,-35.76,112.3433469325,133.78,10.5721066049,0.0,10.5721066049,10.5721066049,0,10.5721066049,0.0,0.0,0.0,130.6,122.2521066049,-42.09,129.2948014011,10.5721066049,0,10.5721066049,111.68,-42.09,119.3481901832,133.62
2020-12-13 18:00:00,113.554328806,-36.24,119.1969932111,11.894328806,0,11.894328806,101.66,-36.24,107.9263322827,134.09,11.894328806,0.0,11.894328806,11.894328806,0,11.894328806,0.0,0.0,0.0,130.82,118.464328806,-42.65,125.9079810792,11.894328806,0,11.894328806,106.57,-42.65,114.7875751116,133.97
2020-12-13 18:30:00,114.7056661592,-18.2,116.1405607401,8.1056661592,0,8.1056661592,106.6,-18.2,108.142498584,131.49,8.1056661592,0.0,8.1056661592,8.1056661592,0,8.1056661592,0.0,0.0,0.0,130.11,119.7656661592,-23.5,122.0494358469,8.1056661592,0,8.1056661592,111.66,-23.5,114.1061155241,131.34
2020-12-13 19:00:00,113.588222216,-13.25,114.3584134474,6.198222216,0,6.198222216,107.39,-13.25,108.2043187678,131.11,6.198222216,0.0,6.198222216,6.198222216,0,6.198222216,0.0,0.0,0.0,130.25,118.658222216,-18.3,120.0610832013,6.198222216,0,6.198222216,112.46,-18.3,113.9392013312,130.99
2020-12-13 19:30:00,108.4284444398,-14.57,109.4029819686,4.6684444398,0,4.6684444398,103.76,-14.57,104.7779676268,131.82,4.6684444398,0.0,4.6684444398,4.6684444398,0,4.6684444398,0.0,0.0,0.0,130.8,113.3084444398,-19.78,115.0219630391,4.6684444398,0,4.6684444398,108.64,-19.78,110.425984261,131.69
2020-12-13 20:00:00,100.2724444419,-16.45,101.6128220962,2.5424444419,0,2.5424444419,97.73,-16.45,99.1047698146,132.28,2.5424444419,0.0,2.5424444419,2.5424444419,0,2.5424444419,0.0,0.0,0.0,130.98,104.8724444419,-21.82,107.1183551182,2.5424444419,0,2.5424444419,102.33,-21.82,104.6304988997,132.12
2020-12-13 20:30:00,94.7226666641,-18.09,96.4345979405,2.5826666641,0,2.5826666641,92.14,-18.09,93.8990292815,132.28,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,130.78,99.0726666641,-23.57,101.8378032949,2.5826666641,0,2.5826666641,96.49,-23.57,99.3270607639,132.12
2020-12-13 21:00:00,89.6661111085,-19.77,91.819738517,2.5661111085,0,2.5661111085,87.1,-19.77,89.3155244065,132.28,2.5661111085,0.0,2.5661111085,2.5661111085,0,2.5661111085,0.0,0.0,0.0,130.56,93.7661111085,-25.36,97.1350255697,2.5661111085,0,2.5661111085,91.2,-25.36,94.6602852309,132.12
2020-12-13 21:30:00,88.6817777734,-19.49,90.7982258034,4.4217777734,0,4.4217777734,84.26,-19.49,86.4847252409,132.18,4.4217777734,0.0,4.4217777734,4.4217777734,0,4.4217777734,0.0,0.0,0.0,130.47,92.6217777734,-25.07,95.9546695992,4.4217777734,0,4.4217777734,88.2,-25.07,91.6937560579,132.12
2020-12-13 22:00:00,86.1911111078,-18.85,88.2282842064,3.3011111078,0,3.3011111078,82.89,-18.85,85.0063209414,132.47,3.3011111078,0.0,3.3011111078,3.3011111078,0,3.3011111078,0.0,0.0,0.0,130.79,90.0311111078,-24.44,93.2894129433,3.3011111078,0,3.3011111078,86.73,-24.44,90.1077493893,132.34
2020-12-13 22:30:00,79.2782222182,-21.07,82.0303688769,4.0182222182,0,4.0182222182,75.26,-21.07,78.1537747009,132.6,4.0182222182,0.0,4.0182222182,4.0182222182,0,4.0182222182,0.0,0.0,0.0,130.65,82.7682222182,-26.82,87.0051205916,4.0182222182,0,4.0182222182,78.75,-26.82,83.1917958695,132.5
2020-12-13 23:00:00,73.5904444399,-22.24,76.8776372742,4.5204444399,0,4.5204444399,69.07,-22.24,72.5622663648,133.26,4.5204444399,0.0,4.5204444399,4.5204444399,0,4.5204444399,0.0,0.0,0.0,131.13,76.8104444399,-28.12,81.7959581829,4.5204444399,0,4.5204444399,72.29,-28.12,77.5666068615,133.15
2020-12-13 23:30:00,72.0848888864,-17.06,74.0761419471,2.4748888864,0,2.4748888864,69.61,-17.06,71.6700474396,133.65,2.4748888864,0.0,2.4748888864,2.4748888864,0,2.4748888864,0.0,0.0,0.0,132.06,75.2848888864,-22.74,78.6442756635,2.4748888864,0,2.4748888864,72.81,-22.74,76.2784615734,133.57
2020-12-14 00:00:00,70.6245555531,-17.0,72.64177756,2.4745555531,0,2.4745555531,68.15,-17.0,70.2383264322,133.91,2.4745555531,0.0,2.4745555531,2.4745555531,0,2.4745555531,0.0,0.0,0.0,132.28,73.7445555531,-22.7,77.1592474932,2.4745555531,0,2.4745555531,71.27,-22.7,74.7977466238,133.78
2020-12-14 00:30:00,80.6229999976,-14.76,81.9629533912,2.4429999976,0,2.4429999976,78.18,-14.76,79.5611085896,132.81,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,131.51,84.2329999976,-20.21,86.6235671661,2.4429999976,0,2.4429999976,81.79,-20.21,84.2499151335,132.65
2020-12-14 01:00:00,82.4579999976,-14.1,83.6548370604,2.4479999976,0,2.4479999976,80.01,-14.1,81.2429079982,132.1,2.4479999976,0.0,2.4479999976,2.4479999976,0,2.4479999976,0.0,0.0,0.0,130.88,86.1579999976,-19.46,88.3283225448,2.4479999976,0,2.4479999976,83.71,-19.46,85.9421648552,131.99
2020-12-14 01:30:00,80.9116666642,-14.47,82.1953691054,2.4716666642,0,2.4716666642,78.44,-14.47,79.7634910219,132.38,2.4716666642,0.0,2.4716666642,2.4716666642,0,2.4716666642,0.0,0.0,0.0,131.07,84.5216666642,-19.87,86.8258546499,2.4716666642,0,2.4716666642,82.05,-19.87,84.4216761265,132.22
2020-12-14 02:00:00,78.2438888863,-15.48,79.7604949086,2.5438888863,0,2.5438888863,75.7,-15.48,77.2665542133,132.97,2.5438888863,0.0,2.5438888863,2.5438888863,0,2.5438888863,0.0,0.0,0.0,131.56,81.7338888863,-20.99,84.3860693034,2.5438888863,0,2.5438888863,79.19,-20.99,81.9245762882,132.82
2020-12-14 02:30:00,77.864888885,-15.02,79.3003235875,3.874888885,0,3.874888885,73.99,-15.02,75.4991423792,132.97,3.874888885,0.0,3.874888885,3.874888885,0,3.874888885,0.0,0.0,0.0,131.56,81.294888885,-20.53,83.8471219472,3.874888885,0,3.874888885,77.42,-20.53,80.0958007638,132.82
2020-12-14 03:00:00,75.7938888864,-15.5,77.3625464454,2.4938888864,0,2.4938888864,73.3,-15.5,74.9208916124,133.35,2.4938888864,0.0,2.4938888864,2.4938888864,0,2.4938888864,0.0,0.0,0.0,131.89,79.1538888864,-21.05,81.9050708188,2.4938888864,0,2.4938888864,76.66,-21.05,79.4975351819,133.24
2020-12-14 03:30:00,73.0306666642,-16.3,74.8275903221,2.4806666642,0,2.4806666642,70.55,-16.3,72.40851124,133.79,2.4806666642,0.0,2.4806666642,2.4806666642,0,2.4806666642,0.0,0.0,0.0,132.27,76.2706666642,-21.95,79.3663473608,2.4806666642,0,2.4806666642,73.79,-21.95,76.9854960366,133.66
2020-12-14 04:00:00,70.1081111087,-16.96,72.1303600658,2.4281111087,0,2.4281111087,67.68,-16.96,69.7726594018,134.12,2.4281111087,0.0,2.4281111087,2.4281111087,0,2.4281111087,0.0,0.0,0.0,132.47,73.2081111087,-22.68,76.6407850436,2.4281111087,0,2.4281111087,70.78,-22.68,74.324900269,133.93
2020-12-14 04:30:00,68.4681111079,-17.62,70.698986122,3.2081111079,0,3.2081111079,65.26,-17.62,67.5968342454,134.34,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,132.62,71.4681111079,-23.4,75.201402283,3.2081111079,0,3.2081111079,68.26,-23.4,72.1594595323,134.25
2020-12-14 05:00:00,67.5779999964,-17.22,69.7374682901,3.6479999964000003,0,3.6479999964000003,63.93,-17.22,66.2085591144,133.79,3.6479999964000003,0.0,3.6479999964000003,3.6479999964000003,0,3.6479999964000003,0.0,0.0,0.0,132.11,70.5179999964,-22.93,74.1523649217,3.6479999964000003,0,3.6479999964000003,66.87,-22.93,70.6921622247,133.64
2020-12-14 05:30:00,69.5051111076,-16.55,71.4483237737,3.5551111076,0,3.5551111076,65.95,-16.55,67.9948895138,133.34,3.5551111076,0.0,3.5551111076,3.5551111076,0,3.5551111076,0.0,0.0,0.0,131.74,72.5451111076,-22.2,75.8658892099,3.5551111076,0,3.5551111076,68.99,-22.2,72.4738580455,133.21
2020-12-14 06:00:00,72.8453333303,-14.89,74.3515614362,3.0353333303,0,3.0353333303,69.81,-14.89,71.380306808,132.68,3.0353333303,0.0,3.0353333303,3.0353333303,0,3.0353333303,0.0,0.0,0.0,131.24,76.0553333303,-20.38,78.7385428363,3.0353333303,0,3.0353333303,73.02,-20.38,75.8107169205,132.55
2020-12-14 06:30:00,81.9437777751,-12.4,82.8766717241,2.6337777751,0,2.6337777751,79.31,-12.4,80.2735080833,131.65,2.6337777751,0.0,2.6337777751,2.6337777751,0,2.6337777751,0.0,0.0,0.0,130.56,85.5937777751,-17.64,87.392587751,2.6337777751,0,2.6337777751,82.96,-17.64,84.8146874073,131.51
2020-12-14 07:00:00,90.1819999975,-10.9,90.838335099,2.4819999975,0,2.4819999975,87.7,-10.9,88.3747701553,131.43,2.4819999975,0.0,2.4819999975,2.4819999975,0,2.4819999975,0.0,0.0,0.0,130.56,94.2419999975,-16.0,95.5905568743,2.4819999975,0,2.4819999975,91.76,-16.0,93.1444984956,131.25
2020-12-14 07:30:00,97.9137777753,-11.42,98.5775039156,2.4337777753,0,2.4337777753,95.48,-11.42,96.1605262049,130.88,2.4337777753,0.0,2.4337777753,2.4337777753,0,2.4337777753,0.0,0.0,0.0,130.08,102.3537777753,-16.47,103.6704235782,2.4337777753,0,2.4337777753,99.92,-16.47,101.268293656,130.74
2020-12-14 08:00:00,104.2189999976,-13.67,105.1116970679,2.3989999976,0,2.3989999976,101.82,-13.67,102.7335451544,131.03,2.3989999976,0.0,2.3989999976,2.3989999976,0,2.3989999976,0.0,0.0,0.0,130.08,108.9689999976,-18.78,110.5754555065,2.3989999976,0,2.3989999976,106.57,-18.78,108.2120755738,130.88
2020-12-14 08:30:00,107.9705555531,-12.24,108.6621298634,2.4405555531,0,2.4405555531,105.53,-12.24,106.2374627897,130.44,2.4405555531,0.0,2.4405555531,2.4405555531,0,2.4405555531,0.0,0.0,0.0,129.65,112.9005555531,-17.22,114.2062338237,2.4405555531,0,2.4405555531,110.46,-17.22,111.7941858953,130.27
2020-12-14 09:00:00,110.001666664,-10.97,110.5473091886,2.701666664,0,2.701666664,107.3,-10.97,107.8593106783,130.07,2.701666664,0.0,2.701666664,2.701666664,0,2.701666664,0.0,0.0,0.0,129.42,114.981666664,-15.84,116.0676064577,2.701666664,0,2.701666664,112.28,-15.84,113.3918162832,129.92
2020-12-14 09:30:00,111.8881111055,-10.81,112.409098861,5.6281111055,0,5.6281111055,106.26,-10.81,106.8084439546,130.07,5.6281111055,0.0,5.6281111055,5.6281111055,0,5.6281111055,0.0,0.0,0.0,129.49,116.8181111055,-15.69,117.8670742076,5.6281111055,0,5.6281111055,111.19,-15.69,112.2915499938,129.92
2020-12-14 10:00:00,108.6838888796,-9.87,109.1311348883,9.2538888796,0,9.2538888796,99.43,-9.87,99.918675932,131.17,9.2538888796,0.0,9.2538888796,9.2538888796,0,9.2538888796,0.0,0.0,0.0,130.58,113.2838888796,-14.82,114.2491657724,9.2538888796,0,9.2538888796,104.03,-14.82,105.0803183284,131.03
2020-12-14 10:30:00,108.5235555464,-10.75,109.0546863204,9.1635555464,0,9.1635555464,99.36,-10.75,99.9398424053,131.67,9.1635555464,0.0,9.1635555464,9.1635555464,0,9.1635555464,0.0,0.0,0.0,130.99,113.1335555464,-15.78,114.2287607854,9.1635555464,0,9.1635555464,103.97,-15.78,105.1606832424,131.53
2020-12-14 11:00:00,106.5711111003,-10.48,107.0851629366,10.7911111003,0,10.7911111003,95.78,-10.48,96.3516413975,131.96,10.7911111003,0.0,10.7911111003,10.7911111003,0,10.7911111003,0.0,0.0,0.0,131.24,110.9811111003,-15.54,112.0638149496,10.7911111003,0,10.7911111003,100.19,-15.54,101.3880057009,131.86
2020-12-14 11:30:00,106.7473333226,-10.36,107.2488823787,10.7773333226,0,10.7773333226,95.97,-10.36,96.527563421,132.06,10.7773333226,0.0,10.7773333226,10.7773333226,0,10.7773333226,0.0,0.0,0.0,131.35,111.1873333226,-15.42,112.2515010652,10.7773333226,0,10.7773333226,100.41,-15.42,101.5871276294,131.86
2020-12-14 12:00:00,106.6079999897,-11.06,107.180171962,10.3179999897,0,10.3179999897,96.29,-11.06,96.9231019933,132.41,10.3179999897,0.0,10.3179999897,10.3179999897,0,10.3179999897,0.0,0.0,0.0,131.63,111.0379999897,-16.18,112.2106494131,10.3179999897,0,10.3179999897,100.72,-16.18,102.0113268221,132.26
2020-12-14 12:30:00,108.8777777682,-10.89,109.4210335892,9.6077777682,0,9.6077777682,99.27,-10.89,99.8655345953,132.0,9.6077777682,0.0,9.6077777682,9.6077777682,0,9.6077777682,0.0,0.0,0.0,131.26,113.4677777682,-15.95,114.5833281575,9.6077777682,0,9.6077777682,103.86,-15.95,105.0776003723,131.83
2020-12-14 13:00:00,109.372999991,-10.63,109.888352554,8.992999991,0,8.992999991,100.38,-10.63,100.9412764928,131.76,8.992999991,0.0,8.992999991,8.992999991,0,8.992999991,0.0,0.0,0.0,131.08,114.012999991,-15.68,115.0861701811,8.992999991,0,8.992999991,105.02,-15.68,106.1840986212,131.7
2020-12-14 13:30:00,107.7793333268,-11.64,108.4060620647,6.4893333268,0,6.4893333268,101.29,-11.64,101.9566265625,131.76,6.4893333268,0.0,6.4893333268,6.4893333268,0,6.4893333268,0.0,0.0,0.0,131.01,112.4593333268,-16.71,113.6940005115,6.4893333268,0,6.4893333268,105.97,-16.71,107.2793782607,131.7
2020-12-14 14:00:00,107.2035555509,-11.62,107.8314737114,4.6135555509,0,4.6135555509,102.59,-11.62,103.2459805513,131.92,4.6135555509,0.0,4.6135555509,4.6135555509,0,4.6135555509,0.0,0.0,0.0,131.11,111.9635555509,-16.69,113.2006796429,4.6135555509,0,4.6135555509,107.35,-16.69,108.6396732322,131.7
2020-12-14 14:30:00,107.3054444373,-11.74,107.945754923,7.0954444373,0,7.0954444373,100.21,-11.74,100.8953502397,131.78,7.0954444373,0.0,7.0954444373,7.0954444373,0,7.0954444373,0.0,0.0,0.0,130.96,111.9454444373,-16.83,113.2034956628,7.0954444373,0,7.0954444373,104.85,-16.83,106.1921437772,131.61
2020-12-14 15:00:00,107.1513333249,-12.42,107.8687379795,8.4513333249,0,8.4513333249,98.7,-12.42,99.4783715186,131.59,8.4513333249,0.0,8.4513333249,8.4513333249,0,8.4513333249,0.0,0.0,0.0,130.66,111.7313333249,-17.51,113.0950527059,8.4513333249,0,8.4513333249,103.28,-17.51,104.7537994538,131.42
2020-12-14 15:30:00,107.9397777705,-12.09,108.6147491143,7.2397777705,0,7.2397777705,100.7,-12.09,101.4231635279,130.78,7.2397777705,0.0,7.2397777705,7.2397777705,0,7.2397777705,0.0,0.0,0.0,129.93,112.6297777705,-17.11,113.9219862039,7.2397777705,0,7.2397777705,105.39,-17.11,106.7698655989,130.63
2020-12-14 16:00:00,112.7977777733,-10.5,113.2854300896,4.5177777733,0,4.5177777733,108.28,-10.5,108.7879055778,130.21,4.5177777733,0.0,4.5177777733,4.5177777733,0,4.5177777733,0.0,0.0,0.0,129.63,117.8377777733,-15.36,118.8346391863,4.5177777733,0,4.5177777733,113.32,-15.36,114.3562503757,130.06
2020-12-14 16:30:00,122.149444439,-1.27,122.1560464192,5.419444439,0,5.419444439,116.73,-1.27,116.7369084737,131.52,5.419444439,0.0,5.419444439,5.419444439,0,5.419444439,0.0,0.0,0.0,128.86,127.279444439,-6.52,127.4463313584,5.419444439,0,5.419444439,121.86,-6.52,122.0342984574,131.38
2020-12-14 17:00:00,129.2898888814,2.18,129.3082664293,7.5298888814,0,7.5298888814,121.76,2.18,121.7795138765,132.08,7.5298888814,0.0,7.5298888814,7.5298888814,0,7.5298888814,0.0,0.0,0.0,129.05,134.5198888814,-2.73,134.5475878812,7.5298888814,0,7.5298888814,126.99,-2.73,127.0193410469,131.92
2020-12-14 17:30:00,133.0752222126,1.7000000000000002,133.0860802899,9.6052222126,0,9.6052222126,123.47,1.7000000000000002,123.4817026932,131.81,9.6052222126,0.0,9.6052222126,9.6052222126,0,9.6052222126,0.0,0.0,0.0,128.8,138.4052222126,-3.2,138.442210094,9.6052222126,0,9.6052222126,128.8,-3.2,128.8397454204,131.66
2020-12-14 18:00:00,132.8364444347,1.03,132.8404376312,9.7364444347,0,9.7364444347,123.1,1.03,123.1043090229,132.08,9.7364444347,0.0,9.7364444347,9.7364444347,0,9.7364444347,0.0,0.0,0.0,128.99,138.1364444347,-3.92,138.1920536104,9.7364444347,0,9.7364444347,128.4,-3.92,128.4598240696,131.94
2020-12-14 18:30:00,130.979333324,-0.51,130.980326225,9.319333324,0,9.319333324,121.66,-0.51,121.661068958,133.0,9.319333324,0.0,9.319333324,9.319333324,0,9.319333324,0.0,0.0,0.0,129.68,136.209333324,-5.6,136.3244016476,9.319333324,0,9.319333324,126.89,-5.6,127.013511486,132.85
2020-12-14 19:00:00,127.7461111027,-1.1400000000000001,127.7511976534,8.3761111027,0,8.3761111027,119.37,-1.1400000000000001,119.3754434547,133.62,8.3761111027,0.0,8.3761111027,8.3761111027,0,8.3761111027,0.0,0.0,0.0,130.17,132.8861111027,-6.34,133.037265922,8.3761111027,0,8.3761111027,124.51,-6.34,124.6713106533,133.48
2020-12-14 19:30:00,123.4265555492,-0.96,123.430288887,6.3665555492,0,6.3665555492,117.06,-0.96,117.0639363767,133.97,6.3665555492,0.0,6.3665555492,6.3665555492,0,6.3665555492,0.0,0.0,0.0,130.51,128.4565555492,-6.21,128.6065735628,6.3665555492,0,6.3665555492,122.09,-6.21,122.2478310646,133.84
2020-12-14 20:00:00,118.0983333285,-2.75,118.1303467995,4.7983333285,0,4.7983333285,113.3,-2.75,113.3333688725,133.89,4.7983333285,0.0,4.7983333285,4.7983333285,0,4.7983333285,0.0,0.0,0.0,131.68,122.9583333285,-8.1,123.2248421988,4.7983333285,0,4.7983333285,118.16,-8.1,118.4373066225,133.76
2020-12-14 20:30:00,111.7547777738,-3.74,111.8173419255,3.9647777738,0,3.9647777738,107.79,-3.74,107.8548640535,133.89,3.9647777738,0.0,3.9647777738,3.9647777738,0,3.9647777738,0.0,0.0,0.0,132.08,116.3647777738,-9.18,116.726320538,3.9647777738,0,3.9647777738,112.4,-9.18,112.774254154,133.76
2020-12-14 21:00:00,105.589111107,-4.65,105.6914513305,4.159111107,0,4.159111107,101.43,-4.65,101.5365323418,133.89,4.159111107,0.0,4.159111107,4.159111107,0,4.159111107,0.0,0.0,0.0,131.88,109.939111107,-10.17,110.4085008094,4.159111107,0,4.159111107,105.78,-10.17,106.26776228,133.76
2020-12-14 21:30:00,101.83133333,-5.68,101.9896212747,3.33133333,0,3.33133333,98.5,-5.68,98.663632611,133.97,3.33133333,0.0,3.33133333,3.33133333,0,3.33133333,0.0,0.0,0.0,131.88,106.03133333,-11.27,106.6285916053,3.33133333,0,3.33133333,102.7,-11.27,103.3165180404,133.76
2020-12-14 22:00:00,94.7198888867,-7.8100000000000005,95.0413249629,2.2298888867,0,2.2298888867,92.49,-7.8100000000000005,92.8191585827,134.41,2.2298888867,0.0,2.2298888867,2.2298888867,0,2.2298888867,0.0,0.0,0.0,132.28,98.6898888867,-13.56,99.6171058025,2.2298888867,0,2.2298888867,96.46,-13.56,97.4084452191,134.3
2020-12-14 22:30:00,86.3347777755,-19.46,88.500765271,2.2647777755,0,2.2647777755,84.07,-19.46,86.2928531224,132.66,2.2647777755,0.0,2.2647777755,2.2647777755,0,2.2647777755,0.0,0.0,0.0,132.99,90.2247777755,-25.1,93.6510572532,2.2647777755,0,2.2647777755,87.96,-25.1,91.4711517365,132.54
2020-12-14 23:00:00,80.5531111088,-20.0,82.9988175175,2.2931111088,0,2.2931111088,78.26,-20.0,80.775166976,132.85,2.2931111088,0.0,2.2931111088,2.2931111088,0,2.2931111088,0.0,0.0,0.0,133.08,84.1731111088,-25.71,88.0120260745,2.2931111088,0,2.2931111088,81.88,-25.71,85.8215503239,132.73
2020-12-14 23:30:00,78.0768888866,-17.45,80.003144177,2.2768888866,0,2.2768888866,75.8,-17.45,77.7826619498,133.38,2.2768888866,0.0,2.2768888866,2.2768888866,0,2.2768888866,0.0,0.0,0.0,133.85,81.5668888866,-23.09,84.7720794993,2.2768888866,0,2.2768888866,79.29,-23.09,82.5836073322,133.26
2020-12-15 00:00:00,75.05822222,-16.15,76.7760328673,2.17822222,0,2.17822222,72.88,-16.15,74.6479530865,132.77,2.17822222,0.0,2.17822222,2.17822222,0,2.17822222,0.0,0.0,0.0,133.29,78.37822222,-21.69,81.3240543651,2.17822222,0,2.17822222,76.2,-21.69,79.2268647619,132.61
2020-12-15 00:30:00,84.7975555534,-16.74,86.4340964425,2.1175555534,0,2.1175555534,82.68,-16.74,84.3576315457,131.25,2.1175555534,0.0,2.1175555534,2.1175555534,0,2.1175555534,0.0,0.0,0.0,131.79,88.6075555534,-22.15,91.3341195893,2.1175555534,0,2.1175555534,86.49,-22.15,89.2812555915,131.07
2020-12-15 01:00:00,86.5757777756,-17.98,88.4231061287,2.1557777756,0,2.1557777756,84.42,-17.98,86.3134798279,131.33,2.1557777756,0.0,2.1557777756,2.1557777756,0,2.1557777756,0.0,0.0,0.0,131.79,90.4557777756,-23.42,93.4384510413,2.1557777756,0,2.1557777756,88.3,-23.42,91.3530864284,131.18
2020-12-15 01:30:00,85.2304444423,-18.67,87.2513470373,2.1704444423,0,2.1704444423,83.06,-18.67,85.1324409376,132.07,2.1704444423,0.0,2.1704444423,2.1704444423,0,2.1704444423,0.0,0.0,0.0,132.37,89.0404444423,-24.2,92.2704760282,2.1704444423,0,2.1704444423,86.87,-24.2,90.1778071368,131.91
2020-12-15 02:00:00,82.3596666644,-18.06,84.3165362967,2.2596666644,0,2.2596666644,80.1,-18.06,82.1107398578,132.45,2.2596666644,0.0,2.2596666644,2.2596666644,0,2.2596666644,0.0,0.0,0.0,132.83,86.0396666644,-23.61,89.2202686598,2.2596666644,0,2.2596666644,83.78,-23.61,87.0432105336,132.33
2020-12-15 02:30:00,82.4536666644,-17.03,84.1939905599,2.2836666644,0,2.2836666644,80.17,-17.03,81.9588299087,132.56,2.2836666644,0.0,2.2836666644,2.2836666644,0,2.2836666644,0.0,0.0,0.0,133.06,86.1336666644,-22.55,89.0365713235,2.2836666644,0,2.2836666644,83.85,-22.55,86.829286534,132.41
2020-12-15 03:00:00,80.0765555522,-17.62,81.9921895616,3.3265555522,0,3.3265555522,76.75,-17.62,78.7465992917,132.83,3.3265555522,0.0,3.3265555522,3.3265555522,0,3.3265555522,0.0,0.0,0.0,133.26,83.5965555522,-23.2,86.7561185174,3.3265555522,0,3.3265555522,80.27,-23.2,83.555448057,132.71
2020-12-15 03:30:00,77.0263333311,-18.47,79.2098284712,2.2063333311,0,2.2063333311,74.82,-18.47,77.0660320764,133.45,2.2063333311,0.0,2.2063333311,2.2063333311,0,2.2063333311,0.0,0.0,0.0,133.76,80.4363333311,-24.13,83.9777388345,2.2063333311,0,2.2063333311,78.23,-24.13,81.8669029584,133.32
2020-12-15 04:00:00,74.450333331,-19.14,76.8712672791,2.300333331,0,2.300333331,72.15,-19.14,74.6455765602,133.86,2.300333331,0.0,2.300333331,2.300333331,0,2.300333331,0.0,0.0,0.0,134.08,77.730333331,-24.89,81.6181157572,2.300333331,0,2.300333331,75.43,-24.89,79.4304538574,133.76
2020-12-15 04:30:00,73.1798888866,-19.22,75.6617772555,2.2998888866,0,2.2998888866,70.88,-19.22,73.4396541386,133.93,2.2998888866,0.0,2.2998888866,2.2998888866,0,2.2998888866,0.0,0.0,0.0,134.08,76.4198888866,-24.99,80.4021113991,2.2998888866,0,2.2998888866,74.12,-24.99,78.2193997676,133.76
2020-12-15 05:00:00,71.9685555526,-19.06,74.4496916604,2.9285555526,0,2.9285555526,69.04,-19.06,71.6226584259,133.73,2.9285555526,0.0,2.9285555526,2.9285555526,0,2.9285555526,0.0,0.0,0.0,133.95,75.1185555526,-24.83,79.1159041427,2.9285555526,0,2.9285555526,72.19,-24.83,76.3408475195,133.64
2020-12-15 05:30:00,73.553555553,-18.65,75.8811441301,2.5135555529999998,0,2.5135555529999998,71.04,-18.65,73.4472879009,133.12,2.5135555529999998,0.0,2.5135555529999998,2.5135555529999998,0,2.5135555529999998,0.0,0.0,0.0,133.4,76.813555553,-24.34,80.5776514717,2.5135555529999998,0,2.5135555529999998,74.3,-24.34,78.1852006456,133.0
2020-12-15 06:00:00,76.6522222199,-17.43,78.6089566859,2.3322222199000002,0,2.3322222199000002,74.32,-17.43,76.3365397434,132.99,2.3322222199000002,0.0,2.3322222199000002,2.3322222199000002,0,2.3322222199000002,0.0,0.0,0.0,133.4,80.0622222199,-23.03,83.3087049881,2.3322222199000002,0,2.3322222199000002,77.73,-23.03,81.0699315406,132.85
2020-12-15 06:30:00,85.8859999942,-14.3,87.0683352029,5.7959999942,0,5.7959999942,80.09,-14.3,81.3566106718,132.8,5.7959999942,0.0,5.7959999942,5.7959999942,0,5.7959999942,0.0,0.0,0.0,133.61,89.5759999942,-19.71,91.7188305364,5.7959999942,0,5.7959999942,83.78,-19.71,86.0672556783,132.67
2020-12-15 07:00:00,95.2595555496,-8.91,95.6753417737,5.9295555496,0,5.9295555496,89.33,-8.91,89.7732532551,132.08,5.9295555496,0.0,5.9295555496,5.9295555496,0,5.9295555496,0.0,0.0,0.0,133.52,99.3795555496,-13.95,100.353866698,5.9295555496,0,5.9295555496,93.45,-13.95,94.4854750742,131.92
2020-12-15 07:30:00,102.2945555508,-9.04,102.6932212725,4.8045555508,0,4.8045555508,97.49,-9.04,97.9082310125,131.21,4.8045555508,0.0,4.8045555508,4.8045555508,0,4.8045555508,0.0,0.0,0.0,132.72,106.8045555508,-13.99,107.716912258,4.8045555508,0,4.8045555508,102.0,-13.99,102.9549420863,131.06
2020-12-15 08:00:00,108.3275555488,-11.6,108.9468645312,6.7475555488,0,6.7475555488,101.58,-11.6,102.2401897494,131.86,6.7475555488,0.0,6.7475555488,6.7475555488,0,6.7475555488,0.0,0.0,0.0,133.15,113.0275555488,-16.68,114.2516989517,6.7475555488,0,6.7475555488,106.28,-16.68,107.5809499865,131.72
2020-12-15 08:30:00,108.9084444368,-7.37,109.1575291478,7.5984444368,0,7.5984444368,101.31,-7.37,101.5777190136,132.31,7.5984444368,0.0,7.5984444368,7.5984444368,0,7.5984444368,0.0,0.0,0.0,134.04,113.5684444368,-12.27,114.2293503081,7.5984444368,0,7.5984444368,105.97,-12.27,106.6779911697,132.16
2020-12-15 09:00:00,108.0711111016,-7.4,108.3241665315,9.511111101600001,0,9.511111101600001,98.56,-7.4,98.8374099215,132.47,9.511111101600001,0.0,9.511111101600001,9.511111101600001,0,9.511111101600001,0.0,0.0,0.0,134.16,112.5911111016,-12.33,113.2642361873,9.511111101600001,0,9.511111101600001,103.08,-12.33,103.8148125269,132.33
2020-12-15 09:30:00,109.4668888793,-6.9,109.6841363229,9.6168888793,0,9.6168888793,99.85,-6.9,100.0881236711,132.47,9.6168888793,0.0,9.6168888793,9.6168888793,0,9.6168888793,0.0,0.0,0.0,134.23,114.0368888793,-11.8,114.6457675855,9.6168888793,0,9.6168888793,104.42,-11.8,105.0846154297,132.33
2020-12-15 10:00:00,110.8106666578,-4.82,110.9154463776,8.8806666578,0,8.8806666578,101.93,-4.82,102.0438988867,132.65,8.8806666578,0.0,8.8806666578,8.8806666578,0,8.8806666578,0.0,0.0,0.0,134.64,115.4606666578,-9.63,115.8615658666,8.8806666578,0,8.8806666578,106.58,-9.63,107.0141733604,132.53
2020-12-15 10:30:00,107.4671111028,-5.75,107.6208273002,8.3171111028,0,8.3171111028,99.15,-5.75,99.3165897522,131.63,8.3171111028,0.0,8.3171111028,8.3171111028,0,8.3171111028,0.0,0.0,0.0,133.48,112.0071111028,-10.57,112.5047458448,8.3171111028,0,8.3171111028,103.69,-10.57,104.2273524561,131.48
2020-12-15 11:00:00,103.7706666578,-6.51,103.9746669079,8.8606666578,0,8.8606666578,94.91,-6.51,95.1330026857,131.84,8.8606666578,0.0,8.8606666578,8.8606666578,0,8.8606666578,0.0,0.0,0.0,133.57,108.1006666578,-11.41,108.701160214,8.8606666578,0,8.8606666578,99.24,-11.41,99.8937720781,131.7
2020-12-15 11:30:00,104.279777768,-6.07,104.456292062,9.779777768,0,9.779777768,94.5,-6.07,94.6947458944,132.3,9.779777768,0.0,9.779777768,9.779777768,0,9.779777768,0.0,0.0,0.0,134.05,108.609777768,-10.98,109.1633831778,9.779777768,0,9.779777768,98.83,-10.98,99.4380676602,132.16
2020-12-15 12:00:00,107.5368888817,-5.24,107.6644791487,7.1968888817,0,7.1968888817,100.34,-5.24,100.4767296442,132.0,7.1968888817,0.0,7.1968888817,7.1968888817,0,7.1968888817,0.0,0.0,0.0,133.89,112.1468888817,-10.06,112.59719484,7.1968888817,0,7.1968888817,104.95,-10.06,105.4310490321,131.85
2020-12-15 12:30:00,103.1211111004,-5.96,103.2931999435,10.7511111004,0,10.7511111004,92.37,-5.96,92.5620791685,132.28,10.7511111004,0.0,10.7511111004,10.7511111004,0,10.7511111004,0.0,0.0,0.0,134.03,107.3311111004,-10.87,107.8801386263,10.7511111004,0,10.7511111004,96.58,-10.87,97.1897798125,132.14
2020-12-15 13:00:00,99.3472222119,-5.23,99.4847900999,10.3172222119,0,10.3172222119,89.03,-5.23,89.183483897,132.36,10.3172222119,0.0,10.3172222119,10.3172222119,0,10.3172222119,0.0,0.0,0.0,134.18,103.4272222119,-10.14,103.9230960589,10.3172222119,0,10.3172222119,93.11,-10.14,93.6605130244,132.14
2020-12-15 13:30:00,98.0643333196,-6.09,98.2532522079,13.6943333196,0,13.6943333196,84.37,-6.09,84.5895088058,132.61,13.6943333196,0.0,13.6943333196,13.6943333196,0,13.6943333196,0.0,0.0,0.0,134.3,101.9443333196,-11.1,102.5468531745,13.6943333196,0,13.6943333196,88.25,-11.1,88.9453343352,132.48
2020-12-15 14:00:00,96.3161110979,-6.38,96.5271861033,13.1861110979,0,13.1861110979,83.13,-6.38,83.3744643161,132.72,13.1861110979,0.0,13.1861110979,13.1861110979,0,13.1861110979,0.0,0.0,0.0,134.37,100.1661110979,-11.4,100.8127462798,13.1861110979,0,13.1861110979,86.98,-11.4,87.7238872828,132.6
2020-12-15 14:30:00,97.3914444325,-6.31,97.5956430823,11.9614444325,0,11.9614444325,85.43,-6.31,85.6627165107,132.52,11.9614444325,0.0,11.9614444325,11.9614444325,0,11.9614444325,0.0,0.0,0.0,134.24,101.3614444325,-11.31,101.9904824846,11.9614444325,0,11.9614444325,89.4,-11.31,90.1125745942,132.41
2020-12-15 15:00:00,96.8308888778,-6.54,97.0514947894,11.0908888778,0,11.0908888778,85.74,-6.54,85.989064421,132.33,11.0908888778,0.0,11.0908888778,11.0908888778,0,11.0908888778,0.0,0.0,0.0,134.01,100.8208888778,-11.54,101.4791763571,11.0908888778,0,11.0908888778,89.73,-11.54,90.4690250859,132.18
2020-12-15 15:30:00,99.5378888842,-7.03,99.7858317775,4.6778888842,0,4.6778888842,94.86,-7.03,95.120137195,131.93,4.6778888842,0.0,4.6778888842,4.6778888842,0,4.6778888842,0.0,0.0,0.0,133.64,103.9278888842,-11.95,104.612659788,4.6778888842,0,4.6778888842,99.25,-11.95,99.9668194953,131.81
2020-12-15 16:00:00,106.0978888863,-5.48,106.2393167623,2.5878888863,0,2.5878888863,103.51,-5.48,103.654958878,130.88,2.5878888863,0.0,2.5878888863,2.5878888863,0,2.5878888863,0.0,0.0,0.0,132.82,110.9078888863,-10.2,111.3759391306,2.5878888863,0,2.5878888863,108.32,-10.2,108.7991838205,130.72
2020-12-15 16:30:00,115.0535555532,-1.1,115.0588138538,2.3235555532,0,2.3235555532,112.73,-1.1,112.7353666779,130.88,2.3235555532,0.0,2.3235555532,2.3235555532,0,2.3235555532,0.0,0.0,0.0,131.95,120.2035555532,-6.29,120.3680143046,2.3235555532,0,2.3235555532,117.88,-6.29,118.0476958691,130.72
2020-12-15 17:00:00,121.5512657945,4.07,121.6193862682,4.5112657945,0,4.5112657945,117.04,4.07,117.1107445967,132.58,4.5112657945,0.0,4.5112657945,4.5112657945,0,4.5112657945,0.0,0.0,0.0,131.72,126.5712657945,-0.84,126.5740531263,4.5112657945,0,4.5112657945,122.06,-0.84,122.0628903476,132.4
2020-12-15 17:30:00,121.4929954472,0.84,121.4958992836,8.2829954472,0,8.2829954472,113.21,0.84,113.2131162896,133.01,8.2829954472,0.0,8.2829954472,8.2829954472,0,8.2829954472,0.0,0.0,0.0,131.72,126.4129954472,-4.25,126.4844176882,8.2829954472,0,8.2829954472,118.13,-4.25,118.2064270672,132.85
2020-12-15 18:00:00,129.8001774597,1.18,129.805540978,2.5001774597,0,2.5001774597,127.3,1.18,127.3054688535,133.34,2.5001774597,0.0,2.5001774597,2.5001774597,0,2.5001774597,0.0,0.0,0.0,132.28,135.3301774597,-3.83,135.384363319,2.5001774597,0,2.5001774597,132.83,-3.83,132.8852053466,133.18
2020-12-15 18:30:00,128.24522222,6.33,128.4013470423,2.18522222,0,2.18522222,126.06,6.33,126.2188278348,133.34,2.18522222,0.0,2.18522222,2.18522222,0,2.18522222,0.0,0.0,0.0,132.77,133.66522222,1.52,133.6738644281,2.18522222,0,2.18522222,131.48,1.52,131.4887858336,133.18
2020-12-15 19:00:00,124.8754444422,7.85,125.121937024,2.2854444422,0,2.2854444422,122.59,7.85,122.8410786341,133.34,2.2854444422,0.0,2.2854444422,2.2854444422,0,2.2854444422,0.0,0.0,0.0,132.96,130.1354444422,3.07,130.1716512923,2.2854444422,0,2.2854444422,127.85,3.07,127.8868538983,133.18
2020-12-15 19:30:00,122.3931111088,4.79,122.4868064197,2.3231111088,0,2.3231111088,120.07,4.79,120.1655066981,132.71,2.3231111088,0.0,2.3231111088,2.3231111088,0,2.3231111088,0.0,0.0,0.0,131.99,127.5531111088,-0.1,127.5531503081,2.3231111088,0,2.3231111088,125.23,-0.1,125.2300399265,132.58
2020-12-15 20:00:00,119.3406666643,2.4,119.36479682,2.3606666643,0,2.3606666643,116.98,2.4,117.0046170029,132.82,2.3606666643,0.0,2.3606666643,2.3606666643,0,2.3606666643,0.0,0.0,0.0,131.8,124.3406666643,-2.63,124.3684778653,2.3606666643,0,2.3606666643,121.98,-2.63,122.0083493045,132.68
