Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-15 20:30:00,113.7529999976,0.18,113.7531424114,2.3629999976000002,0,2.3629999976000002,111.39,0.18,111.3901454349,133.71,2.3629999976000002,0.0,2.3629999976000002,2.3629999976000002,0,2.3629999976000002,0.0,0.0,0.0,132.32,118.5229999976,-5.05,118.6305358179,2.3629999976000002,0,2.3629999976000002,116.16,-5.05,116.2697213379,133.56
2020-12-15 21:00:00,106.4618888865,-10.92,107.0204661982,2.4118888865,0,2.4118888865,104.05,-10.92,104.6214552566,133.23,2.4118888865,0.0,2.4118888865,2.4118888865,0,2.4118888865,0.0,0.0,0.0,133.71,111.2118888865,-16.45,112.4219139212,2.4118888865,0,2.4118888865,108.8,-16.45,110.0365507456,133.1
2020-12-15 21:30:00,100.4458888841,-15.07,101.570081686,4.8258888841,0,4.8258888841,95.62,-15.07,96.8002546484,132.42,4.8258888841,0.0,4.8258888841,4.8258888841,0,4.8258888841,0.0,0.0,0.0,133.32,104.8658888841,-20.39,106.8298027305,4.8258888841,0,4.8258888841,100.04,-20.39,102.0967859435,132.28
2020-12-15 22:00:00,93.7874444413,-14.66,94.9262889553,3.1774444413,0,3.1774444413,90.61,-14.66,91.7882764845,131.95,3.1774444413,0.0,3.1774444413,3.1774444413,0,3.1774444413,0.0,0.0,0.0,132.82,97.9874444413,-19.96,99.9997043402,3.1774444413,0,3.1774444413,94.81,-19.96,96.8882743163,131.81
2020-12-15 22:30:00,86.6631111086,-15.15,87.9773682661,2.5031111085999997,0,2.5031111085999997,84.16,-15.15,85.5127364783,132.23,2.5031111085999997,0.0,2.5031111085999997,2.5031111085999997,0,2.5031111085999997,0.0,0.0,0.0,133.04,90.5431111086,-20.54,92.843667362,2.5031111085999997,0,2.5031111085999997,88.04,-20.54,90.4042764475,132.12
2020-12-15 23:00:00,79.8596666642,-16.35,81.5161877158,2.4896666642,0,2.4896666642,77.37,-16.35,79.078691188,132.66,2.4896666642,0.0,2.4896666642,2.4896666642,0,2.4896666642,0.0,0.0,0.0,133.26,83.4096666642,-21.88,86.2317046859,2.4896666642,0,2.4896666642,80.92,-21.88,83.8258957602,132.53
2020-12-15 23:30:00,77.0929999975,-16.75,78.8916544928,2.5329999975,0,2.5329999975,74.56,-16.75,76.4182968928,133.23,2.5329999975,0.0,2.5329999975,2.5329999975,0,2.5329999975,0.0,0.0,0.0,133.76,80.5229999975,-22.35,83.5671946914,2.5329999975,0,2.5329999975,77.99,-22.35,81.1292955719,133.1
2020-12-16 00:00:00,73.9489999975,-17.84,76.0704949414,2.5189999975,0,2.5189999975,71.43,-17.84,73.6241162935,132.83,2.5189999975,0.0,2.5189999975,2.5189999975,0,2.5189999975,0.0,0.0,0.0,133.19,77.2389999975,-23.48,80.7290128802,2.5189999975,0,2.5189999975,74.72,-23.48,78.3223390866,132.7
2020-12-16 00:30:00,84.334555553,-16.2,85.8764068899,2.544555553,0,2.544555553,81.79,-16.2,83.3789187985,132.19,2.544555553,0.0,2.544555553,2.544555553,0,2.544555553,0.0,0.0,0.0,132.8,88.104555553,-21.64,90.7232181373,2.544555553,0,2.544555553,85.56,-21.64,88.2541965008,132.02
2020-12-16 01:00:00,86.0257777752,-15.86,87.4755625408,2.5357777752,0,2.5357777752,83.49,-15.86,84.9830553699,131.67,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,132.33,89.8857777752,-21.24,92.3611966481,2.5357777752,0,2.5357777752,87.35,-21.24,89.8952729569,131.51
2020-12-16 01:30:00,84.9172222197,-15.91,86.3948073064,2.4972222197000002,0,2.4972222197000002,82.42,-15.91,83.9415540719,131.89,2.4972222197000002,0.0,2.4972222197000002,2.4972222197000002,0,2.4972222197000002,0.0,0.0,0.0,132.55,88.7272222197,-21.31,91.2504030831,2.4972222197000002,0,2.4972222197000002,86.23,-21.31,88.8241464918,131.73
2020-12-16 02:00:00,82.053555553,-16.29,83.6549465297,2.543555553,0,2.543555553,79.51,-16.29,81.1615931337,132.14,2.543555553,0.0,2.543555553,2.543555553,0,2.543555553,0.0,0.0,0.0,132.73,85.713555553,-21.76,88.4325234602,2.543555553,0,2.543555553,83.17,-21.76,85.9694509695,132.02
2020-12-16 02:30:00,82.0063333308,-16.62,83.6735508172,2.5463333308,0,2.5463333308,79.46,-16.62,81.1795294394,132.59,2.5463333308,0.0,2.5463333308,2.5463333308,0,2.5463333308,0.0,0.0,0.0,133.15,85.6763333308,-22.12,88.485753051,2.5463333308,0,2.5463333308,83.13,-22.12,86.0226208622,132.45
2020-12-16 03:00:00,79.5427777752,-17.25,81.3917440297,2.5327777752,0,2.5327777752,77.01,-17.25,78.9183286696,133.11,2.5327777752,0.0,2.5327777752,2.5327777752,0,2.5327777752,0.0,0.0,0.0,133.56,83.1127777752,-22.84,86.193963997,2.5327777752,0,2.5327777752,80.58,-22.84,83.754414809,132.96
2020-12-16 03:30:00,76.5656666642,-17.96,78.6438993929,2.5156666642000003,0,2.5156666642000003,74.05,-17.96,76.1968772326,133.54,2.5156666642000003,0.0,2.5156666642000003,2.5156666642000003,0,2.5156666642000003,0.0,0.0,0.0,133.9,79.9856666642,-23.62,83.4003073838,2.5156666642000003,0,2.5156666642000003,77.47,-23.62,80.9907729312,133.4
2020-12-16 04:00:00,73.9008888863,-18.69,76.2276687181,2.5608888863,0,2.5608888863,71.34,-18.69,73.7476216566,134.06,2.5608888863,0.0,2.5608888863,2.5608888863,0,2.5608888863,0.0,0.0,0.0,134.3,77.1908888863,-24.45,80.9705861845,2.5608888863,0,2.5608888863,74.63,-24.45,78.5330465473,133.87
2020-12-16 04:30:00,71.8035555524,-18.5,74.1485036259,3.1535555524,0,3.1535555524,68.65,-18.5,71.0990330455,133.33,3.1535555524,0.0,3.1535555524,3.1535555524,0,3.1535555524,0.0,0.0,0.0,133.6,74.9835555524,-24.22,78.7981091352,3.1535555524,0,3.1535555524,71.83,-24.22,75.8034121923,133.16
2020-12-16 05:00:00,71.0443333308,-18.36,73.378381683,2.4943333308,0,2.4943333308,68.55,-18.36,70.9661334722,133.33,2.4943333308,0.0,2.4943333308,2.4943333308,0,2.4943333308,0.0,0.0,0.0,133.6,74.2243333308,-24.09,78.035759485,2.4943333308,0,2.4943333308,71.73,-24.09,75.6671725387,133.16
2020-12-16 05:30:00,73.2285555531,-17.58,75.309214233,2.4685555531,0,2.4685555531,70.76,-17.58,72.9111376951,133.1,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,133.48,76.4985555531,-23.22,79.9449648302,2.4685555531,0,2.4685555531,74.03,-23.22,77.5861411594,132.93
2020-12-16 06:00:00,76.9593333308,-15.86,78.5765778507,2.5293333308,0,2.5293333308,74.43,-15.86,76.1010151049,132.41,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,132.99,80.4293333308,-21.36,83.2173495134,2.5293333308,0,2.5293333308,77.9,-21.36,80.7753650564,132.25
2020-12-16 06:30:00,85.7943333308,-15.35,87.1566987194,2.5543333308,0,2.5543333308,83.24,-15.35,84.6434882315,131.83,2.5543333308,0.0,2.5543333308,2.5543333308,0,2.5543333308,0.0,0.0,0.0,132.54,89.6443333308,-20.7,92.0032417816,2.5543333308,0,2.5543333308,87.09,-20.7,89.5162448944,131.65
2020-12-16 07:00:00,93.7472222197,-10.77,94.3638414538,2.5272222197,0,2.5272222197,91.22,-10.77,91.853586212,132.12,2.5272222197,0.0,2.5272222197,2.5272222197,0,2.5272222197,0.0,0.0,0.0,133.39,97.9772222197,-15.88,99.2557830753,2.5272222197,0,2.5272222197,95.45,-15.88,96.7619599843,131.94
2020-12-16 07:30:00,101.076333329,-11.47,101.7250512865,4.296333329,0,4.296333329,96.78,-11.47,97.4573204023,130.94,4.296333329,0.0,4.296333329,4.296333329,0,4.296333329,0.0,0.0,0.0,132.21,105.576333329,-16.49,106.8563627455,4.296333329,0,4.296333329,101.28,-16.49,102.613637008,130.77
2020-12-16 08:00:00,106.95944444,-10.63,107.4863696238,4.46944444,0,4.46944444,102.49,-10.63,103.039783579,130.62,4.46944444,0.0,4.46944444,4.46944444,0,4.46944444,0.0,0.0,0.0,132.01,111.73944444,-15.54,112.8148706676,4.46944444,0,4.46944444,107.27,-15.54,108.3897804223,130.43
2020-12-16 08:30:00,111.6618888861,-9.14,112.0353383072,2.8118888861,0,2.8118888861,108.85,-9.14,109.2330632181,130.33,2.8118888861,0.0,2.8118888861,2.8118888861,0,2.8118888861,0.0,0.0,0.0,132.01,116.7118888861,-13.94,117.5414335771,2.8118888861,0,2.8118888861,113.9,-13.94,114.749874074,130.2
2020-12-16 09:00:00,115.505888885,0.48,115.5068862324,3.925888885,0,3.925888885,111.58,0.48,111.5810324383,131.48,3.925888885,0.0,3.925888885,3.925888885,0,3.925888885,0.0,0.0,0.0,131.16,120.425888885,-4.69,120.5171805749,3.925888885,0,3.925888885,116.5,-4.69,116.5943656443,131.29
2020-12-16 09:30:00,117.5936666631,0.11,117.5937181114,3.5836666631,0,3.5836666631,114.01,0.11,114.0100530655,132.55,3.5836666631,0.0,3.5836666631,3.5836666631,0,3.5836666631,0.0,0.0,0.0,131.24,122.4736666631,-4.98,122.5748727346,3.5836666631,0,3.5836666631,118.89,-4.98,118.994254063,132.37
2020-12-16 10:00:00,118.2075555524,-2.13,118.2267443926,3.1375555524,0,3.1375555524,115.07,-2.13,115.0897119642,133.16,3.1375555524,0.0,3.1375555524,3.1375555524,0,3.1375555524,0.0,0.0,0.0,131.58,123.1575555524,-7.35,123.3766833306,3.1375555524,0,3.1375555524,120.02,-7.35,120.2448456276,133.01
2020-12-16 10:30:00,117.6458888861,-2.41,117.6705709674,2.7758888861,0,2.7758888861,114.87,-2.41,114.895278406,133.24,2.7758888861,0.0,2.7758888861,2.7758888861,0,2.7758888861,0.0,0.0,0.0,131.66,122.5858888861,-7.65,122.8243569248,2.7758888861,0,2.7758888861,119.81,-7.65,120.0539820248,133.1
2020-12-16 11:00:00,117.5653333292,-2.36,117.5890181982,4.1253333292,0,4.1253333292,113.44,-2.36,113.4645460045,133.24,4.1253333292,0.0,4.1253333292,4.1253333292,0,4.1253333292,0.0,0.0,0.0,131.66,122.4353333292,-7.6,122.670986168,4.1253333292,0,4.1253333292,118.31,-7.6,118.5538531639,133.1
2020-12-16 11:30:00,116.7444444393,2.24,116.7659321354,5.1144444393,0,5.1144444393,111.63,2.24,111.6524719834,133.24,5.1144444393,0.0,5.1144444393,5.1144444393,0,5.1144444393,0.0,0.0,0.0,132.11,121.4944444393,-2.8,121.526705006,5.1144444393,0,5.1144444393,116.38,-2.8,116.4136778905,133.1
2020-12-16 12:00:00,118.093777773,4.34,118.1734993503,4.803777773,0,4.803777773,113.29,4.34,113.3730995431,132.75,4.803777773,0.0,4.803777773,4.803777773,0,4.803777773,0.0,0.0,0.0,131.89,122.943777773,-0.58,122.9451458704,4.803777773,0,4.803777773,118.14,-0.58,118.141423726,132.61
2020-12-16 12:30:00,119.0358888827,4.29,119.1131686343,6.1658888827,0,6.1658888827,112.87,4.29,112.9514984407,133.01,6.1658888827,0.0,6.1658888827,6.1658888827,0,6.1658888827,0.0,0.0,0.0,132.08,123.8358888827,-0.65,123.8375947577,6.1658888827,0,6.1658888827,117.67,-0.65,117.6717952612,132.84
2020-12-16 13:00:00,119.1349999928,5.8100000000000005,119.2765874901,7.2449999928,0,7.2449999928,111.89,5.8100000000000005,112.040743482,133.22,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,132.42,123.8749999928,0.92,123.8784162928,7.2449999928,0,7.2449999928,116.63,0.92,116.6336285125,133.05
2020-12-16 13:30:00,118.9281111039,6.58,119.1099996253,7.2281111039,0,7.2281111039,111.7,6.58,111.8936387826,133.3,7.2281111039,0.0,7.2281111039,7.2281111039,0,7.2281111039,0.0,0.0,0.0,132.62,123.6581111039,1.71,123.6699338634,7.2281111039,0,7.2281111039,116.43,1.71,116.4425566535,133.17
2020-12-16 14:00:00,116.6648888818,6.35,116.8375744262,7.0948888818,0,7.0948888818,109.57,6.35,109.7538491352,133.84,7.0948888818,0.0,7.0948888818,7.0948888818,0,7.0948888818,0.0,0.0,0.0,133.09,121.3148888818,1.4100000000000001,121.3230825705,7.0948888818,0,7.0948888818,114.22,1.4100000000000001,114.2287026102,133.68
2020-12-16 14:30:00,115.3588888817,6.48,115.5407445191,7.1988888817,0,7.1988888817,108.16,6.48,108.3539385532,133.92,7.1988888817,0.0,7.1988888817,7.1988888817,0,7.1988888817,0.0,0.0,0.0,133.2,119.9488888817,1.53,119.958646391,7.1988888817,0,7.1988888817,112.75,1.53,112.7603804534,133.82
2020-12-16 15:00:00,114.2898888815,6.41,114.4695016175,7.3498888815,0,7.3498888815,106.94,6.41,107.1319359482,134.07,7.3498888815,0.0,7.3498888815,7.3498888815,0,7.3498888815,0.0,0.0,0.0,133.34,118.8298888815,1.44,118.8386136388,7.3498888815,0,7.3498888815,111.48,1.44,111.489299935,133.92
2020-12-16 15:30:00,112.3399999929,6.55,112.5307873358,7.0599999929,0,7.0599999929,105.28,6.55,105.4835574865,133.83,7.0599999929,0.0,7.0599999929,7.0599999929,0,7.0599999929,0.0,0.0,0.0,133.03,116.8099999929,1.6,116.8209574449,7.0599999929,0,7.0599999929,109.75,1.6,109.7616622505,133.65
2020-12-16 16:00:00,110.8575555485,7.31,111.0983065676,7.0575555485,0,7.0575555485,103.8,7.31,104.05708097,133.51,7.0575555485,0.0,7.0575555485,7.0575555485,0,7.0575555485,0.0,0.0,0.0,132.82,115.2775555485,2.38,115.3021214603,7.0575555485,0,7.0575555485,108.22,2.38,108.2461675996,133.39
2020-12-16 16:30:00,114.7037777699,8.04,114.9852087648,7.8537777699,0,7.8537777699,106.85,8.04,107.1520606428,132.51,7.8537777699,0.0,7.8537777699,7.8537777699,0,7.8537777699,0.0,0.0,0.0,131.97,119.2737777699,3.26,119.318320737,7.8537777699,0,7.8537777699,111.42,3.26,111.4676814148,132.36
2020-12-16 17:00:00,119.3129999903,8.63,119.6247000694,9.7029999903,0,9.7029999903,109.61,8.63,109.9492110022,131.76,9.7029999903,0.0,9.7029999903,9.7029999903,0,9.7029999903,0.0,0.0,0.0,131.34,124.0129999903,3.95,124.0758907548,9.7029999903,0,9.7029999903,114.31,3.95,114.3782260747,131.6
2020-12-16 17:30:00,119.5936666548,7.06,119.8018727063,11.8836666548,0,11.8836666548,107.71,7.06,107.9411307148,131.9,11.8836666548,0.0,11.8836666548,11.8836666548,0,11.8836666548,0.0,0.0,0.0,131.26,124.2336666548,2.2800000000000002,124.2545867584,11.8836666548,0,11.8836666548,112.35,2.2800000000000002,112.373132465,131.75
2020-12-16 18:00:00,125.8437777677,6.38,126.0053998955,10.1237777677,0,10.1237777677,115.72,6.38,115.8957410779,131.9,10.1237777677,0.0,10.1237777677,10.1237777677,0,10.1237777677,0.0,0.0,0.0,131.26,130.8637777677,1.62,130.8738046044,10.1237777677,0,10.1237777677,120.74,1.62,120.7508674917,131.75
2020-12-16 18:30:00,123.2457777678,4.91,123.343543964,9.9557777678,0,9.9557777678,113.29,4.91,113.3963500294,132.93,9.9557777678,0.0,9.9557777678,9.9557777678,0,9.9557777678,0.0,0.0,0.0,132.11,128.1257777678,-0.02,128.1257793288,9.9557777678,0,9.9557777678,118.17,-0.02,118.1700016925,132.77
2020-12-16 19:00:00,122.5271111026,3.62,122.5805749503,8.5571111026,0,8.5571111026,113.97,3.62,114.0274760748,133.18,8.5571111026,0.0,8.5571111026,8.5571111026,0,8.5571111026,0.0,0.0,0.0,132.23,127.4271111026,-1.38,127.4345833906,8.5571111026,0,8.5571111026,118.87,-1.38,118.8780101617,133.04
2020-12-16 19:30:00,119.0577777698,4.71,119.1509066163,7.9477777698,0,7.9477777698,111.11,4.71,111.2097846415,133.82,7.9477777698,0.0,7.9477777698,7.9477777698,0,7.9477777698,0.0,0.0,0.0,132.91,123.8377777698,-0.29,123.8381173265,7.9477777698,0,7.9477777698,115.89,-0.29,115.8903628435,133.65
2020-12-16 20:00:00,115.4955555501,3.84,115.5593741408,5.4655555501,0,5.4655555501,110.03,3.84,110.0969867889,133.41,5.4655555501,0.0,5.4655555501,5.4655555501,0,5.4655555501,0.0,0.0,0.0,132.44,120.2055555501,-1.22,120.2117464523,5.4655555501,0,5.4655555501,114.74,-1.22,114.746485785,133.28
2020-12-16 20:30:00,109.8731111074,0.72,109.875470167,3.6631111074,0,3.6631111074,106.21,0.72,106.2124404201,133.41,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,132.04,114.4331111074,-4.46,114.5199917819,3.6631111074,0,3.6631111074,110.77,-4.46,110.8597514881,133.28
2020-12-16 21:00:00,104.1877777744,-1.4100000000000001,104.1973182839,3.3877777744,0,3.3877777744,100.8,-1.4100000000000001,100.8098611248,133.62,3.3877777744,0.0,3.3877777744,3.3877777744,0,3.3877777744,0.0,0.0,0.0,132.04,108.5477777744,-6.76,108.7580694007,3.3877777744,0,3.3877777744,105.16,-6.76,105.3770525304,133.5
2020-12-16 21:30:00,97.6825555522,-3.44,97.7431084998,3.3625555522,0,3.3625555522,94.32,-3.44,94.3827102811,134.24,3.3625555522,0.0,3.3625555522,3.3625555522,0,3.3625555522,0.0,0.0,0.0,132.33,101.7325555522,-8.98,102.1281217843,3.3625555522,0,3.3625555522,98.37,-8.98,98.7790326942,134.14
2020-12-16 22:00:00,93.4734444418,-13.17,94.3966827585,2.6334444418,0,2.6334444418,90.84,-13.17,91.7897298177,132.44,2.6334444418,0.0,2.6334444418,2.6334444418,0,2.6334444418,0.0,0.0,0.0,132.4,97.6434444418,-19.41,99.5539569402,2.6334444418,0,2.6334444418,95.01,-19.41,96.9724094782,132.3
2020-12-16 22:30:00,89.8813333315,-16.92,91.4600485537,1.8813333315,0,1.8813333315,88.0,-16.92,89.6118652858,132.75,1.8813333315,0.0,1.8813333315,1.8813333315,0,1.8813333315,0.0,0.0,0.0,133.39,93.9413333315,-22.39,96.5726990826,1.8813333315,0,1.8813333315,92.06,-22.39,94.7436314482,132.6
2020-12-16 23:00:00,83.5572222203,-17.65,85.4010063476,1.8772222203000002,0,1.8772222203000002,81.68,-17.65,83.5652134563,132.65,1.8772222203000002,0.0,1.8772222203000002,1.8772222203000002,0,1.8772222203000002,0.0,0.0,0.0,133.16,87.3172222203,-23.2,90.3467614045,1.8772222203000002,0,1.8772222203000002,85.44,-23.2,88.5337991956,132.52
2020-12-16 23:30:00,80.0394444425,-19.04,82.2729254777,1.9494444425,0,1.9494444425,78.09,-19.04,80.3776691625,131.6,1.9494444425,0.0,1.9494444425,1.9494444425,0,1.9494444425,0.0,0.0,0.0,131.91,83.6294444425,-24.61,87.1753180537,1.9494444425,0,1.9494444425,81.68,-24.61,85.3069428593,131.49
2020-12-17 00:00:00,77.1558888869,-19.36,79.5477264913,1.9458888869000002,0,1.9458888869000002,75.21,-19.36,77.6617904764,131.98,1.9458888869000002,0.0,1.9458888869000002,1.9458888869000002,0,1.9458888869000002,0.0,0.0,0.0,132.22,80.6258888869,-25.0,84.4128779204,1.9458888869000002,0,1.9458888869000002,78.68,-25.0,82.5562983666,131.88
2020-12-17 00:30:00,86.2749999966,-20.31,88.6333555972,3.4049999966,0,3.4049999966,82.87,-20.31,85.3225234038,131.87,3.4049999966,0.0,3.4049999966,3.4049999966,0,3.4049999966,0.0,0.0,0.0,132.07,90.1149999966,-25.95,93.7769466574,3.4049999966,0,3.4049999966,86.71,-25.95,90.5098149374,131.72
2020-12-17 01:00:00,88.1895555515,-19.19,90.2532758872,4.0295555515,0,4.0295555515,84.16,-19.19,86.3201117933,132.33,4.0295555515,0.0,4.0295555515,4.0295555515,0,4.0295555515,0.0,0.0,0.0,132.66,92.0595555515,-24.78,95.3363003706,4.0295555515,0,4.0295555515,88.03,-24.78,91.4512400135,132.2
2020-12-17 01:30:00,86.5221111072,-19.8,88.75875005,3.9521111072,0,3.9521111072,82.57,-19.8,84.910805555,132.77,3.9521111072,0.0,3.9521111072,3.9521111072,0,3.9521111072,0.0,0.0,0.0,133.04,90.3421111072,-25.46,93.8611135631,3.9521111072,0,3.9521111072,86.39,-25.46,90.0635536718,132.64
2020-12-17 02:00:00,83.8778888862,-19.79,86.1808815458,2.6778888862,0,2.6778888862,81.2,-19.79,83.5768155651,131.63,2.6778888862,0.0,2.6778888862,2.6778888862,0,2.6778888862,0.0,0.0,0.0,131.86,87.6078888862,-25.4,91.2156905094,2.6778888862,0,2.6778888862,84.93,-25.4,88.6468549922,131.52
2020-12-17 02:30:00,83.331111107,-20.59,85.837184124,4.081111107,0,4.081111107,79.25,-20.59,81.8810759578,132.09,4.081111107,0.0,4.081111107,4.081111107,0,4.081111107,0.0,0.0,0.0,132.19,86.991111107,-26.27,90.8711522522,4.081111107,0,4.081111107,82.91,-26.27,86.972300188,131.95
2020-12-17 03:00:00,80.9892222187,-21.32,83.7484120183,3.5292222187,0,3.5292222187,77.46,-21.32,80.3404879248,132.87,3.5292222187,0.0,3.5292222187,3.5292222187,0,3.5292222187,0.0,0.0,0.0,132.88,84.5792222187,-27.09,88.8116711425,3.5292222187,0,3.5292222187,81.05,-27.09,85.4574198066,132.74
2020-12-17 03:30:00,78.1068888852,-21.46,81.0013437625,3.6768888852,0,3.6768888852,74.43,-21.46,77.4619680876,133.26,3.6768888852,0.0,3.6768888852,3.6768888852,0,3.6768888852,0.0,0.0,0.0,133.26,81.5368888852,-27.28,85.9794315466,3.6768888852,0,3.6768888852,77.86,-27.28,82.5007757539,133.12
2020-12-17 04:00:00,76.1437777752,-20.27,78.7956077067,2.6137777752,0,2.6137777752,73.53,-20.27,76.2727592263,133.59,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,133.69,79.5237777752,-26.07,83.6879688583,2.6137777752,0,2.6137777752,76.91,-26.07,81.2083308534,133.43
2020-12-17 04:30:00,74.6898888869,-20.25,77.3863166324,2.0198888869,0,2.0198888869,72.67,-20.25,75.4386598502,133.5,2.0198888869,0.0,2.0198888869,2.0198888869,0,2.0198888869,0.0,0.0,0.0,133.69,78.0398888869,-26.05,82.2728798419,2.0198888869,0,2.0198888869,76.02,-26.05,80.3594605507,133.43
2020-12-17 05:00:00,74.0454444425,-20.76,76.9006205611,1.9454444425,0,1.9454444425,72.1,-20.76,75.0292449649,133.64,1.9454444425,0.0,1.9454444425,1.9454444425,0,1.9454444425,0.0,0.0,0.0,133.69,77.3654444425,-26.58,81.8040854346,1.9454444425,0,1.9454444425,75.42,-26.58,79.9666980686,133.43
2020-12-17 05:30:00,75.3266666648,-19.9,77.9109537281,1.8866666648,0,1.8866666648,73.44,-19.9,76.088393333,132.96,1.8866666648,0.0,1.8866666648,1.8866666648,0,1.8866666648,0.0,0.0,0.0,133.12,78.7066666648,-25.64,82.7777082159,1.8866666648,0,1.8866666648,76.82,-25.64,80.9859370508,132.85
2020-12-17 06:00:00,77.1721111093,-18.24,79.2983753494,1.8521111093,0,1.8521111093,75.32,-18.24,77.4970967198,132.83,1.8521111093,0.0,1.8521111093,1.8521111093,0,1.8521111093,0.0,0.0,0.0,133.12,80.6621111093,-23.89,84.1255506288,1.8521111093,0,1.8521111093,78.81,-23.89,82.351370359,132.71
2020-12-17 06:30:00,81.8095555501,-15.91,83.342255065,5.4095555501,0,5.4095555501,76.4,-15.91,78.0390165238,133.45,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,134.08,85.3695555501,-21.47,88.027960983,5.4095555501,0,5.4095555501,79.96,-21.47,82.7922852686,133.29
2020-12-17 07:00:00,90.4219999949,-13.53,91.428655153,5.0619999949,0,5.0619999949,85.36,-13.53,86.4256356644,132.47,5.0619999949,0.0,5.0619999949,5.0619999949,0,5.0619999949,0.0,0.0,0.0,133.4,94.4119999949,-18.85,96.2753771379,5.0619999949,0,5.0619999949,89.35,-18.85,91.316729026,132.31
2020-12-17 07:30:00,97.4907777735,-11.75,98.1963046702,4.2407777735,0,4.2407777735,93.25,-11.75,93.9873661723,131.1,4.2407777735,0.0,4.2407777735,4.2407777735,0,4.2407777735,0.0,0.0,0.0,132.3,101.8607777735,-16.83,103.241788771,4.2407777735,0,4.2407777735,97.62,-16.83,99.060149909,130.96
2020-12-17 08:00:00,104.2427777722,-9.33,104.6594745719,5.5927777722,0,5.5927777722,98.65,-9.33,99.090218488,130.25,5.5927777722,0.0,5.5927777722,5.5927777722,0,5.5927777722,0.0,0.0,0.0,131.73,108.8627777722,-14.21,109.7862855018,5.5927777722,0,5.5927777722,103.27,-14.21,104.2430669157,130.09
2020-12-17 08:30:00,107.6673333275,-3.71,107.7312339382,5.8673333275,0,5.8673333275,101.8,-3.71,101.8675812023,130.73,5.8673333275,0.0,5.8673333275,5.8673333275,0,5.8673333275,0.0,0.0,0.0,131.56,112.3373333275,-8.84,112.6846132315,5.8673333275,0,5.8673333275,106.47,-8.84,106.8363538315,130.59
2020-12-17 09:00:00,109.6545555486,3.76,109.7190008729,7.0045555486,0,7.0045555486,102.65,3.76,102.7188400441,132.73,7.0045555486,0.0,7.0045555486,7.0045555486,0,7.0045555486,0.0,0.0,0.0,131.68,114.0845555486,-1.28,114.0917359615,7.0045555486,0,7.0045555486,107.08,-1.28,107.0876500816,132.61
2020-12-17 09:30:00,109.447444436,3.99,109.5201497149,8.437444436,0,8.437444436,101.01,3.99,101.0887738574,133.02,8.437444436,0.0,8.437444436,8.437444436,0,8.437444436,0.0,0.0,0.0,131.93,113.767444436,-1.05,113.7722897436,8.437444436,0,8.437444436,105.33,-1.05,105.3352334217,132.87
2020-12-17 10:00:00,106.565111102,3.79,106.6324856888,9.145111102,0,9.145111102,97.42,3.79,97.4936946679,133.34,9.145111102,0.0,9.145111102,9.145111102,0,9.145111102,0.0,0.0,0.0,132.18,110.705111102,-1.34,110.7132206383,9.145111102,0,9.145111102,101.56,-1.34,101.5688397098,133.22
2020-12-17 10:30:00,106.5179999914,3.59,106.5784801081,8.6279999914,0,8.6279999914,97.89,3.59,97.9558073827,133.95,8.6279999914,0.0,8.6279999914,8.6279999914,0,8.6279999914,0.0,0.0,0.0,132.74,110.7079999914,-1.58,110.7192741219,8.6279999914,0,8.6279999914,102.08,-1.58,102.0922269323,133.78
2020-12-17 11:00:00,104.2519999907,3.47,104.3097330169,9.3319999907,0,9.3319999907,94.92,3.47,94.9834053927,134.49,9.3319999907,0.0,9.3319999907,9.3319999907,0,9.3319999907,0.0,0.0,0.0,133.23,108.3119999907,-1.77,108.3264614117,9.3319999907,0,9.3319999907,98.98,-1.77,98.9958246594,134.36
2020-12-17 11:30:00,99.72777777,2.93,99.7708101548,7.73777777,0,7.73777777,91.99,2.93,92.0366503085,134.58,7.73777777,0.0,7.73777777,7.73777777,0,7.73777777,0.0,0.0,0.0,133.23,103.62777777,-2.35,103.654420193,7.73777777,0,7.73777777,95.89,-2.35,95.9187916938,134.36
2020-12-17 12:00:00,98.3124444369,2.49,98.3439720123,7.5524444369,0,7.5524444369,90.76,2.49,90.794150142,134.66,7.5524444369,0.0,7.5524444369,7.5524444369,0,7.5524444369,0.0,0.0,0.0,133.23,102.1724444369,-2.84,102.2119073406,7.5524444369,0,7.5524444369,94.62,-2.84,94.6626114155,134.49
2020-12-17 12:30:00,102.2387777692,-5.0,102.3609675596,8.5687777692,0,8.5687777692,93.67,-5.0,93.8033522855,133.21,8.5687777692,0.0,8.5687777692,8.5687777692,0,8.5687777692,0.0,0.0,0.0,133.79,106.4687777692,-10.1,106.9467654474,8.5687777692,0,8.5687777692,97.9,-10.1,98.4196118667,133.04
2020-12-17 13:00:00,101.4886666564,-9.21,101.9057091615,10.2386666564,0,10.2386666564,91.25,-9.21,91.7136118578,132.78,10.2386666564,0.0,10.2386666564,10.2386666564,0,10.2386666564,0.0,0.0,0.0,134.23,105.7086666564,-14.29,106.6701753363,10.2386666564,0,10.2386666564,95.47,-14.29,96.533543393,132.66
2020-12-17 13:30:00,102.6151111019,-9.67,103.069733319,9.2551111019,0,9.2551111019,93.36,-9.67,93.8594614304,132.78,9.2551111019,0.0,9.2551111019,9.2551111019,0,9.2551111019,0.0,0.0,0.0,134.1,106.9651111019,-14.76,107.9786673053,9.2551111019,0,9.2551111019,97.71,-14.76,98.818529133,132.58
2020-12-17 14:00:00,103.6446666595,-9.65,104.0929364893,7.1546666595,0,7.1546666595,96.49,-9.65,96.971349377,132.49,7.1546666595,0.0,7.1546666595,7.1546666595,0,7.1546666595,0.0,0.0,0.0,133.93,108.1446666595,-14.69,109.13782583,7.1546666595,0,7.1546666595,100.99,-14.69,102.0528108383,132.33
2020-12-17 14:30:00,102.8812222178,-9.08,103.2811322799,4.4512222178,0,4.4512222178,98.43,-9.08,98.847920059,132.16,4.4512222178,0.0,4.4512222178,4.4512222178,0,4.4512222178,0.0,0.0,0.0,133.64,107.4812222178,-14.07,108.3982381288,4.4512222178,0,4.4512222178,103.03,-14.07,103.9862769792,131.99
2020-12-17 15:00:00,102.2031111073,-9.52,102.645537263,3.8431111073,0,3.8431111073,98.36,-9.52,98.8196336767,132.04,3.8431111073,0.0,3.8431111073,3.8431111073,0,3.8431111073,0.0,0.0,0.0,133.5,106.8131111073,-14.53,107.7968534068,3.8431111073,0,3.8431111073,102.97,-14.53,103.9901043369,131.9
2020-12-17 15:30:00,103.8268888857,-9.5,104.2606006873,3.2368888857,0,3.2368888857,100.59,-9.5,101.0376073549,131.71,3.2368888857,0.0,3.2368888857,3.2368888857,0,3.2368888857,0.0,0.0,0.0,133.19,108.5368888857,-14.46,109.4958805114,3.2368888857,0,3.2368888857,105.3,-14.46,106.2882006622,131.55
2020-12-17 16:00:00,108.4522222192,-7.84,108.7352293614,3.0522222192,0,3.0522222192,105.4,-7.84,105.6911803321,130.33,3.0522222192,0.0,3.0522222192,3.0522222192,0,3.0522222192,0.0,0.0,0.0,132.05,113.3922222192,-12.61,114.0912273569,3.0522222192,0,3.0522222192,110.34,-12.61,111.0582176158,130.18
2020-12-17 16:30:00,116.0669999965,1.43,116.0758087983,3.5469999965,0,3.5469999965,112.52,1.43,112.5290864621,131.45,3.5469999965,0.0,3.5469999965,3.5469999965,0,3.5469999965,0.0,0.0,0.0,131.57,121.0869999965,-3.66,121.142301316,3.5469999965,0,3.5469999965,117.54,-3.66,117.5969693487,131.32
2020-12-17 17:00:00,117.3492222141,5.4,117.47340105,8.0992222141,0,8.0992222141,109.25,5.4,109.3833739652,132.38,8.0992222141,0.0,8.0992222141,8.0992222141,0,8.0992222141,0.0,0.0,0.0,131.57,122.0692222141,0.52,122.0703297774,8.0992222141,0,8.0992222141,113.97,0.52,113.9711862709,132.23
2020-12-17 17:30:00,128.9819999919,6.21,129.1314075735,8.0719999919,0,8.0719999919,120.91,6.21,121.0693693714,132.27,8.0719999919,0.0,8.0719999919,8.0719999919,0,8.0719999919,0.0,0.0,0.0,131.73,134.2419999919,1.47,134.250048275,8.0719999919,0,8.0719999919,126.17,1.47,126.1785631556,132.15
2020-12-17 18:00:00,128.4677777689,5.49,128.5850303296,8.9077777689,0,8.9077777689,119.56,5.49,119.6859795465,132.47,8.9077777689,0.0,8.9077777689,8.9077777689,0,8.9077777689,0.0,0.0,0.0,131.81,133.6777777689,0.68,133.6795072897,8.9077777689,0,8.9077777689,124.77,0.68,124.7718529958,132.33
2020-12-17 18:30:00,125.8595555496,4.85,125.9529682982,5.9895555496,0,5.9895555496,119.87,4.85,119.9680765871,132.16,5.9895555496,0.0,5.9895555496,5.9895555496,0,5.9895555496,0.0,0.0,0.0,131.43,131.0695555496,0.04,131.0695616532,5.9895555496,0,5.9895555496,125.08,0.04,125.0800063959,132.01
2020-12-17 19:00:00,120.9435555524,4.09,121.0126924321,3.1135555524,0,3.1135555524,117.83,4.09,117.9009626763,132.47,3.1135555524,0.0,3.1135555524,3.1135555524,0,3.1135555524,0.0,0.0,0.0,131.65,126.0435555524,-0.79,126.0460312596,3.1135555524,0,3.1135555524,122.93,-0.79,122.9325384103,132.35
2020-12-17 19:30:00,114.0136666596,2.18,114.0345061162,7.0736666596,0,7.0736666596,106.94,2.18,106.9622176285,133.33,7.0736666596,0.0,7.0736666596,7.0736666596,0,7.0736666596,0.0,0.0,0.0,132.16,118.6736666596,-2.93,118.709831347,7.0736666596,0,7.0736666596,111.6,-2.93,111.6384561878,133.22
2020-12-17 20:00:00,111.7682222146,0.09,111.7682584503,7.6282222146,0,7.6282222146,104.14,0.09,104.1400388899,133.33,7.6282222146,0.0,7.6282222146,7.6282222146,0,7.6282222146,0.0,0.0,0.0,131.97,116.2882222146,-5.13,116.4013209798,7.6282222146,0,7.6282222146,108.66,-5.13,108.7810300558,133.29
2020-12-17 20:30:00,111.5457777722,-1.38,111.5543138512,5.5657777722,0,5.5657777722,105.98,-1.38,105.9889843333,133.23,5.5657777722,0.0,5.5657777722,5.5657777722,0,5.5657777722,0.0,0.0,0.0,131.67,116.1157777722,-6.65,116.3060460494,5.5657777722,0,5.5657777722,110.55,-6.65,110.7498306996,133.1
2020-12-17 21:00:00,106.3347777752,-2.64,106.3675446952,2.6247777752,0,2.6247777752,103.71,-2.64,103.7435959469,134.13,2.6247777752,0.0,2.6247777752,2.6247777752,0,2.6247777752,0.0,0.0,0.0,132.43,110.7747777752,-7.88,111.0546972943,2.6247777752,0,2.6247777752,108.15,-7.88,108.4366953572,133.97
2020-12-17 21:30:00,98.0903333307,-16.14,99.409320956,2.6303333307,0,2.6303333307,95.46,-16.14,96.8148294426,132.29,2.6303333307,0.0,2.6303333307,2.6303333307,0,2.6303333307,0.0,0.0,0.0,133.04,102.5603333307,-21.84,104.8599426516,2.6303333307,0,2.6303333307,99.93,-21.84,102.2887603796,132.14
2020-12-17 22:00:00,92.0717777752,-18.52,93.9159340191,2.6017777752,0,2.6017777752,89.47,-18.52,91.3666859419,132.97,2.6017777752,0.0,2.6017777752,2.6017777752,0,2.6017777752,0.0,0.0,0.0,133.48,96.2317777752,-24.04,99.1890954378,2.6017777752,0,2.6017777752,93.63,-24.04,96.666946264,132.82
2020-12-17 22:30:00,85.9832222196,-14.88,87.261268059,2.6332222196,0,2.6332222196,83.35,-14.88,84.6678032076,133.78,2.6332222196,0.0,2.6332222196,2.6332222196,0,2.6332222196,0.0,0.0,0.0,134.6,89.8332222196,-20.31,92.1005098485,2.6332222196,0,2.6332222196,87.2,-20.31,89.5339941028,133.62
2020-12-17 23:00:00,79.7483333307,-15.39,81.2197560266,2.6683333307,0,2.6683333307,77.08,-15.39,78.6013899368,132.41,2.6683333307,0.0,2.6683333307,2.6683333307,0,2.6683333307,0.0,0.0,0.0,133.1,83.3183333307,-20.85,85.8875262713,2.6683333307,0,2.6683333307,80.65,-20.85,83.3015305982,132.25
2020-12-17 23:30:00,76.617666663,-20.22,79.2408685268,3.687666663,0,3.687666663,72.93,-20.22,75.6811290878,133.04,3.687666663,0.0,3.687666663,3.687666663,0,3.687666663,0.0,0.0,0.0,133.18,79.987666663,-25.97,84.0979650062,3.687666663,0,3.687666663,76.3,-25.97,80.5985787716,132.87
2020-12-18 00:00:00,73.2305555517,-18.31,75.4849015792,3.8305555517,0,3.8305555517,69.4,-18.31,71.7747594911,133.52,3.8305555517,0.0,3.8305555517,3.8305555517,0,3.8305555517,0.0,0.0,0.0,133.84,76.4305555517,-24.0,80.11011061,3.8305555517,0,3.8305555517,72.6,-24.0,76.4641092278,133.37
2020-12-18 00:30:00,83.3101111084,-14.02,84.4815661129,2.7201111084000003,0,2.7201111084000003,80.59,-14.02,81.80041870310001,132.08,2.7201111084000003,0.0,2.7201111084000003,2.7201111084000003,0,2.7201111084000003,0.0,0.0,0.0,132.95,87.0401111084,-19.39,89.1737239424,2.7201111084000003,0,2.7201111084000003,84.32,-19.39,86.5207171722,131.93
2020-12-18 01:00:00,84.481777775,-14.1,85.650340198,2.761777775,0,2.761777775,81.72,-14.1,82.927488808,131.73,2.761777775,0.0,2.761777775,2.761777775,0,2.761777775,0.0,0.0,0.0,132.58,88.241777775,-19.43,90.3556099249,2.761777775,0,2.761777775,85.48,-19.43,87.6604545961,131.59
2020-12-18 01:30:00,82.9489999973,-14.75,84.2502172137,2.7289999973,0,2.7289999973,80.22,-14.75,81.5647650643,132.28,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,133.0,86.6389999973,-20.15,88.9513283798,2.7289999973,0,2.7289999973,83.91,-20.15,86.2954842387,132.08
2020-12-18 02:00:00,80.3124444418,-15.56,81.8058820147,2.6824444418,0,2.6824444418,77.63,-15.56,79.1740519362,133.5,2.6824444418,0.0,2.6824444418,2.6824444418,0,2.6824444418,0.0,0.0,0.0,134.13,83.8824444418,-21.09,86.4930782521,2.6824444418,0,2.6824444418,81.2,-21.09,83.8941481869,133.32
2020-12-18 02:30:00,80.5932222196,-12.2,81.511394711,2.6532222196,0,2.6532222196,77.94,-12.2,78.8890588105,133.37,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,134.37,84.1632222196,-17.57,85.9776300812,2.6532222196,0,2.6532222196,81.51,-17.57,83.382162361,133.32
2020-12-18 03:00:00,78.430666664,-12.84,79.4747448776,2.670666664,0,2.670666664,75.76,-12.84,76.8403748039,133.51,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,134.37,81.910666664,-18.25,83.919126624,2.670666664,0,2.670666664,79.24,-18.25,81.314451975,133.32
2020-12-18 03:30:00,75.640666664,-13.37,76.8131977812,2.650666664,0,2.650666664,72.99,-13.37,74.2044270916,133.97,2.650666664,0.0,2.650666664,2.650666664,0,2.650666664,0.0,0.0,0.0,134.79,78.980666664,-18.86,81.2012641939,2.650666664,0,2.650666664,76.33,-18.86,78.625495229,133.8
2020-12-18 04:00:00,71.5282222195,-20.12,74.3041114198,2.6882222195,0,2.6882222195,68.84,-20.12,71.7200111545,133.12,2.6882222195,0.0,2.6882222195,2.6882222195,0,2.6882222195,0.0,0.0,0.0,135.42,74.7682222195,-25.07,78.8593174829,2.6882222195,0,2.6882222195,72.08,-25.07,76.3153411838,132.97
2020-12-18 04:30:00,69.1317777751,-24.66,73.3983535125,2.6917777751000003,0,2.6917777751000003,66.44,-24.66,70.8688168379,130.48,2.6917777751000003,0.0,2.6917777751000003,2.6917777751000003,0,2.6917777751000003,0.0,0.0,0.0,132.36,72.3517777751,-28.36,77.7114492672,2.6917777751000003,0,2.6917777751000003,69.66,-28.36,75.2117357864,130.32
2020-12-18 05:00:00,67.6398888862,-25.06,72.1329201443,2.6398888862,0,2.6398888862,65.0,-25.06,69.6635026395,130.37,2.6398888862,0.0,2.6398888862,2.6398888862,0,2.6398888862,0.0,0.0,0.0,132.22,70.7998888862,-28.8,76.4333975845,2.6398888862,0,2.6398888862,68.16,-28.8,73.9947673826,130.17
2020-12-18 05:30:00,68.320666664,-26.97,73.4513062744,2.620666664,0,2.620666664,65.7,-26.97,71.0202147279,129.95,2.620666664,0.0,2.620666664,2.620666664,0,2.620666664,0.0,0.0,0.0,131.6,71.530666664,-30.79,77.8759293582,2.620666664,0,2.620666664,68.91,-30.79,75.4759047644,129.8
2020-12-18 06:00:00,70.6832222196,-27.62,75.8879588825,2.5732222196,0,2.5732222196,68.11,-27.62,73.497187021,130.19,2.5732222196,0.0,2.5732222196,2.5732222196,0,2.5732222196,0.0,0.0,0.0,131.78,74.0332222196,-31.44,80.4325281974,2.5732222196,0,2.5732222196,71.46,-31.44,78.0705142804,130.03
2020-12-18 06:30:00,78.5281111084,-25.42,82.5399335731,2.6681111083999998,0,2.6681111083999998,75.86,-25.42,80.0057247952,130.64,2.6681111083999998,0.0,2.6681111083999998,2.6681111083999998,0,2.6681111083999998,0.0,0.0,0.0,132.58,82.2281111084,-29.07,87.2154066462,2.6681111083999998,0,2.6681111083999998,79.56,-29.07,84.7045364783,130.48
2020-12-18 07:00:00,86.4858888833,-23.52,89.6270013775,5.6358888833,0,5.6358888833,80.85,-23.52,84.2016205307,130.64,5.6358888833,0.0,5.6358888833,5.6358888833,0,5.6358888833,0.0,0.0,0.0,132.77,90.4258888833,-27.04,94.3822175006,5.6358888833,0,5.6358888833,84.79,-27.04,88.9972229904,130.48
2020-12-18 07:30:00,94.7203333289,-9.35,95.1806915605,4.4303333289,0,4.4303333289,90.29,-9.35,90.7728296353,130.96,4.4303333289,0.0,4.4303333289,4.4303333289,0,4.4303333289,0.0,0.0,0.0,130.78,98.9403333289,-14.43,99.9870714604,4.4303333289,0,4.4303333289,94.51,-14.43,95.6052561317,130.78
2020-12-18 08:00:00,100.3872222195,-10.16,100.9000494794,2.6872222195,0,2.6872222195,97.7,-10.16,98.2268578343,131.15,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,130.54,104.9172222195,-15.13,106.0025491121,2.6872222195,0,2.6872222195,102.23,-15.13,103.3435522904,130.99
2020-12-18 08:30:00,105.4422222196,-10.56,105.9696929627,2.6622222196000003,0,2.6622222196000003,102.78,-10.56,103.3210627123,130.86,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,130.25,110.2322222196,-15.48,111.3138500613,2.6622222196000003,0,2.6622222196000003,107.57,-15.48,108.6781270542,130.7
2020-12-18 09:00:00,108.7175555529,-9.78,109.1565631806,2.6675555529,0,2.6675555529,106.05,-9.78,106.5000042254,130.97,2.6675555529,0.0,2.6675555529,2.6675555529,0,2.6675555529,0.0,0.0,0.0,130.47,113.6475555529,-14.67,114.5904698618,2.6675555529,0,2.6675555529,110.98,-14.67,111.9453853448,130.8
2020-12-18 09:30:00,110.1886666639,-9.58,110.6043338263,2.7686666639,0,2.7686666639,107.42,-9.58,107.8463388345,130.66,2.7686666639,0.0,2.7686666639,2.7686666639,0,2.7686666639,0.0,0.0,0.0,130.22,115.2086666639,-14.42,116.1075935263,2.7686666639,0,2.7686666639,112.44,-14.42,113.3608839062,130.51
2020-12-18 10:00:00,112.1339999946,-9.67,112.5501792748,5.4439999946,0,5.4439999946,106.69,-9.67,107.1273307798,131.19,5.4439999946,0.0,5.4439999946,5.4439999946,0,5.4439999946,0.0,0.0,0.0,130.72,117.0839999946,-14.54,117.9833660086,5.4439999946,0,5.4439999946,111.64,-14.54,112.5828637049,131.03
2020-12-18 10:30:00,112.7984444402,-9.83,113.2259597801,4.2284444402,0,4.2284444402,108.57,-9.83,109.0140990881,131.65,4.2284444402,0.0,4.2284444402,4.2284444402,0,4.2284444402,0.0,0.0,0.0,131.16,117.8384444402,-14.73,118.755513085,4.2284444402,0,4.2284444402,113.61,-14.73,114.5609226569,131.49
2020-12-18 11:00:00,111.7481111081,-9.42,112.1444458555,2.9981111081,0,2.9981111081,108.75,-9.42,109.1572210163,131.35,2.9981111081,0.0,2.9981111081,2.9981111081,0,2.9981111081,0.0,0.0,0.0,130.92,116.7981111081,-14.27,117.6666123351,2.9981111081,0,2.9981111081,113.8,-14.27,114.6912067248,131.2
2020-12-18 11:30:00,112.2491111081,-8.95,112.6053526462,2.9791111081,0,2.9791111081,109.27,-8.95,109.6359220329,131.08,2.9791111081,0.0,2.9791111081,2.9791111081,0,2.9791111081,0.0,0.0,0.0,130.72,117.3291111081,-13.76,118.1332210406,2.9791111081,0,2.9791111081,114.35,-13.76,115.1749108964,130.91
2020-12-18 12:00:00,113.6241111053,-9.33,114.0065240434,5.8341111053,0,5.8341111053,107.79,-9.33,108.1930358202,131.36,5.8341111053,0.0,5.8341111053,5.8341111053,0,5.8341111053,0.0,0.0,0.0,130.95,118.6241111053,-14.18,119.468624063,5.8341111053,0,5.8341111053,112.79,-14.18,113.6778628406,131.17
2020-12-18 12:30:00,115.0514444376,-9.13,115.4131351587,6.8914444376,0,6.8914444376,108.16,-9.13,108.5446567087,131.27,6.8914444376,0.0,6.8914444376,6.8914444376,0,6.8914444376,0.0,0.0,0.0,130.84,120.1014444376,-13.96,120.9100432387,6.8914444376,0,6.8914444376,113.21,-13.96,114.0674611798,131.07
2020-12-18 13:00:00,115.1245555487,-9.48,115.5142142348,6.8645555487,0,6.8645555487,108.26,-9.48,108.6742747848,131.51,6.8645555487,0.0,6.8645555487,6.8645555487,0,6.8645555487,0.0,0.0,0.0,131.04,120.1645555487,-14.36,121.0195439184,6.8645555487,0,6.8645555487,113.3,-14.36,114.2063903641,131.34
2020-12-18 13:30:00,113.3249999945,-10.88,113.8460804058,5.4649999945,0,5.4649999945,107.86,-10.88,108.4073521492,131.93,5.4649999945,0.0,5.4649999945,5.4649999945,0,5.4649999945,0.0,0.0,0.0,131.32,118.3349999945,-15.84,119.3904427654,5.4649999945,0,5.4649999945,112.87,-15.84,113.976061083,131.77
2020-12-18 14:00:00,113.0571111065,-11.1,113.6007058594,4.5671111065000005,0,4.5671111065000005,108.49,-11.1,109.0563620336,132.27,4.5671111065000005,0.0,4.5671111065000005,4.5671111065000005,0,4.5671111065000005,0.0,0.0,0.0,131.62,118.0971111065,-16.1,119.1895031104,4.5671111065000005,0,4.5671111065000005,113.53,-16.1,114.6659099297,132.1
2020-12-18 14:30:00,111.4815555527,-11.4,112.0629163838,2.8615555527,0,2.8615555527,108.62,-11.4,109.2165939773,132.55,2.8615555527,0.0,2.8615555527,2.8615555527,0,2.8615555527,0.0,0.0,0.0,131.86,116.5315555527,-16.43,117.6841040223,2.8615555527,0,2.8615555527,113.67,-16.43,114.8512681689,132.35
2020-12-18 15:00:00,109.8632222193,-11.97,110.5133860508,2.8732222193,0,2.8732222193,106.99,-11.97,107.6575171551,132.65,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,131.86,114.8332222193,-17.05,116.0920816649,2.8732222193,0,2.8732222193,111.96,-17.05,113.2508017632,132.5
2020-12-18 15:30:00,110.9757777729,-12.33,111.6586411896,4.8357777729,0,4.8357777729,106.14,-12.33,106.8537715759,132.38,4.8357777729,0.0,4.8357777729,4.8357777729,0,4.8357777729,0.0,0.0,0.0,131.65,115.9257777729,-17.42,117.2273106075,4.8357777729,0,4.8357777729,111.09,-17.42,112.4475188699,132.22
2020-12-18 16:00:00,112.0984444379,-11.89,112.7272520085,6.5784444379,0,6.5784444379,105.52,-11.89,106.1877700114,132.19,6.5784444379,0.0,6.5784444379,6.5784444379,0,6.5784444379,0.0,0.0,0.0,131.47,117.0384444379,-16.95,118.2594604099,6.5784444379,0,6.5784444379,110.46,-16.95,111.7529153982,132.04
2020-12-18 16:30:00,118.408666662,-9.62,118.7988078251,4.668666662,0,4.668666662,113.74,-9.62,114.1460993639,131.08,4.668666662,0.0,4.668666662,4.668666662,0,4.668666662,0.0,0.0,0.0,130.7,123.708666662,-14.45,124.549735878,4.668666662,0,4.668666662,119.04,-14.45,119.9138194705,130.93
2020-12-18 17:00:00,119.0781099276,-8.63,119.3904232505,4.8981099276,0,4.8981099276,114.18,-8.63,114.5056736586,130.4,4.8981099276,0.0,4.8981099276,4.8981099276,0,4.8981099276,0.0,0.0,0.0,130.1,124.4181099276,-13.36,125.1333515813,4.8981099276,0,4.8981099276,119.52,-13.36,120.2643754401,130.24
2020-12-18 17:30:00,115.7678843976,-10.74,116.2650018617,9.3378843976,0,9.3378843976,106.43,-10.74,106.9705216403,130.96,9.3378843976,0.0,9.3378843976,9.3378843976,0,9.3378843976,0.0,0.0,0.0,130.33,120.7978843976,-15.65,121.8074356307,9.3378843976,0,9.3378843976,111.46,-15.65,112.5533389109,130.77
2020-12-18 18:00:00,122.3997775542,-7.91,122.655100364,7.4897775542,0,7.4897775542,114.91,-7.91,115.1819265336,130.25,7.4897775542,0.0,7.4897775542,7.4897775542,0,7.4897775542,0.0,0.0,0.0,130.11,127.8097775542,-12.62,128.4313187601,7.4897775542,0,7.4897775542,120.32,-12.62,120.9800264507,130.11
2020-12-18 18:30:00,120.6126666594,-8.87,120.938382074,7.2826666594,0,7.2826666594,113.33,-8.87,113.6765842203,130.56,7.2826666594,0.0,7.2826666594,7.2826666594,0,7.2826666594,0.0,0.0,0.0,130.26,125.9526666594,-13.65,126.6901603859,7.2826666594,0,7.2826666594,118.67,-13.65,119.4524650227,130.38
2020-12-18 19:00:00,118.1337777726,-10.15,118.5690176683,5.1337777726,0,5.1337777726,113.0,-10.15,113.4549359878,131.0,5.1337777726,0.0,5.1337777726,5.1337777726,0,5.1337777726,0.0,0.0,0.0,130.59,123.4437777726,-15.0,124.351784349,5.1337777726,0,5.1337777726,118.31,-15.0,119.2571008368,130.87
2020-12-18 19:30:00,111.8156666634,-11.79,112.4355255753,3.2556666634,0,3.2556666634,108.56,-11.79,109.1983411046,131.13,3.2556666634,0.0,3.2556666634,3.2556666634,0,3.2556666634,0.0,0.0,0.0,130.46,116.9056666634,-16.77,118.102361526,3.2556666634,0,3.2556666634,113.65,-16.77,114.8806136822,130.95
2020-12-18 20:00:00,106.0133333306,-13.91,106.922004021,2.7233333306,0,2.7233333306,103.29,-13.91,104.2224169745,130.53,2.7233333306,0.0,2.7233333306,2.7233333306,0,2.7233333306,0.0,0.0,0.0,129.58,110.8633333306,-18.97,112.4746174796,2.7233333306,0,2.7233333306,108.14,-18.97,109.7912587595,130.37
2020-12-18 20:30:00,100.8457777751,-15.28,101.99681022,2.6957777751,0,2.6957777751,98.15,-15.28,99.3322752181,131.29,2.6957777751,0.0,2.6957777751,2.6957777751,0,2.6957777751,0.0,0.0,0.0,130.14,105.4657777751,-20.51,107.4415672899,2.6957777751,0,2.6957777751,102.77,-20.51,104.7966268541,131.11
2020-12-18 21:00:00,97.0307777719,-16.46,98.4169875328,5.8307777719,0,5.8307777719,91.2,-16.46,92.6734676161,131.78,5.8307777719,0.0,5.8307777719,5.8307777719,0,5.8307777719,0.0,0.0,0.0,130.45,101.3107777719,-21.8,103.6296950336,5.8307777719,0,5.8307777719,95.48,-21.8,97.9370736749,131.59
2020-12-18 21:30:00,91.6563333268,-18.25,93.455582706,6.5563333268,0,6.5563333268,85.1,-18.25,87.0348924283,131.49,6.5563333268,0.0,6.5563333268,6.5563333268,0,6.5563333268,0.0,0.0,0.0,129.93,95.6863333268,-23.73,98.5849242304,6.5563333268,0,6.5563333268,89.13,-23.73,92.2348621726,131.32
2020-12-18 22:00:00,87.6665555506,-19.69,89.8505484797,4.9365555506,0,4.9365555506,82.73,-19.69,85.0408666466,132.25,4.9365555506,0.0,4.9365555506,4.9365555506,0,4.9365555506,0.0,0.0,0.0,130.52,91.5465555506,-25.3,94.9782176774,4.9365555506,0,4.9365555506,86.61,-25.3,90.2296076684,132.08
2020-12-18 22:30:00,81.5609999969,-16.16,83.1465111745,3.1309999969,0,3.1309999969,78.43,-16.16,80.0775280588,132.9,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,131.51,85.2009999969,-21.65,87.9086622607,3.1309999969,0,3.1309999969,82.07,-21.65,84.8776024638,132.73
2020-12-18 23:00:00,76.7947777753,-16.14,78.4725269987,2.4747777753,0,2.4747777753,74.32,-16.14,76.0523635399,133.09,2.4747777753,0.0,2.4747777753,2.4747777753,0,2.4747777753,0.0,0.0,0.0,131.66,80.2347777753,-21.69,83.1148342034,2.4747777753,0,2.4747777753,77.76,-21.69,80.7283946329,132.9
2020-12-18 23:30:00,75.4198888865,-14.26,76.756154409,2.3698888865,0,2.3698888865,73.05,-14.26,74.428825733,133.71,2.3698888865,0.0,2.3698888865,2.3698888865,0,2.3698888865,0.0,0.0,0.0,132.49,78.7698888865,-19.77,81.2129810757,2.3698888865,0,2.3698888865,76.4,-19.77,78.9164932064,133.55
2020-12-19 00:00:00,72.5759999976,-14.83,74.0756685806,2.3659999976,0,2.3659999976,70.21,-14.83,71.7591318231,134.18,2.3659999976,0.0,2.3659999976,2.3659999976,0,2.3659999976,0.0,0.0,0.0,132.9,75.8059999976,-20.41,78.5055267841,2.3659999976,0,2.3659999976,73.44,-20.41,76.2233671521,134.04
2020-12-19 00:30:00,81.5802222198,-13.22,82.6444254468,2.4102222198,0,2.4102222198,79.17,-13.22,80.26616535,133.08,2.4102222198,0.0,2.4102222198,2.4102222198,0,2.4102222198,0.0,0.0,0.0,132.05,85.2402222198,-18.62,87.2502142352,2.4102222198,0,2.4102222198,82.83,-18.62,84.8970747435,132.91
2020-12-19 01:00:00,82.9636666642,-13.02,83.9791068443,2.4436666642000002,0,2.4436666642000002,80.52,-13.02,81.5658678615,132.65,2.4436666642000002,0.0,2.4436666642000002,2.4436666642000002,0,2.4436666642000002,0.0,0.0,0.0,131.63,86.6736666642,-18.37,88.5989920542,2.4436666642000002,0,2.4436666642000002,84.23,-18.37,86.2099170629,132.44
2020-12-19 01:30:00,81.0423333309,-13.21,82.1118986001,2.4323333309,0,2.4323333309,78.61,-13.21,79.7122086007,132.65,2.4323333309,0.0,2.4323333309,2.4323333309,0,2.4323333309,0.0,0.0,0.0,131.63,84.6423333309,-18.58,86.657607812,2.4323333309,0,2.4323333309,82.21,-18.58,84.283453299,132.52
2020-12-19 02:00:00,77.7707777753,-13.68,78.964778704,2.5007777753,0,2.5007777753,75.27,-13.68,76.503041116,133.42,2.5007777753,0.0,2.5007777753,2.5007777753,0,2.5007777753,0.0,0.0,0.0,132.25,81.2207777753,-19.14,83.4455172099,2.5007777753,0,2.5007777753,78.72,-19.14,81.0134433289,133.26
2020-12-19 02:30:00,76.5185555531,-13.68,77.7317936493,2.4685555531,0,2.4685555531,74.05,-13.68,75.3030205237,133.84,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,132.61,79.9285555531,-19.19,82.1999397372,2.4685555531,0,2.4685555531,77.46,-19.19,79.8016773007,133.7
2020-12-19 03:00:00,73.6776666641,-14.14,75.0222511331,2.5176666641,0,2.5176666641,71.16,-14.14,72.5512591207,134.52,2.5176666641,0.0,2.5176666641,2.5176666641,0,2.5176666641,0.0,0.0,0.0,133.21,76.93766666409999,-19.72,79.4246998844,2.5176666641,0,2.5176666641,74.42,-19.72,76.9884069195,134.34
2020-12-19 03:30:00,69.9616666642,-15.26,71.6065807202,2.4316666641999998,0,2.4316666641999998,67.53,-15.26,69.2327126437,133.45,2.4316666641999998,0.0,2.4316666641999998,2.4316666641999998,0,2.4316666641999998,0.0,0.0,0.0,131.98,73.0616666642,-20.86,75.9812262059,2.4316666641999998,0,2.4316666641999998,70.63,-20.86,73.6460216169,133.32
2020-12-19 04:00:00,67.3015555532,-15.9,69.1542433975,2.3115555532,0,2.3115555532,64.99,-15.9,66.9067268666,133.7,2.3115555532,0.0,2.3115555532,2.3115555532,0,2.3115555532,0.0,0.0,0.0,132.19,70.3015555532,-21.56,73.5332735107,2.3115555532,0,2.3115555532,67.99,-21.56,71.3265287253,133.59
2020-12-19 04:30:00,64.9692222199,-16.18,66.9536573748,2.2792222199,0,2.2792222199,62.69,-16.18,64.7443317982,133.47,2.2792222199,0.0,2.2792222199,2.2792222199,0,2.2792222199,0.0,0.0,0.0,131.91,67.8492222199,-21.85,71.2807088619,2.2792222199,0,2.2792222199,65.57,-21.85,69.11474083,133.32
2020-12-19 05:00:00,64.3314444421,-16.11,66.3179224947,2.3014444421,0,2.3014444421,62.03,-16.11,64.0878537634,133.47,2.3014444421,0.0,2.3014444421,2.3014444421,0,2.3014444421,0.0,0.0,0.0,131.91,67.1914444421,-21.78,70.6332684096,2.3014444421,0,2.3014444421,64.89,-21.78,68.4476478778,133.32
