Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-19 05:30:00,64.8132222199,-16.08,66.7781414426,2.3132222199,0,2.3132222199,62.5,-16.08,64.5353887414,133.1,2.3132222199,0.0,2.3132222199,2.3132222199,0,2.3132222199,0.0,0.0,0.0,131.53,67.7032222199,-21.73,71.1049871595,2.3132222199,0,2.3132222199,65.39,-21.73,68.9060592401,132.95
2020-12-19 06:00:00,65.9527777755,-15.32,67.7087239305,2.2927777755,0,2.2927777755,63.66,-15.32,65.4774617712,132.65,2.2927777755,0.0,2.2927777755,2.2927777755,0,2.2927777755,0.0,0.0,0.0,131.16,68.8927777755,-20.88,71.9874241074,2.2927777755,0,2.2927777755,66.6,-20.88,69.7963781295,132.52
2020-12-19 06:30:00,70.9102222198,-13.73,72.227228351,2.4202222198,0,2.4202222198,68.49,-13.73,69.8526520613,132.17,2.4202222198,0.0,2.4202222198,2.4202222198,0,2.4202222198,0.0,0.0,0.0,130.9,74.0902222198,-19.16,76.5275547014,2.4202222198,0,2.4202222198,71.67,-19.16,74.1868890034,132.06
2020-12-19 07:00:00,76.273444442,-13.59,77.4746824907,2.493444442,0,2.493444442,73.78,-13.59,75.0211736778,132.43,2.493444442,0.0,2.493444442,2.493444442,0,2.493444442,0.0,0.0,0.0,131.21,79.683444442,-19.0,81.917344428,2.493444442,0,2.493444442,77.19,-19.0,79.4940004025,132.29
2020-12-19 07:30:00,80.2171111086,-14.22,81.4677440133,2.4671111086,0,2.4671111086,77.75,-14.22,79.0396792757,133.12,2.4671111086,0.0,2.4671111086,2.4671111086,0,2.4671111086,0.0,0.0,0.0,131.86,83.7871111086,-19.67,86.0650270896,2.4671111086,0,2.4671111086,81.32,-19.67,83.6651139962,132.99
2020-12-19 08:00:00,84.6587777753,-13.1,85.6663215879,2.4687777753,0,2.4687777753,82.19,-13.1,83.2274359812,132.34,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,131.23,88.4487777753,-18.41,90.3444209121,2.4687777753,0,2.4687777753,85.98,-18.41,87.9288831955,132.18
2020-12-19 08:30:00,89.1123333308,-12.68,90.0099458485,2.5723333308000003,0,2.5723333308000003,86.54,-12.68,87.4640154578,131.43,2.5723333308000003,0.0,2.5723333308000003,2.5723333308000003,0,2.5723333308000003,0.0,0.0,0.0,130.41,93.1023333308,-17.9,94.8074599999,2.5723333308000003,0,2.5723333308000003,90.53,-17.9,92.2826684703,131.27
2020-12-19 09:00:00,93.3804444415,-12.64,94.232038098,2.9104444415,0,2.9104444415,90.47,-12.64,91.3487301499,131.29,2.9104444415,0.0,2.9104444415,2.9104444415,0,2.9104444415,0.0,0.0,0.0,130.33,97.5704444415,-17.8,99.1808027217,2.9104444415,0,2.9104444415,94.66,-17.8,96.3190303107,131.17
2020-12-19 09:30:00,98.1482222181,-10.95,98.7571568271,4.1082222181,0,4.1082222181,94.04,-10.95,94.6753616312,130.93,4.1082222181,0.0,4.1082222181,4.1082222181,0,4.1082222181,0.0,0.0,0.0,130.16,102.5082222181,-16.0,103.7493885395,4.1082222181,0,4.1082222181,98.4,-16.0,99.6923266857,130.77
2020-12-19 10:00:00,97.0922222128,-10.9,97.7021474391,9.4722222128,0,9.4722222128,87.62,-10.9,88.2953815327,130.93,9.4722222128,0.0,9.4722222128,9.4722222128,0,9.4722222128,0.0,0.0,0.0,129.99,101.1322222128,-15.98,102.3869462856,9.4722222128,0,9.4722222128,91.66,-15.98,93.0425494062,130.77
2020-12-19 10:30:00,93.4783333214,-11.63,94.19902176,11.978333321400001,0,11.978333321400001,81.5,-11.63,82.3256150903,131.38,11.978333321400001,0.0,11.978333321400001,11.978333321400001,0,11.978333321400001,0.0,0.0,0.0,130.39,97.2183333214,-16.81,98.6609367165,11.978333321400001,0,11.978333321400001,85.24,-16.81,86.8817224737,131.24
2020-12-19 11:00:00,91.4741110983,-11.55,92.2004094418,12.7741110983,0,12.7741110983,78.7,-11.55,79.5430229498,131.7,12.7741110983,0.0,12.7741110983,12.7741110983,0,12.7741110983,0.0,0.0,0.0,130.69,95.0841110983,-16.78,96.5533872185,12.7741110983,0,12.7741110983,82.31,-16.78,84.0030029225,131.56
2020-12-19 11:30:00,88.7378888781,-11.66,89.5006621347,10.7478888781,0,10.7478888781,77.99,-11.66,78.8568050329,132.38,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,131.34,92.3078888781,-16.94,93.8494003664,10.7478888781,0,10.7478888781,81.56,-16.94,83.3006434549,132.22
2020-12-19 12:00:00,89.418333321,-11.57,90.1637578737,12.328333321,0,12.328333321,77.09,-11.57,77.9534027481,132.55,12.328333321,0.0,12.328333321,12.328333321,0,12.328333321,0.0,0.0,0.0,131.53,92.948333321,-16.87,94.4668702094,12.328333321,0,12.328333321,80.62,-16.87,82.3661417088,132.44
2020-12-19 12:30:00,89.7341110981,-11.62,90.4833415307,13.0041110981,0,13.0041110981,76.73,-11.62,77.6048793569,132.55,13.0041110981,0.0,13.0041110981,13.0041110981,0,13.0041110981,0.0,0.0,0.0,131.53,93.2641110981,-16.92,94.7865012484,13.0041110981,0,13.0041110981,80.26,-16.92,82.0241062127,132.44
2020-12-19 13:00:00,88.0015555425,-12.38,88.8680942628,13.0515555425,0,13.0515555425,74.95,-12.38,75.9655639089,132.55,13.0515555425,0.0,13.0515555425,13.0515555425,0,13.0515555425,0.0,0.0,0.0,131.45,91.4315555425,-17.72,93.1328499989,13.0515555425,0,13.0515555425,78.38,-17.72,80.3580910674,132.44
2020-12-19 13:30:00,87.0003333227,-13.49,88.0399801128,10.6703333227,0,10.6703333227,76.33,-13.49,77.5128957013,132.74,10.6703333227,0.0,10.6703333227,10.6703333227,0,10.6703333227,0.0,0.0,0.0,131.45,90.4903333227,-18.89,92.440967784,10.6703333227,0,10.6703333227,79.82,-18.89,82.0247797925,132.6
2020-12-19 14:00:00,88.3384444364,-13.96,89.4346821174,8.0284444364,0,8.0284444364,80.31,-13.96,81.5142791172,133.08,8.0284444364,0.0,8.0284444364,8.0284444364,0,8.0284444364,0.0,0.0,0.0,131.84,92.0384444364,-19.38,94.0566831984,8.0284444364,0,8.0284444364,84.01,-19.38,86.216381854,132.96
2020-12-19 14:30:00,89.4685555498,-14.07,90.5681364066,5.7885555498,0,5.7885555498,83.68,-14.07,84.8546245057,132.96,5.7885555498,0.0,5.7885555498,5.7885555498,0,5.7885555498,0.0,0.0,0.0,131.71,93.3285555498,-19.46,95.3357796475,5.7885555498,0,5.7885555498,87.54,-19.46,89.6768821938,132.83
2020-12-19 15:00:00,93.777333329,-13.07,94.6837533387,4.327333329,0,4.327333329,89.45,-13.07,90.3998196901,131.86,4.327333329,0.0,4.327333329,4.327333329,0,4.327333329,0.0,0.0,0.0,130.79,97.937333329,-18.31,99.6342178149,4.327333329,0,4.327333329,93.61,-18.31,95.3838990606,131.71
2020-12-19 15:30:00,97.3875555519,-11.78,98.0974228835,3.6075555519,0,3.6075555519,93.78,-11.78,94.5169656728,130.86,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,129.98,101.7475555519,-16.86,103.1349827207,3.6075555519,0,3.6075555519,98.14,-16.86,99.5777043318,130.72
2020-12-19 16:00:00,99.3768888856,-11.63,100.0550995431,3.2768888856,0,3.2768888856,96.1,-11.63,96.801171997,130.98,3.2768888856,0.0,3.2768888856,3.2768888856,0,3.2768888856,0.0,0.0,0.0,130.17,103.8468888856,-16.73,105.1858794289,3.2768888856,0,3.2768888856,100.57,-16.73,101.9520367624,130.88
2020-12-19 16:30:00,105.0395555528,-11.06,105.6202245345,2.7995555528000002,0,2.7995555528000002,102.24,-11.06,102.8364779638,130.74,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,130.03,109.7895555528,-16.04,110.9550724774,2.7995555528000002,0,2.7995555528000002,106.99,-16.04,108.1856815849,130.58
2020-12-19 17:00:00,114.5444444415,-14.01,115.3980496041,2.9044444415,0,2.9044444415,111.64,-14.01,112.5156420237,130.27,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,129.37,119.7744444415,-19.05,121.2799243126,2.9044444415,0,2.9044444415,116.87,-19.05,118.4124123561,130.13
2020-12-19 17:30:00,123.3165555502,-13.17,124.0178284472,5.3965555502,0,5.3965555502,117.92,-13.17,118.6531723133,130.63,5.3965555502,0.0,5.3965555502,5.3965555502,0,5.3965555502,0.0,0.0,0.0,129.89,128.8365555502,-18.12,130.1045442943,5.3965555502,0,5.3965555502,123.44,-18.12,124.7628470339,130.49
2020-12-19 18:00:00,123.5629999931,-13.56,124.3048211748,6.8729999931,0,6.8729999931,116.69,-13.56,117.4752301551,130.7,6.8729999931,0.0,6.8729999931,6.8729999931,0,6.8729999931,0.0,0.0,0.0,129.89,129.0329999931,-18.54,130.3581477593,6.8729999931,0,6.8729999931,122.16,-18.54,123.55888151,130.49
2020-12-19 18:30:00,119.956777771,-15.14,120.9084287103,6.806777771,0,6.806777771,113.15,-15.14,114.1584079251,131.41,6.806777771,0.0,6.806777771,6.806777771,0,6.806777771,0.0,0.0,0.0,130.43,125.266777771,-20.26,126.8945751919,6.806777771,0,6.806777771,118.46,-20.26,120.1800282909,131.27
2020-12-19 19:00:00,115.0909999945,-16.72,116.2991688695,5.5109999945,0,5.5109999945,109.58,-16.72,110.8482512266,131.54,5.5109999945,0.0,5.5109999945,5.5109999945,0,5.5109999945,0.0,0.0,0.0,130.35,120.2309999945,-21.94,122.2164349,5.5109999945,0,5.5109999945,114.72,-21.94,116.79915239420001,131.39
2020-12-19 19:30:00,109.1182222199,-17.4,110.4968163362,2.3482222199000002,0,2.3482222199000002,106.77,-17.4,108.1785232844,131.54,2.3482222199000002,0.0,2.3482222199000002,2.3482222199000002,0,2.3482222199000002,0.0,0.0,0.0,130.35,114.1082222199,-22.68,116.340314501,2.3482222199000002,0,2.3482222199000002,111.76,-22.68,114.0380638208,131.39
2020-12-19 20:00:00,103.9928888865,-17.38,105.4352186841,2.3828888865,0,2.3828888865,101.61,-17.38,103.0856755325,131.41,2.3828888865,0.0,2.3828888865,2.3828888865,0,2.3828888865,0.0,0.0,0.0,130.08,108.7528888865,-22.69,111.0946755752,2.3828888865,0,2.3828888865,106.37,-22.69,108.7631049575,131.28
2020-12-19 20:30:00,100.8062222166,-18.41,102.4735211535,5.5962222166,0,5.5962222166,95.21,-18.41,96.973564439,131.53,5.5962222166,0.0,5.5962222166,5.5962222166,0,5.5962222166,0.0,0.0,0.0,130.08,105.2462222166,-23.82,107.9081076234,5.5962222166,0,5.5962222166,99.65,-23.82,102.4573808957,131.42
2020-12-19 21:00:00,97.468222216,-18.38,99.1860813922,6.238222216,0,6.238222216,91.23,-18.38,93.0630823689,132.28,6.238222216,0.0,6.238222216,6.238222216,0,6.238222216,0.0,0.0,0.0,130.75,101.728222216,-23.86,104.4889027372,6.238222216,0,6.238222216,95.49,-23.86,98.4258080993,132.15
2020-12-19 21:30:00,93.8295555515,-12.63,94.6757751222,4.0495555515,0,4.0495555515,89.78,-12.63,90.6640242875,132.07,4.0495555515,0.0,4.0495555515,4.0495555515,0,4.0495555515,0.0,0.0,0.0,131.13,97.9695555515,-17.85,99.5824096664,4.0495555515,0,4.0495555515,93.92,-17.85,95.6011971682,131.99
2020-12-19 22:00:00,88.3663333301,-13.89,89.4513329482,3.2463333301,0,3.2463333301,85.12,-13.89,86.2458491755,132.44,3.2463333301,0.0,3.2463333301,3.2463333301,0,3.2463333301,0.0,0.0,0.0,131.32,92.2963333301,-19.22,94.2763042667,3.2463333301,0,3.2463333301,89.05,-19.22,91.1005537854,132.32
2020-12-19 22:30:00,82.5173333312,-15.98,84.0504057104,2.1573333312,0,2.1573333312,80.36,-15.98,81.9334486031,133.81,2.1573333312,0.0,2.1573333312,2.1573333312,0,2.1573333312,0.0,0.0,0.0,132.41,86.1973333312,-21.51,88.8406459533,2.1573333312,0,2.1573333312,84.04,-21.51,86.7490731939,133.66
2020-12-19 23:00:00,77.6676666645,-16.4,79.380264834,2.1176666645,0,2.1176666645,75.55,-16.4,77.3095239928,133.47,2.1176666645,0.0,2.1176666645,2.1176666645,0,2.1176666645,0.0,0.0,0.0,131.99,81.1376666645,-21.96,84.056900679,2.1176666645,0,2.1176666645,79.02,-21.96,82.0146450337,133.35
2020-12-19 23:30:00,75.0066666644,-21.17,77.9369549322,2.2466666644,0,2.2466666644,72.76,-21.17,75.7772162328,133.56,2.2466666644,0.0,2.2466666644,2.2466666644,0,2.2466666644,0.0,0.0,0.0,132.94,78.4166666644,-26.37,82.7317986675,2.2466666644,0,2.2466666644,76.17,-26.37,80.6054948499,133.44
2020-12-20 00:00:00,70.5601111089,-30.12,76.7199040647,2.2301111089,0,2.2301111089,68.33,-30.12,74.6739800734,130.63,2.2301111089,0.0,2.2301111089,2.2301111089,0,2.2301111089,0.0,0.0,0.0,132.02,73.9101111089,-34.07,81.3847001845,2.2301111089,0,2.2301111089,71.68,-34.07,79.3648996723,130.5
2020-12-20 00:30:00,83.4778888867,-10.6,84.1481903132,2.1978888867,0,2.1978888867,81.28,-10.6,81.9682767905,132.52,2.1978888867,0.0,2.1978888867,2.1978888867,0,2.1978888867,0.0,0.0,0.0,130.3,87.2178888867,-17.62,88.9799108892,2.1978888867,0,2.1978888867,85.02,-17.62,86.826636466,132.38
2020-12-20 01:00:00,85.1892222201,-9.04,85.667527001,2.1492222201,0,2.1492222201,83.04,-9.04,83.5306123526,132.63,2.1492222201,0.0,2.1492222201,2.1492222201,0,2.1492222201,0.0,0.0,0.0,129.91,88.8792222201,-14.67,90.0817686463,2.1492222201,0,2.1492222201,86.73,-14.67,87.9619338123,132.49
2020-12-20 01:30:00,83.3757777756,-9.31,83.8939593755,2.1557777756,0,2.1557777756,81.22,-9.31,81.7518470739,132.95,2.1557777756,0.0,2.1557777756,2.1557777756,0,2.1557777756,0.0,0.0,0.0,130.18,86.9657777756,-14.99,88.2482102035,2.1557777756,0,2.1557777756,84.81,-14.99,86.1245388957,132.84
2020-12-20 02:00:00,79.8436666646,-10.68,80.5547857451,2.1036666646,0,2.1036666646,77.74,-10.68,78.470185421,134.49,2.1036666646,0.0,2.1036666646,2.1036666646,0,2.1036666646,0.0,0.0,0.0,131.51,83.2936666646,-16.55,84.9219489086,2.1036666646,0,2.1036666646,81.19,-16.55,82.8596319084,134.38
2020-12-20 02:30:00,77.7645555534,-18.69,79.9790109993,2.1145555534,0,2.1145555534,75.65,-18.69,77.9245699379,133.13,2.1145555534,0.0,2.1145555534,2.1145555534,0,2.1145555534,0.0,0.0,0.0,132.0,81.2645555534,-23.99,84.7316239033,2.1145555534,0,2.1145555534,79.15,-23.99,82.7057591707,132.99
2020-12-20 03:00:00,74.6653333312,-23.5,78.2761905144,2.1753333312,0,2.1753333312,72.49,-23.5,76.2040031757,132.6,2.1753333312,0.0,2.1753333312,2.1753333312,0,2.1753333312,0.0,0.0,0.0,132.48,78.1153333312,-28.53,83.1622883369,2.1753333312,0,2.1753333312,75.94,-28.53,81.1224044269,132.47
2020-12-20 03:30:00,71.7256666645,-23.53,75.4866356282,2.1456666645,0,2.1456666645,69.58,-23.53,73.4509176253,132.78,2.1456666645,0.0,2.1456666645,2.1456666645,0,2.1456666645,0.0,0.0,0.0,132.63,75.0356666645,-28.59,80.2978167311,2.1456666645,0,2.1456666645,72.89,-28.59,78.2964890656,132.63
2020-12-20 04:00:00,68.9097777755,-24.54,73.148951278,2.2297777755,0,2.2297777755,66.68,-24.54,71.0523328259,133.75,2.2297777755,0.0,2.2297777755,2.2297777755,0,2.2297777755,0.0,0.0,0.0,133.51,72.0897777755,-29.71,77.9719190461,2.2297777755,0,2.2297777755,69.86,-29.71,75.9151085094,133.64
2020-12-20 04:30:00,67.0857777756,-24.9,71.5577499629,2.1857777756,0,2.1857777756,64.9,-24.9,69.5127326466,133.64,2.1857777756,0.0,2.1857777756,2.1857777756,0,2.1857777756,0.0,0.0,0.0,133.39,70.1657777756,-30.1,76.3495014447,2.1857777756,0,2.1857777756,67.98,-30.1,74.3457490379,133.53
2020-12-20 05:00:00,65.5373333313,-24.85,70.090402768,2.0573333313,0,2.0573333313,63.48,-24.85,68.170616104,133.32,2.0573333313,0.0,2.0573333313,2.0573333313,0,2.0573333313,0.0,0.0,0.0,133.01,68.5473333313,-30.02,74.8327288479,2.0573333313,0,2.0573333313,66.49,-30.02,72.9528649198,133.19
2020-12-20 05:30:00,65.7246666646,-24.85,70.2655983264,2.1146666646,0,2.1146666646,63.61,-24.85,68.2916876347,133.56,2.1146666646,0.0,2.1146666646,2.1146666646,0,2.1146666646,0.0,0.0,0.0,133.29,68.7446666646,-30.05,75.0255402834,2.1146666646,0,2.1146666646,66.63,-30.05,73.0928136002,133.41
2020-12-20 06:00:00,66.4073333312,-23.96,70.5975602989,2.1273333312,0,2.1273333312,64.28,-23.96,68.6002915446,132.85,2.1273333312,0.0,2.1273333312,2.1273333312,0,2.1273333312,0.0,0.0,0.0,132.63,69.4573333312,-29.07,75.2953255752,2.1273333312,0,2.1273333312,67.33,-29.07,73.3375333646,132.7
2020-12-20 06:30:00,70.9256666646,-22.41,74.3818411429,2.0956666646,0,2.0956666646,68.83,-22.41,72.3863039532,131.75,2.0956666646,0.0,2.0956666646,2.0956666646,0,2.0956666646,0.0,0.0,0.0,131.71,74.1856666646,-27.38,79.0770354684,2.0956666646,0,2.0956666646,72.09,-27.38,77.1144117529,131.62
2020-12-20 07:00:00,73.6934444423,-21.7,76.8219614027,2.1934444423,0,2.1934444423,71.5,-21.7,74.7204122044,131.65,2.1934444423,0.0,2.1934444423,2.1934444423,0,2.1934444423,0.0,0.0,0.0,131.71,77.0934444423,-26.62,81.5599385481,2.1934444423,0,2.1934444423,74.9,-26.62,79.4898383443,131.54
2020-12-20 07:30:00,75.2073333311,-21.26,78.1545301744,2.2073333311,0,2.2073333311,73.0,-21.26,76.0328060774,131.32,2.2073333311,0.0,2.2073333311,2.2073333311,0,2.2073333311,0.0,0.0,0.0,131.45,78.6773333311,-26.12,82.899802051,2.2073333311,0,2.2073333311,76.47,-26.12,80.8078913226,131.2
2020-12-20 08:00:00,79.1216666644,-20.29,81.6818354089,2.2216666644,0,2.2216666644,76.9,-20.29,79.5317175723,130.74,2.2216666644,0.0,2.2216666644,2.2216666644,0,2.2216666644,0.0,0.0,0.0,130.96,82.7516666644,-25.03,86.4542609461,2.2216666644,0,2.2216666644,80.53,-25.03,84.3301950668,130.62
2020-12-20 08:30:00,84.4427777754,-19.77,86.7262106772,2.3327777754,0,2.3327777754,82.11,-19.77,84.4565272788,130.41,2.3327777754,0.0,2.3327777754,2.3327777754,0,2.3327777754,0.0,0.0,0.0,130.75,88.3327777754,-24.46,91.6568122374,2.3327777754,0,2.3327777754,86.0,-24.46,89.4108024793,130.28
2020-12-20 09:00:00,89.4428888845,-19.13,91.4657710404,4.3828888845,0,4.3828888845,85.06,-19.13,87.1846345407,130.76,4.3828888845,0.0,4.3828888845,4.3828888845,0,4.3828888845,0.0,0.0,0.0,131.16,93.4828888845,-23.77,96.4575731303,4.3828888845,0,4.3828888845,89.1,-23.77,92.2161748285,130.63
2020-12-20 09:30:00,94.1648888813,-18.1,95.8886661604,7.5848888813,0,7.5848888813,86.58,-18.1,88.451717903,130.91,7.5848888813,0.0,7.5848888813,7.5848888813,0,7.5848888813,0.0,0.0,0.0,131.42,98.2748888813,-22.67,100.8557518669,7.5848888813,0,7.5848888813,90.69,-22.67,93.4805059892,130.77
2020-12-20 10:00:00,92.8729999898,-17.8,94.5633868212,10.2129999898,0,10.2129999898,82.66,-17.8,84.5548082607,130.41,10.2129999898,0.0,10.2129999898,10.2129999898,0,10.2129999898,0.0,0.0,0.0,130.92,96.7929999898,-22.37,99.3443594122,10.2129999898,0,10.2129999898,86.58,-22.37,89.4232257302,130.26
2020-12-20 10:30:00,90.9662222103,-17.82,92.6952317178,11.8962222103,0,11.8962222103,79.07,-17.82,81.0531757552,130.41,11.8962222103,0.0,11.8962222103,11.8962222103,0,11.8962222103,0.0,0.0,0.0,130.85,94.6962222103,-22.41,97.3117803809,11.8962222103,0,11.8962222103,82.8,-22.41,85.7790656279,130.26
2020-12-20 11:00:00,90.3706666534,-17.62,92.0723725739,13.2406666534,0,13.2406666534,77.13,-17.62,79.1170101811,130.69,13.2406666534,0.0,13.2406666534,13.2406666534,0,13.2406666534,0.0,0.0,0.0,131.18,93.9806666534,-22.23,96.5740058433,13.2406666534,0,13.2406666534,80.74,-22.23,83.7443759306,130.57
2020-12-20 11:30:00,93.949555544,-16.28,95.3496585569,11.549555544,0,11.549555544,82.4,-16.28,83.9928473145,130.14,11.549555544,0.0,11.549555544,11.549555544,0,11.549555544,0.0,0.0,0.0,130.77,97.829555544,-20.77,100.0100736823,11.549555544,0,11.549555544,86.28,-20.77,88.7447536478,129.98
2020-12-20 12:00:00,91.2738888779,-17.74,92.9818820571,11.0338888779,0,11.0338888779,80.24,-17.74,82.1776441619,130.14,11.0338888779,0.0,11.0338888779,11.0338888779,0,11.0338888779,0.0,0.0,0.0,130.6,95.0438888779,-22.3,97.6249497466,11.0338888779,0,11.0338888779,84.01,-22.3,86.9193309914,129.98
2020-12-20 12:30:00,91.5458888773,-18.84,93.4644069704,11.5958888773,0,11.5958888773,79.95,-18.84,82.139808254,130.34,11.5958888773,0.0,11.5958888773,11.5958888773,0,11.5958888773,0.0,0.0,0.0,130.74,95.3058888773,-23.48,98.1556053147,11.5958888773,0,11.5958888773,83.71,-23.48,86.9406377938,130.23
2020-12-20 13:00:00,92.1307777671,-19.03,94.0756138007,10.6707777671,0,10.6707777671,81.46,-19.03,83.6532874429,130.34,10.6707777671,0.0,10.6707777671,10.6707777671,0,10.6707777671,0.0,0.0,0.0,130.66,95.9807777671,-23.66,98.8539594593,10.6707777671,0,10.6707777671,85.31,-23.66,88.5301739522,130.16
2020-12-20 13:30:00,91.7225555453,-19.57,93.7870571868,10.2925555453,0,10.2925555453,81.43,-19.57,83.7486107347,130.58,10.2925555453,0.0,10.2925555453,10.2925555453,0,10.2925555453,0.0,0.0,0.0,130.88,95.5425555453,-24.25,98.572016415,10.2925555453,0,10.2925555453,85.25,-24.25,88.6319637603,130.43
2020-12-20 14:00:00,89.0343333231,-20.29,91.317011615,10.2243333231,0,10.2243333231,78.81,-20.29,81.3799741951,130.66,10.2243333231,0.0,10.2243333231,10.2243333231,0,10.2243333231,0.0,0.0,0.0,130.88,92.7343333231,-25.01,96.0476791853,10.2243333231,0,10.2243333231,82.51,-25.01,86.2171688238,130.5
2020-12-20 14:30:00,91.8717777674,-20.03,94.0299125286,10.4117777674,0,10.4117777674,81.46,-20.03,83.8864261964,130.49,10.4117777674,0.0,10.4117777674,10.4117777674,0,10.4117777674,0.0,0.0,0.0,130.73,95.7217777674,-24.73,98.8647138212,10.4117777674,0,10.4117777674,85.31,-24.73,88.8221199927,130.33
2020-12-20 15:00:00,95.9907777707,-19.47,97.9454456165,7.1207777707,0,7.1207777707,88.87,-19.47,90.9777873989,130.3,7.1207777707,0.0,7.1207777707,7.1207777707,0,7.1207777707,0.0,0.0,0.0,130.73,100.2107777707,-24.07,103.0609765207,7.1207777707,0,7.1207777707,93.09,-24.07,96.1515106486,130.14
2020-12-20 15:30:00,98.0622222188,-19.07,99.8992709007,3.4522222188000002,0,3.4522222188000002,94.61,-19.07,96.512781537,130.3,3.4522222188000002,0.0,3.4522222188000002,3.4522222188000002,0,3.4522222188000002,0.0,0.0,0.0,130.73,102.5522222188,-23.62,105.2371734798,3.4522222188000002,0,3.4522222188000002,99.1,-23.62,101.8759755782,130.14
2020-12-20 16:00:00,106.1047777735,-11.2,106.6942541394,4.2547777735,0,4.2547777735,101.85,-11.2,102.4639570776,131.51,4.2547777735,0.0,4.2547777735,4.2547777735,0,4.2547777735,0.0,0.0,0.0,130.53,110.8147777735,-16.49,112.0349725443,4.2547777735,0,4.2547777735,106.56,-16.49,107.8283529504,131.35
2020-12-20 16:30:00,114.2354444376,-4.65,114.3300453331,6.8254444376,0,6.8254444376,107.41,-4.65,107.5106069186,132.34,6.8254444376,0.0,6.8254444376,6.8254444376,0,6.8254444376,0.0,0.0,0.0,130.33,119.0154444376,-9.87,119.4240047674,6.8254444376,0,6.8254444376,112.19,-9.87,112.6233235169,132.19
2020-12-20 17:00:00,122.2151101632,-2.73,122.2455972713,9.9251101632,0,9.9251101632,112.29,-2.73,112.3231810447,131.85,9.9251101632,0.0,9.9251101632,9.9251101632,0,9.9251101632,0.0,0.0,0.0,130.1,127.2051101632,-7.8,127.4440271321,9.9251101632,0,9.9251101632,117.28,-7.8,117.5390930712,131.7
2020-12-20 17:30:00,119.5248843419,-7.33,119.7494337228,13.3448843419,0,13.3448843419,106.18,-7.33,106.4327078487,133.01,13.3448843419,0.0,13.3448843419,13.3448843419,0,13.3448843419,0.0,0.0,0.0,130.66,124.2948843419,-12.69,124.9410035719,13.3448843419,0,13.3448843419,110.95,-12.69,111.673356715,132.86
2020-12-20 18:00:00,118.3572176742,-6.79,118.5518244296,13.6672176742,0,13.6672176742,104.69,-6.79,104.9099623487,133.3,13.6672176742,0.0,13.6672176742,13.6672176742,0,13.6672176742,0.0,0.0,0.0,130.99,123.0572176742,-12.17,123.6575421142,13.6672176742,0,13.6672176742,109.39,-12.17,110.0648944941,133.17
2020-12-20 18:30:00,114.9784399013,-5.53,115.1113484507,12.3384399013,0,12.3384399013,102.64,-5.53,102.7888636964,132.9,12.3384399013,0.0,12.3384399013,12.3384399013,0,12.3384399013,0.0,0.0,0.0,130.71,119.5684399013,-10.83,120.0579056973,12.3384399013,0,12.3384399013,107.23,-10.83,107.7755157724,132.77
2020-12-20 19:00:00,120.2580663755,-7.78,120.5094640615,6.9080663755,0,6.9080663755,113.35,-7.78,113.6166840741,132.16,6.9080663755,0.0,6.9080663755,6.9080663755,0,6.9080663755,0.0,0.0,0.0,129.89,125.3680663755,-13.08,126.0485559883,6.9080663755,0,6.9080663755,118.46,-13.08,119.1799395872,132.03
2020-12-20 19:30:00,115.4338888823,-5.87,115.5830420195,6.6238888823,0,6.6238888823,108.81,-5.87,108.9682201378,132.88,6.6238888823,0.0,6.6238888823,6.6238888823,0,6.6238888823,0.0,0.0,0.0,130.76,120.2738888823,-11.17,120.7914618128,6.6238888823,0,6.6238888823,113.65,-11.17,114.1975980483,132.74
2020-12-20 20:00:00,109.3965555491,-5.46,109.5327255481,6.4965555491,0,6.4965555491,102.9,-5.46,103.0447553251,132.67,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,130.55,113.9565555491,-10.79,114.466242415,6.4965555491,0,6.4965555491,107.46,-10.79,108.0003504624,132.55
2020-12-20 20:30:00,104.4392222188,-8.61,104.7935266974,3.4192222188,0,3.4192222188,101.02,-8.61,101.3862539992,131.76,3.4192222188,0.0,3.4192222188,3.4192222188,0,3.4192222188,0.0,0.0,0.0,129.29,108.9392222188,-14.05,109.8415068981,3.4192222188,0,3.4192222188,105.52,-14.05,106.4512700723,131.65
2020-12-20 21:00:00,99.1617777747,-11.08,99.7788783834,3.0617777747,0,3.0617777747,96.1,-11.08,96.7366342189,133.16,3.0617777747,0.0,3.0617777747,3.0617777747,0,3.0617777747,0.0,0.0,0.0,130.33,103.4317777747,-16.75,104.7792687207,3.0617777747,0,3.0617777747,100.37,-16.75,101.7580434167,133.04
2020-12-20 21:30:00,94.6255555524,-11.31,95.2990653868,3.1255555524,0,3.1255555524,91.5,-11.31,92.1963453723,133.16,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,130.33,98.6855555524,-17.04,100.1458959453,3.1255555524,0,3.1255555524,95.56,-17.04,97.0673745395,133.04
2020-12-20 22:00:00,89.9168888857,-12.06,90.7220508304,3.2268888857,0,3.2268888857,86.69,-12.06,87.5248518993,133.9,3.2268888857,0.0,3.2268888857,3.2268888857,0,3.2268888857,0.0,0.0,0.0,130.91,93.7368888857,-17.91,95.4325543929,3.2268888857,0,3.2268888857,90.51,-17.91,92.2649890262,133.8
2020-12-20 22:30:00,83.9777777744,-12.05,84.8379022603,3.3377777744,0,3.3377777744,80.64,-12.05,81.5353426435,133.49,3.3377777744,0.0,3.3377777744,3.3377777744,0,3.3377777744,0.0,0.0,0.0,130.45,87.5277777744,-17.9,89.3393635646,3.3377777744,0,3.3377777744,84.19,-17.9,86.0718659029,133.37
2020-12-20 23:00:00,78.6922222189,-12.72,79.7136389694,3.3122222189,0,3.3122222189,75.38,-12.72,76.4456852935,134.33,3.3122222189,0.0,3.3122222189,3.3122222189,0,3.3122222189,0.0,0.0,0.0,131.16,81.9822222189,-18.69,84.085675712,3.3122222189,0,3.3122222189,78.67,-18.69,80.8596623787,134.23
2020-12-20 23:30:00,74.3527777744,-23.06,77.8466387377,3.4227777744,0,3.4227777744,70.93,-23.06,74.5843716874,133.08,3.4227777744,0.0,3.4227777744,3.4227777744,0,3.4227777744,0.0,0.0,0.0,132.33,77.6527777744,-28.37,82.6729145251,3.4227777744,0,3.4227777744,74.23,-28.37,79.4666584172,132.98
2020-12-21 00:00:00,72.0733333298,-22.34,75.4562189436,3.5133333298,0,3.5133333298,68.56,-22.34,72.1078997059,132.16,3.5133333298,0.0,3.5133333298,3.5133333298,0,3.5133333298,0.0,0.0,0.0,132.17,75.3033333298,-27.32,80.1060198149,3.5133333298,0,3.5133333298,71.79,-27.32,76.8126714807,132.06
2020-12-21 00:30:00,82.2872222189,-21.7,85.100393304,3.3672222189,0,3.3672222189,78.92,-21.7,81.8489853327,131.09,3.3672222189,0.0,3.3672222189,3.3672222189,0,3.3672222189,0.0,0.0,0.0,131.2,86.0272222189,-26.54,90.0280765245,3.3672222189,0,3.3672222189,82.66,-26.54,86.8161690009,130.95
2020-12-21 01:00:00,83.7245555521,-21.81,86.518652916,3.4845555521,0,3.4845555521,80.24,-21.81,83.1512699843,130.58,3.4845555521,0.0,3.4845555521,3.4845555521,0,3.4845555521,0.0,0.0,0.0,130.69,87.5245555521,-26.63,91.4860903339,3.4845555521,0,3.4845555521,84.04,-26.63,88.1582582632,130.45
2020-12-21 01:30:00,82.4196666632,-22.12,85.3363688756,3.4996666632,0,3.4996666632,78.92,-22.12,81.9613372268,131.12,3.4996666632,0.0,3.4996666632,3.4996666632,0,3.4996666632,0.0,0.0,0.0,131.21,86.1396666632,-26.97,90.2630770185,3.4996666632,0,3.4996666632,82.64,-26.97,86.9295720684,131.01
2020-12-21 02:00:00,79.2756666631,-22.87,82.5085948546,3.5956666631000003,0,3.5956666631000003,75.68,-22.87,79.0600992916,131.91,3.5956666631000003,0.0,3.5956666631000003,3.5956666631000003,0,3.5956666631000003,0.0,0.0,0.0,131.87,82.8556666631,-27.82,87.4014524947,3.5956666631000003,0,3.5956666631000003,79.26,-27.82,84.000595236,131.77
2020-12-21 02:30:00,78.7317777742,-23.28,82.101469119,3.5517777742,0,3.5517777742,75.18,-23.28,78.7019110314,131.79,3.5517777742,0.0,3.5517777742,3.5517777742,0,3.5517777742,0.0,0.0,0.0,131.7,82.2817777742,-28.24,86.9930373863,3.5517777742,0,3.5517777742,78.73,-28.24,83.6415596459,131.65
2020-12-21 03:00:00,76.6204444409,-23.58,80.1667568654,3.5904444409,0,3.5904444409,73.03,-23.58,76.7424087451,131.98,3.5904444409,0.0,3.5904444409,3.5904444409,0,3.5904444409,0.0,0.0,0.0,131.86,80.0704444409,-28.56,85.0114678908,3.5904444409,0,3.5904444409,76.48,-28.56,81.6386183127,131.86
2020-12-21 03:30:00,73.7719999964,-23.81,77.5191852606,3.5819999964,0,3.5819999964,70.19,-23.81,74.1185010642,132.6,3.5819999964,0.0,3.5819999964,3.5819999964,0,3.5819999964,0.0,0.0,0.0,132.41,77.0819999964,-28.86,82.3075593336,3.5819999964,0,3.5819999964,73.5,-28.86,78.9629634702,132.41
2020-12-21 04:00:00,71.7075555519,-22.59,75.1816574919,3.6075555519,0,3.6075555519,68.1,-22.59,71.7489937212,133.16,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,133.1,74.9175555519,-27.61,79.8432979647,3.6075555519,0,3.6075555519,71.31,-27.61,76.4684784732,133.01
2020-12-21 04:30:00,69.9053333299,-23.05,73.6074597304,3.4353333299,0,3.4353333299,66.47,-23.05,70.3531335478,133.16,3.4353333299,0.0,3.4353333299,3.4353333299,0,3.4353333299,0.0,0.0,0.0,133.1,73.0253333299,-28.1,78.2451871232,3.4353333299,0,3.4353333299,69.59,-28.1,75.0491712146,133.01
2020-12-21 05:00:00,68.2712222187,-23.22,72.1119142947,3.4912222187,0,3.4912222187,64.78,-23.22,68.8158179491,133.25,3.4912222187,0.0,3.4912222187,3.4912222187,0,3.4912222187,0.0,0.0,0.0,133.1,71.2912222187,-28.29,76.6991686098,3.4912222187,0,3.4912222187,67.8,-28.29,73.465393894,133.1
2020-12-21 05:30:00,69.4173333298,-22.51,72.975792333,3.4873333298,0,3.4873333298,65.93,-22.51,69.6668141944,132.45,3.4873333298,0.0,3.4873333298,3.4873333298,0,3.4873333298,0.0,0.0,0.0,132.41,72.5173333298,-27.51,77.5600653253,3.4873333298,0,3.4873333298,69.03,-27.51,74.3097638268,132.32
2020-12-21 06:00:00,72.0533333298,-20.89,75.0204968255,3.4933333298,0,3.4933333298,68.56,-20.89,71.671931047,132.0,3.4933333298,0.0,3.4933333298,3.4933333298,0,3.4933333298,0.0,0.0,0.0,132.12,75.2633333298,-25.78,79.5561295182,3.4933333298,0,3.4933333298,71.77,-25.78,76.2596964327,131.87
2020-12-21 06:30:00,79.0616666632,-20.56,81.6912525034,3.4216666632,0,3.4216666632,75.64,-20.56,78.3844576431,131.84,3.4216666632,0.0,3.4216666632,3.4216666632,0,3.4216666632,0.0,0.0,0.0,132.05,82.6416666632,-25.37,86.4481461275,3.4216666632,0,3.4216666632,79.22,-25.37,83.1832032324,131.68
2020-12-21 07:00:00,84.3685555522,-19.25,86.5367879342,3.3185555522,0,3.3185555522,81.05,-19.25,83.3046517309,131.52,3.3185555522,0.0,3.3185555522,3.3185555522,0,3.3185555522,0.0,0.0,0.0,131.93,88.1985555522,-23.95,91.3924925883,3.3185555522,0,3.3185555522,84.88,-23.95,88.1941999227,131.36
2020-12-21 07:30:00,89.2928888857,-16.54,90.8118472753,3.1828888857,0,3.1828888857,86.11,-16.54,87.6841131563,130.71,3.1828888857,0.0,3.1828888857,3.1828888857,0,3.1828888857,0.0,0.0,0.0,131.41,93.3728888857,-21.02,95.709648306,3.1828888857,0,3.1828888857,90.19,-21.02,92.6071082585,130.55
2020-12-21 08:00:00,95.0971111079,-14.59,96.209815721,3.2071111079,0,3.2071111079,91.89,-14.59,93.0410672768,130.02,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,130.96,99.4271111079,-18.91,101.209379621,3.2071111079,0,3.2071111079,96.22,-18.91,98.0605756663,129.87
2020-12-21 08:30:00,101.8616666637,-2.9699999999999998,101.9049558928,2.9216666637,0,2.9216666637,98.94,-2.9699999999999998,98.9845669789,132.06,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,130.49,106.3116666637,-8.59,106.6581387838,2.9216666637,0,2.9216666637,103.39,-8.59,103.746229811,131.9
2020-12-21 09:00:00,105.7974444416,-2.38,105.8242110784,2.8774444416,0,2.8774444416,102.92,-2.38,102.947514783,132.41,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,130.61,110.3474444416,-7.52,110.6033855485,2.8774444416,0,2.8774444416,107.47,-7.52,107.7327772779,132.26
2020-12-21 09:30:00,108.5856666605,-1.81,108.6007509372,6.1256666605,0,6.1256666605,102.46,-1.81,102.4759859674,132.14,6.1256666605,0.0,6.1256666605,6.1256666605,0,6.1256666605,0.0,0.0,0.0,130.36,113.1356666605,-6.89,113.3452741438,6.1256666605,0,6.1256666605,107.01,-6.89,107.2315821015,131.97
2020-12-21 10:00:00,109.1899999933,-1.74,109.2038630203,6.6599999933,0,6.6599999933,102.53,-1.74,102.5447633963,132.63,6.6599999933,0.0,6.6599999933,6.6599999933,0,6.6599999933,0.0,0.0,0.0,130.89,113.7399999933,-6.86,113.9466857723,6.6599999933,0,6.6599999933,107.08,-6.86,107.2995153764,132.49
2020-12-21 10:30:00,108.4392222149,-1.8900000000000001,108.4556914808,7.2992222149,0,7.2992222149,101.14,-1.8900000000000001,101.1576576439,132.63,7.2992222149,0.0,7.2992222149,7.2992222149,0,7.2992222149,0.0,0.0,0.0,130.8,112.9292222149,-7.02,113.1472033683,7.2992222149,0,7.2992222149,105.63,-7.02,105.8630119541,132.49
2020-12-21 11:00:00,108.7543333252,-1.48,108.7644032623,8.1743333252,0,8.1743333252,100.58,-1.48,100.5908882553,132.43,8.1743333252,0.0,8.1743333252,8.1743333252,0,8.1743333252,0.0,0.0,0.0,130.69,113.1843333252,-6.58,113.3754369794,8.1743333252,0,8.1743333252,105.01,-6.58,105.2159517374,132.3
2020-12-21 11:30:00,109.4057777695,-1.3599999999999999,109.4142303787,8.2557777695,0,8.2557777695,101.15,-1.3599999999999999,101.159142444,132.43,8.2557777695,0.0,8.2557777695,8.2557777695,0,8.2557777695,0.0,0.0,0.0,130.69,113.8857777695,-6.45,114.0682816482,8.2557777695,0,8.2557777695,105.63,-6.45,105.8267423669,132.22
2020-12-21 12:00:00,109.9082222142,-1.3900000000000001,109.917011469,8.0682222142,0,8.0682222142,101.84,-1.3900000000000001,101.8494855166,132.14,8.0682222142,0.0,8.0682222142,8.0682222142,0,8.0682222142,0.0,0.0,0.0,130.46,114.4282222142,-6.46,114.6104255253,8.0682222142,0,8.0682222142,106.36,-6.46,106.5560003003,132.0
2020-12-21 12:30:00,111.9925555482,-1.0,111.9970200417,7.3625555482,0,7.3625555482,104.63,-1.0,104.634778635,131.91,7.3625555482,0.0,7.3625555482,7.3625555482,0,7.3625555482,0.0,0.0,0.0,130.27,116.6225555482,-6.02,116.7778269304,7.3625555482,0,7.3625555482,109.26,-6.02,109.42571909750001,131.76
2020-12-21 13:00:00,111.3982222143,-1.85,111.413582711,7.9482222143,0,7.9482222143,103.45,-1.85,103.4665404853,132.52,7.9482222143,0.0,7.9482222143,7.9482222143,0,7.9482222143,0.0,0.0,0.0,130.74,115.9782222143,-6.96,116.1868737336,7.9482222143,0,7.9482222143,108.03,-6.96,108.2539722135,132.36
2020-12-21 13:30:00,106.7718888796,-2.32,106.7970910415,9.2618888796,0,9.2618888796,97.51,-2.32,97.5375953159,132.99,9.2618888796,0.0,9.2618888796,9.2618888796,0,9.2618888796,0.0,0.0,0.0,131.13,111.1018888796,-7.54,111.3574483931,9.2618888796,0,9.2618888796,101.84,-7.54,102.1187406895,132.87
2020-12-21 14:00:00,104.6969999912,-2.77,104.7336369423,8.7869999912,0,8.7869999912,95.91,-2.77,95.9499921834,133.45,8.7869999912,0.0,8.7869999912,8.7869999912,0,8.7869999912,0.0,0.0,0.0,131.46,108.9469999912,-8.05,109.2439989523,8.7869999912,0,8.7869999912,100.16,-8.05,100.4829741797,133.25
2020-12-21 14:30:00,100.9943333246,-3.75,101.0639295876,8.6843333246,0,8.6843333246,92.31,-3.75,92.3861385707,133.54,8.6843333246,0.0,8.6843333246,8.6843333246,0,8.6843333246,0.0,0.0,0.0,132.22,105.1543333246,-9.17,105.5534116784,8.6843333246,0,8.6843333246,96.47,-9.17,96.9048492079,133.42
2020-12-21 15:00:00,99.7933333252,-11.69,100.4756959476,8.1633333252,0,8.1633333252,91.63,-11.69,92.3726853567,131.99,8.1633333252,0.0,8.1633333252,8.1633333252,0,8.1633333252,0.0,0.0,0.0,133.21,104.1333333252,-15.97,105.3508045029,8.1633333252,0,8.1633333252,95.97,-15.97,97.2896798227,131.79
2020-12-21 15:30:00,101.9257777697,-11.66,102.5905442717,8.0357777697,0,8.0357777697,93.89,-11.66,94.6112451033,131.7,8.0357777697,0.0,8.0357777697,8.0357777697,0,8.0357777697,0.0,0.0,0.0,132.93,106.3957777697,-15.91,107.578760112,8.0357777697,0,8.0357777697,98.36,-15.91,99.6384348532,131.51
2020-12-21 16:00:00,103.6333548652,-11.49,104.2683669222,8.7933548652,0,8.7933548652,94.84,-11.49,95.5334794719,131.45,8.7933548652,0.0,8.7933548652,8.7933548652,0,8.7933548652,0.0,0.0,0.0,132.77,108.1333548652,-15.71,109.2685981168,8.7933548652,0,8.7933548652,99.34,-15.71,100.5745479731,131.3
2020-12-21 16:30:00,102.5511066464,-12.76,103.3418940914,12.6011066464,0,12.6011066464,89.95,-12.76,90.8505371476,131.45,12.6011066464,0.0,12.6011066464,12.6011066464,0,12.6011066464,0.0,0.0,0.0,132.62,106.8711066464,-17.07,108.225774822,12.6011066464,0,12.6011066464,94.27,-17.07,95.8030156102,131.3
2020-12-21 17:00:00,109.0461065963,-11.34,109.6341596575,14.6861065963,0,14.6861065963,94.36,-11.34,95.0389667452,130.8,14.6861065963,0.0,14.6861065963,14.6861065963,0,14.6861065963,0.0,0.0,0.0,132.1,113.5561065963,-15.51,114.6104246799,14.6861065963,0,14.6861065963,98.87,-15.51,100.0791536735,130.64
2020-12-21 17:30:00,109.5632177109,-10.9,110.1040811013,16.2832177109,0,16.2832177109,93.28,-10.9,93.9146868173,130.3,16.2832177109,0.0,16.2832177109,16.2832177109,0,16.2832177109,0.0,0.0,0.0,131.58,114.0332177109,-15.04,115.0207648275,16.2832177109,0,16.2832177109,97.75,-15.04,98.9002735082,130.11
2020-12-21 18:00:00,119.0606663497,0.03,119.0606701293,12.2306663497,0,12.2306663497,106.83,0.03,106.8300042123,131.7,12.2306663497,0.0,12.2306663497,12.2306663497,0,12.2306663497,0.0,0.0,0.0,130.88,123.9606663497,-5.26,124.0722144635,12.2306663497,0,12.2306663497,111.73,-5.26,111.8537460258,131.59
2020-12-21 18:30:00,117.7069999901,0.0,117.7069999901,9.8969999901,0,9.8969999901,107.81,0.0,107.81,131.83,9.8969999901,0.0,9.8969999901,9.8969999901,0,9.8969999901,0.0,0.0,0.0,130.34,122.5269999901,-4.96,122.62735146200001,9.8969999901,0,9.8969999901,112.63,-4.96,112.7391613416,131.68
2020-12-21 19:00:00,115.6416666569,-7.23,115.8674586205,9.7816666569,0,9.7816666569,105.86,-7.23,106.106609125,131.03,9.7816666569,0.0,9.7816666569,9.7816666569,0,9.7816666569,0.0,0.0,0.0,128.77,120.3916666569,-12.46,121.0347264235,9.7816666569,0,9.7816666569,110.61,-12.46,111.3095849422,130.86
2020-12-21 19:30:00,116.8791111015,-2.18,116.8994397415,9.5891111015,0,9.5891111015,107.29,-2.18,107.3121451654,132.53,9.5891111015,0.0,9.5891111015,9.5891111015,0,9.5891111015,0.0,0.0,0.0,130.82,121.6791111015,-7.26,121.8955031101,9.5891111015,0,9.5891111015,112.09,-7.26,112.3248667927,132.41
2020-12-21 20:00:00,111.6126666583,-3.5700000000000003,111.6697463889,8.4126666583,0,8.4126666583,103.2,-3.5700000000000003,103.2617300843,133.33,8.4126666583,0.0,8.4126666583,8.4126666583,0,8.4126666583,0.0,0.0,0.0,131.43,116.1726666583,-8.81,116.5062426589,8.4126666583,0,8.4126666583,107.76,-8.81,108.1195343127,133.23
2020-12-21 20:30:00,106.0061111069,-5.34,106.1405256818,4.2061111069,0,4.2061111069,101.8,-5.34,101.9399607612,133.56,4.2061111069,0.0,4.2061111069,4.2061111069,0,4.2061111069,0.0,0.0,0.0,131.43,110.5161111069,-10.69,111.0319184478,4.2061111069,0,4.2061111069,106.31,-10.69,106.8461145761,133.42
2020-12-21 21:00:00,98.7991111075,-16.91,100.235784307,3.6091111075,0,3.6091111075,95.19,-16.91,96.6803196106,132.85,3.6091111075,0.0,3.6091111075,3.6091111075,0,3.6091111075,0.0,0.0,0.0,132.63,103.2291111075,-21.8,105.5058736756,3.6091111075,0,3.6091111075,99.62,-21.8,101.9773719999,132.66
2020-12-21 21:30:00,94.2826666627,-17.94,95.9742925633,4.0126666627,0,4.0126666627,90.27,-17.94,92.0354089468,131.44,4.0126666627,0.0,4.0126666627,4.0126666627,0,4.0126666627,0.0,0.0,0.0,132.06,98.5326666627,-22.5,101.0689685297,4.0126666627,0,4.0126666627,94.52,-22.5,97.1611053869,131.3
2020-12-21 22:00:00,90.0918888855,-9.35,90.5757745921,3.4218888855,0,3.4218888855,86.67,-9.35,87.1728822513,132.23,3.4218888855,0.0,3.4218888855,3.4218888855,0,3.4218888855,0.0,0.0,0.0,129.65,93.9518888855,-15.43,95.2105158328,3.4218888855,0,3.4218888855,90.53,-15.43,91.8355366947,132.11
2020-12-21 22:30:00,83.6043333294,-10.98,84.3222684197,3.9543333294,0,3.9543333294,79.65,-10.98,80.4032517999,134.16,3.9543333294,0.0,3.9543333294,3.9543333294,0,3.9543333294,0.0,0.0,0.0,131.22,87.1143333294,-16.8,88.7194852973,3.9543333294,0,3.9543333294,83.16,-16.8,84.84,134.05
2020-12-21 23:00:00,78.0372222188,-10.77,78.7769062075,3.4572222188,0,3.4572222188,74.58,-10.77,75.3536283134,134.16,3.4572222188,0.0,3.4572222188,3.4572222188,0,3.4572222188,0.0,0.0,0.0,131.22,81.2772222188,-16.61,82.9570910266,3.4572222188,0,3.4572222188,77.82,-16.61,79.5728879707,134.05
2020-12-21 23:30:00,74.1402222187,-19.81,76.7411796276,3.5202222187,0,3.5202222187,70.62,-19.81,73.3458962724,133.39,3.5202222187,0.0,3.5202222187,3.5202222187,0,3.5202222187,0.0,0.0,0.0,132.34,77.3902222187,-25.34,81.4331756415,3.5202222187,0,3.5202222187,73.87,-25.34,78.095406395,133.28
2020-12-22 00:00:00,70.2631111076,-24.21,74.3170833827,3.5331111076,0,3.5331111076,66.73,-24.21,70.9860338377,132.45,3.5331111076,0.0,3.5331111076,3.5331111076,0,3.5331111076,0.0,0.0,0.0,132.27,73.4031111076,-29.26,79.0200248056,3.5331111076,0,3.5331111076,69.87,-29.26,75.7493531326,132.33
2020-12-22 00:30:00,80.0553333298,-22.16,83.0657690902,3.5753333298000003,0,3.5753333298000003,76.48,-22.16,79.6257244865,131.66,3.5753333298000003,0.0,3.5753333298000003,3.5753333298000003,0,3.5753333298000003,0.0,0.0,0.0,131.75,83.6653333298,-27.03,87.9233126149,3.5753333298000003,0,3.5753333298000003,80.09,-27.03,84.5282733764,131.52
2020-12-22 01:00:00,82.0588888853,-21.72,84.8847432999,3.6088888853,0,3.6088888853,78.45,-21.72,81.4012340201,131.07,3.6088888853,0.0,3.6088888853,3.6088888853,0,3.6088888853,0.0,0.0,0.0,131.22,85.7588888853,-26.53,89.7687469158,3.6088888853,0,3.6088888853,82.15,-26.53,86.3276514218,130.96
2020-12-22 01:30:00,80.5307777742,-21.98,83.4765030947,3.5907777742,0,3.5907777742,76.94,-21.98,80.0180229698,131.27,3.5907777742,0.0,3.5907777742,3.5907777742,0,3.5907777742,0.0,0.0,0.0,131.35,84.1507777742,-26.82,88.3213779331,3.5907777742,0,3.5907777742,80.56,-26.82,84.9071610643,131.12
2020-12-22 02:00:00,77.1475555519,-23.21,80.5633255746,3.6075555519,0,3.6075555519,73.54,-23.21,77.1157292645,131.86,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,131.8,80.6075555519,-28.16,85.3847973123,3.6075555519,0,3.6075555519,77.0,-28.16,81.9877161531,131.76
2020-12-22 02:30:00,76.37944444,-23.56,79.930551937,4.47944444,0,4.47944444,71.9,-23.56,75.6616388932,131.97,4.47944444,0.0,4.47944444,4.47944444,0,4.47944444,0.0,0.0,0.0,131.8,79.72944444,-28.53,84.6802527789,4.47944444,0,4.47944444,75.25,-28.53,80.4768500875,131.76
2020-12-22 03:00:00,74.033888885,-23.99,77.8237547504,3.843888885,0,3.843888885,70.19,-23.99,74.1765205439,132.14,3.843888885,0.0,3.843888885,3.843888885,0,3.843888885,0.0,0.0,0.0,131.99,77.323888885,-29.01,82.5867053,3.843888885,0,3.843888885,73.48,-29.01,78.999306959,132.01
2020-12-22 03:30:00,71.3902222183,-24.8,75.5751535121,3.9402222183,0,3.9402222183,67.45,-24.8,71.8647514432,132.78,3.9402222183,0.0,3.9402222183,3.9402222183,0,3.9402222183,0.0,0.0,0.0,132.52,74.5402222183,-29.9,80.3134778748,3.9402222183,0,3.9402222183,70.6,-29.9,76.6705288882,132.66
2020-12-22 04:00:00,69.1326666628,-23.78,73.1082348297,3.8226666628,0,3.8226666628,65.31,-23.78,69.5045645983,132.97,3.8226666628,0.0,3.8226666628,3.8226666628,0,3.8226666628,0.0,0.0,0.0,132.79,72.1726666628,-28.84,77.7215505071,3.8226666628,0,3.8226666628,68.35,-28.84,74.1853631116,132.8
2020-12-22 04:30:00,67.7949999969,-23.54,71.7655462222,3.1349999969,0,3.1349999969,64.66,-23.54,68.8116792412,132.77,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.63,70.8049999969,-28.6,76.3630016733,3.1349999969,0,3.1349999969,67.67,-28.6,73.4655626808,132.65
2020-12-22 05:00:00,67.321999997,-23.32,71.246572434,3.041999997,0,3.041999997,64.28,-23.32,68.3793887074,132.52,3.041999997,0.0,3.041999997,3.041999997,0,3.041999997,0.0,0.0,0.0,132.4,70.301999997,-28.36,75.8067332337,3.041999997,0,3.041999997,67.26,-28.36,72.9945011628,132.38
2020-12-22 05:30:00,69.294888886,-22.29,72.7916597264,2.904888886,0,2.904888886,66.39,-22.29,70.0319655586,132.11,2.904888886,0.0,2.904888886,2.904888886,0,2.904888886,0.0,0.0,0.0,132.1,72.374888886,-27.25,77.3349018313,2.904888886,0,2.904888886,69.47,-27.25,74.6233435327,131.99
2020-12-22 06:00:00,70.9054444406,-20.79,73.8905010899,3.8754444406,0,3.8754444406,67.03,-20.79,70.1800897691,132.11,3.8754444406,0.0,3.8754444406,3.8754444406,0,3.8754444406,0.0,0.0,0.0,132.3,74.0254444406,-25.67,78.3499542095,3.8754444406,0,3.8754444406,70.15,-25.67,74.6992061537,131.99
2020-12-22 06:30:00,75.075888886,-19.43,77.5494293468,2.9158888860000003,0,2.9158888860000003,72.16,-19.43,74.7301177572,131.02,2.9158888860000003,0.0,2.9158888860000003,2.9158888860000003,0,2.9158888860000003,0.0,0.0,0.0,131.31,78.465888886,-24.17,82.1041084153,2.9158888860000003,0,2.9158888860000003,75.55,-24.17,79.3220738509,130.87
2020-12-22 07:00:00,78.6644444415,-17.47,80.5809885723,2.9144444415,0,2.9144444415,75.75,-17.47,77.7384293641,130.77,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,131.31,82.2544444415,-22.08,85.1664254879,2.9144444415,0,2.9144444415,79.34,-22.08,82.3550969886,130.58
2020-12-22 07:30:00,83.6562222193,-12.47,84.5805203106,2.8862222193,0,2.8862222193,80.77,-12.47,81.7269465966,130.54,2.8862222193,0.0,2.8862222193,2.8862222193,0,2.8862222193,0.0,0.0,0.0,130.58,87.4562222193,-17.68,89.225406723,2.8862222193,0,2.8862222193,84.57,-17.68,86.3983061177,130.39
2020-12-22 08:00:00,90.0464444397,-3.16,90.1018743214,4.7364444397,0,4.7364444397,85.31,-3.16,85.3685053167,133.18,4.7364444397,0.0,4.7364444397,4.7364444397,0,4.7364444397,0.0,0.0,0.0,131.1,93.8264444397,-8.53,94.2133885188,4.7364444397,0,4.7364444397,89.09,-8.53,89.4974245439,133.01
2020-12-22 08:30:00,93.1829999965,-1.5899999999999999,93.1965642518,3.4929999965,0,3.4929999965,89.69,-1.5899999999999999,89.7040924373,132.66,3.4929999965,0.0,3.4929999965,3.4929999965,0,3.4929999965,0.0,0.0,0.0,130.84,97.1429999965,-6.8100000000000005,97.3814076111,3.4929999965,0,3.4929999965,93.65,-6.8100000000000005,93.8972768508,132.51
2020-12-22 09:00:00,93.7864444404,-0.12,93.7865212106,4.0064444404,0,4.0064444404,89.78,-0.12,89.780080196,131.92,4.0064444404,0.0,4.0064444404,4.0064444404,0,4.0064444404,0.0,0.0,0.0,130.25,97.7864444404,-5.24,97.9267395368,4.0064444404,0,4.0064444404,93.78,-5.24,93.9262796027,131.8
2020-12-22 09:30:00,94.174999992,0.31,94.1755102109,8.014999992,0,8.014999992,86.16,0.31,86.1605576816,132.18,8.014999992,0.0,8.014999992,8.014999992,0,8.014999992,0.0,0.0,0.0,130.49,98.004999992,-4.82,98.1234550117,8.014999992,0,8.014999992,89.99,-4.82,90.1189907844,132.05
2020-12-22 10:00:00,91.6626666569,-0.49,91.6639763411,9.7726666569,0,9.7726666569,81.89,-0.49,81.8914659778,132.66,9.7726666569,0.0,9.7726666569,9.7726666569,0,9.7726666569,0.0,0.0,0.0,130.8,95.3026666569,-5.72,95.4741675634,9.7726666569,0,9.7726666569,85.53,-5.72,85.7210551732,132.54
2020-12-22 10:30:00,91.3394444328,-0.51,91.3408682315,11.6694444328,0,11.6694444328,79.67,-0.51,79.6716323418,132.66,11.6694444328,0.0,11.6694444328,11.6694444328,0,11.6694444328,0.0,0.0,0.0,130.8,94.8894444328,-5.75,95.063500697,11.6694444328,0,11.6694444328,83.22,-5.75,83.4184086398,132.54
2020-12-22 11:00:00,93.8735555466,-0.06,93.8735747214,8.9235555466,0,8.9235555466,84.95,-0.06,84.9500211889,132.41,8.9235555466,0.0,8.9235555466,8.9235555466,0,8.9235555466,0.0,0.0,0.0,130.68,97.6635555466,-5.2,97.8018920165,8.9235555466,0,8.9235555466,88.74,-5.2,88.8922246319,132.3
2020-12-22 11:30:00,96.2635555506,1.49,96.275086223,4.9735555506,0,4.9735555506,91.29,1.49,91.3021587916,131.84,4.9735555506,0.0,4.9735555506,4.9735555506,0,4.9735555506,0.0,0.0,0.0,130.36,100.3235555506,-3.54,100.3859920423,4.9735555506,0,4.9735555506,95.35,-3.54,95.4156910576,131.76
2020-12-22 12:00:00,96.7747777716,1.42,96.7851952146,6.2147777716,0,6.2147777716,90.56,1.42,90.5711322663,131.84,6.2147777716,0.0,6.2147777716,6.2147777716,0,6.2147777716,0.0,0.0,0.0,130.36,100.8047777716,-3.59,100.8686835523,6.2147777716,0,6.2147777716,94.59,-3.59,94.6581016078,131.76
2020-12-22 12:30:00,99.6251111035,1.46,99.6358086352,7.6051111035,0,7.6051111035,92.02,1.46,92.0315815359,131.64,7.6051111035,0.0,7.6051111035,7.6051111035,0,7.6051111035,0.0,0.0,0.0,130.17,103.7251111035,-3.54,103.7855012679,7.6051111035,0,7.6051111035,96.12,-3.54,96.1851651763,131.51
2020-12-22 13:00:00,99.5034444365,1.16,99.5102057818,7.9134444365,0,7.9134444365,91.59,1.16,91.5973454856,131.5,7.9134444365,0.0,7.9134444365,7.9134444365,0,7.9134444365,0.0,0.0,0.0,130.04,103.6034444365,-3.83,103.6742137617,7.9134444365,0,7.9134444365,95.69,-3.83,95.766617357,131.43
2020-12-22 13:30:00,99.5639999924,1.1400000000000001,99.5705262339,7.5939999924,0,7.5939999924,91.97,1.1400000000000001,91.977065076,131.62,7.5939999924,0.0,7.5939999924,7.5939999924,0,7.5939999924,0.0,0.0,0.0,130.04,103.6839999924,-3.86,103.7558261228,7.5939999924,0,7.5939999924,96.09,-3.86,96.1674981478,131.43
2020-12-22 14:00:00,98.5471111043,0.92,98.5514054035,6.8471111043,0,6.8471111043,91.7,0.92,91.7046149329,131.7,6.8471111043,0.0,6.8471111043,6.8471111043,0,6.8471111043,0.0,0.0,0.0,130.14,102.6471111043,-4.1,102.7289609509,6.8471111043,0,6.8471111043,95.8,-4.1,95.8876947267,131.59
