Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-22 14:30:00,96.4381111062,0.99,96.4431924696,4.9181111062,0,4.9181111062,91.52,0.99,91.5253544107,131.7,4.9181111062,0.0,4.9181111062,4.9181111062,0,4.9181111062,0.0,0.0,0.0,130.14,100.5281111062,-4.04,100.6092576385,4.9181111062,0,4.9181111062,95.61,-4.04,95.6953170223,131.59
2020-12-22 15:00:00,96.0722222182,1.02,96.0776367421,4.0022222182,0,4.0022222182,92.07,1.02,92.0756498755,131.7,4.0022222182,0.0,4.0022222182,4.0022222182,0,4.0022222182,0.0,0.0,0.0,130.22,100.1922222182,-4.0,100.2720369446,4.0022222182,0,4.0022222182,96.19,-4.0,96.2731328045,131.59
2020-12-22 15:30:00,96.841444438,0.39,96.8422297391,6.441444438,0,6.441444438,90.4,0.39,90.4008412571,131.92,6.441444438,0.0,6.441444438,6.441444438,0,6.441444438,0.0,0.0,0.0,130.22,100.881444438,-4.66,100.9890163924,6.441444438,0,6.441444438,94.44,-4.66,94.5549004547,131.76
2020-12-22 16:00:00,98.7729999923,-0.5700000000000001,98.7746446589,7.6529999923,0,7.6529999923,91.12,-0.5700000000000001,91.1217827964,132.17,7.6529999923,0.0,7.6529999923,7.6529999923,0,7.6529999923,0.0,0.0,0.0,130.47,102.8429999923,-5.72,103.0019468138,7.6529999923,0,7.6529999923,95.19,-5.72,95.3617035292,132.06
2020-12-22 16:30:00,102.880444436,-0.23,102.8807015302,8.420444436,0,8.420444436,94.46,-0.23,94.4602800123,132.26,8.420444436,0.0,8.420444436,8.420444436,0,8.420444436,0.0,0.0,0.0,130.61,107.120444436,-5.34,107.2534624904,8.420444436,0,8.420444436,98.7,-5.34,98.8443503697,132.14
2020-12-22 17:00:00,104.7916666551,0.9,104.7955313949,11.5916666551,0,11.5916666551,93.2,0.9,93.2043453923,131.59,11.5916666551,0.0,11.5916666551,11.5916666551,0,11.5916666551,0.0,0.0,0.0,130.02,108.9616666551,-4.08,109.0380263956,11.5916666551,0,11.5916666551,97.37,-4.08,97.4554426392,131.45
2020-12-22 17:30:00,109.7534444322,1.29,109.7610252537,12.2034444322,0,12.2034444322,97.55,1.29,97.5585290992,131.16,12.2034444322,0.0,12.2034444322,12.2034444322,0,12.2034444322,0.0,0.0,0.0,129.72,114.1134444322,-3.62,114.1708482941,12.2034444322,0,12.2034444322,101.91,-3.62,101.9742737165,131.07
2020-12-22 18:00:00,109.9045555431,-0.03,109.9045596375,12.4945555431,0,12.4945555431,97.41,-0.03,97.4100046196,132.05,12.4945555431,0.0,12.4945555431,12.4945555431,0,12.4945555431,0.0,0.0,0.0,130.45,114.2645555431,-5.08,114.3774237053,12.4945555431,0,12.4945555431,101.77,-5.08,101.8967089753,131.91
2020-12-22 18:30:00,111.4834444357,-0.76,111.4860349247,8.7734444357,0,8.7734444357,102.71,-0.76,102.7128117617,132.41,8.7734444357,0.0,8.7734444357,8.7734444357,0,8.7734444357,0.0,0.0,0.0,130.8,116.1134444357,-5.84,116.2602149435,8.7734444357,0,8.7734444357,107.34,-5.84,107.4987497602,132.3
2020-12-22 19:00:00,109.398555547,-1.85,109.4141967743,8.568555547,0,8.568555547,100.83,-1.85,100.8469702073,132.86,8.568555547,0.0,8.568555547,8.568555547,0,8.568555547,0.0,0.0,0.0,131.12,113.918555547,-7.03,114.1352627277,8.568555547,0,8.568555547,105.35,-7.03,105.5842952337,132.77
2020-12-22 19:30:00,106.0025555505,-2.04,106.0221834487,5.0725555505,0,5.0725555505,100.93,-2.04,100.9506141636,132.67,5.0725555505,0.0,5.0725555505,5.0725555505,0,5.0725555505,0.0,0.0,0.0,130.91,110.5525555505,-7.22,110.7880676731,5.0725555505,0,5.0725555505,105.48,-7.22,105.726812115,132.55
2020-12-22 20:00:00,101.0102222185,-1.45,101.0206290449,3.6902222184999998,0,3.6902222184999998,97.32,-1.45,97.330801394,132.98,3.6902222184999998,0.0,3.6902222184999998,3.6902222184999998,0,3.6902222184999998,0.0,0.0,0.0,131.23,105.3602222185,-6.67,105.5711386977,3.6902222184999998,0,3.6902222184999998,101.67,-6.67,101.8885557852,132.88
2020-12-22 20:30:00,93.2032222162,-2.66,93.2411724052,5.9932222162,0,5.9932222162,87.21,-2.66,87.2505570183,133.22,5.9932222162,0.0,5.9932222162,5.9932222162,0,5.9932222162,0.0,0.0,0.0,131.23,97.0832222162,-8.0,97.412278671,5.9932222162,0,5.9932222162,91.09,-8.0,91.4406260915,133.1
2020-12-22 21:00:00,91.0966666634,-3.8200000000000003,91.1767244267,3.2366666634,0,3.2366666634,87.86,-3.8200000000000003,87.9430042698,132.6,3.2366666634,0.0,3.2366666634,3.2366666634,0,3.2366666634,0.0,0.0,0.0,130.55,95.0166666634,-9.16,95.457176492,3.2366666634,0,3.2366666634,91.78,-9.16,92.2359691227,132.44
2020-12-22 21:30:00,91.1673333302,-6.37,91.3896031644,3.0873333302,0,3.0873333302,88.08,-6.37,88.3100407655,132.79,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,130.42,95.0673333302,-11.84,95.801792606,3.0873333302,0,3.0873333302,91.98,-11.84,92.738913084,132.63
2020-12-22 22:00:00,90.1619999968,-11.19,90.8537414938,3.2019999968,0,3.2019999968,86.96,-11.19,87.6770078185,132.01,3.2019999968,0.0,3.2019999968,3.2019999968,0,3.2019999968,0.0,0.0,0.0,129.15,93.9919999968,-16.81,95.4833606625,3.2019999968,0,3.2019999968,90.79,-16.81,92.3330937422,131.91
2020-12-22 22:30:00,84.5929999961,-12.19,85.4667873992,3.9029999961,0,3.9029999961,80.69,-12.19,81.6055892694,133.82,3.9029999961,0.0,3.9029999961,3.9029999961,0,3.9029999961,0.0,0.0,0.0,130.75,88.1629999961,-18.03,89.9877517683,3.9029999961,0,3.9029999961,84.26,-18.03,86.1674445484,133.7
2020-12-22 23:00:00,78.553222218,-14.34,79.8513889724,4.243222218,0,4.243222218,74.31,-14.34,75.6809863836,134.14,4.243222218,0.0,4.243222218,4.243222218,0,4.243222218,0.0,0.0,0.0,131.52,81.843222218,-20.33,84.3304329588,4.243222218,0,4.243222218,77.6,-20.33,80.2188811939,134.05
2020-12-22 23:30:00,74.0885555519,-25.06,78.2120046014,3.6685555519,0,3.6685555519,70.42,-25.06,74.7461035774,132.47,3.6685555519,0.0,3.6685555519,3.6685555519,0,3.6685555519,0.0,0.0,0.0,132.22,77.3985555519,-30.13,83.0563260777,3.6685555519,0,3.6685555519,73.73,-30.13,79.6487903235,132.34
2020-12-23 00:00:00,71.3341111079,-25.71,75.8258498637,3.2441111079000002,0,3.2441111079000002,68.09,-25.71,72.7822244782,132.97,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,132.69,74.5341111079,-30.84,80.6625025563,3.2441111079000002,0,3.2441111079000002,71.29,-30.84,77.6747687476,132.89
2020-12-23 00:30:00,80.1792222169,-23.89,83.6626546035,5.2892222169,0,5.2892222169,74.89,-23.89,78.6081687867,132.07,5.2892222169,0.0,5.2892222169,5.2892222169,0,5.2892222169,0.0,0.0,0.0,132.0,83.7292222169,-28.88,88.569955702,5.2892222169,0,5.2892222169,78.44,-28.88,83.5876067369,131.96
2020-12-23 01:00:00,81.2718888834,-23.59,84.626284467,5.4418888834,0,5.4418888834,75.83,-23.59,79.4145893397,132.07,5.4418888834,0.0,5.4418888834,5.4418888834,0,5.4418888834,0.0,0.0,0.0,132.0,84.8518888834,-28.55,89.5262282635,5.4418888834,0,5.4418888834,79.41,-28.55,84.3863176113,131.96
2020-12-23 01:30:00,79.8174444396,-24.06,83.3649089058,4.8374444396000005,0,4.8374444396000005,74.98,-24.06,78.7456919457,132.63,4.8374444396000005,0.0,4.8374444396000005,4.8374444396000005,0,4.8374444396000005,0.0,0.0,0.0,132.5,83.3774444396,-29.09,88.3064343142,4.8374444396000005,0,4.8374444396000005,78.54,-29.09,83.7541622846,132.49
2020-12-23 02:00:00,76.6254444411,-24.88,80.5634727144,3.3354444411,0,3.3354444411,73.29,-24.88,77.3979230987,133.1,3.3354444411,0.0,3.3354444411,3.3354444411,0,3.3354444411,0.0,0.0,0.0,132.89,80.0854444411,-29.96,85.5060232459,3.3354444411,0,3.3354444411,76.75,-29.96,82.3903155717,132.98
2020-12-23 02:30:00,75.653111107,-24.78,79.6080499709,4.123111107,0,4.123111107,71.53,-24.78,75.7006558756,133.1,4.123111107,0.0,4.123111107,4.123111107,0,4.123111107,0.0,0.0,0.0,132.89,79.023111107,-29.87,84.4799916491,4.123111107,0,4.123111107,74.9,-29.87,80.6363869478,132.98
2020-12-23 03:00:00,73.6621111077,-22.45,77.0072016947,3.3821111077,0,3.3821111077,70.28,-22.45,73.778593779,133.38,3.3821111077,0.0,3.3821111077,3.3821111077,0,3.3821111077,0.0,0.0,0.0,133.39,76.9721111077,-27.44,81.7169473756,3.3821111077,0,3.3821111077,73.59,-27.44,78.5394276781,133.26
2020-12-23 03:30:00,70.4026666624,-22.9,74.0334078182,4.3126666624,0,4.3126666624,66.09,-22.9,69.9449647938,133.48,4.3126666624,0.0,4.3126666624,4.3126666624,0,4.3126666624,0.0,0.0,0.0,133.39,73.5026666624,-27.94,78.633870606,4.3126666624,0,4.3126666624,69.19,-27.94,74.6183603411,133.34
2020-12-23 04:00:00,67.7086666631,-22.55,71.3650197316,3.5586666631,0,3.5586666631,64.15,-22.55,67.9979779111,132.71,3.5586666631,0.0,3.5586666631,3.5586666631,0,3.5586666631,0.0,0.0,0.0,132.67,70.7086666631,-27.55,75.8862177294,3.5586666631,0,3.5586666631,67.15,-27.55,72.5818503484,132.53
2020-12-23 04:30:00,66.2127777735,-22.77,70.0186035314,4.2627777735,0,4.2627777735,61.95,-22.77,66.0020863307,132.8,4.2627777735,0.0,4.2627777735,4.2627777735,0,4.2627777735,0.0,0.0,0.0,132.67,69.1127777735,-27.81,74.4981352221,4.2627777735,0,4.2627777735,64.85,-27.81,70.5614526494,132.66
2020-12-23 05:00:00,65.3638888853,-22.69,69.1901298612,3.5938888853,0,3.5938888853,61.77,-22.69,65.8055392805,132.65,3.5938888853,0.0,3.5938888853,3.5938888853,0,3.5938888853,0.0,0.0,0.0,132.52,68.2538888853,-27.73,73.671882343,3.5938888853,0,3.5938888853,64.66,-27.73,70.3553018613,132.49
2020-12-23 05:30:00,67.217555552,-21.68,70.6273472133,3.537555552,0,3.537555552,63.68,-21.68,67.269345173,132.31,3.537555552,0.0,3.537555552,3.537555552,0,3.537555552,0.0,0.0,0.0,132.33,70.187555552,-26.63,75.0696333704,3.537555552,0,3.537555552,66.65,-26.63,71.7731105638,132.17
2020-12-23 06:00:00,70.0008888853,-20.43,72.92125441,3.6208888853,0,3.6208888853,66.38,-20.43,69.4527846814,132.4,3.6208888853,0.0,3.6208888853,3.6208888853,0,3.6208888853,0.0,0.0,0.0,132.58,73.1208888853,-25.3,77.3741196484,3.6208888853,0,3.6208888853,69.5,-25.3,73.9617468696,132.25
2020-12-23 06:30:00,75.9371111074,-21.54,78.9329870418,3.7071111074000003,0,3.7071111074000003,72.23,-21.54,75.3733673123,132.19,3.7071111074000003,0.0,3.7071111074000003,3.7071111074000003,0,3.7071111074000003,0.0,0.0,0.0,132.28,79.3471111074,-26.43,83.633180862,3.7071111074000003,0,3.7071111074000003,75.64,-26.43,80.1246185638,132.04
2020-12-23 07:00:00,80.9601111075,-20.41,83.4931595434,3.6101111075,0,3.6101111075,77.35,-20.41,79.9974412091,131.64,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,131.86,84.6301111075,-25.18,88.2965917013,3.6101111075,0,3.6101111075,81.02,-25.18,84.8426355083,131.48
2020-12-23 07:30:00,85.5436666632,-18.71,87.5658780929,3.4536666632,0,3.4536666632,82.09,-18.71,84.1952029512,130.52,3.4536666632,0.0,3.4536666632,3.4536666632,0,3.4536666632,0.0,0.0,0.0,130.95,89.4436666632,-23.31,92.4311939021,3.4536666632,0,3.4536666632,85.99,-23.31,89.0934127756,130.36
2020-12-23 08:00:00,91.3636666633,-17.95,93.1102684249,3.3836666633,0,3.3836666633,87.98,-17.95,89.792443446,130.65,3.3836666633,0.0,3.3836666633,3.3836666633,0,3.3836666633,0.0,0.0,0.0,131.22,95.5436666633,-22.48,98.1526496813,3.3836666633,0,3.3836666633,92.16,-22.48,94.8620893719,130.5
2020-12-23 08:30:00,95.9631111075,-18.19,97.6718730927,3.5631111075,0,3.5631111075,92.4,-18.19,94.1734362758,130.39,3.5631111075,0.0,3.5631111075,3.5631111075,0,3.5631111075,0.0,0.0,0.0,130.96,100.3431111075,-22.68,102.874303627,3.5631111075,0,3.5631111075,96.78,-22.68,99.4019657753,130.22
2020-12-23 09:00:00,102.3012222152,-6.74,102.5230104256,7.0412222152,0,7.0412222152,95.26,-6.74,95.4981423903,132.06,7.0412222152,0.0,7.0412222152,7.0412222152,0,7.0412222152,0.0,0.0,0.0,130.14,106.5812222152,-12.29,107.287469114,7.0412222152,0,7.0412222152,99.54,-12.29,100.2958408908,131.92
2020-12-23 09:30:00,105.4224444365,-5.18,105.5496290423,7.9524444365,0,7.9524444365,97.47,-5.18,97.6075473516,132.49,7.9524444365,0.0,7.9524444365,7.9524444365,0,7.9524444365,0.0,0.0,0.0,130.3,109.7424444365,-10.47,110.2407592993,7.9524444365,0,7.9524444365,101.79,-10.47,102.3270492099,132.33
2020-12-23 10:00:00,107.4338888794,-2.17,107.4558019827,9.4738888794,0,9.4738888794,97.96,-2.17,97.9840318623,133.11,9.4738888794,0.0,9.4738888794,9.4738888794,0,9.4738888794,0.0,0.0,0.0,131.26,111.7638888794,-7.37,112.0066237213,9.4738888794,0,9.4738888794,102.29,-7.37,102.5551607673,132.99
2020-12-23 10:30:00,108.3332222118,-1.92,108.3502350472,10.4532222118,0,10.4532222118,97.88,-1.92,97.8988294108,133.11,10.4532222118,0.0,10.4532222118,10.4532222118,0,10.4532222118,0.0,0.0,0.0,131.26,112.6432222118,-7.11,112.8673894898,10.4532222118,0,10.4532222118,102.19,-7.11,102.437045057,132.99
2020-12-23 11:00:00,109.0283333237,-1.53,109.0390680781,9.6483333237,0,9.6483333237,99.38,-1.53,99.3917768228,132.9,9.6483333237,0.0,9.6483333237,9.6483333237,0,9.6483333237,0.0,0.0,0.0,131.12,113.4383333237,-6.67,113.6342570146,9.6483333237,0,9.6483333237,103.79,-6.67,104.0041008807,132.74
2020-12-23 11:30:00,109.4905555456,-1.4100000000000001,109.4996340345,9.9105555456,0,9.9105555456,99.58,-1.4100000000000001,99.5899819259,132.8,9.9105555456,0.0,9.9105555456,9.9105555456,0,9.9105555456,0.0,0.0,0.0,131.04,113.8705555456,-6.54,114.0582089123,9.9105555456,0,9.9105555456,103.96,-6.54,104.1655086869,132.74
2020-12-23 12:00:00,109.6146666565,-1.74,109.6284759823,10.1846666565,0,10.1846666565,99.43,-1.74,99.4452236158,132.8,10.1846666565,0.0,10.1846666565,10.1846666565,0,10.1846666565,0.0,0.0,0.0,130.92,113.9946666565,-6.87,114.2014926615,10.1846666565,0,10.1846666565,103.81,-6.87,104.0370751223,132.56
2020-12-23 12:30:00,111.0961111012,-1.87,111.1118481612,9.9461111012,0,9.9461111012,101.15,-1.87,101.1672842375,132.43,9.9461111012,0.0,9.9461111012,9.9461111012,0,9.9461111012,0.0,0.0,0.0,130.69,115.5761111012,-6.97,115.7860887899,9.9461111012,0,9.9461111012,105.63,-6.97,105.8597081046,132.33
2020-12-23 13:00:00,111.6594444352,-1.94,111.6762961938,9.2794444352,0,9.2794444352,102.38,-1.94,102.3983788934,132.8,9.2794444352,0.0,9.2794444352,9.2794444352,0,9.2794444352,0.0,0.0,0.0,131.01,116.1994444352,-7.07,116.4143281003,9.2794444352,0,9.2794444352,106.92,-7.07,107.1534941101,132.68
2020-12-23 13:30:00,112.203444438,-1.58,112.2145683222,6.463444438,0,6.463444438,105.74,-1.58,105.7518037671,132.33,6.463444438,0.0,6.463444438,6.463444438,0,6.463444438,0.0,0.0,0.0,130.61,116.903444438,-6.63,117.0912986582,6.463444438,0,6.463444438,110.44,-6.63,110.6388290791,132.17
2020-12-23 14:00:00,109.5193333292,-1.83,109.5346213435,4.1293333292,0,4.1293333292,105.39,-1.83,105.4058869324,132.66,4.1293333292,0.0,4.1293333292,4.1293333292,0,4.1293333292,0.0,0.0,0.0,130.88,114.1993333292,-6.93,114.4094079734,4.1293333292,0,4.1293333292,110.07,-6.93,110.2879404105,132.47
2020-12-23 14:30:00,110.3716666611,-2.11,110.3918334912,5.5816666611,0,5.5816666611,104.79,-2.11,104.8112408094,133.15,5.5816666611,0.0,5.5816666611,5.5816666611,0,5.5816666611,0.0,0.0,0.0,131.37,114.9916666611,-7.25,115.2199891577,5.5816666611,0,5.5816666611,109.41,-7.25,109.6499457364,132.99
2020-12-23 15:00:00,110.228999994,-2.16,110.2501611775,6.048999994,0,6.048999994,104.18,-2.16,104.2023896079,133.59,6.048999994,0.0,6.048999994,6.048999994,0,6.048999994,0.0,0.0,0.0,131.79,114.868999994,-7.35,115.1039080988,6.048999994,0,6.048999994,108.82,-7.35,109.0679370851,133.45
2020-12-23 15:30:00,111.4187777706,-1.8399999999999999,111.4339698651,7.1487777706,0,7.1487777706,104.27,-1.8399999999999999,104.2862335114,133.21,7.1487777706,0.0,7.1487777706,7.1487777706,0,7.1487777706,0.0,0.0,0.0,131.46,116.0487777706,-6.99,116.2591025342,7.1487777706,0,7.1487777706,108.9,-6.99,109.12410412,133.08
2020-12-23 16:00:00,112.8408888852,-1.19,112.8471634752,3.6908888852,0,3.6908888852,109.15,-1.19,109.1564867518,132.21,3.6908888852,0.0,3.6908888852,3.6908888852,0,3.6908888852,0.0,0.0,0.0,130.6,117.7008888852,-6.19,117.8635454429,3.6908888852,0,3.6908888852,114.01,-6.19,114.1779146771,132.04
2020-12-23 16:30:00,118.0471111075,-6.23,118.2113926016,3.6571111075,0,3.6571111075,114.39,-6.23,114.5595260116,131.38,3.6571111075,0.0,3.6571111075,3.6571111075,0,3.6571111075,0.0,0.0,0.0,129.58,123.1971111075,-11.42,123.7252786831,3.6571111075,0,3.6571111075,119.54,-11.42,120.0842537554,131.24
2020-12-23 17:00:00,125.7117777743,-21.82,127.5913926218,3.4817777743000002,0,3.4817777743000002,122.23,-21.82,124.1623344658,133.65,3.4817777743000002,0.0,3.4817777743000002,3.4817777743000002,0,3.4817777743000002,0.0,0.0,0.0,132.07,131.3317777743,-27.86,134.2542939848,3.4817777743000002,0,3.4817777743000002,127.85,-27.86,130.8503041647,133.52
2020-12-23 17:30:00,128.8784444403,-21.14,130.6007390536,4.1384444403,0,4.1384444403,124.74,-21.14,126.5186436854,133.4,4.1384444403,0.0,4.1384444403,4.1384444403,0,4.1384444403,0.0,0.0,0.0,131.91,134.5784444403,-27.11,137.281862633,4.1384444403,0,4.1384444403,130.44,-27.11,133.2274209763,133.23
2020-12-23 18:00:00,127.7597777735,-22.73,129.7659959956,4.3097777735000005,0,4.3097777735000005,123.45,-22.73,125.5251186018,133.67,4.3097777735000005,0.0,4.3097777735000005,4.3097777735000005,0,4.3097777735000005,0.0,0.0,0.0,132.33,133.4497777735,-28.76,136.5136652053,4.3097777735000005,0,4.3097777735000005,129.14,-28.76,132.303730862,133.57
2020-12-23 18:30:00,123.8286666625,-29.55,127.3056997444,4.1886666625,0,4.1886666625,119.64,-29.55,123.2352713309,132.42,4.1886666625,0.0,4.1886666625,4.1886666625,0,4.1886666625,0.0,0.0,0.0,133.82,129.7486666625,-36.03,134.658372932,4.1886666625,0,4.1886666625,125.56,-36.03,130.6272349091,132.3
2020-12-23 19:00:00,120.6997777738,-3.44,120.748788626,3.9897777738,0,3.9897777738,116.71,-3.44,116.7606855924,133.27,3.9897777738,0.0,3.9897777738,3.9897777738,0,3.9897777738,0.0,0.0,0.0,131.58,125.7497777738,-8.83,126.0594126202,3.9897777738,0,3.9897777738,121.76,-8.83,122.0797546688,133.17
2020-12-23 19:30:00,115.708444441,-0.59,115.7099486429,3.468444441,0,3.468444441,112.24,-0.59,112.2415506842,134.03,3.468444441,0.0,3.468444441,3.468444441,0,3.468444441,0.0,0.0,0.0,132.57,120.518444441,-5.86,120.6608264951,3.468444441,0,3.468444441,117.05,-5.86,117.1965959403,133.91
2020-12-23 20:00:00,110.7197777714,-6.7,110.9223115056,6.3997777714,0,6.3997777714,104.32,-6.7,104.5349338738,133.13,6.3997777714,0.0,6.3997777714,6.3997777714,0,6.3997777714,0.0,0.0,0.0,133.48,115.4097777714,-11.8,116.0114511815,6.3997777714,0,6.3997777714,109.01,-11.8,109.6467970348,133.01
2020-12-23 20:30:00,105.3678888816,-11.69,106.0143768899,7.3278888816,0,7.3278888816,98.04,-11.69,98.7344808058,130.63,7.3278888816,0.0,7.3278888816,7.3278888816,0,7.3278888816,0.0,0.0,0.0,131.89,109.9178888816,-16.72,111.182285892,7.3278888816,0,7.3278888816,102.59,-16.72,103.9435736349,130.52
2020-12-23 21:00:00,101.277222217,-14.68,102.3356152079,5.2672222170000005,0,5.2672222170000005,96.01,-14.68,97.12580759,130.31,5.2672222170000005,0.0,5.2672222170000005,5.2672222170000005,0,5.2672222170000005,0.0,0.0,0.0,131.19,105.737222217,-19.85,107.5843049062,5.2672222170000005,0,5.2672222170000005,100.47,-19.85,102.4121252587,130.18
2020-12-23 21:30:00,94.8567777726,-17.48,96.4539200312,5.2267777726,0,5.2267777726,89.63,-17.48,91.3186032526,131.7,5.2267777726,0.0,5.2267777726,5.2267777726,0,5.2267777726,0.0,0.0,0.0,132.24,99.0267777726,-22.92,101.6446216778,5.2267777726,0,5.2267777726,93.8,-22.92,96.5596520292,131.57
2020-12-23 22:00:00,89.4604444389,-18.48,91.3492283449,5.5304444389,0,5.5304444389,83.93,-18.48,85.9404171505,131.34,5.5304444389,0.0,5.5304444389,5.5304444389,0,5.5304444389,0.0,0.0,0.0,131.72,93.3604444389,-23.99,96.3934265696,5.5304444389,0,5.5304444389,87.83,-23.99,91.0473997432,131.21
2020-12-23 22:30:00,84.2773333278,-19.91,86.5972113457,5.5273333278,0,5.5273333278,78.75,-19.91,81.2278929925,132.04,5.5273333278,0.0,5.5273333278,5.5273333278,0,5.5273333278,0.0,0.0,0.0,132.25,87.9373333278,-25.56,91.5766793065,5.5273333278,0,5.5273333278,82.41,-25.56,86.2828007195,131.94
2020-12-23 23:00:00,78.2957777725,-21.55,81.2073353645,5.2857777725,0,5.2857777725,73.01,-21.55,76.1239949031,132.6,5.2857777725,0.0,5.2857777725,5.2857777725,0,5.2857777725,0.0,0.0,0.0,132.57,81.6957777725,-27.35,86.1523221153,5.2857777725,0,5.2857777725,76.41,-27.35,81.1573200642,132.47
2020-12-23 23:30:00,76.941444441,-20.03,79.5058914337,3.441444441,0,3.441444441,73.5,-20.03,76.1803839581,133.0,3.441444441,0.0,3.441444441,3.441444441,0,3.441444441,0.0,0.0,0.0,133.13,80.331444441,-25.79,84.3698113426,3.441444441,0,3.441444441,76.89,-25.79,81.0999149198,132.88
2020-12-24 00:00:00,74.2063333299,-19.58,76.7460507535,3.4463333299,0,3.4463333299,70.76,-19.58,73.4190302306,133.43,3.4463333299,0.0,3.4463333299,3.4463333299,0,3.4463333299,0.0,0.0,0.0,133.59,77.4663333299,-25.34,81.5055114675,3.4463333299,0,3.4463333299,74.02,-25.34,78.2373056796,133.29
2020-12-24 00:30:00,83.5901111077,-17.5,85.4023224215,3.4401111077,0,3.4401111077,80.15,-17.5,82.0382380357,132.31,3.4401111077,0.0,3.4401111077,3.4401111077,0,3.4401111077,0.0,0.0,0.0,132.78,87.3001111077,-23.04,90.2892629243,3.4401111077,0,3.4401111077,83.86,-23.04,86.9674720801,132.18
2020-12-24 01:00:00,84.8427777743,-17.17,86.5627277786,3.4327777743,0,3.4327777743,81.41,-17.17,83.2009435043,131.86,3.4327777743,0.0,3.4327777743,3.4327777743,0,3.4327777743,0.0,0.0,0.0,132.34,88.6027777743,-22.67,91.4569905985,3.4327777743,0,3.4327777743,85.17,-22.67,88.135451437,131.67
2020-12-24 01:30:00,83.09433333,-17.62,84.9419368248,3.3543333300000002,0,3.3543333300000002,79.74,-17.62,81.6635291914,132.58,3.3543333300000002,0.0,3.3543333300000002,3.3543333300000002,0,3.3543333300000002,0.0,0.0,0.0,133.02,86.77433333,-23.19,89.8196026759,3.3543333300000002,0,3.3543333300000002,83.42,-23.19,86.5833269169,132.44
2020-12-24 02:00:00,79.9346666632,-18.18,81.975992428,3.4646666632,0,3.4646666632,76.47,-18.18,78.6013568585,133.26,3.4646666632,0.0,3.4646666632,3.4646666632,0,3.4646666632,0.0,0.0,0.0,133.65,83.4746666632,-23.85,86.8149899184,3.4646666632,0,3.4646666632,80.01,-23.85,83.4890567679,133.15
2020-12-24 02:30:00,79.5082222188,-18.41,81.6117975564,3.4182222188,0,3.4182222188,76.09,-18.41,78.2854788578,133.59,3.4182222188,0.0,3.4182222188,3.4182222188,0,3.4182222188,0.0,0.0,0.0,133.94,82.9982222188,-24.1,86.426355306,3.4182222188,0,3.4182222188,79.58,-24.1,83.1491815955,133.47
2020-12-24 03:00:00,76.568444441,-19.12,78.9195861882,3.448444441,0,3.448444441,73.12,-19.12,75.5784942957,133.93,3.448444441,0.0,3.448444441,3.448444441,0,3.448444441,0.0,0.0,0.0,134.17,79.918444441,-24.88,83.7016855378,3.448444441,0,3.448444441,76.47,-24.88,80.4156408916,133.81
2020-12-24 03:30:00,73.494444441,-19.03,75.9182077218,3.464444441,0,3.464444441,70.03,-19.03,72.569565246,133.79,3.464444441,0.0,3.464444441,3.464444441,0,3.464444441,0.0,0.0,0.0,134.03,76.714444441,-24.8,80.6234828439,3.464444441,0,3.464444441,73.25,-24.8,77.3343552375,133.64
2020-12-24 04:00:00,70.9889999966,-19.35,73.5789414202,3.4389999965999998,0,3.4389999965999998,67.55,-19.35,70.2668129347,134.06,3.4389999965999998,0.0,3.4389999965999998,3.4389999965999998,0,3.4389999965999998,0.0,0.0,0.0,134.22,74.0889999966,-25.18,78.2509573136,3.4389999965999998,0,3.4389999965999998,70.65,-25.18,75.0030326054,133.91
2020-12-24 04:30:00,69.269444441,-19.97,72.0906154306,3.459444441,0,3.459444441,65.81,-19.97,68.7732288031,134.36,3.459444441,0.0,3.459444441,3.459444441,0,3.459444441,0.0,0.0,0.0,134.46,72.279444441,-25.84,76.7595185544,3.459444441,0,3.459444441,68.82,-25.84,73.5112100295,134.23
2020-12-24 05:00:00,67.7585555522,-20.6,70.8207727332,3.3385555522,0,3.3385555522,64.42,-20.6,67.6335449315,134.45,3.3385555522,0.0,3.3385555522,3.3385555522,0,3.3385555522,0.0,0.0,0.0,134.46,70.7185555522,-26.52,75.5276406317,3.3385555522,0,3.3385555522,67.38,-26.52,72.411151075,134.23
2020-12-24 05:30:00,68.9758888856,-20.27,71.89260148,3.2858888856,0,3.2858888856,65.69,-20.27,68.7462653531,134.07,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,134.12,72.0058888856,-26.14,76.6038356364,3.2858888856,0,3.2858888856,68.72,-26.14,73.5237240624,133.95
2020-12-24 06:00:00,70.9262222189,-19.86,73.6542503746,3.3262222189,0,3.3262222189,67.6,-19.86,70.4569343642,133.95,3.3262222189,0.0,3.3262222189,3.3262222189,0,3.3262222189,0.0,0.0,0.0,134.12,74.0262222189,-25.69,78.3572439281,3.3262222189,0,3.3262222189,70.7,-25.69,75.222776471,133.78
2020-12-24 06:30:00,77.2178888856,-18.19,79.3314468792,3.3078888856,0,3.3078888856,73.91,-18.19,76.1154662339,133.44,3.3078888856,0.0,3.3078888856,3.3078888856,0,3.3078888856,0.0,0.0,0.0,133.73,80.6278888856,-23.86,84.0842200781,3.3078888856,0,3.3078888856,77.32,-23.86,80.9177483621,133.27
2020-12-24 07:00:00,82.8117777745,-16.47,84.4337103187,3.2617777745,0,3.2617777745,79.55,-16.47,81.2370814345,132.89,3.2617777745,0.0,3.2617777745,3.2617777745,0,3.2617777745,0.0,0.0,0.0,133.44,86.4817777745,-22.0,89.2361915763,3.2617777745,0,3.2617777745,83.22,-22.0,86.0788498994,132.74
2020-12-24 07:30:00,86.9505555526,-15.14,88.2588166185,3.0005555526,0,3.0005555526,83.95,-15.14,85.3042912168,132.58,3.0005555526,0.0,3.0005555526,3.0005555526,0,3.0005555526,0.0,0.0,0.0,133.33,90.8105555526,-20.57,93.1111266163,3.0005555526,0,3.0005555526,87.81,-20.57,90.1871443167,132.45
2020-12-24 08:00:00,92.6026666638,-14.83,93.7826357768,2.8926666638,0,2.8926666638,89.71,-14.83,90.9275150876,131.59,2.8926666638,0.0,2.8926666638,2.8926666638,0,2.8926666638,0.0,0.0,0.0,132.38,96.7626666638,-20.12,98.832322951,2.8926666638,0,2.8926666638,93.87,-20.12,96.0020379992,131.46
2020-12-24 08:30:00,98.4777777749,-14.64,99.56004377,2.8877777749,0,2.8877777749,95.59,-14.64,96.70458986,131.22,2.8877777749,0.0,2.8877777749,2.8877777749,0,2.8877777749,0.0,0.0,0.0,132.06,102.8777777749,-19.88,104.7809694549,2.8877777749,0,2.8877777749,99.99,-19.88,101.9471161927,131.05
2020-12-24 09:00:00,103.4091111072,-12.92,104.2131021512,3.8891111072,0,3.8891111072,99.52,-12.92,100.3551533306,131.22,3.8891111072,0.0,3.8891111072,3.8891111072,0,3.8891111072,0.0,0.0,0.0,132.29,107.9791111072,-18.04,109.4757052295,3.8891111072,0,3.8891111072,104.09,-18.04,105.6417043596,131.05
2020-12-24 09:30:00,106.6112222146,-12.03,107.2878073319,7.6712222146,0,7.6712222146,98.94,-12.03,99.6686736141,131.54,7.6712222146,0.0,7.6712222146,7.6712222146,0,7.6712222146,0.0,0.0,0.0,132.69,111.1612222146,-17.13,112.4733489509,7.6712222146,0,7.6712222146,103.49,-17.13,104.8981267707,131.4
2020-12-24 10:00:00,104.1451110993,-12.8,104.9287575733,11.8351110993,0,11.8351110993,92.31,-12.8,93.1932191739,132.1,11.8351110993,0.0,11.8351110993,11.8351110993,0,11.8351110993,0.0,0.0,0.0,133.1,108.3851110993,-18.02,109.8728934178,11.8351110993,0,11.8351110993,96.55,-18.02,98.2172230314,131.96
2020-12-24 10:30:00,103.2824444321,-12.81,104.0738172062,12.3424444321,0,12.3424444321,90.94,-12.81,91.837790152,132.29,12.3424444321,0.0,12.3424444321,12.3424444321,0,12.3424444321,0.0,0.0,0.0,133.29,107.4424444321,-18.04,108.9464109806,12.3424444321,0,12.3424444321,95.1,-18.04,96.7959276003,132.12
2020-12-24 11:00:00,100.9039999869,-13.42,101.7925027365,13.0739999869,0,13.0739999869,87.83,-13.42,88.849340459,132.9,13.0739999869,0.0,13.0739999869,13.0739999869,0,13.0739999869,0.0,0.0,0.0,133.82,104.9339999869,-18.74,106.5942397752,13.0739999869,0,13.0739999869,91.86,-18.74,93.7520517109,132.79
2020-12-24 11:30:00,97.9297777633,-13.94,98.9169599855,14.4897777633,0,14.4897777633,83.44,-13.94,84.5964372772,133.01,14.4897777633,0.0,14.4897777633,14.4897777633,0,14.4897777633,0.0,0.0,0.0,133.82,101.7097777633,-19.31,103.5265907516,14.4897777633,0,14.4897777633,87.22,-19.31,89.3319903506,132.89
2020-12-24 12:00:00,98.4366666505,-13.83,99.4034518579,16.1466666505,0,16.1466666505,82.29,-13.83,83.4440710896,133.17,16.1466666505,0.0,16.1466666505,16.1466666505,0,16.1466666505,0.0,0.0,0.0,134.03,102.1766666505,-19.23,103.9704963334,16.1466666505,0,16.1466666505,86.03,-19.23,88.1530135616,132.99
2020-12-24 12:30:00,98.4484444299,-14.18,99.4644087635,14.5384444299,0,14.5384444299,83.91,-14.18,85.0997091652,133.17,14.5384444299,0.0,14.5384444299,14.5384444299,0,14.5384444299,0.0,0.0,0.0,134.03,102.2784444299,-19.58,104.1357604044,14.5384444299,0,14.5384444299,87.74,-19.58,89.898186856,132.99
2020-12-24 13:00:00,95.2434444283,-13.99,96.2654341213,16.1734444283,0,16.1734444283,79.07,-13.99,80.2981008493,133.17,16.1734444283,0.0,16.1734444283,16.1734444283,0,16.1734444283,0.0,0.0,0.0,134.03,98.8534444283,-19.42,100.7429395806,16.1734444283,0,16.1734444283,82.68,-19.42,84.9300818321,132.99
2020-12-24 13:30:00,93.8154444298,-13.55,94.7889240025,14.6654444298,0,14.6654444298,79.15,-13.55,80.3014632494,133.41,14.6654444298,0.0,14.6654444298,14.6654444298,0,14.6654444298,0.0,0.0,0.0,134.25,97.4654444298,-18.96,99.292469291,14.6654444298,0,14.6654444298,82.8,-18.96,84.9430491565,133.26
2020-12-24 14:00:00,93.5761110978,-13.26,94.5109314746,13.2661110978,0,13.2661110978,80.31,-13.26,81.3973199805,133.41,13.2661110978,0.0,13.2661110978,13.2661110978,0,13.2661110978,0.0,0.0,0.0,134.25,97.3061110978,-18.66,99.0791343169,13.2661110978,0,13.2661110978,84.04,-18.66,86.08668422,133.26
2020-12-24 14:30:00,91.6441110972,-12.88,92.5447864484,13.9541110972,0,13.9541110972,77.69,-12.88,78.7504317448,133.29,13.9541110972,0.0,13.9541110972,13.9541110972,0,13.9541110972,0.0,0.0,0.0,134.25,95.2441110972,-18.26,96.978700232,13.9541110972,0,13.9541110972,81.29,-18.26,83.315614983,133.12
2020-12-24 15:00:00,87.4218888762,-12.27,88.2787604959,12.6818888762,0,12.6818888762,74.74,-12.27,75.7404812501,133.06,12.6818888762,0.0,12.6818888762,12.6818888762,0,12.6818888762,0.0,0.0,0.0,134.03,90.9018888762,-17.65,92.599545902,12.6818888762,0,12.6818888762,78.22,-17.65,80.1866005016,132.93
2020-12-24 15:30:00,89.4717777675,-12.49,90.3393553048,10.2617777675,0,10.2617777675,79.21,-12.49,80.1886787521,132.65,10.2617777675,0.0,10.2617777675,10.2617777675,0,10.2617777675,0.0,0.0,0.0,133.61,93.1817777675,-17.81,94.868539611,10.2617777675,0,10.2617777675,82.92,-17.81,84.8110989199,132.46
2020-12-24 16:00:00,92.2475555472,-12.17,93.046872083,8.337555547200001,0,8.337555547200001,83.91,-12.17,84.7879531537,132.17,8.337555547200001,0.0,8.337555547200001,8.337555547200001,0,8.337555547200001,0.0,0.0,0.0,133.18,96.1875555472,-17.42,97.7522492946,8.337555547200001,0,8.337555547200001,87.85,-17.42,89.5604762158,132.0
2020-12-24 16:30:00,94.8516666567,-10.5,95.4310676224,10.0016666567,0,10.0016666567,84.85,-10.5,85.4972075567,131.39,10.0016666567,0.0,10.0016666567,10.0016666567,0,10.0016666567,0.0,0.0,0.0,132.6,98.8416666567,-15.6,100.065154112,10.0016666567,0,10.0016666567,88.84,-15.6,90.1992549858,131.26
2020-12-24 17:00:00,99.1196651516,-9.86,99.6088731979,14.5996651516,0,14.5996651516,84.52,-9.86,85.0931842159,130.88,14.5996651516,0.0,14.5996651516,14.5996651516,0,14.5996651516,0.0,0.0,0.0,132.18,103.0996651516,-14.91,104.1722086469,14.5996651516,0,14.5996651516,88.5,-14.91,89.7471899282,130.75
2020-12-24 17:30:00,101.5945511014,-11.38,102.2299232784,16.0045511014,0,16.0045511014,85.59,-11.38,86.3432249803,130.72,16.0045511014,0.0,16.0045511014,16.0045511014,0,16.0045511014,0.0,0.0,0.0,131.84,105.6645511014,-16.47,106.9404425812,16.0045511014,0,16.0045511014,89.66,-16.47,91.1601694821,130.65
2020-12-24 18:00:00,101.8185511034,-11.63,102.4806042566,15.9085511034,0,15.9085511034,85.91,-11.63,86.6936272168,130.72,15.9085511034,0.0,15.9085511034,15.9085511034,0,15.9085511034,0.0,0.0,0.0,131.84,105.8785511034,-16.73,107.1921661492,15.9085511034,0,15.9085511034,89.97,-16.73,91.5122603808,130.65
2020-12-24 18:30:00,107.6273107823,-9.38,108.0352832468,10.0673107823,0,10.0673107823,97.56,-9.38,98.0098872563,130.31,10.0673107823,0.0,10.0673107823,10.0673107823,0,10.0673107823,0.0,0.0,0.0,131.84,112.2273107823,-14.28,113.1321691007,10.0673107823,0,10.0673107823,102.16,-14.28,103.1532064456,130.18
2020-12-24 19:00:00,109.0726666596,-9.41,109.4778274914,7.0726666596,0,7.0726666596,102.0,-9.41,102.433139657,130.85,7.0726666596,0.0,7.0726666596,7.0726666596,0,7.0726666596,0.0,0.0,0.0,132.33,113.8826666596,-14.33,114.7807068522,7.0726666596,0,7.0726666596,106.81,-14.33,107.7669940195,130.66
2020-12-24 19:30:00,103.9507777729,-10.51,104.4807365,4.9207777729,0,4.9207777729,99.03,-10.51,99.5861486352,131.31,4.9207777729,0.0,4.9207777729,4.9207777729,0,4.9207777729,0.0,0.0,0.0,132.69,108.5907777729,-15.53,109.6956604306,4.9207777729,0,4.9207777729,103.67,-15.53,104.8267608963,131.16
2020-12-24 20:00:00,98.6579999969,-10.83,99.2506416271,3.0779999969,0,3.0779999969,95.58,-10.83,96.1916072223,131.18,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,132.5,103.1479999969,-15.88,104.3632325264,3.0779999969,0,3.0779999969,100.07,-15.88,101.3221560173,131.07
2020-12-24 20:30:00,99.6191111081,-14.07,100.6078138018,3.0091111081,0,3.0091111081,96.61,-14.07,97.6291810884,130.96,3.0091111081,0.0,3.0091111081,3.0091111081,0,3.0091111081,0.0,0.0,0.0,131.92,104.1191111081,-19.25,105.8836710638,3.0091111081,0,3.0091111081,101.11,-19.25,102.9261609116,130.81
2020-12-24 21:00:00,101.3349999969,-16.86,102.727999223,3.1149999969,0,3.1149999969,98.22,-16.86,99.6565502112,130.03,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,130.72,105.8749999969,-22.11,108.1589928038,3.1149999969,0,3.1149999969,102.76,-22.11,105.1117010613,129.88
2020-12-24 21:30:00,97.3466666635,-18.36,99.0629250048,3.1466666635,0,3.1466666635,94.2,-18.36,95.9725460744,130.84,3.1466666635,0.0,3.1466666635,3.1466666635,0,3.1466666635,0.0,0.0,0.0,131.34,101.7166666635,-23.74,104.4503129585,3.1466666635,0,3.1466666635,98.57,-23.74,101.388522526,130.72
2020-12-24 22:00:00,92.7708888857,-19.79,94.8582201216,3.2208888857,0,3.2208888857,89.55,-19.79,91.7106678637,131.26,3.2208888857,0.0,3.2208888857,3.2208888857,0,3.2208888857,0.0,0.0,0.0,131.58,96.9108888857,-25.3,100.1589256363,3.2208888857,0,3.2208888857,93.69,-25.3,97.0458968736,131.12
2020-12-24 22:30:00,87.7974444412,-21.27,90.3371692628,3.2174444412,0,3.2174444412,84.58,-21.27,87.2134697166,132.36,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,132.48,91.7074444412,-26.95,95.5853433636,3.2174444412,0,3.2174444412,88.49,-26.95,92.5028788741,132.19
2020-12-24 23:00:00,82.666111108,-21.11,85.3189195063,3.096111108,0,3.096111108,79.57,-21.11,82.3226396564,133.43,3.096111108,0.0,3.096111108,3.096111108,0,3.096111108,0.0,0.0,0.0,133.56,86.336111108,-26.87,90.4207994947,3.096111108,0,3.096111108,83.24,-26.87,87.4693917894,133.31
2020-12-24 23:30:00,81.1028888859,-20.03,83.5396880868,2.9628888859,0,2.9628888859,78.14,-20.03,80.6663529608,132.65,2.9628888859,0.0,2.9628888859,2.9628888859,0,2.9628888859,0.0,0.0,0.0,132.89,84.6728888859,-25.7,88.4872200506,2.9628888859,0,2.9628888859,81.71,-25.7,85.656372209,132.49
2020-12-25 00:00:00,78.4711111081,-20.68,81.150339978,2.9911111081,0,2.9911111081,75.48,-20.68,78.2616943338,132.83,2.9911111081,0.0,2.9911111081,2.9911111081,0,2.9911111081,0.0,0.0,0.0,132.89,81.9311111081,-26.39,86.07635603,2.9911111081,0,2.9911111081,78.94,-26.39,83.234342071,132.69
2020-12-25 00:30:00,87.3946666636,-20.33,89.7281263665,3.1046666636,0,3.1046666636,84.29,-20.33,86.7070527697,131.21,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,131.43,91.2846666636,-25.9,94.8878304519,3.1046666636,0,3.1046666636,88.18,-25.9,91.9049639573,131.06
2020-12-25 01:00:00,88.723111108,-20.38,91.0337016971,3.133111108,0,3.133111108,85.59,-20.38,87.9829102724,130.53,3.133111108,0.0,3.133111108,3.133111108,0,3.133111108,0.0,0.0,0.0,130.73,92.663111108,-25.89,96.211975659,3.133111108,0,3.133111108,89.53,-25.89,93.1982456916,130.38
2020-12-25 01:30:00,87.1537777748,-22.04,89.8974002984,3.0137777748,0,3.0137777748,84.14,-22.04,86.9787399311,131.94,3.0137777748,0.0,3.0137777748,3.0137777748,0,3.0137777748,0.0,0.0,0.0,131.96,91.0237777748,-27.72,95.1510720927,3.0137777748,0,3.0137777748,88.01,-27.72,92.2721978713,131.78
2020-12-25 02:00:00,83.8857777748,-23.01,86.9843883285,2.9857777748,0,2.9857777748,80.9,-23.01,84.1086802893,132.8,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,132.76,87.6157777748,-28.82,92.2340333883,2.9857777748,0,2.9857777748,84.63,-28.82,89.4026246818,132.71
2020-12-25 02:30:00,83.6436666637,-22.8,86.6954610862,2.9536666637,0,2.9536666637,80.69,-22.8,83.8493655313,133.29,2.9536666637,0.0,2.9536666637,2.9536666637,0,2.9536666637,0.0,0.0,0.0,133.24,87.3536666637,-28.61,91.9195038041,2.9536666637,0,2.9536666637,84.4,-28.61,89.1172940568,133.15
2020-12-25 03:00:00,81.8398888858,-20.38,84.3392661389,3.0898888858,0,3.0898888858,78.75,-20.38,81.34437227,133.55,3.0898888858,0.0,3.0898888858,3.0898888858,0,3.0898888858,0.0,0.0,0.0,133.72,85.4398888858,-26.12,89.3433210308,3.0898888858,0,3.0898888858,82.35,-26.12,86.3931530852,133.42
2020-12-25 03:30:00,79.2463333303,-20.68,81.9002060211,3.0563333303,0,3.0563333303,76.19,-20.68,78.9466813742,133.64,3.0563333303,0.0,3.0563333303,3.0563333303,0,3.0563333303,0.0,0.0,0.0,133.82,82.7263333303,-26.46,86.8549240186,3.0563333303,0,3.0563333303,79.67,-26.46,83.9490351344,133.52
2020-12-25 04:00:00,76.9285555525,-21.19,79.7936009928,3.0385555525,0,3.0385555525,73.89,-21.19,76.8683823168,133.64,3.0385555525,0.0,3.0385555525,3.0385555525,0,3.0385555525,0.0,0.0,0.0,133.82,80.2985555525,-27.0,84.7163385884,3.0385555525,0,3.0385555525,77.26,-27.0,81.8419672295,133.52
2020-12-25 04:30:00,74.7254444416,-21.34,77.712853808,2.8854444416,0,2.8854444416,71.84,-21.34,74.9425193065,133.64,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,133.7,78.0054444416,-27.18,82.6050952576,2.8854444416,0,2.8854444416,75.12,-27.18,79.8859612197,133.52
2020-12-25 05:00:00,72.734777775,-21.61,75.8771375183,2.794777775,0,2.794777775,69.94,-21.61,73.2024296045,133.73,2.794777775,0.0,2.794777775,2.794777775,0,2.794777775,0.0,0.0,0.0,133.7,75.914777775,-27.48,80.7353942495,2.794777775,0,2.794777775,73.12,-27.48,78.1132818412,133.59
2020-12-25 05:30:00,72.8463333304,-21.44,75.9359063927,2.9263333304,0,2.9263333304,69.92,-21.44,73.1333029474,133.73,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,133.7,76.0563333304,-27.32,80.814282399,2.9263333304,0,2.9263333304,73.13,-27.32,78.0665056218,133.59
2020-12-25 06:00:00,74.0546666637,-20.77,76.912200298,2.9346666637,0,2.9346666637,71.12,-20.77,74.0908044227,133.34,2.9346666637,0.0,2.9346666637,2.9346666637,0,2.9346666637,0.0,0.0,0.0,133.45,77.2846666637,-26.56,81.7211924859,2.9346666637,0,2.9346666637,74.35,-26.56,78.9516060635,133.23
2020-12-25 06:30:00,78.6292222193,-19.36,80.9775535986,2.8992222193,0,2.8992222193,75.73,-19.36,78.165481512,132.64,2.8992222193,0.0,2.8992222193,2.8992222193,0,2.8992222193,0.0,0.0,0.0,132.91,82.0992222193,-25.02,85.827051033,2.8992222193,0,2.8992222193,79.2,-25.02,83.0580543957,132.52
2020-12-25 07:00:00,81.9066666625,-18.05,83.8719532607,4.1966666625,0,4.1966666625,77.71,-18.05,79.778735262,132.3,4.1966666625,0.0,4.1966666625,4.1966666625,0,4.1966666625,0.0,0.0,0.0,132.7,85.4666666625,-23.62,88.6704883848,4.1966666625,0,4.1966666625,81.27,-23.62,84.6328381894,132.17
2020-12-25 07:30:00,84.0359999952,-17.36,85.8103658959,4.8459999952,0,4.8459999952,79.19,-17.36,81.0704983332,132.13,4.8459999952,0.0,4.8459999952,4.8459999952,0,4.8459999952,0.0,0.0,0.0,132.7,87.6659999952,-22.88,90.6025493855,4.8459999952,0,4.8459999952,82.82,-22.88,85.9223300429,132.03
2020-12-25 08:00:00,90.0635555525,-17.48,91.7441793182,3.0235555525,0,3.0235555525,87.04,-17.48,88.7778801279,131.45,3.0235555525,0.0,3.0235555525,3.0235555525,0,3.0235555525,0.0,0.0,0.0,131.97,94.0635555525,-22.91,96.813328541,3.0235555525,0,3.0235555525,91.04,-22.91,93.8783771696,131.28
2020-12-25 08:30:00,96.0154444415,-17.32,97.5650960708,2.9354444415,0,2.9354444415,93.08,-17.32,94.677710154,131.26,2.9354444415,0.0,2.9354444415,2.9354444415,0,2.9354444415,0.0,0.0,0.0,131.89,100.3254444415,-22.7,102.8614835708,2.9354444415,0,2.9354444415,97.39,-22.7,100.0005104987,131.16
2020-12-25 09:00:00,103.0906666616,-16.55,104.4106702053,5.1106666616,0,5.1106666616,97.98,-16.55,99.3679168545,130.88,5.1106666616,0.0,5.1106666616,5.1106666616,0,5.1106666616,0.0,0.0,0.0,131.59,107.6006666616,-21.82,109.7907822452,5.1106666616,0,5.1106666616,102.49,-21.82,104.7869863103,130.74
2020-12-25 09:30:00,104.3735555468,-16.55,105.6775359169,8.7935555468,0,8.7935555468,95.58,-16.55,97.0022623448,131.02,8.7935555468,0.0,8.7935555468,8.7935555468,0,8.7935555468,0.0,0.0,0.0,131.73,108.7835555468,-21.85,110.9562276639,8.7935555468,0,8.7935555468,99.99,-21.85,102.3495119676,130.85
2020-12-25 10:00:00,104.8544444339,-16.12,106.0863276654,10.5644444339,0,10.5644444339,94.29,-16.12,95.6580289364,131.02,10.5644444339,0.0,10.5644444339,10.5644444339,0,10.5644444339,0.0,0.0,0.0,131.73,109.2044444339,-21.41,111.2834164829,10.5644444339,0,10.5644444339,98.64,-21.41,100.9368005239,130.96
2020-12-25 10:30:00,101.3183333219,-15.43,102.4865335892,11.4183333219,0,11.4183333219,89.9,-15.43,91.2145542115,131.55,11.4183333219,0.0,11.4183333219,11.4183333219,0,11.4183333219,0.0,0.0,0.0,132.28,105.4583333219,-20.75,107.4803357226,11.4183333219,0,11.4183333219,94.04,-20.75,96.302046188,131.43
2020-12-25 11:00:00,98.8074444323,-15.11,99.9561062429,12.1674444323,0,12.1674444323,86.64,-15.11,87.9477214031,131.73,12.1674444323,0.0,12.1674444323,12.1674444323,0,12.1674444323,0.0,0.0,0.0,132.47,102.8174444323,-20.44,104.8294828738,12.1674444323,0,12.1674444323,90.65,-20.44,92.9258634611,131.6
2020-12-25 11:30:00,98.5907777644,-14.75,99.6880331844,13.4107777644,0,13.4107777644,85.18,-14.75,86.4476425358,131.64,13.4107777644,0.0,13.4107777644,13.4107777644,0,13.4107777644,0.0,0.0,0.0,132.47,102.5307777644,-20.09,104.480469414,13.4107777644,0,13.4107777644,89.12,-20.09,91.3563489857,131.6
2020-12-25 12:00:00,101.3388888739,-13.9,102.2877333711,14.9588888739,0,14.9588888739,86.38,-13.9,87.4912247028,131.3,14.9588888739,0.0,14.9588888739,14.9588888739,0,14.9588888739,0.0,0.0,0.0,132.12,105.3188888739,-19.15,107.0457418753,14.9588888739,0,14.9588888739,90.36,-19.15,92.3669426797,131.1
2020-12-25 12:30:00,109.7498888757,-11.22,110.3219221562,13.1798888757,0,13.1798888757,96.57,-11.22,97.2196137618,130.31,13.1798888757,0.0,13.1798888757,13.1798888757,0,13.1798888757,0.0,0.0,0.0,131.56,114.2398888757,-16.22,115.3856169994,13.1798888757,0,13.1798888757,101.06,-16.22,102.3533682885,130.12
2020-12-25 13:00:00,115.2156666527,-9.23,115.5847859462,13.9556666527,0,13.9556666527,101.26,-9.23,101.6797939612,129.75,13.9556666527,0.0,13.9556666527,13.9556666527,0,13.9556666527,0.0,0.0,0.0,131.26,119.9356666527,-14.1,120.7616418215,13.9556666527,0,13.9556666527,105.98,-14.1,106.9138456889,129.62
2020-12-25 13:30:00,111.2066666526,-9.85,111.6420405044,14.0866666526,0,14.0866666526,97.12,-9.85,97.6182201231,130.14,14.0866666526,0.0,14.0866666526,14.0866666526,0,14.0866666526,0.0,0.0,0.0,131.55,115.7366666526,-14.79,116.6778475455,14.0866666526,0,14.0866666526,101.65,-14.79,102.7203319699,129.98
2020-12-25 14:00:00,104.2133333199,-11.25,104.8188024242,13.4033333199,0,13.4033333199,90.81,-11.25,91.5041999036,130.97,13.4033333199,0.0,13.4033333199,13.4033333199,0,13.4033333199,0.0,0.0,0.0,132.14,108.4733333199,-16.35,109.6986168625,13.4033333199,0,13.4033333199,95.07,-16.35,96.4656799074,130.79
2020-12-25 14:30:00,100.3948888792,-13.58,101.3091807936,9.7048888792,0,9.7048888792,90.69,-13.58,91.7011041373,131.6,9.7048888792,0.0,9.7048888792,9.7048888792,0,9.7048888792,0.0,0.0,0.0,132.53,104.6548888792,-18.82,106.3336172916,9.7048888792,0,9.7048888792,94.95,-18.82,96.7971843599,131.44
2020-12-25 15:00:00,97.2357777687,-17.06,98.7210214609,9.0557777687,0,9.0557777687,88.18,-17.06,89.8151212213,132.64,9.0557777687,0.0,9.0557777687,9.0557777687,0,9.0557777687,0.0,0.0,0.0,133.17,101.3557777687,-22.55,103.8339837775,9.0557777687,0,9.0557777687,92.3,-22.55,95.0146962317,132.47
2020-12-25 15:30:00,95.8455555474,-17.8,97.4844116676,8.1955555474,0,8.1955555474,87.65,-17.8,89.4391552957,132.64,8.1955555474,0.0,8.1955555474,8.1955555474,0,8.1955555474,0.0,0.0,0.0,133.17,99.9555555474,-23.32,102.6398338112,8.1955555474,0,8.1955555474,91.76,-23.32,94.67692432690001,132.47
2020-12-25 16:00:00,94.8663333257,-17.75,96.5126090139,7.6163333257,0,7.6163333257,87.25,-17.75,89.037211322,132.41,7.6163333257,0.0,7.6163333257,7.6163333257,0,7.6163333257,0.0,0.0,0.0,132.9,98.9563333257,-23.26,101.6532513266,7.6163333257,0,7.6163333257,91.34,-23.26,94.2550964139,132.19
2020-12-25 16:30:00,95.5668888818,-17.32,97.1236976775,7.0668888818,0,7.0668888818,88.5,-17.32,90.1788910999,132.11,7.0668888818,0.0,7.0668888818,7.0668888818,0,7.0668888818,0.0,0.0,0.0,132.74,99.7168888818,-22.76,102.281354744,7.0668888818,0,7.0668888818,92.65,-22.76,95.4046125719,131.99
2020-12-25 17:00:00,99.6255555485,-17.47,101.1456979725,7.0255555485,0,7.0255555485,92.6,-17.47,94.2335444521,131.61,7.0255555485,0.0,7.0255555485,7.0255555485,0,7.0255555485,0.0,0.0,0.0,132.2,103.9655555485,-22.88,106.4534223993,7.0255555485,0,7.0255555485,96.94,-22.88,99.6035039544,131.48
2020-12-25 17:30:00,104.1856666596,-17.58,105.658457008,7.0656666596,0,7.0656666596,97.12,-17.58,98.6982816466,131.54,7.0656666596,0.0,7.0656666596,7.0656666596,0,7.0656666596,0.0,0.0,0.0,132.2,108.7256666596,-22.94,111.1193691063,7.0656666596,0,7.0656666596,101.66,-22.94,104.2161177554,131.4
2020-12-25 18:00:00,102.0289999929,-18.12,103.6255337238,7.1289999929,0,7.1289999929,94.9,-18.12,96.6144109334,131.54,7.1289999929,0.0,7.1289999929,7.1289999929,0,7.1289999929,0.0,0.0,0.0,132.0,106.4589999929,-23.52,109.0261852927,7.1289999929,0,7.1289999929,99.33,-23.52,102.0766344469,131.3
2020-12-25 18:30:00,100.9465555492,-18.45,102.6187584083,6.3365555492,0,6.3365555492,94.61,-18.45,96.3921915925,131.68,6.3365555492,0.0,6.3365555492,6.3365555492,0,6.3365555492,0.0,0.0,0.0,132.19,105.3565555492,-23.86,108.0245499745,6.3365555492,0,6.3365555492,99.02,-23.86,101.8541113554,131.54
2020-12-25 19:00:00,97.3058888856,-18.88,99.1205852072,3.2858888856,0,3.2858888856,94.02,-18.88,95.8968967173,131.48,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,131.92,101.6858888856,-24.34,104.5583836833,3.2858888856,0,3.2858888856,98.4,-24.34,101.36565296,131.33
2020-12-25 19:30:00,95.2847777747,-19.15,97.1900785861,3.0647777747,0,3.0647777747,92.22,-19.15,94.1873181485,130.8,3.0647777747,0.0,3.0647777747,3.0647777747,0,3.0647777747,0.0,0.0,0.0,131.15,99.5847777747,-24.59,102.5758064284,3.0647777747,0,3.0647777747,96.52,-24.59,99.6031048713,130.62
2020-12-25 20:00:00,93.4654444414,-19.74,95.5272573909,3.0654444414,0,3.0654444414,90.4,-19.74,92.5301442774,132.06,3.0654444414,0.0,3.0654444414,3.0654444414,0,3.0654444414,0.0,0.0,0.0,132.42,97.6654444414,-25.3,100.8891918787,3.0654444414,0,3.0654444414,94.6,-25.3,97.9247159812,131.95
2020-12-25 20:30:00,91.6573333303,-18.92,93.5897064491,3.0273333303,0,3.0273333303,88.63,-18.92,90.6269457722,132.8,3.0273333303,0.0,3.0273333303,3.0273333303,0,3.0273333303,0.0,0.0,0.0,133.23,95.7773333303,-24.5,98.8612541892,3.0273333303,0,3.0273333303,92.75,-24.5,95.9312905157,132.65
2020-12-25 21:00:00,89.4264444414,-18.56,91.332155156,3.0264444414,0,3.0264444414,86.4,-18.56,88.370999768,132.58,3.0264444414,0.0,3.0264444414,3.0264444414,0,3.0264444414,0.0,0.0,0.0,133.02,93.4364444414,-24.14,96.5044493785,3.0264444414,0,3.0264444414,90.41,-24.14,93.5772819652,132.42
2020-12-25 21:30:00,87.1395555525,-19.62,89.3210307928,3.0595555525,0,3.0595555525,84.08,-19.62,86.3388139831,132.58,3.0595555525,0.0,3.0595555525,3.0595555525,0,3.0595555525,0.0,0.0,0.0,132.86,91.0395555525,-25.26,94.4789303242,3.0595555525,0,3.0595555525,87.98,-25.26,91.5344088308,132.42
2020-12-25 22:00:00,84.3479999969,-20.16,86.7237608933,3.1279999969,0,3.1279999969,81.22,-20.16,83.6846102936,132.58,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,132.86,88.1079999969,-25.85,91.8217956884,3.1279999969,0,3.1279999969,84.98,-25.85,88.8246750627,132.42
2020-12-25 22:30:00,81.0036666636,-21.24,83.7420540287,3.1136666636,0,3.1136666636,77.89,-21.24,80.7340677781,132.98,3.1136666636,0.0,3.1136666636,3.1136666636,0,3.1136666636,0.0,0.0,0.0,133.06,84.6136666636,-27.01,88.8201141986,3.1136666636,0,3.1136666636,81.5,-27.01,85.8591293923,132.87
