Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-25 23:00:00,76.9337777747,-21.85,79.9764256683,3.0937777747,0,3.0937777747,73.84,-21.85,77.0049875008,132.98,3.0937777747,0.0,3.0937777747,3.0937777747,0,3.0937777747,0.0,0.0,0.0,132.97,80.3337777747,-27.7,84.975324957,3.0937777747,0,3.0937777747,77.24,-27.7,82.056734032,132.87
2020-12-25 23:30:00,76.1216666636,-22.12,79.2704392296,3.0516666636,0,3.0516666636,73.07,-22.12,76.3447398319,133.23,3.0516666636,0.0,3.0516666636,3.0516666636,0,3.0516666636,0.0,0.0,0.0,133.18,79.5116666636,-28.0,84.2977172622,3.0516666636,0,3.0516666636,76.46,-28.0,81.4256200468,133.13
2020-12-26 00:00:00,73.8682222191,-22.42,77.1956647346,3.0882222191,0,3.0882222191,70.78,-22.42,74.2459749751,133.72,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,133.59,77.1382222191,-28.34,82.1794434584,3.0882222191,0,3.0882222191,74.05,-28.34,79.2878181059,133.57
2020-12-26 00:30:00,83.2924444413,-20.17,85.6998261434,3.1824444413,0,3.1824444413,80.11,-20.17,82.6101749181,132.37,3.1824444413,0.0,3.1824444413,3.1824444413,0,3.1824444413,0.0,0.0,0.0,132.58,87.0124444413,-25.86,90.7739229495,3.1824444413,0,3.1824444413,83.83,-25.86,87.7280371375,132.19
2020-12-26 01:00:00,84.7779999968,-19.79,87.0571845597,3.2179999968,0,3.2179999968,81.56,-19.79,83.9266209257,131.6,3.2179999968,0.0,3.2179999968,3.2179999968,0,3.2179999968,0.0,0.0,0.0,131.86,88.5679999968,-25.41,92.1409720126,3.2179999968,0,3.2179999968,85.35,-25.41,89.0521790862,131.53
2020-12-26 01:30:00,83.2796666635,-20.14,85.6803506038,3.1396666635,0,3.1396666635,80.14,-20.14,82.6319502372,132.02,3.1396666635,0.0,3.1396666635,3.1396666635,0,3.1396666635,0.0,0.0,0.0,132.2,86.9996666635,-25.8,90.7445976329,3.1396666635,0,3.1396666635,83.86,-25.8,87.7390426207,131.89
2020-12-26 02:00:00,80.6547777747,-20.59,83.2414636938,3.0747777747,0,3.0747777747,77.58,-20.59,80.2658364437,132.82,3.0747777747,0.0,3.0747777747,3.0747777747,0,3.0747777747,0.0,0.0,0.0,132.96,84.2547777747,-26.34,88.2760623151,3.0747777747,0,3.0747777747,81.18,-26.34,85.3462828716,132.72
2020-12-26 02:30:00,80.2164444412,-20.63,82.8267762188,3.2064444412,0,3.2064444412,77.01,-20.63,79.725384916,133.07,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,133.18,83.7964444412,-26.4,87.8567248479,3.2064444412,0,3.2064444412,80.59,-26.4,84.8039391774,132.94
2020-12-26 03:00:00,78.0097777745,-20.97,80.7791206218,3.2697777745,0,3.2697777745,74.74,-20.97,77.6260813129,133.73,3.2697777745,0.0,3.2697777745,3.2697777745,0,3.2697777745,0.0,0.0,0.0,133.78,81.4897777745,-26.81,85.7867121514,3.2697777745,0,3.2697777745,78.22,-26.81,82.6870273985,133.6
2020-12-26 03:30:00,74.7466666635,-21.6,77.8050395366,3.2166666634,0,3.2166666634,71.53,-21.6,74.7201505619,134.22,3.2166666634,0.0,3.2166666634,3.2166666634,0,3.2166666634,0.0,0.0,0.0,134.21,78.0566666635,-27.52,82.7658964224,3.2166666634,0,3.2166666634,74.84,-27.52,79.7394256312,134.08
2020-12-26 04:00:00,70.2019999968,-29.88,76.2963642879,3.1519999968,0,3.1519999968,67.05,-29.88,73.406518103,133.15,3.1519999968,0.0,3.1519999968,3.1519999968,0,3.1519999968,0.0,0.0,0.0,134.88,73.4419999968,-35.11,81.4029450544,3.1519999968,0,3.1519999968,70.29,-35.11,78.5709628298,132.99
2020-12-26 04:30:00,66.8428888857,-35.32,75.6007552515,3.1528888857,0,3.1528888857,63.69,-35.32,72.8280062888,131.95,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,134.88,70.0128888857,-39.59,80.4311675293,3.1528888857,0,3.1528888857,66.86,-39.59,77.7021730713,131.81
2020-12-26 05:00:00,65.1374444412,-35.81,74.3319767551,3.2674444412,0,3.2674444412,61.87,-35.81,71.486033601,132.11,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,135.01,68.2074444412,-40.12,79.1319775893,3.2674444412,0,3.2674444412,64.94,-40.12,76.3335967972,132.03
2020-12-26 05:30:00,64.5049999968,-35.06,73.4172910463,3.2449999968,0,3.2449999968,61.26,-35.06,70.5832218024,131.14,3.2449999968,0.0,3.2449999968,3.2449999968,0,3.2449999968,0.0,0.0,0.0,134.11,67.5649999968,-39.33,78.1785016776,3.2449999968,0,3.2449999968,64.32,-39.33,75.39171904130001,131.06
2020-12-26 06:00:00,64.8614444411,-34.34,73.3910251665,3.3414444411,0,3.3414444411,61.52,-34.34,70.4552765944,131.14,3.3414444411,0.0,3.3414444411,3.3414444411,0,3.3414444411,0.0,0.0,0.0,134.11,67.9314444411,-38.57,78.1173863097,3.3414444411,0,3.3414444411,64.59,-38.57,75.2297348128,130.99
2020-12-26 06:30:00,67.4304444411,-33.47,75.280181572,3.3904444411,0,3.3904444411,64.04,-33.47,72.2589959797,130.9,3.3904444411,0.0,3.3904444411,3.3904444411,0,3.3904444411,0.0,0.0,0.0,134.11,70.6204444411,-37.63,80.0203978561,3.3904444411,0,3.3904444411,67.23,-37.63,77.0447259713,130.82
2020-12-26 07:00:00,69.3027777746,-32.63,76.6002082717,3.1927777746,0,3.1927777746,66.11,-32.63,73.7241412293,130.63,3.1927777746,0.0,3.1927777746,3.1927777746,0,3.1927777746,0.0,0.0,0.0,133.81,72.5827777746,-36.72,81.3425966482,3.1927777746,0,3.1927777746,69.39,-36.72,78.5068818639,130.5
2020-12-26 07:30:00,69.0875555525,-32.21,76.2271239928,3.0975555525,0,3.0975555525,65.99,-32.21,73.4313570622,130.04,3.0975555525,0.0,3.0975555525,3.0975555525,0,3.0975555525,0.0,0.0,0.0,133.25,72.3775555525,-36.28,80.9614040624,3.0975555525,0,3.0975555525,69.28,-36.28,78.2045829859,129.92
2020-12-26 08:00:00,71.6314444412,-31.52,78.2596590379,3.2214444412,0,3.2214444412,68.41,-31.52,75.3222311141,129.89,3.2214444412,0.0,3.2214444412,3.2214444412,0,3.2214444412,0.0,0.0,0.0,133.17,75.0314444412,-35.54,83.0229441476,3.2214444412,0,3.2214444412,71.81,-35.54,80.1234528712,129.84
2020-12-26 08:30:00,75.8176666634,-28.46,80.983270978,3.2176666634,0,3.2176666634,72.6,-28.46,77.9790459034,130.41,3.2176666634,0.0,3.2176666634,3.2176666634,0,3.2176666634,0.0,0.0,0.0,133.17,79.4176666634,-33.1,86.0393850412,3.2176666634,0,3.2176666634,76.2,-33.1,83.0785772627,130.26
2020-12-26 09:00:00,82.2103333299,-17.89,84.1343628146,3.4303333299,0,3.4303333299,78.78,-17.89,80.7857691676,131.73,3.4303333299,0.0,3.4303333299,3.4303333299,0,3.4303333299,0.0,0.0,0.0,132.14,85.8903333299,-23.45,89.0339927192,3.4303333299,0,3.4303333299,82.46,-23.45,85.7295404164,131.59
2020-12-26 09:30:00,86.6744444402,-17.39,88.4017614022,4.2844444402,0,4.2844444402,82.39,-17.39,84.2052504301,131.73,4.2844444402,0.0,4.2844444402,4.2844444402,0,4.2844444402,0.0,0.0,0.0,132.14,90.4944444402,-22.87,93.3396023911,4.2844444402,0,4.2844444402,86.21,-22.87,89.1919334918,131.59
2020-12-26 10:00:00,88.6523333283,-18.16,90.4932141353,5.0823333283,0,5.0823333283,83.57,-18.16,85.5203513791,131.25,5.0823333283,0.0,5.0823333283,5.0823333283,0,5.0823333283,0.0,0.0,0.0,131.64,92.5323333283,-23.66,95.5093100759,5.0823333283,0,5.0823333283,87.45,-23.66,90.5941394352,131.08
2020-12-26 10:30:00,90.5236666608,-17.64,92.2263727234,5.8536666608,0,5.8536666608,84.67,-17.64,86.4880251827,131.59,5.8536666608,0.0,5.8536666608,5.8536666608,0,5.8536666608,0.0,0.0,0.0,132.04,94.4736666608,-23.13,97.2639223574,5.8536666608,0,5.8536666608,88.62,-23.13,91.5887618652,131.41
2020-12-26 11:00:00,93.0693333279,-16.79,94.5716918856,5.4393333279,0,5.4393333279,87.63,-16.79,89.2239934098,131.18,5.4393333279,0.0,5.4393333279,5.4393333279,0,5.4393333279,0.0,0.0,0.0,131.78,97.1493333279,-22.2,99.6535647433,5.4393333279,0,5.4393333279,91.71,-22.2,94.358699122,131.05
2020-12-26 11:30:00,95.2408888833,-16.28,96.6222816709,5.5708888833,0,5.5708888833,89.67,-16.28,91.1358727396,131.82,5.5708888833,0.0,5.5708888833,5.5708888833,0,5.5708888833,0.0,0.0,0.0,132.5,99.4108888833,-21.7,101.7517313296,5.5708888833,0,5.5708888833,93.84,-21.7,96.3163309102,131.66
2020-12-26 12:00:00,95.8034444386,-16.07,97.1418800843,5.8134444386,0,5.8134444386,89.99,-16.07,91.4135930811,131.47,5.8134444386,0.0,5.8134444386,5.8134444386,0,5.8134444386,0.0,0.0,0.0,132.17,99.9934444386,-21.45,102.2682327544,5.8134444386,0,5.8134444386,94.18,-21.45,96.5917952002,131.28
2020-12-26 12:30:00,98.5637777695,-15.78,99.8189695809,8.3237777695,0,8.3237777695,90.24,-15.78,91.6093117538,131.24,8.3237777695,0.0,8.3237777695,8.3237777695,0,8.3237777695,0.0,0.0,0.0,131.96,102.7537777695,-21.13,104.9038404726,8.3237777695,0,8.3237777695,94.43,-21.13,96.7651889886,131.03
2020-12-26 13:00:00,98.0508888811,-15.52,99.271583096,7.7508888811,0,7.7508888811,90.3,-15.52,91.6240165022,131.24,7.7508888811,0.0,7.7508888811,7.7508888811,0,7.7508888811,0.0,0.0,0.0,131.96,102.2708888811,-20.85,104.3746004186,7.7508888811,0,7.7508888811,94.52,-20.85,96.7923183936,131.03
2020-12-26 13:30:00,93.6054444367,-15.21,94.8331341262,7.7454444367,0,7.7454444367,85.86,-15.21,87.1968101481,131.49,7.7454444367,0.0,7.7454444367,7.7454444367,0,7.7454444367,0.0,0.0,0.0,132.2,97.6354444367,-20.59,99.7829049003,7.7454444367,0,7.7454444367,89.89,-20.59,92.2180036652,131.3
2020-12-26 14:00:00,90.208222217,-15.21,91.4815142832,5.248222217,0,5.248222217,84.96,-15.21,86.3107507788,131.65,5.248222217,0.0,5.248222217,5.248222217,0,5.248222217,0.0,0.0,0.0,132.36,94.188222217,-20.6,96.4146316925,5.248222217,0,5.248222217,88.94,-20.6,91.2944883331,131.48
2020-12-26 14:30:00,88.347111106,-15.74,89.7382841422,5.087111106,0,5.087111106,83.26,-15.74,84.7347343183,131.83,5.087111106,0.0,5.087111106,5.087111106,0,5.087111106,0.0,0.0,0.0,132.52,92.267111106,-21.18,94.666848431,5.087111106,0,5.087111106,87.18,-21.18,89.7159116322,131.66
2020-12-26 15:00:00,88.3479999954,-15.91,89.7691327973,4.6379999954,0,4.6379999954,83.71,-15.91,85.2085218743,131.95,4.6379999954,0.0,4.6379999954,4.6379999954,0,4.6379999954,0.0,0.0,0.0,132.64,92.2679999954,-21.37,94.7104045137,4.6379999954,0,4.6379999954,87.63,-21.37,90.1980809108,131.66
2020-12-26 15:30:00,89.2521111069,-16.02,90.6784414127,4.2021111069,0,4.2021111069,85.05,-16.02,86.5456116738,131.95,4.2021111069,0.0,4.2021111069,4.2021111069,0,4.2021111069,0.0,0.0,0.0,132.54,93.2421111069,-21.47,95.6820368913,4.2021111069,0,4.2021111069,89.04,-21.47,91.5919346886,131.66
2020-12-26 16:00:00,90.5916666624,-15.64,91.9318207623,4.3016666624,0,4.3016666624,86.29,-15.64,87.6959160965,131.81,4.3016666624,0.0,4.3016666624,4.3016666624,0,4.3016666624,0.0,0.0,0.0,132.54,94.6516666624,-21.05,96.9641196627,4.3016666624,0,4.3016666624,90.35,-21.05,92.7697418343,131.66
2020-12-26 16:30:00,96.0144444384,-14.76,97.1423241477,6.0244444384,0,6.0244444384,89.99,-14.76,91.192421286,131.18,6.0244444384,0.0,6.0244444384,6.0244444384,0,6.0244444384,0.0,0.0,0.0,132.01,100.2344444384,-20.07,102.2240125992,6.0244444384,0,6.0244444384,94.21,-20.07,96.3240831776,131.03
2020-12-26 17:00:00,100.7511111048,-13.14,101.6043600878,6.2811111048,0,6.2811111048,94.47,-13.14,95.379455335,130.79,6.2811111048,0.0,6.2811111048,6.2811111048,0,6.2811111048,0.0,0.0,0.0,131.84,105.1811111048,-18.31,106.7629253685,6.2811111048,0,6.2811111048,98.9,-18.31,100.5806447583,130.61
2020-12-26 17:30:00,102.7078888789,-13.51,103.5926181635,9.9778888789,0,9.9778888789,92.73,-13.51,93.7089803594,130.79,9.9778888789,0.0,9.9778888789,9.9778888789,0,9.9778888789,0.0,0.0,0.0,131.84,107.0978888789,-18.72,108.7216455096,9.9778888789,0,9.9778888789,97.12,-18.72,98.9076983859,130.61
2020-12-26 18:00:00,102.1875555472,-14.09,103.1543727077,8.337555547200001,0,8.337555547200001,93.85,-14.09,94.9017945036,131.0,8.337555547200001,0.0,8.337555547200001,8.337555547200001,0,8.337555547200001,0.0,0.0,0.0,131.91,106.6075555472,-19.32,108.3440505969,8.337555547200001,0,8.337555547200001,98.27,-19.32,100.1511622499,130.83
2020-12-26 18:30:00,99.7881111013,-14.85,100.8870141156,9.8081111013,0,9.8081111013,89.98,-14.85,91.1971649779,131.11,9.8081111013,0.0,9.8081111013,9.8081111013,0,9.8081111013,0.0,0.0,0.0,131.91,104.0181111013,-20.14,105.9499270273,9.8081111013,0,9.8081111013,94.21,-20.14,96.3386926422,131.0
2020-12-26 19:00:00,96.4444444368,-15.97,97.7577197091,7.6244444368,0,7.6244444368,88.82,-15.97,90.2442978808,131.34,7.6244444368,0.0,7.6244444368,7.6244444368,0,7.6244444368,0.0,0.0,0.0,132.08,100.6344444368,-21.35,102.8742626078,7.6244444368,0,7.6244444368,93.01,-21.35,95.4289400549,131.25
2020-12-26 19:30:00,94.1436666616,-16.72,95.6168833025,5.1036666616,0,5.1036666616,89.04,-16.72,90.5962471629,131.51,5.1036666616,0.0,5.1036666616,5.1036666616,0,5.1036666616,0.0,0.0,0.0,132.08,98.3436666616,-22.14,100.8050414039,5.1036666616,0,5.1036666616,93.24,-22.14,95.8325477069,131.34
2020-12-26 20:00:00,90.4787777739,-18.22,92.2950574379,3.8787777739,0,3.8787777739,86.6,-18.22,88.4959230699,131.99,3.8787777739,0.0,3.8787777739,3.8787777739,0,3.8787777739,0.0,0.0,0.0,132.46,94.5387777739,-23.77,97.4812464169,3.8787777739,0,3.8787777739,90.66,-23.77,93.7243218167,131.89
2020-12-26 20:30:00,87.4497777739,-17.24,89.1329413444,3.8397777739,0,3.8397777739,83.61,-17.24,85.3689035891,132.44,3.8397777739,0.0,3.8397777739,3.8397777739,0,3.8397777739,0.0,0.0,0.0,133.03,91.3697777739,-22.78,94.1666856721,3.8397777739,0,3.8397777739,87.53,-22.78,90.4457257144,132.33
2020-12-26 21:00:00,87.39999999610001,-18.94,89.4286508862,3.8599999961,0,3.8599999961,83.54,-18.94,85.6601144057,133.18,3.8599999961,0.0,3.8599999961,3.8599999961,0,3.8599999961,0.0,0.0,0.0,133.57,91.2799999961,-24.61,94.5393595245,3.8599999961,0,3.8599999961,87.42,-24.61,90.8179965646,133.04
2020-12-26 21:30:00,85.1303333295,-19.78,87.3980666422,3.8303333295,0,3.8303333295,81.3,-19.78,83.6716104781,133.66,3.8303333295,0.0,3.8303333295,3.8303333295,0,3.8303333295,0.0,0.0,0.0,133.93,88.9103333295,-25.53,92.5031257459,3.8303333295,0,3.8303333295,85.08,-25.53,88.827852051,133.49
2020-12-26 22:00:00,81.6174444406,-19.25,83.8568407288,3.8674444406,0,3.8674444406,77.75,-19.25,80.097596718,134.48,3.8674444406,0.0,3.8674444406,3.8674444406,0,3.8674444406,0.0,0.0,0.0,134.82,85.2074444406,-25.05,88.8133497178,3.8674444406,0,3.8674444406,81.34,-25.05,85.1099177535,134.34
2020-12-26 22:30:00,78.4519999963,-16.8,80.2306444161,3.6719999963000003,0,3.6719999963000003,74.78,-16.8,76.6439064766,134.48,3.6719999963000003,0.0,3.6719999963000003,3.6719999963000003,0,3.6719999963000003,0.0,0.0,0.0,134.98,81.8919999963,-22.51,84.9293810374,3.6719999963000003,0,3.6719999963000003,78.22,-22.51,81.3945237716,134.25
2020-12-26 23:00:00,74.757555552,-17.53,76.785369779,3.597555552,0,3.597555552,71.16,-17.53,73.287423887,134.48,3.597555552,0.0,3.597555552,3.597555552,0,3.597555552,0.0,0.0,0.0,134.98,78.017555552,-23.3,81.4225335783,3.597555552,0,3.597555552,74.42,-23.3,77.982218486,134.33
2020-12-26 23:30:00,73.1959999964,-22.96,76.7125544841,3.6059999964,0,3.6059999964,69.59,-22.96,73.2798041755,133.64,3.6059999964,0.0,3.6059999964,3.6059999964,0,3.6059999964,0.0,0.0,0.0,135.34,76.4759999964,-28.13,81.4854310625,3.6059999964,0,3.6059999964,72.87,-28.13,78.1110350719,133.46
2020-12-27 00:00:00,69.5658888854,-30.98,76.1523032903,3.5158888854,0,3.5158888854,66.05,-30.98,72.9545262475,131.89,3.5158888854,0.0,3.5158888854,3.5158888854,0,3.5158888854,0.0,0.0,0.0,135.34,72.7858888854,-35.02,80.7724335453,3.5158888854,0,3.5158888854,69.27,-35.02,77.6191554966,131.7
2020-12-27 00:30:00,79.0059999958,-30.61,84.7285083979,4.2159999958,0,4.2159999958,74.79,-30.61,80.8116093145,130.58,4.2159999958,0.0,4.2159999958,4.2159999958,0,4.2159999958,0.0,0.0,0.0,134.03,82.6759999958,-34.56,89.6086746655,4.2159999958,0,4.2159999958,78.46,-34.56,85.7342708606,130.4
2020-12-27 01:00:00,80.7237777721,-30.75,86.3822365872,5.6337777721,0,5.6337777721,75.09,-30.75,81.1422861398,130.38,5.6337777721,0.0,5.6337777721,5.6337777721,0,5.6337777721,0.0,0.0,0.0,133.82,84.4237777721,-34.7,91.2768549706,5.6337777721,0,5.6337777721,78.79,-34.7,86.0927064274,130.16
2020-12-27 01:30:00,80.1238888835,-30.71,85.8075851531,5.4238888835,0,5.4238888835,74.7,-30.71,80.7662930931,130.88,5.4238888835,0.0,5.4238888835,5.4238888835,0,5.4238888835,0.0,0.0,0.0,134.32,83.7938888835,-34.67,90.6831004885,5.4238888835,0,5.4238888835,78.37,-34.67,85.696358149,130.7
2020-12-27 02:00:00,77.7159999964,-31.01,83.6743494474,3.5859999964,0,3.5859999964,74.13,-31.01,80.3546949468,131.24,3.5859999964,0.0,3.5859999964,3.5859999964,0,3.5859999964,0.0,0.0,0.0,134.62,81.3559999964,-35.01,88.5691754247,3.5859999964,0,3.5859999964,77.77,-35.01,85.2870036993,131.07
2020-12-27 02:30:00,77.315888884,-31.12,83.3438724438,4.865888884,0,4.865888884,72.45,-31.12,78.8508522465,131.37,4.865888884,0.0,4.865888884,4.865888884,0,4.865888884,0.0,0.0,0.0,134.77,80.565888884,-34.99,87.8359980399,4.865888884,0,4.865888884,75.7,-34.99,83.3953841648,131.22
2020-12-27 03:00:00,74.2215555497,-31.29,80.5475226697,5.8215555497,0,5.8215555497,68.4,-31.29,75.2171795536,131.59,5.8215555497,0.0,5.8215555497,5.8215555497,0,5.8215555497,0.0,0.0,0.0,134.94,77.6115555497,-35.33,85.2746296084,5.8215555497,0,5.8215555497,71.79,-35.33,80.0125802609,131.41
2020-12-27 03:30:00,71.2681111066,-31.64,77.9758504968,4.5081111066,0,4.5081111066,66.76,-31.64,73.87819164,132.03,4.5081111066,0.0,4.5081111066,4.5081111066,0,4.5081111066,0.0,0.0,0.0,135.45,74.5681111066,-35.71,82.6777315485,4.5081111066,0,4.5081111066,70.06,-35.71,78.6359186377,131.9
2020-12-27 04:00:00,68.3264444408,-32.2,75.533721012,3.6564444408,0,3.6564444408,64.67,-32.2,72.2429851266,132.22,3.6564444408,0.0,3.6564444408,3.6564444408,0,3.6564444408,0.0,0.0,0.0,135.57,71.5364444408,-36.32,80.228456817,3.6564444408,0,3.6564444408,67.88,-36.32,76.9859519653,132.13
2020-12-27 04:30:00,66.5668888853,-32.72,74.1737763355,3.5868888853,0,3.5868888853,62.98,-32.72,70.9723805434,132.58,3.5868888853,0.0,3.5868888853,3.5868888853,0,3.5868888853,0.0,0.0,0.0,135.86,69.6768888853,-36.88,78.8352918732,3.5868888853,0,3.5868888853,66.09,-36.88,75.6837003588,132.38
2020-12-27 05:00:00,64.4812222187,-33.01,72.4395480302,3.5112222187,0,3.5112222187,60.97,-33.01,69.3325392583,132.58,3.5112222187,0.0,3.5112222187,3.5112222187,0,3.5112222187,0.0,0.0,0.0,135.77,67.5112222187,-37.18,77.0721579136,3.5112222187,0,3.5112222187,64.0,-37.18,74.0158928879,132.38
2020-12-27 05:30:00,64.1236666631,-33.17,72.1948303296,3.5436666631,0,3.5436666631,60.58,-33.17,69.0665280726,132.65,3.5436666631,0.0,3.5436666631,3.5436666631,0,3.5436666631,0.0,0.0,0.0,135.86,67.1236666631,-37.37,76.8251490484,3.5436666631,0,3.5436666631,63.58,-37.37,73.7491240626,132.38
2020-12-27 06:00:00,64.4178888853,-32.84,72.3058089537,3.5478888853,0,3.5478888853,60.87,-32.84,69.1637368857,132.41,3.5478888853,0.0,3.5478888853,3.5478888853,0,3.5478888853,0.0,0.0,0.0,135.66,67.4178888853,-37.02,76.9132767587,3.5478888853,0,3.5478888853,63.87,-37.02,73.8231488085,132.28
2020-12-27 06:30:00,67.728555552,-32.05,74.9290313374,3.5285555520000003,0,3.5285555520000003,64.2,-32.05,71.7554353342,132.33,3.5285555520000003,0.0,3.5285555520000003,3.5285555520000003,0,3.5285555520000003,0.0,0.0,0.0,135.66,70.868555552,-36.17,79.5652000942,3.5285555520000003,0,3.5285555520000003,67.34,-36.17,76.4391555422,132.17
2020-12-27 07:00:00,69.5855555521,-31.35,76.3215044499,3.4055555522,0,3.4055555522,66.18,-31.35,73.2298770994,132.06,3.4055555522,0.0,3.4055555522,3.4055555522,0,3.4055555522,0.0,0.0,0.0,135.5,72.8255555521,-35.4,80.9735854553,3.4055555522,0,3.4055555522,69.42,-35.4,77.9249408084,131.92
2020-12-27 07:30:00,69.7329999965,-31.41,76.4805817742,3.4529999965,0,3.4529999965,66.28,-31.41,73.3459371745,131.95,3.4529999965,0.0,3.4529999965,3.4529999965,0,3.4529999965,0.0,0.0,0.0,135.37,72.9929999965,-35.47,81.1547838916,3.4529999965,0,3.4529999965,69.54,-35.47,78.0636439068,131.78
2020-12-27 08:00:00,72.6399999965,-30.22,78.6753964051,3.4599999965,0,3.4599999965,69.18,-30.22,75.4925214839,131.21,3.4599999965,0.0,3.4599999965,3.4599999965,0,3.4599999965,0.0,0.0,0.0,134.71,76.0199999965,-34.19,83.3546429389,3.4599999965,0,3.4599999965,72.56,-34.19,80.2116556368,131.05
2020-12-27 08:30:00,77.5694444412,-29.56,83.0109168177,3.2694444412,0,3.2694444412,74.3,-29.56,79.9642645186,130.87,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,134.49,81.1794444412,-33.46,87.8047481619,3.2694444412,0,3.2694444412,77.91,-33.46,84.7911534301,130.72
2020-12-27 09:00:00,84.1326666631,-18.63,86.1706591587,3.6126666631,0,3.6126666631,80.52,-18.63,82.6471251769,131.66,3.6126666631,0.0,3.6126666631,3.6126666631,0,3.6126666631,0.0,0.0,0.0,133.21,87.9126666631,-24.3,91.2092482143,3.6126666631,0,3.6126666631,84.3,-24.3,87.7324341393,131.49
2020-12-27 09:30:00,87.8034444393,-14.7,89.0254730704,5.1534444393,0,5.1534444393,82.65,-14.7,83.9470815455,132.03,5.1534444393,0.0,5.1534444393,5.1534444393,0,5.1534444393,0.0,0.0,0.0,132.81,91.5834444393,-20.09,93.7610547902,5.1534444393,0,5.1534444393,86.43,-20.09,88.7341704193,131.87
2020-12-27 10:00:00,89.9314444373,-13.04,90.8719224985,7.1414444373,0,7.1414444373,82.79,-13.04,83.8106538574,132.03,7.1414444373,0.0,7.1414444373,7.1414444373,0,7.1414444373,0.0,0.0,0.0,132.93,93.7114444373,-18.34,95.4892162421,7.1414444373,0,7.1414444373,86.57,-18.34,88.4913583352,131.87
2020-12-27 10:30:00,91.3539999895,-12.19,92.1637098542,10.5039999895,0,10.5039999895,80.85,-12.19,81.7637976124,132.03,10.5039999895,0.0,10.5039999895,10.5039999895,0,10.5039999895,0.0,0.0,0.0,133.09,95.0539999895,-17.47,96.6460750057,10.5039999895,0,10.5039999895,84.55,-17.47,86.3359913362,131.87
2020-12-27 11:00:00,89.2105555421,-12.38,90.0654629707,13.4805555421,0,13.4805555421,75.73,-12.38,76.7352415778,132.28,13.4805555421,0.0,13.4805555421,13.4805555421,0,13.4805555421,0.0,0.0,0.0,133.22,92.6505555421,-17.71,94.3279891774,13.4805555421,0,13.4805555421,79.17,-17.71,81.1266479031,132.12
2020-12-27 11:30:00,88.4681110961,-12.13,89.295820624,14.9781110961,0,14.9781110961,73.49,-12.13,74.4843406361,132.41,14.9781110961,0.0,14.9781110961,14.9781110961,0,14.9781110961,0.0,0.0,0.0,133.34,91.7881110961,-17.48,93.4377211762,14.9781110961,0,14.9781110961,76.81,-17.48,78.7738947876,132.25
2020-12-27 12:00:00,91.3216666503,-11.7,92.06810957,16.3816666503,0,16.3816666503,74.94,-11.7,75.8478318741,132.2,16.3816666503,0.0,16.3816666503,16.3816666503,0,16.3816666503,0.0,0.0,0.0,133.21,94.7216666503,-16.99,96.2333322348,16.3816666503,0,16.3816666503,78.34,-16.99,80.1611857447,132.02
2020-12-27 12:30:00,90.806111096,-13.61,91.8203785245,15.106111096,0,15.106111096,75.7,-13.61,76.9137315439,131.8,15.106111096,0.0,15.106111096,15.106111096,0,15.106111096,0.0,0.0,0.0,132.59,94.246111096,-18.94,96.1303961124,15.106111096,0,15.106111096,79.14,-18.94,81.3748314898,131.61
2020-12-27 13:00:00,91.6568888776,-14.21,92.7518699473,11.2968888776,0,11.2968888776,80.36,-14.21,81.606701318,131.62,11.2968888776,0.0,11.2968888776,11.2968888776,0,11.2968888776,0.0,0.0,0.0,132.39,95.3468888776,-19.54,97.328520068,11.2968888776,0,11.2968888776,84.05,-19.54,86.2914485914,131.43
2020-12-27 13:30:00,90.6331110988,-14.58,91.7983508972,12.3331110988,0,12.3331110988,78.3,-14.58,79.6458812494,131.78,12.3331110988,0.0,12.3331110988,12.3331110988,0,12.3331110988,0.0,0.0,0.0,132.49,94.2231110988,-19.95,96.3119783056,12.3331110988,0,12.3331110988,81.89,-19.95,84.2850793439,131.57
2020-12-27 14:00:00,87.7887777661,-15.79,89.1974977321,11.6387777661,0,11.6387777661,76.15,-15.79,77.7698309115,131.94,11.6387777661,0.0,11.6387777661,11.6387777661,0,11.6387777661,0.0,0.0,0.0,132.49,91.2687777661,-21.23,93.7054037659,11.6387777661,0,11.6387777661,79.63,-21.23,82.4114664352,131.75
2020-12-27 14:30:00,90.413222212,-15.86,91.7937380804,10.173222212,0,10.173222212,80.24,-15.86,81.7924030702,131.56,10.173222212,0.0,10.173222212,10.173222212,0,10.173222212,0.0,0.0,0.0,132.16,94.073222212,-21.27,96.4478306514,10.173222212,0,10.173222212,83.9,-21.27,86.5541616562,131.39
2020-12-27 15:00:00,91.5831111032,-15.96,92.9633682659,7.9031111032,0,7.9031111032,83.68,-15.96,85.1884029666,131.33,7.9031111032,0.0,7.9031111032,7.9031111032,0,7.9031111032,0.0,0.0,0.0,131.98,95.4231111032,-21.33,97.7780089418,7.9031111032,0,7.9031111032,87.52,-21.33,90.0817367728,131.16
2020-12-27 15:30:00,94.86166666,-15.41,96.1051710446,6.64166666,0,6.64166666,88.22,-15.41,89.5557731249,131.22,6.64166666,0.0,6.64166666,6.64166666,0,6.64166666,0.0,0.0,0.0,131.98,98.89166666,-20.73,101.0410542047,6.64166666,0,6.64166666,92.25,-20.73,94.5504912732,131.08
2020-12-27 16:00:00,99.0555555466,-16.41,100.4056332316,8.9555555466,0,8.9555555466,90.1,-16.41,91.5821931382,131.34,8.9555555466,0.0,8.9555555466,8.9555555466,0,8.9555555466,0.0,0.0,0.0,131.98,103.2355555466,-21.76,105.5039218656,8.9555555466,0,8.9555555466,94.28,-21.76,96.7585448423,131.18
2020-12-27 16:30:00,101.738554115,-16.48,103.0646583141,12.908554115,0,12.908554115,88.83,-16.48,90.3457763263,131.42,12.908554115,0.0,12.908554115,12.908554115,0,12.908554115,0.0,0.0,0.0,132.06,105.908554115,-21.83,108.1349653661,12.908554115,0,12.908554115,93.0,-21.83,95.5277389034,131.18
2020-12-27 17:00:00,100.68999559,-17.19,102.1468125392,19.25999559,0,19.25999559,81.43,-17.19,83.2246417835,131.34,19.25999559,0.0,19.25999559,19.25999559,0,19.25999559,0.0,0.0,0.0,131.79,104.44999559,-22.61,106.869142781,19.25999559,0,19.25999559,85.19,-22.61,88.1393680486,131.18
2020-12-27 17:30:00,103.9563285853,-17.2,105.3696268046,17.2763285853,0,17.2763285853,86.68,-17.2,88.3700311192,131.18,17.2763285853,0.0,17.2763285853,17.2763285853,0,17.2763285853,0.0,0.0,0.0,131.7,108.0063285853,-22.56,110.337303821,17.2763285853,0,17.2763285853,90.73,-22.56,93.4927082718,131.0
2020-12-27 18:00:00,106.3897729067,-17.44,107.8097276647,16.8497729067,0,16.8497729067,89.54,-17.44,91.2226134245,132.01,16.8497729067,0.0,16.8497729067,16.8497729067,0,16.8497729067,0.0,0.0,0.0,132.55,110.5697729067,-22.86,112.9081674665,16.8497729067,0,16.8497729067,93.72,-22.86,96.4677044404,131.88
2020-12-27 18:30:00,105.5104395693,-18.24,107.075442834,13.1304395693,0,13.1304395693,92.38,-18.24,94.163485492,131.92,13.1304395693,0.0,13.1304395693,13.1304395693,0,13.1304395693,0.0,0.0,0.0,132.38,109.8104395693,-23.67,112.3325488823,13.1304395693,0,13.1304395693,96.68,-23.67,99.5353771279,131.78
2020-12-27 19:00:00,110.1362217644,-16.25,111.3285670641,5.3362217644,0,5.3362217644,104.8,-16.25,106.0523573524,131.13,5.3362217644,0.0,5.3362217644,5.3362217644,0,5.3362217644,0.0,0.0,0.0,131.95,114.9662217644,-21.48,116.9556435013,5.3362217644,0,5.3362217644,109.63,-21.48,111.7144901076,130.96
2020-12-27 19:30:00,107.5526666619,-16.99,108.886345361,4.7926666619,0,4.7926666619,102.76,-16.99,104.1550656473,131.64,4.7926666619,0.0,4.7926666619,4.7926666619,0,4.7926666619,0.0,0.0,0.0,132.37,112.3426666619,-22.31,114.5365044547,4.7926666619,0,4.7926666619,107.55,-22.31,109.8396039687,131.47
2020-12-27 20:00:00,103.2354444403,-15.72,104.42545373990001,4.1854444403,0,4.1854444403,99.05,-15.72,100.2896849133,132.47,4.1854444403,0.0,4.1854444403,4.1854444403,0,4.1854444403,0.0,0.0,0.0,133.33,107.8254444403,-21.05,109.8609528847,4.1854444403,0,4.1854444403,103.64,-21.05,105.7560972238,132.33
2020-12-27 20:30:00,100.7535555526,-16.84,102.1511848022,2.9935555526,0,2.9935555526,97.76,-16.84,99.199814516,132.99,2.9935555526,0.0,2.9935555526,2.9935555526,0,2.9935555526,0.0,0.0,0.0,133.73,105.2935555526,-22.27,107.6228866966,2.9935555526,0,2.9935555526,102.3,-22.27,104.6959545541,132.86
2020-12-27 21:00:00,96.3707777748,-16.41,97.7579403881,3.0007777748,0,3.0007777748,93.37,-16.41,94.8010812175,132.99,3.0007777748,0.0,3.0007777748,3.0007777748,0,3.0007777748,0.0,0.0,0.0,133.73,100.7107777748,-21.86,103.0559089039,3.0007777748,0,3.0007777748,97.71,-21.86,100.1254398243,132.86
2020-12-27 21:30:00,92.6629999969,-16.54,94.1275898365,3.1029999969,0,3.1029999969,89.56,-16.54,91.0745035671,132.47,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,133.17,96.8029999969,-21.97,99.2648059908,3.1029999969,0,3.1029999969,93.7,-21.97,96.2412120663,132.32
2020-12-27 22:00:00,87.9333333301,-17.86,89.7287618913,3.2033333301,0,3.2033333301,84.73,-17.86,86.5918731753,133.1,3.2033333301,0.0,3.2033333301,3.2033333301,0,3.2033333301,0.0,0.0,0.0,133.64,91.8633333301,-23.43,94.8042030214,3.2033333301,0,3.2033333301,88.66,-23.43,91.7036558704,133.0
2020-12-27 22:30:00,82.6726666635,-19.19,84.8706422342,3.1826666635,0,3.1826666635,79.49,-19.19,81.7735666337,133.97,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,134.32,86.3726666635,-24.91,89.8929677259,3.1826666635,0,3.1826666635,83.19,-24.91,86.8394161657,133.81
2020-12-27 23:00:00,77.8488888857,-18.89,80.1079371894,3.2188888857,0,3.2188888857,74.63,-18.89,76.9835631807,133.53,3.2188888857,0.0,3.2188888857,3.2188888857,0,3.2188888857,0.0,0.0,0.0,133.86,81.2988888857,-24.62,84.9450041736,3.2188888857,0,3.2188888857,78.08,-24.62,81.8695963102,133.38
2020-12-27 23:30:00,76.4715555525,-18.71,78.7271421342,3.0915555525,0,3.0915555525,73.38,-18.71,75.7277260982,133.68,3.0915555525,0.0,3.0915555525,3.0915555525,0,3.0915555525,0.0,0.0,0.0,134.01,79.8515555525,-24.44,83.5079907802,3.0915555525,0,3.0915555525,76.76,-24.44,80.5568817669,133.54
2020-12-28 00:00:00,74.2523333303,-19.11,76.672036004,3.0323333303,0,3.0323333303,71.22,-19.11,73.7392737963,133.92,3.0323333303,0.0,3.0323333303,3.0323333303,0,3.0323333303,0.0,0.0,0.0,134.18,77.5223333303,-24.89,81.4200482988,3.0323333303,0,3.0323333303,74.49,-24.89,78.5383485948,133.75
2020-12-28 00:30:00,84.7677777748,-16.9,86.4360234444,2.9477777748,0,2.9477777748,81.82,-16.9,83.5471268207,133.13,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,133.73,88.4977777748,-22.47,91.3058463138,2.9477777748,0,2.9477777748,85.55,-22.47,88.4517009446,132.95
2020-12-28 01:00:00,87.066888886,-15.97,88.5193992313,2.936888886,0,2.936888886,84.13,-15.97,85.6323408532,132.38,2.936888886,0.0,2.936888886,2.936888886,0,2.936888886,0.0,0.0,0.0,133.08,90.946888886,-21.42,93.4352877559,2.936888886,0,2.936888886,88.01,-21.42,90.5791173505,132.22
2020-12-28 01:30:00,85.5585555527,-16.64,87.161666048,2.8685555527,0,2.8685555527,82.69,-16.64,84.3476478629,132.81,2.8685555527,0.0,2.8685555527,2.8685555527,0,2.8685555527,0.0,0.0,0.0,133.4,89.3885555527,-22.15,92.091999456,2.8685555527,0,2.8685555527,86.52,-22.15,89.3103179929,132.64
2020-12-28 02:00:00,82.7853333304,-16.99,84.5107775058,2.9053333304,0,2.9053333304,79.88,-16.99,81.6668506801,133.34,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,133.87,86.4653333304,-22.57,89.3625132141,2.9053333304,0,2.9053333304,83.56,-22.57,86.5544828417,133.19
2020-12-28 02:30:00,83.0316666637,-16.79,84.7122291582,2.9616666637,0,2.9616666637,80.07,-16.79,81.8114234077,133.57,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,134.13,86.7116666637,-22.39,89.5557102345,2.9616666637,0,2.9616666637,83.75,-22.39,86.6912602285,133.43
2020-12-28 03:00:00,80.8447777748,-17.67,82.7532899252,3.0247777748,0,3.0247777748,77.82,-17.67,79.8008853334,134.32,3.0247777748,0.0,3.0247777748,3.0247777748,0,3.0247777748,0.0,0.0,0.0,134.76,84.4547777748,-23.36,87.6259042121,3.0247777748,0,3.0247777748,81.43,-23.36,84.7144291133,134.2
2020-12-28 03:30:00,77.5168888859,-17.9,79.5567600053,3.0368888859,0,3.0368888859,74.48,-17.9,76.6007858968,134.61,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,135.04,80.9368888859,-23.64,84.3186194296,3.0368888859,0,3.0368888859,77.9,-23.64,81.4079824096,134.46
2020-12-28 04:00:00,74.1607777747,-22.0,77.3551611733,3.0507777747000002,0,3.0507777747000002,71.11,-22.0,74.4354223472,134.05,3.0507777747000002,0.0,3.0507777747000002,3.0507777747000002,0,3.0507777747000002,0.0,0.0,0.0,135.17,77.5007777747,-27.34,82.1817872505,3.0507777747000002,0,3.0507777747000002,74.45,-27.34,79.3112734736,133.92
2020-12-28 04:30:00,70.7229999973,-31.61,77.4657009819,2.6929999973000003,0,2.6929999973000003,68.03,-31.61,75.0151518028,131.81,2.6929999973000003,0.0,2.6929999973000003,2.6929999973000003,0,2.6929999973000003,0.0,0.0,0.0,135.17,74.0429999973,-35.67,82.1870716634,2.6929999973000003,0,2.6929999973000003,71.35,-35.67,79.7694891547,131.67
2020-12-28 05:00:00,69.8813333306,-31.64,76.7104318073,2.6913333306,0,2.6913333306,67.19,-31.64,74.2669893021,132.0,2.6913333306,0.0,2.6913333306,2.6913333306,0,2.6913333306,0.0,0.0,0.0,135.35,73.1713333306,-35.7,81.4158094069,2.6913333306,0,2.6913333306,70.48,-35.7,79.0058251017,131.84
2020-12-28 05:30:00,70.327777775,-31.26,76.9622240243,2.827777775,0,2.827777775,67.5,-31.26,74.3870795233,131.84,2.827777775,0.0,2.827777775,2.827777775,0,2.827777775,0.0,0.0,0.0,135.26,73.627777775,-35.3,81.6525545227,2.827777775,0,2.827777775,70.8,-35.3,79.1121356051,131.72
2020-12-28 06:00:00,71.3729999973,-30.8,77.7350958616,2.7429999973,0,2.7429999973,68.63,-30.8,75.2244435008,131.59,2.7429999973,0.0,2.7429999973,2.7429999973,0,2.7429999973,0.0,0.0,0.0,135.03,74.7329999973,-34.82,82.446671786,2.7429999973,0,2.7429999973,71.99,-34.82,79.9686970008,131.45
2020-12-28 06:30:00,75.4585555528,-29.18,80.9040543244,2.7385555528000003,0,2.7385555528000003,72.72,-29.18,78.3560514574,130.78,2.7385555528000003,0.0,2.7385555528000003,2.7385555528000003,0,2.7385555528000003,0.0,0.0,0.0,134.38,78.9785555528,-33.06,85.6187820353,2.7385555528000003,0,2.7385555528000003,76.24,-33.06,83.0993453644,130.63
2020-12-28 07:00:00,78.6165555526,-28.1,83.48756079180001,2.9065555526,0,2.9065555526,75.71,-28.1,80.7565111926,131.07,2.9065555526,0.0,2.9065555526,2.9065555526,0,2.9065555526,0.0,0.0,0.0,134.82,82.2865555526,-31.91,88.2571545243,2.9065555526,0,2.9065555526,79.38,-31.91,85.553681978,130.93
2020-12-28 07:30:00,78.9803333305,-27.44,83.6112830484,2.8203333305,0,2.8203333305,76.16,-27.44,80.9524502409,130.99,2.8203333305,0.0,2.8203333305,2.8203333305,0,2.8203333305,0.0,0.0,0.0,134.82,82.6903333305,-31.22,88.3876667093,2.8203333305,0,2.8203333305,79.87,-31.22,85.7549141449,130.85
2020-12-28 08:00:00,81.7342222194,-26.28,85.8552356109,2.8642222194,0,2.8642222194,78.87,-26.28,83.1331179495,130.62,2.8642222194,0.0,2.8642222194,2.8642222194,0,2.8642222194,0.0,0.0,0.0,132.74,85.5642222194,-30.0,90.6710324415,2.8642222194,0,2.8642222194,82.7,-30.0,87.973234566,130.46
2020-12-28 08:30:00,86.758111108,-22.28,89.5732562935,3.128111108,0,3.128111108,83.63,-22.28,86.5469543081,130.36,3.128111108,0.0,3.128111108,3.128111108,0,3.128111108,0.0,0.0,0.0,131.81,90.788111108,-26.6,94.6046569602,3.128111108,0,3.128111108,87.66,-26.6,91.6069626175,130.2
2020-12-28 09:00:00,93.5447777724,-12.89,94.4286902826,5.3747777724,0,5.3747777724,88.17,-12.89,89.1072443744,132.23,5.3747777724,0.0,5.3747777724,5.3747777724,0,5.3747777724,0.0,0.0,0.0,131.23,97.6047777724,-18.15,99.2779690767,5.3747777724,0,5.3747777724,92.23,-18.15,93.9989116958,132.1
2020-12-28 09:30:00,96.8572222159,-12.68,97.6836930883,6.3372222159,0,6.3372222159,90.52,-12.68,91.4037898558,131.77,6.3372222159,0.0,6.3372222159,6.3372222159,0,6.3372222159,0.0,0.0,0.0,130.82,101.0272222159,-17.9,102.6007291819,6.3372222159,0,6.3372222159,94.69,-17.9,96.367038452,131.64
2020-12-28 10:00:00,96.3238888803,-11.24,96.9774673263,8.6038888803,0,8.6038888803,87.72,-11.24,88.4371867486,131.43,8.6038888803,0.0,8.6038888803,8.6038888803,0,8.6038888803,0.0,0.0,0.0,130.61,100.3938888803,-16.38,101.7213710314,8.6038888803,0,8.6038888803,91.79,-16.38,93.2400584513,131.29
2020-12-28 10:30:00,95.3479999873,-10.15,95.8867227597,12.6579999873,0,12.6579999873,82.69,-10.15,83.31061517,131.28,12.6579999873,0.0,12.6579999873,12.6579999873,0,12.6579999873,0.0,0.0,0.0,130.51,99.2079999873,-15.25,100.3732522213,12.6579999873,0,12.6579999873,86.55,-15.25,87.8832464125,131.11
2020-12-28 11:00:00,92.080666654,-9.3,92.5491176157,12.660666654,0,12.660666654,79.42,-9.3,79.962656284,131.02,12.660666654,0.0,12.660666654,12.660666654,0,12.660666654,0.0,0.0,0.0,130.3,95.810666654,-14.37,96.8823035682,12.660666654,0,12.660666654,83.15,-14.37,84.3825775857,130.86
2020-12-28 11:30:00,91.1671110951,-9.73,91.6848681377,15.9871110951,0,15.9871110951,75.18,-9.73,75.8070267192,131.1,15.9871110951,0.0,15.9871110951,15.9871110951,0,15.9871110951,0.0,0.0,0.0,130.3,94.6771110951,-14.85,95.834638129,15.9871110951,0,15.9871110951,78.69,-14.85,80.0789522908,130.86
2020-12-28 12:00:00,91.342444426,-9.11,91.7956112988,18.452444426,0,18.452444426,72.89,-9.11,73.4570908762,131.02,18.452444426,0.0,18.452444426,18.452444426,0,18.452444426,0.0,0.0,0.0,130.3,94.772444426,-14.22,95.8333168709,18.452444426,0,18.452444426,76.32,-14.22,77.6334386717,130.86
2020-12-28 12:30:00,92.8366666479,-8.63,93.2369217333,18.7466666479,0,18.7466666479,74.09,-8.63,74.5909176777,131.02,18.7466666479,0.0,18.7466666479,18.7466666479,0,18.7466666479,0.0,0.0,0.0,130.3,96.2666666479,-13.7,97.2366243115,18.7466666479,0,18.7466666479,77.52,-13.7,78.721283018,130.86
2020-12-28 13:00:00,93.3361110925,-8.95,93.7642369663,18.6061110925,0,18.6061110925,74.73,-8.95,75.2640378933,131.2,18.6061110925,0.0,18.6061110925,18.6061110925,0,18.6061110925,0.0,0.0,0.0,130.5,96.8161110925,-14.04,97.8288350492,18.6061110925,0,18.6061110925,78.21,-14.04,79.4602145731,131.01
2020-12-28 13:30:00,95.8018888728,-8.75,96.2006466277,16.1018888728,0,16.1018888728,79.7,-8.75,80.1788781413,131.08,16.1018888728,0.0,16.1018888728,16.1018888728,0,16.1018888728,0.0,0.0,0.0,130.4,99.5418888728,-13.79,100.4925456955,16.1018888728,0,16.1018888728,83.44,-13.79,84.5718493353,130.89
2020-12-28 14:00:00,94.4924444291,-9.19,94.9382860293,15.3824444291,0,15.3824444291,79.11,-9.19,79.642000226,131.08,15.3824444291,0.0,15.3824444291,15.3824444291,0,15.3824444291,0.0,0.0,0.0,130.4,98.2124444291,-14.27,99.2437259515,15.3824444291,0,15.3824444291,82.83,-14.27,84.0502337891,130.97
2020-12-28 14:30:00,91.0707777615,-10.34,91.6558899476,16.3107777615,0,16.3107777615,74.76,-10.34,75.4716715066,131.45,16.3107777615,0.0,16.3107777615,16.3107777615,0,16.3107777615,0.0,0.0,0.0,130.57,94.5807777615,-15.53,95.8472974161,16.3107777615,0,16.3107777615,78.27,-15.53,79.7958257054,131.27
2020-12-28 15:00:00,93.7965555422,-9.63,94.289610942,13.3165555422,0,13.3165555422,80.48,-9.63,81.0541010684,131.29,13.3165555422,0.0,13.3165555422,13.3165555422,0,13.3165555422,0.0,0.0,0.0,130.57,97.5965555422,-14.72,98.7003852764,13.3165555422,0,13.3165555422,84.28,-14.72,85.5558110241,131.13
2020-12-28 15:30:00,91.4595996041,-10.7,92.0833772173,13.2095996041,0,13.2095996041,78.25,-10.7,78.9781773656,131.51,13.2095996041,0.0,13.2095996041,13.2095996041,0,13.2095996041,0.0,0.0,0.0,130.57,95.1895996041,-15.85,96.5001677345,13.2095996041,0,13.2095996041,81.98,-15.85,83.4981610576,131.29
2020-12-28 16:00:00,85.1137730856,-13.87,86.2364845577,15.9437730856,0,15.9437730856,69.17,-13.87,70.546904964,132.14,15.9437730856,0.0,15.9437730856,15.9437730856,0,15.9437730856,0.0,0.0,0.0,130.83,88.3837730856,-19.29,90.4643324457,15.9437730856,0,15.9437730856,72.44,-19.29,74.9643762063,131.95
2020-12-28 16:30:00,92.6028841384,-12.74,93.4751397472,16.6528841384,0,16.6528841384,75.95,-12.74,77.0111037448,131.47,16.6528841384,0.0,16.6528841384,16.6528841384,0,16.6528841384,0.0,0.0,0.0,130.35,96.1728841384,-18.01,97.8446919536,16.6528841384,0,16.6528841384,79.52,-18.01,81.5339837123,131.32
2020-12-28 17:00:00,102.0819950908,-10.44,102.6144596132,18.7719950908,0,18.7719950908,83.31,-10.44,83.9615965784,130.71,18.7719950908,0.0,18.7719950908,18.7719950908,0,18.7719950908,0.0,0.0,0.0,129.89,106.0019950908,-15.5,107.1292348672,18.7719950908,0,18.7719950908,87.23,-15.5,88.5964045546,130.54
2020-12-28 17:30:00,105.7696617322,-9.22,106.1707574756,21.2796617322,0,21.2796617322,84.49,-9.22,84.9915789946,130.53,21.2796617322,0.0,21.2796617322,21.2796617322,0,21.2796617322,0.0,0.0,0.0,129.89,109.7696617322,-14.17,110.6804749574,21.2796617322,0,21.2796617322,88.49,-14.17,89.617347651,130.32
2020-12-28 18:00:00,106.7734395111,-9.6,107.2041388428,21.4734395111,0,21.4734395111,85.3,-9.6,85.8385111707,130.53,21.4734395111,0.0,21.4734395111,21.4734395111,0,21.4734395111,0.0,0.0,0.0,129.89,110.8234395111,-14.57,111.7770980348,21.4734395111,0,21.4734395111,89.35,-14.57,90.5301463602,130.41
2020-12-28 18:30:00,102.9524395092,-11.32,103.5729076588,18.2024395092,0,18.2024395092,84.75,-11.32,85.5026601925,130.79,18.2024395092,0.0,18.2024395092,18.2024395092,0,18.2024395092,0.0,0.0,0.0,129.89,106.9424395092,-16.38,108.1896010168,18.2024395092,0,18.2024395092,88.74,-16.38,90.2390824421,130.61
2020-12-28 19:00:00,101.7331061437,-12.64,102.5153378068,14.6231061437,0,14.6231061437,87.11,-12.64,88.022279566,131.21,14.6231061437,0.0,14.6231061437,14.6231061437,0,14.6231061437,0.0,0.0,0.0,130.22,105.8731061437,-17.78,107.3556845468,14.6231061437,0,14.6231061437,91.25,-17.78,92.9660739195,131.04
2020-12-28 19:30:00,95.6683283277,-14.6,96.7759734904,12.3083283277,0,12.3083283277,83.36,-14.6,84.6288934112,131.84,12.3083283277,0.0,12.3083283277,12.3083283277,0,12.3083283277,0.0,0.0,0.0,130.59,99.6383283277,-19.9,101.6061340271,12.3083283277,0,12.3083283277,87.33,-19.9,89.5686267618,131.68
2020-12-28 20:00:00,101.5614885074,-14.03,102.5259813308,7.7314885074,0,7.7314885074,93.83,-14.03,94.8731247509,131.28,7.7314885074,0.0,7.7314885074,7.7314885074,0,7.7314885074,0.0,0.0,0.0,130.23,105.9014885074,-19.24,107.6350447953,7.7314885074,0,7.7314885074,98.17,-19.24,100.0376254216,131.12
2020-12-28 20:30:00,102.7499999924,-16.43,104.0553093236,7.5999999924,0,7.5999999924,95.15,-16.43,96.5581037511,131.0,7.5999999924,0.0,7.5999999924,7.5999999924,0,7.5999999924,0.0,0.0,0.0,129.72,107.1799999924,-21.7,109.354663359,7.5999999924,0,7.5999999924,99.58,-21.7,101.9169583534,130.87
2020-12-28 21:00:00,100.6117777701,-17.64,102.1464606634,7.6817777701,0,7.6817777701,92.93,-17.64,94.5893995118,131.15,7.6817777701,0.0,7.6817777701,7.6817777701,0,7.6817777701,0.0,0.0,0.0,129.72,104.9317777701,-22.99,107.4207525853,7.6817777701,0,7.6817777701,97.25,-22.99,99.930488841,131.0
2020-12-28 21:30:00,97.8051111053,-18.72,99.5805109362,5.8551111053,0,5.8551111053,91.95,-18.72,93.8362451295,131.89,5.8551111053,0.0,5.8551111053,5.8551111053,0,5.8551111053,0.0,0.0,0.0,130.36,102.0751111053,-24.18,104.8999557061,5.8551111053,0,5.8551111053,96.22,-24.18,99.211696891,131.73
2020-12-28 22:00:00,91.4379999969,-19.5,93.4941594082,3.0679999969,0,3.0679999969,88.37,-19.5,90.495894382,132.22,3.0679999969,0.0,3.0679999969,3.0679999969,0,3.0679999969,0.0,0.0,0.0,130.59,95.5379999969,-25.06,98.770000726,3.0679999969,0,3.0679999969,92.47,-25.06,95.8055556844,132.09
2020-12-28 22:30:00,85.549999997,-19.66,87.7799413277,2.979999997,0,2.979999997,82.57,-19.66,84.8782687147,133.55,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,131.81,89.399999997,-25.35,92.9246065338,2.979999997,0,2.979999997,86.42,-25.35,90.0613063418,133.41
2020-12-28 23:00:00,79.8225555526,-19.13,82.0828683402,2.9625555526,0,2.9625555526,76.86,-19.13,79.2049019948,132.69,2.9625555526,0.0,2.9625555526,2.9625555526,0,2.9625555526,0.0,0.0,0.0,130.97,83.3725555526,-24.77,86.9743405803,2.9625555526,0,2.9625555526,80.41,-24.77,84.1387009645,132.57
2020-12-28 23:30:00,77.9854444414,-20.15,80.5465830729,3.0354444414,0,3.0354444414,74.95,-20.15,77.6113715895,133.01,3.0354444414,0.0,3.0354444414,3.0354444414,0,3.0354444414,0.0,0.0,0.0,131.13,81.4454444414,-25.88,85.4583806321,3.0354444414,0,3.0354444414,78.41,-25.88,82.5705910116,132.85
2020-12-29 00:00:00,75.4017777747,-20.59,78.1624986268,3.1117777747,0,3.1117777747,72.29,-20.59,75.1650996141,132.83,3.1117777747,0.0,3.1117777747,3.1117777747,0,3.1117777747,0.0,0.0,0.0,130.91,78.7017777747,-26.34,82.9925624673,3.1117777747,0,3.1117777747,75.59,-26.34,80.0477588693,132.71
2020-12-29 00:30:00,85.4702222192,-18.26,87.3990073524,3.0602222192,0,3.0602222192,82.41,-18.26,84.4087418459,131.67,3.0602222192,0.0,3.0602222192,3.0602222192,0,3.0602222192,0.0,0.0,0.0,130.06,89.2302222192,-23.77,92.3420026709,3.0602222192,0,3.0602222192,86.17,-23.77,89.3883762018,131.5
2020-12-29 01:00:00,87.9186666636,-19.25,90.0014135884,3.0186666636,0,3.0186666636,84.9,-19.25,87.0549969847,131.17,3.0186666636,0.0,3.0186666636,3.0186666636,0,3.0186666636,0.0,0.0,0.0,129.43,91.8086666636,-24.73,95.0810400372,3.0186666636,0,3.0186666636,88.79,-24.73,92.169609959,130.96
2020-12-29 01:30:00,86.3453333304,-20.19,88.6744195805,2.9753333304,0,2.9753333304,83.37,-20.19,85.7799102354,131.36,2.9753333304,0.0,2.9753333304,2.9753333304,0,2.9753333304,0.0,0.0,0.0,129.54,90.1953333304,-25.73,93.7935555066,2.9753333304,0,2.9753333304,87.22,-25.73,90.9360286135,131.2
2020-12-29 02:00:00,83.6172222192,-21.04,86.2236710635,2.9972222192,0,2.9972222192,80.62,-21.04,83.3202616415,131.84,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,129.91,87.3172222192,-26.68,91.3023531793,2.9972222192,0,2.9972222192,84.32,-26.68,88.4402894613,131.67
2020-12-29 02:30:00,83.4606666638,-21.17,86.1037268645,2.8806666638,0,2.8806666638,80.58,-21.17,83.3144963377,132.04,2.8806666638,0.0,2.8806666638,2.8806666638,0,2.8806666638,0.0,0.0,0.0,130.11,87.1706666638,-26.85,91.2121024131,2.8806666638,0,2.8806666638,84.29,-26.85,88.4631369555,131.89
2020-12-29 03:00:00,81.2852222193,-21.71,84.1344843167,2.9052222193,0,2.9052222193,78.38,-21.71,81.3311041361,132.58,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,130.52,84.9052222193,-27.45,89.2322770084,2.9052222193,0,2.9052222193,82.0,-27.45,86.4725534491,132.38
2020-12-29 03:30:00,78.454999997,-22.36,81.5791433182,2.9749999970000003,0,2.9749999970000003,75.48,-22.36,78.7222967145,132.75,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,130.63,81.934999997,-28.16,86.6390779297,2.9749999970000003,0,2.9749999970000003,78.96,-28.16,83.8311827425,132.6
2020-12-29 04:00:00,76.4522222192,-19.95,79.0123077897,3.0122222192,0,3.0122222192,73.44,-19.95,76.1014855308,132.96,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,131.07,79.8022222192,-25.66,83.8261908423,3.0122222192,0,3.0122222192,76.79,-25.66,80.9638172272,132.81
2020-12-29 04:30:00,74.9182222193,-20.13,77.5754917516,2.9482222193,0,2.9482222193,71.97,-20.13,74.7321737942,133.5,2.9482222193,0.0,2.9482222193,2.9482222193,0,2.9482222193,0.0,0.0,0.0,131.58,78.2182222193,-25.9,82.3947831306,2.9482222193,0,2.9482222193,75.27,-25.9,79.6014001133,133.32
2020-12-29 05:00:00,73.2746666638,-20.33,76.0426569412,2.9146666638000003,0,2.9146666638000003,70.36,-20.33,73.2382311365,133.61,2.9146666638000003,0.0,2.9146666638000003,2.9146666638000003,0,2.9146666638000003,0.0,0.0,0.0,131.58,76.4946666638,-26.13,80.8344662134,2.9146666638000003,0,2.9146666638000003,73.58,-26.13,78.0819652673,133.42
2020-12-29 05:30:00,73.6666666637,-19.92,76.3124116861,2.9466666637000003,0,2.9466666637000003,70.72,-19.92,73.4719320557,133.48,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,131.58,76.8966666637,-25.68,81.0713250415,2.9466666637000003,0,2.9466666637000003,73.95,-25.68,78.2819576914,133.32
2020-12-29 06:00:00,75.0083333304,-19.07,77.394540951,2.8883333304,0,2.8883333304,72.12,-19.07,74.5986548136,133.25,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,131.44,78.2883333304,-24.79,82.1194692851,2.8883333304,0,2.8883333304,75.4,-24.79,79.3706753153,133.09
2020-12-29 06:30:00,80.1058888861,-17.1,81.9107040272,2.8058888861,0,2.8058888861,77.3,-17.1,79.1688069886,133.25,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,131.66,83.6258888861,-22.69,86.6494396519,2.8058888861,0,2.8058888861,80.82,-22.69,83.9446752332,133.09
2020-12-29 07:00:00,83.9342222194,-16.11,85.466284344,2.8442222194,0,2.8442222194,81.09,-16.11,82.6747857572,133.99,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,132.58,87.6242222194,-21.68,90.2664207751,2.8442222194,0,2.8442222194,84.78,-21.68,87.5081184805,133.83
2020-12-29 07:30:00,85.288777775,-15.44,86.6750783925,2.778777775,0,2.778777775,82.51,-15.44,83.9422045219,133.75,2.778777775,0.0,2.778777775,2.778777775,0,2.778777775,0.0,0.0,0.0,132.4,89.078777775,-20.96,91.5114760557,2.778777775,0,2.778777775,86.3,-20.96,88.8088486582,133.59
