Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-12-29 08:00:00,89.6575555528,-13.76,90.7073032765,2.7675555528,0,2.7675555528,86.89,-13.76,87.972778176,132.82,2.7675555528,0.0,2.7675555528,2.7675555528,0,2.7675555528,0.0,0.0,0.0,131.72,93.6375555528,-19.12,95.5696929466,2.7675555528,0,2.7675555528,90.87,-19.12,92.8597399307,132.67
2020-12-29 08:30:00,94.5835555528,-13.0,95.4727656508,2.7135555528,0,2.7135555528,91.87,-13.0,92.7852191893,132.33,2.7135555528,0.0,2.7135555528,2.7135555528,0,2.7135555528,0.0,0.0,0.0,131.34,98.8135555528,-18.25,100.4847314819,2.7135555528,0,2.7135555528,96.1,-18.25,97.8175469944,132.14
2020-12-29 09:00:00,100.0879999965,-11.51,100.747644356,3.5479999964999998,0,3.5479999964999998,96.54,-11.51,97.2237198424,131.65,3.5479999964999998,0.0,3.5479999964999998,3.5479999964999998,0,3.5479999964999998,0.0,0.0,0.0,130.85,104.5179999965,-16.61,105.829600884,3.5479999964999998,0,3.5479999964999998,100.97,-16.61,102.3270883002,131.46
2020-12-29 09:30:00,103.94255555,-11.34,104.5593154829,5.59255555,0,5.59255555,98.35,-11.34,99.0016065526,131.43,5.59255555,0.0,5.59255555,5.59255555,0,5.59255555,0.0,0.0,0.0,130.67,108.49255555,-16.4,109.7250865106,5.59255555,0,5.59255555,102.9,-16.4,104.1987044065,131.26
2020-12-29 10:00:00,105.6428888816,-12.06,106.3290344697,7.2928888816,0,7.2928888816,98.35,-12.06,99.0866595461,131.56,7.2928888816,0.0,7.2928888816,7.2928888816,0,7.2928888816,0.0,0.0,0.0,130.78,110.1828888816,-17.14,111.5080651894,7.2928888816,0,7.2928888816,102.89,-17.14,104.3078697894,131.39
2020-12-29 10:30:00,104.6063333231,-12.87,105.3950751757,10.2663333231,0,10.2663333231,94.34,-12.87,95.2138251516,131.79,10.2663333231,0.0,10.2663333231,10.2663333231,0,10.2663333231,0.0,0.0,0.0,130.78,109.0063333231,-18.04,110.4890144066,10.2663333231,0,10.2663333231,98.74,-18.04,100.3744449549,131.62
2020-12-29 11:00:00,100.0833333192,-13.51,100.9910575659,14.1033333192,0,14.1033333192,85.98,-13.51,87.0349383868,132.06,14.1033333192,0.0,14.1033333192,14.1033333192,0,14.1033333192,0.0,0.0,0.0,130.95,104.0733333192,-18.78,105.7541824619,14.1033333192,0,14.1033333192,89.97,-18.78,91.9091361074,131.89
2020-12-29 11:30:00,103.005111096,-13.1,103.8347866174,15.155111096,0,15.155111096,87.85,-13.1,88.8213515997,132.06,15.155111096,0.0,15.155111096,15.155111096,0,15.155111096,0.0,0.0,0.0,130.95,107.035111096,-18.34,108.5949842641,15.155111096,0,15.155111096,91.88,-18.34,93.6925290511,131.79
2020-12-29 12:00:00,102.5008888779,-12.87,103.3057071064,10.9708888779,0,10.9708888779,91.53,-12.87,92.4303943516,131.58,10.9708888779,0.0,10.9708888779,10.9708888779,0,10.9708888779,0.0,0.0,0.0,130.6,106.7008888779,-18.06,108.2184978982,10.9708888779,0,10.9708888779,95.73,-18.06,97.4186660759,131.4
2020-12-29 12:30:00,106.1869999898,-12.0,106.8628979901,10.1669999898,0,10.1669999898,96.02,-12.0,96.7669385689,131.21,10.1669999898,0.0,10.1669999898,10.1669999898,0,10.1669999898,0.0,0.0,0.0,130.36,110.5969999898,-17.09,111.9096265151,10.1669999898,0,10.1669999898,100.43,-17.09,101.8737110348,131.03
2020-12-29 13:00:00,109.4179999896,-11.41,110.0113031544,10.3879999896,0,10.3879999896,99.03,-11.41,99.6851493453,131.21,10.3879999896,0.0,10.3879999896,10.3879999896,0,10.3879999896,0.0,0.0,0.0,130.47,113.9779999896,-16.45,115.1589639656,10.3879999896,0,10.3879999896,103.59,-16.45,104.887990733,131.03
2020-12-29 13:30:00,107.1433333208,-12.05,107.8188127142,12.5433333208,0,12.5433333208,94.6,-12.05,95.3643670351,131.32,12.5433333208,0.0,12.5433333208,12.5433333208,0,12.5433333208,0.0,0.0,0.0,130.47,111.5133333208,-17.14,112.8228837972,12.5433333208,0,12.5433333208,98.97,-17.14,100.4432202789,131.13
2020-12-29 14:00:00,107.2295555442,-12.37,107.9406989147,11.3695555442,0,11.3695555442,95.86,-12.37,96.6548317468,131.4,11.3695555442,0.0,11.3695555442,11.3695555442,0,11.3695555442,0.0,0.0,0.0,130.54,111.6795555442,-17.48,113.0392565729,11.3695555442,0,11.3695555442,100.31,-17.48,101.8216406271,131.24
2020-12-29 14:30:00,103.1949999872,-12.92,104.0006462593,12.8049999872,0,12.8049999872,90.39,-12.92,91.3086989284,131.26,12.8049999872,0.0,12.8049999872,12.8049999872,0,12.8049999872,0.0,0.0,0.0,130.3,107.3749999872,-18.08,108.8865327864,12.8049999872,0,12.8049999872,94.57,-18.08,96.2827674093,131.07
2020-12-29 15:00:00,103.6182222124,-13.06,104.4380178597,9.788222212400001,0,9.788222212400001,93.83,-13.06,94.7345369968,130.98,9.788222212400001,0.0,9.788222212400001,9.788222212400001,0,9.788222212400001,0.0,0.0,0.0,130.0,107.9482222124,-18.18,109.4684021936,9.788222212400001,0,9.788222212400001,98.16,-18.18,99.8293443833,130.81
2020-12-29 15:30:00,107.7295555467,-12.32,108.4317275445,8.8395555467,0,8.8395555467,98.89,-12.32,99.6544755643,130.85,8.8395555467,0.0,8.8395555467,8.8395555467,0,8.8395555467,0.0,0.0,0.0,130.0,112.3195555467,-17.38,113.6562666913,8.8395555467,0,8.8395555467,103.48,-17.38,104.9293800611,130.66
2020-12-29 16:00:00,110.1172222136,-11.96,110.764814937,8.6272222136,0,8.6272222136,101.49,-11.96,102.192278084,130.85,8.6272222136,0.0,8.6272222136,8.6272222136,0,8.6272222136,0.0,0.0,0.0,130.0,114.8172222136,-16.98,116.0659938003,8.6272222136,0,8.6272222136,106.19,-16.98,107.5389999024,130.66
2020-12-29 16:30:00,109.4205555449,-10.98,109.9700794569,10.6405555449,0,10.6405555449,98.78,-10.98,99.3883735655,130.85,10.6405555449,0.0,10.6405555449,10.6405555449,0,10.6405555449,0.0,0.0,0.0,130.09,114.0405555449,-15.98,115.1547163993,10.6405555449,0,10.6405555449,103.4,-15.98,104.6275317495,130.59
2020-12-29 17:00:00,114.4189980621,-11.09,114.955187867,12.4989980621,0,12.4989980621,101.92,-11.09,102.521580655,130.71,12.4989980621,0.0,12.4989980621,12.4989980621,0,12.4989980621,0.0,0.0,0.0,130.09,119.2389980621,-16.03,120.3116767353,12.4989980621,0,12.4989980621,106.74,-16.03,107.9369654011,130.59
2020-12-29 17:30:00,112.4793285382,-11.47,113.0626386054,15.8693285382,0,15.8693285382,96.61,-11.47,97.2885039457,131.07,15.8693285382,0.0,15.8693285382,15.8693285382,0,15.8693285382,0.0,0.0,0.0,130.3,117.0493285382,-16.5,118.2065789677,15.8693285382,0,15.8693285382,101.18,-16.5,102.5165469571,130.88
2020-12-29 18:00:00,109.622995031,-9.43,110.0278416564,17.202995031,0,17.202995031,92.42,-9.43,92.8998455327,131.39,17.202995031,0.0,17.202995031,17.202995031,0,17.202995031,0.0,0.0,0.0,130.75,113.992995031,-14.43,114.9026884635,17.202995031,0,17.202995031,96.79,-14.43,97.8597414671,131.24
2020-12-29 18:30:00,110.0746616457,-9.84,110.5136043047,16.0546616457,0,16.0546616457,94.02,-9.84,94.5335178654,131.51,16.0546616457,0.0,16.0546616457,16.0546616457,0,16.0546616457,0.0,0.0,0.0,130.75,114.5346616457,-14.81,115.4882020741,16.0546616457,0,16.0546616457,98.48,-14.81,99.5873812287,131.31
2020-12-29 19:00:00,108.1967727514,-12.43,108.9084318766,16.0867727514,0,16.0867727514,92.11,-12.43,92.9449137931,131.51,16.0867727514,0.0,16.0867727514,16.0867727514,0,16.0867727514,0.0,0.0,0.0,130.63,112.5367727514,-17.55,113.8970048829,16.0867727514,0,16.0867727514,96.45,-17.55,98.0336931876,131.31
2020-12-29 19:30:00,105.9724393909,-12.99,106.7656218568,14.3324393909,0,14.3324393909,91.64,-12.99,92.5560894809,131.96,14.3324393909,0.0,14.3324393909,14.3324393909,0,14.3324393909,0.0,0.0,0.0,130.96,110.2824393909,-18.18,111.7708765198,14.3324393909,0,14.3324393909,95.95,-18.18,97.657129284,131.8
2020-12-29 20:00:00,109.1361995918,-11.85,109.7776505548,9.5561995918,0,9.5561995918,99.58,-11.85,100.2825951998,132.04,9.5561995918,0.0,9.5561995918,9.5561995918,0,9.5561995918,0.0,0.0,0.0,131.29,113.7561995918,-16.97,115.0150157395,9.5561995918,0,9.5561995918,104.2,-16.97,105.5728227339,131.89
2020-12-29 20:30:00,104.5799999909,-11.83,105.246972869,9.1099999909,0,9.1099999909,95.47,-11.83,96.2001548855,130.79,9.1099999909,0.0,9.1099999909,9.1099999909,0,9.1099999909,0.0,0.0,0.0,130.02,109.0699999909,-16.87,110.3669415994,9.1099999909,0,9.1099999909,99.96,-16.87,101.373559176,130.63
2020-12-29 21:00:00,99.8492222147,-14.26,100.8623555985,7.4892222147,0,7.4892222147,92.36,-14.26,93.4543589139,130.58,7.4892222147,0.0,7.4892222147,7.4892222147,0,7.4892222147,0.0,0.0,0.0,129.48,104.1592222147,-19.43,105.9559742175,7.4892222147,0,7.4892222147,96.67,-19.43,98.6033153601,130.41
2020-12-29 21:30:00,94.5702222175,-15.87,95.8925639988,4.7402222175,0,4.7402222175,89.83,-15.87,91.2210819931,131.21,4.7402222175,0.0,4.7402222175,4.7402222175,0,4.7402222175,0.0,0.0,0.0,129.95,98.80022221749999,-21.17,101.0428266144,4.7402222175,0,4.7402222175,94.06,-21.17,96.4129270378,131.04
2020-12-29 22:00:00,88.5226666619,-17.59,90.2533689838,4.7626666619,0,4.7626666619,83.76,-17.59,85.5870650274,131.86,4.7626666619,0.0,4.7626666619,4.7626666619,0,4.7626666619,0.0,0.0,0.0,130.36,92.4426666619,-23.06,95.2754439484,4.7626666619,0,4.7626666619,87.68,-23.06,90.6617118744,131.73
2020-12-29 22:30:00,82.4902222193,-18.94,84.6366372311,2.9302222193,0,2.9302222193,79.56,-18.94,81.7833552748,132.33,2.9302222193,0.0,2.9302222193,2.9302222193,0,2.9302222193,0.0,0.0,0.0,130.63,86.2302222193,-24.55,89.6568665747,2.9302222193,0,2.9302222193,83.3,-24.55,86.8423427828,132.18
2020-12-29 23:00:00,78.6301111085,-19.41,80.9903850647,2.6101111085,0,2.6101111085,76.02,-19.41,78.4588331547,133.07,2.6101111085,0.0,2.6101111085,2.6101111085,0,2.6101111085,0.0,0.0,0.0,131.31,82.1501111085,-25.11,85.9019956412,2.6101111085,0,2.6101111085,79.54,-25.11,83.4093741734,132.91
2020-12-29 23:30:00,80.452555553,-19.11,82.6910260851,2.602555553,0,2.602555553,77.85,-19.11,80.1611788835,133.46,2.602555553,0.0,2.602555553,2.602555553,0,2.602555553,0.0,0.0,0.0,131.74,84.032555553,-24.79,87.6128671644,2.602555553,0,2.602555553,81.43,-24.79,85.1198507987,133.34
2020-12-30 00:00:00,77.5482222197,-19.77,80.0286178153,2.5582222197,0,2.5582222197,74.99,-19.77,77.5522597994,133.46,2.5582222197,0.0,2.5582222197,2.5582222197,0,2.5582222197,0.0,0.0,0.0,131.59,80.9782222197,-25.52,84.9043159908,2.5582222197,0,2.5582222197,78.42,-25.52,82.4679743901,133.34
2020-12-30 00:30:00,88.5392222196,-16.47,90.0580633327,2.6692222196,0,2.6692222196,85.87,-16.47,87.4352205922,132.14,2.6692222196,0.0,2.6692222196,2.6692222196,0,2.6692222196,0.0,0.0,0.0,130.77,92.4692222196,-21.91,95.0294962519,2.6692222196,0,2.6692222196,89.8,-21.91,92.4342366226,131.99
2020-12-30 01:00:00,90.2368888863,-17.8,91.9757365607,2.6068888863,0,2.6068888863,87.63,-17.8,89.4195554675,131.66,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,130.16,94.2668888863,-23.24,97.0893605927,2.6068888863,0,2.6068888863,91.66,-23.24,94.5603151433,131.51
2020-12-30 01:30:00,88.8858888863,-18.72,90.8357839352,2.5458888863,0,2.5458888863,86.34,-18.72,88.3461034794,132.11,2.5458888863,0.0,2.5458888863,2.5458888863,0,2.5458888863,0.0,0.0,0.0,130.48,92.8758888863,-24.24,95.9870217083,2.5458888863,0,2.5458888863,90.33,-24.24,93.5258600602,131.96
2020-12-30 02:00:00,86.0682222196,-19.76,88.3073976292,2.5982222196,0,2.5982222196,83.47,-19.76,85.7770278105,132.62,2.5982222196,0.0,2.5982222196,2.5982222196,0,2.5982222196,0.0,0.0,0.0,130.86,89.9182222196,-25.39,93.4341414427,2.5982222196,0,2.5982222196,87.32,-25.39,90.9364310934,132.47
2020-12-30 02:30:00,86.4811111084,-19.56,88.6655298216,2.6811111084,0,2.6811111084,83.8,-19.56,86.0525049025,132.62,2.6811111084,0.0,2.6811111084,2.6811111084,0,2.6811111084,0.0,0.0,0.0,130.98,90.3411111084,-25.18,93.7845869869,2.6811111084,0,2.6811111084,87.66,-25.18,91.2047586478,132.47
2020-12-30 03:00:00,84.5423333306,-19.82,86.8345468404,2.7323333306,0,2.7323333306,81.81,-19.82,84.176650563,133.05,2.7323333306,0.0,2.7323333306,2.7323333306,0,2.7323333306,0.0,0.0,0.0,131.24,88.3023333306,-25.49,91.9077916807,2.7323333306,0,2.7323333306,85.57,-25.49,89.2858611427,132.89
2020-12-30 03:30:00,82.2065555529,-20.32,84.6806954144,2.6765555529,0,2.6765555529,79.53,-20.32,82.0848542668,133.26,2.6765555529,0.0,2.6765555529,2.6765555529,0,2.6765555529,0.0,0.0,0.0,131.38,85.8765555529,-26.03,89.7348521681,2.6765555529,0,2.6765555529,83.2,-26.03,87.1768369465,133.1
2020-12-30 04:00:00,79.5341111085,-20.75,82.1963340413,2.5941111085,0,2.5941111085,76.94,-20.75,79.6889333597,133.55,2.5941111085,0.0,2.5941111085,2.5941111085,0,2.5941111085,0.0,0.0,0.0,131.6,83.0541111085,-26.52,87.1854103163,2.5941111085,0,2.5941111085,80.46,-26.52,84.7178965745,133.38
2020-12-30 04:30:00,77.3407777752,-21.44,80.2575199397,2.5507777752000003,0,2.5507777752000003,74.79,-21.44,77.80242734,133.92,2.5507777752000003,0.0,2.5507777752000003,2.5507777752000003,0,2.5507777752000003,0.0,0.0,0.0,131.91,80.7807777752,-27.3,85.2691272265,2.5507777752000003,0,2.5507777752000003,78.23,-27.3,82.8566406512,133.79
2020-12-30 05:00:00,75.9659999974,-21.6,78.9771685717,2.5759999974000003,0,2.5759999974000003,73.39,-21.6,76.5026280594,133.84,2.5759999974000003,0.0,2.5759999974000003,2.5759999974000003,0,2.5759999974000003,0.0,0.0,0.0,131.81,79.3259999974,-27.45,83.9411506687,2.5759999974000003,0,2.5759999974000003,76.75,-27.45,81.5111342088,133.79
2020-12-30 05:30:00,76.7445555531,-21.57,79.7182018553,2.4745555531,0,2.4745555531,74.27,-21.57,77.3388505216,133.95,2.4745555531,0.0,2.4745555531,2.4745555531,0,2.4745555531,0.0,0.0,0.0,131.88,80.1445555531,-27.42,84.7054082382,2.4745555531,0,2.4745555531,77.67,-27.42,82.3679871066,133.79
2020-12-30 06:00:00,78.0247777752,-20.77,80.7419274409,2.5447777752,0,2.5447777752,75.48,-20.77,78.2855242047,133.95,2.5447777752,0.0,2.5447777752,2.5447777752,0,2.5447777752,0.0,0.0,0.0,132.03,81.4647777752,-26.6,85.6975496614,2.5447777752,0,2.5447777752,78.92,-26.6,83.2822093847,133.79
2020-12-30 06:30:00,83.0945555531,-18.97,85.232423775,2.4645555531,0,2.4645555531,80.63,-18.97,82.8315024613,133.59,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,131.89,86.7945555531,-24.66,90.2297648986,2.4645555531,0,2.4645555531,84.33,-24.66,87.8616213144,133.46
2020-12-30 07:00:00,86.0848888845,-17.4,87.8257826282,4.3748888845,0,4.3748888845,81.71,-17.4,83.5421097411,133.18,4.3748888845,0.0,4.3748888845,4.3748888845,0,4.3748888845,0.0,0.0,0.0,131.66,89.8348888845,-22.99,92.7299701331,4.3748888845,0,4.3748888845,85.46,-22.99,88.4983146732,133.04
2020-12-30 07:30:00,86.7653333308,-16.7,88.3578693044,2.4953333308,0,2.4953333308,84.27,-16.7,85.90880571860001,132.99,2.4953333308,0.0,2.4953333308,2.4953333308,0,2.4953333308,0.0,0.0,0.0,131.57,90.6453333308,-22.23,93.3313953322,2.4953333308,0,2.4953333308,88.15,-22.23,90.9098201516,132.83
2020-12-30 08:00:00,88.447222219,-14.96,89.7034710491,3.247222219,0,3.247222219,85.2,-14.96,86.5034195856,132.99,3.247222219,0.0,3.247222219,3.247222219,0,3.247222219,0.0,0.0,0.0,131.82,92.387222219,-20.39,94.6105222971,3.247222219,0,3.247222219,89.14,-20.39,91.44228617,132.83
2020-12-30 08:30:00,91.7131111087,-13.37,92.6825315215,2.4031111087,0,2.4031111087,89.31,-13.37,90.305221333,132.51,2.4031111087,0.0,2.4031111087,2.4031111087,0,2.4031111087,0.0,0.0,0.0,131.48,95.8431111087,-18.66,97.6427035011,2.4031111087,0,2.4031111087,93.44,-18.66,95.284989374,132.33
2020-12-30 09:00:00,96.8577777749,-12.33,97.6394285905,2.9177777749000002,0,2.9177777749000002,93.94,-12.33,94.7457254972,131.91,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,131.02,101.2077777749,-17.51,102.7113157453,2.9177777749000002,0,2.9177777749000002,98.29,-17.51,99.8374889508,131.76
2020-12-30 09:30:00,101.0028888851,-11.24,101.6263802521,3.7628888851,0,3.7628888851,97.24,-11.24,97.8874619142,131.61,3.7628888851,0.0,3.7628888851,3.7628888851,0,3.7628888851,0.0,0.0,0.0,130.82,105.5328888851,-16.3,106.7842714843,3.7628888851,0,3.7628888851,101.77,-16.3,103.0670796132,131.48
2020-12-30 10:00:00,102.5859999959,-12.27,103.3171829618,4.0559999959,0,4.0559999959,98.53,-12.27,99.291055992,131.61,4.0559999959,0.0,4.0559999959,4.0559999959,0,4.0559999959,0.0,0.0,0.0,130.82,107.1359999959,-17.4,108.5397737934,4.0559999959,0,4.0559999959,103.08,-17.4,104.5382532856,131.48
2020-12-30 10:30:00,105.858555549,-12.4,106.5823333528,6.538555549,0,6.538555549,99.32,-12.4,100.0910705308,131.9,6.538555549,0.0,6.538555549,6.538555549,0,6.538555549,0.0,0.0,0.0,131.02,110.478555549,-17.54,111.8622493793,6.538555549,0,6.538555549,103.94,-17.54,105.4095593388,131.73
2020-12-30 11:00:00,105.9704444404,-11.95,106.6421004805,4.0804444404,0,4.0804444404,101.89,-11.95,102.588374585,131.9,4.0804444404,0.0,4.0804444404,4.0804444404,0,4.0804444404,0.0,0.0,0.0,131.02,110.6904444404,-17.05,111.9958793456,4.0804444404,0,4.0804444404,106.61,-17.05,107.9647840733,131.73
2020-12-30 11:30:00,105.152666662,-11.53,105.7829107471,4.622666662,0,4.622666662,100.53,-11.53,101.1890399203,131.8,4.622666662,0.0,4.622666662,4.622666662,0,4.622666662,0.0,0.0,0.0,131.02,109.842666662,-16.62,111.0929152531,4.622666662,0,4.622666662,105.22,-16.62,106.5245173657,131.65
2020-12-30 12:00:00,102.06544444,-10.05,102.5590437198,4.47544444,0,4.47544444,97.59,-10.05,98.1061190752,131.69,4.47544444,0.0,4.47544444,4.47544444,0,4.47544444,0.0,0.0,0.0,131.02,106.61544444,-15.08,107.6766427464,4.47544444,0,4.47544444,102.14,-15.08,103.2472081947,131.49
2020-12-30 12:30:00,104.1063333291,-9.5,104.5388857757,4.2163333291,0,4.2163333291,99.89,-9.5,100.3407300153,131.4,4.2163333291,0.0,4.2163333291,4.2163333291,0,4.2163333291,0.0,0.0,0.0,130.8,108.7763333291,-14.47,109.734550587,4.2163333291,0,4.2163333291,104.56,-14.47,105.5564990894,131.21
2020-12-30 13:00:00,105.418222218,-9.41,105.8373737184,4.178222218,0,4.178222218,101.24,-9.41,101.6763772958,131.1,4.178222218,0.0,4.178222218,4.178222218,0,4.178222218,0.0,0.0,0.0,130.61,110.118222218,-14.35,111.0492924987,4.178222218,0,4.178222218,105.94,-14.35,106.9074651276,130.93
2020-12-30 13:30:00,106.129999994,-9.55,106.558807232,6.049999994,0,6.049999994,100.08,-9.55,100.5346154317,131.1,6.049999994,0.0,6.049999994,6.049999994,0,6.049999994,0.0,0.0,0.0,130.54,110.809999994,-14.49,111.7533722026,6.049999994,0,6.049999994,104.76,-14.49,105.7573529359,130.93
2020-12-30 14:00:00,105.0058888851,-9.84,105.4659295723,3.7958888851,0,3.7958888851,101.21,-9.84,101.6872150273,131.18,3.7958888851,0.0,3.7958888851,3.7958888851,0,3.7958888851,0.0,0.0,0.0,130.54,109.7458888851,-14.8,110.7393341464,3.7958888851,0,3.7958888851,105.95,-14.8,106.9787011512,131.02
2020-12-30 14:30:00,102.9738888852,-10.74,103.5324557428,3.6938888852,0,3.6938888852,99.28,-10.74,99.8592309203,131.18,3.6938888852,0.0,3.6938888852,3.6938888852,0,3.6938888852,0.0,0.0,0.0,130.54,107.6238888852,-15.75,108.7702347096,3.6938888852,0,3.6938888852,103.93,-15.75,105.1166371228,131.02
2020-12-30 15:00:00,102.5988888854,-11.08,103.1954378862,3.4888888854,0,3.4888888854,99.11,-11.08,99.7274210035,131.32,3.4888888854,0.0,3.4888888854,3.4888888854,0,3.4888888854,0.0,0.0,0.0,130.54,107.2288888854,-16.13,108.4352872067,3.4888888854,0,3.4888888854,103.74,-16.13,104.9864967508,131.12
2020-12-30 15:30:00,104.5455555498,-11.18,105.141645342,5.7455555498,0,5.7455555498,98.8,-11.18,99.4305405798,131.13,5.7455555498,0.0,5.7455555498,5.7455555498,0,5.7455555498,0.0,0.0,0.0,130.4,109.1955555498,-16.2,110.3907122535,5.7455555498,0,5.7455555498,103.45,-16.2,104.710756372,130.95
2020-12-30 16:00:00,104.4909988686,-11.69,105.1428787154,7.1909988686,0,7.1909988686,97.3,-11.69,97.9997249996,131.13,7.1909988686,0.0,7.1909988686,7.1909988686,0,7.1909988686,0.0,0.0,0.0,130.28,109.1109988686,-16.74,110.3876699369,7.1909988686,0,7.1909988686,101.92,-16.74,103.2855943489,130.95
2020-12-30 16:30:00,98.4117731221,-13.04,99.271943111,9.6317731221,0,9.6317731221,88.78,-13.04,89.7325470496,131.57,9.6317731221,0.0,9.6317731221,9.6317731221,0,9.6317731221,0.0,0.0,0.0,130.5,102.5717731221,-18.25,104.182681581,9.6317731221,0,9.6317731221,92.94,-18.25,94.7148673652,131.38
2020-12-30 17:00:00,105.3159950353,-11.5,105.94200682580001,15.4359950353,0,15.4359950353,89.88,-11.5,90.6127165469,131.26,15.4359950353,0.0,15.4359950353,15.4359950353,0,15.4359950353,0.0,0.0,0.0,130.37,109.5859950353,-16.6,110.8361417042,15.4359950353,0,15.4359950353,94.15,-16.6,95.6022097025,131.1
2020-12-30 17:30:00,106.7024394553,-10.16,107.1850557947,19.0924394553,0,19.0924394553,87.61,-10.16,88.1971524484,131.26,19.0924394553,0.0,19.0924394553,19.0924394553,0,19.0924394553,0.0,0.0,0.0,130.48,110.8524394553,-15.2,111.8896927031,19.0924394553,0,19.0924394553,91.76,-15.2,93.0104166209,131.02
2020-12-30 18:00:00,108.9693282767,-10.0,109.4272109902,20.0793282767,0,20.0793282767,88.89,-10.0,89.4507244241,131.03,20.0793282767,0.0,20.0793282767,20.0793282767,0,20.0793282767,0.0,0.0,0.0,130.32,113.1693282767,-15.01,114.1604001509,20.0793282767,0,20.0793282767,93.09,-15.01,94.2923549393,130.86
2020-12-30 18:30:00,106.960772688,-10.69,107.4936416445,18.010772688,0,18.010772688,88.95,-10.69,89.5900586003,131.03,18.010772688,0.0,18.010772688,18.010772688,0,18.010772688,0.0,0.0,0.0,130.32,111.170772688,-15.74,112.279509707,18.010772688,0,18.010772688,93.16,-15.74,94.4803323449,130.86
2020-12-30 19:00:00,106.9045505203,-9.54,107.329373994,15.9545505203,0,15.9545505203,90.95,-9.54,91.4489699231,131.03,15.9545505203,0.0,15.9545505203,15.9545505203,0,15.9545505203,0.0,0.0,0.0,130.32,111.1745505203,-14.53,112.1200320344,15.9545505203,0,15.9545505203,95.22,-14.53,96.3222160252,130.86
2020-12-30 19:30:00,104.3089949756,-10.46,104.8321421741,14.1289949756,0,14.1289949756,90.18,-10.46,90.7846022187,131.84,14.1289949756,0.0,14.1289949756,14.1289949756,0,14.1289949756,0.0,0.0,0.0,131.1,108.5789949756,-15.55,109.6868298835,14.1289949756,0,14.1289949756,94.45,-15.55,95.7214970631,131.68
2020-12-30 20:00:00,105.5405329044,-9.2,105.9407574342,9.5005329044,0,9.5005329044,96.04,-9.2,96.4796434488,131.49,9.5005329044,0.0,9.5005329044,9.5005329044,0,9.5005329044,0.0,0.0,0.0,130.98,110.0305329044,-14.21,110.9443205902,9.5005329044,0,9.5005329044,100.53,-14.21,101.5293307375,131.34
2020-12-30 20:30:00,101.2734444354,-10.58,101.8245891119,9.0734444354,0,9.0734444354,92.2,-10.58,92.8050451215,131.92,9.0734444354,0.0,9.0734444354,9.0734444354,0,9.0734444354,0.0,0.0,0.0,131.24,105.6234444354,-15.67,106.7794966948,9.0734444354,0,9.0734444354,96.55,-15.67,97.8133498046,131.77
2020-12-30 21:00:00,97.0691111024,-8.87,97.473530921,8.6791111024,0,8.6791111024,88.39,-8.87,88.8339405858,132.9,8.6791111024,0.0,8.6791111024,8.6791111024,0,8.6791111024,0.0,0.0,0.0,132.33,101.1891111024,-14.0,102.1530038995,8.6791111024,0,8.6791111024,92.51,-14.0,93.5633480589,132.74
2020-12-30 21:30:00,92.7468888862,-9.84,93.2674165937,2.7268888862000003,0,2.7268888862000003,90.02,-9.84,90.5562035423,132.06,2.7268888862000003,0.0,2.7268888862000003,2.7268888862000003,0,2.7268888862000003,0.0,0.0,0.0,131.43,96.9668888862,-14.91,98.1065015188,2.7268888862000003,0,2.7268888862000003,94.24,-14.91,95.4121884248,131.92
2020-12-30 22:00:00,89.8192222195,-15.25,91.1046386312,2.6792222195,0,2.6792222195,87.14,-15.25,88.4643549685,132.17,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,130.96,93.9092222195,-20.59,96.1399506859,2.6792222195,0,2.6792222195,91.23,-20.59,93.5246545035,132.02
2020-12-30 22:30:00,86.4862222195,-18.6,88.4637023519,2.7362222195,0,2.7362222195,83.75,-18.6,85.7905734915,132.77,2.7362222195,0.0,2.7362222195,2.7362222195,0,2.7362222195,0.0,0.0,0.0,131.2,90.3662222195,-24.16,93.5401503004,2.7362222195,0,2.7362222195,87.63,-24.16,90.8995187006,132.63
2020-12-30 23:00:00,85.5994444417,-18.88,87.6568268233,2.7394444417,0,2.7394444417,82.86,-18.88,84.9837278542,132.77,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,131.2,89.4494444417,-24.48,92.7387379197,2.7394444417,0,2.7394444417,86.71,-24.48,90.0993590432,132.63
2020-12-30 23:30:00,83.2803333306,-19.12,85.446991285,2.7103333306,0,2.7103333306,80.57,-19.12,82.8076041194,133.25,2.7103333306,0.0,2.7103333306,2.7103333306,0,2.7103333306,0.0,0.0,0.0,131.55,87.0103333306,-24.77,90.4674030041,2.7103333306,0,2.7103333306,84.3,-24.77,87.8637746742,133.09
2020-12-31 00:00:00,80.1172222195,-19.3,82.4090971687,2.7572222195,0,2.7572222195,77.36,-19.3,79.7311708179,132.7,2.7572222195,0.0,2.7572222195,2.7572222195,0,2.7572222195,0.0,0.0,0.0,130.95,83.6672222195,-24.95,87.3081128757,2.7572222195,0,2.7572222195,80.91,-24.95,84.6695376154,132.55
2020-12-31 00:30:00,91.021666664,-17.98,92.780516286,2.691666664,0,2.691666664,88.33,-17.98,90.141385057,131.2,2.691666664,0.0,2.691666664,2.691666664,0,2.691666664,0.0,0.0,0.0,129.69,95.061666664,-23.41,97.9017291417,2.691666664,0,2.691666664,92.37,-23.41,95.2903195503,131.02
2020-12-31 01:00:00,93.0761111084,-18.05,94.8101521941,2.6961111084000002,0,2.6961111084000002,90.38,-18.05,92.1647812345,130.76,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,129.27,97.2661111084,-23.43,100.0482946889,2.6961111084000002,0,2.6961111084000002,94.57,-23.43,97.4292040407,130.61
2020-12-31 01:30:00,91.6622222195,-18.66,93.5422823231,2.6922222195,0,2.6922222195,88.97,-18.66,90.9057561434,131.22,2.6922222195,0.0,2.6922222195,2.6922222195,0,2.6922222195,0.0,0.0,0.0,129.58,95.7722222195,-24.11,98.7603698295,2.6922222195,0,2.6922222195,93.08,-24.11,96.1518512562,131.04
2020-12-31 02:00:00,88.9592222195,-19.24,91.0160470351,2.7292222195,0,2.7292222195,86.23,-19.24,88.3503848322,131.73,2.7292222195,0.0,2.7292222195,2.7292222195,0,2.7292222195,0.0,0.0,0.0,130.03,92.9292222195,-24.78,96.1763419055,2.7292222195,0,2.7292222195,90.2,-24.78,93.541907186,131.55
2020-12-31 02:30:00,89.0562222195,-19.21,91.1045268689,2.7262222195,0,2.7262222195,86.33,-19.21,88.4414665188,131.73,2.7262222195,0.0,2.7262222195,2.7262222195,0,2.7262222195,0.0,0.0,0.0,130.03,93.0462222195,-24.72,96.273972959,2.7262222195,0,2.7262222195,90.32,-24.72,93.6417684583,131.55
2020-12-31 03:00:00,87.4624444417,-19.59,89.6295000974,2.7624444417,0,2.7624444417,84.7,-19.59,86.9359425094,131.86,2.7624444417,0.0,2.7624444417,2.7624444417,0,2.7624444417,0.0,0.0,0.0,130.11,91.3824444417,-25.15,94.7801332144,2.7624444417,0,2.7624444417,88.62,-25.15,92.1196336293,131.72
2020-12-31 03:30:00,84.7258888862,-20.94,87.2751960614,2.6658888862,0,2.6658888862,82.06,-20.94,84.6895932214,132.77,2.6658888862,0.0,2.6658888862,2.6658888862,0,2.6658888862,0.0,0.0,0.0,130.86,88.5158888862,-26.64,92.4378287571,2.6658888862,0,2.6658888862,85.85,-26.64,89.8883312783,132.65
2020-12-31 04:00:00,81.9099999973,-21.34,84.6442183469,2.6699999973,0,2.6699999973,79.24,-21.34,82.0632268437,133.29,2.6699999973,0.0,2.6699999973,2.6699999973,0,2.6699999973,0.0,0.0,0.0,131.3,85.5799999973,-27.11,89.7713122303,2.6699999973,0,2.6699999973,82.91,-27.11,87.2296979245,133.15
2020-12-31 04:30:00,80.1889999973,-19.47,82.5188258555,2.7189999973,0,2.7189999973,77.47,-19.47,79.8791700007,133.5,2.7189999973,0.0,2.7189999973,2.7189999973,0,2.7189999973,0.0,0.0,0.0,131.73,83.7489999973,-25.18,87.4524293576,2.7189999973,0,2.7189999973,81.03,-25.18,84.8521850043,133.39
2020-12-31 05:00:00,78.5124444418,-19.63,80.9292334835,2.6024444418,0,2.6024444418,75.91,-19.63,78.4070468772,133.43,2.6024444418,0.0,2.6024444418,2.6024444418,0,2.6024444418,0.0,0.0,0.0,131.58,82.0124444418,-25.34,85.8379673765,2.6024444418,0,2.6024444418,79.41,-25.34,83.355046038,133.28
2020-12-31 05:30:00,79.1109999974,-19.47,81.4716590023,2.5609999974,0,2.5609999974,76.55,-19.47,78.9872356777,133.28,2.5609999974,0.0,2.5609999974,2.5609999974,0,2.5609999974,0.0,0.0,0.0,131.51,82.6309999974,-25.15,86.3736340591,2.5609999974,0,2.5609999974,80.07,-25.15,83.9269170171,133.15
2020-12-31 06:00:00,80.1298888863,-18.55,82.2490218357,2.5798888863,0,2.5798888863,77.55,-18.55,79.7377263283,132.71,2.5798888863,0.0,2.5798888863,2.5798888863,0,2.5798888863,0.0,0.0,0.0,131.03,83.6898888863,-24.17,87.1101968876,2.5798888863,0,2.5798888863,81.11,-24.17,84.6346323912,132.58
2020-12-31 06:30:00,85.1159999974,-17.12,86.8206649108,2.5859999974,0,2.5859999974,82.53,-17.12,84.2869817943,133.82,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,132.32,88.8859999974,-22.72,91.7437703364,2.5859999974,0,2.5859999974,86.3,-22.72,89.2406207957,133.66
2020-12-31 07:00:00,88.4303333307,-16.07,89.8786334619,2.6203333307000003,0,2.6203333307000003,85.81,-16.07,87.301781196,134.24,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,132.93,92.3803333307,-21.63,94.8787799579,2.6203333307000003,0,2.6203333307000003,89.76,-21.63,92.329380481,134.11
2020-12-31 07:30:00,89.4989999974,-15.46,90.8244603647,2.5689999974,0,2.5689999974,86.93,-15.46,88.2940343398,133.85,2.5689999974,0.0,2.5689999974,2.5689999974,0,2.5689999974,0.0,0.0,0.0,132.57,93.4789999974,-20.95,95.7978389136,2.5689999974,0,2.5689999974,90.91,-20.95,93.2927146137,133.7
2020-12-31 08:00:00,93.9571111086,-13.82,94.9680531962,2.4971111086,0,2.4971111086,91.46,-13.82,92.4982378211,132.92,2.4971111086,0.0,2.4971111086,2.4971111086,0,2.4971111086,0.0,0.0,0.0,131.86,98.1571111086,-19.15,100.0077045091,2.4971111086,0,2.4971111086,95.66,-19.15,97.5579730212,132.77
2020-12-31 08:30:00,99.1161111086,-12.37,99.8850358227,2.5061111086,0,2.5061111086,96.61,-12.37,97.3987114905,131.58,2.5061111086,0.0,2.5061111086,2.5061111086,0,2.5061111086,0.0,0.0,0.0,130.72,103.5461111086,-17.49,105.0128431465,2.5061111086,0,2.5061111086,101.04,-17.49,102.5425848124,131.43
2020-12-31 09:00:00,103.487999996,-13.75,104.3974551566,4.017999996,0,4.017999996,99.47,-13.75,100.4158523342,131.04,4.017999996,0.0,4.017999996,4.017999996,0,4.017999996,0.0,0.0,0.0,130.06,108.097999996,-18.89,109.7360911603,4.017999996,0,4.017999996,104.08,-18.89,105.7803313476,130.87
2020-12-31 09:30:00,106.1312222154,-12.97,106.9207988604,6.7912222154,0,6.7912222154,99.34,-12.97,100.1831148448,130.8,6.7912222154,0.0,6.7912222154,6.7912222154,0,6.7912222154,0.0,0.0,0.0,129.84,110.7112222154,-18.06,112.174588586,6.7912222154,0,6.7912222154,103.92,-18.06,105.4776279597,130.61
2020-12-31 10:00:00,106.8177777695,-13.1,107.6180637608,8.2677777695,0,8.2677777695,98.55,-13.1,99.4168622518,130.64,8.2677777695,0.0,8.2677777695,8.2677777695,0,8.2677777695,0.0,0.0,0.0,129.68,111.3977777695,-18.18,112.8715078839,8.2677777695,0,8.2677777695,103.13,-18.18,104.7201475362,130.44
2020-12-31 10:30:00,103.9355555421,-14.35,104.9215049732,13.4855555421,0,13.4855555421,90.45,-14.35,91.5812480806,131.28,13.4855555421,0.0,13.4855555421,13.4855555421,0,13.4855555421,0.0,0.0,0.0,130.1,108.0955555421,-19.59,109.8563481459,13.4855555421,0,13.4855555421,94.61,-19.59,96.6168732676,131.13
2020-12-31 11:00:00,100.699777764,-15.17,101.836015936,13.749777764000001,0,13.749777764000001,86.95,-15.17,88.2634205093,131.66,13.749777764000001,0.0,13.749777764000001,13.749777764000001,0,13.749777764000001,0.0,0.0,0.0,130.36,104.709777764,-20.48,106.6938046908,13.749777764000001,0,13.749777764000001,90.96,-20.48,93.2370741712,131.48
2020-12-31 11:30:00,99.5624444311,-15.17,100.7115149379,13.3824444311,0,13.3824444311,86.18,-15.17,87.5049787155,131.82,13.3824444311,0.0,13.3824444311,13.3824444311,0,13.3824444311,0.0,0.0,0.0,130.53,103.4924444311,-20.5,105.5032513922,13.3824444311,0,13.3824444311,90.11,-20.5,92.4124564115,131.63
2020-12-31 12:00:00,100.3676666545,-15.18,101.5091173722,12.1376666545,0,12.1376666545,88.23,-15.18,89.5263385826,132.22,12.1376666545,0.0,12.1376666545,12.1376666545,0,12.1376666545,0.0,0.0,0.0,130.91,104.4076666545,-20.54,106.4088927498,12.1376666545,0,12.1376666545,92.27,-20.54,94.5285380189,132.02
2020-12-31 12:30:00,98.4778888756,-15.43,99.6793835124,13.2478888756,0,13.2478888756,85.23,-15.43,86.6154593592,132.36,13.2478888756,0.0,13.2478888756,13.2478888756,0,13.2478888756,0.0,0.0,0.0,130.98,102.3778888756,-20.84,104.4774508238,13.2478888756,0,13.2478888756,89.13,-20.84,91.5339417921,132.15
2020-12-31 13:00:00,102.1736666519,-15.22,103.3010481898,14.7236666519,0,14.7236666519,87.45,-15.22,88.7645813374,132.6,14.7236666519,0.0,14.7236666519,14.7236666519,0,14.7236666519,0.0,0.0,0.0,131.26,106.1836666519,-20.63,108.169163645,14.7236666519,0,14.7236666519,91.46,-20.63,93.7578183407,132.38
2020-12-31 13:30:00,102.8239999858,-12.89,103.6287946137,14.1839999858,0,14.1839999858,88.64,-12.89,89.5723266417,132.36,14.1839999858,0.0,14.1839999858,14.1839999858,0,14.1839999858,0.0,0.0,0.0,131.26,106.8839999858,-18.15,108.4140763599,14.1839999858,0,14.1839999858,92.7,-18.15,94.4601106288,132.14
2020-12-31 14:00:00,98.2316666541,-13.7,99.1824093962,12.5516666541,0,12.5516666541,85.68,-13.7,86.7683836429,132.58,12.5516666541,0.0,12.5516666541,12.5516666541,0,12.5516666541,0.0,0.0,0.0,131.48,102.1616666541,-19.03,103.9189445363,12.5516666541,0,12.5516666541,89.61,-19.03,91.6083675217,132.4
2020-12-31 14:30:00,98.1701110986,-14.07,99.1732605752,12.5101110986,0,12.5101110986,85.66,-14.07,86.8078366278,132.5,12.5101110986,0.0,12.5101110986,12.5101110986,0,12.5101110986,0.0,0.0,0.0,131.32,102.1001110986,-19.42,103.9305974502,12.5101110986,0,12.5101110986,89.59,-19.42,91.6706305204,132.4
2020-12-31 15:00:00,100.3948888795,-13.62,101.3145503525,9.3948888795,0,9.3948888795,91.0,-13.62,92.0136098629,132.19,9.3948888795,0.0,9.3948888795,9.3948888795,0,9.3948888795,0.0,0.0,0.0,131.13,104.5648888795,-18.9,106.2592395342,9.3948888795,0,9.3948888795,95.17,-18.9,97.0285468303,131.97
2020-12-31 15:30:00,104.8869999943,-13.06,105.6969553384,5.7069999943,0,5.7069999943,99.18,-13.06,100.0361734574,131.46,5.7069999943,0.0,5.7069999943,5.7069999943,0,5.7069999943,0.0,0.0,0.0,130.53,109.4369999943,-18.21,110.9417012117,5.7069999943,0,5.7069999943,103.73,-18.21,105.3162712975,131.26
2020-12-31 16:00:00,106.9805555495,-12.05,107.6570562745,6.0505555495,0,6.0505555495,100.93,-12.05,101.6467776174,131.14,6.0505555495,0.0,6.0505555495,6.0505555495,0,6.0505555495,0.0,0.0,0.0,130.36,111.7305555495,-17.11,113.0330444755,6.0505555495,0,6.0505555495,105.68,-17.11,107.0561278022,130.97
2020-12-31 16:30:00,108.9476666569,-9.36,109.3489994009,9.7776666569,0,9.7776666569,99.17,-9.36,99.6107348633,130.73,9.7776666569,0.0,9.7776666569,9.7776666569,0,9.7776666569,0.0,0.0,0.0,129.77,113.5076666569,-14.92,114.4840460059,9.7776666569,0,9.7776666569,103.73,-14.92,104.7975157148,130.56
2020-12-31 17:00:00,119.5442222125,0.73,119.546451074,9.7542222125,0,9.7542222125,109.79,0.73,109.7924268791,132.33,9.7542222125,0.0,9.7542222125,9.7542222125,0,9.7542222125,0.0,0.0,0.0,129.06,124.2742222125,-4.38,124.3513840153,9.7542222125,0,9.7542222125,114.52,-4.38,114.6037294332,132.2
2020-12-31 17:30:00,122.407555543,1.49,122.4166236833,12.527555543,0,12.527555543,109.88,1.49,109.8901019201,132.18,12.527555543,0.0,12.527555543,12.527555543,0,12.527555543,0.0,0.0,0.0,128.94,127.127555543,-3.55,127.1771122425,12.527555543,0,12.527555543,114.6,-3.55,114.6549715451,132.01
2020-12-31 18:00:00,124.0214444319,1.97,124.0370895296,12.5414444319,0,12.5414444319,111.48,1.97,111.4974049025,132.6,12.5414444319,0.0,12.5414444319,12.5414444319,0,12.5414444319,0.0,0.0,0.0,129.41,128.8314444319,-3.09,128.8684956629,12.5414444319,0,12.5414444319,116.29,-3.09,116.3310457273,132.42
2020-12-31 18:30:00,128.6214444351,2.52,128.6461284632,9.3414444351,0,9.3414444351,119.28,2.52,119.3066167486,132.77,9.3414444351,0.0,9.3414444351,9.3414444351,0,9.3414444351,0.0,0.0,0.0,129.78,133.7514444351,-2.48,133.7744343605,9.3414444351,0,9.3414444351,124.41,-2.48,124.4347158152,132.57
2020-12-31 19:00:00,124.0195555464,0.8200000000000001,124.0222663796,9.1795555464,0,9.1795555464,114.84,0.8200000000000001,114.8429275141,134.04,9.1795555464,0.0,9.1795555464,9.1795555464,0,9.1795555464,0.0,0.0,0.0,130.76,129.0195555464,-4.36,129.0932039783,9.1795555464,0,9.1795555464,119.84,-4.36,119.9192861887,133.83
2020-12-31 19:30:00,117.6363333242,-3.64,117.6926357848,9.1163333242,0,9.1163333242,108.52,-3.64,108.5810296507,133.59,9.1163333242,0.0,9.1163333242,9.1163333242,0,9.1163333242,0.0,0.0,0.0,131.32,122.5363333242,-9.4,122.8963505746,9.1163333242,0,9.1163333242,113.42,-9.4,113.8088590576,133.38
2020-12-31 20:00:00,110.8724444353,-9.7,111.2959520156,9.1224444353,0,9.1224444353,101.75,-9.7,102.2113129746,132.12,9.1224444353,0.0,9.1224444353,9.1224444353,0,9.1224444353,0.0,0.0,0.0,131.62,115.6324444353,-14.71,116.5643440598,9.1224444353,0,9.1224444353,106.51,-14.71,107.520994229,131.9
2020-12-31 20:30:00,104.4661111032,-12.82,105.2498017529,7.8761111032,0,7.8761111032,96.59,-12.82,97.4370591715,132.12,7.8761111032,0.0,7.8761111032,7.8761111032,0,7.8761111032,0.0,0.0,0.0,131.24,109.0061111032,-18.0,110.4822712377,7.8761111032,0,7.8761111032,101.13,-18.0,102.7194085847,131.9
2020-12-31 21:00:00,99.9933333281,-14.68,101.0651725871,5.2733333281,0,5.2733333281,94.72,-14.68,95.8508257659,132.12,5.2733333281,0.0,5.2733333281,5.2733333281,0,5.2733333281,0.0,0.0,0.0,131.04,104.4033333281,-19.97,106.2960813483,5.2733333281,0,5.2733333281,99.13,-19.97,101.1215001867,131.9
2020-12-31 21:30:00,94.8594444418,-16.06,96.2093436201,2.6294444418,0,2.6294444418,92.23,-16.06,93.6178214872,131.84,2.6294444418,0.0,2.6294444418,2.6294444418,0,2.6294444418,0.0,0.0,0.0,130.56,99.1994444418,-21.41,101.4835842763,2.6294444418,0,2.6294444418,96.57,-21.41,98.9148775463,131.61
2020-12-31 22:00:00,90.5481111084,-16.76,92.0861445892,2.6681111083999998,0,2.6681111083999998,87.88,-16.76,89.4639145131,131.84,2.6681111083999998,0.0,2.6681111083999998,2.6681111083999998,0,2.6681111083999998,0.0,0.0,0.0,130.47,94.6681111084,-22.2,97.2362651527,2.6681111083999998,0,2.6681111083999998,92.0,-22.2,94.6405832611,131.7
2020-12-31 22:30:00,89.2591111085,-18.96,91.2505918659,2.6291111085,0,2.6291111085,86.63,-18.96,88.6805418342,132.11,2.6291111085,0.0,2.6291111085,2.6291111085,0,2.6291111085,0.0,0.0,0.0,130.47,93.2791111085,-24.49,96.4404099389,2.6291111085,0,2.6291111085,90.65,-24.49,93.8998541,131.89
2020-12-31 23:00:00,87.5479999974,-20.44,89.9024243474,2.5979999974,0,2.5979999974,84.95,-20.44,87.3744590827,131.86,2.5979999974,0.0,2.5979999974,2.5979999974,0,2.5979999974,0.0,0.0,0.0,130.03,91.4979999974,-26.06,95.1367836514,2.5979999974,0,2.5979999974,88.9,-26.06,92.6408851426,131.65
2020-12-31 23:30:00,87.7801111085,-20.46,90.1330100808,2.5701111085,0,2.5701111085,85.21,-20.46,87.6319331066,132.11,2.5701111085,0.0,2.5701111085,2.5701111085,0,2.5701111085,0.0,0.0,0.0,130.3,91.7301111085,-26.08,95.3655057344,2.5701111085,0,2.5701111085,89.16,-26.08,92.8960279022,131.89
2021-01-01 00:00:00,86.6779999974,-20.62,89.0969139957,2.5579999974,0,2.5579999974,84.12,-20.62,86.6103850586,132.2,2.5579999974,0.0,2.5579999974,2.5579999974,0,2.5579999974,0.0,0.0,0.0,130.3,90.5879999974,-26.27,94.3201921305,2.5579999974,0,2.5579999974,88.03,-26.27,91.8661733175,131.98
2021-01-01 00:30:00,97.1768888863,-18.29,98.8831220868,2.5668888863,0,2.5668888863,94.61,-18.29,96.3616946717,131.13,2.5668888863,0.0,2.5668888863,2.5668888863,0,2.5668888863,0.0,0.0,0.0,129.6,101.5268888863,-23.71,104.2586843718,2.5668888863,0,2.5668888863,98.96,-23.71,101.76072769,130.91
2021-01-01 01:00:00,98.9594444419,-17.45,100.4861888234,2.5694444419,0,2.5694444419,96.39,-17.45,97.9567996619,130.41,2.5694444419,0.0,2.5694444419,2.5694444419,0,2.5694444419,0.0,0.0,0.0,129.02,103.4494444419,-22.77,105.9257308463,2.5694444419,0,2.5694444419,100.88,-22.77,103.4178287337,130.22
2021-01-01 01:30:00,96.4333333308,-17.99,98.0970329688,2.5433333308,0,2.5433333308,93.89,-17.99,95.5979717358,130.76,2.5433333308,0.0,2.5433333308,2.5433333308,0,2.5433333308,0.0,0.0,0.0,129.26,100.7933333308,-23.36,103.4649005409,2.5433333308,0,2.5433333308,98.25,-23.36,100.9888711691,130.55
2021-01-01 02:00:00,92.9728888863,-19.0,94.8944575192,2.5528888863,0,2.5528888863,90.42,-19.0,92.3946773359,131.56,2.5528888863,0.0,2.5528888863,2.5528888863,0,2.5528888863,0.0,0.0,0.0,129.7,97.5928888863,-24.61,100.6480206521,2.5528888863,0,2.5528888863,95.04,-24.61,98.1746082243,131.34
2021-01-01 02:30:00,92.6819999975,-19.1,94.6296101838,2.5219999975,0,2.5219999975,90.16,-19.1,92.1609223044,132.03,2.5219999975,0.0,2.5219999975,2.5219999975,0,2.5219999975,0.0,0.0,0.0,0.0,96.8519999975,-24.63,99.9347127054,2.5219999975,0,2.5219999975,94.33,-24.63,97.4924909929,131.81
2021-01-01 03:00:00,90.1143333309,-19.73,92.2489347996,2.4643333309,0,2.4643333309,87.65,-19.73,89.8431711373,132.66,2.4643333309,0.0,2.4643333309,2.4643333309,0,2.4643333309,0.0,0.0,0.0,0.0,94.1643333309,-25.35,97.5168917247,2.4643333309,0,2.4643333309,91.7,-25.35,95.1394371436,132.44
2021-01-01 03:30:00,86.7618888849,-20.65,89.1854688998,3.9818888849,0,3.9818888849,82.78,-20.65,85.3167679885,133.45,3.9818888849,0.0,3.9818888849,3.9818888849,0,3.9818888849,0.0,0.0,0.0,0.0,90.5918888849,-26.4,94.3602158313,3.9818888849,0,3.9818888849,86.61,-26.4,90.5441997038,133.26
2021-01-01 04:00:00,84.1058888854,-21.33,86.7684818652,3.5358888854,0,3.5358888854,80.57,-21.33,83.3456285596,134.12,3.5358888854,0.0,3.5358888854,3.5358888854,0,3.5358888854,0.0,0.0,0.0,0.0,87.8358888854,-27.16,91.9391591014,3.5358888854,0,3.5358888854,84.3,-27.16,88.567237735,133.95
2021-01-01 04:30:00,82.1216666642,-21.51,84.8919798079,2.4616666642,0,2.4616666642,79.66,-21.51,82.5130032177,134.36,2.4616666642,0.0,2.4616666642,2.4616666642,0,2.4616666642,0.0,0.0,0.0,0.0,85.8016666642,-27.39,90.0674086579,2.4616666642,0,2.4616666642,83.34,-27.39,87.7255247918,134.24
2021-01-01 05:00:00,80.0445555532,-22.01,83.0154863487,2.3945555532,0,2.3945555532,77.65,-22.01,80.7091234,134.6,2.3945555532,0.0,2.3945555532,2.3945555532,0,2.3945555532,0.0,0.0,0.0,0.0,83.64455555320001,-27.93,88.1844463252,2.3945555532,0,2.3945555532,81.25,-27.93,85.9165141285,134.44
2021-01-01 05:30:00,79.4631111087,-22.29,82.5301770692,2.3931111087,0,2.3931111087,77.07,-22.29,80.2286046245,134.77,2.3931111087,0.0,2.3931111087,2.3931111087,0,2.3931111087,0.0,0.0,0.0,0.0,83.0331111087,-28.23,87.7008006827,2.3931111087,0,2.3931111087,80.64,-28.23,85.4385305351,134.58
2021-01-01 06:00:00,79.6275555532,-21.69,82.5288052947,2.3775555532,0,2.3775555532,77.25,-21.69,80.23726441,134.63,2.3775555532,0.0,2.3775555532,2.3775555532,0,2.3775555532,0.0,0.0,0.0,0.0,83.2075555532,-27.59,87.6624514894,2.3775555532,0,2.3775555532,80.83,-27.59,85.408998355,134.44
2021-01-01 06:30:00,81.9536666642,-20.59,84.5006010612,2.4736666642,0,2.4736666642,79.48,-20.59,82.1037057629,133.97,2.4736666642,0.0,2.4736666642,2.4736666642,0,2.4736666642,0.0,0.0,0.0,0.0,85.6336666642,-26.39,89.6077952321,2.4736666642,0,2.4736666642,83.16,-26.39,87.2468778811,133.77
2021-01-01 07:00:00,83.4232222198,-19.74,85.7269012944,2.4332222198,0,2.4332222198,80.99,-19.74,83.3609482912,133.7,2.4332222198,0.0,2.4332222198,2.4332222198,0,2.4332222198,0.0,0.0,0.0,0.0,87.1732222198,-25.48,90.8207083885,2.4332222198,0,2.4332222198,84.74,-25.48,88.4878409726,133.59
2021-01-01 07:30:00,81.3564444421,-20.03,83.7858696456,2.2964444421,0,2.2964444421,79.06,-20.03,81.5578598297,133.7,2.2964444421,0.0,2.2964444421,2.2964444421,0,2.2964444421,0.0,0.0,0.0,0.0,85.0064444421,-25.79,88.8325373762,2.2964444421,0,2.2964444421,82.71,-25.79,86.6375680637,133.59
2021-01-01 08:00:00,82.7895555532,-19.68,85.0964917532,2.3095555532,0,2.3095555532,80.48,-19.68,82.8512691514,133.51,2.3095555532,0.0,2.3095555532,2.3095555532,0,2.3095555532,0.0,0.0,0.0,0.0,86.5295555532,-25.4,90.1805077843,2.3095555532,0,2.3095555532,84.22,-25.4,87.9668596689,133.37
2021-01-01 08:30:00,85.4252222199,-18.95,87.5018347883,2.2952222199,0,2.2952222199,83.13,-18.95,85.2625322167,132.98,2.2952222199,0.0,2.2952222199,2.2952222199,0,2.2952222199,0.0,0.0,0.0,0.0,89.2952222199,-24.59,92.6191384721,2.2952222199,0,2.2952222199,87.0,-24.59,90.4083408763,132.82
2021-01-01 09:00:00,89.9985555524,-17.75,91.7322326203,3.1985555524000002,0,3.1985555524000002,86.8,-17.75,88.5962894257,132.75,3.1985555524000002,0.0,3.1985555524000002,3.1985555524000002,0,3.1985555524000002,0.0,0.0,0.0,0.0,94.0285555524,-23.3,96.8723864642,3.1985555524000002,0,3.1985555524000002,90.83,-23.3,93.7708851403,132.56
2021-01-01 09:30:00,94.7507777737,-16.93,96.2514144765,4.0807777737,0,4.0807777737,90.67,-16.93,92.2370522079,132.36,4.0807777737,0.0,4.0807777737,4.0807777737,0,4.0807777737,0.0,0.0,0.0,0.0,98.9507777737,-22.39,101.4522967804,4.0807777737,0,4.0807777737,94.87,-22.39,97.4762996836,132.21
2021-01-01 10:00:00,98.2317777726,-15.84,99.5006922809,5.1317777726,0,5.1317777726,93.1,-15.84,94.4378928185,131.99,5.1317777726,0.0,5.1317777726,5.1317777726,0,5.1317777726,0.0,0.0,0.0,0.0,102.5517777726,-21.19,104.7181131626,5.1317777726,0,5.1317777726,97.42,-21.19,99.6979061967,131.86
2021-01-01 10:30:00,101.8598888834,-15.08,102.9701090771,5.4698888834,0,5.4698888834,96.39,-15.08,97.5624851057,131.59,5.4698888834,0.0,5.4698888834,5.4698888834,0,5.4698888834,0.0,0.0,0.0,0.0,106.3298888834,-20.35,108.259723674,5.4698888834,0,5.4698888834,100.86,-20.35,102.8924783451,131.38
2021-01-01 11:00:00,103.8619999934,-15.42,105.0004354401,6.6419999934,0,6.6419999934,97.22,-15.42,98.4352822925,131.7,6.6419999934,0.0,6.6419999934,6.6419999934,0,6.6419999934,0.0,0.0,0.0,0.0,108.3719999934,-20.7,110.3312303138,6.6419999934,0,6.6419999934,101.73,-20.7,103.8146564797,131.48
2021-01-01 11:30:00,106.4575555455,-15.04,107.5147093784,10.0775555455,0,10.0775555455,96.38,-15.04,97.5464299706,131.49,10.0775555455,0.0,10.0775555455,10.0775555455,0,10.0775555455,0.0,0.0,0.0,0.0,110.9575555455,-20.29,112.7974433781,10.0775555455,0,10.0775555455,100.88,-20.29,102.9002356654,131.26
2021-01-01 12:00:00,106.5458888782,-16.11,107.7569419427,10.7358888782,0,10.7358888782,95.81,-16.11,97.1549700221,131.73,10.7358888782,0.0,10.7358888782,10.7358888782,0,10.7358888782,0.0,0.0,0.0,0.0,111.0258888782,-21.42,113.0732700561,10.7358888782,0,10.7358888782,100.29,-21.42,102.5519404985,131.5
2021-01-01 12:30:00,108.9688888774,-15.95,110.1300197184,11.4688888774,0,11.4688888774,97.5,-15.95,98.7960145957,131.73,11.4688888774,0.0,11.4688888774,11.4688888774,0,11.4688888774,0.0,0.0,0.0,130.28,113.5188888774,-21.24,115.4888554449,11.4688888774,0,11.4688888774,102.05,-21.24,104.2369421079,131.5
2021-01-01 13:00:00,110.9791111005,-15.35,112.0356443309,10.6391111005,0,10.6391111005,100.34,-15.35,101.5073302772,131.51,10.6391111005,0.0,10.6391111005,10.6391111005,0,10.6391111005,0.0,0.0,0.0,130.28,115.6591111005,-20.59,117.4775641582,10.6391111005,0,10.6391111005,105.02,-20.59,107.0193837583,131.27
2021-01-01 13:30:00,108.7301110993,-16.0,109.9010330236,11.8301110993,0,11.8301110993,96.9,-16.0,98.2120664684,131.66,11.8301110993,0.0,11.8301110993,11.8301110993,0,11.8301110993,0.0,0.0,0.0,130.44,113.2501110993,-21.31,115.2375970072,11.8301110993,0,11.8301110993,101.42,-21.31,103.6346105314,131.43
2021-01-01 14:00:00,106.1473333229,-15.68,107.2992021012,10.4773333229,0,10.4773333229,95.67,-15.68,96.9464352104,131.66,10.4773333229,0.0,10.4773333229,10.4773333229,0,10.4773333229,0.0,0.0,0.0,130.44,110.5973333229,-20.97,112.5678064019,10.4773333229,0,10.4773333229,100.12,-20.97,102.2924987475,131.43
2021-01-01 14:30:00,106.2259999904,-14.28,107.1815351353,9.6459999904,0,9.6459999904,96.58,-14.28,97.6299892451,131.27,9.6459999904,0.0,9.6459999904,9.6459999904,0,9.6459999904,0.0,0.0,0.0,130.2,110.7459999904,-19.49,112.4479284552,9.6459999904,0,9.6459999904,101.1,-19.49,102.9614981437,131.04
2021-01-01 15:00:00,106.9271111026,-14.83,107.9506182879,8.5071111026,0,8.5071111026,98.42,-14.83,99.5310268208,131.54,8.5071111026,0.0,8.5071111026,8.5071111026,0,8.5071111026,0.0,0.0,0.0,130.43,111.5071111026,-20.05,113.2953588037,8.5071111026,0,8.5071111026,103.0,-20.05,104.9333240682,131.32
2021-01-01 15:30:00,108.4704444369,-14.45,109.4286974077,7.5404444369,0,7.5404444369,100.93,-14.45,101.9591457399,131.13,7.5404444369,0.0,7.5404444369,7.5404444369,0,7.5404444369,0.0,0.0,0.0,130.07,113.1604444369,-19.63,114.8504378971,7.5404444369,0,7.5404444369,105.62,-19.63,107.4286800626,130.88
2021-01-01 16:00:00,111.8003333267,-14.44,112.7290030647,6.6303333267,0,6.6303333267,105.17,-14.44,106.1566884374,130.63,6.6303333267,0.0,6.6303333267,6.6303333267,0,6.6303333267,0.0,0.0,0.0,129.62,116.7103333267,-19.56,118.3380560311,6.6303333267,0,6.6303333267,110.08,-19.56,111.8042932986,130.4
