Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-01 16:30:00,116.6704444382,-16.24,117.7952894025,6.2004444382,0,6.2004444382,110.47,-16.24,111.6573262263,131.15,6.2004444382,0.0,6.2004444382,6.2004444382,0,6.2004444382,0.0,0.0,0.0,130.0,121.8204444382,-21.43,123.6910084975,6.2004444382,0,6.2004444382,115.62,-21.43,117.5892397288,130.92
2021-01-01 17:00:00,122.4036666585,-18.44,123.784858571,8.2036666585,0,8.2036666585,114.2,-18.44,115.6791839529,130.97,8.2036666585,0.0,8.2036666585,8.2036666585,0,8.2036666585,0.0,0.0,0.0,129.61,127.7436666585,-23.69,129.9217474919,8.2036666585,0,8.2036666585,119.54,-23.69,121.8647927008,130.74
2021-01-01 17:30:00,127.8935555458,-16.7,128.9792679082,9.7835555458,0,9.7835555458,118.11,-16.7,119.2847940854,131.45,9.7835555458,0.0,9.7835555458,9.7835555458,0,9.7835555458,0.0,0.0,0.0,130.31,133.4435555458,-21.86,135.2221953553,9.7835555458,0,9.7835555458,123.66,-21.86,125.5772877554,131.21
2021-01-01 18:00:00,127.9599999898,-17.0,129.0843197192,10.2399999898,0,10.2399999898,117.72,-17.0,118.9411551987,131.7,10.2399999898,0.0,10.2399999898,10.2399999898,0,10.2399999898,0.0,0.0,0.0,130.55,133.4799999898,-22.2,135.3135262909,10.2399999898,0,10.2399999898,123.24,-22.2,125.2235505007,131.46
2021-01-01 18:30:00,126.8875555469,-12.66,127.517557037,8.6175555469,0,8.6175555469,118.27,-12.66,118.9456535566,131.18,8.6175555469,0.0,8.6175555469,8.6175555469,0,8.6175555469,0.0,0.0,0.0,130.55,132.4175555469,-17.61,133.583386381,8.6175555469,0,8.6175555469,123.8,-17.61,125.0461998623,130.94
2021-01-01 19:00:00,122.4149999934,-13.18,123.1224781402,6.6149999934,0,6.6149999934,115.8,-13.18,116.5476400447,130.81,6.6149999934,0.0,6.6149999934,6.6149999934,0,6.6149999934,0.0,0.0,0.0,130.06,127.8149999934,-18.15,129.0972374736,6.6149999934,0,6.6149999934,121.2,-18.15,122.5514687794,130.58
2021-01-01 19:30:00,117.3374444381,-15.41,118.3450208807,6.3874444381,0,6.3874444381,110.95,-15.41,112.0150463108,131.62,6.3874444381,0.0,6.3874444381,6.3874444381,0,6.3874444381,0.0,0.0,0.0,130.57,122.5074444381,-20.59,124.2256899467,6.3874444381,0,6.3874444381,116.12,-20.59,117.9313465538,131.38
2021-01-01 20:00:00,111.9019999936,-14.01,112.7756077464,6.3719999936,0,6.3719999936,105.53,-14.01,106.4559110618,131.7,6.3719999936,0.0,6.3719999936,6.3719999936,0,6.3719999936,0.0,0.0,0.0,130.79,116.8019999936,-19.15,118.3614367204,6.3719999936,0,6.3719999936,110.43,-19.15,112.0781307838,131.46
2021-01-01 20:30:00,106.9394444381,-16.49,108.2033496558,6.3394444381,0,6.3394444381,100.6,-16.49,101.9425333215,131.7,6.3394444381,0.0,6.3394444381,6.3394444381,0,6.3394444381,0.0,0.0,0.0,130.39,111.6194444381,-21.79,113.7264458104,6.3394444381,0,6.3394444381,105.28,-21.79,107.5113133582,131.46
2021-01-01 21:00:00,103.0628888846,-16.79,104.4215646561,4.3128888846,0,4.3128888846,98.75,-16.79,100.1671932321,131.61,4.3128888846,0.0,4.3128888846,4.3128888846,0,4.3128888846,0.0,0.0,0.0,130.31,107.6528888846,-22.12,109.9019512347,4.3128888846,0,4.3128888846,103.34,-22.12,105.6808875814,131.38
2021-01-01 21:30:00,98.6169999973,-16.32,99.9582667341,2.6569999973,0,2.6569999973,95.96,-16.32,97.3378857383,131.72,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,130.47,103.0569999973,-21.66,105.3085981696,2.6569999973,0,2.6569999973,100.4,-21.66,102.7098612598,131.51
2021-01-01 22:00:00,93.4499999973,-17.52,95.0781410183,2.7099999973,0,2.7099999973,90.74,-17.52,92.4158969009,131.32,2.7099999973,0.0,2.7099999973,2.7099999973,0,2.7099999973,0.0,0.0,0.0,129.88,97.6499999973,-22.91,100.3014984907,2.7099999973,0,2.7099999973,94.94,-22.91,97.665099703,131.1
2021-01-01 22:30:00,88.5383333306,-18.71,90.4936493295,2.7083333306,0,2.7083333306,85.83,-18.71,87.8456202665,131.81,2.7083333306,0.0,2.7083333306,2.7083333306,0,2.7083333306,0.0,0.0,0.0,130.21,92.4983333306,-24.21,95.614150464,2.7083333306,0,2.7083333306,89.79,-24.21,92.9966031638,131.59
2021-01-01 23:00:00,83.0013333307,-20.39,85.4691373226,2.6413333307,0,2.6413333307,80.36,-20.39,82.9064635598,133.03,2.6413333307,0.0,2.6413333307,2.6413333307,0,2.6413333307,0.0,0.0,0.0,131.21,86.6913333307,-26.09,90.5321786695,2.6413333307,0,2.6413333307,84.05,-26.09,88.0061963728,132.8
2021-01-01 23:30:00,80.827222219,-20.59,83.4085604218,3.257222219,0,3.257222219,77.57,-20.59,80.2561711023,133.56,3.257222219,0.0,3.257222219,3.257222219,0,3.257222219,0.0,0.0,0.0,131.7,84.417222219,-26.34,88.4311201284,3.257222219,0,3.257222219,81.16,-26.34,85.3272594193,133.35
2021-01-02 00:00:00,78.4213333307,-20.89,81.1560079191,2.5913333307,0,2.5913333307,75.83,-20.89,78.6548218484,133.56,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,131.7,81.9113333307,-26.68,86.146903183,2.5913333307,0,2.5913333307,79.32,-26.68,83.6868257254,133.35
2021-01-02 00:30:00,89.1011111084,-18.33,90.9670099583,2.7011111084,0,2.7011111084,86.4,-18.33,88.3229805883,132.65,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,131.12,93.1011111084,-23.86,96.109918789,2.7011111084,0,2.7011111084,90.4,-23.86,93.4957731665,132.42
2021-01-02 01:00:00,90.9985555515,-17.68,92.7001591825,4.0785555515,0,4.0785555515,86.92,-17.68,88.699880496,132.1,4.0785555515,0.0,4.0785555515,4.0785555515,0,4.0785555515,0.0,0.0,0.0,130.61,95.0085555515,-23.16,97.7906500028,4.0785555515,0,4.0785555515,90.93,-23.16,93.8330991708,131.86
2021-01-02 01:30:00,89.6066666626,-17.93,91.3829284407,4.0266666626,0,4.0266666626,85.58,-17.93,87.4380998192,131.71,4.0266666626,0.0,4.0266666626,4.0266666626,0,4.0266666626,0.0,0.0,0.0,130.17,93.5666666626,-23.4,96.448333891,4.0266666626,0,4.0266666626,89.54,-23.4,92.5471317762,131.48
2021-01-02 02:00:00,87.4874444417,-18.45,89.4117186668,2.6974444417,0,2.6974444417,84.79,-18.45,86.7741124991,131.91,2.6974444417,0.0,2.6974444417,2.6974444417,0,2.6974444417,0.0,0.0,0.0,130.28,91.3874444417,-23.96,94.4761694905,2.6974444417,0,2.6974444417,88.69,-23.96,91.8694601051,131.68
2021-01-02 02:30:00,88.3424444418,-18.27,90.2118639091,2.6524444418,0,2.6524444418,85.69,-18.27,87.6160316381,131.91,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,130.28,92.2924444418,-23.77,95.3042926685,2.6524444418,0,2.6524444418,89.64,-23.77,92.7380315728,131.68
2021-01-02 03:00:00,86.5037777736,-18.71,88.5040545348,4.1837777736,0,4.1837777736,82.32,-18.71,84.4194675416,132.41,4.1837777736,0.0,4.1837777736,4.1837777736,0,4.1837777736,0.0,0.0,0.0,130.74,90.3037777736,-24.29,93.5135090785,4.1837777736,0,4.1837777736,86.12,-24.29,89.4799335047,132.19
2021-01-02 03:30:00,84.6685555517,-19.19,86.8160146471,3.8585555517000003,0,3.8585555517000003,80.81,-19.19,83.0572826428,132.97,3.8585555517000003,0.0,3.8585555517000003,3.8585555517000003,0,3.8585555517000003,0.0,0.0,0.0,131.21,88.3885555517,-24.82,91.8072391074,3.8585555517000003,0,3.8585555517000003,84.53,-24.82,88.0985431208,132.74
2021-01-02 04:00:00,82.7515555529,-19.81,85.0896941258,2.7015555529,0,2.7015555529,80.05,-19.81,82.4647718726,133.65,2.7015555529,0.0,2.7015555529,2.7015555529,0,2.7015555529,0.0,0.0,0.0,131.84,86.4415555529,-25.52,90.1299779563,2.7015555529,0,2.7015555529,83.74,-25.52,87.5423211938,133.43
2021-01-02 04:30:00,80.472666664,-20.12,82.9497708256,2.622666664,0,2.622666664,77.85,-20.12,80.4079405283,133.96,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.08,84.052666664,-25.87,87.9437756373,2.622666664,0,2.622666664,81.43,-25.87,85.4406331905,133.74
2021-01-02 05:00:00,78.4467777753,-20.5,81.0811133577,2.4667777753,0,2.4667777753,75.98,-20.5,78.696952927,134.06,2.4667777753,0.0,2.4667777753,2.4667777753,0,2.4667777753,0.0,0.0,0.0,132.19,81.9467777753,-26.3,86.0637228323,2.4667777753,0,2.4667777753,79.48,-26.3,83.7183396873,133.84
2021-01-02 05:30:00,78.761555553,-20.39,81.3580649545,2.511555553,0,2.511555553,76.25,-20.39,78.9291745808,134.21,2.511555553,0.0,2.511555553,2.511555553,0,2.511555553,0.0,0.0,0.0,132.34,82.281555553,-26.19,86.3491197652,2.511555553,0,2.511555553,79.77,-26.19,83.9593294399,133.98
2021-01-02 06:00:00,79.1759999973,-19.94,81.6482858092,2.6959999973,0,2.6959999973,76.48,-19.94,79.0366623789,134.21,2.6959999973,0.0,2.6959999973,2.6959999973,0,2.6959999973,0.0,0.0,0.0,132.43,82.6959999973,-25.71,86.60041868,2.6959999973,0,2.6959999973,80.0,-25.71,84.0297810303,133.98
2021-01-02 06:30:00,82.4301111081,-19.02,84.5960023718,3.0601111081,0,3.0601111081,79.37,-19.02,81.6171385188,133.92,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,132.22,86.0701111081,-24.72,89.5496645787,3.0601111081,0,3.0601111081,83.01,-24.72,86.6125770313,133.7
2021-01-02 07:00:00,84.6344444417,-18.08,86.5440673065,2.7344444417,0,2.7344444417,81.9,-18.08,83.8719047119,133.83,2.7344444417,0.0,2.7344444417,2.7344444417,0,2.7344444417,0.0,0.0,0.0,132.22,88.4144444417,-23.71,91.5383967848,2.7344444417,0,2.7344444417,85.68,-23.71,88.9000928009,133.59
2021-01-02 07:30:00,84.4293333308,-17.95,86.3163647676,2.5193333308,0,2.5193333308,81.91,-17.95,83.853745295,133.83,2.5193333308,0.0,2.5193333308,2.5193333308,0,2.5193333308,0.0,0.0,0.0,132.22,88.1993333308,-23.58,91.2969813302,2.5193333308,0,2.5193333308,85.68,-23.58,88.8655096199,133.59
2021-01-02 08:00:00,87.8836666642,-16.88,89.4900735631,2.5036666642,0,2.5036666642,85.38,-16.88,87.0326306623,133.37,2.5036666642,0.0,2.5036666642,2.5036666642,0,2.5036666642,0.0,0.0,0.0,131.92,91.8036666642,-22.41,94.4993191139,2.5036666642,0,2.5036666642,89.3,-22.41,92.0689855489,133.15
2021-01-02 08:30:00,92.9473333307,-15.19,94.1803741408,2.5973333307,0,2.5973333307,90.35,-15.19,91.6180036892,132.4,2.5973333307,0.0,2.5973333307,2.5973333307,0,2.5973333307,0.0,0.0,0.0,131.18,97.1173333307,-20.53,99.2635750579,2.5973333307,0,2.5973333307,94.52,-20.53,96.7238920846,132.17
2021-01-02 09:00:00,98.4141111072,-13.57,99.3452674516,3.8841111072,0,3.8841111072,94.53,-13.57,95.4990355972,131.35,3.8841111072,0.0,3.8841111072,3.8841111072,0,3.8841111072,0.0,0.0,0.0,130.31,102.7641111072,-18.75,104.4606386715,3.8841111072,0,3.8841111072,98.88,-18.75,100.6420235289,131.13
2021-01-02 09:30:00,101.2719999935,-13.06,102.1106340334,6.4519999935,0,6.4519999935,94.82,-13.06,95.7151816589,131.06,6.4519999935,0.0,6.4519999935,6.4519999935,0,6.4519999935,0.0,0.0,0.0,130.06,105.6319999935,-18.2,107.1884295185,6.4519999935,0,6.4519999935,99.18,-18.2,100.8360669602,130.82
2021-01-02 10:00:00,100.1607777686,-15.55,101.3606625038,9.2107777686,0,9.2107777686,90.95,-15.55,92.2697404353,131.86,9.2107777686,0.0,9.2107777686,9.2107777686,0,9.2107777686,0.0,0.0,0.0,130.52,104.3507777686,-20.88,106.4192615127,9.2107777686,0,9.2107777686,95.14,-20.88,97.4042812201,131.62
2021-01-02 10:30:00,100.3727777694,-15.13,101.5067062669,8.3627777694,0,8.3627777694,92.01,-15.13,93.2456808651,131.86,8.3627777694,0.0,8.3627777694,8.3627777694,0,8.3627777694,0.0,0.0,0.0,130.61,104.5927777694,-20.44,106.5713036494,8.3627777694,0,8.3627777694,96.23,-20.44,98.3768595758,131.62
2021-01-02 11:00:00,97.3954444325,-14.96,98.5376790684,11.9854444325,0,11.9854444325,85.41,-14.96,86.7102629451,132.07,11.9854444325,0.0,11.9854444325,11.9854444325,0,11.9854444325,0.0,0.0,0.0,130.8,101.2754444325,-20.32,103.2938432095,11.9854444325,0,11.9854444325,89.29,-20.32,91.5729572527,131.83
2021-01-02 11:30:00,98.7582222097,-12.61,99.5600248795,12.5582222097,0,12.5582222097,86.2,-12.61,87.1174615103,131.72,12.5582222097,0.0,12.5582222097,12.5582222097,0,12.5582222097,0.0,0.0,0.0,130.67,102.6982222097,-17.84,104.2362242458,12.5582222097,0,12.5582222097,90.14,-17.84,91.8884388811,131.48
2021-01-02 12:00:00,104.7355555465,-11.99,105.4196219669,9.0355555465,0,9.0355555465,95.7,-11.99,96.4481731294,131.13,9.0355555465,0.0,9.0355555465,9.0355555465,0,9.0355555465,0.0,0.0,0.0,130.26,109.1355555465,-17.08,110.4640026635,9.0355555465,0,9.0355555465,100.1,-17.08,101.5467202818,130.9
2021-01-02 12:30:00,108.5281111002,-12.69,109.2675020259,10.9081111002,0,10.9081111002,97.62,-12.69,98.4413556388,131.63,10.9081111002,0.0,10.9081111002,10.9081111002,0,10.9081111002,0.0,0.0,0.0,130.72,113.0181111002,-17.84,114.4174769721,10.9081111002,0,10.9081111002,102.11,-17.84,103.656730124,131.41
2021-01-02 13:00:00,110.4069999901,-10.5,110.9051651043,9.9269999901,0,9.9269999901,100.48,-10.5,101.0271270501,130.98,9.9269999901,0.0,9.9269999901,9.9269999901,0,9.9269999901,0.0,0.0,0.0,130.32,115.0369999901,-15.49,116.0751974658,9.9269999901,0,9.9269999901,105.11,-15.49,106.2452455407,130.75
2021-01-02 13:30:00,111.9871111025,-7.22,112.2196126045,8.5671111025,0,8.5671111025,103.42,-7.22,103.6717164901,130.55,8.5671111025,0.0,8.5671111025,8.5671111025,0,8.5671111025,0.0,0.0,0.0,130.32,116.7271111025,-12.0,117.3423131967,8.5671111025,0,8.5671111025,108.16,-12.0,108.8236444896,130.33
2021-01-02 14:00:00,110.0263333253,-7.58,110.2871271954,8.0363333253,0,8.0363333253,101.99,-7.58,102.2712887374,130.94,8.0363333253,0.0,8.0363333253,8.0363333253,0,8.0363333253,0.0,0.0,0.0,130.6,114.6963333253,-12.41,115.3657530564,8.0363333253,0,8.0363333253,106.66,-12.41,107.3795311035,130.73
2021-01-02 14:30:00,108.4584444386,-7.69,108.7307236711,5.7984444386,0,5.7984444386,102.66,-7.69,102.947616291,130.55,5.7984444386,0.0,5.7984444386,5.7984444386,0,5.7984444386,0.0,0.0,0.0,130.24,113.1884444386,-12.5,113.8765733346,5.7984444386,0,5.7984444386,107.39,-12.5,108.1150410443,130.32
2021-01-02 15:00:00,110.3999999955,-12.6,111.1166954107,4.5399999955,0,4.5399999955,105.86,-12.6,106.6072211438,130.82,4.5399999955,0.0,4.5399999955,4.5399999955,0,4.5399999955,0.0,0.0,0.0,129.98,115.2899999955,-17.62,116.6286778582,4.5399999955,0,4.5399999955,110.75,-17.62,112.1428860873,130.58
2021-01-02 15:30:00,111.2811111077,-12.81,112.0159889898,3.3911111077,0,3.3911111077,107.89,-12.81,108.64781728130001,130.66,3.3911111077,0.0,3.3911111077,3.3911111077,0,3.3911111077,0.0,0.0,0.0,129.84,116.2811111077,-17.83,117.640153436,3.3911111077,0,3.3911111077,112.89,-17.83,114.2893739593,130.42
2021-01-02 16:00:00,113.9337777716,-12.8,114.6505373616,6.1637777716,0,6.1637777716,107.77,-12.8,108.5274753231,130.74,6.1637777716,0.0,6.1637777716,6.1637777716,0,6.1637777716,0.0,0.0,0.0,129.95,118.9337777716,-17.82,120.2613649308,6.1637777716,0,6.1637777716,112.77,-17.82,114.1692835223,130.52
2021-01-02 16:30:00,119.5209999937,-10.79,120.0070562071,6.3409999937,0,6.3409999937,113.18,-10.79,113.6931682204,130.2,6.3409999937,0.0,6.3409999937,6.3409999937,0,6.3409999937,0.0,0.0,0.0,129.58,124.8009999937,-15.96,125.8173724071,6.3409999937,0,6.3409999937,118.46,-15.96,119.5303024342,129.97
2021-01-02 17:00:00,126.8089999905,1.45,126.8172897463,9.4789999905,0,9.4789999905,117.33,1.45,117.3389594295,132.44,9.4789999905,0.0,9.4789999905,9.4789999905,0,9.4789999905,0.0,0.0,0.0,129.32,131.8489999905,-3.8,131.9037482352,9.4789999905,0,9.4789999905,122.37,-3.8,122.4289871722,132.23
2021-01-02 17:30:00,133.4614444341,2.93,133.4936030319,10.3314444341,0,10.3314444341,123.13,2.93,123.1648561888,131.88,10.3314444341,0.0,10.3314444341,10.3314444341,0,10.3314444341,0.0,0.0,0.0,129.01,138.7614444341,-1.9500000000000002,138.7751453303,10.3314444341,0,10.3314444341,128.43,-1.9500000000000002,128.4448029311,131.72
2021-01-02 18:00:00,134.1986666564,2.98,134.2317493455,10.3086666564,0,10.3086666564,123.89,2.98,123.9258346754,131.73,10.3086666564,0.0,10.3086666564,10.3086666564,0,10.3086666564,0.0,0.0,0.0,128.88,139.5286666564,-1.87,139.54119721040001,10.3086666564,0,10.3086666564,129.22,-1.87,129.2335300918,131.55
2021-01-02 18:30:00,131.7534444342,2.06,131.7695477729,10.2234444342,0,10.2234444342,121.53,2.06,121.5474578097,132.43,10.2234444342,0.0,10.2234444342,10.2234444342,0,10.2234444342,0.0,0.0,0.0,129.41,136.9834444342,-2.9,137.0141381357,10.2234444342,0,10.2234444342,126.76,-2.9,126.7931685857,132.25
2021-01-02 19:00:00,126.9993333259,0.63,127.0008959229,7.4393333259,0,7.4393333259,119.56,0.63,119.5616598245,133.23,7.4393333259,0.0,7.4393333259,7.4393333259,0,7.4393333259,0.0,0.0,0.0,129.98,132.1293333259,-4.46,132.2045851139,7.4393333259,0,7.4393333259,124.69,-4.46,124.769738719,133.07
2021-01-02 19:30:00,124.1356666614,-0.34,124.1361322801,5.2556666614,0,5.2556666614,118.88,-0.34,118.8804862036,133.67,5.2556666614,0.0,5.2556666614,5.2556666614,0,5.2556666614,0.0,0.0,0.0,130.3,129.2456666614,-5.52,129.3634907953,5.2556666614,0,5.2556666614,123.99,-5.52,124.1128136012,133.5
2021-01-02 20:00:00,117.762888885,-1.06,117.7676593914,3.9028888850000003,0,3.9028888850000003,113.86,-1.06,113.8649340227,132.64,3.9028888850000003,0.0,3.9028888850000003,3.9028888850000003,0,3.9028888850000003,0.0,0.0,0.0,129.2,122.632888885,-6.24,122.7915430161,3.9028888850000003,0,3.9028888850000003,118.73,-6.24,118.8938623311,132.47
2021-01-02 20:30:00,111.7271111083,-2.63,111.7580612601,2.7671111083,0,2.7671111083,108.96,-2.63,108.9917359253,133.29,2.7671111083,0.0,2.7671111083,2.7671111083,0,2.7671111083,0.0,0.0,0.0,130.15,116.3971111083,-7.95,116.668290355,2.7671111083,0,2.7671111083,113.63,-7.95,113.9077670749,133.13
2021-01-02 21:00:00,107.8878888861,-3.11,107.93270435,2.8078888860999998,0,2.8078888860999998,105.08,-3.11,105.1260124803,133.29,2.8078888860999998,0.0,2.8078888860999998,2.8078888860999998,0,2.8078888860999998,0.0,0.0,0.0,131.5,112.3878888861,-8.47,112.7066034812,2.8078888860999998,0,2.8078888860999998,109.58,-8.47,109.9068573839,133.13
2021-01-02 21:30:00,103.7783333305,-3.31,103.8311059792,2.7883333305,0,2.7883333305,100.99,-3.31,101.0442289297,133.78,2.7883333305,0.0,2.7883333305,2.7883333305,0,2.7883333305,0.0,0.0,0.0,131.99,108.0583333305,-8.74,108.4112125298,2.7883333305,0,2.7883333305,105.27,-8.74,105.6321944295,133.67
2021-01-02 22:00:00,98.9846666639,-4.62,99.0924247083,2.7646666639,0,2.7646666639,96.22,-4.62,96.3308507177,134.01,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,131.99,103.0746666639,-10.16,103.5741884249,2.7646666639,0,2.7646666639,100.31,-10.16,100.8232200438,133.85
2021-01-02 22:30:00,91.6007777751,-14.88,92.8014918468,2.7207777751,0,2.7207777751,88.88,-14.88,90.1169728741,133.04,2.7207777751,0.0,2.7207777751,2.7207777751,0,2.7207777751,0.0,0.0,0.0,132.77,95.6007777751,-20.42,97.7572765128,2.7207777751,0,2.7207777751,92.88,-20.42,95.0982165974,132.9
2021-01-02 23:00:00,85.5825555528,-19.09,87.6858136471,2.7725555528,0,2.7725555528,82.81,-19.09,84.9819051328,133.04,2.7725555528,0.0,2.7725555528,2.7725555528,0,2.7725555528,0.0,0.0,0.0,133.36,89.3925555528,-24.72,92.747546535,2.7725555528,0,2.7725555528,86.62,-24.72,90.0783148155,132.9
2021-01-02 23:30:00,84.123777775,-19.12,86.2692551674,2.813777775,0,2.813777775,81.31,-19.12,83.5277828031,133.25,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,133.62,87.893777775,-24.77,91.3174083708,2.813777775,0,2.813777775,85.08,-24.77,88.6124105304,133.11
2021-01-03 00:00:00,81.7704444416,-19.87,84.149999906,2.8004444416,0,2.8004444416,78.97,-19.87,81.4314300501,133.63,2.8004444416,0.0,2.8004444416,2.8004444416,0,2.8004444416,0.0,0.0,0.0,133.89,85.4104444416,-25.59,89.1616067583,2.8004444416,0,2.8004444416,82.61,-25.59,86.4827161923,133.48
2021-01-03 00:30:00,92.5451111084,-17.19,94.1280706807,2.7051111084,0,2.7051111084,89.84,-17.19,91.4697857218,132.66,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,133.29,96.6951111084,-22.65,99.3124715847,2.7051111084,0,2.7051111084,93.99,-22.65,96.6806216364,132.49
2021-01-03 01:00:00,94.9625555529,-16.38,96.3648865362,2.7025555529,0,2.7025555529,92.26,-16.38,93.7027854442,131.81,2.7025555529,0.0,2.7025555529,2.7025555529,0,2.7025555529,0.0,0.0,0.0,132.53,99.2325555529,-21.75,101.5882009957,2.7025555529,0,2.7025555529,96.53,-21.75,98.9500045478,131.66
2021-01-03 01:30:00,93.7811111083,-16.75,95.2652050893,2.7911111083,0,2.7911111083,90.99,-16.75,92.5188769928,132.3,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,132.94,97.9911111083,-22.17,100.4677398782,2.7911111083,0,2.7911111083,95.2,-22.17,97.7473728547,132.11
2021-01-03 02:00:00,91.0956666638,-17.41,92.7444261663,2.8856666638,0,2.8856666638,88.21,-17.41,89.9116911197,132.81,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,133.32,95.1556666638,-22.91,97.8747618042,2.8856666638,0,2.8856666638,92.27,-22.91,95.0716624447,132.6
2021-01-03 02:30:00,91.6314444416,-17.49,93.2856993888,2.8214444416,0,2.8214444416,88.81,-17.49,90.515833974,133.05,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,133.63,95.7314444416,-23.01,98.4579583116,2.8214444416,0,2.8214444416,92.91,-23.01,95.7169170001,132.91
2021-01-03 03:00:00,89.324666664,-18.12,91.1440095378,2.704666664,0,2.704666664,86.62,-18.12,88.4949648285,133.57,2.704666664,0.0,2.704666664,2.704666664,0,2.704666664,0.0,0.0,0.0,134.05,93.324666664,-23.71,96.2894465034,2.704666664,0,2.704666664,90.62,-23.71,93.6704248949,133.4
2021-01-03 03:30:00,86.4917777751,-19.03,88.5605359215,2.6417777751,0,2.6417777751,83.85,-19.03,85.9823435363,134.36,2.6417777751,0.0,2.6417777751,2.6417777751,0,2.6417777751,0.0,0.0,0.0,134.76,90.3617777751,-24.73,93.684704102,2.6417777751,0,2.6417777751,87.72,-24.73,91.1392961351,134.2
2021-01-03 04:00:00,83.2786666639,-19.09,85.4386588221,2.7186666639,0,2.7186666639,80.56,-19.09,82.7909518003,133.78,2.7186666639,0.0,2.7186666639,2.7186666639,0,2.7186666639,0.0,0.0,0.0,134.09,86.9886666639,-24.79,90.4520438021,2.7186666639,0,2.7186666639,84.27,-24.79,87.8406341052,133.58
2021-01-03 04:30:00,81.3712222193,-19.33,83.6356664675,2.9412222193,0,2.9412222193,78.43,-19.33,80.7769385407,134.07,2.9412222193,0.0,2.9412222193,2.9412222193,0,2.9412222193,0.0,0.0,0.0,134.34,84.9812222193,-25.08,88.6048222722,2.9412222193,0,2.9412222193,82.04,-25.08,85.7879245582,133.85
2021-01-03 05:00:00,78.9662222192,-19.66,81.3767771024,3.0162222192,0,3.0162222192,75.95,-19.66,78.4532861007,133.97,3.0162222192,0.0,3.0162222192,3.0162222192,0,3.0162222192,0.0,0.0,0.0,134.23,82.4562222192,-25.42,86.2856012476,3.0162222192,0,3.0162222192,79.44,-25.42,83.40797324,133.75
2021-01-03 05:30:00,78.5866666637,-19.81,81.0450509119,2.9266666637,0,2.9266666637,75.66,-19.81,78.2104321686,134.19,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,134.43,82.0766666637,-25.6,85.9763875179,2.9266666637,0,2.9266666637,79.15,-25.6,83.1870332444,134.02
2021-01-03 06:00:00,78.3658888859,-19.44,80.7411056456,2.9658888859,0,2.9658888859,75.4,-19.44,77.8657408621,134.05,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,134.35,81.8458888859,-25.2,85.6375474166,2.9658888859,0,2.9658888859,78.88,-25.2,82.8075745328,133.84
2021-01-03 06:30:00,80.341999997,-18.48,82.4399621756,3.031999997,0,3.031999997,77.31,-18.48,79.4880274004,133.33,3.031999997,0.0,3.031999997,3.031999997,0,3.031999997,0.0,0.0,0.0,133.72,83.911999997,-24.13,87.3125457394,3.031999997,0,3.031999997,80.88,-24.13,84.4027920154,133.13
2021-01-03 07:00:00,81.8657777741,-17.68,83.7531370789,3.7057777741,0,3.7057777741,78.16,-17.68,80.134686622,133.33,3.7057777741,0.0,3.7057777741,3.7057777741,0,3.7057777741,0.0,0.0,0.0,133.83,85.4657777741,-23.3,88.5849263167,3.7057777741,0,3.7057777741,81.76,-23.3,85.0152198139,133.13
2021-01-03 07:30:00,80.6925555525,-18.01,82.6779814799,3.0425555525,0,3.0425555525,77.65,-18.01,79.7112451289,133.84,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,134.28,84.2825555525,-23.67,87.5432354352,3.0425555525,0,3.0425555525,81.24,-23.67,84.6180034035,133.64
2021-01-03 08:00:00,82.8458888858,-17.68,84.7114142562,3.0558888858,0,3.0558888858,79.79,-17.68,81.7253112567,133.84,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,134.37,86.5158888858,-23.32,89.603690938,3.0558888858,0,3.0558888858,83.46,-23.32,86.6567596902,133.64
2021-01-03 08:30:00,86.7447777748,-16.98,88.391045198,3.0147777748,0,3.0147777748,83.73,-16.98,85.434380082,133.37,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,134.01,90.6247777748,-22.52,93.3809442377,3.0147777748,0,3.0147777748,87.61,-22.52,90.4580703973,133.16
2021-01-03 09:00:00,92.6729999967,-15.43,93.9487617182,3.2929999967,0,3.2929999967,89.38,-15.43,90.7020909351,132.14,3.2929999967,0.0,3.2929999967,3.2929999967,0,3.2929999967,0.0,0.0,0.0,132.93,96.8129999967,-20.79,99.0201043645,3.2929999967,0,3.2929999967,93.52,-20.79,95.8029983873,131.92
2021-01-03 09:30:00,99.146777774,-14.52,100.2043608979,3.796777774,0,3.796777774,95.35,-14.52,96.4492244655,131.21,3.796777774,0.0,3.796777774,3.796777774,0,3.796777774,0.0,0.0,0.0,132.12,103.566777774,-19.73,105.4293619372,3.796777774,0,3.796777774,99.77,-19.73,101.7021425536,130.99
2021-01-03 10:00:00,103.4742222174,-13.74,104.3824806349,4.8342222174,0,4.8342222174,98.64,-13.74,99.5923551283,131.31,4.8342222174,0.0,4.8342222174,4.8342222174,0,4.8342222174,0.0,0.0,0.0,132.34,108.0342222174,-18.9,109.6749888084,4.8342222174,0,4.8342222174,103.2,-18.9,104.9163952869,131.09
2021-01-03 10:30:00,105.6432222163,-13.08,106.4498792871,5.9132222163,0,5.9132222163,99.73,-13.08,100.5840906903,131.31,5.9132222163,0.0,5.9132222163,5.9132222163,0,5.9132222163,0.0,0.0,0.0,132.34,110.2432222163,-18.19,111.7338093177,5.9132222163,0,5.9132222163,104.33,-18.19,105.9038478999,131.09
2021-01-03 11:00:00,105.2034444376,-12.6,105.9552958636,6.8034444376,0,6.8034444376,98.4,-12.6,99.2034273601,131.02,6.8034444376,0.0,6.8034444376,6.8034444376,0,6.8034444376,0.0,0.0,0.0,132.13,109.7434444376,-17.7,111.161655246,6.8034444376,0,6.8034444376,102.94,-17.7,104.4506275711,130.81
2021-01-03 11:30:00,107.1432222153,-11.81,107.7921433439,6.9632222153,0,6.9632222153,100.18,-11.81,100.8737255186,131.02,6.9632222153,0.0,6.9632222153,6.9632222153,0,6.9632222153,0.0,0.0,0.0,132.3,111.7632222153,-16.84,113.0247912625,6.9632222153,0,6.9632222153,104.8,-16.84,106.1443620735,130.81
2021-01-03 12:00:00,109.0493333256,-11.13,109.6158473888,7.7093333256,0,7.7093333256,101.34,-11.13,101.9493624306,130.66,7.7093333256,0.0,7.7093333256,7.7093333256,0,7.7093333256,0.0,0.0,0.0,131.94,113.7493333256,-16.11,114.8844764623,7.7093333256,0,7.7093333256,106.04,-16.11,107.2567652878,130.43
2021-01-03 12:30:00,113.0468888768,-11.61,113.6415029147,12.1368888768,0,12.1368888768,100.91,-11.61,101.5756870516,131.2,12.1368888768,0.0,12.1368888768,12.1368888768,0,12.1368888768,0.0,0.0,0.0,132.43,117.7268888768,-16.63,118.8956570468,12.1368888768,0,12.1368888768,105.59,-16.63,106.891557197,130.97
2021-01-03 13:00:00,111.2018888765,-12.46,111.8977733902,12.4318888765,0,12.4318888765,98.77,-12.46,99.5528226621,131.48,12.4318888765,0.0,12.4318888765,12.4318888765,0,12.4318888765,0.0,0.0,0.0,132.61,115.7718888765,-17.55,117.0945462181,12.4318888765,0,12.4318888765,103.34,-17.55,104.8196455823,131.25
2021-01-03 13:30:00,110.1982222101,-13.11,110.9753138237,12.0982222101,0,12.0982222101,98.1,-13.11,98.9721278947,131.71,12.0982222101,0.0,12.0982222101,12.0982222101,0,12.0982222101,0.0,0.0,0.0,132.79,114.7482222101,-18.26,116.1920053204,12.0982222101,0,12.0982222101,102.65,-18.26,104.2614506901,131.48
2021-01-03 14:00:00,110.5974444334,-13.59,111.4292727034,10.9974444334,0,10.9974444334,99.6,-13.59,100.5228735164,131.93,10.9974444334,0.0,10.9974444334,10.9974444334,0,10.9974444334,0.0,0.0,0.0,132.95,115.2074444334,-18.77,116.7264672338,10.9974444334,0,10.9974444334,104.21,-18.77,105.8869066504,131.72
2021-01-03 14:30:00,109.7918888812,-14.18,110.7037996823,7.7118888812,0,7.7118888812,102.08,-14.18,103.0601707742,131.75,7.7118888812,0.0,7.7118888812,7.7118888812,0,7.7118888812,0.0,0.0,0.0,132.77,114.5218888812,-19.36,116.1467719436,7.7118888812,0,7.7118888812,106.81,-19.36,108.5503832329,131.54
2021-01-03 15:00:00,109.6588888824,-14.11,110.5629413996,6.4988888824,0,6.4988888824,103.16,-14.11,104.1204960611,131.54,6.4988888824,0.0,6.4988888824,6.4988888824,0,6.4988888824,0.0,0.0,0.0,132.54,114.4488888824,-19.26,116.0581568284,6.4988888824,0,6.4988888824,107.95,-19.26,109.6546857184,131.32
2021-01-03 15:30:00,112.2078888842,-13.64,113.0338884045,4.6978888842,0,4.6978888842,107.51,-13.64,108.3718122945,131.06,4.6978888842,0.0,4.6978888842,4.6978888842,0,4.6978888842,0.0,0.0,0.0,132.19,117.1978888842,-18.71,118.6819668649,4.6978888842,0,4.6978888842,112.5,-18.71,114.0452283088,130.84
2021-01-03 16:00:00,115.8368888853,-12.32,116.4902022774,3.5768888853,0,3.5768888853,112.26,-12.32,112.9340072786,130.18,3.5768888853,0.0,3.5768888853,3.5768888853,0,3.5768888853,0.0,0.0,0.0,131.47,121.0668888853,-17.25,122.2896319578,3.5768888853,0,3.5768888853,117.49,-17.25,118.7495793677,129.96
2021-01-03 16:30:00,124.2488888858,-6.84,124.4370201723,3.0488888858,0,3.0488888858,121.2,-6.84,121.392856462,130.58,3.0488888858,0.0,3.0488888858,3.0488888858,0,3.0488888858,0.0,0.0,0.0,131.37,129.7788888858,-11.97,130.3297391252,3.0488888858,0,3.0488888858,126.73,-11.97,127.2940446368,130.36
2021-01-03 17:00:00,132.6465555481,2.47,132.6695503828,7.4965555481,0,7.4965555481,125.15,2.47,125.1743719777,131.97,7.4965555481,0.0,7.4965555481,7.4965555481,0,7.4965555481,0.0,0.0,0.0,131.05,138.0165555481,-2.38,138.0370747493,7.4965555481,0,7.4965555481,130.52,-2.38,130.5416975529,131.76
2021-01-03 17:30:00,138.4426666585,4.32,138.5100514458,8.1726666585,0,8.1726666585,130.27,4.32,130.34161001,131.81,8.1726666585,0.0,8.1726666585,8.1726666585,0,8.1726666585,0.0,0.0,0.0,131.18,144.0126666585,-0.41000000000000003,144.0132502865,8.1726666585,0,8.1726666585,135.84,-0.41000000000000003,135.8406187412,131.59
2021-01-03 18:00:00,137.5813333251,4.19,137.6451211613,8.2013333251,0,8.2013333251,129.38,4.19,129.4478292595,131.81,8.2013333251,0.0,8.2013333251,8.2013333251,0,8.2013333251,0.0,0.0,0.0,131.18,143.1513333251,-0.55,143.1523898954,8.2013333251,0,8.2013333251,134.95,-0.55,134.9511207808,131.59
2021-01-03 18:30:00,136.7665555491,3.42,136.8093093205,6.4965555491,0,6.4965555491,130.27,3.42,130.314885182,132.66,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,131.92,142.3665555491,-1.4100000000000001,142.3735377059,6.4965555491,0,6.4965555491,135.87,-1.4100000000000001,135.8773159876,132.45
2021-01-03 19:00:00,129.9065555498,0.88,129.9095361196,5.7665555498,0,5.7665555498,124.14,0.88,124.1431190199,133.11,5.7665555498,0.0,5.7665555498,5.7665555498,0,5.7665555498,0.0,0.0,0.0,132.0,135.2465555498,-4.17,135.3108262043,5.7665555498,0,5.7665555498,129.48,-4.17,129.5471315777,132.93
2021-01-03 19:30:00,124.0111111062,-1.07,124.0157271389,4.9611111061,0,4.9611111061,119.05,-1.07,119.0548083867,133.92,4.9611111061,0.0,4.9611111061,4.9611111061,0,4.9611111061,0.0,0.0,0.0,132.52,129.1111111061,-6.31,129.2652123004,4.9611111061,0,4.9611111061,124.15,-6.31,124.3102513874,133.73
2021-01-03 20:00:00,116.5018888857,-2.95,116.5392320806,3.2118888857,0,3.2118888857,113.29,-2.95,113.3284015594,133.92,3.2118888857,0.0,3.2118888857,3.2118888857,0,3.2118888857,0.0,0.0,0.0,132.19,121.3618888857,-8.29,121.6446964479,3.2118888857,0,3.2118888857,118.15,-8.29,118.4404770338,133.73
2021-01-03 20:30:00,111.8998888858,-4.04,111.9727946094,3.1298888858,0,3.1298888858,108.77,-4.04,108.845002182,133.92,3.1298888858,0.0,3.1298888858,3.1298888858,0,3.1298888858,0.0,0.0,0.0,132.07,116.5398888858,-9.47,116.9240206352,3.1298888858,0,3.1298888858,113.41,-9.47,113.8046967396,133.73
2021-01-03 21:00:00,106.9052222192,-5.28,107.0355311928,3.0552222192,0,3.0552222192,103.85,-5.28,103.9841377326,134.1,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,132.07,111.3552222192,-10.83,111.8806257378,3.0552222192,0,3.0552222192,108.3,-10.83,108.8401529767,133.9
2021-01-03 21:30:00,102.063111108,-5.78,102.2266454945,3.083111108,0,3.083111108,98.98,-5.78,99.1486197584,134.25,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,132.07,106.283111108,-11.39,106.8916825894,3.083111108,0,3.083111108,103.2,-11.39,103.8266444609,134.05
2021-01-03 22:00:00,95.6603333303,-11.28,96.3230905487,3.0603333303,0,3.0603333303,92.6,-11.28,93.2845024642,133.75,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,132.6,99.7603333303,-17.48,101.2801782491,3.0603333303,0,3.0603333303,96.7,-17.48,98.2671888272,133.55
2021-01-03 22:30:00,88.563111108,-19.34,90.6502082133,3.153111108,0,3.153111108,85.41,-19.34,87.5722770059,132.94,3.153111108,0.0,3.153111108,3.153111108,0,3.153111108,0.0,0.0,0.0,133.31,92.513111108,-24.96,95.8210693265,3.153111108,0,3.153111108,89.36,-24.96,92.7804462158,132.74
2021-01-03 23:00:00,83.0447777746,-19.44,85.2897925642,3.1347777746,0,3.1347777746,79.91,-19.44,82.2406329013,132.67,3.1347777746,0.0,3.1347777746,3.1347777746,0,3.1347777746,0.0,0.0,0.0,132.99,86.7047777746,-25.08,90.2592094412,3.1347777746,0,3.1347777746,83.57,-25.08,87.2522280518,132.48
2021-01-03 23:30:00,80.7809999959,-20.16,83.2586065241,4.0809999959,0,4.0809999959,76.7,-20.16,79.3052053777,132.85,4.0809999959,0.0,4.0809999959,4.0809999959,0,4.0809999959,0.0,0.0,0.0,132.99,84.2909999959,-25.86,88.1686581519,4.0809999959,0,4.0809999959,80.21,-25.86,84.275641202,132.65
2021-01-04 00:00:00,78.4073333301,-20.26,80.9825754094,3.2173333300999998,0,3.2173333300999998,75.19,-20.26,77.8717130928,132.74,3.2173333300999998,0.0,3.2173333300999998,3.2173333300999998,0,3.2173333300999998,0.0,0.0,0.0,132.89,81.8673333301,-25.97,85.8877241903,3.2173333300999998,0,3.2173333300999998,78.65,-25.97,82.8267070455,132.52
2021-01-04 00:30:00,89.4135555502,-17.9,91.1876851123,5.3135555502,0,5.3135555502,84.1,-17.9,85.9838356902,131.34,5.3135555502,0.0,5.3135555502,5.3135555502,0,5.3135555502,0.0,0.0,0.0,131.83,93.2935555502,-23.35,96.1712535387,5.3135555502,0,5.3135555502,87.98,-23.35,91.0258364422,131.15
2021-01-04 01:00:00,91.4078888836,-20.17,93.6067895516,5.3078888836,0,5.3078888836,86.1,-20.17,88.4309838235,130.89,5.3078888836,0.0,5.3078888836,5.3078888836,0,5.3078888836,0.0,0.0,0.0,131.12,95.3778888836,-25.68,98.774511327,5.3078888836,0,5.3078888836,90.07,-25.68,93.6593150733,130.68
2021-01-04 01:30:00,90.5362222171,-20.87,92.9105184214,5.1562222171,0,5.1562222171,85.38,-20.87,87.8936931753,131.2,5.1562222171,0.0,5.1562222171,5.1562222171,0,5.1562222171,0.0,0.0,0.0,131.32,94.4862222171,-26.43,98.1131545148,5.1562222171,0,5.1562222171,89.33,-26.43,93.1578971424,130.99
2021-01-04 02:00:00,88.3185555513,-21.14,90.8133627539,4.2385555513,0,4.2385555513,84.08,-21.14,86.6968626883,131.78,4.2385555513,0.0,4.2385555513,4.2385555513,0,4.2385555513,0.0,0.0,0.0,131.89,92.1985555513,-26.77,96.0062838868,4.2385555513,0,4.2385555513,87.96,-26.77,91.943430978,131.57
2021-01-04 02:30:00,88.7207777724,-21.13,91.2022659178,5.3407777724,0,5.3407777724,83.38,-21.13,86.0157037988,132.05,5.3407777724,0.0,5.3407777724,5.3407777724,0,5.3407777724,0.0,0.0,0.0,132.17,92.5607777724,-26.77,96.3541928607,5.3407777724,0,5.3407777724,87.22,-26.77,91.235745736,131.84
2021-01-04 03:00:00,86.9497777724,-21.59,89.5901331324,5.3397777724,0,5.3397777724,81.61,-21.59,84.4175349083,132.67,5.3397777724,0.0,5.3397777724,5.3397777724,0,5.3397777724,0.0,0.0,0.0,132.75,90.7197777724,-27.31,94.7413013373,5.3397777724,0,5.3397777724,85.38,-27.31,89.6413994759,132.47
2021-01-04 03:30:00,84.7055555504,-21.57,87.4087869788,5.1855555504,0,5.1855555504,79.52,-21.57,82.3935391885,133.18,5.1855555504,0.0,5.1855555504,5.1855555504,0,5.1855555504,0.0,0.0,0.0,133.23,88.3755555504,-27.34,92.5079154388,5.1855555504,0,5.1855555504,83.19,-27.34,87.5674123176,132.97
2021-01-04 04:00:00,83.0159999968,-19.84,85.3538625691,3.1959999968,0,3.1959999968,79.82,-19.84,82.2487568295,133.27,3.1959999968,0.0,3.1959999968,3.1959999968,0,3.1959999968,0.0,0.0,0.0,133.49,86.6859999968,-25.51,90.3616218062,3.1959999968,0,3.1959999968,83.49,-25.51,87.3002875138,133.07
2021-01-04 04:30:00,81.3701111063,-20.31,83.8665075072,4.8301111063,0,4.8301111063,76.54,-20.31,79.1888104469,133.51,4.8301111063,0.0,4.8301111063,4.8301111063,0,4.8301111063,0.0,0.0,0.0,133.67,84.8801111063,-26.06,88.7905223626,4.8301111063,0,4.8301111063,80.05,-26.06,84.1850705292,133.31
2021-01-04 05:00:00,79.9612222191,-20.57,82.5646532044,3.1612222191,0,3.1612222191,76.8,-20.57,79.5070116405,133.35,3.1612222191,0.0,3.1612222191,3.1612222191,0,3.1612222191,0.0,0.0,0.0,133.5,83.4812222191,-26.31,87.529026975,3.1612222191,0,3.1612222191,80.32,-26.31,84.5193380239,133.17
2021-01-04 05:30:00,81.2921111079,-19.92,83.6971548404,3.1821111079,0,3.1821111079,78.11,-19.92,80.6100396973,133.21,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,133.43,84.8721111079,-25.62,88.6547214982,3.1821111079,0,3.1821111079,81.69,-25.62,85.6133196413,132.99
2021-01-04 06:00:00,83.6167777746,-18.65,85.6713956079,3.2267777746,0,3.2267777746,80.39,-18.65,82.5249937898,133.02,3.2267777746,0.0,3.2267777746,3.2267777746,0,3.2267777746,0.0,0.0,0.0,133.43,87.3167777746,-24.26,90.6243194784,3.2267777746,0,3.2267777746,84.09,-24.26,87.5195732394,132.81
2021-01-04 06:30:00,91.4603333301,-15.34,92.7378464968,3.1903333301,0,3.1903333301,88.27,-15.34,89.5930159108,131.84,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,132.6,95.5403333301,-20.67,97.7507247688,3.1903333301,0,3.1903333301,92.35,-20.67,94.6349375231,131.63
2021-01-04 07:00:00,98.4837777748,-12.56,99.2814589175,3.0037777748,0,3.0037777748,95.48,-12.56,96.3025648672,131.84,3.0037777748,0.0,3.0037777748,3.0037777748,0,3.0037777748,0.0,0.0,0.0,132.98,102.8837777748,-17.71,104.3969148453,3.0037777748,0,3.0037777748,99.88,-17.71,101.4379539423,131.63
2021-01-04 07:30:00,102.0578888862,-13.08,102.8926580661,2.7378888862,0,2.7378888862,99.32,-13.08,100.1775863155,131.29,2.7378888862,0.0,2.7378888862,2.7378888862,0,2.7378888862,0.0,0.0,0.0,132.42,106.6578888862,-18.18,108.1961998485,2.7378888862,0,2.7378888862,103.92,-18.18,105.4982407436,131.06
2021-01-04 08:00:00,107.7844444418,-13.32,108.6043685292,2.6944444418,0,2.6944444418,105.09,-13.32,105.9307816454,130.75,2.6944444418,0.0,2.6944444418,2.6944444418,0,2.6944444418,0.0,0.0,0.0,131.89,112.6844444418,-18.38,114.1735889737,2.6944444418,0,2.6944444418,109.99,-18.38,111.5151312603,130.52
2021-01-04 08:30:00,114.3235555529,-11.31,114.8816410671,2.6435555529,0,2.6435555529,111.68,-11.31,112.2512293919,130.49,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,131.89,119.4935555529,-16.21,120.5880338951,2.6435555529,0,2.6435555529,116.85,-16.21,117.9690069467,130.25
2021-01-04 09:00:00,121.1592222187,-1.47,121.1681394949,3.4792222187,0,3.4792222187,117.68,-1.47,117.6891808961,131.26,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,131.18,126.3792222187,-6.66,126.5545866755,3.4792222187,0,3.4792222187,122.9,-6.66,123.0803217415,131.03
2021-01-04 09:30:00,123.5338888822,6.76,123.7187103972,6.7338888822000005,0,6.7338888822000005,116.8,6.76,116.995459741,133.4,6.7338888822000005,0.0,6.7338888822000005,6.7338888822000005,0,6.7338888822000005,0.0,0.0,0.0,132.81,128.5138888822,1.9300000000000002,128.5283802731,6.7338888822000005,0,6.7338888822000005,121.78,1.9300000000000002,121.795292602,133.17
2021-01-04 10:00:00,124.6939999913,7.39,124.9127925148,8.6839999913,0,8.6839999913,116.01,7.39,116.245138393,133.52,8.6839999913,0.0,8.6839999913,8.6839999913,0,8.6839999913,0.0,0.0,0.0,132.96,129.6439999913,2.56,129.6692728974,8.6839999913,0,8.6839999913,120.96,2.56,120.9870869143,133.3
2021-01-04 10:30:00,123.826999987,7.06,124.0280997427,13.026999987,0,13.026999987,110.8,7.06,111.0246981532,133.52,13.026999987,0.0,13.026999987,13.026999987,0,13.026999987,0.0,0.0,0.0,132.88,128.576999987,2.17,128.5953102786,13.026999987,0,13.026999987,115.55,2.17,115.5703742315,133.3
2021-01-04 11:00:00,124.779888877,8.24,125.0516623966,11.879888877,0,11.879888877,112.9,8.24,113.2002985862,132.77,11.879888877,0.0,11.879888877,11.879888877,0,11.879888877,0.0,0.0,0.0,132.28,129.649888877,3.48,129.6965847115,11.879888877,0,11.879888877,117.77,3.48,117.8214042524,132.55
2021-01-04 11:30:00,125.8471110986,8.69,126.1467854202,12.5571110986,0,12.5571110986,113.29,8.69,113.6227978885,132.77,12.5571110986,0.0,12.5571110986,12.5571110986,0,12.5571110986,0.0,0.0,0.0,132.28,130.7071110986,3.9699999999999998,130.7673881047,12.5571110986,0,12.5571110986,118.15,3.9699999999999998,118.2166798722,132.55
2021-01-04 12:00:00,125.5898888757,9.28,125.9322777838,13.1998888757,0,13.1998888757,112.39,9.28,112.7724722616,132.87,13.1998888757,0.0,13.1998888757,13.1998888757,0,13.1998888757,0.0,0.0,0.0,132.47,130.4398888757,4.55,130.5192212278,13.1998888757,0,13.1998888757,117.24,4.55,117.3282578921,132.64
2021-01-04 12:30:00,127.2624444312,9.43,127.6113422177,13.2124444312,0,13.2124444312,114.05,9.43,114.4391864704,132.66,13.2124444312,0.0,13.2124444312,13.2124444312,0,13.2124444312,0.0,0.0,0.0,132.33,132.1724444312,4.75,132.257769401,13.2124444312,0,13.2124444312,118.96,4.75,119.0547945276,132.44
2021-01-04 13:00:00,126.623555544,9.64,126.9899776306,11.513555544,0,11.513555544,115.11,9.64,115.5129503562,132.66,11.513555544,0.0,11.513555544,11.513555544,0,11.513555544,0.0,0.0,0.0,132.33,131.593555544,4.98,131.6877528881,11.513555544,0,11.513555544,120.08,4.98,120.1832217907,132.44
2021-01-04 13:30:00,124.1758888797,8.98,124.5001677873,9.1558888797,0,9.1558888797,115.02,8.98,115.3700169021,132.66,9.1558888797,0.0,9.1558888797,9.1558888797,0,9.1558888797,0.0,0.0,0.0,132.33,129.1258888797,4.27,129.1964708457,9.1558888797,0,9.1558888797,119.97,4.27,120.0459653633,132.44
2021-01-04 14:00:00,122.3094444384,9.06,122.6445424747,6.0394444384,0,6.0394444384,116.27,9.06,116.6224528125,132.5,6.0394444384,0.0,6.0394444384,6.0394444384,0,6.0394444384,0.0,0.0,0.0,132.11,127.3094444384,4.38,127.3847677048,6.0394444384,0,6.0394444384,121.27,4.38,121.3490721019,132.29
2021-01-04 14:30:00,119.3425555489,8.32,119.6322195938,6.6825555489,0,6.6825555489,112.66,8.32,112.9668004327,132.68,6.6825555489,0.0,6.6825555489,6.6825555489,0,6.6825555489,0.0,0.0,0.0,132.2,124.2025555489,3.5700000000000003,124.2538518714,6.6825555489,0,6.6825555489,117.52,3.5700000000000003,117.5742118834,132.47
2021-01-04 15:00:00,118.9729999942,8.2,119.2552503146,5.8429999942,0,5.8429999942,113.13,8.2,113.426790927,132.75,5.8429999942,0.0,5.8429999942,5.8429999942,0,5.8429999942,0.0,0.0,0.0,132.2,123.8729999942,3.44,123.9207558384,5.8429999942,0,5.8429999942,118.03,3.44,118.0801189871,132.47
2021-01-04 15:30:00,120.4988888817,7.77,120.7491412878,7.1588888817,0,7.1588888817,113.34,7.77,113.6060231678,132.88,7.1588888817,0.0,7.1588888817,7.1588888817,0,7.1588888817,0.0,0.0,0.0,132.38,125.3988888817,2.9699999999999998,125.434055315,7.1588888817,0,7.1588888817,118.24,2.9699999999999998,118.2772949471,132.66
2021-01-04 16:00:00,123.1849999933,8.24,123.4602843968,6.7149999933,0,6.7149999933,116.47,8.24,116.7611172437,132.69,6.7149999933,0.0,6.7149999933,6.7149999933,0,6.7149999933,0.0,0.0,0.0,132.27,128.2449999933,3.51,128.2930244529,6.7149999933,0,6.7149999933,121.53,3.51,121.5806769187,132.46
2021-01-04 16:30:00,128.3029999938,9.55,128.6579274954,6.2329999938,0,6.2329999938,122.07,9.55,122.4429965331,132.28,6.2329999938,0.0,6.2329999938,6.2329999938,0,6.2329999938,0.0,0.0,0.0,132.11,133.5829999938,4.95,133.6746811754,6.2329999938,0,6.2329999938,127.35,4.95,127.4461651051,132.05
2021-01-04 17:00:00,133.1682222151,12.29,133.7341374068,7.0982222151,0,7.0982222151,126.07,12.29,126.6676320139,131.75,7.0982222151,0.0,7.0982222151,7.0982222151,0,7.0982222151,0.0,0.0,0.0,131.94,138.6182222151,7.88,138.8420178839,7.0982222151,0,7.0982222151,131.52,7.88,131.7558530009,131.53
2021-01-04 17:30:00,134.8438888806,12.43,135.4155798586,8.2638888806,0,8.2638888806,126.58,12.43,127.1888410986,131.75,8.2638888806,0.0,8.2638888806,8.2638888806,0,8.2638888806,0.0,0.0,0.0,131.94,140.3038888806,8.05,140.5346353574,8.2638888806,0,8.2638888806,132.04,8.05,132.2851620553,131.53
2021-01-04 18:00:00,136.0359999915,11.14,136.4913656379,8.4659999915,0,8.4659999915,127.57,11.14,128.055474307,131.89,8.4659999915,0.0,8.4659999915,8.4659999915,0,8.4659999915,0.0,0.0,0.0,131.94,141.5759999915,6.69,141.7339757207,8.4659999915,0,8.4659999915,133.11,6.69,133.2780109395,131.67
2021-01-04 18:30:00,136.4372222164,9.81,136.789442963,5.8472222164000005,0,5.8472222164000005,130.59,9.81,130.9579482124,132.1,5.8472222164000005,0.0,5.8472222164000005,5.8472222164000005,0,5.8472222164000005,0.0,0.0,0.0,132.06,142.1072222164,5.3,142.2060216941,5.8472222164000005,0,5.8472222164000005,136.26,5.3,136.3630360472,131.87
2021-01-04 19:00:00,132.4238888843,8.36,132.6875124013,4.5838888843,0,4.5838888843,127.84,8.36,128.1130563214,132.52,4.5838888843,0.0,4.5838888843,4.5838888843,0,4.5838888843,0.0,0.0,0.0,132.29,137.9638888843,3.73,138.0143019259,4.5838888843,0,4.5838888843,133.38,3.73,133.4321449277,132.3
2021-01-04 19:30:00,131.0872222198,6.52,131.2492675382,2.4072222198,0,2.4072222198,128.68,6.52,128.8450728588,132.07,2.4072222198,0.0,2.4072222198,2.4072222198,0,2.4072222198,0.0,0.0,0.0,131.66,136.6272222198,1.8599999999999999,136.6398823605,2.4072222198,0,2.4072222198,134.22,1.8599999999999999,134.2328871775,131.85
2021-01-04 20:00:00,127.0556666643,3.36,127.1000866699,2.4056666643,0,2.4056666643,124.65,3.36,124.6952769755,132.19,2.4056666643,0.0,2.4056666643,2.4056666643,0,2.4056666643,0.0,0.0,0.0,131.37,132.3956666643,-1.47,132.4038271783,2.4056666643,0,2.4056666643,129.99,-1.47,129.9983115275,131.97
2021-01-04 20:30:00,116.8839999972,-0.07,116.8840209581,2.8039999972,0,2.8039999972,114.08,-0.07,114.0800214762,133.33,2.8039999972,0.0,2.8039999972,2.8039999972,0,2.8039999972,0.0,0.0,0.0,131.95,121.7639999972,-5.24,121.8766970972,2.8039999972,0,2.8039999972,118.96,-5.24,119.0753509338,133.1
2021-01-04 21:00:00,113.3633333307,-0.9400000000000001,113.3672304674,2.6333333307,0,2.6333333307,110.73,-0.9400000000000001,110.7339898134,133.07,2.6333333307,0.0,2.6333333307,2.6333333307,0,2.6333333307,0.0,0.0,0.0,131.57,118.1133333307,-6.13,118.2722977307,2.6333333307,0,2.6333333307,115.48,-6.13,115.6425842845,132.85
2021-01-04 21:30:00,109.7367777753,-1.24,109.7437834071,2.4867777753,0,2.4867777753,107.25,-1.24,107.2571680588,133.69,2.4867777753,0.0,2.4867777753,2.4867777753,0,2.4867777753,0.0,0.0,0.0,132.12,114.2967777753,-6.5,114.4814544361,2.4867777753,0,2.4867777753,111.81,-6.5,111.9987772255,133.48
2021-01-04 22:00:00,104.4257777751,0.89,104.4295703522,2.6557777751,0,2.6557777751,101.77,0.89,101.773891544,133.62,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,132.22,108.7557777751,-4.32,108.8415435368,2.6557777751,0,2.6557777751,106.1,-4.32,106.1879107997,133.4
2021-01-04 22:30:00,98.0623333307,-0.75,98.0652013625,2.6023333307,0,2.6023333307,95.46,-0.75,95.4629462147,134.36,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,132.7,102.1023333307,-6.15,102.2873842249,2.6023333307,0,2.6023333307,99.5,-6.15,99.689881633,134.16
2021-01-04 23:00:00,90.599888886,-6.85,90.8584743773,2.849888886,0,2.849888886,87.75,-6.85,88.0169585932,133.77,2.849888886,0.0,2.849888886,2.849888886,0,2.849888886,0.0,0.0,0.0,133.05,94.449888886,-12.32,95.2500074046,2.849888886,0,2.849888886,91.6,-12.32,92.4247932105,133.57
2021-01-04 23:30:00,86.8174444416,-13.9,87.9231406364,2.8174444416,0,2.8174444416,84.0,-13.9,85.1422926635,132.71,2.8174444416,0.0,2.8174444416,2.8174444416,0,2.8174444416,0.0,0.0,0.0,133.59,90.6674444416,-19.24,92.6863694487,2.8174444416,0,2.8174444416,87.85,-19.24,89.9321972377,132.5
2021-01-05 00:00:00,84.1901111082,-13.16,85.2124428028,2.9001111082,0,2.9001111082,81.29,-13.16,82.3483436385,132.71,2.9001111082,0.0,2.9001111082,2.9001111082,0,2.9001111082,0.0,0.0,0.0,133.68,87.9401111082,-18.48,89.8608565602,2.9001111082,0,2.9001111082,85.04,-18.48,87.0247780807,132.5
2021-01-05 00:30:00,95.383777775,-10.24,95.9318646886,2.743777775,0,2.743777775,92.64,-10.24,93.2042230803,131.72,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,133.09,99.673777775,-15.29,100.8397048585,2.743777775,0,2.743777775,96.93,-15.29,98.1285330574,131.51
