Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-01-05 01:00:00,97.5126666639,-15.79,98.7828135856,2.8126666639,0,2.8126666639,94.7,-15.79,96.0073648217,131.81,2.8126666639,0.0,2.8126666639,2.8126666639,0,2.8126666639,0.0,0.0,0.0,132.6,101.9026666639,-21.08,104.0601742897,2.8126666639,0,2.8126666639,99.09,-21.08,101.3074256903,131.59
2021-01-05 01:30:00,95.9285555529,-16.81,97.3902657891,2.6685555529,0,2.6685555529,93.26,-16.81,94.7628814463,132.11,2.6685555529,0.0,2.6685555529,2.6685555529,0,2.6685555529,0.0,0.0,0.0,132.8,100.2585555529,-22.18,102.6826682627,2.6685555529,0,2.6685555529,97.59,-22.18,100.0787714753,131.88
2021-01-05 02:00:00,93.415444441,-17.47,95.0349733525,3.4454444410000002,0,3.4454444410000002,89.97,-17.47,91.6504326231,132.46,3.4454444410000002,0.0,3.4454444410000002,3.4454444410000002,0,3.4454444410000002,0.0,0.0,0.0,132.99,97.585444441,-22.91,100.2386505633,3.4454444410000002,0,3.4454444410000002,94.14,-22.91,96.8876034382,132.23
2021-01-05 02:30:00,94.3584444421,-17.52,95.9711750347,2.3184444421,0,2.3184444421,92.04,-17.52,93.6926464564,132.46,2.3184444421,0.0,2.3184444421,2.3184444421,0,2.3184444421,0.0,0.0,0.0,132.99,98.6084444421,-22.94,101.2416362733,2.3184444421,0,2.3184444421,96.29,-22.94,98.9848862201,132.23
2021-01-05 03:00:00,92.9741111085,-17.66,94.6364672651,2.5841111085,0,2.5841111085,90.39,-17.66,92.0990103096,132.75,2.5841111085,0.0,2.5841111085,2.5841111085,0,2.5841111085,0.0,0.0,0.0,133.26,97.1641111085,-23.13,99.8792340154,2.5841111085,0,2.5841111085,94.58,-23.13,97.3672085458,132.53
2021-01-05 03:30:00,91.0176666641,-18.2,92.8194788015,2.5476666641,0,2.5476666641,88.47,-18.2,90.3226488761,133.02,2.5476666641,0.0,2.5476666641,2.5476666641,0,2.5476666641,0.0,0.0,0.0,133.5,95.1076666641,-23.72,98.0209500989,2.5476666641,0,2.5476666641,92.56,-23.72,95.5509916223,132.8
2021-01-05 04:00:00,88.8884444419,-19.05,90.9068647314,2.5684444419,0,2.5684444419,86.32,-19.05,88.3970864904,133.42,2.5684444419,0.0,2.5684444419,2.5684444419,0,2.5684444419,0.0,0.0,0.0,133.77,92.8684444419,-24.66,96.0867502471,2.5684444419,0,2.5684444419,90.3,-24.66,93.6066536097,133.21
2021-01-05 04:30:00,86.9296666643,-19.28,89.0420425774,2.3996666643,0,2.3996666643,84.53,-19.28,86.7008610107,133.51,2.3996666643,0.0,2.3996666643,2.3996666643,0,2.3996666643,0.0,0.0,0.0,133.85,90.8296666643,-24.9,94.1808810022,2.3996666643,0,2.3996666643,88.43,-24.9,91.868791763,133.32
2021-01-05 05:00:00,85.4848888867,-19.6,87.7030571187,2.2248888867,0,2.2248888867,83.26,-19.6,85.5358848671,133.65,2.2248888867,0.0,2.2248888867,2.2248888867,0,2.2248888867,0.0,0.0,0.0,133.95,89.3248888867,-25.27,92.8305374035,2.2248888867,0,2.2248888867,87.1,-25.27,90.6916914607,133.45
2021-01-05 05:30:00,85.6616666643,-19.09,87.7630288658,2.3616666643,0,2.3616666643,83.3,-19.09,85.4594529587,133.65,2.3616666643,0.0,2.3616666643,2.3616666643,0,2.3616666643,0.0,0.0,0.0,133.95,89.5316666643,-24.73,92.8842948818,2.3616666643,0,2.3616666643,87.17,-24.73,90.6100535261,133.45
2021-01-05 06:00:00,87.1441111088,-18.28,89.040746296,2.3041111088,0,2.3041111088,84.84,-18.28,86.7870036353,133.28,2.3041111088,0.0,2.3041111088,2.3041111088,0,2.3041111088,0.0,0.0,0.0,133.73,91.0841111088,-23.83,94.1497965823,2.3041111088,0,2.3041111088,88.78,-23.83,91.9225614308,133.09
2021-01-05 06:30:00,93.6985555532,-16.49,95.1385274889,2.3085555532,0,2.3085555532,91.39,-16.49,92.86577518120001,132.79,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,133.48,97.9985555532,-21.91,100.4179515352,2.3085555532,0,2.3085555532,95.69,-21.91,98.1663088845,132.58
2021-01-05 07:00:00,99.6866666645,-13.85,100.6441951166,2.2066666645,0,2.2066666645,97.48,-13.85,98.4589909556,132.56,2.2066666645,0.0,2.2066666645,2.2066666645,0,2.2066666645,0.0,0.0,0.0,133.58,104.2466666645,-19.1,105.9819678561,2.2066666645,0,2.2066666645,102.04,-19.1,103.8121938888,132.34
2021-01-05 07:30:00,103.2395555517,-10.97,103.8207432574,3.8495555517,0,3.8495555517,99.39,-10.97,99.9935647929,131.67,3.8495555517,0.0,3.8495555517,3.8495555517,0,3.8495555517,0.0,0.0,0.0,133.07,107.9095555517,-16.01,109.0907524924,3.8495555517,0,3.8495555517,104.06,-16.01,105.2843943802,131.45
2021-01-05 08:00:00,109.8317777756,-8.88,110.1901711104,2.1917777756,0,2.1917777756,107.64,-8.88,108.005666518,130.79,2.1917777756,0.0,2.1917777756,2.1917777756,0,2.1917777756,0.0,0.0,0.0,132.45,114.8817777756,-13.71,115.6969617789,2.1917777756,0,2.1917777756,112.69,-13.71,113.5209240625,130.55
2021-01-05 08:30:00,116.3076666621,-10.49,116.7797646187,4.5176666621,0,4.5176666621,111.79,-10.49,112.2810945796,130.88,4.5176666621,0.0,4.5176666621,4.5176666621,0,4.5176666621,0.0,0.0,0.0,132.45,121.5776666621,-15.37,122.5453627479,4.5176666621,0,4.5176666621,117.06,-15.37,118.0647301272,130.65
2021-01-05 09:00:00,119.3678888811,-11.04,119.8773310344,7.8078888811,0,7.8078888811,111.56,-11.04,112.1049294188,131.19,7.8078888811,0.0,7.8078888811,7.8078888811,0,7.8078888811,0.0,0.0,0.0,132.66,124.6078888811,-15.97,125.6270944956,7.8078888811,0,7.8078888811,116.8,-15.97,117.8867291089,130.96
2021-01-05 09:30:00,120.7899999892,-10.47,121.2429173082,10.7999999892,0,10.7999999892,109.99,-10.47,110.4871983535,131.55,10.7999999892,0.0,10.7999999892,10.7999999892,0,10.7999999892,0.0,0.0,0.0,133.1,125.9599999892,-15.4,126.8979180179,10.7999999892,0,10.7999999892,115.16,-15.4,116.1851350217,131.32
2021-01-05 10:00:00,117.1468888755,-11.16,117.6772670196,13.3868888755,0,13.3868888755,103.76,-11.16,104.3584361707,131.92,13.3868888755,0.0,13.3868888755,13.3868888755,0,13.3868888755,0.0,0.0,0.0,133.26,122.0268888755,-16.18,123.0948983859,13.3868888755,0,13.3868888755,108.64,-16.18,109.8382538099,131.71
2021-01-05 10:30:00,113.6012222045,-6.2,113.7702847247,17.7612222045,0,17.7612222045,95.84,-6.2,96.0403331939,131.77,17.7612222045,0.0,17.7612222045,17.7612222045,0,17.7612222045,0.0,0.0,0.0,133.53,118.0712222045,-11.03,118.5853043714,17.7612222045,0,17.7612222045,100.31,-11.03,100.9146025112,131.54
2021-01-05 11:00:00,112.8974444267,-5.83,113.0478741865,17.7474444267,0,17.7474444267,95.15,-5.83,95.328439618,131.53,17.7474444267,0.0,17.7474444267,17.7474444267,0,17.7474444267,0.0,0.0,0.0,133.31,117.3474444267,-10.63,117.8279237425,17.7474444267,0,17.7474444267,99.6,-10.63,100.1656473049,131.29
2021-01-05 11:30:00,111.8297777589,-5.63,111.9714074825,18.8797777589,0,18.8797777589,92.95,-5.63,93.1203490114,131.53,18.8797777589,0.0,18.8797777589,18.8797777589,0,18.8797777589,0.0,0.0,0.0,133.38,116.1697777589,-10.42,116.6361593356,18.8797777589,0,18.8797777589,97.29,-10.42,97.8464128111,131.29
2021-01-05 12:00:00,112.2851110917,-5.17,112.4040705352,19.3651110917,0,19.3651110917,92.92,-5.17,93.0637163453,131.53,19.3651110917,0.0,19.3651110917,19.3651110917,0,19.3651110917,0.0,0.0,0.0,133.38,116.6151110917,-9.94,117.0379756102,19.3651110917,0,19.3651110917,97.25,-9.94,97.7566678033,131.29
2021-01-05 12:30:00,114.0473333138,-4.85,114.1504127719,19.5373333138,0,19.5373333138,94.51,-4.85,94.6343626808,131.33,19.5373333138,0.0,19.5373333138,19.5373333138,0,19.5373333138,0.0,0.0,0.0,133.25,118.4773333138,-9.61,118.866440214,19.5373333138,0,19.5373333138,98.94,-9.61,99.4056120146,131.1
2021-01-05 13:00:00,115.0228888695,-4.97,115.1302126459,19.4128888695,0,19.4128888695,95.61,-4.97,95.7390881511,131.33,19.4128888695,0.0,19.4128888695,19.4128888695,0,19.4128888695,0.0,0.0,0.0,133.35,119.5128888695,-9.7,119.9058822824,19.4128888695,0,19.4128888695,100.1,-9.7,100.5688818671,131.1
2021-01-05 13:30:00,113.0402222048,-6.01,113.1998760428,17.4502222048,0,17.4502222048,95.59,-6.01,95.7787460766,131.69,17.4502222048,0.0,17.4502222048,17.4502222048,0,17.4502222048,0.0,0.0,0.0,133.47,117.4802222048,-10.83,117.9783518671,17.4502222048,0,17.4502222048,100.03,-10.83,100.6145605765,131.47
2021-01-05 14:00:00,114.0376666503,-6.22,114.2071705938,16.3676666503,0,16.3676666503,97.67,-6.22,97.8678563166,131.78,16.3676666503,0.0,16.3676666503,16.3676666503,0,16.3676666503,0.0,0.0,0.0,133.58,118.5876666503,-11.05,119.1013735503,16.3676666503,0,16.3676666503,102.22,-11.05,102.8155187703,131.56
2021-01-05 14:30:00,116.3898888747,-5.78,116.5333198372,14.1398888747,0,14.1398888747,102.25,-5.78,102.413235961,131.45,14.1398888747,0.0,14.1398888747,14.1398888747,0,14.1398888747,0.0,0.0,0.0,133.37,121.1698888747,-10.52,121.6257060408,14.1398888747,0,14.1398888747,107.03,-10.52,107.5457637473,131.21
2021-01-05 15:00:00,116.6072222104,-5.14,116.7204518139,11.7972222104,0,11.7972222104,104.81,-5.14,104.9359599947,131.19,11.7972222104,0.0,11.7972222104,11.7972222104,0,11.7972222104,0.0,0.0,0.0,133.21,121.4972222104,-9.84,121.8950392955,11.7972222104,0,11.7972222104,109.7,-9.84,110.1404358081,130.96
2021-01-05 15:30:00,116.3258888802,-4.08,116.3974175992,8.7058888802,0,8.7058888802,107.62,-4.08,107.6973110156,130.91,8.7058888802,0.0,8.7058888802,8.7058888802,0,8.7058888802,0.0,0.0,0.0,133.03,121.3858888802,-8.69,121.6965493317,8.7058888802,0,8.7058888802,112.68,-8.69,113.0145941903,130.69
2021-01-05 16:00:00,118.5611111044,-4.04,118.6299231489,6.7211111044,0,6.7211111044,111.84,-4.04,111.9129447383,130.63,6.7211111044,0.0,6.7211111044,6.7211111044,0,6.7211111044,0.0,0.0,0.0,132.82,123.8311111044,-8.61,124.1300776498,6.7211111044,0,6.7211111044,117.11,-8.61,117.4260797268,130.4
2021-01-05 16:30:00,123.7232222189,-2.95,123.758386448,3.3432222189,0,3.3432222189,120.38,-2.95,120.4161405294,129.97,3.3432222189,0.0,3.3432222189,3.3432222189,0,3.3432222189,0.0,0.0,0.0,132.38,129.3632222189,-7.35,129.571855597,3.3432222189,0,3.3432222189,126.02,-7.35,126.2341590062,129.73
2021-01-05 17:00:00,131.9776666556,4.69,132.0609730233,11.0476666556,0,11.0476666556,120.93,4.69,121.0209114162,130.97,11.0476666556,0.0,11.0476666556,11.0476666556,0,11.0476666556,0.0,0.0,0.0,132.28,137.4476666556,-0.06,137.4476797515,11.0476666556,0,11.0476666556,126.4,-0.06,126.4000142405,130.74
2021-01-05 17:30:00,134.5666666519,10.15,134.9489172754,14.7366666519,0,14.7366666519,119.83,10.15,120.2591011109,132.41,14.7366666519,0.0,14.7366666519,14.7366666519,0,14.7366666519,0.0,0.0,0.0,132.28,139.7666666519,5.55,139.8768158309,14.7366666519,0,14.7366666519,125.03,5.55,125.1531198173,132.19
2021-01-05 18:00:00,134.6826666519,10.25,135.0721407118,14.802666651900001,0,14.802666651900001,119.88,10.25,120.3174006534,132.3,14.802666651900001,0.0,14.802666651900001,14.802666651900001,0,14.802666651900001,0.0,0.0,0.0,132.17,139.8826666519,5.67,139.9975332984,14.802666651900001,0,14.802666651900001,125.08,5.67,125.2084473987,132.08
2021-01-05 18:30:00,134.5413333225,8.79,134.8281664646,10.8413333225,0,10.8413333225,123.7,8.79,124.0119111215,132.3,10.8413333225,0.0,10.8413333225,10.8413333225,0,10.8413333225,0.0,0.0,0.0,132.06,139.9513333225,4.14,140.0125540755,10.8413333225,0,10.8413333225,129.11,4.14,129.1763589052,132.08
2021-01-05 19:00:00,132.6227777687,7.44,132.8313019702,9.0627777687,0,9.0627777687,123.56,7.44,123.7837921539,132.77,9.0627777687,0.0,9.0627777687,9.0627777687,0,9.0627777687,0.0,0.0,0.0,132.38,137.9927777687,2.71,138.0193856541,9.0627777687,0,9.0627777687,128.93,2.71,128.9584778136,132.55
2021-01-05 19:30:00,127.4821111065,6.26,127.6357169924,4.5921111065,0,4.5921111065,122.89,6.26,123.0493384785,133.26,4.5921111065,0.0,4.5921111065,4.5921111065,0,4.5921111065,0.0,0.0,0.0,132.69,132.7921111065,1.42,132.799703208,4.5921111065,0,4.5921111065,128.2,1.42,128.2078640334,133.04
2021-01-05 20:00:00,120.0492222196,3.8,120.1093491596,2.5892222196,0,2.5892222196,117.46,3.8,117.5214516588,133.37,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,132.47,125.1292222196,-1.19,125.134880642,2.5892222196,0,2.5892222196,122.54,-1.19,122.545777977,133.16
2021-01-05 20:30:00,114.055444442,1.4100000000000001,114.0641596071,2.395444442,0,2.395444442,111.66,1.4100000000000001,111.6689021169,133.51,2.395444442,0.0,2.395444442,2.395444442,0,2.395444442,0.0,0.0,0.0,132.27,118.875444442,-3.73,118.9339488594,2.395444442,0,2.395444442,116.48,-3.73,116.5397069672,133.29
2021-01-05 21:00:00,108.9835555528,0.03,108.9835596819,2.7635555527999998,0,2.7635555527999998,106.22,0.03,106.2200042365,133.9,2.7635555527999998,0.0,2.7635555527999998,2.7635555527999998,0,2.7635555527999998,0.0,0.0,0.0,132.46,113.5535555528,-5.19,113.6720989455,2.7635555527999998,0,2.7635555527999998,110.79,-5.19,110.9114971498,133.7
2021-01-05 21:30:00,104.3602222192,-0.44,104.3611497715,3.0502222192,0,3.0502222192,101.31,-0.44,101.3109554787,134.11,3.0502222192,0.0,3.0502222192,3.0502222192,0,3.0502222192,0.0,0.0,0.0,132.57,108.7402222192,-5.78,108.8937295177,3.0502222192,0,3.0502222192,105.69,-5.78,105.8479310143,133.92
2021-01-05 22:00:00,97.999111108,1.1,98.005284439,3.089111108,0,3.089111108,94.91,1.1,94.916374246,133.66,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,132.24,102.079111108,-4.16,102.1638415713,3.089111108,0,3.089111108,98.99,-4.16,99.0773722905,133.45
2021-01-05 22:30:00,91.5334444415,-0.12,91.5335231012,2.9834444415,0,2.9834444415,88.55,-0.12,88.55008131,134.6,2.9834444415,0.0,2.9834444415,2.9834444415,0,2.9834444415,0.0,0.0,0.0,132.95,95.3334444415,-5.58,95.4966074218,2.9834444415,0,2.9834444415,92.35,-5.58,92.5184246515,134.41
2021-01-05 23:00:00,83.3885555525,-8.24,83.7946823917,3.0485555525,0,3.0485555525,80.34,-8.24,80.7614586297,133.53,3.0485555525,0.0,3.0485555525,3.0485555525,0,3.0485555525,0.0,0.0,0.0,133.27,87.0385555525,-14.28,88.202202652,3.0485555525,0,3.0485555525,83.99,-14.28,85.1952962317,133.34
2021-01-05 23:30:00,80.7214444414,-13.8,81.8925612782,3.0314444414,0,3.0314444414,77.69,-13.8,78.9061220692,132.93,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,133.78,84.3214444414,-19.2,86.4797432506,3.0314444414,0,3.0314444414,81.29,-19.2,83.5266669992,132.74
2021-01-06 00:00:00,78.6207777747,-14.26,79.9035311979,3.0707777747,0,3.0707777747,75.55,-14.26,76.8840041881,133.13,3.0707777747,0.0,3.0707777747,3.0707777747,0,3.0707777747,0.0,0.0,0.0,133.89,82.1007777747,-19.73,84.438205874,3.0707777747,0,3.0707777747,79.03,-19.73,81.4555940375,132.93
2021-01-06 00:30:00,89.9265555524,-12.11,90.73829122,3.1265555524,0,3.1265555524,86.8,-12.11,87.640698879,132.13,3.1265555524,0.0,3.1265555524,3.1265555524,0,3.1265555524,0.0,0.0,0.0,133.24,93.9465555524,-17.32,95.5297738936,3.1265555524,0,3.1265555524,90.82,-17.32,92.4567726021,131.92
2021-01-06 01:00:00,92.7047777747,-11.39,93.4018625202,3.1147777747,0,3.1147777747,89.59,-11.39,90.3111299896,131.8,3.1147777747,0.0,3.1147777747,3.1147777747,0,3.1147777747,0.0,0.0,0.0,132.99,96.8447777747,-16.53,98.2453657035,3.1147777747,0,3.1147777747,93.73,-16.53,95.1764351087,131.59
2021-01-06 01:30:00,90.8466666637,-11.46,91.5666339007,2.9866666637,0,2.9866666637,87.86,-11.46,88.6042391762,131.8,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,132.99,94.8966666637,-16.61,96.3393452535,2.9866666637,0,2.9866666637,91.91,-16.61,93.3988233331,131.59
2021-01-06 02:00:00,88.804999997,-12.0,89.6120975342,2.9749999970000003,0,2.9749999970000003,85.83,-12.0,86.6648077365,132.09,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,133.18,92.754999997,-17.21,94.3380841678,2.9749999970000003,0,2.9749999970000003,89.78,-17.21,91.414618634,131.89
2021-01-06 02:30:00,90.2467777743,-12.15,91.0609872484,3.4667777743,0,3.4667777743,86.78,-12.15,87.6264280911,132.2,3.4667777743,0.0,3.4667777743,3.4667777743,0,3.4667777743,0.0,0.0,0.0,133.26,94.2367777743,-17.35,95.8206281825,3.4667777743,0,3.4667777743,90.77,-17.35,92.4132858414,131.99
2021-01-06 03:00:00,88.4912222191,-12.5,89.3697175213,3.0812222191,0,3.0812222191,85.41,-12.5,86.3198592446,132.41,3.0812222191,0.0,3.0812222191,3.0812222191,0,3.0812222191,0.0,0.0,0.0,133.42,92.4212222191,-17.76,94.1121666762,3.0812222191,0,3.0812222191,89.34,-17.76,91.0881616897,132.18
2021-01-06 03:30:00,85.592999997,-12.75,86.5374147319,3.012999997,0,3.012999997,82.58,-12.75,83.5584759315,132.69,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,133.64,89.392999997,-18.06,91.1990792084,3.012999997,0,3.012999997,86.38,-18.06,88.2477648442,132.46
2021-01-06 04:00:00,84.2827777748,-13.12,85.2978371908,2.9827777748,0,2.9827777748,81.3,-13.12,82.3518330094,132.76,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,133.64,88.0327777748,-18.45,89.9453860003,2.9827777748,0,2.9827777748,85.05,-18.45,87.0281850897,132.55
2021-01-06 04:30:00,81.6068888859,-13.09,82.6500599736,2.9568888858999998,0,2.9568888858999998,78.65,-13.09,79.731866904,132.76,2.9568888858999998,0.0,2.9568888858999998,2.9568888858999998,0,2.9568888858999998,0.0,0.0,0.0,133.74,85.2268888859,-18.46,87.2031776323,2.9568888858999998,0,2.9568888858999998,82.27,-18.46,84.3156242935,132.55
2021-01-06 05:00:00,79.8692222193,-13.21,80.9542880762,2.8992222193,0,2.8992222193,76.97,-13.21,78.0953583768,132.76,2.8992222193,0.0,2.8992222193,2.8992222193,0,2.8992222193,0.0,0.0,0.0,133.66,83.4092222193,-18.58,85.4535824365,2.8992222193,0,2.8992222193,80.51,-18.58,82.6261248032,132.55
2021-01-06 05:30:00,80.4597777743,-12.54,81.4311208291,3.4797777743,0,3.4797777743,76.98,-12.54,77.9946921271,132.76,3.4797777743,0.0,3.4797777743,3.4797777743,0,3.4797777743,0.0,0.0,0.0,133.74,84.0197777743,-17.89,85.9032895601,3.4797777743,0,3.4797777743,80.54,-17.89,82.502992067,132.55
2021-01-06 06:00:00,82.2414444418,-11.74,83.0751634598,2.6914444418,0,2.6914444418,79.55,-11.74,80.4116291341,132.4,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,133.46,85.9314444418,-17.0,87.5968786193,2.6914444418,0,2.6914444418,83.24,-17.0,84.9582109039,132.19
2021-01-06 06:30:00,88.7482222187,-9.59,89.2648589703,3.4882222187,0,3.4882222187,85.26,-9.59,85.797643907,131.92,3.4882222187,0.0,3.4882222187,3.4882222187,0,3.4882222187,0.0,0.0,0.0,133.26,92.7382222187,-14.69,93.8944831196,3.4882222187,0,3.4882222187,89.25,-14.69,90.4508629036,131.7
2021-01-06 07:00:00,94.9598888854,-7.53,95.2579728796,3.4498888854,0,3.4498888854,91.51,-7.53,91.8192844668,132.07,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,133.73,99.2198888854,-12.51,100.0054321047,3.4498888854,0,3.4498888854,95.77,-12.51,96.5836062694,131.86
2021-01-06 07:30:00,100.0024444421,-7.98,100.3203334045,2.3524444421,0,2.3524444421,97.65,-7.98,97.975521943,131.18,2.3524444421,0.0,2.3524444421,2.3524444421,0,2.3524444421,0.0,0.0,0.0,132.81,104.5524444421,-12.87,105.3415897868,2.3524444421,0,2.3524444421,102.2,-12.87,103.007169168,130.96
2021-01-06 08:00:00,105.7883333307,-8.36,106.1181467464,2.6683333307,0,2.6683333307,103.12,-8.36,103.4583201101,131.0,2.6683333307,0.0,2.6683333307,2.6683333307,0,2.6683333307,0.0,0.0,0.0,132.67,110.6183333307,-13.23,111.4066809884,2.6683333307,0,2.6683333307,107.95,-13.23,108.7576912223,130.78
2021-01-06 08:30:00,111.8758888844,-5.99,112.0361308404,4.4558888844,0,4.4558888844,107.42,-5.99,107.5868788468,130.58,4.4558888844,0.0,4.4558888844,4.4558888844,0,4.4558888844,0.0,0.0,0.0,132.55,116.8858888844,-10.68,117.3727967644,4.4558888844,0,4.4558888844,112.43,-10.68,112.9361204398,130.36
2021-01-06 09:00:00,114.1322222154,-5.2,114.2506199013,6.8122222154,0,6.8122222154,107.32,-5.2,107.4459045287,130.49,6.8122222154,0.0,6.8122222154,6.8122222154,0,6.8122222154,0.0,0.0,0.0,132.55,119.1322222154,-9.85,119.5387337643,6.8122222154,0,6.8122222154,112.32,-9.85,112.7510749394,130.26
2021-01-06 09:30:00,119.0578888822,-3.9699999999999998,119.1240605633,6.6978888822,0,6.6978888822,112.36,-3.9699999999999998,112.4301138486,130.39,6.6978888822,0.0,6.6978888822,6.6978888822,0,6.6978888822,0.0,0.0,0.0,132.55,124.3078888822,-8.52,124.5995250326,6.6978888822,0,6.6978888822,117.61,-8.52,117.9182025813,130.17
2021-01-06 10:00:00,118.4488888804,-3.6,118.5035833931,8.4988888804,0,8.4988888804,109.95,-3.6,110.0089200929,130.69,8.4988888804,0.0,8.4988888804,8.4988888804,0,8.4988888804,0.0,0.0,0.0,132.89,123.5788888804,-8.17,123.8486603759,8.4988888804,0,8.4988888804,115.08,-8.17,115.3696463547,130.47
2021-01-06 10:30:00,117.8409999896,-4.21,117.9161794605,10.390999989600001,0,10.390999989600001,107.45,-4.21,107.5324444063,131.02,10.390999989600001,0.0,10.390999989600001,10.390999989600001,0,10.390999989600001,0.0,0.0,0.0,133.15,122.8509999896,-8.86,123.1700767169,10.390999989600001,0,10.390999989600001,112.46,-8.86,112.8084713131,130.79
2021-01-06 11:00:00,117.2905555456,-4.02,117.3594257833,9.9705555456,0,9.9705555456,107.32,-4.02,107.3952643276,130.82,9.9705555456,0.0,9.9705555456,9.9705555456,0,9.9705555456,0.0,0.0,0.0,132.98,122.2905555456,-8.64,122.5953896998,9.9705555456,0,9.9705555456,112.32,-8.64,112.6518175619,130.61
2021-01-06 11:30:00,116.4314444368,-3.7,116.4902195622,7.6214444368,0,7.6214444368,108.81,-3.7,108.8728896466,130.66,7.6214444368,0.0,7.6214444368,7.6214444368,0,7.6214444368,0.0,0.0,0.0,132.84,121.4914444368,-8.28,121.773270759,7.6214444368,0,7.6214444368,113.87,-8.28,114.1706411474,130.44
2021-01-06 12:00:00,117.0493333252,-3.56,117.1034586675,8.0993333252,0,8.0993333252,108.95,-3.56,109.0081469432,130.5,8.0993333252,0.0,8.0993333252,8.0993333252,0,8.0993333252,0.0,0.0,0.0,132.68,122.1093333252,-8.13,122.3796804422,8.0993333252,0,8.0993333252,114.01,-8.13,114.2995056857,130.29
2021-01-06 12:30:00,119.387666655,-3.5,119.4389590935,11.617666655,0,11.617666655,107.77,-3.5,107.8268190201,130.65,11.617666655,0.0,11.617666655,11.617666655,0,11.617666655,0.0,0.0,0.0,132.86,124.427666655,-8.09,124.6903858733,11.617666655,0,11.617666655,112.81,-8.09,113.0997091066,130.46
2021-01-06 13:00:00,120.7952222112,-3.56,120.8476698537,11.0052222112,0,11.0052222112,109.79,-3.56,109.8477022973,131.02,11.0052222112,0.0,11.0052222112,11.0052222112,0,11.0052222112,0.0,0.0,0.0,133.18,125.9252222112,-8.14,126.188039009,11.0052222112,0,11.0052222112,114.92,-8.14,115.2079250746,130.78
2021-01-06 13:30:00,123.1891111004,-4.13,123.2583222087,10.7391111004,0,10.7391111004,112.45,-4.13,112.5258165933,131.12,10.7391111004,0.0,10.7391111004,10.7391111004,0,10.7391111004,0.0,0.0,0.0,133.32,128.4391111004,-8.75,128.7368158696,10.7391111004,0,10.7391111004,117.7,-8.75,118.0247961235,130.91
2021-01-06 14:00:00,120.1804444368,-4.28,120.2566323536,7.6604444368,0,7.6604444368,112.52,-4.28,112.6013712172,131.19,7.6604444368,0.0,7.6604444368,7.6604444368,0,7.6604444368,0.0,0.0,0.0,133.32,125.4304444368,-8.9,125.7458006917,7.6604444368,0,7.6604444368,117.77,-8.9,118.1058123041,130.99
2021-01-06 14:30:00,115.9772222149,-5.19,116.0932908168,7.3672222149,0,7.3672222149,108.61,-5.19,108.733933066,130.85,7.3672222149,0.0,7.3672222149,7.3672222149,0,7.3672222149,0.0,0.0,0.0,132.89,121.0572222149,-9.85,121.4572910548,7.3672222149,0,7.3672222149,113.69,-9.85,114.1158998562,130.62
2021-01-06 15:00:00,116.8177777725,-4.73,116.9134983811,5.2977777725,0,5.2977777725,111.52,-4.73,111.6202638413,130.85,5.2977777725,0.0,5.2977777725,5.2977777725,0,5.2977777725,0.0,0.0,0.0,132.89,122.0277777725,-9.35,122.3854609343,5.2977777725,0,5.2977777725,116.73,-9.35,117.1038658627,130.62
2021-01-06 15:30:00,118.6655555514,-5.0,118.7708469042,4.1255555514,0,4.1255555514,114.54,-5.0,114.6490802405,130.69,4.1255555514,0.0,4.1255555514,4.1255555514,0,4.1255555514,0.0,0.0,0.0,132.81,124.0355555514,-9.61,124.4072792925,4.1255555514,0,4.1255555514,119.91,-9.61,120.2944728572,130.47
2021-01-06 16:00:00,120.9185998643,-4.99,121.0215183063,3.2985998643,0,3.2985998643,117.62,-4.99,117.7258021846,130.58,3.2985998643,0.0,3.2985998643,3.2985998643,0,3.2985998643,0.0,0.0,0.0,132.81,126.4185998643,-9.58,126.7810663769,3.2985998643,0,3.2985998643,123.12,-9.58,123.4921487383,130.36
2021-01-06 16:30:00,116.5789949906,-7.5,116.8199986005,9.9389949906,0,9.9389949906,106.64,-7.5,106.9034124806,131.08,9.9389949906,0.0,9.9389949906,9.9389949906,0,9.9389949906,0.0,0.0,0.0,132.81,121.5789949906,-12.29,122.1985929662,9.9389949906,0,9.9389949906,111.64,-12.29,112.3144411908,130.88
2021-01-06 17:00:00,119.7833282843,-6.63,119.9666730174,18.4933282843,0,18.4933282843,101.29,-6.63,101.5067534699,130.6,18.4933282843,0.0,18.4933282843,18.4933282843,0,18.4933282843,0.0,0.0,0.0,132.38,124.5433282843,-11.38,125.0621646228,18.4933282843,0,18.4933282843,106.05,-11.38,106.6588341395,130.38
2021-01-06 17:30:00,125.3301060646,-5.61,125.455600059,19.5601060646,0,19.5601060646,105.77,-5.61,105.9186716306,130.04,19.5601060646,0.0,19.5601060646,19.5601060646,0,19.5601060646,0.0,0.0,0.0,131.94,130.3201060646,-10.23,130.7210118714,19.5601060646,0,19.5601060646,110.76,-10.23,111.2314276632,129.82
2021-01-06 18:00:00,125.1947727283,-5.4,125.3111771491,19.7647727283,0,19.7647727283,105.43,-5.4,105.5682002309,130.22,19.7647727283,0.0,19.7647727283,19.7647727283,0,19.7647727283,0.0,0.0,0.0,132.22,130.1447727283,-10.02,130.5299286313,19.7647727283,0,19.7647727283,110.38,-10.02,110.8338612519,130.0
2021-01-06 18:30:00,122.2554393627,-7.1,122.4614325155,19.2854393627,0,19.2854393627,102.97,-7.1,103.2144897774,130.78,19.2854393627,0.0,19.2854393627,19.2854393627,0,19.2854393627,0.0,0.0,0.0,132.55,127.1254393627,-11.86,127.6774723009,19.2854393627,0,19.2854393627,107.84,-11.86,108.4902078531,130.55
2021-01-06 19:00:00,119.6288838064,-8.46,119.9276508599,11.9988838064,0,11.9988838064,107.63,-8.46,107.9619771031,130.67,11.9988838064,0.0,11.9988838064,11.9988838064,0,11.9988838064,0.0,0.0,0.0,132.34,124.7088838064,-13.26,125.4118547038,11.9988838064,0,11.9988838064,112.71,-13.26,113.487319556,130.44
2021-01-06 19:30:00,125.5394884223,2.01,125.5555783441,3.3694884223,0,3.3694884223,122.17,2.01,122.1865336279,132.19,3.3694884223,0.0,3.3694884223,3.3694884223,0,3.3694884223,0.0,0.0,0.0,132.0,130.9494884223,-3.13,130.9868902526,3.3694884223,0,3.3694884223,127.58,-3.13,127.6183893489,131.97
2021-01-06 20:00:00,120.2808888864,2.03,120.2980179858,2.4808888864,0,2.4808888864,117.8,2.03,117.8174897882,133.65,2.4808888864,0.0,2.4808888864,2.4808888864,0,2.4808888864,0.0,0.0,0.0,132.57,125.3608888864,-3.08,125.3987195405,2.4808888864,0,2.4808888864,122.88,-3.08,122.9185941996,133.45
2021-01-06 20:30:00,113.8282222198,-0.46,113.8291516867,2.4682222198,0,2.4682222198,111.36,-0.46,111.3609500678,134.11,2.4682222198,0.0,2.4682222198,2.4682222198,0,2.4682222198,0.0,0.0,0.0,132.68,118.6282222198,-5.73,118.7665273005,2.4682222198,0,2.4682222198,116.16,-5.73,116.3012403201,133.92
2021-01-06 21:00:00,108.7407777752,-2.68,108.7737980911,2.5307777752,0,2.5307777752,106.21,-2.68,106.2438068783,134.11,2.5307777752,0.0,2.5307777752,2.5307777752,0,2.5307777752,0.0,0.0,0.0,132.36,113.3007777752,-8.07,113.5878124821,2.5307777752,0,2.5307777752,110.77,-8.07,111.0635754872,133.92
2021-01-06 21:30:00,102.9312222197,-4.06,103.0112620428,2.5112222197,0,2.5112222197,100.42,-4.06,100.5020397803,134.47,2.5112222197,0.0,2.5112222197,2.5112222197,0,2.5112222197,0.0,0.0,0.0,132.55,107.2712222197,-9.59,107.6990399981,2.5112222197,0,2.5112222197,104.76,-9.59,105.1980308751,134.25
2021-01-06 22:00:00,96.2443333308,-8.91,96.6558834127,2.5043333307999998,0,2.5043333307999998,93.74,-8.91,94.1624962498,134.14,2.5043333307999998,0.0,2.5043333307999998,2.5043333307999998,0,2.5043333307999998,0.0,0.0,0.0,132.67,100.3843333308,-14.71,101.4563870748,2.5043333307999998,0,2.5043333307999998,97.88,-14.71,98.9791821546,133.95
2021-01-06 22:30:00,88.6269999975,-16.55,90.159013019,2.4969999975,0,2.4969999975,86.13,-16.55,87.7056406396,132.19,2.4969999975,0.0,2.4969999975,2.4969999975,0,2.4969999975,0.0,0.0,0.0,132.82,92.6669999975,-21.98,95.2380873839,2.4969999975,0,2.4969999975,90.17,-21.98,92.8102866066,131.98
2021-01-06 23:00:00,82.7315555531,-16.45,84.3511279369,2.4815555531,0,2.4815555531,80.25,-16.45,81.9186486705,132.19,2.4815555531,0.0,2.4815555531,2.4815555531,0,2.4815555531,0.0,0.0,0.0,132.82,86.4815555531,-21.94,89.2212029222,2.4815555531,0,2.4815555531,84.0,-21.94,86.817991223,131.98
2021-01-06 23:30:00,80.8024444419,-16.76,82.5223159381,2.5024444419,0,2.5024444419,78.3,-16.76,80.0736386085,132.69,2.5024444419,0.0,2.5024444419,2.5024444419,0,2.5024444419,0.0,0.0,0.0,133.23,84.4524444419,-22.29,87.3444873602,2.5024444419,0,2.5024444419,81.95,-22.29,84.9273018528,132.48
2021-01-07 00:00:00,78.3489999973,-17.25,80.2254841094,2.6589999973,0,2.6589999973,75.69,-17.25,77.6307838425,132.9,2.6589999973,0.0,2.6589999973,2.6589999973,0,2.6589999973,0.0,0.0,0.0,133.37,81.8689999973,-22.84,84.9952866962,2.6589999973,0,2.6589999973,79.21,-22.84,82.4371863906,132.71
2021-01-07 00:30:00,89.9779999973,-15.17,91.2478459117,2.6879999973,0,2.6879999973,87.29,-15.17,88.5983803464,132.14,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.96,94.0279999973,-20.53,96.2431591517,2.6879999973,0,2.6879999973,91.34,-20.53,93.6187828376,131.92
2021-01-07 01:00:00,93.1694444417,-14.22,94.2483622011,2.7094444417,0,2.7094444417,90.46,-14.22,91.5708468892,131.66,2.7094444417,0.0,2.7094444417,2.7094444417,0,2.7094444417,0.0,0.0,0.0,132.52,97.3794444417,-19.49,99.3107058669,2.7094444417,0,2.7094444417,94.67,-19.49,96.6554137128,131.47
2021-01-07 01:30:00,92.4482222195,-14.61,93.5955441864,2.7182222195,0,2.7182222195,89.73,-14.61,90.911632919,131.78,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,132.62,96.60822221949999,-19.89,98.6344802816,2.7182222195,0,2.7182222195,93.89,-19.89,95.9736640959,131.56
2021-01-07 02:00:00,90.2241111083,-15.08,91.4756613821,2.7741111083,0,2.7741111083,87.45,-15.08,88.7406834547,132.01,2.7741111083,0.0,2.7741111083,2.7741111083,0,2.7741111083,0.0,0.0,0.0,132.78,94.2841111083,-20.42,96.4700472037,2.7741111083,0,2.7741111083,91.51,-20.42,93.7606340636,131.78
2021-01-07 02:30:00,91.1404444418,-14.67,92.3135391643,2.6904444418,0,2.6904444418,88.45,-14.67,89.6583035753,132.01,2.6904444418,0.0,2.6904444418,2.6904444418,0,2.6904444418,0.0,0.0,0.0,132.78,95.2504444418,-19.98,97.3234173586,2.6904444418,0,2.6904444418,92.56,-19.98,94.6918898322,131.78
2021-01-07 03:00:00,89.7232222196,-15.15,90.993291541,2.6232222196,0,2.6232222196,87.1,-15.15,88.4077626682,132.28,2.6232222196,0.0,2.6232222196,2.6232222196,0,2.6232222196,0.0,0.0,0.0,132.99,93.7632222196,-20.52,95.9823538001,2.6232222196,0,2.6232222196,91.14,-20.52,93.4214643431,132.05
2021-01-07 03:30:00,87.8692222196,-15.58,89.2397703576,2.6392222196,0,2.6392222196,85.23,-15.58,86.6423066406,132.43,2.6392222196,0.0,2.6392222196,2.6392222196,0,2.6392222196,0.0,0.0,0.0,133.12,91.8092222196,-20.98,94.1758657224,2.6392222196,0,2.6392222196,89.17,-20.98,91.604854129,132.2
2021-01-07 04:00:00,85.9364444419,-16.0,87.4132283085,2.5764444419,0,2.5764444419,83.36,-16.0,84.8816210967,132.62,2.5764444419,0.0,2.5764444419,2.5764444419,0,2.5764444419,0.0,0.0,0.0,133.26,89.7964444419,-21.45,92.3228245582,2.5764444419,0,2.5764444419,87.22,-21.45,89.8188783052,132.38
2021-01-07 04:30:00,83.9477777752,-16.13,85.4833685193,2.5477777752,0,2.5477777752,81.4,-16.13,82.9827506172,133.01,2.5477777752,0.0,2.5477777752,2.5477777752,0,2.5477777752,0.0,0.0,0.0,133.62,87.7277777752,-21.64,90.3573604826,2.5477777752,0,2.5477777752,85.18,-21.64,87.8858464145,132.79
2021-01-07 05:00:00,82.435666664,-16.29,84.0297759032,2.635666664,0,2.635666664,79.8,-16.29,81.4457125943,133.12,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,133.73,86.145666664,-21.82,88.8661256328,2.635666664,0,2.635666664,83.51,-21.82,86.3135707754,132.9
2021-01-07 05:30:00,82.7968888863,-15.89,84.3078697942,2.6368888863,0,2.6368888863,80.16,-15.89,81.7197509786,133.02,2.6368888863,0.0,2.6368888863,2.6368888863,0,2.6368888863,0.0,0.0,0.0,133.62,86.5568888863,-21.39,89.1606814334,2.6368888863,0,2.6368888863,83.92,-21.39,86.6031090666,132.81
2021-01-07 06:00:00,84.5758888863,-15.42,85.9700958526,2.6158888863,0,2.6158888863,81.96,-15.42,83.3979496151,132.76,2.6158888863,0.0,2.6158888863,2.6158888863,0,2.6158888863,0.0,0.0,0.0,133.44,88.4358888863,-20.86,90.8627868993,2.6158888863,0,2.6158888863,85.82,-20.86,88.3188088688,132.54
2021-01-07 06:30:00,92.0967777739,-12.55,92.9479369128,3.8567777739,0,3.8567777739,88.24,-12.55,89.1279984068,132.07,3.8567777739,0.0,3.8567777739,3.8567777739,0,3.8567777739,0.0,0.0,0.0,133.16,96.2567777739,-17.78,97.8851146366,3.8567777739,0,3.8567777739,92.4,-17.78,94.0951029544,131.84
2021-01-07 07:00:00,97.3856666624,-9.95,97.8926481983,4.2456666624,0,4.2456666624,93.14,-9.95,93.6699637024,132.17,4.2456666624,0.0,4.2456666624,4.2456666624,0,4.2456666624,0.0,0.0,0.0,133.6,101.8056666624,-15.04,102.9106183277,4.2456666624,0,4.2456666624,97.56,-15.04,98.7124875586,131.94
2021-01-07 07:30:00,102.521555552,-7.65,102.8065749493,3.551555552,0,3.551555552,98.97,-7.65,99.2652174732,131.09,3.551555552,0.0,3.551555552,3.551555552,0,3.551555552,0.0,0.0,0.0,132.78,107.191555552,-12.52,107.9202482468,3.551555552,0,3.551555552,103.64,-12.52,104.3934863868,130.85
2021-01-07 08:00:00,108.2776666644,-7.19,108.5161241396,2.2676666644,0,2.2676666644,106.01,-7.19,106.2535467643,130.56,2.2676666644,0.0,2.2676666644,2.2676666644,0,2.2676666644,0.0,0.0,0.0,132.38,113.2876666644,-11.95,113.9161881309,2.2676666644,0,2.2676666644,111.02,-11.95,111.6612864873,130.33
2021-01-07 08:30:00,114.9670879636,-2.03,114.9850086526,5.5170879636,0,5.5170879636,109.45,-2.03,109.4688238724,130.87,5.5170879636,0.0,5.5170879636,5.5170879636,0,5.5170879636,0.0,0.0,0.0,132.13,120.0270879636,-7.24,120.2452470788,5.5170879636,0,5.5170879636,114.51,-7.24,114.7386495476,130.69
2021-01-07 09:00:00,110.271772697,1.22,110.2785212711,11.251772697,0,11.251772697,99.02,1.22,99.0275153682,133.45,11.251772697,0.0,11.251772697,11.251772697,0,11.251772697,0.0,0.0,0.0,132.04,114.581772697,-3.98,114.650874547,11.251772697,0,11.251772697,103.33,-3.98,103.4066211613,133.25
2021-01-07 09:30:00,111.3128838036,1.2,111.3193518696,13.942883803600001,0,13.942883803600001,97.37,1.2,97.3773941939,133.27,13.942883803600001,0.0,13.942883803600001,13.942883803600001,0,13.942883803600001,0.0,0.0,0.0,131.82,115.5228838036,-4.01,115.5924598851,13.942883803600001,0,13.942883803600001,101.58,-4.01,101.6591191187,133.08
2021-01-07 10:00:00,110.1206614186,1.16,110.1267709109,18.4406614186,0,18.4406614186,91.68,1.16,91.6873382752,133.64,18.4406614186,0.0,18.4406614186,18.4406614186,0,18.4406614186,0.0,0.0,0.0,132.16,114.1006614186,-4.12,114.1750206313,18.4406614186,0,18.4406614186,95.66,-4.12,95.7486814531,133.5
2021-01-07 10:30:00,105.0228835929,0.36,105.0235005994,23.5328835929,0,23.5328835929,81.49,0.36,81.4907951857,134.38,23.5328835929,0.0,23.5328835929,23.5328835929,0,23.5328835929,0.0,0.0,0.0,132.71,108.5128835929,-5.07,108.6312607201,23.5328835929,0,23.5328835929,84.98,-5.07,85.1311065357,134.29
2021-01-07 11:00:00,99.137216959,0.13,99.1373021943,25.597216959,0,25.597216959,73.54,0.13,73.5401149034,134.87,25.597216959,0.0,25.597216959,25.597216959,0,25.597216959,0.0,0.0,0.0,133.0,102.277216959,-5.39,102.4191447381,25.597216959,0,25.597216959,76.68,-5.39,76.8692038465,134.64
2021-01-07 11:30:00,97.5475503566,0.76,97.5505109191,23.6775503566,0,23.6775503566,73.87,0.76,73.8739094674,134.75,23.6775503566,0.0,23.6775503566,23.6775503566,0,23.6775503566,0.0,0.0,0.0,133.0,100.7075503566,-4.71,100.8176313887,23.6775503566,0,23.6775503566,77.03,-4.71,77.1738621555,134.52
2021-01-07 12:00:00,95.925105906,1.0,95.9303181642,25.605105906,0,25.605105906,70.32,1.0,70.3271099932,134.75,25.605105906,0.0,25.605105906,25.605105906,0,25.605105906,0.0,0.0,0.0,133.0,98.915105906,-4.5,99.0174135009,25.605105906,0,25.605105906,73.31,-4.5,73.4479822732,134.52
2021-01-07 12:30:00,95.5175503522,0.36,95.5182287592,26.7275503522,0,26.7275503522,68.79,0.36,68.7909419909,134.88,26.7275503522,0.0,26.7275503522,26.7275503522,0,26.7275503522,0.0,0.0,0.0,133.0,98.4375503522,-5.17,98.5732226284,26.7275503522,0,26.7275503522,71.71,-5.17,71.8961264603,134.66
2021-01-07 13:00:00,92.5944392461,-10.04,93.1371664766,26.9944392461,0,26.9944392461,65.6,-10.04,66.3638576335,132.83,26.9944392461,0.0,26.9944392461,26.9944392461,0,26.9944392461,0.0,0.0,0.0,133.17,95.6144392461,-16.05,96.9521711585,26.9944392461,0,26.9944392461,68.62,-16.05,70.4720292031,132.6
2021-01-07 13:30:00,101.0660218077,-10.04,101.5634893258,21.2760218077,0,21.2760218077,79.79,-10.04,80.4191873871,132.04,21.2760218077,0.0,21.2760218077,21.2760218077,0,21.2760218077,0.0,0.0,0.0,133.17,104.7660218077,-15.19,105.8614917021,21.2760218077,0,21.2760218077,83.49,-15.19,84.8605691708,131.81
2021-01-07 14:00:00,99.9379999855,-9.45,100.3837952117,14.5179999855,0,14.5179999855,85.42,-9.45,85.9411362503,131.83,14.5179999855,0.0,14.5179999855,14.5179999855,0,14.5179999855,0.0,0.0,0.0,133.17,103.8879999855,-14.55,104.9019496529,14.5179999855,0,14.5179999855,89.37,-14.55,90.5466697345,131.6
2021-01-07 14:30:00,101.6902222073,-9.34,102.1182495569,14.9402222073,0,14.9402222073,86.75,-9.34,87.2513501328,131.74,14.9402222073,0.0,14.9402222073,14.9402222073,0,14.9402222073,0.0,0.0,0.0,133.08,105.7002222073,-14.42,106.6793015288,14.9402222073,0,14.9402222073,90.76,-14.42,91.8983895398,131.51
2021-01-07 15:00:00,106.1716666549,-8.57,106.5169831543,11.7416666549,0,11.7416666549,94.43,-8.57,94.8180879368,131.48,11.7416666549,0.0,11.7416666549,11.7416666549,0,11.7416666549,0.0,0.0,0.0,132.97,110.5716666549,-13.54,111.3975990174,11.7416666549,0,11.7416666549,98.83,-13.54,99.7531979437,131.24
2021-01-07 15:30:00,108.0188888782,-8.9,108.38491756,10.6788888782,0,10.6788888782,97.34,-8.9,97.7460260062,131.48,10.6788888782,0.0,10.6788888782,10.6788888782,0,10.6788888782,0.0,0.0,0.0,132.97,112.5688888782,-13.86,113.4189329137,10.6788888782,0,10.6788888782,101.89,-13.86,102.8283603876,131.24
2021-01-07 16:00:00,108.5171089889,-9.33,108.9174542638,12.0971089889,0,12.0971089889,96.42,-9.33,96.8703530498,131.04,12.0971089889,0.0,12.0971089889,12.0971089889,0,12.0971089889,0.0,0.0,0.0,132.52,113.0471089889,-14.3,113.9479655402,12.0971089889,0,12.0971089889,100.95,-14.3,101.957797642,130.81
2021-01-07 16:30:00,105.7938838991,-9.65,106.2330851028,13.8738838991,0,13.8738838991,91.92,-9.65,92.4251529617,131.04,13.8738838991,0.0,13.8738838991,13.8738838991,0,13.8738838991,0.0,0.0,0.0,132.45,110.1138838991,-14.63,111.0815210886,13.8738838991,0,13.8738838991,96.24,-14.63,97.345644484,130.81
2021-01-07 17:00:00,115.2661061275,-8.14,115.5531688089,19.7361061275,0,19.7361061275,95.53,-8.14,95.8761727438,130.85,19.7361061275,0.0,19.7361061275,19.7361061275,0,19.7361061275,0.0,0.0,0.0,132.45,119.7861061275,-13.0,120.4894651875,19.7361061275,0,19.7361061275,100.05,-13.0,100.8910427144,130.61
2021-01-07 17:30:00,123.1703283431,-6.5,123.3417195605,22.6603283431,0,22.6603283431,100.51,-6.5,100.7199587967,130.37,22.6603283431,0.0,22.6603283431,22.6603283431,0,22.6603283431,0.0,0.0,0.0,132.16,127.9103283431,-11.21,128.4006082417,22.6603283431,0,22.6603283431,105.25,-11.21,105.8452955969,130.14
2021-01-07 18:00:00,124.990772789,-5.61,125.1166071407,22.650772789,0,22.650772789,102.34,-5.61,102.4936471202,130.67,22.650772789,0.0,22.650772789,22.650772789,0,22.650772789,0.0,0.0,0.0,132.57,129.820772789,-10.3,130.2287335711,22.650772789,0,22.650772789,107.17,-10.3,107.6638235435,130.42
2021-01-07 18:30:00,122.6214394549,-6.66,122.8021702332,22.6114394549,0,22.6114394549,100.01,-6.66,100.2315105144,131.07,22.6114394549,0.0,22.6114394549,22.6114394549,0,22.6114394549,0.0,0.0,0.0,132.85,127.3214394549,-11.44,127.8343558863,22.6114394549,0,22.6114394549,104.71,-11.44,105.3330797993,130.82
2021-01-07 19:00:00,118.1949950093,-7.75,118.4488047438,15.5849950093,0,15.5849950093,102.61,-7.75,102.9022575068,131.07,15.5849950093,0.0,15.5849950093,15.5849950093,0,15.5849950093,0.0,0.0,0.0,132.68,123.0449950093,-12.58,123.6864066777,15.5849950093,0,15.5849950093,107.46,-12.58,108.1938445569,130.82
2021-01-07 19:30:00,125.4345107427,-6.19,125.5871513542,5.5245107427,0,5.5245107427,119.91,-6.19,120.0696639456,130.61,5.5245107427,0.0,5.5245107427,5.5245107427,0,5.5245107427,0.0,0.0,0.0,132.68,131.0745107427,-10.82,131.5203397442,5.5245107427,0,5.5245107427,125.55,-10.82,126.0153756492,130.36
2021-01-07 20:00:00,120.9071111033,-8.7,121.219715869,7.7771111033,0,7.7771111033,113.13,-8.7,113.46403350840001,131.95,7.7771111033,0.0,7.7771111033,7.7771111033,0,7.7771111033,0.0,0.0,0.0,133.67,126.2071111033,-13.58,126.9356186933,7.7771111033,0,7.7771111033,118.43,-13.58,119.2060455682,131.72
2021-01-07 20:30:00,112.8656666583,-11.77,113.4777141567,8.3656666583,0,8.3656666583,104.5,-11.77,105.1607479053,131.95,8.3656666583,0.0,8.3656666583,8.3656666583,0,8.3656666583,0.0,0.0,0.0,133.28,117.7856666583,-16.85,118.9848131912,8.3656666583,0,8.3656666583,109.42,-16.85,110.7097958629,131.72
2021-01-07 21:00:00,108.862888885,-12.55,109.5838997134,3.882888885,0,3.882888885,104.98,-12.55,105.7274935861,131.7,3.882888885,0.0,3.882888885,3.882888885,0,3.882888885,0.0,0.0,0.0,132.91,113.802888885,-17.65,115.1634491433,3.882888885,0,3.882888885,109.92,-17.65,111.3280238754,131.47
2021-01-07 21:30:00,105.2659999977,-15.25,106.3649061275,2.3459999977,0,2.3459999977,102.92,-15.25,104.0436874587,131.7,2.3459999977,0.0,2.3459999977,2.3459999977,0,2.3459999977,0.0,0.0,0.0,132.66,110.1159999977,-20.47,112.0024747739,2.3459999977,0,2.3459999977,107.77,-20.47,109.6968267545,131.47
2021-01-07 22:00:00,100.5984444421,-17.44,102.0989746479,2.3884444421,0,2.3884444421,98.21,-17.44,99.7464671054,132.08,2.3884444421,0.0,2.3884444421,2.3884444421,0,2.3884444421,0.0,0.0,0.0,132.78,105.2384444421,-22.82,107.6841798436,2.3884444421,0,2.3884444421,102.85,-22.82,105.3511979049,131.85
2021-01-07 22:30:00,94.1388888865,-19.07,96.0510036428,2.3688888865,0,2.3688888865,91.77,-19.07,93.7304528955,132.65,2.3688888865,0.0,2.3688888865,2.3688888865,0,2.3688888865,0.0,0.0,0.0,133.09,98.4688888865,-24.61,101.4976560249,2.3688888865,0,2.3688888865,96.1,-24.61,99.2011194493,132.42
2021-01-07 23:00:00,87.2056666643,-19.76,89.4163625874,2.3956666643,0,2.3956666643,84.81,-19.76,87.0815347821,133.03,2.3956666643,0.0,2.3956666643,2.3956666643,0,2.3956666643,0.0,0.0,0.0,133.38,91.2056666643,-25.39,94.6737858738,2.3956666643,0,2.3956666643,88.81,-25.39,92.3681124631,132.81
2021-01-07 23:30:00,85.608444442,-18.09,87.4988791916,2.428444442,0,2.428444442,83.18,-18.09,85.1243825235,133.26,2.428444442,0.0,2.428444442,2.428444442,0,2.428444442,0.0,0.0,0.0,133.73,89.508444442,-23.67,92.5852608487,2.428444442,0,2.428444442,87.08,-23.67,90.2396548087,133.04
2021-01-08 00:00:00,83.4282222197,-17.4,85.2234020838,2.5082222197,0,2.5082222197,80.92,-17.4,82.7695982834,133.26,2.5082222197,0.0,2.5082222197,2.5082222197,0,2.5082222197,0.0,0.0,0.0,133.73,87.2282222197,-22.97,90.2019049223,2.5082222197,0,2.5082222197,84.72,-22.97,87.7786950233,133.04
2021-01-08 00:30:00,94.3038888864,-15.47,95.5643466943,2.4438888864,0,2.4438888864,91.86,-15.47,93.1535318708,132.16,2.4438888864,0.0,2.4438888864,2.4438888864,0,2.4438888864,0.0,0.0,0.0,132.96,98.6038888864,-20.79,100.7717768203,2.4438888864,0,2.4438888864,96.16,-20.79,98.3817549142,131.92
2021-01-08 01:00:00,97.4946666642,-14.46,98.5611567909,2.4646666642,0,2.4646666642,95.03,-14.46,96.1238393948,131.56,2.4646666642,0.0,2.4646666642,2.4646666642,0,2.4646666642,0.0,0.0,0.0,132.49,101.9546666642,-19.68,103.8366816429,2.4646666642,0,2.4646666642,99.49,-19.68,101.417762251,131.32
2021-01-08 01:30:00,96.5111111086,-15.13,97.6898739247,2.5211111086,0,2.5211111086,93.99,-15.13,95.1999842437,131.83,2.5211111086,0.0,2.5211111086,2.5211111086,0,2.5211111086,0.0,0.0,0.0,132.68,100.9111111086,-20.41,102.9544581122,2.5211111086,0,2.5211111086,98.39,-20.41,100.4846266849,131.59
2021-01-08 02:00:00,93.8319999974,-15.82,95.1562747459,2.5719999974,0,2.5719999974,91.26,-15.82,92.6210559214,132.28,2.5719999974,0.0,2.5719999974,2.5719999974,0,2.5719999974,0.0,0.0,0.0,133.04,98.1119999974,-21.17,100.3699827812,2.5719999974,0,2.5719999974,95.54,-21.17,97.8573477057,132.05
2021-01-08 02:30:00,94.2994444418,-15.09,95.499179693,2.5994444418000002,0,2.5994444418000002,91.7,-15.09,92.9332991989,132.05,2.5994444418000002,0.0,2.5994444418000002,2.5994444418000002,0,2.5994444418000002,0.0,0.0,0.0,132.93,98.6194444418,-20.4,100.7072729351,2.5994444418000002,0,2.5994444418000002,96.02,-20.4,98.1631315719,131.81
2021-01-08 03:00:00,92.8246666641,-15.43,94.0983721501,2.5546666641,0,2.5546666641,90.27,-15.43,91.5792432814,132.32,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,133.09,97.0746666641,-20.78,99.2738601443,2.5546666641,0,2.5546666641,94.52,-20.78,96.7772638588,132.08
2021-01-08 03:30:00,90.518444442,-15.89,91.9025619023,2.448444442,0,2.448444442,88.07,-15.89,89.4919940553,132.6,2.448444442,0.0,2.448444442,2.448444442,0,2.448444442,0.0,0.0,0.0,133.34,94.658444442,-21.29,97.0231168546,2.448444442,0,2.448444442,92.21,-21.29,94.6358716344,132.36
2021-01-08 04:00:00,87.7761111086,-16.84,89.3769057495,2.4861111086,0,2.4861111086,85.29,-16.84,86.9365843589,132.99,2.4861111086,0.0,2.4861111086,2.4861111086,0,2.4861111086,0.0,0.0,0.0,133.58,91.7961111086,-22.34,94.4754021673,2.4861111086,0,2.4861111086,89.31,-22.34,92.06167335,132.77
2021-01-08 04:30:00,85.7021111086,-17.19,87.4090839014,2.4621111086000003,0,2.4621111086000003,83.24,-17.19,84.9964334546,132.99,2.4621111086000003,0.0,2.4621111086000003,2.4621111086000003,0,2.4621111086000003,0.0,0.0,0.0,133.58,89.6421111086,-22.72,92.4765185548,2.4621111086000003,0,2.4621111086000003,87.18,-22.72,90.0919019668,132.77
2021-01-08 05:00:00,84.2514444421,-17.28,86.0052573426,2.3914444421,0,2.3914444421,81.86,-17.28,83.6639587875,132.99,2.3914444421,0.0,2.3914444421,2.3914444421,0,2.3914444421,0.0,0.0,0.0,133.5,88.1314444421,-22.82,91.0379256104,2.3914444421,0,2.3914444421,85.74,-22.82,88.724855593,132.77
2021-01-08 05:30:00,84.439444442,-17.55,86.2439695148,2.469444442,0,2.469444442,81.97,-17.55,83.8277006723,132.58,2.469444442,0.0,2.469444442,2.469444442,0,2.469444442,0.0,0.0,0.0,133.06,88.339444442,-23.06,91.2996223668,2.469444442,0,2.469444442,85.87,-23.06,88.9124316392,132.34
2021-01-08 06:00:00,85.8208888864,-17.94,87.6759292466,2.4608888864000003,0,2.4608888864000003,83.36,-17.94,85.2685944531,133.32,2.4608888864000003,0.0,2.4608888864000003,2.4608888864000003,0,2.4608888864000003,0.0,0.0,0.0,133.82,89.7908888864,-23.54,92.8252946508,2.4608888864000003,0,2.4608888864000003,87.33,-23.54,90.4470038199,133.09
2021-01-08 06:30:00,91.5701111087,-16.16,92.9851108967,2.3801111087,0,2.3801111087,89.19,-16.16,90.6421629265,132.83,2.3801111087,0.0,2.3801111087,2.3801111087,0,2.3801111087,0.0,0.0,0.0,133.58,95.8301111087,-21.6,98.2342618189,2.3801111087,0,2.3801111087,93.45,-21.6,95.9138285129,132.6
2021-01-08 07:00:00,95.5778888867,-13.32,96.5015815623,2.2178888867,0,2.2178888867,93.36,-13.32,94.3054187202,132.48,2.2178888867,0.0,2.2178888867,2.2178888867,0,2.2178888867,0.0,0.0,0.0,133.58,100.0578888867,-18.58,101.7683522931,2.2178888867,0,2.2178888867,97.84,-18.58,99.5885636004,132.25
2021-01-08 07:30:00,96.5972222201,-10.71,97.1891323176,2.1172222201,0,2.1172222201,94.48,-10.71,95.0850908397,131.95,2.1172222201,0.0,2.1172222201,2.1172222201,0,2.1172222201,0.0,0.0,0.0,133.32,101.1172222201,-15.8,102.3441870822,2.1172222201,0,2.1172222201,99.0,-15.8,100.2528802579,131.71
2021-01-08 08:00:00,103.2978888868,-8.38,103.6372435395,2.0878888868,0,2.0878888868,101.21,-8.38,101.5563316588,131.17,2.0878888868,0.0,2.0878888868,2.0878888868,0,2.0878888868,0.0,0.0,0.0,132.86,108.1178888868,-13.28,108.9304195225,2.0878888868,0,2.0878888868,106.03,-13.28,106.8584077179,130.93
2021-01-08 08:30:00,107.5159544459,-6.77,107.7288882353,3.2959544459,0,3.2959544459,104.22,-6.77,104.4396538677,130.74,3.2959544459,0.0,3.2959544459,3.2959544459,0,3.2959544459,0.0,0.0,0.0,132.58,112.4659544459,-11.54,113.056457177,3.2959544459,0,3.2959544459,109.17,-11.54,109.7782332705,130.5
2021-01-08 09:00:00,105.1935505642,-8.28,105.5189152726,10.7635505642,0,10.7635505642,94.43,-8.28,94.7923166718,130.94,10.7635505642,0.0,10.7635505642,10.7635505642,0,10.7635505642,0.0,0.0,0.0,132.46,109.6935505642,-13.17,110.4813284469,10.7635505642,0,10.7635505642,98.93,-13.17,99.8027745105,130.71
